Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-10 22:00:00,46.1500944,4.7041942,46.3892299591,5.5000944,1.6041942,5.729265,40.65,3.1,40.7680328198,136.9,97.0900944,5.5541941999999995,97.2488329175,5.5000944,1.6041942,5.729265,91.59,3.95,91.6751362148,136.9,5.5000944,1.6041942,5.729265,5.5000944,1.6041942,5.729265,0.0,0.0,0.0,136.9
2020-12-10 22:30:00,45.04188256,2.35929908,45.1036304159,5.55188256,1.61929908,5.783211,39.49,0.74,39.4969327923,137.26,88.72188256,6.21929908,88.9395981891,5.55188256,1.61929908,5.783211,83.17,4.6,83.2971121948,137.22,5.55188256,1.61929908,5.783211,5.55188256,1.61929908,5.783211,0.0,0.0,0.0,137.22
2020-12-10 23:00:00,46.96703712,3.18246916,47.0747351112,5.83703712,1.7024691600000001,6.080247,41.13,1.48,41.1566191517,137.61,79.92703712,6.21246916,80.1681110907,5.83703712,1.7024691600000001,6.080247,74.09,4.51,74.2271392417,137.52,5.83703712,1.7024691600000001,6.080247,5.83703712,1.7024691600000001,6.080247,0.0,0.0,0.0,137.52
2020-12-10 23:30:00,48.46477952,4.28097736,48.6534851894,5.69477952,1.66097736,5.932062,42.77,2.62,42.8501726951,137.81,70.88477952,8.59097736,71.4034793242,5.69477952,1.66097736,5.932062,65.19,6.93,65.5573108051,138.04,5.69477952,1.66097736,5.932062,5.69477952,1.66097736,5.932062,0.0,0.0,0.0,138.04
2020-12-11 00:00:00,43.49899552,7.31804036,44.1102746076,5.47899552,1.5980403600000002,5.707287,38.02,5.72,38.4478712024,137.64,64.37899552,10.90804036,65.2965574028,5.47899552,1.5980403600000002,5.707287,58.9,9.31,59.631251035,138.11,5.47899552,1.5980403600000002,5.707287,5.47899552,1.5980403600000002,5.707287,0.0,0.0,0.0,138.11
2020-12-11 00:30:00,40.1668176,8.3265718,41.0207878283,5.5768176,1.6265718,5.809185,34.59,6.7,35.2329121703,137.5,63.7068176,11.6965718,64.771663562,5.5768176,1.6265718,5.809185,58.13,10.07,58.995777815,138.18,5.5768176,1.6265718,5.809185,5.5768176,1.6265718,5.809185,0.0,0.0,0.0,138.18
2020-12-11 01:00:00,40.086328,7.242679,40.7353665949,5.666328,1.652679,5.902425,34.42,5.59,34.8709693011,137.03,68.026328,10.802679,68.8787280279,5.666328,1.652679,5.902425,62.36,9.15,63.0277089858,137.72,5.666328,1.652679,5.902425,5.666328,1.652679,5.902425,0.0,0.0,0.0,137.72
2020-12-11 01:30:00,40.76163264,7.51880952,41.4492845786,5.72163264,1.66880952,5.960034,35.04,5.85,35.5249785362,137.55,67.77163264,10.72880952,68.6156071489,5.72163264,1.66880952,5.960034,62.05,9.06,62.7079428781,138.28,5.72163264,1.66880952,5.960034,5.72163264,1.66880952,5.960034,0.0,0.0,0.0,138.28
2020-12-11 02:00:00,39.827317120000004,7.7308841600000004,40.5707007442,5.55731712,1.6208841600000001,5.788872,34.27,6.11,34.8104151081,138.15,67.64731712,11.00088416,68.5359684096,5.55731712,1.6208841600000001,5.788872,62.09,9.38,62.7945260353,138.82,5.55731712,1.6208841600000001,5.788872,5.55731712,1.6208841600000001,5.788872,0.0,0.0,0.0,138.82
2020-12-11 02:30:00,36.82407008,7.58452044,37.597035622,5.84407008,1.70452044,6.087573,30.98,5.88,31.5330746994,138.09,68.21407008,11.71452044,69.2126386292,5.84407008,1.70452044,6.087573,62.37,10.01,63.1681644501,138.71,5.84407008,1.70452044,6.087573,5.84407008,1.70452044,6.087573,0.0,0.0,0.0,138.71
2020-12-11 03:00:00,38.75443008,8.22962544,39.6185888909,5.48443008,1.59962544,5.712948,33.27,6.63,33.9241772192,137.95,66.14443008,11.81962544,67.1921809153,5.48443008,1.59962544,5.712948,60.66,10.22,61.514908762,138.54,5.48443008,1.59962544,5.712948,5.48443008,1.59962544,5.712948,0.0,0.0,0.0,138.54
2020-12-11 03:30:00,37.58530912,8.75321516,38.5911160409,5.56530912,1.62321516,5.797197,32.02,7.13,32.8042268618,138.52,65.88530912,11.38321516,66.861435411,5.56530912,1.62321516,5.797197,60.32,9.76,61.1045006526,138.86,5.56530912,1.62321516,5.797197,5.56530912,1.62321516,5.797197,0.0,0.0,0.0,138.86
2020-12-11 04:00:00,38.68523904,9.31694472,39.7913706537,5.71523904,1.66694472,5.953374,32.97,7.65,33.8458771492,138.65,62.57523904,10.84694472,63.508399056100004,5.71523904,1.66694472,5.953374,56.86,9.18,57.5962846024,139.01,5.71523904,1.66694472,5.953374,5.71523904,1.66694472,5.953374,0.0,0.0,0.0,139.01
2020-12-11 04:30:00,43.80368064,7.00482352,44.3602298253,5.67368064,1.6548235199999999,5.910084,38.13,5.35,38.5034985423,138.15,61.77368064,15.52482352,63.6946447132,5.67368064,1.6548235199999999,5.910084,56.1,13.87,57.7891590179,137.9,5.67368064,1.6548235199999999,5.910084,5.67368064,1.6548235199999999,5.910084,0.0,0.0,0.0,137.9
2020-12-11 05:00:00,43.84334112,6.62389116,44.3408896467,5.53334112,1.61389116,5.763897,38.31,5.01,38.6362032296,137.76,62.28334112,18.90389116,65.0889520738,5.53334112,1.61389116,5.763897,56.75,17.29,59.3254296234,137.08,5.53334112,1.61389116,5.763897,5.53334112,1.61389116,5.763897,0.0,0.0,0.0,137.08
2020-12-11 05:30:00,47.98875584,8.36463712,48.7122966121,5.39875584,1.57463712,5.623704,42.59,6.79,43.1278587458,137.56,66.97875584,17.48463712,69.2233072678,5.39875584,1.57463712,5.623704,61.58,15.91,63.6020793685,137.0,5.39875584,1.57463712,5.623704,5.39875584,1.57463712,5.623704,0.0,0.0,0.0,137.0
2020-12-11 06:00:00,53.21782688,13.20228284,54.8309891395,5.28782688,1.54228284,5.508153,47.93,11.66,49.3278876499,136.76,75.06782688,13.19228284,76.2182062175,5.28782688,1.54228284,5.508153,69.78,11.65,70.7458189577,136.22,5.28782688,1.54228284,5.508153,5.28782688,1.54228284,5.508153,0.0,0.0,0.0,136.22
2020-12-11 06:30:00,52.92495968,14.70186324,54.9290100025,5.35495968,1.56186324,5.578083,47.57,13.14,49.3514386822,135.7,85.05495968,12.27186324,85.9357015073,5.35495968,1.56186324,5.578083,79.7,10.71,80.4163795504,134.73,5.35495968,1.56186324,5.578083,5.35495968,1.56186324,5.578083,0.0,0.0,0.0,134.73
2020-12-11 07:00:00,57.522752,13.239136,59.0266187383,5.242752,1.5291359999999998,5.4612,52.28,11.71,53.5753908059,136.03,87.532752,9.239136,88.0189996917,5.242752,1.5291359999999998,5.4612,82.29,7.71,82.6503974582,134.83,5.242752,1.5291359999999998,5.4612,5.242752,1.5291359999999998,5.4612,0.0,0.0,0.0,134.83
2020-12-11 07:30:00,52.45981472,4.6124459600000005,52.6621953415,5.45981472,1.59244596,5.687307,47.0,3.02,47.0969255897,137.32,97.37981472,3.39244596,97.4388885635,5.45981472,1.59244596,5.687307,91.92,1.8,91.9376223317,138.31,5.45981472,1.59244596,5.687307,5.45981472,1.59244596,5.687307,0.0,0.0,0.0,138.31
2020-12-11 08:00:00,49.0802944,2.8359192,49.1621575615,5.3002944,1.5459192,5.52114,43.78,1.29,43.7990011302,137.46,103.9202944,4.3359192,104.0107099461,5.3002944,1.5459192,5.52114,98.62,2.79,98.6594572253,138.55,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,138.55
2020-12-11 08:30:00,44.60794688,2.49731784,44.6777967367,5.16794688,1.50731784,5.383278,39.44,0.99,39.4524232462,137.61,105.59794688,3.4673178399999998,105.6548563876,5.16794688,1.50731784,5.383278,100.43,1.96,100.4491239384,138.55,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,138.55
2020-12-11 09:00:00,41.84114368,2.28825024,41.903668021,5.17114368,1.50825024,5.386608,36.67,0.78,36.6782946714,137.68,107.10114368,4.55825024,107.198099903,5.17114368,1.50825024,5.386608,101.93,3.05,101.9756215965,138.77,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,138.77
2020-12-11 09:30:00,44.767128,2.109579,44.8168056975,4.867128,1.419579,5.069925,39.9,0.6900000000000001,39.9059657194,138.123,113.997128,5.669579,114.1380274855,4.867128,1.419579,5.069925,109.13,4.25,109.212725449,139.203,4.867128,1.419579,5.069925,4.867128,1.419579,5.069925,0.0,0.0,0.0,139.203
2020-12-11 10:00:00,40.00266144,2.88869292,40.1068257167,5.89266144,1.71869292,6.138189,34.11,1.17,34.1300600644,138.09,117.40266144,5.20869292,117.5181492159,5.89266144,1.71869292,6.138189,111.51,3.49,111.5646010166,139.13,5.89266144,1.71869292,6.138189,5.89266144,1.71869292,6.138189,0.0,0.0,0.0,139.13
2020-12-11 10:30:00,37.96098304,3.44153672,38.1166683796,5.97098304,1.74153672,6.219774,31.99,1.7000000000000002,32.0351385201,137.53,120.32098304,5.61153672,120.4517675423,5.97098304,1.74153672,6.219774,114.35,3.87,114.4154683598,138.59,5.97098304,1.74153672,6.219774,5.97098304,1.74153672,6.219774,0.0,0.0,0.0,138.59
2020-12-11 11:00:00,36.97388064,5.41654852,37.3685274991,5.47388064,1.59654852,5.701959,31.5,3.8200000000000003,31.7307800093,137.27,124.28388064,6.37654852,124.4473517515,5.47388064,1.59654852,5.701959,118.81,4.78,118.9061163271,138.35,5.47388064,1.59654852,5.701959,5.47388064,1.59654852,5.701959,0.0,0.0,0.0,138.35
2020-12-11 11:30:00,10.33974368,8.73617524,13.536286684,6.56974368,1.91617524,6.843483,3.77,6.82,7.7926439672,136.81,155.39974368,5.54617524,155.4986829385,6.56974368,1.91617524,6.843483,148.83,3.63,148.874261711,138.08,6.56974368,1.91617524,6.843483,6.56974368,1.91617524,6.843483,0.0,0.0,0.0,138.08
2020-12-11 12:00:00,31.05055232,4.07682776,31.3170452623,7.12055232,2.07682776,7.417242,23.93,2.0,24.0134316581,137.79,125.57055232,5.23682776,125.6797039101,7.12055232,2.07682776,7.417242,118.45,3.16,118.4921436214,138.99,7.12055232,2.07682776,7.417242,7.12055232,2.07682776,7.417242,0.0,0.0,0.0,138.99
2020-12-11 12:30:00,37.79063232,2.86351776,37.8989660163,7.04063232,2.05351776,7.333992,30.75,0.81,30.7606664427,138.22,116.41063232,4.52351776,116.4984872437,7.04063232,2.05351776,7.333992,109.37,2.47,109.3978875482,139.38,7.04063232,2.05351776,7.333992,7.04063232,2.05351776,7.333992,0.0,0.0,0.0,139.38
2020-12-11 13:00:00,54.6363568,3.7139374,54.7624398232,6.8363568,1.9939374,7.121205,47.8,1.72,47.8309355961,137.97,134.1463568,6.8539373999999995,134.3213367287,6.8363568,1.9939374,7.121205,127.31,4.86,127.4027303475,138.76,6.8363568,1.9939374,7.121205,6.8363568,1.9939374,7.121205,0.0,0.0,0.0,138.76
2020-12-11 13:30:00,55.43646752,4.94188636,55.6563039726,6.00646752,1.7518863599999999,6.256737,49.43,3.19,49.5328274985,138.54,136.87646752,7.57188636,137.0857425986,6.00646752,1.7518863599999999,6.256737,130.87,5.82,130.9993484717,138.91,6.00646752,1.7518863599999999,6.256737,6.00646752,1.7518863599999999,6.256737,0.0,0.0,0.0,138.91
2020-12-11 14:00:00,54.58024416,5.21048788,54.8283889651,5.59024416,1.63048788,5.823171,48.99,3.58,49.1206321213,138.69,136.45024416,7.21048788,136.6406245111,5.59024416,1.63048788,5.823171,130.86,5.58,130.9789143336,139.13,5.59024416,1.63048788,5.823171,5.59024416,1.63048788,5.823171,0.0,0.0,0.0,139.13
2020-12-11 14:30:00,56.3103632,5.7355225999999995,56.6017068931,6.4303632,1.8755226,6.698295,49.88,3.86,50.0291315135,138.64,138.7303632,7.0955226,138.9116989838,6.4303632,1.8755226,6.698295,132.3,5.22,132.4029395444,139.01,6.4303632,1.8755226,6.698295,6.4303632,1.8755226,6.698295,0.0,0.0,0.0,139.01
2020-12-11 15:00:00,62.08082272,7.44148996,62.5252294871,6.45082272,1.8814899600000001,6.719607,55.63,5.5600000000000005,55.9071596488,138.82,132.30082272,7.87148996,132.5347805166,6.45082272,1.8814899600000001,6.719607,125.85,5.99,125.9924704099,139.29,6.45082272,1.8814899600000001,6.719607,6.45082272,1.8814899600000001,6.719607,0.0,0.0,0.0,139.29
2020-12-11 15:30:00,68.11112352,6.79074436,68.4488082885,5.35112352,1.5607443600000002,5.5740870000000005,62.76,5.23,62.9775396471,138.17,129.98112352,5.88074436,130.1140869612,5.35112352,1.5607443600000002,5.5740870000000005,124.63,4.32,124.7048487429,137.57,5.35112352,1.5607443600000002,5.5740870000000005,5.35112352,1.5607443600000002,5.5740870000000005,0.0,0.0,0.0,137.57
2020-12-11 16:00:00,70.5748688,5.5347534,70.7915644787,6.3248688,1.8447534,6.588405,64.25,3.69,64.3558746347,137.89,131.1148688,2.9347534,131.1477090839,6.3248688,1.8447534,6.588405,124.79,1.09,124.7947603067,136.97,6.3248688,1.8447534,6.588405,6.3248688,1.8447534,6.588405,0.0,0.0,0.0,136.97
2020-12-11 16:30:00,68.07139168,5.76873924,68.3153915137,6.92139168,2.01873924,7.209783,61.15,3.75,61.2648757446,137.89,129.90139168,6.48873924,130.0633510922,6.92139168,2.01873924,7.209783,122.98,4.47,123.0612095666,136.92,6.92139168,2.01873924,7.209783,6.92139168,2.01873924,7.209783,0.0,0.0,0.0,136.92
2020-12-11 17:00:00,69.18654688,7.76524284,69.6209542131,6.56654688,1.91524284,6.840153,62.62,5.85,62.8926617341,137.25,132.25654688,6.19524284,132.4015680665,6.56654688,1.91524284,6.840153,125.69,4.28,125.7628502381,136.27,6.56654688,1.91524284,6.840153,6.56654688,1.91524284,6.840153,0.0,0.0,0.0,136.27
2020-12-11 17:30:00,72.54816544,7.10321492,72.8950750799,6.38816544,1.8632149199999999,6.654339,66.16,5.24,66.3671846623,137.42,134.28816544,6.51321492,134.4460239123,6.38816544,1.8632149199999999,6.654339,127.9,4.65,127.9845010148,136.33,6.38816544,1.8632149199999999,6.654339,6.38816544,1.8632149199999999,6.654339,0.0,0.0,0.0,136.33
2020-12-11 18:00:00,68.64066272,6.1781099600000005,68.9181370999,6.61066272,1.92810996,6.886107,62.03,4.25,62.1754244055,137.72,131.26066272,7.64810996,131.4832885338,6.61066272,1.92810996,6.886107,124.65,5.72,124.7811720573,136.75,6.61066272,1.92810996,6.886107,6.61066272,1.92810996,6.886107,0.0,0.0,0.0,136.75
2020-12-11 18:30:00,67.58564768,5.90414724,67.8430447943,6.66564768,1.94414724,6.943383,60.92,3.96,61.0485708268,137.54,130.24564768,7.95414724,130.488302916,6.66564768,1.94414724,6.943383,123.58,6.01,123.7260542489,136.51,6.66564768,1.94414724,6.943383,6.66564768,1.94414724,6.943383,0.0,0.0,0.0,136.51
2020-12-11 19:00:00,63.90916416,5.58517288,64.1527506794,6.66916416,1.9451728799999999,6.947046,57.24,3.64,57.3556204744,137.51,126.87916416,8.82517288,127.1857145056,6.66916416,1.9451728799999999,6.947046,120.21,6.88,120.4067211579,136.59,6.66916416,1.9451728799999999,6.947046,6.66916416,1.9451728799999999,6.947046,0.0,0.0,0.0,136.59
2020-12-11 19:30:00,58.98951392,3.03319156,59.0674445321,6.55951392,1.91319156,6.832827,52.43,1.12,52.4419612524,138.26,121.82951392,10.98319156,122.3235911786,6.55951392,1.91319156,6.832827,115.27,9.07,115.6262850739,137.22,6.55951392,1.91319156,6.832827,6.55951392,1.91319156,6.832827,0.0,0.0,0.0,137.22
2020-12-11 20:00:00,56.97064288,4.46727084,57.1455217748,6.47064288,1.88727084,6.740253,50.5,2.58,50.5658620019,138.1,117.71064288,10.99727084,118.2232439631,6.47064288,1.88727084,6.740253,111.24,9.11,111.6124083604,137.14,6.47064288,1.88727084,6.740253,6.47064288,1.88727084,6.740253,0.0,0.0,0.0,137.14
2020-12-11 20:30:00,54.18162176,6.73838968,54.5990295887,6.61162176,1.92838968,6.887106,47.57,4.8100000000000005,47.8125611111,137.55,113.27162176,10.32838968,113.7415312431,6.61162176,1.92838968,6.887106,106.66,8.4,106.9902593697,136.88,6.61162176,1.92838968,6.887106,6.61162176,1.92838968,6.887106,0.0,0.0,0.0,136.88
2020-12-11 21:00:00,51.51161184,8.91797012,52.277876252,6.54161184,1.9079701199999999,6.814179,44.97,7.01,45.5130860303,137.8,109.56161184,11.63797012,110.1779884437,6.54161184,1.9079701199999999,6.814179,103.02,9.73,103.4784678085,137.19,6.54161184,1.9079701199999999,6.814179,6.54161184,1.9079701199999999,6.814179,0.0,0.0,0.0,137.19
2020-12-11 21:30:00,49.0125408,10.3603244,50.0955634497,6.6525408,1.9403244,6.92973,42.36,8.42,43.1887253806,138.08,104.9625408,12.6503244,105.7221153715,6.6525408,1.9403244,6.92973,98.31,10.71,98.8916589,137.43,6.6525408,1.9403244,6.92973,6.6525408,1.9403244,6.92973,0.0,0.0,0.0,137.43
2020-12-11 22:00:00,48.32880576,9.18340168,49.1935801971,5.42880576,1.5834016800000001,5.655006,42.9,7.6,43.5679928388,138.27,102.13880576,13.04340168,102.9682765198,5.42880576,1.5834016800000001,5.655006,96.71,11.46,97.3866299858,137.72,5.42880576,1.5834016800000001,5.655006,5.42880576,1.5834016800000001,5.655006,0.0,0.0,0.0,137.72
2020-12-11 22:30:00,47.41907552,11.37473036,48.7642616466,5.39907552,1.57473036,5.6240369999999995,42.02,9.8,43.1476581056,138.49,92.22907552,14.68473036,93.3908115235,5.39907552,1.57473036,5.6240369999999995,86.83,13.11,87.814127565,138.07,5.39907552,1.57473036,5.6240369999999995,5.39907552,1.57473036,5.6240369999999995,0.0,0.0,0.0,138.07
2020-12-11 23:00:00,49.242712,9.580791,50.1660865655,5.282712,1.540791,5.502825,43.96,8.04,44.6891843739,138.37,89.972712,13.180791,90.9330641517,5.282712,1.540791,5.502825,84.69,11.64,85.4861725661,138.07,5.282712,1.540791,5.502825,5.282712,1.540791,5.502825,0.0,0.0,0.0,138.07
2020-12-11 23:30:00,44.12165312,10.90298216,45.448820601,5.22165312,1.52298216,5.439222,38.9,9.38,40.0149272147,138.49,87.67165312,14.32298216,88.8339269578,5.22165312,1.52298216,5.439222,82.45,12.8,83.4376563669,138.24,5.22165312,1.52298216,5.439222,5.22165312,1.52298216,5.439222,0.0,0.0,0.0,138.24
2020-12-12 00:00:00,39.70982528,13.01619904,41.788654695,4.88982528,1.42619904,5.093568,34.82,11.59,36.6982356524,138.93,82.63982528,16.31619904,84.2351415587,4.88982528,1.42619904,5.093568,77.75,14.89,79.1629622993,138.79,4.88982528,1.42619904,5.093568,4.88982528,1.42619904,5.093568,0.0,0.0,0.0,138.79
2020-12-12 00:30:00,40.68945504,12.64400772,42.6087160412,5.49945504,1.60400772,5.728599,35.19,11.04,36.8811293211,138.47,78.98945504,17.34400772,80.8711852968,5.49945504,1.60400772,5.728599,73.49,15.74,75.1566876598,138.32,5.49945504,1.60400772,5.728599,5.49945504,1.60400772,5.728599,0.0,0.0,0.0,138.32
2020-12-12 01:00:00,41.82007488,11.78002184,43.4475267135,5.04007488,1.47002184,5.250078,36.78,10.31,38.1977028105,138.1,83.45007488,16.53002184,85.0714794717,5.04007488,1.47002184,5.250078,78.41,15.06,79.843169401,137.98,5.04007488,1.47002184,5.250078,5.04007488,1.47002184,5.250078,0.0,0.0,0.0,137.98
2020-12-12 01:30:00,35.17589888,11.41130384,36.9805586402,5.21589888,1.5213038399999999,5.433228,29.96,9.89,31.5501774955,138.16,89.02589888,17.63130384,90.7550194011,5.21589888,1.5213038399999999,5.433228,83.81,16.11,85.3442921349,138.08,5.21589888,1.5213038399999999,5.433228,5.21589888,1.5213038399999999,5.433228,0.0,0.0,0.0,138.08
2020-12-12 02:00:00,34.83232256,11.89109408,36.8060975022,5.11232256,1.4910940799999999,5.325336,29.72,10.4,31.487114825,138.84,86.01232256,18.13109408,87.9025381016,5.11232256,1.4910940799999999,5.325336,80.9,16.64,82.5935808644,138.7,5.11232256,1.4910940799999999,5.325336,5.11232256,1.4910940799999999,5.325336,0.0,0.0,0.0,138.7
2020-12-12 02:30:00,32.56767712,12.77598916,34.9839890808,5.19767712,1.5159891600000002,5.414247,27.37,11.26,29.5956838069,139.02,87.74767712,17.90598916,89.5560120135,5.19767712,1.5159891600000002,5.414247,82.55,16.39,84.1613604928,138.76,5.19767712,1.5159891600000002,5.414247,5.19767712,1.5159891600000002,5.414247,0.0,0.0,0.0,138.76
2020-12-12 03:00:00,31.74345152,13.53517336,34.5086602505,5.02345152,1.46517336,5.232762,26.72,12.07,29.319674282,139.37,86.03345152,18.26517336,87.9509598487,5.02345152,1.46517336,5.232762,81.01,16.8,82.7336696877,139.01,5.02345152,1.46517336,5.232762,5.02345152,1.46517336,5.232762,0.0,0.0,0.0,139.01
2020-12-12 03:30:00,33.18400064,14.92158352,36.3844960556,5.35400064,1.5615835200000001,5.577084,27.83,13.36,30.870673786,139.64,82.51400064,17.191583520000002,84.2858875823,5.35400064,1.5615835200000001,5.577084,77.16,15.63,78.727139539,139.24,5.35400064,1.5615835200000001,5.577084,5.35400064,1.5615835200000001,5.577084,0.0,0.0,0.0,139.24
2020-12-12 04:00:00,31.5883264,16.0565952,35.4349631603,5.2683264,1.5365951999999998,5.48784,26.32,14.52,30.0594876869,139.9,78.5583264,17.0865952,80.3950395379,5.2683264,1.5365951999999998,5.48784,73.29,15.55,74.9214695531,139.32,5.2683264,1.5365951999999998,5.48784,5.2683264,1.5365951999999998,5.48784,0.0,0.0,0.0,139.32
2020-12-12 04:30:00,31.70486976,15.27475368,35.1925683417,5.36486976,1.56475368,5.588406,26.34,13.71,29.6944388733,139.95,76.54486976,17.72475368,78.5702486924,5.36486976,1.56475368,5.588406,71.18,16.16,72.9913556526,139.46,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,139.46
2020-12-12 05:00:00,35.26497984,14.11936912,37.9865158637,5.17497984,1.5093691200000001,5.390604,30.09,12.61,32.6254532536,139.62,78.99497984,15.09936912,80.4251067002,5.17497984,1.5093691200000001,5.390604,73.82,13.59,75.0605122551,139.07,5.17497984,1.5093691200000001,5.390604,5.17497984,1.5093691200000001,5.390604,0.0,0.0,0.0,139.07
2020-12-12 05:30:00,37.75904544,12.84680492,39.8846575664,5.5090454399999995,1.60680492,5.738589,32.25,11.24,34.1526001938,139.29,83.06904544,12.94680492,84.0719101005,5.5090454399999995,1.60680492,5.738589,77.56,11.34,78.3846234921,138.61,5.5090454399999995,1.60680492,5.738589,5.5090454399999995,1.60680492,5.738589,0.0,0.0,0.0,138.61
2020-12-12 06:00:00,39.95383104,12.32445072,41.8114900515,5.12383104,1.4944507200000001,5.337324,34.83,10.83,36.4748927346,139.22,83.97383104,12.47445072,84.8953250792,5.12383104,1.4944507200000001,5.337324,78.85,10.98,79.6108215006,138.5,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,138.5
2020-12-12 06:30:00,46.5743504,8.6896022,47.3780466205,5.2443504,1.5296022,5.462865,41.33,7.16,41.9456135967,138.26,88.3443504,9.1696022,88.818949848,5.2443504,1.5296022,5.462865,83.1,7.64,83.450461952,137.65,5.2443504,1.5296022,5.462865,5.2443504,1.5296022,5.462865,0.0,0.0,0.0,137.65
2020-12-12 07:00:00,58.15911584,3.35974212,58.2560779868,5.03911584,1.46974212,5.249079,53.12,1.8900000000000001,53.1536122949,137.53,91.42911584,5.34974212,91.5854953802,5.03911584,1.46974212,5.249079,86.39,3.88,86.4770865605,137.39,5.03911584,1.46974212,5.249079,5.03911584,1.46974212,5.249079,0.0,0.0,0.0,137.39
2020-12-12 07:30:00,59.93346144,4.30559292,60.0879183412,5.0934614400000005,1.48559292,5.305689,54.84,2.8200000000000003,54.912457603,137.34,92.69346144,7.47559292,92.9944207102,5.0934614400000005,1.48559292,5.305689,87.6,5.99,87.8045562599,137.66,5.0934614400000005,1.48559292,5.305689,5.0934614400000005,1.48559292,5.305689,0.0,0.0,0.0,137.66
2020-12-12 08:00:00,57.24358144,3.21062792,57.3335481871,4.97358144,1.45062792,5.180814,52.27,1.76,52.2996223696,136.92,101.13358144,6.23062792,101.3253276292,4.97358144,1.45062792,5.180814,96.16,4.78,96.2787307768,137.15,4.97358144,1.45062792,5.180814,4.97358144,1.45062792,5.180814,0.0,0.0,0.0,137.15
2020-12-12 08:30:00,52.27387104,8.27279572,52.9244437149,5.08387104,1.48279572,5.295699,47.19,6.79,47.6759918617,137.14,105.97387104,5.27279572,106.1049655667,5.08387104,1.48279572,5.295699,100.89,3.79,100.9611618396,136.75,5.08387104,1.48279572,5.295699,5.08387104,1.48279572,5.295699,0.0,0.0,0.0,136.75
2020-12-12 09:00:00,51.23974528,8.74950904,51.9813947947,4.96974528,1.4495090400000001,5.176818,46.27,7.3,46.8423195412,137.26,108.19974528,5.16950904,108.323167893,4.96974528,1.4495090400000001,5.176818,103.23,3.7199999999999998,103.2970052809,136.72,4.96974528,1.4495090400000001,5.176818,4.96974528,1.4495090400000001,5.176818,0.0,0.0,0.0,136.72
2020-12-12 09:30:00,54.6330416,8.821303799999999,55.3406237334,5.3530416,1.5613038000000001,5.576085,49.28,7.26,49.8119062073,137.26,108.2330416,5.0013038,108.348531756,5.3530416,1.5613038000000001,5.576085,102.88,3.44,102.9374955981,136.78,5.3530416,1.5613038000000001,5.576085,5.3530416,1.5613038000000001,5.576085,0.0,0.0,0.0,136.78
2020-12-12 10:00:00,54.21609856,8.54636208,54.8855686667,5.33609856,1.55636208,5.558436,48.88,6.99,49.3772670366,137.26,109.44609856,4.47636208,109.5376022536,5.33609856,1.55636208,5.558436,104.11,2.92,104.1509409463,136.78,5.33609856,1.55636208,5.558436,5.33609856,1.55636208,5.558436,0.0,0.0,0.0,136.78
2020-12-12 10:30:00,50.85034368,7.75135024,51.4377379257,5.97034368,1.74135024,6.219108,44.88,6.01,45.2806194746,137.19,115.03034368,4.78135024,115.1296715763,5.97034368,1.74135024,6.219108,109.06,3.04,109.102361111,136.68,5.97034368,1.74135024,6.219108,5.97034368,1.74135024,6.219108,0.0,0.0,0.0,136.68
2020-12-12 11:00:00,53.21762688,6.31055784,53.5904744427,5.48762688,1.60055784,5.716278,47.73,4.71,47.9618285723,137.03,115.95762688,3.62055784,116.0141356504,5.48762688,1.60055784,5.716278,110.47,2.02,110.4884668189,136.57,5.48762688,1.60055784,5.716278,5.48762688,1.60055784,5.716278,0.0,0.0,0.0,136.57
2020-12-12 11:30:00,49.48122272,7.91493996,50.1102552023,6.05122272,1.76493996,6.303357,43.43,6.15,43.8632807711,137.23,116.70122272,4.33493996,116.7817069956,6.05122272,1.76493996,6.303357,110.65,2.5700000000000003,110.6798418864,136.74,6.05122272,1.76493996,6.303357,6.05122272,1.76493996,6.303357,0.0,0.0,0.0,136.74
2020-12-12 12:00:00,50.31305088,8.31838984,50.9960655187,6.06305088,1.76838984,6.315678,44.25,6.55,44.7321472769,137.23,116.19305088,4.20838984,116.2692376248,6.06305088,1.76838984,6.315678,110.13,2.44,110.1570265575,136.8,6.06305088,1.76838984,6.315678,6.06305088,1.76838984,6.315678,0.0,0.0,0.0,136.8
2020-12-12 12:30:00,51.71761696,7.41013828,52.2457850295,5.41761696,1.58013828,5.643351,46.3,5.83,46.6656072499,137.19,118.30761696,3.47013828,118.3584981758,5.41761696,1.58013828,5.643351,112.89,1.8900000000000001,112.9058200448,136.72,5.41761696,1.58013828,5.643351,5.41761696,1.58013828,5.643351,0.0,0.0,0.0,136.72
2020-12-12 13:00:00,48.92652768,7.52773724,49.5022417551,5.78652768,1.6877372400000001,6.027633,43.14,5.84,43.5334951503,137.42,115.98652768,4.48773724,116.0733147144,5.78652768,1.6877372400000001,6.027633,110.2,2.8,110.2355659486,136.94,5.78652768,1.6877372400000001,6.027633,5.78652768,1.6877372400000001,6.027633,0.0,0.0,0.0,136.94
2020-12-12 13:30:00,45.80791584,9.77939212,46.8401714754,6.23791584,1.81939212,6.497829,39.57,7.96,40.362686977,137.61,114.38791584,6.27939212,114.5601416533,6.23791584,1.81939212,6.497829,108.15,4.46,108.2419239482,137.12,6.23791584,1.81939212,6.497829,6.23791584,1.81939212,6.497829,0.0,0.0,0.0,137.12
2020-12-12 14:00:00,47.92605792,9.41468356,48.8420238553,6.01605792,1.7546835600000001,6.266727,41.91,7.66,42.6042685655,137.61,114.92605792,6.28468356,115.0977672958,6.01605792,1.7546835600000001,6.266727,108.91,4.53,109.004169645,137.2,6.01605792,1.7546835600000001,6.266727,6.01605792,1.7546835600000001,6.266727,0.0,0.0,0.0,137.2
2020-12-12 14:30:00,49.25615776,10.06221268,50.2734244039,6.07615776,1.77221268,6.329331,43.18,8.29,43.9685853764,137.78,112.75615776,6.91221268,112.9678263796,6.07615776,1.77221268,6.329331,106.68,5.14,106.8037546157,137.3,6.07615776,1.77221268,6.329331,6.07615776,1.77221268,6.329331,0.0,0.0,0.0,137.3
2020-12-12 15:00:00,51.43855552,8.87624536,52.198780883,5.91855552,1.72624536,6.165162,45.52,7.15,46.0781173661,137.62,115.52855552,6.06624536,115.6877109865,5.91855552,1.72624536,6.165162,109.61,4.34,109.6958873431,137.16,5.91855552,1.72624536,6.165162,5.91855552,1.72624536,6.165162,0.0,0.0,0.0,137.16
2020-12-12 15:30:00,51.20623808,8.76556944,51.9510733856,5.67623808,1.65556944,5.912748,45.53,7.11,46.0818076902,137.5,117.57623808,6.23556944,117.7414713994,5.67623808,1.65556944,5.912748,111.9,4.58,111.9936891079,137.06,5.67623808,1.65556944,5.912748,5.67623808,1.65556944,5.912748,0.0,0.0,0.0,137.06
2020-12-12 16:00:00,52.13404032,8.35326176,52.7990070183,5.63404032,1.6432617600000001,5.868792,46.5,6.71,46.981635774,137.42,118.70404032,5.91326176,118.8512341246,5.63404032,1.6432617600000001,5.868792,113.07,4.27,113.1505978773,136.97,5.63404032,1.6432617600000001,5.868792,5.63404032,1.6432617600000001,5.868792,0.0,0.0,0.0,136.97
2020-12-12 16:30:00,54.23564896,5.88081428,54.5535479571,5.38564896,1.57081428,5.610051,48.85,4.31,49.039765497,136.69,128.01564896,3.65081428,128.067696253,5.38564896,1.57081428,5.610051,122.63,2.08,122.6476387869,136.24,5.38564896,1.57081428,5.610051,5.38564896,1.57081428,5.610051,0.0,0.0,0.0,136.24
2020-12-12 17:00:00,59.50252192,4.52948556,59.6746709608,5.55252192,1.61948556,5.783877,53.95,2.91,54.0284240007,136.33,132.40252192,3.41948556,132.4466711257,5.55252192,1.61948556,5.783877,126.85,1.8,126.8627703465,135.63,5.55252192,1.61948556,5.783877,5.55252192,1.61948556,5.783877,0.0,0.0,0.0,135.63
2020-12-12 17:30:00,56.16876448,8.25838964,56.7726263498,6.74876448,1.96838964,7.029963,49.42,6.29,49.8186762169,136.9,129.78876448,2.97838964,129.8229339912,6.74876448,1.96838964,7.029963,123.04,1.01,123.04414533,135.98,6.74876448,1.96838964,7.029963,6.74876448,1.96838964,7.029963,0.0,0.0,0.0,135.98
2020-12-12 18:00:00,54.727935360000004,9.04356448,55.4701087729,6.69793536,1.95356448,6.977016,48.03,7.09,48.5504788854,137.03,127.13793536,3.89356448,127.197541061,6.69793536,1.95356448,6.977016,120.44,1.94,120.455623364,136.16,6.69793536,1.95356448,6.977016,6.69793536,1.95356448,6.977016,0.0,0.0,0.0,136.16
2020-12-12 18:30:00,52.64391936,9.72822648,53.5352279908,6.71391936,1.95822648,6.993666,45.93,7.77,46.5825911688,137.32,125.94391936,5.20822648,126.0515626513,6.71391936,1.95822648,6.993666,119.23,3.25,119.2742864158,136.38,6.71391936,1.95822648,6.993666,6.71391936,1.95822648,6.993666,0.0,0.0,0.0,136.38
2020-12-12 19:00:00,51.339424,9.436082,52.199387929,6.569424,1.9160819999999998,6.84315,44.77,7.52,45.3971728195,137.61,123.719424,5.556082,123.8441194489,6.569424,1.9160819999999998,6.84315,117.15,3.64,117.2065360805,136.68,6.569424,1.9160819999999998,6.84315,6.569424,1.9160819999999998,6.84315,0.0,0.0,0.0,136.68
2020-12-12 19:30:00,45.92170272,9.82507996,46.9609942072,5.57170272,1.6250799599999999,5.803857,40.35,8.2,41.1747799023,137.91,120.61170272,7.73507996,120.8594816099,5.57170272,1.6250799599999999,5.803857,115.04,6.11,115.2021427752,137.11,5.57170272,1.6250799599999999,5.803857,5.57170272,1.6250799599999999,5.803857,0.0,0.0,0.0,137.11
2020-12-12 20:00:00,40.770744,10.081467,41.9986850173,5.250744,1.5314670000000001,5.469525,35.52,8.55,36.5345439276,138.05,122.640744,8.731467,122.9511716286,5.250744,1.5314670000000001,5.469525,117.39,7.2,117.610595186,137.28,5.250744,1.5314670000000001,5.469525,5.250744,1.5314670000000001,5.469525,0.0,0.0,0.0,137.28
2020-12-12 20:30:00,45.43874592,13.20421756,47.3184001436,5.32874592,1.55421756,5.550777,40.11,11.65,41.7676262194,138.54,110.51874592,9.38421756,110.9164403456,5.32874592,1.55421756,5.550777,105.19,7.83,105.4810172496,137.78,5.32874592,1.55421756,5.550777,5.32874592,1.55421756,5.550777,0.0,0.0,0.0,137.78
2020-12-12 21:00:00,37.3430016,12.5229588,39.3868539694,5.3930016,1.5729587999999999,5.61771,31.95,10.95,33.7743245676,138.31,112.0930016,11.7029588,112.7022637411,5.3930016,1.5729587999999999,5.61771,106.7,10.13,107.17978774,137.81,5.3930016,1.5729587999999999,5.61771,5.3930016,1.5729587999999999,5.61771,0.0,0.0,0.0,137.81
2020-12-12 21:30:00,29.7784864,12.8799752,32.4445991411,5.1084864,1.4899752,5.32134,24.67,11.39,27.1724308813,138.35,110.2284864,13.7499752,111.0827665844,5.1084864,1.4899752,5.32134,105.12,12.26,105.832518632,137.76,5.1084864,1.4899752,5.32134,5.1084864,1.4899752,5.32134,0.0,0.0,0.0,137.76
2020-12-12 22:00:00,26.86659808,13.69067444,30.1537503308,5.31659808,1.5506744399999999,5.538123,21.55,12.14,24.7342293189,138.42,106.42659808,14.88067444,107.4618781274,5.31659808,1.5506744399999999,5.538123,101.11,13.33,101.9849057459,137.92,5.31659808,1.5506744399999999,5.538123,5.31659808,1.5506744399999999,5.538123,0.0,0.0,0.0,137.92
2020-12-12 22:30:00,31.24450016,14.36589588,34.3889190683,5.33450016,1.55589588,5.556771,25.91,12.81,28.9037056448,138.77,100.73450016,15.06589588,101.8549004278,5.33450016,1.55589588,5.556771,95.4,13.51,96.3518557164,138.28,5.33450016,1.55589588,5.556771,5.33450016,1.55589588,5.556771,0.0,0.0,0.0,138.28
2020-12-12 23:00:00,40.70776672,12.19643196,42.4955906405,5.50776672,1.60643196,5.737257,35.2,10.59,36.7585105792,138.77,95.54776672,10.76643196,96.1524403348,5.50776672,1.60643196,5.737257,90.04,9.16,90.5047357877,138.18,5.50776672,1.60643196,5.737257,5.50776672,1.60643196,5.737257,0.0,0.0,0.0,138.18
2020-12-12 23:30:00,36.93521952,11.65277236,38.7298017638,5.25521952,1.53277236,5.474187,31.68,10.12,33.257131566,139.1,91.95521952,13.12277236,92.8868642564,5.25521952,1.53277236,5.474187,86.7,11.59,87.4712415597,138.61,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,138.61
2020-12-13 00:00:00,33.0537712,15.3352666,36.4379224467,5.0237712,1.4652666,5.233095,28.03,13.87,31.2739156487,139.77,82.7737712,15.8952666,84.2861595931,5.0237712,1.4652666,5.233095,77.75,14.43,79.0777301141,139.27,5.0237712,1.4652666,5.233095,5.0237712,1.4652666,5.233095,0.0,0.0,0.0,139.27
2020-12-13 00:30:00,32.9439408,15.7523994,36.5163158368,5.2539408,1.5323994,5.472855,27.69,14.22,31.1278733613,139.69,80.3139408,17.5523994,82.2095846694,5.2539408,1.5323994,5.472855,75.06,16.02,76.7505309428,139.46,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,139.46
2020-12-13 01:00:00,34.3790656,15.664310799999999,37.7795021721,5.3290656,1.5543108,5.55111,29.05,14.11,32.2954269209,138.98,83.0290656,16.7843108,84.708552245,5.3290656,1.5543108,5.55111,77.7,15.23,79.1785507571,138.79,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,138.79
2020-12-13 01:30:00,33.80909536,16.17556948,37.4793806921,5.53909536,1.61556948,5.769891,28.27,14.56,31.7991587939,138.67,83.15909536,16.57556948,84.7949564814,5.53909536,1.61556948,5.769891,77.62,14.96,79.0485040972,138.55,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,138.55
2020-12-13 02:00:00,36.41083392,16.75857656,40.0823990683,5.24083392,1.5285765599999999,5.459202,31.17,15.23,34.691811714,139.0,80.16083392,16.57857656,81.8572446122,5.24083392,1.5285765599999999,5.459202,74.92,15.05,76.416679462,138.9,5.24083392,1.5285765599999999,5.459202,5.24083392,1.5285765599999999,5.459202,0.0,0.0,0.0,138.9
2020-12-13 02:30:00,35.52499936,17.08354148,39.4191954386,5.63499936,1.64354148,5.869791,29.89,15.44,33.6423200746,139.13,78.06499936,16.83354148,79.8593278449,5.63499936,1.64354148,5.869791,72.43,15.19,74.0056822143,139.05,5.63499936,1.64354148,5.869791,5.63499936,1.64354148,5.869791,0.0,0.0,0.0,139.05
2020-12-13 03:00:00,36.0902944,16.1759192,39.5495854826,5.3002944,1.5459192,5.52114,30.79,14.63,34.0890158262,139.13,79.4002944,16.3559192,81.0673969218,5.3002944,1.5459192,5.52114,74.1,14.81,75.5655086663,139.09,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,139.09
2020-12-13 03:30:00,32.51926528,15.22936904,35.908721722,5.44926528,1.58936904,5.676318,27.07,13.64,30.3122829889,139.27,81.91926528,17.04936904,83.6746497374,5.44926528,1.58936904,5.676318,76.47,15.46,78.0171295294,139.24,5.44926528,1.58936904,5.676318,5.44926528,1.58936904,5.676318,0.0,0.0,0.0,139.24
2020-12-13 04:00:00,33.00765696,17.30848328,37.2704844541,5.37765696,1.5684832800000001,5.601726,27.63,15.74,31.7988128709,139.44,76.65765696,17.45848328,78.6205762446,5.37765696,1.5684832800000001,5.601726,71.28,15.89,73.0296549355,139.39,5.37765696,1.5684832800000001,5.601726,5.37765696,1.5684832800000001,5.601726,0.0,0.0,0.0,139.39
2020-12-13 04:30:00,32.29881568,17.78382124,36.8710969762,5.49881568,1.60382124,5.727933,26.8,16.18,31.3054691707,139.56,75.25881568,17.26382124,77.2135277096,5.49881568,1.60382124,5.727933,69.76,15.66,71.4961061877,139.53,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,139.53
2020-12-13 05:00:00,33.85010464,18.22128052,38.4427450623,5.25010464,1.5312805200000001,5.468859,28.6,16.69,33.1136844824,139.51,73.15010464,17.07128052,75.1156869598,5.25010464,1.5312805200000001,5.468859,67.9,15.54,69.6555927403,139.5,5.25010464,1.5312805200000001,5.468859,5.25010464,1.5312805200000001,5.468859,0.0,0.0,0.0,139.5
2020-12-13 05:30:00,33.46585856,18.12629208,38.0595080595,5.57585856,1.62629208,5.808186,27.89,16.5,32.4052788909,139.23,72.80585856,16.54629208,74.6623922886,5.57585856,1.62629208,5.808186,67.23,14.92,68.8656612544,139.22,5.57585856,1.62629208,5.808186,5.57585856,1.62629208,5.808186,0.0,0.0,0.0,139.22
2020-12-13 06:00:00,34.82926528,16.27936904,38.4460085872,5.44926528,1.58936904,5.676318,29.38,14.69,32.8478385895,138.68,78.90926528,12.45936904,79.8868451242,5.44926528,1.58936904,5.676318,73.46,10.87,74.2598713977,138.52,5.44926528,1.58936904,5.676318,5.44926528,1.58936904,5.676318,0.0,0.0,0.0,138.52
2020-12-13 06:30:00,37.7861984,11.9838912,39.6410196365,5.3961984,1.5738911999999998,5.62104,32.39,10.41,34.0217606834,137.95,90.6961984,7.8538912,91.035619464,5.3961984,1.5738911999999998,5.62104,85.3,6.28,85.5308622662,137.83,5.3961984,1.5738911999999998,5.62104,5.3961984,1.5738911999999998,5.62104,0.0,0.0,0.0,137.83
2020-12-13 07:00:00,46.54043392,6.45512656,46.985962248,5.6404339199999995,1.64512656,5.875452,40.9,4.8100000000000005,41.1818661549,137.43,97.36043392,4.52512656,97.4655367988,5.6404339199999995,1.64512656,5.875452,91.72,2.88,91.7652047347,137.59,5.6404339199999995,1.64512656,5.875452,5.6404339199999995,1.64512656,5.875452,0.0,0.0,0.0,137.59
2020-12-13 07:30:00,41.8650096,5.9306278,42.2829915558,5.3850096,1.5706278,5.609385,36.48,4.36,36.7396243857,136.92,98.4050096,9.9906278,98.9108616797,5.3850096,1.5706278,5.609385,93.02,8.42,93.400304068,137.67,5.3850096,1.5706278,5.609385,5.3850096,1.5706278,5.609385,0.0,0.0,0.0,137.67
2020-12-13 08:00:00,46.30756704,4.48137372,46.5239021964,5.38756704,1.57137372,5.612049,40.92,2.91,41.0233409171,136.78,100.58756704,8.38137372,100.9361484725,5.38756704,1.57137372,5.612049,95.2,6.8100000000000005,95.4432611555,137.42,5.38756704,1.57137372,5.612049,5.38756704,1.57137372,5.612049,0.0,0.0,0.0,137.42
2020-12-13 08:30:00,42.15728736,11.43962548,43.6818258395,5.34728736,1.55962548,5.570091,36.81,9.88,38.1128652819,137.08,101.12728736,8.58962548,101.4914277891,5.34728736,1.55962548,5.570091,95.78,7.03,96.0376452231,137.22,5.34728736,1.55962548,5.570091,5.34728736,1.55962548,5.570091,0.0,0.0,0.0,137.22
2020-12-13 09:00:00,38.992672,12.052446,40.812864691,5.322672,1.552446,5.54445,33.67,10.5,35.2692344686,137.42,100.852672,11.512446,101.5076246518,5.322672,1.552446,5.54445,95.53,9.96,96.0478136138,137.37,5.322672,1.552446,5.54445,5.322672,1.552446,5.54445,0.0,0.0,0.0,137.37
2020-12-13 09:30:00,31.49203232,7.67559276,32.4139294727,5.64203232,1.64559276,5.877117,25.85,6.03,26.5439899036,137.82,113.42203232,14.63559276,114.3623976272,5.64203232,1.64559276,5.877117,107.78,12.99,108.5599765107,137.54,5.64203232,1.64559276,5.877117,5.64203232,1.64559276,5.877117,0.0,0.0,0.0,137.54
2020-12-13 10:00:00,34.97669728,5.6548700400000005,35.4308750638,6.01669728,1.7548700400000001,6.267393,28.96,3.9,29.2214236477,137.55,118.42669728,12.37487004,119.0714912864,6.01669728,1.7548700400000001,6.267393,112.41,10.62,112.9105508799,137.0,6.01669728,1.7548700400000001,6.267393,6.01669728,1.7548700400000001,6.267393,0.0,0.0,0.0,137.0
2020-12-13 10:30:00,36.78154208,3.74836644,36.9720446926,6.37154208,1.8583664400000002,6.637023,30.41,1.8900000000000001,30.4686757179,137.3,126.60154208,11.03836644,127.081847605,6.37154208,1.8583664400000002,6.637023,120.23,9.18,120.5799539725,136.43,6.37154208,1.8583664400000002,6.637023,6.37154208,1.8583664400000002,6.637023,0.0,0.0,0.0,136.43
2020-12-13 11:00:00,35.617576,4.371793,35.8848755627,6.417576,1.8717929999999998,6.684975,29.2,2.5,29.3068251436,137.13,129.817576,9.941793,130.1977046133,6.417576,1.8717929999999998,6.684975,123.4,8.07,123.6635956941,136.16,6.417576,1.8717929999999998,6.684975,6.417576,1.8717929999999998,6.684975,0.0,0.0,0.0,136.16
2020-12-13 11:30:00,38.36895456,3.43969508,38.5228266911,6.47895456,1.88969508,6.748911,31.89,1.55,31.9276463273,136.98,130.13895456,9.33969508,130.4736655351,6.47895456,1.88969508,6.748911,123.66,7.45,123.8842124728,135.97,6.47895456,1.88969508,6.748911,6.47895456,1.88969508,6.748911,0.0,0.0,0.0,135.97
2020-12-13 12:00:00,38.49661664,2.94484652,38.6090871914,6.73661664,1.96484652,7.017309,31.76,0.98,31.7751160501,137.21,129.76661664,9.74484652,130.1319977096,6.73661664,1.96484652,7.017309,123.03,7.78,123.2757449785,136.15,6.73661664,1.96484652,7.017309,6.73661664,1.96484652,7.017309,0.0,0.0,0.0,136.15
2020-12-13 12:30:00,40.7259168,2.7721424,40.8201552261,7.2759168,2.1221424,7.57908,33.45,0.65,33.4563148,137.11,131.0159168,10.5521424,131.4401695228,7.2759168,2.1221424,7.57908,123.74,8.43,124.026821696,135.97,7.2759168,2.1221424,7.57908,7.2759168,2.1221424,7.57908,0.0,0.0,0.0,135.97
2020-12-13 13:00:00,39.51695552,2.5024453600000003,39.5961110003,7.51695552,2.19244536,7.830162,32.0,0.31,32.0015015273,136.96,133.78695552,10.78244536,134.2207532211,7.51695552,2.19244536,7.830162,126.27,8.59,126.5618465415,135.75,7.51695552,2.19244536,7.830162,7.51695552,2.19244536,7.830162,0.0,0.0,0.0,135.75
2020-12-13 13:30:00,42.11492736,2.92727048,42.2165372692,7.70492736,2.24727048,8.025966,34.41,0.68,34.4167183212,137.04,131.85492736,10.08727048,132.2402166319,7.70492736,2.24727048,8.025966,124.15,7.84,124.397299408,135.87,7.70492736,2.24727048,8.025966,7.70492736,2.24727048,8.025966,0.0,0.0,0.0,135.87
2020-12-13 14:00:00,45.10762528,3.26722404,45.2257958617,7.08762528,2.06722404,7.382943,38.02,1.2,38.0389326874,137.47,129.48762528,9.99722404,129.8729748222,7.08762528,2.06722404,7.382943,122.4,7.93,122.6566137638,136.5,7.08762528,2.06722404,7.382943,7.08762528,2.06722404,7.382943,0.0,0.0,0.0,136.5
2020-12-13 14:30:00,31.64227008,5.37899544,32.0962123585,7.64227008,2.22899544,7.960698,24.0,3.15,24.2058360731,137.29,113.54227008,11.448995440000001,114.1180379761,7.64227008,2.22899544,7.960698,105.9,9.22,106.3006039494,137.05,7.64227008,2.22899544,7.960698,7.64227008,2.22899544,7.960698,0.0,0.0,0.0,137.05
2020-12-13 15:00:00,35.0401936,5.1083898,35.4106031278,6.2001936,1.8083898,6.458535,28.84,3.3,29.0281863023,137.4,108.5801936,9.2383898,108.9725024413,6.2001936,1.8083898,6.458535,102.38,7.43,102.6492537723,137.44,6.2001936,1.8083898,6.458535,6.2001936,1.8083898,6.458535,0.0,0.0,0.0,137.44
2020-12-13 15:30:00,32.79850592,6.50414756,33.4371937529,5.56850592,1.62414756,5.800527,27.23,4.88,27.6638265611,137.19,114.59850592,9.01414756,114.9524789438,5.56850592,1.62414756,5.800527,109.03,7.39,109.2801583088,137.12,5.56850592,1.62414756,5.800527,5.56850592,1.62414756,5.800527,0.0,0.0,0.0,137.12
2020-12-13 16:00:00,35.38508896,8.91398428,36.4905965483,5.94508896,1.73398428,6.192801,29.44,7.18,30.3029041513,136.21,123.26508896,6.6939842800000005,123.4467155572,5.94508896,1.73398428,6.192801,117.32,4.96,117.4248014689,136.13,5.94508896,1.73398428,6.192801,5.94508896,1.73398428,6.192801,0.0,0.0,0.0,136.13
2020-12-13 16:30:00,35.87102336,9.75654848,37.1741920576,5.61102336,1.63654848,5.844816,30.26,8.12,31.3305282432,135.77,123.54102336,8.17654848,123.8113096526,5.61102336,1.63654848,5.844816,117.93,6.54,118.1112039563,135.87,5.61102336,1.63654848,5.844816,5.61102336,1.63654848,5.844816,0.0,0.0,0.0,135.87
2020-12-13 17:00:00,41.86301056,9.27337808,42.8778170405,6.42301056,1.8733780800000002,6.690636,35.44,7.4,36.2043312326,136.49,117.00301056,9.55337808,117.3923826866,6.42301056,1.8733780800000002,6.690636,110.58,7.68,110.8463747716,136.53,6.42301056,1.8733780800000002,6.690636,6.42301056,1.8733780800000002,6.690636,0.0,0.0,0.0,136.53
2020-12-13 17:30:00,40.91929408,10.17062744,42.1643248556,6.6192940799999995,1.9306274399999999,6.895098,34.3,8.24,35.2758784441,136.35,117.24929408,10.77062744,117.742954684,6.6192940799999995,1.9306274399999999,6.895098,110.63,8.84,110.9826225136,136.22,6.6192940799999995,1.9306274399999999,6.895098,6.6192940799999995,1.9306274399999999,6.895098,0.0,0.0,0.0,136.22
2020-12-13 18:00:00,42.069464,10.144427,43.2752723897,6.529464,1.904427,6.801525,35.54,8.24,36.4827246789,136.49,114.249464,11.034427,114.7810899212,6.529464,1.904427,6.801525,107.72,9.13,108.1062223001,136.32,6.529464,1.904427,6.801525,6.529464,1.904427,6.801525,0.0,0.0,0.0,136.32
2020-12-13 18:30:00,40.73265184,7.36494012,41.3931306969,5.50265184,1.60494012,5.731929,35.23,5.76,35.6977660365,136.14,109.01265184,10.36494012,109.5042932715,5.50265184,1.60494012,5.731929,103.51,8.76,103.8800158837,136.2,5.50265184,1.60494012,5.731929,5.50265184,1.60494012,5.731929,0.0,0.0,0.0,136.2
2020-12-13 19:00:00,34.180384,6.376362,34.7700538214,5.610384,1.636362,5.84415,28.57,4.74,28.9605334896,136.54,109.500384,11.996362,110.1555572696,5.610384,1.636362,5.84415,103.89,10.36,104.4052762077,136.58,5.610384,1.636362,5.84415,5.610384,1.636362,5.84415,0.0,0.0,0.0,136.58
2020-12-13 19:30:00,39.56644768,2.79104724,39.6647668178,5.86644768,1.71104724,6.110883,33.7,1.08,33.7173011969,136.22,103.04644768,8.94104724,103.4336149674,5.86644768,1.71104724,6.110883,97.18,7.23,97.4485777218,136.67,5.86644768,1.71104724,6.110883,5.86644768,1.71104724,6.110883,0.0,0.0,0.0,136.67
2020-12-13 20:00:00,45.73222208,3.04023144,45.8331664145,5.69222208,1.66023144,5.929398,40.04,1.38,40.0637741607,136.89,91.32222208,9.28023144,91.7925429499,5.69222208,1.66023144,5.929398,85.63,7.62,85.968373836,137.32,5.69222208,1.66023144,5.929398,5.69222208,1.66023144,5.929398,0.0,0.0,0.0,137.32
2020-12-13 20:30:00,49.86037408,3.39594244,49.9758874704,5.54037408,1.61594244,5.771223,44.32,1.78,44.3557301822,137.07,85.80037408,9.26594244,86.2992577116,5.54037408,1.61594244,5.771223,80.26,7.65,80.6237564245,137.55,5.54037408,1.61594244,5.771223,5.54037408,1.61594244,5.771223,0.0,0.0,0.0,137.55
2020-12-13 21:00:00,56.0018128,5.7596954,56.2972213167,5.3818128,1.5696954,5.606055,50.62,4.19,50.7931146909,137.22,72.9418128,9.6096954,73.5721027308,5.3818128,1.5696954,5.606055,67.56,8.04,68.0367194976,137.73,5.3818128,1.5696954,5.606055,5.3818128,1.5696954,5.606055,0.0,0.0,0.0,137.73
2020-12-13 21:30:00,55.9428512,7.5333316,56.4477961074,5.9428512,1.7333316,6.19047,50.0,5.8,50.3352759007,137.05,68.4228512,9.5533316,69.0865595539,5.9428512,1.7333316,6.19047,62.48,7.82,62.9674741434,137.57,5.9428512,1.7333316,6.19047,5.9428512,1.7333316,6.19047,0.0,0.0,0.0,137.57
2020-12-13 22:00:00,55.28486976,6.75475368,55.6959919712,5.36486976,1.56475368,5.588406,49.92,5.19,50.1890675347,137.1,68.29486976,9.01475368,68.8872631148,5.36486976,1.56475368,5.588406,62.93,7.45,63.3694516309,137.64,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,137.64
2020-12-13 22:30:00,52.29007424,6.05668832,52.6396745567,5.68007424,1.65668832,5.916744,46.61,4.4,46.8172201225,136.47,65.04007424,9.56668832,65.7398873026,5.68007424,1.65668832,5.916744,59.36,7.91,59.8847033891,137.39,5.68007424,1.65668832,5.916744,5.68007424,1.65668832,5.916744,0.0,0.0,0.0,137.39
2020-12-13 23:00:00,49.67982464,6.92286552,50.1598548968,5.52982464,1.6128655200000002,5.760234,44.15,5.31,44.4681751368,137.01,62.50982464,8.85286552,63.1335996474,5.52982464,1.6128655200000002,5.760234,56.98,7.24,57.4381232284,137.79,5.52982464,1.6128655200000002,5.760234,5.52982464,1.6128655200000002,5.760234,0.0,0.0,0.0,137.79
2020-12-13 23:30:00,48.4513632,8.7241476,49.2305326732,5.4313632,1.5841476,5.65767,43.02,7.14,43.6084854128,138.87,58.0413632,8.9441476,58.7264643785,5.4313632,1.5841476,5.65767,52.61,7.36,53.1223276975,139.17,5.4313632,1.5841476,5.65767,5.4313632,1.5841476,5.65767,0.0,0.0,0.0,139.17
2020-12-14 00:00:00,42.7830912,10.9134016,44.1530885342,5.7030912,1.6634015999999998,5.94072,37.08,9.25,38.2163433625,138.93,55.0130912,10.4134016,55.9899913937,5.7030912,1.6634015999999998,5.94072,49.31,8.75,50.0803214846,139.44,5.7030912,1.6634015999999998,5.94072,5.7030912,1.6634015999999998,5.94072,0.0,0.0,0.0,139.44
2020-12-14 00:30:00,43.08727712,12.17253916,44.773699414,5.59727712,1.6325391599999999,5.830497,37.49,10.54,38.9434423235,138.64,52.82727712,10.59253916,53.87878148,5.59727712,1.6325391599999999,5.830497,47.23,8.96,48.0723881246,139.25,5.59727712,1.6325391599999999,5.830497,5.59727712,1.6325391599999999,5.830497,0.0,0.0,0.0,139.25
2020-12-14 01:00:00,43.45518912,11.72818016,45.0100396725,5.68518912,1.6581801600000001,5.922072,37.77,10.07,39.0893566076,138.52,53.81518912,11.25818016,54.9801891642,5.68518912,1.6581801600000001,5.922072,48.13,9.6,49.0780694404,139.18,5.68518912,1.6581801600000001,5.922072,5.68518912,1.6581801600000001,5.922072,0.0,0.0,0.0,139.18
2020-12-14 01:30:00,43.59604832,12.01093076,45.2203260364,5.62604832,1.64093076,5.860467,37.97,10.37,39.360612292,138.37,55.06604832,10.66093076,56.0885471576,5.62604832,1.64093076,5.860467,49.44,9.02,50.2560842088,139.12,5.62604832,1.64093076,5.860467,5.62604832,1.64093076,5.860467,0.0,0.0,0.0,139.12
2020-12-14 02:00:00,43.33773664,12.30850652,45.051734149,5.61773664,1.63850652,5.851809,37.72,10.67,39.2000931121,138.73,52.75773664,11.36850652,53.9687105263,5.61773664,1.63850652,5.851809,47.14,9.73,48.1336940199,139.43,5.61773664,1.63850652,5.851809,5.61773664,1.63850652,5.851809,0.0,0.0,0.0,139.43
