Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-14 02:30:00,41.75550848,12.33160664,43.5383854862,6.00550848,1.7516066399999999,6.255738,35.75,10.58,37.2826890125,138.46,52.33550848,11.82160664,53.6540383514,6.00550848,1.7516066399999999,6.255738,46.33,10.07,47.4117474894,139.16,6.00550848,1.7516066399999999,6.255738,6.00550848,1.7516066399999999,6.255738,0.0,0.0,0.0,139.16
2020-12-14 03:00:00,42.13378048,12.93235264,44.0738153822,5.73378048,1.6723526400000002,5.972688,36.4,11.26,38.1018057315,138.8,50.93378048,11.80235264,52.2833197284,5.73378048,1.6723526400000002,5.972688,45.2,10.13,46.3212359507,139.52,5.73378048,1.6723526400000002,5.972688,5.73378048,1.6723526400000002,5.972688,0.0,0.0,0.0,139.52
2020-12-14 03:30:00,41.6859584,13.0538212,43.6820486659,5.6359584,1.6438212,5.87079,36.05,11.41,37.8125719834,139.01,49.7259584,12.1038212,51.177860706,5.6359584,1.6438212,5.87079,44.09,10.46,45.3137914988,139.69,5.6359584,1.6438212,5.87079,5.6359584,1.6438212,5.87079,0.0,0.0,0.0,139.69
2020-12-14 04:00:00,40.41931488,13.22146684,42.526793916,5.79931488,1.69146684,6.040953,34.62,11.53,36.4895231539,138.81,49.09931488,12.19146684,50.5902617645,5.79931488,1.69146684,6.040953,43.3,10.5,44.5549099427,139.52,5.79931488,1.69146684,6.040953,5.79931488,1.69146684,6.040953,0.0,0.0,0.0,139.52
2020-12-14 04:30:00,42.720424,12.854707,44.6125332031,5.570424,1.624707,5.802525,37.15,11.23,38.8102486465,138.87,47.990424,12.014707,49.4715471761,5.570424,1.624707,5.802525,42.42,10.39,43.6738880797,139.48,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,139.48
2020-12-14 05:00:00,43.08189216,11.48305188,44.5859833643,5.94189216,1.73305188,6.189471,37.14,9.75,38.3984648131,138.38,53.33189216,8.59305188,54.0197303027,5.94189216,1.73305188,6.189471,47.39,6.86,47.8839398964,138.8,5.94189216,1.73305188,6.189471,5.94189216,1.73305188,6.189471,0.0,0.0,0.0,138.8
2020-12-14 05:30:00,46.47987456,7.79163008,47.1284228297,5.55987456,1.62163008,5.791536,40.92,6.17,41.3825482541,138.5,59.92987456,7.38163008,60.3827651521,5.55987456,1.62163008,5.791536,54.37,5.76,54.6742581111,138.68,5.55987456,1.62163008,5.791536,5.55987456,1.62163008,5.791536,0.0,0.0,0.0,138.68
2020-12-14 06:00:00,55.21488928,3.8489260400000003,55.3488774038,5.82488928,1.69892604,6.067593,49.39,2.15,49.436773762,137.6,66.08488928,3.51892604,66.1785118571,5.82488928,1.69892604,6.067593,60.26,1.82,60.2874779701,138.01,5.82488928,1.69892604,6.067593,5.82488928,1.69892604,6.067593,0.0,0.0,0.0,138.01
2020-12-14 06:30:00,54.22453984,2.90757412,54.302437405,5.61453984,1.63757412,5.848479,48.61,1.27,48.6265873777,137.41,70.69453984,7.51757412,71.0931212132,5.61453984,1.63757412,5.848479,65.08,5.88,65.3450900986,138.46,5.61453984,1.63757412,5.848479,5.61453984,1.63757412,5.848479,0.0,0.0,0.0,138.46
2020-12-14 07:00:00,50.64993408,4.31414744,50.8333324743,5.97993408,1.7441474399999999,6.229098,44.67,2.5700000000000003,44.7438688537,136.9,82.29993408,5.58414744,82.4891620287,5.97993408,1.7441474399999999,6.229098,76.32,3.84,76.4165427116,138.02,5.97993408,1.7441474399999999,6.229098,5.97993408,1.7441474399999999,6.229098,0.0,0.0,0.0,138.02
2020-12-14 07:30:00,45.65359936,4.83146648,45.9085417202,7.03359936,2.05146648,7.326666,38.62,2.7800000000000002,38.7199276859,137.05,92.40359936,5.01146648,92.5393968587,7.03359936,2.05146648,7.326666,85.37,2.96,85.4213000369,137.37,7.03359936,2.05146648,7.326666,7.03359936,2.05146648,7.326666,0.0,0.0,0.0,137.37
2020-12-14 08:00:00,43.78584864,5.93587252,44.1863680754,5.50584864,1.6058725200000001,5.735259,38.28,4.33,38.524113228,136.71,103.47584864,5.51587252,103.6227586075,5.50584864,1.6058725200000001,5.735259,97.97,3.91,98.0479933502,136.85,5.50584864,1.6058725200000001,5.735259,5.50584864,1.6058725200000001,5.735259,0.0,0.0,0.0,136.85
2020-12-14 08:30:00,40.1932112,9.2884366,41.252506360699996,5.5832112,1.6284366000000001,5.8158449999999995,34.61,7.66,35.44753447,136.42,111.2632112,5.3184366,111.3902506255,5.5832112,1.6284366000000001,5.8158449999999995,105.68,3.69,105.7444017431,136.64,5.5832112,1.6284366000000001,5.8158449999999995,5.5832112,1.6284366000000001,5.8158449999999995,0.0,0.0,0.0,136.64
2020-12-14 09:00:00,39.72613728,9.48804004,40.8434681068,6.57613728,1.9180400400000002,6.850143,33.15,7.57,34.0033439532,136.31,109.84613728,5.62804004,109.9902209745,6.57613728,1.9180400400000002,6.850143,103.27,3.71,103.3366198402,136.64,6.57613728,1.9180400400000002,6.850143,6.57613728,1.9180400400000002,6.850143,0.0,0.0,0.0,136.64
2020-12-14 09:30:00,39.58115072,9.61866896,40.7331104248,8.12115072,2.36866896,8.459532,31.46,7.25,32.2845799105,136.45,111.02115072,5.09866896,111.1381677569,8.12115072,2.36866896,8.459532,102.9,2.73,102.9362079154,136.67,8.12115072,2.36866896,8.459532,8.12115072,2.36866896,8.459532,0.0,0.0,0.0,136.67
2020-12-14 10:00:00,37.63650336,9.12356348,38.7265515601,10.12650336,2.95356348,10.548441,27.51,6.17,28.1934212184,136.79,103.56650336,6.31356348,103.7587668683,10.12650336,2.95356348,10.548441,93.44,3.36,93.500391443,137.15,10.12650336,2.95356348,10.548441,10.12650336,2.95356348,10.548441,0.0,0.0,0.0,137.15
2020-12-14 10:30:00,33.61686144,10.23866792,35.1414810993,11.68686144,3.40866792,12.173814,21.93,6.83,22.9689747268,136.94,104.43686144,8.078667920000001,104.7488563317,11.68686144,3.40866792,12.173814,92.75,4.67,92.8674937747,137.15,11.68686144,3.40866792,12.173814,11.68686144,3.40866792,12.173814,0.0,0.0,0.0,137.15
2020-12-14 11:00:00,35.18360384,9.16855112,36.3586070802,12.54360384,3.6585511200000003,13.066254,22.64,5.51,23.3008519158,137.17,96.72360384,8.18855112,97.0696034258,12.54360384,3.6585511200000003,13.066254,84.18,4.53,84.3017989132,137.52,12.54360384,3.6585511200000003,13.066254,12.54360384,3.6585511200000003,13.066254,0.0,0.0,0.0,137.52
2020-12-14 11:30:00,37.18865824,9.90752532,38.485781266000004,13.08865824,3.81752532,13.634019,24.1,6.09,24.8575561952,137.29,98.79865824,7.11752532,99.0547022443,13.08865824,3.81752532,13.634019,85.71,3.3,85.7735046503,137.43,13.08865824,3.81752532,13.634019,13.08865824,3.81752532,13.634019,0.0,0.0,0.0,137.43
2020-12-14 12:00:00,33.20824864,8.68032252,34.323982531,13.09824864,3.82032252,13.644009,20.11,4.86,20.6889269901,137.46,96.50824864,8.95032252,96.9223933298,13.09824864,3.82032252,13.644009,83.41,5.13,83.5676073607,137.73,13.09824864,3.82032252,13.644009,13.09824864,3.82032252,13.644009,0.0,0.0,0.0,137.73
2020-12-14 12:30:00,28.7849616,10.5356138,30.6524578534,13.4249616,3.9156138,13.984335,15.36,6.62,16.7258482595,137.06,103.6349616,9.6956138,104.0875121847,13.4249616,3.9156138,13.984335,90.21,5.78,90.3949805022,137.24,13.4249616,3.9156138,13.984335,13.4249616,3.9156138,13.984335,0.0,0.0,0.0,137.24
2020-12-14 13:00:00,28.3806064,9.9560102,30.0762524051,12.9806064,3.7860101999999998,13.521465,15.4,6.17,16.5900241109,137.29,101.0806064,10.2660102,101.6005903311,12.9806064,3.7860101999999998,13.521465,88.1,6.48,88.3379895628,137.52,12.9806064,3.7860101999999998,13.521465,12.9806064,3.7860101999999998,13.521465,0.0,0.0,0.0,137.52
2020-12-14 13:30:00,26.69459328,10.87342304,28.8241676201,12.11459328,3.5334230399999997,12.619368,14.58,7.34,16.3233574978,136.83,110.25459328,9.90342304,110.6984784324,12.11459328,3.5334230399999997,12.619368,98.14,6.37,98.3465123937,137.01,12.11459328,3.5334230399999997,12.619368,12.11459328,3.5334230399999997,12.619368,0.0,0.0,0.0,137.01
2020-12-14 14:00:00,27.20989984,11.05955412,29.3716255362,10.24989984,2.98955412,10.676979,16.96,8.07,18.7820792246,136.63,113.56989984,9.23955412,113.9451249945,10.24989984,2.98955412,10.676979,103.32,6.25,103.5088638717,136.83,10.24989984,2.98955412,10.676979,10.24989984,2.98955412,10.676979,0.0,0.0,0.0,136.83
2020-12-14 14:30:00,27.5936688,9.9344034,29.3275114655,7.5236688,2.1944034,7.837155,20.07,7.74,21.5107531249,136.88,112.8636688,9.1944034,113.237559091,7.5236688,2.1944034,7.837155,105.34,7.0,105.5723240248,136.97,7.5236688,2.1944034,7.837155,7.5236688,2.1944034,7.837155,0.0,0.0,0.0,136.97
2020-12-14 15:00:00,29.42025376,9.77424068,31.0014050032,5.98025376,1.7442406799999999,6.229431,23.44,8.03,24.7772980771,136.98,112.94025376,9.16424068,113.3114479063,5.98025376,1.7442406799999999,6.229431,106.96,7.42,107.2170602097,137.12,5.98025376,1.7442406799999999,6.229431,5.98025376,1.7442406799999999,6.229431,0.0,0.0,0.0,137.12
2020-12-14 15:30:00,28.80409024,10.07202632,30.5142807345,5.66409024,1.65202632,5.900094,23.14,8.42,24.6242969443,136.31,116.65409024,8.44202632,116.9591577351,5.66409024,1.65202632,5.900094,110.99,6.79,111.1975008712,136.46,5.66409024,1.65202632,5.900094,5.66409024,1.65202632,5.900094,0.0,0.0,0.0,136.46
2020-12-14 16:00:00,29.96715744,11.26417092,32.014247946,5.39715744,1.57417092,5.622039,24.57,9.69,26.4117587449,135.89,124.93715744,7.15417092,125.1418214297,5.39715744,1.57417092,5.622039,119.54,5.58,119.6701633658,136.15,5.39715744,1.57417092,5.622039,5.39715744,1.57417092,5.622039,0.0,0.0,0.0,136.15
2020-12-14 16:30:00,32.93633696,12.85309828,35.3554016769,6.69633696,1.95309828,6.975351,26.24,10.9,28.4138628138,136.46,131.91633696,7.45309828,132.126714297,6.69633696,1.95309828,6.975351,125.22,5.5,125.3407292144,136.5,6.69633696,1.95309828,6.975351,6.69633696,1.95309828,6.975351,0.0,0.0,0.0,136.5
2020-12-14 17:00:00,35.7040896,13.5686928,38.1954374038,6.3040896,1.8386928,6.56676,29.4,11.73,31.6536396012,136.2,133.5440896,6.6086928,133.7075117098,6.3040896,1.8386928,6.56676,127.24,4.77,127.3293779927,136.27,6.3040896,1.8386928,6.56676,6.3040896,1.8386928,6.56676,0.0,0.0,0.0,136.27
2020-12-14 17:30:00,31.2438496,13.5586228,34.0589839846,6.5438496,1.9086227999999998,6.81651,24.7,11.65,27.3095679204,136.2,137.0538496,7.9186228,137.2824179465,6.5438496,1.9086227999999998,6.81651,130.51,6.01,130.6483072986,136.17,6.5438496,1.9086227999999998,6.81651,6.5438496,1.9086227999999998,6.81651,0.0,0.0,0.0,136.17
2020-12-14 18:00:00,29.49220128,13.32939204,32.3645273177,6.51220128,1.89939204,6.783543,22.98,11.43,25.6656443519,136.56,134.17220128,9.66939204,134.5201722373,6.51220128,1.89939204,6.783543,127.66,7.77,127.8962411488,136.51,6.51220128,1.89939204,6.783543,6.51220128,1.89939204,6.783543,0.0,0.0,0.0,136.51
2020-12-14 18:30:00,29.41727616,11.61253888,31.6263686805,6.55727616,1.91253888,6.830496,22.86,9.7,24.8328331046,137.02,131.43727616,10.86253888,131.8853756687,6.55727616,1.91253888,6.830496,124.88,8.95,125.2003071082,136.89,6.55727616,1.91253888,6.830496,6.55727616,1.91253888,6.830496,0.0,0.0,0.0,136.89
2020-12-14 19:00:00,27.57342016,10.51058088,29.5087412431,6.41342016,1.87058088,6.680646,21.16,8.64,22.8559663983,137.38,126.37342016,11.37058088,126.8839289764,6.41342016,1.87058088,6.680646,119.96,9.5,120.3355791111,137.33,6.41342016,1.87058088,6.680646,6.41342016,1.87058088,6.680646,0.0,0.0,0.0,137.33
2020-12-14 19:30:00,26.50360992,9.47521956,28.1464229433,6.46360992,1.88521956,6.732927,20.04,7.59,21.4291787057,137.5,123.68360992,12.47521956,124.311167905,6.46360992,1.88521956,6.732927,117.22,10.59,117.6973937689,137.41,6.46360992,1.88521956,6.732927,6.46360992,1.88521956,6.732927,0.0,0.0,0.0,137.41
2020-12-14 20:00:00,24.52881504,10.06048772,26.5118120926,6.13881504,1.79048772,6.394599,18.39,8.27,20.1639529855,137.03,125.26881504,11.39048772,125.7856082071,6.13881504,1.79048772,6.394599,119.13,9.6,119.5161784028,137.0,6.13881504,1.79048772,6.394599,6.13881504,1.79048772,6.394599,0.0,0.0,0.0,137.0
2020-12-14 20:30:00,28.72960512,9.33696816,30.2087600668,5.26960512,1.53696816,5.489172,23.46,7.8,24.722694028,137.06,117.38960512,11.85696816,117.9868936966,5.26960512,1.53696816,5.489172,112.12,10.32,112.5939465513,137.0,5.26960512,1.53696816,5.489172,5.26960512,1.53696816,5.489172,0.0,0.0,0.0,137.0
2020-12-14 21:00:00,30.06321152,6.15510336,30.6868373129,5.2632115200000005,1.53510336,5.482512,24.8,4.62,25.2266605004,137.2,104.16321152,12.78510336,104.944906985,5.2632115200000005,1.53510336,5.482512,98.9,11.25,99.5377943296,137.35,5.2632115200000005,1.53510336,5.482512,5.2632115200000005,1.53510336,5.482512,0.0,0.0,0.0,137.35
2020-12-14 21:30:00,30.10759712,4.67929916,30.4690538903,5.27759712,1.53929916,5.497497,24.83,3.14,25.0277545937,137.54,98.83759712,13.42929916,99.7457602126,5.27759712,1.53929916,5.497497,93.56,11.89,94.3124896289,137.64,5.27759712,1.53929916,5.497497,5.27759712,1.53929916,5.497497,0.0,0.0,0.0,137.64
2020-12-14 22:00:00,35.38777696,2.49351828,35.4755182004,5.25777696,1.53351828,5.476851,30.13,0.96,30.1452898477,137.98,85.83777696,14.60351828,87.0711588276,5.25777696,1.53351828,5.476851,80.58,13.07,81.6330894919,138.07,5.25777696,1.53351828,5.476851,5.25777696,1.53351828,5.476851,0.0,0.0,0.0,138.07
2020-12-14 22:30:00,39.12821632,2.7319797599999998,39.2234754426,5.45821632,1.59197976,5.685642,33.67,1.1400000000000001,33.6892935515,137.68,75.31821632,14.82197976,76.7627826074,5.45821632,1.59197976,5.685642,69.86,13.23,71.1017053241,137.76,5.45821632,1.59197976,5.685642,5.45821632,1.59197976,5.685642,0.0,0.0,0.0,137.76
2020-12-14 23:00:00,43.02375072,3.01109396,43.1289903992,5.52375072,1.61109396,5.753907,37.5,1.4,37.5261242337,137.68,70.48375072,12.86109396,71.6475181245,5.52375072,1.61109396,5.753907,64.96,11.25,65.9269603425,137.47,5.52375072,1.61109396,5.753907,5.52375072,1.61109396,5.753907,0.0,0.0,0.0,137.47
2020-12-14 23:30:00,46.0702544,4.3475742,46.2749364333,5.3402544,1.5575742,5.562765,40.73,2.79,40.8254454967,137.83,72.9802544,12.7775742,74.0903768024,5.3402544,1.5575742,5.562765,67.64,11.22,68.5642618279,137.94,5.3402544,1.5575742,5.562765,5.3402544,1.5575742,5.562765,0.0,0.0,0.0,137.94
2020-12-15 00:00:00,38.12707776,2.32414768,38.1978496902,5.15707776,1.50414768,5.371956,32.97,0.8200000000000001,32.9801955725,137.86,68.71707776,15.04414768,70.3446028867,5.15707776,1.50414768,5.371956,63.56,13.54,64.9861923796,138.02,5.15707776,1.50414768,5.371956,5.15707776,1.50414768,5.371956,0.0,0.0,0.0,138.02
2020-12-15 00:30:00,34.87133312,2.59622216,34.9678458454,5.54133312,1.61622216,5.772222,29.33,0.98,29.346367748,137.97,67.15133312,16.16622216,69.0698796779,5.54133312,1.61622216,5.772222,61.61,14.55,63.3047754913,138.08,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,138.08
2020-12-15 01:00:00,37.15096384,2.40403112,37.2286647607,5.19096384,1.51403112,5.407254,31.96,0.89,31.9723896511,137.66,69.87096384,15.67403112,71.6074496088,5.19096384,1.51403112,5.407254,64.68,14.16,66.2118418412,137.77,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,137.77
2020-12-15 01:30:00,35.28196256,2.89598908,35.4006163059,5.47196256,1.59598908,5.699961,29.81,1.3,29.8383327282,137.86,70.54196256,15.67598908,72.2627505389,5.47196256,1.59598908,5.699961,65.07,14.08,66.5759063025,138.01,5.47196256,1.59598908,5.699961,5.47196256,1.59598908,5.699961,0.0,0.0,0.0,138.01
2020-12-15 02:00:00,37.40661792,3.46151356,37.566436354,5.45661792,1.59151356,5.683977,31.95,1.87,32.0046777831,138.33,66.29661792,15.50151356,68.0847888319,5.45661792,1.59151356,5.683977,60.84,13.91,62.4098846338,138.48,5.45661792,1.59151356,5.683977,5.45661792,1.59151356,5.683977,0.0,0.0,0.0,138.48
2020-12-15 02:30:00,35.83853632,3.33873976,35.9937198515,5.13853632,1.49873976,5.352642,30.7,1.8399999999999999,30.7550906355,138.61,66.73853632,15.72873976,68.5669416306,5.13853632,1.49873976,5.352642,61.6,14.23,63.222250039,138.72,5.13853632,1.49873976,5.352642,5.13853632,1.49873976,5.352642,0.0,0.0,0.0,138.72
2020-12-15 03:00:00,30.60686784,3.28200312,30.782331027,5.28686784,1.54200312,5.507154,25.32,1.74,25.3797163105,138.63,70.62686784,16.29200312,72.4816102646,5.28686784,1.54200312,5.507154,65.34,14.75,66.9841630537,138.72,5.28686784,1.54200312,5.507154,5.28686784,1.54200312,5.507154,0.0,0.0,0.0,138.72
2020-12-15 03:30:00,29.26620832,4.06431076,29.547073821,5.46620832,1.59431076,5.693967,23.8,2.47,23.9278268967,139.02,68.92620832,16.99431076,70.9903429459,5.46620832,1.59431076,5.693967,63.46,15.4,65.3018498972,138.94,5.46620832,1.59431076,5.693967,5.46620832,1.59431076,5.693967,0.0,0.0,0.0,138.94
2020-12-15 04:00:00,31.0253792,5.8594856,31.5738456004,5.4153792,1.5794856,5.64102,25.61,4.28,25.9651786052,139.05,65.9453792,16.0394856,67.8679463086,5.4153792,1.5794856,5.64102,60.53,14.46,62.2332105873,138.91,5.4153792,1.5794856,5.64102,5.4153792,1.5794856,5.64102,0.0,0.0,0.0,138.91
2020-12-15 04:30:00,32.36485952,6.83766736,33.0792658122,5.6148595199999995,1.63766736,5.848812,26.75,5.2,27.2507339351,139.05,62.07485952,16.31766736,64.183755363,5.6148595199999995,1.63766736,5.848812,56.46,14.68,58.3372436785,138.95,5.6148595199999995,1.63766736,5.848812,5.6148595199999995,1.63766736,5.848812,0.0,0.0,0.0,138.95
2020-12-15 05:00:00,31.83025408,5.68090744,32.3332303388,5.66025408,1.6509074400000001,5.896098,26.17,4.03,26.4784780529,138.88,64.27025408,14.56090744,65.899056025,5.66025408,1.6509074400000001,5.896098,58.61,12.91,60.0149997917,138.64,5.66025408,1.6509074400000001,5.896098,5.66025408,1.6509074400000001,5.896098,0.0,0.0,0.0,138.64
2020-12-15 05:30:00,35.31773696,3.3351732800000002,35.4748632807,5.29773696,1.54517328,5.518476,30.02,1.79,30.0733187394,138.22,72.86773696,11.07517328,73.7045897679,5.29773696,1.54517328,5.518476,67.57,9.53,68.2387411959,137.8,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,137.8
2020-12-15 06:00:00,38.50252192,3.83948556,38.6934858027,5.55252192,1.61948556,5.783877,32.95,2.22,33.024701361300004,138.36,79.04252192,9.03948556,79.5577310553,5.55252192,1.61948556,5.783877,73.49,7.42,73.8636344895,137.88,5.55252192,1.61948556,5.783877,5.55252192,1.61948556,5.783877,0.0,0.0,0.0,137.88
2020-12-15 06:30:00,35.1509936,9.3052898,36.3618037139,5.4009936,1.5752898,5.626035,29.75,7.73,30.737849632,136.97,96.4609936,6.4552898,96.6767503214,5.4009936,1.5752898,5.626035,91.06,4.88,91.1906683822,136.68,5.4009936,1.5752898,5.626035,5.4009936,1.5752898,5.626035,0.0,0.0,0.0,136.68
2020-12-15 07:00:00,31.10217248,11.14813364,33.0397641734,5.34217248,1.5581336399999999,5.564763,25.76,9.59,27.4871915626,136.72,103.30217248,9.32813364,103.7224802841,5.34217248,1.5581336399999999,5.564763,97.96,7.77,98.2676676227,137.02,5.34217248,1.5581336399999999,5.564763,5.34217248,1.5581336399999999,5.564763,0.0,0.0,0.0,137.02
2020-12-15 07:30:00,29.33320128,17.67801704,34.2483427891,5.51320128,1.60801704,5.7429179999999995,23.82,16.07,28.7339050601,135.65,124.85320128,7.52801704,125.0799460762,5.51320128,1.60801704,5.7429179999999995,119.34,5.92,119.4867440346,136.16,5.51320128,1.60801704,5.7429179999999995,5.51320128,1.60801704,5.7429179999999995,0.0,0.0,0.0,136.16
2020-12-15 08:00:00,22.87182272,15.48011496,27.618005607,5.45182272,1.59011496,5.6789819999999995,17.42,13.89,22.2797778265,136.23,130.55182272,7.9501149600000005,130.7936647678,5.45182272,1.59011496,5.6789819999999995,125.1,6.36,125.2615647356,136.13,5.45182272,1.59011496,5.6789819999999995,5.45182272,1.59011496,5.6789819999999995,0.0,0.0,0.0,136.13
2020-12-15 08:30:00,22.66320992,12.83176956,26.0437208156,6.86320992,2.00176956,7.149177,15.8,10.83,19.1553882759,136.82,130.05320992,7.58176956,130.2740213556,6.86320992,2.00176956,7.149177,123.19,5.58,123.3163107622,136.39,6.86320992,2.00176956,7.149177,6.86320992,2.00176956,7.149177,0.0,0.0,0.0,136.39
2020-12-15 09:00:00,21.30786528,12.87729404,24.8967834184,6.84786528,1.9972940399999999,7.133193,14.46,10.88,18.0960216622,136.9,127.63786528,8.05729404,127.8919256266,6.84786528,1.9972940399999999,7.133193,120.79,6.06,120.9419187048,136.66,6.84786528,1.9972940399999999,7.133193,6.84786528,1.9972940399999999,7.133193,0.0,0.0,0.0,136.66
2020-12-15 09:30:00,22.3221296,13.9697878,26.3331054199,8.2621296,2.4097878,8.606385,14.06,11.56,18.2021207556,137.12,128.7021296,8.0897878,128.9561275404,8.2621296,2.4097878,8.606385,120.44,5.68,120.5738611806,136.74,8.2621296,2.4097878,8.606385,8.2621296,2.4097878,8.606385,0.0,0.0,0.0,136.74
2020-12-15 10:00:00,19.9380816,13.6465238,24.161016322,10.3080816,3.0065238,10.737585,9.63,10.64,14.3508362126,137.47,125.0280816,9.2665238,125.3710080198,10.3080816,3.0065238,10.737585,114.72,6.26,114.8906697691,137.22,10.3080816,3.0065238,10.737585,10.3080816,3.0065238,10.737585,0.0,0.0,0.0,137.22
2020-12-15 10:30:00,16.938858240000002,13.60925032,21.7287048106,12.88885824,3.75925032,13.425894,4.05,9.85,10.6501173702,137.16,122.02885824,10.15925032,122.4510212715,12.88885824,3.75925032,13.425894,109.14,6.4,109.3274878519,136.9,12.88885824,3.75925032,13.425894,12.88885824,3.75925032,13.425894,0.0,0.0,0.0,136.9
2020-12-15 11:00:00,15.8457312,14.6679216,21.5924783507,13.0557312,3.8079216000000002,13.59972,2.79,10.86,11.2126580256,137.02,122.4157312,9.3479216,122.7721258408,13.0557312,3.8079216000000002,13.59972,109.36,5.54,109.5002337897,136.81,13.0557312,3.8079216000000002,13.59972,13.0557312,3.8079216000000002,13.59972,0.0,0.0,0.0,136.81
2020-12-15 11:30:00,16.48968608,13.997408440000001,21.6295443792,14.21968608,4.14740844,14.812173,2.27,9.85,10.1081848024,137.3,119.68968608,9.80740844,120.0908248545,14.21968608,4.14740844,14.812173,105.47,5.66,105.6217614888,137.1,14.21968608,4.14740844,14.812173,14.21968608,4.14740844,14.812173,0.0,0.0,0.0,137.1
2020-12-15 12:00:00,20.73641888,14.79353884,25.4724922098,14.68641888,4.28353884,15.298353,6.05,10.51,12.1269369587,137.19,119.28641888,8.56353884,119.5934108832,14.68641888,4.28353884,15.298353,104.6,4.28,104.6875274328,137.04,14.68641888,4.28353884,15.298353,14.68641888,4.28353884,15.298353,0.0,0.0,0.0,137.04
2020-12-15 12:30:00,20.46206304,13.87060172,24.7202268583,14.88206304,4.34060172,15.502149,5.58,9.53,11.0434279098,137.14,121.40206304,9.29060172,121.7570375407,14.88206304,4.34060172,15.502149,106.52,4.95,106.6349515872,136.98,14.88206304,4.34060172,15.502149,14.88206304,4.34060172,15.502149,0.0,0.0,0.0,136.98
2020-12-15 13:00:00,24.28768864,14.23349252,28.1510946286,13.65768864,3.98349252,14.226759,10.63,10.25,14.766834461,137.39,119.06768864,8.43349252,119.3659845775,13.65768864,3.98349252,14.226759,105.41,4.45,105.5038890278,137.22,13.65768864,3.98349252,14.226759,13.65768864,3.98349252,14.226759,0.0,0.0,0.0,137.22
2020-12-15 13:30:00,20.70864832,12.23710576,24.0539990983,13.01864832,3.79710576,13.561092,7.69,8.44,11.4179551584,137.68,115.94864832,10.35710576,116.4103031821,13.01864832,3.79710576,13.561092,102.93,6.5600000000000005,103.1388311937,137.42,13.01864832,3.79710576,13.561092,13.01864832,3.79710576,13.561092,0.0,0.0,0.0,137.42
2020-12-15 14:00:00,17.76743136,11.29591748,21.0542007411,11.19743136,3.26591748,11.663991,6.57,8.03,10.3752493946,137.81,116.30743136,11.56591748,116.8810893033,11.19743136,3.26591748,11.663991,105.11,8.3,105.4371950499,137.79,11.19743136,3.26591748,11.663991,11.19743136,3.26591748,11.663991,0.0,0.0,0.0,137.79
2020-12-15 14:30:00,20.96981056,11.40577808,23.8710018334,9.61981056,2.80577808,10.020636,11.35,8.6,14.2401720495,137.67,117.22981056,11.25577808,117.7689306401,9.61981056,2.80577808,10.020636,107.61,8.45,107.9412553197,137.72,9.61981056,2.80577808,10.020636,9.61981056,2.80577808,10.020636,0.0,0.0,0.0,137.72
2020-12-15 15:00:00,21.43866304,11.21752672,24.1960570891,8.28866304,2.41752672,8.634024,13.15,8.8,15.8228474049,137.56,118.64866304,10.44752672,119.107749772,8.28866304,2.41752672,8.634024,110.36,8.03,110.6517532622,137.69,8.28866304,2.41752672,8.634024,8.28866304,2.41752672,8.634024,0.0,0.0,0.0,137.69
2020-12-15 15:30:00,28.44808576,10.983191680000001,30.4946566285,6.14808576,1.79319168,6.404256,22.3,9.19,24.1194133428,137.63,122.57808576,8.52319168,122.8740489485,6.14808576,1.79319168,6.404256,116.43,6.73,116.6243447999,137.63,6.14808576,1.79319168,6.404256,6.14808576,1.79319168,6.404256,0.0,0.0,0.0,137.63
2020-12-15 16:00:00,28.91467872,11.86344796,31.2538004566,6.59467872,1.92344796,6.869457,22.32,9.94,24.4332969531,137.66,124.23467872,9.76344796,124.6177367501,6.59467872,1.92344796,6.869457,117.64,7.84,117.9009550428,137.63,6.59467872,1.92344796,6.869457,6.59467872,1.92344796,6.869457,0.0,0.0,0.0,137.63
2020-12-15 16:30:00,34.01853472,13.90540596,36.7507961738,6.73853472,1.96540596,7.019307,27.28,11.94,29.7785493267,137.2,130.87853472,8.04540596,131.1255863953,6.73853472,1.96540596,7.019307,124.14,6.08,124.2888007827,137.09,6.73853472,1.96540596,7.019307,6.73853472,1.96540596,7.019307,0.0,0.0,0.0,137.09
2020-12-15 17:00:00,36.84809536,16.15694448,40.2346739342,6.53809536,1.90694448,6.810516,30.31,14.25,33.4926648686,136.59,136.50809536,6.58694448,136.6669233443,6.53809536,1.90694448,6.810516,129.97,4.68,130.0542321495,136.47,6.53809536,1.90694448,6.810516,6.53809536,1.90694448,6.810516,0.0,0.0,0.0,136.47
2020-12-15 17:30:00,38.23332992,17.03680456,41.8573795929,6.74332992,1.96680456,7.024302,31.49,15.07,34.9102420501,136.44,140.10332992,6.12680456,140.2372303947,6.74332992,1.96680456,7.024302,133.36,4.16,133.4248672475,136.26,6.74332992,1.96680456,7.024302,6.74332992,1.96680456,7.024302,0.0,0.0,0.0,136.26
2020-12-15 18:00:00,37.46703648,16.87913564,41.0936009927,6.47703648,1.8891356400000001,6.746913,30.99,14.99,34.4249938272,136.66,140.79703648,6.87913564,140.9649885209,6.47703648,1.8891356400000001,6.746913,134.32,4.99,134.4126575141,136.56,6.47703648,1.8891356400000001,6.746913,6.47703648,1.8891356400000001,6.746913,0.0,0.0,0.0,136.56
2020-12-15 18:30:00,34.03194144,15.91848292,37.5708814995,6.61194144,1.92848292,6.887439,27.42,13.99,30.782730548099998,137.06,139.93194144,8.81848292,140.2095356107,6.61194144,1.92848292,6.887439,133.32,6.89,133.4979194594,136.83,6.61194144,1.92848292,6.887439,6.61194144,1.92848292,6.887439,0.0,0.0,0.0,136.83
2020-12-15 19:00:00,27.2221712,13.7014666,30.4758394771,6.6221712,1.9314665999999998,6.898095,20.6,11.77,23.7253640646,137.29,133.4021712,10.5214666,133.81644346,6.6221712,1.9314665999999998,6.898095,126.78,8.59,127.0706752166,137.16,6.6221712,1.9314665999999998,6.898095,6.6221712,1.9314665999999998,6.898095,0.0,0.0,0.0,137.16
2020-12-15 19:30:00,29.44413024,12.13037132,31.8449794151,5.62413024,1.6403713199999999,5.8584689999999995,23.82,10.49,26.0275334982,137.26,130.29413024,9.33037132,130.6277773062,5.62413024,1.6403713199999999,5.8584689999999995,124.67,7.69,124.9069453633,137.01,5.62413024,1.6403713199999999,5.8584689999999995,5.62413024,1.6403713199999999,5.8584689999999995,0.0,0.0,0.0,137.01
2020-12-15 20:00:00,32.4312736,10.6137048,34.1238660896,5.1212736,1.4937048,5.33466,27.31,9.12,28.7925424372,137.47,122.2012736,10.2237048,122.6281998942,5.1212736,1.4937048,5.33466,117.08,8.73,117.405022465,137.19,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,137.19
2020-12-15 20:30:00,36.45130336,8.90496348,37.5232713289,5.33130336,1.55496348,5.553441,31.12,7.35,31.9761927064,137.78,110.57130336,12.37496348,111.2616414038,5.33130336,1.55496348,5.553441,105.24,10.82,105.7947541233,137.44,5.33130336,1.55496348,5.553441,5.33130336,1.55496348,5.553441,0.0,0.0,0.0,137.44
2020-12-15 21:00:00,34.21969376,7.07741068,34.9439148202,6.5396937600000005,1.90741068,6.812181,27.68,5.17,28.1586807219,138.33,105.14969376,14.18741068,106.1025010055,6.5396937600000005,1.90741068,6.812181,98.61,12.28,99.3716785608,138.21,6.5396937600000005,1.90741068,6.812181,6.5396937600000005,1.90741068,6.812181,0.0,0.0,0.0,138.21
2020-12-15 21:30:00,30.46221248,10.84647864,32.3356225866,5.30221248,1.5464786400000001,5.523138,25.16,9.3,26.8237879503,137.98,110.09221248,13.64647864,110.9347629376,5.30221248,1.5464786400000001,5.523138,104.79,12.1,105.4862744626,138.07,5.30221248,1.5464786400000001,5.523138,5.30221248,1.5464786400000001,5.523138,0.0,0.0,0.0,138.07
2020-12-15 22:00:00,33.45280192,5.18790056,33.8526848052,5.27280192,1.53790056,5.492502,28.18,3.65,28.4153989942,137.45,103.12280192,11.05790056,103.713979003,5.27280192,1.53790056,5.492502,97.85,9.52,98.3120180853,137.91,5.27280192,1.53790056,5.492502,5.27280192,1.53790056,5.492502,0.0,0.0,0.0,137.91
2020-12-15 22:30:00,38.08227264,3.01232952,38.2012253542,5.08227264,1.48232952,5.294034,33.0,1.53,33.0354491418,136.94,86.78227264,10.43232952,87.4070726187,5.08227264,1.48232952,5.294034,81.7,8.95,82.1887613972,137.54,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,137.54
2020-12-15 23:00:00,43.548696,3.5654529999999998,43.6944090061,5.298696,1.545453,5.519475,38.25,2.02,38.3033014243,136.82,80.478696,8.575453,80.9342875672,5.298696,1.545453,5.519475,75.18,7.03,75.5079684537,137.37,5.298696,1.545453,5.519475,5.298696,1.545453,5.519475,0.0,0.0,0.0,137.37
2020-12-15 23:30:00,44.64740704,3.47799372,44.7826684747,5.54740704,1.6179937199999999,5.778549,39.1,1.8599999999999999,39.1442154092,137.74,75.96740704,6.50799372,76.2456616119,5.54740704,1.6179937199999999,5.778549,70.42,4.89,70.5895778426,138.02,5.54740704,1.6179937199999999,5.778549,5.54740704,1.6179937199999999,5.778549,0.0,0.0,0.0,138.02
2020-12-16 00:00:00,39.22289216,5.54167688,39.6124406221,4.9428921599999995,1.44167688,5.148846,34.28,4.1,34.5243160685,137.77,71.17289216,9.88167688,71.8556060192,4.9428921599999995,1.44167688,5.148846,66.23,8.44,66.7656086619,138.34,4.9428921599999995,1.44167688,5.148846,4.9428921599999995,1.44167688,5.148846,0.0,0.0,0.0,138.34
2020-12-16 00:30:00,39.89487008,6.53142044,40.4259831255,5.04487008,1.47142044,5.255073,34.85,5.06,35.2154241775,137.56,68.69487008,10.55142044,69.5004866789,5.04487008,1.47142044,5.255073,63.65,9.08,64.294392446,138.34,5.04487008,1.47142044,5.255073,5.04487008,1.47142044,5.255073,0.0,0.0,0.0,138.34
2020-12-16 01:00:00,42.09277216,5.6166418799999995,42.4658466785,5.06277216,1.47664188,5.273721,37.03,4.14,37.2607098698,137.03,69.66277216,9.68664188,70.333013983,5.06277216,1.47664188,5.273721,64.6,8.21,65.1196137888,137.9,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,137.9
2020-12-16 01:30:00,44.18194304,5.29181672,44.4977237057,5.01194304,1.46181672,5.220774,39.17,3.83,39.3568011912,137.29,69.65194304,9.34181672,70.2756195908,5.01194304,1.46181672,5.220774,64.64,7.88,65.1185380671,138.19,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,138.19
2020-12-16 02:00:00,44.48141344,5.74957892,44.8514637373,5.14141344,1.49957892,5.355639,39.34,4.25,39.5689031943,137.55,67.55141344,8.79957892,68.1221406513,5.14141344,1.49957892,5.355639,62.41,7.3,62.8354844017,138.5,5.14141344,1.49957892,5.355639,5.14141344,1.49957892,5.355639,0.0,0.0,0.0,138.5
2020-12-16 02:30:00,43.73387104,6.10279572,44.1576221251,5.08387104,1.48279572,5.295699,38.65,4.62,38.9251448295,137.62,66.30387104,9.90279572,67.0393069621,5.08387104,1.48279572,5.295699,61.22,8.42,61.7963170424,138.5,5.08387104,1.48279572,5.295699,5.08387104,1.48279572,5.295699,0.0,0.0,0.0,138.5
2020-12-16 03:00:00,41.0112336,6.2353598,41.4825384135,5.1612336,1.5053598,5.376285,35.85,4.73,36.1606885996,137.94,66.2012336,10.7853598,67.0740435353,5.1612336,1.5053598,5.376285,61.04,9.28,61.7413961617,138.75,5.1612336,1.5053598,5.376285,5.1612336,1.5053598,5.376285,0.0,0.0,0.0,138.75
2020-12-16 03:30:00,38.38178304,6.67843672,38.9584751544,5.17178304,1.5084367200000002,5.387274,33.21,5.17,33.6100133889,137.67,64.83178304,11.50843672,65.8453051317,5.17178304,1.5084367200000002,5.387274,59.66,10.0,60.492277193,138.51,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,138.51
2020-12-16 04:00:00,40.87073408,7.17104744,41.4950698954,5.18073408,1.51104744,5.396598,35.69,5.66,36.1360166593,138.1,62.78073408,11.47104744,63.820102640100004,5.18073408,1.51104744,5.396598,57.6,9.96,58.4547825246,138.92,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,138.92
2020-12-16 04:30:00,40.64317088,7.08342484,41.255814701,5.94317088,1.73342484,6.190803,34.7,5.35,35.1100056964,137.02,60.87317088,11.42342484,61.9357535521,5.94317088,1.73342484,6.190803,54.93,9.69,55.7781408797,137.87,5.94317088,1.73342484,6.190803,5.94317088,1.73342484,6.190803,0.0,0.0,0.0,137.87
2020-12-16 05:00:00,41.98809632,6.41694476,42.4756096205,5.57809632,1.62694476,5.810517,36.41,4.79,36.7237280243,137.02,60.82809632,10.87694476,61.7929221613,5.57809632,1.62694476,5.810517,55.25,9.25,56.0189700012,137.84,5.57809632,1.62694476,5.810517,5.57809632,1.62694476,5.810517,0.0,0.0,0.0,137.84
2020-12-16 05:30:00,45.78586848,4.2267116399999995,45.9805485369,5.64586848,1.64671164,5.881113,40.14,2.58,40.2228293386,136.9,65.10586848,7.80671164,65.572241514,5.64586848,1.64671164,5.881113,59.46,6.16,59.7782334968,137.42,5.64586848,1.64671164,5.881113,5.64586848,1.64671164,5.881113,0.0,0.0,0.0,137.42
2020-12-16 06:00:00,49.0826816,3.4461988,49.2035153136,5.7126816,1.6661988,5.95071,43.37,1.78,43.4065121842,136.82,67.6126816,5.8761988,67.8675506076,5.7126816,1.6661988,5.95071,61.9,4.21,62.0430020228,137.2,5.7126816,1.6661988,5.95071,5.7126816,1.6661988,5.95071,0.0,0.0,0.0,137.2
2020-12-16 06:30:00,51.49787648,5.80438064,51.8239531159,5.63787648,1.64438064,5.872788,45.86,4.16,46.0482920422,136.99,80.89787648,5.42438064,81.0795308589,5.63787648,1.64438064,5.872788,75.26,3.7800000000000002,75.3548671288,136.89,5.63787648,1.64438064,5.872788,5.63787648,1.64438064,5.872788,0.0,0.0,0.0,136.89
2020-12-16 07:00:00,46.72627808,7.46391444,47.3186546932,5.63627808,1.64391444,5.871123,41.09,5.82,41.5001265058,137.3,87.66627808,8.94391444,88.1213363375,5.63627808,1.64391444,5.871123,82.03,7.3,82.3541796146,137.36,5.63627808,1.64391444,5.871123,5.63627808,1.64391444,5.871123,0.0,0.0,0.0,137.36
2020-12-16 07:30:00,40.14436,9.453355,41.242400034,5.63436,1.6433550000000001,5.869125,34.51,7.8100000000000005,35.3827104671,136.8,103.64436,9.003355,104.0346757628,5.63436,1.6433550000000001,5.869125,98.01,7.36,98.2859588141,137.19,5.63436,1.6433550000000001,5.869125,5.63436,1.6433550000000001,5.869125,0.0,0.0,0.0,137.19
2020-12-16 08:00:00,36.43831616,13.06950888,38.7112767413,5.51831616,1.60950888,5.748246,30.92,11.46,32.9754150846,136.25,113.83831616,8.26950888,114.1382801836,5.51831616,1.60950888,5.748246,108.32,6.66,108.5245502179,136.53,5.51831616,1.60950888,5.748246,5.51831616,1.60950888,5.748246,0.0,0.0,0.0,136.53
2020-12-16 08:30:00,36.15883584,14.61132712,38.9993883223,5.31883584,1.55132712,5.540454,30.84,13.06,33.4913302214,135.96,119.69883584,6.28132712,119.863532285,5.31883584,1.55132712,5.540454,114.38,4.73,114.4777589753,136.24,5.31883584,1.55132712,5.540454,5.31883584,1.55132712,5.540454,0.0,0.0,0.0,136.24
2020-12-16 09:00:00,31.77260224,14.17284232,34.7903393563,5.15260224,1.50284232,5.367294,26.62,12.67,29.4814060045,135.75,120.03260224,6.93284232,120.2326490731,5.15260224,1.50284232,5.367294,114.88,5.43,115.0082575296,136.0,5.15260224,1.50284232,5.367294,5.15260224,1.50284232,5.367294,0.0,0.0,0.0,136.0
2020-12-16 09:30:00,26.7559184,14.7154762,30.5356252469,5.6759184,1.6554761999999998,5.912415,21.08,13.06,24.7977821589,135.79,125.1159184,8.1454762,125.3807872826,5.6759184,1.6554761999999998,5.912415,119.44,6.49,119.6161933017,135.85,5.6759184,1.6554761999999998,5.912415,5.6759184,1.6554761999999998,5.912415,0.0,0.0,0.0,135.85
2020-12-16 10:00:00,28.16644704,16.53771372,32.6625889045,6.50644704,1.89771372,6.777549,21.66,14.64,26.1435498737,135.67,128.51644704,7.61771372,128.742016149,6.50644704,1.89771372,6.777549,122.01,5.72,122.144007221,135.77,6.50644704,1.89771372,6.777549,6.50644704,1.89771372,6.777549,0.0,0.0,0.0,135.77
2020-12-16 10:30:00,27.88588704,17.00088372,32.6596500788,7.06588704,2.06088372,7.360299,20.82,14.94,25.6256902346,135.81,129.10588704,7.79088372,129.3407435324,7.06588704,2.06088372,7.360299,122.04,5.73,122.1744429085,135.84,7.06588704,2.06088372,7.360299,7.06588704,2.06088372,7.360299,0.0,0.0,0.0,135.84
2020-12-16 11:00:00,27.87176992,16.70134956,32.4926243261,8.30176992,2.42134956,8.647677,19.57,14.28,24.2260871789,135.88,126.44176992,7.94134956,126.6909081716,8.30176992,2.42134956,8.647677,118.14,5.52,118.2688885549,135.93,8.30176992,2.42134956,8.647677,8.30176992,2.42134956,8.647677,0.0,0.0,0.0,135.93
2020-12-16 11:30:00,28.68613696,15.61137328,32.6589869619,6.89613696,2.01137328,7.183476,21.79,13.6,25.6858735495,135.92,127.36613696,7.58137328,127.5915752114,6.89613696,2.01137328,7.183476,120.47,5.57,120.5986973396,135.99,6.89613696,2.01137328,7.183476,6.89613696,2.01137328,7.183476,0.0,0.0,0.0,135.99
2020-12-16 12:00:00,27.84744544,16.64300492,32.4417914163,7.10744544,2.07300492,7.403589,20.74,14.57,25.3462521884,135.77,128.00744544,7.29300492,128.2150303546,7.10744544,2.07300492,7.403589,120.9,5.22,121.0126373566,135.9,7.10744544,2.07300492,7.403589,7.10744544,2.07300492,7.403589,0.0,0.0,0.0,135.9
2020-12-16 12:30:00,28.76210112,17.03519616,33.4283767037,6.77210112,1.9751961599999999,7.054272,21.99,15.06,26.6526490241,135.67,131.06210112,7.17519616,131.2583627428,6.77210112,1.9751961599999999,7.054272,124.29,5.2,124.398730299,135.74,6.77210112,1.9751961599999999,7.054272,6.77210112,1.9751961599999999,7.054272,0.0,0.0,0.0,135.74
2020-12-16 13:00:00,26.76879456,16.82631508,31.6179259498,6.63879456,1.93631508,6.915411,20.13,14.89,25.0385502775,135.9,129.68879456,7.79631508,129.9229231631,6.63879456,1.93631508,6.915411,123.05,5.86,123.1894561235,136.0,6.63879456,1.93631508,6.915411,6.63879456,1.93631508,6.915411,0.0,0.0,0.0,136.0
2020-12-16 13:30:00,31.8888048,16.2834014,35.8056564348,6.3888048,1.8634013999999999,6.655005,25.5,14.42,29.2948186545,136.05,128.8688048,7.1234014,129.065532572,6.3888048,1.8634013999999999,6.655005,122.48,5.26,122.5928953896,136.03,6.3888048,1.8634013999999999,6.655005,6.3888048,1.8634013999999999,6.655005,0.0,0.0,0.0,136.03
2020-12-16 14:00:00,31.80165248,15.84964864,35.5324705371,5.86165248,1.7096486400000002,6.105888,25.94,14.14,29.5435813672,136.19,127.27165248,6.80964864,127.4536968455,5.86165248,1.7096486400000002,6.105888,121.41,5.1,121.5170691714,136.32,5.86165248,1.7096486400000002,6.105888,5.86165248,1.7096486400000002,6.105888,0.0,0.0,0.0,136.32
2020-12-16 14:30:00,34.36013408,15.64587244,37.7546306882,5.78013408,1.68587244,6.020973,28.58,13.96,31.8072004427,136.27,124.37013408,6.91587244,124.5622717466,5.78013408,1.68587244,6.020973,118.59,5.23,118.7052694702,136.28,5.78013408,1.68587244,6.020973,5.78013408,1.68587244,6.020973,0.0,0.0,0.0,136.28
2020-12-16 15:00:00,37.89345088,15.02183984,40.7623514014,5.66345088,1.65183984,5.899428,32.23,13.37,34.8931196656,136.51,120.85345088,6.90183984,121.0503696103,5.66345088,1.65183984,5.899428,115.19,5.25,115.3095772258,136.55,5.66345088,1.65183984,5.899428,5.66345088,1.65183984,5.899428,0.0,0.0,0.0,136.55
2020-12-16 15:30:00,36.67618784,15.40013812,39.7782227933,5.96618784,1.7401381200000001,6.214779,30.71,13.66,33.611005638,136.28,123.37618784,7.8101381199999995,123.6231450149,5.96618784,1.7401381200000001,6.214779,117.41,6.07,117.566802287,136.21,5.96618784,1.7401381200000001,6.214779,5.96618784,1.7401381200000001,6.214779,0.0,0.0,0.0,136.21
2020-12-16 16:00:00,33.26884448,15.97507964,36.9055440624,6.66884448,1.9450796399999999,6.946713,26.6,14.03,30.0732588856,136.24,130.06884448,9.10507964,130.3871419259,6.66884448,1.9450796399999999,6.946713,123.4,7.16,123.6075466952,136.07,6.66884448,1.9450796399999999,6.946713,6.66884448,1.9450796399999999,6.946713,0.0,0.0,0.0,136.07
2020-12-16 16:30:00,35.60010304,17.24794672,39.5582987819,6.8501030400000005,1.99794672,7.135524,28.75,15.25,32.5442007123,135.68,135.07010304,7.83794672,135.2973249699,6.8501030400000005,1.99794672,7.135524,128.22,5.84,128.3529275085,135.53,6.8501030400000005,1.99794672,7.135524,6.8501030400000005,1.99794672,7.135524,0.0,0.0,0.0,135.53
2020-12-16 17:00:00,39.53353984,18.44894912,43.6264197008,6.61353984,1.92894912,6.889104,32.92,16.52,36.8325508213,135.81,136.18353984,7.04894912,136.3658469231,6.61353984,1.92894912,6.889104,129.57,5.12,129.6711197607,135.65,6.61353984,1.92894912,6.889104,6.61353984,1.92894912,6.889104,0.0,0.0,0.0,135.65
2020-12-16 17:30:00,37.59504832,17.79230576,41.5927133335,6.62504832,1.93230576,6.901092,30.97,15.86,34.7948343867,136.22,136.22504832,8.58230576,136.4951272462,6.62504832,1.93230576,6.901092,129.6,6.65,129.770499344,136.04,6.62504832,1.93230576,6.901092,6.62504832,1.93230576,6.901092,0.0,0.0,0.0,136.04
2020-12-16 18:00:00,56.77661664,12.06484652,58.0443340787,6.73661664,1.96484652,7.017309,50.04,10.1,51.0491096886,136.02,112.70661664,5.96484652,112.8643470209,6.73661664,1.96484652,7.017309,105.97,4.0,106.0454661926,136.22,6.73661664,1.96484652,7.017309,6.73661664,1.96484652,7.017309,0.0,0.0,0.0,136.22
2020-12-16 18:30:00,84.87393952,4.48573236,84.9923961567,6.53393952,1.90573236,6.8061869999999995,78.34,2.58,78.3824725305,136.93,83.49393952,2.40573236,83.5285908223,6.53393952,1.90573236,6.8061869999999995,76.96,0.5,76.9616242032,137.09,6.53393952,1.90573236,6.8061869999999995,6.53393952,1.90573236,6.8061869999999995,0.0,0.0,0.0,137.09
2020-12-16 19:00:00,80.6005728,2.8510004,80.6509797769,6.6205728,1.9310003999999998,6.8964300000000005,73.98,0.92,73.9857202438,137.31,79.0705728,2.7810004,79.119463131,6.6205728,1.9310003999999998,6.8964300000000005,72.45,0.85,72.4549860258,137.41,6.6205728,1.9310003999999998,6.8964300000000005,6.6205728,1.9310003999999998,6.8964300000000005,0.0,0.0,0.0,137.41
2020-12-16 19:30:00,77.25540896,2.20074428,77.2867484693,5.62540896,1.64074428,5.859801,71.63,0.56,71.6321889935,137.37,75.71540896,2.8107442799999998,75.7675619074,5.62540896,1.64074428,5.859801,70.09,1.17,70.0997646216,137.41,5.62540896,1.64074428,5.859801,5.62540896,1.64074428,5.859801,0.0,0.0,0.0,137.41
2020-12-16 20:00:00,73.22557888,3.01454384,73.2876038418,5.53557888,1.61454384,5.766228,67.69,1.4,67.7044762183,137.09,72.07557888,3.95454384,72.1839835966,5.53557888,1.61454384,5.766228,66.54,2.34,66.5811324626,137.18,5.53557888,1.61454384,5.766228,5.53557888,1.61454384,5.766228,0.0,0.0,0.0,137.18
2020-12-16 20:30:00,73.40884608,2.8284134400000003,73.463314691,5.06884608,1.47841344,5.280048,68.34,1.35,68.3533327644,136.75,72.48884608,3.51841344,72.5741830071,5.06884608,1.47841344,5.280048,67.42,2.04,67.4508561843,136.73,5.06884608,1.47841344,5.280048,5.06884608,1.47841344,5.280048,0.0,0.0,0.0,136.73
2020-12-16 21:00:00,68.79175264,4.15384452,68.9170490922,5.60175264,1.63384452,5.835159,63.19,2.52,63.2402284942,136.64,67.70175264,5.15384452,67.89763931,5.60175264,1.63384452,5.835159,62.1,3.52,62.1996816712,136.73,5.60175264,1.63384452,5.835159,5.60175264,1.63384452,5.835159,0.0,0.0,0.0,136.73
2020-12-16 21:30:00,64.71733696,6.13172328,65.0071667863,5.69733696,1.66172328,5.9347259999999995,59.02,4.47,59.1890302337,137.06,64.14733696,6.61172328,64.4871748784,5.69733696,1.66172328,5.9347259999999995,58.45,4.95,58.6592277481,137.09,5.69733696,1.66172328,5.9347259999999995,5.69733696,1.66172328,5.9347259999999995,0.0,0.0,0.0,137.09
2020-12-16 22:00:00,62.4858288,6.8650334,62.8618126083,5.3658288,1.5650334,5.589405,57.12,5.3,57.365358885,137.41,61.6758288,7.5050334,62.1307764679,5.3658288,1.5650334,5.589405,56.31,5.94,56.6224310676,137.44,5.3658288,1.5650334,5.589405,5.3658288,1.5650334,5.589405,0.0,0.0,0.0,137.44
2020-12-16 22:30:00,58.95523936,7.90361148,59.4826640495,5.39523936,1.57361148,5.620041,53.56,6.33,53.9327590616,136.76,58.28523936,8.44361148,58.8936643628,5.39523936,1.57361148,5.620041,52.89,6.87,53.3343135327,136.84,5.39523936,1.57361148,5.620041,5.39523936,1.57361148,5.620041,0.0,0.0,0.0,136.84
2020-12-16 23:00:00,57.45242176,7.78528968,57.977508583,5.81242176,1.6952896800000001,6.054606,51.64,6.09,51.9978624561,136.41,56.97242176,8.34528968,57.5803846899,5.81242176,1.6952896800000001,6.054606,51.16,6.65,51.5903876706,136.49,5.81242176,1.6952896800000001,6.054606,5.81242176,1.6952896800000001,6.054606,0.0,0.0,0.0,136.49
2020-12-16 23:30:00,60.01217248,6.01813364,60.3131725105,5.34217248,1.5581336399999999,5.564763,54.67,4.46,54.8516225831,136.48,59.28217248,7.54813364,59.7607755589,5.34217248,1.5581336399999999,5.564763,53.94,5.99,54.2715735906,136.46,5.34217248,1.5581336399999999,5.564763,5.34217248,1.5581336399999999,5.564763,0.0,0.0,0.0,136.46
2020-12-17 00:00:00,55.60338112,6.63223616,55.9975226993,5.4933811200000005,1.60223616,5.722272,50.11,5.03,50.3618208567,136.79,57.47338112,5.18223616,57.7065430344,5.4933811200000005,1.60223616,5.722272,51.98,3.58,52.103136182,136.6,5.4933811200000005,1.60223616,5.722272,5.4933811200000005,1.60223616,5.722272,0.0,0.0,0.0,136.6
2020-12-17 00:30:00,57.26840608,4.93661844,57.4807840636,5.50840608,1.60661844,5.737923,51.76,3.33,51.8670078181,136.57,57.53840608,4.94661844,57.7506468208,5.50840608,1.60661844,5.737923,52.03,3.34,52.1370933214,136.63,5.50840608,1.60661844,5.737923,5.50840608,1.60661844,5.737923,0.0,0.0,0.0,136.63
2020-12-17 01:00:00,60.94872576,4.22671168,61.0951083426,5.50872576,1.60671168,5.738256,55.44,2.62,55.5018738422,136.53,59.07872576,5.66671168,59.3498732828,5.50872576,1.60671168,5.738256,53.57,4.06,53.723630741,136.71,5.50872576,1.60671168,5.738256,5.50872576,1.60671168,5.738256,0.0,0.0,0.0,136.71
2020-12-17 01:30:00,60.31610848,4.46678164,60.4812787596,5.40610848,1.57678164,5.631363,54.91,2.89,54.9860000364,136.41,58.23610848,6.10678164,58.5554191591,5.40610848,1.57678164,5.631363,52.83,4.53,53.0238606667,136.66,5.40610848,1.57678164,5.631363,5.40610848,1.57678164,5.631363,0.0,0.0,0.0,136.66
2020-12-17 02:00:00,59.18901536,4.46887948,59.3574799254,5.61901536,1.63887948,5.853141,53.57,2.83,53.644699645,136.71,56.47901536,6.54887948,56.8574269421,5.61901536,1.63887948,5.853141,50.86,4.91,51.0964548672,137.01,5.61901536,1.63887948,5.853141,5.61901536,1.63887948,5.853141,0.0,0.0,0.0,137.01
2020-12-17 02:30:00,60.06621824,3.7747303199999998,60.1847087111,5.53621824,1.61473032,5.766894,54.53,2.16,54.5727633532,136.9,56.81621824,6.25473032,57.15946384,5.53621824,1.61473032,5.766894,51.28,4.64,51.489494074,137.25,5.53621824,1.61473032,5.766894,5.53621824,1.61473032,5.766894,0.0,0.0,0.0,137.25
2020-12-17 03:00:00,59.5441104,3.7995322,59.6652120441,5.4841104,1.5995322,5.7126149999999996,54.06,2.2,54.104746557,137.26,56.0941104,6.4395322,56.4625255946,5.4841104,1.5995322,5.7126149999999996,50.61,4.84,50.8409057748,137.63,5.4841104,1.5995322,5.7126149999999996,5.4841104,1.5995322,5.7126149999999996,0.0,0.0,0.0,137.63
2020-12-17 03:30:00,59.03019424,3.87172332,59.157028944,5.56019424,1.62172332,5.791869,53.47,2.25,53.5173186922,137.07,55.39019424,6.73172332,55.7977572739,5.56019424,1.62172332,5.791869,49.83,5.11,50.0913265945,137.46,5.56019424,1.62172332,5.791869,5.56019424,1.62172332,5.791869,0.0,0.0,0.0,137.46
2020-12-17 04:00:00,56.42026432,4.45799376,56.5961123603,5.41026432,1.57799376,5.635692,51.01,2.88,51.0912370177,137.12,52.80026432,7.33799376,53.3077298774,5.41026432,1.57799376,5.635692,47.39,5.76,47.7387651705,137.5,5.41026432,1.57799376,5.635692,5.41026432,1.57799376,5.635692,0.0,0.0,0.0,137.5
2020-12-17 04:30:00,58.4028816,3.3279237999999998,58.4976209431,5.5128816,1.6079238,5.742585,52.89,1.72,52.9179600892,136.54,54.1328816,6.4679238,54.5179136487,5.5128816,1.6079238,5.742585,48.62,4.86,48.862296303,136.97,5.5128816,1.6079238,5.742585,5.5128816,1.6079238,5.742585,0.0,0.0,0.0,136.97
2020-12-17 05:00:00,64.35741728,3.04508004,64.4294161963,5.29741728,1.54508004,5.518143,59.06,1.5,59.0790453545,136.3,61.32741728,3.22508004,61.4121588246,5.29741728,1.54508004,5.518143,56.03,1.6800000000000002,56.0551808489,136.61,5.29741728,1.54508004,5.518143,5.29741728,1.54508004,5.518143,0.0,0.0,0.0,136.61
2020-12-17 05:30:00,65.45268224,5.04953232,65.647173504,5.07268224,1.4795323200000001,5.284044,60.38,3.5700000000000003,60.48544701,136.1,64.97268224,2.94953232,65.0395970034,5.07268224,1.4795323200000001,5.284044,59.9,1.47,59.9180348476,136.16,5.07268224,1.4795323200000001,5.284044,5.07268224,1.4795323200000001,5.284044,0.0,0.0,0.0,136.16
2020-12-17 06:00:00,61.22179296,4.70885628,61.4026160738,5.24179296,1.5288562799999998,5.460201,55.98,3.18,56.0702487956,136.88,64.52179296,2.07885628,64.5552740696,5.24179296,1.5288562799999998,5.460201,59.28,0.55,59.2825513958,136.52,5.24179296,1.5288562799999998,5.460201,5.24179296,1.5288562799999998,5.460201,0.0,0.0,0.0,136.52
