Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-17 06:30:00,61.58681792,6.20323856,61.8984354418,5.25681792,1.53323856,5.475852,56.33,4.67,56.5232500835,137.38,64.36681792,5.77323856,64.6252081824,5.25681792,1.53323856,5.475852,59.11,4.24,59.2618739157,137.13,5.25681792,1.53323856,5.475852,5.25681792,1.53323856,5.475852,0.0,0.0,0.0,137.13
2020-12-17 07:00:00,65.01887616,4.98633888,65.209798593,4.95887616,1.4463388799999999,5.165496,60.06,3.54,60.1642352233,137.44,66.66887616,4.14633888,66.7976883922,4.95887616,1.4463388799999999,5.165496,61.71,2.7,61.7690383607,137.36,4.95887616,1.4463388799999999,5.165496,4.95887616,1.4463388799999999,5.165496,0.0,0.0,0.0,137.36
2020-12-17 07:30:00,70.44953504,2.90069772,70.5092265921,5.41953504,1.5806977199999999,5.6453489999999995,65.03,1.32,65.0433955141,136.71,71.47953504,2.50069772,71.5232648767,5.41953504,1.5806977199999999,5.6453489999999995,66.06,0.92,66.0664059867,136.59,5.41953504,1.5806977199999999,5.6453489999999995,5.41953504,1.5806977199999999,5.6453489999999995,0.0,0.0,0.0,136.59
2020-12-17 08:00:00,73.55058336,2.38475348,73.5892340071,6.05058336,1.76475348,6.302691,67.5,0.62,67.5028473474,136.45,72.02058336,3.03475348,72.0844931743,6.05058336,1.76475348,6.302691,65.97,1.27,65.9822233636,136.5,6.05058336,1.76475348,6.302691,6.05058336,1.76475348,6.302691,0.0,0.0,0.0,136.5
2020-12-17 08:30:00,74.18598784,2.97841312,74.2457523129,6.16598784,1.79841312,6.422904,68.02,1.18,68.030234455,136.63,73.52598784,2.65841312,73.5740310719,6.16598784,1.79841312,6.422904,67.36,0.86,67.3654896813,136.64,6.16598784,1.79841312,6.422904,6.16598784,1.79841312,6.422904,0.0,0.0,0.0,136.64
2020-12-17 09:00:00,75.96648672,2.68939196,76.0140772074,6.78648672,1.97939196,7.069257,69.18,0.71,69.1836432981,136.5,75.33648672,2.48939196,75.3776047884,6.78648672,1.97939196,7.069257,68.55,0.51,68.5518971291,136.43,6.78648672,1.97939196,7.069257,6.78648672,1.97939196,7.069257,0.0,0.0,0.0,136.43
2020-12-17 09:30:00,74.25108032,2.99573176,74.3114885968,8.59108032,2.5057317599999998,8.949042,65.66,0.49,65.6618283328,136.74,74.01108032,2.94573176,74.0696789904,8.59108032,2.5057317599999998,8.949042,65.42,0.44,65.4214796531,136.68,8.59108032,2.5057317599999998,8.949042,8.59108032,2.5057317599999998,8.949042,0.0,0.0,0.0,136.68
2020-12-17 10:00:00,74.80658272,4.23691996,74.9264726848,10.68658272,3.11691996,11.131857,64.12,1.12,64.1297809134,136.81,74.09658272,3.92691996,74.2005678627,10.68658272,3.11691996,11.131857,63.41,0.81,63.4151732632,136.8,10.68658272,3.11691996,11.131857,10.68658272,3.11691996,11.131857,0.0,0.0,0.0,136.8
2020-12-17 10:30:00,74.81928896,5.55395928,75.0251455458,11.73928896,3.42395928,12.228426,63.08,2.13,63.1159512326,136.72,74.30928896,5.24395928,74.4940906023,11.73928896,3.42395928,12.228426,62.57,1.82,62.5964639576,136.7,11.73928896,3.42395928,12.228426,11.73928896,3.42395928,12.228426,0.0,0.0,0.0,136.7
2020-12-17 11:00:00,70.2485472,5.4229096,70.4575498598,14.2385472,4.1529096,14.83182,56.01,1.27,56.0243964715,137.51,69.4785472,5.0329096,69.6605964665,14.2385472,4.1529096,14.83182,55.24,0.88,55.2470089688,137.48,14.2385472,4.1529096,14.83182,14.2385472,4.1529096,14.83182,0.0,0.0,0.0,137.48
2020-12-17 11:30:00,70.13216384,6.91813112,70.4725545377,13.98216384,4.07813112,14.564754,56.15,2.84,56.2217760303,137.33,69.94216384,4.7281311200000005,70.1017938894,13.98216384,4.07813112,14.564754,55.96,0.65,55.9637748905,137.55,13.98216384,4.07813112,14.564754,13.98216384,4.07813112,14.564754,0.0,0.0,0.0,137.55
2020-12-17 12:00:00,71.2628032,6.9783176000000005,71.6036593789,13.9828032,4.0783176,14.56542,57.28,2.9,57.3533643303,137.62,70.4228032,4.7383176,70.5820293292,13.9828032,4.0783176,14.56542,56.44,0.66,56.4438588334,137.88,13.9828032,4.0783176,14.56542,13.9828032,4.0783176,14.56542,0.0,0.0,0.0,137.88
2020-12-17 12:30:00,69.4928128,5.8720704,69.7404634458,14.3728128,4.1920704,14.97168,55.12,1.6800000000000002,55.145596379,138.21,69.1228128,5.2820704,69.3243356773,14.3728128,4.1920704,14.97168,54.75,1.09,54.7608491534,138.39,14.3728128,4.1920704,14.97168,14.3728128,4.1920704,14.97168,0.0,0.0,0.0,138.39
2020-12-17 13:00:00,67.18627872,5.26099796,67.391944235,14.98627872,4.37099796,15.610707,52.2,0.89,52.2075866134,138.53,66.35627872,6.48099796,66.6720260688,14.98627872,4.37099796,15.610707,51.37,2.11,51.4133153959,138.77,14.98627872,4.37099796,15.610707,14.98627872,4.37099796,15.610707,0.0,0.0,0.0,138.77
2020-12-17 13:30:00,68.6834624,4.6393432,68.8399703122,14.1234624,4.1193432,14.71194,54.56,0.52,54.5624779496,138.22,68.2334624,6.0993432,68.5055280876,14.1234624,4.1193432,14.71194,54.11,1.98,54.1462140874,138.39,14.1234624,4.1193432,14.71194,14.1234624,4.1193432,14.71194,0.0,0.0,0.0,138.39
2020-12-17 14:00:00,70.50174624,4.61050932,70.6523390914,12.00174624,3.50050932,12.501819,58.5,1.11,58.5105298216,137.71,69.26174624,5.67050932,69.4934829186,12.00174624,3.50050932,12.501819,57.26,2.17,57.3011038288,138.05,12.00174624,3.50050932,12.501819,12.00174624,3.50050932,12.501819,0.0,0.0,0.0,138.05
2020-12-17 14:30:00,72.49844128,4.21496204,72.6208640339,10.26844128,2.99496204,10.696293,62.23,1.22,62.2419577134,137.35,70.97844128,5.06496204,71.1589275285,10.26844128,2.99496204,10.696293,60.71,2.07,60.745279652,137.67,10.26844128,2.99496204,10.696293,10.26844128,2.99496204,10.696293,0.0,0.0,0.0,137.67
2020-12-17 15:00:00,75.39499744,4.34354092,75.5200105052,7.55499744,2.20354092,7.869789,67.84,2.14,67.8737445556,136.98,73.33499744,3.6735409199999998,73.4269484074,7.55499744,2.20354092,7.869789,65.78,1.47,65.7964231551,137.37,7.55499744,2.20354092,7.869789,7.55499744,2.20354092,7.869789,0.0,0.0,0.0,137.37
2020-12-17 15:30:00,77.48138176,4.01831968,77.5855103256,6.85138176,1.99831968,7.136856,70.63,2.02,70.6588798383,136.71,76.53138176,3.00831968,76.5904849273,6.85138176,1.99831968,7.136856,69.68,1.01,69.6873195065,136.99,6.85138176,1.99831968,7.136856,6.85138176,1.99831968,7.136856,0.0,0.0,0.0,136.99
2020-12-17 16:00:00,79.17558784,3.89496312,79.2713343367,6.56558784,1.91496312,6.839154,72.61,1.98,72.6369912648,136.18,78.58558784,2.88496312,78.6385250902,6.56558784,1.91496312,6.839154,72.02,0.97,72.0265319171,136.48,6.56558784,1.91496312,6.839154,6.56558784,1.91496312,6.839154,0.0,0.0,0.0,136.48
2020-12-17 16:30:00,82.56538816,4.81990488,82.7059538671,6.44538816,1.87990488,6.713946,76.12,2.94,76.1767549847,136.03,81.93538816,2.36990488,81.9696546416,6.44538816,1.87990488,6.713946,75.49,0.49,75.4915902601,136.26,6.44538816,1.87990488,6.713946,6.44538816,1.87990488,6.713946,0.0,0.0,0.0,136.26
2020-12-17 17:00:00,84.73769568,5.85016124,84.9393987246,6.61769568,1.93016124,6.893433,78.12,3.92,78.2182894213,135.69,84.11769568,3.27016124,84.1812371081,6.61769568,1.93016124,6.893433,77.5,1.34,77.5115836504,135.94,6.61769568,1.93016124,6.893433,6.61769568,1.93016124,6.893433,0.0,0.0,0.0,135.94
2020-12-17 17:30:00,84.7951184,5.1985762,84.9543247809,6.4751184,1.8885762,6.744915,78.32,3.31,78.3899132542,135.79,84.3351184,2.6685762,84.3773280833,6.4751184,1.8885762,6.744915,77.86,0.78,77.8639069146,136.07,6.4751184,1.8885762,6.744915,6.4751184,1.8885762,6.744915,0.0,0.0,0.0,136.07
2020-12-17 18:00:00,82.68478848,4.33139664,82.7981596585,6.72478848,1.96139664,7.004988,75.96,2.37,75.9969637551,136.28,82.03478848,2.31139664,82.0673447565,6.72478848,1.96139664,7.004988,75.31,0.35000000000000003,75.3108133006,136.62,6.72478848,1.96139664,7.004988,6.72478848,1.96139664,7.004988,0.0,0.0,0.0,136.62
2020-12-17 18:30:00,82.2941488,3.7145434,82.3779385478,7.0441488,2.0545434,7.337655,75.25,1.6600000000000001,75.2683074076,136.24,81.2941488,3.2645434,81.359669817,7.0441488,2.0545434,7.337655,74.25,1.21,74.2598586048,136.52,7.0441488,2.0545434,7.337655,7.0441488,2.0545434,7.337655,0.0,0.0,0.0,136.52
2020-12-17 19:00:00,79.046736,3.436548,79.1214025053,7.256736,2.116548,7.5591,71.79,1.32,71.8021343694,136.1,78.016736,3.806548,78.1095442553,7.256736,2.116548,7.5591,70.76,1.69,70.7801787226,136.43,7.256736,2.116548,7.5591,7.256736,2.116548,7.5591,0.0,0.0,0.0,136.43
2020-12-17 19:30:00,75.83308,2.866315,75.8872307043,6.91308,2.016315,7.201125,68.92,0.85,68.9252413851,136.36,75.52308,5.116315,75.6961841302,6.91308,2.016315,7.201125,68.61,3.1,68.679997816,136.55,6.91308,2.016315,7.201125,6.91308,2.016315,7.201125,0.0,0.0,0.0,136.55
2020-12-17 20:00:00,75.71909504,2.19890272,75.751016672,5.85909504,1.70890272,6.103224,69.86,0.49,69.8617184157,136.46,75.70909504,3.58890272,75.7941112126,5.85909504,1.70890272,6.103224,69.85,1.88,69.8752953482,136.63,5.85909504,1.70890272,6.103224,5.85909504,1.70890272,6.103224,0.0,0.0,0.0,136.63
2020-12-17 20:30:00,74.63694752,2.83202636,74.6906574372,5.52694752,1.61202636,5.757237,69.11,1.22,69.1207675015,136.92,74.58694752,4.4120263600000005,74.7173254135,5.52694752,1.61202636,5.757237,69.06,2.8,69.1167389277,137.08,5.52694752,1.61202636,5.757237,5.52694752,1.61202636,5.757237,0.0,0.0,0.0,137.08
2020-12-17 21:00:00,70.20867552,3.34128036,70.2881374964,5.79867552,1.69128036,6.040287,64.41,1.65,64.4311306745,137.2,70.00867552,5.64128036,70.2355941967,5.79867552,1.69128036,6.040287,64.21,3.95,64.3313811448,137.45,5.79867552,1.69128036,6.040287,5.79867552,1.69128036,6.040287,0.0,0.0,0.0,137.45
2020-12-17 21:30:00,67.25216224,4.50104732,67.4026168107,5.59216224,1.63104732,5.825169,61.66,2.87,61.7267567591,136.7,67.27216224,6.64104732,67.5991665773,5.59216224,1.63104732,5.825169,61.68,5.01,61.8831358288,136.92,5.59216224,1.63104732,5.825169,5.59216224,1.63104732,5.825169,0.0,0.0,0.0,136.92
2020-12-17 22:00:00,63.41340096,5.86307528,63.683868232500004,5.63340096,1.6430752800000001,5.868126,57.78,4.22,57.9339002657,136.9,63.19340096,8.08307528,63.708257164,5.63340096,1.6430752800000001,5.868126,57.56,6.44,57.9191436401,137.12,5.63340096,1.6430752800000001,5.868126,5.63340096,1.6430752800000001,5.868126,0.0,0.0,0.0,137.12
2020-12-17 22:30:00,61.7065776,5.6165018,61.9616559783,5.8165776000000005,1.6965018,6.058935,55.89,3.92,56.0273013807,136.61,61.7065776,8.1165018,62.2380857721,5.8165776000000005,1.6965018,6.058935,55.89,6.42,56.2575194974,136.82,5.8165776000000005,1.6965018,6.058935,5.8165776000000005,1.6965018,6.058935,0.0,0.0,0.0,136.82
2020-12-17 23:00:00,61.94799616,6.07274888,62.2449396112,5.83799616,1.7027488800000001,6.081246,56.11,4.37,56.2799164889,136.75,62.13799616,5.25274888,62.3596178434,5.83799616,1.7027488800000001,6.081246,56.3,3.55,56.4118117064,137.02,5.83799616,1.7027488800000001,6.081246,5.83799616,1.7027488800000001,6.081246,0.0,0.0,0.0,137.02
2020-12-17 23:30:00,59.02573824,5.31459032,59.2645142142,6.01573824,1.7545903200000001,6.266394,53.01,3.56,53.1294052291,137.81,56.68573824,8.47459032,57.3157186198,6.01573824,1.7545903200000001,6.266394,50.67,6.72,51.1136703828,138.23,6.01573824,1.7545903200000001,6.266394,6.01573824,1.7545903200000001,6.266394,0.0,0.0,0.0,138.23
2020-12-18 00:00:00,52.34453984,7.88757412,52.9354765404,5.61453984,1.63757412,5.848479,46.73,6.25,47.1461069443,137.76,51.22453984,10.83757412,52.3584424389,5.61453984,1.63757412,5.848479,45.61,9.2,46.5286159261,138.12,5.61453984,1.63757412,5.848479,5.61453984,1.63757412,5.848479,0.0,0.0,0.0,138.12
2020-12-18 00:30:00,50.11841568,8.72037124,50.8714110757,5.89841568,1.72037124,6.144183,44.22,7.0,44.7706198304,137.13,49.69841568,11.25037124,50.9558963628,5.89841568,1.72037124,6.144183,43.8,9.53,44.8247799772,137.45,5.89841568,1.72037124,6.144183,5.89841568,1.72037124,6.144183,0.0,0.0,0.0,137.45
2020-12-18 01:00:00,52.87554848,7.02995164,53.3408272069,5.96554848,1.7399516400000001,6.214113,46.91,5.29,47.2073320576,136.71,52.26554848,9.71995164,53.1616874995,5.96554848,1.7399516400000001,6.214113,46.3,7.98,46.9826606313,136.93,5.96554848,1.7399516400000001,6.214113,5.96554848,1.7399516400000001,6.214113,0.0,0.0,0.0,136.93
2020-12-18 01:30:00,53.40649792,7.3864785600000005,53.9148781469,5.5764979199999996,1.62647856,5.808852,47.83,5.76,48.1755799135,136.94,53.03649792,9.87647856,53.9482616992,5.5764979199999996,1.62647856,5.808852,47.46,8.25,48.1717147297,137.1,5.5764979199999996,1.62647856,5.808852,5.5764979199999996,1.62647856,5.808852,0.0,0.0,0.0,137.1
2020-12-18 02:00:00,53.0396848,7.7169913999999995,53.5981354149,5.5096848,1.6069914,5.739255,47.53,6.11,47.9211122575,137.46,52.9096848,10.0669914,53.8588809899,5.5096848,1.6069914,5.739255,47.4,8.46,48.1490560655,137.68,5.5096848,1.6069914,5.739255,5.5096848,1.6069914,5.739255,0.0,0.0,0.0,137.68
2020-12-18 02:30:00,50.60145248,8.60792364,51.3283872967,6.06145248,1.76792364,6.314013,44.54,6.84,45.0621481956,137.49,50.31145248,11.08792364,51.5187762014,6.06145248,1.76792364,6.314013,44.25,9.32,45.2208458568,137.72,6.06145248,1.76792364,6.314013,6.06145248,1.76792364,6.314013,0.0,0.0,0.0,137.72
2020-12-18 03:00:00,50.46373056,8.68358808,51.2053981917,5.70373056,1.66358808,5.941386,44.76,7.02,45.3071517533,137.66,50.22373056,11.14358808,51.4451423038,5.70373056,1.66358808,5.941386,44.52,9.48,45.5181370445,137.88,5.70373056,1.66358808,5.941386,5.70373056,1.66358808,5.941386,0.0,0.0,0.0,137.88
2020-12-18 03:30:00,49.08824608,8.95323844,49.8980598999,5.66824608,1.65323844,5.9044229999999995,43.42,7.3,44.0293810994,137.98,48.79824608,11.43323844,50.1197342542,5.66824608,1.65323844,5.9044229999999995,43.13,9.78,44.2249397965,138.18,5.66824608,1.65323844,5.9044229999999995,5.66824608,1.65323844,5.9044229999999995,0.0,0.0,0.0,138.18
2020-12-18 04:00:00,47.90990432,10.31288876,49.0072913609,5.76990432,1.68288876,6.010317,42.14,8.63,43.0146079838,138.81,47.61990432,11.51288876,48.991855395,5.76990432,1.68288876,6.010317,41.85,9.83,42.9889683524,138.85,5.76990432,1.68288876,6.010317,5.76990432,1.68288876,6.010317,0.0,0.0,0.0,138.85
2020-12-18 04:30:00,47.69980384,10.70202612,48.8856282505,6.34980384,1.85202612,6.614379,41.35,8.85,42.2864635551,138.36,47.509803840000004,10.90202612,48.7445959511,6.34980384,1.85202612,6.614379,41.16,9.05,42.1431856888,138.27,6.34980384,1.85202612,6.614379,6.34980384,1.85202612,6.614379,0.0,0.0,0.0,138.27
2020-12-18 05:00:00,50.70169248,8.57799364,51.4222091632,5.82169248,1.69799364,6.064263,44.88,6.88,45.4042817364,138.21,52.58169248,6.83799364,53.024452294,5.82169248,1.69799364,6.064263,46.76,5.14,47.0416538825,137.88,5.82169248,1.69799364,6.064263,5.82169248,1.69799364,6.064263,0.0,0.0,0.0,137.88
2020-12-18 05:30:00,53.70625792,6.47640856,54.0953418291,5.81625792,1.69640856,6.058602,47.89,4.78,48.1279596493,137.73,56.75625792,4.08640856,56.9031769588,5.81625792,1.69640856,6.058602,50.94,2.39,50.9960361205,137.31,5.81625792,1.69640856,6.058602,5.81625792,1.69640856,6.058602,0.0,0.0,0.0,137.31
2020-12-18 06:00:00,59.24374048,4.26400764,59.396991062,5.77374048,1.68400764,6.014313,53.47,2.58,53.5322080621,137.13,61.71374048,2.74400764,61.7747144223,5.77374048,1.68400764,6.014313,55.94,1.06,55.9500420018,136.79,5.77374048,1.68400764,6.014313,5.77374048,1.68400764,6.014313,0.0,0.0,0.0,136.79
2020-12-18 06:30:00,67.39904512,4.57013816,67.5538114831,5.82904512,1.70013816,6.071922,61.57,2.87,61.6368542351,136.82,62.28904512,5.29013816,62.5132842179,5.82904512,1.70013816,6.071922,56.46,3.59,56.5740196557,137.22,5.82904512,1.70013816,6.071922,5.82904512,1.70013816,6.071922,0.0,0.0,0.0,137.22
2020-12-18 07:00:00,74.4139504,7.8061522,74.822269588,5.6439504,1.6461522,5.879115,68.77,6.16,69.045336555,136.75,66.5039504,2.8861521999999997,66.566547855,5.6439504,1.6461522,5.879115,60.86,1.24,60.8726309601,137.53,5.6439504,1.6461522,5.879115,5.6439504,1.6461522,5.879115,0.0,0.0,0.0,137.53
2020-12-18 07:30:00,75.87938496,7.11773728,76.2124874669,5.64938496,1.6477372799999999,5.8847760000000005,70.23,5.47,70.442698699,136.19,69.84938496,3.25773728,69.9253132383,5.64938496,1.6477372799999999,5.8847760000000005,64.2,1.6099999999999999,64.2201845217,136.97,5.64938496,1.6477372799999999,5.8847760000000005,5.64938496,1.6477372799999999,5.8847760000000005,0.0,0.0,0.0,136.97
2020-12-18 08:00:00,73.76881536,4.29715448,73.8938675144,5.81881536,1.69715448,6.061266,67.95,2.6,67.9997242641,136.63,70.85881536,3.32715448,70.9368851244,5.81881536,1.69715448,6.061266,65.04,1.63,65.0604219169,137.03,5.81881536,1.69715448,6.061266,5.81881536,1.69715448,6.061266,0.0,0.0,0.0,137.03
2020-12-18 08:30:00,74.52934496,4.68939228,74.676727701,5.68934496,1.65939228,5.926401,68.84,3.03,68.9066506224,137.03,72.87934496,2.52939228,72.9232250185,5.68934496,1.65939228,5.926401,67.19,0.87,67.1956322985,137.33,5.68934496,1.65939228,5.926401,5.68934496,1.65939228,5.926401,0.0,0.0,0.0,137.33
2020-12-18 09:00:00,77.23193216,6.34139688,77.4918360833,5.90193216,1.72139688,6.147846,71.33,4.62,71.4794606863,136.66,74.85193216,2.61139688,74.8974708635,5.90193216,1.72139688,6.147846,68.95,0.89,68.9557437782,137.03,5.90193216,1.72139688,6.147846,5.90193216,1.72139688,6.147846,0.0,0.0,0.0,137.03
2020-12-18 09:30:00,79.8690048,7.2951264,80.2014762765,6.1890048,1.8051263999999998,6.44688,73.68,5.49,73.8842506898,136.53,77.9990048,3.8751264,78.0952069874,6.1890048,1.8051263999999998,6.44688,71.81,2.07,71.839828786,136.82,6.1890048,1.8051263999999998,6.44688,6.1890048,1.8051263999999998,6.44688,0.0,0.0,0.0,136.82
2020-12-18 10:00:00,78.99562816,7.29997488,79.3322059547,6.20562816,1.80997488,6.464196,72.79,5.49,72.9967410231,136.53,77.01562816,3.80997488,77.1098105916,6.20562816,1.80997488,6.464196,70.81,2.0,70.8382389674,136.87,6.20562816,1.80997488,6.464196,6.20562816,1.80997488,6.464196,0.0,0.0,0.0,136.87
2020-12-18 10:30:00,78.71410944,5.35953192,78.8963599118,6.44410944,1.87953192,6.712614,72.27,3.48,72.3537372912,136.86,77.50410944,4.71953192,77.6476719653,6.44410944,1.87953192,6.712614,71.06,2.84,71.1167293961,137.19,6.44410944,1.87953192,6.712614,6.44410944,1.87953192,6.712614,0.0,0.0,0.0,137.19
2020-12-18 11:00:00,80.42180192,8.56927556,80.8770592176,6.27180192,1.8292755600000001,6.533127,74.15,6.74,74.4556921934,136.42,78.27180192,4.55927556,78.4044767181,6.27180192,1.8292755600000001,6.533127,72.0,2.73,72.0517376612,136.83,6.27180192,1.8292755600000001,6.533127,6.27180192,1.8292755600000001,6.533127,0.0,0.0,0.0,136.83
2020-12-18 11:30:00,81.9992448,10.0251964,82.6098100145,5.9492448,1.7351964,6.19713,76.05,8.29,76.500500652,135.84,79.0892448,5.0451964,79.25000094480001,5.9492448,1.7351964,6.19713,73.14,3.31,73.2148598305,136.38,5.9492448,1.7351964,6.19713,5.9492448,1.7351964,6.19713,0.0,0.0,0.0,136.38
2020-12-18 12:00:00,84.08412928,12.51037104,85.0097063889,6.58412928,1.92037104,6.858468,77.5,10.59,78.2201898489,135.65,78.89412928,6.23037104,79.1397571272,6.58412928,1.92037104,6.858468,72.31,4.31,72.4383337743,136.38,6.58412928,1.92037104,6.858468,6.58412928,1.92037104,6.858468,0.0,0.0,0.0,136.38
2020-12-18 12:30:00,81.7097232,9.4420026,82.2534514687,7.0697232,2.0620026,7.364295,74.64,7.38,75.0039598955,135.86,79.2597232,4.9820025999999995,79.4161449055,7.0697232,2.0620026,7.364295,72.19,2.92,72.2490311354,136.3,7.0697232,2.0620026,7.364295,7.0697232,2.0620026,7.364295,0.0,0.0,0.0,136.3
2020-12-18 13:00:00,78.46825472,6.94699096,78.775171737,7.01825472,2.04699096,7.310682,71.45,4.9,71.6178225025,136.26,76.05825472,2.89699096,76.1134066225,7.01825472,2.04699096,7.310682,69.04,0.85,69.0452322757,136.67,7.01825472,2.04699096,7.310682,7.01825472,2.04699096,7.310682,0.0,0.0,0.0,136.67
2020-12-18 13:30:00,82.83233088,7.70817984,83.1902102141,6.78233088,1.9781798400000001,7.064928,76.05,5.73,76.2655584127,136.13,80.66233088,3.89817984,80.7564698898,6.78233088,1.9781798400000001,7.064928,73.88,1.92,73.9049443542,136.43,6.78233088,1.9781798400000001,7.064928,6.78233088,1.9781798400000001,7.064928,0.0,0.0,0.0,136.43
2020-12-18 14:00:00,80.45078336,6.72647848,80.731493582,5.85078336,1.70647848,6.094566,74.6,5.02,74.7687127079,136.3,78.54078336,3.05647848,78.6002335334,5.85078336,1.70647848,6.094566,72.69,1.35,72.7025350315,136.58,5.85078336,1.70647848,6.094566,5.85078336,1.70647848,6.094566,0.0,0.0,0.0,136.58
2020-12-18 14:30:00,78.33962496,5.3078072800000005,78.5192311284,5.40962496,1.57780728,5.635026,72.93,3.73,73.0253230051,136.79,76.84962496,2.09780728,76.8782521385,5.40962496,1.57780728,5.635026,71.44,0.52,71.4418924721,137.01,5.40962496,1.57780728,5.635026,5.40962496,1.57780728,5.635026,0.0,0.0,0.0,137.01
2020-12-18 15:00:00,76.78897504,4.68386772,76.9316924584,5.97897504,1.74386772,6.228099,70.81,2.94,70.8710074713,137.15,74.83897504,2.62386772,74.8849575472,5.97897504,1.74386772,6.228099,68.86,0.88,68.8656227736,137.34,5.97897504,1.74386772,6.228099,5.97897504,1.74386772,6.228099,0.0,0.0,0.0,137.34
2020-12-18 15:30:00,78.8735008,5.4606044,79.0623003008,5.6935008,1.6606044,5.9307300000000005,73.18,3.8,73.2785944188,136.8,76.8935008,2.1806044,76.9244142053,5.6935008,1.6606044,5.9307300000000005,71.2,0.52,71.2018988511,137.06,5.6935008,1.6606044,5.9307300000000005,5.6935008,1.6606044,5.9307300000000005,0.0,0.0,0.0,137.06
2020-12-18 16:00:00,79.02944448,5.19025464,79.1996959467,6.06944448,1.77025464,6.322338,72.96,3.42,73.0401122672,136.62,76.81944448,2.33025464,76.8547795319,6.06944448,1.77025464,6.322338,70.75,0.56,70.7522162197,136.98,6.06944448,1.77025464,6.322338,6.06944448,1.77025464,6.322338,0.0,0.0,0.0,136.98
2020-12-18 16:30:00,82.17780512,5.50144316,82.3617479852,7.06780512,2.06144316,7.362297,75.11,3.44,75.1887338635,136.35,80.04780512,2.71144316,80.0937140389,7.06780512,2.06144316,7.362297,72.98,0.65,72.9828945713,136.73,7.06780512,2.06144316,7.362297,7.06780512,2.06144316,7.362297,0.0,0.0,0.0,136.73
2020-12-18 17:00:00,81.91311968,6.08799324,82.1390457541,7.19311968,2.09799324,7.492833,74.72,3.99,74.8264558829,136.45,79.34311968,3.04799324,79.4016429512,7.19311968,2.09799324,7.492833,72.15,0.9500000000000001,72.1562540602,136.87,7.19311968,2.09799324,7.492833,7.19311968,2.09799324,7.492833,0.0,0.0,0.0,136.87
2020-12-18 17:30:00,81.4973856,5.0138208,81.6514681965,7.0073856,2.0438208,7.29936,74.49,2.9699999999999998,74.5491851062,136.86,79.6073856,3.0438208,79.6655552113,7.0073856,2.0438208,7.29936,72.6,1.0,72.6068867257,137.24,7.0073856,2.0438208,7.29936,7.0073856,2.0438208,7.29936,0.0,0.0,0.0,137.24
2020-12-18 18:00:00,77.73938336,3.46440348,77.8165394801,7.24938336,2.11440348,7.551441,70.49,1.35,70.5029261804,137.19,76.26938336,4.45440348,76.3993491365,7.24938336,2.11440348,7.551441,69.02,2.34,69.0596553713,137.63,7.24938336,2.11440348,7.551441,7.24938336,2.11440348,7.551441,0.0,0.0,0.0,137.63
2020-12-18 18:30:00,77.14501792,2.60771356,77.1890792787,7.05501792,2.05771356,7.348977,70.09,0.55,70.0921579066,137.44,75.20501792,5.25771356,75.3885818425,7.05501792,2.05771356,7.348977,68.15,3.2,68.2250870282,137.81,7.05501792,2.05771356,7.348977,7.05501792,2.05771356,7.348977,0.0,0.0,0.0,137.81
2020-12-18 19:00:00,74.63321984,2.93218912,74.6907975371,6.93321984,2.02218912,7.222104,67.7,0.91,67.7061156765,137.36,72.92321984,5.75218912,73.1497345963,6.93321984,2.02218912,7.222104,65.99,3.73,66.0953326643,137.77,6.93321984,2.02218912,7.222104,6.93321984,2.02218912,7.222104,0.0,0.0,0.0,137.77
2020-12-18 19:30:00,73.31836448,3.26493964,73.3910239803,7.14836448,2.08493964,7.446213,66.17,1.18,66.180520548,137.52,71.47836448,6.67493964,71.7893544193,7.14836448,2.08493964,7.446213,64.33,4.59,64.4935423124,137.8,7.14836448,2.08493964,7.446213,7.14836448,2.08493964,7.446213,0.0,0.0,0.0,137.8
2020-12-18 20:00:00,67.92860448,5.08500964,68.1186657946,6.90860448,2.01500964,7.196463,61.02,3.07,61.0971791493,137.66,66.33860448,8.71500964,66.9086080963,6.90860448,2.01500964,7.196463,59.43,6.7,59.806478746,138.04,6.90860448,2.01500964,7.196463,6.90860448,2.01500964,7.196463,0.0,0.0,0.0,138.04
2020-12-18 20:30:00,69.77304096,3.62797028,69.8672985964,5.99304096,1.74797028,6.242751,63.78,1.88,63.8077017295,137.19,68.70304096,6.84797028,69.0434829228,5.99304096,1.74797028,6.242751,62.71,5.1,62.9170414117,137.41,5.99304096,1.74797028,6.242751,5.99304096,1.74797028,6.242751,0.0,0.0,0.0,137.41
2020-12-18 21:00:00,65.80436928,5.21044104,66.0103303443,6.34436928,1.85044104,6.608718,59.46,3.36,59.5548587439,137.57,64.40436928,8.64044104,64.9813819776,6.34436928,1.85044104,6.608718,58.06,6.79,58.4556900567,137.94,6.34436928,1.85044104,6.608718,6.34436928,1.85044104,6.608718,0.0,0.0,0.0,137.94
2020-12-18 21:30:00,60.77487776,7.11517268,61.1899619955,7.35487776,2.14517268,7.661331,53.42,4.97,53.6506971064,137.36,59.62487776,10.35517268,60.5173995569,7.35487776,2.14517268,7.661331,52.27,8.21,52.9108400992,137.7,7.35487776,2.14517268,7.661331,7.35487776,2.14517268,7.661331,0.0,0.0,0.0,137.7
2020-12-18 22:00:00,62.51740672,5.83132696,62.7887769996,5.86740672,1.71132696,6.111882,56.65,4.12,56.7996205973,137.79,61.22740672,9.10132696,61.9001573996,5.86740672,1.71132696,6.111882,55.36,7.39,55.8510671339,138.12,5.86740672,1.71132696,6.111882,5.86740672,1.71132696,6.111882,0.0,0.0,0.0,138.12
2020-12-18 22:30:00,57.47692736,7.54452048,57.9699660861,5.70692736,1.66452048,5.944716,51.77,5.88,52.1028530889,138.58,56.56692736,10.53452048,57.5394941992,5.70692736,1.66452048,5.944716,50.86,8.87,51.6276718437,138.93,5.70692736,1.66452048,5.944716,5.70692736,1.66452048,5.944716,0.0,0.0,0.0,138.93
2020-12-18 23:00:00,54.3277264,8.7414202,55.0264871031,5.8677264000000005,1.7114202,6.112215,48.46,7.03,48.96725947,139.18,53.7177264,11.0614202,54.8447731915,5.8677264000000005,1.7114202,6.112215,47.85,9.35,48.7549484668,139.44,5.8677264000000005,1.7114202,6.112215,5.8677264000000005,1.7114202,6.112215,0.0,0.0,0.0,139.44
2020-12-18 23:30:00,52.92648768,5.82939224,53.2465483579,5.82648768,1.6993922399999999,6.069258,47.1,4.13,47.2807244022,139.23,50.45648768,17.29939224,53.339723667,5.82648768,1.6993922399999999,6.069258,44.63,15.6,47.2778690298,138.42,5.82648768,1.6993922399999999,6.069258,5.82648768,1.6993922399999999,6.069258,0.0,0.0,0.0,138.42
2020-12-19 00:00:00,49.95877536,3.58880948,50.0875113073,5.85877536,1.70880948,6.102891,44.1,1.88,44.1400543724,138.98,47.24877536,21.72880948,52.0056529085,5.85877536,1.70880948,6.102891,41.39,20.02,45.9775216818,137.68,5.85877536,1.70880948,6.102891,5.85877536,1.70880948,6.102891,0.0,0.0,0.0,137.68
2020-12-19 00:30:00,50.2004336,3.8984598,50.3515791454,5.9604336,1.7384598,6.208785,44.24,2.16,44.2926991727,138.7,47.5804336,21.3384598,52.1462129804,5.9604336,1.7384598,6.208785,41.62,19.6,46.0041780711,137.41,5.9604336,1.7384598,6.208785,5.9604336,1.7384598,6.208785,0.0,0.0,0.0,137.41
2020-12-19 01:00:00,52.35135296,4.97706128,52.5874062464,5.68135296,1.65706128,5.918076,46.67,3.32,46.7879396854,137.68,49.22135296,20.25706128,53.2267800916,5.68135296,1.65706128,5.918076,43.54,18.6,47.3465056789,136.44,5.68135296,1.65706128,5.918076,5.68135296,1.65706128,5.918076,0.0,0.0,0.0,136.44
2020-12-19 01:30:00,53.99247168,6.56405424,54.3900156847,5.84247168,1.70405424,6.085908,48.15,4.86,48.3946494976,136.65,51.82247168,19.71405424,55.4455814795,5.84247168,1.70405424,6.085908,45.98,18.01,49.3813780691,135.58,5.84247168,1.70405424,6.085908,5.84247168,1.70405424,6.085908,0.0,0.0,0.0,135.58
2020-12-19 02:00:00,52.9178464,6.3764552,53.3006345978,5.7478464,1.6764552,5.98734,47.17,4.7,47.4035747597,137.15,51.6678464,19.5564552,55.2451019693,5.7478464,1.6764552,5.98734,45.92,17.88,49.278198019,136.02,5.7478464,1.6764552,5.98734,5.7478464,1.6764552,5.98734,0.0,0.0,0.0,136.02
2020-12-19 02:30:00,50.96639776,5.68228268,51.2821805025,5.83639776,1.7022826800000002,6.079581,45.13,3.98,45.305157543,137.3,48.97639776,21.00228268,53.2896182696,5.83639776,1.7022826800000002,6.079581,43.14,19.3,47.2604443483,136.24,5.83639776,1.7022826800000002,6.079581,5.83639776,1.7022826800000002,6.079581,0.0,0.0,0.0,136.24
2020-12-19 03:00:00,49.8173168,5.4942174,50.1193722825,5.8773168,1.7142174,6.122205,43.94,3.7800000000000002,44.10229019,137.61,46.9573168,21.8242174,51.7811362001,5.8773168,1.7142174,6.122205,41.08,20.11,45.7381514712,136.61,5.8773168,1.7142174,6.122205,5.8773168,1.7142174,6.122205,0.0,0.0,0.0,136.61
2020-12-19 03:30:00,46.85982432,4.41619876,47.0674616565,5.84982432,1.70619876,6.093567,41.01,2.71,41.0994428186,137.06,44.21982432,22.50619876,49.6177573608,5.84982432,1.70619876,6.093567,38.37,20.8,43.6451245845,136.03,5.84982432,1.70619876,6.093567,5.84982432,1.70619876,6.093567,0.0,0.0,0.0,136.03
2020-12-19 04:00:00,45.65822592,3.95573256,45.8292637323,5.84822592,1.70573256,6.091902,39.81,2.25,39.8735325749,137.39,43.29822592,22.80573256,48.9370800663,5.84822592,1.70573256,6.091902,37.45,21.1,42.9850264627,136.33,5.84822592,1.70573256,6.091902,5.84822592,1.70573256,6.091902,0.0,0.0,0.0,136.33
2020-12-19 04:30:00,46.06467936,3.8467814799999998,46.2250193325,5.95467936,1.7367814799999999,6.202791,40.11,2.11,40.1654602862,136.87,43.75467936,22.78678148,49.3326400684,5.95467936,1.7367814799999999,6.202791,37.8,21.05,43.2659508159,135.81,5.95467936,1.7367814799999999,6.202791,5.95467936,1.7367814799999999,6.202791,0.0,0.0,0.0,135.81
2020-12-19 05:00:00,45.7166576,3.6931918,45.8655911091,5.7366576,1.6731918000000001,5.975685,39.98,2.02,40.0309979891,136.78,43.4366576,22.7531918,49.035201239,5.7366576,1.6731918000000001,5.975685,37.7,21.08,43.1932448422,135.72,5.7366576,1.6731918000000001,5.975685,5.7366576,1.6731918000000001,5.975685,0.0,0.0,0.0,135.72
2020-12-19 05:30:00,47.3646496,11.2755228,48.6882680545,5.7446496,1.6755228,5.98401,41.62,9.6,42.7128130659,137.65,48.2846496,8.3555228,49.0022667665,5.7446496,1.6755228,5.98401,42.54,6.68,43.0612819131,137.97,5.7446496,1.6755228,5.98401,5.7446496,1.6755228,5.98401,0.0,0.0,0.0,137.97
2020-12-19 06:00:00,49.56323104,12.43927572,51.1003860217,5.72323104,1.66927572,5.961699,43.84,10.77,45.1435322056,137.6,53.44323104,2.82927572,53.5180693327,5.72323104,1.66927572,5.961699,47.72,1.16,47.7340968282,138.22,5.72323104,1.66927572,5.961699,5.72323104,1.66927572,5.961699,0.0,0.0,0.0,138.22
2020-12-19 06:30:00,52.81975456,11.07659508,53.9686708225,5.67975456,1.65659508,5.916411,47.14,9.42,48.0719876851,137.94,56.52975456,3.31659508,56.6269631319,5.67975456,1.65659508,5.916411,50.85,1.6600000000000001,50.8770881635,138.58,5.67975456,1.65659508,5.916411,5.67975456,1.65659508,5.916411,0.0,0.0,0.0,138.58
2020-12-19 07:00:00,51.85242176,12.44528968,53.3250304978,5.81242176,1.6952896800000001,6.054606,46.04,10.75,47.2783682037,137.98,50.23242176,6.15528968,50.6081395323,5.81242176,1.6952896800000001,6.054606,44.42,4.46,44.6433421688,139.11,5.81242176,1.6952896800000001,6.054606,5.81242176,1.6952896800000001,6.054606,0.0,0.0,0.0,139.11
2020-12-19 07:30:00,50.46493952,13.90435736,52.3454035647,5.53493952,1.61435736,5.765562,44.93,12.29,46.5805646166,138.17,50.26493952,6.71435736,50.7114064063,5.53493952,1.61435736,5.765562,44.73,5.1,45.0198056415,139.11,5.53493952,1.61435736,5.765562,5.53493952,1.61435736,5.765562,0.0,0.0,0.0,139.11
2020-12-19 08:00:00,53.43617856,12.75305208,54.9369230705,5.25617856,1.53305208,5.475186,48.18,11.22,49.4691904118,138.37,53.17617856,5.59305208,53.4695071776,5.25617856,1.53305208,5.475186,47.92,4.06,48.0916832727,139.28,5.25617856,1.53305208,5.475186,5.25617856,1.53305208,5.475186,0.0,0.0,0.0,139.28
2020-12-19 08:30:00,54.49610848,8.14678164,55.1016868213,5.40610848,1.57678164,5.631363,49.09,6.57,49.5276993207,138.21,53.89610848,6.65678164,54.3056465857,5.40610848,1.57678164,5.631363,48.49,5.08,48.7553740628,138.43,5.40610848,1.57678164,5.631363,5.40610848,1.57678164,5.631363,0.0,0.0,0.0,138.43
2020-12-19 09:00:00,46.40481952,5.44932236,46.7236812427,5.65481952,1.64932236,5.890437,40.75,3.8,40.9267944017,136.99,44.62481952,8.17932236,45.3682249097,5.65481952,1.64932236,5.890437,38.97,6.53,39.513311681,136.34,5.65481952,1.64932236,5.890437,5.65481952,1.64932236,5.890437,0.0,0.0,0.0,136.34
2020-12-19 09:30:00,47.69515872,5.87358796,48.0554596362,6.11515872,1.78358796,6.369957,41.58,4.09,41.7806713685,137.15,46.47515872,7.68358796,47.1060282977,6.11515872,1.78358796,6.369957,40.36,5.9,40.7889641938,136.45,6.11515872,1.78358796,6.369957,6.11515872,1.78358796,6.369957,0.0,0.0,0.0,136.45
2020-12-19 10:00:00,15.2548576,3.3776668,15.6243180142,7.5348576,2.1976668,7.84881,7.72,1.18,7.8096606841,136.06,81.4948576,3.4776668,81.5690258714,7.5348576,2.1976668,7.84881,73.96,1.28,73.9710754282,135.87,7.5348576,2.1976668,7.84881,7.5348576,2.1976668,7.84881,0.0,0.0,0.0,135.87
2020-12-19 10:30:00,9.22404672,3.4003469600000003,9.8308390965,9.22404672,2.6903469600000003,9.608382,0.0,0.71,0.71,135.64,86.48404672,3.49034696,86.5544502551,9.22404672,2.6903469600000003,9.608382,77.26,0.8,77.2641417476,135.62,9.22404672,2.6903469600000003,9.608382,9.22404672,2.6903469600000003,9.608382,0.0,0.0,0.0,135.62
2020-12-19 11:00:00,10.51843104,3.65787572,11.1363120613,10.51843104,3.06787572,10.956699,0.0,0.59,0.59,135.74,78.56843104,3.59787572,78.6507664666,10.51843104,3.06787572,10.956699,68.05,0.53,68.0520638923,135.71,10.51843104,3.06787572,10.956699,10.51843104,3.06787572,10.956699,0.0,0.0,0.0,135.71
2020-12-19 11:30:00,14.14935648,4.12689564,14.738913,14.14935648,4.12689564,14.738913,0.0,0.0,0.0,135.96,69.71935648,4.49689564,69.8642307507,14.14935648,4.12689564,14.738913,55.57,0.37,55.5712317661,135.93,14.14935648,4.12689564,14.738913,14.14935648,4.12689564,14.738913,0.0,0.0,0.0,135.93
2020-12-19 12:00:00,14.6061792,4.2601356,15.21477,14.6061792,4.2601356,15.21477,0.0,0.0,0.0,135.96,68.2661792,4.3901356,68.407196355,14.6061792,4.2601356,15.21477,53.66,0.13,53.6601574727,135.93,14.6061792,4.2601356,15.21477,14.6061792,4.2601356,15.21477,0.0,0.0,0.0,135.93
2020-12-19 12:30:00,13.82392224,4.03197732,14.399919,13.82392224,4.03197732,14.399919,0.0,0.0,0.0,135.96,72.68392224,4.22197732,72.8064395825,13.82392224,4.03197732,14.399919,58.86,0.19,58.8603066591,135.9,13.82392224,4.03197732,14.399919,13.82392224,4.03197732,14.399919,0.0,0.0,0.0,135.9
2020-12-19 13:00:00,8.42772384,2.45808612,8.778879,8.42772384,2.45808612,8.778879,0.0,0.0,0.0,135.5,85.00772384,2.64808612,85.0489592679,8.42772384,2.45808612,8.778879,76.58,0.19,76.5802357009,135.47,8.42772384,2.45808612,8.778879,8.42772384,2.45808612,8.778879,0.0,0.0,0.0,135.47
2020-12-19 13:30:00,9.92062944,2.89351692,10.333989,9.92062944,2.89351692,10.333989,0.0,0.0,0.0,135.64,82.47062944,3.16351692,82.5312823088,9.92062944,2.89351692,10.333989,72.55,0.27,72.5505024104,135.6,9.92062944,2.89351692,10.333989,9.92062944,2.89351692,10.333989,0.0,0.0,0.0,135.6
2020-12-19 14:00:00,11.73257568,3.42200124,12.221433,11.73257568,3.42200124,12.221433,0.0,0.0,0.0,135.82,75.79257568,4.32200124,75.9157047186,11.73257568,3.42200124,12.221433,64.06,0.9,64.066321886,135.78,11.73257568,3.42200124,12.221433,11.73257568,3.42200124,12.221433,0.0,0.0,0.0,135.78
2020-12-19 14:30:00,8.958072959999999,2.61277128,9.331326,8.958072959999999,2.61277128,9.331326,0.0,0.0,0.0,135.84,81.43807296,4.18277128,81.5454186513,8.958072959999999,2.61277128,9.331326,72.48,1.57,72.497002007,135.78,8.958072959999999,2.61277128,9.331326,8.958072959999999,2.61277128,9.331326,0.0,0.0,0.0,135.78
2020-12-19 15:00:00,7.66624608,2.23598844,7.985673,7.66624608,2.23598844,7.985673,0.0,0.0,0.0,135.35,84.42624608,3.77598844,84.5106449855,7.66624608,2.23598844,7.985673,76.76,1.54,76.7754465959,135.31,7.66624608,2.23598844,7.985673,7.66624608,2.23598844,7.985673,0.0,0.0,0.0,135.31
2020-12-19 15:30:00,6.3040896,1.8386928,6.56676,6.3040896,1.8386928,6.56676,0.0,0.0,0.0,134.78,90.1140896,2.3486928,90.1446920362,6.3040896,1.8386928,6.56676,83.81,0.51,83.8115517098,134.74,6.3040896,1.8386928,6.56676,6.3040896,1.8386928,6.56676,0.0,0.0,0.0,134.74
2020-12-19 16:00:00,5.58065376,1.6276906800000002,5.813181,5.58065376,1.6276906800000002,5.813181,0.0,0.0,0.0,134.21,95.63065376,2.27769068,95.6577744535,5.58065376,1.6276906800000002,5.813181,90.05,0.65,90.0523458884,134.17,5.58065376,1.6276906800000002,5.813181,5.58065376,1.6276906800000002,5.813181,0.0,0.0,0.0,134.17
2020-12-19 16:30:00,5.70500928,1.66396104,5.942718,5.70500928,1.66396104,5.942718,0.0,0.0,0.0,133.74,103.80500928,4.49396104,103.902240772,5.70500928,1.66396104,5.942718,98.1,2.83,98.1408115923,133.7,5.70500928,1.66396104,5.942718,5.70500928,1.66396104,5.942718,0.0,0.0,0.0,133.7
2020-12-19 17:00:00,7.27080192,2.12065056,7.573752,7.27080192,2.12065056,7.573752,0.0,0.0,0.0,133.39,108.08080192,6.28065056,108.2631346079,7.27080192,2.12065056,7.573752,100.81,4.16,100.8957962454,133.34,7.27080192,2.12065056,7.573752,7.27080192,2.12065056,7.573752,0.0,0.0,0.0,133.34
2020-12-19 17:30:00,6.99108192,2.03906556,7.282377,6.99108192,2.03906556,7.282377,0.0,0.0,0.0,133.89,114.37108192,7.78906556,114.636006219,6.99108192,2.03906556,7.282377,107.38,5.75,107.53384072,133.85,6.99108192,2.03906556,7.282377,6.99108192,2.03906556,7.282377,0.0,0.0,0.0,133.85
2020-12-19 18:00:00,6.90380928,2.01361104,7.191468,6.90380928,2.01361104,7.191468,0.0,0.0,0.0,133.89,114.14380928,7.33361104,114.3791547785,6.90380928,2.01361104,7.191468,107.24,5.32,107.3718771374,133.85,6.90380928,2.01361104,7.191468,6.90380928,2.01361104,7.191468,0.0,0.0,0.0,133.85
2020-12-19 18:30:00,6.90316992,2.01342456,7.190802,6.90316992,2.01342456,7.190802,0.0,0.0,0.0,133.73,109.83316992,5.64342456,109.9780589729,6.90316992,2.01342456,7.190802,102.93,3.63,102.993989145,133.69,6.90316992,2.01342456,7.190802,6.90316992,2.01342456,7.190802,0.0,0.0,0.0,133.69
2020-12-19 19:00:00,6.0403536,1.7617698,6.292035,6.0403536,1.7617698,6.292035,0.0,0.0,0.0,133.5,102.3103536,3.2517698,102.3620166888,6.0403536,1.7617698,6.292035,96.27,1.49,96.2815299006,133.46,6.0403536,1.7617698,6.292035,6.0403536,1.7617698,6.292035,0.0,0.0,0.0,133.46
2020-12-19 19:30:00,5.81753664,1.69678152,6.059934,5.81753664,1.69678152,6.059934,0.0,0.0,0.0,133.84,98.73753664,2.05678152,98.7589565151,5.81753664,1.69678152,6.059934,92.92,0.36,92.9206973715,133.79,5.81753664,1.69678152,6.059934,5.81753664,1.69678152,6.059934,0.0,0.0,0.0,133.79
2020-12-19 20:00:00,5.93869536,1.7321194800000002,6.186141,5.93869536,1.7321194800000002,6.186141,0.0,0.0,0.0,134.08,93.28869536,3.27211948,93.3460628407,5.93869536,1.7321194800000002,6.186141,87.35,1.54,87.3635742172,134.03,5.93869536,1.7321194800000002,6.186141,5.93869536,1.7321194800000002,6.186141,0.0,0.0,0.0,134.03
2020-12-19 20:30:00,5.69445984,1.66088412,5.931729,5.69445984,1.66088412,5.931729,0.0,0.0,0.0,134.05,92.89445984,3.22088412,92.9502811372,5.69445984,1.66088412,5.931729,87.2,1.56,87.2139530121,134.01,5.69445984,1.66088412,5.931729,5.69445984,1.66088412,5.931729,0.0,0.0,0.0,134.01
2020-12-19 21:00:00,5.60654784,1.6352431200000002,5.840154,5.60654784,1.6352431200000002,5.840154,0.0,0.0,0.0,134.34,91.69654784,4.27524312,91.7961578145,5.60654784,1.6352431200000002,5.840154,86.09,2.64,86.1304690571,134.3,5.60654784,1.6352431200000002,5.840154,5.60654784,1.6352431200000002,5.840154,0.0,0.0,0.0,134.3
2020-12-19 21:30:00,5.8996944,1.7207442,6.145515,5.8996944,1.7207442,6.145515,0.0,0.0,0.0,134.61,85.2096944,6.2507442,85.4386553194,5.8996944,1.7207442,6.145515,79.31,4.53,79.4392661094,134.57,5.8996944,1.7207442,6.145515,5.8996944,1.7207442,6.145515,0.0,0.0,0.0,134.57
2020-12-19 22:00:00,5.71300128,1.66629204,5.951043,5.71300128,1.66629204,5.951043,0.0,0.0,0.0,135.01,82.49300128,7.60629204,82.8429293228,5.71300128,1.66629204,5.951043,76.78,5.94,77.0094279942,134.97,5.71300128,1.66629204,5.951043,5.71300128,1.66629204,5.951043,0.0,0.0,0.0,134.97
2020-12-19 22:30:00,5.78045376,1.68596568,6.021306,5.78045376,1.68596568,6.021306,0.0,0.0,0.0,135.01,79.19045376,8.59596568,79.6556249909,5.78045376,1.68596568,6.021306,73.41,6.91,73.7344980318,134.97,5.78045376,1.68596568,6.021306,5.78045376,1.68596568,6.021306,0.0,0.0,0.0,134.97
2020-12-19 23:00:00,5.78492928,1.6872710400000002,6.025968,5.78492928,1.6872710400000002,6.025968,0.0,0.0,0.0,135.18,79.45492928,5.81727104,79.6675996202,5.78492928,1.6872710400000002,6.025968,73.67,4.13,73.7856747614,135.13,5.78492928,1.6872710400000002,6.025968,5.78492928,1.6872710400000002,6.025968,0.0,0.0,0.0,135.13
2020-12-19 23:30:00,5.57969472,1.62741096,5.812182,5.57969472,1.62741096,5.812182,0.0,0.0,0.0,135.79,76.44969472,5.03741096,76.6154771046,5.57969472,1.62741096,5.812182,70.87,3.41,70.9519908107,135.74,5.57969472,1.62741096,5.812182,5.57969472,1.62741096,5.812182,0.0,0.0,0.0,135.74
2020-12-20 00:00:00,5.76510912,1.68149016,6.005322,5.76510912,1.68149016,6.005322,0.0,0.0,0.0,136.33,68.94510912,6.92149016,69.2916668699,5.76510912,1.68149016,6.005322,63.18,5.24,63.3969242156,136.28,5.76510912,1.68149016,6.005322,5.76510912,1.68149016,6.005322,0.0,0.0,0.0,136.28
2020-12-20 00:30:00,5.65130304,1.64829672,5.886774,5.65130304,1.64829672,5.886774,0.0,0.0,0.0,136.02,69.96130304,6.69829672,70.2812286603,5.65130304,1.64829672,5.886774,64.31,5.05,64.5079731506,135.97,5.65130304,1.64829672,5.886774,5.65130304,1.64829672,5.886774,0.0,0.0,0.0,135.97
2020-12-20 01:00:00,5.74081344,1.67440392,5.980014,5.74081344,1.67440392,5.980014,0.0,0.0,0.0,135.54,74.06081344,5.40440392,74.2577381094,5.74081344,1.67440392,5.980014,68.32,3.73,68.4217458123,135.49,5.74081344,1.67440392,5.980014,5.74081344,1.67440392,5.980014,0.0,0.0,0.0,135.49
2020-12-20 01:30:00,5.4713232,1.5958025999999998,5.699295,5.4713232,1.5958025999999998,5.699295,0.0,0.0,0.0,135.51,75.4913232,4.8658026,75.6479736241,5.4713232,1.5958025999999998,5.699295,70.02,3.27,70.0963144538,135.45,5.4713232,1.5958025999999998,5.699295,5.4713232,1.5958025999999998,5.699295,0.0,0.0,0.0,135.45
2020-12-20 02:00:00,5.68454976,1.6579936800000001,5.921406,5.68454976,1.6579936800000001,5.921406,0.0,0.0,0.0,136.06,75.44454976,4.48799368,75.5779212188,5.68454976,1.6579936800000001,5.921406,69.76,2.83,69.8173796415,136.0,5.68454976,1.6579936800000001,5.921406,5.68454976,1.6579936800000001,5.921406,0.0,0.0,0.0,136.0
2020-12-20 02:30:00,5.69318112,1.66051116,5.930397,5.69318112,1.66051116,5.930397,0.0,0.0,0.0,136.06,74.66318112,4.41051116,74.7933367597,5.69318112,1.66051116,5.930397,68.97,2.75,69.0248027886,136.0,5.69318112,1.66051116,5.930397,5.69318112,1.66051116,5.930397,0.0,0.0,0.0,136.0
2020-12-20 03:00:00,5.52343104,1.61100072,5.753574,5.52343104,1.61100072,5.753574,0.0,0.0,0.0,136.19,73.56343104,4.41100072,73.6955583039,5.52343104,1.61100072,5.753574,68.04,2.8,68.0975887973,136.14,5.52343104,1.61100072,5.753574,5.52343104,1.61100072,5.753574,0.0,0.0,0.0,136.14
2020-12-20 03:30:00,6.11579808,1.78377444,6.370623,6.11579808,1.78377444,6.370623,0.0,0.0,0.0,135.6,70.33579808,4.8537744400000005,70.5030752369,6.11579808,1.78377444,6.370623,64.22,3.07,64.293337913,135.54,6.11579808,1.78377444,6.370623,6.11579808,1.78377444,6.370623,0.0,0.0,0.0,135.54
2020-12-20 04:00:00,5.74752672,1.67636196,5.987007,5.74752672,1.67636196,5.987007,0.0,0.0,0.0,135.78,71.76752672,3.63636196,71.8595923994,5.74752672,1.67636196,5.987007,66.02,1.96,66.049087806,135.72,5.74752672,1.67636196,5.987007,5.74752672,1.67636196,5.987007,0.0,0.0,0.0,135.72
2020-12-20 04:30:00,5.78013408,1.68587244,6.020973,5.78013408,1.68587244,6.020973,0.0,0.0,0.0,135.49,72.89013408,2.90587244,72.9480345235,5.78013408,1.68587244,6.020973,67.11,1.22,67.1210883404,135.43,5.78013408,1.68587244,6.020973,5.78013408,1.68587244,6.020973,0.0,0.0,0.0,135.43
2020-12-20 05:00:00,5.67176256,1.65426408,5.908086,5.67176256,1.65426408,5.908086,0.0,0.0,0.0,135.42,74.38176256,2.17426408,74.4135338888,5.67176256,1.65426408,5.908086,68.71,0.52,68.7119676621,135.36,5.67176256,1.65426408,5.908086,5.67176256,1.65426408,5.908086,0.0,0.0,0.0,135.36
2020-12-20 05:30:00,5.63979456,1.64494008,5.874786,5.63979456,1.64494008,5.874786,0.0,0.0,0.0,135.42,74.10979456,1.93494008,74.1350500292,5.63979456,1.64494008,5.874786,68.47,0.29,68.4706141348,135.36,5.63979456,1.64494008,5.874786,5.63979456,1.64494008,5.874786,0.0,0.0,0.0,135.36
2020-12-20 06:00:00,5.93549856,1.73118708,6.182811,5.93549856,1.73118708,6.182811,0.0,0.0,0.0,134.52,77.23549856,6.19118708,77.4832435774,5.93549856,1.73118708,6.182811,71.3,4.46,71.4393561001,134.46,5.93549856,1.73118708,6.182811,5.93549856,1.73118708,6.182811,0.0,0.0,0.0,134.46
2020-12-20 06:30:00,5.49146304,1.60167672,5.720274,5.49146304,1.60167672,5.720274,0.0,0.0,0.0,133.32,90.63146304,13.991676720000001,91.7051204143,5.49146304,1.60167672,5.720274,85.14,12.39,86.036804334,133.26,5.49146304,1.60167672,5.720274,5.49146304,1.60167672,5.720274,0.0,0.0,0.0,133.26
2020-12-20 07:00:00,5.70117312,1.66284216,5.938722,5.70117312,1.66284216,5.938722,0.0,0.0,0.0,132.54,97.39117312,20.17284216,99.4584544546,5.70117312,1.66284216,5.938722,91.69,18.51,93.5397038695,132.48,5.70117312,1.66284216,5.938722,5.70117312,1.66284216,5.938722,0.0,0.0,0.0,132.48
2020-12-20 07:30:00,5.40610848,1.57678164,5.631363,5.40610848,1.57678164,5.631363,0.0,0.0,0.0,133.92,90.12610848,8.56678164,90.532343267,5.40610848,1.57678164,5.631363,84.72,6.99,85.0078731648,133.86,5.40610848,1.57678164,5.631363,5.40610848,1.57678164,5.631363,0.0,0.0,0.0,133.86
2020-12-20 08:00:00,5.56275168,1.62246924,5.7945329999999995,5.56275168,1.62246924,5.7945329999999995,0.0,0.0,0.0,134.73,84.75275168,4.44246924,84.8691018586,5.56275168,1.62246924,5.7945329999999995,79.19,2.8200000000000003,79.240194977,134.66,5.56275168,1.62246924,5.7945329999999995,5.56275168,1.62246924,5.7945329999999995,0.0,0.0,0.0,134.66
2020-12-20 08:30:00,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,134.85,86.40133312,2.55622216,86.4391383382,5.54133312,1.61622216,5.772222,80.86,0.9400000000000001,80.8654635799,134.79,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,134.79
2020-12-20 09:00:00,5.9108832,1.7240076,6.15717,5.9108832,1.7240076,6.15717,0.0,0.0,0.0,134.72,87.8508832,2.8240076,87.8962610009,5.9108832,1.7240076,6.15717,81.94,1.1,81.9473831187,134.66,5.9108832,1.7240076,6.15717,5.9108832,1.7240076,6.15717,0.0,0.0,0.0,134.66
2020-12-20 09:30:00,7.98272928,2.32829604,8.315343,7.98272928,2.32829604,8.315343,0.0,0.0,0.0,135.26,86.17272928,3.45829604,86.2420957715,7.98272928,2.32829604,8.315343,78.19,1.13,78.1981649401,135.2,7.98272928,2.32829604,8.315343,7.98272928,2.32829604,8.315343,0.0,0.0,0.0,135.2
2020-12-20 10:00:00,10.21089888,2.97817884,10.636353,10.21089888,2.97817884,10.636353,0.0,0.0,0.0,135.36,83.27089888,5.24817884,83.4361191656,10.21089888,2.97817884,10.636353,73.06,2.27,73.095256344,135.29,10.21089888,2.97817884,10.636353,10.21089888,2.97817884,10.636353,0.0,0.0,0.0,135.29
2020-12-20 10:30:00,11.59703136,3.38246748,12.080241,11.59703136,3.38246748,12.080241,0.0,0.0,0.0,135.55,81.57703136,5.51246748,81.763068333,11.59703136,3.38246748,12.080241,69.98,2.13,70.012408186,135.47,11.59703136,3.38246748,12.080241,11.59703136,3.38246748,12.080241,0.0,0.0,0.0,135.47
2020-12-20 11:00:00,12.54967776,3.66032268,13.072581,12.54967776,3.66032268,13.072581,0.0,0.0,0.0,135.55,78.09967776,5.67032268,78.3052503062,12.54967776,3.66032268,13.072581,65.55,2.01,65.5808096931,135.5,12.54967776,3.66032268,13.072581,12.54967776,3.66032268,13.072581,0.0,0.0,0.0,135.5
2020-12-20 11:30:00,14.37696864,4.19328252,14.976009,14.37696864,4.19328252,14.976009,0.0,0.0,0.0,135.48,70.48696864,5.54328252,70.7046018952,14.37696864,4.19328252,14.976009,56.11,1.35,56.126238071,135.41,14.37696864,4.19328252,14.976009,14.37696864,4.19328252,14.976009,0.0,0.0,0.0,135.41
2020-12-20 12:00:00,16.15598784,4.71216312,16.829154,16.15598784,4.71216312,16.829154,0.0,0.0,0.0,135.32,66.26598784,5.94216312,66.5318754204,16.15598784,4.71216312,16.829154,50.11,1.23,50.1250935161,135.25,16.15598784,4.71216312,16.829154,16.15598784,4.71216312,16.829154,0.0,0.0,0.0,135.25
2020-12-20 12:30:00,14.809176,4.319343,15.426225,14.809176,4.319343,15.426225,0.0,0.0,0.0,135.52,76.289176,5.469343,76.4849794902,14.809176,4.319343,15.426225,61.48,1.15,61.4907545896,135.45,14.809176,4.319343,15.426225,14.809176,4.319343,15.426225,0.0,0.0,0.0,135.45
2020-12-20 13:00:00,12.43491264,3.62684952,12.953034,12.43491264,3.62684952,12.953034,0.0,0.0,0.0,135.17,84.64491264,3.99684952,84.739223751,12.43491264,3.62684952,12.953034,72.21,0.37,72.2109479234,135.09,12.43491264,3.62684952,12.953034,12.43491264,3.62684952,12.953034,0.0,0.0,0.0,135.09
