Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-20 13:30:00,11.18911968,3.26349324,11.655333,11.18911968,3.26349324,11.655333,0.0,0.0,0.0,135.19,86.80911968,3.65349324,86.885967063,11.18911968,3.26349324,11.655333,75.62,0.39,75.6210056796,135.09,11.18911968,3.26349324,11.655333,11.18911968,3.26349324,11.655333,0.0,0.0,0.0,135.09
2020-12-20 14:00:00,10.04242752,2.9290413600000003,10.460862,10.04242752,2.9290413600000003,10.460862,0.0,0.0,0.0,135.54,88.96242752,4.09904136,89.056811364,10.04242752,2.9290413600000003,10.460862,78.92,1.17,78.9286722301,135.47,10.04242752,2.9290413600000003,10.460862,10.04242752,2.9290413600000003,10.460862,0.0,0.0,0.0,135.47
2020-12-20 14:30:00,9.6815088,2.8237734,10.084905,9.6815088,2.8237734,10.084905,0.0,0.0,0.0,135.61,89.8815088,3.9937734,89.970194232,9.6815088,2.8237734,10.084905,80.2,1.17,80.2085338352,135.53,9.6815088,2.8237734,10.084905,9.6815088,2.8237734,10.084905,0.0,0.0,0.0,135.53
2020-12-20 15:00:00,6.74876448,1.96838964,7.029963,6.74876448,1.96838964,7.029963,0.0,0.0,0.0,135.33,93.68876448,3.13838964,93.7413146874,6.74876448,1.96838964,7.029963,86.94,1.17,86.9478723144,135.26,6.74876448,1.96838964,7.029963,6.74876448,1.96838964,7.029963,0.0,0.0,0.0,135.26
2020-12-20 15:30:00,5.71140288,1.6658258400000001,5.949378,5.71140288,1.6658258400000001,5.949378,0.0,0.0,0.0,134.79,99.70140288,2.88582584,99.7431587981,5.71140288,1.6658258400000001,5.949378,93.99,1.22,93.9979175301,134.73,5.71140288,1.6658258400000001,5.949378,5.71140288,1.6658258400000001,5.949378,0.0,0.0,0.0,134.73
2020-12-20 16:00:00,6.77945376,1.9773406800000002,7.061931,6.77945376,1.9773406800000002,7.061931,0.0,0.0,0.0,134.43,104.71945376,4.54734068,104.818139189,6.77945376,1.9773406800000002,7.061931,97.94,2.5700000000000003,97.9737133113,134.37,6.77945376,1.9773406800000002,7.061931,6.77945376,1.9773406800000002,7.061931,0.0,0.0,0.0,134.37
2020-12-20 16:30:00,7.14772512,2.32475316,7.5162791091,7.14772512,2.08475316,7.445547,0.0,0.24,0.24,134.33,114.27772512,7.98475316,114.556338723,7.14772512,2.08475316,7.445547,107.13,5.9,107.2923431564,134.27,7.14772512,2.08475316,7.445547,7.14772512,2.08475316,7.445547,0.0,0.0,0.0,134.27
2020-12-20 17:00:00,6.67555776,2.65703768,7.1849092298,6.67555776,1.94703768,6.953706,0.0,0.71,0.71,133.76,120.88555776,10.36703768,121.3292773621,6.67555776,1.94703768,6.953706,114.21,8.42,114.5199567761,133.7,6.67555776,1.94703768,6.953706,6.67555776,1.94703768,6.953706,0.0,0.0,0.0,133.7
2020-12-20 17:30:00,59.59108224,5.65573232,59.8588706092,6.6710822400000005,1.94573232,6.949044,52.92,3.71,53.049886899,136.1,81.92108224,7.59573232,82.2724672345,6.6710822400000005,1.94573232,6.949044,75.25,5.65,75.461811534,135.34,6.6710822400000005,1.94573232,6.949044,6.6710822400000005,1.94573232,6.949044,0.0,0.0,0.0,135.34
2020-12-20 18:00:00,76.31953376,6.65403068,76.609055324,6.69953376,1.95403068,6.978681,69.62,4.7,69.7784665925,136.85,73.43953376,10.85403068,74.2372891537,6.69953376,1.95403068,6.978681,66.74,8.9,67.3308072133,136.44,6.69953376,1.95403068,6.978681,6.69953376,1.95403068,6.978681,0.0,0.0,0.0,136.44
2020-12-20 18:30:00,73.7128304,5.3924921999999995,73.9098121883,6.7628304,1.9724922,7.044615,66.95,3.42,67.037294844,137.08,70.9928304,12.4324922,72.0732185386,6.7628304,1.9724922,7.044615,64.23,10.46,65.0761438624,136.65,6.7628304,1.9724922,7.044615,6.7628304,1.9724922,7.044615,0.0,0.0,0.0,136.65
2020-12-20 19:00:00,70.1206736,4.1785298,70.2450637227,5.7206736,1.6685298,5.959035,64.4,2.51,64.4488952582,136.65,67.4506736,12.6685298,68.6300591315,5.7206736,1.6685298,5.959035,61.73,11.0,62.702415424,136.23,5.7206736,1.6685298,5.959035,5.7206736,1.6685298,5.959035,0.0,0.0,0.0,136.23
2020-12-20 19:30:00,68.13721632,3.63335476,68.2340202146,6.45721632,1.88335476,6.726267,61.68,1.75,61.7048207193,136.93,65.78721632,13.76335476,67.2115151249,6.45721632,1.88335476,6.726267,59.33,11.88,60.5077127315,136.47,6.45721632,1.88335476,6.726267,6.45721632,1.88335476,6.726267,0.0,0.0,0.0,136.47
2020-12-20 20:00:00,64.4775056,2.6088557999999997,64.5302631095,6.8875056,2.0088558,7.174485,57.59,0.6000000000000001,57.5931254578,137.45,62.4175056,15.6888558,64.3590335667,6.8875056,2.0088558,7.174485,55.53,13.68,57.1902378033,136.98,6.8875056,2.0088558,7.174485,6.8875056,2.0088558,7.174485,0.0,0.0,0.0,136.98
2020-12-20 20:30:00,67.10155264,3.01211952,67.1691240876,5.80155264,1.6921195199999999,6.043284,61.3,1.32,61.3142104247,136.87,64.65155264,14.07211952,66.1653066686,5.80155264,1.6921195199999999,6.043284,58.85,12.38,60.1380653164,136.45,5.80155264,1.6921195199999999,6.043284,5.80155264,1.6921195199999999,6.043284,0.0,0.0,0.0,136.45
2020-12-20 21:00:00,64.02290176,1.97542968,64.0533704983,5.33290176,1.55542968,5.555106,58.69,0.42,58.6915027921,137.37,61.80290176,15.06542968,63.6126232551,5.33290176,1.55542968,5.555106,56.47,13.51,58.0635944461,136.95,5.33290176,1.55542968,5.555106,5.33290176,1.55542968,5.555106,0.0,0.0,0.0,136.95
2020-12-20 21:30:00,61.44218176,2.40521968,61.489241182,6.05218176,1.76521968,6.304356,55.39,0.64,55.3936972949,137.02,59.37218176,15.69521968,61.4116917838,6.05218176,1.76521968,6.304356,53.32,13.93,55.1095935387,136.54,6.05218176,1.76521968,6.304356,6.05218176,1.76521968,6.304356,0.0,0.0,0.0,136.54
2020-12-20 22:00:00,56.098536,3.962073,56.2382766788,5.458536,1.592073,5.685975,50.64,2.37,50.695428788,137.38,54.038536,17.252073,56.7256326172,5.458536,1.592073,5.685975,48.58,15.66,51.0416692517,136.91,5.458536,1.592073,5.685975,5.458536,1.592073,5.685975,0.0,0.0,0.0,136.91
2020-12-20 22:30:00,55.16007456,3.8833550800000003,55.2966027179,5.36007456,1.56335508,5.583411,49.8,2.32,49.8540108717,137.51,53.15007456,16.37335508,55.6149007219,5.36007456,1.56335508,5.583411,47.79,14.81,50.032191637,137.01,5.36007456,1.56335508,5.583411,5.36007456,1.56335508,5.583411,0.0,0.0,0.0,137.01
2020-12-20 23:00:00,52.28955488,3.54153684,52.4093506231,5.55955488,1.62153684,5.791203,46.73,1.92,46.7694269796,136.5,52.13955488,14.82153684,54.205268539,5.55955488,1.62153684,5.791203,46.58,13.2,48.4142169202,135.91,5.55955488,1.62153684,5.791203,5.55955488,1.62153684,5.791203,0.0,0.0,0.0,135.91
2020-12-20 23:30:00,51.32421024,4.15706132,51.4922879233,5.54421024,1.61706132,5.775219,45.78,2.54,45.8504089404,136.81,50.70421024,16.56706132,53.3421452216,5.54421024,1.61706132,5.775219,45.16,14.95,47.5702438505,136.33,5.54421024,1.61706132,5.775219,5.54421024,1.61706132,5.775219,0.0,0.0,0.0,136.33
2020-12-21 00:00:00,49.14489952,4.21601236,49.3254083516,5.57489952,1.62601236,5.807187,43.57,2.59,43.6469128347,136.19,47.91489952,16.82601236,50.7833859441,5.57489952,1.62601236,5.807187,42.34,15.2,44.9857266252,135.75,5.57489952,1.62601236,5.807187,5.57489952,1.62601236,5.807187,0.0,0.0,0.0,135.75
2020-12-21 00:30:00,51.93453984,4.97757412,52.1725279483,5.61453984,1.63757412,5.848479,46.32,3.34,46.4402627038,135.74,50.08453984,15.83757412,52.5289433074,5.61453984,1.63757412,5.848479,44.47,14.2,46.6821261298,135.39,5.61453984,1.63757412,5.848479,5.61453984,1.63757412,5.848479,0.0,0.0,0.0,135.39
2020-12-21 01:00:00,54.89564864,2.62414752,54.9583332154,5.70564864,1.66414752,5.943384,49.19,0.96,49.1993668658,135.54,50.80564864,15.61414752,53.1508752186,5.70564864,1.66414752,5.943384,45.1,13.95,47.2081825535,135.39,5.70564864,1.66414752,5.943384,5.70564864,1.66414752,5.943384,0.0,0.0,0.0,135.39
2020-12-21 01:30:00,51.05985472,4.15079096,51.228291301,5.41985472,1.5807909599999999,5.645682,45.64,2.5700000000000003,45.7123014078,136.23,48.89985472,17.21079096,51.8402075334,5.41985472,1.5807909599999999,5.645682,43.48,15.63,46.2039749372,135.87,5.41985472,1.5807909599999999,5.645682,5.41985472,1.5807909599999999,5.645682,0.0,0.0,0.0,135.87
2020-12-21 02:00:00,49.00871584,4.88629212,49.2517012799,5.43871584,1.58629212,5.665329,43.57,3.3,43.6947925959,136.79,47.54871584,17.70629212,50.7384780879,5.43871584,1.58629212,5.665329,42.11,16.12,45.0899822577,136.38,5.43871584,1.58629212,5.665329,5.43871584,1.58629212,5.665329,0.0,0.0,0.0,136.38
2020-12-21 02:30:00,48.11736736,5.4663154800000004,48.4268690562,5.26736736,1.53631548,5.486841,42.85,3.93,43.0298431324,137.03,46.97736736,18.09631548,50.3423249168,5.26736736,1.53631548,5.486841,41.71,16.56,44.8771400604,136.6,5.26736736,1.53631548,5.486841,5.26736736,1.53631548,5.486841,0.0,0.0,0.0,136.6
2020-12-21 03:00:00,46.74654784,5.81524312,47.106865609,5.60654784,1.6352431200000002,5.840154,41.14,4.18,41.3518076993,137.38,45.49654784,18.60524312,49.1537479437,5.60654784,1.6352431200000002,5.840154,39.89,16.97,43.3496597449,136.96,5.60654784,1.6352431200000002,5.840154,5.60654784,1.6352431200000002,5.840154,0.0,0.0,0.0,136.96
2020-12-21 03:30:00,46.39049408,5.88097744,46.7617775179,5.42049408,1.58097744,5.646348,40.97,4.3,41.195034895,137.66,45.16049408,18.71097744,48.883237436900004,5.42049408,1.58097744,5.646348,39.74,17.13,43.2747559207,137.24,5.42049408,1.58097744,5.646348,5.42049408,1.58097744,5.646348,0.0,0.0,0.0,137.24
2020-12-21 04:00:00,45.30703744,6.11913592,45.718393082,5.51703744,1.60913592,5.746914,39.79,4.51,40.0447774373,138.29,44.00703744,19.13913592,47.9888098207,5.51703744,1.60913592,5.746914,38.49,17.53,42.2939830236,137.87,5.51703744,1.60913592,5.746914,5.51703744,1.60913592,5.746914,0.0,0.0,0.0,137.87
2020-12-21 04:30:00,45.66491968,5.89351824,46.04365805,5.39491968,1.5735182399999998,5.619708,40.27,4.32,40.5010530727,138.58,44.45491968,18.54351824,48.16743664,5.39491968,1.5735182399999998,5.619708,39.06,16.97,42.5871400777,138.12,5.39491968,1.5735182399999998,5.619708,5.39491968,1.5735182399999998,5.619708,0.0,0.0,0.0,138.12
2020-12-21 05:00:00,47.89680768,4.5061522400000005,48.1083110693,5.50680768,1.6061522400000001,5.736258,42.39,2.9,42.4890821271,138.41,48.70680768,15.50615224,51.1154954164,5.50680768,1.6061522400000001,5.736258,43.2,13.9,45.3811634932,137.76,5.50680768,1.6061522400000001,5.736258,5.50680768,1.6061522400000001,5.736258,0.0,0.0,0.0,137.76
2020-12-21 05:30:00,51.53702752,2.98871636,51.6236150524,5.44702752,1.58871636,5.673987,46.09,1.4,46.1112578445,137.84,53.97702752,12.78871636,55.4713508582,5.44702752,1.58871636,5.673987,48.53,11.2,49.8056312077,137.02,5.44702752,1.58871636,5.673987,5.44702752,1.58871636,5.673987,0.0,0.0,0.0,137.02
2020-12-21 06:00:00,57.968536,5.102073,58.1926311046,5.458536,1.592073,5.685975,52.51,3.51,52.62718119,137.37,58.038536,10.202073,58.9283798735,5.458536,1.592073,5.685975,52.58,8.61,53.2802824692,136.83,5.458536,1.592073,5.685975,5.458536,1.592073,5.685975,0.0,0.0,0.0,136.83
2020-12-21 06:30:00,63.44676768,6.92780724,63.8238736069,5.54676768,1.6178072399999999,5.777883,57.9,5.31,58.1429797998,137.33,56.80676768,13.547807240000001,58.3999309525,5.54676768,1.6178072399999999,5.777883,51.26,11.93,52.6299581987,137.43,5.54676768,1.6178072399999999,5.777883,5.54676768,1.6178072399999999,5.777883,0.0,0.0,0.0,137.43
2020-12-21 07:00:00,68.59241216,9.41153688,69.2350780484,5.42241216,1.58153688,5.648346,63.17,7.83,63.6534193897,137.15,61.53241216,11.37153688,62.5743525515,5.42241216,1.58153688,5.648346,56.11,9.79,56.9576702473,137.34,5.42241216,1.58153688,5.648346,5.42241216,1.58153688,5.648346,0.0,0.0,0.0,137.34
2020-12-21 07:30:00,66.27180288,4.8592758400000005,66.449713458,5.31180288,1.54927584,5.533128,60.96,3.31,61.0497968875,137.39,62.81180288,12.53927584,64.0511984246,5.31180288,1.54927584,5.533128,57.5,10.99,58.540841299,137.1,5.31180288,1.54927584,5.533128,5.31180288,1.54927584,5.533128,0.0,0.0,0.0,137.1
2020-12-21 08:00:00,68.5613632,5.0541476,68.7473994549,5.4313632,1.5841476,5.65767,63.13,3.47,63.225293989,137.09,66.4813632,11.3541476,67.4439643011,5.4313632,1.5841476,5.65767,61.05,9.77,61.8268178059,136.59,5.4313632,1.5841476,5.65767,5.4313632,1.5841476,5.65767,0.0,0.0,0.0,136.59
2020-12-21 08:30:00,70.660464,6.493052,70.9581630045,5.530464,1.613052,5.7609,65.13,4.88,65.3125661722,136.34,69.030464,9.583052,69.6924662047,5.530464,1.613052,5.7609,63.5,7.97,63.9982101312,135.86,5.530464,1.613052,5.7609,5.530464,1.613052,5.7609,0.0,0.0,0.0,135.86
2020-12-21 09:00:00,76.33252352,7.16281936,76.6678558988,3.95252352,1.15281936,4.117212,72.38,6.01,72.6290885252,136.34,73.91252352,6.59281936,74.2059728068,3.95252352,1.15281936,4.117212,69.96,5.44,70.1711849693,135.72,3.95252352,1.15281936,4.117212,3.95252352,1.15281936,4.117212,0.0,0.0,0.0,135.72
2020-12-21 09:30:00,76.7771888,7.5787634,77.1503361931,4.0071888,1.1687634,4.174155,72.77,6.41,73.0517693146,136.4,74.9371888,5.5387634,75.1416007631,4.0071888,1.1687634,4.174155,70.93,4.37,71.0644904295,135.56,4.0071888,1.1687634,4.174155,4.0071888,1.1687634,4.174155,0.0,0.0,0.0,135.56
2020-12-21 10:00:00,76.46117408,7.78284244,76.856253995,4.74117408,1.3828424400000001,4.9387229999999995,71.72,6.4,72.0049887161,136.3,74.23117408,5.86284244,74.4623403256,4.74117408,1.3828424400000001,4.9387229999999995,69.49,4.48,69.6342624001,135.56,4.74117408,1.3828424400000001,4.9387229999999995,4.74117408,1.3828424400000001,4.9387229999999995,0.0,0.0,0.0,135.56
2020-12-21 10:30:00,63.94335168,10.75764424,64.841955042,4.96335168,1.44764424,5.170158,58.98,9.31,59.7102713107,135.83,62.25335168,2.16764424,62.2910786305,4.96335168,1.44764424,5.170158,57.29,0.72,57.2945241712,135.06,4.96335168,1.44764424,5.170158,4.96335168,1.44764424,5.170158,0.0,0.0,0.0,135.06
2020-12-21 11:00:00,99.59873632,13.17046476,100.4657624195,4.93873632,1.44046476,5.1445170000000005,94.66,11.73,95.3840054726,135.05,23.02873632,1.53046476,23.0795367995,4.93873632,1.44046476,5.1445170000000005,18.09,0.09,18.0902238792,134.72,4.93873632,1.44046476,5.1445170000000005,4.93873632,1.44046476,5.1445170000000005,0.0,0.0,0.0,134.72
2020-12-21 11:30:00,117.85674784,13.92696812,118.6767603722,5.40674784,1.57696812,5.632029,112.45,12.35,113.126146403,134.89,5.40674784,1.57696812,5.632029,5.40674784,1.57696812,5.632029,0.0,0.0,0.0,134.8,5.40674784,1.57696812,5.632029,5.40674784,1.57696812,5.632029,0.0,0.0,0.0,134.8
2020-12-21 12:00:00,118.69153184,14.50128012,119.5741061252,6.62153184,1.93128012,6.897429,112.07,12.57,112.7727351801,135.05,6.62153184,1.93128012,6.897429,6.62153184,1.93128012,6.897429,0.0,0.0,0.0,134.95,6.62153184,1.93128012,6.897429,6.62153184,1.93128012,6.897429,0.0,0.0,0.0,134.95
2020-12-21 12:30:00,119.47215136,14.24062748,120.3178724114,6.48215136,1.89062748,6.752241,112.99,12.35,113.6629341518,135.09,6.48215136,1.89062748,6.752241,6.48215136,1.89062748,6.752241,0.0,0.0,0.0,135.0,6.48215136,1.89062748,6.752241,6.48215136,1.89062748,6.752241,0.0,0.0,0.0,135.0
2020-12-21 13:00:00,118.51681664,13.29657152,119.2603649192,6.53681664,1.90657152,6.809184,111.98,11.39,112.557774054,135.28,6.53681664,1.90657152,6.809184,6.53681664,1.90657152,6.809184,0.0,0.0,0.0,135.21,6.53681664,1.90657152,6.809184,6.53681664,1.90657152,6.809184,0.0,0.0,0.0,135.21
2020-12-21 13:30:00,119.40471904,12.42845972,120.0497960849,6.23471904,1.81845972,6.494499,113.17,10.61,113.6662702828,135.53,6.23471904,1.81845972,6.494499,6.23471904,1.81845972,6.494499,0.0,0.0,0.0,135.46,6.23471904,1.81845972,6.494499,6.23471904,1.81845972,6.494499,0.0,0.0,0.0,135.46
2020-12-21 14:00:00,116.43028288,11.65216584,117.0118957212,6.83028288,1.99216584,7.114878,109.6,9.66,110.0248862758,135.88,6.83028288,2.07216584,7.1376911876,6.83028288,1.99216584,7.114878,0.0,0.08,0.08,135.82,6.83028288,1.99216584,7.114878,6.83028288,1.99216584,7.114878,0.0,0.0,0.0,135.82
2020-12-21 14:30:00,112.86949376,9.81568568,113.2954999416,6.73949376,1.96568568,7.020306,106.13,7.85,106.4199201278,136.47,6.73949376,2.82568568,7.3078913308,6.73949376,1.96568568,7.020306,0.0,0.86,0.86,136.4,6.73949376,1.96568568,7.020306,6.73949376,1.96568568,7.020306,0.0,0.0,0.0,136.4
2020-12-21 15:00:00,110.55541792,8.22116356,110.8606691381,6.65541792,1.9411635600000001,6.932727,103.9,6.28,104.0896171575,137.05,6.65541792,2.7711635599999997,7.2092950533,6.65541792,1.9411635600000001,6.932727,0.0,0.8300000000000001,0.8300000000000001,136.98,6.65541792,1.9411635600000001,6.932727,6.65541792,1.9411635600000001,6.932727,0.0,0.0,0.0,136.98
2020-12-21 15:30:00,69.01146208,9.64167644,69.6817323478,6.45146208,1.8816764400000001,6.720273,62.56,7.76,63.0394416219,137.41,50.72146208,4.21167644,50.8960208068,6.45146208,1.8816764400000001,6.720273,44.27,2.33,44.3312733857,136.84,6.45146208,1.8816764400000001,6.720273,6.45146208,1.8816764400000001,6.720273,0.0,0.0,0.0,136.84
2020-12-21 16:00:00,70.31525824,7.6544503200000005,70.7306592014,6.49525824,1.89445032,6.765894,63.82,5.76,64.0794038674,137.62,68.70525824,6.67445032,69.0286954599,6.49525824,1.89445032,6.765894,62.21,4.78,62.3933690387,136.9,6.49525824,1.89445032,6.765894,6.49525824,1.89445032,6.765894,0.0,0.0,0.0,136.9
2020-12-21 16:30:00,78.9931504,6.5692522,79.2658368062,6.4431504,1.8792521999999998,6.711615,72.55,4.69,72.7014346488,137.62,77.2631504,7.8392522,77.6598241357,6.4431504,1.8792521999999998,6.711615,70.82,5.96,71.0703454332,136.85,6.4431504,1.8792521999999998,6.711615,6.4431504,1.8792521999999998,6.711615,0.0,0.0,0.0,136.85
2020-12-21 17:00:00,81.56944384,8.22692112,81.9832690217,6.7094438400000005,1.95692112,6.9890039999999996,74.86,6.27,75.1221172492,137.23,79.63944384,7.15692112,79.9603810337,6.7094438400000005,1.95692112,6.9890039999999996,72.93,5.2,73.1151482252,136.57,6.7094438400000005,1.95692112,6.9890039999999996,6.7094438400000005,1.95692112,6.9890039999999996,0.0,0.0,0.0,136.57
2020-12-21 17:30:00,81.6988544,8.5054992,82.1404061769,6.7388544,1.9654992,7.01964,74.96,6.54,75.244755299,137.03,80.0988544,8.0854992,80.5059114196,6.7388544,1.9654992,7.01964,73.36,6.12,73.6148354613,136.51,6.7388544,1.9654992,7.01964,6.7388544,1.9654992,7.01964,0.0,0.0,0.0,136.51
2020-12-21 18:00:00,80.12420896,7.9803942800000005,80.5206529676,6.82420896,1.99039428,7.108551,73.3,5.99,73.5443410467,136.96,78.37420896,8.93039428,78.8813575701,6.82420896,1.99039428,7.108551,71.55,6.94,71.8857851039,136.55,6.82420896,1.99039428,7.108551,6.82420896,1.99039428,7.108551,0.0,0.0,0.0,136.55
2020-12-21 18:30:00,80.01889472,7.31051096,80.3521442322,6.37889472,1.86051096,6.6446819999999995,73.64,5.45,73.8413982804,136.96,78.02889472,9.34051096,78.5859628446,6.37889472,1.86051096,6.6446819999999995,71.65,7.48,72.0393843672,136.46,6.37889472,1.86051096,6.6446819999999995,6.37889472,1.86051096,6.6446819999999995,0.0,0.0,0.0,136.46
2020-12-21 19:00:00,76.62414944,6.80787692,76.9259869326,6.40414944,1.86787692,6.670989,70.22,4.94,70.393550841,136.53,74.98414944,9.65787692,75.6035531827,6.40414944,1.86787692,6.670989,68.58,7.79,69.0210149157,136.06,6.40414944,1.86787692,6.670989,6.40414944,1.86787692,6.670989,0.0,0.0,0.0,136.06
2020-12-21 19:30:00,75.03594752,5.89340136,75.2670286368,6.52594752,1.9034013600000002,6.797862,68.51,3.99,68.626089791,136.92,73.54594752,10.43340136,74.282314588,6.52594752,1.9034013600000002,6.797862,67.02,8.53,67.5606490496,136.36,6.52594752,1.9034013600000002,6.797862,6.52594752,1.9034013600000002,6.797862,0.0,0.0,0.0,136.36
2020-12-21 20:00:00,69.43836512,4.04827316,69.5562726583,6.50836512,1.89827316,6.779547,62.93,2.15,62.9667166049,137.2,68.27836512,12.13827316,69.348920819,6.50836512,1.89827316,6.779547,61.77,10.24,62.6130218086,136.65,6.50836512,1.89827316,6.779547,6.50836512,1.89827316,6.779547,0.0,0.0,0.0,136.65
2020-12-21 20:30:00,70.7709936,5.0052898,70.9477727706,5.4009936,1.5752898,5.626035,65.37,3.43,65.4599251451,136.47,69.5609936,10.6652898,70.3738604678,5.4009936,1.5752898,5.626035,64.16,9.09,64.8007229898,135.88,5.4009936,1.5752898,5.626035,5.4009936,1.5752898,5.626035,0.0,0.0,0.0,135.88
2020-12-21 21:00:00,70.2554992,4.8445206,70.4223298939,5.2954992,1.5445206,5.516145,64.96,3.3,65.0437668036,136.61,68.7554992,10.7945206,69.5977035916,5.2954992,1.5445206,5.516145,63.46,9.25,64.1306018996,136.16,5.2954992,1.5445206,5.516145,5.2954992,1.5445206,5.516145,0.0,0.0,0.0,136.16
2020-12-21 21:30:00,70.76780704,6.00144372,71.0218265041,5.14780704,1.5014437200000001,5.362299,65.62,4.5,65.7741164897,136.46,69.22780704,9.79144372,69.9168194191,5.14780704,1.5014437200000001,5.362299,64.08,8.29,64.6140116383,136.03,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,136.03
2020-12-21 22:00:00,68.8352096,5.9823528,69.0946787076,5.1852096,1.5123528,5.40126,63.65,4.47,63.8067660989,136.54,65.1052096,11.4023528,66.0961569718,5.1852096,1.5123528,5.40126,59.92,9.89,60.7307047547,136.29,5.1852096,1.5123528,5.40126,5.1852096,1.5123528,5.40126,0.0,0.0,0.0,136.29
2020-12-21 22:30:00,63.41605888,3.03468384,63.4886275634,5.05605888,1.47468384,5.266728,58.36,1.56,58.3808461741,137.17,61.34605888,12.92468384,62.6927937842,5.05605888,1.47468384,5.266728,56.29,11.45,57.4427245176,136.78,5.05605888,1.47468384,5.266728,5.05605888,1.47468384,5.266728,0.0,0.0,0.0,136.78
2020-12-21 23:00:00,58.4518128,2.7996954,58.5188235864,5.3818128,1.5696954,5.606055,53.07,1.23,53.084251902,137.17,59.0618128,11.5896954,60.1881946123,5.3818128,1.5696954,5.606055,53.68,10.02,54.6071680276,136.49,5.3818128,1.5696954,5.606055,5.3818128,1.5696954,5.606055,0.0,0.0,0.0,136.49
2020-12-21 23:30:00,55.9900448,2.2520964,56.0353197091,5.1500448,1.5020964,5.36463,50.84,0.75,50.8455317604,137.74,55.1300448,13.8620964,56.8461041431,5.1500448,1.5020964,5.36463,49.98,12.36,51.4856290629,137.16,5.1500448,1.5020964,5.36463,5.1500448,1.5020964,5.36463,0.0,0.0,0.0,137.16
2020-12-22 00:00:00,51.02176288,2.98093084,51.1087686807,5.35176288,1.5609308400000002,5.574753,45.67,1.42,45.692070428,138.08,49.80176288,15.87093084,52.2695134058,5.35176288,1.5609308400000002,5.574753,44.45,14.31,46.6966658339,137.63,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,137.63
2020-12-22 00:30:00,50.68744736,3.30300548,50.7949521613,5.18744736,1.51300548,5.403591,45.5,1.79,45.5351962772,138.29,49.05744736,16.51300548,51.7620758033,5.18744736,1.51300548,5.403591,43.87,15.0,46.3635298484,137.83,5.18744736,1.51300548,5.403591,5.18744736,1.51300548,5.403591,0.0,0.0,0.0,137.83
2020-12-22 01:00:00,53.31368096,2.61149028,53.3776025968,5.35368096,1.5614902800000001,5.576751,47.96,1.05,47.9714925763,137.94,51.46368096,15.50149028,53.7476200297,5.35368096,1.5614902800000001,5.576751,46.11,13.94,48.171108561,137.47,5.35368096,1.5614902800000001,5.576751,5.35368096,1.5614902800000001,5.576751,0.0,0.0,0.0,137.47
2020-12-22 01:30:00,52.42089376,2.70776068,52.4907808143,5.34089376,1.55776068,5.563431,47.08,1.15,47.0940431477,138.03,50.79089376,15.907760679999999,53.2237892187,5.34089376,1.55776068,5.563431,45.45,14.35,47.6615673263,137.57,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,137.57
2020-12-22 02:00:00,51.951024,2.8198819999999998,52.0274987785,4.971024,1.4498820000000001,5.17815,46.98,1.37,46.9999712766,138.3,50.371024,15.999882,52.8510764585,4.971024,1.4498820000000001,5.17815,45.4,14.55,47.6745477168,137.83,4.971024,1.4498820000000001,5.17815,4.971024,1.4498820000000001,5.17815,0.0,0.0,0.0,137.83
2020-12-22 02:30:00,50.09178272,3.47176996,50.2119496009,5.49178272,1.60176996,5.720607,44.6,1.87,44.6391857005,138.57,48.54178272,16.71176996,51.3379774127,5.49178272,1.60176996,5.720607,43.05,15.11,45.6247147936,138.1,5.49178272,1.60176996,5.720607,5.49178272,1.60176996,5.720607,0.0,0.0,0.0,138.1
2020-12-22 03:00:00,49.2341008,3.6957794,49.3726185953,5.0941008,1.4857794,5.306355,44.14,2.21,44.1952904731,138.88,47.7441008,16.9357794,50.6588569264,5.0941008,1.4857794,5.306355,42.65,15.45,45.3621538289,138.45,5.0941008,1.4857794,5.306355,5.0941008,1.4857794,5.306355,0.0,0.0,0.0,138.45
2020-12-22 03:30:00,49.0213136,3.8720498,49.1739967536,5.0813136,1.4820498,5.293035,43.94,2.39,44.0049508578,139.02,47.5113136,17.1720498,50.5193449515,5.0813136,1.4820498,5.293035,42.43,15.69,45.2380481453,138.6,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,138.6
2020-12-22 04:00:00,47.8272976,4.2267118,48.0137010483,5.0972976,1.4867118,5.309685,42.73,2.74,42.817759166,139.2,46.4472976,17.4467118,49.6159168713,5.0972976,1.4867118,5.309685,41.35,15.96,44.323177909500004,138.77,5.0972976,1.4867118,5.309685,5.0972976,1.4867118,5.309685,0.0,0.0,0.0,138.77
2020-12-22 04:30:00,47.5076672,4.4955696,47.7198972004,5.1276672,1.4955696,5.34132,42.38,3.0,42.4860494751,139.12,46.1176672,17.3055696,49.2577097229,5.1276672,1.4955696,5.34132,40.99,15.81,43.9333153768,138.66,5.1276672,1.4955696,5.34132,5.1276672,1.4955696,5.34132,0.0,0.0,0.0,138.66
2020-12-22 05:00:00,49.65517984,2.98109412,49.7445857063,4.97517984,1.45109412,5.182479,44.68,1.53,44.7061886096,138.79,50.35517984,13.91109412,52.2413885376,4.97517984,1.45109412,5.182479,45.38,12.46,47.0594942599,138.12,4.97517984,1.45109412,5.182479,4.97517984,1.45109412,5.182479,0.0,0.0,0.0,138.12
2020-12-22 05:30:00,53.30129344,2.46454392,53.3582407798,5.26129344,1.53454392,5.480514,48.04,0.93,48.0490010302,138.03,55.26129344,11.13454392,56.3718779266,5.26129344,1.53454392,5.480514,50.0,9.6,50.9132595696,137.24,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,137.24
2020-12-22 06:00:00,59.15613824,6.85804032,59.552341755,5.61613824,1.63804032,5.850144,53.54,5.22,53.7938658213,137.44,58.21613824,8.95804032,58.9013177947,5.61613824,1.63804032,5.850144,52.6,7.32,53.1068959741,136.96,5.61613824,1.63804032,5.850144,5.61613824,1.63804032,5.850144,0.0,0.0,0.0,136.96
2020-12-22 06:30:00,64.07490976,8.05309868,64.5789939462,5.32490976,1.5530986800000002,5.546781,58.75,6.5,59.108480779,136.49,57.64490976,12.09309868,58.8997339291,5.32490976,1.5530986800000002,5.546781,52.32,10.54,53.371097047,136.58,5.32490976,1.5530986800000002,5.546781,5.32490976,1.5530986800000002,5.546781,0.0,0.0,0.0,136.58
2020-12-22 07:00:00,68.43318144,10.68717792,69.2626601705,5.37318144,1.56717792,5.597064,63.06,9.12,63.7160733253,136.17,61.84318144,9.93717792,62.6364637862,5.37318144,1.56717792,5.597064,56.47,8.37,57.0869319547,136.35,5.37318144,1.56717792,5.597064,5.37318144,1.56717792,5.597064,0.0,0.0,0.0,136.35
2020-12-22 07:30:00,68.30543904,6.97866972,68.6610139272,5.51543904,1.60866972,5.745249,62.79,5.37,63.0192113565,136.83,67.12543904,9.24866972,67.7595931061,5.51543904,1.60866972,5.745249,61.61,7.64,62.0818951064,136.35,5.51543904,1.60866972,5.745249,5.51543904,1.60866972,5.745249,0.0,0.0,0.0,136.35
2020-12-22 08:00:00,70.44862624,7.17584932,70.8131467495,5.12862624,1.49584932,5.342319,65.32,5.68,65.5664914419,137.27,68.75862624,8.765849320000001,69.3151411793,5.12862624,1.49584932,5.342319,63.63,7.27,64.0439677097,136.8,5.12862624,1.49584932,5.342319,5.12862624,1.49584932,5.342319,0.0,0.0,0.0,136.8
2020-12-22 08:30:00,71.52024448,7.63715464,71.926848266,5.27024448,1.53715464,5.489838,66.25,6.1,66.5302374864,136.98,69.72024448,8.39715464,70.2241033862,5.27024448,1.53715464,5.489838,64.45,6.86,64.8140578887,136.54,5.27024448,1.53715464,5.489838,5.27024448,1.53715464,5.489838,0.0,0.0,0.0,136.54
2020-12-22 09:00:00,74.67926528,8.99936904,75.2195540128,5.44926528,1.58936904,5.676318,69.23,7.41,69.6254335714,136.63,72.24926528,7.32936904,72.6200797578,5.44926528,1.58936904,5.676318,66.8,5.74,67.0461602182,136.24,5.44926528,1.58936904,5.676318,5.44926528,1.58936904,5.676318,0.0,0.0,0.0,136.24
2020-12-22 09:30:00,75.76813568,9.56195624,76.3691128111,6.17813568,1.80195624,6.435558,69.59,7.76,70.0213231809,136.63,73.83813568,7.08195624,74.1769801548,6.17813568,1.80195624,6.435558,67.66,5.28,67.8657056252,136.18,6.17813568,1.80195624,6.435558,6.17813568,1.80195624,6.435558,0.0,0.0,0.0,136.18
2020-12-22 10:00:00,71.02701408,9.46496244,71.6548828979,8.89701408,2.5949624399999998,9.267723,62.13,6.87,62.5086697987,136.83,68.62701408,9.10496244,69.2283713702,8.89701408,2.5949624399999998,9.267723,59.73,6.51,60.0837165961,136.45,8.89701408,2.5949624399999998,9.267723,8.89701408,2.5949624399999998,9.267723,0.0,0.0,0.0,136.45
2020-12-22 10:30:00,69.67591328,9.77880804,70.3587803908,10.79591328,3.14880804,11.245743,58.88,6.63,59.2520995409,136.67,67.77591328,9.49880804,68.4383063432,10.79591328,3.14880804,11.245743,56.98,6.35,57.3327384659,136.22,10.79591328,3.14880804,11.245743,10.79591328,3.14880804,11.245743,0.0,0.0,0.0,136.22
2020-12-22 11:00:00,71.69512192,11.97566056,72.6884237893,12.94512192,3.77566056,13.484501999999999,58.75,8.2,59.319495109100004,136.38,69.37512192,8.73566056,69.9229526467,12.94512192,3.77566056,13.484501999999999,56.43,4.96,56.647563937,135.95,12.94512192,3.77566056,13.484501999999999,12.94512192,3.77566056,13.484501999999999,0.0,0.0,0.0,135.95
2020-12-22 11:30:00,72.0031552,11.0030036,72.8390036105,11.6331552,3.3930036,12.11787,60.37,7.61,60.847752629,136.3,70.4031552,8.7130036,70.9402614447,11.6331552,3.3930036,12.11787,58.77,5.32,59.0102982538,135.83,11.6331552,3.3930036,12.11787,11.6331552,3.3930036,12.11787,0.0,0.0,0.0,135.83
2020-12-22 12:00:00,75.19419744,10.20664092,75.8837456081,8.35419744,2.43664092,8.702289,66.84,7.77,67.2901069995,136.19,72.94419744,7.66664092,73.345983688,8.35419744,2.43664092,8.702289,64.59,5.23,64.8013965899,135.8,8.35419744,2.43664092,8.702289,8.35419744,2.43664092,8.702289,0.0,0.0,0.0,135.8
2020-12-22 12:30:00,73.04560608,9.21246844,73.6242496896,8.30560608,2.42246844,8.651673,64.74,6.79,65.0950973576,136.26,71.18560608,8.65246844,71.7095232384,8.30560608,2.42246844,8.651673,62.88,6.23,63.1878730454,135.8,8.30560608,2.42246844,8.651673,8.30560608,2.42246844,8.651673,0.0,0.0,0.0,135.8
2020-12-22 13:00:00,73.3376144,9.5068042,73.9512340126,7.9776144,2.3268041999999998,8.310015,65.36,7.18,65.7531900367,136.26,71.0776144,8.4068042,71.5730509735,7.9776144,2.3268041999999998,8.310015,63.1,6.08,63.3922424276,135.83,7.9776144,2.3268041999999998,8.310015,7.9776144,2.3268041999999998,8.310015,0.0,0.0,0.0,135.83
2020-12-22 13:30:00,73.5255072,8.5749396,74.0238461454,7.2855072,2.1249396,7.58907,66.24,6.45,66.5532876724,136.65,71.6155072,8.6249396,72.133005307,7.2855072,2.1249396,7.58907,64.33,6.5,64.6575509898,136.16,7.2855072,2.1249396,7.58907,7.2855072,2.1249396,7.58907,0.0,0.0,0.0,136.16
2020-12-22 14:00:00,71.84381952,7.62069736,72.2468645096,6.65381952,1.9406973600000001,6.931062,65.19,5.68,65.4369811345,136.74,69.94381952,9.22069736,70.5489840384,6.65381952,1.9406973600000001,6.931062,63.29,7.28,63.7073190458,136.31,6.65381952,1.9406973600000001,6.931062,6.65381952,1.9406973600000001,6.931062,0.0,0.0,0.0,136.31
2020-12-22 14:30:00,71.85037376,6.97927568,72.1885482502,5.86037376,1.70927568,6.104556,65.99,5.27,66.2000981872,136.87,70.32037376,9.35927568,70.9404750971,5.86037376,1.70927568,6.104556,64.46,7.65,64.912357067,136.39,5.86037376,1.70927568,6.104556,5.86037376,1.70927568,6.104556,0.0,0.0,0.0,136.39
2020-12-22 15:00:00,72.5248896,7.0655928,72.8682524362,5.5048896,1.6055928,5.73426,67.02,5.46,67.2420404212,137.09,70.4248896,9.3455928,71.0422774125,5.5048896,1.6055928,5.73426,64.92,7.74,65.3797675126,136.65,5.5048896,1.6055928,5.73426,5.5048896,1.6055928,5.73426,0.0,0.0,0.0,136.65
2020-12-22 15:30:00,74.22647808,7.49563944,74.6039855422,5.43647808,1.58563944,5.662998,68.79,5.91,69.0434080851,136.93,72.28647808,8.93563944,72.8366704718,5.43647808,1.58563944,5.662998,66.85,7.35,67.252843806,136.48,5.43647808,1.58563944,5.662998,5.43647808,1.58563944,5.662998,0.0,0.0,0.0,136.48
2020-12-22 16:00:00,74.42572768,7.03083724,74.7570840322,6.58572768,1.92083724,6.860133,67.84,5.11,68.0321813556,136.99,72.46572768,9.85083724,73.1322137127,6.58572768,1.92083724,6.860133,65.88,7.93,66.3555521415,136.55,6.58572768,1.92083724,6.860133,6.58572768,1.92083724,6.860133,0.0,0.0,0.0,136.55
2020-12-22 16:30:00,78.8824112,8.0815366,79.2953090072,6.3824112,1.8615366,6.648345,72.5,6.22,72.7663273774,136.67,76.9124112,8.6715366,77.3997063535,6.3824112,1.8615366,6.648345,70.53,6.8100000000000005,70.8580058991,136.21,6.3824112,1.8615366,6.648345,6.3824112,1.8615366,6.648345,0.0,0.0,0.0,136.21
2020-12-22 17:00:00,82.37439904,9.70169972,82.9437435534,6.55439904,1.91169972,6.8274989999999995,75.82,7.79,76.2191347366,136.25,80.21439904,7.14169972,80.5316936879,6.55439904,1.91169972,6.8274989999999995,73.66,5.23,73.845436555,135.8,6.55439904,1.91169972,6.8274989999999995,6.55439904,1.91169972,6.8274989999999995,0.0,0.0,0.0,135.8
2020-12-22 17:30:00,82.64855488,9.26291184,83.1660096404,6.55855488,1.91291184,6.831828,76.09,7.35,76.4441665531,136.15,80.86855488,7.44291184,81.2103448154,6.55855488,1.91291184,6.831828,74.31,5.53,74.5154816129,135.71,6.55855488,1.91291184,6.831828,6.55855488,1.91291184,6.831828,0.0,0.0,0.0,135.71
2020-12-22 18:00:00,80.49534816,8.28155988,80.9202404189,6.48534816,1.89155988,6.755571,74.01,6.39,74.2853431035,136.43,78.43534816,8.68155988,78.9143416809,6.48534816,1.89155988,6.755571,71.95,6.79,72.2696796727,136.09,6.48534816,1.89155988,6.755571,6.48534816,1.89155988,6.755571,0.0,0.0,0.0,136.09
2020-12-22 18:30:00,79.7345792,7.4425856,80.0811788163,6.2145792,1.8125855999999998,6.47352,73.52,5.63,73.7352514066,136.75,77.6745792,9.3425856,78.2344179987,6.2145792,1.8125855999999998,6.47352,71.46,7.53,71.8556365221,136.31,6.2145792,1.8125855999999998,6.47352,6.2145792,1.8125855999999998,6.47352,0.0,0.0,0.0,136.31
2020-12-22 19:00:00,77.97214144,7.25020792,78.3084947858,6.41214144,1.87020792,6.679314,71.56,5.38,71.7619537081,136.75,75.64214144,9.93020792,76.2911698099,6.41214144,1.87020792,6.679314,69.23,8.06,69.697607563,136.36,6.41214144,1.87020792,6.679314,6.41214144,1.87020792,6.679314,0.0,0.0,0.0,136.36
2020-12-22 19:30:00,74.70834496,5.59076728,74.9172442462,6.68834496,1.95076728,6.967026,68.02,3.64,68.1173252558,137.06,72.72834496,10.93076728,73.545182262,6.68834496,1.95076728,6.967026,66.04,8.98,66.6477456483,136.53,6.68834496,1.95076728,6.967026,6.68834496,1.95076728,6.967026,0.0,0.0,0.0,136.53
2020-12-22 20:00:00,73.49747616,4.48426388,73.6341471359,6.35747616,1.85426388,6.622371,67.14,2.63,67.1914912768,137.06,71.25747616,10.37426388,72.0087026667,6.35747616,1.85426388,6.622371,64.9,8.52,65.4568590753,136.4,6.35747616,1.85426388,6.622371,6.35747616,1.85426388,6.622371,0.0,0.0,0.0,136.4
2020-12-22 20:30:00,72.7934912,4.7568516,72.9487491204,5.3034912,1.5468516,5.52447,67.49,3.21,67.5662948518,136.67,70.6034912,9.5268516,71.2433426436,5.3034912,1.5468516,5.52447,65.3,7.98,65.7857917791,135.96,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,135.96
2020-12-22 21:00:00,75.81594912,6.42673516,76.0878509736,4.92594912,1.43673516,5.131197,70.89,4.99,71.0654079,136.38,74.08594912,7.49673516,74.4642793228,4.92594912,1.43673516,5.131197,69.16,6.06,69.4249897371,135.72,4.92594912,1.43673516,5.131197,4.92594912,1.43673516,5.131197,0.0,0.0,0.0,135.72
2020-12-22 21:30:00,73.262832,5.555826,73.4731907243,5.162832,1.5058259999999999,5.37795,68.1,4.05,68.2203232182,136.57,73.042832,7.035826,73.380911374,5.162832,1.5058259999999999,5.37795,67.88,5.53,68.1048845532,135.77,5.162832,1.5058259999999999,5.37795,5.162832,1.5058259999999999,5.37795,0.0,0.0,0.0,135.77
2020-12-22 22:00:00,68.38892576,3.62843668,68.4851131221,5.30892576,1.54843668,5.530131,63.08,2.08,63.1142836448,136.52,67.75892576,9.35843668,68.402137081,5.30892576,1.54843668,5.530131,62.45,7.8100000000000005,62.9364647879,135.77,5.30892576,1.54843668,5.530131,5.30892576,1.54843668,5.530131,0.0,0.0,0.0,135.77
2020-12-22 22:30:00,61.62421056,2.12372808,61.6607942545,5.22421056,1.5237280800000002,5.441886,56.4,0.6000000000000001,56.4031913991,137.13,60.24421056,12.68372808,61.5649402177,5.22421056,1.5237280800000002,5.441886,55.02,11.16,56.1404132511,136.48,5.22421056,1.5237280800000002,5.441886,5.22421056,1.5237280800000002,5.441886,0.0,0.0,0.0,136.48
2020-12-22 23:00:00,61.81432032,4.07167676,61.9482747803,5.35432032,1.56167676,5.577417,56.46,2.51,56.5157650572,137.13,58.76432032,12.27167676,60.031986417,5.35432032,1.56167676,5.577417,53.41,10.71,54.4732246154,136.64,5.35432032,1.56167676,5.577417,5.35432032,1.56167676,5.577417,0.0,0.0,0.0,136.64
2020-12-22 23:30:00,60.77519968,3.19193324,60.8589626428,5.11519968,1.49193324,5.328333,55.66,1.7000000000000002,55.6859551413,137.46,56.62519968,12.51193324,57.9910485524,5.11519968,1.49193324,5.328333,51.51,11.02,52.6756158009,136.91,5.11519968,1.49193324,5.328333,5.11519968,1.49193324,5.328333,0.0,0.0,0.0,136.91
2020-12-23 00:00:00,54.55285216,3.18333188,54.645651983,4.98285216,1.45333188,5.190471,49.57,1.73,49.6001794352,137.98,52.28285216,14.343331880000001,54.2146456173,4.98285216,1.45333188,5.190471,47.3,12.89,49.0249130545,137.4,4.98285216,1.45333188,5.190471,4.98285216,1.45333188,5.190471,0.0,0.0,0.0,137.4
2020-12-23 00:30:00,52.15437024,3.92044132,52.3015123613,5.38437024,1.57044132,5.608719,46.77,2.35,46.8290016977,137.96,50.76437024,14.74044132,52.861156780499996,5.38437024,1.57044132,5.608719,45.38,13.17,47.2524422649,137.32,5.38437024,1.57044132,5.608719,5.38437024,1.57044132,5.608719,0.0,0.0,0.0,137.32
2020-12-23 01:00:00,54.84925536,3.00894948,54.9317266297,5.37925536,1.5689494800000001,5.603391,49.47,1.44,49.4909537188,137.69,53.22925536,13.69894948,54.9637593605,5.37925536,1.5689494800000001,5.603391,47.85,12.13,49.3635432278,137.07,5.37925536,1.5689494800000001,5.603391,5.37925536,1.5689494800000001,5.603391,0.0,0.0,0.0,137.07
2020-12-23 01:30:00,54.6641008,3.6057794,54.782894788,5.0941008,1.4857794,5.306355,49.57,2.12,49.6153131604,137.86,53.3741008,14.3457794,55.2683998574,5.0941008,1.4857794,5.306355,48.28,12.86,49.9633665799,137.29,5.0941008,1.4857794,5.306355,5.0941008,1.4857794,5.306355,0.0,0.0,0.0,137.29
2020-12-23 02:00:00,53.01315168,3.3859192399999998,53.121169981,5.16315168,1.5059192399999999,5.378283,47.85,1.88,47.8869178378,138.05,51.77315168,15.86591924,54.1496687729,5.16315168,1.5059192399999999,5.378283,46.61,14.36,48.7719355777,137.7,5.16315168,1.5059192399999999,5.378283,5.16315168,1.5059192399999999,5.378283,0.0,0.0,0.0,137.7
2020-12-23 02:30:00,51.94907552,3.27473036,52.0521882951,5.39907552,1.57473036,5.6240369999999995,46.55,1.7000000000000002,46.5810315472,138.05,51.13907552,15.544730359999999,53.4494498288,5.39907552,1.57473036,5.6240369999999995,45.74,13.97,47.8258141593,137.67,5.39907552,1.57473036,5.6240369999999995,5.39907552,1.57473036,5.6240369999999995,0.0,0.0,0.0,137.67
2020-12-23 03:00:00,51.86179328,3.13552304,51.9564924427,4.92179328,1.43552304,5.126868,46.94,1.7000000000000002,46.9707738919,138.13,51.80179328,15.04552304,53.9425022646,4.92179328,1.43552304,5.126868,46.88,13.61,48.8156378633,137.59,4.92179328,1.43552304,5.126868,4.92179328,1.43552304,5.126868,0.0,0.0,0.0,137.59
2020-12-23 03:30:00,51.02002464,3.47459052,51.1382018998,5.3300246399999995,1.55459052,5.552109,45.69,1.92,45.7303236376,138.3,50.92002464,15.49459052,53.2252876434,5.3300246399999995,1.55459052,5.552109,45.59,13.94,47.6735954172,137.77,5.3300246399999995,1.55459052,5.552109,5.3300246399999995,1.55459052,5.552109,0.0,0.0,0.0,137.77
2020-12-23 04:00:00,49.67651808,3.8239844400000003,49.8234814676,5.39651808,1.57398444,5.621373,44.28,2.25,44.3371277825,138.43,49.60651808,15.85398444,52.0783588321,5.39651808,1.57398444,5.621373,44.21,14.28,46.4590411007,137.88,5.39651808,1.57398444,5.621373,5.39651808,1.57398444,5.621373,0.0,0.0,0.0,137.88
2020-12-23 04:30:00,49.67967488,3.6165718399999998,49.8111402003,5.43967488,1.58657184,5.666328,44.24,2.03,44.2865498769,138.43,49.62967488,15.54657184,52.007696783,5.43967488,1.58657184,5.666328,44.19,13.96,46.3426121404,137.88,5.43967488,1.58657184,5.666328,5.43967488,1.58657184,5.666328,0.0,0.0,0.0,137.88
2020-12-23 05:00:00,48.74542912,4.09825016,48.9174050259,5.44542912,1.5882501599999999,5.672322,43.3,2.51,43.372688411,138.27,48.60542912,16.10825016,51.2051116897,5.44542912,1.5882501599999999,5.672322,43.16,14.52,45.5369739882,137.74,5.44542912,1.5882501599999999,5.672322,5.44542912,1.5882501599999999,5.672322,0.0,0.0,0.0,137.74
2020-12-23 05:30:00,50.17366112,3.57065116,50.3005548666,5.21366112,1.52065116,5.430897,44.96,2.05,45.0067117217,138.07,49.97366112,15.60065116,52.3521453462,5.21366112,1.52065116,5.430897,44.76,14.08,46.9223187833,137.53,5.21366112,1.52065116,5.430897,5.21366112,1.52065116,5.430897,0.0,0.0,0.0,137.53
2020-12-23 06:00:00,56.10887584,3.32967212,56.2075854708,5.2788758399999995,1.53967212,5.498829,50.83,1.79,50.861508039,137.59,53.61887584,13.88967212,55.3886887184,5.2788758399999995,1.53967212,5.498829,48.34,12.35,49.8926657937,137.29,5.2788758399999995,1.53967212,5.498829,5.2788758399999995,1.53967212,5.498829,0.0,0.0,0.0,137.29
2020-12-23 06:30:00,62.51940544,6.07190992,62.8135665812,5.14940544,1.5019099200000001,5.363964,57.37,4.57,57.5517315117,136.79,58.89940544,11.50190992,60.0119479187,5.14940544,1.5019099200000001,5.363964,53.75,10.0,54.6723193216,136.6,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,136.6
2020-12-23 07:00:00,68.34958528,9.97612904,69.073793573,5.12958528,1.49612904,5.343318,63.22,8.48,63.7861959988,135.88,63.67958528,8.58612904,64.255826143,5.12958528,1.49612904,5.343318,58.55,7.09,58.9777127396,135.84,5.12958528,1.49612904,5.343318,5.12958528,1.49612904,5.343318,0.0,0.0,0.0,135.84
2020-12-23 07:30:00,68.99077408,6.9093924399999995,69.3358969946,5.14077408,1.49939244,5.354973,63.85,5.41,64.0787843206,136.04,66.88077408,8.94939244,67.4768817195,5.14077408,1.49939244,5.354973,61.74,7.45,62.1878613557,135.56,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,135.56
2020-12-23 08:00:00,72.14013472,5.67920596,72.3633361431,5.14013472,1.49920596,5.354307,67.0,4.18,67.1302644118,136.61,71.64013472,6.14920596,71.9035578858,5.14013472,1.49920596,5.354307,66.5,4.65,66.6623769453,137.06,5.14013472,1.49920596,5.354307,5.14013472,1.49920596,5.354307,0.0,0.0,0.0,137.06
2020-12-23 08:30:00,69.32847616,6.79288888,69.6604690338,5.35847616,1.56288888,5.581746,63.97,5.23,64.1834386739,136.83,71.54847616,5.50288888,71.7597814019,5.35847616,1.56288888,5.581746,66.19,3.94,66.307161755,137.47,5.35847616,1.56288888,5.581746,5.35847616,1.56288888,5.581746,0.0,0.0,0.0,137.47
2020-12-23 09:00:00,73.00899552,5.15804036,73.1909749026,5.47899552,1.5980403600000002,5.707287,67.53,3.56,67.6237717079,136.4,74.70899552,6.94804036,75.031388608,5.47899552,1.5980403600000002,5.707287,69.23,5.35,69.4364126378,137.08,5.47899552,1.5980403600000002,5.707287,5.47899552,1.5980403600000002,5.707287,0.0,0.0,0.0,137.08
2020-12-23 09:30:00,71.9746288,7.0846834,72.3224718174,6.5646287999999995,1.9146834,6.838155,65.41,5.17,65.6140000305,136.71,72.7746288,4.7846834,72.9317474919,6.5646287999999995,1.9146834,6.838155,66.21,2.87,66.2721736478,137.49,6.5646287999999995,1.9146834,6.838155,6.5646287999999995,1.9146834,6.838155,0.0,0.0,0.0,137.49
2020-12-23 10:00:00,71.73954368,7.3444502400000005,72.1145136345,6.76954368,1.97445024,7.051608,64.97,5.37,65.1915469981,136.91,72.17954368,4.33445024,72.309570492,6.76954368,1.97445024,7.051608,65.41,2.36,65.4525606833,137.8,6.76954368,1.97445024,7.051608,6.76954368,1.97445024,7.051608,0.0,0.0,0.0,137.8
2020-12-23 10:30:00,74.20709632,6.4883197599999995,74.4902103471,6.57709632,1.9183197600000002,6.851142,67.63,4.57,67.7842297293,136.79,75.60709632,5.59831976,75.8140765167,6.57709632,1.9183197600000002,6.851142,69.03,3.68,69.1280210913,137.54,6.57709632,1.9183197600000002,6.851142,6.57709632,1.9183197600000002,6.851142,0.0,0.0,0.0,137.54
2020-12-23 11:00:00,75.15951392,5.79319156,75.3824488932,6.55951392,1.91319156,6.832827,68.6,3.88,68.7096383341,136.56,76.29951392,6.15319156,76.5472245794,6.55951392,1.91319156,6.832827,69.74,4.24,69.8687712787,137.31,6.55951392,1.91319156,6.832827,6.55951392,1.91319156,6.832827,0.0,0.0,0.0,137.31
2020-12-23 11:30:00,75.33559744,6.23871592,75.5934773507,6.95559744,2.02871592,7.245414,68.38,4.21,68.5094774466,136.45,77.05559744,6.14871592,77.3005291334,6.95559744,2.02871592,7.245414,70.1,4.12,70.2209683784,137.17,6.95559744,2.02871592,7.245414,6.95559744,2.02871592,7.245414,0.0,0.0,0.0,137.17
2020-12-23 12:00:00,75.16737568,6.27340124,75.4287075969,6.93737568,2.02340124,7.226433,68.23,4.25,68.3622366515,136.55,76.43737568,6.06340124,76.6774884529,6.93737568,2.02340124,7.226433,69.5,4.04,69.617322557,137.36,6.93737568,2.02340124,7.226433,6.93737568,2.02340124,7.226433,0.0,0.0,0.0,137.36
2020-12-23 12:30:00,75.94485824,6.34100032,76.2091187336,6.89485824,2.01100032,7.182144,69.05,4.33,69.1856300109,136.65,77.63485824,5.99100032,77.8656747147,6.89485824,2.01100032,7.182144,70.74,3.98,70.851873652,137.42,6.89485824,2.01100032,7.182144,6.89485824,2.01100032,7.182144,0.0,0.0,0.0,137.42
2020-12-23 13:00:00,81.84767584,4.12932212,81.9517744871,6.47767584,1.88932212,6.747579,75.37,2.24,75.4032791064,136.48,82.85767584,7.67932212,83.2127780682,6.47767584,1.88932212,6.747579,76.38,5.79,76.5991416401,137.26,6.47767584,1.88932212,6.747579,6.47767584,1.88932212,6.747579,0.0,0.0,0.0,137.26
2020-12-23 13:30:00,82.23629728,4.62142004,82.3660495199,6.41629728,1.87142004,6.683643,75.82,2.75,75.869855015,136.48,83.68629728,7.44142004,84.0164929323,6.41629728,1.87142004,6.683643,77.27,5.57,77.4704963196,137.24,6.41629728,1.87142004,6.683643,6.41629728,1.87142004,6.683643,0.0,0.0,0.0,137.24
2020-12-23 14:00:00,81.3512336,3.7453598,81.4374049702,5.1612336,1.5053598,5.376285,76.19,2.24,76.2229210933,136.8,82.1712336,7.2453598,82.4900410351,5.1612336,1.5053598,5.376285,77.01,5.74,77.2236213862,137.66,5.1612336,1.5053598,5.376285,5.1612336,1.5053598,5.376285,0.0,0.0,0.0,137.66
2020-12-23 14:30:00,78.06847616,5.00288888,78.2286128414,5.35847616,1.56288888,5.581746,72.71,3.44,72.7913298409,137.38,78.74847616,6.01288888,78.9777014746,5.35847616,1.56288888,5.581746,73.39,4.45,73.524789017,138.2,5.35847616,1.56288888,5.581746,5.35847616,1.56288888,5.581746,0.0,0.0,0.0,138.2
2020-12-23 15:00:00,76.29235232,5.68235276,76.5036741301,5.32235232,1.55235276,5.544117,70.97,4.13,71.0900682233,137.42,76.70235232,5.24235276,76.8812923531,5.32235232,1.55235276,5.544117,71.38,3.69,71.4753139203,138.3,5.32235232,1.55235276,5.544117,5.32235232,1.55235276,5.544117,0.0,0.0,0.0,138.3
2020-12-23 15:30:00,77.80317088,5.05342484,77.9671116664,5.94317088,1.73342484,6.190803,71.86,3.32,71.9366526883,136.92,78.91317088,6.59342484,79.1881417225,5.94317088,1.73342484,6.190803,72.97,4.86,73.1316655082,137.78,5.94317088,1.73342484,6.190803,5.94317088,1.73342484,6.190803,0.0,0.0,0.0,137.78
2020-12-23 16:00:00,78.36119296,5.03368128,78.5227005989,5.84119296,1.70368128,6.084576,72.52,3.33,72.5964138233,136.76,79.61119296,6.61368128,79.8854356224,5.84119296,1.70368128,6.084576,73.77,4.91,73.9332198677,137.63,5.84119296,1.70368128,6.084576,5.84119296,1.70368128,6.084576,0.0,0.0,0.0,137.63
2020-12-23 16:30:00,80.4241984,4.9166412,80.574344856,7.3941984,2.1566412,7.70229,73.03,2.76,73.0821352999,136.37,81.4541984,7.4866412,81.797531952,7.3941984,2.1566412,7.70229,74.06,5.33,74.2515488054,137.24,7.3941984,2.1566412,7.70229,7.3941984,2.1566412,7.70229,0.0,0.0,0.0,137.24
2020-12-23 17:00:00,80.7197632,4.8403476,80.8647583064,7.0297632,2.0503476,7.3226700000000005,73.69,2.79,73.7427976144,136.21,81.3297632,7.2003476,81.6478743614,7.0297632,2.0503476,7.3226700000000005,74.3,5.15,74.4782686426,137.0,7.0297632,2.0503476,7.3226700000000005,7.0297632,2.0503476,7.3226700000000005,0.0,0.0,0.0,137.0
2020-12-23 17:30:00,79.76650656,5.30023108,79.9424043815,6.92650656,2.02023108,7.215111,72.84,3.2800000000000002,72.9138121346,136.1,81.31650656,7.09023108,81.6250305721,6.92650656,2.02023108,7.215111,74.39,5.07,74.5625710394,136.87,6.92650656,2.02023108,7.215111,6.92650656,2.02023108,7.215111,0.0,0.0,0.0,136.87
2020-12-23 18:00:00,84.44258048,5.40200264,84.6151938522,6.93258048,2.02200264,7.221438,77.51,3.38,77.5836612954,135.74,84.62258048,9.18200264,85.1192710235,6.93258048,2.02200264,7.221438,77.69,7.16,78.0192392939,136.69,6.93258048,2.02200264,7.221438,6.93258048,2.02200264,7.221438,0.0,0.0,0.0,136.69
2020-12-23 18:30:00,81.64801536,4.56025448,81.775267246,6.61801536,1.9302544799999999,6.893766,75.03,2.63,75.0760800788,136.32,81.22801536,6.62025448,81.497351176,6.61801536,1.9302544799999999,6.893766,74.61,4.69,74.7572618546,137.36,6.61801536,1.9302544799999999,6.893766,6.61801536,1.9302544799999999,6.893766,0.0,0.0,0.0,137.36
