Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-23 19:00:00,76.67743616,6.68591888,76.9683748519,6.39743616,1.8659188800000002,6.663996,70.28,4.82,70.4450906735,136.53,77.02743616,4.57591888,77.1632357731,6.39743616,1.8659188800000002,6.663996,70.63,2.71,70.6819708271,137.49,6.39743616,1.8659188800000002,6.663996,6.39743616,1.8659188800000002,6.663996,0.0,0.0,0.0,137.49
2020-12-23 19:30:00,75.14711744,6.25582592,75.4070594672,5.43711744,1.58582592,5.663664,69.71,4.67,69.8662507939,136.78,76.22711744,4.93582592,76.3867515393,5.43711744,1.58582592,5.663664,70.79,3.35,70.8692218103,137.67,5.43711744,1.58582592,5.663664,5.43711744,1.58582592,5.663664,0.0,0.0,0.0,137.67
2020-12-23 20:00:00,72.0173072,7.9204646,72.4515444681,5.4873072,1.6004646,5.715945,66.53,6.32,66.8295092007,137.43,72.7073072,3.1604646,72.7759648288,5.4873072,1.6004646,5.715945,67.22,1.56,67.2380993188,138.29,5.4873072,1.6004646,5.715945,5.4873072,1.6004646,5.715945,0.0,0.0,0.0,138.29
2020-12-23 20:30:00,67.56289184,9.66501012,68.2506906515,5.26289184,1.53501012,5.482179,62.3,8.13,62.8282333032,137.89,68.68289184,1.87501012,68.7084805134,5.26289184,1.53501012,5.482179,63.42,0.34,63.4209113779,138.73,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,138.73
2020-12-23 21:00:00,65.9415328,9.5012804,66.6225192953,5.6615328,1.6512804,5.89743,60.28,7.85,60.788986667,137.15,66.3715328,2.3912804,66.4145961982,5.6615328,1.6512804,5.89743,60.71,0.74,60.7145097979,138.06,5.6615328,1.6512804,5.89743,5.6615328,1.6512804,5.89743,0.0,0.0,0.0,138.06
2020-12-23 21:30:00,65.01268192,9.41286556,65.6905689462,5.39268192,1.5728655599999999,5.617377,59.62,7.84,60.1332686622,137.39,64.84268192,2.44286556,64.8886815302,5.39268192,1.5728655599999999,5.617377,59.45,0.87,59.4563655129,138.39,5.39268192,1.5728655599999999,5.617377,5.39268192,1.5728655599999999,5.617377,0.0,0.0,0.0,138.39
2020-12-23 22:00:00,63.61434016,9.85251588,64.3727919478,5.49434016,1.60251588,5.723271,58.12,8.25,58.7026140815,137.17,62.94434016,3.30251588,63.0309175668,5.49434016,1.60251588,5.723271,57.45,1.7000000000000002,57.4751468028,138.12,5.49434016,1.60251588,5.723271,5.49434016,1.60251588,5.723271,0.0,0.0,0.0,138.12
2020-12-23 22:30:00,59.81873568,10.96713124,60.8157800738,5.57873568,1.62713124,5.811183,54.24,9.34,55.0382884908,137.44,59.54873568,4.19713124,59.6964641477,5.57873568,1.62713124,5.811183,53.97,2.5700000000000003,54.031155827,138.52,5.57873568,1.62713124,5.811183,5.57873568,1.62713124,5.811183,0.0,0.0,0.0,138.52
2020-12-23 23:00:00,56.7328016,11.7412338,57.9350269572,5.5928016,1.6312338,5.825835,51.14,10.11,52.129758296,137.63,56.2128016,5.0212338,56.4366180117,5.5928016,1.6312338,5.825835,50.62,3.39,50.7333864432,138.69,5.5928016,1.6312338,5.825835,5.5928016,1.6312338,5.825835,0.0,0.0,0.0,138.69
2020-12-23 23:30:00,53.12443008,12.69962544,54.6212921638,5.48443008,1.59962544,5.712948,47.64,11.1,48.9160464469,137.94,52.80443008,5.80962544,53.1230607536,5.48443008,1.59962544,5.712948,47.32,4.21,47.5069100237,138.95,5.48443008,1.59962544,5.712948,5.48443008,1.59962544,5.712948,0.0,0.0,0.0,138.95
2020-12-24 00:00:00,52.10571872,9.79041796,53.017527358,5.55571872,1.6204179600000002,5.787207,46.55,8.17,47.2615213467,138.45,50.91571872,10.16041796,51.9195965498,5.55571872,1.6204179600000002,5.787207,45.36,8.54,46.1569193079,138.95,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,138.95
2020-12-24 00:30:00,50.90920512,3.38351816,51.0215186082,5.66920512,1.65351816,5.905422,45.24,1.73,45.2730659443,138.03,48.84920512,17.13351816,51.7668067916,5.66920512,1.65351816,5.905422,43.18,15.48,45.8709363323,137.75,5.66920512,1.65351816,5.905422,5.66920512,1.65351816,5.905422,0.0,0.0,0.0,137.75
2020-12-24 01:00:00,53.18010432,2.47461376,53.2376484149,5.57010432,1.62461376,5.802192,47.61,0.85,47.6175870871,137.95,50.93010432,16.33461376,53.4854665562,5.57010432,1.62461376,5.802192,45.36,14.71,47.685571193,137.64,5.57010432,1.62461376,5.802192,5.57010432,1.62461376,5.802192,0.0,0.0,0.0,137.64
2020-12-24 01:30:00,52.7255088,2.5682734,52.788022377,5.6855088,1.6582734000000001,5.9224049999999995,47.04,0.91,47.04880126,138.26,50.5955088,16.4282734,53.1958050756,5.6855088,1.6582734000000001,5.9224049999999995,44.91,14.77,47.2764317604,137.96,5.6855088,1.6582734000000001,5.9224049999999995,5.6855088,1.6582734000000001,5.9224049999999995,0.0,0.0,0.0,137.96
2020-12-24 02:00:00,51.79267168,2.55577924,51.8556925253,5.64267168,1.64577924,5.877783,46.15,0.91,46.1589709591,139.0,49.61267168,16.57577924,52.3084472016,5.64267168,1.64577924,5.877783,43.97,14.93,46.4356091809,138.7,5.64267168,1.64577924,5.877783,5.64267168,1.64577924,5.877783,0.0,0.0,0.0,138.7
2020-12-24 02:30:00,51.25580864,2.9975275200000002,51.3433840974,5.54580864,1.6175275199999999,5.776884,45.71,1.38,45.7308265834,139.18,49.12580864,16.92752752,51.9604297757,5.54580864,1.6175275199999999,5.776884,43.58,15.31,46.1910435041,138.86,5.54580864,1.6175275199999999,5.776884,5.54580864,1.6175275199999999,5.776884,0.0,0.0,0.0,138.86
2020-12-24 03:00:00,50.43864576,3.09002168,50.5332090816,5.58864576,1.63002168,5.821506,44.85,1.46,44.8737573644,139.47,48.41864576,16.59002168,51.1819702295,5.58864576,1.63002168,5.821506,42.83,14.96,45.3675048906,139.1,5.58864576,1.63002168,5.821506,5.58864576,1.63002168,5.821506,0.0,0.0,0.0,139.1
2020-12-24 03:30:00,50.68896512,2.43344816,50.7473433283,5.90896512,1.72344816,6.155172,44.78,0.71,44.7856282752,139.57,49.69896512,15.21344816,51.9753416431,5.90896512,1.72344816,6.155172,43.79,13.49,45.820783494,139.1,5.90896512,1.72344816,6.155172,5.90896512,1.72344816,6.155172,0.0,0.0,0.0,139.1
2020-12-24 04:00:00,50.25631808,2.42225944,50.3146583786,5.59631808,1.63225944,5.829498,44.66,0.79,44.6669866904,139.73,49.11631808,15.25225944,51.4299924146,5.59631808,1.63225944,5.829498,43.52,13.62,45.6014780462,139.26,5.59631808,1.63225944,5.829498,5.59631808,1.63225944,5.829498,0.0,0.0,0.0,139.26
2020-12-24 04:30:00,50.62092352,2.37901936,50.676795786,5.5509235199999996,1.61901936,5.782212,45.07,0.76,45.0764073546,139.57,49.55092352,15.09901936,51.8003321159,5.5509235199999996,1.61901936,5.782212,44.0,13.48,46.0185875489,139.11,5.5509235199999996,1.61901936,5.782212,5.5509235199999996,1.61901936,5.782212,0.0,0.0,0.0,139.11
2020-12-24 05:00:00,49.96959488,2.83988184,50.0502281847,5.51959488,1.60988184,5.749578,44.45,1.23,44.4670147413,139.2,49.25959488,15.19988184,51.5513733638,5.51959488,1.60988184,5.749578,43.74,13.59,45.8025730718,138.7,5.51959488,1.60988184,5.749578,5.51959488,1.60988184,5.749578,0.0,0.0,0.0,138.7
2020-12-24 05:30:00,49.81725728,3.83170004,49.9643978058,5.45725728,1.59170004,5.684643,44.36,2.24,44.4165194494,138.69,50.91725728,14.61170004,52.9723405843,5.45725728,1.59170004,5.684643,45.46,13.02,47.2877574008,137.98,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,137.98
2020-12-24 06:00:00,50.92073344,3.71771392,51.05626789,5.82073344,1.69771392,6.063264,45.1,2.02,45.1452145858,138.32,52.10073344,14.13771392,53.9848254593,5.82073344,1.69771392,6.063264,46.28,12.44,47.9227712053,137.58,5.82073344,1.69771392,6.063264,5.82073344,1.69771392,6.063264,0.0,0.0,0.0,137.58
2020-12-24 06:30:00,54.77000448,2.27708464,54.8173193908,5.51000448,1.60708464,5.7395879999999995,49.26,0.67,49.2645562245,137.48,56.99000448,11.92708464,58.2247023062,5.51000448,1.60708464,5.7395879999999995,51.48,10.32,52.5042169735,136.69,5.51000448,1.60708464,5.7395879999999995,5.51000448,1.60708464,5.7395879999999995,0.0,0.0,0.0,136.69
2020-12-24 07:00:00,59.22250176,1.98197968,59.2556576047,5.73250176,1.67197968,5.971356,53.49,0.31,53.4908982912,137.42,61.10250176,9.49197968,61.8353733681,5.73250176,1.67197968,5.971356,55.37,7.82,55.9194894469,136.38,5.73250176,1.67197968,5.971356,5.73250176,1.67197968,5.971356,0.0,0.0,0.0,136.38
2020-12-24 07:30:00,60.49591776,2.3421426800000003,60.5412396467,6.31591776,1.84214268,6.579081,54.18,0.5,54.1823070753,137.58,63.54591776,9.10214268,64.1944909266,6.31591776,1.84214268,6.579081,57.23,7.26,57.688651397,136.44,6.31591776,1.84214268,6.579081,6.31591776,1.84214268,6.579081,0.0,0.0,0.0,136.44
2020-12-24 08:00:00,67.53830496,5.4924222799999995,67.7612672503,6.72830496,1.9624222800000002,7.008651,60.81,3.5300000000000002,60.9123714856,136.73,69.16830496,5.89242228,69.418837871,6.72830496,1.9624222800000002,7.008651,62.44,3.93,62.5635556854,135.61,6.72830496,1.9624222800000002,7.008651,6.72830496,1.9624222800000002,7.008651,0.0,0.0,0.0,135.61
2020-12-24 08:30:00,71.04994464,6.33790052,71.3320658354,5.40994464,1.57790052,5.635359,65.64,4.76,65.8123635801,136.62,68.88994464,9.59790052,69.5553316928,5.40994464,1.57790052,5.635359,63.48,8.02,63.9846137755,136.14,5.40994464,1.57790052,5.635359,5.40994464,1.57790052,5.635359,0.0,0.0,0.0,136.14
2020-12-24 09:00:00,70.34254144,5.80365792,70.5815526996,6.01254144,1.75365792,6.263064,64.33,4.05,64.4573611002,136.41,66.74254144,11.73365792,67.7661092734,6.01254144,1.75365792,6.263064,60.73,9.98,61.5445635292,136.14,6.01254144,1.75365792,6.263064,6.01254144,1.75365792,6.263064,0.0,0.0,0.0,136.14
2020-12-24 09:30:00,67.58043296,5.32512628,67.7899099347,6.60043296,1.92512628,6.875451,60.98,3.4,61.0747116244,136.73,65.49043296,11.79512628,66.5441343264,6.60043296,1.92512628,6.875451,58.89,9.87,59.7113808248,136.28,6.60043296,1.92512628,6.875451,6.60043296,1.92512628,6.875451,0.0,0.0,0.0,136.28
2020-12-24 10:00:00,67.66457952,4.87925236,67.8402714117,5.89457952,1.71925236,6.140187,61.77,3.16,61.8507760663,136.96,65.42457952,11.96925236,66.5104398379,5.89457952,1.71925236,6.140187,59.53,10.25,60.4059881138,136.63,5.89457952,1.71925236,6.140187,5.89457952,1.71925236,6.140187,0.0,0.0,0.0,136.63
2020-12-24 10:30:00,71.60010304,7.14794672,71.9560136309,6.8501030400000005,1.99794672,7.135524,64.75,5.15,64.9544840638,136.86,68.29010304,10.67794672,69.1198721018,6.8501030400000005,1.99794672,7.135524,61.44,8.68,62.0501087831,136.44,6.8501030400000005,1.99794672,7.135524,6.8501030400000005,1.99794672,7.135524,0.0,0.0,0.0,136.44
2020-12-24 11:00:00,67.66207936,6.46435648,67.9701764601,8.55207936,2.49435648,8.908416,59.11,3.9699999999999998,59.2431683825,137.21,64.91207936,12.15435648,66.0401879789,8.55207936,2.49435648,8.908416,56.36,9.66,57.1818607602,136.89,8.55207936,2.49435648,8.908416,8.55207936,2.49435648,8.908416,0.0,0.0,0.0,136.89
2020-12-24 11:30:00,68.52621472,7.05139596,68.8880562132,9.05621472,2.64139596,9.433557,59.47,4.41,59.633287684,137.21,65.35621472,12.28139596,66.500131498,9.05621472,2.64139596,9.433557,56.3,9.64,57.1193452343,136.8,9.05621472,2.64139596,9.433557,9.05621472,2.64139596,9.433557,0.0,0.0,0.0,136.8
2020-12-24 12:00:00,67.93153952,5.68503236,68.1690080204,8.93153952,2.60503236,9.303687,59.0,3.08,59.0803385231,137.36,65.03153952,13.38503236,66.3947303904,8.93153952,2.60503236,9.303687,56.1,10.78,57.1263371835,137.06,8.93153952,2.60503236,9.303687,8.93153952,2.60503236,9.303687,0.0,0.0,0.0,137.06
2020-12-24 12:30:00,70.4728272,6.6158246,70.7826850911,9.9628272,2.9058246,10.377945,60.51,3.71,60.6236274071,137.24,67.3028272,13.1058246,68.5669978019,9.9628272,2.9058246,10.377945,57.34,10.2,58.2401545328,136.83,9.9628272,2.9058246,10.377945,9.9628272,2.9058246,10.377945,0.0,0.0,0.0,136.83
2020-12-24 13:00:00,62.64276256,6.12663908,62.941650817,14.662762560000001,4.27663908,15.273711,47.98,1.85,48.0156526562,137.56,60.01276256,16.18663908,62.1573724894,14.662762560000001,4.27663908,15.273711,45.35,11.91,46.887851305,137.24,14.662762560000001,4.27663908,15.273711,14.662762560000001,4.27663908,15.273711,0.0,0.0,0.0,137.24
2020-12-24 13:30:00,63.66111456,5.69407508,63.9152563794,14.31111456,4.17407508,14.907411,49.35,1.52,49.373402759,137.86,60.25111456,16.82407508,62.555945425,14.31111456,4.17407508,14.907411,45.94,12.65,47.6498279115,137.51,14.31111456,4.17407508,14.907411,14.31111456,4.17407508,14.907411,0.0,0.0,0.0,137.51
2020-12-24 14:00:00,62.59864832,4.44710576,62.7564141832,13.01864832,3.79710576,13.561092,49.58,0.65,49.5842606076,137.96,59.69864832,17.15710576,62.1151743883,13.01864832,3.79710576,13.561092,46.68,13.36,48.5542171186,137.59,13.01864832,3.79710576,13.561092,13.01864832,3.79710576,13.561092,0.0,0.0,0.0,137.59
2020-12-24 14:30:00,62.67701216,3.93496188,62.8004122463,10.81701216,3.15496188,11.267721,51.86,0.78,51.8658654608,138.15,60.52701216,16.80496188,62.8166056454,10.81701216,3.15496188,11.267721,49.71,13.65,51.5500397672,137.62,10.81701216,3.15496188,11.267721,10.81701216,3.15496188,11.267721,0.0,0.0,0.0,137.62
2020-12-24 15:00:00,61.75044192,2.72554556,61.8105628183,7.63044192,2.22554556,7.948377,54.12,0.5,54.1223096329,138.43,59.75044192,16.10554556,61.8829856053,7.63044192,2.22554556,7.948377,52.12,13.88,53.9365256575,138.03,7.63044192,2.22554556,7.948377,7.63044192,2.22554556,7.948377,0.0,0.0,0.0,138.03
2020-12-24 15:30:00,66.00950432,2.61943876,66.061457144,6.16950432,1.7994387600000001,6.426567,59.84,0.8200000000000001,59.8456180518,138.0,63.50950432,14.61943876,65.1704313982,6.16950432,1.7994387600000001,6.426567,57.34,12.82,58.7556635568,137.47,6.16950432,1.7994387600000001,6.426567,6.16950432,1.7994387600000001,6.426567,0.0,0.0,0.0,137.47
2020-12-24 16:00:00,65.91643808,2.04729444,65.9482238099,5.47643808,1.59729444,5.704623,60.44,0.45,60.4416751919,137.73,64.07643808,14.41729444,65.6783700771,5.47643808,1.59729444,5.704623,58.6,12.82,59.9859350181,137.31,5.47643808,1.59729444,5.704623,5.47643808,1.59729444,5.704623,0.0,0.0,0.0,137.31
2020-12-24 16:30:00,71.3492048,3.7068514,71.4454321346,5.9892047999999996,1.7468514,6.238755,65.36,1.96,65.389381401,137.22,69.0992048,13.0868514,70.3275606257,5.9892047999999996,1.7468514,6.238755,63.11,11.34,64.120727538,136.78,5.9892047999999996,1.7468514,6.238755,5.9892047999999996,1.7468514,6.238755,0.0,0.0,0.0,136.78
2020-12-24 17:00:00,74.10215168,4.97729424,74.2691210501,6.16215168,1.79729424,6.418908,67.94,3.18,68.0143808323,136.57,72.46215168,11.45729424,73.3623405938,6.16215168,1.79729424,6.418908,66.3,9.66,67.000041791,136.12,6.16215168,1.79729424,6.418908,6.16215168,1.79729424,6.418908,0.0,0.0,0.0,136.12
2020-12-24 17:30:00,74.29373952,5.01400736,74.4627423728,6.73373952,1.96400736,7.014312,67.56,3.05,67.628811168,136.7,72.36373952,11.97400736,73.3477174122,6.73373952,1.96400736,7.014312,65.63,10.01,66.3889825197,136.24,6.73373952,1.96400736,7.014312,6.73373952,1.96400736,7.014312,0.0,0.0,0.0,136.24
2020-12-24 18:00:00,72.19130176,3.94162968,72.2988277522,6.93130176,2.02162968,7.220106,65.26,1.92,65.2882378381,137.02,70.09130176,13.29162968,71.3404373547,6.93130176,2.02162968,7.220106,63.16,11.27,64.1576067197,136.63,6.93130176,2.02162968,7.220106,6.93130176,2.02162968,7.220106,0.0,0.0,0.0,136.63
2020-12-24 18:30:00,71.81278016,3.67706088,71.9068576078,7.05278016,2.05706088,7.346646,64.76,1.62,64.7802593388,137.11,69.70278016,13.69706088,71.0358151835,7.05278016,2.05706088,7.346646,62.65,11.64,63.7221476411,136.63,7.05278016,2.05706088,7.346646,7.05278016,2.05706088,7.346646,0.0,0.0,0.0,136.63
2020-12-24 19:00:00,67.60970336,2.5211634800000002,67.6566940792,6.9297033599999995,2.02116348,7.218441,60.68,0.5,60.6820599519,137.64,65.54970336,15.37116348,67.3278269166,6.9297033599999995,2.02116348,7.218441,58.62,13.35,60.1209356215,137.23,6.9297033599999995,2.02116348,7.218441,6.9297033599999995,2.02116348,7.218441,0.0,0.0,0.0,137.23
2020-12-24 19:30:00,66.22921376,2.81727068,66.2891074714,7.01921376,2.04727068,7.311681,59.21,0.77,59.2150065439,137.84,63.87921376,15.47727068,65.727466544,7.01921376,2.04727068,7.311681,56.86,13.43,58.4245196814,137.37,7.01921376,2.04727068,7.311681,7.01921376,2.04727068,7.311681,0.0,0.0,0.0,137.37
2020-12-24 20:00:00,63.13394048,2.69573264,63.1914663147,5.57394048,1.62573264,5.806188,57.56,1.07,57.5699444155,138.16,61.25394048,15.99573264,63.3080459896,5.57394048,1.62573264,5.806188,55.68,14.37,57.5044285251,137.74,5.57394048,1.62573264,5.806188,5.57394048,1.62573264,5.806188,0.0,0.0,0.0,137.74
2020-12-24 20:30:00,61.390344,2.978017,61.4625326658,5.650344,1.6480169999999998,5.885775,55.74,1.33,55.7558651623,138.03,59.610344,16.128017,61.7535913462,5.650344,1.6480169999999998,5.885775,53.96,14.48,55.8690612056,137.62,5.650344,1.6480169999999998,5.885775,5.650344,1.6480169999999998,5.885775,0.0,0.0,0.0,137.62
2020-12-24 21:00:00,62.90950496,3.64277228,63.0148839894,5.52950496,1.6127722800000002,5.759901,57.38,2.03,57.4158976243,137.78,62.04950496,13.63277228,63.5294699003,5.52950496,1.6127722800000002,5.759901,56.52,12.02,57.784001246,137.26,5.52950496,1.6127722800000002,5.759901,5.52950496,1.6127722800000002,5.759901,0.0,0.0,0.0,137.26
2020-12-24 21:30:00,58.03805632,3.42859976,58.1392404295,5.61805632,1.63859976,5.852142,52.42,1.79,52.4505529046,138.15,58.17805632,15.42859976,60.1891014032,5.61805632,1.63859976,5.852142,52.56,13.79,54.338915153,137.63,5.61805632,1.63859976,5.852142,5.61805632,1.63859976,5.852142,0.0,0.0,0.0,137.63
2020-12-24 22:00:00,55.46716736,4.49459048,55.6489712261,5.46716736,1.59459048,5.694966,50.0,2.9,50.0840293906,138.27,54.88716736,16.93459048,57.4402428227,5.46716736,1.59459048,5.694966,49.42,15.34,51.7460336644,137.77,5.46716736,1.59459048,5.694966,5.46716736,1.59459048,5.694966,0.0,0.0,0.0,137.77
2020-12-24 22:30:00,54.18031392,5.39009156,54.4477685814,5.76031392,1.6800915600000002,6.000327,48.42,3.71,48.5619243853,138.39,52.81031392,18.42009156,55.9305732977,5.76031392,1.6800915600000002,6.000327,47.05,16.74,49.9392641115,137.99,5.76031392,1.6800915600000002,6.000327,5.76031392,1.6800915600000002,6.000327,0.0,0.0,0.0,137.99
2020-12-24 23:00:00,51.73575872,6.32876296,52.1214156651,5.51575872,1.60876296,5.745582,46.22,4.72,46.4603788189,138.99,50.20575872,19.54876296,53.8773824709,5.51575872,1.60876296,5.745582,44.69,17.94,48.1564087116,138.6,5.51575872,1.60876296,5.745582,5.51575872,1.60876296,5.745582,0.0,0.0,0.0,138.6
2020-12-24 23:30:00,48.0700144,7.6375042,48.6729673928,5.5800144,1.6275042,5.812515,42.49,6.01,42.9129374432,139.13,46.7300144,19.7975042,50.7507184025,5.5800144,1.6275042,5.812515,41.15,18.17,44.9830123491,138.6,5.5800144,1.6275042,5.812515,5.5800144,1.6275042,5.812515,0.0,0.0,0.0,138.6
2020-12-25 00:00:00,46.04944512,8.72358816,46.8684583302,5.4294451200000005,1.5835881600000001,5.655672,40.62,7.14,41.2427448165,139.27,44.51944512,19.78358816,48.7172593059,5.4294451200000005,1.5835881600000001,5.655672,39.09,18.2,43.1192312084,138.6,5.4294451200000005,1.5835881600000001,5.655672,5.4294451200000005,1.5835881600000001,5.655672,0.0,0.0,0.0,138.6
2020-12-25 00:30:00,45.30170272,9.08507996,46.2037114008,5.57170272,1.6250799599999999,5.803857,39.73,7.46,40.4243058073,139.04,43.95170272,20.00507996,48.2903240432,5.57170272,1.6250799599999999,5.803857,38.38,18.38,42.5540691356,138.37,5.57170272,1.6250799599999999,5.803857,5.57170272,1.6250799599999999,5.803857,0.0,0.0,0.0,138.37
2020-12-25 01:00:00,46.83937504,8.70731772,47.6418349354,5.57937504,1.62731772,5.811849,41.26,7.08,41.8630385901,138.84,45.51937504,19.55731772,49.5429326992,5.57937504,1.62731772,5.811849,39.94,17.93,43.7800011421,138.16,5.57937504,1.62731772,5.811849,5.57937504,1.62731772,5.811849,0.0,0.0,0.0,138.16
2020-12-25 01:30:00,46.728576,8.660418,47.5243375011,5.418576,1.5804179999999999,5.64435,41.31,7.08,41.9123191914,139.03,45.398576,19.550418,49.4292377728,5.418576,1.5804179999999999,5.64435,39.98,17.97,43.8328792118,138.35,5.418576,1.5804179999999999,5.64435,5.418576,1.5804179999999999,5.64435,0.0,0.0,0.0,138.35
2020-12-25 02:00:00,45.74383072,8.84778396,46.591644422,5.44383072,1.5877839599999999,5.670657,40.3,7.26,40.9487191497,139.31,44.41383072,19.78778396,48.6224716903,5.44383072,1.5877839599999999,5.670657,38.97,18.2,43.0104743057,138.63,5.44383072,1.5877839599999999,5.670657,5.44383072,1.5877839599999999,5.670657,0.0,0.0,0.0,138.63
2020-12-25 02:30:00,44.82193248,9.00806364,45.7181675243,5.58193248,1.6280636400000001,5.814513,39.24,7.38,39.9279601282,139.36,43.47193248,19.96806364,47.8386086658,5.58193248,1.6280636400000001,5.814513,37.89,18.34,42.0952218191,138.69,5.58193248,1.6280636400000001,5.814513,5.58193248,1.6280636400000001,5.814513,0.0,0.0,0.0,138.69
2020-12-25 03:00:00,44.38884576,9.23174668,45.338667544,5.38884576,1.57174668,5.613381,39.0,7.66,39.7451330354,139.55,43.07884576,20.16174668,47.5634626704,5.38884576,1.57174668,5.613381,37.69,18.59,42.0252804869,138.87,5.38884576,1.57174668,5.613381,5.38884576,1.57174668,5.613381,0.0,0.0,0.0,138.87
2020-12-25 03:30:00,43.67081376,9.26107068,44.6419914946,5.42081376,1.58107068,5.646681,38.25,7.68,39.0133938539,139.71,42.35081376,20.23107068,46.9349299242,5.42081376,1.58107068,5.646681,36.93,18.65,41.3720606207,139.03,5.42081376,1.58107068,5.646681,5.42081376,1.58107068,5.646681,0.0,0.0,0.0,139.03
2020-12-25 04:00:00,43.43936544,8.53356492,44.2696306747,5.1893654399999996,1.5135649199999999,5.405589,38.25,7.02,38.8888531587,139.76,41.89936544,20.90356492,46.8243083306,5.1893654399999996,1.5135649199999999,5.405589,36.71,19.39,41.5162161089,139.23,5.1893654399999996,1.5135649199999999,5.405589,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.0,0.0,139.23
2020-12-25 04:30:00,42.66303136,8.16421748,43.4371809846,5.60303136,1.63421748,5.836491,37.06,6.53,37.6308982088,139.58,41.14303136,21.47421748,46.4100317374,5.60303136,1.63421748,5.836491,35.54,19.84,40.7027910591,139.16,5.60303136,1.63421748,5.836491,5.60303136,1.63421748,5.836491,0.0,0.0,0.0,139.16
2020-12-25 05:00:00,42.16553888,8.23619884,42.9623979821,5.57553888,1.62619884,5.807853,36.59,6.61,37.1822565211,139.63,40.64553888,21.51619884,45.9892013778,5.57553888,1.62619884,5.807853,35.07,19.89,40.3177008273,139.2,5.57553888,1.62619884,5.807853,5.57553888,1.62619884,5.807853,0.0,0.0,0.0,139.2
2020-12-25 05:30:00,42.97375072,8.061093960000001,43.7232716843,5.52375072,1.61109396,5.753907,37.45,6.45,38.0013815538,139.51,41.40375072,21.36109396,46.5893432971,5.52375072,1.61109396,5.753907,35.88,19.75,40.9565245108,139.1,5.52375072,1.61109396,5.753907,5.52375072,1.61109396,5.753907,0.0,0.0,0.0,139.1
2020-12-25 06:00:00,43.39212224,7.93270232,44.111268839,5.63212224,1.6427023200000002,5.866794,37.76,6.29,38.2803043353,139.46,41.89212224,21.19270232,46.9476361215,5.63212224,1.6427023200000002,5.866794,36.26,19.55,41.1945396867,139.04,5.63212224,1.6427023200000002,5.866794,5.63212224,1.6427023200000002,5.866794,0.0,0.0,0.0,139.04
2020-12-25 06:30:00,46.68945536,7.13067448,47.2308348471,5.17945536,1.51067448,5.395266,41.51,5.62,41.8887156642,139.27,45.15945536,20.34067448,49.5289758294,5.17945536,1.51067448,5.395266,39.98,18.83,44.1924122446,138.86,5.17945536,1.51067448,5.395266,5.17945536,1.51067448,5.395266,0.0,0.0,0.0,138.86
2020-12-25 07:00:00,48.2742704,6.4529122,48.7036472814,5.3242704,1.5529122,5.546115,42.95,4.9,43.2286074261,138.93,46.8042704,19.5829122,50.7358864898,5.3242704,1.5529122,5.546115,41.48,18.03,45.2290979348,138.51,5.3242704,1.5529122,5.546115,5.3242704,1.5529122,5.546115,0.0,0.0,0.0,138.51
2020-12-25 07:30:00,51.84060448,5.6122596399999995,52.1435109205,4.91060448,1.43225964,5.115213,46.93,4.18,47.1157861019,138.76,50.47060448,18.61225964,53.7931048136,4.91060448,1.43225964,5.115213,45.56,17.18,48.6915393061,138.34,4.91060448,1.43225964,5.115213,4.91060448,1.43225964,5.115213,0.0,0.0,0.0,138.34
2020-12-25 08:00:00,54.1532016,5.0046838,54.3839691772,5.1932016,1.5146838,5.409585,48.96,3.49,49.0842306653,138.67,52.7332016,18.0246838,55.7286261905,5.1932016,1.5146838,5.409585,47.54,16.51,50.3252590654,138.25,5.1932016,1.5146838,5.409585,5.1932016,1.5146838,5.409585,0.0,0.0,0.0,138.25
2020-12-25 08:30:00,57.47573888,4.27792384,57.6347221055,5.37573888,1.56792384,5.599728,52.1,2.71,52.1704331974,138.44,56.16573888,17.13792384,58.7222160471,5.37573888,1.56792384,5.599728,50.79,15.57,53.1229611373,138.01,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,138.01
2020-12-25 09:00:00,56.7669072,4.2170146,56.9233253174,5.8869072,1.7170146,6.132195,50.88,2.5,50.9413819993,138.1,55.4269072,17.0570146,57.9921010899,5.8869072,1.7170146,6.132195,49.54,15.34,51.8606517506,137.68,5.8869072,1.7170146,6.132195,5.8869072,1.7170146,6.132195,0.0,0.0,0.0,137.68
2020-12-25 09:30:00,56.40272832,5.58829576,56.6788921155,8.94272832,2.60829576,9.315342,47.46,2.98,47.5534646477,138.0,55.10272832,18.35829576,58.0804415575,8.94272832,2.60829576,9.315342,46.16,15.75,48.7730263568,137.58,8.94272832,2.60829576,9.315342,8.94272832,2.60829576,9.315342,0.0,0.0,0.0,137.58
2020-12-25 10:00:00,55.73683136,6.2507424799999995,56.0862385225,11.79683136,3.44074248,12.288366,43.94,2.81,44.0297592544,137.91,54.49683136,18.94074248,57.6945088719,11.79683136,3.44074248,12.288366,42.7,15.5,45.4262038916,137.48,11.79683136,3.44074248,12.288366,11.79683136,3.44074248,12.288366,0.0,0.0,0.0,137.48
2020-12-25 10:30:00,56.102744,6.352467,56.4612408765,13.242744,3.862467,13.794525,42.86,2.49,42.9322687497,137.85,54.882744,19.042467,58.0924361549,13.242744,3.862467,13.794525,41.64,15.18,44.3206723776,137.42,13.242744,3.862467,13.794525,13.242744,3.862467,13.794525,0.0,0.0,0.0,137.42
2020-12-25 11:00:00,55.44260288,6.71992584,55.8483627102,14.50260288,4.22992584,15.106878,40.94,2.49,41.0156518905,137.85,54.30260288,19.33992584,57.6437803327,14.50260288,4.22992584,15.106878,39.8,15.11,42.571728882,137.39,14.50260288,4.22992584,15.106878,14.50260288,4.22992584,15.106878,0.0,0.0,0.0,137.39
2020-12-25 11:30:00,58.27293344,5.73043892,58.5540152502,13.61293344,3.97043892,14.180139,44.66,1.76,44.6946663485,137.73,57.08293344,18.42043892,59.9814459656,13.61293344,3.97043892,14.180139,43.47,14.45,45.8087699027,137.31,13.61293344,3.97043892,14.180139,13.61293344,3.97043892,14.180139,0.0,0.0,0.0,137.31
2020-12-25 12:00:00,60.41554016,5.20661588,60.6394784093,14.28554016,4.16661588,14.880771,46.13,1.04,46.1417219011,137.38,59.22554016,17.80661588,61.8444837988,14.28554016,4.16661588,14.880771,44.94,13.64,46.9643822487,136.95,14.28554016,4.16661588,14.880771,14.28554016,4.16661588,14.880771,0.0,0.0,0.0,136.95
2020-12-25 12:30:00,62.95185376,4.40179068,63.1055596046,14.37185376,4.19179068,14.970680999999999,48.58,0.21,48.5804538884,136.92,61.76185376,16.90179068,64.0327815112,14.37185376,4.19179068,14.970680999999999,47.39,12.71,49.0648163147,136.49,14.37185376,4.19179068,14.970680999999999,14.37185376,4.19179068,14.970680999999999,0.0,0.0,0.0,136.49
2020-12-25 13:00:00,63.9066288,4.6856834,64.0781775139,14.5566288,4.2456834,15.163155,49.35,0.44,49.3519614605,136.66,62.6866288,16.3256834,64.7776301572,14.5566288,4.2456834,15.163155,48.13,12.08,49.6228102791,136.24,14.5566288,4.2456834,15.163155,14.5566288,4.2456834,15.163155,0.0,0.0,0.0,136.24
2020-12-25 13:30:00,63.88218368,4.41897024,64.0348396555,14.12218368,4.11897024,14.710608,49.76,0.30000000000000004,49.7609043326,136.79,62.63218368,16.54897024,64.7816243122,14.12218368,4.11897024,14.710608,48.51,12.43,50.0771904164,136.38,14.12218368,4.11897024,14.710608,14.12218368,4.11897024,14.710608,0.0,0.0,0.0,136.38
2020-12-25 14:00:00,61.81648,4.69939,61.9948503181,13.50648,3.93939,14.06925,48.31,0.76,48.3159776885,137.16,60.61648,17.25939,63.0257422865,13.50648,3.93939,14.06925,47.11,13.32,48.9568636659,136.73,13.50648,3.93939,14.06925,13.50648,3.93939,14.06925,0.0,0.0,0.0,136.73
2020-12-25 14:30:00,60.7839152,4.8115586,60.9740554925,10.8739152,3.1715586,11.326995,49.91,1.6400000000000001,49.9369372309,137.44,59.5639152,17.4215586,62.0594126463,10.8739152,3.1715586,11.326995,48.69,14.25,50.7324215862,137.02,10.8739152,3.1715586,11.326995,10.8739152,3.1715586,11.326995,0.0,0.0,0.0,137.02
2020-12-25 15:00:00,59.79234944,4.75235192,59.9809128,8.20234944,2.39235192,8.544114,51.59,2.36,51.6439512431,137.19,58.60234944,17.32235192,61.1089129009,8.20234944,2.39235192,8.544114,50.4,14.93,52.56486374,136.76,8.20234944,2.39235192,8.544114,8.20234944,2.39235192,8.544114,0.0,0.0,0.0,136.76
2020-12-25 15:30:00,58.46496768,4.94228224,58.6734914554,7.34496768,2.14228224,7.651008,51.12,2.8,51.1966248888,137.15,57.26496768,17.49228224,59.8770111258,7.34496768,2.14228224,7.651008,49.92,15.35,52.2267067696,136.72,7.34496768,2.14228224,7.651008,7.34496768,2.14228224,7.651008,0.0,0.0,0.0,136.72
2020-12-25 16:00:00,58.89538816,4.53990488,59.0701065077,6.44538816,1.87990488,6.713946,52.45,2.66,52.5174075902,137.05,57.62538816,17.16990488,60.1289530441,6.44538816,1.87990488,6.713946,51.18,15.29,53.4151336233,136.63,6.44538816,1.87990488,6.713946,6.44538816,1.87990488,6.713946,0.0,0.0,0.0,136.63
2020-12-25 16:30:00,59.8558176,4.2979468,60.0099262394,6.5758176,1.9179468,6.84981,53.28,2.38,53.3331304163,136.76,58.6658176,16.8479468,61.0371318629,6.5758176,1.9179468,6.84981,52.09,14.93,54.1873878315,136.34,6.5758176,1.9179468,6.84981,6.5758176,1.9179468,6.84981,0.0,0.0,0.0,136.34
2020-12-25 17:00:00,59.54056288,4.52058084,59.711927445,6.55056288,1.9105808400000002,6.823503,52.99,2.61,53.054238285,136.54,58.35056288,17.02058084,60.7823030211,6.55056288,1.9105808400000002,6.823503,51.8,15.11,53.9588000237,136.12,6.55056288,1.9105808400000002,6.823503,6.55056288,1.9105808400000002,6.823503,0.0,0.0,0.0,136.12
2020-12-25 17:30:00,58.52216128,4.99104704,58.73460574,6.55216128,1.9110470400000001,6.825168,51.97,3.08,52.0611880387,136.57,57.36216128,17.48104704,59.9666953594,6.55216128,1.9110470400000001,6.825168,50.81,15.57,53.1420831357,136.15,6.55216128,1.9110470400000001,6.825168,6.55216128,1.9110470400000001,6.825168,0.0,0.0,0.0,136.15
2020-12-25 18:00:00,56.90242112,5.46195616,57.1639615003,6.45242112,1.88195616,6.721272,50.45,3.58,50.5768613103,136.14,55.77242112,17.86195616,58.5628929908,6.45242112,1.88195616,6.721272,49.32,15.98,51.8442166495,135.71,6.45242112,1.88195616,6.721272,6.45242112,1.88195616,6.721272,0.0,0.0,0.0,135.71
2020-12-25 18:30:00,55.35915392,6.01808656,55.6853058587,6.91915392,2.01808656,7.207452,48.44,4.0,48.6048721838,136.27,54.22915392,18.44808656,57.2811752027,6.91915392,2.01808656,7.207452,47.31,16.43,50.0817431805,135.84,6.91915392,2.01808656,7.207452,6.91915392,2.01808656,7.207452,0.0,0.0,0.0,135.84
2020-12-25 19:00:00,54.97189152,6.45971836,55.3501293456,6.58189152,1.91971836,6.856137,48.39,4.54,48.602507137,136.8,53.94189152,18.88971836,57.1537323407,6.58189152,1.91971836,6.856137,47.36,16.97,50.3085529508,136.36,6.58189152,1.91971836,6.856137,6.58189152,1.91971836,6.856137,0.0,0.0,0.0,136.36
2020-12-25 19:30:00,56.89036416,5.00552288,57.1101461525,5.47036416,1.5955228799999999,5.698296,51.42,3.41,51.5329457726,136.32,55.88036416,17.39552288,58.5253732574,5.47036416,1.5955228799999999,5.698296,50.41,15.8,52.8280995305,135.89,5.47036416,1.5955228799999999,5.698296,5.47036416,1.5955228799999999,5.698296,0.0,0.0,0.0,135.89
2020-12-25 20:00:00,53.97711744,5.47582592,54.2541599938,5.43711744,1.58582592,5.663664,48.54,3.89,48.6956230066,136.66,52.96711744,18.03582592,55.9536106656,5.43711744,1.58582592,5.663664,47.53,16.45,50.2961569108,136.24,5.43711744,1.58582592,5.663664,5.43711744,1.58582592,5.663664,0.0,0.0,0.0,136.24
2020-12-25 20:30:00,53.05896576,5.86678168,53.3823283007,5.26896576,1.53678168,5.488506,47.79,4.33,47.9857583039,136.92,52.09896576,18.43678168,55.2649721974,5.26896576,1.53678168,5.488506,46.83,16.9,49.7861316031,136.49,5.26896576,1.53678168,5.488506,5.26896576,1.53678168,5.488506,0.0,0.0,0.0,136.49
2020-12-25 21:00:00,55.23472992,5.67887956,55.5258954218,5.34472992,1.55887956,5.567427,49.89,4.12,50.0598292047,137.05,54.26472992,18.21887956,57.2414926929,5.34472992,1.55887956,5.567427,48.92,16.66,51.6790286286,136.62,5.34472992,1.55887956,5.567427,5.34472992,1.55887956,5.567427,0.0,0.0,0.0,136.62
2020-12-25 21:30:00,54.26449024,6.02547632,54.5979969036,5.26449024,1.53547632,5.483844,49.0,4.49,49.2052852852,137.45,53.17449024,18.74547632,56.3819057389,5.26449024,1.53547632,5.483844,47.91,17.21,50.9072902441,137.02,5.26449024,1.53547632,5.483844,5.26449024,1.53547632,5.483844,0.0,0.0,0.0,137.02
2020-12-25 22:00:00,51.88361088,6.65521984,52.3087089218,5.50361088,1.6052198400000002,5.732928,46.38,5.05,46.654119861,137.88,50.88361088,19.38521984,54.4511579715,5.50361088,1.6052198400000002,5.732928,45.38,17.78,48.7388223083,137.45,5.50361088,1.6052198400000002,5.732928,5.50361088,1.6052198400000002,5.732928,0.0,0.0,0.0,137.45
2020-12-25 22:30:00,50.56815648,7.22279564,51.0813784724,5.35815648,1.56279564,5.5814129999999995,45.21,5.66,45.5629202313,137.55,49.50815648,19.88279564,53.3515053256,5.35815648,1.56279564,5.5814129999999995,44.15,18.32,47.8000512552,137.12,5.35815648,1.56279564,5.5814129999999995,5.35815648,1.56279564,5.5814129999999995,0.0,0.0,0.0,137.12
2020-12-25 23:00:00,47.25017408,7.75421744,47.8822183978,5.74017408,1.67421744,5.979348,41.51,6.08,41.9529081233,137.55,46.17017408,20.47421744,50.5062229271,5.74017408,1.67421744,5.979348,40.43,18.8,44.5872728478,137.12,5.74017408,1.67421744,5.979348,5.74017408,1.67421744,5.979348,0.0,0.0,0.0,137.12
2020-12-25 23:30:00,44.8290256,8.0659658,45.5488895642,5.3690256,1.5659657999999999,5.592735,39.46,6.5,39.9917691532,137.42,43.6990256,20.8059658,48.3993083758,5.3690256,1.5659657999999999,5.592735,38.33,19.24,42.8878362709,136.99,5.3690256,1.5659657999999999,5.592735,5.3690256,1.5659657999999999,5.592735,0.0,0.0,0.0,136.99
2020-12-26 00:00:00,43.53950528,8.47943904,44.3575180376,5.20950528,1.51943904,5.426568,38.33,6.96,38.9567773308,137.76,42.41950528,21.23943904,47.4397322814,5.20950528,1.51943904,5.426568,37.21,19.72,42.1124981449,137.32,5.20950528,1.51943904,5.426568,5.20950528,1.51943904,5.426568,0.0,0.0,0.0,137.32
2020-12-26 00:30:00,42.976568,8.472749,43.8037997516,5.426568,1.582749,5.652675,37.55,6.89,38.1768856771,137.27,41.856568,21.172749,46.9069033827,5.426568,1.582749,5.652675,36.43,19.59,41.3631841134,136.84,5.426568,1.582749,5.652675,5.426568,1.582749,5.652675,0.0,0.0,0.0,136.84
2020-12-26 01:00:00,44.92659776,7.96400768,45.6270161704,5.63659776,1.64400768,5.871456,39.29,6.32,39.7950562256,136.85,43.81659776,20.60400768,48.4192045757,5.63659776,1.64400768,5.871456,38.18,18.96,42.6285585025,136.42,5.63659776,1.64400768,5.871456,5.63659776,1.64400768,5.871456,0.0,0.0,0.0,136.42
2020-12-26 01:30:00,44.92039424,7.91344832,45.6121089514,5.36039424,1.56344832,5.583744,39.56,6.35,40.0663961444,136.85,43.84039424,20.50344832,48.398053268,5.36039424,1.56344832,5.583744,38.48,18.94,42.8886232001,136.42,5.36039424,1.56344832,5.583744,5.36039424,1.56344832,5.583744,0.0,0.0,0.0,136.42
2020-12-26 02:00:00,44.10986496,7.81787728,44.7973145619,5.16986496,1.50787728,5.385276,38.94,6.31,39.4479365747,137.33,43.11986496,20.20787728,47.6201749087,5.16986496,1.50787728,5.385276,37.95,18.7,42.30712115,136.86,5.16986496,1.50787728,5.385276,5.16986496,1.50787728,5.385276,0.0,0.0,0.0,136.86
2020-12-26 02:30:00,44.62159296,7.34713128,45.2224158613,5.44159296,1.58713128,5.668326,39.18,5.76,39.6011363473,136.91,44.82159296,18.68713128,48.5611374553,5.44159296,1.58713128,5.668326,39.38,17.1,42.9324399493,136.32,5.44159296,1.58713128,5.668326,5.44159296,1.58713128,5.668326,0.0,0.0,0.0,136.32
2020-12-26 03:00:00,43.90620832,7.32431076,44.5129268544,5.46620832,1.59431076,5.693967,38.44,5.73,38.8647205059,137.26,44.16620832,18.72431076,47.9713849165,5.46620832,1.59431076,5.693967,38.7,17.13,42.3217071962,136.67,5.46620832,1.59431076,5.693967,5.46620832,1.59431076,5.693967,0.0,0.0,0.0,136.67
2020-12-26 03:30:00,43.13547904,7.66701472,43.8115585973,5.47547904,1.59701472,5.703624,37.66,6.07,38.1460417344,136.99,43.30547904,19.06701472,47.3171804445,5.47547904,1.59701472,5.703624,37.83,17.47,41.6690508651,136.4,5.47547904,1.59701472,5.703624,5.47547904,1.59701472,5.703624,0.0,0.0,0.0,136.4
2020-12-26 04:00:00,42.50647808,7.85563944,43.2262854034,5.43647808,1.58563944,5.662998,37.07,6.27,37.5965131362,137.53,42.64647808,19.33563944,46.8250899111,5.43647808,1.58563944,5.662998,37.21,17.75,41.2267704289,136.94,5.43647808,1.58563944,5.662998,5.43647808,1.58563944,5.662998,0.0,0.0,0.0,136.94
2020-12-26 04:30:00,41.71508928,7.89065104,42.4548118294,5.62508928,1.64065104,5.859468,36.09,6.25,36.6271838939,137.49,41.83508928,19.43065104,46.1272684527,5.62508928,1.64065104,5.859468,36.21,17.79,40.3441222485,136.91,5.62508928,1.64065104,5.859468,5.62508928,1.64065104,5.859468,0.0,0.0,0.0,136.91
2020-12-26 05:00:00,41.86554912,7.65328516,42.5593347793,5.32554912,1.5532851600000002,5.547447,36.54,6.1,37.0456691126,137.49,42.09554912,19.10328516,46.2273810595,5.32554912,1.5532851600000002,5.547447,36.77,17.55,40.743532002,136.91,5.32554912,1.5532851600000002,5.547447,5.32554912,1.5532851600000002,5.547447,0.0,0.0,0.0,136.91
2020-12-26 05:30:00,42.29274144,6.94538292,42.8592384722,5.81274144,1.6953829200000001,6.054939,36.48,5.25,36.8558394288,136.55,43.60274144,17.36538292,46.933523041,5.81274144,1.6953829200000001,6.054939,37.79,15.67,40.9100598875,135.86,5.81274144,1.6953829200000001,6.054939,5.81274144,1.6953829200000001,6.054939,0.0,0.0,0.0,135.86
2020-12-26 06:00:00,43.42720704,5.81626872,43.8149665425,5.74720704,1.67626872,5.986674,37.68,4.14,37.9067540156,136.66,44.97720704,15.94626872,47.7203587498,5.74720704,1.67626872,5.986674,39.23,14.27,41.7447697323,135.93,5.74720704,1.67626872,5.986674,5.74720704,1.67626872,5.986674,0.0,0.0,0.0,135.93
2020-12-26 06:30:00,46.11840608,4.79661844,46.3671751115,5.50840608,1.60661844,5.737923,40.61,3.19,40.7350978887,136.71,48.89840608,13.92661844,50.8429426601,5.50840608,1.60661844,5.737923,43.39,12.32,45.1051493734,135.87,5.50840608,1.60661844,5.737923,5.50840608,1.60661844,5.737923,0.0,0.0,0.0,135.87
2020-12-26 07:00:00,49.65274176,2.96204968,49.7410142899,5.49274176,1.60204968,5.7216059999999995,44.16,1.3599999999999999,44.1809370657,136.26,51.79274176,12.34204968,53.2429740841,5.49274176,1.60204968,5.7216059999999995,46.3,10.74,47.5293341001,135.47,5.49274176,1.60204968,5.7216059999999995,5.49274176,1.60204968,5.7216059999999995,0.0,0.0,0.0,135.47
2020-12-26 07:30:00,52.41535904,5.01197972,52.6544376478,5.59535904,1.63197972,5.828499,46.82,3.38,46.9418448721,136.06,53.06535904,11.521979720000001,54.3018263663,5.59535904,1.63197972,5.828499,47.47,9.89,48.4893080998,135.69,5.59535904,1.63197972,5.828499,5.59535904,1.63197972,5.828499,0.0,0.0,0.0,135.69
2020-12-26 08:00:00,50.63238208,9.56361144,51.5276700315,5.53238208,1.6136114400000001,5.762898,45.1,7.95,45.7953327316,136.97,47.66238208,13.89361144,49.6460985817,5.53238208,1.6136114400000001,5.762898,42.13,12.28,43.8832006581,137.44,5.53238208,1.6136114400000001,5.762898,5.53238208,1.6136114400000001,5.762898,0.0,0.0,0.0,137.44
2020-12-26 08:30:00,49.73037408,10.65594244,50.8592097404,5.54037408,1.61594244,5.771223,44.19,9.04,45.1051848461,137.5,48.04037408,14.15594244,50.08261423,5.54037408,1.61594244,5.771223,42.5,12.54,44.3114161363,137.88,5.54037408,1.61594244,5.771223,5.54037408,1.61594244,5.771223,0.0,0.0,0.0,137.88
2020-12-26 09:00:00,50.57576864,10.62918252,51.680633651,5.58576864,1.62918252,5.818509,44.99,9.0,45.8813698575,137.05,49.61576864,13.64918252,51.4589611361,5.58576864,1.62918252,5.818509,44.03,12.02,45.6412236909,137.38,5.58576864,1.62918252,5.818509,5.58576864,1.62918252,5.818509,0.0,0.0,0.0,137.38
2020-12-26 09:30:00,53.69058336,10.11475348,54.6350343598,6.05058336,1.76475348,6.302691,47.64,8.35,48.3662289206,138.15,52.75058336,13.00475348,54.3299885689,6.05058336,1.76475348,6.302691,46.7,11.24,48.033609067,138.46,6.05058336,1.76475348,6.302691,6.05058336,1.76475348,6.302691,0.0,0.0,0.0,138.46
2020-12-26 10:00:00,55.43000384,9.43375112,56.2270485256,6.15000384,1.79375112,6.406254,49.28,7.64,49.8687076231,137.47,54.55000384,12.25375112,55.9093671531,6.15000384,1.79375112,6.406254,48.4,10.46,49.5173868454,137.77,6.15000384,1.79375112,6.406254,6.15000384,1.79375112,6.406254,0.0,0.0,0.0,137.77
2020-12-26 10:30:00,57.54513856,8.75608208,58.2074904568,6.29513856,1.8360820800000002,6.557436,51.25,6.92,51.7150742047,136.9,56.65513856,11.55608208,57.8216893414,6.29513856,1.8360820800000002,6.557436,50.36,9.72,51.2894531069,137.21,6.29513856,1.8360820800000002,6.557436,6.29513856,1.8360820800000002,6.557436,0.0,0.0,0.0,137.21
2020-12-26 11:00:00,58.51256096,8.34783028,59.1050425977,6.47256096,1.88783028,6.7422509999999996,52.04,6.46,52.4394241006,136.8,57.60256096,11.13783028,58.6694664412,6.47256096,1.88783028,6.7422509999999996,51.13,9.25,51.9599788299,137.11,6.47256096,1.88783028,6.7422509999999996,6.47256096,1.88783028,6.7422509999999996,0.0,0.0,0.0,137.11
2020-12-26 11:30:00,59.89468864,8.13386752,60.4444664805,6.66468864,1.94386752,6.942384,53.23,6.19,53.5887021675,137.77,58.95468864,11.05386752,59.9820248057,6.66468864,1.94386752,6.942384,52.29,9.11,53.0776431278,138.09,6.66468864,1.94386752,6.942384,6.66468864,1.94386752,6.942384,0.0,0.0,0.0,138.09
2020-12-26 12:00:00,60.057136,8.169998,60.6102998825,6.857136,1.999998,7.14285,53.2,6.17,53.5565952988,137.51,59.187136,11.049998,60.2097959113,6.857136,1.999998,7.14285,52.33,9.05,53.1067924093,137.82,6.857136,1.999998,7.14285,6.857136,1.999998,7.14285,0.0,0.0,0.0,137.82
2020-12-26 12:30:00,61.0603232,7.6471776,61.5373252143,6.4703232,1.8871776,6.73992,54.59,5.76,54.8930387208,137.21,60.2103232,10.4571776,61.1116648702,6.4703232,1.8871776,6.73992,53.74,8.57,54.4190453794,137.51,6.4703232,1.8871776,6.73992,6.4703232,1.8871776,6.73992,0.0,0.0,0.0,137.51
2020-12-26 13:00:00,58.01436832,8.63044076,58.6528041894,7.30436832,2.13044076,7.608717,50.71,6.5,51.1248872859,137.08,57.11436832,11.47044076,58.2548030622,7.30436832,2.13044076,7.608717,49.81,9.34,50.6781185523,137.39,7.30436832,2.13044076,7.608717,7.30436832,2.13044076,7.608717,0.0,0.0,0.0,137.39
2020-12-26 13:30:00,58.10455872,8.71841296,58.7550037749,6.71455872,1.95841296,6.994332,51.39,6.76,51.8327087851,137.13,57.19455872,11.57841296,58.3547529671,6.71455872,1.95841296,6.994332,50.48,9.62,51.3884695238,137.44,6.71455872,1.95841296,6.994332,6.71455872,1.95841296,6.994332,0.0,0.0,0.0,137.44
2020-12-26 14:00:00,58.12890496,8.657597280000001,58.770090884,6.12890496,1.78759728,6.384276,52.0,6.87,52.4518531608,137.23,57.21890496,11.55759728,58.3744904878,6.12890496,1.78759728,6.384276,51.09,9.77,52.0157764529,137.54,6.12890496,1.78759728,6.384276,6.12890496,1.78759728,6.384276,0.0,0.0,0.0,137.54
2020-12-26 14:30:00,60.4692048,8.0668514,61.0049081686,5.9892047999999996,1.7468514,6.238755,54.48,6.32,54.8453534951,137.36,59.4592048,11.0468514,60.4766894043,5.9892047999999996,1.7468514,6.238755,53.47,9.3,54.2727454622,137.68,5.9892047999999996,1.7468514,6.238755,5.9892047999999996,1.7468514,6.238755,0.0,0.0,0.0,137.68
2020-12-26 15:00:00,60.44323104,8.18927572,60.995478647,5.72323104,1.66927572,5.961699,54.72,6.52,55.1070666975,137.64,59.45323104,11.14927572,60.4896109276,5.72323104,1.66927572,5.961699,53.73,9.48,54.5599056084,137.96,5.72323104,1.66927572,5.961699,5.72323104,1.66927572,5.961699,0.0,0.0,0.0,137.96
2020-12-26 15:30:00,61.41334112,8.01389116,61.9340045455,5.53334112,1.61389116,5.763897,55.88,6.4,56.2453055819,137.57,60.41334112,11.01389116,61.4091001706,5.53334112,1.61389116,5.763897,54.88,9.4,55.6792097645,137.89,5.53334112,1.61389116,5.763897,5.53334112,1.61389116,5.763897,0.0,0.0,0.0,137.89
2020-12-26 16:00:00,62.57441984,7.75253912,63.0528340451,5.73441984,1.6725391200000002,5.973354,56.84,6.08,57.1642545652,137.57,61.60441984,10.70253912,62.5271851872,5.73441984,1.6725391200000002,5.973354,55.87,9.03,56.595033351,137.89,5.73441984,1.6725391200000002,5.973354,5.73441984,1.6725391200000002,5.973354,0.0,0.0,0.0,137.89
2020-12-26 16:30:00,65.54688736,6.52617548,65.870975467,5.74688736,1.67617548,5.9863409999999995,59.8,4.85,59.9963540559,137.07,64.23688736,9.74617548,64.9720373252,5.74688736,1.67617548,5.9863409999999995,58.49,8.07,59.0440936928,137.43,5.74688736,1.67617548,5.9863409999999995,5.74688736,1.67617548,5.9863409999999995,0.0,0.0,0.0,137.43
2020-12-26 17:00:00,63.28258048,7.77200264,63.7580506073,6.93258048,2.02200264,7.221438,56.35,5.75,56.6426076377,136.7,61.88258048,11.10200264,62.870567275,6.93258048,2.02200264,7.221438,54.95,9.08,55.6951425171,137.08,6.93258048,2.02200264,7.221438,6.93258048,2.02200264,7.221438,0.0,0.0,0.0,137.08
2020-12-26 17:30:00,64.10133184,7.58955512,64.5490673099,6.82133184,1.98955512,7.105554,57.28,5.6,57.5530920108,137.14,62.67133184,10.94955512,63.6206616747,6.82133184,1.98955512,7.105554,55.85,8.96,56.5641591469,137.51,6.82133184,1.98955512,7.105554,6.82133184,1.98955512,7.105554,0.0,0.0,0.0,137.51
2020-12-26 18:00:00,62.83265056,8.12827308,63.3562214755,6.78265056,1.9782730800000001,7.065261,56.05,6.15,56.3863902019,137.55,61.50265056,11.41827308,62.5536009038,6.78265056,1.9782730800000001,7.065261,54.72,9.44,55.5282990915,137.92,6.78265056,1.9782730800000001,7.065261,6.78265056,1.9782730800000001,7.065261,0.0,0.0,0.0,137.92
2020-12-26 18:30:00,59.83065216,9.08435688,60.5163818963,7.18065216,2.09435688,7.479846,52.65,6.99,53.111981699,137.98,58.69065216,12.26435688,59.9583780688,7.18065216,2.09435688,7.479846,51.51,10.17,52.5043712466,138.32,7.18065216,2.09435688,7.479846,7.18065216,2.09435688,7.479846,0.0,0.0,0.0,138.32
2020-12-26 19:00:00,57.5076464,9.4547302,58.2796818593,5.9476464,1.7347302,6.195465,51.56,7.72,52.1347484889,138.0,56.6476464,12.3947302,57.9878019879,5.9476464,1.7347302,6.195465,50.7,10.66,51.8085475573,138.32,5.9476464,1.7347302,6.195465,5.9476464,1.7347302,6.195465,0.0,0.0,0.0,138.32
2020-12-26 19:30:00,58.93359072,9.29771396,59.6625141947,5.68359072,1.6577139600000002,5.920407,53.25,7.64,53.7952795327,137.64,58.07359072,12.18771396,59.3387083672,5.68359072,1.6577139600000002,5.920407,52.39,10.53,53.4377488298,137.94,5.68359072,1.6577139600000002,5.920407,5.68359072,1.6577139600000002,5.920407,0.0,0.0,0.0,137.94
2020-12-26 20:00:00,57.19036384,9.92885612,58.0458430898,5.79036384,1.68885612,6.031629,51.4,8.24,52.0562926071,138.02,56.34036384,12.79885612,57.7758367798,5.79036384,1.68885612,6.031629,50.55,11.11,51.7564933124,138.32,5.79036384,1.68885612,6.031629,5.79036384,1.68885612,6.031629,0.0,0.0,0.0,138.32
2020-12-26 20:30:00,56.93078368,10.10314524,57.8203050334,5.53078368,1.6131452400000001,5.761233,51.4,8.49,52.096449975,137.65,56.11078368,12.90314524,57.5752655423,5.53078368,1.6131452400000001,5.761233,50.58,11.29,51.8247093576,137.94,5.53078368,1.6131452400000001,5.761233,5.53078368,1.6131452400000001,5.761233,0.0,0.0,0.0,137.94
2020-12-26 21:00:00,55.05095328,10.39027804,56.0229000926,5.76095328,1.6802780400000001,6.000993,49.29,8.71,50.0536532133,137.85,54.23095328,13.20027804,55.8143676305,5.76095328,1.6802780400000001,6.000993,48.47,11.52,49.8201896825,138.15,5.76095328,1.6802780400000001,6.000993,5.76095328,1.6802780400000001,6.000993,0.0,0.0,0.0,138.15
2020-12-26 21:30:00,52.833061119999996,11.18547616,54.0041408064,5.81306112,1.6954761600000001,6.055272,47.02,9.49,47.9681196213,137.82,51.94306112,14.07547616,53.816360223,5.81306112,1.6954761600000001,6.055272,46.13,12.38,47.7623418605,138.12,5.81306112,1.6954761600000001,6.055272,5.81306112,1.6954761600000001,6.055272,0.0,0.0,0.0,138.12
2020-12-26 22:00:00,50.81687744,11.82575592,52.1747404002,5.67687744,1.65575592,5.9134139999999995,45.14,10.17,46.2714652891,138.19,49.93687744,14.72575592,52.0628429484,5.67687744,1.65575592,5.9134139999999995,44.26,13.07,46.149458285,138.48,5.67687744,1.65575592,5.9134139999999995,5.67687744,1.65575592,5.9134139999999995,0.0,0.0,0.0,138.48
2020-12-26 22:30:00,48.37720704,12.35626872,49.9302667495,5.74720704,1.67626872,5.986674,42.63,10.68,43.9474606775,138.19,47.51720704,15.30626872,49.9216068152,5.74720704,1.67626872,5.986674,41.77,13.63,43.9375670697,138.48,5.74720704,1.67626872,5.986674,5.74720704,1.67626872,5.986674,0.0,0.0,0.0,138.48
2020-12-26 23:00:00,48.58122304,10.78160672,49.7632221176,5.73122304,1.67160672,5.970024,42.85,9.11,43.8077002364,138.33,50.53122304,11.48160672,51.8192222519,5.73122304,1.67160672,5.970024,44.8,9.81,45.8614882009,138.36,5.73122304,1.67160672,5.970024,5.73122304,1.67160672,5.970024,0.0,0.0,0.0,138.36
