Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-26 23:30:00,44.63529888,12.67612884,46.4003679778,5.81529888,1.69612884,6.057603,38.82,10.98,40.3429399028,138.74,45.36529888,14.46612884,47.6159555831,5.81529888,1.69612884,6.057603,39.55,12.77,41.5605028843,138.92,5.81529888,1.69612884,6.057603,5.81529888,1.69612884,6.057603,0.0,0.0,0.0,138.92
2020-12-27 00:00:00,41.81934496,13.39939228,43.9135665411,5.68934496,1.65939228,5.926401,36.13,11.74,37.9895314528,138.74,41.43934496,15.97939228,44.4135147039,5.68934496,1.65939228,5.926401,35.75,14.32,38.5113606615,139.06,5.68934496,1.65939228,5.926401,5.68934496,1.65939228,5.926401,0.0,0.0,0.0,139.06
2020-12-27 00:30:00,41.7586256,13.0125158,43.7390944059,5.7686256,1.6825158,6.008985,35.99,11.33,37.7312735009,137.65,41.0586256,15.7425158,43.9731456673,5.7686256,1.6825158,6.008985,35.29,14.06,37.9877309141,137.77,5.7686256,1.6825158,6.008985,5.7686256,1.6825158,6.008985,0.0,0.0,0.0,137.77
2020-12-27 01:00:00,46.2319824,10.3668282,47.3800308523,5.6119824,1.6368282,5.845815,40.62,8.73,41.5475306125,137.4,44.4219824,14.2868282,46.6628972564,5.6119824,1.6368282,5.845815,38.81,12.65,40.8195859852,137.77,5.6119824,1.6368282,5.845815,5.6119824,1.6368282,5.845815,0.0,0.0,0.0,137.77
2020-12-27 01:30:00,46.58500928,10.46396104,47.7457597098,5.70500928,1.66396104,5.942718,40.88,8.8,41.8164369596,137.94,44.75500928,14.36396104,47.0035555295,5.70500928,1.66396104,5.942718,39.05,12.7,41.0632743458,138.32,5.70500928,1.66396104,5.942718,5.70500928,1.66396104,5.942718,0.0,0.0,0.0,138.32
2020-12-27 02:00:00,45.49887552,10.51300536,46.6976547086,5.59887552,1.6330053599999999,5.832162,39.9,8.88,40.876208239,138.18,43.64887552,14.42300536,45.9700708916,5.59887552,1.6330053599999999,5.832162,38.05,12.79,40.1420801653,138.57,5.59887552,1.6330053599999999,5.832162,5.59887552,1.6330053599999999,5.832162,0.0,0.0,0.0,138.57
2020-12-27 02:30:00,45.31601824,10.41300532,46.4970126882,5.73601824,1.6730053200000001,5.975019,39.58,8.74,40.5334923242,138.37,43.30601824,14.47300532,45.6604763312,5.73601824,1.6730053200000001,5.975019,37.57,12.8,39.6906147597,138.76,5.73601824,1.6730053200000001,5.975019,5.73601824,1.6730053200000001,5.975019,0.0,0.0,0.0,138.76
2020-12-27 03:00:00,46.37140288,9.27582584,47.290040707,5.71140288,1.6658258400000001,5.949378,40.66,7.61,41.3660210801,138.08,43.30140288,14.06582584,45.5286607308,5.71140288,1.6658258400000001,5.949378,37.59,12.4,39.5824216035,138.55,5.71140288,1.6658258400000001,5.949378,5.71140288,1.6658258400000001,5.949378,0.0,0.0,0.0,138.55
2020-12-27 03:30:00,45.17244192,9.57279556,46.175620449,5.63244192,1.6427955600000002,5.867127,39.54,7.93,40.3273666385,138.36,42.21244192,14.27279556,44.5601048691,5.63244192,1.6427955600000002,5.867127,36.58,12.63,38.6990090312,138.85,5.63244192,1.6427955600000002,5.867127,5.63244192,1.6427955600000002,5.867127,0.0,0.0,0.0,138.85
2020-12-27 04:00:00,44.71572864,9.65083752,45.7453282057,5.62572864,1.64083752,5.860134,39.09,8.01,39.9022330202,138.67,41.76572864,14.33083752,44.1559621439,5.62572864,1.64083752,5.860134,36.14,12.69,38.3032074375,139.09,5.62572864,1.64083752,5.860134,5.62572864,1.64083752,5.860134,0.0,0.0,0.0,139.09
2020-12-27 04:30:00,45.7781664,9.1132152,46.6764524169,5.4281664,1.5832152,5.65434,40.35,7.53,41.0466003464,138.95,42.3481664,14.2732152,44.6888338356,5.4281664,1.5832152,5.65434,36.92,12.69,39.0400115266,139.48,5.4281664,1.5832152,5.65434,5.4281664,1.5832152,5.65434,0.0,0.0,0.0,139.48
2020-12-27 05:00:00,45.43795648,8.64107064,46.252307952,5.55795648,1.6210706400000001,5.789538,39.88,7.02,40.4931450989,138.84,41.79795648,13.88107064,44.0426303485,5.55795648,1.6210706400000001,5.789538,36.24,12.26,38.2576162352,139.37,5.55795648,1.6210706400000001,5.789538,5.55795648,1.6210706400000001,5.789538,0.0,0.0,0.0,139.37
2020-12-27 05:30:00,47.07147296,7.5620962800000004,47.6750339986,5.56147296,1.62209628,5.793201,41.51,5.94,41.9328475065,138.87,42.56147296,13.67209628,44.7035255569,5.56147296,1.62209628,5.793201,37.0,12.05,38.9127549783,139.5,5.56147296,1.62209628,5.793201,5.56147296,1.62209628,5.793201,0.0,0.0,0.0,139.5
2020-12-27 06:00:00,46.69376064,7.66151352,47.3181368201,5.59376064,1.63151352,5.826834,41.1,6.03,41.5399915744,138.72,43.06376064,13.07151352,45.003910343,5.59376064,1.63151352,5.826834,37.47,11.44,39.1774743954,139.27,5.59376064,1.63151352,5.826834,5.59376064,1.63151352,5.826834,0.0,0.0,0.0,139.27
2020-12-27 06:30:00,49.27457984,6.74591912,49.7342099885,5.57457984,1.62591912,5.8068539999999995,43.7,5.12,43.998913623,139.01,45.92457984,11.88591912,47.4377708878,5.57457984,1.62591912,5.8068539999999995,40.35,10.26,41.6340017294,139.53,5.57457984,1.62591912,5.8068539999999995,5.57457984,1.62591912,5.8068539999999995,0.0,0.0,0.0,139.53
2020-12-27 07:00:00,50.32424,6.16832,50.700860971,5.75424,1.67832,5.994,44.57,4.49,44.7955913009,138.78,46.87424,11.35832,48.230755839,5.75424,1.67832,5.994,41.12,9.68,42.2440149607,139.32,5.75424,1.67832,5.994,5.75424,1.67832,5.994,0.0,0.0,0.0,139.32
2020-12-27 07:30:00,50.86682784,5.88365812,51.20597238,5.32682784,1.5536581200000001,5.548779,45.54,4.33,45.7453877457,138.13,47.38682784,11.05365812,48.6589643393,5.32682784,1.5536581200000001,5.548779,42.06,9.5,43.1195268991,138.67,5.32682784,1.5536581200000001,5.548779,5.32682784,1.5536581200000001,5.548779,0.0,0.0,0.0,138.67
2020-12-27 08:00:00,43.81408032,12.02160676,45.4333871,5.59408032,1.63160676,5.827167,38.22,10.39,39.6070763879,138.74,44.94408032,13.38160676,46.8938989133,5.59408032,1.63160676,5.827167,39.35,11.75,41.0668357681,138.8,5.59408032,1.63160676,5.827167,5.59408032,1.63160676,5.827167,0.0,0.0,0.0,138.8
2020-12-27 08:30:00,50.56866592,10.55752756,51.6589910965,5.40866592,1.57752756,5.634027,45.16,8.98,46.0441744415,139.2,51.87866592,11.83752756,53.2120572462,5.40866592,1.57752756,5.634027,46.47,10.26,47.5891636825,139.28,5.40866592,1.57752756,5.634027,5.40866592,1.57752756,5.634027,0.0,0.0,0.0,139.28
2020-12-27 09:00:00,52.43192224,9.97097732,53.3715922425,5.83192224,1.70097732,6.074919,46.6,8.27,47.3281406776,138.64,53.99192224,11.12097732,55.1253462912,5.83192224,1.70097732,6.074919,48.16,9.42,49.072619657,138.73,5.83192224,1.70097732,6.074919,5.83192224,1.70097732,6.074919,0.0,0.0,0.0,138.73
2020-12-27 09:30:00,53.3706416,10.2206038,54.3404649118,7.7506416,2.2606038,8.073585,45.62,7.96,46.3092431378,138.36,54.2806416,11.7306038,55.5337295526,7.7506416,2.2606038,8.073585,46.53,9.47,47.4839109594,138.5,7.7506416,2.2606038,8.073585,7.7506416,2.2606038,8.073585,0.0,0.0,0.0,138.5
2020-12-27 10:00:00,54.65036064,9.91218852,55.5419967172,8.99036064,2.62218852,9.364959,45.66,7.29,46.2382925723,138.05,54.34036064,12.06218852,55.6630145283,8.99036064,2.62218852,9.364959,45.35,9.44,46.3220908423,138.2,8.99036064,2.62218852,9.364959,8.99036064,2.62218852,9.364959,0.0,0.0,0.0,138.2
2020-12-27 10:30:00,53.91445376,10.54421568,54.9358608611,11.77445376,3.43421568,12.265056,42.14,7.11,42.7356022539,138.26,53.85445376,12.58421568,55.305195724,11.77445376,3.43421568,12.265056,42.08,9.15,43.0633126919,138.44,11.77445376,3.43421568,12.265056,11.77445376,3.43421568,12.265056,0.0,0.0,0.0,138.44
2020-12-27 11:00:00,54.95817856,10.14405208,55.8865205862,13.24817856,3.86405208,13.800186,41.71,6.28,42.1801197248,138.26,54.34817856,12.37405208,55.7390498454,13.24817856,3.86405208,13.800186,41.1,8.51,41.9717774225,138.4,13.24817856,3.86405208,13.800186,13.24817856,3.86405208,13.800186,0.0,0.0,0.0,138.4
2020-12-27 11:30:00,54.45223328,9.97106804,55.3576363932,14.47223328,4.22106804,15.075243,39.98,5.75,40.3913716034,138.21,54.33223328,12.01106804,55.6440232968,14.47223328,4.22106804,15.075243,39.86,7.79,40.614082533,138.32,14.47223328,4.22106804,15.075243,14.47223328,4.22106804,15.075243,0.0,0.0,0.0,138.32
2020-12-27 12:00:00,54.93643872,9.77437796,55.7992003862,14.82643872,4.32437796,15.444207,40.11,5.45,40.4785696388,138.18,54.38643872,11.96437796,55.6869020203,14.82643872,4.32437796,15.444207,39.56,7.64,40.2909816212,138.32,14.82643872,4.32437796,15.444207,14.82643872,4.32437796,15.444207,0.0,0.0,0.0,138.32
2020-12-27 12:30:00,55.6902848,9.8359164,56.552215452,14.9002848,4.3459164,15.52113,40.79,5.49,41.1577963453,138.01,55.3302848,11.9759164,56.6115093393,14.9002848,4.3459164,15.52113,40.43,7.63,41.1436726606,138.13,14.9002848,4.3459164,15.52113,14.9002848,4.3459164,15.52113,0.0,0.0,0.0,138.13
2020-12-27 13:00:00,56.04741792,9.67216356,56.8758631005,14.64741792,4.27216356,15.257727,41.4,5.4,41.7506886171,137.98,55.53741792,11.85216356,56.7880143188,14.64741792,4.27216356,15.257727,40.89,7.58,41.5866384792,138.1,14.64741792,4.27216356,15.257727,14.64741792,4.27216356,15.257727,0.0,0.0,0.0,138.1
2020-12-27 13:30:00,57.44150656,9.42710608,58.2099390562,11.92150656,3.47710608,12.418236,45.52,5.95,45.907220565,138.03,57.30150656,11.52710608,58.4494382234,11.92150656,3.47710608,12.418236,45.38,8.05,46.0884681889,138.14,11.92150656,3.47710608,12.418236,11.92150656,3.47710608,12.418236,0.0,0.0,0.0,138.14
2020-12-27 14:00:00,60.75623552,8.14223536,61.2993976416,8.23623552,2.40223536,8.579412,52.52,5.74,52.8327360639,138.11,60.27623552,10.36223536,61.1604487403,8.23623552,2.40223536,8.579412,52.04,7.96,52.6452580961,138.23,8.23623552,2.40223536,8.579412,8.23623552,2.40223536,8.579412,0.0,0.0,0.0,138.23
2020-12-27 14:30:00,59.40460576,8.78717668,60.0509921609,9.62460576,2.80717668,10.025631,49.78,5.98,50.1378978419,137.97,59.12460576,10.98717668,60.1368194842,9.62460576,2.80717668,10.025631,49.5,8.18,50.1713304587,138.12,9.62460576,2.80717668,10.025631,9.62460576,2.80717668,10.025631,0.0,0.0,0.0,138.12
2020-12-27 15:00:00,60.78916224,7.93517232,61.3048872896,8.58916224,2.50517232,8.947044,52.2,5.43,52.4816625118,137.72,59.64916224,10.64517232,60.5916021381,8.58916224,2.50517232,8.947044,51.06,8.14,51.7047696059,137.9,8.58916224,2.50517232,8.947044,8.58916224,2.50517232,8.947044,0.0,0.0,0.0,137.9
2020-12-27 15:30:00,62.37370944,7.42608192,62.8142206987,6.84370944,1.99608192,7.128864,55.53,5.43,55.7948546015,137.47,61.79370944,9.87608192,62.577947557,6.84370944,1.99608192,7.128864,54.95,7.88,55.512132908,137.63,6.84370944,1.99608192,7.128864,6.84370944,1.99608192,7.128864,0.0,0.0,0.0,137.63
2020-12-27 16:00:00,63.3911232,6.9140776,63.7670680651,5.6711232,1.6540776,5.90742,57.72,5.26,57.9591752874,137.31,62.8911232,9.3240776,63.5785482726,5.6711232,1.6540776,5.90742,57.22,7.67,57.7317702829,137.46,5.6711232,1.6540776,5.90742,5.6711232,1.6540776,5.90742,0.0,0.0,0.0,137.46
2020-12-27 16:30:00,66.52771552,6.72100036,66.8663501183,6.75771552,1.9710003600000001,7.039287,59.77,4.75,59.9584472781,137.05,65.81771552,9.24100036,66.4632813208,6.75771552,1.9710003600000001,7.039287,59.06,7.27,59.5057686279,137.23,6.75771552,1.9710003600000001,7.039287,6.75771552,1.9710003600000001,7.039287,0.0,0.0,0.0,137.23
2020-12-27 17:00:00,65.0011024,5.6832382,65.2490805273,6.4911024,1.8932381999999999,6.761565,58.51,3.79,58.6326206134,136.98,59.1711024,7.8632382,59.6912880932,6.4911024,1.8932381999999999,6.761565,52.68,5.97,53.0171981531,137.16,6.4911024,1.8932381999999999,6.761565,6.4911024,1.8932381999999999,6.761565,0.0,0.0,0.0,137.16
2020-12-27 17:30:00,63.11989344,5.92246892,63.3971338941,6.65989344,1.94246892,6.937389,56.46,3.98,56.600106007,136.78,55.41989344,7.88246892,55.9776554098,6.65989344,1.94246892,6.937389,48.76,5.94,49.1204763821,136.95,6.65989344,1.94246892,6.937389,6.65989344,1.94246892,6.937389,0.0,0.0,0.0,136.95
2020-12-27 18:00:00,67.60071264,6.88687452,67.9506099317,6.64071264,1.93687452,6.917409,60.96,4.95,61.160641756,136.86,66.60071264,8.96687452,67.2016351201,6.64071264,1.93687452,6.917409,59.96,7.03,60.3707089572,136.98,6.64071264,1.93687452,6.917409,6.64071264,1.93687452,6.917409,0.0,0.0,0.0,136.98
2020-12-27 18:30:00,66.98170144,7.25841292,67.3738293844,6.85170144,1.99841292,7.137189,60.13,5.26,60.3596264071,136.89,66.70170144,9.35841292,67.3550062532,6.85170144,1.99841292,7.137189,59.85,7.36,60.3008465944,136.98,6.85170144,1.99841292,7.137189,6.85170144,1.99841292,7.137189,0.0,0.0,0.0,136.98
2020-12-27 19:00:00,64.6534,8.233075,65.1754988897,6.5934,1.9230749999999999,6.868125,58.06,6.31,58.4018809629,137.09,64.5934,10.263075,65.4036545769,6.5934,1.9230749999999999,6.868125,58.0,8.34,58.5965493865,137.22,6.5934,1.9230749999999999,6.868125,6.5934,1.9230749999999999,6.868125,0.0,0.0,0.0,137.22
2020-12-27 19:30:00,62.98046272,8.88638496,63.6042964121,6.81046272,1.98638496,7.094232,56.17,6.9,56.5922158958,137.48,62.80046272,11.03638496,63.7628411446,6.81046272,1.98638496,7.094232,55.99,9.05,56.7166871388,137.57,6.81046272,1.98638496,7.094232,6.81046272,1.98638496,7.094232,0.0,0.0,0.0,137.57
2020-12-27 20:00:00,65.47077344,7.61605892,65.9122638688,5.78077344,1.68605892,6.021639,59.69,5.93,59.9838394903,137.44,64.29077344,9.98605892,65.0617008867,5.78077344,1.68605892,6.021639,58.51,8.3,59.0957705762,137.67,5.78077344,1.68605892,6.021639,5.78077344,1.68605892,6.021639,0.0,0.0,0.0,137.67
2020-12-27 20:30:00,69.74885568,4.88216624,69.9195138417,5.45885568,1.59216624,5.686308,64.29,3.29,64.3741267902,136.94,66.17885568,8.12216624,66.6754116864,5.45885568,1.59216624,5.686308,60.72,6.53,61.0701178974,137.39,5.45885568,1.59216624,5.686308,5.45885568,1.59216624,5.686308,0.0,0.0,0.0,137.39
2020-12-27 21:00:00,63.77694784,6.90869312,64.1500515698,5.20694784,1.51869312,5.423904,58.57,5.39,58.8174888957,137.51,61.81694784,10.32869312,62.6738936226,5.20694784,1.51869312,5.423904,56.61,8.81,57.2914321692,137.86,5.20694784,1.51869312,5.423904,5.20694784,1.51869312,5.423904,0.0,0.0,0.0,137.86
2020-12-27 21:30:00,60.21850592,8.34414756,60.7938586844,5.56850592,1.62414756,5.800527,54.65,6.72,55.0616100382,137.39,59.31850592,11.23414756,60.3729344655,5.56850592,1.62414756,5.800527,53.75,9.61,54.6023314521,137.6,5.56850592,1.62414756,5.800527,5.56850592,1.62414756,5.800527,0.0,0.0,0.0,137.6
2020-12-27 22:00:00,57.576928,9.257854,58.3164685025,5.066928,1.477854,5.27805,52.51,7.78,53.0832223965,137.39,56.766928,12.047854,58.0313268896,5.066928,1.477854,5.27805,51.7,10.57,52.7694504425,137.6,5.066928,1.477854,5.27805,5.066928,1.477854,5.27805,0.0,0.0,0.0,137.6
2020-12-27 22:30:00,54.42263232,10.05076776,55.3429384945,5.04263232,1.47076776,5.252742,49.38,8.58,50.1198643254,137.52,53.42263232,12.93076776,54.9652835785,5.04263232,1.47076776,5.252742,48.38,11.46,49.7187690918,137.75,5.04263232,1.47076776,5.252742,5.04263232,1.47076776,5.252742,0.0,0.0,0.0,137.75
2020-12-27 23:00:00,50.16727744,11.00920592,51.3610586021,5.27727744,1.5392059200000001,5.497164,44.89,9.47,45.8780230612,137.07,49.65727744,13.68920592,51.509606497,5.27727744,1.5392059200000001,5.497164,44.38,12.15,46.0131166082,137.33,5.27727744,1.5392059200000001,5.497164,5.27727744,1.5392059200000001,5.497164,0.0,0.0,0.0,137.33
2020-12-27 23:30:00,47.3454592,11.4361756,48.7070694993,5.3354592,1.5561756,5.55777,42.01,9.88,43.156164102,137.18,46.6454592,14.2061756,48.7607863878,5.3354592,1.5561756,5.55777,41.31,12.65,43.2034558803,137.46,5.3354592,1.5561756,5.55777,5.3354592,1.5561756,5.55777,0.0,0.0,0.0,137.46
2020-12-28 00:00:00,45.15318176,11.97384468,46.7138392714,5.05318176,1.47384468,5.263731,40.1,10.5,41.4518998358,137.3,44.61318176,14.66384468,46.9613067062,5.05318176,1.47384468,5.263731,39.56,13.19,41.7009556245,137.57,5.05318176,1.47384468,5.263731,5.05318176,1.47384468,5.263731,0.0,0.0,0.0,137.57
2020-12-28 00:30:00,46.3218528,11.9380404,47.835456049,5.3418528,1.5580403999999999,5.56443,40.98,10.38,42.2741623217,137.4,45.4618528,14.7580404,47.7972783373,5.3418528,1.5580403999999999,5.56443,40.12,13.2,42.2357005388,137.66,5.3418528,1.5580403999999999,5.56443,5.3418528,1.5580403999999999,5.56443,0.0,0.0,0.0,137.66
2020-12-28 01:00:00,47.33067392,11.48519656,48.7042342486,5.40067392,1.57519656,5.625702,41.93,9.91,43.085183068,137.17,46.58067392,14.30519656,48.7277932135,5.40067392,1.57519656,5.625702,41.18,12.73,43.1027296119,137.47,5.40067392,1.57519656,5.625702,5.40067392,1.57519656,5.625702,0.0,0.0,0.0,137.47
2020-12-28 01:30:00,48.10599872,11.47883296,49.4565538526,5.2759987200000005,1.5388329600000001,5.495832,42.83,9.94,43.9683124534,137.24,47.38599872,14.23883296,49.479058588,5.2759987200000005,1.5388329600000001,5.495832,42.11,12.7,43.9834298344,137.54,5.2759987200000005,1.5388329600000001,5.495832,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.0,0.0,137.54
2020-12-28 02:00:00,46.84565888,11.45123384,48.2249573599,5.45565888,1.5912338400000001,5.682978,41.39,9.86,42.5482279302,137.73,46.16565888,14.21123384,48.3034908374,5.45565888,1.5912338400000001,5.682978,40.71,12.62,42.6212212401,138.03,5.45565888,1.5912338400000001,5.682978,5.45565888,1.5912338400000001,5.682978,0.0,0.0,0.0,138.03
2020-12-28 02:30:00,46.39083424,12.66524332,48.0886461635,4.92083424,1.43524332,5.125869,41.47,11.23,42.963633459,138.52,45.74083424,13.70524332,47.7499488108,4.92083424,1.43524332,5.125869,40.82,12.27,42.6242337175,138.62,4.92083424,1.43524332,5.125869,4.92083424,1.43524332,5.125869,0.0,0.0,0.0,138.62
2020-12-28 03:00:00,45.44092416,13.24235288,47.3311472322,4.91092416,1.43235288,5.115546,40.53,11.81,42.2156013815,139.06,44.94092416,14.17235288,47.1226299193,4.91092416,1.43235288,5.115546,40.03,12.74,42.0084336771,139.14,4.91092416,1.43235288,5.115546,4.91092416,1.43235288,5.115546,0.0,0.0,0.0,139.14
2020-12-28 03:30:00,44.6776672,12.2055696,46.3148990682,5.1276672,1.4955696,5.34132,39.55,10.71,40.9744627787,139.01,44.3676672,14.4455696,46.6600940187,5.1276672,1.4955696,5.34132,39.24,12.95,41.3216662297,139.23,5.1276672,1.4955696,5.34132,5.1276672,1.4955696,5.34132,0.0,0.0,0.0,139.23
2020-12-28 04:00:00,45.4874576,11.2700918,46.8628186102,4.9374576,1.4400918,5.143185,40.55,9.83,41.7244700386,138.65,46.4974576,12.2500918,48.0840754551,4.9374576,1.4400918,5.143185,41.56,10.81,42.9428655308,138.74,4.9374576,1.4400918,5.143185,4.9374576,1.4400918,5.143185,0.0,0.0,0.0,138.74
2020-12-28 04:30:00,44.93030464,11.37300552,46.3473573098,5.05030464,1.47300552,5.260734,39.88,9.9,41.0904417109,138.93,45.84030464,12.47300552,47.5069405055,5.05030464,1.47300552,5.260734,40.79,11.0,42.247178604,139.03,5.05030464,1.47300552,5.260734,5.05030464,1.47300552,5.260734,0.0,0.0,0.0,139.03
2020-12-28 05:00:00,44.94034464,11.40135052,46.3640525628,5.01034464,1.4613505199999999,5.2191089999999996,39.93,9.94,41.1486148005,139.29,45.86034464,12.53135052,47.5416234089,5.01034464,1.4613505199999999,5.2191089999999996,40.85,11.07,42.3233670683,139.4,5.01034464,1.4613505199999999,5.2191089999999996,5.01034464,1.4613505199999999,5.2191089999999996,0.0,0.0,0.0,139.4
2020-12-28 05:30:00,46.09628864,10.77766752,47.339475531,5.06628864,1.47766752,5.277384,41.03,9.3,42.0707843996,139.09,47.71628864,11.25766752,49.0263121147,5.06628864,1.47766752,5.277384,42.65,9.78,43.7569525904,139.11,5.06628864,1.47766752,5.277384,5.06628864,1.47766752,5.277384,0.0,0.0,0.0,139.11
2020-12-28 06:00:00,48.2837312,9.9669216,49.3017061041,5.0637312,1.4769216,5.27472,43.22,8.49,44.0459816555,139.26,50.6737312,9.8969216,51.6311542665,5.0637312,1.4769216,5.27472,45.61,8.42,46.3806910255,139.19,5.0637312,1.4769216,5.27472,5.0637312,1.4769216,5.27472,0.0,0.0,0.0,139.19
2020-12-28 06:30:00,51.65446048,8.724217639999999,52.3860216175,5.05446048,1.47421764,5.265063,46.6,7.25,47.1606032616,138.93,54.96446048,8.23421764,55.5778216198,5.05446048,1.47421764,5.265063,49.91,6.76,50.3657194925,138.8,5.05446048,1.47421764,5.265063,5.05446048,1.47421764,5.265063,0.0,0.0,0.0,138.8
2020-12-28 07:00:00,55.49652832,6.60107076,55.887733813,5.14652832,1.5010707600000002,5.360967,50.35,5.1,50.6076328235,138.7,58.01652832,6.35107076,58.3631189888,5.14652832,1.5010707600000002,5.360967,52.87,4.85,53.0919899797,138.58,5.14652832,1.5010707600000002,5.360967,5.14652832,1.5010707600000002,5.360967,0.0,0.0,0.0,138.58
2020-12-28 07:30:00,54.98820672,7.78822696,55.5370088991,5.06820672,1.47822696,5.279382,49.92,6.31,50.3172187228,138.61,53.32820672,11.07822696,54.4667306211,5.06820672,1.47822696,5.279382,48.26,9.6,49.205564726,138.93,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,138.93
2020-12-28 08:00:00,56.2199152,7.7333086,56.749298912,4.8799152,1.4233086,5.083245,51.34,6.31,51.726315353,138.38,53.4499152,11.8033086,54.737660973,4.8799152,1.4233086,5.083245,48.57,10.38,49.6667826621,138.79,4.8799152,1.4233086,5.083245,4.8799152,1.4233086,5.083245,0.0,0.0,0.0,138.79
2020-12-28 08:30:00,57.03502976,7.51813368,57.5284012793,5.20502976,1.51813368,5.421906,51.83,6.0,52.1761334328,138.14,54.93502976,11.12813368,56.0508060061,5.20502976,1.51813368,5.421906,49.73,9.61,50.6500246792,138.47,5.20502976,1.51813368,5.421906,5.20502976,1.51813368,5.421906,0.0,0.0,0.0,138.47
2020-12-28 09:00:00,56.25719712,7.90584916,56.8099874911,5.67719712,1.65584916,5.913747,50.58,6.25,50.9646828696,138.1,55.43719712,10.76584916,56.4728813915,5.67719712,1.65584916,5.913747,49.76,9.11,50.5870507146,138.27,5.67719712,1.65584916,5.913747,5.67719712,1.65584916,5.913747,0.0,0.0,0.0,138.27
2020-12-28 09:30:00,57.90227136,7.45566248,58.3803043129,6.36227136,1.85566248,6.627366,51.54,5.6,51.8433370839,137.83,56.66227136,10.39566248,57.6080098083,6.36227136,1.85566248,6.627366,50.3,8.54,51.0198157582,138.08,6.36227136,1.85566248,6.627366,6.36227136,1.85566248,6.627366,0.0,0.0,0.0,138.08
2020-12-28 10:00:00,60.31158208,6.57671144,60.6691030621,6.3315820800000004,1.84671144,6.595398,53.98,4.73,54.1868369625,137.57,59.43158208,9.39671144,60.1698523716,6.3315820800000004,1.84671144,6.595398,53.1,7.55,53.634061006,137.8,6.3315820800000004,1.84671144,6.595398,6.3315820800000004,1.84671144,6.595398,0.0,0.0,0.0,137.8
2020-12-28 10:30:00,63.72346048,5.96559264,64.0020914587,6.05346048,1.76559264,6.305688,57.67,4.2,57.8227368775,137.77,62.42346048,9.04559264,63.0754402641,6.05346048,1.76559264,6.305688,56.37,7.28,56.8381500403,138.03,6.05346048,1.76559264,6.305688,6.05346048,1.76559264,6.305688,0.0,0.0,0.0,138.03
2020-12-28 11:00:00,64.48840448,6.41328464,64.8065161249,7.10840448,2.07328464,7.404588,57.38,4.34,57.543896288,138.12,63.23840448,9.47328464,63.9440296122,7.10840448,2.07328464,7.404588,56.13,7.4,56.6156948204,138.36,7.10840448,2.07328464,7.404588,7.10840448,2.07328464,7.404588,0.0,0.0,0.0,138.36
2020-12-28 11:30:00,64.36596704,6.40757372,64.6841148503,6.98596704,2.03757372,7.277049,57.38,4.37,57.5461666838,138.06,63.28596704,9.40757372,63.9813728165,6.98596704,2.03757372,7.277049,56.3,7.37,56.7803390268,138.36,6.98596704,2.03757372,7.277049,6.98596704,2.03757372,7.277049,0.0,0.0,0.0,138.36
2020-12-28 12:00:00,64.4115808,6.2100444,64.7102495174,7.6115808,2.2200444,7.92873,56.8,3.99,56.9399692659,137.88,63.5215808,9.1900444,64.1829271957,7.6115808,2.2200444,7.92873,55.91,6.97,56.342781259,138.18,7.6115808,2.2200444,7.92873,7.6115808,2.2200444,7.92873,0.0,0.0,0.0,138.18
2020-12-28 12:30:00,66.33511744,5.80857592,66.5889432263,7.43511744,2.16857592,7.744914,58.9,3.64,59.0123681952,137.85,65.08511744,8.90857592,65.6919723947,7.43511744,2.16857592,7.744914,57.65,6.74,58.0426575891,138.18,7.43511744,2.16857592,7.744914,7.43511744,2.16857592,7.744914,0.0,0.0,0.0,138.18
2020-12-28 13:00:00,69.89311008,4.32424044,70.0267512601,6.80311008,1.98424044,7.086573,63.09,2.34,63.1333802358,137.85,68.32311008,7.71424044,68.7572314493,6.80311008,1.98424044,7.086573,61.52,5.73,61.7862711288,138.06,6.80311008,1.98424044,7.086573,6.80311008,1.98424044,7.086573,0.0,0.0,0.0,138.06
2020-12-28 13:30:00,69.19384992,4.73528956,69.3556907108,6.22384992,1.81528956,6.4831769999999995,62.97,2.92,63.0376657245,137.95,67.88384992,7.97528956,68.350730234,6.22384992,1.81528956,6.4831769999999995,61.66,6.16,61.9669363451,138.26,6.22384992,1.81528956,6.4831769999999995,6.22384992,1.81528956,6.4831769999999995,0.0,0.0,0.0,138.26
2020-12-28 14:00:00,68.36149248,5.1962686399999996,68.5586964715,6.02149248,1.75626864,6.272388,62.34,3.44,62.434839633,138.05,67.34149248,8.26626864,67.8469439744,6.02149248,1.75626864,6.272388,61.32,6.51,61.6645968121,138.33,6.02149248,1.75626864,6.272388,6.02149248,1.75626864,6.272388,0.0,0.0,0.0,138.33
2020-12-28 14:30:00,67.04235104,5.99568572,67.3099181416,6.60235104,1.9256857200000002,6.877449,60.44,4.07,60.5768809035,138.12,66.03235104,8.93568572,66.634209406,6.60235104,1.9256857200000002,6.877449,59.43,7.01,59.8420003008,138.45,6.60235104,1.9256857200000002,6.877449,6.60235104,1.9256857200000002,6.877449,0.0,0.0,0.0,138.45
2020-12-28 15:00:00,68.24440896,5.83211928,68.4931600205,6.62440896,1.93211928,6.9004259999999995,61.62,3.9,61.7432943727,138.12,66.91440896,8.95211928,67.5105811415,6.62440896,1.93211928,6.9004259999999995,60.29,7.02,60.6973187217,138.39,6.62440896,1.93211928,6.9004259999999995,6.62440896,1.93211928,6.9004259999999995,0.0,0.0,0.0,138.39
2020-12-28 15:30:00,68.32755616,7.19095388,68.7049106578,6.27755616,1.83095388,6.539121,62.05,5.36,62.281073369,138.45,67.20755616,10.63095388,68.0431685432,6.27755616,1.83095388,6.539121,60.93,8.8,61.5622035018,138.79,6.27755616,1.83095388,6.539121,6.27755616,1.83095388,6.539121,0.0,0.0,0.0,138.79
2020-12-28 16:00:00,79.44454944,3.1313269200000002,79.5062365101,6.00454944,1.75132692,6.254739,73.44,1.38,73.4529645419,137.58,78.50454944,4.95132692,78.6605359824,6.00454944,1.75132692,6.254739,72.5,3.2,72.5705863281,137.94,6.00454944,1.75132692,6.254739,6.00454944,1.75132692,6.254739,0.0,0.0,0.0,137.94
2020-12-28 16:30:00,84.1486752,4.2046136,84.2536545999,6.1186752,1.7846136,6.37362,78.03,2.42,78.0675175729,136.97,82.8886752,2.8446135999999997,82.9374722483,6.1186752,1.7846136,6.37362,76.77,1.06,76.777317614,137.29,6.1186752,1.7846136,6.37362,6.1186752,1.7846136,6.37362,0.0,0.0,0.0,137.29
2020-12-28 17:00:00,82.47202176,5.29183968,82.6416235343,6.21202176,1.81183968,6.470856,76.26,3.48,76.3393607518,136.53,82.72202176,2.30183968,82.7540412909,6.21202176,1.81183968,6.470856,76.51,0.49,76.5115690598,136.88,6.21202176,1.81183968,6.470856,6.21202176,1.81183968,6.470856,0.0,0.0,0.0,136.88
2020-12-28 17:30:00,70.49684704,5.61116372,70.7198034561,6.10684704,1.78116372,6.361299,64.39,3.83,64.5038060893,136.66,77.22684704,2.43116372,77.2651050654,6.10684704,1.78116372,6.361299,71.12,0.65,71.1229702698,137.12,6.10684704,1.78116372,6.361299,6.10684704,1.78116372,6.361299,0.0,0.0,0.0,137.12
2020-12-28 18:00:00,70.48981408,5.36911244,70.6939973224,6.09981408,1.77911244,6.353973,64.39,3.59,64.4900007753,136.8,77.03981408,2.9791124399999998,77.0973933698,6.09981408,1.77911244,6.353973,70.94,1.2,70.9501486961,137.19,6.09981408,1.77911244,6.353973,6.09981408,1.77911244,6.353973,0.0,0.0,0.0,137.19
2020-12-28 18:30:00,73.84594752,4.5534013600000005,73.9861975579,6.52594752,1.9034013600000002,6.797862,67.32,2.65,67.372137416,136.88,77.27594752,3.47340136,77.3539694012,6.52594752,1.9034013600000002,6.797862,70.75,1.57,70.767417644,137.3,6.52594752,1.9034013600000002,6.797862,6.52594752,1.9034013600000002,6.797862,0.0,0.0,0.0,137.3
2020-12-28 19:00:00,80.6064672,2.5052196,80.645388459,6.3264672,1.8452196,6.59007,74.28,0.66,74.2829320908,137.28,78.9064672,5.5852196,79.1038889307,6.3264672,1.8452196,6.59007,72.58,3.74,72.6762959981,137.63,6.3264672,1.8452196,6.59007,6.3264672,1.8452196,6.59007,0.0,0.0,0.0,137.63
2020-12-28 19:30:00,75.98836544,3.2649399199999998,76.0584743137,6.18836544,1.80493992,6.446214,69.8,1.46,69.8152676712,137.71,74.64836544,7.10493992,74.9857228686,6.18836544,1.80493992,6.446214,68.46,5.3,68.6648498142,138.11,6.18836544,1.80493992,6.446214,6.18836544,1.80493992,6.446214,0.0,0.0,0.0,138.11
2020-12-28 20:00:00,74.21925408,4.03228244,74.3287089748,6.65925408,1.94228244,6.936723,67.56,2.09,67.59231983,137.79,73.14925408,7.69228244,73.5525973817,6.65925408,1.94228244,6.936723,66.49,5.75,66.7381644938,138.11,6.65925408,1.94228244,6.936723,6.65925408,1.94228244,6.936723,0.0,0.0,0.0,138.11
2020-12-28 20:30:00,73.68322176,3.4421896800000003,73.7635807071,5.01322176,1.46218968,5.222106,68.67,1.98,68.6985392858,138.06,72.28322176,7.18218968,72.6391629674,5.01322176,1.46218968,5.222106,67.27,5.72,67.5127491664,138.46,5.01322176,1.46218968,5.222106,5.01322176,1.46218968,5.222106,0.0,0.0,0.0,138.46
2020-12-28 21:00:00,71.67468032,4.20678176,71.7980279099,4.9946803200000005,1.4567817600000001,5.202792,66.68,2.75,66.7366833158,138.19,70.60468032,7.83678176,71.0382715967,4.9946803200000005,1.4567817600000001,5.202792,65.61,6.38,65.9194698098,138.53,4.9946803200000005,1.4567817600000001,5.202792,4.9946803200000005,1.4567817600000001,5.202792,0.0,0.0,0.0,138.53
2020-12-28 21:30:00,65.57620864,7.49097752,66.0026808834,5.14620864,1.5009775200000002,5.360634,60.43,5.99,60.7261475808,138.51,65.74620864,10.11097752,66.5191387267,5.14620864,1.5009775200000002,5.360634,60.6,8.61,61.2085949847,138.75,5.14620864,1.5009775200000002,5.360634,5.14620864,1.5009775200000002,5.360634,0.0,0.0,0.0,138.75
2020-12-28 22:00:00,64.80781696,7.90186328,65.2877674792,5.21781696,1.52186328,5.435226,59.59,6.38,59.9305639887,138.16,64.78781696,10.51186328,65.6350553901,5.21781696,1.52186328,5.435226,59.57,8.99,60.2445433214,138.38,5.21781696,1.52186328,5.435226,5.21781696,1.52186328,5.435226,0.0,0.0,0.0,138.38
2020-12-28 22:30:00,61.59924608,8.87186344,62.2348542099,4.66924608,1.36186344,4.863798,56.93,7.51,57.4232095933,138.4,61.70924608,11.47186344,62.7665094023,4.66924608,1.36186344,4.863798,57.04,10.11,57.929040213,138.68,4.66924608,1.36186344,4.863798,4.66924608,1.36186344,4.863798,0.0,0.0,0.0,138.68
2020-12-28 23:00:00,59.41214272,8.39687496,60.0025850416,5.13214272,1.49687496,5.345982,54.28,6.9,54.7168018071,137.45,59.29214272,11.01687496,60.3069624688,5.13214272,1.49687496,5.345982,54.16,9.52,54.990326422,137.71,5.13214272,1.49687496,5.345982,5.13214272,1.49687496,5.345982,0.0,0.0,0.0,137.71
2020-12-28 23:30:00,59.1654096,7.7040778,59.6648850488,4.9854096,1.4540777999999999,5.193135,54.18,6.25,54.5392968418,137.19,61.8054096,8.0440778,62.3266864471,4.9854096,1.4540777999999999,5.193135,56.82,6.59,57.2008784898,137.14,4.9854096,1.4540777999999999,5.193135,4.9854096,1.4540777999999999,5.193135,0.0,0.0,0.0,137.14
2020-12-29 00:00:00,50.18330176,11.38887968,51.4594049315,4.93330176,1.4388796799999999,5.138856,45.25,9.95,46.3310371134,137.6,50.86330176,13.45887968,52.6138471143,4.93330176,1.4388796799999999,5.138856,45.93,12.02,47.4767869595,137.8,4.93330176,1.4388796799999999,5.138856,4.93330176,1.4388796799999999,5.138856,0.0,0.0,0.0,137.8
2020-12-29 00:30:00,47.73714784,11.24041812,49.0426577931,5.00714784,1.46041812,5.215779,42.73,9.78,43.834932417,137.45,47.28714784,13.88041812,49.2822519578,5.00714784,1.46041812,5.215779,42.28,12.42,44.0664815932,137.73,5.00714784,1.46041812,5.215779,5.00714784,1.46041812,5.215779,0.0,0.0,0.0,137.73
2020-12-29 01:00:00,49.7843904,10.8579472,50.954691098,5.2043904,1.5179472,5.42124,44.58,9.34,45.5479088433,137.3,48.8443904,13.6179472,50.7072278821,5.2043904,1.5179472,5.42124,43.64,12.1,45.2864173898,137.58,5.2043904,1.5179472,5.42124,5.2043904,1.5179472,5.42124,0.0,0.0,0.0,137.58
2020-12-29 01:30:00,49.54212288,11.04603584,50.7586135275,4.99212288,1.45603584,5.200128,44.55,9.59,45.5705014236,137.37,49.11212288,13.58603584,50.956657893,4.99212288,1.45603584,5.200128,44.12,12.13,45.757090161,137.63,4.99212288,1.45603584,5.200128,4.99212288,1.45603584,5.200128,0.0,0.0,0.0,137.63
2020-12-29 02:00:00,48.64671808,11.13570944,49.9049817622,5.19671808,1.51570944,5.413248,43.45,9.62,44.5022123046,137.5,48.04671808,13.78570944,49.9853268772,5.19671808,1.51570944,5.413248,42.85,12.27,44.5721370365,137.79,5.19671808,1.51570944,5.413248,5.19671808,1.51570944,5.413248,0.0,0.0,0.0,137.79
2020-12-29 02:30:00,47.99459008,11.45300544,49.3421930051,5.32459008,1.55300544,5.546448,42.67,9.9,43.8034119676,137.72,47.47459008,14.03300544,49.505170891,5.32459008,1.55300544,5.546448,42.15,12.48,43.9587636314,137.99,5.32459008,1.55300544,5.546448,5.32459008,1.55300544,5.546448,0.0,0.0,0.0,137.99
2020-12-29 03:00:00,47.21588896,11.49088428,48.5940386449,5.14588896,1.50088428,5.360301,42.07,9.99,43.2398543013,137.98,46.63588896,14.16088428,48.7384528138,5.14588896,1.50088428,5.360301,41.49,12.66,43.3785165721,138.27,5.14588896,1.50088428,5.360301,5.14588896,1.50088428,5.360301,0.0,0.0,0.0,138.27
2020-12-29 03:30:00,46.61110368,11.92990524,48.1135908585,5.21110368,1.51990524,5.428233,41.4,10.41,42.688735048,138.26,46.17110368,14.20990524,48.3083038613,5.21110368,1.51990524,5.428233,40.96,12.69,42.8807381,138.5,5.21110368,1.51990524,5.428233,5.21110368,1.51990524,5.428233,0.0,0.0,0.0,138.5
2020-12-29 04:00:00,45.69393088,13.34197984,47.6019300587,5.18393088,1.51197984,5.399928,40.51,11.83,42.2020023222,138.66,45.28393088,13.68197984,47.3057181352,5.18393088,1.51197984,5.399928,40.1,12.17,41.9060723523,138.67,5.18393088,1.51197984,5.399928,5.18393088,1.51197984,5.399928,0.0,0.0,0.0,138.67
2020-12-29 04:30:00,45.11732768,13.09463724,46.9791739118,4.98732768,1.45463724,5.195133,40.13,11.64,41.7840459984,138.72,44.86732768,13.18463724,46.7644282794,4.98732768,1.45463724,5.195133,39.88,11.73,41.5693071869,138.67,4.98732768,1.45463724,5.195133,4.98732768,1.45463724,5.195133,0.0,0.0,0.0,138.67
2020-12-29 05:00:00,46.84730752,11.78713136,48.3074185563,5.16730752,1.50713136,5.382612,41.68,10.28,42.9290204873,138.58,48.45730752,10.17713136,49.5144893421,5.16730752,1.50713136,5.382612,43.29,8.67,44.1496659104,138.37,5.16730752,1.50713136,5.382612,5.16730752,1.50713136,5.382612,0.0,0.0,0.0,138.37
2020-12-29 05:30:00,48.67438048,11.02752764,49.9079320445,5.13438048,1.49752764,5.348313,43.54,9.53,44.5707583512,138.1,51.55438048,8.52752764,52.2548837366,5.13438048,1.49752764,5.348313,46.42,7.03,46.9493056392,137.79,5.13438048,1.49752764,5.348313,5.13438048,1.49752764,5.348313,0.0,0.0,0.0,137.79
2020-12-29 06:00:00,52.85843616,8.73454388,53.575241764,5.39843616,1.57454388,5.623371,47.46,7.16,47.9970540763,137.69,55.67843616,6.12454388,56.0142686372,5.39843616,1.57454388,5.623371,50.28,4.55,50.4854523601,137.34,5.39843616,1.57454388,5.623371,5.39843616,1.57454388,5.623371,0.0,0.0,0.0,137.34
2020-12-29 06:30:00,54.02024448,9.19715464,54.7975772015,5.27024448,1.53715464,5.489838,48.75,7.66,49.3481316769,137.82,53.68024448,9.15715464,54.4556895883,5.27024448,1.53715464,5.489838,48.41,7.62,49.0060455454,137.76,5.27024448,1.53715464,5.489838,5.27024448,1.53715464,5.489838,0.0,0.0,0.0,137.76
2020-12-29 07:00:00,53.17589888,10.82130384,54.2657980545,5.21589888,1.5213038399999999,5.433228,47.96,9.3,48.8533683588,138.5,51.75589888,11.83130384,53.0909862352,5.21589888,1.5213038399999999,5.433228,46.54,10.31,47.6683091792,138.54,5.21589888,1.5213038399999999,5.433228,5.21589888,1.5213038399999999,5.433228,0.0,0.0,0.0,138.54
2020-12-29 07:30:00,55.21189312,10.52305216,56.2057627709,4.9818931200000005,1.45305216,5.189472,50.23,9.07,51.042313819,138.18,54.40189312,11.19305216,55.5414295071,4.9818931200000005,1.45305216,5.189472,49.42,9.74,50.3706660667,138.2,4.9818931200000005,1.45305216,5.189472,4.9818931200000005,1.45305216,5.189472,0.0,0.0,0.0,138.2
2020-12-29 08:00:00,57.3913936,9.5987398,58.1885544166,5.0013936,1.4587398,5.209785,52.39,8.14,53.0185976804,137.77,56.6013936,10.2787398,57.5271262044,5.0013936,1.4587398,5.209785,51.6,8.82,52.348375333,137.76,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,137.76
2020-12-29 08:30:00,61.38759712,8.13929916,61.9248356557,5.27759712,1.53929916,5.497497,56.11,6.6,56.4968326546,137.45,60.36759712,8.86929916,61.0156639694,5.27759712,1.53929916,5.497497,55.09,7.33,55.5755071952,137.41,5.27759712,1.53929916,5.497497,5.27759712,1.53929916,5.497497,0.0,0.0,0.0,137.41
2020-12-29 09:00:00,63.87012448,7.00211964,64.2528013439,5.39012448,1.57211964,5.614713,58.48,5.43,58.7315528485,137.24,62.87012448,7.6521196400000004,63.334094192,5.39012448,1.57211964,5.614713,57.48,6.08,57.800664356,137.22,5.39012448,1.57211964,5.614713,5.39012448,1.57211964,5.614713,0.0,0.0,0.0,137.22
2020-12-29 09:30:00,67.07110368,6.00990524,67.3398241002,5.21110368,1.51990524,5.428233,61.86,4.49,62.0227353476,137.14,66.08110368,6.63990524,66.4138585324,5.21110368,1.51990524,5.428233,60.87,5.12,61.084951502,137.12,5.21110368,1.51990524,5.428233,5.21110368,1.51990524,5.428233,0.0,0.0,0.0,137.12
2020-12-29 10:00:00,69.29482976,5.69640868,69.5285732869,5.40482976,1.5764086800000001,5.630031,63.89,4.12,64.0227030045,137.18,68.35482976,6.33640868,68.6478901823,5.40482976,1.5764086800000001,5.630031,62.95,4.76,63.1297085373,137.2,5.40482976,1.5764086800000001,5.630031,5.40482976,1.5764086800000001,5.630031,0.0,0.0,0.0,137.2
2020-12-29 10:30:00,67.42814432,7.44570876,67.8379924922,7.52814432,2.19570876,7.841817,59.9,5.25,60.1296307988,137.34,66.23814432,8.23570876,66.7481734712,7.52814432,2.19570876,7.841817,58.71,6.04,59.0198754658,137.32,7.52814432,2.19570876,7.841817,7.52814432,2.19570876,7.841817,0.0,0.0,0.0,137.32
2020-12-29 11:00:00,68.52337888,6.59556884,68.8400681395,7.73337888,2.25556884,8.055603,60.79,4.34,60.9447265971,137.09,67.49337888,7.27556884,67.8843877087,7.73337888,2.25556884,8.055603,59.76,5.02,59.9704760695,137.07,7.73337888,2.25556884,8.055603,7.73337888,2.25556884,8.055603,0.0,0.0,0.0,137.07
2020-12-29 11:30:00,71.5322912,6.5665016,71.8330538651,6.5022912,1.8965016000000001,6.77322,65.03,4.67,65.1974677422,137.09,70.9022912,7.4065016,71.2880857041,6.5022912,1.8965016000000001,6.77322,64.4,5.51,64.635285255,137.14,6.5022912,1.8965016000000001,6.77322,6.5022912,1.8965016000000001,6.77322,0.0,0.0,0.0,137.14
2020-12-29 12:00:00,76.44119232,2.8803477600000003,76.4954396453,6.48119232,1.89034776,6.7512419999999995,69.96,0.99,69.9670043663,136.18,76.41119232,3.98034776,76.5147925571,6.48119232,1.89034776,6.7512419999999995,69.93,2.09,69.961224975,136.35,6.48119232,1.89034776,6.7512419999999995,6.48119232,1.89034776,6.7512419999999995,0.0,0.0,0.0,136.35
2020-12-29 12:30:00,72.06927264,5.36645452,72.2687961224,8.07927264,2.3564545199999998,8.415909,63.99,3.01,64.0607539762,136.57,71.51927264,8.24645452,71.9931272491,8.07927264,2.3564545199999998,8.415909,63.44,5.89,63.7128377958,136.79,8.07927264,2.3564545199999998,8.415909,8.07927264,2.3564545199999998,8.415909,0.0,0.0,0.0,136.79
2020-12-29 13:00:00,68.37853056,7.09873808,68.7460218767,10.89853056,3.17873808,11.352636,57.48,3.92,57.613512304,136.66,68.23853056,9.82873808,68.9427381617,10.89853056,3.17873808,11.352636,57.34,6.65,57.7243284933,136.88,10.89853056,3.17873808,11.352636,10.89853056,3.17873808,11.352636,0.0,0.0,0.0,136.88
2020-12-29 13:30:00,66.31386272,8.26945996,66.827482048,13.40386272,3.90945996,13.962357,52.91,4.36,53.0893369708,136.91,65.58386272,11.26945996,66.5450507331,13.40386272,3.90945996,13.962357,52.18,7.36,52.6965084232,137.12,13.40386272,3.90945996,13.962357,13.40386272,3.90945996,13.962357,0.0,0.0,0.0,137.12
2020-12-29 14:00:00,66.47375328,8.30817804,66.9909374279,12.95375328,3.7781780400000002,13.493493,53.52,4.53,53.7113703046,136.97,66.15375328,11.20817804,67.0965150213,12.95375328,3.7781780400000002,13.493493,53.2,7.43,53.7163373658,137.24,12.95375328,3.7781780400000002,13.493493,12.95375328,3.7781780400000002,13.493493,0.0,0.0,0.0,137.24
2020-12-29 14:30:00,73.39454784,5.47799312,73.5986960568,7.60454784,2.21799312,7.921404,65.79,3.26,65.8707195953,136.81,72.89454784,8.40799312,73.3778539691,7.60454784,2.21799312,7.921404,65.29,6.19,65.5827736528,137.02,7.60454784,2.21799312,7.921404,7.60454784,2.21799312,7.921404,0.0,0.0,0.0,137.02
2020-12-29 15:00:00,74.47001312,5.47083716,74.6706964835,6.86001312,2.00083716,7.145847,67.61,3.47,67.6989881756,136.95,73.84001312,8.42083716,74.3186250952,6.86001312,2.00083716,7.145847,66.98,6.42,67.2869734793,137.19,6.86001312,2.00083716,7.145847,6.86001312,2.00083716,7.145847,0.0,0.0,0.0,137.19
2020-12-29 15:30:00,75.28983424,4.22661832,75.4083777992,5.91983424,1.72661832,6.166494,69.37,2.5,69.4150336743,136.9,74.77983424,7.15661832,75.1215068721,5.91983424,1.72661832,6.166494,68.86,5.43,69.0737612991,137.12,5.91983424,1.72661832,6.166494,5.91983424,1.72661832,6.166494,0.0,0.0,0.0,137.12
2020-12-29 16:00:00,75.42168288,4.04424084,75.530034638,5.43168288,1.58424084,5.658003,69.99,2.46,70.0332185466,136.9,75.17168288,6.81424084,75.4799031878,5.43168288,1.58424084,5.658003,69.74,5.23,69.9358313027,137.12,5.43168288,1.58424084,5.658003,5.43168288,1.58424084,5.658003,0.0,0.0,0.0,137.12
2020-12-29 16:30:00,77.97491872,3.8035179599999998,78.0676290037,6.35491872,1.85351796,6.619707,71.62,1.9500000000000002,71.6465414378,136.64,77.61491872,6.63351796,77.8978765336,6.35491872,1.85351796,6.619707,71.26,4.78,71.4201372163,136.85,6.35491872,1.85351796,6.619707,6.35491872,1.85351796,6.619707,0.0,0.0,0.0,136.85
2020-12-29 17:00:00,82.01707648,2.65748064,82.0601184357,6.43707648,1.87748064,6.7052879999999995,75.58,0.78,75.5840247671,136.1,81.75707648,5.09748064,81.9158340215,6.43707648,1.87748064,6.7052879999999995,75.32,3.22,75.3887975763,136.33,6.43707648,1.87748064,6.7052879999999995,6.43707648,1.87748064,6.7052879999999995,0.0,0.0,0.0,136.33
2020-12-29 17:30:00,84.305648,2.250814,84.3356890549,6.345648,1.850814,6.61005,77.96,0.4,77.9610261605,135.96,83.965648,4.3608139999999995,84.0788126867,6.345648,1.850814,6.61005,77.62,2.51,77.6605723646,136.16,6.345648,1.850814,6.61005,6.345648,1.850814,6.61005,0.0,0.0,0.0,136.16
2020-12-29 18:00:00,82.02231136,2.80400748,82.0702261407,6.32231136,1.8440074800000001,6.585741,75.7,0.96,75.7060869415,136.24,81.85231136,5.61400748,82.0446095424,6.32231136,1.8440074800000001,6.585741,75.53,3.77,75.62402925,136.55,6.32231136,1.8440074800000001,6.585741,6.32231136,1.8440074800000001,6.585741,0.0,0.0,0.0,136.55
2020-12-29 18:30:00,80.487376,3.900068,80.5818107625,6.617376,1.930068,6.8931000000000004,73.87,1.97,73.8962637756,136.81,79.797376,6.900068,80.0951443902,6.617376,1.930068,6.8931000000000004,73.18,4.97,73.3485739466,137.02,6.617376,1.930068,6.8931000000000004,6.617376,1.930068,6.8931000000000004,0.0,0.0,0.0,137.02
2020-12-29 19:00:00,77.6532304,4.8859422,77.8067903382,6.3632304,1.8559421999999999,6.628365,71.29,3.03,71.3543621652,136.96,76.8532304,7.9359421999999995,77.2618806496,6.3632304,1.8559421999999999,6.628365,70.49,6.08,70.7517243606,137.2,6.3632304,1.8559421999999999,6.628365,6.3632304,1.8559421999999999,6.628365,0.0,0.0,0.0,137.2
2020-12-29 19:30:00,73.10989344,6.41246892,73.390573485,6.65989344,1.94246892,6.937389,66.45,4.47,66.6001756754,137.25,72.81989344,9.31246892,73.4129345415,6.65989344,1.94246892,6.937389,66.16,7.37,66.5692308803,137.48,6.65989344,1.94246892,6.937389,6.65989344,1.94246892,6.937389,0.0,0.0,0.0,137.48
2020-12-29 20:00:00,71.00364992,7.32356456,71.380339729,6.42364992,1.8735645600000002,6.691302,64.58,5.45,64.8095587086,137.68,70.59364992,10.30356456,71.341620753,6.42364992,1.8735645600000002,6.691302,64.17,8.43,64.7213550538,137.92,6.42364992,1.8735645600000002,6.691302,6.42364992,1.8735645600000002,6.691302,0.0,0.0,0.0,137.92
2020-12-29 20:30:00,69.19003328,7.90834304,69.6405240857,6.68003328,1.9483430400000001,6.958368,62.51,5.96,62.7934845346,137.68,68.69003328,10.85834304,69.5429671899,6.68003328,1.9483430400000001,6.958368,62.01,8.91,62.6468530734,137.92,6.68003328,1.9483430400000001,6.958368,6.68003328,1.9483430400000001,6.958368,0.0,0.0,0.0,137.92
2020-12-29 21:00:00,63.59924544,7.82852992,64.0792470403,5.30924544,1.54852992,5.530464,58.29,6.28,58.6273187175,137.42,62.61924544,10.81852992,63.5469156538,5.30924544,1.54852992,5.530464,57.31,9.27,58.0548792092,137.65,5.30924544,1.54852992,5.530464,5.30924544,1.54852992,5.530464,0.0,0.0,0.0,137.65
2020-12-29 21:30:00,60.40763712,8.31764416,60.9775846258,5.23763712,1.52764416,5.455872,55.17,6.79,55.5862662894,137.36,59.46763712,11.27764416,60.5275567195,5.23763712,1.52764416,5.455872,54.23,9.75,55.099504535,137.65,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,137.65
2020-12-29 22:00:00,57.69989472,9.18913596,58.4270320176,5.37989472,1.56913596,5.604057,52.32,7.62,52.8719850204,137.56,56.51989472,12.23913596,57.8298793722,5.37989472,1.56913596,5.604057,51.14,10.67,52.2412528563,137.83,5.37989472,1.56913596,5.604057,5.37989472,1.56913596,5.604057,0.0,0.0,0.0,137.83
2020-12-29 22:30:00,56.41407072,9.66785396,57.2364811584,5.20407072,1.51785396,5.420907,51.21,8.15,51.8544752167,137.72,55.24407072,12.77785396,56.7025652113,5.20407072,1.51785396,5.420907,50.04,11.26,51.2912195215,138.05,5.20407072,1.51785396,5.420907,5.20407072,1.51785396,5.420907,0.0,0.0,0.0,138.05
2020-12-29 23:00:00,55.3601248,9.0387864,56.0931642667,5.0701248,1.4787864,5.28138,50.29,7.5600000000000005,50.8550656277,137.91,54.5201248,11.8887864,55.8013194313,5.0701248,1.4787864,5.28138,49.45,10.41,50.533855977900004,138.19,5.0701248,1.4787864,5.28138,5.0701248,1.4787864,5.28138,0.0,0.0,0.0,138.19
2020-12-29 23:30:00,53.36783712,9.30936916,54.1737057346,5.03783712,1.46936916,5.247747,48.33,7.84,48.9617656953,138.16,54.29783712,10.68936916,55.3400192352,5.03783712,1.46936916,5.247747,49.26,9.22,50.1154267666,138.24,5.03783712,1.46936916,5.247747,5.03783712,1.46936916,5.247747,0.0,0.0,0.0,138.24
2020-12-30 00:00:00,48.25412096,11.41328528,49.5855147246,4.91412096,1.43328528,5.118876,43.34,9.98,44.47421725,137.36,48.14412096,13.87328528,50.1031379004,4.91412096,1.43328528,5.118876,43.23,12.44,44.9842917028,137.6,4.91412096,1.43328528,5.118876,4.91412096,1.43328528,5.118876,0.0,0.0,0.0,137.6
2020-12-30 00:30:00,47.57645824,11.71480032,48.9975093775,5.29645824,1.54480032,5.517144,42.28,10.17,43.485943706,136.88,46.96645824,14.34480032,49.1082630097,5.29645824,1.54480032,5.517144,41.67,12.8,43.5916150194,137.16,5.29645824,1.54480032,5.517144,5.29645824,1.54480032,5.517144,0.0,0.0,0.0,137.16
2020-12-30 01:00:00,49.650824,10.918157,50.8370974403,5.170824,1.508157,5.386275,44.48,9.41,45.4644751427,136.71,49.000824,13.568157,50.8446224989,5.170824,1.508157,5.386275,43.83,12.06,45.4589100177,137.0,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,137.0
2020-12-30 01:30:00,50.95940544,10.671909920000001,52.0648697697,5.14940544,1.5019099200000001,5.363964,45.81,9.17,46.7187863712,137.07,50.14940544,13.37190992,51.9015495038,5.14940544,1.5019099200000001,5.363964,45.0,11.87,46.5391974576,137.33,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,137.33
2020-12-30 02:00:00,49.00468992,11.17053456,50.2617197926,5.38468992,1.57053456,5.609052,43.62,9.6,44.6639048897,137.38,48.38468992,13.84053456,50.325327774,5.38468992,1.57053456,5.609052,43.0,12.27,44.7163605406,137.66,5.38468992,1.57053456,5.609052,5.38468992,1.57053456,5.609052,0.0,0.0,0.0,137.66
2020-12-30 02:30:00,48.512552,11.377411,49.8288388648,5.442552,1.587411,5.669325,43.07,9.79,44.1686427231,137.53,47.912552,14.057411,49.9321884477,5.442552,1.587411,5.669325,42.47,12.47,44.2628715743,137.81,5.442552,1.587411,5.669325,5.442552,1.587411,5.669325,0.0,0.0,0.0,137.81
2020-12-30 03:00:00,47.53151328,11.46710804,48.8951870994,5.20151328,1.51710804,5.418243,42.33,9.95,43.4836911957,137.43,46.94151328,14.09710804,49.0125914853,5.20151328,1.51710804,5.418243,41.74,12.58,43.5945409426,137.71,5.20151328,1.51710804,5.418243,5.20151328,1.51710804,5.418243,0.0,0.0,0.0,137.71
2020-12-30 03:30:00,47.34592896,11.66922928,48.7627716714,5.10592896,1.48922928,5.318676,42.24,10.18,43.4493958531,137.62,46.77592896,14.30922928,48.9156577453,5.10592896,1.48922928,5.318676,41.67,12.82,43.5974919003,137.9,5.10592896,1.48922928,5.318676,5.10592896,1.48922928,5.318676,0.0,0.0,0.0,137.9
2020-12-30 04:00:00,46.15303168,11.97088424,47.6802307329,5.28303168,1.54088424,5.503158,40.87,10.43,42.1798743478,137.91,45.70303168,14.55088424,47.9634791994,5.28303168,1.54088424,5.503158,40.42,13.01,42.4621772876,138.19,5.28303168,1.54088424,5.503158,5.28303168,1.54088424,5.503158,0.0,0.0,0.0,138.19
2020-12-30 04:30:00,45.81781696,12.09186328,47.3865540904,5.21781696,1.52186328,5.435226,40.6,10.57,41.9533657768,138.04,45.36781696,14.68186328,47.6843362656,5.21781696,1.52186328,5.435226,40.15,13.16,42.2517230418,138.31,5.21781696,1.52186328,5.435226,5.21781696,1.52186328,5.435226,0.0,0.0,0.0,138.31
