Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-12-30 05:00:00,45.21211264,12.18894952,46.8263346822,5.24211264,1.52894952,5.460534,39.97,10.66,41.3670944109,138.1,44.82211264,14.73894952,47.1832429414,5.24211264,1.52894952,5.460534,39.58,13.21,41.7262567216,138.37,5.24211264,1.52894952,5.460534,5.24211264,1.52894952,5.460534,0.0,0.0,0.0,138.37
2020-12-30 05:30:00,46.6832416,11.4130288,48.0581134947,5.1532416,1.5030288,5.36796,41.53,9.91,42.696006839,137.83,46.8432416,13.2730288,48.6873964915,5.1532416,1.5030288,5.36796,41.69,11.77,43.3196144951,138.02,5.1532416,1.5030288,5.36796,5.1532416,1.5030288,5.36796,0.0,0.0,0.0,138.02
2020-12-30 06:00:00,50.11884576,9.64174668,51.0378484985,5.38884576,1.57174668,5.613381,44.73,8.07,45.4521484641,137.22,52.17884576,9.79174668,53.0896435088,5.38884576,1.57174668,5.613381,46.79,8.22,47.5065521797,137.18,5.38884576,1.57174668,5.613381,5.38884576,1.57174668,5.613381,0.0,0.0,0.0,137.18
2020-12-30 06:30:00,54.66506976,7.82647868,55.2224919792,5.16506976,1.5064786799999998,5.380281,49.5,6.32,49.9018276218,136.33,57.88506976,7.27647868,58.3406242947,5.16506976,1.5064786799999998,5.380281,52.72,5.77,53.034812152,136.2,5.16506976,1.5064786799999998,5.380281,5.16506976,1.5064786799999998,5.380281,0.0,0.0,0.0,136.2
2020-12-30 07:00:00,58.73683776,5.98407768,59.0408781754,5.39683776,1.57407768,5.621706,53.34,4.41,53.5219926759,136.93,62.17683776,5.17407768,62.3917481216,5.39683776,1.57407768,5.621706,56.78,3.6,56.8940102295,136.74,5.39683776,1.57407768,5.621706,5.39683776,1.57407768,5.621706,0.0,0.0,0.0,136.74
2020-12-30 07:30:00,59.77787712,6.55771416,60.1364964724,4.99787712,1.45771416,5.206122,54.78,5.1,55.0168919515,136.85,58.22787712,9.78771416,59.0447713382,4.99787712,1.45771416,5.206122,53.23,8.33,53.8778414564,137.16,4.99787712,1.45771416,5.206122,4.99787712,1.45771416,5.206122,0.0,0.0,0.0,137.16
2020-12-30 08:00:00,59.6132016,7.3946838,60.0700853462,5.1932016,1.5146838,5.409585,54.42,5.88,54.7367408602,136.99,58.4632016,10.484683799999999,59.3959134597,5.1932016,1.5146838,5.409585,53.27,8.97,54.0199389115,137.25,5.1932016,1.5146838,5.409585,5.1932016,1.5146838,5.409585,0.0,0.0,0.0,137.25
2020-12-30 08:30:00,62.66601856,6.61967208,63.0146803579,5.41601856,1.57967208,5.641686,57.25,5.04,57.4714198537,137.27,61.58601856,9.57967208,62.3266219142,5.41601856,1.57967208,5.641686,56.17,8.0,56.7368390025,137.47,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,137.47
2020-12-30 09:00:00,66.0400944,5.6241942,66.2791492761,5.5000944,1.6041942,5.729265,60.54,4.02,60.6733219793,137.02,65.1600944,8.4841942,65.7101168272,5.5000944,1.6041942,5.729265,59.66,6.88,60.0553910986,137.23,5.5000944,1.6041942,5.729265,5.5000944,1.6041942,5.729265,0.0,0.0,0.0,137.23
2020-12-30 09:30:00,67.7164272,4.8468746,67.8896656798,6.3664272,1.8568745999999998,6.631695,61.35,2.99,61.4228182356,136.9,66.6264272,7.7368746,67.0741383099,6.3664272,1.8568745999999998,6.631695,60.26,5.88,60.5461972381,137.12,6.3664272,1.8568745999999998,6.631695,6.3664272,1.8568745999999998,6.631695,0.0,0.0,0.0,137.12
2020-12-30 10:00:00,67.99294016,4.75044088,68.1586869016,6.89294016,2.01044088,7.180146,61.1,2.74,61.1614061316,136.76,67.13294016,7.57044088,67.558443067,6.89294016,2.01044088,7.180146,60.24,5.5600000000000005,60.4960428458,137.02,6.89294016,2.01044088,7.180146,6.89294016,2.01044088,7.180146,0.0,0.0,0.0,137.02
2020-12-30 10:30:00,69.62123136,4.19869248,69.7477230784,7.40123136,2.15869248,7.709616,62.22,2.04,62.2534336402,136.96,68.44123136,7.20869248,68.8198183472,7.40123136,2.15869248,7.709616,61.04,5.05,61.2485436562,137.19,7.40123136,2.15869248,7.709616,7.40123136,2.15869248,7.709616,0.0,0.0,0.0,137.19
2020-12-30 11:00:00,68.94699424,4.57412332,69.0985572851,8.756994240000001,2.55412332,9.121869,60.19,2.02,60.2238864571,137.13,68.02699424,7.48412332,68.4374462352,8.756994240000001,2.55412332,9.121869,59.27,4.93,59.4746820084,137.35,8.756994240000001,2.55412332,9.121869,8.756994240000001,2.55412332,9.121869,0.0,0.0,0.0,137.35
2020-12-30 11:30:00,68.03980128,4.76869204,68.2067077493,8.90980128,2.59869204,9.281043,59.13,2.17,59.1698047994,137.23,66.83980128,7.73869204,67.2863016493,8.90980128,2.59869204,9.281043,57.93,5.14,58.1575833404,137.45,8.90980128,2.59869204,9.281043,8.90980128,2.59869204,9.281043,0.0,0.0,0.0,137.45
2020-12-30 12:00:00,65.68299776,5.29295768,65.8959148638,9.23299776,2.69295768,9.617706,56.45,2.6,56.5098442751,137.36,64.72299776,8.16295768,65.2357288388,9.23299776,2.69295768,9.617706,55.49,5.47,55.7589544378,137.59,9.23299776,2.69295768,9.617706,9.23299776,2.69295768,9.617706,0.0,0.0,0.0,137.59
2020-12-30 12:30:00,71.3220688,3.6006034,71.4128968937,9.1220688,2.6606034,9.502155,62.2,0.9400000000000001,62.2071024884,137.09,69.8720688,6.7406033999999995,70.1964509971,9.1220688,2.6606034,9.502155,60.75,4.08,60.8868532608,137.35,9.1220688,2.6606034,9.502155,9.1220688,2.6606034,9.502155,0.0,0.0,0.0,137.35
2020-12-30 13:00:00,71.38652512,3.41440316,71.4681335817,8.34652512,2.43440316,8.694297,63.04,0.98,63.0476169256,137.06,70.19652512,6.51440316,70.4981530783,8.34652512,2.43440316,8.694297,61.85,4.08,61.9844246565,137.31,8.34652512,2.43440316,8.694297,8.34652512,2.43440316,8.694297,0.0,0.0,0.0,137.31
2020-12-30 13:30:00,73.39391872,2.92489296,73.4521769855,7.35391872,2.14489296,7.660332,66.04,0.78,66.0446061386,137.19,71.84391872,6.13489296,72.105378223,7.35391872,2.14489296,7.660332,64.49,3.99,64.6133128697,137.44,7.35391872,2.14489296,7.660332,7.35391872,2.14489296,7.660332,0.0,0.0,0.0,137.44
2020-12-30 14:00:00,71.57585696,3.49295828,71.6610358361,7.17585696,2.09295828,7.474851,64.4,1.4,64.4152155938,137.33,70.63585696,6.58295828,70.9419454779,7.17585696,2.09295828,7.474851,63.46,4.49,63.6186427079,137.62,7.17585696,2.09295828,7.474851,7.17585696,2.09295828,7.474851,0.0,0.0,0.0,137.62
2020-12-30 14:30:00,72.59867456,3.40128008,72.6783066262,6.75867456,1.97128008,7.040286,65.84,1.43,65.8555274825,137.28,71.12867456,6.5612800799999995,71.4306568705,6.75867456,1.97128008,7.040286,64.37,4.59,64.5334409434,137.56,6.75867456,1.97128008,7.040286,6.75867456,1.97128008,7.040286,0.0,0.0,0.0,137.56
2020-12-30 15:00:00,73.1677664,3.1597652,73.2359621776,5.8277664,1.6997651999999999,6.07059,67.34,1.46,67.3558252863,137.36,71.6077664,6.4397652,71.8967508628,5.8277664,1.6997651999999999,6.07059,65.78,4.74,65.950557238,137.64,5.8277664,1.6997651999999999,6.07059,5.8277664,1.6997651999999999,6.07059,0.0,0.0,0.0,137.64
2020-12-30 15:30:00,71.93176256,3.5142640800000002,72.0175570053,5.67176256,1.65426408,5.908086,66.26,1.8599999999999999,66.2861011072,137.36,70.55176256,6.80426408,70.8791168821,5.67176256,1.65426408,5.908086,64.88,5.15,65.0840756253,137.64,5.67176256,1.65426408,5.908086,5.67176256,1.65426408,5.908086,0.0,0.0,0.0,137.64
2020-12-30 16:00:00,70.90770592,4.91724756,71.0779999888,6.36770592,1.85724756,6.633027,64.54,3.06,64.6125003386,137.4,69.91770592,7.87724756,70.360049959,6.36770592,1.85724756,6.633027,63.55,6.02,63.83449616,137.68,6.36770592,1.85724756,6.633027,6.36770592,1.85724756,6.633027,0.0,0.0,0.0,137.68
2020-12-30 16:30:00,78.37846496,2.80580228,78.4286701144,6.56846496,1.9158022799999999,6.842151,71.81,0.89,71.8155150368,136.77,77.41846496,5.40580228,77.6069675677,6.56846496,1.9158022799999999,6.842151,70.85,3.49,70.9359048719,136.98,6.56846496,1.9158022799999999,6.842151,6.56846496,1.9158022799999999,6.842151,0.0,0.0,0.0,136.98
2020-12-30 17:00:00,79.7651584,2.3469212,79.7996775288,6.4351584,1.8769212,6.70329,73.33,0.47000000000000003,73.3315061894,136.45,78.7451584,4.6669212,78.8833323645,6.4351584,1.8769212,6.70329,72.31,2.79,72.3638044882,136.7,6.4351584,1.8769212,6.70329,6.4351584,1.8769212,6.70329,0.0,0.0,0.0,136.7
2020-12-30 17:30:00,81.42938432,2.26440376,81.4608627202,6.28938432,1.83440376,6.551442,75.14,0.43,75.1412303599,136.45,80.17938432,4.62440376,80.3126315101,6.28938432,1.83440376,6.551442,73.89,2.79,73.9426548076,136.7,6.28938432,1.83440376,6.551442,6.28938432,1.83440376,6.551442,0.0,0.0,0.0,136.7
2020-12-30 18:00:00,78.87706656,2.40706108,78.9137856914,6.36706656,1.85706108,6.6323609999999995,72.51,0.55,72.5120858892,136.45,77.94706656,5.33706108,78.1295680666,6.36706656,1.85706108,6.6323609999999995,71.58,3.48,71.6645435344,136.76,6.36706656,1.85706108,6.6323609999999995,6.36706656,1.85706108,6.6323609999999995,0.0,0.0,0.0,136.76
2020-12-30 18:30:00,78.95216128,2.56104704,78.9936879296,6.55216128,1.9110470400000001,6.825168,72.4,0.65,72.4029177589,136.67,77.95216128,5.21104704,78.1261445323,6.55216128,1.9110470400000001,6.825168,71.4,3.3,71.4762198217,136.87,6.55216128,1.9110470400000001,6.825168,6.55216128,1.9110470400000001,6.825168,0.0,0.0,0.0,136.87
2020-12-30 19:00:00,75.4272464,4.0812802,75.5375823518,6.3472464,1.8512802,6.611715,69.08,2.23,69.115984403,137.14,74.0472464,7.1912802,74.395626285,6.3472464,1.8512802,6.611715,67.7,5.34,67.9102761002,137.39,6.3472464,1.8512802,6.611715,6.3472464,1.8512802,6.611715,0.0,0.0,0.0,137.39
2020-12-30 19:30:00,71.72086272,5.56983496,71.9368140161,6.41086272,1.86983496,6.677982,65.31,3.7,65.4147238777,137.63,70.71086272,8.60983496,71.2331058192,6.41086272,1.86983496,6.677982,64.3,6.74,64.652282249,137.86,6.41086272,1.86983496,6.677982,6.41086272,1.86983496,6.677982,0.0,0.0,0.0,137.86
2020-12-30 20:00:00,67.57925408,7.14228244,67.9556309695,6.65925408,1.94228244,6.936723,60.92,5.2,61.1415276224,137.91,66.64925408,10.11228244,67.4120265648,6.65925408,1.94228244,6.936723,59.99,8.17,60.5437775498,138.16,6.65925408,1.94228244,6.936723,6.65925408,1.94228244,6.936723,0.0,0.0,0.0,138.16
2020-12-30 20:30:00,67.46770592,7.26724756,67.8579710071,6.36770592,1.85724756,6.633027,61.1,5.41,61.3390422162,137.94,66.24770592,10.30724756,67.0447454461,6.36770592,1.85724756,6.633027,59.88,8.45,60.4732742623,138.16,6.36770592,1.85724756,6.633027,6.36770592,1.85724756,6.633027,0.0,0.0,0.0,138.16
2020-12-30 21:00:00,65.14553792,9.02619856,65.7678749188,6.53553792,1.90619856,6.8078520000000005,58.61,7.12,59.0408883741,138.35,63.90553792,10.31619856,64.7328489221,6.53553792,1.90619856,6.8078520000000005,57.37,8.41,57.9831441024,138.39,6.53553792,1.90619856,6.8078520000000005,6.53553792,1.90619856,6.8078520000000005,0.0,0.0,0.0,138.39
2020-12-30 21:30:00,62.43777664,9.03685152,63.0883557968,5.57777664,1.62685152,5.810184,56.86,7.41,57.3408030987,138.13,61.58777664,9.71685152,62.3495904952,5.57777664,1.62685152,5.810184,56.01,8.09,56.5912378377,138.13,5.57777664,1.62685152,5.810184,5.57777664,1.62685152,5.810184,0.0,0.0,0.0,138.13
2020-12-30 22:00:00,63.1916832,9.1309076,63.8479623735,5.1116832,1.4909075999999999,5.32467,58.08,7.64,58.5803379983,138.19,62.2616832,9.9209076,63.0471379406,5.1116832,1.4909075999999999,5.32467,57.15,8.43,57.7683944731,138.2,5.1116832,1.4909075999999999,5.32467,5.1116832,1.4909075999999999,5.32467,0.0,0.0,0.0,138.2
2020-12-30 22:30:00,58.45745728,10.48342504,59.3900371461,5.25745728,1.53342504,5.476518,53.2,8.95,53.9475903076,138.53,57.44745728,11.34342504,58.5566703252,5.25745728,1.53342504,5.476518,52.19,9.81,53.1039753691,138.6,5.25745728,1.53342504,5.476518,5.25745728,1.53342504,5.476518,0.0,0.0,0.0,138.6
2020-12-30 23:00:00,57.6163984,10.0056162,58.4787287835,5.1963984,1.5156162,5.412915,52.42,8.49,53.103074299,138.35,55.9163984,11.2556162,57.037991778,5.1963984,1.5156162,5.412915,50.72,9.74,51.6467423949,138.44,5.1963984,1.5156162,5.412915,5.1963984,1.5156162,5.412915,0.0,0.0,0.0,138.44
2020-12-30 23:30:00,55.77451008,9.75631544,56.6213887646,5.40451008,1.5763154400000001,5.629698,50.37,8.18,51.0298863412,138.62,56.95451008,8.58631544,57.5980991986,5.40451008,1.5763154400000001,5.629698,51.55,7.01,52.0244423324,138.39,5.40451008,1.5763154400000001,5.629698,5.40451008,1.5763154400000001,5.629698,0.0,0.0,0.0,138.39
2020-12-31 00:00:00,51.51506976,11.23647868,52.7262824927,5.16506976,1.5064786799999998,5.380281,46.35,9.73,47.360272381,138.62,52.41506976,10.69647868,53.4953660993,5.16506976,1.5064786799999998,5.380281,47.25,9.19,48.1354193915,138.5,5.16506976,1.5064786799999998,5.380281,5.16506976,1.5064786799999998,5.380281,0.0,0.0,0.0,138.5
2020-12-31 00:30:00,50.55145344,12.13792392,51.9882548465,5.10145344,1.48792392,5.314014,45.45,10.65,46.6810989588,138.71,50.08145344,12.54792392,51.6294719454,5.10145344,1.48792392,5.314014,44.98,11.06,46.3198013813,138.73,5.10145344,1.48792392,5.314014,5.10145344,1.48792392,5.314014,0.0,0.0,0.0,138.73
2020-12-31 01:00:00,53.37311168,10.19757424,54.3385643055,5.20311168,1.51757424,5.419908,48.17,8.68,48.9457996155,137.71,52.02311168,11.42757424,53.2634358813,5.20311168,1.51757424,5.419908,46.82,9.91,47.8572930701,137.85,5.20311168,1.51757424,5.419908,5.20311168,1.51757424,5.419908,0.0,0.0,0.0,137.85
2020-12-31 01:30:00,55.430944,8.913192,56.1429830376,5.050944,1.473192,5.2614,50.38,7.44,50.9263978699,137.44,53.320944,10.883192,54.4202805686,5.050944,1.473192,5.2614,48.27,9.41,49.1786640729,137.64,5.050944,1.473192,5.2614,5.050944,1.473192,5.2614,0.0,0.0,0.0,137.64
2020-12-31 02:00:00,53.81450016,9.25589588,54.6046887731,5.33450016,1.55589588,5.556771,48.48,7.7,49.0876807356,137.7,51.70450016,11.21589588,52.9070095279,5.33450016,1.55589588,5.556771,46.37,9.66,47.3655201597,137.91,5.33450016,1.55589588,5.556771,5.33450016,1.55589588,5.556771,0.0,0.0,0.0,137.91
2020-12-31 02:30:00,54.1939408,8.7123994,54.8897906968,5.2539408,1.5323994,5.472855,48.94,7.18,49.4638858158,137.63,51.5439408,11.0823994,52.7218873871,5.2539408,1.5323994,5.472855,46.29,9.55,47.2648558656,137.91,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,137.91
2020-12-31 03:00:00,54.1131216,8.6379938,54.7982195531,5.2731216,1.5379938,5.492835,48.84,7.1,49.353374758,137.81,51.2331216,11.1379938,52.4298355402,5.2731216,1.5379938,5.492835,45.96,9.6,46.9519073095,138.09,5.2731216,1.5379938,5.492835,5.2731216,1.5379938,5.492835,0.0,0.0,0.0,138.09
2020-12-31 03:30:00,54.05685792,8.42158356,54.708929416,5.21685792,1.52158356,5.434227,48.84,6.9,49.3249997466,138.21,50.74685792,11.29158356,51.9879163657,5.21685792,1.52158356,5.434227,45.53,9.77,46.5664450007,138.54,5.21685792,1.52158356,5.434227,5.21685792,1.52158356,5.434227,0.0,0.0,0.0,138.54
2020-12-31 04:00:00,54.90898592,7.52428756,55.4221222803,5.08898592,1.48428756,5.301027,49.82,6.04,50.1847984952,138.25,50.91898592,10.85428756,52.0630260891,5.08898592,1.48428756,5.301027,45.83,9.37,46.7780482705,138.63,5.08898592,1.48428756,5.301027,5.08898592,1.48428756,5.301027,0.0,0.0,0.0,138.63
2020-12-31 04:30:00,54.18276224,7.51622232,54.7016025535,4.99276224,1.45622232,5.200794,49.19,6.06,49.5618774866,138.13,50.11276224,10.90622232,51.2858130931,4.99276224,1.45622232,5.200794,45.12,9.45,46.0989902276,138.52,4.99276224,1.45622232,5.200794,4.99276224,1.45622232,5.200794,0.0,0.0,0.0,138.52
2020-12-31 05:00:00,54.48089408,6.71442744,54.8930902355,5.02089408,1.4644274400000001,5.230098,49.46,5.25,49.7378537937,137.94,50.15089408,10.46442744,51.2310103226,5.02089408,1.4644274400000001,5.230098,45.13,9.0,46.0186581725,138.37,5.02089408,1.4644274400000001,5.230098,5.02089408,1.4644274400000001,5.230098,0.0,0.0,0.0,138.37
2020-12-31 05:30:00,55.30927584,7.02312212,55.7533876841,4.87927584,1.42312212,5.082579,50.43,5.6,50.7399733938,137.82,51.53927584,10.36312212,52.5708213193,4.87927584,1.42312212,5.082579,46.66,8.94,47.5087276192,138.21,4.87927584,1.42312212,5.082579,4.87927584,1.42312212,5.082579,0.0,0.0,0.0,138.21
2020-12-31 06:00:00,56.5635712,6.1635416,56.8983904162,5.2235712,1.5235416,5.44122,51.34,4.64,51.549250237,137.39,53.4935712,8.9035416,54.2294681216,5.2235712,1.5235416,5.44122,48.27,7.38,48.8309051729,137.67,5.2235712,1.5235416,5.44122,5.2235712,1.5235416,5.44122,0.0,0.0,0.0,137.67
2020-12-31 06:30:00,59.80645856,5.11146708,60.0244915114,4.97645856,1.45146708,5.183811,54.83,3.66,54.9520199811,137.39,56.87645856,7.77146708,57.4049408928,4.97645856,1.45146708,5.183811,51.9,6.32,52.2833855063,137.63,4.97645856,1.45146708,5.183811,4.97645856,1.45146708,5.183811,0.0,0.0,0.0,137.63
2020-12-31 07:00:00,63.32637888,3.86144384,63.4439990116,4.73637888,1.38144384,4.933728,58.59,2.48,58.6424632839,137.39,59.82637888,6.75144384,60.2061259659,4.73637888,1.38144384,4.933728,55.09,5.37,55.3511065833,137.66,4.73637888,1.38144384,4.933728,4.73637888,1.38144384,4.933728,0.0,0.0,0.0,137.66
2020-12-31 07:30:00,67.1049104,2.2264322,67.1418349476,4.6849104,1.3664322,4.880115,62.42,0.86,62.4259241021,137.11,63.6749104,5.0264322,63.8729930026,4.6849104,1.3664322,4.880115,58.99,3.66,59.1034322184,137.43,4.6849104,1.3664322,4.880115,4.6849104,1.3664322,4.880115,0.0,0.0,0.0,137.43
2020-12-31 08:00:00,71.46885664,2.26216652,71.504649267,4.49885664,1.31216652,4.686309,66.97,0.9500000000000001,66.9767377527,136.97,67.32885664,3.82216652,67.4372589401,4.49885664,1.31216652,4.686309,62.83,2.51,62.880116094,137.27,4.49885664,1.31216652,4.686309,4.49885664,1.31216652,4.686309,0.0,0.0,0.0,137.27
2020-12-31 08:30:00,72.77335168,3.83764424,72.8744689727,4.96335168,1.44764424,5.170158,67.81,2.39,67.8521053468,136.51,69.49335168,4.15764424,69.6176122353,4.96335168,1.44764424,5.170158,64.53,2.71,64.5868794725,136.82,4.96335168,1.44764424,5.170158,4.96335168,1.44764424,5.170158,0.0,0.0,0.0,136.82
2020-12-31 09:00:00,67.89114336,4.33158348,68.0291846355,5.49114336,1.60158348,5.719941,62.4,2.73,62.459690201,136.82,68.09114336,6.24158348,68.3766127299,5.49114336,1.60158348,5.719941,62.6,4.64,62.7717261193,136.91,5.49114336,1.60158348,5.719941,5.49114336,1.60158348,5.719941,0.0,0.0,0.0,136.91
2020-12-31 09:30:00,71.2029008,3.3954294,71.2838131917,6.2929008,1.8354294,6.555105,64.91,1.56,64.9287432498,136.79,70.9529008,5.3954294,71.1577458211,6.2929008,1.8354294,6.555105,64.66,3.56,64.7579277,136.83,6.2929008,1.8354294,6.555105,6.2929008,1.8354294,6.555105,0.0,0.0,0.0,136.83
2020-12-31 10:00:00,68.0224192,4.8619556,68.1959538835,8.3724192,2.4419556,8.72127,59.65,2.42,59.699069507,136.97,67.8724192,6.9619556,68.2285432487,8.3724192,2.4419556,8.72127,59.5,4.52,59.6714370533,137.08,8.3724192,2.4419556,8.72127,8.3724192,2.4419556,8.72127,0.0,0.0,0.0,137.08
2020-12-31 10:30:00,66.5986512,6.4671066,66.9119108189,10.1386512,2.9571066,10.561095,56.46,3.51,56.5689994608,137.15,65.4686512,9.2871066,66.1240851653,10.1386512,2.9571066,10.561095,55.33,6.33,55.6909130828,137.31,10.1386512,2.9571066,10.561095,10.1386512,2.9571066,10.561095,0.0,0.0,0.0,137.31
2020-12-31 11:00:00,67.80389504,6.04405272,68.072746058,11.05389504,3.22405272,11.514474,56.75,2.8200000000000003,56.8200219993,136.99,66.50389504,8.74405272,67.076273849,11.05389504,3.22405272,11.514474,55.45,5.52,55.7240782786,137.14,11.05389504,3.22405272,11.514474,11.05389504,3.22405272,11.514474,0.0,0.0,0.0,137.14
2020-12-31 11:30:00,72.83950048,3.81943764,72.9395704269,10.00950048,2.91943764,10.426563,62.83,0.9,62.8364456347,136.33,74.06950048,4.02943764,74.1790217585,10.00950048,2.91943764,10.426563,64.06,1.11,64.0696160438,136.24,10.00950048,2.91943764,10.426563,10.00950048,2.91943764,10.426563,0.0,0.0,0.0,136.24
2020-12-31 12:00:00,73.23993952,4.26123236,73.3637978987,10.52993952,3.0712323599999998,10.968687,62.71,1.19,62.7212898464,136.21,75.69993952,4.68123236,75.8445435067,10.52993952,3.0712323599999998,10.968687,65.17,1.6099999999999999,65.1898841846,136.07,10.52993952,3.0712323599999998,10.968687,10.52993952,3.0712323599999998,10.968687,0.0,0.0,0.0,136.07
2020-12-31 12:30:00,73.00072704,4.78437872,73.1573402203,12.22072704,3.56437872,12.729924,60.78,1.22,60.7922429262,136.36,74.66072704,5.38437872,74.8546304269,12.22072704,3.56437872,12.729924,62.44,1.82,62.4665190322,136.2,12.22072704,3.56437872,12.729924,12.22072704,3.56437872,12.729924,0.0,0.0,0.0,136.2
2020-12-31 13:00:00,66.39272416,5.51162788,66.6211067401,13.10272416,3.82162788,13.648671,53.29,1.69,53.3167909762,136.91,65.54272416,7.62162788,65.9843761951,13.10272416,3.82162788,13.648671,52.44,3.8,52.5775008915,137.03,13.10272416,3.82162788,13.648671,13.10272416,3.82162788,13.648671,0.0,0.0,0.0,137.03
2020-12-31 13:30:00,67.49237504,5.48694272,67.7150443325,12.57237504,3.6669427199999998,13.096224,54.92,1.82,54.9501483165,136.91,65.74237504,8.40694272,66.2777229678,12.57237504,3.6669427199999998,13.096224,53.17,4.74,53.3808626757,137.03,12.57237504,3.6669427199999998,13.096224,12.57237504,3.6669427199999998,13.096224,0.0,0.0,0.0,137.03
2020-12-31 14:00:00,65.34486336,6.41141848,65.6586434102,11.76486336,3.43141848,12.255066,53.58,2.98,53.6628064864,136.98,63.69486336,9.44141848,64.3908068078,11.76486336,3.43141848,12.255066,51.93,6.01,52.2766200132,137.24,11.76486336,3.43141848,12.255066,11.76486336,3.43141848,12.255066,0.0,0.0,0.0,137.24
2020-12-31 14:30:00,65.4495408,6.4244494,65.7640930982,9.6495408,2.8144494,10.051605,55.8,3.61,55.9166531545,136.77,64.4395408,9.2444494,65.0992646903,9.6495408,2.8144494,10.051605,54.79,6.43,55.1660130878,136.98,9.6495408,2.8144494,10.051605,9.6495408,2.8144494,10.051605,0.0,0.0,0.0,136.98
2020-12-31 15:00:00,70.14259936,4.72284148,70.3014187383,8.03259936,2.34284148,8.367291,62.11,2.38,62.1555830155,136.7,68.38259936,7.81284148,68.827468261,8.03259936,2.34284148,8.367291,60.35,5.47,60.5973877325,136.93,8.03259936,2.34284148,8.367291,8.03259936,2.34284148,8.367291,0.0,0.0,0.0,136.93
2020-12-31 15:30:00,71.42367072,4.14440396,71.5438105171,5.60367072,1.63440396,5.8371569999999995,65.82,2.51,65.867841167,136.41,70.22367072,7.01440396,70.573123725,5.60367072,1.63440396,5.8371569999999995,64.62,5.38,64.8435717708,136.6,5.60367072,1.63440396,5.8371569999999995,5.60367072,1.63440396,5.8371569999999995,0.0,0.0,0.0,136.6
2020-12-31 16:00:00,72.22462016,4.02093088,72.3364613622,5.21462016,1.5209308799999999,5.431896,67.01,2.5,67.0566186144,136.64,70.44462016,6.9909308800000005,70.7906605708,5.21462016,1.5209308799999999,5.431896,65.23,5.47,65.4589474404,136.86,5.21462016,1.5209308799999999,5.431896,5.21462016,1.5209308799999999,5.431896,0.0,0.0,0.0,136.86
2020-12-31 16:30:00,74.9113024,4.0749632,75.0220537732,6.2913024,1.8349632,6.55344,68.62,2.24,68.6565510348,136.4,73.5213024,6.9649632,73.8504747376,6.2913024,1.8349632,6.55344,67.23,5.13,67.4254388195,136.56,6.2913024,1.8349632,6.55344,6.2913024,1.8349632,6.55344,0.0,0.0,0.0,136.56
2020-12-31 17:00:00,78.1938,3.066525,78.2539068291,6.1938,1.806525,6.451875,72.0,1.26,72.011024156,136.02,76.7138,5.916525,76.9416166877,6.1938,1.806525,6.451875,70.52,4.11,70.6396666187,136.28,6.1938,1.806525,6.451875,6.1938,1.806525,6.451875,0.0,0.0,0.0,136.28
2020-12-31 17:30:00,82.24071328,2.41020804,82.2760233823,6.00071328,1.75020804,6.250743,76.24,0.66,76.2428567146,135.58,81.03071328,4.39020804,81.149555891,6.00071328,1.75020804,6.250743,75.03,2.64,75.0764310553,135.7,6.00071328,1.75020804,6.250743,6.00071328,1.75020804,6.250743,0.0,0.0,0.0,135.7
2020-12-31 18:00:00,78.706288,2.574334,78.748377547,5.706288,1.664334,5.94405,73.0,0.91,73.0056716975,135.78,77.436288,5.344334,77.6204908843,5.706288,1.664334,5.94405,71.73,3.68,71.8243364049,136.07,5.706288,1.664334,5.94405,5.706288,1.664334,5.94405,0.0,0.0,0.0,136.07
2020-12-31 18:30:00,78.68017376,3.11755068,78.7419130143,6.06017376,1.76755068,6.3126809999999995,72.62,1.35,72.6325471122,135.94,77.23017376,5.80755068,77.4482238912,6.06017376,1.76755068,6.3126809999999995,71.17,4.04,71.2845740676,136.09,6.06017376,1.76755068,6.3126809999999995,6.06017376,1.76755068,6.3126809999999995,0.0,0.0,0.0,136.09
2020-12-31 19:00:00,74.60327072,4.60095396,74.7450117363,6.00327072,1.75095396,6.253407,68.6,2.85,68.6591763714,136.49,73.12327072,7.5409539599999995,73.5110788073,6.00327072,1.75095396,6.253407,67.12,5.79,67.3692697007,136.75,6.00327072,1.75095396,6.253407,6.00327072,1.75095396,6.253407,0.0,0.0,0.0,136.75
2020-12-31 19:30:00,70.8249088,6.0830984,71.0856651701,6.2849088,1.8330984,6.54678,64.54,4.25,64.6797812303,136.86,69.7549088,8.8730984,70.3169906702,6.2849088,1.8330984,6.54678,63.47,7.04,63.8592397387,137.05,6.2849088,1.8330984,6.54678,6.2849088,1.8330984,6.54678,0.0,0.0,0.0,137.05
2020-12-31 20:00:00,67.11338048,7.4289026400000004,67.5232880856,6.13338048,1.7889026399999999,6.388938,60.98,5.64,61.2402645324,136.7,66.05338048,10.23890264,66.8422336559,6.13338048,1.7889026399999999,6.388938,59.92,8.45,60.5128820996,136.92,6.13338048,1.7889026399999999,6.388938,6.13338048,1.7889026399999999,6.388938,0.0,0.0,0.0,136.92
2020-12-31 20:30:00,66.721592,7.907131,67.1884927623,6.401592,1.867131,6.668325,60.32,6.04,60.621646299,136.54,65.351592,10.817131,66.2407797358,6.401592,1.867131,6.668325,58.95,8.95,59.6255398298,136.82,6.401592,1.867131,6.668325,6.401592,1.867131,6.668325,0.0,0.0,0.0,136.82
2020-12-31 21:00:00,66.55608896,7.09260928,66.9329372137,4.94608896,1.44260928,5.152176,61.61,5.65,61.8685267321,136.45,65.45608896,10.03260928,66.2204864895,4.94608896,1.44260928,5.152176,60.51,8.59,61.1166769385,136.71,4.94608896,1.44260928,5.152176,4.94608896,1.44260928,5.152176,0.0,0.0,0.0,136.71
2020-12-31 21:30:00,62.3937712,8.4652666,62.9654145001,5.0237712,1.4652666,5.233095,57.37,7.0,57.7954747363,136.8,60.6037712,11.5952666,61.7030573893,5.0237712,1.4652666,5.233095,55.58,10.13,56.4956042538,137.04,5.0237712,1.4652666,5.233095,5.0237712,1.4652666,5.233095,0.0,0.0,0.0,137.04
2020-12-31 22:00:00,57.96166336,9.94006848,58.8078173447,4.97166336,1.45006848,5.178816,52.99,8.49,53.6658196621,137.1,57.15166336,12.69006848,58.5435774688,4.97166336,1.45006848,5.178816,52.18,11.24,53.3768676488,137.38,4.97166336,1.45006848,5.178816,4.97166336,1.45006848,5.178816,0.0,0.0,0.0,137.38
2020-12-31 22:30:00,57.81124384,9.89244612,58.6515166433,4.91124384,1.43244612,5.115879,52.9,8.46,53.5722092134,136.88,56.66124384,12.75244612,58.078579834,4.91124384,1.43244612,5.115879,51.75,11.32,52.9736245692,137.16,4.91124384,1.43244612,5.115879,4.91124384,1.43244612,5.115879,0.0,0.0,0.0,137.16
2020-12-31 23:00:00,57.75157344,8.71295892,58.405135801,4.98157344,1.45295892,5.189139,52.77,7.26,53.2670676873,136.69,55.32157344,12.64295892,56.7478713092,4.98157344,1.45295892,5.189139,50.34,11.19,51.5687085353,137.16,4.98157344,1.45295892,5.189139,4.98157344,1.45295892,5.189139,0.0,0.0,0.0,137.16
2020-12-31 23:30:00,56.4422128,8.7131454,57.1107895981,4.9822128,1.4531454,5.189805,51.46,7.26,51.9695988055,136.83,53.7522128,12.9631454,55.293250217,4.9822128,1.4531454,5.189805,48.77,11.51,50.1098094189,137.32,4.9822128,1.4531454,5.189805,4.9822128,1.4531454,5.189805,0.0,0.0,0.0,137.32
2021-01-01 00:00:00,51.570864,11.386502,52.8129382018,5.130864,1.496502,5.34465,46.44,9.89,47.4814247891,137.27,50.200864,14.556502,52.2687143215,5.130864,1.496502,5.34465,45.07,13.06,46.9240716477,137.61,5.130864,1.496502,5.34465,5.130864,1.496502,5.34465,0.0,0.0,0.0,137.61
2021-01-01 00:30:00,50.54353152,12.15186336,51.9838086488,4.9435315200000005,1.44186336,5.149512,45.6,10.71,46.8408379515,137.37,49.82353152,14.97186336,52.0244268166,4.9435315200000005,1.44186336,5.149512,44.88,13.53,46.8751031999,137.66,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,137.66
2021-01-01 01:00:00,51.8960688,11.3951034,53.1323850245,5.1260688,1.4951034,5.339655,46.77,9.9,47.8063060694,137.03,51.1060688,14.3451034,53.0811855533,5.1260688,1.4951034,5.339655,45.98,12.85,47.7418359513,137.34,5.1260688,1.4951034,5.339655,5.1260688,1.4951034,5.339655,0.0,0.0,0.0,137.34
2021-01-01 01:30:00,51.20949536,11.60901948,52.5088730436,5.13949536,1.49901948,5.353641,46.07,10.11,47.1662697274,136.98,50.46949536,14.47901948,52.5053517938,5.13949536,1.49901948,5.353641,45.33,12.98,47.1517687897,137.28,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,137.28
2021-01-01 02:00:00,49.92832672,11.84326196,51.3137473092,4.94832672,1.44326196,5.154507,44.98,10.4,46.1666589651,137.27,49.22832672,14.70326196,51.377174542,4.94832672,1.44326196,5.154507,44.28,13.26,46.2227865884,137.57,4.94832672,1.44326196,5.154507,4.94832672,1.44326196,5.154507,0.0,0.0,0.0,137.57
2021-01-01 02:30:00,48.39446048,12.18421764,49.9046988233,5.05446048,1.47421764,5.265063,43.34,10.71,44.6436972035,137.59,47.944460480000004,14.87421764,50.1987414296,5.05446048,1.47421764,5.265063,42.89,13.4,44.9345312649,137.87,5.05446048,1.47421764,5.265063,5.05446048,1.47421764,5.265063,0.0,0.0,0.0,137.87
2021-01-01 03:00:00,47.1204144,12.6309542,48.7839569657,5.1804144,1.5109542,5.396265,41.94,11.12,43.3891461082,137.85,46.5504144,15.3109542,49.003738626,5.1804144,1.5109542,5.396265,41.37,13.8,43.6109722432,138.12,5.1804144,1.5109542,5.396265,5.1804144,1.5109542,5.396265,0.0,0.0,0.0,138.12
2021-01-01 03:30:00,45.98990496,12.94622228,47.7773589638,5.12990496,1.49622228,5.343651,40.86,11.45,42.4339734175,138.14,45.43990496,15.57622228,48.0354417414,5.12990496,1.49622228,5.343651,40.31,14.08,42.6982727988,138.42,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,138.42
2021-01-01 04:00:00,45.6138112,13.1136116,47.4614220329,4.9838112,1.4536116,5.19147,40.63,11.66,42.2699952685,138.46,45.0238112,15.7736116,47.7069219074,4.9838112,1.4536116,5.19147,40.04,14.32,42.5236875165,138.74,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,138.74
2021-01-01 04:30:00,44.626928,13.217853999999999,46.5432526483,5.066928,1.477854,5.27805,39.56,11.74,41.2652541492,138.39,44.026928,15.887854,46.8059215681,5.066928,1.477854,5.27805,38.96,14.41,41.5394956638,138.67,5.066928,1.477854,5.27805,5.066928,1.477854,5.27805,0.0,0.0,0.0,138.67
2021-01-01 05:00:00,44.05656864,13.31608252,46.0249855406,4.7865686400000005,1.39608252,4.986009,39.27,11.92,41.0392409774,138.58,43.49656864,15.97608252,46.3377459113,4.7865686400000005,1.39608252,4.986009,38.71,14.58,41.3647253103,138.86,4.7865686400000005,1.39608252,4.986009,4.7865686400000005,1.39608252,4.986009,0.0,0.0,0.0,138.86
2021-01-01 05:30:00,44.25365152,13.15689836,46.1680587345,4.82365152,1.40689836,5.024637,39.43,11.75,41.1434976637,138.58,43.70365152,15.79689836,46.4709710892,4.82365152,1.40689836,5.024637,38.88,14.39,41.4575264578,138.86,4.82365152,1.40689836,5.024637,4.82365152,1.40689836,5.024637,0.0,0.0,0.0,138.86
2021-01-01 06:00:00,43.57751744,13.30927592,45.5646447561,5.03751744,1.46927592,5.247414,38.54,11.84,40.3177033076,138.58,43.00751744,15.98927592,45.8835863986,5.03751744,1.46927592,5.247414,37.97,14.52,40.651584225,138.86,5.03751744,1.46927592,5.247414,5.03751744,1.46927592,5.247414,0.0,0.0,0.0,138.86
2021-01-01 06:30:00,45.2294256,12.7094158,46.9811684623,4.9694256,1.4494158,5.176485,40.26,11.26,41.8049662122,138.16,44.6494256,15.3794158,47.2239095878,4.9694256,1.4494158,5.176485,39.68,13.93,42.0540996812,138.44,4.9694256,1.4494158,5.176485,4.9694256,1.4494158,5.176485,0.0,0.0,0.0,138.44
2021-01-01 07:00:00,46.30703808,11.95246944,47.8247143374,4.87703808,1.42246944,5.080248,41.43,10.53,42.7472314893,137.9,45.56703808,14.78246944,47.9048678333,4.87703808,1.42246944,5.080248,40.69,13.36,42.8271607744,138.21,4.87703808,1.42246944,5.080248,4.87703808,1.42246944,5.080248,0.0,0.0,0.0,138.21
2021-01-01 07:30:00,48.20845664,11.66871652,49.6005467393,4.89845664,1.42871652,5.102559,43.31,10.24,44.5040863292,137.63,47.58845664,14.33871652,49.7017102001,4.89845664,1.42871652,5.102559,42.69,12.91,44.5993744351,137.88,4.89845664,1.42871652,5.102559,4.89845664,1.42871652,5.102559,0.0,0.0,0.0,137.88
2021-01-01 08:00:00,48.31617856,11.54305208,49.675901219400004,5.25617856,1.53305208,5.475186,43.06,10.01,44.2081858936,137.67,47.56617856,14.24305208,49.6528536477,5.25617856,1.53305208,5.475186,42.31,12.71,44.1778247541,137.93,5.25617856,1.53305208,5.475186,5.25617856,1.53305208,5.475186,0.0,0.0,0.0,137.93
2021-01-01 08:30:00,50.03676832,11.04114076,51.2404622656,4.90676832,1.43114076,5.111217,45.13,9.61,46.1418356809,137.4,49.34676832,13.71114076,51.216197873,4.90676832,1.43114076,5.111217,44.44,12.28,46.105444364,137.63,4.90676832,1.43114076,5.111217,4.90676832,1.43114076,5.111217,0.0,0.0,0.0,137.63
2021-01-01 09:00:00,52.29236192,10.42610556,53.3216165576,5.71236192,1.66610556,5.950377,46.58,8.76,47.3965610567,137.3,51.16236192,13.21610556,52.8417706309,5.71236192,1.66610556,5.950377,45.45,11.55,46.8946158956,137.51,5.71236192,1.66610556,5.950377,5.71236192,1.66610556,5.950377,0.0,0.0,0.0,137.51
2021-01-01 09:30:00,56.0621312,9.7031216,56.8956336064,6.6621312,1.9431216,6.93972,49.4,7.76,50.0057756664,137.38,54.8021312,12.5831216,56.2281827313,6.6621312,1.9431216,6.93972,48.14,10.64,49.3018174107,137.55,6.6621312,1.9431216,6.93972,6.6621312,1.9431216,6.93972,0.0,0.0,0.0,137.55
2021-01-01 10:00:00,57.257136,8.829998,57.9340011358,6.857136,1.999998,7.14285,50.4,6.83,50.8606812774,137.17,56.107136,11.569998,57.2876562956,6.857136,1.999998,7.14285,49.25,9.57,50.1711809708,137.34,6.857136,1.999998,7.14285,6.857136,1.999998,7.14285,0.0,0.0,0.0,137.34
2021-01-01 10:30:00,60.27897408,7.57386744,60.7529273709,6.93897408,2.02386744,7.228098,53.34,5.55,53.6279600582,137.17,59.69897408,10.02386744,60.5346630011,6.93897408,2.02386744,7.228098,52.76,8.0,53.3630733748,137.29,6.93897408,2.02386744,7.228098,6.93897408,2.02386744,7.228098,0.0,0.0,0.0,137.29
2021-01-01 11:00:00,63.11631648,6.50892564,63.4510482103,7.19631648,2.09892564,7.496163,55.92,4.41,56.0936226322,137.15,62.03631648,9.39892564,62.7442775526,7.19631648,2.09892564,7.496163,54.84,7.3,55.3237345088,137.33,7.19631648,2.09892564,7.496163,7.19631648,2.09892564,7.496163,0.0,0.0,0.0,137.33
2021-01-01 11:30:00,62.501889919999996,7.61638456,62.9642403062,8.18188992,2.3863845599999998,8.522802,54.32,5.23,54.5711947826,137.27,61.70188992,10.21638456,62.5419677751,8.18188992,2.3863845599999998,8.522802,53.52,7.83,54.0897337764,137.42,8.18188992,2.3863845599999998,8.522802,8.18188992,2.3863845599999998,8.522802,0.0,0.0,0.0,137.42
2021-01-01 12:00:00,61.69084064,8.13232852,62.2245497053,8.51084064,2.48232852,8.865459,53.18,5.65,53.479294124,137.57,60.76084064,10.77232852,61.7083691003,8.51084064,2.48232852,8.865459,52.25,8.29,52.9035594266,137.74,8.51084064,2.48232852,8.865459,8.51084064,2.48232852,8.865459,0.0,0.0,0.0,137.74
2021-01-01 12:30:00,63.69242912,7.45237516,64.1269321169,8.44242912,2.46237516,8.794197,55.25,4.99,55.4748826047,136.99,63.13242912,10.00237516,63.9198804398,8.44242912,2.46237516,8.794197,54.69,7.54,55.2073156384,137.12,8.44242912,2.46237516,8.794197,8.44242912,2.46237516,8.794197,0.0,0.0,0.0,137.12
2021-01-01 13:00:00,62.03258656,8.00242108,62.5466269152,10.84258656,3.16242108,11.294361,51.19,4.84,51.4183012166,136.89,61.01258656,10.67242108,61.938972307,10.84258656,3.16242108,11.294361,50.17,7.51,50.7289759408,137.05,10.84258656,3.16242108,11.294361,10.84258656,3.16242108,11.294361,0.0,0.0,0.0,137.05
2021-01-01 13:30:00,65.93416864,6.49538252,66.2533364317,7.18416864,2.09538252,7.483509,58.75,4.4,58.9145355579,136.74,65.02416864,7.68538252,65.4767715438,7.18416864,2.09538252,7.483509,57.84,5.59,58.1094975026,136.71,7.18416864,2.09538252,7.483509,7.18416864,2.09538252,7.483509,0.0,0.0,0.0,136.71
2021-01-01 14:00:00,62.28633472,8.72643096,62.8946586774,8.93633472,2.60643096,9.308682,53.35,6.12,53.6998780259,137.17,61.56633472,9.42643096,62.2837954166,8.93633472,2.60643096,9.308682,52.63,6.82,53.0700414547,137.15,8.93633472,2.60643096,9.308682,8.93633472,2.60643096,9.308682,0.0,0.0,0.0,137.15
2021-01-01 14:30:00,62.47494592,8.83144256,63.0960636284,9.12494592,2.6614425600000002,9.505152,53.35,6.17,53.7055993356,137.31,61.66494592,9.46144256,62.386572679,9.12494592,2.6614425600000002,9.505152,52.54,6.8,52.9782181656,137.2,9.12494592,2.6614425600000002,9.505152,9.12494592,2.6614425600000002,9.505152,0.0,0.0,0.0,137.2
2021-01-01 15:00:00,63.34482752,8.44974136,63.9059097626,7.64482752,2.2297413600000002,7.963362,55.7,6.22,56.0462166431,137.37,62.26482752,9.16974136,62.9364195256,7.64482752,2.2297413600000002,7.963362,54.62,6.94,55.0591318493,137.3,7.64482752,2.2297413600000002,7.963362,7.64482752,2.2297413600000002,7.963362,0.0,0.0,0.0,137.3
2021-01-01 15:30:00,64.89073216,7.77104688,65.3543899816,7.10073216,2.07104688,7.396596,57.79,5.7,58.0704236251,137.22,64.33073216,8.32104688,64.866654927,7.10073216,2.07104688,7.396596,57.23,6.25,57.5702648943,137.09,7.10073216,2.07104688,7.396596,7.10073216,2.07104688,7.396596,0.0,0.0,0.0,137.09
2021-01-01 16:00:00,65.55043264,7.51845952,65.9801974296,6.92043264,2.01845952,7.208784,58.63,5.5,58.8874086711,137.31,64.91043264,7.95845952,65.3964933574,6.92043264,2.01845952,7.208784,57.99,5.94,58.2934275884,137.27,6.92043264,2.01845952,7.208784,6.92043264,2.01845952,7.208784,0.0,0.0,0.0,137.27
2021-01-01 16:30:00,70.6639792,5.6474106,70.8892883507,6.8139792,1.9874106,7.097895,63.85,3.66,63.9548129541,136.86,69.9639792,6.3074106,70.2477175001,6.8139792,1.9874106,7.097895,63.15,4.32,63.2975900015,136.77,6.8139792,1.9874106,7.097895,6.8139792,1.9874106,7.097895,0.0,0.0,0.0,136.77
2021-01-01 17:00:00,72.99427872,5.01999796,73.1666939623,6.9942787200000005,2.03999796,7.285707,66.0,2.98,66.0672415044,136.48,72.49427872,5.39999796,72.6951196787,6.9942787200000005,2.03999796,7.285707,65.5,3.36,65.5861235323,136.42,6.9942787200000005,2.03999796,7.285707,6.9942787200000005,2.03999796,7.285707,0.0,0.0,0.0,136.42
2021-01-01 17:30:00,75.70665664,4.11319152,75.8183104803,6.6966566400000005,1.95319152,6.975684,69.01,2.16,69.0437955214,136.35,75.44665664,4.27319152,75.567573495,6.6966566400000005,1.95319152,6.975684,68.75,2.32,68.7891335895,136.19,6.6966566400000005,1.95319152,6.975684,6.6966566400000005,1.95319152,6.975684,0.0,0.0,0.0,136.19
2021-01-01 18:00:00,72.43920416,5.33351788,72.635285587,6.6292041600000005,1.9335178800000001,6.905421,65.81,3.4,65.8977700685,136.73,71.76920416,5.78351788,72.0018593151,6.6292041600000005,1.9335178800000001,6.905421,65.14,3.85,65.2536749923,136.74,6.6292041600000005,1.9335178800000001,6.905421,6.6292041600000005,1.9335178800000001,6.905421,0.0,0.0,0.0,136.74
2021-01-01 18:30:00,71.31820512,6.14489316,71.5824426343,6.66820512,1.94489316,6.946047,64.65,4.2,64.7862832705,137.13,70.58820512,6.67489316,70.9030951423,6.66820512,1.94489316,6.946047,63.92,4.73,64.0947681172,137.03,6.66820512,1.94489316,6.946047,6.66820512,1.94489316,6.946047,0.0,0.0,0.0,137.03
2021-01-01 19:00:00,68.14941376,7.47899568,68.5585732948,6.81941376,1.98899568,7.103556,61.33,5.49,61.5752304096,137.64,67.19941376,8.08899568,67.6845112326,6.81941376,1.98899568,7.103556,60.38,6.1,60.6873495879,137.55,6.81941376,1.98899568,7.103556,6.81941376,1.98899568,7.103556,0.0,0.0,0.0,137.55
2021-01-01 19:30:00,64.93735584,8.46256212,65.4864500574,6.79735584,1.9825621199999999,7.080579,58.14,6.48,58.5,138.04,64.27735584,9.04256212,64.91029505,6.79735584,1.9825621199999999,7.080579,57.48,7.06,57.9119504075,137.95,6.79735584,1.9825621199999999,7.080579,6.79735584,1.9825621199999999,7.080579,0.0,0.0,0.0,137.95
2021-01-01 20:00:00,62.42990368,9.43955524,63.1395128,6.40990368,1.86955524,6.676983,56.02,7.57,56.529154425,138.4,61.68990368,10.01955524,62.4982856025,6.40990368,1.86955524,6.676983,55.28,8.15,55.8775527381,138.34,6.40990368,1.86955524,6.676983,6.40990368,1.86955524,6.676983,0.0,0.0,0.0,138.34
2021-01-01 20:30:00,60.9116112,10.2046366,61.7604969792,7.1816112,2.0946366,7.480845,53.73,8.11,54.3386142628,138.4,60.3416112,10.7146366,61.2855079091,7.1816112,2.0946366,7.480845,53.16,8.62,53.8543405864,138.31,7.1816112,2.0946366,7.480845,7.1816112,2.0946366,7.480845,0.0,0.0,0.0,138.31
2021-01-01 21:00:00,60.2571776,9.3316768,60.9754675605,5.2171776,1.5216767999999998,5.43456,55.04,7.8100000000000005,55.5913455495,138.35,59.3271776,9.9216768,60.1510903684,5.2171776,1.5216767999999998,5.43456,54.11,8.4,54.7581235982,138.28,5.2171776,1.5216767999999998,5.43456,5.2171776,1.5216767999999998,5.43456,0.0,0.0,0.0,138.28
2021-01-01 21:30:00,56.25745696,10.58675828,57.2449204252,5.57745696,1.62675828,5.809851,50.68,8.96,51.4659499087,138.27,55.77745696,11.02675828,56.8569617821,5.57745696,1.62675828,5.809851,50.2,9.4,51.0724974913,138.25,5.57745696,1.62675828,5.809851,5.57745696,1.62675828,5.809851,0.0,0.0,0.0,138.25
2021-01-01 22:00:00,57.59317184,10.19342512,58.4882839402,4.98317184,1.45342512,5.190804,52.61,8.74,53.3310388048,137.03,57.11317184,10.60342512,58.0891299806,4.98317184,1.45342512,5.190804,52.13,9.15,52.9269250949,136.99,4.98317184,1.45342512,5.190804,4.98317184,1.45342512,5.190804,0.0,0.0,0.0,136.99
2021-01-01 22:30:00,54.39213248,11.16978864,55.5271848195,5.38213248,1.56978864,5.606388,49.01,9.6,49.9413666213,137.52,53.67213248,11.68978864,54.9304010854,5.38213248,1.56978864,5.606388,48.29,10.12,49.3390160015,137.51,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,137.51
2021-01-01 23:00:00,50.89334144,12.38055792,52.3775755199,5.21334144,1.52055792,5.430564,45.68,10.86,46.953189455,138.31,50.74334144,12.67055792,52.3013359151,5.21334144,1.52055792,5.430564,45.53,11.15,46.8754029316,138.29,5.21334144,1.52055792,5.430564,5.21334144,1.52055792,5.430564,0.0,0.0,0.0,138.29
2021-01-01 23:30:00,48.62393056,12.35531308,50.1691178357,5.50393056,1.6053130800000002,5.733261,43.12,10.75,44.4398121058,138.78,47.81393056,12.88531308,49.5197258551,5.50393056,1.6053130800000002,5.733261,42.31,11.28,43.7878350687,138.74,5.50393056,1.6053130800000002,5.733261,5.50393056,1.6053130800000002,5.733261,0.0,0.0,0.0,138.74
2021-01-02 00:00:00,45.52646848,13.07188664,47.3659535172,5.04646848,1.4718866400000001,5.256738,40.48,11.6,42.1092673885,138.81,45.25646848,13.41188664,47.201977104,5.04646848,1.4718866400000001,5.256738,40.21,11.94,41.9452941341,138.8,5.04646848,1.4718866400000001,5.256738,5.04646848,1.4718866400000001,5.256738,0.0,0.0,0.0,138.8
2021-01-02 00:30:00,46.13813664,13.14195652,47.9733120994,5.21813664,1.52195652,5.435559,40.92,11.62,42.5378748882,138.81,45.72813664,13.56195652,47.6968462817,5.21813664,1.52195652,5.435559,40.51,12.04,42.2613499548,138.82,5.21813664,1.52195652,5.435559,5.21813664,1.52195652,5.435559,0.0,0.0,0.0,138.82
2021-01-02 01:00:00,47.87877568,12.70547624,49.5359090671,5.53877568,1.61547624,5.769558,42.34,11.09,43.7682956031,138.56,47.43877568,13.09547624,49.2130971995,5.53877568,1.61547624,5.769558,41.9,11.48,43.4442217101,138.56,5.53877568,1.61547624,5.769558,5.53877568,1.61547624,5.769558,0.0,0.0,0.0,138.56
2021-01-02 01:30:00,47.69813664,12.66195652,49.3501507783,5.21813664,1.52195652,5.435559,42.48,11.14,43.9163978486,138.34,47.32813664,13.04195652,49.092210662,5.21813664,1.52195652,5.435559,42.11,11.52,43.6573304269,138.36,5.21813664,1.52195652,5.435559,5.21813664,1.52195652,5.435559,0.0,0.0,0.0,138.36
2021-01-02 02:00:00,47.03310176,12.57715468,48.6857009913,5.13310176,1.49715468,5.3469809999999995,41.9,11.08,43.3402399624,138.49,46.59310176,13.04715468,48.3853839177,5.13310176,1.49715468,5.3469809999999995,41.46,11.55,43.0387511436,138.52,5.13310176,1.49715468,5.3469809999999995,5.13310176,1.49715468,5.3469809999999995,0.0,0.0,0.0,138.52
2021-01-02 02:30:00,46.4191856,12.9193458,48.1835063862,5.2091856,1.5193458,5.426235,41.21,11.4,42.7577373115,138.76,46.0291856,13.3193458,47.9175427118,5.2091856,1.5193458,5.426235,40.82,11.8,42.4913214669,138.77,5.2091856,1.5193458,5.426235,5.2091856,1.5193458,5.426235,0.0,0.0,0.0,138.77
2021-01-02 03:00:00,45.57975488,13.08326184,47.4203099452,5.35975488,1.56326184,5.583078,40.22,11.52,41.8372895872,139.02,45.21975488,13.46326184,47.1814121321,5.35975488,1.56326184,5.583078,39.86,11.9,41.5984326628,139.03,5.35975488,1.56326184,5.583078,5.35975488,1.56326184,5.583078,0.0,0.0,0.0,139.03
2021-01-02 03:30:00,45.65782688,12.96228284,47.4621736947,5.28782688,1.54228284,5.508153,40.37,11.42,41.9541809597,139.29,45.09782688,13.52228284,47.0814838605,5.28782688,1.54228284,5.508153,39.81,11.98,41.5735071891,139.32,5.28782688,1.54228284,5.508153,5.28782688,1.54228284,5.508153,0.0,0.0,0.0,139.32
2021-01-02 04:00:00,44.99450016,12.80589588,46.7813639598,5.33450016,1.55589588,5.556771,39.66,11.25,41.2247268032,139.5,44.42450016,14.51589588,46.7359331528,5.33450016,1.55589588,5.556771,39.09,12.96,41.1823955107,139.66,5.33450016,1.55589588,5.556771,5.33450016,1.55589588,5.556771,0.0,0.0,0.0,139.66
2021-01-02 04:30:00,44.19241216,12.42153688,45.9049438621,5.42241216,1.58153688,5.648346,38.77,10.84,40.2569062398,139.44,43.60241216,15.08153688,46.1370035962,5.42241216,1.58153688,5.648346,38.18,13.5,40.4964492271,139.71,5.42241216,1.58153688,5.648346,5.42241216,1.58153688,5.648346,0.0,0.0,0.0,139.71
2021-01-02 05:00:00,43.45084384,12.59899612,45.2405850276,5.31084384,1.54899612,5.532129,38.14,11.05,39.7084638333,139.52,42.90084384,15.22899612,45.5236721389,5.31084384,1.54899612,5.532129,37.59,13.68,40.0018812058,139.78,5.31084384,1.54899612,5.532129,5.31084384,1.54899612,5.532129,0.0,0.0,0.0,139.78
2021-01-02 05:30:00,43.94056416,12.67724788,45.7327649777,5.27056416,1.53724788,5.490171,38.67,11.14,40.2426204415,139.52,43.77056416,15.04724788,46.2847918397,5.27056416,1.53724788,5.490171,38.5,13.51,40.8015943316,139.74,5.27056416,1.53724788,5.490171,5.27056416,1.53724788,5.490171,0.0,0.0,0.0,139.74
2021-01-02 06:00:00,44.428416,12.487038,46.1498674568,5.578416,1.627038,5.81085,38.85,10.86,40.339336881,139.54,44.098416,14.877038,46.5402680843,5.578416,1.627038,5.81085,38.52,13.25,40.7351555784,139.74,5.578416,1.627038,5.81085,5.578416,1.627038,5.81085,0.0,0.0,0.0,139.74
2021-01-02 06:30:00,46.9416432,11.6125626,48.3566900899,5.1516432,1.5025626,5.366295,41.79,10.11,42.9955369777,139.21,46.7516432,13.9825626,48.7978298571,5.1516432,1.5025626,5.366295,41.6,12.48,43.4316750771,139.41,5.1516432,1.5025626,5.366295,5.1516432,1.5025626,5.366295,0.0,0.0,0.0,139.41
2021-01-02 07:00:00,48.33690816,10.51701488,49.4678106697,4.92690816,1.43701488,5.132196,43.41,9.08,44.3494588468,139.28,47.75690816,13.01701488,49.4991409359,4.92690816,1.43701488,5.132196,42.83,11.58,44.3678408309,139.47,4.92690816,1.43701488,5.132196,4.92690816,1.43701488,5.132196,0.0,0.0,0.0,139.47
2021-01-02 07:30:00,50.628287040000004,9.83158372,51.5740582759,4.66828704,1.36158372,4.862799,45.96,8.47,46.7339544657,139.19,50.31828704,12.25158372,51.7883318353,4.66828704,1.36158372,4.862799,45.65,10.89,46.9309556689,139.36,4.66828704,1.36158372,4.862799,4.66828704,1.36158372,4.862799,0.0,0.0,0.0,139.36
2021-01-02 08:00:00,53.68951552,8.66652536,54.3844898715,4.95951552,1.4465253599999999,5.166162,48.73,7.22,49.261966059,138.99,52.98951552,11.21652536,54.163633521,4.95951552,1.4465253599999999,5.166162,48.03,9.77,49.0136083144,139.11,4.95951552,1.4465253599999999,5.166162,4.95951552,1.4465253599999999,5.166162,0.0,0.0,0.0,139.11
2021-01-02 08:30:00,56.01686752,7.98533636,56.5831692603,5.60686752,1.6353363600000002,5.8404869999999995,50.41,6.35,50.8083713575,138.26,55.45686752,10.45533636,56.4338392592,5.60686752,1.6353363600000002,5.8404869999999995,49.85,8.82,50.6242520932,138.33,5.60686752,1.6353363600000002,5.8404869999999995,5.60686752,1.6353363600000002,5.8404869999999995,0.0,0.0,0.0,138.33
2021-01-02 09:00:00,58.12567872,7.00207296,58.5459097837,5.59567872,1.63207296,5.828832,52.53,5.37,52.8037669111,137.75,57.35567872,9.52207296,58.1407237217,5.59567872,1.63207296,5.828832,51.76,7.89,52.3579000725,137.91,5.59567872,1.63207296,5.828832,5.59567872,1.63207296,5.828832,0.0,0.0,0.0,137.91
2021-01-02 09:30:00,60.97717568,6.09167624,61.2807022914,7.13717568,2.08167624,7.434558,53.84,4.01,53.989125757,137.56,60.22717568,8.77167624,60.8625910921,7.13717568,2.08167624,7.434558,53.09,6.69,53.5098514294,137.7,7.13717568,2.08167624,7.434558,7.13717568,2.08167624,7.434558,0.0,0.0,0.0,137.7
2021-01-02 10:00:00,60.52316768,6.19675724,60.8395728643,9.14316768,2.66675724,9.524132999999999,51.38,3.5300000000000002,51.5011194053,137.37,59.67316768,8.64675724,60.2963792589,9.14316768,2.66675724,9.524132999999999,50.53,5.98,50.8826227705,137.49,9.14316768,2.66675724,9.524132999999999,9.14316768,2.66675724,9.524132999999999,0.0,0.0,0.0,137.49
