Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-02 10:30:00,59.77320544,6.2384349199999996,60.0978714999,11.34320544,3.30843492,11.815839,48.43,2.93,48.5185510913,137.64,59.25320544,8.76843492,59.8984791615,11.34320544,3.30843492,11.815839,47.91,5.46,48.2201171712,137.78,11.34320544,3.30843492,11.815839,11.34320544,3.30843492,11.815839,0.0,0.0,0.0,137.78
2021-01-02 11:00:00,61.29003872,5.55542796,61.541300166,11.23003872,3.27542796,11.697957,50.06,2.2800000000000002,50.1118947955,137.8,60.48003872,8.17542796,61.030096722,11.23003872,3.27542796,11.697957,49.25,4.9,49.4931560925,137.96,11.23003872,3.27542796,11.697957,11.23003872,3.27542796,11.697957,0.0,0.0,0.0,137.96
2021-01-02 11:30:00,65.0430688,4.0592284,65.1696105108,8.1230688,2.3692284,8.46153,56.92,1.69,56.9450831942,137.32,64.5430688,6.5192284,64.8714734614,8.1230688,2.3692284,8.46153,56.42,4.15,56.5724217265,137.42,8.1230688,2.3692284,8.46153,8.1230688,2.3692284,8.46153,0.0,0.0,0.0,137.42
2021-01-02 12:00:00,64.85067168,3.90852924,64.9683478177,7.64067168,2.22852924,7.959033,57.21,1.6800000000000002,57.2346617008,137.28,64.08067168,6.5985292399999995,64.4195084667,7.64067168,2.22852924,7.959033,56.44,4.37,56.6089259746,137.51,7.64067168,2.22852924,7.959033,7.64067168,2.22852924,7.959033,0.0,0.0,0.0,137.51
2021-01-02 12:30:00,64.5289136,4.0713498,64.6572237232,7.4789136,2.1813498,7.790535,57.05,1.8900000000000001,57.0812981632,137.28,64.0689136,6.6113498,64.4091269624,7.4789136,2.1813498,7.790535,56.59,4.43,56.7631306395,137.4,7.4789136,2.1813498,7.790535,7.4789136,2.1813498,7.790535,0.0,0.0,0.0,137.4
2021-01-02 13:00:00,67.69754624,3.17053432,67.7717496808,6.20754624,1.81053432,6.466194,61.49,1.3599999999999999,61.505038005,137.12,66.75754624,5.86053432,67.014295807,6.20754624,1.81053432,6.466194,60.55,4.05,60.6852947591,137.28,6.20754624,1.81053432,6.466194,6.20754624,1.81053432,6.466194,0.0,0.0,0.0,137.28
2021-01-02 13:30:00,70.06695808,2.46577944,70.1103322117,4.95695808,1.44577944,5.163498,65.11,1.02,65.117989066,136.86,69.74695808,4.92577944,69.9206798058,4.95695808,1.44577944,5.163498,64.79,3.48,64.8833915575,136.97,4.95695808,1.44577944,5.163498,4.95695808,1.44577944,5.163498,0.0,0.0,0.0,136.97
2021-01-02 14:00:00,69.81231264,2.67067452,69.8633773771,5.04231264,1.47067452,5.252409,64.77,1.2,64.7811153038,137.05,69.12231264,5.17067452,69.3154382493,5.04231264,1.47067452,5.252409,64.08,3.7,64.1867307159,137.27,5.04231264,1.47067452,5.252409,5.04231264,1.47067452,5.252409,0.0,0.0,0.0,137.27
2021-01-02 14:30:00,72.63940512,2.33524316,72.6769326321,5.46940512,1.5952431599999999,5.697297,67.17,0.74,67.1740761008,136.82,72.32940512,4.71524316,72.4829384274,5.46940512,1.5952431599999999,5.697297,66.86,3.12,66.9327573016,136.95,5.46940512,1.5952431599999999,5.697297,5.46940512,1.5952431599999999,5.697297,0.0,0.0,0.0,136.95
2021-01-02 15:00:00,73.188696,2.305453,73.2249980247,5.298696,1.545453,5.519475,67.89,0.76,67.8942538069,136.74,72.378696,4.485453,72.5175490711,5.298696,1.545453,5.519475,67.08,2.94,67.1443966389,136.92,5.298696,1.545453,5.519475,5.298696,1.545453,5.519475,0.0,0.0,0.0,136.92
2021-01-02 15:30:00,74.34808672,2.16319196,74.3795495979,5.18808672,1.51319196,5.404257,69.16,0.65,69.1630544438,136.71,73.79808672,4.30319196,73.9234405624,5.18808672,1.51319196,5.404257,68.61,2.79,68.6667037217,136.83,5.18808672,1.51319196,5.404257,5.18808672,1.51319196,5.404257,0.0,0.0,0.0,136.83
2021-01-02 16:00:00,73.6400736,3.1233548,73.7062804992,6.3200736,1.8433548,6.58341,67.32,1.28,67.3321676467,136.71,72.8400736,5.6333548,73.0575869322,6.3200736,1.8433548,6.58341,66.52,3.79,66.6278808008,136.91,6.3200736,1.8433548,6.58341,6.3200736,1.8433548,6.58341,0.0,0.0,0.0,136.91
2021-01-02 16:30:00,75.73343008,2.55100044,75.7763817751,6.48343008,1.89100044,6.753573,69.25,0.66,69.2531450549,136.4,75.32343008,4.74100044,75.4724864052,6.48343008,1.89100044,6.753573,68.84,2.85,68.898970239,136.53,6.48343008,1.89100044,6.753573,6.48343008,1.89100044,6.753573,0.0,0.0,0.0,136.53
2021-01-02 17:00:00,77.25108256,2.56239908,77.2935679454,6.35108256,1.85239908,6.615711,70.9,0.71,70.9035549179,136.0,76.47108256,4.02239908,76.5767991121,6.35108256,1.85239908,6.615711,70.12,2.17,70.1535694031,136.19,6.35108256,1.85239908,6.615711,6.35108256,1.85239908,6.615711,0.0,0.0,0.0,136.19
2021-01-02 17:30:00,79.14197152,3.35640836,79.2131121289,6.50197152,1.8964083600000001,6.772887,72.64,1.46,72.6546708753,135.74,78.71197152,3.02640836,78.7701314467,6.50197152,1.8964083600000001,6.772887,72.21,1.13,72.218841032,135.92,6.50197152,1.8964083600000001,6.772887,6.50197152,1.8964083600000001,6.772887,0.0,0.0,0.0,135.92
2021-01-02 18:00:00,77.2763072,2.4318396,77.3145620068,6.4863072,1.8918396,6.75657,70.79,0.54,70.792059583,136.07,76.7363072,3.9918396,76.84006524,6.4863072,1.8918396,6.75657,70.25,2.1,70.2813808914,136.31,6.4863072,1.8918396,6.75657,6.4863072,1.8918396,6.75657,0.0,0.0,0.0,136.31
2021-01-02 18:30:00,75.615448,2.819089,75.6679802759,6.545448,1.9090889999999998,6.818175,69.07,0.91,69.075994383,136.35,75.585448,4.669089,75.7295209377,6.545448,1.9090889999999998,6.818175,69.04,2.76,69.0951459945,136.45,6.545448,1.9090889999999998,6.818175,6.545448,1.9090889999999998,6.818175,0.0,0.0,0.0,136.45
2021-01-02 19:00:00,72.37107232,3.64531276,72.4628209074,6.60107232,1.9253127600000002,6.876117,65.77,1.72,65.7924866531,136.87,71.61107232,6.16531276,71.8759818037,6.60107232,1.9253127600000002,6.876117,65.01,4.24,65.1481212315,137.06,6.60107232,1.9253127600000002,6.876117,6.60107232,1.9253127600000002,6.876117,0.0,0.0,0.0,137.06
2021-01-02 19:30:00,71.31493984,3.4210241200000002,71.3969470665,5.2149398399999995,1.5210241199999999,5.4322289999999995,66.1,1.9,66.1273014722,136.98,71.16493984,5.78102412,71.3993620581,5.2149398399999995,1.5210241199999999,5.4322289999999995,65.95,4.26,66.0874428314,137.1,5.2149398399999995,1.5210241199999999,5.4322289999999995,5.2149398399999995,1.5210241199999999,5.4322289999999995,0.0,0.0,0.0,137.1
2021-01-02 20:00:00,69.96618848,3.9034716400000002,70.0749928381,5.32618848,1.5534716400000002,5.548113,64.64,2.35,64.6827032521,135.71,69.75618848,6.20347164,70.0314850024,5.32618848,1.5534716400000002,5.548113,64.43,4.65,64.59758045,135.85,5.32618848,1.5534716400000002,5.548113,5.32618848,1.5534716400000002,5.548113,0.0,0.0,0.0,135.85
2021-01-02 20:30:00,69.35419072,4.08288896,69.4742668381,5.08419072,1.48288896,5.296032,64.27,2.6,64.322569134,135.92,69.02419072,6.58288896,69.3373876895,5.08419072,1.48288896,5.296032,63.94,5.1,64.1430713328,136.08,5.08419072,1.48288896,5.296032,5.08419072,1.48288896,5.296032,0.0,0.0,0.0,136.08
2021-01-02 21:00:00,66.43487968,5.37517324,66.6519746553,5.43487968,1.58517324,5.661333,61.0,3.79,61.1176251175,136.28,65.70487968,7.91517324,66.1799152401,5.43487968,1.58517324,5.661333,60.27,6.33,60.6014999814,136.49,5.43487968,1.58517324,5.661333,5.43487968,1.58517324,5.661333,0.0,0.0,0.0,136.49
2021-01-02 21:30:00,63.04113344,6.61116392,63.3868440118,5.42113344,1.58116392,5.647014,57.62,5.03,57.8391329465,136.21,62.90113344,8.98116392,63.539073753,5.42113344,1.58116392,5.647014,57.48,7.4,57.9543820604,136.42,5.42113344,1.58116392,5.647014,5.42113344,1.58116392,5.647014,0.0,0.0,0.0,136.42
2021-01-02 22:00:00,59.35245216,7.61988188,59.8395870413,5.38245216,1.56988188,5.606721,53.97,6.05,54.3080417618,136.45,59.34245216,9.93988188,60.1691605405,5.38245216,1.56988188,5.606721,53.96,8.37,54.6052973621,136.68,5.38245216,1.56988188,5.606721,5.38245216,1.56988188,5.606721,0.0,0.0,0.0,136.68
2021-01-02 22:30:00,56.10761728,8.80680504,56.7945818882,5.09761728,1.4868050400000001,5.310018,51.01,7.32,51.5325382647,136.63,56.04761728,11.17680504,57.1511712362,5.09761728,1.4868050400000001,5.310018,50.95,9.69,51.863268312,136.89,5.09761728,1.4868050400000001,5.310018,5.09761728,1.4868050400000001,5.310018,0.0,0.0,0.0,136.89
2021-01-02 23:00:00,52.75584896,9.47253928,53.5995205193,5.18584896,1.51253928,5.401926,47.57,7.96,48.2313850102,136.85,52.65584896,11.84253928,53.971141977,5.18584896,1.51253928,5.401926,47.47,10.33,48.5809612914,137.11,5.18584896,1.51253928,5.401926,5.18584896,1.51253928,5.401926,0.0,0.0,0.0,137.11
2021-01-02 23:30:00,49.53456992,10.18549956,50.5709206802,5.50456992,1.6054995600000002,5.7339269999999996,44.03,8.58,44.8581910023,137.09,49.39456992,12.59549956,50.9751914832,5.50456992,1.6054995600000002,5.7339269999999996,43.89,10.99,45.2450240358,137.35,5.50456992,1.6054995600000002,5.7339269999999996,5.50456992,1.6054995600000002,5.7339269999999996,0.0,0.0,0.0,137.35
2021-01-03 00:00:00,48.30063424,10.46351832,49.4210125718,5.12063424,1.49351832,5.333994,43.18,8.97,44.1018514351,137.22,48.05063424,12.98351832,49.7738405072,5.12063424,1.49351832,5.333994,42.93,11.49,44.4410283409,137.49,5.12063424,1.49351832,5.333994,5.12063424,1.49351832,5.333994,0.0,0.0,0.0,137.49
2021-01-03 00:30:00,47.58209248,10.65144364,48.759704433,5.42209248,1.58144364,5.648013,42.16,9.07,43.1245927517,137.15,47.37209248,13.15144364,49.1637632383,5.42209248,1.58144364,5.648013,41.95,11.57,43.5162889043,137.43,5.42209248,1.58144364,5.648013,5.42209248,1.58144364,5.648013,0.0,0.0,0.0,137.43
2021-01-03 01:00:00,49.47879584,9.94298212,50.4679515258,5.35879584,1.56298212,5.582079,44.12,8.38,44.9087831053,136.72,49.27879584,12.43298212,50.823014116,5.35879584,1.56298212,5.582079,43.92,10.87,45.2451467011,136.99,5.35879584,1.56298212,5.582079,5.35879584,1.56298212,5.582079,0.0,0.0,0.0,136.99
2021-01-03 01:30:00,49.78776704,9.84309872,50.7514368195,5.18776704,1.51309872,5.403924,44.6,8.33,45.371234279,137.04,49.58776704,12.34309872,51.1008681533,5.18776704,1.51309872,5.403924,44.4,10.83,45.701738479,137.32,5.18776704,1.51309872,5.403924,5.18776704,1.51309872,5.403924,0.0,0.0,0.0,137.32
2021-01-03 02:00:00,48.55738752,10.15382136,49.6076604062,5.08738752,1.48382136,5.299362,43.47,8.67,44.3261751113,137.32,48.39738752,12.62382136,50.0166770637,5.08738752,1.48382136,5.299362,43.31,11.14,44.7197461978,137.59,5.08738752,1.48382136,5.299362,5.08738752,1.48382136,5.299362,0.0,0.0,0.0,137.59
2021-01-03 02:30:00,47.84026464,10.48466052,48.9756983314,5.09026464,1.48466052,5.302359,42.75,9.0,43.6870976376,137.74,47.68026464,12.76466052,49.3593374584,5.09026464,1.48466052,5.302359,42.59,11.28,44.0584441396,138.0,5.09026464,1.48466052,5.302359,5.09026464,1.48466052,5.302359,0.0,0.0,0.0,138.0
2021-01-03 03:00:00,46.80046432,11.97971876,48.3093895856,5.21046432,1.51971876,5.427567,41.59,10.46,42.885192083,138.27,46.65046432,12.21971876,48.2243439338,5.21046432,1.51971876,5.427567,41.44,10.7,42.7991074673,138.28,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,138.28
2021-01-03 03:30:00,46.46921568,12.16727124,48.0357210349,5.09921568,1.48727124,5.311683,41.37,10.68,42.7263302894,138.58,46.31921568,12.40727124,47.9521649233,5.09921568,1.48727124,5.311683,41.22,10.92,42.6419371042,138.59,5.09921568,1.48727124,5.311683,5.09921568,1.48727124,5.311683,0.0,0.0,0.0,138.59
2021-01-03 04:00:00,45.23736736,12.28631548,46.8761448259,5.26736736,1.53631548,5.486841,39.97,10.75,41.3903781089,138.4,45.07736736,12.50631548,46.7800916523,5.26736736,1.53631548,5.486841,39.81,10.97,41.2937888792,138.41,5.26736736,1.53631548,5.486841,5.26736736,1.53631548,5.486841,0.0,0.0,0.0,138.41
2021-01-03 04:30:00,44.67322144,12.39552292,46.3610364669,5.33322144,1.55552292,5.555439,39.34,10.84,40.8061416946,138.47,44.49322144,12.66552292,46.2608065747,5.33322144,1.55552292,5.555439,39.16,11.11,40.7054996284,138.48,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,138.48
2021-01-03 05:00:00,43.61897504,12.50386772,45.3757830952,5.97897504,1.74386772,6.228099,37.64,10.76,39.1477611109,138.53,43.41897504,12.76386772,45.2562008204,5.97897504,1.74386772,6.228099,37.44,11.02,39.0281180689,138.54,5.97897504,1.74386772,6.228099,5.97897504,1.74386772,6.228099,0.0,0.0,0.0,138.54
2021-01-03 05:30:00,44.74574912,12.23501016,46.3883340715,5.12574912,1.49501016,5.339322,39.62,10.74,41.049872107,138.81,44.55574912,12.50501016,46.2773168923,5.12574912,1.49501016,5.339322,39.43,11.01,40.9383072439,138.83,5.12574912,1.49501016,5.339322,5.12574912,1.49501016,5.339322,0.0,0.0,0.0,138.83
2021-01-03 06:00:00,44.53352128,12.27477704,46.1942060109,5.19352128,1.51477704,5.409918,39.34,10.76,40.7849629153,138.75,44.34352128,12.53477704,46.0811080048,5.19352128,1.51477704,5.409918,39.15,11.02,40.6714015003,138.76,5.19352128,1.51477704,5.409918,5.19352128,1.51477704,5.409918,0.0,0.0,0.0,138.76
2021-01-03 06:30:00,46.42770688,11.67724784,47.8736888411,5.40770688,1.57724784,5.6330279999999995,41.02,10.1,42.2451227954,138.24,46.21770688,11.95724784,47.7394198242,5.40770688,1.57724784,5.6330279999999995,40.81,10.38,42.1093873145,138.26,5.40770688,1.57724784,5.6330279999999995,5.40770688,1.57724784,5.6330279999999995,0.0,0.0,0.0,138.26
2021-01-03 07:00:00,48.05439008,10.72128044,49.2358635573,5.52439008,1.61128044,5.754573,42.53,9.11,43.4947468092,138.49,48.23439008,10.66128044,49.3985757589,5.52439008,1.61128044,5.754573,42.71,9.05,43.6582935993,138.48,5.52439008,1.61128044,5.754573,5.52439008,1.61128044,5.754573,0.0,0.0,0.0,138.48
2021-01-03 07:30:00,50.49919552,10.27976536,51.5348651305,5.27919552,1.53976536,5.499162,45.22,8.74,46.0568778794,138.8,50.77919552,10.13976536,51.7816718465,5.27919552,1.53976536,5.499162,45.5,8.6,46.3056152103,138.78,5.27919552,1.53976536,5.499162,5.27919552,1.53976536,5.499162,0.0,0.0,0.0,138.78
2021-01-03 08:00:00,50.89950528,10.09943904,51.8917942133,5.20950528,1.51943904,5.426568,45.69,8.58,46.4886276416,138.66,51.18950528,9.92943904,52.1436401727,5.20950528,1.51943904,5.426568,45.98,8.41,46.742790888,138.63,5.20950528,1.51943904,5.426568,5.20950528,1.51943904,5.426568,0.0,0.0,0.0,138.63
2021-01-03 08:30:00,52.8458288,9.5550334,53.7027027703,5.3658288,1.5650334,5.589405,47.48,7.99,48.1475908016,138.5,53.1658288,9.3750334,53.986077865,5.3658288,1.5650334,5.589405,47.8,7.8100000000000005,48.4338321837,138.46,5.3658288,1.5650334,5.589405,5.3658288,1.5650334,5.589405,0.0,0.0,0.0,138.46
2021-01-03 09:00:00,56.20037408,8.46594244,56.8344457889,5.54037408,1.61594244,5.771223,50.66,6.85,51.1210142701,137.96,56.27037408,8.37594244,56.8903454978,5.54037408,1.61594244,5.771223,50.73,6.76,51.178418303,137.92,5.54037408,1.61594244,5.771223,5.54037408,1.61594244,5.771223,0.0,0.0,0.0,137.92
2021-01-03 09:30:00,58.92500928,7.55396104,59.4072305872,5.70500928,1.66396104,5.942718,53.22,5.89,53.5449390699,137.44,59.45500928,7.29396104,59.9007512151,5.70500928,1.66396104,5.942718,53.75,5.63,54.0440505514,137.39,5.70500928,1.66396104,5.942718,5.70500928,1.66396104,5.942718,0.0,0.0,0.0,137.39
2021-01-03 10:00:00,63.09116224,6.31242232,63.4061623846,6.59116224,1.92242232,6.865794,56.5,4.39,56.6702929232,137.39,62.74116224,6.32242232,63.058912639,6.59116224,1.92242232,6.865794,56.15,4.4,56.3221315293,137.31,6.59116224,1.92242232,6.865794,6.59116224,1.92242232,6.865794,0.0,0.0,0.0,137.31
2021-01-03 10:30:00,64.14523776,6.07027768,64.4318228704,6.99523776,2.04027768,7.286706,57.15,4.03,57.2919139146,137.42,63.93523776,6.29027768,64.2439275007,6.99523776,2.04027768,7.286706,56.94,4.25,57.0983896445,137.42,6.99523776,2.04027768,7.286706,6.99523776,2.04027768,7.286706,0.0,0.0,0.0,137.42
2021-01-03 11:00:00,64.66810336,5.99736348,64.9456077105,8.52810336,2.48736348,8.883441,56.14,3.51,56.2496195543,137.69,64.34810336,6.24736348,64.6506609129,8.52810336,2.48736348,8.883441,55.82,3.76,55.946492294,137.64,8.52810336,2.48736348,8.883441,8.52810336,2.48736348,8.883441,0.0,0.0,0.0,137.64
2021-01-03 11:30:00,66.58956288,5.22195584,66.7940020312,7.54956288,2.20195584,7.864128,59.04,3.02,59.1171887018,137.78,66.40956288,5.37195584,66.6264808575,7.54956288,2.20195584,7.864128,58.86,3.17,58.9453009153,137.73,7.54956288,2.20195584,7.864128,7.54956288,2.20195584,7.864128,0.0,0.0,0.0,137.73
2021-01-03 12:00:00,66.16680416,5.45281788,66.391107805,9.02680416,2.63281788,9.402921,57.14,2.8200000000000003,57.2095446582,137.85,65.35680416,5.86281788,65.619238669,9.02680416,2.63281788,9.402921,56.33,3.23,56.4225291883,137.76,9.02680416,2.63281788,9.402921,9.02680416,2.63281788,9.402921,0.0,0.0,0.0,137.76
2021-01-03 12:30:00,62.05401184,7.7324201200000005,62.5339164482,14.13401184,4.12242012,14.722929,47.92,3.61,48.0557852917,137.96,61.34401184,8.16242012,61.8846741192,14.13401184,4.12242012,14.722929,47.21,4.04,47.3825463647,137.92,14.13401184,4.12242012,14.722929,14.13401184,4.12242012,14.722929,0.0,0.0,0.0,137.92
2021-01-03 13:00:00,65.74611424,6.3405333200000005,66.0511460948,9.63611424,2.8105333200000002,10.037619,56.11,3.5300000000000002,56.2209302662,137.75,65.38611424,6.63053332,65.7214417638,9.63611424,2.8105333200000002,10.037619,55.75,3.8200000000000003,55.8807202888,137.64,9.63611424,2.8105333200000002,10.037619,9.63611424,2.8105333200000002,10.037619,0.0,0.0,0.0,137.64
2021-01-03 13:30:00,68.76442784,5.46295812,68.981087608,7.72442784,2.25295812,8.046279,61.04,3.21,61.1243462133,137.72,68.53442784,5.75295812,68.7754631136,7.72442784,2.25295812,8.046279,60.81,3.5,60.9106402856,137.64,7.72442784,2.25295812,8.046279,7.72442784,2.25295812,8.046279,0.0,0.0,0.0,137.64
2021-01-03 14:00:00,72.22533856,3.37780708,72.3042814139,6.09533856,1.77780708,6.349311,66.13,1.6,66.1493529825,137.56,71.67533856,3.72780708,71.772214006,6.09533856,1.77780708,6.349311,65.58,1.9500000000000002,65.608984903,137.51,6.09533856,1.77780708,6.349311,6.09533856,1.77780708,6.349311,0.0,0.0,0.0,137.51
2021-01-03 14:30:00,73.73250176,2.97197968,73.792374125,5.73250176,1.67197968,5.971356,68.0,1.3,68.0124253354,137.42,73.54250176,3.16197968,73.6104454586,5.73250176,1.67197968,5.971356,67.81,1.49,67.826368029,137.34,5.73250176,1.67197968,5.971356,5.73250176,1.67197968,5.971356,0.0,0.0,0.0,137.34
2021-01-03 15:00:00,73.92836576,2.23160668,73.9620398064,5.86836576,1.71160668,6.112881,68.06,0.52,68.0619864535,137.19,73.40836576,4.08160668,73.5217496843,5.86836576,1.71160668,6.112881,67.54,2.37,67.581569233,137.37,5.86836576,1.71160668,6.112881,5.86836576,1.71160668,6.112881,0.0,0.0,0.0,137.37
2021-01-03 15:30:00,76.60242208,2.32195644,76.6376053268,5.49242208,1.60195644,5.721273,71.11,0.72,71.1136449635,136.97,76.47242208,3.31195644,76.5441075083,5.49242208,1.60195644,5.721273,70.98,1.71,71.0005950679,137.07,5.49242208,1.60195644,5.721273,5.49242208,1.60195644,5.721273,0.0,0.0,0.0,137.07
2021-01-03 16:00:00,76.58317088,2.46342484,76.6227807116,5.94317088,1.73342484,6.190803,70.64,0.73,70.6437718415,136.91,76.08317088,3.6034248399999997,76.1684551618,5.94317088,1.73342484,6.190803,70.14,1.87,70.164923573,137.07,5.94317088,1.73342484,6.190803,5.94317088,1.73342484,6.190803,0.0,0.0,0.0,137.07
2021-01-03 16:30:00,80.89774656,3.80892608,80.987365165,5.68774656,1.65892608,5.924736,75.21,2.15,75.2407243453,136.55,80.58774656,2.20892608,80.6180144263,5.68774656,1.65892608,5.924736,74.9,0.55,74.9020193319,136.73,5.68774656,1.65892608,5.924736,5.68774656,1.65892608,5.924736,0.0,0.0,0.0,136.73
2021-01-03 17:00:00,79.771592,3.537131,79.8499729864,6.401592,1.867131,6.668325,73.37,1.67,73.3890032634,136.46,79.621592,2.587131,79.663612518,6.401592,1.867131,6.668325,73.22,0.72,73.2235399308,136.56,6.401592,1.867131,6.668325,6.401592,1.867131,6.668325,0.0,0.0,0.0,136.56
2021-01-03 17:30:00,79.9306928,3.6260354,80.0128976116,6.5006927999999995,1.8960354,6.771555,73.43,1.73,73.4503764456,136.36,79.8606928,2.5260354,79.9006327218,6.5006927999999995,1.8960354,6.771555,73.36,0.63,73.3627051028,136.4,6.5006927999999995,1.8960354,6.771555,6.5006927999999995,1.8960354,6.771555,0.0,0.0,0.0,136.4
2021-01-03 18:00:00,77.89329984,2.96887912,77.9498582628,6.85329984,1.99887912,7.138854,71.04,0.97,71.0466220168,136.61,77.24329984,3.63887912,77.328964893,6.85329984,1.99887912,7.138854,70.39,1.6400000000000001,70.4091023945,136.71,6.85329984,1.99887912,7.138854,6.85329984,1.99887912,7.138854,0.0,0.0,0.0,136.71
2021-01-03 18:30:00,76.34831648,2.44617564,76.3874937709,5.19831648,1.5161756400000002,5.414913,71.15,0.93,71.1560777446,136.81,76.03831648,3.50617564,76.1191095634,5.19831648,1.5161756400000002,5.414913,70.84,1.99,70.8679455043,136.87,5.19831648,1.5161756400000002,5.414913,5.19831648,1.5161756400000002,5.414913,0.0,0.0,0.0,136.87
2021-01-03 19:00:00,74.11736736,2.21631548,74.1504969551,5.26736736,1.53631548,5.486841,68.85,0.68,68.8533579428,136.91,73.67736736,4.43631548,73.8108078545,5.26736736,1.53631548,5.486841,68.41,2.9,68.4714400316,137.1,5.26736736,1.53631548,5.486841,5.26736736,1.53631548,5.486841,0.0,0.0,0.0,137.1
2021-01-03 19:30:00,75.14468032,2.23678176,75.1779633472,4.9946803200000005,1.4567817600000001,5.202792,70.15,0.78,70.1543362879,137.07,74.78468032,4.50678176,74.9203543264,4.9946803200000005,1.4567817600000001,5.202792,69.79,3.05,69.8566145759,137.18,4.9946803200000005,1.4567817600000001,5.202792,4.9946803200000005,1.4567817600000001,5.202792,0.0,0.0,0.0,137.18
2021-01-03 20:00:00,70.29969504,3.7940777199999998,70.4020038668,5.25969504,1.53407772,5.478849,65.04,2.26,65.0792532225,137.01,69.79969504,6.26407772,70.0802118815,5.25969504,1.53407772,5.478849,64.54,4.73,64.7130937292,137.18,5.25969504,1.53407772,5.478849,5.25969504,1.53407772,5.478849,0.0,0.0,0.0,137.18
2021-01-03 20:30:00,69.03856576,4.30333168,69.1725539918,5.66856576,1.65333168,5.904756,63.37,2.65,63.4253845081,136.49,68.53856576,6.76333168,68.8714574541,5.66856576,1.65333168,5.904756,62.87,5.11,63.0773255616,136.63,5.66856576,1.65333168,5.904756,5.66856576,1.65333168,5.904756,0.0,0.0,0.0,136.63
2021-01-03 21:00:00,66.25313152,5.26841336,66.4622721214,5.34313152,1.5584133599999999,5.565762,60.91,3.71,61.0228825933,136.6,65.82313152,7.63841336,66.2648474061,5.34313152,1.5584133599999999,5.565762,60.48,6.08,60.7848402153,136.78,5.34313152,1.5584133599999999,5.565762,5.34313152,1.5584133599999999,5.565762,0.0,0.0,0.0,136.78
2021-01-03 21:30:00,64.34476,5.7768049999999995,64.6035572973,5.23476,1.526805,5.452875,59.11,4.25,59.2625902235,136.54,63.98476,8.176805,64.5051133808,5.23476,1.526805,5.452875,58.75,6.65,59.1251638476,136.68,5.23476,1.526805,5.452875,5.23476,1.526805,5.452875,0.0,0.0,0.0,136.68
2021-01-03 22:00:00,60.79683776,6.76407768,61.1719562257,5.39683776,1.57407768,5.621706,55.4,5.19,55.6425745271,136.74,60.42683776,9.15407768,61.1162814628,5.39683776,1.57407768,5.621706,55.03,7.58,55.5495931578,136.91,5.39683776,1.57407768,5.621706,5.39683776,1.57407768,5.621706,0.0,0.0,0.0,136.91
2021-01-03 22:30:00,58.61599872,7.52883296,59.0975349036,5.2759987200000005,1.5388329600000001,5.495832,53.34,5.99,53.6752801576,136.82,57.88599872,10.03883296,58.7500384256,5.2759987200000005,1.5388329600000001,5.495832,52.61,8.5,53.2922330176,136.98,5.2759987200000005,1.5388329600000001,5.495832,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.0,0.0,136.98
2021-01-03 23:00:00,52.86066368,9.04811024,53.6294514572,5.65066368,1.64811024,5.886108,47.21,7.4,47.7864426381,137.03,52.80066368,11.34811024,54.0063856508,5.65066368,1.64811024,5.886108,47.15,9.7,48.1374334588,137.25,5.65066368,1.64811024,5.886108,5.65066368,1.64811024,5.886108,0.0,0.0,0.0,137.25
2021-01-03 23:30:00,50.8656688,9.6316534,51.7695374684,5.5256688,1.6116534,5.755905,45.34,8.02,46.0438486662,137.39,50.5756688,12.0316534,51.9871037672,5.5256688,1.6116534,5.755905,45.05,10.42,46.2393652638,137.59,5.5256688,1.6116534,5.755905,5.5256688,1.6116534,5.755905,0.0,0.0,0.0,137.59
2021-01-04 00:00:00,47.11117312,10.29284216,48.2224556869,5.70117312,1.66284216,5.938722,41.41,8.63,42.2997044907,137.39,46.79117312,12.69284216,48.4821835734,5.70117312,1.66284216,5.938722,41.09,11.03,42.5446706416,137.59,5.70117312,1.66284216,5.938722,5.70117312,1.66284216,5.938722,0.0,0.0,0.0,137.59
2021-01-04 00:30:00,47.73994464,10.08790052,48.7941395163,5.40994464,1.57790052,5.635359,42.33,8.51,43.1769498691,137.21,47.50994464,12.51790052,49.1313817547,5.40994464,1.57790052,5.635359,42.1,10.94,43.4982022617,137.44,5.40994464,1.57790052,5.635359,5.40994464,1.57790052,5.635359,0.0,0.0,0.0,137.44
2021-01-04 01:00:00,49.4933312,9.7034716,50.4355746905,5.4633312,1.5934716,5.69097,44.03,8.11,44.7706712034,136.85,49.2033312,12.1334716,50.677301963,5.4633312,1.5934716,5.69097,43.74,10.54,44.9919903983,137.11,5.4633312,1.5934716,5.69097,5.4633312,1.5934716,5.69097,0.0,0.0,0.0,137.11
2021-01-04 01:30:00,50.33249216,9.35822688,51.1950796207,5.34249216,1.5582268799999999,5.565096,44.99,7.8,45.6611443133,136.88,49.95249216,11.87822688,51.3453381215,5.34249216,1.5582268799999999,5.565096,44.61,10.32,45.7881480298,137.18,5.34249216,1.5582268799999999,5.565096,5.34249216,1.5582268799999999,5.565096,0.0,0.0,0.0,137.18
2021-01-04 02:00:00,52.67732704,6.34130372,53.0576376872,5.62732704,1.64130372,5.8617989999999995,47.05,4.7,47.2841675405,136.77,51.73732704,9.30130372,52.5667695425,5.62732704,1.64130372,5.8617989999999995,46.11,7.66,46.7419265756,137.09,5.62732704,1.64130372,5.8617989999999995,5.62732704,1.64130372,5.8617989999999995,0.0,0.0,0.0,137.09
2021-01-04 02:30:00,53.44115328,5.7720030399999995,53.7519570154,5.56115328,1.62200304,5.792868,47.88,4.15,48.0595141465,136.96,53.17115328,8.19200304,53.7985172187,5.56115328,1.62200304,5.792868,47.61,6.57,48.0611797608,137.23,5.56115328,1.62200304,5.792868,5.56115328,1.62200304,5.792868,0.0,0.0,0.0,137.23
2021-01-04 03:00:00,54.51343104,5.08100072,54.7497098811,5.52343104,1.61100072,5.753574,48.99,3.47,49.1127376553,137.05,53.62343104,8.03100072,54.2214840176,5.52343104,1.61100072,5.753574,48.1,6.42,48.5265535558,137.39,5.52343104,1.61100072,5.753574,5.52343104,1.61100072,5.753574,0.0,0.0,0.0,137.39
2021-01-04 03:30:00,57.70860608,3.04834344,57.7890613648,5.30860608,1.54834344,5.5297979999999995,52.4,1.5,52.4214650692,137.18,55.37860608,7.00834344,55.8203089309,5.30860608,1.54834344,5.5297979999999995,50.07,5.46,50.366819435,137.67,5.30860608,1.54834344,5.5297979999999995,5.30860608,1.54834344,5.5297979999999995,0.0,0.0,0.0,137.67
2021-01-04 04:00:00,57.21408064,3.02827352,57.2941660555,5.27408064,1.5382735200000002,5.493834,51.94,1.49,51.96136738,137.34,54.63408064,7.21827352,55.10885809,5.27408064,1.5382735200000002,5.493834,49.36,5.68,49.6857323585,137.84,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,137.84
2021-01-04 04:30:00,58.43328128,2.64470704,58.4931007596,5.43328128,1.58470704,5.659668,53.0,1.06,53.0105989402,137.17,56.36328128,6.33470704,56.7181451559,5.43328128,1.58470704,5.659668,50.93,4.75,51.1510254052,137.64,5.43328128,1.58470704,5.659668,5.43328128,1.58470704,5.659668,0.0,0.0,0.0,137.64
2021-01-04 05:00:00,58.8417328,2.1430054,58.8807438052,5.4617328,1.5930054,5.689305,53.38,0.55,53.382833383,136.84,57.8217328,4.6330054,58.0070471842,5.4617328,1.5930054,5.689305,52.36,3.04,52.4481763267,137.2,5.4617328,1.5930054,5.689305,5.4617328,1.5930054,5.689305,0.0,0.0,0.0,137.2
2021-01-04 05:30:00,61.97418048,2.95580264,62.0446276112,5.33418048,1.55580264,5.556438,56.64,1.4,56.657299618,136.24,61.07418048,3.27580264,61.1619686099,5.33418048,1.55580264,5.556438,55.74,1.72,55.7665311813,136.58,5.33418048,1.55580264,5.556438,5.33418048,1.55580264,5.556438,0.0,0.0,0.0,136.58
2021-01-04 06:00:00,62.76450976,3.02964868,62.8375879274,5.72450976,1.6696486799999999,5.963031,57.04,1.3599999999999999,57.0562108801,136.17,62.18450976,2.94964868,62.2544270026,5.72450976,1.6696486799999999,5.963031,56.46,1.28,56.4745075233,136.45,5.72450976,1.6696486799999999,5.963031,5.72450976,1.6696486799999999,5.963031,0.0,0.0,0.0,136.45
2021-01-04 06:30:00,69.57191264,6.06722452,69.8359666774,5.44191264,1.58722452,5.668659,64.13,4.48,64.2862916958,135.43,69.31191264,3.87722452,69.4202715624,5.44191264,1.58722452,5.668659,63.87,2.29,63.9110397349,135.68,5.44191264,1.58722452,5.668659,5.44191264,1.58722452,5.668659,0.0,0.0,0.0,135.68
2021-01-04 07:00:00,74.02440032,8.12836676,74.4693372397,5.27440032,1.5383667600000002,5.494167,68.75,6.59,69.0651185476,135.82,75.16440032,7.01836676,75.4913541238,5.27440032,1.5383667600000002,5.494167,69.89,5.48,70.1045112671,135.95,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,135.95
2021-01-04 07:30:00,78.92067392,8.55519656,79.3830218634,5.40067392,1.57519656,5.625702,73.52,6.98,73.850597831,135.32,80.99067392,9.14519656,81.5053610638,5.40067392,1.57519656,5.625702,75.59,7.57,75.9681051495,135.17,5.40067392,1.57519656,5.625702,5.40067392,1.57519656,5.625702,0.0,0.0,0.0,135.17
2021-01-04 08:00:00,80.1416528,6.8663153999999995,80.4352584424,5.5416528,1.6163154,5.772555,74.6,5.25,74.7845070854,135.5,83.3916528,10.0763154,83.9982136046,5.5416528,1.6163154,5.772555,77.85,8.46,78.3083271434,134.98,5.5416528,1.6163154,5.772555,5.5416528,1.6163154,5.772555,0.0,0.0,0.0,134.98
2021-01-04 08:30:00,83.2149296,8.1639378,83.6144388771,5.4649296,1.5939378,5.692635,77.75,6.57,78.0270940123,135.88,86.9549296,11.4939378,87.7112899682,5.4649296,1.5939378,5.692635,81.49,9.9,82.0891594548,135.38,5.4649296,1.5939378,5.692635,5.4649296,1.5939378,5.692635,0.0,0.0,0.0,135.38
2021-01-04 09:00:00,82.372072,7.187271,82.6850355869,5.922072,1.727271,6.168825,76.45,5.46,76.6447264983,136.44,82.472072,7.497271,82.8121472516,5.922072,1.727271,6.168825,76.55,5.77,76.7671505268,136.32,5.922072,1.727271,6.168825,5.922072,1.727271,6.168825,0.0,0.0,0.0,136.32
2021-01-04 09:30:00,79.9246384,5.4084362,80.107421663,6.9546384,2.0284362,7.244415,72.97,3.38,73.0482395407,136.86,77.9046384,4.0484362,78.0097591324,6.9546384,2.0284362,7.244415,70.95,2.02,70.9787496368,136.88,6.9546384,2.0284362,7.244415,6.9546384,2.0284362,7.244415,0.0,0.0,0.0,136.88
2021-01-04 10:00:00,79.77556768,5.47745724,79.9633899762,6.74556768,1.9674572399999999,7.026633,73.03,3.51,73.1143009267,136.86,77.00556768,3.52745724,77.086317906,6.74556768,1.9674572399999999,7.026633,70.26,1.56,70.2773163973,137.06,6.74556768,1.9674572399999999,7.026633,6.74556768,1.9674572399999999,7.026633,0.0,0.0,0.0,137.06
2021-01-04 10:30:00,83.06765568,6.17181624,83.2966189942,6.6576556799999995,1.94181624,6.935058,76.41,4.23,76.526995237,136.64,80.77765568,4.55181624,80.9058013262,6.6576556799999995,1.94181624,6.935058,74.12,2.61,74.1659389477,136.72,6.6576556799999995,1.94181624,6.935058,6.6576556799999995,1.94181624,6.935058,0.0,0.0,0.0,136.72
2021-01-04 11:00:00,79.68964256,6.31197908,79.93922823770001,7.78964256,2.27197908,8.114211,71.9,4.04,72.0134126396,136.79,76.67964256,4.27197908,76.798550692,7.78964256,2.27197908,8.114211,68.89,2.0,68.9190256751,136.94,7.78964256,2.27197908,8.114211,7.78964256,2.27197908,8.114211,0.0,0.0,0.0,136.94
2021-01-04 11:30:00,83.24021184,7.87589512,83.6119763617,7.94021184,2.31589512,8.271054,75.3,5.5600000000000005,75.5049905635,136.63,79.79021184,5.14589512,79.9559762748,7.94021184,2.31589512,8.271054,71.85,2.83,71.9057118733,136.83,7.94021184,2.31589512,8.271054,7.94021184,2.31589512,8.271054,0.0,0.0,0.0,136.83
2021-01-04 12:00:00,80.63678432,6.94197876,80.9350483695,8.88678432,2.59197876,9.257067,71.75,4.35,71.8817431619,137.13,77.17678432,4.59197876,77.313273808,8.88678432,2.59197876,9.257067,68.29,2.0,68.3192805875,137.37,8.88678432,2.59197876,9.257067,8.88678432,2.59197876,9.257067,0.0,0.0,0.0,137.37
2021-01-04 12:30:00,78.98162944,4.95214192,79.1367266103,8.92162944,2.60214192,9.293364,70.06,2.35,70.0994015666,137.5,77.78162944,3.94214192,77.881463528,8.92162944,2.60214192,9.293364,68.86,1.34,68.8730368141,137.47,8.92162944,2.60214192,9.293364,8.92162944,2.60214192,9.293364,0.0,0.0,0.0,137.47
2021-01-04 13:00:00,78.19907232,4.88806276,78.351694744,8.59907232,2.50806276,8.957367,69.6,2.38,69.64068064,137.93,76.48907232,3.56806276,76.5722486037,8.59907232,2.50806276,8.957367,67.89,1.06,67.8982746467,138.0,8.59907232,2.50806276,8.957367,8.59907232,2.50806276,8.957367,0.0,0.0,0.0,138.0
2021-01-04 13:30:00,79.66535648,4.84864564,79.8127708304,8.15535648,2.3786456400000002,8.495163,71.51,2.47,71.5526449546,137.85,78.69535648,3.14864564,78.7583208358,8.15535648,2.3786456400000002,8.495163,70.54,0.77,70.5442024549,138.0,8.15535648,2.3786456400000002,8.495163,8.15535648,2.3786456400000002,8.495163,0.0,0.0,0.0,138.0
2021-01-04 14:00:00,79.71020064,6.43880852,79.9698339452,9.15020064,2.66880852,9.531459,70.56,3.77,70.6606432181,137.64,78.31020064,3.31880852,78.3804951137,9.15020064,2.66880852,9.531459,69.16,0.65,69.1630544438,137.94,9.15020064,2.66880852,9.531459,9.15020064,2.66880852,9.531459,0.0,0.0,0.0,137.94
2021-01-04 14:30:00,79.738872,5.509671,79.9289946287,9.118872,2.659671,9.498825,70.62,2.85,70.6774850996,137.64,79.048872,3.059671,79.1080637552,9.118872,2.659671,9.498825,69.93,0.4,69.9311439918,137.84,9.118872,2.659671,9.498825,9.118872,2.659671,9.498825,0.0,0.0,0.0,137.84
2021-01-04 15:00:00,79.10160192,5.18755056,79.2715214129,6.47160192,1.88755056,6.741252,72.63,3.3,72.7049303693,137.64,78.02160192,2.40755056,78.0587385618,6.47160192,1.88755056,6.741252,71.55,0.52,71.5518895628,137.88,6.47160192,1.88755056,6.741252,6.47160192,1.88755056,6.741252,0.0,0.0,0.0,137.88
2021-01-04 15:30:00,83.25353088,5.40852984,83.4290273167,5.58353088,1.6285298400000001,5.816178,77.67,3.7800000000000002,77.7619270595,137.72,82.90353088,4.66852984,83.0348758248,5.58353088,1.6285298400000001,5.816178,77.32,3.04,77.3797389502,137.93,5.58353088,1.6285298400000001,5.816178,5.58353088,1.6285298400000001,5.816178,0.0,0.0,0.0,137.93
2021-01-04 16:00:00,87.69848608,6.74330844,87.9573571081,5.42848608,1.5833084400000002,5.654673,82.27,5.16,82.4316595732,137.42,87.12848608,3.85330844,87.2136518701,5.42848608,1.5833084400000002,5.654673,81.7,2.27,81.7315294118,137.68,5.42848608,1.5833084400000002,5.654673,5.42848608,1.5833084400000002,5.654673,0.0,0.0,0.0,137.68
2021-01-04 16:30:00,90.63656672,7.09608196,90.9139241589,6.70656672,1.9560819600000001,6.986007,83.93,5.14,84.0872433845,137.32,90.30656672,4.17608196,90.4030732514,6.70656672,1.9560819600000001,6.986007,83.6,2.22,83.629470882,137.55,6.70656672,1.9560819600000001,6.986007,6.70656672,1.9560819600000001,6.986007,0.0,0.0,0.0,137.55
2021-01-04 17:00:00,93.47240064,7.90778352,93.8063042743,6.9524006400000005,2.02778352,7.242084,86.52,5.88,86.7195756447,137.13,92.79240064,4.77778352,92.9153207598,6.9524006400000005,2.02778352,7.242084,85.84,2.75,85.8840386801,137.39,6.9524006400000005,2.02778352,7.242084,6.9524006400000005,2.02778352,7.242084,0.0,0.0,0.0,137.39
2021-01-04 17:30:00,95.3218512,7.5147066,95.6176036694,6.9418512,2.0247066,7.231095,88.38,5.49,88.550350084,137.13,95.0618512,4.6147066,95.1737940327,6.9418512,2.0247066,7.231095,88.12,2.59,88.1580540847,137.39,6.9418512,2.0247066,7.231095,6.9418512,2.0247066,7.231095,0.0,0.0,0.0,137.39
2021-01-04 18:00:00,94.24752576,6.98636168,94.5061128256,6.70752576,1.95636168,6.987006,87.54,5.03,87.6843914274,137.24,93.71752576,3.77636168,93.7935794291,6.70752576,1.95636168,6.987006,87.01,1.82,87.0290325121,137.59,6.70752576,1.95636168,6.987006,6.70752576,1.95636168,6.987006,0.0,0.0,0.0,137.59
2021-01-04 18:30:00,91.8799632,5.4320726,92.0403990124,6.8299632,1.9920726,7.114545,85.05,3.44,85.1195400598,137.48,91.2799632,2.8420726,91.3241975517,6.8299632,1.9920726,7.114545,84.45,0.85,84.4542775708,137.73,6.8299632,1.9920726,7.114545,6.8299632,1.9920726,7.114545,0.0,0.0,0.0,137.73
2021-01-04 19:00:00,89.12808544,4.63652492,89.2486021041,6.46808544,1.88652492,6.737589,82.66,2.75,82.7057319658,137.53,88.45808544,2.79652492,88.5022792437,6.46808544,1.88652492,6.737589,81.99,0.91,81.9950498506,137.83,6.46808544,1.88652492,6.737589,6.46808544,1.88652492,6.737589,0.0,0.0,0.0,137.83
2021-01-04 19:30:00,83.77437984,3.17419412,83.8344930556,5.77437984,1.68419412,6.014979,78.0,1.49,78.0142301122,137.64,82.88437984,3.96419412,82.9791254261,5.77437984,1.68419412,6.014979,77.11,2.2800000000000002,77.1437003261,137.87,5.77437984,1.68419412,6.014979,5.77437984,1.68419412,6.014979,0.0,0.0,0.0,137.87
2021-01-04 20:00:00,78.73456896,2.58549928,78.7770090562,6.46456896,1.8854992799999999,6.733926,72.27,0.7000000000000001,72.2733899855,137.64,77.70456896,5.05549928,77.8688519899,6.46456896,1.8854992799999999,6.733926,71.24,3.17,71.3104936177,137.94,6.46456896,1.8854992799999999,6.733926,6.46456896,1.8854992799999999,6.733926,0.0,0.0,0.0,137.94
2021-01-04 20:30:00,77.7119728,2.3930754,77.7488104497,5.2219728,1.5230754,5.439555,72.49,0.87,72.4952205321,137.5,76.7719728,4.5430754,76.9062763479,5.2219728,1.5230754,5.439555,71.55,3.02,71.6137060904,137.71,5.2219728,1.5230754,5.439555,5.2219728,1.5230754,5.439555,0.0,0.0,0.0,137.71
2021-01-04 21:00:00,73.83510976,2.57482368,73.8799915421,5.12510976,1.49482368,5.338656,68.71,1.08,68.7184873233,137.57,72.59510976,5.62482368,72.8126953388,5.12510976,1.49482368,5.338656,67.47,4.13,67.5962854009,137.92,5.12510976,1.49482368,5.338656,5.12510976,1.49482368,5.338656,0.0,0.0,0.0,137.92
2021-01-04 21:30:00,68.73998464,4.22624552,68.8697803068,5.36998464,1.56624552,5.5937339999999995,63.37,2.66,63.4258031088,138.05,67.51998464,7.46624552,67.9315327955,5.36998464,1.56624552,5.5937339999999995,62.15,5.9,62.4294201479,138.37,5.36998464,1.56624552,5.5937339999999995,5.36998464,1.56624552,5.5937339999999995,0.0,0.0,0.0,138.37
2021-01-04 22:00:00,65.95186304,5.52512672,66.1828925306,5.09186304,1.48512672,5.304024,60.86,4.04,60.9939439617,138.32,64.75186304,8.71512672,65.3357268338,5.09186304,1.48512672,5.304024,59.66,7.23,60.0964932421,138.61,5.09186304,1.48512672,5.304024,5.09186304,1.48512672,5.304024,0.0,0.0,0.0,138.61
2021-01-04 22:30:00,62.20736736,6.2163154800000004,62.5171906919,5.26736736,1.53631548,5.486841,56.94,4.68,57.132005041,138.46,62.33736736,8.66631548,62.936892149,5.26736736,1.53631548,5.486841,57.07,7.13,57.513666202,138.66,5.26736736,1.53631548,5.486841,5.26736736,1.53631548,5.486841,0.0,0.0,0.0,138.66
2021-01-04 23:00:00,60.29670784,6.23862312,60.6185895149,5.44670784,1.58862312,5.673654,54.85,4.65,55.0467528561,138.17,62.23670784,7.05862312,62.6357083708,5.44670784,1.58862312,5.673654,56.79,5.47,57.052826398,138.21,5.44670784,1.58862312,5.673654,5.44670784,1.58862312,5.673654,0.0,0.0,0.0,138.21
2021-01-04 23:30:00,61.036568,6.062749,61.3369347021,5.426568,1.582749,5.652675,55.61,4.48,55.7901649039,138.17,62.006568,7.502749,62.4588321833,5.426568,1.582749,5.652675,56.58,5.92,56.8888635851,138.25,5.426568,1.582749,5.652675,5.426568,1.582749,5.652675,0.0,0.0,0.0,138.25
2021-01-05 00:00:00,56.29260224,7.81284232,56.832187817,5.15260224,1.50284232,5.367294,51.14,6.31,51.5278148188,138.69,56.00260224,10.29284232,56.940618724,5.15260224,1.50284232,5.367294,50.85,8.79,51.6041335554,138.93,5.15260224,1.50284232,5.367294,5.15260224,1.50284232,5.367294,0.0,0.0,0.0,138.93
2021-01-05 00:30:00,55.13821632,8.26197976,55.7537730428,5.45821632,1.59197976,5.685642,49.68,6.67,50.1257548572,138.82,54.77821632,10.78197976,55.8292402845,5.45821632,1.59197976,5.685642,49.32,9.19,50.1688997288,139.1,5.45821632,1.59197976,5.685642,5.45821632,1.59197976,5.685642,0.0,0.0,0.0,139.1
2021-01-05 01:00:00,56.98763712,7.41764416,57.4683585063,5.23763712,1.52764416,5.455872,51.75,5.89,52.0841108209,138.03,56.44763712,10.09764416,57.3436845172,5.23763712,1.52764416,5.455872,51.21,8.57,51.9221436383,138.29,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,138.29
2021-01-05 01:30:00,56.30180288,7.75927584,56.8339631655,5.31180288,1.54927584,5.533128,50.99,6.21,51.3667616266,138.13,55.95180288,10.27927584,56.8882040261,5.31180288,1.54927584,5.533128,50.64,8.73,51.3869876525,138.41,5.31180288,1.54927584,5.533128,5.31180288,1.54927584,5.533128,0.0,0.0,0.0,138.41
2021-01-05 02:00:00,55.41170304,7.66174672,55.9388880529,5.25170304,1.5317467200000001,5.470524,50.16,6.13,50.5331821678,138.19,55.06170304,10.18174672,55.9951703983,5.25170304,1.5317467200000001,5.470524,49.81,8.65,50.5555001953,138.47,5.25170304,1.5317467200000001,5.470524,5.25170304,1.5317467200000001,5.470524,0.0,0.0,0.0,138.47
2021-01-05 02:30:00,55.33419104,7.9395557199999995,55.9008876771,4.76419104,1.38955572,4.962699,50.57,6.55,50.9924249276,138.22,54.96419104,10.37955572,55.9356547618,4.76419104,1.38955572,4.962699,50.2,8.99,50.9986284129,138.52,4.76419104,1.38955572,4.962699,4.76419104,1.38955572,4.962699,0.0,0.0,0.0,138.52
2021-01-05 03:00:00,58.41194304,4.95181672,58.6214600512,5.01194304,1.46181672,5.220774,53.4,3.49,53.5139243562,137.86,56.05194304,9.32181672,56.8217967467,5.01194304,1.46181672,5.220774,51.04,7.86,51.641661476,138.39,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,138.39
2021-01-05 03:30:00,59.70658816,3.66025488,59.818677146,5.24658816,1.53025488,5.465196,54.46,2.13,54.5016375901,137.77,56.47658816,8.69025488,57.1412770252,5.24658816,1.53025488,5.465196,51.23,7.16,51.72792766,138.39,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,138.39
2021-01-05 04:00:00,59.45555904,3.36370472,59.5506340034,5.39555904,1.57370472,5.620374,54.06,1.79,54.0896265471,137.69,55.83555904,8.65370472,56.5021792384,5.39555904,1.57370472,5.620374,50.44,7.08,50.9344677012,138.33,5.39555904,1.57370472,5.620374,5.39555904,1.57370472,5.620374,0.0,0.0,0.0,138.33
2021-01-05 04:30:00,60.32290176,2.24542968,60.3646786722,5.33290176,1.55542968,5.555106,54.99,0.6900000000000001,54.9943287985,137.49,55.89290176,8.20542968,56.4919953921,5.33290176,1.55542968,5.555106,50.56,6.65,50.995451758,138.22,5.33290176,1.55542968,5.555106,5.33290176,1.55542968,5.555106,0.0,0.0,0.0,138.22
2021-01-05 05:00:00,62.55430048,2.38083764,62.599591823,5.21430048,1.5208376399999999,5.431563,57.34,0.86,57.3464488874,137.32,57.95430048,7.4108376400000004,58.4262052392,5.21430048,1.5208376399999999,5.431563,52.74,5.89,53.0678782316,138.08,5.21430048,1.5208376399999999,5.431563,5.21430048,1.5208376399999999,5.431563,0.0,0.0,0.0,138.08
2021-01-05 05:30:00,61.21732736,4.75797048,61.4019499054,5.30732736,1.54797048,5.528466,55.91,3.21,56.0020731759,137.37,57.30732736,7.94797048,57.8558553985,5.30732736,1.54797048,5.528466,52.0,6.4,52.3923658561,137.97,5.30732736,1.54797048,5.528466,5.30732736,1.54797048,5.528466,0.0,0.0,0.0,137.97
2021-01-05 06:00:00,60.862672,4.452446,61.0253153893,5.322672,1.552446,5.54445,55.54,2.9,55.6156596652,137.55,60.632672,6.172446,60.9460417376,5.322672,1.552446,5.54445,55.31,4.62,55.5026170554,137.71,5.322672,1.552446,5.54445,5.322672,1.552446,5.54445,0.0,0.0,0.0,137.71
2021-01-05 06:30:00,67.97588896,1.99088428,68.0050373143,5.14588896,1.50088428,5.360301,62.83,0.49,62.8319106824,136.82,68.96588896,2.32088428,69.004929852,5.14588896,1.50088428,5.360301,63.82,0.8200000000000001,63.8252677237,136.86,5.14588896,1.50088428,5.360301,5.14588896,1.50088428,5.360301,0.0,0.0,0.0,136.86
2021-01-05 07:00:00,74.12665792,5.01985856,74.2964359465,5.4166579200000005,1.57985856,5.642352,68.71,3.44,68.7960587534,136.56,76.23665792,5.33985856,76.4234394689,5.4166579200000005,1.57985856,5.642352,70.82,3.76,70.9197433724,136.51,5.4166579200000005,1.57985856,5.642352,5.4166579200000005,1.57985856,5.642352,0.0,0.0,0.0,136.51
2021-01-05 07:30:00,73.1514832,3.0691826,73.2158410195,5.3114832,1.5491826,5.532795,67.84,1.52,67.8570261653,137.14,73.4614832,3.4691826,73.5433528054,5.3114832,1.5491826,5.532795,68.15,1.92,68.1770408569,137.29,5.3114832,1.5491826,5.532795,5.3114832,1.5491826,5.532795,0.0,0.0,0.0,137.29
2021-01-05 08:00:00,79.10520992,4.66901956,79.242879681,4.86520992,1.41901956,5.067927,74.24,3.25,74.3111034772,137.83,78.76520992,2.16901956,78.7950692594,4.86520992,1.41901956,5.067927,73.9,0.75,73.9038057207,137.98,4.86520992,1.41901956,5.067927,4.86520992,1.41901956,5.067927,0.0,0.0,0.0,137.98
2021-01-05 08:30:00,78.5059088,4.9417234,78.6612887428,5.2859088,1.5417234,5.506155,73.22,3.4,73.2988976725,137.58,77.2759088,2.2717234,77.3092931547,5.2859088,1.5417234,5.506155,71.99,0.73,71.9937011134,137.84,5.2859088,1.5417234,5.506155,5.2859088,1.5417234,5.506155,0.0,0.0,0.0,137.84
2021-01-05 09:00:00,78.53383936,5.15153648,78.702619097,6.79383936,1.98153648,7.076916,71.74,3.17,71.8100027851,137.68,76.63383936,2.86153648,76.6872461761,6.79383936,1.98153648,7.076916,69.84,0.88,69.8455438808,137.99,6.79383936,1.98153648,7.076916,6.79383936,1.98153648,7.076916,0.0,0.0,0.0,137.99
2021-01-05 09:30:00,79.60407872,5.39827296,79.7869080728,7.19407872,2.09827296,7.493832,72.41,3.3,72.4851577911,137.68,78.21407872,2.66827296,78.2595795453,7.19407872,2.09827296,7.493832,71.02,0.5700000000000001,71.022287347,137.89,7.19407872,2.09827296,7.493832,7.19407872,2.09827296,7.493832,0.0,0.0,0.0,137.89
2021-01-05 10:00:00,78.23564544,5.52747992,78.4306652508,8.90564544,2.59747992,9.276714,69.33,2.93,69.3918856928,137.68,76.38564544,3.38747992,76.4607209585,8.90564544,2.59747992,9.276714,67.48,0.79,67.4846241747,137.99,8.90564544,2.59747992,9.276714,8.90564544,2.59747992,9.276714,0.0,0.0,0.0,137.99
2021-01-05 10:30:00,78.80067008,6.09519544,79.0360488164,9.24067008,2.69519544,9.625698,69.56,3.4,69.6430441609,137.81,77.20067008,3.20519544,77.2671776281,9.24067008,2.69519544,9.625698,67.96,0.51,67.9619135987,138.07,9.24067008,2.69519544,9.625698,9.24067008,2.69519544,9.625698,0.0,0.0,0.0,138.07
2021-01-05 11:00:00,80.8174832,7.2546826,81.142442719,9.3074832,2.7146825999999997,9.695295,71.51,4.54,71.6539719764,137.64,79.2074832,4.1246826,79.3148056887,9.3074832,2.7146825999999997,9.695295,69.9,1.4100000000000001,69.9142195837,137.9,9.3074832,2.7146825999999997,9.695295,9.3074832,2.7146825999999997,9.695295,0.0,0.0,0.0,137.9
2021-01-05 11:30:00,83.14202688,8.76225784,83.6024748208,11.08202688,3.23225784,11.543778,72.06,5.53,72.2718790402,137.31,81.92202688,5.5822578400000005,82.1119972399,11.08202688,3.23225784,11.543778,70.84,2.35,70.8789679665,137.55,11.08202688,3.23225784,11.543778,11.08202688,3.23225784,11.543778,0.0,0.0,0.0,137.55
2021-01-05 12:00:00,85.98906848,13.17806164,86.9929951585,12.43906848,3.62806164,12.957363,73.55,9.55,74.1674119813,136.83,81.38906848,7.51806164,81.7355596963,12.43906848,3.62806164,12.957363,68.95,3.89,69.0596452351,137.47,12.43906848,3.62806164,12.957363,12.43906848,3.62806164,12.957363,0.0,0.0,0.0,137.47
2021-01-05 12:30:00,82.3651136,9.3585748,82.8950834527,11.2751136,3.2885748,11.74491,71.09,6.07,71.3486720269,137.27,80.0651136,5.4485748,80.2502921062,11.2751136,3.2885748,11.74491,68.79,2.16,68.823903551,137.63,11.2751136,3.2885748,11.74491,11.2751136,3.2885748,11.74491,0.0,0.0,0.0,137.63
2021-01-05 13:00:00,81.85106944,7.92531192,82.2338624747,9.48106944,2.7653119200000003,9.876114,72.37,5.16,72.5537214759,137.67,80.45106944,4.48531192,80.5760050949,9.48106944,2.7653119200000003,9.876114,70.97,1.72,70.9908395499,137.98,9.48106944,2.7653119200000003,9.876114,9.48106944,2.7653119200000003,9.876114,0.0,0.0,0.0,137.98
2021-01-05 13:30:00,80.72355744,6.66312092,80.9980858179,8.99355744,2.62312092,9.368289,71.73,4.04,71.8436810026,137.94,79.56355744,3.63312092,79.646464078,8.99355744,2.62312092,9.368289,70.57,1.01,70.5772272054,138.14,8.99355744,2.62312092,9.368289,8.99355744,2.62312092,9.368289,0.0,0.0,0.0,138.14
2021-01-05 14:00:00,78.8825392,5.3369906,79.0628766192,8.2525392,2.4069906,8.596395,70.63,2.93,70.6907476265,138.12,77.5925392,2.7669905999999997,77.6418596923,8.2525392,2.4069906,8.596395,69.34,0.36,69.3409345192,138.4,8.2525392,2.4069906,8.596395,8.2525392,2.4069906,8.596395,0.0,0.0,0.0,138.4
2021-01-05 14:30:00,79.43269984,5.08370412,79.5952124908,7.45269984,2.17370412,7.763229,71.98,2.91,72.0387985741,138.12,78.54269984,2.45370412,78.5810178228,7.45269984,2.17370412,7.763229,71.09,0.28,71.0905514116,138.36,7.45269984,2.17370412,7.763229,7.45269984,2.17370412,7.763229,0.0,0.0,0.0,138.36
2021-01-05 15:00:00,80.23262112,5.92368116,80.4510005548,6.25262112,1.82368116,6.513147,73.98,4.1,74.0935246833,138.08,78.86262112,2.79368116,78.9120882016,6.25262112,1.82368116,6.513147,72.61,0.97,72.6164788461,138.33,6.25262112,1.82368116,6.513147,6.25262112,1.82368116,6.513147,0.0,0.0,0.0,138.33
