Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-05 15:30:00,81.01922496,6.45435728,81.2759099673,5.80922496,1.69435728,6.051276,75.21,4.76,75.360478369,137.78,79.82922496,3.27435728,79.8963489361,5.80922496,1.69435728,6.051276,74.02,1.58,74.0368610896,138.02,5.80922496,1.69435728,6.051276,5.80922496,1.69435728,6.051276,0.0,0.0,0.0,138.02
2021-01-05 16:00:00,83.59436032,6.79002176,83.8696695642,5.3143603200000005,1.55002176,5.535792,78.28,5.24,78.4551846598,137.59,81.73436032,3.30002176,81.8009523205,5.3143603200000005,1.55002176,5.535792,76.42,1.75,76.4400346677,137.94,5.3143603200000005,1.55002176,5.535792,5.3143603200000005,1.55002176,5.535792,0.0,0.0,0.0,137.94
2021-01-05 16:30:00,87.99103264,7.84363452,88.3399367644,6.32103264,1.8436345200000002,6.584409,81.67,6.0,81.8901025766,137.55,86.18103264,4.24363452,86.2854496473,6.32103264,1.8436345200000002,6.584409,79.86,2.4,79.8960549714,137.88,6.32103264,1.8436345200000002,6.584409,6.32103264,1.8436345200000002,6.584409,0.0,0.0,0.0,137.88
2021-01-05 17:00:00,92.35063264,10.20018452,92.9122333886,6.72063264,1.9601845199999999,7.000659,85.63,8.24,86.0255456245,137.02,89.99063264,6.10018452,90.197151918,6.72063264,1.9601845199999999,7.000659,83.27,4.14,83.3728522962,137.43,6.72063264,1.9601845199999999,7.000659,6.72063264,1.9601845199999999,7.000659,0.0,0.0,0.0,137.43
2021-01-05 17:30:00,91.57896416,8.64344788,91.9859547315,6.86896416,2.00344788,7.155171,84.71,6.64,84.9698399434,137.05,90.50896416,5.48344788,90.6749182187,6.86896416,2.00344788,7.155171,83.64,3.48,83.7123646781,137.31,6.86896416,2.00344788,7.155171,6.86896416,2.00344788,7.155171,0.0,0.0,0.0,137.31
2021-01-05 18:00:00,89.57846432,8.46246876,89.9773007344,7.20846432,2.10246876,7.508817,82.37,6.36,82.6151711249,137.19,88.21846432,4.96246876,88.3579285813,7.20846432,2.10246876,7.508817,81.01,2.86,81.060469404,137.59,7.20846432,2.10246876,7.508817,7.20846432,2.10246876,7.508817,0.0,0.0,0.0,137.59
2021-01-05 18:30:00,88.18569728,6.7962450400000005,88.4471941409,7.01569728,2.04624504,7.308018,81.17,4.75,81.3088642154,137.51,86.91569728,3.69624504,86.9942564832,7.01569728,2.04624504,7.308018,79.9,1.65,79.9170351052,137.74,7.01569728,2.04624504,7.308018,7.01569728,2.04624504,7.308018,0.0,0.0,0.0,137.74
2021-01-05 19:00:00,84.43359008,5.80438044,84.6328657561,6.32359008,1.8443804400000001,6.587073,78.11,3.96,78.2103170944,136.65,82.88359008,2.4643804400000002,82.9202187377,6.32359008,1.8443804400000001,6.587073,76.56,0.62,76.5625104082,137.0,6.32359008,1.8443804400000001,6.587073,6.32359008,1.8443804400000001,6.587073,0.0,0.0,0.0,137.0
2021-01-05 19:30:00,84.60788544,4.65479992,84.7358332757,6.66788544,1.94479992,6.945714,77.94,2.71,77.9870995742,136.76,83.77788544,2.52479992,83.815921539,6.66788544,1.94479992,6.945714,77.11,0.58,77.1121812686,136.94,6.66788544,1.94479992,6.945714,6.66788544,1.94479992,6.945714,0.0,0.0,0.0,136.94
2021-01-05 20:00:00,81.30500928,4.09396104,81.4080158892,5.70500928,1.66396104,5.942718,75.6,2.43,75.6390434895,136.65,80.46500928,2.65396104,80.5087649119,5.70500928,1.66396104,5.942718,74.76,0.99,74.7665546886,136.86,5.70500928,1.66396104,5.942718,5.70500928,1.66396104,5.942718,0.0,0.0,0.0,136.86
2021-01-05 20:30:00,80.50290176,2.70542968,80.5483490925,5.33290176,1.55542968,5.555106,75.17,1.15,75.1787962128,136.65,79.79290176,1.9254296800000001,79.8161290137,5.33290176,1.55542968,5.555106,74.46,0.37,74.4609192798,136.64,5.33290176,1.55542968,5.555106,5.33290176,1.55542968,5.555106,0.0,0.0,0.0,136.64
2021-01-05 21:00:00,78.55931552,2.92480036,78.6137425144,5.15931552,1.50480036,5.374287,73.4,1.42,73.4137344099,136.79,78.28931552,2.97480036,78.3458126627,5.15931552,1.50480036,5.374287,73.13,1.47,73.1447728823,136.73,5.15931552,1.50480036,5.374287,5.15931552,1.50480036,5.374287,0.0,0.0,0.0,136.73
2021-01-05 21:30:00,74.56316128,2.32967204,74.5995468611,5.55316128,1.61967204,5.784543,69.01,0.71,69.0136522726,137.18,74.59316128,2.26967204,74.6276833415,5.55316128,1.61967204,5.784543,69.04,0.65,69.0430597526,137.09,5.55316128,1.61967204,5.784543,5.55316128,1.61967204,5.784543,0.0,0.0,0.0,137.09
2021-01-05 22:00:00,71.27698784,3.42703812,71.3593272517,5.16698784,1.50703812,5.382279,66.11,1.92,66.1378749281,137.61,71.25698784,3.14703812,71.3264478644,5.16698784,1.50703812,5.382279,66.09,1.6400000000000001,66.1103448788,137.5,5.16698784,1.50703812,5.382279,5.16698784,1.50703812,5.382279,0.0,0.0,0.0,137.5
2021-01-05 22:30:00,66.738656,5.197108,66.940706123,5.338656,1.557108,5.5611,61.4,3.64,61.5078011312,137.93,67.738656,5.327108,67.9478005261,5.338656,1.557108,5.5611,62.4,3.77,62.5137816805,137.76,5.338656,1.557108,5.5611,5.338656,1.557108,5.5611,0.0,0.0,0.0,137.76
2021-01-05 23:00:00,64.44841632,4.25370476,64.5886396384,5.25841632,1.53370476,5.477517,59.19,2.7199999999999998,59.2524640838,137.41,68.05841632,2.6037047600000003,68.1082029602,5.25841632,1.53370476,5.477517,62.8,1.07,62.8091147844,136.96,5.25841632,1.53370476,5.477517,5.25841632,1.53370476,5.477517,0.0,0.0,0.0,136.96
2021-01-05 23:30:00,61.72360096,5.31480028,61.9519976876,5.43360096,1.58480028,5.660001,56.29,3.73,56.4134469785,138.16,63.50360096,3.15480028,63.5819164519,5.43360096,1.58480028,5.660001,58.07,1.57,58.0912196463,137.8,5.43360096,1.58480028,5.660001,5.43360096,1.58480028,5.660001,0.0,0.0,0.0,137.8
2021-01-06 00:00:00,56.48692736,7.49452048,56.9819339773,5.70692736,1.66452048,5.944716,50.78,5.83,51.1135725615,138.55,58.03692736,5.95452048,58.3415910953,5.70692736,1.66452048,5.944716,52.33,4.29,52.5055520874,138.32,5.70692736,1.66452048,5.944716,5.70692736,1.66452048,5.944716,0.0,0.0,0.0,138.32
2021-01-06 00:30:00,57.30530912,7.27321516,57.7650249901,5.56530912,1.62321516,5.797197,51.74,5.65,52.0475753518,138.49,59.47530912,5.27321516,59.708619085,5.56530912,1.62321516,5.797197,53.91,3.65,54.0334211391,138.23,5.56530912,1.62321516,5.797197,5.56530912,1.62321516,5.797197,0.0,0.0,0.0,138.23
2021-01-06 01:00:00,61.14155296,5.69878628,61.4065604266,5.48155296,1.5987862800000001,5.709951,55.66,4.1,55.8108018219,138.28,63.47155296,3.60878628,63.5740621132,5.48155296,1.5987862800000001,5.709951,57.99,2.01,58.024823998,137.97,5.48155296,1.5987862800000001,5.709951,5.48155296,1.5987862800000001,5.709951,0.0,0.0,0.0,137.97
2021-01-06 01:30:00,60.09429024,6.34375132,60.4281962354,5.46429024,1.59375132,5.691969,54.63,4.75,54.8361140126,138.42,62.57429024,3.97375132,62.7003389033,5.46429024,1.59375132,5.691969,57.11,2.38,57.1595705022,138.12,5.46429024,1.59375132,5.691969,5.46429024,1.59375132,5.691969,0.0,0.0,0.0,138.12
2021-01-06 02:00:00,60.38467008,6.33969544,60.7165555589,5.24467008,1.52969544,5.463198,55.14,4.8100000000000005,55.349396564,138.62,62.81467008,4.02969544,62.9437941548,5.24467008,1.52969544,5.463198,57.57,2.5,57.6242561774,138.33,5.24467008,1.52969544,5.463198,5.24467008,1.52969544,5.463198,0.0,0.0,0.0,138.33
2021-01-06 02:30:00,59.22056384,6.37058112,59.5622320379,5.59056384,1.63058112,5.823504,53.63,4.74,53.8390610988,138.81,62.27056384,3.59058112,62.3739961341,5.59056384,1.63058112,5.823504,56.68,1.96,56.7138783721,138.46,5.59056384,1.63058112,5.823504,5.59056384,1.63058112,5.823504,0.0,0.0,0.0,138.46
2021-01-06 03:00:00,58.8811136,6.2103248,59.207716329,5.2811136,1.5403248,5.5011600000000005,53.6,4.67,53.8030566046,138.99,61.7411136,3.5003248,61.8402569713,5.2811136,1.5403248,5.5011600000000005,56.46,1.96,56.494010302,138.65,5.2811136,1.5403248,5.5011600000000005,5.2811136,1.5403248,5.5011600000000005,0.0,0.0,0.0,138.65
2021-01-06 03:30:00,58.81155296,6.28878628,59.1468308064,5.48155296,1.5987862800000001,5.709951,53.33,4.69,53.5358291241,139.06,62.71155296,2.74878628,62.771766748,5.48155296,1.5987862800000001,5.709951,57.23,1.15,57.2415530886,138.65,5.48155296,1.5987862800000001,5.709951,5.48155296,1.5987862800000001,5.709951,0.0,0.0,0.0,138.65
2021-01-06 04:00:00,61.2684464,3.7716301999999997,61.3844257009,5.1484464,1.5016302000000001,5.362965,56.12,2.27,56.1658908947,138.88,64.3084464,1.9916302,64.3392793652,5.1484464,1.5016302000000001,5.362965,59.16,0.49,59.1620292079,138.55,5.1484464,1.5016302000000001,5.362965,5.1484464,1.5016302000000001,5.362965,0.0,0.0,0.0,138.55
2021-01-06 04:30:00,60.63960512,3.97696816,60.7698772819,5.26960512,1.53696816,5.489172,55.37,2.44,55.42373589,138.83,63.75960512,1.99696816,63.7908702472,5.26960512,1.53696816,5.489172,58.49,0.46,58.4918088282,138.5,5.26960512,1.53696816,5.489172,5.26960512,1.53696816,5.489172,0.0,0.0,0.0,138.5
2021-01-06 05:00:00,62.76340096,2.91307528,62.830967744,5.63340096,1.6430752800000001,5.868126,57.13,1.27,57.1441143076,138.53,64.88340096,3.35307528,64.9699841001,5.63340096,1.6430752800000001,5.868126,59.25,1.71,59.2746708131,138.27,5.63340096,1.6430752800000001,5.868126,5.63340096,1.6430752800000001,5.868126,0.0,0.0,0.0,138.27
2021-01-06 05:30:00,66.88104352,3.56405436,66.9759394544,5.43104352,1.58405436,5.657337,61.45,1.98,61.4818908297,137.96,68.93104352,5.55405436,69.1544378951,5.43104352,1.58405436,5.657337,63.5,3.9699999999999998,63.6239805419,137.71,5.43104352,1.58405436,5.657337,5.43104352,1.58405436,5.657337,0.0,0.0,0.0,137.71
2021-01-06 06:00:00,70.09970496,4.7644972800000005,70.2614337301,5.32970496,1.55449728,5.551776,64.77,3.21,64.8494949865,137.52,71.72970496,6.5144972800000005,72.0249210236,5.32970496,1.55449728,5.551776,66.4,4.96,66.5849953068,137.3,5.32970496,1.55449728,5.551776,5.32970496,1.55449728,5.551776,0.0,0.0,0.0,137.3
2021-01-06 06:30:00,66.1416832,3.6709076,66.2434737852,5.1116832,1.4909075999999999,5.32467,61.03,2.18,61.0689225384,137.96,69.6216832,4.7109076,69.7808814936,5.1116832,1.4909075999999999,5.32467,64.51,3.22,64.5903127412,137.54,5.1116832,1.4909075999999999,5.32467,5.1116832,1.4909075999999999,5.32467,0.0,0.0,0.0,137.54
2021-01-06 07:00:00,68.48761728,3.44680504,68.5742968296,5.09761728,1.4868050400000001,5.310018,63.39,1.96,63.4202940706,137.96,70.34761728,2.63680504,70.3970169666,5.09761728,1.4868050400000001,5.310018,65.25,1.15,65.2601333128,137.8,5.09761728,1.4868050400000001,5.310018,5.09761728,1.4868050400000001,5.310018,0.0,0.0,0.0,137.8
2021-01-06 07:30:00,73.22065408,2.26435744,73.2556584744,5.26065408,1.53435744,5.479848,67.96,0.73,67.9639205756,137.35,73.60065408,2.44435744,73.6412327728,5.26065408,1.53435744,5.479848,68.34,0.91,68.3460584087,137.27,5.26065408,1.53435744,5.479848,5.26065408,1.53435744,5.479848,0.0,0.0,0.0,137.27
2021-01-06 08:00:00,77.64693792,4.48827356,77.7765489586,5.13693792,1.49827356,5.350977,72.51,2.99,72.5716211752,136.73,76.17693792,2.38827356,76.2143668967,5.13693792,1.49827356,5.350977,71.04,0.89,71.0455748094,136.97,5.13693792,1.49827356,5.350977,5.13693792,1.49827356,5.350977,0.0,0.0,0.0,136.97
2021-01-06 08:30:00,80.82870592,6.06587256,81.0559961423,5.36870592,1.5658725599999999,5.592402,75.46,4.5,75.5940579675,136.66,79.71870592,3.2558725600000002,79.7851664139,5.36870592,1.5658725599999999,5.592402,74.35,1.69,74.3692046482,136.89,5.36870592,1.5658725599999999,5.592402,5.36870592,1.5658725599999999,5.592402,0.0,0.0,0.0,136.89
2021-01-06 09:00:00,80.82273088,6.16162984,81.0572606815,6.38273088,1.86162984,6.648678,74.44,4.3,74.564090553,137.71,79.09273088,2.99162984,79.1492888607,6.38273088,1.86162984,6.648678,72.71,1.13,72.7187802428,137.96,6.38273088,1.86162984,6.648678,6.38273088,1.86162984,6.648678,0.0,0.0,0.0,137.96
2021-01-06 09:30:00,80.78428896,5.99708428,81.006582218,6.74428896,1.96708428,7.025301,74.04,4.03,74.1495954136,137.8,79.54428896,2.98708428,79.6003553927,6.74428896,1.96708428,7.025301,72.8,1.02,72.8071452537,138.01,6.74428896,1.96708428,7.025301,6.74428896,1.96708428,7.025301,0.0,0.0,0.0,138.01
2021-01-06 10:00:00,81.29791488,6.37939184,81.5478240303,7.19791488,2.09939184,7.497828,74.1,4.28,74.2235030162,137.8,79.77791488,3.22939184,79.8432506494,7.19791488,2.09939184,7.497828,72.58,1.13,72.5887959674,138.08,7.19791488,2.09939184,7.497828,7.19791488,2.09939184,7.497828,0.0,0.0,0.0,138.08
2021-01-06 10:30:00,83.25421792,6.81081356,83.5323409394,7.85421792,2.29081356,8.181477,75.4,4.52,75.5353586077,137.66,81.95421792,3.9508135600000003,82.0493922139,7.85421792,2.29081356,8.181477,74.1,1.6600000000000001,74.1185914599,137.9,7.85421792,2.29081356,8.181477,7.85421792,2.29081356,8.181477,0.0,0.0,0.0,137.9
2021-01-06 11:00:00,80.94698016,9.70703588,81.5269289413,12.84698016,3.74703588,13.382271,68.1,5.96,68.3603071965,137.45,79.10698016,6.60703588,79.3824113589,12.84698016,3.74703588,13.382271,66.26,2.86,66.3216947914,137.7,12.84698016,3.74703588,13.382271,12.84698016,3.74703588,13.382271,0.0,0.0,0.0,137.7
2021-01-06 11:30:00,78.09835712,10.36160416,78.7827152719,14.50835712,4.23160416,15.112872,63.59,6.13,63.8847790949,137.36,77.25835712,7.67160416,77.638310487,14.50835712,4.23160416,15.112872,62.75,3.44,62.8442208958,137.55,14.50835712,4.23160416,15.112872,14.50835712,4.23160416,15.112872,0.0,0.0,0.0,137.55
2021-01-06 12:00:00,76.99334208,10.46764144,77.7016489012,14.56334208,4.24764144,15.170148,62.43,6.22,62.7390890913,137.33,75.41334208,7.63764144,75.7991143117,14.56334208,4.24764144,15.170148,60.85,3.39,60.9443565886,137.55,14.56334208,4.24764144,15.170148,14.56334208,4.24764144,15.170148,0.0,0.0,0.0,137.55
2021-01-06 12:30:00,77.91671072,8.31237396,78.3588499806,12.55671072,3.66237396,13.079907,65.36,4.65,65.5252020218,137.44,76.40671072,5.16237396,76.5809085083,12.55671072,3.66237396,13.079907,63.85,1.5,63.8676169901,137.66,12.55671072,3.66237396,13.079907,12.55671072,3.66237396,13.079907,0.0,0.0,0.0,137.66
2021-01-06 13:00:00,78.7733568,7.2180624,79.1033638119,9.8333568,2.8680624,10.24308,68.94,4.35,69.0771025739,137.8,76.9533568,3.8780624,77.0510122631,9.8333568,2.8680624,10.24308,67.12,1.01,67.1275986462,138.09,9.8333568,2.8680624,10.24308,9.8333568,2.8680624,10.24308,0.0,0.0,0.0,138.09
2021-01-06 13:30:00,83.63229984,7.18025412,83.9399644136,7.85229984,2.29025412,8.179479,75.78,4.89,75.9376092592,137.74,82.26229984,4.23025412,82.3709962601,7.85229984,2.29025412,8.179479,74.41,1.94,74.4352853155,137.93,7.85229984,2.29025412,8.179479,7.85229984,2.29025412,8.179479,0.0,0.0,0.0,137.93
2021-01-06 14:00:00,83.80460832,7.83051076,84.169645802,7.06460832,2.06051076,7.358967,76.74,5.77,76.9566144006,137.62,82.49460832,4.98051076,82.6448176796,7.06460832,2.06051076,7.358967,75.43,2.92,75.4864974681,137.88,7.06460832,2.06051076,7.358967,7.06460832,2.06051076,7.358967,0.0,0.0,0.0,137.88
2021-01-06 14:30:00,80.86388608,8.02363344,81.2609793538,10.02388608,2.92363344,10.441548,70.84,5.1,71.0233454577,137.73,79.67388608,5.17363344,79.8416846394,10.02388608,2.92363344,10.441548,69.65,2.25,69.6863329499,137.95,10.02388608,2.92363344,10.441548,10.02388608,2.92363344,10.441548,0.0,0.0,0.0,137.95
2021-01-06 15:00:00,82.0444976,7.3425618,82.3724031471,7.8944976,2.3025618,8.223435,74.15,5.04,74.3210878553,137.73,80.3844976,4.4025618,80.5049688206,7.8944976,2.3025618,8.223435,72.49,2.1,72.5204116094,137.95,7.8944976,2.3025618,8.223435,7.8944976,2.3025618,8.223435,0.0,0.0,0.0,137.95
2021-01-06 15:30:00,84.07447968,7.51172324,84.4093840725,5.83447968,1.70172324,6.077583,78.24,5.8100000000000005,78.455424924,137.46,82.79447968,4.61172324,82.9228186733,5.83447968,1.70172324,6.077583,76.96,2.91,77.0149965916,137.7,5.83447968,1.70172324,6.077583,5.83447968,1.70172324,6.077583,0.0,0.0,0.0,137.7
2021-01-06 16:00:00,87.0967376,7.7398818,87.4399649522,5.6567376,1.6498818,5.892435,81.44,6.09,81.6673845547,137.76,85.1867376,4.5798818,85.3097625142,5.6567376,1.6498818,5.892435,79.53,2.93,79.5839544129,138.07,5.6567376,1.6498818,5.892435,5.6567376,1.6498818,5.892435,0.0,0.0,0.0,138.07
2021-01-06 16:30:00,87.94907424,7.65806332,88.281853138,6.67907424,1.9480633200000002,6.957369,81.27,5.71,81.4703442978,137.92,86.04907424,4.39806332,86.1613958715,6.67907424,1.9480633200000002,6.957369,79.37,2.45,79.4078044023,138.19,6.67907424,1.9480633200000002,6.957369,6.67907424,1.9480633200000002,6.957369,0.0,0.0,0.0,138.19
2021-01-06 17:00:00,92.35735584,9.94256212,92.8909883641,6.79735584,1.9825621199999999,7.080579,85.56,7.96,85.929478062,137.3,90.41735584,6.6625621200000005,90.6624948427,6.79735584,1.9825621199999999,7.080579,83.62,4.68,83.7508614881,137.57,6.79735584,1.9825621199999999,7.080579,6.79735584,1.9825621199999999,7.080579,0.0,0.0,0.0,137.57
2021-01-06 17:30:00,93.08237088,9.45652484,93.561496518,6.74237088,1.96652484,7.023303,86.34,7.49,86.664270031,137.06,91.57237088,6.42652484,91.7975998058,6.74237088,1.96652484,7.023303,84.83,4.46,84.9471629897,137.34,6.74237088,1.96652484,7.023303,6.74237088,1.96652484,7.023303,0.0,0.0,0.0,137.34
2021-01-06 18:00:00,91.5795536,9.2348698,92.0439974023,6.8395536,1.9948698,7.124535,84.74,7.24,85.0487225066,137.06,90.3795536,6.6448698,90.6234958694,6.8395536,1.9948698,7.124535,83.54,4.65,83.6693139687,137.34,6.8395536,1.9948698,7.124535,6.8395536,1.9948698,7.124535,0.0,0.0,0.0,137.34
2021-01-06 18:30:00,90.96574752,8.22167636,91.3365380559,6.72574752,1.96167636,7.005987,84.24,6.26,84.4722747415,137.17,90.07574752,5.87167636,90.2669201566,6.72574752,1.96167636,7.005987,83.35,3.91,83.4416598588,137.37,6.72574752,1.96167636,7.005987,6.72574752,1.96167636,7.005987,0.0,0.0,0.0,137.37
2021-01-06 19:00:00,88.63495808,7.69852944,88.968663862,6.95495808,2.02852944,7.244748,81.68,5.67,81.8765613592,137.09,87.96495808,5.31852944,88.1255956316,6.95495808,2.02852944,7.244748,81.01,3.29,81.0767796598,137.24,6.95495808,2.02852944,7.244748,6.95495808,2.02852944,7.244748,0.0,0.0,0.0,137.24
2021-01-06 19:30:00,88.2725808,6.9386694,88.5448680282,6.6125808,1.9286694,6.8881049999999995,81.66,5.01,81.8135422775,137.26,87.9525808,5.0486694,88.0973639338,6.6125808,1.9286694,6.8881049999999995,81.34,3.12,81.3998157246,137.34,6.6125808,1.9286694,6.8881049999999995,6.6125808,1.9286694,6.8881049999999995,0.0,0.0,0.0,137.34
2021-01-06 20:00:00,83.89756576,5.48470668,84.0766528105,6.6675657600000005,1.94470668,6.945381,77.23,3.54,77.311089114,137.79,83.77756576,3.70470668,83.8594382062,6.6675657600000005,1.94470668,6.945381,77.11,1.76,77.1300829767,137.89,6.6675657600000005,1.94470668,6.945381,6.6675657600000005,1.94470668,6.945381,0.0,0.0,0.0,137.89
2021-01-06 20:30:00,83.626368,5.831024,83.8294116988,5.626368,1.6410239999999998,5.8608,78.0,4.19,78.1124580333,137.71,83.586368,3.801024,83.6727476475,5.626368,1.6410239999999998,5.8608,77.96,2.16,77.989917297,137.77,5.626368,1.6410239999999998,5.8608,5.626368,1.6410239999999998,5.8608,0.0,0.0,0.0,137.77
2021-01-06 21:00:00,79.50261216,4.20326188,79.6136467617,5.22261216,1.52326188,5.440221,74.28,2.68,74.3283310723,137.56,79.40261216,2.34326188,79.4371808039,5.22261216,1.52326188,5.440221,74.18,0.8200000000000001,74.1845320805,137.72,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,137.72
2021-01-06 21:30:00,75.72190272,2.50680496,75.7633857655,5.37190272,1.56680496,5.595732,70.35,0.9400000000000001,70.3562797482,137.59,75.83190272,2.60680496,75.8766953829,5.37190272,1.56680496,5.595732,70.46,1.04,70.4676748588,137.72,5.37190272,1.56680496,5.595732,5.37190272,1.56680496,5.595732,0.0,0.0,0.0,137.72
2021-01-06 22:00:00,73.46710784,2.18207312,73.4995059676,5.04710784,1.4720731200000001,5.257404,68.42,0.71,68.4236837652,138.15,73.09710784,3.8820731200000003,73.2001206712,5.04710784,1.4720731200000001,5.257404,68.05,2.41,68.092661866,138.29,5.04710784,1.4720731200000001,5.257404,5.04710784,1.4720731200000001,5.257404,0.0,0.0,0.0,138.29
2021-01-06 22:30:00,67.73102336,3.70654848,67.8323671047,5.61102336,1.63654848,5.844816,62.12,2.07,62.1544793237,138.53,67.47102336,5.69654848,67.7110748536,5.61102336,1.63654848,5.844816,61.86,4.06,61.9930899375,138.73,5.61102336,1.63654848,5.844816,5.61102336,1.63654848,5.844816,0.0,0.0,0.0,138.73
2021-01-06 23:00:00,70.212872,3.954171,70.324127174,5.122872,1.494171,5.336325,65.09,2.46,65.1364698153,137.3,73.452872,5.884171,73.6881800115,5.122872,1.494171,5.336325,68.33,4.39,68.4708770208,137.13,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,137.13
2021-01-06 23:30:00,69.92695776,3.63911268,70.021586405,5.27695776,1.5391126800000001,5.496831,64.65,2.1,64.6840977366,137.68,70.95695776,3.34911268,71.0359515337,5.27695776,1.5391126800000001,5.496831,65.68,1.81,65.7049351267,137.68,5.27695776,1.5391126800000001,5.496831,5.27695776,1.5391126800000001,5.496831,0.0,0.0,0.0,137.68
2021-01-07 00:00:00,61.55172288,3.80258584,61.669070437,5.39172288,1.57258584,5.616378,56.16,2.23,56.2042569562,138.34,62.15172288,5.08258584,62.3591960802,5.39172288,1.57258584,5.616378,56.76,3.51,56.8684244551,138.46,5.39172288,1.57258584,5.616378,5.39172288,1.57258584,5.616378,0.0,0.0,0.0,138.46
2021-01-07 00:30:00,59.29415072,5.78454396,59.5756431642,5.12415072,1.4945439600000001,5.337657,54.17,4.29,54.3396080221,138.85,60.03415072,6.98454396,60.4390859213,5.12415072,1.4945439600000001,5.337657,54.91,5.49,55.1837675408,138.96,5.12415072,1.4945439600000001,5.337657,5.12415072,1.4945439600000001,5.337657,0.0,0.0,0.0,138.96
2021-01-07 01:00:00,60.20093376,4.71610568,60.3853796739,5.30093376,1.5461056800000001,5.521806,54.9,3.17,54.9914438799,138.56,60.80093376,6.09610568,61.1057775546,5.30093376,1.5461056800000001,5.521806,55.5,4.55,55.6861966739,138.67,5.30093376,1.5461056800000001,5.521806,5.30093376,1.5461056800000001,5.521806,0.0,0.0,0.0,138.67
2021-01-07 01:30:00,60.0656192,5.3995556,60.3078254504,5.1756192,1.5095556,5.3912700000000005,54.89,3.89,55.0276675864,138.76,61.1056192,6.3795556,61.4377361844,5.1756192,1.5095556,5.3912700000000005,55.93,4.87,56.1416227054,138.85,5.1756192,1.5095556,5.3912700000000005,5.1756192,1.5095556,5.3912700000000005,0.0,0.0,0.0,138.85
2021-01-07 02:00:00,58.70982496,5.87953228,59.0034952072,5.20982496,1.51953228,5.426901,53.5,4.36,53.6773658072,138.99,59.74982496,6.90953228,60.148010932,5.20982496,1.51953228,5.426901,54.54,5.39,54.805690398,139.08,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,139.08
2021-01-07 02:30:00,58.16489984,5.89267912,58.4626311468,5.25489984,1.53267912,5.473854,52.91,4.36,53.0893369708,139.09,59.28489984,6.87267912,59.6819325033,5.25489984,1.53267912,5.473854,54.03,5.34,54.2932454362,139.18,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,139.18
2021-01-07 03:00:00,57.80124352,6.45577936,58.1606468293,5.23124352,1.52577936,5.449212,52.57,4.93,52.8006609807,139.3,58.86124352,7.42577936,59.3278028232,5.23124352,1.52577936,5.449212,53.63,5.9,53.9535624403,139.38,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,139.38
2021-01-07 03:30:00,57.10745728,6.73342504,57.5030493953,5.25745728,1.53342504,5.476518,51.85,5.2,52.1100997888,139.34,58.12745728,7.70342504,58.6356891934,5.25745728,1.53342504,5.476518,52.87,6.17,53.228806111,139.43,5.25745728,1.53342504,5.476518,5.25745728,1.53342504,5.476518,0.0,0.0,0.0,139.43
2021-01-07 04:00:00,55.60968512,7.47365816,56.1096484166,5.18968512,1.5136581599999999,5.405922,50.42,5.96,50.7710350495,139.49,55.88968512,9.16365816,56.6359385345,5.18968512,1.5136581599999999,5.405922,50.7,7.65,51.2738968677,139.67,5.18968512,1.5136581599999999,5.405922,5.18968512,1.5136581599999999,5.405922,0.0,0.0,0.0,139.67
2021-01-07 04:30:00,58.01223232,4.9173177599999995,58.2202637636,5.4422323200000005,1.58731776,5.668992,52.57,3.33,52.6753623623,138.94,56.46223232,8.24731776,57.0613873718,5.4422323200000005,1.58731776,5.668992,51.02,6.66,51.4528522047,139.36,5.4422323200000005,1.58731776,5.668992,5.4422323200000005,1.58731776,5.668992,0.0,0.0,0.0,139.36
2021-01-07 05:00:00,61.18492,2.630185,61.2414264084,5.07492,1.480185,5.286375,56.11,1.15,56.1217836495,138.79,58.01492,7.260185,58.4674373377,5.07492,1.480185,5.286375,52.94,5.78,53.2545960458,139.33,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,139.33
2021-01-07 05:30:00,64.9347104,3.1547072,65.0112974201,4.8847104,1.4247072,5.08824,60.05,1.73,60.074914898,138.03,60.7747104,5.5947072,61.0316817142,4.8847104,1.4247072,5.08824,55.89,4.17,56.0453477106,138.69,4.8847104,1.4247072,5.08824,4.8847104,1.4247072,5.08824,0.0,0.0,0.0,138.69
2021-01-07 06:00:00,65.06929568,3.49396124,65.1630340411,5.01929568,1.46396124,5.228433,60.05,2.03,60.0843024425,138.26,63.87929568,4.65396124,64.0486047607,5.01929568,1.46396124,5.228433,58.86,3.19,58.9463798719,138.48,5.01929568,1.46396124,5.228433,5.01929568,1.46396124,5.228433,0.0,0.0,0.0,138.48
2021-01-07 06:30:00,66.658576,2.490418,66.7050817866,5.418576,1.5804179999999999,5.64435,61.24,0.91,61.2467607307,137.55,69.578576,2.640418,69.6286582192,5.418576,1.5804179999999999,5.64435,64.16,1.06,64.168755637,137.41,5.418576,1.5804179999999999,5.64435,5.418576,1.5804179999999999,5.64435,0.0,0.0,0.0,137.41
2021-01-07 07:00:00,73.35237216,4.96319188,73.5200909625,5.46237216,1.59319188,5.689971,67.89,3.37,67.9735904598,136.53,77.37237216,6.46319188,77.6418496878,5.46237216,1.59319188,5.689971,71.91,4.87,72.074718175,136.32,5.46237216,1.59319188,5.689971,5.46237216,1.59319188,5.689971,0.0,0.0,0.0,136.32
2021-01-07 07:30:00,78.0876656,5.3922358,78.2736208807,6.7276656,1.9622358,7.007985,71.36,3.43,71.4423858784,136.32,76.9576656,2.8622358,77.0108738321,6.7276656,1.9622358,7.007985,70.23,0.9,70.2357665296,136.59,6.7276656,1.9622358,7.007985,6.7276656,1.9622358,7.007985,0.0,0.0,0.0,136.59
2021-01-07 08:00:00,78.06209152,4.80144336,78.2096157184,6.38209152,1.86144336,6.648012,71.68,2.94,71.7402676326,137.38,77.50209152,2.61144336,77.5460755061,6.38209152,1.86144336,6.648012,71.12,0.75,71.1239544739,137.51,6.38209152,1.86144336,6.648012,6.38209152,1.86144336,6.648012,0.0,0.0,0.0,137.51
2021-01-07 08:30:00,80.73787584,6.02104712,80.9620750943,6.27787584,1.83104712,6.539454,74.46,4.19,74.5777962935,137.25,80.76787584,3.93104712,80.8634831006,6.27787584,1.83104712,6.539454,74.49,2.1,74.5195954095,137.4,6.27787584,1.83104712,6.539454,6.27787584,1.83104712,6.539454,0.0,0.0,0.0,137.4
2021-01-07 09:00:00,83.75850464,7.63748052,84.10599389,6.84850464,1.9974805199999999,7.133859,76.91,5.64,77.1165202794,136.86,83.43850464,5.48748052,83.6187568612,6.84850464,1.9974805199999999,7.133859,76.59,3.49,76.6694737167,137.0,6.84850464,1.9974805199999999,7.133859,6.84850464,1.9974805199999999,7.133859,0.0,0.0,0.0,137.0
2021-01-07 09:30:00,83.530192,8.275056,83.9390822404,7.800192,2.275056,8.1252,75.73,6.0,75.967314682,136.66,83.340192,6.125056,83.5649682199,7.800192,2.275056,8.1252,75.54,3.85,75.6380466432,136.8,7.800192,2.275056,8.1252,7.800192,2.275056,8.1252,0.0,0.0,0.0,136.8
2021-01-07 10:00:00,84.87845184,7.96871512,85.2516979738,9.69845184,2.82871512,10.102554,75.18,5.14,75.3555041122,137.01,84.47845184,6.86871512,84.7572302089,9.69845184,2.82871512,10.102554,74.78,4.04,74.8890512692,137.2,9.69845184,2.82871512,10.102554,9.69845184,2.82871512,10.102554,0.0,0.0,0.0,137.2
2021-01-07 10:30:00,87.80290528,12.38251404,88.6717363626,11.802905280000001,3.44251404,12.294693,76.0,8.94,76.5240066907,136.4,88.38290528,10.61251404,89.017770136,11.802905280000001,3.44251404,12.294693,76.58,7.17,76.9149224793,136.49,11.802905280000001,3.44251404,12.294693,11.802905280000001,3.44251404,12.294693,0.0,0.0,0.0,136.49
2021-01-07 11:00:00,85.30274432,11.89913376,86.1286687042,12.92274432,3.76913376,13.461192,72.38,8.13,72.8351652706,136.65,85.74274432,9.96913376,86.3203442501,12.92274432,3.76913376,13.461192,72.82,6.2,73.0834618775,136.8,12.92274432,3.76913376,13.461192,12.92274432,3.76913376,13.461192,0.0,0.0,0.0,136.8
2021-01-07 11:30:00,91.77457088,15.23924984,93.0312130196,14.53457088,4.23924984,15.140178,77.24,11.0,78.0193411918,136.25,92.88457088,13.68924984,93.8879069356,14.53457088,4.23924984,15.140178,78.35,9.45,78.9178370205,136.25,14.53457088,4.23924984,15.140178,14.53457088,4.23924984,15.140178,0.0,0.0,0.0,136.25
2021-01-07 12:00:00,89.38052416,15.04265288,90.637517093,15.30052416,4.46265288,15.938046,74.08,10.58,74.8316964929,136.25,90.34052416,13.35265288,91.3219778829,15.30052416,4.46265288,15.938046,75.04,8.89,75.5647649371,136.36,15.30052416,4.46265288,15.938046,15.30052416,4.46265288,15.938046,0.0,0.0,0.0,136.36
2021-01-07 12:30:00,90.038696,14.779203,91.2435839865,15.288696,4.459203,15.925725,74.75,10.32,75.4590279556,136.42,90.678696,12.749203,91.5705634219,15.288696,4.459203,15.925725,75.39,8.29,75.8444210209,136.48,15.288696,4.459203,15.925725,15.288696,4.459203,15.925725,0.0,0.0,0.0,136.48
2021-01-07 13:00:00,89.18032448,14.28759464,90.3175820921,15.18032448,4.42759464,15.812838,74.0,9.86,74.6539992231,136.58,89.36032448,11.94759464,90.1554912851,15.18032448,4.42759464,15.812838,74.18,7.52,74.5601958152,136.76,15.18032448,4.42759464,15.812838,15.18032448,4.42759464,15.812838,0.0,0.0,0.0,136.76
2021-01-07 13:30:00,92.79741024,13.54841132,93.7812283805,12.33741024,3.59841132,12.851469,80.46,9.95,81.0728937438,136.63,93.00741024,11.38841132,93.7020505216,12.33741024,3.59841132,12.851469,80.67,7.79,81.0452527913,136.72,12.33741024,3.59841132,12.851469,12.33741024,3.59841132,12.851469,0.0,0.0,0.0,136.72
2021-01-07 14:00:00,92.43365696,12.38398328,93.2595516871,9.37365696,2.73398328,9.764226,83.06,9.65,83.6186946801,136.47,92.93365696,10.27398328,93.4998359806,9.37365696,2.73398328,9.764226,83.56,7.54,83.8994946349,136.64,9.37365696,2.73398328,9.764226,9.37365696,2.73398328,9.764226,0.0,0.0,0.0,136.64
2021-01-07 14:30:00,95.7536192,12.2423056,96.533049451,7.1736192,2.0923056,7.47252,88.58,10.15,89.1596259526,136.27,96.2736192,10.1623056,96.8084821127,7.1736192,2.0923056,7.47252,89.1,8.07,89.4647131555,136.36,7.1736192,2.0923056,7.47252,7.1736192,2.0923056,7.47252,0.0,0.0,0.0,136.36
2021-01-07 15:00:00,92.45356,9.886455,92.9806579302,6.43356,1.876455,6.701625,86.02,8.01,86.3921321649,136.66,92.98356,7.916455,93.3199479749,6.43356,1.876455,6.701625,86.55,6.04,86.7604985002,136.77,6.43356,1.876455,6.701625,6.43356,1.876455,6.701625,0.0,0.0,0.0,136.77
2021-01-07 15:30:00,90.0672256,5.2004408,90.2172362234,7.1672256,2.0904408,7.46586,82.9,3.11,82.9583154361,137.36,90.2872256,4.9204408,90.4212024041,7.1672256,2.0904408,7.46586,83.12,2.83,83.1681627788,137.3,7.1672256,2.0904408,7.46586,7.1672256,2.0904408,7.46586,0.0,0.0,0.0,137.3
2021-01-07 16:00:00,89.45189152,7.05971836,89.7300424597,6.58189152,1.91971836,6.856137,82.87,5.14,83.0292508698,136.85,88.80189152,6.8197183599999995,89.0633734823,6.58189152,1.91971836,6.856137,82.22,4.9,82.3658812859,136.72,6.58189152,1.91971836,6.856137,6.58189152,1.91971836,6.856137,0.0,0.0,0.0,136.72
2021-01-07 16:30:00,92.46516832,7.45734076,92.7653991726,6.50516832,1.89734076,6.776217,85.96,5.5600000000000005,86.1396261891,136.95,91.97516832,7.23734076,92.2594747913,6.50516832,1.89734076,6.776217,85.47,5.34,85.6366539514,136.84,6.50516832,1.89734076,6.776217,6.50516832,1.89734076,6.776217,0.0,0.0,0.0,136.84
2021-01-07 17:00:00,94.95714624,8.86708432,95.3702511603,6.6071462400000005,1.92708432,6.882444,88.35,6.94,88.6221535509,136.65,94.24714624,7.8070843199999995,94.5699483978,6.6071462400000005,1.92708432,6.882444,87.64,5.88,87.8370309152,136.63,6.6071462400000005,1.92708432,6.882444,6.6071462400000005,1.92708432,6.882444,0.0,0.0,0.0,136.63
2021-01-07 17:30:00,94.93080256,8.81398408,95.3390979087,6.63080256,1.93398408,6.907086,88.3,6.88,88.5676261396,136.55,94.75080256,6.55398408,94.9772040707,6.63080256,1.93398408,6.907086,88.12,4.62,88.2410267393,136.72,6.63080256,1.93398408,6.907086,6.63080256,1.93398408,6.907086,0.0,0.0,0.0,136.72
2021-01-07 18:00:00,92.24593728,7.99631504,92.5918678874,6.77593728,1.97631504,7.058268,85.47,6.02,85.6817442633,136.9,90.90593728,4.92631504,91.0393212443,6.77593728,1.97631504,7.058268,84.13,2.95,84.1817046632,137.22,6.77593728,1.97631504,7.058268,6.77593728,1.97631504,7.058268,0.0,0.0,0.0,137.22
2021-01-07 18:30:00,91.5517616,6.5442637999999995,91.7853607104,6.6317616,1.9342638,6.908085,84.92,4.61,85.0450380681,137.01,89.6717616,3.2442638,89.7304300449,6.6317616,1.9342638,6.908085,83.04,1.31,83.0503323293,137.25,6.6317616,1.9342638,6.908085,6.6317616,1.9342638,6.908085,0.0,0.0,0.0,137.25
2021-01-07 19:00:00,87.80704608,5.81288844,87.9992443906,6.86704608,2.00288844,7.153173,80.94,3.81,81.0296223612,136.73,85.95704608,2.61288844,85.9967496874,6.86704608,2.00288844,7.153173,79.09,0.61,79.0923523484,137.02,6.86704608,2.00288844,7.153173,6.86704608,2.00288844,7.153173,0.0,0.0,0.0,137.02
2021-01-07 19:30:00,85.86723616,4.41419388,85.9806219643,6.59723616,1.92419388,6.872121,79.27,2.49,79.3090978388,137.11,84.17723616,2.78419388,84.2232677061,6.59723616,1.92419388,6.872121,77.58,0.86,77.584766546,137.32,6.59723616,1.92419388,6.872121,6.59723616,1.92419388,6.872121,0.0,0.0,0.0,137.32
2021-01-07 20:00:00,81.305448,2.859089,81.3557021013,6.545448,1.9090889999999998,6.818175,74.76,0.9500000000000001,74.7660357382,137.62,79.945448,4.079089,80.0494448637,6.545448,1.9090889999999998,6.818175,73.4,2.17,73.4320699695,137.85,6.545448,1.9090889999999998,6.818175,6.545448,1.9090889999999998,6.818175,0.0,0.0,0.0,137.85
2021-01-07 20:30:00,79.94667648,2.58403064,79.9884260037,6.83667648,1.99403064,7.121538,73.11,0.59,73.1123806205,137.39,78.48667648,4.99403064,78.6453986379,6.83667648,1.99403064,7.121538,71.65,3.0,71.7127778014,137.6,6.83667648,1.99403064,7.121538,6.83667648,1.99403064,7.121538,0.0,0.0,0.0,137.6
2021-01-07 21:00:00,80.92925504,4.34228272,81.0456645389,5.69925504,1.6622827199999999,5.936724,75.23,2.68,75.2777211398,137.19,78.75925504,3.26228272,78.8267895008,5.69925504,1.6622827199999999,5.936724,73.06,1.6,73.0775177466,137.6,5.69925504,1.6622827199999999,5.936724,5.69925504,1.6622827199999999,5.936724,0.0,0.0,0.0,137.6
2021-01-07 21:30:00,81.39915552,4.9814203599999995,81.5514381735,5.31915552,1.55142036,5.540787,76.08,3.43,76.1572800197,137.19,77.97915552,3.16142036,78.0432141464,5.31915552,1.55142036,5.540787,72.66,1.6099999999999999,72.677834998,137.7,5.31915552,1.55142036,5.540787,5.31915552,1.55142036,5.540787,0.0,0.0,0.0,137.7
2021-01-07 22:00:00,76.81857632,2.15708476,76.848856091,5.09857632,1.4870847600000001,5.311017,71.72,0.67,71.7231294632,137.88,73.76857632,5.3470847599999995,73.962113056,5.09857632,1.4870847600000001,5.311017,68.67,3.86,68.7784014063,138.29,5.09857632,1.4870847600000001,5.311017,5.09857632,1.4870847600000001,5.311017,0.0,0.0,0.0,138.29
2021-01-07 22:30:00,72.49957504,2.65904272,72.5483210637,5.37957504,1.5690427200000001,5.603724,67.12,1.09,67.1288499827,136.7,69.09957504,6.49904272,69.4045303059,5.37957504,1.5690427200000001,5.603724,63.72,4.93,63.9104318558,137.27,5.37957504,1.5690427200000001,5.603724,5.37957504,1.5690427200000001,5.603724,0.0,0.0,0.0,137.27
2021-01-07 23:00:00,71.55884576,3.19174668,71.6299912981,5.38884576,1.57174668,5.613381,66.17,1.62,66.1898277683,136.59,67.00884576,6.13174668,67.2888083372,5.38884576,1.57174668,5.613381,61.62,4.5600000000000005,61.7884940745,137.3,5.38884576,1.57174668,5.613381,5.38884576,1.57174668,5.613381,0.0,0.0,0.0,137.3
2021-01-07 23:30:00,71.07798656,4.13899608,71.19839508,5.44798656,1.58899608,5.674986,65.63,2.55,65.6795204002,136.83,65.40798656,5.91899608,65.6752557698,5.44798656,1.58899608,5.674986,59.96,4.33,60.1161417591,137.57,5.44798656,1.58899608,5.674986,5.44798656,1.58899608,5.674986,0.0,0.0,0.0,137.57
2021-01-08 00:00:00,64.65359136000001,2.77104748,64.7129475444,5.04359136,1.47104748,5.253741,59.61,1.3,59.6241737888,137.13,60.96359136,8.12104748,61.502120969,5.04359136,1.47104748,5.253741,55.92,6.65,56.3140204567,137.71,5.04359136,1.47104748,5.253741,5.04359136,1.47104748,5.253741,0.0,0.0,0.0,137.71
2021-01-08 00:30:00,65.23032448,2.10384464,65.2642428443,5.19032448,1.5138446399999999,5.406588,60.04,0.59,60.0428988308,137.09,61.57032448,7.62384464,62.0405340376,5.19032448,1.5138446399999999,5.406588,56.38,6.11,56.7101093281,137.71,5.19032448,1.5138446399999999,5.406588,5.19032448,1.5138446399999999,5.406588,0.0,0.0,0.0,137.71
2021-01-08 01:00:00,66.596728,2.106129,66.6300229602,5.266728,1.5361289999999999,5.486175,61.33,0.5700000000000001,61.3326487281,136.77,62.766728,6.916129,63.1466149858,5.266728,1.5361289999999999,5.486175,57.5,5.38,57.7511419801,137.38,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,137.38
2021-01-08 01:30:00,65.96949536,2.05901948,66.0016202776,5.13949536,1.49901948,5.353641,60.83,0.56,60.8325776209,136.77,62.25949536,7.58901948,62.7203155218,5.13949536,1.49901948,5.353641,57.12,6.09,57.4437333397,137.38,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,137.38
2021-01-08 02:00:00,65.24702784,2.26538312,65.2863431556,5.12702784,1.49538312,5.340654,60.12,0.77,60.1249307692,136.67,61.27702784,7.99538312,61.7964423906,5.12702784,1.49538312,5.340654,56.15,6.5,56.5249723574,137.32,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,137.32
2021-01-08 02:30:00,63.28437984,2.85419412,63.3487107667,5.77437984,1.68419412,6.014979,57.51,1.17,57.5219001772,136.42,59.23437984,8.61419412,59.8574648258,5.77437984,1.68419412,6.014979,53.46,6.93,53.9072954246,137.07,5.77437984,1.68419412,6.014979,5.77437984,1.68419412,6.014979,0.0,0.0,0.0,137.07
2021-01-08 03:00:00,66.14422048,2.88414764,66.2070706988,5.29422048,1.54414764,5.514813,60.85,1.34,60.8647525256,136.21,63.34422048,6.55414764,63.6823925391,5.29422048,1.54414764,5.514813,58.05,5.01,58.2657927089,136.73,5.29422048,1.54414764,5.514813,5.29422048,1.54414764,5.514813,0.0,0.0,0.0,136.73
2021-01-08 03:30:00,66.92167296,3.08382128,66.9926881492,5.36167296,1.56382128,5.585076,61.56,1.52,61.5787625728,136.21,65.79167296,3.58382128,65.8892100866,5.36167296,1.56382128,5.585076,60.43,2.02,60.4637519511,136.59,5.36167296,1.56382128,5.585076,5.36167296,1.56382128,5.585076,0.0,0.0,0.0,136.59
2021-01-08 04:00:00,66.15154304,3.05836672,66.2222036297,5.41154304,1.57836672,5.637024,60.74,1.48,60.7580282761,136.47,62.98154304,5.27836672,63.2023410874,5.41154304,1.57836672,5.637024,57.57,3.7,57.6887762047,137.06,5.41154304,1.57836672,5.637024,5.41154304,1.57836672,5.637024,0.0,0.0,0.0,137.06
2021-01-08 04:30:00,62.55580896,2.07419428,62.5901870628,5.22580896,1.5241942800000001,5.443551,57.33,0.55,57.3326381741,136.43,59.54580896,6.85419428,59.9389968545,5.22580896,1.5241942800000001,5.443551,54.32,5.33,54.5808693591,136.96,5.22580896,1.5241942800000001,5.443551,5.22580896,1.5241942800000001,5.443551,0.0,0.0,0.0,136.96
2021-01-08 05:00:00,62.6670576,1.8666418,62.6948519406,5.3370576,1.5566418,5.559435,57.33,0.31,57.330838124,136.38,59.9470576,6.5166418,60.3002183682,5.3370576,1.5566418,5.559435,54.61,4.96,54.8347854924,136.9,5.3370576,1.5566418,5.559435,5.3370576,1.5566418,5.559435,0.0,0.0,0.0,136.9
2021-01-08 05:30:00,65.29504992,2.81563956,65.3557294366,5.02504992,1.46563956,5.234427,60.27,1.35,60.2851175664,135.49,61.70504992,5.81563956,61.978503121,5.02504992,1.46563956,5.234427,56.68,4.35,56.8466788828,136.06,5.02504992,1.46563956,5.234427,5.02504992,1.46563956,5.234427,0.0,0.0,0.0,136.06
2021-01-08 06:00:00,67.6035312,3.6551966,67.7022739123,5.2635312,1.5351966,5.482845,62.34,2.12,62.3760370655,135.96,63.3635312,5.0751966,63.5664589753,5.2635312,1.5351966,5.482845,58.1,3.54,58.2077451891,136.58,5.2635312,1.5351966,5.482845,5.2635312,1.5351966,5.482845,0.0,0.0,0.0,136.58
2021-01-08 06:30:00,66.9838112,3.4336116,67.0717574803,4.9838112,1.4536116,5.19147,62.0,1.98,62.031608072,136.26,65.9538112,5.6136116,66.192279361,4.9838112,1.4536116,5.19147,60.97,4.16,61.1117541885,136.54,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,136.54
2021-01-08 07:00:00,70.81589888,2.55130384,70.8618422387,5.21589888,1.5213038399999999,5.433228,65.6,1.03,65.6080856297,136.65,70.32589888,3.62130384,70.4190733735,5.21589888,1.5213038399999999,5.433228,65.11,2.1,65.1438569629,136.91,5.21589888,1.5213038399999999,5.433228,5.21589888,1.5213038399999999,5.433228,0.0,0.0,0.0,136.91
2021-01-08 07:30:00,78.63076288,5.60230584,78.8300875416,6.3507628799999996,1.85230584,6.615378,72.28,3.75,72.3772125741,136.35,77.57076288,2.73230584,77.6188685114,6.3507628799999996,1.85230584,6.615378,71.22,0.88,71.2254364676,136.62,6.3507628799999996,1.85230584,6.615378,6.3507628799999996,1.85230584,6.615378,0.0,0.0,0.0,136.62
2021-01-08 08:00:00,83.28973504,8.29242272,83.7015187294,5.21973504,1.52242272,5.437224,78.07,6.77,78.3629874367,135.67,82.38973504,5.32242272,82.5614717866,5.21973504,1.52242272,5.437224,77.17,3.8,77.263503027,135.88,5.21973504,1.52242272,5.437224,5.21973504,1.52242272,5.437224,0.0,0.0,0.0,135.88
2021-01-08 08:30:00,87.11940544,10.00190992,87.6916701076,5.14940544,1.5019099200000001,5.363964,81.97,8.5,82.4095316089,135.83,84.95940544,5.95190992,85.1676335495,5.14940544,1.5019099200000001,5.363964,79.81,4.45,79.9339639953,136.15,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,136.15
2021-01-08 09:00:00,85.43398944,10.07449692,86.0259381804,6.56398944,1.91449692,6.837489,78.87,8.16,79.2909988586,135.93,82.51398944,5.74449692,82.7137092517,6.56398944,1.91449692,6.837489,75.95,3.83,76.0465081381,136.31,6.56398944,1.91449692,6.837489,6.56398944,1.91449692,6.837489,0.0,0.0,0.0,136.31
2021-01-08 09:30:00,87.70440896,10.74211928,88.3598125714,6.62440896,1.93211928,6.9004259999999995,81.08,8.81,81.5572345044,136.34,86.33440896,7.59211928,86.6675858994,6.62440896,1.93211928,6.9004259999999995,79.71,5.66,79.9106982825,136.53,6.62440896,1.93211928,6.9004259999999995,6.62440896,1.93211928,6.9004259999999995,0.0,0.0,0.0,136.53
2021-01-08 10:00:00,88.16318016,11.66051088,88.9309498988,6.65318016,1.9405108800000002,6.930396,81.51,9.72,82.0875051393,136.37,87.20318016,8.68051088,87.6341594309,6.65318016,1.9405108800000002,6.930396,80.55,6.74,80.8314920065,136.61,6.65318016,1.9405108800000002,6.930396,6.65318016,1.9405108800000002,6.930396,0.0,0.0,0.0,136.61
2021-01-08 10:30:00,90.5458176,12.2679468,91.3731229823,6.5758176,1.9179468,6.84981,83.97,10.35,84.6054572708,136.46,89.6758176,9.4379468,90.1710990397,6.5758176,1.9179468,6.84981,83.1,7.52,83.4395613603,136.69,6.5758176,1.9179468,6.84981,6.5758176,1.9179468,6.84981,0.0,0.0,0.0,136.69
2021-01-08 11:00:00,92.16198112,13.92016116,93.2073047067,6.8919811200000005,2.01016116,7.179147,85.27,11.91,86.0977409692,136.25,91.05198112,10.84016116,91.694996373,6.8919811200000005,2.01016116,7.179147,84.16,8.83,84.621950462,136.5,6.8919811200000005,2.01016116,7.179147,6.8919811200000005,2.01016116,7.179147,0.0,0.0,0.0,136.5
2021-01-08 11:30:00,92.64572704,13.56750372,93.6339035604,7.22572704,2.10750372,7.5267990000000005,85.42,11.46,86.1853119737,136.49,92.00572704,10.84750372,92.6429821687,7.22572704,2.10750372,7.5267990000000005,84.78,8.74,85.2293142059,136.66,7.22572704,2.10750372,7.5267990000000005,7.22572704,2.10750372,7.5267990000000005,0.0,0.0,0.0,136.66
2021-01-08 12:00:00,91.90709568,13.14498624,92.8423658659,7.21709568,2.10498624,7.517808,84.69,11.04,85.4065436603,136.32,91.05709568,10.40498624,91.6496503667,7.21709568,2.10498624,7.517808,83.84,8.3,84.2498403559,136.56,7.21709568,2.10498624,7.517808,7.21709568,2.10498624,7.517808,0.0,0.0,0.0,136.56
2021-01-08 12:30:00,93.43936288,13.60023084,94.423941955,7.74936288,2.26023084,8.072253,85.69,11.34,86.4370967814,136.06,92.41936288,10.58023084,93.0230074754,7.74936288,2.26023084,8.072253,84.67,8.32,85.0777955756,136.27,7.74936288,2.26023084,8.072253,7.74936288,2.26023084,8.072253,0.0,0.0,0.0,136.27
2021-01-08 13:00:00,92.17194144,13.15848292,93.1064576792,6.61194144,1.92848292,6.887439,85.56,11.23,86.2938381346,136.18,90.79194144,9.88848292,91.3288493572,6.61194144,1.92848292,6.887439,84.18,7.96,84.5555083954,136.47,6.61194144,1.92848292,6.887439,6.61194144,1.92848292,6.887439,0.0,0.0,0.0,136.47
2021-01-08 13:30:00,93.525008,12.897294,94.4101017578,6.985008,2.037294,7.27605,86.54,10.86,87.2187548638,136.33,92.115008,9.737294,92.6282332406,6.985008,2.037294,7.27605,85.13,7.7,85.4775227765,136.55,6.985008,2.037294,7.27605,6.985008,2.037294,7.27605,0.0,0.0,0.0,136.55
2021-01-08 14:00:00,90.8943488,11.9062684,91.6708343531,6.8443488,1.9962684,7.12953,84.05,9.91,84.6322078171,136.89,89.0043488,8.2462684,89.385541604,6.8443488,1.9962684,7.12953,82.16,6.25,82.3973792059,137.23,6.8443488,1.9962684,7.12953,6.8443488,1.9962684,7.12953,0.0,0.0,0.0,137.23
2021-01-08 14:30:00,88.3538992,10.3607206,88.9592942598,6.8938992,2.0107206,7.181145,81.46,8.35,81.8868371596,137.14,86.4838992,6.3107206,86.7138398142,6.8938992,2.0107206,7.181145,79.59,4.3,79.7060731689,137.47,6.8938992,2.0107206,7.181145,6.8938992,2.0107206,7.181145,0.0,0.0,0.0,137.47
2021-01-08 15:00:00,86.58803552,9.35776036,87.0922245334,6.43803552,1.87776036,6.706287,80.15,7.48,80.4982788636,137.39,84.50803551999999,5.2277603599999996,84.6695786327,6.43803552,1.87776036,6.706287,78.07,3.35,78.1418415447,137.76,6.43803552,1.87776036,6.706287,6.43803552,1.87776036,6.706287,0.0,0.0,0.0,137.76
2021-01-08 15:30:00,87.30730688,9.43379784,87.8155019135,5.8073068800000005,1.69379784,6.049278,81.5,7.74,81.8667062975,137.16,85.52730688,5.35379784,85.6947103003,5.8073068800000005,1.69379784,6.049278,79.72,3.66,79.8039723322,137.49,5.8073068800000005,1.69379784,6.049278,5.8073068800000005,1.69379784,6.049278,0.0,0.0,0.0,137.49
2021-01-08 16:00:00,88.06484992,8.93391456,88.516849361,5.22484992,1.5239145600000001,5.442552,82.84,7.41,83.1707502671,137.16,86.24484992,5.06391456,86.3933872955,5.22484992,1.5239145600000001,5.442552,81.02,3.54,81.0972995851,137.49,5.22484992,1.5239145600000001,5.442552,5.22484992,1.5239145600000001,5.442552,0.0,0.0,0.0,137.49
2021-01-08 16:30:00,90.57477952,9.31097736,91.0521003849,5.69477952,1.66097736,5.932062,84.88,7.65,85.224039449,137.16,88.60477952,5.28097736,88.7620170775,5.69477952,1.66097736,5.932062,82.91,3.62,82.9889902336,137.49,5.69477952,1.66097736,5.932062,5.69477952,1.66097736,5.932062,0.0,0.0,0.0,137.49
2021-01-08 17:00:00,94.14263168,10.41743424,94.7172531051,5.68263168,1.6574342400000002,5.919408,88.46,8.76,88.8926836134,136.66,91.43263168,6.09743424,91.6357181466,5.68263168,1.6574342400000002,5.919408,85.75,4.44,85.8648711639,137.06,5.68263168,1.6574342400000002,5.919408,5.68263168,1.6574342400000002,5.919408,0.0,0.0,0.0,137.06
2021-01-08 17:30:00,94.00951392,10.09319156,94.5497817202,6.55951392,1.91319156,6.832827,87.45,8.18,87.8317419843,136.7,91.67951392,5.88319156,91.8680859469,6.55951392,1.91319156,6.832827,85.12,3.9699999999999998,85.2125301819,137.06,6.55951392,1.91319156,6.832827,6.55951392,1.91319156,6.832827,0.0,0.0,0.0,137.06
2021-01-08 18:00:00,92.47105248,9.75447364,92.984113174,6.46105248,1.88447364,6.730263,86.01,7.87,86.3693058905,136.91,89.78105248,5.20447364,89.9317737526,6.46105248,1.88447364,6.730263,83.32,3.32,83.3861187489,137.41,6.46105248,1.88447364,6.730263,6.46105248,1.88447364,6.730263,0.0,0.0,0.0,137.41
2021-01-08 18:30:00,89.087216,7.726688,89.4216627114,6.777216,1.976688,7.0596,82.31,5.75,82.5105968952,137.43,86.867216,3.546688,86.9395894363,6.777216,1.976688,7.0596,80.09,1.57,80.1053868351,137.8,6.777216,1.976688,7.0596,6.777216,1.976688,7.0596,0.0,0.0,0.0,137.8
2021-01-08 19:00:00,86.37604736,6.80093048,86.6433737393,6.58604736,1.92093048,6.860466,79.79,4.88,79.9390924392,137.71,83.78604736,2.56093048,83.8251757954,6.58604736,1.92093048,6.860466,77.2,0.64,77.2026528042,138.13,6.58604736,1.92093048,6.860466,6.58604736,1.92093048,6.860466,0.0,0.0,0.0,138.13
2021-01-08 19:30:00,83.71185152,5.89137336,83.918903502,6.62185152,1.93137336,6.897762,77.09,3.96,77.1916426824,137.55,81.75185152,2.70137336,81.7964708589,6.62185152,1.93137336,6.897762,75.13,0.77,75.1339457236,137.88,6.62185152,1.93137336,6.897762,6.62185152,1.93137336,6.897762,0.0,0.0,0.0,137.88
2021-01-08 20:00:00,78.75863488,3.81960184,78.8512011727,6.4786348799999995,1.88960184,6.748578,72.28,1.9300000000000002,72.3057625643,137.7,77.79863488,3.5296018399999998,77.8786599675,6.4786348799999995,1.88960184,6.748578,71.32,1.6400000000000001,71.338853369,138.04,6.4786348799999995,1.88960184,6.748578,6.4786348799999995,1.88960184,6.748578,0.0,0.0,0.0,138.04
