Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-08 20:30:00,79.16368096,4.17149028,79.2735120598,5.35368096,1.5614902800000001,5.576751,73.81,2.61,73.8561317698,136.84,77.80368096,2.6614902799999998,77.8491894719,5.35368096,1.5614902800000001,5.576751,72.45,1.1,72.4583501054,137.08,5.35368096,1.5614902800000001,5.576751,5.35368096,1.5614902800000001,5.576751,0.0,0.0,0.0,137.08
2021-01-08 21:00:00,76.03640864,2.93270252,76.0929443703,4.94640864,1.44270252,5.152509,71.09,1.49,71.1056129993,137.2,74.29640864,3.88270252,74.3977937553,4.94640864,1.44270252,5.152509,69.35,2.44,69.3929110212,137.53,4.94640864,1.44270252,5.152509,4.94640864,1.44270252,5.152509,0.0,0.0,0.0,137.53
2021-01-08 21:30:00,71.9111824,2.6399282,71.9596232277,6.4111824,1.8699282,6.678315,65.5,0.77,65.5045257978,137.61,70.6211824,6.0899282,70.8832746778,6.4111824,1.8699282,6.678315,64.21,4.22,64.3485236816,137.97,6.4111824,1.8699282,6.678315,6.4111824,1.8699282,6.678315,0.0,0.0,0.0,137.97
2021-01-08 22:00:00,69.17153184,3.48128012,69.259079754,6.62153184,1.93128012,6.897429,62.55,1.55,62.569201689,137.79,67.71153184,7.05128012,68.0776916137,6.62153184,1.93128012,6.897429,61.09,5.12,61.3041801185,138.13,6.62153184,1.93128012,6.897429,6.62153184,1.93128012,6.897429,0.0,0.0,0.0,138.13
2021-01-08 22:30:00,68.29776672,2.9564319599999997,68.3617248822,5.50776672,1.60643196,5.737257,62.79,1.35,62.8045109845,137.64,66.87776672,6.68643196,67.2111899449,5.50776672,1.60643196,5.737257,61.37,5.08,61.5798936342,138.03,5.50776672,1.60643196,5.737257,5.50776672,1.60643196,5.737257,0.0,0.0,0.0,138.03
2021-01-08 23:00:00,68.17174304,3.14009172,68.2440233656,5.21174304,1.52009172,5.428899,62.96,1.62,62.9808383558,137.64,67.19174304,5.71009172,67.433934189,5.21174304,1.52009172,5.428899,61.98,4.19,62.1214656942,137.94,5.21174304,1.52009172,5.428899,5.21174304,1.52009172,5.428899,0.0,0.0,0.0,137.94
2021-01-08 23:30:00,63.23715744,5.18417092,63.4493003052,5.39715744,1.57417092,5.622039,57.84,3.61,57.9525469673,138.94,61.48715744,8.43417092,62.0629178267,5.39715744,1.57417092,5.622039,56.09,6.86,56.5079436894,139.2,5.39715744,1.57417092,5.622039,5.39715744,1.57417092,5.622039,0.0,0.0,0.0,139.2
2021-01-09 00:00:00,58.58595904,7.25715472,59.0337267269,4.99595904,1.4571547200000001,5.204124,53.59,5.8,53.9029507541,139.14,58.28595904,9.40715472,59.0402200296,4.99595904,1.4571547200000001,5.204124,53.29,7.95,53.8797420187,139.29,4.99595904,1.4571547200000001,5.204124,4.99595904,1.4571547200000001,5.204124,0.0,0.0,0.0,139.29
2021-01-09 00:30:00,56.49179296,8.01885628,57.0580820557,5.24179296,1.5288562799999998,5.460201,51.25,6.49,51.6592934524,139.01,56.64179296,10.10885628,57.5367854943,5.24179296,1.5288562799999998,5.460201,51.4,8.58,52.1111926557,139.14,5.24179296,1.5288562799999998,5.460201,5.24179296,1.5288562799999998,5.460201,0.0,0.0,0.0,139.14
2021-01-09 01:00:00,57.688576,7.7204180000000004,58.2028921532,5.418576,1.5804179999999999,5.64435,52.27,6.14,52.6293881781,138.59,58.088576,9.650418,58.884745302,5.418576,1.5804179999999999,5.64435,52.67,8.07,53.2846488212,138.73,5.418576,1.5804179999999999,5.64435,5.418576,1.5804179999999999,5.64435,0.0,0.0,0.0,138.73
2021-01-09 01:30:00,58.3411936,7.3070148,58.7970010796,5.2011936,1.5170148,5.41791,53.14,5.79,53.4545012136,138.42,59.1411936,8.8570148,59.8007315306,5.2011936,1.5170148,5.41791,53.94,7.34,54.4371123408,138.51,5.2011936,1.5170148,5.41791,5.2011936,1.5170148,5.41791,0.0,0.0,0.0,138.51
2021-01-09 02:00:00,58.23952544,6.99694492,58.6583290053,5.02952544,1.46694492,5.239089,53.21,5.53,53.4965886763,138.63,59.83952544,7.69694492,60.3325100256,5.02952544,1.46694492,5.239089,54.81,6.23,55.1629313942,138.64,5.02952544,1.46694492,5.239089,5.02952544,1.46694492,5.239089,0.0,0.0,0.0,138.64
2021-01-09 02:30:00,57.05498976,7.22978868,57.5112310846,5.24498976,1.52978868,5.463531,51.81,5.7,52.1226064199,138.93,58.78498976,7.84978868,59.3067804168,5.24498976,1.52978868,5.463531,53.54,6.32,53.9117241423,138.92,5.24498976,1.52978868,5.463531,5.24498976,1.52978868,5.463531,0.0,0.0,0.0,138.92
2021-01-09 03:00:00,57.14515968,6.99358824,57.5715168406,5.15515968,1.50358824,5.3699580000000005,51.99,5.49,52.2790608179,139.04,59.38515968,7.28358824,59.8301583473,5.15515968,1.50358824,5.3699580000000005,54.23,5.78,54.5371552247,138.99,5.15515968,1.50358824,5.3699580000000005,5.15515968,1.50358824,5.3699580000000005,0.0,0.0,0.0,138.99
2021-01-09 03:30:00,56.36998464,7.06624552,56.811152022,5.36998464,1.56624552,5.5937339999999995,51.0,5.5,51.2957113217,139.24,58.88998464,7.13624552,59.320791389,5.36998464,1.56624552,5.5937339999999995,53.52,5.57,53.809063363,139.16,5.36998464,1.56624552,5.5937339999999995,5.36998464,1.56624552,5.5937339999999995,0.0,0.0,0.0,139.16
2021-01-09 04:00:00,56.22499008,7.07645544,56.6685603407,4.92499008,1.43645544,5.130198,51.3,5.64,51.6091038481,139.28,58.70499008,7.17645544,59.142010221,4.92499008,1.43645544,5.130198,53.78,5.74,54.0854509087,139.21,4.92499008,1.43645544,5.130198,4.92499008,1.43645544,5.130198,0.0,0.0,0.0,139.21
2021-01-09 04:30:00,55.31437056,7.66710808,55.8432103013,5.06437056,1.47710808,5.275386,50.25,6.19,50.6298192768,139.28,57.89437056,7.70710808,58.4051167065,5.06437056,1.47710808,5.275386,52.83,6.23,53.1960694037,139.21,5.06437056,1.47710808,5.275386,5.06437056,1.47710808,5.275386,0.0,0.0,0.0,139.21
2021-01-09 05:00:00,54.83772704,7.15475372,55.3025027255,5.2277270399999995,1.52475372,5.445549,49.61,5.63,49.9284387899,139.2,57.11772704,7.45475372,57.602153564299996,5.2277270399999995,1.52475372,5.445549,51.89,5.93,52.2277416705,139.18,5.2277270399999995,1.52475372,5.445549,5.2277270399999995,1.52475372,5.445549,0.0,0.0,0.0,139.18
2021-01-09 05:30:00,59.0416432,4.0925626,59.1833143748,5.1516432,1.5025626,5.366295,53.89,2.59,53.9522029207,138.7,60.1816432,5.5125626,60.4335877197,5.1516432,1.5025626,5.366295,55.03,4.01,55.1759095983,138.78,5.1516432,1.5025626,5.366295,5.1516432,1.5025626,5.366295,0.0,0.0,0.0,138.78
2021-01-09 06:00:00,63.74768704,2.23640872,63.7869040393,5.26768704,1.53640872,5.4871739999999996,58.48,0.7000000000000001,58.4841893164,138.18,63.11768704,4.01640872,63.2453473094,5.26768704,1.53640872,5.4871739999999996,57.85,2.48,57.9031337667,138.41,5.26768704,1.53640872,5.4871739999999996,5.26768704,1.53640872,5.4871739999999996,0.0,0.0,0.0,138.41
2021-01-09 06:30:00,69.36681792,5.22323856,69.5631917712,5.25681792,1.53323856,5.475852,64.11,3.69,64.2161054565,137.26,69.48681792,3.41323856,69.570597684,5.25681792,1.53323856,5.475852,64.23,1.88,64.2575077326,137.43,5.25681792,1.53323856,5.475852,5.25681792,1.53323856,5.475852,0.0,0.0,0.0,137.43
2021-01-09 07:00:00,67.30801664,3.06692152,67.3778532726,5.33801664,1.55692152,5.560434,61.97,1.51,61.988394075,137.81,68.36801664,2.47692152,68.4128704229,5.33801664,1.55692152,5.560434,63.03,0.92,63.0367139055,137.81,5.33801664,1.55692152,5.560434,5.33801664,1.55692152,5.560434,0.0,0.0,0.0,137.81
2021-01-09 07:30:00,67.89839648,2.12286564,67.9315744193,5.11839648,1.49286564,5.331663,62.78,0.63,62.783160959,137.21,70.33839648,1.73286564,70.3597387908,5.11839648,1.49286564,5.331663,65.22,0.24,65.2204415808,137.14,5.11839648,1.49286564,5.331663,5.11839648,1.49286564,5.331663,0.0,0.0,0.0,137.14
2021-01-09 08:00:00,71.13014464,3.92962552,71.2386091473,5.21014464,1.51962552,5.427234,65.92,2.41,65.9640394457,136.85,74.87014464,5.03962552,75.0395654558,5.21014464,1.51962552,5.427234,69.66,3.52,69.7488781272,136.53,5.21014464,1.51962552,5.427234,5.21014464,1.51962552,5.427234,0.0,0.0,0.0,136.53
2021-01-09 08:30:00,72.77783712,3.68936916,72.8712907849,5.03783712,1.46936916,5.247747,67.74,2.22,67.7763675627,136.53,76.44783712,5.84936916,76.6712913671,5.03783712,1.46936916,5.247747,71.41,4.38,71.5441996251,136.2,5.03783712,1.46936916,5.247747,5.03783712,1.46936916,5.247747,0.0,0.0,0.0,136.2
2021-01-09 09:00:00,70.80627776,2.37724768,70.8461733388,5.95627776,1.7372476799999998,6.204456,64.85,0.64,64.8531579802,136.72,68.81627776,5.50724768,69.0362938008,5.95627776,1.7372476799999998,6.204456,62.86,3.77,62.9729505423,136.99,5.95627776,1.7372476799999998,6.204456,5.95627776,1.7372476799999998,6.204456,0.0,0.0,0.0,136.99
2021-01-09 09:30:00,71.4669056,2.4936808,71.5103981248,7.4869056,2.1836808,7.79886,63.98,0.31,63.9807510115,136.41,70.1069056,5.4536808,70.3187090828,7.4869056,2.1836808,7.79886,62.62,3.27,62.7053211458,136.63,7.4869056,2.1836808,7.79886,7.4869056,2.1836808,7.79886,0.0,0.0,0.0,136.63
2021-01-09 10:00:00,68.62293728,3.94044004,68.7359773964,9.77293728,2.85044004,10.180143,58.85,1.09,58.860093442,136.6,67.51293728,6.52044004,67.8270804214,9.77293728,2.85044004,10.180143,57.74,3.67,57.8565164869,136.84,9.77293728,2.85044004,10.180143,9.77293728,2.85044004,10.180143,0.0,0.0,0.0,136.84
2021-01-09 10:30:00,67.78358432,4.4743787600000005,67.9311001571,12.08358432,3.5243787600000003,12.587067,55.7,0.9500000000000001,55.7081008472,136.73,67.65358432,6.76437876,67.9909132999,12.08358432,3.5243787600000003,12.587067,55.57,3.24,55.6643737053,136.84,12.08358432,3.5243787600000003,12.587067,12.08358432,3.5243787600000003,12.587067,0.0,0.0,0.0,136.84
2021-01-09 11:00:00,67.32488128,4.77225704,67.4938076909,13.82488128,4.03225704,14.400918,53.5,0.74,53.505117512300004,136.66,66.40488128,6.97225704,66.7699080877,13.82488128,4.03225704,14.400918,52.58,2.94,52.6621306063,136.81,13.82488128,4.03225704,14.400918,13.82488128,4.03225704,14.400918,0.0,0.0,0.0,136.81
2021-01-09 11:30:00,65.61697792,4.85036856,65.7960019038,15.08697792,4.40036856,15.715602,50.53,0.45,50.5320037204,136.6,65.65697792,7.00036856,66.0291141055,15.08697792,4.40036856,15.715602,50.57,2.6,50.6367939348,136.71,15.08697792,4.40036856,15.715602,15.08697792,4.40036856,15.715602,0.0,0.0,0.0,136.71
2021-01-09 12:00:00,66.37773632,5.08558976,66.5722697688,15.92773632,4.64558976,16.591392,50.45,0.44,50.4519186949,136.6,65.33773632,7.08558976,65.7208138238,15.92773632,4.64558976,16.591392,49.41,2.44,49.470210228,136.75,15.92773632,4.64558976,16.591392,15.92773632,4.64558976,16.591392,0.0,0.0,0.0,136.75
2021-01-09 12:30:00,66.59101216,5.71321188,66.8356468546,16.81101216,4.90321188,17.511471,49.78,0.81,49.7865895598,136.74,66.56101216,7.80321188,67.0168520255,16.81101216,4.90321188,17.511471,49.75,2.9,49.8344509351,136.81,16.81101216,4.90321188,17.511471,16.81101216,4.90321188,17.511471,0.0,0.0,0.0,136.81
2021-01-09 13:00:00,64.85632832,5.56309576,65.094480239,15.33632832,4.47309576,15.975342,49.52,1.09,49.5319947105,137.01,64.20632832,7.85309576,64.6848027697,15.33632832,4.47309576,15.975342,48.87,3.38,48.9867461667,137.13,15.33632832,4.47309576,15.975342,15.33632832,4.47309576,15.975342,0.0,0.0,0.0,137.13
2021-01-09 13:30:00,63.10300256,5.98670908,63.3863519829,14.42300256,4.20670908,15.023961,48.68,1.78,48.7125322684,137.1,63.33300256,8.13670908,63.8535453042,14.42300256,4.20670908,15.023961,48.91,3.93,49.0676369922,137.19,14.42300256,4.20670908,15.023961,14.42300256,4.20670908,15.023961,0.0,0.0,0.0,137.19
2021-01-09 14:00:00,67.3665104,5.4439822,67.5861203626,13.0765104,3.8139822,13.621365,54.29,1.63,54.3144640036,137.27,66.5065104,7.9239822,66.9769021342,13.0765104,3.8139822,13.621365,53.43,4.11,53.5878437708,137.44,13.0765104,3.8139822,13.621365,13.0765104,3.8139822,13.621365,0.0,0.0,0.0,137.44
2021-01-09 14:30:00,67.70629216,5.33475188,67.9161363424,11.53629216,3.36475188,12.016971,56.17,1.97,56.2045354042,136.94,67.42629216,7.70475188,67.8650725777,11.53629216,3.36475188,12.016971,55.89,4.34,56.0582527377,137.1,11.53629216,3.36475188,12.016971,11.53629216,3.36475188,12.016971,0.0,0.0,0.0,137.1
2021-01-09 15:00:00,71.2223888,3.8973633999999997,71.3289429885,8.8023888,2.5673634,9.169155,62.42,1.33,62.4341677289,136.94,69.8923888,6.4973634,70.1937443318,8.8023888,2.5673634,9.169155,61.09,3.93,61.2162805143,137.13,8.8023888,2.5673634,9.169155,8.8023888,2.5673634,9.169155,0.0,0.0,0.0,137.13
2021-01-09 15:30:00,72.07043264,3.58845952,72.1597138481,6.92043264,2.01845952,7.208784,65.15,1.57,65.1689143687,136.42,72.84043264,5.18845952,73.0249870892,6.92043264,2.01845952,7.208784,65.92,3.17,65.9961764044,136.47,6.92043264,2.01845952,7.208784,6.92043264,2.01845952,7.208784,0.0,0.0,0.0,136.47
2021-01-09 16:00:00,75.42310144,2.18048792,75.4546138973,5.45310144,1.5904879200000002,5.680314,69.97,0.59,69.9724874504,136.17,75.29310144,4.01048792,75.3998351312,5.45310144,1.5904879200000002,5.680314,69.84,2.42,69.8819146847,136.27,5.45310144,1.5904879200000002,5.680314,5.45310144,1.5904879200000002,5.680314,0.0,0.0,0.0,136.27
2021-01-09 16:30:00,78.04437024,2.02044132,78.070518823,5.38437024,1.57044132,5.608719,72.66,0.45,72.6613934631,135.84,78.89437024,2.76044132,78.9426481178,5.38437024,1.57044132,5.608719,73.51,1.19,73.5196313919,135.9,5.38437024,1.57044132,5.608719,5.38437024,1.57044132,5.608719,0.0,0.0,0.0,135.9
2021-01-09 17:00:00,82.82914464,3.62100052,82.9082555995,6.20914464,1.81100052,6.467859,76.62,1.81,76.641375901,136.15,82.68914464,2.16100052,82.7173776455,6.20914464,1.81100052,6.467859,76.48,0.35000000000000003,76.4808008588,136.19,6.20914464,1.81100052,6.467859,6.20914464,1.81100052,6.467859,0.0,0.0,0.0,136.19
2021-01-09 17:30:00,83.01690624,3.48701432,83.0901076575,6.84690624,1.99701432,7.132194,76.17,1.49,76.184571929,135.93,83.45690624,2.59701432,83.4973034447,6.84690624,1.99701432,7.132194,76.61,0.6000000000000001,76.6123495267,135.99,6.84690624,1.99701432,7.132194,6.84690624,1.99701432,7.132194,0.0,0.0,0.0,135.99
2021-01-09 18:00:00,70.41729696,4.23337828,70.5444342441,5.73729696,1.67337828,5.976351,64.68,2.56,64.7306418939,135.85,77.24729696,1.9633782800000001,77.2722443177,5.73729696,1.67337828,5.976351,71.51,0.29,71.5105880272,135.99,5.73729696,1.67337828,5.976351,5.73729696,1.67337828,5.976351,0.0,0.0,0.0,135.99
2021-01-09 18:30:00,81.83406016,2.62410088,81.8761217187,5.77406016,1.68410088,6.014646,76.06,0.9400000000000001,76.0658083504,136.11,82.43406016,2.76410088,82.4803887487,5.77406016,1.68410088,6.014646,76.66,1.08,76.6676072406,136.17,5.77406016,1.68410088,6.014646,5.77406016,1.68410088,6.014646,0.0,0.0,0.0,136.17
2021-01-09 19:00:00,79.05863552,2.56293536,79.1001674331,5.83863552,1.7029353600000001,6.081912,73.22,0.86,73.2250503585,136.94,78.50863552,4.70293536,78.6493703231,5.83863552,1.7029353600000001,6.081912,72.67,3.0,72.7318974041,137.06,5.83863552,1.7029353600000001,6.081912,5.83863552,1.7029353600000001,6.081912,0.0,0.0,0.0,137.06
2021-01-09 19:30:00,74.36713696,4.11999828,74.4811751079,5.89713696,1.71999828,6.142851,68.47,2.4,68.5120493052,137.53,74.84713696,6.16999828,75.101017236,5.89713696,1.71999828,6.142851,68.95,4.45,69.0934512092,137.62,5.89713696,1.71999828,6.142851,5.89713696,1.71999828,6.142851,0.0,0.0,0.0,137.62
2021-01-09 20:00:00,73.46780608,4.07144344,73.5805353466,6.10780608,1.7814434399999999,6.362298,67.36,2.29,67.3989146797,137.82,73.10780608,6.43144344,73.3901544797,6.10780608,1.7814434399999999,6.362298,67.0,4.65,67.1611680959,137.9,6.10780608,1.7814434399999999,6.362298,6.10780608,1.7814434399999999,6.362298,0.0,0.0,0.0,137.9
2021-01-09 20:30:00,72.66946496,4.79442728,72.8274513526,5.56946496,1.62442728,5.801526,67.1,3.17,67.1748382953,138.06,72.94946496,6.83442728,73.2689145149,5.56946496,1.62442728,5.801526,67.38,5.21,67.5811253236,138.17,5.56946496,1.62442728,5.801526,5.56946496,1.62442728,5.801526,0.0,0.0,0.0,138.17
2021-01-09 21:00:00,72.69410016,5.13244588,72.8750588252,5.73410016,1.6724458800000002,5.973021,66.96,3.46,67.0493340757,138.23,72.17410016,7.48244588,72.5609242654,5.73410016,1.6724458800000002,5.973021,66.44,5.8100000000000005,66.6935506627,138.29,5.73410016,1.6724458800000002,5.973021,5.73410016,1.6724458800000002,5.973021,0.0,0.0,0.0,138.29
2021-01-09 21:30:00,66.48222208,6.95023144,66.8445328338,5.69222208,1.66023144,5.929398,60.79,5.29,61.0197361515,137.88,66.90222208,8.93023144,67.4956024702,5.69222208,1.66023144,5.929398,61.21,7.27,61.6402222579,138.0,5.69222208,1.66023144,5.929398,5.69222208,1.66023144,5.929398,0.0,0.0,0.0,138.0
2021-01-09 22:00:00,64.26480992,7.80556956,64.7371045862,5.26480992,1.53556956,5.484177,59.0,6.27,59.3322248024,138.1,64.35480992,10.00556956,65.1279738827,5.26480992,1.53556956,5.484177,59.09,8.47,59.6939611686,138.26,5.26480992,1.53556956,5.484177,5.26480992,1.53556956,5.484177,0.0,0.0,0.0,138.26
2021-01-09 22:30:00,63.6795552,7.7582036,64.150412887,5.2395552,1.5282035999999999,5.45787,58.44,6.23,58.7711366233,138.61,64.3295552,8.4582036,64.8832249535,5.2395552,1.5282035999999999,5.45787,59.09,6.93,59.4949829818,138.53,5.2395552,1.5282035999999999,5.45787,5.2395552,1.5282035999999999,5.45787,0.0,0.0,0.0,138.53
2021-01-09 23:00:00,60.15939488,8.43815684,60.7482944879,5.71939488,1.66815684,5.957703,54.44,6.77,54.8593337546,137.91,63.14939488,6.02815684,63.4364622957,5.71939488,1.66815684,5.957703,57.43,4.36,57.5952645623,137.57,5.71939488,1.66815684,5.957703,5.71939488,1.66815684,5.957703,0.0,0.0,0.0,137.57
2021-01-09 23:30:00,61.67332128,6.50305204,62.0152259009,5.39332128,1.5730520399999999,5.618043,56.28,4.93,56.4955157513,138.29,60.31332128,7.34305204,60.7586795206,5.39332128,1.5730520399999999,5.618043,54.92,5.77,55.2222717751,138.38,5.39332128,1.5730520399999999,5.618043,5.39332128,1.5730520399999999,5.618043,0.0,0.0,0.0,138.38
2021-01-10 00:00:00,55.156808,10.342819,56.1181554723,5.186808,1.512819,5.402925,49.97,8.83,50.7441602551,139.36,54.576808,10.752819,55.6259929162,5.186808,1.512819,5.402925,49.39,9.24,50.2468874658,139.33,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,139.33
2021-01-10 00:30:00,53.68840608,11.01661844,54.8070326625,5.50840608,1.60661844,5.737923,48.18,9.41,49.090330005,139.08,53.76840608,10.89661844,54.8614417037,5.50840608,1.60661844,5.737923,48.26,9.29,49.1460242543,138.96,5.50840608,1.60661844,5.737923,5.50840608,1.60661844,5.737923,0.0,0.0,0.0,138.96
2021-01-10 01:00:00,54.97158304,10.60671172,55.985509513,5.37158304,1.56671172,5.5953990000000005,49.6,9.04,50.4170764722,138.93,55.19158304,10.44671172,56.171564196,5.37158304,1.56671172,5.5953990000000005,49.82,8.88,50.6052052659,138.84,5.37158304,1.56671172,5.5953990000000005,5.37158304,1.56671172,5.5953990000000005,0.0,0.0,0.0,138.84
2021-01-10 01:30:00,55.46001472,10.36417096,56.4201140767,5.26001472,1.53417096,5.479182,50.2,8.83,50.9706670547,138.76,55.53001472,10.41417096,56.4981193633,5.26001472,1.53417096,5.479182,50.27,8.88,51.0482840064,138.7,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,138.7
2021-01-10 02:00:00,53.43241216,10.90153688,54.5331658313,5.42241216,1.58153688,5.648346,48.01,9.32,48.9062623802,138.96,53.42241216,10.99153688,54.5414338277,5.42241216,1.58153688,5.648346,48.0,9.41,48.9136800905,138.89,5.42241216,1.58153688,5.648346,5.42241216,1.58153688,5.648346,0.0,0.0,0.0,138.89
2021-01-10 02:30:00,52.86993472,11.02748096,54.0077340167,5.3399347200000005,1.55748096,5.562432,47.53,9.47,48.4642321718,139.24,52.77993472,11.157480960000001,53.9463705028,5.3399347200000005,1.55748096,5.562432,47.44,9.6,48.4015867508,139.18,5.3399347200000005,1.55748096,5.562432,5.3399347200000005,1.55748096,5.562432,0.0,0.0,0.0,139.18
2021-01-10 03:00:00,52.21475008,11.14638544,53.3912168272,5.16475008,1.5063854399999999,5.379948,47.05,9.64,48.0274098823,139.38,52.15475008,11.26638544,53.3577491728,5.16475008,1.5063854399999999,5.379948,46.99,9.76,47.9928921821,139.32,5.16475008,1.5063854399999999,5.379948,5.16475008,1.5063854399999999,5.379948,0.0,0.0,0.0,139.32
2021-01-10 03:30:00,51.44667808,10.48736444,52.50471882,5.23667808,1.52736444,5.454873,46.21,8.96,47.0706458422,139.61,51.15667808,12.47736444,52.656341836,5.23667808,1.52736444,5.454873,45.92,10.95,47.2075089366,139.5,5.23667808,1.52736444,5.454873,5.23667808,1.52736444,5.454873,0.0,0.0,0.0,139.5
2021-01-10 04:00:00,51.25722752,3.17044136,51.3551854388,5.24722752,1.53044136,5.4658619999999996,46.01,1.6400000000000001,46.0392191506,138.99,49.13722752,23.41044136,54.4289986406,5.24722752,1.53044136,5.4658619999999996,43.89,21.88,49.0414773432,137.8,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,137.8
2021-01-10 04:30:00,50.22806656,2.91568608,50.3126216339,5.36806656,1.5656860799999999,5.591736,44.86,1.35,44.8803085997,139.08,48.26806656,23.65568608,53.7531183594,5.36806656,1.5656860799999999,5.591736,42.9,22.09,48.2532703555,137.88,5.36806656,1.5656860799999999,5.591736,5.36806656,1.5656860799999999,5.591736,0.0,0.0,0.0,137.88
2021-01-10 05:00:00,49.93900576,2.90512668,50.0234350812,5.22900576,1.52512668,5.446881,44.71,1.38,44.731292179,139.13,47.95900576,23.59512668,53.4490059452,5.22900576,1.52512668,5.446881,42.73,22.07,48.0930119664,137.93,5.22900576,1.52512668,5.446881,5.22900576,1.52512668,5.446881,0.0,0.0,0.0,137.93
2021-01-10 05:30:00,50.38048448,2.91722464,50.4648730905,5.03048448,1.46722464,5.240088,45.35,1.45,45.3731748944,139.1,48.45048448,23.39722464,53.8040850419,5.03048448,1.46722464,5.240088,43.42,21.93,48.6438207792,137.89,5.03048448,1.46722464,5.240088,5.03048448,1.46722464,5.240088,0.0,0.0,0.0,137.89
2021-01-10 06:00:00,50.99500992,3.85729456,51.1406859366,5.06500992,1.47729456,5.276052,45.93,2.38,45.9916220632,138.85,49.00500992,22.67729456,53.997691486,5.06500992,1.47729456,5.276052,43.94,21.2,48.7869203783,137.67,5.06500992,1.47729456,5.276052,5.06500992,1.47729456,5.276052,0.0,0.0,0.0,137.67
2021-01-10 06:30:00,56.5481968,7.0478074,56.9857012809,4.9981968,1.4578074,5.206455,51.55,5.59,51.8521995676,138.01,52.9481968,20.4678074,56.7665630819,4.9981968,1.4578074,5.206455,47.95,19.01,51.5808355884,137.0,4.9981968,1.4578074,5.206455,4.9981968,1.4578074,5.206455,0.0,0.0,0.0,137.0
2021-01-10 07:00:00,62.2825424,10.7136582,63.1972907634,5.0525424,1.4736582,5.263065,57.23,9.24,57.9711178088,137.29,58.1525424,16.6536582,60.4901853116,5.0525424,1.4736582,5.263065,53.1,15.18,55.2271889562,136.31,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,136.31
2021-01-10 07:30:00,67.73249248,13.74489364,69.1130424647,5.02249248,1.46489364,5.231763,62.71,12.28,63.9010367678,136.48,63.05249248,13.94489364,64.576132329,5.02249248,1.46489364,5.231763,58.03,12.48,59.3568134253,135.58,5.02249248,1.46489364,5.231763,5.02249248,1.46489364,5.231763,0.0,0.0,0.0,135.58
2021-01-10 08:00:00,65.24992512,10.81372816,66.1399232301,4.94992512,1.44372816,5.156172,60.3,9.37,61.0236585268,137.0,64.64992512,13.27372816,65.9985202659,4.94992512,1.44372816,5.156172,59.7,11.83,60.8608158013,135.65,4.94992512,1.44372816,5.156172,4.94992512,1.44372816,5.156172,0.0,0.0,0.0,135.65
2021-01-10 08:30:00,64.75121376,9.66452068,65.4684858796,5.02121376,1.4645206800000001,5.230431,59.73,8.2,60.2902388451,137.13,66.71121376,12.27452068,67.8310393497,5.02121376,1.4645206800000001,5.230431,61.69,10.81,62.629962478,135.5,5.02121376,1.4645206800000001,5.230431,5.02121376,1.4645206800000001,5.230431,0.0,0.0,0.0,135.5
2021-01-10 09:00:00,66.89804672,9.00484696,67.5013771987,5.22804672,1.52484696,5.445882,61.67,7.48,62.1219711535,137.19,67.53804672,14.51484696,69.0801602273,5.22804672,1.52484696,5.445882,62.31,12.99,63.6496362912,135.63,5.22804672,1.52484696,5.445882,5.22804672,1.52484696,5.445882,0.0,0.0,0.0,135.63
2021-01-10 09:30:00,64.87584672,8.53587196,65.4349799248,7.42584672,2.16587196,7.735257,57.45,6.37,57.8020708972,137.07,63.46584672,18.17587196,66.0172403346,7.42584672,2.16587196,7.735257,56.04,16.01,58.2820872996,135.78,7.42584672,2.16587196,7.735257,7.42584672,2.16587196,7.735257,0.0,0.0,0.0,135.78
2021-01-10 10:00:00,69.04122112,10.25160616,69.7981779318,7.65122112,2.23160616,7.970022,61.39,8.02,61.9116507614,136.83,66.52122112,17.10160616,68.6843344042,7.65122112,2.23160616,7.970022,58.87,14.87,60.7189739703,135.58,7.65122112,2.23160616,7.970022,7.65122112,2.23160616,7.970022,0.0,0.0,0.0,135.58
2021-01-10 10:30:00,70.94842464,10.65079052,71.7434198906,6.92842464,2.02079052,7.217109,64.02,8.63,64.5990503026,136.62,68.66842464,16.09079052,70.5284771004,6.92842464,2.02079052,7.217109,61.74,14.07,63.3229223899,135.41,6.92842464,2.02079052,7.217109,6.92842464,2.02079052,7.217109,0.0,0.0,0.0,135.41
2021-01-10 11:00:00,69.44403808,9.93659444,70.1513387892,7.87403808,2.29659444,8.202123,61.57,7.64,62.0421993485,136.45,67.36403808,17.21659444,69.5293085724,7.87403808,2.29659444,8.202123,59.49,14.92,61.3324261708,135.23,7.87403808,2.29659444,8.202123,7.87403808,2.29659444,8.202123,0.0,0.0,0.0,135.23
2021-01-10 11:30:00,70.20899232,8.28137276,70.6957122984,8.67899232,2.53137276,9.040617,61.53,5.75,61.7980857309,136.79,68.96899232,13.28137276,70.2361499801,8.67899232,2.53137276,9.040617,60.29,10.75,61.2408899347,136.1,8.67899232,2.53137276,9.040617,8.67899232,2.53137276,9.040617,0.0,0.0,0.0,136.1
2021-01-10 12:00:00,69.2006192,4.9864306,69.3800417108,10.1706192,2.9664306,10.594395,59.03,2.02,59.0645519749,137.36,68.6606192,7.4164306,69.0600034157,10.1706192,2.9664306,10.594395,58.49,4.45,58.6590368145,137.5,10.1706192,2.9664306,10.594395,10.1706192,2.9664306,10.594395,0.0,0.0,0.0,137.5
2021-01-10 12:30:00,62.8386944,8.2558692,63.3787100701,16.8886944,4.9258692,17.59239,45.95,3.33,46.070504664,137.25,63.0386944,10.3358692,63.8804131466,16.8886944,4.9258692,17.59239,46.15,5.41,46.4660155382,137.39,16.8886944,4.9258692,17.59239,16.8886944,4.9258692,17.59239,0.0,0.0,0.0,137.39
2021-01-10 13:00:00,67.23797824,6.84566032,67.5855663808,13.76797824,4.01566032,14.341644,53.47,2.83,53.5448391537,137.12,66.84797824,9.16566032,67.4734134595,13.76797824,4.01566032,14.341644,53.08,5.15,53.3292499478,137.24,13.76797824,4.01566032,14.341644,13.76797824,4.01566032,14.341644,0.0,0.0,0.0,137.24
2021-01-10 13:30:00,64.85569888,7.78332884,65.3210676968,15.40569888,4.49332884,16.047603,49.45,3.29,49.559324047,137.06,64.71569888,10.12332884,65.502698176,15.40569888,4.49332884,16.047603,49.31,5.63,49.63036369,137.19,15.40569888,4.49332884,16.047603,15.40569888,4.49332884,16.047603,0.0,0.0,0.0,137.19
2021-01-10 14:00:00,66.72299552,7.04629036,67.0940261052,11.47299552,3.3462903600000002,11.951037,55.25,3.7,55.3737528076,137.03,66.42299552,9.36629036,67.0801142587,11.47299552,3.3462903600000002,11.951037,54.95,6.02,55.2787744075,137.19,11.47299552,3.3462903600000002,11.951037,11.47299552,3.3462903600000002,11.951037,0.0,0.0,0.0,137.19
2021-01-10 14:30:00,70.06623328,5.42556804,70.2759833414,10.47623328,3.05556804,10.912743,59.59,2.37,59.6371109294,137.07,69.90623328,7.66556804,70.3252613559,10.47623328,3.05556804,10.912743,59.43,4.61,59.6085312686,137.19,10.47623328,3.05556804,10.912743,10.47623328,3.05556804,10.912743,0.0,0.0,0.0,137.19
2021-01-10 15:00:00,71.85526592,4.49820256,71.995923959,8.80526592,2.56820256,9.172152,63.05,1.9300000000000002,63.0795323382,137.11,71.48526592,6.83820256,71.8115886045,8.80526592,2.56820256,9.172152,62.68,4.27,62.8252759644,137.24,8.80526592,2.56820256,9.172152,8.80526592,2.56820256,9.172152,0.0,0.0,0.0,137.24
2021-01-10 15:30:00,75.03929408,3.27062744,75.1105362774,6.6192940799999995,1.9306274399999999,6.895098,68.42,1.34,68.4331206361,136.64,74.88929408,5.40062744,75.0837741762,6.6192940799999995,1.9306274399999999,6.895098,68.27,3.47,68.3581289972,136.73,6.6192940799999995,1.9306274399999999,6.895098,6.6192940799999995,1.9306274399999999,6.895098,0.0,0.0,0.0,136.73
2021-01-10 16:00:00,78.39071392,2.38354156,78.4269424321,5.36071392,1.56354156,5.584077,73.03,0.8200000000000001,73.0346034425,136.06,78.36071392,3.12354156,78.4229430583,5.36071392,1.56354156,5.584077,73.0,1.56,73.0166665906,136.2,5.36071392,1.56354156,5.584077,5.36071392,1.56354156,5.584077,0.0,0.0,0.0,136.2
2021-01-10 16:30:00,82.816688,3.177784,82.8776334269,5.306688,1.547784,5.5278,77.51,1.63,77.5271371843,135.76,82.846688,2.457784,82.8831370953,5.306688,1.547784,5.5278,77.54,0.91,77.5453396408,135.86,5.306688,1.547784,5.5278,5.306688,1.547784,5.5278,0.0,0.0,0.0,135.86
2021-01-10 17:00:00,84.09487872,3.6151729599999998,84.172549578,6.39487872,1.86517296,6.661332,77.7,1.75,77.7197047087,136.11,84.19487872,2.58517296,84.2345577653,6.39487872,1.86517296,6.661332,77.8,0.72,77.8033315482,136.24,6.39487872,1.86517296,6.661332,6.39487872,1.86517296,6.661332,0.0,0.0,0.0,136.24
2021-01-10 17:30:00,84.7961472,3.6184596,84.8733163594,6.6461472,1.9384595999999998,6.92307,78.15,1.6800000000000002,78.1680554958,136.34,84.9661472,2.4484596,85.0014183671,6.6461472,1.9384595999999998,6.92307,78.32,0.51,78.3216604778,136.41,6.6461472,1.9384595999999998,6.92307,6.6461472,1.9384595999999998,6.92307,0.0,0.0,0.0,136.41
2021-01-10 18:00:00,89.49794496,7.02731728,89.7734110983,7.08794496,2.06731728,7.383276,82.41,4.96,82.559128508,135.83,88.64794496,3.9773172800000003,88.7371241273,7.08794496,2.06731728,7.383276,81.56,1.9100000000000001,81.5823614515,136.09,7.08794496,2.06731728,7.383276,7.08794496,2.06731728,7.383276,0.0,0.0,0.0,136.09
2021-01-10 18:30:00,87.8495552,6.4682036,88.0873544083,5.2395552,1.5282035999999999,5.45787,82.61,4.94,82.757571859,136.08,85.3395552,2.8282036,85.3864065138,5.2395552,1.5282035999999999,5.45787,80.1,1.3,80.1105486188,136.4,5.2395552,1.5282035999999999,5.45787,5.2395552,1.5282035999999999,5.45787,0.0,0.0,0.0,136.4
2021-01-10 19:00:00,81.50816672,3.02988196,81.5644617879,5.10816672,1.48988196,5.321007,76.4,1.54,76.4155193662,137.03,79.96816672,3.3098819600000002,80.0366354062,5.10816672,1.48988196,5.321007,74.86,1.82,74.8821206965,137.3,5.10816672,1.48988196,5.321007,5.10816672,1.48988196,5.321007,0.0,0.0,0.0,137.3
2021-01-10 19:30:00,78.29429056,2.25041808,78.3266258422,5.14429056,1.50041808,5.358636,73.15,0.75,73.1538447383,136.94,77.64429056,4.91041808,77.7994091384,5.14429056,1.50041808,5.358636,72.5,3.41,72.5801494901,137.11,5.14429056,1.50041808,5.358636,5.14429056,1.50041808,5.358636,0.0,0.0,0.0,137.11
2021-01-10 20:00:00,73.4877568,3.4360124,73.5680404844,5.4377568,1.5860124,5.66433,68.05,1.85,68.0751423061,137.57,72.9977568,5.9560124,73.2403343899,5.4377568,1.5860124,5.66433,67.56,4.37,67.7011853663,137.74,5.4377568,1.5860124,5.66433,5.4377568,1.5860124,5.66433,0.0,0.0,0.0,137.74
2021-01-10 20:30:00,72.94014432,3.66295876,73.0320609068,5.53014432,1.6129587600000002,5.760567,67.41,2.05,67.4411639876,137.41,72.32014432,6.60295876,72.6209497242,5.53014432,1.6129587600000002,5.760567,66.79,4.99,66.9761465001,137.65,5.53014432,1.6129587600000002,5.760567,5.53014432,1.6129587600000002,5.760567,0.0,0.0,0.0,137.65
2021-01-10 21:00:00,71.34447008,4.65797044,71.4963642405,5.44447008,1.5879704399999999,5.671323,65.9,3.07,65.9714703489,137.75,70.18447008,7.73797044,70.6097445608,5.44447008,1.5879704399999999,5.671323,64.74,6.15,65.0314546969,137.92,5.44447008,1.5879704399999999,5.671323,5.44447008,1.5879704399999999,5.671323,0.0,0.0,0.0,137.92
2021-01-10 21:30:00,69.05806656,5.09568608,69.2458126794,5.36806656,1.5656860799999999,5.591736,63.69,3.5300000000000002,63.7877496076,137.78,68.00806656,8.27568608,68.5097372446,5.36806656,1.5656860799999999,5.591736,62.64,6.71,62.9983626771,137.95,5.36806656,1.5656860799999999,5.591736,5.36806656,1.5656860799999999,5.591736,0.0,0.0,0.0,137.95
2021-01-10 22:00:00,64.39149312,6.90960216,64.7611533887,5.38149312,1.56960216,5.605722,59.01,5.34,59.25112404,137.72,63.83149312,9.81960216,64.5823822765,5.38149312,1.56960216,5.605722,58.45,8.25,59.0293571031,137.91,5.38149312,1.56960216,5.605722,5.38149312,1.56960216,5.605722,0.0,0.0,0.0,137.91
2021-01-10 22:30:00,62.5005136,5.7851498,62.7676840299,5.8805136000000005,1.7151497999999998,6.125535,56.62,4.07,56.7660928724,136.59,62.3905136,8.4151498,62.9554678597,5.8805136000000005,1.7151497999999998,6.125535,56.51,6.7,56.9058002316,136.75,5.8805136000000005,1.7151497999999998,6.125535,5.8805136000000005,1.7151497999999998,6.125535,0.0,0.0,0.0,136.75
2021-01-10 23:00:00,59.31663744,6.59568592,59.6822130114,5.91663744,1.72568592,6.163164,53.4,4.87,53.6216085175,137.32,61.48663744,7.15568592,61.901618918,5.91663744,1.72568592,6.163164,55.57,5.43,55.8346648597,137.26,5.91663744,1.72568592,6.163164,5.91663744,1.72568592,6.163164,0.0,0.0,0.0,137.26
2021-01-10 23:30:00,55.91102336,8.04654848,56.4870735266,5.61102336,1.63654848,5.844816,50.3,6.41,50.706785542,137.59,56.77102336,9.81654848,57.6134855516,5.61102336,1.63654848,5.844816,51.16,8.18,51.809825323,137.66,5.61102336,1.63654848,5.844816,5.61102336,1.63654848,5.844816,0.0,0.0,0.0,137.66
2021-01-11 00:00:00,51.55278176,9.98039468,52.5099760537,5.45278176,1.5903946800000002,5.679981,46.1,8.39,46.8572523736,138.18,51.94278176,11.79039468,53.2641153468,5.45278176,1.5903946800000002,5.679981,46.49,10.2,47.5957991844,138.3,5.45278176,1.5903946800000002,5.679981,5.45278176,1.5903946800000002,5.679981,0.0,0.0,0.0,138.3
2021-01-11 00:30:00,52.148536,11.262073000000001,53.350764710600004,5.458536,1.592073,5.685975,46.69,9.67,47.6808661834,138.25,52.208536,11.172073,53.3905089541,5.458536,1.592073,5.685975,46.75,9.58,47.7214721064,138.13,5.458536,1.592073,5.685975,5.458536,1.592073,5.685975,0.0,0.0,0.0,138.13
2021-01-11 01:00:00,52.770464,10.903052,53.8850481459,5.530464,1.613052,5.7609,47.24,9.29,48.1447993038,137.66,52.950464,10.823052,54.0452596664,5.530464,1.613052,5.7609,47.42,9.21,48.3061124497,137.58,5.530464,1.613052,5.7609,5.530464,1.613052,5.7609,0.0,0.0,0.0,137.58
2021-01-11 01:30:00,53.20417056,10.86538308,54.3023048724,5.26417056,1.53538308,5.483511,47.94,9.33,48.8394563852,137.9,53.36417056,10.77538308,54.441193779,5.26417056,1.53538308,5.483511,48.1,9.24,48.9794610015,137.82,5.26417056,1.53538308,5.483511,5.26417056,1.53538308,5.483511,0.0,0.0,0.0,137.82
2021-01-11 02:00:00,51.99171296,11.16216628,53.1764249699,5.32171296,1.55216628,5.543451,46.67,9.61,47.6491447982,138.29,52.16171296,11.06216628,53.3218137513,5.32171296,1.55216628,5.543451,46.84,9.51,47.7956661215,138.21,5.32171296,1.55216628,5.543451,5.32171296,1.55216628,5.543451,0.0,0.0,0.0,138.21
2021-01-11 02:30:00,51.1187456,11.0875508,52.3073602322,5.6487456,1.6475507999999999,5.88411,45.47,9.44,46.4395790248,137.94,51.2387456,11.0375508,52.4140875941,5.6487456,1.6475507999999999,5.88411,45.59,9.39,46.5469676778,137.87,5.6487456,1.6475507999999999,5.88411,5.6487456,1.6475507999999999,5.88411,0.0,0.0,0.0,137.87
2021-01-11 03:00:00,51.040464,11.273052,52.2705525772,5.530464,1.613052,5.7609,45.51,9.66,46.5239261026,138.24,51.180464,11.203052,52.3922539062,5.530464,1.613052,5.7609,45.65,9.59,46.6464425224,138.17,5.530464,1.613052,5.7609,5.530464,1.613052,5.7609,0.0,0.0,0.0,138.17
2021-01-11 03:30:00,50.1841904,11.4962222,51.4841343617,5.4041904,1.5762222000000001,5.629365,44.78,9.92,45.8656167515,137.61,50.3441904,11.4062222,51.6201454077,5.4041904,1.5762222000000001,5.629365,44.94,9.83,46.0025271045,137.54,5.4041904,1.5762222000000001,5.629365,5.4041904,1.5762222000000001,5.629365,0.0,0.0,0.0,137.54
2021-01-11 04:00:00,50.88915552,10.22142036,51.9055255605,5.31915552,1.55142036,5.540787,45.57,8.67,46.3874314874,137.84,52.73915552,8.42142036,53.4072920662,5.31915552,1.55142036,5.540787,47.42,6.87,47.9150633935,137.54,5.31915552,1.55142036,5.540787,5.31915552,1.55142036,5.540787,0.0,0.0,0.0,137.54
2021-01-11 04:30:00,52.440944,9.473192,53.289717341,5.050944,1.473192,5.2614,47.39,8.0,48.060504575,137.42,56.130944,6.3731919999999995,56.491596283,5.050944,1.473192,5.2614,51.08,4.9,51.3144852844,136.99,5.050944,1.473192,5.2614,5.050944,1.473192,5.2614,0.0,0.0,0.0,136.99
2021-01-11 05:00:00,54.41689792,7.8899285599999995,54.9859050295,5.17689792,1.50992856,5.392602,49.24,6.38,49.6516062177,136.98,56.75689792,5.75992856,57.0484201229,5.17689792,1.50992856,5.392602,51.58,4.25,51.754795913,136.65,5.17689792,1.50992856,5.392602,5.17689792,1.50992856,5.392602,0.0,0.0,0.0,136.65
2021-01-11 05:30:00,53.35738752,9.45382136,54.1884262667,5.08738752,1.48382136,5.299362,48.27,7.97,48.9235505662,136.98,51.71738752,10.66382136,52.8053525496,5.08738752,1.48382136,5.299362,46.63,9.18,47.5250386638,137.03,5.08738752,1.48382136,5.299362,5.08738752,1.48382136,5.299362,0.0,0.0,0.0,137.03
2021-01-11 06:00:00,52.49977504,10.94076772,53.6276680227,5.17977504,1.51076772,5.395599,47.32,9.43,48.2504642465,137.77,51.98977504,11.36076772,53.2165740338,5.17977504,1.51076772,5.395599,46.81,9.85,47.8351188981,137.7,5.17977504,1.51076772,5.395599,5.17977504,1.51076772,5.395599,0.0,0.0,0.0,137.7
2021-01-11 06:30:00,57.44437024,8.97044132,58.1405580447,5.38437024,1.57044132,5.608719,52.06,7.4,52.583301532,136.78,57.10437024,9.29044132,57.8551760902,5.38437024,1.57044132,5.608719,51.72,7.72,52.29298997,136.72,5.38437024,1.57044132,5.608719,5.38437024,1.57044132,5.608719,0.0,0.0,0.0,136.72
2021-01-11 07:00:00,62.22991456,6.66997508,62.5863470232,5.51991456,1.60997508,5.749911,56.71,5.06,56.9352939748,136.86,61.98991456,7.05997508,62.3906463766,5.51991456,1.60997508,5.749911,56.47,5.45,56.73238405,136.83,5.51991456,1.60997508,5.749911,5.51991456,1.60997508,5.749911,0.0,0.0,0.0,136.83
2021-01-11 07:30:00,67.64036448,3.6621896400000002,67.7394312048,5.15036448,1.50218964,5.364963,62.49,2.16,62.5273196291,136.49,67.44036448,5.85218964,67.6938024104,5.15036448,1.50218964,5.364963,62.29,4.35,62.4417056141,136.62,5.15036448,1.50218964,5.364963,5.15036448,1.50218964,5.364963,0.0,0.0,0.0,136.62
2021-01-11 08:00:00,70.226848,2.481164,70.2706649663,5.146848,1.501164,5.3613,65.08,0.98,65.0873781927,136.56,69.856848,4.491164,70.001069753,5.146848,1.501164,5.3613,64.71,2.99,64.7790413637,136.64,5.146848,1.501164,5.3613,5.146848,1.501164,5.3613,0.0,0.0,0.0,136.64
2021-01-11 08:30:00,74.64755744,3.07762092,74.7109736403,4.99755744,1.45762092,5.205789,69.65,1.62,69.6688373665,136.27,74.37755744,2.45762092,74.4181493409,4.99755744,1.45762092,5.205789,69.38,1.0,69.3872063136,136.4,4.99755744,1.45762092,5.205789,4.99755744,1.45762092,5.205789,0.0,0.0,0.0,136.4
2021-01-11 09:00:00,76.95327104,4.4976207200000005,77.084593246,5.68327104,1.6576207200000002,5.920074,71.27,2.84,71.3265623734,135.95,76.12327104,2.20762072,76.1552754776,5.68327104,1.6576207200000002,5.920074,70.44,0.55,70.4421471848,136.11,5.68327104,1.6576207200000002,5.920074,5.68327104,1.6576207200000002,5.920074,0.0,0.0,0.0,136.11
2021-01-11 09:30:00,79.15674784,4.87696812,79.3068442611,5.40674784,1.57696812,5.632029,73.75,3.3,73.8237935899,136.35,78.84674784,2.37696812,78.8825685585,5.40674784,1.57696812,5.632029,73.44,0.8,73.4443571692,136.46,5.40674784,1.57696812,5.632029,5.40674784,1.57696812,5.632029,0.0,0.0,0.0,136.46
2021-01-11 10:00:00,79.55516992,5.09067456,79.7178777219,4.9051699200000005,1.43067456,5.109552,74.65,3.66,74.7396688513,136.81,78.72516992,2.30067456,78.7587803509,4.9051699200000005,1.43067456,5.109552,73.82,0.87,73.8251264814,137.02,4.9051699200000005,1.43067456,5.109552,4.9051699200000005,1.43067456,5.109552,0.0,0.0,0.0,137.02
2021-01-11 10:30:00,79.16372096,5.00983528,79.3220849812,5.31372096,1.54983528,5.535126,73.85,3.46,73.9310090557,136.93,78.61372096,2.42983528,78.6512633253,5.31372096,1.54983528,5.535126,73.3,0.88,73.3052822108,137.07,5.31372096,1.54983528,5.535126,5.31372096,1.54983528,5.535126,0.0,0.0,0.0,137.07
2021-01-11 11:00:00,82.3785552,6.8295786,82.6611728727,6.2385552,1.8195785999999998,6.498495,76.14,5.01,76.3046505791,136.68,81.5285552,4.1295786,81.6330737656,6.2385552,1.8195785999999998,6.498495,75.29,2.31,75.3254286413,136.84,6.2385552,1.8195785999999998,6.498495,6.2385552,1.8195785999999998,6.498495,0.0,0.0,0.0,136.84
2021-01-11 11:30:00,82.73978272,6.94451996,83.030705176,7.48978272,2.18451996,7.801857,75.25,4.76,75.4003985401,136.87,82.32978272,4.42451996,82.4485870079,7.48978272,2.18451996,7.801857,74.84,2.24,74.8735146764,137.01,7.48978272,2.18451996,7.801857,7.48978272,2.18451996,7.801857,0.0,0.0,0.0,137.01
2021-01-11 12:00:00,82.80721536,7.32335448,83.1304182386,7.41721536,2.16335448,7.726266,75.39,5.16,75.5663794289,137.0,82.16721536,4.92335448,82.3145837586,7.41721536,2.16335448,7.726266,74.75,2.76,74.8009364915,137.17,7.41721536,2.16335448,7.726266,7.41721536,2.16335448,7.726266,0.0,0.0,0.0,137.17
2021-01-11 12:30:00,81.41232,7.12776,81.7237469185,7.67232,2.23776,7.992,73.74,4.89,73.90196005519999,137.21,81.16232,4.57776,81.2913161069,7.67232,2.23776,7.992,73.49,2.34,73.5272446104,137.32,7.67232,2.23776,7.992,7.67232,2.23776,7.992,0.0,0.0,0.0,137.32
2021-01-11 13:00:00,80.32946144,7.10109292,80.6427175627,9.089461440000001,2.65109292,9.468189,71.24,4.45,71.3788491081,137.42,79.29946144,4.2110929200000005,79.4111949807,9.089461440000001,2.65109292,9.468189,70.21,1.56,70.2273287261,137.62,9.089461440000001,2.65109292,9.468189,9.089461440000001,2.65109292,9.468189,0.0,0.0,0.0,137.62
2021-01-11 13:30:00,85.61444896,7.30046428,85.9251456177,6.58444896,1.92046428,6.858801,79.03,5.38,79.2129111951,137.36,85.19444896,4.86046428,85.3329845172,6.58444896,1.92046428,6.858801,78.61,2.94,78.6649585267,137.47,6.58444896,1.92046428,6.858801,6.58444896,1.92046428,6.858801,0.0,0.0,0.0,137.47
2021-01-11 14:00:00,86.5490048,7.4251264,86.8669254315,6.1890048,1.8051263999999998,6.44688,80.36,5.62,80.5562784642,137.49,85.8990048,4.8551264,86.0361045026,6.1890048,1.8051263999999998,6.44688,79.71,3.05,79.7683308087,137.69,6.1890048,1.8051263999999998,6.44688,6.1890048,1.8051263999999998,6.44688,0.0,0.0,0.0,137.69
2021-01-11 14:30:00,86.11608768,7.12594224,86.4104137828,6.22608768,1.81594224,6.485508,79.89,5.31,80.0662737986,137.39,85.72608768,4.60594224,85.8497339124,6.22608768,1.81594224,6.485508,79.5,2.79,79.5489415392,137.52,6.22608768,1.81594224,6.485508,6.22608768,1.81594224,6.485508,0.0,0.0,0.0,137.52
2021-01-11 15:00:00,84.34577792,6.48626856,84.5948103181,6.29577792,1.8362685600000002,6.558102,78.05,4.65,78.1883942795,137.45,83.61577792,3.86626856,83.7051154336,6.29577792,1.8362685600000002,6.558102,77.32,2.03,77.3466437539,137.62,6.29577792,1.8362685600000002,6.558102,6.29577792,1.8362685600000002,6.558102,0.0,0.0,0.0,137.62
2021-01-11 15:30:00,82.32283136,5.65249248,82.5166603442,5.80283136,1.6924924799999999,6.044616,76.52,3.96,76.6223988139,137.08,82.05283136,3.22249248,82.1160860732,5.80283136,1.6924924799999999,6.044616,76.25,1.53,76.2653486191,137.2,5.80283136,1.6924924799999999,6.044616,5.80283136,1.6924924799999999,6.044616,0.0,0.0,0.0,137.2
2021-01-11 16:00:00,82.75848608,5.13330844,82.9175365878,5.42848608,1.5833084400000002,5.654673,77.33,3.55,77.4114423067,137.2,81.95848608,2.63330844,82.0007789833,5.42848608,1.5833084400000002,5.654673,76.53,1.05,76.5372027187,137.37,5.42848608,1.5833084400000002,5.654673,5.42848608,1.5833084400000002,5.654673,0.0,0.0,0.0,137.37
2021-01-11 16:30:00,87.46745568,5.62009124,87.6478250083,6.85745568,2.00009124,7.143183,80.61,3.62,80.69124178,137.43,87.16745568,3.19009124,87.2258104683,6.85745568,2.00009124,7.143183,80.31,1.19,80.3188159773,137.56,6.85745568,2.00009124,7.143183,6.85745568,2.00009124,7.143183,0.0,0.0,0.0,137.56
2021-01-11 17:00:00,92.44626688,7.74682784,92.7702840441,6.84626688,1.99682784,7.131528,85.6,5.75,85.7929047183,136.97,91.83626688,5.12682784,91.9792600435,6.84626688,1.99682784,7.131528,84.99,3.13,85.0476160748,137.13,6.84626688,1.99682784,7.131528,6.84626688,1.99682784,7.131528,0.0,0.0,0.0,137.13
2021-01-11 17:30:00,92.61371968,6.86316824,92.8676701078,6.5937196799999995,1.9231682399999999,6.868458,86.02,4.94,86.1617316446,137.41,92.24371968,4.41316824,92.3492277949,6.5937196799999995,1.9231682399999999,6.868458,85.65,2.49,85.6861867514,137.57,6.5937196799999995,1.9231682399999999,6.868458,6.5937196799999995,1.9231682399999999,6.868458,0.0,0.0,0.0,137.57
2021-01-11 18:00:00,87.63761568,5.14347124,87.7884216652,6.69761568,1.95347124,6.9766829999999995,80.94,3.19,81.0028376046,137.54,87.12761568,2.42347124,87.1613138206,6.69761568,1.95347124,6.9766829999999995,80.43,0.47000000000000003,80.4313732321,137.79,6.69761568,1.95347124,6.9766829999999995,6.69761568,1.95347124,6.9766829999999995,0.0,0.0,0.0,137.79
2021-01-11 18:30:00,87.80982336,4.62619848,87.9316029132,6.80982336,1.98619848,7.093566,81.0,2.64,81.0430108029,137.54,86.78982336,2.53619848,86.826872232,6.80982336,1.98619848,7.093566,79.98,0.55,79.9818910754,137.68,6.80982336,1.98619848,7.093566,6.80982336,1.98619848,7.093566,0.0,0.0,0.0,137.68
2021-01-11 19:00:00,85.94088256,4.32067408,86.0494248656,6.55088256,1.9106740800000002,6.823836,79.39,2.41,79.4265711208,137.42,85.18088256,2.67067408,85.222739065,6.55088256,1.9106740800000002,6.823836,78.63,0.76,78.6336728126,137.62,6.55088256,1.9106740800000002,6.823836,6.55088256,1.9106740800000002,6.823836,0.0,0.0,0.0,137.62
2021-01-11 19:30:00,83.02405056,2.86034808,83.0733083639,5.38405056,1.57034808,5.608386,77.64,1.29,77.6507160302,137.52,82.39405056,3.05034808,82.4504953963,5.38405056,1.57034808,5.608386,77.01,1.48,77.0242202168,137.65,5.38405056,1.57034808,5.608386,5.38405056,1.57034808,5.608386,0.0,0.0,0.0,137.65
2021-01-11 20:00:00,77.5396848,2.3469914,77.5751963421,5.5096848,1.6069914,5.739255,72.03,0.74,72.0338010937,137.82,77.2196848,4.6369914,77.3587836632,5.5096848,1.6069914,5.739255,71.71,3.03,71.7739855379,138.0,5.5096848,1.6069914,5.739255,5.5096848,1.6069914,5.739255,0.0,0.0,0.0,138.0
2021-01-11 20:30:00,77.19846624,2.3624693199999998,77.234606564,5.28846624,1.54246932,5.508819,71.91,0.8200000000000001,71.9146751366,137.69,76.98846624,4.49246932,77.1194282563,5.28846624,1.54246932,5.508819,71.7,2.95,71.7606612288,137.8,5.28846624,1.54246932,5.508819,5.28846624,1.54246932,5.508819,0.0,0.0,0.0,137.8
2021-01-11 21:00:00,74.66045408,2.89263244,74.7164689066,5.46045408,1.59263244,5.6879729999999995,69.2,1.3,69.2122099055,138.12,74.00045408,5.57263244,74.2099820533,5.46045408,1.59263244,5.6879729999999995,68.54,3.98,68.6554586322,138.32,5.46045408,1.59263244,5.6879729999999995,5.46045408,1.59263244,5.6879729999999995,0.0,0.0,0.0,138.32
2021-01-11 21:30:00,70.84414048,4.26745764,70.9725540971,5.37414048,1.56745764,5.598063,65.47,2.7,65.5256507026,138.05,70.39414048,6.76745764,70.7186926974,5.37414048,1.56745764,5.598063,65.02,5.2,65.2276045858,138.25,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,138.25
2021-01-11 22:00:00,68.58249248,5.17489364,68.7774512392,5.02249248,1.46489364,5.231763,63.56,3.71,63.6681843624,138.38,67.98249248,7.78489364,68.4267773082,5.02249248,1.46489364,5.231763,62.96,6.32,63.2764095062,138.59,5.02249248,1.46489364,5.231763,5.02249248,1.46489364,5.231763,0.0,0.0,0.0,138.59
2021-01-11 22:30:00,61.86728768,7.33629224,62.3007421201,5.02728768,1.46629224,5.236758,56.84,5.87,57.1423004437,138.93,61.28728768,10.09629224,62.1133379248,5.02728768,1.46629224,5.236758,56.26,8.63,56.9180507396,139.21,5.02728768,1.46629224,5.236758,5.02728768,1.46629224,5.236758,0.0,0.0,0.0,139.21
2021-01-11 23:00:00,59.5353792,6.2994856,59.8677283293,5.4153792,1.5794856,5.64102,54.12,4.72,54.3254341906,138.61,58.5553792,9.5594856,59.3305671488,5.4153792,1.5794856,5.64102,53.14,7.98,53.7358353429,138.99,5.4153792,1.5794856,5.64102,5.4153792,1.5794856,5.64102,0.0,0.0,0.0,138.99
2021-01-11 23:30:00,60.2820128,5.8414204,60.5643728566,5.1820128,1.5114204,5.39793,55.1,4.33,55.2698733489,138.65,58.2020128,8.6414204,58.8400241375,5.1820128,1.5114204,5.39793,53.02,7.13,53.497264416,138.9,5.1820128,1.5114204,5.39793,5.1820128,1.5114204,5.39793,0.0,0.0,0.0,138.9
2021-01-12 00:00:00,58.06706816,6.47039488,58.426453038,4.76706816,1.39039488,4.965696,53.3,5.08,53.5415390141,138.05,56.12706816,8.44039488,56.7581540042,4.76706816,1.39039488,4.965696,51.36,7.05,51.8416058779,138.27,4.76706816,1.39039488,4.965696,4.76706816,1.39039488,4.965696,0.0,0.0,0.0,138.27
2021-01-12 00:30:00,61.33674816,4.57363488,61.5070305807,5.08674816,1.4836348799999999,5.298696,56.25,3.09,56.3348080675,137.76,60.55674816,6.77363488,60.9344063498,5.08674816,1.4836348799999999,5.298696,55.47,5.29,55.7216744185,137.87,5.08674816,1.4836348799999999,5.298696,5.08674816,1.4836348799999999,5.298696,0.0,0.0,0.0,137.87
2021-01-12 01:00:00,63.91517984,2.73109412,63.9735030233,4.97517984,1.45109412,5.182479,58.94,1.28,58.9538972418,137.55,63.39517984,3.06109412,63.4690406746,4.97517984,1.45109412,5.182479,58.42,1.6099999999999999,58.4421808286,137.67,4.97517984,1.45109412,5.182479,4.97517984,1.45109412,5.182479,0.0,0.0,0.0,137.67
