Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-12 01:30:00,62.73060448,3.79225964,62.8451268724,4.91060448,1.43225964,5.115213,57.82,2.36,57.8681432223,137.89,61.50060448,5.30225964,61.7287478303,4.91060448,1.43225964,5.115213,56.59,3.87,56.7221737947,138.05,4.91060448,1.43225964,5.115213,4.91060448,1.43225964,5.115213,0.0,0.0,0.0,138.05
2021-01-12 02:00:00,61.27500992,4.21729456,61.4199675521,5.06500992,1.47729456,5.276052,56.21,2.74,56.2767420877,138.04,59.70500992,6.04729456,60.0104822597,5.06500992,1.47729456,5.276052,54.64,4.57,54.830780589,138.09,5.06500992,1.47729456,5.276052,5.06500992,1.47729456,5.276052,0.0,0.0,0.0,138.09
2021-01-12 02:30:00,60.70966528,4.30281904,60.8619561804,5.04966528,1.47281904,5.260068,55.66,2.83,55.7318984066,138.15,59.27966528,6.02281904,59.5848392202,5.04966528,1.47281904,5.260068,54.23,4.55,54.4205420774,138.23,5.04966528,1.47281904,5.260068,5.04966528,1.47281904,5.260068,0.0,0.0,0.0,138.23
2021-01-12 03:00:00,59.13602848,4.62009164,59.3162297449,5.48602848,1.60009164,5.714613,53.65,3.02,53.7349318414,138.26,57.03602848,6.69009164,57.4270482519,5.48602848,1.60009164,5.714613,51.55,5.09,51.8006814627,138.45,5.48602848,1.60009164,5.714613,5.48602848,1.60009164,5.714613,0.0,0.0,0.0,138.45
2021-01-12 03:30:00,58.17508992,4.92398456,58.3831029592,4.98508992,1.45398456,5.192802,53.19,3.47,53.3030674539,138.62,55.71508992,7.35398456,56.1983303462,4.98508992,1.45398456,5.192802,50.73,5.9,51.071938479,138.84,4.98508992,1.45398456,5.192802,4.98508992,1.45398456,5.192802,0.0,0.0,0.0,138.84
2021-01-12 04:00:00,57.93367136,5.11773748,58.1592771118,4.96367136,1.44773748,5.170491,52.97,3.67,53.0969848485,138.88,55.86367136,7.11773748,56.3152906825,4.96367136,1.44773748,5.170491,50.9,5.67,51.2148308598,139.05,4.96367136,1.44773748,5.170491,4.96367136,1.44773748,5.170491,0.0,0.0,0.0,139.05
2021-01-12 04:30:00,58.7398448,4.4103714,58.9051843475,5.3498448,1.5603714,5.572755,53.39,2.85,53.4660135039,138.71,56.1698448,6.7003714,56.5680691005,5.3498448,1.5603714,5.572755,50.82,5.14,51.0792717254,138.91,5.3498448,1.5603714,5.572755,5.3498448,1.5603714,5.572755,0.0,0.0,0.0,138.91
2021-01-12 05:00:00,61.30557952,2.65787736,61.3631680436,4.89557952,1.42787736,5.099562,56.41,1.23,56.4234082629,138.42,59.97557952,3.76787736,60.0938186385,4.89557952,1.42787736,5.099562,55.08,2.34,55.1296834745,138.45,4.89557952,1.42787736,5.099562,4.89557952,1.42787736,5.099562,0.0,0.0,0.0,138.45
2021-01-12 05:30:00,65.07693792,2.90827356,65.1418905478,5.13693792,1.49827356,5.350977,59.94,1.4100000000000001,59.9565817905,137.95,65.11693792,2.90827356,65.1818506885,5.13693792,1.49827356,5.350977,59.98,1.4100000000000001,59.9965707353,137.85,5.13693792,1.49827356,5.350977,5.13693792,1.49827356,5.350977,0.0,0.0,0.0,137.85
2021-01-12 06:00:00,70.23855648,5.77624564,70.475668355,4.95855648,1.4462456399999999,5.165163,65.28,4.33,65.4234461031,137.26,69.98855648,4.91624564,70.1610113193,4.95855648,1.4462456399999999,5.165163,65.03,3.47,65.1225137721,137.27,4.95855648,1.4462456399999999,5.165163,4.95855648,1.4462456399999999,5.165163,0.0,0.0,0.0,137.27
2021-01-12 06:30:00,70.51886592,4.80925256,70.6826666222,5.20886592,1.51925256,5.425902,65.31,3.29,65.39281459,136.82,70.79886592,5.52925256,71.014449582,5.20886592,1.51925256,5.425902,65.59,4.01,65.7124660928,136.89,5.20886592,1.51925256,5.425902,5.20886592,1.51925256,5.425902,0.0,0.0,0.0,136.89
2021-01-12 07:00:00,71.05791712,3.03605916,71.1227477018,4.95791712,1.44605916,5.164497,66.1,1.5899999999999999,66.1191205326,136.9,69.11791712,3.50605916,69.2067837559,4.95791712,1.44605916,5.164497,64.16,2.06,64.1930619304,137.23,4.95791712,1.44605916,5.164497,4.95791712,1.44605916,5.164497,0.0,0.0,0.0,137.23
2021-01-12 07:30:00,78.91967552,5.16990536,79.0888304732,4.79967552,1.39990536,4.999662,74.12,3.77,74.2158156999,136.34,77.11967552,2.04990536,77.1469148074,4.79967552,1.39990536,4.999662,72.32,0.65,72.3229209864,136.58,4.79967552,1.39990536,4.999662,4.79967552,1.39990536,4.999662,0.0,0.0,0.0,136.58
2021-01-12 08:00:00,77.88623872,5.18890296,78.0588937654,5.03623872,1.46890296,5.246082,72.85,3.7199999999999998,72.9449168894,137.33,75.98623872,2.29890296,76.0210065024,5.03623872,1.46890296,5.246082,70.95,0.8300000000000001,70.9548546613,137.54,5.03623872,1.46890296,5.246082,5.03623872,1.46890296,5.246082,0.0,0.0,0.0,137.54
2021-01-12 08:30:00,81.68114368,6.72825024,81.9577853786,5.17114368,1.50825024,5.386608,76.51,5.22,76.6878640986,137.25,80.32114368,3.61825024,80.4025985703,5.17114368,1.50825024,5.386608,75.15,2.11,75.1796155883,137.42,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,137.42
2021-01-12 09:00:00,81.40869568,7.03878624,81.7124240495,5.61869568,1.63878624,5.852808,75.79,5.4,75.982130136,137.11,79.50869568,3.76878624,79.5979675523,5.61869568,1.63878624,5.852808,73.89,2.13,73.9206939902,137.3,5.61869568,1.63878624,5.852808,5.61869568,1.63878624,5.852808,0.0,0.0,0.0,137.3
2021-01-12 09:30:00,80.43240992,7.08486956,80.7438415127,7.66240992,2.23486956,7.9816769999999995,72.77,4.85,72.9314431504,137.43,78.87240992,3.8848695600000003,78.9680268089,7.66240992,2.23486956,7.9816769999999995,71.21,1.65,71.2291134298,137.6,7.66240992,2.23486956,7.9816769999999995,7.66240992,2.23486956,7.9816769999999995,0.0,0.0,0.0,137.6
2021-01-12 10:00:00,77.2715776,7.5433768,77.6389028667,10.8115776,3.1533768,11.26206,66.46,4.39,66.6048324073,137.46,75.3115776,4.0633768,75.4211160857,10.8115776,3.1533768,11.26206,64.5,0.91,64.5064190604,137.77,10.8115776,3.1533768,11.26206,10.8115776,3.1533768,11.26206,0.0,0.0,0.0,137.77
2021-01-12 10:30:00,77.23514016,8.503165880000001,77.7018063208,14.68514016,4.28316588,15.297021,62.55,4.22,62.6921916988,137.63,75.47514016,5.31316588,75.6619224831,14.68514016,4.28316588,15.297021,60.79,1.03,60.7987253156,137.88,14.68514016,4.28316588,15.297021,14.68514016,4.28316588,15.297021,0.0,0.0,0.0,137.88
2021-01-12 11:00:00,78.01708704,9.75498372,78.6245863429,15.85708704,4.62498372,16.517799,62.16,5.13,62.3713275472,137.43,75.99708704,6.44498372,76.2698830058,15.85708704,4.62498372,16.517799,60.14,1.82,60.1675327731,137.67,15.85708704,4.62498372,16.517799,15.85708704,4.62498372,16.517799,0.0,0.0,0.0,137.67
2021-01-12 11:30:00,76.0351984,10.3990162,76.7430187943,16.3851984,4.7790162,17.067915,59.65,5.62,59.9141627664,137.32,75.2151984,7.8190162,75.6205202619,16.3851984,4.7790162,17.067915,58.83,3.04,58.9084925966,137.46,16.3851984,4.7790162,17.067915,16.3851984,4.7790162,17.067915,0.0,0.0,0.0,137.46
2021-01-12 12:00:00,75.55189152,10.70346836,76.3063073879,16.57189152,4.83346836,17.262387,58.98,5.87,59.2713868574,137.25,74.16189152,8.05346836,74.597885402,16.57189152,4.83346836,17.262387,57.59,3.22,57.6799488557,137.42,16.57189152,4.83346836,17.262387,16.57189152,4.83346836,17.262387,0.0,0.0,0.0,137.42
2021-01-12 12:30:00,73.73767552,10.00640536,74.4135265884,16.78767552,4.89640536,17.487162,56.95,5.11,57.1787950205,137.57,72.24767552,6.91640536,72.5779806908,16.78767552,4.89640536,17.487162,55.46,2.02,55.4967746811,137.76,16.78767552,4.89640536,17.487162,16.78767552,4.89640536,17.487162,0.0,0.0,0.0,137.76
2021-01-12 13:00:00,74.87458112,8.72633616,75.3813759537,14.28458112,4.16633616,14.879771999999999,60.59,4.5600000000000005,60.76135038,137.79,72.87458112,5.41633616,73.0755860107,14.28458112,4.16633616,14.879771999999999,58.59,1.25,58.6033326697,138.03,14.28458112,4.16633616,14.879771999999999,14.28458112,4.16633616,14.879771999999999,0.0,0.0,0.0,138.03
2021-01-12 13:30:00,74.221384,7.088737,74.5591311318,14.601384,4.258737,15.209775,59.62,2.83,59.6871284282,138.06,72.751384,4.578737,72.8953270548,14.601384,4.258737,15.209775,58.15,0.32,58.1508804748,138.23,14.601384,4.258737,15.209775,14.601384,4.258737,15.209775,0.0,0.0,0.0,138.23
2021-01-12 14:00:00,75.11304192,7.61172056,75.4977308027,15.02304192,4.38172056,15.649002,60.09,3.23,60.1767480012,138.01,73.63304192,4.72172056,73.7842768308,15.02304192,4.38172056,15.649002,58.61,0.34,58.6109861715,138.23,15.02304192,4.38172056,15.649002,15.02304192,4.38172056,15.649002,0.0,0.0,0.0,138.23
2021-01-12 14:30:00,74.83622016,6.77848088,75.1425821414,13.60622016,3.96848088,14.173146,61.23,2.81,61.294445099,138.01,73.54622016,4.76848088,73.7006438895,13.60622016,3.96848088,14.173146,59.94,0.8,59.9453384343,138.15,13.60622016,3.96848088,14.173146,13.60622016,3.96848088,14.173146,0.0,0.0,0.0,138.15
2021-01-12 15:00:00,75.69648256,5.57272408,75.9013354667,10.94648256,3.19272408,11.402586,64.75,2.38,64.7937257765,138.28,73.82648256,4.03272408,73.9365429993,10.94648256,3.19272408,11.402586,62.88,0.84,62.8856104367,138.54,10.94648256,3.19272408,11.402586,10.94648256,3.19272408,11.402586,0.0,0.0,0.0,138.54
2021-01-12 15:30:00,80.6686736,6.0612798,80.8960692073,7.7186736,2.2512798,8.040285,72.95,3.81,73.0494257335,137.79,79.1486736,3.0412798,79.207082483,7.7186736,2.2512798,8.040285,71.43,0.79,71.434368479,138.0,7.7186736,2.2512798,8.040285,7.7186736,2.2512798,8.040285,0.0,0.0,0.0,138.0
2021-01-12 16:00:00,83.5000544,6.5758492,83.7585868882,5.5400544,1.6158492,5.77089,77.96,4.96,78.1176241318,137.42,81.3300544,3.2358492,81.3944007211,5.5400544,1.6158492,5.77089,75.79,1.62,75.8073116526,137.68,5.5400544,1.6158492,5.77089,5.5400544,1.6158492,5.77089,0.0,0.0,0.0,137.68
2021-01-12 16:30:00,87.59518848,7.25484664,87.8951070573,6.32518848,1.84484664,6.588738,81.27,5.41,81.4498680171,137.16,85.88518848,4.04484664,85.9803837197,6.32518848,1.84484664,6.588738,79.56,2.2,79.5904114828,137.37,6.32518848,1.84484664,6.588738,6.32518848,1.84484664,6.588738,0.0,0.0,0.0,137.37
2021-01-12 17:00:00,93.18589728,9.36797004,93.6555941444,6.81589728,1.98797004,7.099893,86.37,7.38,86.6847235677,136.62,90.92589728,5.90797004,91.1176322463,6.81589728,1.98797004,7.099893,84.11,3.92,84.2012974959,136.89,6.81589728,1.98797004,7.099893,6.81589728,1.98797004,7.099893,0.0,0.0,0.0,136.89
2021-01-12 17:30:00,92.62809536,8.29694448,92.9989426699,6.53809536,1.90694448,6.810516,86.09,6.39,86.3268220196,136.73,91.13809536,5.25694448,91.2895825991,6.53809536,1.90694448,6.810516,84.6,3.35,84.6663008522,137.0,6.53809536,1.90694448,6.810516,6.53809536,1.90694448,6.810516,0.0,0.0,0.0,137.0
2021-01-12 18:00:00,92.02821536,7.97197948,92.3728579139,6.41821536,1.87197948,6.685641,85.61,6.1,85.8270476016,136.82,90.13821536,4.64197948,90.257663618,6.41821536,1.87197948,6.685641,83.72,2.77,83.7658122386,137.17,6.41821536,1.87197948,6.685641,6.41821536,1.87197948,6.685641,0.0,0.0,0.0,137.17
2021-01-12 18:30:00,91.06884448,7.14507964,91.3487087921,6.66884448,1.9450796399999999,6.946713,84.4,5.2,84.5600378429,136.94,89.20884448,3.85507964,89.2921025203,6.66884448,1.9450796399999999,6.946713,82.54,1.9100000000000001,82.5620960247,137.2,6.66884448,1.9450796399999999,6.946713,6.66884448,1.9450796399999999,6.946713,0.0,0.0,0.0,137.2
2021-01-12 19:00:00,89.59621728,6.99473004,89.8688399793,6.49621728,1.89473004,6.766893,83.1,5.1,83.2563511091,137.01,87.69621728,3.49473004,87.7658228656,6.49621728,1.89473004,6.766893,81.2,1.6,81.215762017,137.35,6.49621728,1.89473004,6.766893,6.49621728,1.89473004,6.766893,0.0,0.0,0.0,137.35
2021-01-12 19:30:00,88.46410944,5.70953192,88.6481664433,6.44410944,1.87953192,6.712614,82.02,3.83,82.1093740081,137.17,86.19410944,2.82953192,86.2405400786,6.44410944,1.87953192,6.712614,79.75,0.9500000000000001,79.7556581065,137.47,6.44410944,1.87953192,6.712614,6.44410944,1.87953192,6.712614,0.0,0.0,0.0,137.47
2021-01-12 20:00:00,85.02970496,4.86449728,85.1687387448,5.32970496,1.55449728,5.551776,79.7,3.31,79.7687037628,137.42,82.66970496,2.63449728,82.7116720547,5.32970496,1.55449728,5.551776,77.34,1.08,77.3475403617,137.77,5.32970496,1.55449728,5.551776,5.32970496,1.55449728,5.551776,0.0,0.0,0.0,137.77
2021-01-12 20:30:00,83.7111136,3.9503247999999997,83.8042696178,5.2811136,1.5403248,5.5011600000000005,78.43,2.41,78.4670185492,137.56,82.0311136,2.6603247999999997,82.0742403346,5.2811136,1.5403248,5.5011600000000005,76.75,1.12,76.758171552,137.8,5.2811136,1.5403248,5.5011600000000005,5.2811136,1.5403248,5.5011600000000005,0.0,0.0,0.0,137.8
2021-01-12 21:00:00,79.4350496,2.7789728,79.4836448257,5.3450496,1.5589727999999998,5.56776,74.09,1.22,74.1000438596,137.72,77.6150496,3.8189728,77.7089472175,5.3450496,1.5589727999999998,5.56776,72.27,2.26,72.3053282961,138.09,5.3450496,1.5589727999999998,5.56776,5.3450496,1.5589727999999998,5.56776,0.0,0.0,0.0,138.09
2021-01-12 21:30:00,76.75024448,2.07715464,76.7783472024,5.27024448,1.53715464,5.489838,71.48,0.54,71.4820397023,138.08,75.11024448,4.70715464,75.2575984911,5.27024448,1.53715464,5.489838,69.84,3.17,69.9119052809,138.39,5.27024448,1.53715464,5.489838,5.27024448,1.53715464,5.489838,0.0,0.0,0.0,138.39
2021-01-12 22:00:00,73.8278672,2.3372946,73.8648557932,4.9278672,1.4372946,5.133195,68.9,0.9,68.9058778335,138.32,72.1478672,5.3572946,72.3464950564,4.9278672,1.4372946,5.133195,67.22,3.92,67.3342023046,138.59,4.9278672,1.4372946,5.133195,4.9278672,1.4372946,5.133195,0.0,0.0,0.0,138.59
2021-01-12 22:30:00,71.05882592,3.08090756,71.1255842333,5.24882592,1.5309075600000002,5.467527,65.81,1.55,65.8282507743,138.36,71.82882592,5.04090756,72.0054927216,5.24882592,1.5309075600000002,5.467527,66.58,3.51,66.6724568319,138.45,5.24882592,1.5309075600000002,5.467527,5.24882592,1.5309075600000002,5.467527,0.0,0.0,0.0,138.45
2021-01-12 23:00:00,69.30309184,2.76673512,69.3582969933,5.06309184,1.47673512,5.274054,64.24,1.29,64.252950905,138.66,71.75309184,3.65673512,71.8462100624,5.06309184,1.47673512,5.274054,66.69,2.18,66.7256210162,138.57,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,138.57
2021-01-12 23:30:00,65.12581888,4.07461384,65.253159025,5.29581888,1.54461384,5.516478,59.83,2.5300000000000002,59.8834685034,138.02,65.23581888,5.42461384,65.460969289,5.29581888,1.54461384,5.516478,59.94,3.88,60.0654476384,138.1,5.29581888,1.54461384,5.516478,5.29581888,1.54461384,5.516478,0.0,0.0,0.0,138.1
2021-01-13 00:00:00,61.76029472,4.80258596,61.946741930499996,4.98029472,1.45258596,5.187807,56.78,3.35,56.8787385584,137.83,61.97029472,6.18258596,62.2779398891,4.98029472,1.45258596,5.187807,56.99,4.73,57.1859510719,137.97,4.98029472,1.45258596,5.187807,4.98029472,1.45258596,5.187807,0.0,0.0,0.0,137.97
2021-01-13 00:30:00,61.34472,5.17846,61.562903764,5.27472,1.5384600000000002,5.4945,56.07,3.64,56.1880280843,138.03,61.49472,6.50846,61.8381810814,5.27472,1.5384600000000002,5.4945,56.22,4.97,56.4392531843,138.18,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,138.18
2021-01-13 01:00:00,64.49460032,3.31009176,64.5794872842,5.07460032,1.48009176,5.286042,59.42,1.83,59.4481732268,137.63,65.01460032,4.51009176,65.1708461082,5.07460032,1.48009176,5.286042,59.94,3.03,60.0165352216,137.74,5.07460032,1.48009176,5.286042,5.07460032,1.48009176,5.286042,0.0,0.0,0.0,137.74
2021-01-13 01:30:00,64.69517984,3.54109412,64.7920183518,4.97517984,1.45109412,5.182479,59.72,2.09,59.7565603093,137.66,65.92517984,4.17109412,66.0570008636,4.97517984,1.45109412,5.182479,60.95,2.7199999999999998,61.0106621829,137.74,4.97517984,1.45109412,5.182479,4.97517984,1.45109412,5.182479,0.0,0.0,0.0,137.74
2021-01-13 02:00:00,63.90843648,3.47121064,64.0026371068,5.07843648,1.48121064,5.290038,58.83,1.99,58.8636475254,137.85,65.21843648,4.08121064,65.3460078137,5.07843648,1.48121064,5.290038,60.14,2.6,60.1961759583,137.92,5.07843648,1.48121064,5.290038,5.07843648,1.48121064,5.290038,0.0,0.0,0.0,137.92
2021-01-13 02:30:00,63.30684832,3.34783076,63.3953075157,4.82684832,1.40783076,5.027967,58.48,1.94,58.5121696744,138.04,65.00684832,3.73783076,65.114220469,4.82684832,1.40783076,5.027967,60.18,2.33,60.2250886259,138.07,4.82684832,1.40783076,5.027967,4.82684832,1.40783076,5.027967,0.0,0.0,0.0,138.07
2021-01-13 03:00:00,63.83246272,2.64363496,63.8871826167,4.81246272,1.40363496,5.012982,59.02,1.24,59.0330246557,137.97,65.78246272,2.9036349599999998,65.8465146951,4.81246272,1.40363496,5.012982,60.97,1.5,60.9884489063,137.99,4.81246272,1.40363496,5.012982,4.81246272,1.40363496,5.012982,0.0,0.0,0.0,137.99
2021-01-13 03:30:00,62.13121376,3.76452068,62.2451551467,5.02121376,1.4645206800000001,5.230431,57.11,2.3,57.1562953663,138.3,64.61121376,3.58452068,64.7105689362,5.02121376,1.4645206800000001,5.230431,59.59,2.12,59.6276991003,138.28,5.02121376,1.4645206800000001,5.230431,5.02121376,1.4645206800000001,5.230431,0.0,0.0,0.0,138.28
2021-01-13 04:00:00,61.89719808,3.95584944,62.023478417,4.71719808,1.37584944,4.913748,57.18,2.58,57.2381760716,138.45,63.54719808,4.37584944,63.6976800373,4.71719808,1.37584944,4.913748,58.83,3.0,58.9064419228,138.5,4.71719808,1.37584944,4.913748,4.71719808,1.37584944,4.913748,0.0,0.0,0.0,138.5
2021-01-13 04:30:00,61.45904608,3.64013844,61.566752008899996,4.86904608,1.4201384400000001,5.071923,56.59,2.22,56.6335280554,138.54,62.68904608,4.45013844,62.8467996843,4.86904608,1.4201384400000001,5.071923,57.82,3.03,57.8993376473,138.64,4.86904608,1.4201384400000001,5.071923,4.86904608,1.4201384400000001,5.071923,0.0,0.0,0.0,138.64
2021-01-13 05:00:00,62.38791744,2.86272592,62.4535622859,4.63791744,1.3527259200000001,4.831164,57.75,1.51,57.7697377526,138.43,64.04791744,3.43272592,64.1398420301,4.63791744,1.3527259200000001,4.831164,59.41,2.08,59.4464002274,138.5,4.63791744,1.3527259200000001,4.831164,4.63791744,1.3527259200000001,4.831164,0.0,0.0,0.0,138.5
2021-01-13 05:30:00,63.61537952,2.45615236,63.6627771613,5.09537952,1.48615236,5.307687,58.52,0.97,58.5280385798,138.08,64.81537952,3.03615236,64.8864519255,5.09537952,1.48615236,5.307687,59.72,1.55,59.7401113156,138.15,5.09537952,1.48615236,5.307687,5.09537952,1.48615236,5.307687,0.0,0.0,0.0,138.15
2021-01-13 06:00:00,61.83472032,4.74512676,62.0165209039,4.95472032,1.44512676,5.161167,56.88,3.3,56.9756474294,138.39,58.59472032,9.14512676,59.3040858022,4.95472032,1.44512676,5.161167,53.64,7.7,54.1898477577,138.91,4.95472032,1.44512676,5.161167,4.95472032,1.44512676,5.161167,0.0,0.0,0.0,138.91
2021-01-13 06:30:00,67.12715776,2.77083768,67.1843199741,5.07715776,1.48083768,5.288706,62.05,1.29,62.0634078987,137.4,63.80715776,7.04083768,64.1944450607,5.07715776,1.48083768,5.288706,58.73,5.5600000000000005,58.9925969932,137.91,5.07715776,1.48083768,5.288706,5.07715776,1.48083768,5.288706,0.0,0.0,0.0,137.91
2021-01-13 07:00:00,72.05218304,2.73188672,72.1039547173,4.77218304,1.39188672,4.971024,67.28,1.34,67.29334291,137.01,68.72218304,4.61188672,68.8767590766,4.77218304,1.39188672,4.971024,63.95,3.22,64.0310151411,137.56,4.77218304,1.39188672,4.971024,4.77218304,1.39188672,4.971024,0.0,0.0,0.0,137.56
2021-01-13 07:30:00,77.43967552,3.77990536,77.5318710543,4.79967552,1.39990536,4.999662,72.64,2.38,72.6789790792,136.75,75.13967552,2.74990536,75.1899781669,4.79967552,1.39990536,4.999662,70.34,1.35,70.3529537404,137.15,4.79967552,1.39990536,4.999662,4.79967552,1.39990536,4.999662,0.0,0.0,0.0,137.15
2021-01-13 08:00:00,81.0231616,5.5563388,81.2134571147,5.2331616,1.5263388,5.45121,75.79,4.03,75.8970684546,138.06,78.9731616,2.2663387999999998,79.0056741295,5.2331616,1.5263388,5.45121,73.74,0.74,73.7437129524,138.36,5.2331616,1.5263388,5.45121,5.2331616,1.5263388,5.45121,0.0,0.0,0.0,138.36
2021-01-13 08:30:00,84.14872608,7.08337844,84.4463282269,5.18872608,1.5133784399999999,5.404923,78.96,5.57,79.1562158014,137.47,82.39872608,3.76337844,82.4846232754,5.18872608,1.5133784399999999,5.404923,77.21,2.25,77.2427770086,137.76,5.18872608,1.5133784399999999,5.404923,5.18872608,1.5133784399999999,5.404923,0.0,0.0,0.0,137.76
2021-01-13 09:00:00,85.55948416,7.77193288,85.9117469873,6.34948416,1.8519328800000001,6.614046,79.21,5.92,79.430916525,137.43,83.30948416,4.41193288,83.426226708,6.34948416,1.8519328800000001,6.614046,76.96,2.56,77.002566191,137.76,6.34948416,1.8519328800000001,6.614046,6.34948416,1.8519328800000001,6.614046,0.0,0.0,0.0,137.76
2021-01-13 09:30:00,83.7462368,7.1989024,84.0550794059,6.9562368,2.0289024,7.24608,76.79,5.17,76.9638421598,137.51,82.4362368,4.3589024,82.5513971286,6.9562368,2.0289024,7.24608,75.48,2.33,75.5159539435,137.76,6.9562368,2.0289024,7.24608,6.9562368,2.0289024,7.24608,0.0,0.0,0.0,137.76
2021-01-13 10:00:00,86.38248032,8.76780676,86.8263055854,7.19248032,2.09780676,7.492167,79.19,6.67,79.4704032958,137.28,84.83248032,5.82780676,85.0324235152,7.19248032,2.09780676,7.492167,77.64,3.73,77.7295471491,137.57,7.19248032,2.09780676,7.492167,7.19248032,2.09780676,7.492167,0.0,0.0,0.0,137.57
2021-01-13 10:30:00,88.37014144,9.41295792,88.8700493695,8.41014144,2.4529579200000002,8.760564,79.96,6.96,80.2623398612,137.11,87.05014144,6.67295792,87.3055295621,8.41014144,2.4529579200000002,8.760564,78.64,4.22,78.7531459689,137.36,8.41014144,2.4529579200000002,8.760564,8.41014144,2.4529579200000002,8.760564,0.0,0.0,0.0,137.36
2021-01-13 11:00:00,87.11059104,9.50850572,87.6280021019,8.36059104,2.43850572,8.708949,78.75,7.07,79.0667275154,137.11,85.49059104,6.47850572,85.7357113036,8.36059104,2.43850572,8.708949,77.13,4.04,77.2357333104,137.36,8.36059104,2.43850572,8.708949,8.36059104,2.43850572,8.708949,0.0,0.0,0.0,137.36
2021-01-13 11:30:00,87.21349824,9.01727032,87.6784206021,8.25349824,2.40727032,8.597394,78.96,6.61,79.2361893329,137.11,86.50349824,6.46727032,86.7449179673,8.25349824,2.40727032,8.597394,78.25,4.06,78.3552557267,137.3,8.25349824,2.40727032,8.597394,8.25349824,2.40727032,8.597394,0.0,0.0,0.0,137.3
2021-01-13 12:00:00,87.7433776,9.4889018,88.2549690954,9.0133776,2.6289018,9.388935,78.73,6.86,79.0283018924,137.03,87.1633776,7.2989018,87.4684420927,9.0133776,2.6289018,9.388935,78.15,4.67,78.2894079681,137.21,9.0133776,2.6289018,9.388935,9.0133776,2.6289018,9.388935,0.0,0.0,0.0,137.21
2021-01-13 12:30:00,89.40951328,9.86985804,89.9526273251,7.19951328,2.09985804,7.499493,82.21,7.77,82.5763707122,136.79,88.97951328,7.56985804,89.300932438,7.19951328,2.09985804,7.499493,81.78,5.47,81.9627311648,136.95,7.19951328,2.09985804,7.499493,7.19951328,2.09985804,7.499493,0.0,0.0,0.0,136.95
2021-01-13 13:00:00,88.49762528,9.45722404,89.0015099127,7.08762528,2.06722404,7.382943,81.41,7.39,81.7447258237,137.02,87.51762528,6.86722404,87.7866362305,7.08762528,2.06722404,7.382943,80.43,4.8,80.5731028321,137.22,7.08762528,2.06722404,7.382943,7.08762528,2.06722404,7.382943,0.0,0.0,0.0,137.22
2021-01-13 13:30:00,87.69274016,8.18871588,88.07423996,7.09274016,2.06871588,7.388271,80.6,6.12,80.83201346,137.16,86.92274016,5.69871588,87.109345765,7.09274016,2.06871588,7.388271,79.83,3.63,79.9124883857,137.35,7.09274016,2.06871588,7.388271,7.09274016,2.06871588,7.388271,0.0,0.0,0.0,137.35
2021-01-13 14:00:00,83.65860416,7.13834288,83.9625987513,7.22860416,2.10834288,7.529796,76.43,5.03,76.5953379782,137.28,83.19860416,4.75834288,83.3345640244,7.22860416,2.10834288,7.529796,75.97,2.65,76.0162048513,137.54,7.22860416,2.10834288,7.529796,7.22860416,2.10834288,7.529796,0.0,0.0,0.0,137.54
2021-01-13 14:30:00,86.25129312,7.61787716,86.5870522497,5.58129312,1.6278771600000002,5.813847,80.67,5.99,80.8920824309,137.16,85.38129312,5.08787716,85.5327522581,5.58129312,1.6278771600000002,5.813847,79.8,3.46,79.8749748044,137.34,5.58129312,1.6278771600000002,5.813847,5.58129312,1.6278771600000002,5.813847,0.0,0.0,0.0,137.34
2021-01-13 15:00:00,86.21022464,7.31631552,86.5201208117,5.13022464,1.49631552,5.343984,81.08,5.82,81.2886142089,137.39,85.31022464,4.82631552,85.4466368538,5.13022464,1.49631552,5.343984,80.18,3.33,80.2491202444,137.62,5.13022464,1.49631552,5.343984,5.13022464,1.49631552,5.343984,0.0,0.0,0.0,137.62
2021-01-13 15:30:00,86.21693696,6.91827328,86.4940617843,6.09693696,1.77827328,6.350976,80.12,5.14,80.284705891,137.54,85.21693696,4.09827328,85.3154276126,6.09693696,1.77827328,6.350976,79.12,2.32,79.1540068474,137.78,6.09693696,1.77827328,6.350976,6.09693696,1.77827328,6.350976,0.0,0.0,0.0,137.78
2021-01-13 16:00:00,87.51035392,7.52843656,87.8335892483,5.72035392,1.66843656,5.958702,81.79,5.86,81.9996567066,137.54,86.70035392,5.31843656,86.8633244661,5.72035392,1.66843656,5.958702,80.98,3.65,81.0622162293,137.78,5.72035392,1.66843656,5.958702,5.72035392,1.66843656,5.958702,0.0,0.0,0.0,137.78
2021-01-13 16:30:00,93.28928512,9.71020816,93.7932772682,5.5892851199999996,1.63020816,5.822172,87.7,8.08,88.0714278299,137.2,93.46928512,8.06020816,93.8161724674,5.5892851199999996,1.63020816,5.822172,87.88,6.43,88.1149209839,137.3,5.5892851199999996,1.63020816,5.822172,5.5892851199999996,1.63020816,5.822172,0.0,0.0,0.0,137.3
2021-01-13 17:00:00,96.27023424,10.96006832,96.8921106087,5.52023424,1.6100683199999999,5.750244,90.75,9.35,91.2303951542,136.7,96.26023424,9.21006832,96.6998348209,5.52023424,1.6100683199999999,5.750244,90.74,7.6,91.0577157631,136.83,5.52023424,1.6100683199999999,5.750244,5.52023424,1.6100683199999999,5.750244,0.0,0.0,0.0,136.83
2021-01-13 17:30:00,95.63612768,9.79428724,96.1363457812,6.18612768,1.80428724,6.443883,89.45,7.99,89.8061389884,136.81,95.99612768,8.18428724,96.3443775587,6.18612768,1.80428724,6.443883,89.81,6.38,90.036328779,136.96,6.18612768,1.80428724,6.443883,6.18612768,1.80428724,6.443883,0.0,0.0,0.0,136.96
2021-01-13 18:00:00,94.65338048,9.52890264,95.1318160334,6.13338048,1.7889026399999999,6.388938,88.52,7.74,88.8577402369,136.86,94.74338048,7.65890264,95.0524430745,6.13338048,1.7889026399999999,6.388938,88.61,5.87,88.8042172422,137.07,6.13338048,1.7889026399999999,6.388938,6.13338048,1.7889026399999999,6.388938,0.0,0.0,0.0,137.07
2021-01-13 18:30:00,92.90697664,8.20995152,93.2690174299,6.37697664,1.85995152,6.642684,86.53,6.35,86.7626843753,137.08,92.71697664,6.22995152,92.9260461507,6.37697664,1.85995152,6.642684,86.34,4.37,86.4505205305,137.22,6.37697664,1.85995152,6.642684,6.37697664,1.85995152,6.642684,0.0,0.0,0.0,137.22
2021-01-13 19:00:00,88.63113248,6.75116364,88.8878836242,6.38113248,1.86116364,6.647013,82.25,4.89,82.3952340855,137.35,88.43113248,4.67116364,88.5544180798,6.38113248,1.86116364,6.647013,82.05,2.81,82.0981035104,137.35,6.38113248,1.86116364,6.647013,6.38113248,1.86116364,6.647013,0.0,0.0,0.0,137.35
2021-01-13 19:30:00,85.39079296,4.61023128,85.5151551176,6.24079296,1.82023128,6.500826,79.15,2.79,79.1991578238,137.6,85.76079296,2.95023128,85.8115229659,6.24079296,1.82023128,6.500826,79.52,1.13,79.5280283925,137.64,6.24079296,1.82023128,6.500826,6.24079296,1.82023128,6.500826,0.0,0.0,0.0,137.64
2021-01-13 20:00:00,84.27593856,5.01298208,84.4249004116,5.49593856,1.6029820799999999,5.724936,78.78,3.41,78.8537665556,137.34,84.95593856,3.7129820799999997,85.0370374163,5.49593856,1.6029820799999999,5.724936,79.46,2.11,79.4880097876,137.43,5.49593856,1.6029820799999999,5.724936,5.49593856,1.6029820799999999,5.724936,0.0,0.0,0.0,137.43
2021-01-13 20:30:00,84.63546912,5.07659516,84.7875843009,5.40546912,1.57659516,5.630697,79.23,3.5,79.3072688976,137.31,84.94546912,3.43659516,85.01495698,5.40546912,1.57659516,5.630697,79.54,1.8599999999999999,79.5617445761,137.4,5.40546912,1.57659516,5.630697,5.40546912,1.57659516,5.630697,0.0,0.0,0.0,137.4
2021-01-13 21:00:00,80.62707776,3.50414768,80.7031890267,5.15707776,1.50414768,5.371956,75.47,2.0,75.4964959452,137.81,81.01707776,2.05414768,81.0431145222,5.15707776,1.50414768,5.371956,75.86,0.55,75.8619937782,137.95,5.15707776,1.50414768,5.371956,5.15707776,1.50414768,5.371956,0.0,0.0,0.0,137.95
2021-01-13 21:30:00,77.4951792,2.8377606,77.5471191242,5.6151792,1.6377606,5.849145,71.88,1.2,71.8900159967,137.99,77.8751792,2.2177606,77.9067519379,5.6151792,1.6377606,5.849145,72.26,0.58,72.262327668,138.13,5.6151792,1.6377606,5.849145,5.6151792,1.6377606,5.849145,0.0,0.0,0.0,138.13
2021-01-13 22:00:00,73.61854624,2.14915932,73.6499099543,5.20854624,1.51915932,5.425569,68.41,0.63,68.4129008302,138.35,73.97854624,3.22915932,74.048989012,5.20854624,1.51915932,5.425569,68.77,1.71,68.7912567119,138.47,5.20854624,1.51915932,5.425569,5.20854624,1.51915932,5.425569,0.0,0.0,0.0,138.47
2021-01-13 22:30:00,69.14322144,3.5655229200000003,69.2350924372,5.33322144,1.55552292,5.555439,63.81,2.01,63.8416494148,136.9,69.23322144,4.36552292,69.3707196253,5.33322144,1.55552292,5.555439,63.9,2.81,63.961754979,137.08,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,137.08
2021-01-13 23:00:00,71.3354992,4.4845206,71.4763203524,5.2954992,1.5445206,5.516145,66.04,2.94,66.1054097635,136.03,69.5854992,3.5145206,69.674195754,5.2954992,1.5445206,5.516145,64.29,1.97,64.3201756838,136.51,5.2954992,1.5445206,5.516145,5.2954992,1.5445206,5.516145,0.0,0.0,0.0,136.51
2021-01-13 23:30:00,69.52320128,3.98801704,69.6374884393,5.51320128,1.60801704,5.7429179999999995,64.01,2.38,64.0542309297,136.5,65.49320128,4.93801704,65.6790942857,5.51320128,1.60801704,5.7429179999999995,59.98,3.33,60.0723671916,137.12,5.51320128,1.60801704,5.7429179999999995,5.51320128,1.60801704,5.7429179999999995,0.0,0.0,0.0,137.12
2021-01-14 00:00:00,64.84253248,2.71323864,64.8992733575,4.98253248,1.45323864,5.190138,59.86,1.26,59.8732594737,137.27,61.88253248,6.89323864,62.2652757569,4.98253248,1.45323864,5.190138,56.9,5.44,57.1594576601,137.7,4.98253248,1.45323864,5.190138,4.98253248,1.45323864,5.190138,0.0,0.0,0.0,137.7
2021-01-14 00:30:00,62.45998496,3.63291228,62.5655478106,5.04998496,1.47291228,5.260401,57.41,2.16,57.4506196659,137.39,60.37998496,7.64291228,60.8617835089,5.04998496,1.47291228,5.260401,55.33,6.17,55.6729539364,137.57,5.04998496,1.47291228,5.260401,5.04998496,1.47291228,5.260401,0.0,0.0,0.0,137.57
2021-01-14 01:00:00,64.4244704,2.7746372,64.4841918451,5.1244704,1.4946372,5.33799,59.3,1.28,59.3138128938,137.07,62.4244704,6.4046372,62.7521623722,5.1244704,1.4946372,5.33799,57.3,4.91,57.5099826117,137.27,5.1244704,1.4946372,5.33799,5.1244704,1.4946372,5.33799,0.0,0.0,0.0,137.27
2021-01-14 01:30:00,63.72513952,2.89608236,63.7909139289,5.33513952,1.55608236,5.557437,58.39,1.34,58.4053738966,137.26,61.88513952,6.78608236,62.2560953418,5.33513952,1.55608236,5.557437,56.55,5.23,56.7913320851,137.48,5.33513952,1.55608236,5.557437,5.33513952,1.55608236,5.557437,0.0,0.0,0.0,137.48
2021-01-14 02:00:00,62.24046432,3.28971876,62.327342702,5.21046432,1.51971876,5.427567,57.03,1.77,57.0574605113,137.48,59.77046432,7.80971876,60.2785211509,5.21046432,1.51971876,5.427567,54.56,6.29,54.9213774408,137.79,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,137.79
2021-01-14 02:30:00,62.37600896,3.32591928,62.4646158464,5.02600896,1.46591928,5.235426,57.35,1.8599999999999999,57.3801542347,137.52,59.35600896,8.26591928,59.9288012662,5.02600896,1.46591928,5.235426,54.33,6.8,54.7538939255,137.9,5.02600896,1.46591928,5.235426,5.02600896,1.46591928,5.235426,0.0,0.0,0.0,137.9
2021-01-14 03:00:00,63.02424064,2.33165352,63.0673569795,5.11424064,1.49165352,5.327334,57.91,0.84,57.9160918916,137.36,59.26424064,7.86165352,59.78340752,5.11424064,1.49165352,5.327334,54.15,6.37,54.5233839742,137.83,5.11424064,1.49165352,5.327334,5.11424064,1.49165352,5.327334,0.0,0.0,0.0,137.83
2021-01-14 03:30:00,63.3439808,2.1007444,63.3788058473,5.2139808,1.5207443999999999,5.43123,58.13,0.58,58.1328934425,137.47,59.1339808,8.0107444,59.6741125707,5.2139808,1.5207443999999999,5.43123,53.92,6.49,54.3091750996,138.01,5.2139808,1.5207443999999999,5.43123,5.2139808,1.5207443999999999,5.43123,0.0,0.0,0.0,138.01
2021-01-14 04:00:00,62.83483008,2.47307544,62.8834793353,5.08483008,1.48307544,5.296698,57.75,0.99,57.7584850909,137.62,58.42483008,8.15307544,58.9909604008,5.08483008,1.48307544,5.296698,53.34,6.67,53.7554136809,138.16,5.08483008,1.48307544,5.296698,5.08483008,1.48307544,5.296698,0.0,0.0,0.0,138.16
2021-01-14 04:30:00,61.7440208,2.6490894,61.8008234508,5.1740208,1.5090894000000001,5.3896049999999995,56.57,1.1400000000000001,56.5814854877,137.52,57.8140208,8.1290894,58.3827294286,5.1740208,1.5090894000000001,5.3896049999999995,52.64,6.62,53.05463222,138.09,5.1740208,1.5090894000000001,5.3896049999999995,5.1740208,1.5090894000000001,5.3896049999999995,0.0,0.0,0.0,138.09
2021-01-14 05:00:00,65.1843104,3.6812572,65.2881763943,5.2843104,1.5412572,5.50449,59.9,2.14,59.938214855,137.04,59.3443104,6.7812572,59.730499965,5.2843104,1.5412572,5.50449,54.06,5.24,54.3133611554,137.87,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,137.87
2021-01-14 05:30:00,67.71036448,4.62218964,67.8679460061,5.15036448,1.50218964,5.364963,62.56,3.12,62.6377521947,136.44,61.59036448,5.96218964,61.8782732636,5.15036448,1.50218964,5.364963,56.44,4.46,56.6159447506,137.28,5.15036448,1.50218964,5.364963,5.15036448,1.50218964,5.364963,0.0,0.0,0.0,137.28
2021-01-14 06:00:00,63.35689792,5.11992856,63.5634343196,5.17689792,1.50992856,5.392602,58.18,3.61,58.2918905166,136.97,59.75689792,7.82992856,60.2676914298,5.17689792,1.50992856,5.392602,54.58,6.32,54.9446885513,137.51,5.17689792,1.50992856,5.392602,5.17689792,1.50992856,5.392602,0.0,0.0,0.0,137.51
2021-01-14 06:30:00,64.45720768,4.05960224,64.5849207807,5.10720768,1.48960224,5.320008,59.35,2.5700000000000003,59.4056175795,137.6,62.92720768,7.43960224,63.3654570558,5.10720768,1.48960224,5.320008,57.82,5.95,58.1253378485,137.93,5.10720768,1.48960224,5.320008,5.10720768,1.48960224,5.320008,0.0,0.0,0.0,137.93
2021-01-14 07:00:00,69.70747744,2.51093092,69.7526858632,5.07747744,1.48093092,5.289039,64.63,1.03,64.6382069677,138.13,68.07747744,5.49093092,68.298559699,5.07747744,1.48093092,5.289039,63.0,4.01,63.1274908419,138.5,5.07747744,1.48093092,5.289039,5.07747744,1.48093092,5.289039,0.0,0.0,0.0,138.5
2021-01-14 07:30:00,75.75384096,2.81487028,75.8061205635,5.19384096,1.51487028,5.410251,70.56,1.3,70.5719746075,137.76,74.43384096,3.56487028,74.5191584773,5.19384096,1.51487028,5.410251,69.24,2.05,69.270340695,138.0,5.19384096,1.51487028,5.410251,5.19384096,1.51487028,5.410251,0.0,0.0,0.0,138.0
2021-01-14 08:00:00,77.17682784,3.34365812,77.2492252716,5.32682784,1.5536581200000001,5.548779,71.85,1.79,71.8722936882,137.67,76.72682784,2.67365812,76.7733974638,5.32682784,1.5536581200000001,5.548779,71.4,1.12,71.4087837734,137.82,5.32682784,1.5536581200000001,5.548779,5.32682784,1.5536581200000001,5.548779,0.0,0.0,0.0,137.82
2021-01-14 08:30:00,82.21782656,6.28561608,82.4577465964,5.60782656,1.6356160800000001,5.841486,76.61,4.65,76.7509908731,136.97,82.06782656,3.98561608,82.164550092,5.60782656,1.6356160800000001,5.841486,76.46,2.35,76.4961051296,137.06,5.60782656,1.6356160800000001,5.841486,5.60782656,1.6356160800000001,5.841486,0.0,0.0,0.0,137.06
2021-01-14 09:00:00,85.6554592,7.7961756,86.0095229887,5.3354592,1.5561756,5.55777,80.32,6.24,80.5620257938,137.0,85.1454592,5.3261756,85.3118829291,5.3354592,1.5561756,5.55777,79.81,3.77,79.8989924843,137.19,5.3354592,1.5561756,5.55777,5.3354592,1.5561756,5.55777,0.0,0.0,0.0,137.19
2021-01-14 09:30:00,90.99649824,10.05314532,91.550141577,5.25649824,1.53314532,5.475519,85.74,8.52,86.1622771287,136.84,90.80649824,7.78314532,91.1394397266,5.25649824,1.53314532,5.475519,85.55,6.25,85.7779983446,136.89,5.25649824,1.53314532,5.475519,5.25649824,1.53314532,5.475519,0.0,0.0,0.0,136.89
2021-01-14 10:00:00,92.71033504,9.95759772,93.243551925,4.6203350400000005,1.34759772,4.812849,88.09,8.61,88.5097746015,136.88,92.35033504,9.24759772,92.8121891003,4.6203350400000005,1.34759772,4.812849,87.73,7.9,88.0849754498,136.89,4.6203350400000005,1.34759772,4.812849,4.6203350400000005,1.34759772,4.812849,0.0,0.0,0.0,136.89
2021-01-14 10:30:00,92.86175328,10.10717804,93.4101721986,4.96175328,1.44717804,5.168493,87.9,8.66,88.3255659478,136.91,92.64175328,10.01717804,93.1817487853,4.96175328,1.44717804,5.168493,87.68,8.57,88.0978280095,136.8,4.96175328,1.44717804,5.168493,4.96175328,1.44717804,5.168493,0.0,0.0,0.0,136.8
2021-01-14 11:00:00,94.9681664,12.1432152,95.7413719599,5.4281664,1.5832152,5.65434,89.54,10.56,90.1605523497,136.57,94.4081664,11.1932152,95.069395441,5.4281664,1.5832152,5.65434,88.98,9.61,89.4974440976,136.48,5.4281664,1.5832152,5.65434,5.4281664,1.5832152,5.65434,0.0,0.0,0.0,136.48
2021-01-14 11:30:00,94.62097376,17.64445068,96.2520405762,5.26097376,1.53445068,5.480181,89.36,16.11,90.8005600203,137.48,93.31097376,4.91445068,93.4402999221,5.26097376,1.53445068,5.480181,88.05,3.38,88.1148506212,137.12,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,137.12
2021-01-14 12:00:00,94.42954528,17.55778404,96.0479817705,5.16954528,1.50778404,5.384943,89.26,16.05,90.6915106281,137.71,92.72954528,4.07778404,92.8191623024,5.16954528,1.50778404,5.384943,87.56,2.5700000000000003,87.5977083034,137.37,5.16954528,1.50778404,5.384943,5.16954528,1.50778404,5.384943,0.0,0.0,0.0,137.37
2021-01-14 12:30:00,92.13686688,14.87200284,93.3294096571,6.24686688,1.8220028400000001,6.507153,85.89,13.05,86.875742299,138.28,90.19686688,3.5020028400000003,90.2648260335,6.24686688,1.8220028400000001,6.507153,83.95,1.6800000000000002,83.9668083233,137.71,6.24686688,1.8220028400000001,6.507153,6.24686688,1.8220028400000001,6.507153,0.0,0.0,0.0,137.71
2021-01-14 13:00:00,92.14432928,14.85209604,93.3336068908,6.38432928,1.86209604,6.650343,85.76,12.99,86.7382136085,138.49,90.51432928,3.63209604,90.5871730801,6.38432928,1.86209604,6.650343,84.13,1.77,84.1486173386,137.83,6.38432928,1.86209604,6.650343,6.38432928,1.86209604,6.650343,0.0,0.0,0.0,137.83
2021-01-14 13:30:00,94.48380096,15.85652528,95.8051044455,5.23380096,1.52652528,5.451876,89.25,14.33,90.3930937627,138.21,92.37380096,4.5665252800000005,92.4866058245,5.23380096,1.52652528,5.451876,87.14,3.04,87.1930111878,137.64,5.23380096,1.52652528,5.451876,5.23380096,1.52652528,5.451876,0.0,0.0,0.0,137.64
2021-01-14 14:00:00,93.97050432,16.09806376,95.3394112578,5.17050432,1.50806376,5.385942,88.8,14.59,89.9906000647,138.3,92.12050432,4.80806376,92.2458930972,5.17050432,1.50806376,5.385942,86.95,3.3,87.0125996623,137.64,5.17050432,1.50806376,5.385942,5.17050432,1.50806376,5.385942,0.0,0.0,0.0,137.64
2021-01-14 14:30:00,93.38898592,15.42428756,94.6541670393,5.08898592,1.48428756,5.301027,88.3,13.94,89.393588137,138.7,91.18898592,3.92428756,91.2733870631,5.08898592,1.48428756,5.301027,86.1,2.44,86.1345668126,138.07,5.08898592,1.48428756,5.301027,5.08898592,1.48428756,5.301027,0.0,0.0,0.0,138.07
2021-01-14 15:00:00,91.95367136,14.82773748,93.1415024324,4.96367136,1.44773748,5.170491,86.99,13.38,88.0129791565,138.87,89.92367136,3.31773748,89.9848545748,4.96367136,1.44773748,5.170491,84.96,1.87,84.9805771927,138.21,4.96367136,1.44773748,5.170491,4.96367136,1.44773748,5.170491,0.0,0.0,0.0,138.21
2021-01-14 15:30:00,89.69331168,13.64929924,90.7259253459,5.00331168,1.45929924,5.211783,84.69,12.19,85.562796822,139.05,88.18331168,2.36929924,88.2151349698,5.00331168,1.45929924,5.211783,83.18,0.91,83.1849776101,138.4,5.00331168,1.45929924,5.211783,5.00331168,1.45929924,5.211783,0.0,0.0,0.0,138.4
2021-01-14 16:00:00,90.30186304,13.73512672,91.3404629642,5.09186304,1.48512672,5.304024,85.21,12.25,86.0860418419,139.0,88.49186304,2.50512672,88.5273149043,5.09186304,1.48512672,5.304024,83.4,1.02,83.4062371768,138.33,5.09186304,1.48512672,5.304024,5.09186304,1.48512672,5.304024,0.0,0.0,0.0,138.33
2021-01-14 16:30:00,92.1009152,14.3119336,93.2062767417,3.8809152,1.1319336,4.04262,88.22,13.18,89.1991076189,138.8,89.8809152,1.7619335999999999,89.898183114,3.8809152,1.1319336,4.04262,86.0,0.63,86.0023075272,138.33,3.8809152,1.1319336,4.04262,3.8809152,1.1319336,4.04262,0.0,0.0,0.0,138.33
2021-01-14 17:00:00,92.44858528,14.69750404,93.6096017793,6.12858528,1.78750404,6.383943,86.32,12.91,87.2800693171,138.63,90.76858528,2.28750404,90.7974049655,6.12858528,1.78750404,6.383943,84.64,0.5,84.6414768302,138.28,6.12858528,1.78750404,6.383943,6.12858528,1.78750404,6.383943,0.0,0.0,0.0,138.28
2021-01-14 17:30:00,95.79165216,15.32298188,97.009455195,6.18165216,1.80298188,6.439221,89.61,13.52,90.6241827549,138.47,93.50165216,2.22298188,93.5280738874,6.18165216,1.80298188,6.439221,87.32,0.42,87.321010072,138.06,6.18165216,1.80298188,6.439221,6.18165216,1.80298188,6.439221,0.0,0.0,0.0,138.06
2021-01-14 18:00:00,92.54516832,14.14734076,93.6202725373,6.50516832,1.89734076,6.776217,86.04,12.25,86.9076757255,138.64,90.39516832,3.24734076,90.4534779741,6.50516832,1.89734076,6.776217,83.89,1.35,83.9008617357,138.33,6.50516832,1.89734076,6.776217,6.50516832,1.89734076,6.776217,0.0,0.0,0.0,138.33
2021-01-14 18:30:00,91.10662688,13.05193284,92.0367883637,6.48662688,1.89193284,6.756903,84.62,11.16,85.352738679,139.06,88.91662688,4.47193284,89.0290105474,6.48662688,1.89193284,6.756903,82.43,2.58,82.470366193,138.65,6.48662688,1.89193284,6.756903,6.48662688,1.89193284,6.756903,0.0,0.0,0.0,138.65
2021-01-14 19:00:00,88.01862496,11.87918228,88.8166274494,6.40862496,1.86918228,6.675651,81.61,10.01,82.2216042169,138.82,85.18862496,5.97918228,85.3981992978,6.40862496,1.86918228,6.675651,78.78,4.11,78.8871377349,138.51,6.40862496,1.86918228,6.675651,6.40862496,1.86918228,6.675651,0.0,0.0,0.0,138.51
2021-01-14 19:30:00,84.11520832,9.87568576,84.6929598016,6.46520832,1.8856857599999999,6.734592,77.65,7.99,78.0599935947,139.12,82.93520832,6.85568576,83.2180822077,6.46520832,1.8856857599999999,6.734592,76.47,4.97,76.6313369321,138.6,6.46520832,1.8856857599999999,6.734592,6.46520832,1.8856857599999999,6.734592,0.0,0.0,0.0,138.6
2021-01-14 20:00:00,79.58388,6.513215,79.8499588321,6.11388,1.783215,6.368625,73.47,4.73,73.6221013012,139.53,78.40388,8.483215,78.8614819528,6.11388,1.783215,6.368625,72.29,6.7,72.5998216251,138.84,6.11388,1.783215,6.368625,6.11388,1.783215,6.368625,0.0,0.0,0.0,138.84
2021-01-14 20:30:00,78.46908448,7.03514964,78.7838216234,6.42908448,1.87514964,6.696963,72.04,5.16,72.2245609194,139.26,77.98908448,7.24514964,78.3248970081,6.42908448,1.87514964,6.696963,71.56,5.37,71.7612047,138.56,6.42908448,1.87514964,6.696963,6.42908448,1.87514964,6.696963,0.0,0.0,0.0,138.56
2021-01-14 21:00:00,75.3612224,8.9082732,75.8859089227,6.3712224,1.8582732,6.63669,68.99,7.05,69.3492797367,137.38,76.9912224,5.3982732,77.1802415142,6.3712224,1.8582732,6.63669,70.62,3.54,70.7086699069,137.95,6.3712224,1.8582732,6.63669,6.3712224,1.8582732,6.63669,0.0,0.0,0.0,137.95
2021-01-14 21:30:00,72.62235136,10.14235248,73.3271657088,6.28235136,1.83235248,6.544116,66.34,8.31,66.85844524070001,137.31,73.85235136,3.84235248,73.9522377889,6.28235136,1.83235248,6.544116,67.57,2.01,67.5998890532,137.9,6.28235136,1.83235248,6.544116,6.28235136,1.83235248,6.544116,0.0,0.0,0.0,137.9
2021-01-14 22:00:00,69.9354592,9.8461756,70.6251770084,5.3354592,1.5561756,5.55777,64.6,8.29,65.1297481954,137.36,71.0454592,2.6961756,71.0966007331,5.3354592,1.5561756,5.55777,65.71,1.1400000000000001,65.7198881618,138.02,5.3354592,1.5561756,5.55777,5.3354592,1.5561756,5.55777,0.0,0.0,0.0,138.02
2021-01-14 22:30:00,66.15292224,10.28960232,66.9483759086,4.83292224,1.40960232,5.034294,61.32,8.88,61.9596384754,137.56,66.87292224,2.36960232,66.914891796,4.83292224,1.40960232,5.034294,62.04,0.96,62.0474270216,138.45,4.83292224,1.40960232,5.034294,4.83292224,1.40960232,5.034294,0.0,0.0,0.0,138.45
2021-01-14 23:00:00,64.17222272,9.99356496,64.9457120173,5.05222272,1.47356496,5.262732,59.12,8.52,59.7307692902,137.59,64.81222272,3.03356496,64.8831775599,5.05222272,1.47356496,5.262732,59.76,1.56,59.7803579782,138.48,5.05222272,1.47356496,5.262732,5.05222272,1.47356496,5.262732,0.0,0.0,0.0,138.48
2021-01-14 23:30:00,65.316768,7.764474,65.776646604,5.226768,1.524474,5.4445500000000004,60.09,6.24,60.4131252295,136.82,62.816768,2.774474,62.8780092556,5.226768,1.524474,5.4445500000000004,57.59,1.25,57.6035641258,137.95,5.226768,1.524474,5.4445500000000004,5.226768,1.524474,5.4445500000000004,0.0,0.0,0.0,137.95
2021-01-15 00:00:00,59.12551936,10.89202648,60.1204065225,5.11551936,1.49202648,5.328666,54.01,9.4,54.8218943489,137.32,58.67551936,3.7220264800000002,58.7934524695,5.11551936,1.49202648,5.328666,53.56,2.23,53.6064035354,138.3,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,138.3
2021-01-15 00:30:00,57.52990496,11.85622228,58.7389136047,5.12990496,1.49622228,5.343651,52.4,10.36,53.4143201773,137.42,57.95990496,4.17622228,58.1101661975,5.12990496,1.49622228,5.343651,52.83,2.68,52.8979328519,138.36,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,138.36
2021-01-15 01:00:00,59.8498848,10.7187164,60.8021347638,5.3098848,1.5487164,5.53113,54.54,9.17,55.305519616,137.06,60.0098848,3.3487164,60.1032459626,5.3098848,1.5487164,5.53113,54.7,1.8,54.7296080746,138.01,5.3098848,1.5487164,5.53113,5.3098848,1.5487164,5.53113,0.0,0.0,0.0,138.01
2021-01-15 01:30:00,59.92128352,11.26412436,60.9708185633,5.19128352,1.51412436,5.407587,54.73,9.75,55.59168463,137.22,60.22128352,3.74412436,60.3375625628,5.19128352,1.51412436,5.407587,55.03,2.23,55.075165002,138.16,5.19128352,1.51412436,5.407587,5.19128352,1.51412436,5.407587,0.0,0.0,0.0,138.16
2021-01-15 02:00:00,58.8301248,11.3787864,59.920450298,5.0701248,1.4787864,5.28138,53.76,9.9,54.6639515586,137.46,59.1601248,3.8887864,59.2877982895,5.0701248,1.4787864,5.28138,54.09,2.41,54.1436626024,138.43,5.0701248,1.4787864,5.28138,5.0701248,1.4787864,5.28138,0.0,0.0,0.0,138.43
2021-01-15 02:30:00,57.95964512,11.86531316,59.1616946919,5.22964512,1.52531316,5.447547,52.73,10.34,53.7342395498,137.56,58.16964512,4.42531316,58.3377323004,5.22964512,1.52531316,5.447547,52.94,2.9,53.0193700453,138.53,5.22964512,1.52531316,5.447547,5.22964512,1.52531316,5.447547,0.0,0.0,0.0,138.53
2021-01-15 03:00:00,56.90356128,12.16312204,58.1889751079,5.15356128,1.50312204,5.3682929999999995,51.75,10.66,52.8365224064,137.69,57.16356128,4.66312204,57.3534431867,5.15356128,1.50312204,5.3682929999999995,52.01,3.16,52.1059084941,138.66,5.15356128,1.50312204,5.3682929999999995,5.15356128,1.50312204,5.3682929999999995,0.0,0.0,0.0,138.66
2021-01-15 03:30:00,56.24937568,12.52065124,57.6260268617,4.93937568,1.44065124,5.145183,51.31,11.08,52.4926899673,137.89,56.47937568,4.98065124,56.6985605106,4.93937568,1.44065124,5.145183,51.54,3.54,51.6614285517,138.85,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,138.85
2021-01-15 04:00:00,54.68719776,12.83918268,56.1741418335,5.03719776,1.46918268,5.247081,49.65,11.37,50.9352471281,138.05,54.97719776,5.24918268,55.2272232902,5.03719776,1.46918268,5.247081,49.94,3.7800000000000002,50.0828513565,139.01,5.03719776,1.46918268,5.247081,5.03719776,1.46918268,5.247081,0.0,0.0,0.0,139.01
2021-01-15 04:30:00,53.76833664,13.46368152,55.4283749095,5.01833664,1.46368152,5.227434,48.75,12.0,50.2052039135,138.1,54.14833664,5.71368152,54.4489533177,5.01833664,1.46368152,5.227434,49.13,4.25,49.3134809155,139.04,5.01833664,1.46368152,5.227434,5.01833664,1.46368152,5.227434,0.0,0.0,0.0,139.04
2021-01-15 05:00:00,53.9683168,13.1628424,55.5503342769,4.8783168,1.4228424,5.08158,49.09,11.74,50.4743073256,137.99,54.3483168,5.6528424,54.6415058924,4.8783168,1.4228424,5.08158,49.47,4.23,49.6505166136,138.95,4.8783168,1.4228424,5.08158,4.8783168,1.4228424,5.08158,0.0,0.0,0.0,138.95
2021-01-15 05:30:00,59.56297312,9.41836716,60.3030132485,3.90297312,1.13836716,4.065597,55.66,8.28,56.2724977231,137.14,58.11297312,3.46836716,58.216382708,3.90297312,1.13836716,4.065597,54.21,2.33,54.2600497604,138.26,3.90297312,1.13836716,4.065597,3.90297312,1.13836716,4.065597,0.0,0.0,0.0,138.26
2021-01-15 06:00:00,63.81902656,8.10596608,64.3317560553,4.40902656,1.2859660800000001,4.592736,59.41,6.82,59.8001714044,136.67,60.93902656,3.06596608,61.0161053008,4.40902656,1.2859660800000001,4.592736,56.53,1.78,56.5580171152,137.9,4.40902656,1.2859660800000001,4.592736,4.40902656,1.2859660800000001,4.592736,0.0,0.0,0.0,137.9
2021-01-15 06:30:00,69.41743744,4.80258592,69.5833705152,5.11743744,1.49258592,5.330664,64.3,3.31,64.3851388132,135.61,65.81743744,2.81258592,65.8775053469,5.11743744,1.49258592,5.330664,60.7,1.32,60.7143508571,136.95,5.11743744,1.49258592,5.330664,5.11743744,1.49258592,5.330664,0.0,0.0,0.0,136.95
2021-01-15 07:00:00,68.86504,6.74522,69.1945931923,4.95504,1.44522,5.1615,63.91,5.3,64.12938562,135.77,70.25504,3.93522,70.3651661112,4.95504,1.44522,5.1615,65.3,2.49,65.3474567217,136.65,4.95504,1.44522,5.1615,4.95504,1.44522,5.1615,0.0,0.0,0.0,136.65
