Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-15 07:30:00,71.06014464,7.12962552,71.4169147773,5.21014464,1.51962552,5.427234,65.85,5.61,66.0885360709,136.14,72.03014464,3.78962552,72.1297649964,5.21014464,1.51962552,5.427234,66.82,2.27,66.858546948,136.98,5.21014464,1.51962552,5.427234,5.21014464,1.51962552,5.427234,0.0,0.0,0.0,136.98
2021-01-15 08:00:00,73.89708672,6.95456696,74.2236177191,6.18708672,1.80456696,6.444882,67.71,5.15,67.9055712,136.74,74.41708672,4.40456696,74.5473205823,6.18708672,1.80456696,6.444882,68.23,2.6,68.2795203557,137.49,6.18708672,1.80456696,6.444882,6.18708672,1.80456696,6.444882,0.0,0.0,0.0,137.49
2021-01-15 08:30:00,76.07667712,5.45736416,76.2721680903,6.19667712,1.80736416,6.454872,69.88,3.65,69.9752591992,136.39,76.94667712,6.04736416,77.1839473796,6.19667712,1.80736416,6.454872,70.75,4.24,70.8769363051,137.18,6.19667712,1.80736416,6.454872,6.19667712,1.80736416,6.454872,0.0,0.0,0.0,137.18
2021-01-15 09:00:00,78.73712672,3.9729119600000002,78.8372954481,6.14712672,1.79291196,6.403257,72.59,2.18,72.6227271589,135.92,79.75712672,7.47291196,80.1064521483,6.14712672,1.79291196,6.403257,73.61,5.68,73.8288188989,136.76,6.14712672,1.79291196,6.403257,6.14712672,1.79291196,6.403257,0.0,0.0,0.0,136.76
2021-01-15 09:30:00,82.53368992,2.40190956,82.5686329144,6.38368992,1.86190956,6.649677,76.15,0.54,76.1519146181,135.7,83.46368992,9.24190956,83.9738079843,6.38368992,1.86190956,6.649677,77.08,7.38,77.4324918881,136.48,6.38368992,1.86190956,6.649677,6.38368992,1.86190956,6.649677,0.0,0.0,0.0,136.48
2021-01-15 10:00:00,84.2347888,2.4980634,84.2718218916,6.4047888,1.8680634,6.671655,77.83,0.63,77.8325497462,135.95,84.7947888,10.1880634,85.4046418146,6.4047888,1.8680634,6.671655,78.39,8.32,78.8302892295,136.81,6.4047888,1.8680634,6.671655,6.4047888,1.8680634,6.671655,0.0,0.0,0.0,136.81
2021-01-15 10:30:00,84.52465856,3.22594208,84.5861963147,6.77465856,1.97594208,7.056936,77.75,1.25,77.7600475823,135.95,85.33465856,10.80594208,86.0161167212,6.77465856,1.97594208,7.056936,78.56,8.83,79.0546804433,136.83,6.77465856,1.97594208,7.056936,6.77465856,1.97594208,7.056936,0.0,0.0,0.0,136.83
2021-01-15 11:00:00,83.7545184,2.8634012,83.8034511154,7.0745184,2.0634012,7.36929,76.68,0.8,76.6841730737,135.91,84.3245184,10.2234012,84.9419939458,7.0745184,2.0634012,7.36929,77.25,8.16,77.6797792221,136.73,7.0745184,2.0634012,7.36929,7.0745184,2.0634012,7.36929,0.0,0.0,0.0,136.73
2021-01-15 11:30:00,85.198824,2.5009069999999998,85.2355216257,7.168824,2.090907,7.467525,78.03,0.41000000000000003,78.0310771424,135.97,85.848824,10.180907,86.4503987818,7.168824,2.090907,7.467525,78.68,8.09,79.0948196787,136.76,7.168824,2.090907,7.467525,7.168824,2.090907,7.467525,0.0,0.0,0.0,136.76
2021-01-15 12:00:00,89.68767488,4.29932184,89.7906631764,7.43767488,2.16932184,7.747578,82.25,2.13,82.2775753167,135.66,91.04767488,12.72932184,91.933208013,7.43767488,2.16932184,7.747578,83.61,10.56,84.274229157,136.37,7.43767488,2.16932184,7.747578,7.43767488,2.16932184,7.747578,0.0,0.0,0.0,136.37
2021-01-15 12:30:00,89.72884352,4.45507936,89.8393738376,7.62884352,2.22507936,7.946712,82.1,2.23,82.1302800434,135.48,91.99884352,13.13507936,92.931789603,7.62884352,2.22507936,7.946712,84.37,10.91,85.0724691072,136.18,7.62884352,2.22507936,7.946712,7.62884352,2.22507936,7.946712,0.0,0.0,0.0,136.18
2021-01-15 13:00:00,89.45356864,4.73020752,89.5785454538,7.78356864,2.27020752,8.107884,81.67,2.46,81.7070407003,135.48,90.57356864,12.72020752,91.4624240633,7.78356864,2.27020752,8.107884,82.79,10.45,83.4469088703,136.29,7.78356864,2.27020752,8.107884,7.78356864,2.27020752,8.107884,0.0,0.0,0.0,136.29
2021-01-15 13:30:00,93.40139104,7.66540572,93.7154111823,7.56139104,2.20540572,7.876449,85.84,5.46,86.013471038,135.23,91.83139104,13.62540572,92.8367172049,7.56139104,2.20540572,7.876449,84.27,11.42,85.0402804558,136.25,7.56139104,2.20540572,7.876449,7.56139104,2.20540572,7.876449,0.0,0.0,0.0,136.25
2021-01-15 14:00:00,88.53138144,5.22165292,88.6852364201,7.17138144,2.09165292,7.4701889999999995,81.36,3.13,81.4201848438,135.83,87.98138144,11.97165292,88.7921390312,7.17138144,2.09165292,7.4701889999999995,80.81,9.88,81.4117344122,136.84,7.17138144,2.09165292,7.4701889999999995,7.17138144,2.09165292,7.4701889999999995,0.0,0.0,0.0,136.84
2021-01-15 14:30:00,90.74725568,4.97836624,90.8837089025,7.05725568,2.05836624,7.351308,83.69,2.92,83.7409248814,135.61,90.84725568,12.22836624,91.6665522723,7.05725568,2.05836624,7.351308,83.79,10.17,84.4049346899,136.43,7.05725568,2.05836624,7.351308,7.05725568,2.05836624,7.351308,0.0,0.0,0.0,136.43
2021-01-15 15:00:00,88.13134304,3.61664172,88.205519801,5.61134304,1.63664172,5.845149,82.52,1.98,82.5437508234,135.71,87.79134304,10.67664172,88.4381738345,5.61134304,1.63664172,5.845149,82.18,9.04,82.6757159026,136.59,5.61134304,1.63664172,5.845149,5.61134304,1.63664172,5.845149,0.0,0.0,0.0,136.59
2021-01-15 15:30:00,84.03411072,2.23619896,84.063858764,5.16411072,1.5061989599999999,5.379282,78.87,0.73,78.8733782718,135.89,84.79411072,9.18619896,85.2902542154,5.16411072,1.5061989599999999,5.379282,79.63,7.68,79.9994956234,136.64,5.16411072,1.5061989599999999,5.379282,5.16411072,1.5061989599999999,5.379282,0.0,0.0,0.0,136.64
2021-01-15 16:00:00,83.34537952,2.14615236,83.3730067665,5.09537952,1.48615236,5.307687,78.25,0.66,78.2527833371,135.47,84.51537952,9.07615236,85.0013289136,5.09537952,1.48615236,5.307687,79.42,7.59,79.7818557067,136.21,5.09537952,1.48615236,5.307687,5.09537952,1.48615236,5.307687,0.0,0.0,0.0,136.21
2021-01-15 16:30:00,86.09420992,2.49039456,86.1302214488,5.86420992,1.7103945600000001,6.108552,80.23,0.78,80.2337915096,135.2,85.64420992,8.52039456,86.0669960919,5.86420992,1.7103945600000001,6.108552,79.78,6.8100000000000005,80.0701223928,136.15,5.86420992,1.7103945600000001,6.108552,5.86420992,1.7103945600000001,6.108552,0.0,0.0,0.0,136.15
2021-01-15 17:00:00,92.79347072,13.68267896,93.7968225037,5.80347072,1.69267896,6.045282,86.99,11.99,87.8124148398,136.64,89.39347072,3.81267896,89.4747401685,5.80347072,1.69267896,6.045282,83.59,2.12,83.6168792769,136.37,5.80347072,1.69267896,6.045282,5.80347072,1.69267896,6.045282,0.0,0.0,0.0,136.37
2021-01-15 17:30:00,93.84412032,14.16995176,94.9078840324,5.55412032,1.61995176,5.7855419999999995,88.29,12.55,89.1775005256,137.36,90.76412032,3.07995176,90.8163621838,5.55412032,1.61995176,5.7855419999999995,85.21,1.46,85.2225070037,136.93,5.55412032,1.61995176,5.7855419999999995,5.55412032,1.61995176,5.7855419999999995,0.0,0.0,0.0,136.93
2021-01-15 18:00:00,91.3152192,13.4561056,92.3013327935,5.5752192,1.6261055999999998,5.80752,85.74,11.83,86.552276111,137.36,88.0552192,4.0661056,88.1490490199,5.5752192,1.6261055999999998,5.80752,82.48,2.44,82.5160832808,137.02,5.5752192,1.6261055999999998,5.80752,5.5752192,1.6261055999999998,5.80752,0.0,0.0,0.0,137.02
2021-01-15 18:30:00,90.278656,12.587108,91.1519117571,5.338656,1.557108,5.5611,84.94,11.03,85.6531639813,137.45,87.388656,4.417108,87.5002173744,5.338656,1.557108,5.5611,82.05,2.86,82.0998300851,136.97,5.338656,1.557108,5.5611,5.338656,1.557108,5.5611,0.0,0.0,0.0,136.97
2021-01-15 19:00:00,87.24690784,11.79034812,88.0399638598,5.24690784,1.53034812,5.465529,82.0,10.26,82.6393828631,138.17,83.80690784,5.78034812,84.0060130353,5.24690784,1.53034812,5.465529,78.56,4.25,78.6748759135,137.78,5.24690784,1.53034812,5.465529,5.24690784,1.53034812,5.465529,0.0,0.0,0.0,137.78
2021-01-15 19:30:00,85.17879456,10.24631508,85.7928552702,6.63879456,1.93631508,6.915411,78.54,8.31,78.9784002117,137.92,82.35879456,7.66631508,82.7148319728,6.63879456,1.93631508,6.915411,75.72,5.73,75.9364951785,137.47,6.63879456,1.93631508,6.915411,6.63879456,1.93631508,6.915411,0.0,0.0,0.0,137.47
2021-01-15 20:00:00,81.73250112,8.29864616,82.1527191724,6.37250112,1.8586461600000002,6.638022,75.36,6.44,75.6346692992,138.01,79.60250112,8.86864616,80.0950127615,6.37250112,1.8586461600000002,6.638022,73.23,7.01,73.5647537888,137.5,6.37250112,1.8586461600000002,6.638022,6.37250112,1.8586461600000002,6.638022,0.0,0.0,0.0,137.5
2021-01-15 20:30:00,80.33613856,7.42470708,80.6785066418,5.29613856,1.54470708,5.516811,75.04,5.88,75.2700205925,138.41,78.33613856,8.81470708,78.8305122741,5.29613856,1.54470708,5.516811,73.04,7.27,73.4009162068,137.8,5.29613856,1.54470708,5.516811,5.29613856,1.54470708,5.516811,0.0,0.0,0.0,137.8
2021-01-15 21:00:00,77.82533952,6.55780736,78.1011415331,5.13533952,1.49780736,5.349312,72.69,5.06,72.8659021765,138.53,75.38533952,9.89780736,76.0323352599,5.13533952,1.49780736,5.349312,70.25,8.4,70.750424027,138.01,5.13533952,1.49780736,5.349312,5.13533952,1.49780736,5.349312,0.0,0.0,0.0,138.01
2021-01-15 21:30:00,70.83163296,3.5954762799999997,70.9228290289,5.40163296,1.5754762800000002,5.626701,65.43,2.02,65.4611739889,138.2,69.80163296,12.10547628,70.843563715,5.40163296,1.5754762800000002,5.626701,64.4,10.53,65.2551982604,137.62,5.40163296,1.5754762800000002,5.626701,5.40163296,1.5754762800000002,5.626701,0.0,0.0,0.0,137.62
2021-01-15 22:00:00,69.6187664,2.6783902,69.6702691908,4.8287664,1.4083902,5.029965,64.79,1.27,64.8024459415,138.11,67.9987664,12.9683902,69.2243553693,4.8287664,1.4083902,5.029965,63.17,11.56,64.2190197683,137.53,4.8287664,1.4083902,5.029965,4.8287664,1.4083902,5.029965,0.0,0.0,0.0,137.53
2021-01-15 22:30:00,63.60163328,1.90214304,63.630070753,5.08163328,1.48214304,5.293368,58.52,0.42,58.5215071576,138.54,62.33163328,14.73214304,64.048954292,5.08163328,1.48214304,5.293368,57.25,13.25,58.7632963677,138.0,5.08163328,1.48214304,5.293368,5.08163328,1.48214304,5.293368,0.0,0.0,0.0,138.0
2021-01-15 23:00:00,59.45893568,2.97885624,59.533508352,5.37893568,1.5688562400000001,5.603058,54.08,1.4100000000000001,54.0983779794,139.13,58.31893568,15.78885624,60.4184263302,5.37893568,1.5688562400000001,5.603058,52.94,14.22,54.8165303535,138.57,5.37893568,1.5688562400000001,5.603058,5.37893568,1.5688562400000001,5.603058,0.0,0.0,0.0,138.57
2021-01-15 23:30:00,57.33153312,10.28794716,58.247287891,5.34153312,1.5579471599999999,5.564097,51.99,8.73,52.717862248,138.19,57.43153312,8.20794716,58.0150962517,5.34153312,1.5579471599999999,5.564097,52.09,6.65,52.5127660669,138.57,5.34153312,1.5579471599999999,5.564097,5.34153312,1.5579471599999999,5.564097,0.0,0.0,0.0,138.57
2021-01-16 00:00:00,54.57073408,14.16104744,56.3781897779,5.18073408,1.51104744,5.396598,49.39,12.65,50.9842583549,137.32,55.48073408,6.01104744,55.8054168104,5.18073408,1.51104744,5.396598,50.3,4.5,50.5008910812,138.08,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,138.08
2021-01-16 00:30:00,54.37344128,14.89808704,56.3775142595,5.27344128,1.53808704,5.493168,49.1,13.36,50.8851609018,136.12,55.11344128,4.98808704,55.338706364,5.27344128,1.53808704,5.493168,49.84,3.45,49.9592644061,136.66,5.27344128,1.53808704,5.493168,5.27344128,1.53808704,5.493168,0.0,0.0,0.0,136.66
2021-01-16 01:00:00,55.54695744,14.76244592,57.475162378,5.59695744,1.6324459199999999,5.830164,49.95,13.13,51.6468721221,136.37,56.20695744,4.84244592,56.4151694773,5.59695744,1.6324459199999999,5.830164,50.61,3.21,50.7116968756,136.91,5.59695744,1.6324459199999999,5.830164,5.59695744,1.6324459199999999,5.830164,0.0,0.0,0.0,136.91
2021-01-16 01:30:00,55.71842624,14.63412432,57.6081645019,5.32842624,1.5541243200000001,5.550444,50.39,13.08,52.059951018,136.71,56.44842624,4.65412432,56.6399655558,5.32842624,1.5541243200000001,5.550444,51.12,3.1,51.2139082672,137.27,5.32842624,1.5541243200000001,5.550444,5.32842624,1.5541243200000001,5.550444,0.0,0.0,0.0,137.27
2021-01-16 02:00:00,54.59440032,15.22836676,56.678494162,5.27440032,1.5383667600000002,5.494167,49.32,13.69,51.1847487051,137.37,55.36440032,5.10836676,55.5995704457,5.27440032,1.5383667600000002,5.494167,50.09,3.5700000000000003,50.2170588545,137.92,5.27440032,1.5383667600000002,5.494167,5.27440032,1.5383667600000002,5.494167,0.0,0.0,0.0,137.92
2021-01-16 02:30:00,53.65951488,15.71319184,55.912860193,5.59951488,1.63319184,5.832828,48.06,14.08,50.0800359425,137.87,54.33951488,5.61319184,54.6286628065,5.59951488,1.63319184,5.832828,48.74,3.98,48.9022289881,138.43,5.59951488,1.63319184,5.832828,5.59951488,1.63319184,5.832828,0.0,0.0,0.0,138.43
2021-01-16 03:00:00,52.96067392,15.76519656,55.2573470648,5.40067392,1.57519656,5.625702,47.56,14.19,49.631740852,137.64,53.62067392,5.74519656,53.9275806536,5.40067392,1.57519656,5.625702,48.22,4.17,48.3999721074,138.21,5.40067392,1.57519656,5.625702,5.40067392,1.57519656,5.625702,0.0,0.0,0.0,138.21
2021-01-16 03:30:00,51.876208,15.857644,54.2457908938,5.786208,1.687644,6.0273,46.09,14.17,48.2190522512,137.33,52.766208,5.787644,53.0826669429,5.786208,1.687644,6.0273,46.98,4.1,47.1585665601,137.87,5.786208,1.687644,6.0273,5.786208,1.687644,6.0273,0.0,0.0,0.0,137.87
2021-01-16 04:00:00,51.85080384,15.74065112,54.1873966577,5.35080384,1.5606511200000002,5.573754,46.5,14.18,48.6140144403,137.81,52.60080384,5.55065112,52.8928567244,5.35080384,1.5606511200000002,5.573754,47.25,3.99,47.4181674045,138.36,5.35080384,1.5606511200000002,5.573754,5.35080384,1.5606511200000002,5.573754,0.0,0.0,0.0,138.36
2021-01-16 04:30:00,50.66973472,15.97575596,53.1285873621,5.53973472,1.61575596,5.770557,45.13,14.36,47.3595449725,137.13,51.30973472,5.92575596,51.6507837379,5.53973472,1.61575596,5.770557,45.77,4.31,45.9724808989,137.68,5.53973472,1.61575596,5.770557,5.53973472,1.61575596,5.770557,0.0,0.0,0.0,137.68
2021-01-16 05:00:00,50.00436992,16.37377456,52.6168937171,5.7043699199999995,1.66377456,5.942052,44.3,14.71,46.6784114983,137.13,50.62436992,6.39377456,51.0265341065,5.7043699199999995,1.66377456,5.942052,44.92,4.73,45.1683440033,137.68,5.7043699199999995,1.66377456,5.942052,5.7043699199999995,1.66377456,5.942052,0.0,0.0,0.0,137.68
2021-01-16 05:30:00,51.07140288,16.26582584,53.5991164329,5.71140288,1.6658258400000001,5.949378,45.36,14.6,47.651753378,136.92,51.57140288,6.37582584,51.964033236,5.71140288,1.6658258400000001,5.949378,45.86,4.71,46.1012331722,137.4,5.71140288,1.6658258400000001,5.949378,5.71140288,1.6658258400000001,5.949378,0.0,0.0,0.0,137.4
2021-01-16 06:00:00,52.53576896,15.53584928,54.7847573059,5.26576896,1.5358492799999999,5.485176,47.27,14.0,49.2996237308,136.54,52.91576896,5.74584928,53.226810806,5.26576896,1.5358492799999999,5.485176,47.65,4.21,47.8356206189,137.0,5.26576896,1.5358492799999999,5.485176,5.26576896,1.5358492799999999,5.485176,0.0,0.0,0.0,137.0
2021-01-16 06:30:00,54.79998464,14.59624552,56.71056956,5.36998464,1.56624552,5.5937339999999995,49.43,13.03,51.1185465365,136.67,55.41998464,4.66624552,55.6160817098,5.36998464,1.56624552,5.5937339999999995,50.05,3.1,50.1459120966,137.16,5.36998464,1.56624552,5.5937339999999995,5.36998464,1.56624552,5.5937339999999995,0.0,0.0,0.0,137.16
2021-01-16 07:00:00,54.80379104,14.23610572,56.6226299144,5.1637910399999996,1.5061057199999999,5.378949,49.64,12.73,51.2462925488,136.44,55.03379104,4.49610572,55.2171451895,5.1637910399999996,1.5061057199999999,5.378949,49.87,2.99,49.9595536409,136.93,5.1637910399999996,1.5061057199999999,5.378949,5.1637910399999996,1.5061057199999999,5.378949,0.0,0.0,0.0,136.93
2021-01-16 07:30:00,57.0925024,13.1453132,58.5862875545,5.0925024,1.4853132,5.30469,52.0,11.66,53.2912338007,136.64,57.8125024,3.1153132,57.8963782121,5.0925024,1.4853132,5.30469,52.72,1.63,52.745192198,137.16,5.0925024,1.4853132,5.30469,5.0925024,1.4853132,5.30469,0.0,0.0,0.0,137.16
2021-01-16 08:00:00,60.20540928,12.20741104,61.4305477012,5.30540928,1.54741104,5.5264679999999995,54.9,10.66,55.9253573972,136.57,60.96540928,2.48741104,61.0161318207,5.30540928,1.54741104,5.5264679999999995,55.66,0.9400000000000001,55.6679369117,137.2,5.30540928,1.54741104,5.5264679999999995,5.30540928,1.54741104,5.5264679999999995,0.0,0.0,0.0,137.2
2021-01-16 08:30:00,66.72020448,10.01880964,67.468231283,5.31020448,1.54880964,5.5314630000000005,61.41,8.47,61.9913623015,136.18,67.11020448,2.71880964,67.1652549404,5.31020448,1.54880964,5.5314630000000005,61.8,1.17,61.8110742505,136.8,5.31020448,1.54880964,5.5314630000000005,5.31020448,1.54880964,5.5314630000000005,0.0,0.0,0.0,136.8
2021-01-16 09:00:00,68.73439008,7.87128044,69.1836211501,5.52439008,1.61128044,5.754573,63.21,6.26,63.5192230746,135.29,68.94439008,2.81128044,69.0016827419,5.52439008,1.61128044,5.754573,63.42,1.2,63.4313518696,136.19,5.52439008,1.61128044,5.754573,5.52439008,1.61128044,5.754573,0.0,0.0,0.0,136.19
2021-01-16 09:30:00,71.03983488,7.16995184,71.4007447382,5.27983488,1.53995184,5.499828,65.76,5.63,66.0005643915,135.29,71.85983488,3.57995184,71.9489536002,5.27983488,1.53995184,5.499828,66.58,2.04,66.6112452969,136.19,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,136.19
2021-01-16 10:00:00,73.16330112,6.39554616,73.4423014445,5.57330112,1.6255461599999999,5.805522,67.59,4.77,67.7581065261,135.14,73.67330112,4.44554616,73.8073043714,5.57330112,1.6255461599999999,5.805522,68.1,2.8200000000000003,68.1583626564,136.05,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,136.05
2021-01-16 10:30:00,76.67899552,5.83804036,76.9009172195,5.47899552,1.5980403600000002,5.707287,71.2,4.24,71.3261354624,135.27,77.00899552,6.61804036,77.2928447478,5.47899552,1.5980403600000002,5.707287,71.53,5.02,71.7059362954,135.91,5.47899552,1.5980403600000002,5.707287,5.47899552,1.5980403600000002,5.707287,0.0,0.0,0.0,135.91
2021-01-16 11:00:00,75.8835808,6.5172944,76.1629369269,5.6135808,1.6372944,5.84748,70.27,4.88,70.4392454531,135.99,76.5635808,6.6372944,76.8507357276,5.6135808,1.6372944,5.84748,70.95,5.0,71.1259622079,136.64,5.6135808,1.6372944,5.84748,5.6135808,1.6372944,5.84748,0.0,0.0,0.0,136.64
2021-01-16 11:30:00,75.50131168,7.05204924,75.8299377811,7.00131168,2.04204924,7.293033,68.5,5.01,68.6829680489,136.12,76.54131168,7.11204924,76.8710194943,7.00131168,2.04204924,7.293033,69.54,5.07,69.7245760116,136.73,7.00131168,2.04204924,7.293033,7.00131168,2.04204924,7.293033,0.0,0.0,0.0,136.73
2021-01-16 12:00:00,74.47001184,7.6241701200000005,74.8592721944,8.14001184,2.37417012,8.479179,66.33,5.25,66.5374435938,136.12,75.29001184,7.17417012,75.631042567,8.14001184,2.37417012,8.479179,67.15,4.8,67.3213376278,136.77,8.14001184,2.37417012,8.479179,8.14001184,2.37417012,8.479179,0.0,0.0,0.0,136.77
2021-01-16 12:30:00,76.73936352,6.60356436,77.0229639504,7.10936352,2.0735643599999998,7.405587,69.63,4.53,69.7772011477,136.05,77.30936352,7.43356436,77.6659228166,7.10936352,2.0735643599999998,7.405587,70.2,5.36,70.4043294123,136.61,7.10936352,2.0735643599999998,7.405587,7.10936352,2.0735643599999998,7.405587,0.0,0.0,0.0,136.61
2021-01-16 13:00:00,75.6553376,7.2178068,75.9988607965,7.0553376,2.0578068,7.34931,68.6,5.16,68.7937904174,136.32,76.2353376,6.7278068,76.5316279934,7.0553376,2.0578068,7.34931,69.18,4.67,69.3374451505,136.88,7.0553376,2.0578068,7.34931,7.0553376,2.0578068,7.34931,0.0,0.0,0.0,136.88
2021-01-16 13:30:00,74.05569664,7.9629115200000005,74.4825762492,7.65569664,2.23291152,7.974684,66.4,5.73,66.6467771164,136.16,75.02569664,6.4629115200000005,75.3035482672,7.65569664,2.23291152,7.974684,67.37,4.23,67.5026651326,136.68,7.65569664,2.23291152,7.974684,7.65569664,2.23291152,7.974684,0.0,0.0,0.0,136.68
2021-01-16 14:00:00,69.81347904,9.45976472,70.4514655932,7.47347904,2.17976472,7.784874,62.34,7.28,62.7636359686,136.68,70.45347904,4.81976472,70.618148098,7.47347904,2.17976472,7.784874,62.98,2.64,63.0353075665,137.24,7.47347904,2.17976472,7.784874,7.47347904,2.17976472,7.784874,0.0,0.0,0.0,137.24
2021-01-16 14:30:00,68.07567616,10.32873888,68.8547785669,8.15567616,2.37873888,8.495496,59.92,7.95,60.4450899577,136.97,68.39567616,4.20873888,68.5250465184,8.15567616,2.37873888,8.495496,60.24,1.83,60.2677899047,137.46,8.15567616,2.37873888,8.495496,8.15567616,2.37873888,8.495496,0.0,0.0,0.0,137.46
2021-01-16 15:00:00,67.42200096,10.37100028,68.214982667,7.03200096,2.05100028,7.325001,60.39,8.32,60.9604338895,137.06,68.02200096,3.3010002800000002,68.1020500238,7.03200096,2.05100028,7.325001,60.99,1.25,61.0028081321,137.63,7.03200096,2.05100028,7.325001,7.03200096,2.05100028,7.325001,0.0,0.0,0.0,137.63
2021-01-16 15:30:00,67.80385024,9.35195632,68.4457536621,5.90385024,1.7219563199999999,6.149844,61.9,7.63,62.3684768132,136.52,68.73385024,1.98195632,68.7624193849,5.90385024,1.7219563199999999,6.149844,62.83,0.26,62.8305379573,137.29,5.90385024,1.7219563199999999,6.149844,5.90385024,1.7219563199999999,6.149844,0.0,0.0,0.0,137.29
2021-01-16 16:00:00,68.7266576,8.8531918,69.2945341994,5.7366576,1.6731918000000001,5.975685,62.99,7.18,63.3978903434,136.56,69.6966576,2.4531918,69.7398181143,5.7366576,1.6731918000000001,5.975685,63.96,0.78,63.9647559207,137.32,5.7366576,1.6731918000000001,5.975685,5.7366576,1.6731918000000001,5.975685,0.0,0.0,0.0,137.32
2021-01-16 16:30:00,73.7532016,7.3246838,74.116028894,5.1932016,1.5146838,5.409585,68.56,5.8100000000000005,68.8057388595,136.82,74.3132016,3.4346838,74.3925331256,5.1932016,1.5146838,5.409585,69.12,1.92,69.1466615246,137.57,5.1932016,1.5146838,5.409585,5.1932016,1.5146838,5.409585,0.0,0.0,0.0,137.57
2021-01-16 17:00:00,77.74238208,5.55361144,77.9404937853,5.53238208,1.6136114400000001,5.762898,72.21,3.94,72.3174093839,135.98,79.06238208,5.75361144,79.2714595852,5.53238208,1.6136114400000001,5.762898,73.53,4.14,73.6464561266,136.69,5.53238208,1.6136114400000001,5.762898,5.53238208,1.6136114400000001,5.762898,0.0,0.0,0.0,136.69
2021-01-16 17:30:00,80.31184192,5.46762056,80.4977442365,6.23184192,1.81762056,6.491502,74.08,3.65,74.1698651745,135.92,81.86184192,6.29762056,82.1037221279,6.23184192,1.81762056,6.491502,75.63,4.48,75.762571894,136.65,6.23184192,1.81762056,6.491502,6.23184192,1.81762056,6.491502,0.0,0.0,0.0,136.65
2021-01-16 18:00:00,79.66940416,6.08524288,79.9014651938,6.42940416,1.87524288,6.697296,73.24,4.21,73.3609003489,135.57,80.95940416,5.67524288,81.1580772548,6.42940416,1.87524288,6.697296,74.53,3.8,74.6268108658,136.37,6.42940416,1.87524288,6.697296,6.42940416,1.87524288,6.697296,0.0,0.0,0.0,136.37
2021-01-16 18:30:00,78.9107328,6.6643804,79.1916518148,6.4607328,1.8843804,6.72993,72.45,4.78,72.6075126967,135.97,80.1207328,5.0943804,80.2825294573,6.4607328,1.8843804,6.72993,73.66,3.21,73.7299104841,136.71,6.4607328,1.8843804,6.72993,6.4607328,1.8843804,6.72993,0.0,0.0,0.0,136.71
2021-01-16 19:00:00,74.91928416,8.33020788,75.3809757324,6.54928416,1.91020788,6.822171,68.37,6.42,68.6707601531,136.57,75.82928416,3.42020788,75.9063775856,6.54928416,1.91020788,6.822171,69.28,1.51,69.2964537332,137.36,6.54928416,1.91020788,6.822171,6.54928416,1.91020788,6.822171,0.0,0.0,0.0,137.36
2021-01-16 19:30:00,71.16948512,8.66193316,71.6946629695,5.38948512,1.57193316,5.614047,65.78,7.09,66.160989261,136.57,72.56948512,2.6619331600000002,72.6182901116,5.38948512,1.57193316,5.614047,67.18,1.09,67.1888420796,137.36,5.38948512,1.57193316,5.614047,5.38948512,1.57193316,5.614047,0.0,0.0,0.0,137.36
2021-01-16 20:00:00,72.71269216,8.57995188,73.2171508283,5.14269216,1.49995188,5.356971,67.57,7.08,67.9399094789,136.65,74.01269216,2.58995188,74.0579938394,5.14269216,1.49995188,5.356971,68.87,1.09,68.8786251315,137.45,5.14269216,1.49995188,5.356971,5.14269216,1.49995188,5.356971,0.0,0.0,0.0,137.45
2021-01-16 20:30:00,70.62561888,9.23288884,71.2265700319,5.49561888,1.6028888399999999,5.724603,65.13,7.63,65.5754054505,136.29,71.32561888,2.30288884,71.3627858595,5.49561888,1.6028888399999999,5.724603,65.83,0.7000000000000001,65.8337216022,137.07,5.49561888,1.6028888399999999,5.724603,5.49561888,1.6028888399999999,5.724603,0.0,0.0,0.0,137.07
2021-01-16 21:00:00,67.05236256,10.72943908,67.9053767227,5.07236256,1.4794390800000001,5.283711,61.98,9.25,62.6664415776,136.39,67.52236256,3.11943908,67.5943810228,5.07236256,1.4794390800000001,5.283711,62.45,1.6400000000000001,62.4715303158,137.29,5.07236256,1.4794390800000001,5.283711,5.07236256,1.4794390800000001,5.283711,0.0,0.0,0.0,137.29
2021-01-16 21:30:00,63.48426048,12.15249264,64.6369430439,5.25426048,1.53249264,5.473188,58.23,10.62,59.190516977,136.51,64.22426048,4.44249264,64.3777242147,5.25426048,1.53249264,5.473188,58.97,2.91,59.0417564102,137.38,5.25426048,1.53249264,5.473188,5.25426048,1.53249264,5.473188,0.0,0.0,0.0,137.38
2021-01-16 22:00:00,60.43624832,13.19265576,61.8594073444,5.42624832,1.58265576,5.652342,55.01,11.61,56.221812493,136.82,61.16624832,5.42265576,61.4061489513,5.42624832,1.58265576,5.652342,55.74,3.84,55.8721146906,137.72,5.42624832,1.58265576,5.652342,5.42624832,1.58265576,5.652342,0.0,0.0,0.0,137.72
2021-01-16 22:30:00,57.84768672,14.00974196,59.5199775591,5.58768672,1.62974196,5.820507,52.26,12.38,53.7063497177,137.1,58.63768672,6.20974196,58.9655763907,5.58768672,1.62974196,5.820507,53.05,4.58,53.2473370226,137.96,5.58768672,1.62974196,5.820507,5.58768672,1.62974196,5.820507,0.0,0.0,0.0,137.96
2021-01-16 23:00:00,54.12591872,15.03214296,56.1745529511,5.35591872,1.56214296,5.579082,48.77,13.47,50.5959860068,137.51,54.92591872,7.12214296,55.3857514852,5.35591872,1.56214296,5.579082,49.57,5.5600000000000005,49.8808430161,138.41,5.35591872,1.56214296,5.579082,5.35591872,1.56214296,5.579082,0.0,0.0,0.0,138.41
2021-01-16 23:30:00,51.96470976,15.36137368,54.1876633726,5.52470976,1.61137368,5.754906,46.44,13.75,48.4327998365,137.51,52.74470976,7.34137368,53.2531705645,5.52470976,1.61137368,5.754906,47.22,5.73,47.566388343,138.37,5.52470976,1.61137368,5.754906,5.52470976,1.61137368,5.754906,0.0,0.0,0.0,138.37
2021-01-17 00:00:00,50.05211264,15.72894952,52.4653584066,5.24211264,1.52894952,5.460534,44.81,14.2,47.0061283239,137.54,51.11211264,7.60894952,51.6753729674,5.24211264,1.52894952,5.460534,45.87,6.08,46.2711929822,138.37,5.24211264,1.52894952,5.460534,5.24211264,1.52894952,5.460534,0.0,0.0,0.0,138.37
2021-01-17 00:30:00,49.86851648,15.92790064,52.3504245896,4.99851648,1.45790064,5.206788,44.87,14.47,47.1454960733,137.62,50.77851648,7.82790064,51.3783394471,4.99851648,1.45790064,5.206788,45.78,6.37,46.2210482356,138.49,4.99851648,1.45790064,5.206788,4.99851648,1.45790064,5.206788,0.0,0.0,0.0,138.49
2021-01-17 01:00:00,51.13714752,15.68375136,53.4882034958,5.3271475200000005,1.5537513600000001,5.549112,45.81,14.13,47.93968085,136.9,51.89714752,7.85375136,52.4880494126,5.3271475200000005,1.5537513600000001,5.549112,46.57,6.3,46.994200706,137.79,5.3271475200000005,1.5537513600000001,5.549112,5.3271475200000005,1.5537513600000001,5.549112,0.0,0.0,0.0,137.79
2021-01-17 01:30:00,51.4720128,15.6014204,53.784499813400004,5.1820128,1.5114204,5.39793,46.29,14.09,48.38690112,137.18,52.2120128,7.7714204,52.7872073107,5.1820128,1.5114204,5.39793,47.03,6.26,47.444794235,138.08,5.1820128,1.5114204,5.39793,5.1820128,1.5114204,5.39793,0.0,0.0,0.0,138.08
2021-01-17 02:00:00,50.84716768,15.73125724,53.2250590928,5.14716768,1.5012572400000002,5.361633,45.7,14.23,47.8642131451,137.71,51.56716768,7.93125724,52.1735337498,5.14716768,1.5012572400000002,5.361633,46.42,6.43,46.8632190529,138.62,5.14716768,1.5012572400000002,5.361633,5.14716768,1.5012572400000002,5.361633,0.0,0.0,0.0,138.62
2021-01-17 02:30:00,49.69969504,15.94407772,52.1945715703,5.25969504,1.53407772,5.478849,44.44,14.41,46.7178948584,137.34,50.40969504,8.17407772,51.0681201984,5.25969504,1.53407772,5.478849,45.15,6.64,45.6356450595,138.24,5.25969504,1.53407772,5.478849,5.25969504,1.53407772,5.478849,0.0,0.0,0.0,138.24
2021-01-17 03:00:00,48.57699744,16.15079092,51.1915298426,5.55699744,1.6207909200000001,5.788539,43.02,14.53,45.407502684,137.48,49.26699744,8.38079092,49.9747405516,5.55699744,1.6207909200000001,5.788539,43.71,6.76,44.2296472968,138.39,5.55699744,1.6207909200000001,5.788539,5.55699744,1.6207909200000001,5.788539,0.0,0.0,0.0,138.39
2021-01-17 03:30:00,48.3852496,16.1706978,51.0159175767,5.1452496,1.5006978,5.359635,43.24,14.67,45.660776384100004,137.6,49.1352496,7.8106978,49.7521834031,5.1452496,1.5006978,5.359635,43.99,6.31,44.4402542747,138.45,5.1452496,1.5006978,5.359635,5.1452496,1.5006978,5.359635,0.0,0.0,0.0,138.45
2021-01-17 04:00:00,47.47122368,17.02494024,50.4317922332,5.09122368,1.48494024,5.303358,42.38,15.54,45.1392955195,137.63,48.28122368,6.92494024,48.7753150412,5.09122368,1.48494024,5.303358,43.19,5.44,43.5312496949,138.27,5.09122368,1.48494024,5.303358,5.09122368,1.48494024,5.303358,0.0,0.0,0.0,138.27
2021-01-17 04:30:00,46.53125344,17.41619892,49.6838155894,5.30125344,1.5461989200000001,5.522139,41.23,15.87,44.1788388258,137.67,47.26125344,7.38619892,47.8349455023,5.30125344,1.5461989200000001,5.522139,41.96,5.84,42.3644568005,138.32,5.30125344,1.5461989200000001,5.522139,5.30125344,1.5461989200000001,5.522139,0.0,0.0,0.0,138.32
2021-01-17 05:00:00,46.04884576,17.78174668,49.3628069585,5.38884576,1.57174668,5.613381,40.66,16.21,43.7721338296,137.82,46.67884576,7.83174668,47.3312887797,5.38884576,1.57174668,5.613381,41.29,6.26,41.7618450263,138.49,5.38884576,1.57174668,5.613381,5.38884576,1.57174668,5.613381,0.0,0.0,0.0,138.49
2021-01-17 05:30:00,46.19467008,17.78969544,49.5017252997,5.24467008,1.52969544,5.463198,40.95,16.26,44.060073763,137.71,46.87467008,7.83969544,47.525735341,5.24467008,1.52969544,5.463198,41.63,6.31,42.1054984533,138.37,5.24467008,1.52969544,5.463198,5.24467008,1.52969544,5.463198,0.0,0.0,0.0,138.37
2021-01-17 06:00:00,46.31258208,17.65533644,49.5637585714,5.33258208,1.55533644,5.554773,40.98,16.1,44.0291994022,137.97,46.98258208,7.67533644,47.6053968408,5.33258208,1.55533644,5.554773,41.65,6.12,42.0972315004,138.63,5.33258208,1.55533644,5.554773,5.33258208,1.55533644,5.554773,0.0,0.0,0.0,138.63
2021-01-17 06:30:00,48.68172288,16.92258584,51.5391506922,5.39172288,1.57258584,5.616378,43.29,15.35,45.9308893883,137.92,49.38172288,6.94258584,49.867364606,5.39172288,1.57258584,5.616378,43.99,5.37,44.316554469,138.59,5.39172288,1.57258584,5.616378,5.39172288,1.57258584,5.616378,0.0,0.0,0.0,138.59
2021-01-17 07:00:00,50.012592,16.065756,52.5296856493,5.402592,1.575756,5.6277,44.61,14.49,46.9042876505,137.69,50.722592,6.105756,51.0887619299,5.402592,1.575756,5.6277,45.32,4.53,45.545837351,138.35,5.402592,1.575756,5.6277,5.402592,1.575756,5.6277,0.0,0.0,0.0,138.35
2021-01-17 07:30:00,52.10046432,15.65971876,54.4029886495,5.21046432,1.51971876,5.427567,46.89,14.14,48.9756235284,137.03,52.84046432,5.74971876,53.1523652848,5.21046432,1.51971876,5.427567,47.63,4.23,47.8174633372,137.68,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,137.68
2021-01-17 08:00:00,53.17780704,15.14144372,55.2914322432,5.14780704,1.5014437200000001,5.362299,48.03,13.64,49.9292549514,137.58,53.93780704,5.10144372,54.1785174798,5.14780704,1.5014437200000001,5.362299,48.79,3.6,48.9226338212,138.24,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,138.24
2021-01-17 08:30:00,56.0044304,14.5062922,57.8526467659,5.1644304,1.5062921999999999,5.379615,50.84,13.0,52.475762024,138.37,56.8544304,4.3662922,57.0218446184,5.1644304,1.5062921999999999,5.379615,51.69,2.86,51.7690612239,139.02,5.1644304,1.5062921999999999,5.379615,5.1644304,1.5062921999999999,5.379615,0.0,0.0,0.0,139.02
2021-01-17 09:00:00,59.05234144,13.91193292,60.6689451624,6.21234144,1.81193292,6.471189,52.84,12.1,54.207707939,138.29,59.88234144,3.70193292,59.996659271,6.21234144,1.81193292,6.471189,53.67,1.8900000000000001,53.703268057,138.91,6.21234144,1.81193292,6.471189,6.21234144,1.81193292,6.471189,0.0,0.0,0.0,138.91
2021-01-17 09:30:00,59.16211904,14.06603472,60.811262625,8.83211904,2.57603472,9.200124,50.33,11.49,51.6248874091,138.26,59.84211904,3.84603472,59.9655834147,8.83211904,2.57603472,9.200124,51.01,1.27,51.025807196,138.88,8.83211904,2.57603472,9.200124,8.83211904,2.57603472,9.200124,0.0,0.0,0.0,138.88
2021-01-17 10:00:00,60.49323584,13.73302712,62.0324722728,10.91323584,3.18302712,11.367954,49.58,10.55,50.6900276189,137.88,61.45323584,3.89302712,61.5764228854,10.91323584,3.18302712,11.367954,50.54,0.71,50.5449868929,138.43,10.91323584,3.18302712,11.367954,10.91323584,3.18302712,11.367954,0.0,0.0,0.0,138.43
2021-01-17 10:30:00,62.45771936,12.86475148,63.7688680964,12.90771936,3.76475148,13.445541,49.55,9.1,50.3786909318,137.75,62.22771936,4.31475148,62.377128317,12.90771936,3.76475148,13.445541,49.32,0.55,49.3230666119,138.35,12.90771936,3.76475148,13.445541,12.90771936,3.76475148,13.445541,0.0,0.0,0.0,138.35
2021-01-17 11:00:00,61.1584672,13.2562196,62.5786342799,14.3184672,4.1762196,14.91507,46.84,9.08,47.7119691482,137.78,61.6584672,5.0762196,61.867071879,14.3184672,4.1762196,14.91507,47.34,0.9,47.3485543602,138.35,14.3184672,4.1762196,14.91507,14.3184672,4.1762196,14.91507,0.0,0.0,0.0,138.35
2021-01-17 11:30:00,60.77962528,13.51822404,62.264799288,15.07962528,4.39822404,15.707943,45.7,9.12,46.6011201582,137.96,61.70962528,5.40822404,61.9461600058,15.07962528,4.39822404,15.707943,46.63,1.01,46.6409369546,138.55,15.07962528,4.39822404,15.707943,15.07962528,4.39822404,15.707943,0.0,0.0,0.0,138.55
2021-01-17 12:00:00,64.83776,11.88643,65.9183004936,12.22776,3.56643,12.73725,52.61,8.32,53.2638198029,137.62,65.50776,5.31643,65.7231393663,12.22776,3.56643,12.73725,53.28,1.75,53.3087319301,138.2,12.22776,3.56643,12.73725,12.22776,3.56643,12.73725,0.0,0.0,0.0,138.2
2021-01-17 12:30:00,66.79117664,11.36992652,67.7520221545,12.17117664,3.54992652,12.678309,54.62,7.82,55.1769589593,137.35,67.58117664,5.83992652,67.833031613,12.17117664,3.54992652,12.678309,55.41,2.29,55.4573006916,137.9,12.17117664,3.54992652,12.678309,12.17117664,3.54992652,12.678309,0.0,0.0,0.0,137.9
2021-01-17 13:00:00,68.40944992,9.91733956,69.1245720588,10.61944992,3.09733956,11.061927,57.79,6.82,58.1910345328,137.12,68.56944992,4.25733956,68.7014876292,10.61944992,3.09733956,11.061927,57.95,1.16,57.9616088459,137.9,10.61944992,3.09733956,11.061927,10.61944992,3.09733956,11.061927,0.0,0.0,0.0,137.9
2021-01-17 13:30:00,65.230848,11.039414,66.1583871649,11.140848,3.249414,11.60505,54.09,7.79,54.6480759039,137.08,65.630848,3.839414,65.7430552155,11.140848,3.249414,11.60505,54.49,0.59,54.4931940705,137.94,11.140848,3.249414,11.60505,11.140848,3.249414,11.60505,0.0,0.0,0.0,137.94
2021-01-17 14:00:00,64.2814272,12.4937496,65.4843161523,11.3614272,3.3137496,11.83482,52.92,9.18,53.7103230301,137.28,64.9814272,4.7337496,65.1536205151,11.3614272,3.3137496,11.83482,53.62,1.42,53.63879939,138.07,11.3614272,3.3137496,11.83482,11.3614272,3.3137496,11.83482,0.0,0.0,0.0,138.07
2021-01-17 14:30:00,64.65044,12.495545,65.8469288353,9.55044,2.785545,9.948375,55.1,9.71,55.9490312695,137.2,65.50044,4.695545,65.6685296245,9.55044,2.785545,9.948375,55.95,1.9100000000000001,55.9825919371,138.03,9.55044,2.785545,9.948375,9.55044,2.785545,9.948375,0.0,0.0,0.0,138.03
2021-01-17 15:00:00,69.65032224,9.63717732,70.313886074,7.43032224,2.16717732,7.739919,62.22,7.47,62.6668117906,137.08,70.17032224,2.93717732,70.2317672701,7.43032224,2.16717732,7.739919,62.74,0.77,62.7447248779,137.9,7.43032224,2.16717732,7.739919,7.43032224,2.16717732,7.739919,0.0,0.0,0.0,137.9
2021-01-17 15:30:00,72.02418944,8.54622192,72.5294545243,6.36418944,1.8562219199999999,6.629364,65.66,6.69,65.9999371212,136.67,72.80418944,2.97622192,72.8649977488,6.36418944,1.8562219199999999,6.629364,66.44,1.12,66.4494394258,137.51,6.36418944,1.8562219199999999,6.629364,6.36418944,1.8562219199999999,6.629364,0.0,0.0,0.0,137.51
2021-01-17 16:00:00,71.80656704,9.05274872,72.3749634159,6.38656704,1.86274872,6.652674,65.42,7.19,65.8139232989,136.41,73.00656704,2.68274872,73.0558414616,6.38656704,1.86274872,6.652674,66.62,0.8200000000000001,66.6250463414,137.19,6.38656704,1.86274872,6.652674,6.38656704,1.86274872,6.652674,0.0,0.0,0.0,137.19
2021-01-17 16:30:00,75.11130208,8.07829644,75.5444675243,6.61130208,1.92829644,6.886773,68.5,6.15,68.7755225353,136.37,75.92130208,3.55829644,76.0046418522,6.61130208,1.92829644,6.886773,69.31,1.63,69.3291641375,137.23,6.61130208,1.92829644,6.886773,6.61130208,1.92829644,6.886773,0.0,0.0,0.0,137.23
2021-01-17 17:00:00,79.57613728,6.47804004,79.8393801777,6.57613728,1.9180400400000002,6.850143,73.0,4.5600000000000005,73.1422832567,135.97,80.65613728,5.16804004,80.8215387059,6.57613728,1.9180400400000002,6.850143,74.08,3.25,74.151256901,136.79,6.57613728,1.9180400400000002,6.850143,6.57613728,1.9180400400000002,6.850143,0.0,0.0,0.0,136.79
2021-01-17 17:30:00,81.17500832,6.08396076,81.4026814932,6.66500832,1.94396076,6.942717,74.51,4.14,74.6249268006,135.86,82.10500832,5.55396076,82.2926416598,6.66500832,1.94396076,6.942717,75.44,3.61,75.5263245498,136.7,6.66500832,1.94396076,6.942717,6.66500832,1.94396076,6.942717,0.0,0.0,0.0,136.7
2021-01-17 18:00:00,81.0327808,6.2203944,81.2711810587,6.4127808,1.8703944,6.6799800000000005,74.62,4.35,74.7466848763,135.74,81.5327808,5.0903944,81.6915323649,6.4127808,1.8703944,6.6799800000000005,75.12,3.22,75.1889805756,136.54,6.4127808,1.8703944,6.6799800000000005,6.4127808,1.8703944,6.6799800000000005,0.0,0.0,0.0,136.54
2021-01-17 18:30:00,76.85850464,7.86748052,77.2601254544,6.84850464,1.9974805199999999,7.133859,70.01,5.87,70.2556545767,135.96,77.74850464,3.85748052,77.8441399832,6.84850464,1.9974805199999999,7.133859,70.9,1.8599999999999999,70.9243935469,136.78,6.84850464,1.9974805199999999,7.133859,6.84850464,1.9974805199999999,7.133859,0.0,0.0,0.0,136.78
2021-01-17 19:00:00,78.45404064,6.91992852,78.7586306602,5.31404064,1.54992852,5.535459,73.14,5.37,73.3368699905,136.12,78.89404064,3.78992852,78.9850188751,5.31404064,1.54992852,5.535459,73.58,2.24,73.6140883255,136.96,5.31404064,1.54992852,5.535459,5.31404064,1.54992852,5.535459,0.0,0.0,0.0,136.96
2021-01-17 19:30:00,74.82203264,8.14225952,75.2637559418,5.32203264,1.55225952,5.543784,69.5,6.59,69.8117332545,136.37,75.66203264,2.7622595199999997,75.7124379536,5.32203264,1.55225952,5.543784,70.34,1.21,70.3504065376,137.2,5.32203264,1.55225952,5.543784,5.32203264,1.55225952,5.543784,0.0,0.0,0.0,137.2
2021-01-17 20:00:00,71.42528896,9.27570928,72.0250698415,5.74528896,1.67570928,5.984676,65.68,7.6,66.1182455908,136.45,71.81528896,2.07570928,71.8452802724,5.74528896,1.67570928,5.984676,66.07,0.4,66.0712108259,137.28,5.74528896,1.67570928,5.984676,5.74528896,1.67570928,5.984676,0.0,0.0,0.0,137.28
2021-01-17 20:30:00,70.8062784,9.5805812,71.4514982137,5.3162784,1.5505811999999999,5.53779,65.49,8.03,65.9804592285,136.17,71.7562784,1.9305812,71.7822445566,5.3162784,1.5505811999999999,5.53779,66.44,0.38,66.4410866859,136.98,5.3162784,1.5505811999999999,5.53779,5.3162784,1.5505811999999999,5.53779,0.0,0.0,0.0,136.98
2021-01-17 21:00:00,68.0663984,10.3056162,68.8421405566,5.1963984,1.5156162,5.412915,62.87,8.79,63.4815012425,136.05,68.9963984,2.3356162,69.0359188771,5.1963984,1.5156162,5.412915,63.8,0.8200000000000001,63.8052693749,136.87,5.1963984,1.5156162,5.412915,5.1963984,1.5156162,5.412915,0.0,0.0,0.0,136.87
2021-01-17 21:30:00,65.69435008,11.02293544,66.6127070321,5.56435008,1.62293544,5.796198,60.13,9.4,60.8603064402,135.73,66.46435008,3.22293544,66.5424461859,5.56435008,1.62293544,5.796198,60.9,1.6,60.9210144367,136.5,5.56435008,1.62293544,5.796198,5.56435008,1.62293544,5.796198,0.0,0.0,0.0,136.5
2021-01-17 22:00:00,61.86196288,12.57265584,63.1266514733,5.15196288,1.50265584,5.366628,56.71,11.07,57.7803513316,136.2,62.80196288,4.56265584,62.9674866093,5.15196288,1.50265584,5.366628,57.65,3.06,57.7311536348,137.03,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,137.03
2021-01-17 22:30:00,58.39617824,13.74638532,59.9923056933,5.57617824,1.62638532,5.808519,52.82,12.12,54.1926821628,136.42,58.80617824,6.08638532,59.1203068789,5.57617824,1.62638532,5.808519,53.23,4.46,53.4165189806,137.3,5.57617824,1.62638532,5.808519,5.57617824,1.62638532,5.808519,0.0,0.0,0.0,137.3
2021-01-17 23:00:00,53.72143296,14.88375128,55.7451200684,5.60143296,1.63375128,5.834826,48.12,13.25,49.9108895934,136.18,54.42143296,7.13375128,54.8870000341,5.60143296,1.63375128,5.834826,48.82,5.5,49.1288347104,137.06,5.60143296,1.63375128,5.834826,5.60143296,1.63375128,5.834826,0.0,0.0,0.0,137.06
2021-01-17 23:30:00,51.76749696,15.00510328,53.8983011416,5.53749696,1.61510328,5.768226,46.23,13.39,48.130084147,136.24,52.26749696,7.28510328,52.7727578232,5.53749696,1.61510328,5.768226,46.73,5.67,47.0727288353,137.06,5.53749696,1.61510328,5.768226,5.53749696,1.61510328,5.768226,0.0,0.0,0.0,137.06
2021-01-18 00:00:00,48.98469984,15.78095412,51.4639614813,5.45469984,1.5909541200000001,5.681979,43.53,14.19,45.78446243,136.44,49.70469984,7.96095412,50.3381960015,5.45469984,1.5909541200000001,5.681979,44.25,6.37,44.7061449915,137.32,5.45469984,1.5909541200000001,5.681979,5.45469984,1.5909541200000001,5.681979,0.0,0.0,0.0,137.32
2021-01-18 00:30:00,49.8174272,15.5954996,52.2014909806,5.3674272,1.5654995999999999,5.59107,44.45,14.03,46.611623014,135.92,50.2774272,7.9954996,50.9092103622,5.3674272,1.5654995999999999,5.59107,44.91,6.43,45.3679732851,136.79,5.3674272,1.5654995999999999,5.59107,5.3674272,1.5654995999999999,5.59107,0.0,0.0,0.0,136.79
2021-01-18 01:00:00,51.16966496,15.56615228,53.4849484334,5.36966496,1.56615228,5.593401,45.8,14.0,47.8919617472,135.55,51.78966496,7.94615228,52.3957129232,5.36966496,1.56615228,5.593401,46.42,6.38,46.8563848371,136.45,5.36966496,1.56615228,5.593401,5.36966496,1.56615228,5.593401,0.0,0.0,0.0,136.45
2021-01-18 01:30:00,51.57610848,15.34678164,53.8109530918,5.40610848,1.57678164,5.631363,46.17,13.77,48.1796824398,136.19,52.25610848,7.64678164,52.812632418,5.40610848,1.57678164,5.631363,46.85,6.07,47.2415854941,137.1,5.40610848,1.57678164,5.631363,5.40610848,1.57678164,5.631363,0.0,0.0,0.0,137.1
2021-01-18 02:00:00,51.0770176,15.5982968,53.405698104,5.3770176,1.5682968,5.60106,45.7,14.03,47.8051346615,136.81,51.7070176,7.8482968,52.2992488641,5.3770176,1.5682968,5.60106,46.33,6.28,46.7536875551,137.71,5.3770176,1.5682968,5.60106,5.3770176,1.5682968,5.60106,0.0,0.0,0.0,137.71
2021-01-18 02:30:00,49.84380064,16.00985852,52.3518866142,5.55380064,1.61985852,5.785209,44.29,14.39,46.5690476604,136.7,50.47380064,8.27985852,51.1484174551,5.55380064,1.61985852,5.785209,44.92,6.66,45.4110339015,137.61,5.55380064,1.61985852,5.785209,5.55380064,1.61985852,5.785209,0.0,0.0,0.0,137.61
2021-01-18 03:00:00,49.48930528,15.80771404,51.9526241904,5.40930528,1.57771404,5.634693,44.08,14.23,46.3199665371,136.59,50.09930528,8.10771404,50.7511124656,5.40930528,1.57771404,5.634693,44.69,6.53,45.1645546862,137.5,5.40930528,1.57771404,5.634693,5.40930528,1.57771404,5.634693,0.0,0.0,0.0,137.5
2021-01-18 03:30:00,48.96532928,16.12072104,51.550762539,5.38532928,1.57072104,5.609718,43.58,14.55,45.9447374571,136.59,49.58532928,8.41072104,50.2935891364,5.38532928,1.57072104,5.609718,44.2,6.84,44.7261176495,137.5,5.38532928,1.57072104,5.609718,5.38532928,1.57072104,5.609718,0.0,0.0,0.0,137.5
2021-01-18 04:00:00,47.3398944,16.4724692,50.1239248598,5.6998944,1.6624691999999999,5.93739,41.64,14.81,44.1953130999,136.82,47.9498944,8.6824692,48.7296382541,5.6998944,1.6624691999999999,5.93739,42.25,7.02,42.8292295051,137.73,5.6998944,1.6624691999999999,5.93739,5.6998944,1.6624691999999999,5.93739,0.0,0.0,0.0,137.73
2021-01-18 04:30:00,47.61975456,16.29659508,50.3311040566,5.67975456,1.65659508,5.916411,41.94,14.64,44.4217649357,136.98,48.23975456,8.49659508,48.9823034163,5.67975456,1.65659508,5.916411,42.56,6.84,43.106138774,137.88,5.67975456,1.65659508,5.916411,5.67975456,1.65659508,5.916411,0.0,0.0,0.0,137.88
2021-01-18 05:00:00,47.61753696,16.32344828,50.3377074357,5.49753696,1.60344828,5.726601,42.12,14.72,44.618077054,136.94,48.24753696,8.52344828,48.9946322906,5.49753696,1.60344828,5.726601,42.75,6.92,43.3064533297,137.84,5.49753696,1.60344828,5.726601,5.49753696,1.60344828,5.726601,0.0,0.0,0.0,137.84
2021-01-18 05:30:00,49.5659584,16.0238212,52.0917179402,5.6359584,1.6438212,5.87079,43.93,14.38,46.2236876504,136.4,50.1759584,8.3338212,50.8633402084,5.6359584,1.6438212,5.87079,44.54,6.69,45.0396236663,137.27,5.6359584,1.6438212,5.87079,5.6359584,1.6438212,5.87079,0.0,0.0,0.0,137.27
2021-01-18 06:00:00,51.66969472,15.12741096,53.8386098893,5.57969472,1.62741096,5.812182,46.09,13.5,48.0264312645,136.19,52.01969472,7.51741096,52.560061894,5.57969472,1.62741096,5.812182,46.44,5.89,46.8120251645,137.07,5.57969472,1.62741096,5.812182,5.57969472,1.62741096,5.812182,0.0,0.0,0.0,137.07
2021-01-18 06:30:00,57.12612832,13.01762076,58.5905537359,5.54612832,1.6176207599999999,5.777217,51.58,11.4,52.8247707047,135.61,57.81612832,5.31762076,58.0601566004,5.54612832,1.6176207599999999,5.777217,52.27,3.7,52.4007910246,136.46,5.54612832,1.6176207599999999,5.777217,5.54612832,1.6176207599999999,5.777217,0.0,0.0,0.0,136.46
2021-01-18 07:00:00,62.33718752,11.07209636,63.3128443976,5.28718752,1.54209636,5.507487,57.05,9.53,57.8404996521,136.42,62.83718752,3.40209636,62.9292173403,5.28718752,1.54209636,5.507487,57.55,1.8599999999999999,57.5800494963,137.3,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,137.3
2021-01-18 07:30:00,68.43962464,8.34114052,68.9460430049,5.72962464,1.67114052,5.9683589999999995,62.71,6.67,63.0637217424,136.16,69.13962464,3.02114052,69.205599379,5.72962464,1.67114052,5.9683589999999995,63.41,1.35,63.4243691336,136.98,5.72962464,1.67114052,5.9683589999999995,5.72962464,1.67114052,5.9683589999999995,0.0,0.0,0.0,136.98
2021-01-18 08:00:00,74.5196752,5.3332386,74.7102765748,5.1196752,1.4932386,5.332995,69.4,3.84,69.5061551231,135.74,75.3096752,5.3732386,75.5011183479,5.1196752,1.4932386,5.332995,70.19,3.88,70.2971585486,136.55,5.1196752,1.4932386,5.332995,5.1196752,1.4932386,5.332995,0.0,0.0,0.0,136.55
2021-01-18 08:30:00,76.536208,4.317644,76.65789708,5.786208,1.687644,6.0273,70.75,2.63,70.7988658101,135.71,77.166208,6.747644,77.4606632856,5.786208,1.687644,6.0273,71.38,5.06,71.5591224094,136.49,5.786208,1.687644,6.0273,5.786208,1.687644,6.0273,0.0,0.0,0.0,136.49
2021-01-18 09:00:00,76.43293984,4.56377412,76.5690689953,7.21293984,2.10377412,7.513479,69.22,2.46,69.263699006,135.5,77.04293984,7.30377412,77.3883692527,7.21293984,2.10377412,7.513479,69.83,5.2,70.0233453928,136.32,7.21293984,2.10377412,7.513479,7.21293984,2.10377412,7.513479,0.0,0.0,0.0,136.32
2021-01-18 09:30:00,67.47236032,4.21277176,67.6037488092,7.31236032,2.13277176,7.617042,60.16,2.08,60.1959467074,135.5,68.33236032,12.35277176,69.4399196216,7.31236032,2.13277176,7.617042,61.02,10.22,61.8699345401,136.29,7.31236032,2.13277176,7.617042,7.31236032,2.13277176,7.617042,0.0,0.0,0.0,136.29
2021-01-18 10:00:00,65.26820416,4.33489288,65.412000203,7.62820416,2.22489288,7.946046,57.64,2.11,57.6786069527,135.5,66.01820416,13.32489288,67.3495066855,7.62820416,2.22489288,7.946046,58.39,11.1,59.4356971861,136.29,7.62820416,2.22489288,7.946046,7.62820416,2.22489288,7.946046,0.0,0.0,0.0,136.29
2021-01-18 10:30:00,64.63853312,4.00207216,64.7623080617,8.33853312,2.43207216,8.685972,56.3,1.57,56.3218865096,135.77,65.36853312,13.04207216,66.6568883799,8.33853312,2.43207216,8.685972,57.03,10.61,58.0085597132,136.58,8.33853312,2.43207216,8.685972,8.33853312,2.43207216,8.685972,0.0,0.0,0.0,136.58
2021-01-18 11:00:00,64.94302784,4.69088312,65.1122204311,9.12302784,2.6608831200000003,9.503154,55.82,2.03,55.8569002004,135.77,65.80302784,13.85088312,67.2449658794,9.12302784,2.6608831200000003,9.503154,56.68,11.19,57.7740296327,136.56,9.12302784,2.6608831200000003,9.503154,9.12302784,2.6608831200000003,9.503154,0.0,0.0,0.0,136.56
2021-01-18 11:30:00,65.98103008,4.97030044,66.1679697201,8.88103008,2.59030044,9.251073,57.1,2.38,57.1495791761,135.91,66.89103008,14.16030044,68.3734159869,8.88103008,2.59030044,9.251073,58.01,11.57,59.1525570031,136.72,8.88103008,2.59030044,9.251073,8.88103008,2.59030044,9.251073,0.0,0.0,0.0,136.72
2021-01-18 12:00:00,51.20179104,3.86885572,51.3477501969,7.16179104,2.08885572,7.460199,44.04,1.78,44.0759571649,135.56,80.27179104,15.00885572,81.662881328,7.16179104,2.08885572,7.460199,73.11,12.92,74.2428346711,136.17,7.16179104,2.08885572,7.460199,7.16179104,2.08885572,7.460199,0.0,0.0,0.0,136.17
