Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-18 12:30:00,7.3718208,2.8301144,7.8964099073,7.3718208,2.1501144,7.67898,0.0,0.68,0.68,135.22,125.0018208,17.2501144,126.1864558902,7.3718208,2.1501144,7.67898,117.63,15.1,118.5952229223,135.16,7.3718208,2.1501144,7.67898,7.3718208,2.1501144,7.67898,0.0,0.0,0.0,135.16
2021-01-18 13:00:00,7.02528768,2.27904224,7.3857092089,7.02528768,2.04904224,7.318008,0.0,0.23,0.23,135.64,125.83528768,16.58904224,126.9240558285,7.02528768,2.04904224,7.318008,118.81,14.54,119.6963980243,135.58,7.02528768,2.04904224,7.318008,7.02528768,2.04904224,7.318008,0.0,0.0,0.0,135.58
2021-01-18 13:30:00,7.26504768,2.11897224,7.5677579999999995,7.26504768,2.11897224,7.5677579999999995,0.0,0.0,0.0,135.99,124.57504768,16.30897224,125.6380717776,7.26504768,2.11897224,7.5677579999999995,117.31,14.19,118.1651056785,135.94,7.26504768,2.11897224,7.5677579999999995,7.26504768,2.11897224,7.5677579999999995,0.0,0.0,0.0,135.94
2021-01-18 14:00:00,6.91116192,2.01575556,7.199127,6.91116192,2.01575556,7.199127,0.0,0.0,0.0,136.03,125.12116192,16.06575556,126.1483795454,6.91116192,2.01575556,7.199127,118.21,14.05,119.0420371129,135.98,6.91116192,2.01575556,7.199127,6.91116192,2.01575556,7.199127,0.0,0.0,0.0,135.98
2021-01-18 14:30:00,7.32163104,2.13547572,7.626699,7.32163104,2.13547572,7.626699,0.0,0.0,0.0,136.09,121.00163104,15.07547572,121.937134141,7.32163104,2.13547572,7.626699,113.68,12.94,114.4140987816,136.03,7.32163104,2.13547572,7.626699,7.32163104,2.13547572,7.626699,0.0,0.0,0.0,136.03
2021-01-18 15:00:00,6.84051264,1.99514952,7.125534,6.84051264,1.99514952,7.125534,0.0,0.0,0.0,136.01,121.92051264,14.34514952,122.761535984,6.84051264,1.99514952,7.125534,115.08,12.35,115.7407832184,135.94,6.84051264,1.99514952,7.125534,6.84051264,1.99514952,7.125534,0.0,0.0,0.0,135.94
2021-01-18 15:30:00,5.97194208,1.74181644,6.220773,5.97194208,1.74181644,6.220773,0.0,0.0,0.0,136.08,122.08194208,12.51181644,122.7214167644,5.97194208,1.74181644,6.220773,116.11,10.77,116.6084259391,136.0,5.97194208,1.74181644,6.220773,5.97194208,1.74181644,6.220773,0.0,0.0,0.0,136.0
2021-01-18 16:00:00,6.33669696,1.84820328,6.600726,6.33669696,1.84820328,6.600726,0.0,0.0,0.0,136.29,125.27669696,12.66820328,125.9155835294,6.33669696,1.84820328,6.600726,118.94,10.82,119.4311349691,136.21,6.33669696,1.84820328,6.600726,6.33669696,1.84820328,6.600726,0.0,0.0,0.0,136.21
2021-01-18 16:30:00,6.24750624,1.8221893200000001,6.507819,6.24750624,1.8221893200000001,6.507819,0.0,0.0,0.0,136.21,129.74750624,13.81218932,130.4806190563,6.24750624,1.8221893200000001,6.507819,123.5,11.99,124.0806596533,136.14,6.24750624,1.8221893200000001,6.507819,6.24750624,1.8221893200000001,6.507819,0.0,0.0,0.0,136.14
2021-01-18 17:00:00,6.15447936,1.81505648,6.4165447258,6.15447936,1.79505648,6.410916,0.0,0.02,0.02,135.36,136.91447936,16.58505648,137.9153318412,6.15447936,1.79505648,6.410916,130.76,14.79,131.5937753087,135.29,6.15447936,1.79505648,6.410916,6.15447936,1.79505648,6.410916,0.0,0.0,0.0,135.29
2021-01-18 17:30:00,4.55767776,2.01932268,4.9849865246,4.55767776,1.32932268,4.747581,0.0,0.6900000000000001,0.6900000000000001,135.01,144.82767776,18.07932268,145.9517665324,4.55767776,1.32932268,4.747581,140.27,16.75,141.2665402705,134.94,4.55767776,1.32932268,4.747581,4.55767776,1.32932268,4.747581,0.0,0.0,0.0,134.94
2021-01-18 18:00:00,56.00474272,3.01929996,56.0860711709,2.53474272,0.73929996,2.640357,53.47,2.2800000000000002,53.5185883596,135.36,95.57474272,16.07929996,96.9178793268,2.53474272,0.73929996,2.640357,93.04,15.34,94.2961144481,135.84,2.53474272,0.73929996,2.640357,2.53474272,0.73929996,2.640357,0.0,0.0,0.0,135.84
2021-01-18 18:30:00,70.49788832,2.11480076,70.5296011603,3.78788832,1.10480076,3.945717,66.71,1.01,66.7176453421,136.22,72.74788832,11.97480076,73.7268682928,3.78788832,1.10480076,3.945717,68.96,10.87,69.811449634,136.91,3.78788832,1.10480076,3.945717,3.78788832,1.10480076,3.945717,0.0,0.0,0.0,136.91
2021-01-18 19:00:00,65.90944384,2.99692112,65.9775440851,6.7094438400000005,1.95692112,6.9890039999999996,59.2,1.04,59.2091344304,136.27,66.57944384,9.82692112,67.3007482926,6.7094438400000005,1.95692112,6.9890039999999996,59.87,7.87,60.3850461621,137.09,6.7094438400000005,1.95692112,6.9890039999999996,6.7094438400000005,1.95692112,6.9890039999999996,0.0,0.0,0.0,137.09
2021-01-18 19:30:00,62.01521952,3.75277236,62.12866289,5.25521952,1.53277236,5.474187,56.76,2.22,56.8033977857,136.11,62.67521952,8.20277236,63.2097193181,5.25521952,1.53277236,5.474187,57.42,6.67,57.8061008891,136.92,5.25521952,1.53277236,5.474187,5.25521952,1.53277236,5.474187,0.0,0.0,0.0,136.92
2021-01-18 20:00:00,59.43593856,4.78298208,59.6280782022,5.49593856,1.6029820799999999,5.724936,53.94,3.18,54.0336561783,135.72,60.07593856,7.27298208,60.5145822278,5.49593856,1.6029820799999999,5.724936,54.58,5.67,54.8737213974,136.54,5.49593856,1.6029820799999999,5.724936,5.49593856,1.6029820799999999,5.724936,0.0,0.0,0.0,136.54
2021-01-18 20:30:00,58.75785664,4.98354152,58.9688172088,5.49785664,1.60354152,5.726934,53.26,3.38,53.3671434499,135.91,59.36785664,7.05354152,59.7854066642,5.49785664,1.60354152,5.726934,53.87,5.45,54.144984994,136.74,5.49785664,1.60354152,5.726934,5.49785664,1.60354152,5.726934,0.0,0.0,0.0,136.74
2021-01-18 21:00:00,57.63892576,5.38843668,57.8902497198,5.30892576,1.54843668,5.530131,52.33,3.84,52.4707013485,135.67,58.88892576,7.06843668,59.3116209041,5.30892576,1.54843668,5.530131,53.58,5.52,53.8635943843,136.42,5.30892576,1.54843668,5.530131,5.30892576,1.54843668,5.530131,0.0,0.0,0.0,136.42
2021-01-18 21:30:00,54.66657792,6.7231685599999995,55.0784507495,5.49657792,1.6031685599999999,5.725602,49.17,5.12,49.4358503517,135.84,55.90657792,5.86316856,56.2131852886,5.49657792,1.6031685599999999,5.725602,50.41,4.26,50.5896797776,136.58,5.49657792,1.6031685599999999,5.725602,5.49657792,1.6031685599999999,5.725602,0.0,0.0,0.0,136.58
2021-01-18 22:00:00,51.06993472,8.06748096,51.7032153869,5.3399347200000005,1.55748096,5.562432,45.73,6.51,46.1910489164,136.47,52.20993472,4.43748096,52.3981728759,5.3399347200000005,1.55748096,5.562432,46.87,2.88,46.9583996746,137.22,5.3399347200000005,1.55748096,5.562432,5.3399347200000005,1.55748096,5.562432,0.0,0.0,0.0,137.22
2021-01-18 22:30:00,47.51493952,9.12435736,48.383089761,5.53493952,1.61435736,5.765562,41.98,7.51,42.6464594076,136.82,48.64493952,3.5843573600000003,48.7768157898,5.53493952,1.61435736,5.765562,43.11,1.97,43.1549881242,137.56,5.53493952,1.61435736,5.765562,5.53493952,1.61435736,5.765562,0.0,0.0,0.0,137.56
2021-01-18 23:00:00,44.42826624,10.01074432,45.5421326129,5.48826624,1.60074432,5.716944,38.94,8.41,39.8378174603,137.11,45.55826624,2.73074432,45.6400327272,5.48826624,1.60074432,5.716944,40.07,1.13,40.0859302,137.84,5.48826624,1.60074432,5.716944,5.48826624,1.60074432,5.716944,0.0,0.0,0.0,137.84
2021-01-18 23:30:00,41.00033376,10.62093068,42.353648449,5.90033376,1.72093068,6.146181,35.1,8.9,36.210771878,137.01,41.95033376,2.2909306799999998,42.0128416791,5.90033376,1.72093068,6.146181,36.05,0.5700000000000001,36.0545059597,137.75,5.90033376,1.72093068,6.146181,5.90033376,1.72093068,6.146181,0.0,0.0,0.0,137.75
2021-01-19 00:00:00,38.87225216,10.778156880000001,40.3388231574,5.58225216,1.6281568800000001,5.814846,33.29,9.15,34.5245796499,136.92,39.40225216,1.6681568800000002,39.4375483855,5.58225216,1.6281568800000001,5.814846,33.82,0.04,33.8200236546,137.73,5.58225216,1.6281568800000001,5.814846,5.58225216,1.6281568800000001,5.814846,0.0,0.0,0.0,137.73
2021-01-19 00:30:00,39.89015456,10.68004508,41.2951303876,5.28015456,1.54004508,5.500161,34.61,9.14,35.7965319549,136.96,40.52015456,1.70004508,40.5558020367,5.28015456,1.54004508,5.500161,35.24,0.16,35.2403632217,137.76,5.28015456,1.54004508,5.500161,5.28015456,1.54004508,5.500161,0.0,0.0,0.0,137.76
2021-01-19 01:00:00,41.47641824,10.27645532,42.7305371364,5.33641824,1.55645532,5.558769,36.14,8.72,37.1771166176,136.75,42.09641824,1.9564553199999999,42.1418574111,5.33641824,1.55645532,5.558769,36.76,0.4,36.7621762141,137.55,5.33641824,1.55645532,5.558769,5.33641824,1.55645532,5.558769,0.0,0.0,0.0,137.55
2021-01-19 01:30:00,41.86257216,10.15491688,43.0766443063,5.26257216,1.53491688,5.481846,36.6,8.62,37.6013882722,136.79,42.39257216,1.91491688,42.4357995211,5.26257216,1.53491688,5.481846,37.13,0.38,37.1319444683,137.61,5.26257216,1.53491688,5.481846,5.26257216,1.53491688,5.481846,0.0,0.0,0.0,137.61
2021-01-19 02:00:00,41.38651808,10.10398444,42.6020466686,5.39651808,1.57398444,5.621373,35.99,8.53,36.9870382702,137.02,41.83651808,2.04398444,41.8864192484,5.39651808,1.57398444,5.621373,36.44,0.47000000000000003,36.4430308838,137.83,5.39651808,1.57398444,5.621373,5.39651808,1.57398444,5.621373,0.0,0.0,0.0,137.83
2021-01-19 02:30:00,41.04970496,10.29449728,42.3208571694,5.32970496,1.55449728,5.551776,35.72,8.74,36.7737134377,137.22,41.63970496,1.97449728,41.6864926405,5.32970496,1.55449728,5.551776,36.31,0.42,36.312429001699996,138.03,5.32970496,1.55449728,5.551776,5.32970496,1.55449728,5.551776,0.0,0.0,0.0,138.03
2021-01-19 03:00:00,40.2936912,10.4885766,41.6364238332,5.1036912,1.4885766,5.316345,35.19,9.0,36.322666477,137.44,40.8536912,1.5285766,40.882277714,5.1036912,1.4885766,5.316345,35.75,0.04,35.7500223776,138.25,5.1036912,1.4885766,5.316345,5.1036912,1.4885766,5.316345,0.0,0.0,0.0,138.25
2021-01-19 03:30:00,39.31788704,10.63813372,40.7316354979,5.06788704,1.47813372,5.279049,34.25,9.16,35.4537459234,137.51,39.93788704,1.47813372,39.9652311455,5.06788704,1.47813372,5.279049,34.87,0.0,34.87,138.31,5.06788704,1.47813372,5.279049,5.06788704,1.47813372,5.279049,0.0,0.0,0.0,138.31
2021-01-19 04:00:00,38.22990496,10.71622228,39.7034388083,5.12990496,1.49622228,5.343651,33.1,9.22,34.3601280556,137.63,38.85990496,1.51622228,38.8894734279,5.12990496,1.49622228,5.343651,33.73,0.02,33.7300059294,138.46,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,138.46
2021-01-19 04:30:00,37.9655792,10.6012106,39.4179003776,5.2155792,1.5212105999999999,5.432895,32.75,9.08,33.9854218747,137.53,38.5455792,1.5512106,38.5767796762,5.2155792,1.5212105999999999,5.432895,33.33,0.03,33.3300135013,138.38,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,138.38
2021-01-19 05:00:00,37.99142336,10.59999848,39.442467173,5.21142336,1.51999848,5.428566,32.78,9.08,34.0143322733,137.47,38.45142336,1.53999848,38.4822498527,5.21142336,1.51999848,5.428566,33.24,0.02,33.2400060168,138.32,5.21142336,1.51999848,5.428566,5.21142336,1.51999848,5.428566,0.0,0.0,0.0,138.32
2021-01-19 05:30:00,39.08496992,10.59894956,40.4965752308,5.10496992,1.48894956,5.317677,33.98,9.11,35.1800014213,137.17,39.47496992,1.56894956,39.5061369018,5.10496992,1.48894956,5.317677,34.37,0.08,34.3700931043,138.02,5.10496992,1.48894956,5.317677,5.10496992,1.48894956,5.317677,0.0,0.0,0.0,138.02
2021-01-19 06:00:00,39.5430416,10.3613038,40.8779739642,5.3530416,1.5613038000000001,5.576085,34.19,8.8,35.3043354278,137.27,39.9030416,1.7313038,39.940582642,5.3530416,1.5613038000000001,5.576085,34.55,0.17,34.5504182319,138.13,5.3530416,1.5613038000000001,5.576085,5.3530416,1.5613038000000001,5.576085,0.0,0.0,0.0,138.13
2021-01-19 06:30:00,43.07321184,9.14177012,44.0326417461,4.94321184,1.44177012,5.149179,38.13,7.7,38.8997030837,136.69,43.50321184,2.67177012,43.5851786273,4.94321184,1.44177012,5.149179,38.56,1.23,38.5796124916,137.56,4.94321184,1.44177012,5.149179,4.94321184,1.44177012,5.149179,0.0,0.0,0.0,137.56
2021-01-19 07:00:00,46.70678816,7.65197988,47.3294502008,5.04678816,1.4719798800000001,5.257071,41.66,6.18,42.1158877385,136.42,47.24678816,4.26197988,47.4386283943,5.04678816,1.4719798800000001,5.257071,42.2,2.79,42.2921281091,137.29,5.04678816,1.4719798800000001,5.257071,5.04678816,1.4719798800000001,5.257071,0.0,0.0,0.0,137.29
2021-01-19 07:30:00,51.36957536,5.52570948,51.6659146626,5.05957536,1.47570948,5.270391,46.31,4.05,46.4867572541,135.96,51.87957536,6.27570948,52.2577732879,5.05957536,1.47570948,5.270391,46.82,4.8,47.0654055544,136.84,5.05957536,1.47570948,5.270391,5.05957536,1.47570948,5.270391,0.0,0.0,0.0,136.84
2021-01-19 08:00:00,54.31215264,4.06729452,54.4642342194,5.2021526399999996,1.51729452,5.418909,49.11,2.55,49.1761588577,136.22,54.84215264,7.85729452,55.4021550426,5.2021526399999996,1.51729452,5.418909,49.64,6.34,50.0432333088,137.09,5.2021526399999996,1.51729452,5.418909,5.2021526399999996,1.51729452,5.418909,0.0,0.0,0.0,137.09
2021-01-19 08:30:00,58.81213152,2.62978836,58.8708977403,6.34213152,1.84978836,6.606387,52.47,0.78,52.4757972784,135.89,59.35213152,9.89978836,60.1720975664,6.34213152,1.84978836,6.606387,53.01,8.05,53.6177451969,136.77,6.34213152,1.84978836,6.606387,6.34213152,1.84978836,6.606387,0.0,0.0,0.0,136.77
2021-01-19 09:00:00,60.96995392,2.22498656,61.0105388126,6.11995392,1.78498656,6.374952,54.85,0.44,54.8517647847,135.71,61.51995392,11.06498656,62.5071088588,6.11995392,1.78498656,6.374952,55.4,9.28,56.1718648435,136.59,6.11995392,1.78498656,6.374952,6.11995392,1.78498656,6.374952,0.0,0.0,0.0,136.59
2021-01-19 09:30:00,62.63320032,2.72801676,62.692582159,6.47320032,1.8880167600000002,6.742917,56.16,0.84,56.1662817,135.85,63.19320032,11.55801676,64.2414844015,6.47320032,1.8880167600000002,6.742917,56.72,9.67,57.5383984831,136.74,6.47320032,1.8880167600000002,6.742917,6.47320032,1.8880167600000002,6.742917,0.0,0.0,0.0,136.74
2021-01-19 10:00:00,62.6437696,2.7119328,62.702443726,6.6237696,1.9319328,6.899760000000001,56.02,0.78,56.0254299403,135.85,63.2737696,11.6219328,64.3322566167,6.6237696,1.9319328,6.899760000000001,56.65,9.69,57.4727639843,136.74,6.6237696,1.9319328,6.899760000000001,6.6237696,1.9319328,6.899760000000001,0.0,0.0,0.0,136.74
2021-01-19 10:30:00,62.76891552,3.83135036,62.8857376608,5.55891552,1.62135036,5.790537,57.21,2.21,57.2526698067,136.02,61.13891552,10.43135036,62.022415797,5.55891552,1.62135036,5.790537,55.58,8.81,56.2739060311,137.04,5.55891552,1.62135036,5.790537,5.55891552,1.62135036,5.790537,0.0,0.0,0.0,137.04
2021-01-19 11:00:00,97.57945312,12.77400716,98.4120161877,7.41945312,2.16400716,7.728597,90.16,10.61,90.7821441694,136.14,23.37945312,4.11400716,23.738657988699998,7.41945312,2.16400716,7.728597,15.96,1.9500000000000002,16.0786846477,136.23,7.41945312,2.16400716,7.728597,7.41945312,2.16400716,7.728597,0.0,0.0,0.0,136.23
2021-01-19 11:30:00,114.6855264,13.7524452,115.507141401,8.0655264,2.3524452,8.40159,106.62,11.4,107.2277221618,135.76,8.0655264,3.2324452,8.6891551994,8.0655264,2.3524452,8.40159,0.0,0.88,0.88,135.83,8.0655264,2.3524452,8.40159,8.0655264,2.3524452,8.40159,0.0,0.0,0.0,135.83
2021-01-19 12:00:00,114.8466048,13.2344264,115.6066290324,8.5866048,2.5044264,8.94438,106.26,10.73,106.800376872,135.76,8.5866048,2.8344264,9.0423312817,8.5866048,2.5044264,8.94438,0.0,0.33,0.33,135.8,8.5866048,2.5044264,8.94438,8.5866048,2.5044264,8.94438,0.0,0.0,0.0,135.8
2021-01-19 12:30:00,114.8131392,13.8821656,115.6493469705,7.6531392,2.2321656,7.9720200000000006,107.16,11.65,107.7914101401,135.55,7.6531392,2.2321656,7.9720200000000006,7.6531392,2.2321656,7.9720200000000006,0.0,0.0,0.0,135.57,7.6531392,2.2321656,7.9720200000000006,7.6531392,2.2321656,7.9720200000000006,0.0,0.0,0.0,135.57
2021-01-19 13:00:00,120.56370016,14.79899588,121.4685806097,6.13370016,1.7889958799999999,6.389271,114.43,13.01,115.1672045332,135.89,6.13370016,1.7889958799999999,6.389271,6.13370016,1.7889958799999999,6.389271,0.0,0.0,0.0,135.91,6.13370016,1.7889958799999999,6.389271,6.13370016,1.7889958799999999,6.389271,0.0,0.0,0.0,135.91
2021-01-19 13:30:00,114.56200928,13.83808604,115.3947424951,8.70200928,2.53808604,9.064593,105.86,11.3,106.4613995775,136.36,8.70200928,2.53808604,9.064593,8.70200928,2.53808604,9.064593,0.0,0.0,0.0,136.35,8.70200928,2.53808604,9.064593,8.70200928,2.53808604,9.064593,0.0,0.0,0.0,136.35
2021-01-19 14:00:00,112.54746272,13.39050996,113.3412419276,9.80746272,2.86050996,10.216107,102.74,10.53,103.2782092215,136.97,9.80746272,2.86050996,10.216107,9.80746272,2.86050996,10.216107,0.0,0.0,0.0,136.91,9.80746272,2.86050996,10.216107,9.80746272,2.86050996,10.216107,0.0,0.0,0.0,136.91
2021-01-19 14:30:00,115.22602592,12.51675756,115.9038664978,8.04602592,2.34675756,8.381277,107.18,10.17,107.661419738,136.75,8.04602592,2.34675756,8.381277,8.04602592,2.34675756,8.381277,0.0,0.0,0.0,136.69,8.04602592,2.34675756,8.381277,8.04602592,2.34675756,8.381277,0.0,0.0,0.0,136.69
2021-01-19 15:00:00,115.20701504,11.85496272,115.8153550075,7.93701504,2.31496272,8.267724,107.27,9.54,107.6933818765,136.92,7.93701504,2.31496272,8.267724,7.93701504,2.31496272,8.267724,0.0,0.0,0.0,136.86,7.93701504,2.31496272,8.267724,7.93701504,2.31496272,8.267724,0.0,0.0,0.0,136.86
2021-01-19 15:30:00,117.5071872,12.5654296,118.1771088861,5.6071872,1.6354296,5.84082,111.9,10.93,112.432534882,136.81,5.6071872,1.6354296,5.84082,5.6071872,1.6354296,5.84082,0.0,0.0,0.0,136.75,5.6071872,1.6354296,5.84082,5.6071872,1.6354296,5.84082,0.0,0.0,0.0,136.75
2021-01-19 16:00:00,117.87545888,11.23950884,118.4100940171,5.65545888,1.64950884,5.891103,112.22,9.59,112.6290215708,136.84,5.65545888,1.64950884,5.891103,5.65545888,1.64950884,5.891103,0.0,0.0,0.0,136.78,5.65545888,1.64950884,5.891103,5.65545888,1.64950884,5.891103,0.0,0.0,0.0,136.78
2021-01-19 16:30:00,122.75669632,12.24486976,123.3658920725,6.97669632,2.03486976,7.267392,115.78,10.21,116.2293099868,136.71,6.97669632,2.32486976,7.3538636745,6.97669632,2.03486976,7.267392,0.0,0.29,0.29,136.65,6.97669632,2.03486976,7.267392,6.97669632,2.03486976,7.267392,0.0,0.0,0.0,136.65
2021-01-19 17:00:00,96.3235296,11.2618628,96.9796468767,6.8635296,2.0018628,7.14951,89.46,9.26,89.9379741822,136.85,39.5135296,5.3018628,39.867640645,6.8635296,2.0018628,7.14951,32.65,3.3,32.8163450128,136.84,6.8635296,2.0018628,7.14951,6.8635296,2.0018628,7.14951,0.0,0.0,0.0,136.84
2021-01-19 17:30:00,84.94675648,6.26072064,85.1771569108,6.75675648,1.9707206400000001,7.038288,78.19,4.29,78.3075998866,137.86,83.79675648,3.39072064,83.8653288495,6.75675648,1.9707206400000001,7.038288,77.04,1.42,77.0530855969,138.07,6.75675648,1.9707206400000001,7.038288,6.75675648,1.9707206400000001,7.038288,0.0,0.0,0.0,138.07
2021-01-19 18:00:00,85.24035264,5.01176952,85.3875608734,7.00035264,2.04176952,7.292034,78.24,2.9699999999999998,78.2963504897,138.06,84.68035264,2.66176952,84.7221762009,7.00035264,2.04176952,7.292034,77.68,0.62,77.6824742139,138.29,7.00035264,2.04176952,7.292034,7.00035264,2.04176952,7.292034,0.0,0.0,0.0,138.29
2021-01-19 18:30:00,83.72325952,4.32386736,83.8348377084,7.21325952,2.10386736,7.513812,76.51,2.22,76.5422007784,138.1,82.76325952,2.99386736,82.8173917009,7.21325952,2.10386736,7.513812,75.55,0.89,75.5552420418,138.29,7.21325952,2.10386736,7.513812,7.21325952,2.10386736,7.513812,0.0,0.0,0.0,138.29
2021-01-19 19:00:00,82.04494816,3.07810988,82.1026691345,6.88494816,2.00810988,7.171821,75.16,1.07,75.1676160324,137.69,81.37494816,3.71810988,81.4598461153,6.88494816,2.00810988,7.171821,74.49,1.71,74.5096248816,137.9,6.88494816,2.00810988,7.171821,6.88494816,2.00810988,7.171821,0.0,0.0,0.0,137.9
2021-01-19 19:30:00,79.22107328,2.57531304,79.262921274,5.64107328,1.64531304,5.876118,73.58,0.93,73.5858770417,137.39,78.68107328,3.48531304,78.758229408,5.64107328,1.64531304,5.876118,73.04,1.8399999999999999,73.0631726659,137.58,5.64107328,1.64531304,5.876118,5.64107328,1.64531304,5.876118,0.0,0.0,0.0,137.58
2021-01-19 20:00:00,77.65446016,2.44755088,77.6930221323,5.37446016,1.56755088,5.598396,72.28,0.88,72.2853567467,137.76,76.92446016,4.17755088,77.0378121591,5.37446016,1.56755088,5.598396,71.55,2.61,71.5975879482,137.95,5.37446016,1.56755088,5.598396,5.37446016,1.56755088,5.598396,0.0,0.0,0.0,137.95
2021-01-19 20:30:00,75.01393024,2.49864632,75.0555325308,5.82393024,1.69864632,6.066594,69.19,0.8,69.1946247912,137.8,74.14393024,5.14864632,74.3224794417,5.82393024,1.69864632,6.066594,68.32,3.45,68.4070529989,138.0,5.82393024,1.69864632,6.066594,5.82393024,1.69864632,6.066594,0.0,0.0,0.0,138.0
2021-01-19 21:00:00,72.15134272,3.08997496,72.2174785045,5.93134272,1.72997496,6.178482,66.22,1.3599999999999999,66.233964097,138.03,71.12134272,5.95997496,71.3706290558,5.93134272,1.72997496,6.178482,65.19,4.23,65.327092389,138.28,5.93134272,1.72997496,6.178482,5.93134272,1.72997496,6.178482,0.0,0.0,0.0,138.28
2021-01-19 21:30:00,69.26410048,4.16911264,69.389459686,5.41410048,1.57911264,5.639688,63.85,2.59,63.902508558,137.88,68.52410048,7.08911264,68.8898241006,5.41410048,1.57911264,5.639688,63.11,5.51,63.3500765588,138.14,5.41410048,1.57911264,5.639688,5.41410048,1.57911264,5.639688,0.0,0.0,0.0,138.14
2021-01-19 22:00:00,65.22921568,5.52727124,65.462976602,5.09921568,1.48727124,5.311683,60.13,4.04,60.2655664538,137.08,64.31921568,8.39727124,64.8650573882,5.09921568,1.48727124,5.311683,59.22,6.91,59.621778739,137.34,5.09921568,1.48727124,5.311683,5.09921568,1.48727124,5.311683,0.0,0.0,0.0,137.34
2021-01-19 22:30:00,60.64715744,6.5641709200000005,61.0013610128,5.39715744,1.57417092,5.622039,55.25,4.99,55.4748826047,137.51,59.80715744,9.47417092,60.5529189691,5.39715744,1.57417092,5.622039,54.41,7.9,54.9805247338,137.81,5.39715744,1.57417092,5.622039,5.39715744,1.57417092,5.622039,0.0,0.0,0.0,137.81
2021-01-19 23:00:00,57.8379776,7.2185768,58.2867009178,4.4179776,1.2885768,4.60206,53.42,5.93,53.7481283395,138.03,57.2479776,10.0585768,58.1249164002,4.4179776,1.2885768,4.60206,52.83,8.77,53.5529812429,138.32,4.4179776,1.2885768,4.60206,4.4179776,1.2885768,4.60206,0.0,0.0,0.0,138.32
2021-01-19 23:30:00,55.68212416,7.46270288,56.1799865187,3.71212416,1.08270288,3.866796,51.97,6.38,52.3601499234,138.22,54.98212416,10.31270288,55.9409136307,3.71212416,1.08270288,3.866796,51.27,9.23,52.0942012128,138.5,3.71212416,1.08270288,3.866796,3.71212416,1.08270288,3.866796,0.0,0.0,0.0,138.5
2021-01-20 00:00:00,54.18264448,7.51785464,54.7017102222,2.87264448,0.83785464,2.992338,51.31,6.68,51.7430043581,138.37,53.50264448,10.367854640000001,54.4979391921,2.87264448,0.83785464,2.992338,50.63,9.53,51.519101312,138.65,2.87264448,0.83785464,2.992338,2.87264448,0.83785464,2.992338,0.0,0.0,0.0,138.65
2021-01-20 00:30:00,53.76160544,7.65088492,54.3032803755,2.95160544,0.86088492,3.074589,50.81,6.79,51.2616835463,138.13,53.18160544,10.45088492,54.1987467824,2.95160544,0.86088492,3.074589,50.23,9.59,51.1372760323,138.42,2.95160544,0.86088492,3.074589,2.95160544,0.86088492,3.074589,0.0,0.0,0.0,138.42
2021-01-20 01:00:00,55.91561056,7.00580308,56.3527885831,3.82561056,1.11580308,3.985011,52.09,5.89,52.4219438785,137.73,55.04561056,10.01580308,55.9494017239,3.82561056,1.11580308,3.985011,51.22,8.9,51.9874831089,138.02,3.82561056,1.11580308,3.985011,3.82561056,1.11580308,3.985011,0.0,0.0,0.0,138.02
2021-01-20 01:30:00,54.88921536,7.38060448,55.3832040002,5.41921536,1.5806044799999999,5.645016,49.47,5.8,49.8088435923,137.78,54.10921536,10.39060448,55.0978388717,5.41921536,1.5806044799999999,5.645016,48.69,8.81,49.4806244908,138.1,5.41921536,1.5806044799999999,5.645016,5.41921536,1.5806044799999999,5.645016,0.0,0.0,0.0,138.1
2021-01-20 02:00:00,53.660664,8.054777,54.2618309076,5.330664,1.554777,5.5527750000000005,48.33,6.5,48.7651402131,138.16,53.190664,10.804777,54.2769743333,5.330664,1.554777,5.5527750000000005,47.86,9.25,48.7456880144,138.45,5.330664,1.554777,5.5527750000000005,5.330664,1.554777,5.5527750000000005,0.0,0.0,0.0,138.45
2021-01-20 02:30:00,52.27394048,8.49573264,52.9598180359,5.57394048,1.62573264,5.806188,46.7,6.87,47.2026153936,138.33,51.85394048,11.16573264,53.0424804161,5.57394048,1.62573264,5.806188,46.28,9.54,47.2530422301,138.62,5.57394048,1.62573264,5.806188,5.57394048,1.62573264,5.806188,0.0,0.0,0.0,138.62
2021-01-20 03:00:00,51.41994464,8.64790052,52.142083677,5.40994464,1.57790052,5.635359,46.01,7.07,46.5500268528,138.87,50.90994464,11.43790052,52.1789999095,5.40994464,1.57790052,5.635359,45.5,9.86,46.5560909012,139.16,5.40994464,1.57790052,5.635359,5.40994464,1.57790052,5.635359,0.0,0.0,0.0,139.16
2021-01-20 03:30:00,49.89397056,9.22365808,50.7393749136,5.46397056,1.59365808,5.691636,44.43,7.63,45.0803926336,139.1,49.44397056,11.96365808,50.8707709731,5.46397056,1.59365808,5.691636,43.98,10.37,45.1860299208,139.37,5.46397056,1.59365808,5.691636,5.46397056,1.59365808,5.691636,0.0,0.0,0.0,139.37
2021-01-20 04:00:00,49.40641824,9.23645532,50.2623742991,5.33641824,1.55645532,5.558769,44.07,7.68,44.7341849149,139.15,48.87641824,12.04645532,50.3390638148,5.33641824,1.55645532,5.558769,43.54,10.49,44.7858426291,139.44,5.33641824,1.55645532,5.558769,5.33641824,1.55645532,5.558769,0.0,0.0,0.0,139.44
2021-01-20 04:30:00,48.74466976,9.25302868,49.6151324675,5.56466976,1.62302868,5.796531,43.18,7.63,43.8489372733,138.9,48.21466976,12.09302868,49.7081052015,5.56466976,1.62302868,5.796531,42.65,10.47,43.9163227058,139.21,5.56466976,1.62302868,5.796531,5.56466976,1.62302868,5.796531,0.0,0.0,0.0,139.21
2021-01-20 05:00:00,48.87363072,9.11605896,49.7165396092,5.64363072,1.64605896,5.878782,43.23,7.47,43.8706485022,138.86,48.30363072,12.04605896,49.7830119338,5.64363072,1.64605896,5.878782,42.66,10.4,43.9094021822,139.17,5.64363072,1.64605896,5.878782,5.64363072,1.64605896,5.878782,0.0,0.0,0.0,139.17
2021-01-20 05:30:00,51.07718752,8.68209636,51.8098241857,5.28718752,1.54209636,5.507487,45.79,7.14,46.3433242226,138.73,50.44718752,11.64209636,51.7731314132,5.28718752,1.54209636,5.507487,45.16,10.1,46.2756480236,139.09,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,139.09
2021-01-20 06:00:00,51.58470976,8.561373679999999,52.2903375425,5.52470976,1.61137368,5.754906,46.06,6.95,46.5813922076,138.31,50.90470976,11.41137368,52.1680833941,5.52470976,1.61137368,5.754906,45.38,9.8,46.4261176494,138.66,5.52470976,1.61137368,5.754906,5.52470976,1.61137368,5.754906,0.0,0.0,0.0,138.66
2021-01-20 06:30:00,53.48233216,8.00484688,54.0780678912,5.50233216,1.60484688,5.731596,47.98,6.4,48.4049625555,138.86,53.01233216,10.74484688,54.0902865172,5.50233216,1.60484688,5.731596,47.51,9.14,48.3811915934,139.17,5.50233216,1.60484688,5.731596,5.50233216,1.60484688,5.731596,0.0,0.0,0.0,139.17
2021-01-20 07:00:00,56.59229216,6.7365018800000005,56.9918238829,5.54229216,1.61650188,5.7732209999999995,51.05,5.12,51.3061097726,138.68,55.67229216,9.58650188,56.4916377232,5.54229216,1.61650188,5.7732209999999995,50.13,7.97,50.7596079575,139.0,5.54229216,1.61650188,5.7732209999999995,5.54229216,1.61650188,5.7732209999999995,0.0,0.0,0.0,139.0
2021-01-20 07:30:00,62.61690752,4.40368136,62.7715661497,5.56690752,1.62368136,5.798862,57.05,2.7800000000000002,57.1176934058,137.92,61.89690752,7.21368136,62.3158435657,5.56690752,1.62368136,5.798862,56.33,5.59,56.6066868841,138.24,5.56690752,1.62368136,5.798862,5.56690752,1.62368136,5.798862,0.0,0.0,0.0,138.24
2021-01-20 08:00:00,66.03026304,3.73132672,66.1356064176,6.69026304,1.95132672,6.969024,59.34,1.78,59.3666909976,137.53,65.24026304,6.52132672,65.5653843405,6.69026304,1.95132672,6.969024,58.55,4.57,58.7280801661,137.8,6.69026304,1.95132672,6.969024,6.69026304,1.95132672,6.969024,0.0,0.0,0.0,137.8
2021-01-20 08:30:00,69.63958368,2.67279524,69.6908562834,6.72958368,1.9627952400000002,7.009983,62.91,0.71,62.9140063897,137.06,68.95958368,4.0327952400000004,69.077403098,6.72958368,1.9627952400000002,7.009983,62.23,2.07,62.2644184105,137.29,6.72958368,1.9627952400000002,7.009983,6.72958368,1.9627952400000002,7.009983,0.0,0.0,0.0,137.29
2021-01-20 09:00:00,72.27574752,3.4616763600000002,72.3585992319,6.72574752,1.96167636,7.005987,65.55,1.5,65.5671602252,136.85,71.28574752,3.45167636,71.3692641771,6.72574752,1.96167636,7.005987,64.56,1.49,64.577191794,137.18,6.72574752,1.96167636,7.005987,6.72574752,1.96167636,7.005987,0.0,0.0,0.0,137.18
2021-01-20 09:30:00,73.75080224,3.70731732,73.8439234653,6.95080224,2.02731732,7.240419,66.8,1.6800000000000002,66.821122409,136.98,72.91080224,3.31731732,72.9862293688,6.95080224,2.02731732,7.240419,65.96,1.29,65.9726132573,137.23,6.95080224,2.02731732,7.240419,6.95080224,2.02731732,7.240419,0.0,0.0,0.0,137.23
2021-01-20 10:00:00,72.82788512,3.13813316,72.8954644047,6.98788512,2.03813316,7.279047,65.84,1.1,65.8491883018,137.09,72.07788512,3.79813316,72.177886772,6.98788512,2.03813316,7.279047,65.09,1.76,65.113790398,137.34,6.98788512,2.03813316,7.279047,6.98788512,2.03813316,7.279047,0.0,0.0,0.0,137.34
2021-01-20 10:30:00,73.37616576,3.81263168,73.4751513232,8.06616576,2.35263168,8.402256,65.31,1.46,65.3263170552,137.02,72.57616576,3.79263168,72.6751944716,8.06616576,2.35263168,8.402256,64.51,1.44,64.5260699253,137.25,8.06616576,2.35263168,8.402256,8.06616576,2.35263168,8.402256,0.0,0.0,0.0,137.25
2021-01-20 11:00:00,77.7178544,7.0468742,78.0366793792,7.7378544,2.2568742,8.060265,69.98,4.79,70.1437417023,136.41,79.7478544,7.1368742,80.0665676469,7.7378544,2.2568742,8.060265,72.01,4.88,72.1751653964,136.33,7.7378544,2.2568742,8.060265,7.7378544,2.2568742,8.060265,0.0,0.0,0.0,136.33
2021-01-20 11:30:00,77.57758464,5.91554552,77.8027976192,7.76758464,2.26554552,8.091234,69.81,3.65,69.9053545875,136.84,78.98758464,4.79554552,79.1330258748,7.76758464,2.26554552,8.091234,71.22,2.5300000000000002,71.2649233494,136.84,7.76758464,2.26554552,8.091234,7.76758464,2.26554552,8.091234,0.0,0.0,0.0,136.84
2021-01-20 12:00:00,77.43712544,5.52624492,77.6340632669,7.42712544,2.16624492,7.736589,70.01,3.36,70.0905821063,137.27,78.21712544,4.02624492,78.3206828383,7.42712544,2.16624492,7.736589,70.79,1.8599999999999999,70.8144314388,137.33,7.42712544,2.16624492,7.736589,7.42712544,2.16624492,7.736589,0.0,0.0,0.0,137.33
2021-01-20 12:30:00,78.87220032,5.88939176,79.0917752906,7.47220032,2.17939176,7.783542,71.4,3.71,71.496322283,137.14,79.31220032,4.20939176,79.4238257615,7.47220032,2.17939176,7.783542,71.84,2.03,71.8686753739,137.24,7.47220032,2.17939176,7.783542,7.47220032,2.17939176,7.783542,0.0,0.0,0.0,137.24
2021-01-20 13:00:00,79.285208,5.119019,79.450289887,6.785208,1.979019,7.067925,72.5,3.14,72.5679653842,137.33,79.685208,3.359019,79.7559739621,6.785208,1.979019,7.067925,72.9,1.38,72.9130605584,137.43,6.785208,1.979019,7.067925,6.785208,1.979019,7.067925,0.0,0.0,0.0,137.43
2021-01-20 13:30:00,79.3778352,5.0793686,79.5401829669,6.9578352,2.0293686,7.247745,72.42,3.05,72.4841975882,137.55,79.5978352,3.2393686,79.6637237232,6.9578352,2.0293686,7.247745,72.64,1.21,72.6500770819,137.61,6.9578352,2.0293686,7.247745,6.9578352,2.0293686,7.247745,0.0,0.0,0.0,137.61
2021-01-20 14:00:00,76.8837088,4.3827484,77.0085265564,7.4837088,2.1827484,7.79553,69.4,2.2,69.434861561,137.71,76.8337088,2.8727484,76.8873948793,7.4837088,2.1827484,7.79553,69.35,0.6900000000000001,69.3534325034,137.86,7.4837088,2.1827484,7.79553,7.4837088,2.1827484,7.79553,0.0,0.0,0.0,137.86
2021-01-20 14:30:00,76.32461824,3.78093032,76.4182097642,7.13461824,2.0809303200000002,7.431894,69.19,1.7000000000000002,69.2108813699,137.71,76.29461824,2.78093032,76.345283717,7.13461824,2.0809303200000002,7.431894,69.16,0.7000000000000001,69.1635424194,137.82,7.13461824,2.0809303200000002,7.431894,7.13461824,2.0809303200000002,7.431894,0.0,0.0,0.0,137.82
2021-01-20 15:00:00,75.8358768,3.9337974,75.9378362347,7.3158768,2.1337974,7.620705,68.52,1.8,68.5436386545,137.67,75.7758768,2.7737974,75.826627624,7.3158768,2.1337974,7.620705,68.46,0.64,68.4629914625,137.82,7.3158768,2.1337974,7.620705,7.3158768,2.1337974,7.620705,0.0,0.0,0.0,137.82
2021-01-20 15:30:00,77.44402912,4.09617516,77.5522810579,6.84402912,1.99617516,7.129197,70.6,2.1,70.6312253893,137.72,77.38402912,2.40617516,77.4214288278,6.84402912,1.99617516,7.129197,70.54,0.41000000000000003,70.5411915125,137.85,6.84402912,1.99617516,7.129197,6.84402912,1.99617516,7.129197,0.0,0.0,0.0,137.85
2021-01-20 16:00:00,78.09636704,3.9910237200000003,78.1982788505,6.58636704,1.92102372,6.860799,71.51,2.07,71.5399538719,137.57,77.78636704,2.29102372,77.82009822,6.58636704,1.92102372,6.860799,71.2,0.37,71.2009613699,137.76,6.58636704,1.92102372,6.860799,6.58636704,1.92102372,6.860799,0.0,0.0,0.0,137.76
2021-01-20 16:30:00,80.09498848,3.97312164,80.1934715247,6.52498848,1.9031216400000002,6.796863,73.57,2.07,73.5991154838,137.57,80.41498848,2.15312164,80.4438083698,6.52498848,1.9031216400000002,6.796863,73.89,0.25,73.8904229248,137.7,6.52498848,1.9031216400000002,6.796863,6.52498848,1.9031216400000002,6.796863,0.0,0.0,0.0,137.7
2021-01-20 17:00:00,83.6929904,5.1158722,83.8492026823,6.6029903999999995,1.9258722,6.878115,77.09,3.19,77.1559731972,137.47,83.7429904,3.0158722,83.7972787521,6.6029903999999995,1.9258722,6.878115,77.14,1.09,77.147700549,137.57,6.6029903999999995,1.9258722,6.878115,6.6029903999999995,1.9258722,6.878115,0.0,0.0,0.0,137.57
2021-01-20 17:30:00,85.95211168,5.58894924,86.1336279037,6.20211168,1.80894924,6.460533,79.75,3.7800000000000002,79.839532188,137.25,85.81211168,3.38894924,85.879004931,6.20211168,1.80894924,6.460533,79.61,1.58,79.6256773912,137.38,6.20211168,1.80894924,6.460533,6.20211168,1.80894924,6.460533,0.0,0.0,0.0,137.38
2021-01-20 18:00:00,84.69616704,5.20929872,84.8562166516,6.7861670400000005,1.97929872,7.068924,77.91,3.23,77.9769260743,137.2,84.73616704,3.07929872,84.7920991911,6.7861670400000005,1.97929872,7.068924,77.95,1.1,77.9577609991,137.34,6.7861670400000005,1.97929872,7.068924,6.7861670400000005,1.97929872,7.068924,0.0,0.0,0.0,137.34
2021-01-20 18:30:00,82.90535776,3.95531268,82.9996556843,6.87535776,2.00531268,7.161831,76.03,1.9500000000000002,76.0550024653,137.41,82.52535776,2.73531268,82.5706764467,6.87535776,2.00531268,7.161831,75.65,0.73,75.6535220595,137.56,6.87535776,2.00531268,7.161831,6.87535776,2.00531268,7.161831,0.0,0.0,0.0,137.56
2021-01-20 19:00:00,81.02059232,3.42517276,81.092960165,7.08059232,2.06517276,7.375617,73.94,1.3599999999999999,73.9525063808,137.22,80.76059232,2.99517276,80.8161143074,7.08059232,2.06517276,7.375617,73.68,0.93,73.6858690659,137.38,7.08059232,2.06517276,7.375617,7.08059232,2.06517276,7.375617,0.0,0.0,0.0,137.38
2021-01-20 19:30:00,75.53793504,3.08689772,75.6009825838,7.01793504,2.04689772,7.310349,68.52,1.04,68.5278921316,137.46,75.46793504,4.84689772,75.6234198956,7.01793504,2.04689772,7.310349,68.45,2.8,68.5072441425,137.61,7.01793504,2.04689772,7.310349,7.01793504,2.04689772,7.310349,0.0,0.0,0.0,137.61
2021-01-20 20:00:00,72.0224704,3.6373872,72.1142623075,7.1224704,2.0773872,7.41924,64.9,1.56,64.918746137,137.33,71.8024704,6.0773872,72.059207536,7.1224704,2.0773872,7.41924,64.68,4.0,64.803567803,137.49,7.1224704,2.0773872,7.41924,7.1224704,2.0773872,7.41924,0.0,0.0,0.0,137.49
2021-01-20 20:30:00,71.03904416,4.31013788,71.16967812,6.7890441599999996,1.98013788,7.071921,64.25,2.33,64.2922343678,137.54,71.11904416,6.51013788,71.4163870372,6.7890441599999996,1.98013788,7.071921,64.33,4.53,64.4892998877,137.67,6.7890441599999996,1.98013788,7.071921,6.7890441599999996,1.98013788,7.071921,0.0,0.0,0.0,137.67
2021-01-20 21:00:00,68.32708608,5.20123344,68.5247657528,6.82708608,1.99123344,7.111548,61.5,3.21,61.5837161919,137.76,68.15708608,7.46123344,68.5642646527,6.82708608,1.99123344,7.111548,61.33,5.47,61.5734504474,137.88,6.82708608,1.99123344,7.111548,6.82708608,1.99123344,7.111548,0.0,0.0,0.0,137.88
2021-01-20 21:30:00,64.0990048,5.6151264,64.3444796454,6.1890048,1.8051263999999998,6.44688,57.91,3.81,58.0351979406,137.56,64.3790048,7.7251264,64.8408346409,6.1890048,1.8051263999999998,6.44688,58.19,5.92,58.490362454,137.73,6.1890048,1.8051263999999998,6.44688,6.1890048,1.8051263999999998,6.44688,0.0,0.0,0.0,137.73
2021-01-20 22:00:00,62.350424,5.944707,62.6331774246,5.570424,1.624707,5.802525,56.78,4.32,56.9441024163,137.86,62.150424,8.134707,62.6805285663,5.570424,1.624707,5.802525,56.58,6.51,56.9532834874,138.08,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,138.08
2021-01-20 22:30:00,61.36844608,4.29496344,61.5185572427,5.46844608,1.59496344,5.696298,55.9,2.7,55.9651677385,138.07,59.83844608,8.14496344,60.3902314841,5.46844608,1.59496344,5.696298,54.37,6.55,54.7631208022,138.49,5.46844608,1.59496344,5.696298,5.46844608,1.59496344,5.696298,0.0,0.0,0.0,138.49
2021-01-20 23:00:00,58.17400032,5.06491676,58.3940724305,5.67400032,1.6549167599999999,5.910417,52.5,3.41,52.6106272534,137.51,56.51400032,8.92491676,57.2143895479,5.67400032,1.6549167599999999,5.910417,50.84,7.27,51.3571660044,137.92,5.67400032,1.6549167599999999,5.910417,5.67400032,1.6549167599999999,5.910417,0.0,0.0,0.0,137.92
2021-01-20 23:30:00,59.87490944,3.54643192,59.9798462803,5.64490944,1.64643192,5.880114,54.23,1.9,54.2632739521,137.13,57.55490944,7.83643192,58.0859472324,5.64490944,1.64643192,5.880114,51.91,6.19,52.2777600897,137.56,5.64490944,1.64643192,5.880114,5.64490944,1.64643192,5.880114,0.0,0.0,0.0,137.56
2021-01-21 00:00:00,59.53948512,3.55193316,59.6453394452,5.38948512,1.57193316,5.614047,54.15,1.98,54.1861873543,137.1,56.81948512,8.15193316,57.401288344,5.38948512,1.57193316,5.614047,51.43,6.58,51.8492169661,137.6,5.38948512,1.57193316,5.614047,5.38948512,1.57193316,5.614047,0.0,0.0,0.0,137.6
2021-01-21 00:30:00,59.96961504,3.35738772,60.0635228766,5.33961504,1.55738772,5.562099,54.63,1.8,54.6596459923,137.04,57.13961504,8.00738772,57.6979537334,5.33961504,1.55738772,5.562099,51.8,6.45,52.2000239464,137.51,5.33961504,1.55738772,5.562099,5.33961504,1.55738772,5.562099,0.0,0.0,0.0,137.51
2021-01-21 01:00:00,62.37767712,2.44598916,62.4256154624,5.19767712,1.5159891600000002,5.414247,57.18,0.93,57.187562459,136.41,59.41767712,7.13598916,59.8446546955,5.19767712,1.5159891600000002,5.414247,54.22,5.62,54.5104833954,136.9,5.19767712,1.5159891600000002,5.414247,5.19767712,1.5159891600000002,5.414247,0.0,0.0,0.0,136.9
2021-01-21 01:30:00,63.39857664,2.24375152,63.438268741,4.77857664,1.39375152,4.977684,58.62,0.85,58.6261622486,136.41,60.21857664,7.11375152,60.6373023249,4.77857664,1.39375152,4.977684,55.44,5.72,55.7342982373,137.0,4.77857664,1.39375152,4.977684,4.77857664,1.39375152,4.977684,0.0,0.0,0.0,137.0
2021-01-21 02:00:00,62.10640832,2.56603576,62.159395862,5.26640832,1.5360357599999999,5.485842,56.84,1.03,56.8493315704,136.68,58.75640832,7.64603576,59.2518133183,5.26640832,1.5360357599999999,5.485842,53.49,6.11,53.8378324229,137.28,5.26640832,1.5360357599999999,5.485842,5.26640832,1.5360357599999999,5.485842,0.0,0.0,0.0,137.28
2021-01-21 02:30:00,61.49782656,2.68561608,61.5564391866,5.60782656,1.6356160800000001,5.841486,55.89,1.05,55.8998622539,136.94,58.07782656,7.82561608,58.6026808684,5.60782656,1.6356160800000001,5.841486,52.47,6.19,52.8338622476,137.53,5.60782656,1.6356160800000001,5.841486,5.60782656,1.6356160800000001,5.841486,0.0,0.0,0.0,137.53
2021-01-21 03:00:00,61.56205248,2.41309864,61.6093284381,5.46205248,1.59309864,5.689638,56.1,0.8200000000000001,56.1059925498,137.0,57.61205248,7.8230986399999995,58.140772813,5.46205248,1.59309864,5.689638,52.15,6.23,52.5208092093,137.64,5.46205248,1.59309864,5.689638,5.46205248,1.59309864,5.689638,0.0,0.0,0.0,137.64
2021-01-21 03:30:00,61.08744672,2.11967196,61.1242108823,5.82744672,1.6996719599999999,6.070257,55.26,0.42,55.2615960682,137.21,56.86744672,7.76967196,57.3957689975,5.82744672,1.6996719599999999,6.070257,51.04,6.07,51.3996741235,137.87,5.82744672,1.6996719599999999,6.070257,5.82744672,1.6996719599999999,6.070257,0.0,0.0,0.0,137.87
2021-01-21 04:00:00,62.4251488,3.2331684,62.5088200225,6.0451488,1.7631684,6.29703,56.38,1.47,56.3991604547,137.09,59.9351488,4.5631684,60.1086064347,6.0451488,1.7631684,6.29703,53.89,2.8,53.9626917416,137.55,6.0451488,1.7631684,6.29703,6.0451488,1.7631684,6.29703,0.0,0.0,0.0,137.55
2021-01-21 04:30:00,62.61451968,3.16006824,62.6942111047,5.7945196800000005,1.69006824,6.035958,56.82,1.47,56.8390121308,136.94,60.64451968,3.9300682399999998,60.7717302994,5.7945196800000005,1.69006824,6.035958,54.85,2.24,54.8957202339,137.37,5.7945196800000005,1.69006824,6.035958,5.7945196800000005,1.69006824,6.035958,0.0,0.0,0.0,137.37
2021-01-21 05:00:00,65.3550192,5.2343806,65.5642987829,5.7750192,1.6843806,6.015645,59.58,3.55,59.6856674588,136.47,63.7150192,2.7543806,63.7745269222,5.7750192,1.6843806,6.015645,57.94,1.07,57.9498792061,136.89,5.7750192,1.6843806,6.015645,5.7750192,1.6843806,6.015645,0.0,0.0,0.0,136.89
2021-01-21 05:30:00,68.5714528,6.8545904,68.9132030068,5.7414528,1.6745904,5.98068,62.83,5.18,63.0431701297,135.71,67.5714528,3.7045904,67.6729282914,5.7414528,1.6745904,5.98068,61.83,2.03,61.8633154624,136.07,5.7414528,1.6745904,5.98068,5.7414528,1.6745904,5.98068,0.0,0.0,0.0,136.07
2021-01-21 06:00:00,62.01731712,3.61088416,62.1223478885,5.55731712,1.6208841600000001,5.788872,56.46,1.99,56.495059076,136.32,66.76731712,2.58088416,66.8171804138,5.55731712,1.6208841600000001,5.788872,61.21,0.96,61.2175277188,136.07,5.55731712,1.6208841600000001,5.788872,5.55731712,1.6208841600000001,5.788872,0.0,0.0,0.0,136.07
2021-01-21 06:30:00,64.62351104,3.49769072,64.7180965381,5.44351104,1.5876907199999999,5.670324,59.18,1.9100000000000001,59.2108140461,136.32,66.70351104,5.41769072,66.9231630887,5.44351104,1.5876907199999999,5.670324,61.26,3.83,61.3796098065,136.35,5.44351104,1.5876907199999999,5.670324,5.44351104,1.5876907199999999,5.670324,0.0,0.0,0.0,136.35
2021-01-21 07:00:00,64.49428992,4.06708456,64.6224002116,5.78428992,1.6870845600000002,6.025302,58.71,2.38,58.7582207014,136.32,63.39428992,6.95708456,63.7748933361,5.78428992,1.6870845600000002,6.025302,57.61,5.27,57.850540187600004,136.68,5.78428992,1.6870845600000002,6.025302,5.78428992,1.6870845600000002,6.025302,0.0,0.0,0.0,136.68
2021-01-21 07:30:00,66.38488832,4.26892576,66.5220048135,6.78488832,1.97892576,7.067592,59.6,2.29,59.6439779022,137.16,64.93488832,7.48892576,65.3653098376,6.78488832,1.97892576,7.067592,58.15,5.51,58.4104665278,137.56,6.78488832,1.97892576,7.067592,6.78488832,1.97892576,7.067592,0.0,0.0,0.0,137.56
2021-01-21 08:00:00,75.20142176,5.33666468,75.3905420105,6.81142176,1.98666468,7.095231,68.39,3.35,68.4719986564,136.95,72.10142176,4.05666468,72.2154522809,6.81142176,1.98666468,7.095231,65.29,2.07,65.3228061247,137.47,6.81142176,1.98666468,7.095231,6.81142176,1.98666468,7.095231,0.0,0.0,0.0,137.47
2021-01-21 08:30:00,76.53530784,5.42654812,76.7274447031,6.84530784,1.99654812,7.130529,69.69,3.43,69.7743577541,137.17,74.02530784,2.84654812,74.0800177984,6.84530784,1.99654812,7.130529,67.18,0.85,67.1853771293,137.65,6.84530784,1.99654812,7.130529,6.84530784,1.99654812,7.130529,0.0,0.0,0.0,137.65
2021-01-21 09:00:00,79.15552704,6.54577872,79.4257180014,7.42552704,2.16577872,7.734924,71.73,4.38,71.8636020528,136.8,76.89552704,2.94577872,76.9519310416,7.42552704,2.16577872,7.734924,69.47,0.78,69.4743787306,137.22,7.42552704,2.16577872,7.734924,7.42552704,2.16577872,7.734924,0.0,0.0,0.0,137.22
2021-01-21 09:30:00,78.42317664,7.68717652,78.7990311943,10.17317664,2.9671765199999998,10.597059,68.25,4.72,68.4130170362,136.87,76.84317664,4.13717652,76.9544672237,10.17317664,2.9671765199999998,10.597059,66.67,1.17,66.6802654464,137.26,10.17317664,2.9671765199999998,10.597059,10.17317664,2.9671765199999998,10.597059,0.0,0.0,0.0,137.26
2021-01-21 10:00:00,79.15461664,7.35759652,79.4958336139,8.73461664,2.54759652,9.098559,70.42,4.8100000000000005,70.5840810665,137.09,77.20461664,3.43759652,77.2811095958,8.73461664,2.54759652,9.098559,68.47,0.89,68.4757840408,137.52,8.73461664,2.54759652,9.098559,8.73461664,2.54759652,9.098559,0.0,0.0,0.0,137.52
2021-01-21 10:30:00,78.59564416,8.26081288,79.0285790734,10.18564416,2.97081288,10.610046,68.41,5.29,68.6142273876,137.71,76.29564416,4.25081288,76.4139694554,10.18564416,2.97081288,10.610046,66.11,1.28,66.1223903077,138.09,10.18564416,2.97081288,10.610046,10.18564416,2.97081288,10.610046,0.0,0.0,0.0,138.09
2021-01-21 11:00:00,74.61610912,9.80386516,75.2574216425,14.75610912,4.30386516,15.370947,59.86,5.5,60.1121418683,137.79,71.95610912,5.41386516,72.1594870801,14.75610912,4.30386516,15.370947,57.2,1.11,57.2107690911,138.25,14.75610912,4.30386516,15.370947,14.75610912,4.30386516,15.370947,0.0,0.0,0.0,138.25
2021-01-21 11:30:00,71.00873248,9.57421364,71.6512781131,18.76873248,5.47421364,19.550763,52.24,4.1,52.4006450342,137.79,69.69873248,6.24421364,69.9778787425,18.76873248,5.47421364,19.550763,50.93,0.77,50.9358204018,138.03,18.76873248,5.47421364,19.550763,18.76873248,5.47421364,19.550763,0.0,0.0,0.0,138.03
2021-01-21 12:00:00,72.6531472,12.4763346,73.7166109036,19.6331472,5.7263345999999995,20.451195,53.02,6.75,53.4479457042,137.21,69.7131472,7.5163346,70.1171746318,19.6331472,5.7263345999999995,20.451195,50.08,1.79,50.1119796057,137.68,19.6331472,5.7263345999999995,20.451195,19.6331472,5.7263345999999995,20.451195,0.0,0.0,0.0,137.68
2021-01-21 12:30:00,74.06120928,13.80493604,75.3368368004,19.49120928,5.68493604,20.303343,54.57,8.12,55.1708192798,136.53,70.45120928,8.234936040000001,70.9308611297,19.49120928,5.68493604,20.303343,50.96,2.55,51.0237601515,137.19,19.49120928,5.68493604,20.303343,19.49120928,5.68493604,20.303343,0.0,0.0,0.0,137.19
2021-01-21 13:00:00,77.07745376,13.56384068,78.2618147765,18.76745376,5.47384068,19.549431,58.31,8.09,58.8685331905,136.73,72.78745376,7.71384068,73.1950596892,18.76745376,5.47384068,19.549431,54.02,2.24,54.0664221121,137.36,18.76745376,5.47384068,19.549431,18.76745376,5.47384068,19.549431,0.0,0.0,0.0,137.36
2021-01-21 13:30:00,82.42357184,13.30062512,83.4898306589,14.57357184,4.25062512,15.180804,67.85,9.05,68.4508948079,136.77,77.96357184,7.33062512,78.3074491904,14.57357184,4.25062512,15.180804,63.39,3.08,63.4647815721,137.31,14.57357184,4.25062512,15.180804,14.57357184,4.25062512,15.180804,0.0,0.0,0.0,137.31
2021-01-21 14:00:00,81.90241568,11.62862124,82.7238207904,11.89241568,3.46862124,12.387933,70.01,8.16,70.4839393053,136.59,77.60241568000001,5.66862124,77.8091780328,11.89241568,3.46862124,12.387933,65.71,2.2,65.746818174,137.27,11.89241568,3.46862124,12.387933,11.89241568,3.46862124,12.387933,0.0,0.0,0.0,137.27
2021-01-21 14:30:00,84.4413104,10.5953822,85.1034489667,8.2813104,2.4153822,8.626365,76.16,8.18,76.5980286953,136.43,80.2113104,4.7553822,80.3521497905,8.2813104,2.4153822,8.626365,71.93,2.34,71.9680519397,137.06,8.2813104,2.4153822,8.626365,8.2813104,2.4153822,8.626365,0.0,0.0,0.0,137.06
2021-01-21 15:00:00,82.43897312,9.76386716,83.0151636209,7.89897312,2.3038671600000002,8.228097,74.54,7.46,74.9123701401,136.71,78.56897312,3.95386716,78.6683964668,7.89897312,2.3038671600000002,8.228097,70.67,1.65,70.6892594388,137.39,7.89897312,2.3038671600000002,8.228097,7.89897312,2.3038671600000002,8.228097,0.0,0.0,0.0,137.39
2021-01-21 15:30:00,85.76341024,9.86016132,86.3283575498,6.34341024,1.85016132,6.607719,79.42,8.01,79.8229071132,136.75,81.83341024,4.05016132,81.9335757686,6.34341024,1.85016132,6.607719,75.49,2.2,75.5220504224,137.34,6.34341024,1.85016132,6.607719,6.34341024,1.85016132,6.607719,0.0,0.0,0.0,137.34
2021-01-21 16:00:00,87.73855456,10.15624508,88.3244205778,6.8785545599999995,2.00624508,7.165161,80.86,8.15,81.2696874609,136.75,83.33855456,3.99624508,83.4343133902,6.8785545599999995,2.00624508,7.165161,76.46,1.99,76.4858921632,137.43,6.8785545599999995,2.00624508,7.165161,6.8785545599999995,2.00624508,7.165161,0.0,0.0,0.0,137.43
2021-01-21 16:30:00,90.49761536,11.61680448,91.2401695098,7.01761536,2.04680448,7.310016,83.48,9.57,84.0267534777,136.39,86.02761536,5.18680448,86.1838357538,7.01761536,2.04680448,7.310016,79.01,3.14,79.0723700163,137.12,7.01761536,2.04680448,7.310016,7.01761536,2.04680448,7.310016,0.0,0.0,0.0,137.12
2021-01-21 17:00:00,93.8533696,13.6284828,94.8377062602,7.0233696,2.0484828,7.31601,86.83,11.58,87.5987745348,135.55,88.4733696,6.4884828,88.7109775474,7.0233696,2.0484828,7.31601,81.45,4.44,81.5709268061,136.42,7.0233696,2.0484828,7.31601,7.0233696,2.0484828,7.31601,0.0,0.0,0.0,136.42
