Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-21 17:30:00,99.65095264,15.37694452,100.8303663825,6.40095264,1.86694452,6.6676590000000004,93.25,13.51,94.2235777287,135.4,93.86095264,7.97694452,94.199310371,6.40095264,1.86694452,6.6676590000000004,87.46,6.11,87.6731640811,136.23,6.40095264,1.86694452,6.6676590000000004,6.40095264,1.86694452,6.6676590000000004,0.0,0.0,0.0,136.23
2021-01-21 18:00:00,97.13935456,14.42314508,98.2042836048,6.07935456,1.77314508,6.332661,91.06,12.65,91.9344663334,135.5,92.64935456,7.85314508,92.9815830583,6.07935456,1.77314508,6.332661,86.57,6.08,86.7832431982,136.33,6.07935456,1.77314508,6.332661,6.07935456,1.77314508,6.332661,0.0,0.0,0.0,136.33
2021-01-21 18:30:00,96.94185184,14.03804012,97.9529948934,6.30185184,1.83804012,6.564429,90.64,12.2,91.4573649303,135.5,92.56185184,7.78804012,92.8889120668,6.30185184,1.83804012,6.564429,86.26,5.95,86.464964581,136.19,6.30185184,1.83804012,6.564429,6.30185184,1.83804012,6.564429,0.0,0.0,0.0,136.19
2021-01-21 19:00:00,92.37112256,12.51074408,93.2144999473,6.31112256,1.84074408,6.574086,86.06,10.67,86.718928153,135.63,88.27112256,6.10074408,88.4816939052,6.31112256,1.84074408,6.574086,81.96,4.26,82.0706354307,136.38,6.31112256,1.84074408,6.574086,6.31112256,1.84074408,6.574086,0.0,0.0,0.0,136.38
2021-01-21 19:30:00,87.34670688,7.93862284,87.7067211528,6.40670688,1.86862284,6.673653,80.94,6.07,81.1672871297,136.44,85.56670688,4.27862284,85.6736128554,6.40670688,1.86862284,6.673653,79.16,2.41,79.1966773293,136.87,6.40670688,1.86862284,6.673653,6.40670688,1.86862284,6.673653,0.0,0.0,0.0,136.87
2021-01-21 20:00:00,81.09561824,4.16955532,81.2027369569,6.13561824,1.78955532,6.391269,74.96,2.38,74.9977733003,136.9,80.68561824,3.15955532,80.7474568057,6.13561824,1.78955532,6.391269,74.55,1.37,74.5625871332,137.21,6.13561824,1.78955532,6.391269,6.13561824,1.78955532,6.391269,0.0,0.0,0.0,137.21
2021-01-21 20:30:00,82.6850096,6.4106278,82.9331475427,5.3850096,1.5706278,5.609385,77.3,4.84,77.4513757141,136.64,79.7650096,2.7406278,79.812078016,5.3850096,1.5706278,5.609385,74.38,1.17,74.3892015013,137.12,5.3850096,1.5706278,5.609385,5.3850096,1.5706278,5.609385,0.0,0.0,0.0,137.12
2021-01-21 21:00:00,78.14322176,3.9821896800000003,78.2446224458,5.01322176,1.46218968,5.222106,73.13,2.52,73.1734056881,136.58,75.39322176,3.71218968,75.4845562984,5.01322176,1.46218968,5.222106,70.38,2.25,70.4159562883,137.12,5.01322176,1.46218968,5.222106,5.01322176,1.46218968,5.222106,0.0,0.0,0.0,137.12
2021-01-21 21:30:00,74.40755744,2.42762092,74.4471486863,4.99755744,1.45762092,5.205789,69.41,0.97,69.4167775109,136.2,72.68755744,5.29762092,72.8803525925,4.99755744,1.45762092,5.205789,67.69,3.84,67.7988325858,136.58,4.99755744,1.45762092,5.205789,4.99755744,1.45762092,5.205789,0.0,0.0,0.0,136.58
2021-01-21 22:00:00,69.96924576,3.18519668,70.0417077898,4.98924576,1.45519668,5.197131,64.98,1.73,65.0030253142,136.65,68.03924576,6.76519668,68.3747530139,4.98924576,1.45519668,5.197131,63.05,5.31,63.2732060196,137.06,4.98924576,1.45519668,5.197131,4.98924576,1.45519668,5.197131,0.0,0.0,0.0,137.06
2021-01-21 22:30:00,64.47858624,4.43750432,64.6311034108,5.16858624,1.50750432,5.383944,59.31,2.93,59.3823290214,136.91,62.86858624,8.27750432,63.4111678932,5.16858624,1.50750432,5.383944,57.7,6.77,58.0958079383,137.34,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,137.34
2021-01-21 23:00:00,61.9186064,4.8450102,62.1078734329,4.9886064,1.4550102,5.196465,56.93,3.39,57.0308425328,136.78,60.0486064,8.8150102,60.6921702974,4.9886064,1.4550102,5.196465,55.06,7.36,55.549736273,137.22,4.9886064,1.4550102,5.196465,4.9886064,1.4550102,5.196465,0.0,0.0,0.0,137.22
2021-01-21 23:30:00,60.110784,4.879812,60.308531057,5.210784,1.519812,5.4279,54.9,3.36,55.0027235689,136.65,57.710784,9.199812,58.439465524,5.210784,1.519812,5.4279,52.5,7.68,53.0587636494,137.1,5.210784,1.519812,5.4279,5.210784,1.519812,5.4279,0.0,0.0,0.0,137.1
2021-01-22 00:00:00,59.6318832,4.2326326,59.7819092427,4.9118832,1.4326326,5.116545,54.72,2.8,54.7915905956,136.52,56.7818832,8.9326326,57.4802068969,4.9118832,1.4326326,5.116545,51.87,7.5,52.4094161387,137.06,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,137.06
2021-01-22 00:30:00,59.0118032,4.3859426,59.1745672515,4.9918032,1.4559426,5.199795,54.02,2.93,54.09940203,135.98,56.3318032,9.2059426,57.0790805017,4.9918032,1.4559426,5.199795,51.34,7.75,51.9216534791,136.54,4.9918032,1.4559426,5.199795,4.9918032,1.4559426,5.199795,0.0,0.0,0.0,136.54
2021-01-22 01:00:00,61.59208288,3.61769084,61.6982362836,5.03208288,1.46769084,5.241753,56.56,2.15,56.6008489336,136.05,58.80208288,8.50769084,59.4143564676,5.03208288,1.46769084,5.241753,53.77,7.04,54.2289083423,136.58,5.03208288,1.46769084,5.241753,5.03208288,1.46769084,5.241753,0.0,0.0,0.0,136.58
2021-01-22 01:30:00,60.92829632,3.76866976,61.044739038,5.3782963200000005,1.5686697600000001,5.602392,55.55,2.2,55.5935472874,136.46,58.30829632,8.70866976,58.9550536318,5.3782963200000005,1.5686697600000001,5.602392,52.93,7.14,53.4094046026,137.01,5.3782963200000005,1.5686697600000001,5.602392,5.3782963200000005,1.5686697600000001,5.602392,0.0,0.0,0.0,137.01
2021-01-22 02:00:00,60.55368128,3.76815704,60.6708111371,5.03368128,1.46815704,5.243418,55.52,2.3,55.5676200678,137.01,57.83368128,8.80815704,58.5005839359,5.03368128,1.46815704,5.243418,52.8,7.34,53.3077442779,137.57,5.03368128,1.46815704,5.243418,5.03368128,1.46815704,5.243418,0.0,0.0,0.0,137.57
2021-01-22 02:30:00,59.60189312,4.25305216,59.7534443874,4.9818931200000005,1.45305216,5.189472,54.62,2.8,54.6917214942,137.43,56.90189312,9.25305216,57.649322762,4.9818931200000005,1.45305216,5.189472,51.92,7.8,52.502632315,137.97,4.9818931200000005,1.45305216,5.189472,4.9818931200000005,1.45305216,5.189472,0.0,0.0,0.0,137.97
2021-01-22 03:00:00,58.24113376,4.61783068,58.4239165226,5.10113376,1.48783068,5.313681,53.14,3.13,53.2321002779,137.66,55.49113376,9.65783068,56.3253017694,5.10113376,1.48783068,5.313681,50.39,8.17,51.0480264065,138.21,5.10113376,1.48783068,5.313681,5.10113376,1.48783068,5.313681,0.0,0.0,0.0,138.21
2021-01-22 03:30:00,57.92861632,4.60542976,58.1113979528,5.05861632,1.47542976,5.269392,52.87,3.13,52.9625698017,137.86,55.15861632,9.71542976,56.0077006291,5.05861632,1.47542976,5.269392,50.1,8.24,50.7730991766,138.42,5.05861632,1.47542976,5.269392,5.05861632,1.47542976,5.269392,0.0,0.0,0.0,138.42
2021-01-22 04:00:00,56.75416064,4.74496352,56.9521679022,5.19416064,1.51496352,5.410584,51.56,3.23,51.6610733532,138.29,53.97416064,9.98496352,54.8899764373,5.19416064,1.51496352,5.410584,48.78,8.47,49.509890931,138.85,5.19416064,1.51496352,5.410584,5.19416064,1.51496352,5.410584,0.0,0.0,0.0,138.85
2021-01-22 04:30:00,56.21067424,5.12186332,56.4435415471,5.0806742400000005,1.48186332,5.292369,51.13,3.64,51.2594040153,138.38,53.40067424,10.35186332,54.3947891207,5.0806742400000005,1.48186332,5.292369,48.32,8.87,49.1273783139,138.95,5.0806742400000005,1.48186332,5.292369,5.0806742400000005,1.48186332,5.292369,0.0,0.0,0.0,138.95
2021-01-22 05:00:00,55.6114432,5.1108376,55.8457990878,5.3514432,1.5608376,5.57442,50.26,3.55,50.385217078,138.25,52.7714432,10.3208376,53.7712274937,5.3514432,1.5608376,5.57442,47.42,8.76,48.2223392216,138.81,5.3514432,1.5608376,5.57442,5.3514432,1.5608376,5.57442,0.0,0.0,0.0,138.81
2021-01-22 05:30:00,57.7437712,4.9252666,57.9534413428,5.0237712,1.4652666,5.233095,52.72,3.46,52.8334174552,138.18,54.8937712,10.0452666,55.8053178257,5.0237712,1.4652666,5.233095,49.87,8.58,50.6027005208,138.7,5.0237712,1.4652666,5.233095,5.0237712,1.4652666,5.233095,0.0,0.0,0.0,138.7
2021-01-22 06:00:00,58.47259232,4.45242276,58.6418632127,5.08259232,1.48242276,5.294367,53.39,2.9699999999999998,53.4725443569,138.3,55.59259232,9.61242276,56.417506079,5.08259232,1.48242276,5.294367,50.51,8.13,51.160111415,138.84,5.08259232,1.48242276,5.294367,5.08259232,1.48242276,5.294367,0.0,0.0,0.0,138.84
2021-01-22 06:30:00,63.69929536,2.71729448,63.7572264034,5.33929536,1.55729448,5.561766,58.36,1.16,58.3715273057,138.2,60.59929536,7.94729448,61.1181976802,5.33929536,1.55729448,5.561766,55.26,6.39,55.6282275468,138.72,5.33929536,1.55729448,5.561766,5.33929536,1.55729448,5.561766,0.0,0.0,0.0,138.72
2021-01-22 07:00:00,67.74147296,2.25209628,67.7788986075,5.56147296,1.62209628,5.793201,62.18,0.63,62.1831914588,138.32,64.67147296,6.49209628,64.9965132059,5.56147296,1.62209628,5.793201,59.11,4.87,59.3102773556,138.84,5.56147296,1.62209628,5.793201,5.56147296,1.62209628,5.793201,0.0,0.0,0.0,138.84
2021-01-22 07:30:00,74.52636864,4.53435752,74.6641816454,4.98636864,1.45435752,5.194134,69.54,3.08,69.6081748073,137.99,71.46636864,3.64435752,71.5592285336,4.98636864,1.45435752,5.194134,66.48,2.19,66.51606197,138.49,4.98636864,1.45435752,5.194134,4.98636864,1.45435752,5.194134,0.0,0.0,0.0,138.49
2021-01-22 08:00:00,77.67049472,6.21431096,77.9186974401,4.78049472,1.3943109599999999,4.979682,72.89,4.82,73.0491923296,137.55,74.90049472,1.82431096,74.9227083052,4.78049472,1.3943109599999999,4.979682,70.12,0.43,70.1213184417,138.09,4.78049472,1.3943109599999999,4.979682,4.78049472,1.3943109599999999,4.979682,0.0,0.0,0.0,138.09
2021-01-22 08:30:00,81.12110336,8.35323848,81.5500460052,5.53110336,1.6132384800000001,5.761566,75.59,6.74,75.8898919488,136.9,78.00110336,3.14323848,78.064409775,5.53110336,1.6132384800000001,5.761566,72.47,1.53,72.4861490217,137.37,5.53110336,1.6132384800000001,5.761566,5.53110336,1.6132384800000001,5.761566,0.0,0.0,0.0,137.37
2021-01-22 09:00:00,81.68167104,9.34382072,82.2143683886,7.28167104,2.12382072,7.585074,74.4,7.22,74.7495043462,136.85,78.25167104,3.99382072,78.35352337,7.28167104,2.12382072,7.585074,70.97,1.87,70.9946321915,137.35,7.28167104,2.12382072,7.585074,7.28167104,2.12382072,7.585074,0.0,0.0,0.0,137.35
2021-01-22 09:30:00,80.51047968,10.01722324,81.1312646256,9.83047968,2.86722324,10.240083,70.68,7.15,71.0407270515,137.06,77.27047968,4.70722324,77.4137260478,9.83047968,2.86722324,10.240083,67.44,1.8399999999999999,67.4650961609,137.55,9.83047968,2.86722324,10.240083,9.83047968,2.86722324,10.240083,0.0,0.0,0.0,137.55
2021-01-22 10:00:00,77.8667008,9.9319544,78.4975592721,12.4867008,3.6419544,13.00698,65.38,6.29,65.6818734507,137.44,74.4267008,4.6619544,74.5725660736,12.4867008,3.6419544,13.00698,61.94,1.02,61.9483978808,137.99,12.4867008,3.6419544,13.00698,12.4867008,3.6419544,13.00698,0.0,0.0,0.0,137.99
2021-01-22 10:30:00,75.83789664,9.62563652,76.4463174077,15.44789664,4.50563652,16.091559,60.39,5.12,60.6066539251,137.74,73.07789664,5.19563652,73.2623615247,15.44789664,4.50563652,16.091559,57.63,0.6900000000000001,57.6341305131,138.2,15.44789664,4.50563652,16.091559,15.44789664,4.50563652,16.091559,0.0,0.0,0.0,138.2
2021-01-22 11:00:00,72.54952256,8.87069408,73.0898244432,17.89952256,5.22069408,18.645336,54.65,3.65,54.7717536692,138.32,70.23952256,5.74069408,70.4737262955,17.89952256,5.22069408,18.645336,52.34,0.52,52.3425830467,138.67,17.89952256,5.22069408,18.645336,17.89952256,5.22069408,18.645336,0.0,0.0,0.0,138.67
2021-01-22 11:30:00,71.43481632,9.68640476,72.0885526269,18.84481632,5.49640476,19.630017,52.59,4.19,52.7566507656,138.32,69.15481632,5.85640476,69.402349362,18.84481632,5.49640476,19.630017,50.31,0.36,50.3112879978,138.61,18.84481632,5.49640476,19.630017,18.84481632,5.49640476,19.630017,0.0,0.0,0.0,138.61
2021-01-22 12:00:00,70.47177856,10.07885208,71.1888673365,19.64177856,5.72885208,20.460186,50.83,4.35,51.0157955931,138.41,68.38177856,6.17885208,68.6603659476,19.64177856,5.72885208,20.460186,48.74,0.45,48.7420773049,138.73,19.64177856,5.72885208,20.460186,19.64177856,5.72885208,20.460186,0.0,0.0,0.0,138.73
2021-01-22 12:30:00,70.55238784,9.90111312,71.2437468901,19.75238784,5.76111312,20.575404,50.8,4.14,50.9684176721,138.46,68.45238784,6.05111312,68.7193231267,19.75238784,5.76111312,20.575404,48.7,0.29,48.700863442,138.82,19.75238784,5.76111312,20.575404,19.75238784,5.76111312,20.575404,0.0,0.0,0.0,138.82
2021-01-22 13:00:00,67.5611888,8.1207634,68.0474909917,19.9911888,5.8307634,20.824155,47.57,2.29,47.6250879264,138.79,66.2611888,6.8207634,66.6113200181,19.9911888,5.8307634,20.824155,46.27,0.99,46.2805898839,139.01,19.9911888,5.8307634,20.824155,19.9911888,5.8307634,20.824155,0.0,0.0,0.0,139.01
2021-01-22 13:30:00,68.90244928,6.82363104,69.2395079225,18.25244928,5.32363104,19.012968,50.65,1.5,50.6722063857,138.87,68.08244928,6.45363104,68.3876396256,18.25244928,5.32363104,19.012968,49.83,1.13,49.8428109159,139.01,18.25244928,5.32363104,19.012968,18.25244928,5.32363104,19.012968,0.0,0.0,0.0,139.01
2021-01-22 14:00:00,71.1825632,5.2282475999999996,71.3743082397,14.2225632,4.1482476,14.81517,56.96,1.08,56.970237844,138.93,70.6625632,5.5882476,70.8831880578,14.2225632,4.1482476,14.81517,56.44,1.44,56.4583669619,139.07,14.2225632,4.1482476,14.81517,14.2225632,4.1482476,14.81517,0.0,0.0,0.0,139.07
2021-01-22 14:30:00,70.48511136,4.53190748,70.6306527567,13.51511136,3.9419074800000002,14.078241,56.97,0.59,56.9730550348,138.93,69.90511136,5.94190748,70.1571867933,13.51511136,3.9419074800000002,14.078241,56.39,2.0,56.4254561346,139.1,13.51511136,3.9419074800000002,14.078241,13.51511136,3.9419074800000002,14.078241,0.0,0.0,0.0,139.1
2021-01-22 15:00:00,71.6626272,3.4440996,71.7453410283,10.1626272,2.9640996,10.58607,61.5,0.48,61.5018731422,138.86,71.1126272,5.4040996,71.3176698987,10.1626272,2.9640996,10.58607,60.95,2.44,60.9988204804,139.02,10.1626272,2.9640996,10.58607,10.1626272,2.9640996,10.58607,0.0,0.0,0.0,139.02
2021-01-22 15:30:00,70.04918048,4.88267764,70.2191443045,10.32918048,3.01267764,10.759563,59.72,1.87,59.7492702884,139.08,69.48918048,7.16267764,69.857355767,10.32918048,3.01267764,10.759563,59.16,4.15,59.3053800258,139.17,10.32918048,3.01267764,10.759563,10.32918048,3.01267764,10.759563,0.0,0.0,0.0,139.17
2021-01-22 16:00:00,72.19268992,3.44328456,72.2747582939,7.38268992,2.15328456,7.690302,64.81,1.29,64.8228370252,138.69,71.62268992,5.87328456,71.8631002873,7.38268992,2.15328456,7.690302,64.24,3.7199999999999998,64.3476184485,138.85,7.38268992,2.15328456,7.690302,7.38268992,2.15328456,7.690302,0.0,0.0,0.0,138.85
2021-01-22 16:30:00,76.00409984,2.46577912,76.0440876016,6.05409984,1.76577912,6.306354,69.95,0.7000000000000001,69.9535024141,138.51,75.93409984,4.79577912,76.0853929206,6.05409984,1.76577912,6.306354,69.88,3.03,69.9456596223,138.66,6.05409984,1.76577912,6.306354,6.05409984,1.76577912,6.306354,0.0,0.0,0.0,138.66
2021-01-22 17:00:00,80.97687648,2.93575564,81.0300758091,6.63687648,1.93575564,6.913413,74.34,1.0,74.34672555,138.01,80.43687648,3.52575564,80.5141108793,6.63687648,1.93575564,6.913413,73.8,1.5899999999999999,73.8171260616,138.14,6.63687648,1.93575564,6.913413,6.63687648,1.93575564,6.913413,0.0,0.0,0.0,138.14
2021-01-22 17:30:00,83.90490848,2.92643164,83.9559269449,6.60490848,1.9264316400000001,6.880113,77.3,1.0,77.3064680347,137.72,83.38490848,2.57643164,83.4247023502,6.60490848,1.9264316400000001,6.880113,76.78,0.65,76.7827513182,137.68,6.60490848,1.9264316400000001,6.880113,6.60490848,1.9264316400000001,6.880113,0.0,0.0,0.0,137.68
2021-01-22 18:00:00,82.44903424,2.54971832,82.4884495588,6.71903424,1.95971832,6.998994,75.73,0.59,75.7322982617,137.86,81.77903424,2.60971832,81.8206640827,6.71903424,1.95971832,6.998994,75.06,0.65,75.0628143624,137.81,6.71903424,1.95971832,6.998994,6.71903424,1.95971832,6.998994,0.0,0.0,0.0,137.81
2021-01-22 18:30:00,81.84818496,3.06738728,81.9056423329,6.84818496,1.9973872799999999,7.133526,75.0,1.07,75.0076322783,138.13,80.65818496,3.21738728,80.7223288933,6.84818496,1.9973872799999999,7.133526,73.81,1.22,73.8200819561,138.08,6.84818496,1.9973872799999999,7.133526,6.84818496,1.9973872799999999,7.133526,0.0,0.0,0.0,138.08
2021-01-22 19:00:00,78.24300992,4.05004456,78.3477597783,7.06300992,2.06004456,7.357302,71.18,1.99,71.2078120714,138.34,77.37300992,4.74004456,77.5180668394,7.06300992,2.06004456,7.357302,70.31,2.68,70.3610581217,138.27,7.06300992,2.06004456,7.357302,7.06300992,2.06004456,7.357302,0.0,0.0,0.0,138.27
2021-01-22 19:30:00,75.48894496,5.06594228,75.6587376471,6.08894496,1.77594228,6.342651,69.4,3.29,69.4779396643,138.46,74.67894496,5.71594228,74.897375231,6.08894496,1.77594228,6.342651,68.59,3.94,68.7030690726,138.4,6.08894496,1.77594228,6.342651,6.08894496,1.77594228,6.342651,0.0,0.0,0.0,138.4
2021-01-22 20:00:00,71.96647712,6.61563916,72.2699142836,6.39647712,1.86563916,6.662997,65.57,4.75,65.7418238262,138.4,71.02647712,7.33563916,71.4042859635,6.39647712,1.86563916,6.662997,64.63,5.47,64.8610653628,138.34,6.39647712,1.86563916,6.662997,6.39647712,1.86563916,6.662997,0.0,0.0,0.0,138.34
2021-01-22 20:30:00,70.42525792,7.02778356,70.7750428814,6.81525792,1.98778356,7.099227,63.61,5.04,63.8093543299,138.4,69.63525792,7.64778356,70.0539630497,6.81525792,1.98778356,7.099227,62.82,5.66,63.0744639295,138.31,6.81525792,1.98778356,7.099227,6.81525792,1.98778356,7.099227,0.0,0.0,0.0,138.31
2021-01-22 21:00:00,69.1979856,7.3689958,69.5892470875,6.4079856,1.8689958,6.6749849999999995,62.79,5.5,63.0304220198,138.45,68.3179856,7.9789958,68.7823489743,6.4079856,1.8689958,6.6749849999999995,61.91,6.11,62.2107723791,138.37,6.4079856,1.8689958,6.6749849999999995,6.4079856,1.8689958,6.6749849999999995,0.0,0.0,0.0,138.37
2021-01-22 21:30:00,63.50541792,9.24116356,64.1742721746,6.65541792,1.9411635600000001,6.932727,56.85,7.3,57.3167732867,138.78,63.17541792,9.64116356,63.9068499001,6.65541792,1.9411635600000001,6.932727,56.52,7.7,57.0420932295,138.73,6.65541792,1.9411635600000001,6.932727,6.65541792,1.9411635600000001,6.932727,0.0,0.0,0.0,138.73
2021-01-22 22:00:00,61.72804672,8.57484696,62.3207810626,5.22804672,1.52484696,5.445882,56.5,7.05,56.9381462642,139.05,61.05804672,9.02484696,61.7214138846,5.22804672,1.52484696,5.445882,55.83,7.5,56.3315089448,139.02,5.22804672,1.52484696,5.445882,5.22804672,1.52484696,5.445882,0.0,0.0,0.0,139.02
2021-01-22 22:30:00,57.87466016,9.78927588,58.6967308365,5.17466016,1.5092758800000001,5.390271,52.7,8.28,53.3464937929,139.37,57.44466016,10.23927588,58.3500792754,5.17466016,1.5092758800000001,5.390271,52.27,8.73,52.9940166434,139.38,5.17466016,1.5092758800000001,5.390271,5.17466016,1.5092758800000001,5.390271,0.0,0.0,0.0,139.38
2021-01-22 23:00:00,58.06130368,9.74163024,58.8728659465,5.01130368,1.46163024,5.220108,53.05,8.28,53.6922797057,139.65,57.49130368,10.31163024,58.4087298016,5.01130368,1.46163024,5.220108,52.48,8.85,53.2209817647,139.65,5.01130368,1.46163024,5.220108,5.01130368,1.46163024,5.220108,0.0,0.0,0.0,139.65
2021-01-22 23:30:00,55.65891584,4.87801712,55.8722647072,5.23891584,1.52801712,5.457204,50.42,3.35,50.5311676097,139.29,53.61891584,18.64801712,56.7691525246,5.23891584,1.52801712,5.457204,48.38,17.12,51.3197700696,138.23,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,138.23
2021-01-23 00:00:00,54.01850624,3.02081432,54.1029050565,5.24850624,1.5308143200000002,5.467194,48.77,1.49,48.7927556098,138.68,51.57850624,21.44081432,55.8574151269,5.24850624,1.5308143200000002,5.467194,46.33,19.91,50.4269471612,137.29,5.24850624,1.5308143200000002,5.467194,5.24850624,1.5308143200000002,5.467194,0.0,0.0,0.0,137.29
2021-01-23 00:30:00,53.71527968,2.65862324,53.7810333541,5.03527968,1.4686232399999999,5.245083,48.68,1.19,48.6945428154,138.5,51.36527968,21.56862324,55.7099404512,5.03527968,1.4686232399999999,5.245083,46.33,20.1,50.5022662858,137.12,5.03527968,1.4686232399999999,5.245083,5.03527968,1.4686232399999999,5.245083,0.0,0.0,0.0,137.12
2021-01-23 01:00:00,56.17624864,3.07932252,56.2605824574,5.1062486400000004,1.48932252,5.319009,51.07,1.5899999999999999,51.0947453267,138.32,53.64624864,21.12932252,57.6573348612,5.1062486400000004,1.48932252,5.319009,48.54,19.64,52.3627844943,136.93,5.1062486400000004,1.48932252,5.319009,5.1062486400000004,1.48932252,5.319009,0.0,0.0,0.0,136.93
2021-01-23 01:30:00,55.49595872,3.06048796,55.5802844614,5.31595872,1.5504879599999999,5.537457,50.18,1.51,50.2027140701,138.25,53.10595872,21.23048796,57.1924511679,5.31595872,1.5504879599999999,5.537457,47.79,19.68,51.6835225193,136.88,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,136.88
2021-01-23 02:00:00,54.27574912,2.64501016,54.3401602987,5.12574912,1.49501016,5.339322,49.15,1.15,49.1634518723,138.35,51.84574912,21.57501016,56.1557010927,5.12574912,1.49501016,5.339322,46.72,20.08,50.8523824417,136.99,5.12574912,1.49501016,5.339322,5.12574912,1.49501016,5.339322,0.0,0.0,0.0,136.99
2021-01-23 02:30:00,53.17072384,2.75396112,53.2419963518,5.43072384,1.5839611200000001,5.657004,47.74,1.17,47.7543348818,138.38,50.64072384,21.77396112,55.1233915311,5.43072384,1.5839611200000001,5.657004,45.21,20.19,49.5134345405,137.02,5.43072384,1.5839611200000001,5.657004,5.43072384,1.5839611200000001,5.657004,0.0,0.0,0.0,137.02
2021-01-23 03:00:00,53.28394112,2.5490661599999997,53.3448790379,4.93394112,1.4390661599999999,5.139522,48.35,1.11,48.36273979,138.38,50.72394112,21.70906616,55.1742852811,4.93394112,1.4390661599999999,5.139522,45.79,20.27,50.0759123731,137.02,4.93394112,1.4390661599999999,5.139522,4.93394112,1.4390661599999999,5.139522,0.0,0.0,0.0,137.02
2021-01-23 03:30:00,52.81132352,2.74246936,52.8824832069,5.15132352,1.50246936,5.365962,47.66,1.24,47.6761281985,138.48,50.30132352,21.69246936,54.7794338671,5.15132352,1.50246936,5.365962,45.15,20.19,49.4586554609,137.13,5.15132352,1.50246936,5.365962,5.15132352,1.50246936,5.365962,0.0,0.0,0.0,137.13
2021-01-23 04:00:00,52.2843808,2.4341944,52.3410143006,4.8143808,1.4041944,5.01498,47.47,1.03,47.481173111,138.62,49.7743808,21.8241944,54.3487299321,4.8143808,1.4041944,5.01498,44.96,20.42,49.3799351964,137.27,4.8143808,1.4041944,5.01498,4.8143808,1.4041944,5.01498,0.0,0.0,0.0,137.27
2021-01-23 04:30:00,51.32973536,2.12908948,51.3738722907,4.89973536,1.42908948,5.103891,46.43,0.7000000000000001,46.4352764609,138.78,48.98973536,22.01908948,53.7106551084,4.89973536,1.42908948,5.103891,44.09,20.59,48.6608281886,137.4,4.89973536,1.42908948,5.103891,4.89973536,1.42908948,5.103891,0.0,0.0,0.0,137.4
2021-01-23 05:00:00,50.80283168,2.57915924,50.8682589548,5.48283168,1.59915924,5.711283,45.32,0.98,45.3305945251,138.82,48.96283168,21.50915924,53.4789941691,5.48283168,1.59915924,5.711283,43.48,19.91,47.8217366895,137.4,5.48283168,1.59915924,5.711283,5.48283168,1.59915924,5.711283,0.0,0.0,0.0,137.4
2021-01-23 05:30:00,51.12025472,2.03424096,51.160713237,5.02025472,1.4642409600000001,5.229432,46.1,0.5700000000000001,46.1035237265,138.74,48.68025472,22.29424096,53.5425100232,5.02025472,1.4642409600000001,5.229432,43.66,20.83,48.3744198932,137.37,5.02025472,1.4642409600000001,5.229432,5.02025472,1.4642409600000001,5.229432,0.0,0.0,0.0,137.37
2021-01-23 06:00:00,51.93411072,2.20619896,51.9809500695,5.16411072,1.5061989599999999,5.379282,46.77,0.7000000000000001,46.7752381074,138.74,49.26411072,22.29619896,54.0746991956,5.16411072,1.5061989599999999,5.379282,44.1,20.79,48.7548366831,137.37,5.16411072,1.5061989599999999,5.379282,5.16411072,1.5061989599999999,5.379282,0.0,0.0,0.0,137.37
2021-01-23 06:30:00,54.75107392,3.13864656,54.8409627707,5.00107392,1.45864656,5.209452,49.75,1.6800000000000002,49.7783577471,138.25,52.17107392,21.13864656,56.2908814317,5.00107392,1.45864656,5.209452,47.17,19.68,51.1107747936,136.85,5.00107392,1.45864656,5.209452,5.00107392,1.45864656,5.209452,0.0,0.0,0.0,136.85
2021-01-23 07:00:00,57.39660864,4.47442752,57.5707493872,4.74660864,1.38442752,4.944384,52.65,3.09,52.7405972662,137.81,54.60660864,20.03442752,58.1657974519,4.74660864,1.38442752,4.944384,49.86,18.65,53.2338435584,136.46,4.74660864,1.38442752,4.944384,4.74660864,1.38442752,4.944384,0.0,0.0,0.0,136.46
2021-01-23 07:30:00,58.77456096,5.7150802800000005,59.0517667699,4.47456096,1.3050802799999999,4.661001,54.3,4.41,54.4787857794,137.41,56.30456096,20.11508028,59.7897987918,4.47456096,1.3050802799999999,4.661001,51.83,18.81,55.1376912828,136.31,4.47456096,1.3050802799999999,4.661001,4.47456096,1.3050802799999999,4.661001,0.0,0.0,0.0,136.31
2021-01-23 08:00:00,61.2354496,6.6124228,61.5914314089,4.9454496,1.4424228000000001,5.15151,56.29,5.17,56.5269227891,137.41,58.8854496,19.4824228,62.0246803519,4.9454496,1.4424228000000001,5.15151,53.94,18.04,56.8767544784,136.26,4.9454496,1.4424228000000001,5.15151,4.9454496,1.4424228000000001,5.15151,0.0,0.0,0.0,136.26
2021-01-23 08:30:00,64.02890592,7.91759756,64.5165803839,5.16890592,1.50759756,5.384277,58.86,6.41,59.2080036819,137.26,61.53890592,18.27759756,64.1958527819,5.16890592,1.50759756,5.384277,56.37,16.77,58.8116468057,136.09,5.16890592,1.50759756,5.384277,5.16890592,1.50759756,5.384277,0.0,0.0,0.0,136.09
2021-01-23 09:00:00,67.5293552,8.9964786,68.1259894675,5.4393552,1.5864786,5.665995,62.09,7.41,62.5306021081,137.16,64.4793552,17.4364786,66.795344396,5.4393552,1.5864786,5.665995,59.04,15.85,61.1305496458,136.0,5.4393552,1.5864786,5.665995,5.4393552,1.5864786,5.665995,0.0,0.0,0.0,136.0
2021-01-23 09:30:00,66.4746464,10.1588552,67.2464196294,8.9446464,2.6088552,9.31734,57.53,7.55,58.0233004921,136.98,64.0846464,18.0688552,66.5832218539,8.9446464,2.6088552,9.31734,55.14,15.46,57.2663181984,135.82,8.9446464,2.6088552,9.31734,8.9446464,2.6088552,9.31734,0.0,0.0,0.0,135.82
2021-01-23 10:00:00,66.36923872,11.78852796,67.4080502591,12.02923872,3.50852796,12.530457,54.34,8.28,54.9672084065,136.77,63.55923872,18.29852796,66.1408569053,12.02923872,3.50852796,12.530457,51.53,14.79,53.6104933758,135.64,12.02923872,3.50852796,12.530457,12.02923872,3.50852796,12.530457,0.0,0.0,0.0,135.64
2021-01-23 10:30:00,69.74204768,12.15309724,70.7930151012,10.26204768,2.99309724,10.689633,59.48,9.16,60.1811930756,136.69,66.69204768,16.98309724,68.8204534685,10.26204768,2.99309724,10.689633,56.43,13.99,58.1383264293,135.51,10.26204768,2.99309724,10.689633,10.26204768,2.99309724,10.689633,0.0,0.0,0.0,135.51
2021-01-23 11:00:00,69.126504,11.796897,70.1258891857,9.486504,2.766897,9.881775,59.64,9.03,60.3197355763,136.69,66.426504,16.846897,68.5295437909,9.486504,2.766897,9.881775,56.94,14.08,58.6550083113,135.51,9.486504,2.766897,9.881775,9.486504,2.766897,9.881775,0.0,0.0,0.0,135.51
2021-01-23 11:30:00,66.59057984,11.271419120000001,67.5377687846,9.57057984,2.79141912,9.969354,57.02,8.48,57.6471230852,136.69,64.34057984,17.29141912,66.6235948394,9.57057984,2.79141912,9.969354,54.77,14.5,56.6568874895,135.54,9.57057984,2.79141912,9.969354,9.57057984,2.79141912,9.969354,0.0,0.0,0.0,135.54
2021-01-23 12:00:00,72.20486624,12.07141932,73.206979675,8.884866240000001,2.59141932,9.255069,63.32,9.48,64.025719832,136.55,69.70486624,16.02141932,71.5224038645,8.884866240000001,2.59141932,9.255069,60.82,13.43,62.2851290438,135.41,8.884866240000001,2.59141932,9.255069,8.884866240000001,2.59141932,9.255069,0.0,0.0,0.0,135.41
2021-01-23 12:30:00,74.08156128,12.11587204,75.0657849954,7.15156128,2.08587204,7.449543,66.93,10.03,67.6773654925,136.16,71.02156128,15.26587204,72.6437128442,7.15156128,2.08587204,7.449543,63.87,13.18,65.2157135973,134.99,7.15156128,2.08587204,7.449543,7.15156128,2.08587204,7.449543,0.0,0.0,0.0,134.99
2021-01-23 13:00:00,71.9157376,4.2912568,72.0436548176,6.6557376,1.9412568000000001,6.93306,65.26,2.35,65.3022978156,137.44,70.8557376,7.1312568,71.2136951322,6.6557376,1.9412568000000001,6.93306,64.2,5.19,64.4094410782,137.49,6.6557376,1.9412568000000001,6.93306,6.6557376,1.9412568000000001,6.93306,0.0,0.0,0.0,137.49
2021-01-23 13:30:00,71.72850528,3.47081404,71.8124294242,6.20850528,1.81081404,6.467193,65.52,1.6600000000000001,65.54102532,137.68,71.10850528,6.15081404,71.3740291458,6.20850528,1.81081404,6.467193,64.9,4.34,65.0449506111,137.89,6.20850528,1.81081404,6.467193,6.20850528,1.81081404,6.467193,0.0,0.0,0.0,137.89
2021-01-23 14:00:00,73.77630784,3.24517312,73.847645508,5.84630784,1.70517312,6.089904,67.93,1.54,67.9474539626,138.0,73.21630784,5.85517312,73.4500564056,5.84630784,1.70517312,6.089904,67.37,4.15,67.49769922,138.21,5.84630784,1.70517312,6.089904,5.84630784,1.70517312,6.089904,0.0,0.0,0.0,138.21
2021-01-23 14:30:00,74.85275136,3.13580248,74.9184065725,5.88275136,1.71580248,6.127866,68.97,1.42,68.984616401,138.27,73.96275136,5.74580248,74.1855972199,5.88275136,1.71580248,6.127866,68.08,4.03,68.1991737487,138.41,5.88275136,1.71580248,6.127866,5.88275136,1.71580248,6.127866,0.0,0.0,0.0,138.41
2021-01-23 15:00:00,72.89760672,3.6630519599999998,72.9895815522,5.66760672,1.65305196,5.903757,67.23,2.01,67.2600401427,138.27,72.21760672,6.22305196,72.4852336415,5.66760672,1.65305196,5.903757,66.55,4.57,66.7067267972,138.45,5.66760672,1.65305196,5.903757,5.66760672,1.65305196,5.903757,0.0,0.0,0.0,138.45
2021-01-23 15:30:00,72.0762384,4.1522362,72.1957423077,5.3562384,1.5622362,5.579415,66.72,2.59,66.7702516095,138.27,71.6862384,6.6122362,71.9905441256,5.3562384,1.5622362,5.579415,66.33,5.05,66.5219617871,138.47,5.3562384,1.5622362,5.579415,5.3562384,1.5622362,5.579415,0.0,0.0,0.0,138.47
2021-01-23 16:00:00,71.39602816,4.21342488,71.5202473866,5.80602816,1.69342488,6.047946,65.59,2.52,65.6383919669,138.25,70.97602816,6.77342488,71.2984982869,5.80602816,1.69342488,6.047946,65.17,5.08,65.3676930907,138.47,5.80602816,1.69342488,6.047946,5.80602816,1.69342488,6.047946,0.0,0.0,0.0,138.47
2021-01-23 16:30:00,73.95384064,3.74820352,74.0487648448,5.51384064,1.60820352,5.743584,68.44,2.14,68.4734488689,137.99,73.09384064,6.47820352,73.3803560931,5.51384064,1.60820352,5.743584,67.58,4.87,67.7552455534,138.16,5.51384064,1.60820352,5.743584,5.51384064,1.60820352,5.743584,0.0,0.0,0.0,138.16
2021-01-23 17:00:00,74.74792544,4.14314492,74.8626609694,6.62792544,1.9331449200000002,6.904089,68.12,2.21,68.1558398085,137.71,74.29792544,6.69314492,74.5987929769,6.62792544,1.9331449200000002,6.904089,67.67,4.76,67.8372058682,137.87,6.62792544,1.9331449200000002,6.904089,6.62792544,1.9331449200000002,6.904089,0.0,0.0,0.0,137.87
2021-01-23 17:30:00,79.06935392,2.63981156,79.113408057,6.71935392,1.95981156,6.999327,72.35,0.68,72.3531955065,137.07,78.82935392,5.03981156,78.9902952267,6.71935392,1.95981156,6.999327,72.11,3.08,72.1757473117,137.24,6.71935392,1.95981156,6.999327,6.71935392,1.95981156,6.999327,0.0,0.0,0.0,137.24
2021-01-23 18:00:00,79.95853504,2.57207272,79.9998930238,6.41853504,1.87207272,6.685974,73.54,0.7000000000000001,73.5433314448,136.9,79.30853504,4.81207272,79.4543880101,6.41853504,1.87207272,6.685974,72.89,2.94,72.9492679881,137.14,6.41853504,1.87207272,6.685974,6.41853504,1.87207272,6.685974,0.0,0.0,0.0,137.14
2021-01-23 18:30:00,78.99930432,3.04771376,79.0580713287,6.36930432,1.85771376,6.634692,72.63,1.19,72.6397480723,136.85,78.53930432,5.46771376,78.729398682,6.36930432,1.85771376,6.634692,72.17,3.61,72.2602311095,136.99,6.36930432,1.85771376,6.634692,6.36930432,1.85771376,6.634692,0.0,0.0,0.0,136.99
2021-01-23 19:00:00,75.39652672,4.33773696,75.5212036674,6.74652672,1.9677369599999999,7.027632,68.65,2.37,68.6908975047,137.39,74.88652672,6.84773696,75.198958674,6.74652672,1.9677369599999999,7.027632,68.14,4.88,68.3145226142,137.57,6.74652672,1.9677369599999999,7.027632,6.74652672,1.9677369599999999,7.027632,0.0,0.0,0.0,137.57
2021-01-23 19:30:00,72.50821536,5.58197948,72.7227597772,6.41821536,1.87197948,6.685641,66.09,3.71,66.1940495815,137.98,72.29821536,8.02197948,72.7419005733,6.41821536,1.87197948,6.685641,65.88,6.15,66.1664333329,138.17,6.41821536,1.87197948,6.685641,6.41821536,1.87197948,6.685641,0.0,0.0,0.0,138.17
2021-01-23 20:00:00,69.58730624,7.07046432,69.9455835306,6.44730624,1.88046432,6.715944,63.14,5.19,63.3529454722,138.43,69.18730624,8.910464319999999,69.7587250396,6.44730624,1.88046432,6.715944,62.74,7.03,63.132626272,138.54,6.44730624,1.88046432,6.715944,6.44730624,1.88046432,6.715944,0.0,0.0,0.0,138.54
2021-01-23 20:30:00,70.46454016,6.60424088,70.7733524539,5.29454016,1.54424088,5.515146,65.17,5.06,65.3661418473,138.43,70.07454016,6.97424088,70.4207442057,5.29454016,1.54424088,5.515146,64.78,5.43,65.0071788343,138.28,5.29454016,1.54424088,5.515146,5.29454016,1.54424088,5.515146,0.0,0.0,0.0,138.28
2021-01-23 21:00:00,69.85171296,6.62216628,70.1649120978,5.32171296,1.55216628,5.543451,64.53,5.07,64.7288637317,138.37,70.39171296,6.34216628,70.676844345,5.32171296,1.55216628,5.543451,65.07,4.79,65.2460650154,138.28,5.32171296,1.55216628,5.543451,5.32171296,1.55216628,5.543451,0.0,0.0,0.0,138.28
2021-01-23 21:30:00,66.5782864,7.8682502,67.0416108187,5.3082864,1.5482502,5.529465,61.27,6.32,61.5950915252,138.43,66.1682864,8.2182502,66.6766957899,5.3082864,1.5482502,5.529465,60.86,6.67,61.2244109812,138.38,5.3082864,1.5482502,5.529465,5.3082864,1.5482502,5.529465,0.0,0.0,0.0,138.38
2021-01-23 22:00:00,64.1657392,8.6645906,64.7481058978,5.0557392,1.4745906,5.266395,59.11,7.19,59.5456816234,138.08,64.1057392,8.6845906,64.6913279526,5.0557392,1.4745906,5.266395,59.05,7.21,59.4885417539,138.03,5.0557392,1.4745906,5.266395,5.0557392,1.4745906,5.266395,0.0,0.0,0.0,138.03
2021-01-23 22:30:00,61.69275232,9.44580276,62.4116886376,4.92275232,1.43580276,5.127867,56.77,8.01,57.3323032853,138.45,61.73275232,9.47580276,62.4557727272,4.92275232,1.43580276,5.127867,56.81,8.04,57.3761073967,138.35,4.92275232,1.43580276,5.127867,4.92275232,1.43580276,5.127867,0.0,0.0,0.0,138.35
2021-01-23 23:00:00,57.68894624,10.42260932,58.6229076669,4.80894624,1.40260932,5.009319,52.88,9.02,53.6437768991,138.88,57.51894624,10.56260932,58.4807480476,4.80894624,1.40260932,5.009319,52.71,9.16,53.4999971963,138.84,4.80894624,1.40260932,5.009319,4.80894624,1.40260932,5.009319,0.0,0.0,0.0,138.84
2021-01-23 23:30:00,54.8885664,11.1166652,56.0029906935,5.0285664,1.4666652,5.23809,49.86,9.65,50.7852547498,139.19,54.5585664,11.3466652,55.7259722103,5.0285664,1.4666652,5.23809,49.53,9.88,50.505794717,139.15,5.0285664,1.4666652,5.23809,5.0285664,1.4666652,5.23809,0.0,0.0,0.0,139.15
2021-01-24 00:00:00,52.38356128,11.51312204,53.6338463238,5.15356128,1.50312204,5.3682929999999995,47.23,10.01,48.2791155677,138.66,52.15356128,11.78312204,53.4680831824,5.15356128,1.50312204,5.3682929999999995,47.0,10.28,48.1111047472,138.61,5.15356128,1.50312204,5.3682929999999995,5.15356128,1.50312204,5.3682929999999995,0.0,0.0,0.0,138.61
2021-01-24 00:30:00,51.84989504,11.93580272,53.2059677314,5.05989504,1.47580272,5.2707239999999995,46.79,10.46,47.9449236103,138.25,51.35989504,12.43580272,52.8439968947,5.05989504,1.47580272,5.2707239999999995,46.3,10.96,47.5795292116,138.25,5.05989504,1.47580272,5.2707239999999995,5.05989504,1.47580272,5.2707239999999995,0.0,0.0,0.0,138.25
2021-01-24 01:00:00,53.9926224,11.2903482,55.1604499266,4.9726224,1.4503482,5.179815,49.02,9.84,49.9978599542,137.98,53.4726224,11.8203482,54.763509547,4.9726224,1.4503482,5.179815,48.5,10.37,49.5962387687,137.99,4.9726224,1.4503482,5.179815,4.9726224,1.4503482,5.179815,0.0,0.0,0.0,137.99
2021-01-24 01:30:00,53.74644864,11.52104752,54.9674019522,4.90644864,1.43104752,5.110884,48.84,10.09,49.8713715472,138.02,53.23644864,12.01104752,54.5745794883,4.90644864,1.43104752,5.110884,48.33,10.58,49.4744914072,138.03,4.90644864,1.43104752,5.110884,4.90644864,1.43104752,5.110884,0.0,0.0,0.0,138.03
2021-01-24 02:00:00,52.41739744,11.69424092,53.7060408621,5.15739744,1.50424092,5.372289,47.26,10.19,48.3460825714,138.16,51.84739744,12.21424092,53.2666903661,5.15739744,1.50424092,5.372289,46.69,10.71,47.9026116198,138.17,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,138.17
2021-01-24 02:30:00,51.8773376,11.9150568,53.2280634159,5.0573376,1.4750568,5.26806,46.82,10.44,47.9698446943,138.23,51.3173376,12.4450568,52.8048158515,5.0573376,1.4750568,5.26806,46.26,10.97,47.5429121952,138.24,5.0573376,1.4750568,5.26806,5.0573376,1.4750568,5.26806,0.0,0.0,0.0,138.24
2021-01-24 03:00:00,51.37051456,11.92515008,52.7365051041,4.92051456,1.43515008,5.125536,46.45,10.49,47.619771104,138.32,50.78051456,12.49515008,52.29521426,4.92051456,1.43515008,5.125536,45.86,11.06,47.174815315,138.33,4.92051456,1.43515008,5.125536,4.92051456,1.43515008,5.125536,0.0,0.0,0.0,138.33
2021-01-24 03:30:00,50.849425600000004,12.2294158,52.2993565415,4.9694256,1.4494158,5.176485,45.88,10.78,47.1294260521,138.55,50.2694256,12.7294158,51.8560813865,4.9694256,1.4494158,5.176485,45.3,11.28,46.6832775199,138.54,4.9694256,1.4494158,5.176485,4.9694256,1.4494158,5.176485,0.0,0.0,0.0,138.54
2021-01-24 04:00:00,50.19138368,12.52832024,51.7313618973,4.93138368,1.43832024,5.136858,45.26,11.09,46.5988808878,138.9,49.63138368,12.98832024,51.3027358788,4.93138368,1.43832024,5.136858,44.7,11.55,46.1680896291,138.89,4.93138368,1.43832024,5.136858,4.93138368,1.43832024,5.136858,0.0,0.0,0.0,138.89
2021-01-24 04:30:00,49.32099392,12.49195656,50.878378708,5.08099392,1.48195656,5.292702,44.24,11.01,45.5894472439,139.17,48.73099392,13.03195656,50.443450122,5.08099392,1.48195656,5.292702,43.65,11.55,45.1522424692,139.17,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,139.17
2021-01-24 05:00:00,48.87812672,12.67153696,50.4939513267,5.14812672,1.5015369600000001,5.362632,43.73,11.17,45.1340425843,139.4,48.27812672,13.23153696,50.0584767039,5.14812672,1.5015369600000001,5.362632,43.13,11.73,44.696641932,139.39,5.14812672,1.5015369600000001,5.362632,5.14812672,1.5015369600000001,5.362632,0.0,0.0,0.0,139.39
2021-01-24 05:30:00,49.19482016,12.92265588,50.8637922846,5.01482016,1.46265588,5.223771,44.18,11.46,45.6421296611,139.33,48.63482016,13.43265588,50.4557427454,5.01482016,1.46265588,5.223771,43.62,11.97,45.2325690184,139.32,5.01482016,1.46265588,5.223771,5.01482016,1.46265588,5.223771,0.0,0.0,0.0,139.32
2021-01-24 06:00:00,48.75163328,12.93214304,50.4377048553,5.08163328,1.48214304,5.293368,43.67,11.45,45.146111682,139.26,48.20163328,13.42214304,50.0355011431,5.08163328,1.48214304,5.293368,43.12,11.94,44.742574803,139.25,5.08163328,1.48214304,5.293368,5.08163328,1.48214304,5.293368,0.0,0.0,0.0,139.25
2021-01-24 06:30:00,51.2106944,12.1293692,52.62752909,4.9006944,1.4293692,5.10489,46.31,10.7,47.5300547023,139.02,50.7606944,12.5193692,52.2817626055,4.9006944,1.4293692,5.10489,45.86,11.09,47.1818577421,139.01,4.9006944,1.4293692,5.10489,4.9006944,1.4293692,5.10489,0.0,0.0,0.0,139.01
2021-01-24 07:00:00,52.77349152,11.56351836,54.0255158612,4.98349152,1.45351836,5.191137,47.79,10.11,48.8476836708,139.43,52.32349152,11.91351836,53.6626470141,4.98349152,1.45351836,5.191137,47.34,10.46,48.4818233981,139.41,4.98349152,1.45351836,5.191137,4.98349152,1.45351836,5.191137,0.0,0.0,0.0,139.41
2021-01-24 07:30:00,54.986968,10.836199,56.0445346006,5.026968,1.466199,5.236425,49.96,9.37,50.831078092,139.3,54.546968,11.186199,55.6821584178,5.026968,1.466199,5.236425,49.52,9.72,50.4649264341,139.28,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,139.28
2021-01-24 08:00:00,56.46041472,10.46762096,57.4225523546,4.86041472,1.41762096,5.062932,51.6,9.05,52.3876178118,139.4,56.04041472,10.80762096,57.0730475164,4.86041472,1.41762096,5.062932,51.18,9.39,52.0342627506,139.39,4.86041472,1.41762096,5.062932,4.86041472,1.41762096,5.062932,0.0,0.0,0.0,139.39
2021-01-24 08:30:00,58.6838608,9.4557094,59.4407769015,5.3338608,1.5557094,5.556105,53.35,7.9,53.9317392636,139.15,58.2038608,9.8957094,59.0390927823,5.3338608,1.5557094,5.556105,52.87,8.34,53.5237564078,139.15,5.3338608,1.5557094,5.556105,5.3338608,1.5557094,5.556105,0.0,0.0,0.0,139.15
2021-01-24 09:00:00,63.25741728,7.43508004,63.6928666032,5.29741728,1.54508004,5.518143,57.96,5.89,58.2585075332,138.62,62.01741728,8.48508004,62.5951805602,5.29741728,1.54508004,5.518143,56.72,6.94,57.1429960713,138.67,5.29741728,1.54508004,5.518143,5.29741728,1.54508004,5.518143,0.0,0.0,0.0,138.67
2021-01-24 09:30:00,64.52122272,7.62493996,64.9702077161,6.05122272,1.76493996,6.303357,58.47,5.86,58.7629177288,138.47,63.90122272,8.20493996,64.425827933,6.05122272,1.76493996,6.303357,57.85,6.44,58.2073543463,138.5,6.05122272,1.76493996,6.303357,6.05122272,1.76493996,6.303357,0.0,0.0,0.0,138.5
2021-01-24 10:00:00,67.81892448,6.51176964,68.1308275413,6.58892448,1.92176964,6.863463,61.23,4.59,61.4017996479,138.29,67.25892448,6.9817696399999996,67.6203226073,6.58892448,1.92176964,6.863463,60.67,5.06,60.8806414224,138.27,6.58892448,1.92176964,6.863463,6.58892448,1.92176964,6.863463,0.0,0.0,0.0,138.27
2021-01-24 10:30:00,70.7158176,5.4879468,70.928445767,6.5758176,1.9179468,6.84981,64.14,3.5700000000000003,64.2392753695,138.15,69.8558176,6.1379468,70.124957351,6.5758176,1.9179468,6.84981,63.28,4.22,63.4205550275,138.15,6.5758176,1.9179468,6.84981,6.5758176,1.9179468,6.84981,0.0,0.0,0.0,138.15
2021-01-24 11:00:00,70.73274048,5.11538264,70.9174711574,6.77274048,1.9753826399999999,7.054938,63.96,3.14,64.0370299124,137.8,70.18274048,5.69538264,70.4134535774,6.77274048,1.9753826399999999,7.054938,63.41,3.7199999999999998,63.5190247091,137.77,6.77274048,1.9753826399999999,7.054938,6.77274048,1.9753826399999999,7.054938,0.0,0.0,0.0,137.77
2021-01-24 11:30:00,74.03887456,3.83300508,74.1380258306,6.55887456,1.91300508,6.832161,67.48,1.92,67.5073092339,137.46,72.59887456,4.53300508,72.7402551716,6.55887456,1.91300508,6.832161,66.04,2.62,66.0919510985,137.49,6.55887456,1.91300508,6.832161,6.55887456,1.91300508,6.832161,0.0,0.0,0.0,137.49
2021-01-24 12:00:00,76.81501792,2.52771356,76.8565957735,7.05501792,2.05771356,7.348977,69.76,0.47000000000000003,69.7615832676,137.24,74.93501792,3.44771356,75.0142895685,7.05501792,2.05771356,7.348977,67.88,1.3900000000000001,67.8942302409,137.35,7.05501792,2.05771356,7.348977,7.05501792,2.05771356,7.348977,0.0,0.0,0.0,137.35
2021-01-24 12:30:00,77.19996128,2.82207204,77.2515249832,8.74996128,2.55207204,9.114543,68.45,0.27,68.4505325034,137.2,75.37996128,4.48207204,75.5130951051,8.74996128,2.55207204,9.114543,66.63,1.9300000000000002,66.657946263,137.35,8.74996128,2.55207204,9.114543,8.74996128,2.55207204,9.114543,0.0,0.0,0.0,137.35
2021-01-24 13:00:00,79.46013184,3.58920512,79.5411525276,8.02013184,2.33920512,8.354304,71.44,1.25,71.4509349134,137.38,77.05013184,4.07920512,77.1580373712,8.02013184,2.33920512,8.354304,69.03,1.74,69.0519261136,137.46,8.02013184,2.33920512,8.354304,8.02013184,2.33920512,8.354304,0.0,0.0,0.0,137.46
2021-01-24 13:30:00,75.75214912,5.13396016,75.9259220769,8.72214912,2.54396016,9.085572,67.03,2.59,67.0800193798,137.65,74.92214912,5.84396016,75.1497192218,8.72214912,2.54396016,9.085572,66.2,3.3,66.2821997221,137.62,8.72214912,2.54396016,9.085572,8.72214912,2.54396016,9.085572,0.0,0.0,0.0,137.62
2021-01-24 14:00:00,74.68366784,5.55440312,74.8899301379,8.48366784,2.47440312,8.837154,66.2,3.08,66.2716108149,137.77,73.70366784,6.26440312,73.9694085384,8.48366784,2.47440312,8.837154,65.22,3.79,65.3300275524,137.73,8.48366784,2.47440312,8.837154,8.48366784,2.47440312,8.837154,0.0,0.0,0.0,137.73
2021-01-24 14:30:00,76.97046304,3.70305172,77.0594885308,6.49046304,1.8930517199999999,6.760899,70.48,1.81,70.5032375143,137.47,76.25046304,4.30305172,76.3717838466,6.49046304,1.8930517199999999,6.760899,69.76,2.41,69.8016167435,137.41,6.49046304,1.8930517199999999,6.760899,6.49046304,1.8930517199999999,6.760899,0.0,0.0,0.0,137.41
2021-01-24 15:00:00,75.89669664,4.36153652,76.0219150093,6.65669664,1.94153652,6.9340589999999995,69.24,2.42,69.2822776762,137.76,74.56669664,5.12153652,74.7423734178,6.65669664,1.94153652,6.9340589999999995,67.91,3.18,67.9844136549,137.72,6.65669664,1.94153652,6.9340589999999995,6.65669664,1.94153652,6.9340589999999995,0.0,0.0,0.0,137.72
2021-01-24 15:30:00,73.1354272,6.1582495999999995,73.3942419394,7.3654272,2.1482495999999998,7.67232,65.77,4.01,65.8921315485,137.9,72.1754272,6.8482496,72.4995918201,7.3654272,2.1482495999999998,7.67232,64.81,4.7,64.9801977529,137.87,7.3654272,2.1482495999999998,7.67232,7.3654272,2.1482495999999998,7.67232,0.0,0.0,0.0,137.87
2021-01-24 16:00:00,75.44998336,5.16957848,75.6268770391,6.64998336,1.93957848,6.927066,68.8,3.23,68.8757787615,137.61,74.70998336,5.81957848,74.9363003313,6.64998336,1.93957848,6.927066,68.06,3.88,68.1705068193,137.53,6.64998336,1.93957848,6.927066,6.64998336,1.93957848,6.927066,0.0,0.0,0.0,137.53
2021-01-24 16:30:00,77.36475872,4.15013796,77.475993294,6.51475872,1.90013796,6.786207,70.85,2.25,70.8857178845,137.14,76.44475872,4.85013796,76.5984658723,6.51475872,1.90013796,6.786207,69.93,2.95,69.9921952792,137.14,6.51475872,1.90013796,6.786207,6.51475872,1.90013796,6.786207,0.0,0.0,0.0,137.14
2021-01-24 17:00:00,82.6593136,3.0747998,82.7164827506,7.0793136,2.0647998,7.374285,75.58,1.01,75.5867481772,136.23,83.4493136,3.9747998,83.5439224226,7.0793136,2.0647998,7.374285,76.37,1.9100000000000001,76.393880645,136.0,7.0793136,2.0647998,7.374285,7.0793136,2.0647998,7.374285,0.0,0.0,0.0,136.0
2021-01-24 17:30:00,86.54161184,4.5479701200000004,86.6610328353,6.54161184,1.9079701199999999,6.814179,80.0,2.64,80.0435481472,135.72,87.52161184,3.88797012,87.6079268715,6.54161184,1.9079701199999999,6.814179,80.98,1.98,81.0042023601,135.69,6.54161184,1.9079701199999999,6.814179,6.54161184,1.9079701199999999,6.814179,0.0,0.0,0.0,135.69
2021-01-24 18:00:00,85.93586752,4.31671136,86.0442172571,6.60586752,1.92671136,6.881112,79.33,2.39,79.3659939773,135.66,87.19586752,3.33671136,87.259686885,6.60586752,1.92671136,6.881112,80.59,1.4100000000000001,80.6023337131,135.63,6.60586752,1.92671136,6.881112,6.60586752,1.92671136,6.881112,0.0,0.0,0.0,135.63
2021-01-24 18:30:00,80.8619312,2.9713966,80.9165070622,6.8619312,2.0013966,7.147845,74.0,0.97,74.0063571594,136.38,80.7019312,4.3913966,80.8213218372,6.8619312,2.0013966,7.147845,73.84,2.39,73.8786687752,136.53,6.8619312,2.0013966,7.147845,6.8619312,2.0013966,7.147845,0.0,0.0,0.0,136.53
2021-01-24 19:00:00,80.83187264,2.09887952,80.8591177897,5.48187264,1.59887952,5.710284,75.35,0.5,75.3516589068,136.38,79.78187264,4.57887952,79.9131612415,5.48187264,1.59887952,5.710284,74.3,2.98,74.359736417,136.6,5.48187264,1.59887952,5.710284,5.48187264,1.59887952,5.710284,0.0,0.0,0.0,136.6
2021-01-24 19:30:00,79.01856608,2.52999844,79.0590581619,5.34856608,1.55999844,5.571423,73.67,0.97,73.6763856334,136.81,78.44856608,4.96999844,78.6058420507,5.34856608,1.55999844,5.571423,73.1,3.41,73.1794923459,137.01,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,137.01
2021-01-24 20:00:00,76.14538944,3.74657192,76.2375047737,5.16538944,1.50657192,5.380614,70.98,2.24,71.0153363718,137.43,75.32538944,6.45657192,75.6015979675,5.16538944,1.50657192,5.380614,70.16,4.95,70.3344019666,137.61,5.16538944,1.50657192,5.380614,5.16538944,1.50657192,5.380614,0.0,0.0,0.0,137.61
2021-01-24 20:30:00,73.60908576,6.40181668,73.8869458242,5.14908576,1.5018166800000001,5.363631,68.46,4.9,68.6351338601,137.62,73.34908576,9.17181668,73.9202989918,5.14908576,1.5018166800000001,5.363631,68.2,7.67,68.6299417164,137.85,5.14908576,1.5018166800000001,5.363631,5.14908576,1.5018166800000001,5.363631,0.0,0.0,0.0,137.85
2021-01-24 21:00:00,76.4372176,5.1500218,76.6105146763,5.1772176,1.5100218,5.392935,71.26,3.64,71.3529060375,137.47,76.0872176,7.9500218,76.5014217432,5.1772176,1.5100218,5.392935,70.91,6.44,71.2018377572,137.66,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,137.66
2021-01-24 21:30:00,72.23131328,6.82538304,72.5530734828,5.40131328,1.57538304,5.626368,66.83,5.25,67.0358963541,137.73,72.35131328,9.47538304,72.9691401696,5.40131328,1.57538304,5.626368,66.95,7.9,67.4144828653,137.92,5.40131328,1.57538304,5.626368,5.40131328,1.57538304,5.626368,0.0,0.0,0.0,137.92
2021-01-24 22:00:00,67.8230416,9.2813038,68.4551500773,5.3530416,1.5613038000000001,5.576085,62.47,7.72,62.9452087136,138.23,67.7530416,11.8513038,68.7817421109,5.3530416,1.5613038000000001,5.576085,62.4,10.29,63.2427395042,138.44,5.3530416,1.5613038000000001,5.576085,5.3530416,1.5613038000000001,5.576085,0.0,0.0,0.0,138.44
