Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-24 22:30:00,60.63385088,10.28528984,61.5000086149,5.26385088,1.53528984,5.483178,55.37,8.75,56.0571083807,137.98,60.00385088,10.74528984,60.9583741103,5.26385088,1.53528984,5.483178,54.74,9.21,55.5093838914,137.94,5.26385088,1.53528984,5.483178,5.26385088,1.53528984,5.483178,0.0,0.0,0.0,137.94
2021-01-24 23:00:00,57.0062784,11.0305812,58.0636676298,5.3162784,1.5505811999999999,5.53779,51.69,9.48,52.5521312603,137.82,56.6662784,11.3605812,57.7938570517,5.3162784,1.5505811999999999,5.53779,51.35,9.81,52.2786629515,137.78,5.3162784,1.5505811999999999,5.53779,5.3162784,1.5505811999999999,5.53779,0.0,0.0,0.0,137.78
2021-01-24 23:30:00,57.72924576,9.175196679999999,58.4538283617,4.98924576,1.45519668,5.197131,52.74,7.72,53.3020262279,137.97,55.85924576,10.85519668,56.9042233216,4.98924576,1.45519668,5.197131,50.87,9.4,51.7311985169,138.09,4.98924576,1.45519668,5.197131,4.98924576,1.45519668,5.197131,0.0,0.0,0.0,138.09
2021-01-25 00:00:00,55.18268224,9.53953232,56.0011704885,5.07268224,1.4795323200000001,5.284044,50.11,8.06,50.7540707727,138.11,52.90268224,11.65953232,54.1723036441,5.07268224,1.4795323200000001,5.284044,47.83,10.18,48.9013425174,138.31,5.07268224,1.4795323200000001,5.284044,5.07268224,1.4795323200000001,5.284044,0.0,0.0,0.0,138.31
2021-01-25 00:30:00,56.32190272,8.99680496,57.0359467835,5.37190272,1.56680496,5.595732,50.95,7.43,51.4889056011,138.07,53.83190272,11.29680496,55.0044684799,5.37190272,1.56680496,5.595732,48.46,9.73,49.4271635844,138.27,5.37190272,1.56680496,5.595732,5.37190272,1.56680496,5.595732,0.0,0.0,0.0,138.27
2021-01-25 01:00:00,60.3466784,7.6540312,60.830138809,4.9166784,1.4340312,5.12154,55.43,6.22,55.777892574,137.8,57.2966784,10.4740312,58.2461559697,4.9166784,1.4340312,5.12154,52.38,9.04,53.1543601222,138.11,4.9166784,1.4340312,5.12154,4.9166784,1.4340312,5.12154,0.0,0.0,0.0,138.11
2021-01-25 01:30:00,60.69912576,7.03016168,61.1048855762,5.10912576,1.49016168,5.322006,55.59,5.54,55.8653712061,137.65,57.27912576,10.15016168,58.1715053094,5.10912576,1.49016168,5.322006,52.17,8.66,52.8838775053,137.99,5.10912576,1.49016168,5.322006,5.10912576,1.49016168,5.322006,0.0,0.0,0.0,137.99
2021-01-25 02:00:00,60.18072448,7.18729464,60.6083888845,4.79072448,1.3972946400000001,4.9903379999999995,55.39,5.79,55.6917965234,137.82,56.80072448,10.20729464,57.7105810517,4.79072448,1.3972946400000001,4.9903379999999995,52.01,8.81,52.7508881442,138.14,4.79072448,1.3972946400000001,4.9903379999999995,4.79072448,1.3972946400000001,4.9903379999999995,0.0,0.0,0.0,138.14
2021-01-25 02:30:00,59.72492,7.070185,60.1419453039,5.07492,1.480185,5.286375,54.65,5.59,54.9351490396,137.82,56.01492,10.430185,56.9777151327,5.07492,1.480185,5.286375,50.94,8.95,51.7202677874,138.18,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,138.18
2021-01-25 03:00:00,60.01944544,6.52025492,60.3725728717,5.10944544,1.49025492,5.322339,54.91,5.03,55.1399038809,137.79,55.92944544,10.28025492,56.8663917305,5.10944544,1.49025492,5.322339,50.82,8.79,51.5745722231,138.18,5.10944544,1.49025492,5.322339,5.10944544,1.49025492,5.322339,0.0,0.0,0.0,138.18
2021-01-25 03:30:00,60.50882592,5.90090756,60.7958775268,5.24882592,1.5309075600000002,5.467527,55.26,4.37,55.4325220426,138.0,56.26882592,9.74090756,57.1057444615,5.24882592,1.5309075600000002,5.467527,51.02,8.21,51.6763437174,138.44,5.24882592,1.5309075600000002,5.467527,5.24882592,1.5309075600000002,5.467527,0.0,0.0,0.0,138.44
2021-01-25 04:00:00,60.45113344,5.93116392,60.7414046564,5.42113344,1.58116392,5.647014,55.03,4.35,55.2016612069,138.23,56.90113344,9.19116392,57.6386717488,5.42113344,1.58116392,5.647014,51.48,7.61,52.0394321645,138.58,5.42113344,1.58116392,5.647014,5.42113344,1.58116392,5.647014,0.0,0.0,0.0,138.58
2021-01-25 04:30:00,61.50786688,4.71062784,61.6879866974,5.24786688,1.53062784,5.466528,56.26,3.18,56.3498003546,137.91,57.02786688,8.74062784,57.6938140178,5.24786688,1.53062784,5.466528,51.78,7.21,52.2795610158,138.36,5.24786688,1.53062784,5.466528,5.24786688,1.53062784,5.466528,0.0,0.0,0.0,138.36
2021-01-25 05:00:00,63.30088416,3.83400788,63.4168869613,4.95088416,1.44400788,5.157171,58.35,2.39,58.39892636,137.46,59.34088416,7.44400788,59.8059678143,4.95088416,1.44400788,5.157171,54.39,6.0,54.7199424342,137.88,4.95088416,1.44400788,5.157171,4.95088416,1.44400788,5.157171,0.0,0.0,0.0,137.88
2021-01-25 05:30:00,64.37470016,3.46762088,64.4680263019,5.13470016,1.49762088,5.3486460000000005,59.24,1.97,59.2727466885,136.55,60.71470016,6.96762088,61.1131946166,5.13470016,1.49762088,5.3486460000000005,55.58,5.47,55.8485210189,136.89,5.13470016,1.49762088,5.3486460000000005,5.13470016,1.49762088,5.3486460000000005,0.0,0.0,0.0,136.89
2021-01-25 06:00:00,66.02866624,3.53419432,66.1231827344,5.08866624,1.48419432,5.300694,60.94,2.05,60.9744708874,136.02,62.10866624,6.75419432,62.4748394398,5.08866624,1.48419432,5.300694,57.02,5.27,57.2630186071,136.39,5.08866624,1.48419432,5.300694,5.08866624,1.48419432,5.300694,0.0,0.0,0.0,136.39
2021-01-25 06:30:00,61.8632112,8.1584366,62.3988540578,5.5832112,1.6284366000000001,5.8158449999999995,56.28,6.53,56.6575617195,137.02,60.7632112,9.2584366,61.4645140192,5.5832112,1.6284366000000001,5.8158449999999995,55.18,7.63,55.7050204201,137.05,5.5832112,1.6284366000000001,5.8158449999999995,5.5832112,1.6284366000000001,5.8158449999999995,0.0,0.0,0.0,137.05
2021-01-25 07:00:00,67.61700768,6.04787724,67.8869394413,5.30700768,1.54787724,5.528133,62.31,4.5,62.472282654,137.02,66.67700768,7.10787724,67.0547930578,5.30700768,1.54787724,5.528133,61.37,5.5600000000000005,61.621347762,137.05,5.30700768,1.54787724,5.528133,5.30700768,1.54787724,5.528133,0.0,0.0,0.0,137.05
2021-01-25 07:30:00,72.38181184,5.22969512,72.5704926006,6.34181184,1.84969512,6.606054,66.04,3.38,66.1264394928,136.31,72.55181184,5.70969512,72.7761363335,6.34181184,1.84969512,6.606054,66.21,3.86,66.322422302,136.21,6.34181184,1.84969512,6.606054,6.34181184,1.84969512,6.606054,0.0,0.0,0.0,136.21
2021-01-25 08:00:00,75.37047296,3.98347128,75.4756665267,6.56047296,1.91347128,6.833826,68.81,2.07,68.841128695,136.13,76.98047296,3.83347128,77.0758634022,6.56047296,1.91347128,6.833826,70.42,1.92,70.4461695197,135.85,6.56047296,1.91347128,6.833826,6.56047296,1.91347128,6.833826,0.0,0.0,0.0,135.85
2021-01-25 08:30:00,79.21094368,2.10652524,79.2389490545,5.37094368,1.56652524,5.594733,73.84,0.54,73.8419745131,136.55,80.69094368,2.38652524,80.726228047,5.37094368,1.56652524,5.594733,75.32,0.8200000000000001,75.3244634896,136.31,5.37094368,1.56652524,5.594733,5.37094368,1.56652524,5.594733,0.0,0.0,0.0,136.31
2021-01-25 09:00:00,63.66453824,6.74424032,64.0207638724,7.2145382399999995,2.10424032,7.515144,56.45,4.64,56.6403751753,135.87,63.46453824,6.60424032,63.807237867,7.2145382399999995,2.10424032,7.515144,56.25,4.5,56.4297129179,135.87,7.2145382399999995,2.10424032,7.515144,7.2145382399999995,2.10424032,7.515144,0.0,0.0,0.0,135.87
2021-01-25 09:30:00,63.28892128,7.58510204,63.7418334357,9.78892128,2.8551020400000002,10.196793,53.5,4.73,53.7086855173,135.87,63.12892128,7.47510204,63.5699445688,9.78892128,2.8551020400000002,10.196793,53.34,4.62,53.5397048927,135.87,9.78892128,2.8551020400000002,10.196793,9.78892128,2.8551020400000002,10.196793,0.0,0.0,0.0,135.87
2021-01-25 10:00:00,62.85285376,8.69041568,63.450804175100004,13.37285376,3.90041568,13.930056,49.48,4.79,49.71131159,135.99,62.76285376,8.60041568,63.3493722303,13.37285376,3.90041568,13.930056,49.39,4.7,49.6131242717,135.98,13.37285376,3.90041568,13.930056,13.37285376,3.90041568,13.930056,0.0,0.0,0.0,135.98
2021-01-25 10:30:00,61.30288128,9.62500704,62.053879925,15.82288128,4.61500704,16.482168,45.48,5.01,45.7551144682,136.08,61.20288128,9.51500704,61.9380984205,15.82288128,4.61500704,16.482168,45.38,4.9,45.643777232,136.07,15.82288128,4.61500704,16.482168,15.82288128,4.61500704,16.482168,0.0,0.0,0.0,136.07
2021-01-25 11:00:00,58.29054048,10.49015764,59.226940802,18.96054048,5.53015764,19.750563,39.33,4.96,39.6415249454,136.38,57.83054048,10.14015764,58.7128112866,18.96054048,5.53015764,19.750563,38.87,4.61,39.1424194449,136.4,18.96054048,5.53015764,19.750563,18.96054048,5.53015764,19.750563,0.0,0.0,0.0,136.4
2021-01-25 11:30:00,55.85138944,10.60582192,56.8494605161,19.15138944,5.58582192,19.949364,36.7,5.02,37.0417386201,136.77,55.39138944,10.24582192,56.3310118044,19.15138944,5.58582192,19.949364,36.24,4.66,36.5383798218,136.78,19.15138944,5.58582192,19.949364,19.15138944,5.58582192,19.949364,0.0,0.0,0.0,136.78
2021-01-25 12:00:00,54.88226816,10.85274488,55.9450214927,19.55226816,5.70274488,20.366946,35.33,5.15,35.7033807923,137.06,54.54226816,10.56274488,55.5556531366,19.55226816,5.70274488,20.366946,34.99,4.86,35.325906924,137.06,19.55226816,5.70274488,20.366946,19.55226816,5.70274488,20.366946,0.0,0.0,0.0,137.06
2021-01-25 12:30:00,55.21039968,10.64428324,56.2271197779,19.90039968,5.80428324,20.729583,35.31,4.84,35.6401697527,137.31,54.79039968,10.32428324,55.7546295971,19.90039968,5.80428324,20.729583,34.89,4.52,35.1815647748,137.32,19.90039968,5.80428324,20.729583,19.90039968,5.80428324,20.729583,0.0,0.0,0.0,137.32
2021-01-25 13:00:00,54.24281792,9.70248856,55.1037347206,19.24281792,5.61248856,20.044602,35.0,4.09,35.2381625514,137.65,53.82281792,9.37248856,54.6327673714,19.24281792,5.61248856,20.044602,34.58,3.76,34.7838180768,137.66,19.24281792,5.61248856,20.044602,19.24281792,5.61248856,20.044602,0.0,0.0,0.0,137.66
2021-01-25 13:30:00,60.49989216,13.34955188,61.9552054856,17.92989216,5.22955188,18.676971,42.57,8.12,43.3375045428,136.9,56.66989216,10.25955188,57.5911024569,17.92989216,5.22955188,18.676971,38.74,5.03,39.0651827079,137.28,17.92989216,5.22955188,18.676971,17.92989216,5.22955188,18.676971,0.0,0.0,0.0,137.28
2021-01-25 14:00:00,58.23053312,10.13307216,59.1056185048,16.33053312,4.76307216,17.010972,41.9,5.37,42.2427141647,137.29,55.88053312,8.46307216,56.517763333,16.33053312,4.76307216,17.010972,39.55,3.7,39.7226950244,137.48,16.33053312,4.76307216,17.010972,16.33053312,4.76307216,17.010972,0.0,0.0,0.0,137.48
2021-01-25 14:30:00,56.42415168,7.71829424,56.9496001635,14.15415168,4.12829424,14.743908,42.27,3.59,42.4221758046,137.44,55.42415168,6.96829424,55.8604843701,14.15415168,4.12829424,14.743908,41.27,2.84,41.3676020576,137.51,14.15415168,4.12829424,14.743908,14.15415168,4.12829424,14.743908,0.0,0.0,0.0,137.51
2021-01-25 15:00:00,57.15543232,6.82866776,57.5619157696,12.23543232,3.56866776,12.745242,44.92,3.26,45.0381393932,137.28,56.57543232,6.20866776,56.9150867306,12.23543232,3.56866776,12.745242,44.34,2.64,44.4185231632,137.33,12.23543232,3.56866776,12.745242,12.23543232,3.56866776,12.745242,0.0,0.0,0.0,137.33
2021-01-25 15:30:00,60.31742304,6.47883172,60.664378202099996,9.52742304,2.77883172,9.924399,50.79,3.7,50.924592291,137.19,59.81742304,5.91883172,60.1095389109,9.52742304,2.77883172,9.924399,50.29,3.14,50.387932087,137.24,9.52742304,2.77883172,9.924399,9.52742304,2.77883172,9.924399,0.0,0.0,0.0,137.24
2021-01-25 16:00:00,63.28994208,6.52456644,63.6253623622,7.96994208,2.32456644,8.302023,55.32,4.2,55.4792069157,136.91,62.86994208,6.03456644,63.1588917672,7.96994208,2.32456644,8.302023,54.9,3.71,55.0252133117,136.96,7.96994208,2.32456644,8.302023,7.96994208,2.32456644,8.302023,0.0,0.0,0.0,136.96
2021-01-25 16:30:00,68.50693664,7.60160652,68.927387804,6.41693664,1.87160652,6.684309,62.09,5.73,62.3538370912,137.05,68.12693664,7.13160652,68.4991920208,6.41693664,1.87160652,6.684309,61.71,5.26,61.9337686565,137.11,6.41693664,1.87160652,6.684309,6.41693664,1.87160652,6.684309,0.0,0.0,0.0,137.11
2021-01-25 17:00:00,74.67540832,9.99741076,75.3416540146,6.26540832,1.82741076,6.526467,68.41,8.17,68.8961319669,136.34,74.10540832,9.38741076,74.6976239451,6.26540832,1.82741076,6.526467,67.84,7.5600000000000005,68.2599384705,136.43,6.26540832,1.82741076,6.526467,6.26540832,1.82741076,6.526467,0.0,0.0,0.0,136.43
2021-01-25 17:30:00,77.73811552,11.06445036,78.5215681604,6.35811552,1.85445036,6.623037,71.38,9.21,71.9717201406,136.22,77.16811552,10.46445036,77.8744038452,6.35811552,1.85445036,6.623037,70.81,8.61,71.3315372048,136.31,6.35811552,1.85445036,6.623037,6.35811552,1.85445036,6.623037,0.0,0.0,0.0,136.31
2021-01-25 18:00:00,78.32877504,11.02214272,79.1004717395,6.17877504,1.80214272,6.436224,72.15,9.22,72.7367231871,136.15,77.72877504,10.41214272,78.4230526391,6.17877504,1.80214272,6.436224,71.55,8.61,72.0661820829,136.24,6.17877504,1.80214272,6.436224,6.17877504,1.80214272,6.436224,0.0,0.0,0.0,136.24
2021-01-25 18:30:00,75.251392,9.305406,75.8245512929,6.601392,1.925406,6.87645,68.65,7.38,69.0455422167,136.58,74.731392,8.745406,75.2413654605,6.601392,1.925406,6.87645,68.13,6.82,68.470499487,136.65,6.601392,1.925406,6.87645,6.601392,1.925406,6.87645,0.0,0.0,0.0,136.65
2021-01-25 19:00:00,72.97165216,8.04298188,73.4135653438,6.18165216,1.80298188,6.439221,66.79,6.24,67.0808594161,136.89,72.33165216,7.37298188,72.7064561507,6.18165216,1.80298188,6.439221,66.15,5.57,66.3840899614,136.97,6.18165216,1.80298188,6.439221,6.18165216,1.80298188,6.439221,0.0,0.0,0.0,136.97
2021-01-25 19:30:00,72.1714128,8.7962454,72.7054795644,5.7814128,1.6862454,6.022305,66.39,7.11,66.7696353143,137.09,70.6914128,7.0562454,71.042708583,5.7814128,1.6862454,6.022305,64.91,5.37,65.1317510896,137.3,5.7814128,1.6862454,6.022305,5.7814128,1.6862454,6.022305,0.0,0.0,0.0,137.3
2021-01-25 20:00:00,72.57403968,10.26992824,73.2970849456,6.27403968,1.82992824,6.535458,66.3,8.44,66.8350476921,136.07,69.13403968,7.06992824,69.4945992707,6.27403968,1.82992824,6.535458,62.86,5.24,63.0780246996,136.48,6.27403968,1.82992824,6.535458,6.27403968,1.82992824,6.535458,0.0,0.0,0.0,136.48
2021-01-25 20:30:00,70.54629824,10.20142032,71.2800755605,5.45629824,1.59142032,5.683644,65.09,8.61,65.6569889654,135.66,66.47629824,6.58142032,66.8012973012,5.45629824,1.59142032,5.683644,61.02,4.99,61.2236923094,136.13,5.45629824,1.59142032,5.683644,5.45629824,1.59142032,5.683644,0.0,0.0,0.0,136.13
2021-01-25 21:00:00,69.37611872,9.98386796,70.0908229948,5.15611872,1.50386796,5.370957,64.22,8.48,64.777455955,135.47,65.78611872,6.5238679600000005,66.1088062924,5.15611872,1.50386796,5.370957,60.63,5.02,60.8374662523,135.92,5.15611872,1.50386796,5.370957,5.15611872,1.50386796,5.370957,0.0,0.0,0.0,135.92
2021-01-25 21:30:00,65.31701792,7.23496356,65.7164935741,5.05701792,1.47496356,5.267727,60.26,5.76,60.5346611455,135.84,64.43701792,5.72496356,64.6908377298,5.05701792,1.47496356,5.267727,59.38,4.25,59.531898172300004,136.03,5.05701792,1.47496356,5.267727,5.05701792,1.47496356,5.267727,0.0,0.0,0.0,136.03
2021-01-25 22:00:00,56.7224128,2.1848704,56.7644763256,4.7824128,1.3948703999999998,4.98168,51.94,0.79,51.9460075463,136.65,57.3024128,2.7348704,57.3676392124,4.7824128,1.3948703999999998,4.98168,52.52,1.34,52.5370916591,136.59,4.7824128,1.3948703999999998,4.98168,4.7824128,1.3948703999999998,4.98168,0.0,0.0,0.0,136.59
2021-01-25 22:30:00,51.8499152,3.4133086,51.962143738,4.8799152,1.4233086,5.083245,46.97,1.99,47.0121367308,136.85,51.4199152,3.7733086,51.5581762378,4.8799152,1.4233086,5.083245,46.54,2.35,46.5992929131,136.86,4.8799152,1.4233086,5.083245,4.8799152,1.4233086,5.083245,0.0,0.0,0.0,136.86
2021-01-25 23:00:00,47.98409088,4.36535984,48.1822513392,5.02409088,1.46535984,5.233428,42.96,2.9,43.057770495,137.1,47.67409088,4.59535984,47.8950547895,5.02409088,1.46535984,5.233428,42.65,3.13,42.7646980581,137.1,5.02409088,1.46535984,5.233428,5.02409088,1.46535984,5.233428,0.0,0.0,0.0,137.1
2021-01-25 23:30:00,45.6045904,4.6696722,45.8430420457,5.0045904,1.4596722,5.213115,40.6,3.21,40.7267000873,136.94,45.2045904,4.9096722,45.47042857,5.0045904,1.4596722,5.213115,40.2,3.45,40.3477694551,136.94,5.0045904,1.4596722,5.213115,5.0045904,1.4596722,5.213115,0.0,0.0,0.0,136.94
2021-01-26 00:00:00,43.6923328,5.2381804,44.0052096849,4.8623328,1.4181804,5.06493,38.83,3.8200000000000003,39.0174486608,137.19,43.1823328,5.5381804,43.5360231095,4.8623328,1.4181804,5.06493,38.32,4.12,38.5408458651,137.19,4.8623328,1.4181804,5.06493,4.8623328,1.4181804,5.06493,0.0,0.0,0.0,137.19
2021-01-26 00:30:00,44.31052448,5.29556964,44.6258404683,4.99052448,1.45556964,5.198463,39.32,3.84,39.5070626597,137.37,43.80052448,5.61556964,44.1590372076,4.99052448,1.45556964,5.198463,38.81,4.16,39.0323160983,137.38,4.99052448,1.45556964,5.198463,4.99052448,1.45556964,5.198463,0.0,0.0,0.0,137.38
2021-01-26 01:00:00,47.53680832,4.46948576,47.7464600595,4.86680832,1.41948576,5.069592,42.67,3.05,42.7788662776,137.01,47.06680832,4.7594857600000005,47.3068404159,4.86680832,1.41948576,5.069592,42.2,3.34,42.3319690069,137.02,4.86680832,1.41948576,5.069592,4.86680832,1.41948576,5.069592,0.0,0.0,0.0,137.02
2021-01-26 01:30:00,47.22668832,4.44445076,47.43535846,4.98668832,1.45445076,5.194467,42.24,2.99,42.3456928152,137.19,46.90668832,4.60445076,47.1321374006,4.98668832,1.45445076,5.194467,41.92,3.15,42.0381838333,137.19,4.98668832,1.45445076,5.194467,4.98668832,1.45445076,5.194467,0.0,0.0,0.0,137.19
2021-01-26 02:00:00,46.0860688,4.7751034,46.3327891446,5.1260688,1.4951034,5.339655,40.96,3.2800000000000002,41.0911182617,137.36,45.7060688,4.9851034,45.977124541,5.1260688,1.4951034,5.339655,40.58,3.49,40.7297986737,137.36,5.1260688,1.4951034,5.339655,5.1260688,1.4951034,5.339655,0.0,0.0,0.0,137.36
2021-01-26 02:30:00,45.96327168,4.89095424,46.2227625408,5.04327168,1.47095424,5.253408,40.92,3.42,41.0626691777,137.57,45.42327168,5.09095424,45.707673592,5.04327168,1.47095424,5.253408,40.38,3.62,40.5419387795,137.57,5.04327168,1.47095424,5.253408,5.04327168,1.47095424,5.253408,0.0,0.0,0.0,137.57
2021-01-26 03:00:00,45.69735776,4.96256268,45.9660258734,4.87735776,1.42256268,5.080581,40.82,3.54,40.9732107602,137.57,45.33735776,5.16256268,45.6303414636,4.87735776,1.42256268,5.080581,40.46,3.74,40.6324894635,137.57,4.87735776,1.42256268,5.080581,4.87735776,1.42256268,5.080581,0.0,0.0,0.0,137.57
2021-01-26 03:30:00,43.70458048,5.48925264,44.0479539761,4.93458048,1.43925264,5.140188,38.77,4.05,38.9809620199,137.81,43.36458048,5.62925264,43.7284269725,4.93458048,1.43925264,5.140188,38.43,4.19,38.6577417861,137.79,4.93458048,1.43925264,5.140188,4.93458048,1.43925264,5.140188,0.0,0.0,0.0,137.79
2021-01-26 04:00:00,41.77645856,5.67146708,42.1596730141,4.97645856,1.45146708,5.183811,36.8,4.22,37.0411716877,137.87,41.48645856,5.74146708,41.881865862,4.97645856,1.45146708,5.183811,36.51,4.29,36.7611778919,137.85,4.97645856,1.45146708,5.183811,4.97645856,1.45146708,5.183811,0.0,0.0,0.0,137.85
2021-01-26 04:30:00,42.1384368,5.4578774,42.4904257646,4.7584368,1.3878774,4.9567049999999995,37.38,4.07,37.6009215313,137.91,42.1484368,5.2878774,42.4788461717,4.7584368,1.3878774,4.9567049999999995,37.39,3.9,37.592846394,137.85,4.7584368,1.3878774,4.9567049999999995,4.7584368,1.3878774,4.9567049999999995,0.0,0.0,0.0,137.85
2021-01-26 05:00:00,41.98111392,5.51699156,42.3420727154,4.96111392,1.44699156,5.167827,37.02,4.07,37.2430570711,137.83,42.16111392,5.17699156,42.4777679332,4.96111392,1.44699156,5.167827,37.2,3.73,37.3865336719,137.75,4.96111392,1.44699156,5.167827,4.96111392,1.44699156,5.167827,0.0,0.0,0.0,137.75
2021-01-26 05:30:00,42.78000512,5.43041816,43.1232916121,4.87000512,1.42041816,5.072922,37.91,4.01,38.1214926256,137.49,42.75000512,5.27041816,43.0736606912,4.87000512,1.42041816,5.072922,37.88,3.85,38.0751480627,137.44,4.87000512,1.42041816,5.072922,4.87000512,1.42041816,5.072922,0.0,0.0,0.0,137.44
2021-01-26 06:00:00,44.247248,5.124614,44.5430199271,4.747248,1.384614,4.94505,39.5,3.74,39.6766631661,138.05,44.247248,4.984614,44.5271302949,4.747248,1.384614,4.94505,39.5,3.6,39.6637113745,137.99,4.747248,1.384614,4.94505,4.747248,1.384614,4.94505,0.0,0.0,0.0,137.99
2021-01-26 06:30:00,47.24711808,3.91915944,47.4093870197,4.79711808,1.39915944,4.996998,42.45,2.52,42.5247328034,137.83,47.20711808,3.8291594399999997,47.3621627403,4.79711808,1.39915944,4.996998,42.41,2.43,42.4795597906,137.79,4.79711808,1.39915944,4.996998,4.79711808,1.39915944,4.996998,0.0,0.0,0.0,137.79
2021-01-26 07:00:00,51.95218304,2.16188672,51.997144891,4.77218304,1.39188672,4.971024,47.18,0.77,47.1862829644,137.76,52.03218304,2.07188672,52.073417273,4.77218304,1.39188672,4.971024,47.26,0.68,47.2648918332,137.72,4.77218304,1.39188672,4.971024,4.77218304,1.39188672,4.971024,0.0,0.0,0.0,137.72
2021-01-26 07:30:00,57.0687552,2.8313036,57.1389455639,6.0387552,1.7613036,6.29037,51.03,1.07,51.0412166783,137.16,56.8187552,2.7513036,56.8853286356,6.0387552,1.7613036,6.29037,50.78,0.99,50.7896495361,137.15,6.0387552,1.7613036,6.29037,6.0387552,1.7613036,6.29037,0.0,0.0,0.0,137.15
2021-01-26 08:00:00,60.80906496,4.65097728,60.9866704368,5.96906496,1.74097728,6.217776,54.84,2.91,54.917153058,137.03,60.68906496,4.6409772799999995,60.8662572846,5.96906496,1.74097728,6.217776,54.72,2.9,54.7967918769,137.02,5.96906496,1.74097728,6.217776,5.96906496,1.74097728,6.217776,0.0,0.0,0.0,137.02
2021-01-26 08:30:00,64.18127264,6.82370452,64.542998854,6.08127264,1.77370452,6.334659,58.1,5.05,58.319057777,136.84,63.85127264,6.67370452,64.1990915027,6.08127264,1.77370452,6.334659,57.77,4.9,57.9774344034,136.87,6.08127264,1.77370452,6.334659,6.08127264,1.77370452,6.334659,0.0,0.0,0.0,136.87
2021-01-26 09:00:00,65.74589664,7.97463652,66.2277717625,7.45589664,2.17463652,7.766559,58.29,5.8,58.5778464951,136.64,65.36589664,7.80463652,65.8301814881,7.45589664,2.17463652,7.766559,57.91,5.63,58.183030172,136.66,7.45589664,2.17463652,7.766559,7.45589664,2.17463652,7.766559,0.0,0.0,0.0,136.66
2021-01-26 09:30:00,66.66891328,8.12468304,67.1621505942,7.79891328,2.27468304,8.123868,58.87,5.85,59.1599475997,136.5,66.24891328,7.93468304,66.7223928357,7.79891328,2.27468304,8.123868,58.45,5.66,58.7234033414,136.53,7.79891328,2.27468304,8.123868,7.79891328,2.27468304,8.123868,0.0,0.0,0.0,136.53
2021-01-26 10:00:00,66.84094208,8.05319144,67.3243301527,6.97094208,2.03319144,7.261398,59.87,6.02,60.1718979259,136.63,66.42094208,7.89319144,66.888295074,6.97094208,2.03319144,7.261398,59.45,5.86,59.738112625,136.66,6.97094208,2.03319144,7.261398,6.97094208,2.03319144,7.261398,0.0,0.0,0.0,136.66
2021-01-26 10:30:00,65.79014208,8.18629144,66.2974974071,7.77014208,2.26629144,8.093898,58.02,5.92,58.3212379841,136.69,65.33014208,7.90629144,65.8068150614,7.77014208,2.26629144,8.093898,57.56,5.64,57.8356568217,136.73,7.77014208,2.26629144,8.093898,7.77014208,2.26629144,8.093898,0.0,0.0,0.0,136.73
2021-01-26 11:00:00,66.17564544,8.49747992,66.7189869107,8.90564544,2.59747992,9.276714,57.27,5.9,57.5731091743,136.6,66.54564544,8.72747992,67.1155111191,8.90564544,2.59747992,9.276714,57.64,6.13,57.9650455016,136.58,8.90564544,2.59747992,9.276714,8.90564544,2.59747992,9.276714,0.0,0.0,0.0,136.58
2021-01-26 11:30:00,65.80364608,9.38356344,66.4693245058,10.263646080000001,2.99356344,10.691298,55.54,6.39,55.9063833565,136.55,66.09364608,9.72356344,66.8050726975,10.263646080000001,2.99356344,10.691298,55.83,6.73,56.2341693279,136.52,10.263646080000001,2.99356344,10.691298,10.263646080000001,2.99356344,10.691298,0.0,0.0,0.0,136.52
2021-01-26 12:00:00,68.20047104,9.51347072,68.8608043463,8.48047104,2.47347072,8.833824,59.72,7.04,60.1335181076,136.48,68.32047104,9.78347072,69.0174112993,8.48047104,2.47347072,8.833824,59.84,7.31,60.2848380607,136.46,8.48047104,2.47347072,8.833824,8.48047104,2.47347072,8.833824,0.0,0.0,0.0,136.46
2021-01-26 12:30:00,69.65683488,9.49407684,70.300868704,8.27683488,2.41407684,8.621703,61.38,7.08,61.7869792108,136.11,69.79683488,9.79407684,70.4806505391,8.27683488,2.41407684,8.621703,61.52,7.38,61.9610748777,136.08,8.27683488,2.41407684,8.621703,8.27683488,2.41407684,8.621703,0.0,0.0,0.0,136.08
2021-01-26 13:00:00,68.84008192,8.94044056,69.4182134325,7.99008192,2.33044056,8.323002,60.85,6.61,61.2079619004,136.2,69.03008192,9.25044056,69.647131028,7.99008192,2.33044056,8.323002,61.04,6.92,61.4310019453,136.18,7.99008192,2.33044056,8.323002,7.99008192,2.33044056,8.323002,0.0,0.0,0.0,136.18
2021-01-26 13:30:00,68.6504736,8.5568048,69.1816914645,5.9204736,1.7268048,6.16716,62.73,6.83,63.1007274126,136.2,68.7304736,8.7068048,69.2797694216,5.9204736,1.7268048,6.16716,62.81,6.98,63.1966494365,136.18,5.9204736,1.7268048,6.16716,5.9204736,1.7268048,6.16716,0.0,0.0,0.0,136.18
2021-01-26 14:00:00,68.72634816,8.34018488,69.2305540585,5.48634816,1.60018488,5.714946,63.24,6.74,63.5981540613,136.29,68.85634816,8.52018488,69.3814833534,5.48634816,1.60018488,5.714946,63.37,6.92,63.7467120721,136.29,5.48634816,1.60018488,5.714946,5.48634816,1.60018488,5.714946,0.0,0.0,0.0,136.29
2021-01-26 14:30:00,68.17827584,8.22449712,68.672553829,5.87827584,1.7144971199999999,6.123204,62.3,6.51,62.639205774,136.15,68.33827584,8.39449712,68.8519246404,5.87827584,1.7144971199999999,6.123204,62.46,6.68,62.81619218,136.15,5.87827584,1.7144971199999999,6.123204,5.87827584,1.7144971199999999,6.123204,0.0,0.0,0.0,136.15
2021-01-26 15:00:00,68.34987328,8.38496304,68.8622740154,6.83987328,1.99496304,7.124868,61.51,6.39,61.8410236008,136.28,68.56987328,8.61496304,69.1089365409,6.83987328,1.99496304,7.124868,61.73,6.62,62.0839536434,136.27,6.83987328,1.99496304,7.124868,6.83987328,1.99496304,7.124868,0.0,0.0,0.0,136.27
2021-01-26 15:30:00,68.24997312,7.9424921600000005,68.7105669646,6.89997312,2.01249216,7.187472,61.35,5.93,61.6359262119,136.46,68.45997312,8.172492160000001,68.9460480934,6.89997312,2.01249216,7.187472,61.56,6.16,61.8674324665,136.46,6.89997312,2.01249216,7.187472,6.89997312,2.01249216,7.187472,0.0,0.0,0.0,136.46
2021-01-26 16:00:00,70.09822592,7.87573256,70.5392687833,5.84822592,1.70573256,6.091902,64.25,6.17,64.5455761459,136.4,70.16822592,7.97573256,70.6200554986,5.84822592,1.70573256,6.091902,64.32,6.27,64.6248814312,136.4,5.84822592,1.70573256,6.091902,5.84822592,1.70573256,6.091902,0.0,0.0,0.0,136.4
2021-01-26 16:30:00,71.52325056,8.26344808,71.9990273881,6.18325056,1.80344808,6.440886,65.34,6.46,65.6585653209,136.57,71.25325056,8.09344808,71.7114329601,6.18325056,1.80344808,6.440886,65.07,6.29,65.3733049493,136.6,6.18325056,1.80344808,6.440886,6.18325056,1.80344808,6.440886,0.0,0.0,0.0,136.6
2021-01-26 17:00:00,74.38735616,9.40922888,74.9800796518,6.47735616,1.88922888,6.747246,67.91,7.52,68.3250942187,136.32,73.62735616,8.80922888,74.1524786408,6.47735616,1.88922888,6.747246,67.15,6.92,67.5056212474,136.39,6.47735616,1.88922888,6.747246,6.47735616,1.88922888,6.747246,0.0,0.0,0.0,136.39
2021-01-26 17:30:00,74.70293056,9.39668808,75.2916036562,6.50293056,1.89668808,6.773886,68.2,7.5,68.6111506972,136.16,74.34293056,9.11668808,74.8998352855,6.50293056,1.89668808,6.773886,67.84,7.22,68.2231192485,136.0,6.50293056,1.89668808,6.773886,6.50293056,1.89668808,6.773886,0.0,0.0,0.0,136.0
2021-01-26 18:00:00,74.54636736,9.25769048,75.1190103742,6.26636736,1.82769048,6.527466,68.28,7.43,68.6830641425,136.27,74.15636736,8.95769048,74.6954284998,6.26636736,1.82769048,6.527466,67.89,7.13,68.2633796409,136.12,6.26636736,1.82769048,6.527466,6.26636736,1.82769048,6.527466,0.0,0.0,0.0,136.12
2021-01-26 18:30:00,72.18183168,8.18053424,72.6439120996,6.48183168,1.89053424,6.751908,65.7,6.29,66.0004098472,136.45,71.86183168,7.9105342400000005,72.2959155441,6.48183168,1.89053424,6.751908,65.38,6.02,65.6565670744,136.33,6.48183168,1.89053424,6.751908,6.48183168,1.89053424,6.751908,0.0,0.0,0.0,136.33
2021-01-26 19:00:00,69.87296128,6.77794704,70.2009350658,5.75296128,1.67794704,5.992668,64.12,5.1,64.3225030607,136.67,69.72296128,6.65794704,70.0401284154,5.75296128,1.67794704,5.992668,63.97,4.98,64.1635511798,136.61,5.75296128,1.67794704,5.992668,5.75296128,1.67794704,5.992668,0.0,0.0,0.0,136.61
2021-01-26 19:30:00,66.90639776,5.67228268,67.1464135455,5.83639776,1.7022826800000002,6.079581,61.07,3.9699999999999998,61.1989035849,136.96,66.88639776,5.65228268,67.1247979871,5.83639776,1.7022826800000002,6.079581,61.05,3.95,61.1776511481,136.88,5.83639776,1.7022826800000002,6.079581,5.83639776,1.7022826800000002,6.079581,0.0,0.0,0.0,136.88
2021-01-26 20:00:00,63.02066464,4.07811052,63.1524754628,4.69066464,1.36811052,4.886109,58.33,2.71,58.3929190913,137.28,63.07066464,4.12811052,63.2056171127,4.69066464,1.36811052,4.886109,58.38,2.76,58.445205107,137.17,4.69066464,1.36811052,4.886109,4.69066464,1.36811052,4.886109,0.0,0.0,0.0,137.17
2021-01-26 20:30:00,61.37785696,3.34020828,61.4686775224,5.17785696,1.51020828,5.393601,56.2,1.83,56.2297865904,137.18,61.54785696,3.49020828,61.6467375471,5.17785696,1.51020828,5.393601,56.37,1.98,56.4047630967,137.05,5.17785696,1.51020828,5.393601,5.17785696,1.51020828,5.393601,0.0,0.0,0.0,137.05
2021-01-26 21:00:00,62.20353056,4.20186308,62.345287452,5.90353056,1.7218630799999999,6.149511,56.3,2.48,56.3545951986,137.13,64.63353056,6.45186308,64.954752019,5.90353056,1.7218630799999999,6.149511,58.73,4.73,58.9201646298,136.73,5.90353056,1.7218630799999999,6.149511,5.90353056,1.7218630799999999,6.149511,0.0,0.0,0.0,136.73
2021-01-26 21:30:00,62.2953088,4.9465484,62.4913901234,5.8853088,1.7165484,6.13053,56.41,3.23,56.5023981792,137.24,68.4853088,10.3165484,69.2579864876,5.8853088,1.7165484,6.13053,62.6,8.6,63.1879735393,136.45,5.8853088,1.7165484,6.13053,5.8853088,1.7165484,6.13053,0.0,0.0,0.0,136.45
2021-01-26 22:00:00,58.37066336,3.35144348,58.4667983944,5.97066336,1.74144348,6.219441,52.4,1.6099999999999999,52.424727944,137.65,63.58066336,7.84144348,64.0623835737,5.97066336,1.74144348,6.219441,57.61,6.1,57.9320472623,136.97,5.97066336,1.74144348,6.219441,5.97066336,1.74144348,6.219441,0.0,0.0,0.0,136.97
2021-01-26 22:30:00,51.70773696,2.08517328,51.7497633727,5.29773696,1.54517328,5.518476,46.41,0.54,46.413141458,137.26,55.33773696,4.51517328,55.5216347166,5.29773696,1.54517328,5.518476,50.04,2.9699999999999998,50.1280610038,136.72,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,136.72
2021-01-26 23:00:00,48.47776736,2.39976548,48.5371280832,4.86776736,1.4197654800000001,5.070591,43.61,0.98,43.6210098462,137.22,52.00776736,4.32976548,52.1876875794,4.86776736,1.4197654800000001,5.070591,47.14,2.91,47.2297332197,136.62,4.86776736,1.4197654800000001,5.070591,4.86776736,1.4197654800000001,5.070591,0.0,0.0,0.0,136.62
2021-01-26 23:30:00,46.6806944,2.5193692,46.7486304701,4.9006944,1.4293692,5.10489,41.78,1.09,41.794216107,137.69,50.3706944,4.3393692,50.5572643583,4.9006944,1.4293692,5.10489,45.47,2.91,45.5630222878,137.07,4.9006944,1.4293692,5.10489,4.9006944,1.4293692,5.10489,0.0,0.0,0.0,137.07
2021-01-27 00:00:00,45.92254272,2.42032496,45.9862795058,4.73254272,1.38032496,4.929732,41.19,1.04,41.2031273085,137.74,49.96254272,4.60032496,50.1738842904,4.73254272,1.38032496,4.929732,45.23,3.22,45.3444737537,137.07,4.73254272,1.38032496,4.929732,4.73254272,1.38032496,4.929732,0.0,0.0,0.0,137.07
2021-01-27 00:30:00,45.668157120000004,2.67612916,45.7464997789,4.71815712,1.37612916,4.914747,40.95,1.3,40.9706297242,137.62,49.58815712,4.13612916,49.7603546107,4.71815712,1.37612916,4.914747,44.87,2.76,44.9548050824,137.0,4.71815712,1.37612916,4.914747,4.71815712,1.37612916,4.914747,0.0,0.0,0.0,137.0
2021-01-27 01:00:00,47.22916576,2.38850668,47.2895238139,5.06916576,1.47850668,5.280381,42.16,0.91,42.1698197767,137.39,51.10916576,4.58850668,51.3147271087,5.06916576,1.47850668,5.280381,46.04,3.11,46.1449206306,136.77,5.06916576,1.47850668,5.280381,5.06916576,1.47850668,5.280381,0.0,0.0,0.0,136.77
2021-01-27 01:30:00,48.34195328,2.25890304,48.3947010516,4.76195328,1.38890304,4.960368,43.58,0.87,43.5886831643,137.49,52.34195328,4.64890304,52.5480006531,4.76195328,1.38890304,4.960368,47.58,3.26,47.6915506143,136.86,4.76195328,1.38890304,4.960368,4.76195328,1.38890304,4.960368,0.0,0.0,0.0,136.86
2021-01-27 02:00:00,47.21668832,2.37445076,47.2763542621,4.98668832,1.45445076,5.194467,42.23,0.92,42.2400201231,137.67,51.22668832,4.57445076,51.4305278603,4.98668832,1.45445076,5.194467,46.24,3.12,46.3451399825,137.06,4.98668832,1.45445076,5.194467,4.98668832,1.45445076,5.194467,0.0,0.0,0.0,137.06
2021-01-27 02:30:00,47.20564928,2.2074810400000002,47.2572353877,5.06564928,1.47748104,5.276718,42.14,0.73,42.1463224967,137.71,52.25564928,5.49748104,52.5440308642,5.06564928,1.47748104,5.276718,47.19,4.02,47.360917432,137.01,5.06564928,1.47748104,5.276718,5.06564928,1.47748104,5.276718,0.0,0.0,0.0,137.01
2021-01-27 03:00:00,47.74576928,2.42251604,47.8071863646,4.94576928,1.44251604,5.151843,42.8,0.98,42.811218156,137.74,52.54576928,6.02251604,52.8897775442,4.94576928,1.44251604,5.151843,47.6,4.58,47.8198327057,137.06,4.94576928,1.44251604,5.151843,4.94576928,1.44251604,5.151843,0.0,0.0,0.0,137.06
2021-01-27 03:30:00,47.73037472,2.08927596,47.7760792128,4.90037472,1.42927596,5.104557,42.83,0.66,42.8350849188,137.84,52.64037472,6.05927596,52.987959725,4.90037472,1.42927596,5.104557,47.74,4.63,47.9639917021,137.15,4.90037472,1.42927596,5.104557,4.90037472,1.42927596,5.104557,0.0,0.0,0.0,137.15
2021-01-27 04:00:00,47.20832672,1.68326196,47.2383264154,4.94832672,1.44326196,5.154507,42.26,0.24,42.26068149,137.93,51.75832672,5.74326196,52.0759968008,4.94832672,1.44326196,5.154507,46.81,4.3,47.0070856361,137.29,4.94832672,1.44326196,5.154507,4.94832672,1.44326196,5.154507,0.0,0.0,0.0,137.29
2021-01-27 04:30:00,46.77522976,1.5898586799999999,46.8022410759,5.00522976,1.45985868,5.213781,41.77,0.13,41.7702022978,137.84,51.09522976,5.64985868,51.4066475014,5.00522976,1.45985868,5.213781,46.09,4.19,46.280062662,137.22,5.00522976,1.45985868,5.213781,5.00522976,1.45985868,5.213781,0.0,0.0,0.0,137.22
2021-01-27 05:00:00,47.29321184,2.13177012,47.3412328735,4.94321184,1.44177012,5.149179,42.35,0.6900000000000001,42.3556206424,137.62,51.82321184,6.57177012,52.2382374121,4.94321184,1.44177012,5.149179,46.88,5.13,47.1598483882,136.95,4.94321184,1.44177012,5.149179,4.94321184,1.44177012,5.149179,0.0,0.0,0.0,136.95
2021-01-27 05:30:00,47.10349184,2.78018512,47.185467814,4.66349184,1.3601851200000001,4.857804,42.44,1.42,42.4637492457,137.62,49.11349184,4.83018512,49.3504383872,4.66349184,1.3601851200000001,4.857804,44.45,3.47,44.5852374671,137.18,4.66349184,1.3601851200000001,4.857804,4.66349184,1.3601851200000001,4.857804,0.0,0.0,0.0,137.18
2021-01-27 06:00:00,47.02476064,2.65013852,47.0993773571,4.5947606400000005,1.34013852,4.7862089999999995,42.43,1.31,42.4502179029,137.64,46.91476064,2.42013852,46.9771416368,4.5947606400000005,1.34013852,4.7862089999999995,42.32,1.08,42.3337784753,137.47,4.5947606400000005,1.34013852,4.7862089999999995,4.5947606400000005,1.34013852,4.7862089999999995,0.0,0.0,0.0,137.47
2021-01-27 06:30:00,49.96724768,1.88794724,50.0029017708,5.06724768,1.47794724,5.278383,44.9,0.41000000000000003,44.9018718986,136.57,49.73724768,1.9379472400000002,49.7749881596,5.06724768,1.47794724,5.278383,44.67,0.46,44.6723684172,136.41,5.06724768,1.47794724,5.278383,5.06724768,1.47794724,5.278383,0.0,0.0,0.0,136.41
2021-01-27 07:00:00,53.885040000000004,3.08522,53.9732907858,4.95504,1.44522,5.1615,48.93,1.6400000000000001,48.9574764464,136.7,53.49504,3.11522,53.5856687954,4.95504,1.44522,5.1615,48.54,1.67,48.5687193572,136.56,4.95504,1.44522,5.1615,4.95504,1.44522,5.1615,0.0,0.0,0.0,136.56
2021-01-27 07:30:00,62.1294656,7.1977608,62.5450098431,4.9294656,1.4377608,5.13486,57.2,5.76,57.4892824794,136.03,60.4594656,6.6077608,60.8194827619,4.9294656,1.4377608,5.13486,55.53,5.17,55.7701515149,135.99,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,135.99
2021-01-27 08:00:00,58.80726784,5.35545312,59.0506192087,4.88726784,1.42545312,5.090904,53.92,3.93,54.0630308066,136.82,59.79726784,6.30545312,60.1287949337,4.88726784,1.42545312,5.090904,54.91,4.88,55.1264228841,136.57,4.88726784,1.42545312,5.090904,4.88726784,1.42545312,5.090904,0.0,0.0,0.0,136.57
2021-01-27 08:30:00,61.60828672,6.6549169599999995,61.9666758211,4.98828672,1.45491696,5.196132,56.62,5.2,56.8582834774,137.16,62.73828672,7.70491696,63.209638236,4.98828672,1.45491696,5.196132,57.75,6.25,58.087218904,136.89,4.98828672,1.45491696,5.196132,4.98828672,1.45491696,5.196132,0.0,0.0,0.0,136.89
2021-01-27 09:00:00,63.62001408,7.81083744,64.0977017767,5.90001408,1.72083744,6.145848,57.72,6.09,58.0403868009,136.98,64.68001408,8.84083744,65.2814263633,5.90001408,1.72083744,6.145848,58.78,7.12,59.2096512403,136.73,5.90001408,1.72083744,6.145848,5.90001408,1.72083744,6.145848,0.0,0.0,0.0,136.73
2021-01-27 09:30:00,63.92477856,8.34097708,64.4666519419,6.6547785600000005,1.9409770800000001,6.932061,57.27,6.4,57.6264947745,137.06,64.95477856,9.34097708,65.6229922404,6.6547785600000005,1.9409770800000001,6.932061,58.3,7.4,58.7677632721,136.81,6.6547785600000005,1.9409770800000001,6.932061,6.6547785600000005,1.9409770800000001,6.932061,0.0,0.0,0.0,136.81
2021-01-27 10:00:00,63.93848448,8.28997464,64.4736649891,7.02848448,2.04997464,7.321338,56.91,6.24,57.2510759724,137.14,64.84848448,9.21997464,65.500640239,7.02848448,2.04997464,7.321338,57.82,7.17,58.2628638156,136.91,7.02848448,2.04997464,7.321338,7.02848448,2.04997464,7.321338,0.0,0.0,0.0,136.91
2021-01-27 10:30:00,62.80814432,7.34570876,63.2362430107,7.52814432,2.19570876,7.841817,55.28,5.15,55.5193740959,137.42,62.49814432,7.10570876,62.9007880748,7.52814432,2.19570876,7.841817,54.97,4.91,55.1888485113,137.32,7.52814432,2.19570876,7.841817,7.52814432,2.19570876,7.841817,0.0,0.0,0.0,137.32
2021-01-27 11:00:00,61.93636544,7.18768992,62.3520348529,8.18636544,2.38768992,8.527464,53.75,4.8,53.9638999703,137.35,61.59636544,6.89768992,61.9813710856,8.18636544,2.38768992,8.527464,53.41,4.51,53.6000764925,137.26,8.18636544,2.38768992,8.527464,8.18636544,2.38768992,8.527464,0.0,0.0,0.0,137.26
2021-01-27 11:30:00,60.10126944,7.93703692,60.6230908431,9.281269439999999,2.70703692,9.667989,50.82,5.23,51.0884067084,137.21,60.31126944,8.12703692,60.856371487,9.281269439999999,2.70703692,9.667989,51.03,5.42,51.3170273886,137.07,9.281269439999999,2.70703692,9.667989,9.281269439999999,2.70703692,9.667989,0.0,0.0,0.0,137.07
2021-01-27 12:00:00,61.02408672,7.99869196,61.5460659432,9.18408672,2.67869196,9.566756999999999,51.84,5.32,52.1122634319,137.27,61.40408672,8.27869196,61.9596530533,9.18408672,2.67869196,9.566756999999999,52.22,5.6,52.5194097454,137.12,9.18408672,2.67869196,9.566756999999999,9.18408672,2.67869196,9.566756999999999,0.0,0.0,0.0,137.12
2021-01-27 12:30:00,61.49282656,8.22249108,62.0401247412,10.60282656,3.09249108,11.044611,50.89,5.13,51.1479129584,137.3,61.98282656,8.57249108,62.572824706,10.60282656,3.09249108,11.044611,51.38,5.48,51.6714118251,137.16,10.60282656,3.09249108,11.044611,10.60282656,3.09249108,11.044611,0.0,0.0,0.0,137.16
2021-01-27 13:00:00,59.69055648,8.38724564,60.2769310957,12.95055648,3.7772456400000003,13.490163,46.74,4.61,46.9667935887,137.46,60.15055648,8.69724564,60.7760769265,12.95055648,3.7772456400000003,13.490163,47.2,4.92,47.45573095,137.33,12.95055648,3.7772456400000003,13.490163,12.95055648,3.7772456400000003,13.490163,0.0,0.0,0.0,137.33
2021-01-27 13:30:00,60.94192736,7.59139548,61.4129285712,10.70192736,3.12139548,11.147841,50.24,4.47,50.4384625063,137.59,61.27192736,7.80139548,61.7665836342,10.70192736,3.12139548,11.147841,50.57,4.68,50.786093569,137.54,10.70192736,3.12139548,11.147841,10.70192736,3.12139548,11.147841,0.0,0.0,0.0,137.54
2021-01-27 14:00:00,59.352976,7.142118,59.7811476101,11.012976,3.212118,11.47185,48.34,3.93,48.499489688,137.8,59.742976,7.422118,60.2022509292,11.012976,3.212118,11.47185,48.73,4.21,48.9115221599,137.74,11.012976,3.212118,11.47185,11.012976,3.212118,11.47185,0.0,0.0,0.0,137.74
2021-01-27 14:30:00,55.4528656,6.5708358,55.8408111184,11.5228656,3.3608358,12.002985,43.93,3.21,44.047122494,137.9,55.6828656,6.8408358,56.1015022604,11.5228656,3.3608358,12.002985,44.16,3.48,44.2969073413,137.85,11.5228656,3.3608358,12.002985,11.5228656,3.3608358,12.002985,0.0,0.0,0.0,137.85
2021-01-27 15:00:00,56.05071008,5.53354044,56.3231938927,9.20071008,2.68354044,9.584073,46.85,2.85,46.9366061832,137.96,56.05071008,5.55354044,56.3251623335,9.20071008,2.68354044,9.584073,46.85,2.87,46.9378248324,137.95,9.20071008,2.68354044,9.584073,9.20071008,2.68354044,9.584073,0.0,0.0,0.0,137.95
2021-01-27 15:30:00,57.90452832,5.25382076,58.1423858518,7.14452832,2.08382076,7.442217,50.76,3.17,50.8588881121,137.96,57.81452832,5.08382076,58.0376164085,7.14452832,2.08382076,7.442217,50.67,3.0,50.7587322537,137.95,7.14452832,2.08382076,7.442217,7.14452832,2.08382076,7.442217,0.0,0.0,0.0,137.95
2021-01-27 16:00:00,60.07441952,5.26587236,60.3047700632,6.05441952,1.76587236,6.306687,54.02,3.5,54.1332651888,137.74,59.95441952,5.02587236,60.1647057082,6.05441952,1.76587236,6.306687,53.9,3.26,53.9984962754,137.76,6.05441952,1.76587236,6.306687,6.05441952,1.76587236,6.306687,0.0,0.0,0.0,137.76
2021-01-27 16:30:00,64.16723648,5.89086064,64.437073774,6.27723648,1.83086064,6.538788,57.89,4.06,58.0321953746,137.54,63.99723648,5.63086064,64.2444773395,6.27723648,1.83086064,6.538788,57.72,3.8,57.8449513787,137.57,6.27723648,1.83086064,6.538788,6.27723648,1.83086064,6.538788,0.0,0.0,0.0,137.57
2021-01-27 17:00:00,66.73765568,6.81181624,67.0843910768,6.6576556799999995,1.94181624,6.935058,60.08,4.87,60.2770545067,137.19,66.30765568,6.36181624,66.6121453464,6.6576556799999995,1.94181624,6.935058,59.65,4.42,59.8135344216,137.24,6.6576556799999995,1.94181624,6.935058,6.6576556799999995,1.94181624,6.935058,0.0,0.0,0.0,137.24
2021-01-27 17:30:00,69.90346976,7.90267868,70.3487556024,6.7634697599999996,1.97267868,7.045281,63.14,5.93,63.4178563182,137.0,69.44346976,7.40267868,69.836918202,6.7634697599999996,1.97267868,7.045281,62.68,5.43,62.9147621787,137.07,6.7634697599999996,1.97267868,7.045281,6.7634697599999996,1.97267868,7.045281,0.0,0.0,0.0,137.07
2021-01-27 18:00:00,69.95503808,7.56521944,70.3629156442,6.87503808,2.00521944,7.161498,63.08,5.5600000000000005,63.324560796,137.33,69.59503808,7.15521944,69.9618931318,6.87503808,2.00521944,7.161498,62.72,5.15,62.9310805564,137.39,6.87503808,2.00521944,7.161498,6.87503808,2.00521944,7.161498,0.0,0.0,0.0,137.39
2021-01-27 18:30:00,68.099264,6.7827020000000005,68.4362097414,6.729264,1.962702,7.00965,61.37,4.82,61.5589904076,137.54,67.679264,6.322702,67.9739607215,6.729264,1.962702,7.00965,60.95,4.36,61.1057452291,137.61,6.729264,1.962702,7.00965,6.729264,1.962702,7.00965,0.0,0.0,0.0,137.61
2021-01-27 19:00:00,67.26331072,6.03929896,67.5338885371,5.96331072,1.7392989600000002,6.211782,61.3,4.3,61.4506305907,137.69,66.87331072,5.5992989600000005,67.107315812,5.96331072,1.7392989600000002,6.211782,60.91,3.86,61.0321857711,137.75,5.96331072,1.7392989600000002,6.211782,5.96331072,1.7392989600000002,6.211782,0.0,0.0,0.0,137.75
2021-01-27 19:30:00,64.68435968,5.12668824,64.8872045901,5.95435968,1.7366882399999999,6.202458,58.73,3.39,58.827757054,137.69,64.64435968,5.01668824,64.8387260774,5.95435968,1.7366882399999999,6.202458,58.69,3.2800000000000002,58.7815830001,137.71,5.95435968,1.7366882399999999,6.202458,5.95435968,1.7366882399999999,6.202458,0.0,0.0,0.0,137.71
2021-01-27 20:00:00,60.00202304,3.51850672,60.1050967758,4.93202304,1.43850672,5.137524,55.07,2.08,55.1092669158,137.84,60.08202304,3.47850672,60.1826345517,4.93202304,1.43850672,5.137524,55.15,2.04,55.1877169305,137.84,4.93202304,1.43850672,5.137524,4.93202304,1.43850672,5.137524,0.0,0.0,0.0,137.84
2021-01-27 20:30:00,58.6756992,2.9362456,58.7491209707,5.0956992,1.4862456,5.30802,53.58,1.45,53.5996166031,137.93,58.7156992,2.8562456,58.7851296798,5.0956992,1.4862456,5.30802,53.62,1.37,53.6374990096,137.93,5.0956992,1.4862456,5.30802,5.0956992,1.4862456,5.30802,0.0,0.0,0.0,137.93
2021-01-27 21:00:00,56.71299232,1.82587276,56.7423766618,4.68299232,1.36587276,4.878117,52.03,0.46,52.0320334025,138.19,56.79299232,1.7858727600000002,56.8210640359,4.68299232,1.36587276,4.878117,52.11,0.42,52.1116925459,138.19,4.68299232,1.36587276,4.878117,4.68299232,1.36587276,4.878117,0.0,0.0,0.0,138.19
2021-01-27 21:30:00,53.2354992,2.5645206,53.2972338962,5.2954992,1.5445206,5.516145,47.94,1.02,47.9508498361,138.3,52.8254992,3.0045206,52.9108732659,5.2954992,1.5445206,5.516145,47.53,1.46,47.5524184453,138.34,5.2954992,1.5445206,5.516145,5.2954992,1.5445206,5.516145,0.0,0.0,0.0,138.34
2021-01-27 22:00:00,50.26401088,3.40866984,50.3794583121,5.10401088,1.48866984,5.316678,45.16,1.92,45.2007964532,137.94,49.81401088,3.88866984,49.9655624713,5.10401088,1.48866984,5.316678,44.71,2.4,44.7743687839,137.98,5.10401088,1.48866984,5.316678,5.10401088,1.48866984,5.316678,0.0,0.0,0.0,137.98
2021-01-27 22:30:00,46.79988512,4.45538316,47.0114846218,4.98988512,1.45538316,5.197797,41.81,3.0,41.9174915757,137.72,46.33988512,4.86538316,46.5946016855,4.98988512,1.45538316,5.197797,41.35,3.41,41.4903675568,137.76,4.98988512,1.45538316,5.197797,4.98988512,1.45538316,5.197797,0.0,0.0,0.0,137.76
2021-01-27 23:00:00,43.73821664,5.12864652,44.0378769921,5.13821664,1.49864652,5.352309,38.6,3.63,38.7703095164,137.69,43.23821664,5.50864652,43.587711166,5.13821664,1.49864652,5.352309,38.1,4.01,38.3104437458,137.72,5.13821664,1.49864652,5.352309,5.13821664,1.49864652,5.352309,0.0,0.0,0.0,137.72
2021-01-27 23:30:00,40.92903584,5.74305212,41.3299966422,5.1190358400000004,1.49305212,5.332329,35.81,4.25,36.061317225,137.44,40.38903584,6.21305212,40.8641191356,5.1190358400000004,1.49305212,5.332329,35.27,4.72,35.5844249637,137.48,5.1190358400000004,1.49305212,5.332329,5.1190358400000004,1.49305212,5.332329,0.0,0.0,0.0,137.48
2021-01-28 00:00:00,39.77681824,6.02990532,40.2312692749,4.93681824,1.43990532,5.142519,34.84,4.59,35.1410543382,136.95,39.31681824,6.42990532,39.8391249771,4.93681824,1.43990532,5.142519,34.38,4.99,34.7402432346,136.98,4.93681824,1.43990532,5.142519,4.93681824,1.43990532,5.142519,0.0,0.0,0.0,136.98
2021-01-28 00:30:00,40.08449024,5.85547632,40.5099118826,5.26449024,1.53547632,5.483844,34.82,4.32,35.0869605409,136.57,39.55449024,6.27547632,40.0492109933,5.26449024,1.53547632,5.483844,34.29,4.74,34.6160613011,136.61,5.26449024,1.53547632,5.483844,5.26449024,1.53547632,5.483844,0.0,0.0,0.0,136.61
2021-01-28 01:00:00,42.19990496,5.35622228,42.5384660718,5.12990496,1.49622228,5.343651,37.07,3.86,37.270423931,135.89,41.60990496,5.81622228,42.0144336198,5.12990496,1.49622228,5.343651,36.48,4.32,36.7348989382,135.92,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,135.92
2021-01-28 01:30:00,42.34502976,5.19813368,42.6628894841,5.20502976,1.51813368,5.421906,37.14,3.68,37.321870264,135.77,41.74502976,5.69813368,42.1321283239,5.20502976,1.51813368,5.421906,36.54,4.18,36.7783088246,135.78,5.20502976,1.51813368,5.421906,5.20502976,1.51813368,5.421906,0.0,0.0,0.0,135.78
2021-01-28 02:00:00,41.75505984,5.56605912,42.1244114068,5.09505984,1.48605912,5.307354,36.66,4.08,36.8863389346,135.88,41.09505984,6.07605912,41.5418155319,5.09505984,1.48605912,5.307354,36.0,4.59,36.2914328733,135.91,5.09505984,1.48605912,5.307354,5.09505984,1.48605912,5.307354,0.0,0.0,0.0,135.91
2021-01-28 02:30:00,41.05346112,5.65892616,41.4416471103,5.41346112,1.57892616,5.639022,35.64,4.08,35.8727751923,136.57,40.48346112,6.10892616,40.941783096,5.41346112,1.57892616,5.639022,35.07,4.53,35.361360268,136.51,5.41346112,1.57892616,5.639022,5.41346112,1.57892616,5.639022,0.0,0.0,0.0,136.51
2021-01-28 03:00:00,41.0980768,5.4127724,41.4529856791,5.1180768,1.4927724,5.33133,35.98,3.92,36.192910908100004,136.91,40.5680768,5.8527724,40.9880933933,5.1180768,1.4927724,5.33133,35.45,4.36,35.7171121453,136.87,5.1180768,1.4927724,5.33133,5.1180768,1.4927724,5.33133,0.0,0.0,0.0,136.87
2021-01-28 03:30:00,40.45677824,5.64156032,40.8482326228,4.97677824,1.45156032,5.184144,35.48,4.19,35.7265517508,137.19,39.92677824,6.08156032,40.3872875612,4.97677824,1.45156032,5.184144,34.95,4.63,35.255345694,137.17,4.97677824,1.45156032,5.184144,4.97677824,1.45156032,5.184144,0.0,0.0,0.0,137.17
2021-01-28 04:00:00,39.46802688,6.15400784,39.9449240617,5.08802688,1.48400784,5.300028,34.38,4.67,34.6957245205,137.51,39.06802688,6.46400784,39.5991681939,5.08802688,1.48400784,5.300028,33.98,4.98,34.3429876394,137.49,5.08802688,1.48400784,5.300028,5.08802688,1.48400784,5.300028,0.0,0.0,0.0,137.49
