Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-28 04:30:00,38.900784,6.209812,39.3933085801,5.210784,1.519812,5.4279,33.69,4.69,34.0148820371,137.31,38.490784,6.519812,39.0390625073,5.210784,1.519812,5.4279,33.28,5.0,33.6535050181,137.3,5.210784,1.519812,5.4279,5.210784,1.519812,5.4279,0.0,0.0,0.0,137.3
2021-01-28 05:00:00,38.93900544,6.12845992,39.4183227148,5.54900544,1.61845992,5.780214,33.39,4.51,33.6932070305,137.07,38.48900544,6.43845992,39.0238043494,5.54900544,1.61845992,5.780214,32.94,4.82,33.2907795042,137.11,5.54900544,1.61845992,5.780214,5.54900544,1.61845992,5.780214,0.0,0.0,0.0,137.11
2021-01-28 05:30:00,40.20314176,5.62549968,40.5948131419,5.09314176,1.48549968,5.305356,35.11,4.14,35.3532417184,136.84,39.83314176,5.88549968,40.2655968409,5.09314176,1.48549968,5.305356,34.74,4.4,35.0175327515,136.84,5.09314176,1.48549968,5.305356,5.09314176,1.48549968,5.305356,0.0,0.0,0.0,136.84
2021-01-28 06:00:00,41.11379104,5.56610572,41.4888581015,5.1637910399999996,1.5061057199999999,5.378949,35.95,4.06,36.1785309265,137.29,40.69379104,5.8961057199999996,41.1187146184,5.1637910399999996,1.5061057199999999,5.378949,35.53,4.39,35.8001815638,137.3,5.1637910399999996,1.5061057199999999,5.378949,5.1637910399999996,1.5061057199999999,5.378949,0.0,0.0,0.0,137.3
2021-01-28 06:30:00,44.62506944,4.04981192,44.8084567812,5.48506944,1.59981192,5.713614,39.14,2.45,39.2166049015,136.73,44.13506944,4.40981192,44.3548283239,5.48506944,1.59981192,5.713614,38.65,2.81,38.7520141412,136.79,5.48506944,1.59981192,5.713614,5.48506944,1.59981192,5.713614,0.0,0.0,0.0,136.79
2021-01-28 07:00:00,48.68504992,2.41563956,48.7449423038,5.02504992,1.46563956,5.234427,43.66,0.9500000000000001,43.6703343243,137.34,48.19504992,2.79563956,48.2760648494,5.02504992,1.46563956,5.234427,43.17,1.33,43.1904827479,137.39,5.02504992,1.46563956,5.234427,5.02504992,1.46563956,5.234427,0.0,0.0,0.0,137.39
2021-01-28 07:30:00,52.79224256,2.34440408,52.8442722062,5.19224256,1.51440408,5.408586,47.6,0.8300000000000001,47.6072357946,136.46,52.38224256,2.13440408,52.4257094982,5.19224256,1.51440408,5.408586,47.19,0.62,47.1940727211,136.45,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,136.45
2021-01-28 08:00:00,56.00826656,3.87741108,56.1423212892,5.16826656,1.50741108,5.383611,50.84,2.37,50.8952109731,136.15,55.60826656,3.58741108,55.723862286,5.16826656,1.50741108,5.383611,50.44,2.08,50.4828683813,136.18,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,136.18
2021-01-28 08:30:00,58.80982528,5.38619904,59.055962354,4.88982528,1.42619904,5.093568,53.92,3.96,54.0652198738,135.99,58.39982528,5.06619904,58.6191603953,4.88982528,1.42619904,5.093568,53.51,3.64,53.6336620044,136.07,4.88982528,1.42619904,5.093568,4.88982528,1.42619904,5.093568,0.0,0.0,0.0,136.07
2021-01-28 09:00:00,60.2898752,6.1549636,60.6032394229,4.9198752,1.4349636000000001,5.12487,55.37,4.72,55.5708133826,135.99,59.9098752,5.8349636,60.1933546722,4.9198752,1.4349636000000001,5.12487,54.99,4.4,55.1657511505,136.1,4.9198752,1.4349636000000001,5.12487,4.9198752,1.4349636000000001,5.12487,0.0,0.0,0.0,136.1
2021-01-28 09:30:00,61.94339136,7.00932248,62.3387065538,5.24339136,1.52932248,5.461866,56.7,5.48,56.9642027944,136.65,61.54339136,6.59932248,61.896204062,5.24339136,1.52932248,5.461866,56.3,5.07,56.5278241223,136.8,5.24339136,1.52932248,5.461866,5.24339136,1.52932248,5.461866,0.0,0.0,0.0,136.8
2021-01-28 10:00:00,62.2481168,7.1011174,62.6518468481,5.0781168,1.4811174,5.289705,57.17,5.62,57.4455681493,136.8,61.7581168,6.6411174,62.1141644957,5.0781168,1.4811174,5.289705,56.68,5.16,56.914391853,136.97,5.0781168,1.4811174,5.289705,5.0781168,1.4811174,5.289705,0.0,0.0,0.0,136.97
2021-01-28 10:30:00,63.72557888,7.96454384,64.2213621949,5.53557888,1.61454384,5.766228,58.19,6.35,58.5354473802,136.93,62.74557888,7.12454384,63.1487671607,5.53557888,1.61454384,5.766228,57.21,5.51,57.4747266196,137.16,5.53557888,1.61454384,5.766228,5.53557888,1.61454384,5.766228,0.0,0.0,0.0,137.16
2021-01-28 11:00:00,62.101472,7.652096,62.5711386964,6.521472,1.902096,6.7932,55.58,5.75,55.8766400207,137.18,61.401472,7.002096,61.7994345618,6.521472,1.902096,6.7932,54.88,5.1,55.1164621506,137.39,6.521472,1.902096,6.7932,6.521472,1.902096,6.7932,0.0,0.0,0.0,137.39
2021-01-28 11:30:00,63.2604832,8.0405576,63.7694229331,6.3104832,1.8405576,6.5734200000000005,56.95,6.2,57.2864949181,137.18,63.1604832,7.8105576,63.6415858388,6.3104832,1.8405576,6.5734200000000005,56.85,5.97,57.1626049092,137.34,6.3104832,1.8405576,6.5734200000000005,6.3104832,1.8405576,6.5734200000000005,0.0,0.0,0.0,137.34
2021-01-28 12:00:00,64.62080192,8.76065056,65.2119393901,7.27080192,2.12065056,7.573752,57.35,6.64,57.7331109503,137.01,64.52080192,8.51065056,65.0796823391,7.27080192,2.12065056,7.573752,57.25,6.39,57.6055084172,137.17,7.27080192,2.12065056,7.573752,7.27080192,2.12065056,7.573752,0.0,0.0,0.0,137.17
2021-01-28 12:30:00,65.91048256,8.43722408,66.4483142109,6.95048256,2.02722408,7.240086,58.96,6.41,59.3074169055,136.82,65.83048256,8.18722408,66.3376444579,6.95048256,2.02722408,7.240086,58.88,6.16,59.2013513359,136.98,6.95048256,2.02722408,7.240086,6.95048256,2.02722408,7.240086,0.0,0.0,0.0,136.98
2021-01-28 13:00:00,65.51946336,8.50109348,66.0686663203,7.16946336,2.09109348,7.468191,58.35,6.41,58.7010272483,136.94,65.47946336,8.29109348,66.0022905133,7.16946336,2.09109348,7.468191,58.31,6.2,58.6386911518,137.11,7.16946336,2.09109348,7.468191,7.16946336,2.09109348,7.468191,0.0,0.0,0.0,137.11
2021-01-28 13:30:00,63.6799712,8.502491599999999,64.2450861579,8.8199712,2.5724916,9.18747,54.86,5.93,55.1795659642,137.08,63.5899712,8.2924916,64.128385713,8.8199712,2.5724916,9.18747,54.77,5.72,55.0678790222,137.24,8.8199712,2.5724916,9.18747,8.8199712,2.5724916,9.18747,0.0,0.0,0.0,137.24
2021-01-28 14:00:00,63.76434752,7.94960136,64.257981422,8.12434752,2.36960136,8.462862,55.64,5.58,55.9191022818,137.34,63.63434752,7.68960136,64.0972710291,8.12434752,2.36960136,8.462862,55.51,5.32,55.7643479295,137.51,8.12434752,2.36960136,8.462862,8.12434752,2.36960136,8.462862,0.0,0.0,0.0,137.51
2021-01-28 14:30:00,62.69570656,7.41333108,63.1324726172,7.72570656,2.25333108,8.047611,54.97,5.16,55.2116518499,137.44,62.66570656,7.19333108,63.0772129274,7.72570656,2.25333108,8.047611,54.94,4.94,55.1616460958,137.59,7.72570656,2.25333108,8.047611,7.72570656,2.25333108,8.047611,0.0,0.0,0.0,137.59
2021-01-28 15:00:00,62.6043984,7.0483662,62.9999219453,7.1943984,2.0983662,7.494165,55.41,4.95,55.6306624084,137.54,62.4343984,6.7283662,62.7958996694,7.1943984,2.0983662,7.494165,55.24,4.63,55.433694627,137.71,7.1943984,2.0983662,7.494165,7.1943984,2.0983662,7.494165,0.0,0.0,0.0,137.71
2021-01-28 15:30:00,63.10333984,6.72722412,63.460909569,6.81333984,1.98722412,7.097229,56.29,4.74,56.4892175552,137.46,62.81333984,6.23722412,63.1222514378,6.81333984,1.98722412,7.097229,56.0,4.25,56.1610407667,137.65,6.81333984,1.98722412,7.097229,6.81333984,1.98722412,7.097229,0.0,0.0,0.0,137.65
2021-01-28 16:00:00,63.01269056,6.44661808,63.3415981507,6.74269056,1.96661808,7.023636,56.27,4.48,56.4480584254,137.42,62.99269056,6.17661808,63.294783947,6.74269056,1.96661808,7.023636,56.25,4.21,56.4073275382,137.58,6.74269056,1.96661808,7.023636,6.74269056,1.96661808,7.023636,0.0,0.0,0.0,137.58
2021-01-28 16:30:00,64.3045792,6.0925856,64.5925576625,6.2145792,1.8125855999999998,6.47352,58.09,4.28,58.2474591721,137.17,64.6745792,6.1125856,64.9627962561,6.2145792,1.8125855999999998,6.47352,58.46,4.3,58.6179289979,137.29,6.2145792,1.8125855999999998,6.47352,6.2145792,1.8125855999999998,6.47352,0.0,0.0,0.0,137.29
2021-01-28 17:00:00,66.66932448,6.67521964,67.0026669907,6.18932448,1.80521964,6.447213,60.48,4.87,60.6757554547,136.67,67.09932448,6.78521964,67.4415194909,6.18932448,1.80521964,6.447213,60.91,4.98,61.1132432456,136.77,6.18932448,1.80521964,6.447213,6.18932448,1.80521964,6.447213,0.0,0.0,0.0,136.77
2021-01-28 17:30:00,69.65289088,7.7150098400000005,70.0788597565,6.22289088,1.81500984,6.482178,63.43,5.9,63.7038060087,136.21,70.09289088,7.85500984,70.5316562368,6.22289088,1.81500984,6.482178,63.87,6.04,64.1549569402,136.27,6.22289088,1.81500984,6.482178,6.22289088,1.81500984,6.482178,0.0,0.0,0.0,136.27
2021-01-28 18:00:00,70.13406976,7.42785368,70.5263124755,6.16406976,1.79785368,6.4209060000000004,63.97,5.63,64.2172702628,136.44,70.50406976,7.50785368,70.9026919066,6.16406976,1.79785368,6.4209060000000004,64.34,5.71,64.5928765422,136.51,6.16406976,1.79785368,6.4209060000000004,6.16406976,1.79785368,6.4209060000000004,0.0,0.0,0.0,136.51
2021-01-28 18:30:00,67.38503872,6.18855296,67.6686162932,6.23503872,1.8185529599999999,6.494832,61.15,4.37,61.3059491404,136.59,67.77503872,6.29855296,68.0670819331,6.23503872,1.8185529599999999,6.494832,61.54,4.48,61.7028524462,136.64,6.23503872,1.8185529599999999,6.494832,6.23503872,1.8185529599999999,6.494832,0.0,0.0,0.0,136.64
2021-01-28 19:00:00,64.84834528,5.35743404,65.0692706663,6.36834528,1.85743404,6.633693,58.48,3.5,58.5846430389,136.93,65.23834528,5.43743404,65.4645505889,6.36834528,1.85743404,6.633693,58.87,3.58,58.9787529539,136.98,6.36834528,1.85743404,6.633693,6.36834528,1.85743404,6.633693,0.0,0.0,0.0,136.98
2021-01-28 19:30:00,61.25882624,3.95757432,61.3865309885,4.92882624,1.43757432,5.134194,56.33,2.52,56.3863396578,137.24,61.73882624,4.07757432,61.8733325256,4.92882624,1.43757432,5.134194,56.81,2.64,56.8713082318,137.28,4.92882624,1.43757432,5.134194,4.92882624,1.43757432,5.134194,0.0,0.0,0.0,137.28
2021-01-28 20:00:00,58.33327168,3.00095424,58.4104126954,5.04327168,1.47095424,5.253408,53.29,1.53,53.3119592587,137.62,58.78327168,3.11095424,58.8655337671,5.04327168,1.47095424,5.253408,53.74,1.6400000000000001,53.765018367,137.65,5.04327168,1.47095424,5.253408,5.04327168,1.47095424,5.253408,0.0,0.0,0.0,137.65
2021-01-28 20:30:00,56.69029472,2.14258596,56.7307693411,4.98029472,1.45258596,5.187807,51.71,0.6900000000000001,51.7146033534,137.76,57.17029472,2.20258596,57.2127082324,4.98029472,1.45258596,5.187807,52.19,0.75,52.1953886852,137.8,4.98029472,1.45258596,5.187807,4.98029472,1.45258596,5.187807,0.0,0.0,0.0,137.8
2021-01-28 21:00:00,54.34141344,1.5795789199999999,54.3643659415,5.14141344,1.49957892,5.355639,49.2,0.08,49.2000650406,138.01,54.85141344,1.59957892,54.8747319728,5.14141344,1.49957892,5.355639,49.71,0.1,49.7101005833,138.03,5.14141344,1.49957892,5.355639,5.14141344,1.49957892,5.355639,0.0,0.0,0.0,138.03
2021-01-28 21:30:00,52.29932576,2.49188668,52.3586571082,4.90932576,1.43188668,5.113881,47.39,1.06,47.4018533393,138.11,52.74932576,2.39188668,52.8035272498,4.90932576,1.43188668,5.113881,47.84,0.96,47.8496311376,138.13,4.90932576,1.43188668,5.113881,4.90932576,1.43188668,5.113881,0.0,0.0,0.0,138.13
2021-01-28 22:00:00,49.00405056,3.7703480799999998,49.1488809225,5.38405056,1.57034808,5.608386,43.62,2.2,43.6754439016,137.56,49.24405056,3.78034808,49.3889415473,5.38405056,1.57034808,5.608386,43.86,2.21,43.9156429988,137.6,5.38405056,1.57034808,5.608386,5.38405056,1.57034808,5.608386,0.0,0.0,0.0,137.6
2021-01-28 22:30:00,46.16784704,4.39978872,46.3770227709,5.10784704,1.48978872,5.320674,41.06,2.91,41.1629894444,136.42,46.34784704,4.38978872,46.5552700588,5.10784704,1.48978872,5.320674,41.24,2.9,41.3418383723,136.5,5.10784704,1.48978872,5.320674,5.10784704,1.48978872,5.320674,0.0,0.0,0.0,136.5
2021-01-28 23:00:00,43.42450048,4.67256264,43.6751655242,5.01450048,1.46256264,5.223438,38.41,3.21,38.543899647,136.96,43.53450048,4.75256264,43.7931453962,5.01450048,1.46256264,5.223438,38.52,3.29,38.6602444379,136.98,5.01450048,1.46256264,5.223438,5.01450048,1.46256264,5.223438,0.0,0.0,0.0,136.98
2021-01-28 23:30:00,42.60915584,4.08808712,42.8048200288,4.99915584,1.45808712,5.207454,37.61,2.63,37.7018434563,137.22,42.33915584,4.50808712,42.5784800894,4.99915584,1.45808712,5.207454,37.34,3.05,37.4643577284,137.31,4.99915584,1.45808712,5.207454,4.99915584,1.45808712,5.207454,0.0,0.0,0.0,137.31
2021-01-29 00:00:00,40.83322176,4.78218968,41.1123015342,5.01322176,1.46218968,5.222106,35.82,3.32,35.9735291569,137.53,40.57322176,5.18218968,40.9028289225,5.01322176,1.46218968,5.222106,35.56,3.7199999999999998,35.7540487218,137.68,5.01322176,1.46218968,5.222106,5.01322176,1.46218968,5.222106,0.0,0.0,0.0,137.68
2021-01-29 00:30:00,41.07495008,4.82811044,41.3577341557,4.96495008,1.44811044,5.171823,36.11,3.38,36.2678438841,137.33,40.81495008,5.24811044,41.1509758478,4.96495008,1.44811044,5.171823,35.85,3.8,36.0508321679,137.45,4.96495008,1.44811044,5.171823,4.96495008,1.44811044,5.171823,0.0,0.0,0.0,137.45
2021-01-29 01:00:00,43.21914592,4.25766756,43.4283583285,4.92914592,1.43766756,5.134527,38.29,2.8200000000000003,38.3937039109,137.19,42.97914592,4.66766756,43.2318644574,4.92914592,1.43766756,5.134527,38.05,3.23,38.1868485214,137.32,4.92914592,1.43766756,5.134527,4.92914592,1.43766756,5.134527,0.0,0.0,0.0,137.32
2021-01-29 01:30:00,42.86343136,4.24766748,43.0733842062,5.20343136,1.51766748,5.420241,37.66,2.73,37.7588201617,137.22,42.65343136,4.62766748,42.9037354211,5.20343136,1.51766748,5.420241,37.45,3.11,37.5789116394,137.36,5.20343136,1.51766748,5.420241,5.20343136,1.51766748,5.420241,0.0,0.0,0.0,137.36
2021-01-29 02:00:00,41.97077408,4.74939244,42.2386387733,5.14077408,1.49939244,5.354973,36.83,3.25,36.9731172611,137.69,41.80077408,5.04939244,42.1046443721,5.14077408,1.49939244,5.354973,36.66,3.55,36.8314824573,137.84,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,137.84
2021-01-29 02:30:00,41.59399072,5.04116396,41.8983698739,5.28399072,1.54116396,5.504157,36.31,3.5,36.478296287,138.02,41.37399072,5.37116396,41.721175803,5.28399072,1.54116396,5.504157,36.09,3.83,36.2926576596,138.16,5.28399072,1.54116396,5.504157,5.28399072,1.54116396,5.504157,0.0,0.0,0.0,138.16
2021-01-29 03:00:00,39.35468992,5.77053456,39.7755036148,5.38468992,1.57053456,5.609052,33.97,4.2,34.2286561232,138.21,39.26468992,5.97053456,39.7160314917,5.38468992,1.57053456,5.609052,33.88,4.4,34.1645196073,138.31,5.38468992,1.57053456,5.609052,5.38468992,1.57053456,5.609052,0.0,0.0,0.0,138.31
2021-01-29 03:30:00,38.46092384,5.94568612,38.9177831597,5.23092384,1.52568612,5.448879,33.23,4.42,33.5226684499,138.42,38.50092384,6.06568612,38.9758089671,5.23092384,1.52568612,5.448879,33.27,4.54,33.5783337883,138.5,5.23092384,1.52568612,5.448879,5.23092384,1.52568612,5.448879,0.0,0.0,0.0,138.5
2021-01-29 04:00:00,38.62783712,6.06936916,39.1017524233,5.03783712,1.46936916,5.247747,33.59,4.6,33.9035116175,138.6,38.66783712,6.20936916,39.1632211763,5.03783712,1.46936916,5.247747,33.63,4.74,33.9623983252,138.68,5.03783712,1.46936916,5.247747,5.03783712,1.46936916,5.247747,0.0,0.0,0.0,138.68
2021-01-29 04:30:00,37.3341904,6.2962222,37.8613812059,5.4041904,1.5762222000000001,5.629365,31.93,4.72,32.2769778635,138.33,37.3541904,6.4162222,37.9012328,5.4041904,1.5762222000000001,5.629365,31.95,4.84,32.3145184089,138.41,5.4041904,1.5762222000000001,5.629365,5.4041904,1.5762222000000001,5.629365,0.0,0.0,0.0,138.41
2021-01-29 05:00:00,37.55319136,6.24759748,38.0693400993,5.44319136,1.58759748,5.669991,32.11,4.66,32.4463819246,138.22,37.61319136,6.34759748,38.1450410676,5.44319136,1.58759748,5.669991,32.17,4.76,32.520247539,138.29,5.44319136,1.58759748,5.669991,5.44319136,1.58759748,5.669991,0.0,0.0,0.0,138.29
2021-01-29 05:30:00,38.04076384,6.00230612,38.5113930193,5.39076384,1.57230612,5.615379,32.65,4.43,32.9491638741,138.42,38.12076384,6.10230612,38.6060976496,5.39076384,1.57230612,5.615379,32.73,4.53,33.0420005448,138.49,5.39076384,1.57230612,5.615379,5.39076384,1.57230612,5.615379,0.0,0.0,0.0,138.49
2021-01-29 06:00:00,39.2079168,5.7993924,39.6345012837,5.2779168,1.5393924,5.49783,33.93,4.26,34.1963813875,138.15,39.1979168,5.8893924,39.6378811782,5.2779168,1.5393924,5.49783,33.92,4.35,34.1977908643,138.2,5.2779168,1.5393924,5.49783,5.2779168,1.5393924,5.49783,0.0,0.0,0.0,138.2
2021-01-29 06:30:00,42.9300944,4.3341942,43.1483284098,5.5000944,1.6041942,5.729265,37.43,2.73,37.5294257883,137.04,42.8200944,4.4941942,43.0552931233,5.5000944,1.6041942,5.729265,37.32,2.89,37.4317311916,137.08,5.5000944,1.6041942,5.729265,5.5000944,1.6041942,5.729265,0.0,0.0,0.0,137.08
2021-01-29 07:00:00,46.92002496,2.75125728,47.0006187073,5.01002496,1.4612572799999999,5.218776,41.91,1.29,41.9298485568,136.58,46.83002496,2.88125728,46.9185771445,5.01002496,1.4612572799999999,5.218776,41.82,1.42,41.8441011374,136.62,5.01002496,1.4612572799999999,5.218776,5.01002496,1.4612572799999999,5.218776,0.0,0.0,0.0,136.62
2021-01-29 07:30:00,51.1043104,2.1612572,51.1499909496,5.2843104,1.5412572,5.50449,45.82,0.62,45.8241944828,136.5,51.0543104,2.0312572,51.0947024283,5.2843104,1.5412572,5.50449,45.77,0.49,45.7726228219,136.55,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,136.55
2021-01-29 08:00:00,54.39087264,3.56025452,54.5072695958,6.48087264,1.89025452,6.750909,47.91,1.67,47.9390967791,136.78,54.33087264,3.3402545200000002,54.4334549894,6.48087264,1.89025452,6.750909,47.85,1.45,47.8719646557,136.84,6.48087264,1.89025452,6.750909,6.48087264,1.89025452,6.750909,0.0,0.0,0.0,136.84
2021-01-29 08:30:00,57.64059264,5.12183952,57.8677039458,6.7605926400000005,1.97183952,7.042284,50.88,3.15,50.9774155877,136.36,57.59059264,4.96183952,57.8039463363,6.7605926400000005,1.97183952,7.042284,50.83,2.99,50.9178652341,136.42,6.7605926400000005,1.97183952,7.042284,6.7605926400000005,1.97183952,7.042284,0.0,0.0,0.0,136.42
2021-01-29 09:00:00,57.740072,6.230021,58.0752019043,7.920072,2.310021,8.250075,49.82,3.92,49.9739812302,136.36,57.610072,5.940021,57.9154922739,7.920072,2.310021,8.250075,49.69,3.63,49.8224146344,136.42,7.920072,2.310021,8.250075,7.920072,2.310021,8.250075,0.0,0.0,0.0,136.42
2021-01-29 09:30:00,58.21964128,6.87531204,58.6241976186,9.06964128,2.64531204,9.447543,49.15,4.23,49.3316875852,137.06,57.82964128,6.33531204,58.1756271064,9.06964128,2.64531204,9.447543,48.76,3.69,48.899424332,137.16,9.06964128,2.64531204,9.447543,9.06964128,2.64531204,9.447543,0.0,0.0,0.0,137.16
2021-01-29 10:00:00,53.63143616,7.82416888,54.199156481,12.39143616,3.6141688800000003,12.907746,41.24,4.21,41.4543327048,137.27,53.09143616,7.19416888,53.5766428531,12.39143616,3.6141688800000003,12.907746,40.7,3.58,40.8571462537,137.38,12.39143616,3.6141688800000003,12.907746,12.39143616,3.6141688800000003,12.907746,0.0,0.0,0.0,137.38
2021-01-29 10:30:00,52.5123152,7.5077586,53.0462975792,12.4723152,3.6377585999999997,12.991995,40.04,3.87,40.2265894652,137.34,52.0823152,6.9577586,52.5450089098,12.4723152,3.6377585999999997,12.991995,39.61,3.32,39.7488930663,137.44,12.4723152,3.6377585999999997,12.991995,12.4723152,3.6377585999999997,12.991995,0.0,0.0,0.0,137.44
2021-01-29 11:00:00,48.6301424,8.8667082,49.4318648662,17.4401424,5.0867082,18.166815,31.19,3.7800000000000002,31.4182192366,137.53,48.1401424,8.3367082,48.8566680598,17.4401424,5.0867082,18.166815,30.7,3.25,30.8715483901,137.61,17.4401424,5.0867082,18.166815,17.4401424,5.0867082,18.166815,0.0,0.0,0.0,137.61
2021-01-29 11:30:00,48.77220992,8.97689456,49.5914619307,17.85220992,5.20689456,18.596052,30.92,3.77,31.1489855373,137.62,48.33220992,8.47689456,49.0699526914,17.85220992,5.20689456,18.596052,30.48,3.27,30.6549066219,137.7,17.85220992,5.20689456,18.596052,17.85220992,5.20689456,18.596052,0.0,0.0,0.0,137.7
2021-01-29 12:00:00,51.322672,8.366196,52.0000951608,15.312672,4.466196,15.9507,36.01,3.9,36.2205756442,137.58,51.052672,7.936196,51.6658351843,15.312672,4.466196,15.9507,35.74,3.47,35.9080561991,137.65,15.312672,4.466196,15.9507,15.312672,4.466196,15.9507,0.0,0.0,0.0,137.65
2021-01-29 12:30:00,55.05307616,6.88631388,55.4820918273,10.753076159999999,3.13631388,11.201121,44.3,3.75,44.458435645,137.48,54.87307616,6.49631388,55.2562809216,10.753076159999999,3.13631388,11.201121,44.12,3.36,44.2477570053,137.55,10.753076159999999,3.13631388,11.201121,10.753076159999999,3.13631388,11.201121,0.0,0.0,0.0,137.55
2021-01-29 13:00:00,56.758632,6.489601,57.1284274915,9.358632,2.7296009999999997,9.748575,47.4,3.76,47.5488969378,137.76,56.568632,6.059601,56.8922568601,9.358632,2.7296009999999997,9.748575,47.21,3.33,47.3272965634,137.84,9.358632,2.7296009999999997,9.748575,9.358632,2.7296009999999997,9.748575,0.0,0.0,0.0,137.84
2021-01-29 13:30:00,58.60049056,5.90764308,58.8975189684,8.94049056,2.60764308,9.313011,49.66,3.3,49.7695248119,137.67,58.74049056,5.79764308,59.0259086886,8.94049056,2.60764308,9.313011,49.8,3.19,49.9020650875,137.71,8.94049056,2.60764308,9.313011,8.94049056,2.60764308,9.313011,0.0,0.0,0.0,137.71
2021-01-29 14:00:00,58.16678464,5.65864552,58.441381781,8.56678464,2.49864552,8.923734,49.6,3.16,49.700559353,137.67,58.33678464,5.51864552,58.5972344954,8.56678464,2.49864552,8.923734,49.77,3.02,49.8615412919,137.71,8.56678464,2.49864552,8.923734,8.56678464,2.49864552,8.923734,0.0,0.0,0.0,137.71
2021-01-29 14:30:00,55.613568,5.196874,55.85585417,8.423568,2.456874,8.77455,47.19,2.74,47.2694795825,137.91,55.753568,5.006874,55.9779343311,8.423568,2.456874,8.77455,47.33,2.55,47.3986434405,137.96,8.423568,2.456874,8.77455,8.423568,2.456874,8.77455,0.0,0.0,0.0,137.96
2021-01-29 15:00:00,58.57457856,4.86925208,58.7766183895,6.85457856,1.99925208,7.140186,51.72,2.87,51.799568531,138.22,58.85457856,4.83925208,59.053194479,6.85457856,1.99925208,7.140186,52.0,2.84,52.0774960996,138.26,6.85457856,1.99925208,7.140186,6.85457856,1.99925208,7.140186,0.0,0.0,0.0,138.26
2021-01-29 15:30:00,57.8537792,4.4056856,58.02128776,7.0137792,2.0456856,7.30602,50.84,2.36,50.8947462908,138.46,58.2637792,4.5056856,58.4377375451,7.0137792,2.0456856,7.30602,51.25,2.46,51.3090060321,138.48,7.0137792,2.0456856,7.30602,7.0137792,2.0456856,7.30602,0.0,0.0,0.0,138.48
2021-01-29 16:00:00,58.38533792,4.33447356,58.5460104967,6.73533792,1.96447356,7.015977,51.65,2.37,51.7043460456,138.54,58.92533792,4.47447356,59.0949774738,6.73533792,1.96447356,7.015977,52.19,2.51,52.250322487,138.56,6.73533792,1.96447356,7.015977,6.73533792,1.96447356,7.015977,0.0,0.0,0.0,138.56
2021-01-29 16:30:00,60.60357984,4.92729412,60.803553488,6.57357984,1.91729412,6.847479,54.03,3.01,54.1137782824,138.05,60.41357984,4.57729412,60.5867332883,6.57357984,1.91729412,6.847479,53.84,2.66,53.9056694606,138.13,6.57357984,1.91729412,6.847479,6.57357984,1.91729412,6.847479,0.0,0.0,0.0,138.13
2021-01-29 17:00:00,67.2664176,9.0431218,67.8715624443,5.9764175999999996,1.7431218,6.225435,61.29,7.3,61.7232055227,136.48,64.6164176,6.6531218,64.9580283964,5.9764175999999996,1.7431218,6.225435,58.64,4.91,58.8452011637,136.84,5.9764175999999996,1.7431218,6.225435,5.9764175999999996,1.7431218,6.225435,0.0,0.0,0.0,136.84
2021-01-29 17:30:00,68.50867616,7.59461388,68.9283459049,5.15867616,1.50461388,5.373621,63.35,6.09,63.6420505641,136.18,67.21867616,6.52461388,67.534591218,5.15867616,1.50461388,5.373621,62.06,5.02,62.2627015154,136.38,5.15867616,1.50461388,5.373621,5.15867616,1.50461388,5.373621,0.0,0.0,0.0,136.38
2021-01-29 18:00:00,65.861752,6.490511,66.1807910919,6.241752,1.820511,6.501825,59.62,4.67,59.8026195078,136.51,65.601752,6.040511,65.8792656198,6.241752,1.820511,6.501825,59.36,4.22,59.5098143166,136.63,6.241752,1.820511,6.501825,6.241752,1.820511,6.501825,0.0,0.0,0.0,136.63
2021-01-29 18:30:00,64.36598784,5.22841312,64.5779892407,6.16598784,1.79841312,6.422904,58.2,3.43,58.3009854119,136.74,64.24598784,4.8284131200000004,64.4271722707,6.16598784,1.79841312,6.422904,58.08,3.03,58.1589829691,136.83,6.16598784,1.79841312,6.422904,6.16598784,1.79841312,6.422904,0.0,0.0,0.0,136.83
2021-01-29 19:00:00,64.18673696,5.94654828,64.4616059218,6.29673696,1.8365482800000001,6.559101,57.89,4.11,58.0357148659,136.78,66.14673696,7.41654828,66.5612199321,6.29673696,1.8365482800000001,6.559101,59.85,5.58,60.1095574763,136.65,6.29673696,1.8365482800000001,6.559101,6.29673696,1.8365482800000001,6.559101,0.0,0.0,0.0,136.65
2021-01-29 19:30:00,60.96246112,4.33030116,61.1160631417,6.41246112,1.87030116,6.679647,54.55,2.46,54.6054402052,137.07,63.06246112,5.59030116,63.3097580912,6.41246112,1.87030116,6.679647,56.65,3.7199999999999998,56.7720080674,136.96,6.41246112,1.87030116,6.679647,6.41246112,1.87030116,6.679647,0.0,0.0,0.0,136.96
2021-01-29 20:00:00,57.46539776,3.19365768,57.5540736099,6.83539776,1.99365768,7.120206,50.63,1.2,50.6442188211,137.48,59.25539776,4.28365768,59.4100318702,6.83539776,1.99365768,7.120206,52.42,2.29,52.4699961883,137.4,6.83539776,1.99365768,7.120206,6.83539776,1.99365768,7.120206,0.0,0.0,0.0,137.4
2021-01-29 20:30:00,53.97583904,1.79211972,54.0055820556,5.11583904,1.49211972,5.328999,48.86,0.30000000000000004,48.8609209901,137.92,54.22583904,1.6421197200000002,54.2506974772,5.11583904,1.49211972,5.328999,49.11,0.15,49.110229077,137.95,5.11583904,1.49211972,5.328999,5.11583904,1.49211972,5.328999,0.0,0.0,0.0,137.95
2021-01-29 21:00:00,52.16565952,2.19456736,52.2118009559,4.81565952,1.40456736,5.016312,47.35,0.79,47.3565898265,138.22,52.53565952,2.06456736,52.5762109664,4.81565952,1.40456736,5.016312,47.72,0.66,47.7245639058,138.24,4.81565952,1.40456736,5.016312,4.81565952,1.40456736,5.016312,0.0,0.0,0.0,138.24
2021-01-29 21:30:00,49.31491968,3.32351824,49.4267850111,5.39491968,1.5735182399999998,5.619708,43.92,1.75,43.9548506993,138.22,49.63491968,3.2835182400000003,49.7434090476,5.39491968,1.5735182399999998,5.619708,44.24,1.71,44.2730358119,138.24,5.39491968,1.5735182399999998,5.619708,5.39491968,1.5735182399999998,5.619708,0.0,0.0,0.0,138.24
2021-01-29 22:00:00,47.43206272,4.26018496,47.6229960184,5.21206272,1.52018496,5.429232,42.22,2.74,42.308817048,137.73,47.61206272,4.25018496,47.8013868904,5.21206272,1.52018496,5.429232,42.4,2.73,42.4877970716,137.76,5.21206272,1.52018496,5.429232,5.21206272,1.52018496,5.429232,0.0,0.0,0.0,137.76
2021-01-29 22:30:00,44.34876608,5.13172344,44.6446820829,5.14876608,1.5017234400000001,5.363298,39.2,3.63,39.3677139291,137.85,44.44876608,5.17172344,44.7486260054,5.14876608,1.5017234400000001,5.363298,39.3,3.67,39.4709880799,137.88,5.14876608,1.5017234400000001,5.363298,5.14876608,1.5017234400000001,5.363298,0.0,0.0,0.0,137.88
2021-01-29 23:00:00,41.63195264,5.82556952,42.0375634505,5.40195264,1.5755695200000002,5.627034,36.23,4.25,36.4784237598,138.14,41.78195264,5.80556952,42.1833640653,5.40195264,1.5755695200000002,5.627034,36.38,4.23,36.6250911262,138.16,5.40195264,1.5755695200000002,5.627034,5.40195264,1.5755695200000002,5.627034,0.0,0.0,0.0,138.16
2021-01-29 23:30:00,39.73644832,6.07438076,40.1980525238,5.22644832,1.5243807600000001,5.444217,34.51,4.55,34.8086569692,138.07,39.75644832,6.10438076,40.222365016,5.22644832,1.5243807600000001,5.444217,34.53,4.58,34.8324173723,138.11,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,138.11
2021-01-30 00:00:00,38.20890592,6.40759756,38.7424547247,5.16890592,1.50759756,5.384277,33.04,4.9,33.4013712293,137.75,38.01890592,6.60759756,38.5888267879,5.16890592,1.50759756,5.384277,32.85,5.1,33.2435332057,137.8,5.16890592,1.50759756,5.384277,5.16890592,1.50759756,5.384277,0.0,0.0,0.0,137.8
2021-01-30 00:30:00,38.2370576,6.5966418,38.8019104806,5.3370576,1.5566418,5.559435,32.9,5.04,33.2838038691,137.49,38.0670576,6.7666418,38.6637855825,5.3370576,1.5566418,5.559435,32.73,5.21,33.1420729587,137.54,5.3370576,1.5566418,5.559435,5.3370576,1.5566418,5.559435,0.0,0.0,0.0,137.54
2021-01-30 01:00:00,40.61968512,5.86365816,41.0407274091,5.18968512,1.5136581599999999,5.405922,35.43,4.35,35.6960417974,137.0,40.34968512,6.13365816,40.8132190804,5.18968512,1.5136581599999999,5.405922,35.16,4.62,35.4622334322,137.06,5.18968512,1.5136581599999999,5.405922,5.18968512,1.5136581599999999,5.405922,0.0,0.0,0.0,137.06
2021-01-30 01:30:00,40.37204256,5.97267908,40.8114532437,5.39204256,1.57267908,5.6167110000000005,34.98,4.4,35.2556435199,137.03,40.18204256,6.17267908,40.6533948314,5.39204256,1.57267908,5.6167110000000005,34.79,4.6,35.0927927073,137.06,5.39204256,1.57267908,5.6167110000000005,5.39204256,1.57267908,5.6167110000000005,0.0,0.0,0.0,137.06
2021-01-30 02:00:00,40.07847648,6.00955564,40.5265226234,5.03847648,1.46955564,5.248413,35.04,4.54,35.3328911922,137.21,39.89847648,6.1695556400000005,40.3726620651,5.03847648,1.46955564,5.248413,34.86,4.7,35.1754118668,137.25,5.03847648,1.46955564,5.248413,5.03847648,1.46955564,5.248413,0.0,0.0,0.0,137.25
2021-01-30 02:30:00,39.84621856,6.20139708,40.3259030807,5.21621856,1.5213970799999998,5.433561,34.63,4.68,34.9448036194,137.5,39.66621856,6.35139708,40.1714966079,5.21621856,1.5213970799999998,5.433561,34.45,4.83,34.7869429528,137.55,5.21621856,1.5213970799999998,5.433561,5.21621856,1.5213970799999998,5.433561,0.0,0.0,0.0,137.55
2021-01-30 03:00:00,38.72514944,6.35650192,39.2433728903,5.40514944,1.5765019200000001,5.630364,33.32,4.78,33.6611170343,137.85,38.52514944,6.53650192,39.0757341163,5.40514944,1.5765019200000001,5.630364,33.12,4.96,33.489341588,137.89,5.40514944,1.5765019200000001,5.630364,5.40514944,1.5765019200000001,5.630364,0.0,0.0,0.0,137.89
2021-01-30 03:30:00,38.7638112,6.2536116,39.2650062625,4.9838112,1.4536116,5.19147,33.78,4.8,34.1193259019,138.06,38.5938112,6.4336116,39.1263801183,4.9838112,1.4536116,5.19147,33.61,4.98,33.9769407098,138.1,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,138.1
2021-01-30 04:00:00,37.70065408,6.52435744,38.2610318479,5.26065408,1.53435744,5.479848,32.44,4.99,32.82154323,138.67,37.50065408,6.68435744,38.0917273278,5.26065408,1.53435744,5.479848,32.24,5.15,32.6487381073,138.72,5.26065408,1.53435744,5.479848,5.26065408,1.53435744,5.479848,0.0,0.0,0.0,138.72
2021-01-30 04:30:00,37.14790688,6.65897284,37.7400172873,5.20790688,1.51897284,5.424903,31.94,5.14,32.3509381626,138.67,36.97790688,6.79897284,37.597760956,5.20790688,1.51897284,5.424903,31.77,5.28,32.2057650119,138.72,5.20790688,1.51897284,5.424903,5.20790688,1.51897284,5.424903,0.0,0.0,0.0,138.72
2021-01-30 05:00:00,37.13735744,6.56589592,37.7133173675,5.19735744,1.5158959200000002,5.413914,31.94,5.05,32.3367608149,138.79,36.97735744,6.72589592,37.5840742758,5.19735744,1.5158959200000002,5.413914,31.78,5.21,32.2042310885,138.83,5.19735744,1.5158959200000002,5.413914,5.19735744,1.5158959200000002,5.413914,0.0,0.0,0.0,138.83
2021-01-30 05:30:00,37.15391072,6.60447396,37.7363506195,5.36391072,1.56447396,5.587407,31.79,5.04,32.1870424239,138.06,37.08391072,6.65447396,37.6762320034,5.36391072,1.56447396,5.587407,31.72,5.09,32.125791819,138.09,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,138.09
2021-01-30 06:00:00,37.33314144,6.64883292,37.920580546400004,5.41314144,1.57883292,5.638689,31.92,5.07,32.3201376854,137.72,37.25314144,6.73883292,37.857739186,5.41314144,1.57883292,5.638689,31.84,5.16,32.2554057485,137.76,5.41314144,1.57883292,5.638689,5.41314144,1.57883292,5.638689,0.0,0.0,0.0,137.76
2021-01-30 06:30:00,39.63555904,5.76370472,40.0524385339,5.39555904,1.57370472,5.620374,34.24,4.19,34.4954156374,137.2,39.41555904,5.94370472,39.8611831264,5.39555904,1.57370472,5.620374,34.02,4.37,34.2995233203,137.25,5.39555904,1.57370472,5.620374,5.39555904,1.57370472,5.620374,0.0,0.0,0.0,137.25
2021-01-30 07:00:00,41.40893568,5.11885624,41.7241254355,5.37893568,1.5688562400000001,5.603058,36.03,3.55,36.2044665753,136.93,41.28893568,5.24885624,41.6212289753,5.37893568,1.5688562400000001,5.603058,35.91,3.68,36.0980678153,136.98,5.37893568,1.5688562400000001,5.603058,5.37893568,1.5688562400000001,5.603058,0.0,0.0,0.0,136.98
2021-01-30 07:30:00,43.52921536,4.42060448,43.753106562,5.41921536,1.5806044799999999,5.645016,38.11,2.84,38.2156734861,137.73,43.39921536,4.57060448,43.6392291313,5.41921536,1.5806044799999999,5.645016,37.98,2.99,38.0975130422,137.78,5.41921536,1.5806044799999999,5.645016,5.41921536,1.5806044799999999,5.645016,0.0,0.0,0.0,137.78
2021-01-30 08:00:00,44.2137408,4.0606744,44.3998192802,5.4537408,1.5906744,5.68098,38.76,2.47,38.8386212423,137.81,44.1237408,4.1606743999999996,44.3194733007,5.4537408,1.5906744,5.68098,38.67,2.5700000000000003,38.7553067334,137.86,5.4537408,1.5906744,5.68098,5.4537408,1.5906744,5.68098,0.0,0.0,0.0,137.86
2021-01-30 08:30:00,47.00365088,3.14356484,47.10865309,5.46365088,1.59356484,5.691303,41.54,1.55,41.5689078519,137.16,46.88365088,3.29356484,46.999194559,5.46365088,1.59356484,5.691303,41.42,1.7000000000000002,41.4548718488,137.22,5.46365088,1.59356484,5.691303,5.46365088,1.59356484,5.691303,0.0,0.0,0.0,137.22
2021-01-30 09:00:00,48.89786624,2.53729432,48.9636516744,5.88786624,1.7172943200000002,6.133194,43.01,0.8200000000000001,43.0178160766,136.51,48.82786624,2.62729432,48.898498923700004,5.88786624,1.7172943200000002,6.133194,42.94,0.91,42.949641442,136.56,5.88786624,1.7172943200000002,6.133194,5.88786624,1.7172943200000002,6.133194,0.0,0.0,0.0,136.56
2021-01-30 09:30:00,51.3744096,1.8554528000000001,51.4079047116,5.9844096,1.7454527999999998,6.23376,45.39,0.11,45.3901332891,136.86,51.3044096,1.9054528,51.3397817952,5.9844096,1.7454527999999998,6.23376,45.32,0.16,45.3202824351,136.92,5.9844096,1.7454527999999998,6.23376,5.9844096,1.7454527999999998,6.23376,0.0,0.0,0.0,136.92
2021-01-30 10:00:00,52.16492864,2.39393752,52.2198306859,6.42492864,1.8739375200000001,6.692634,45.74,0.52,45.7429557418,136.63,52.04492864,2.22393752,52.0924226278,6.42492864,1.8739375200000001,6.692634,45.62,0.35000000000000003,45.6213425931,136.71,6.42492864,1.8739375200000001,6.692634,6.42492864,1.8739375200000001,6.692634,0.0,0.0,0.0,136.71
2021-01-30 10:30:00,53.6343088,3.0679234,53.7219809244,6.8843088,2.0079234,7.171155,46.75,1.06,46.7620155682,136.41,53.5243088,2.8679234,53.6010878355,6.8843088,2.0079234,7.171155,46.64,0.86,46.6479281426,136.49,6.8843088,2.0079234,7.171155,6.8843088,2.0079234,7.171155,0.0,0.0,0.0,136.49
2021-01-30 11:00:00,53.94069184,3.42603512,54.0493843889,7.46069184,2.17603512,7.771554,46.48,1.25,46.4968052666,136.19,53.83069184,3.24603512,53.9284723312,7.46069184,2.17603512,7.771554,46.37,1.07,46.3823436234,136.26,7.46069184,2.17603512,7.771554,7.46069184,2.17603512,7.771554,0.0,0.0,0.0,136.26
2021-01-30 11:30:00,55.65624736,3.82265548,55.7873692256,6.38624736,1.86265548,6.652341,49.27,1.96,49.3089697722,136.19,55.576247359999996,3.65265548,55.6961503398,6.38624736,1.86265548,6.652341,49.19,1.79,49.2225578368,136.26,6.38624736,1.86265548,6.652341,6.38624736,1.86265548,6.652341,0.0,0.0,0.0,136.26
2021-01-30 12:00:00,56.01944384,4.06692112,56.1668757858,6.7094438400000005,1.95692112,6.9890039999999996,49.31,2.11,49.3551233409,136.19,55.93944384,3.9269211200000003,56.0771084009,6.7094438400000005,1.95692112,6.9890039999999996,49.23,1.97,49.2694002399,136.26,6.7094438400000005,1.95692112,6.9890039999999996,6.7094438400000005,1.95692112,6.9890039999999996,0.0,0.0,0.0,136.26
2021-01-30 12:30:00,56.811152,4.135336,56.9614606151,6.841152,1.995336,7.1262,49.97,2.14,50.0158025028,136.19,56.681152,3.945336,56.8182951891,6.841152,1.995336,7.1262,49.84,1.9500000000000002,49.8781324831,136.26,6.841152,1.995336,7.1262,6.841152,1.995336,7.1262,0.0,0.0,0.0,136.26
2021-01-30 13:00:00,56.4484048,3.9699514,56.5878336622,6.7884048,1.9799514,7.071255,49.66,1.99,49.6998561366,136.27,56.3384048,3.7999514,56.4664102458,6.7884048,1.9799514,7.071255,49.55,1.82,49.5834135574,136.34,6.7884048,1.9799514,7.071255,6.7884048,1.9799514,7.071255,0.0,0.0,0.0,136.34
2021-01-30 13:30:00,57.60761568,4.01347124,57.7472539237,6.69761568,1.95347124,6.9766829999999995,50.91,2.06,50.9516604244,136.62,57.52761568,3.86347124,57.6572022895,6.69761568,1.95347124,6.9766829999999995,50.83,1.9100000000000001,50.8658726456,136.69,6.69761568,1.95347124,6.9766829999999995,6.69761568,1.95347124,6.9766829999999995,0.0,0.0,0.0,136.69
2021-01-30 14:00:00,55.92932352,3.70521936,56.0519212865,7.14932352,2.08521936,7.447212,48.78,1.62,48.8068929558,136.93,55.84932352,3.52521936,55.9604691651,7.14932352,2.08521936,7.447212,48.7,1.44,48.7212848763,137.0,7.14932352,2.08521936,7.447212,7.14932352,2.08521936,7.447212,0.0,0.0,0.0,137.0
2021-01-30 14:30:00,55.4104624,3.3197182,55.5098178011,7.1304624,2.0797182,7.4275649999999995,48.28,1.24,48.2959211528,137.23,55.2504624,3.0697182,55.335673532,7.1304624,2.0797182,7.4275649999999995,48.12,0.99,48.1301828378,137.31,7.1304624,2.0797182,7.4275649999999995,7.1304624,2.0797182,7.4275649999999995,0.0,0.0,0.0,137.31
2021-01-30 15:00:00,54.778744,2.774217,54.8489477947,7.248744,2.114217,7.550775,47.53,0.66,47.5345821482,137.59,54.718744,2.624217,54.7816343294,7.248744,2.114217,7.550775,47.47,0.51,47.472739546,137.65,7.248744,2.114217,7.550775,7.248744,2.114217,7.550775,0.0,0.0,0.0,137.65
2021-01-30 15:30:00,54.66027264,2.67507952,54.7256928281,7.0802726400000005,2.06507952,7.375284,47.58,0.61,47.5839100957,137.5,54.59027264,2.5650795200000003,54.6505031985,7.0802726400000005,2.06507952,7.375284,47.51,0.5,47.5126309522,137.56,7.0802726400000005,2.06507952,7.375284,7.0802726400000005,2.06507952,7.375284,0.0,0.0,0.0,137.56
2021-01-30 16:00:00,55.66496864,2.56228252,55.7239089207,6.38496864,1.86228252,6.651009,49.28,0.7000000000000001,49.2849713402,137.44,55.61496864,2.44228252,55.6685681578,6.38496864,1.86228252,6.651009,49.23,0.58,49.2334164973,137.5,6.38496864,1.86228252,6.651009,6.38496864,1.86228252,6.651009,0.0,0.0,0.0,137.5
2021-01-30 16:30:00,58.40595744,3.16382092,58.491585953,6.59595744,1.92382092,6.870789,51.81,1.24,51.8248367098,137.29,58.26595744,2.95382092,58.3407820862,6.59595744,1.92382092,6.870789,51.67,1.03,51.6802650922,137.37,6.59595744,1.92382092,6.870789,6.59595744,1.92382092,6.870789,0.0,0.0,0.0,137.37
2021-01-30 17:00:00,61.51019264,4.25838952,61.657421937,7.16019264,2.0883895199999998,7.458534,54.35,2.17,54.3933028966,136.62,61.47019264,4.10838952,61.6073327425,7.16019264,2.0883895199999998,7.458534,54.31,2.02,54.3475528428,136.7,7.16019264,2.0883895199999998,7.458534,7.16019264,2.0883895199999998,7.458534,0.0,0.0,0.0,136.7
2021-01-30 17:30:00,67.17063264,6.3701845200000005,67.4720174597,6.72063264,1.9601845199999999,7.000659,60.45,4.41,60.6106475794,135.98,67.11063264,6.21018452,67.3973545854,6.72063264,1.9601845199999999,7.000659,60.39,4.25,60.5393640535,136.07,6.72063264,1.9601845199999999,7.000659,6.72063264,1.9601845199999999,7.000659,0.0,0.0,0.0,136.07
2021-01-30 18:00:00,67.89784576,6.48312168,68.2066589533,6.38784576,1.86312168,6.654006,61.51,4.62,61.6832594794,135.98,67.87784576,6.32312168,68.1717229707,6.38784576,1.86312168,6.654006,61.49,4.46,61.6515344497,136.07,6.38784576,1.86312168,6.654006,6.38784576,1.86312168,6.654006,0.0,0.0,0.0,136.07
2021-01-30 18:30:00,66.07505824,5.64272532,66.3155612994,6.69505824,1.9527253199999999,6.974019,59.38,3.69,59.4945417665,136.31,66.03505824,5.49272532,66.2631039735,6.69505824,1.9527253199999999,6.974019,59.34,3.54,59.4454977269,136.4,6.69505824,1.9527253199999999,6.974019,6.69505824,1.9527253199999999,6.974019,0.0,0.0,0.0,136.4
2021-01-30 19:00:00,63.45872448,4.51004464,63.6187882255,6.78872448,1.98004464,7.071588,56.67,2.5300000000000002,56.7264470948,136.84,63.50872448,4.40004464,63.6609651035,6.78872448,1.98004464,7.071588,56.72,2.42,56.771602056,136.92,6.78872448,1.98004464,7.071588,6.78872448,1.98004464,7.071588,0.0,0.0,0.0,136.92
2021-01-30 19:30:00,60.7644288,3.3829584,60.8585262303,6.7644288,1.9729584,7.04628,54.0,1.4100000000000001,54.0184051967,136.77,60.7744288,3.2829584,60.8630348555,6.7644288,1.9729584,7.04628,54.01,1.31,54.025884537,136.85,6.7644288,1.9729584,7.04628,6.7644288,1.9729584,7.04628,0.0,0.0,0.0,136.85
2021-01-30 20:00:00,57.44666784,2.16027812,57.4872720476,5.48666784,1.60027812,5.715279,51.96,0.56,51.9630176183,136.99,57.55666784,2.19027812,57.5983275025,5.48666784,1.60027812,5.715279,52.07,0.59,52.0733425084,137.04,5.48666784,1.60027812,5.715279,5.48666784,1.60027812,5.715279,0.0,0.0,0.0,137.04
2021-01-30 20:30:00,55.35566912,1.6183201600000001,55.3793198212,5.20566912,1.51832016,5.422572,50.15,0.1,50.1500997008,137.26,55.36566912,1.6583201600000002,55.3904986695,5.20566912,1.51832016,5.422572,50.16,0.14,50.1601953744,137.31,5.20566912,1.51832016,5.422572,5.20566912,1.51832016,5.422572,0.0,0.0,0.0,137.31
2021-01-30 21:00:00,53.90662784,2.09193312,53.947202979,5.52662784,1.61193312,5.7569040000000005,48.38,0.48,48.3823810906,137.53,53.88662784,2.20193312,53.9315971341,5.52662784,1.61193312,5.7569040000000005,48.36,0.59,48.3635989149,137.59,5.52662784,1.61193312,5.7569040000000005,5.52662784,1.61193312,5.7569040000000005,0.0,0.0,0.0,137.59
2021-01-30 21:30:00,51.83241248,2.94820364,51.9161910024,5.10241248,1.48820364,5.315013,46.73,1.46,46.7528020551,137.78,51.80241248,3.05820364,51.8926059112,5.10241248,1.48820364,5.315013,46.7,1.57,46.7263833396,137.84,5.10241248,1.48820364,5.315013,5.10241248,1.48820364,5.315013,0.0,0.0,0.0,137.84
2021-01-30 22:00:00,49.40129376,3.91121068,49.5558815293,4.94129376,1.44121068,5.147181,44.46,2.47,44.528558252,137.85,49.45129376,3.91121068,49.6057257131,4.94129376,1.44121068,5.147181,44.51,2.47,44.5784813559,137.89,4.94129376,1.44121068,5.147181,4.94129376,1.44121068,5.147181,0.0,0.0,0.0,137.89
2021-01-30 22:30:00,46.6741408,4.6341244,46.903630226,5.0541408,1.4741244,5.26473,41.62,3.16,41.7397891705,138.2,46.5241408,4.8641244,46.7777231528,5.0541408,1.4741244,5.26473,41.47,3.39,41.6083284932,138.27,5.0541408,1.4741244,5.26473,5.0541408,1.4741244,5.26473,0.0,0.0,0.0,138.27
2021-01-30 23:00:00,44.60087424,5.25358832,44.9092214719,4.88087424,1.42358832,5.084244,39.72,3.83,39.9042265932,138.28,44.50087424,5.48358832,44.8374569862,4.88087424,1.42358832,5.084244,39.62,4.06,39.8274779518,138.34,4.88087424,1.42358832,5.084244,4.88087424,1.42358832,5.084244,0.0,0.0,0.0,138.34
2021-01-30 23:30:00,42.18988512,5.85538316,42.5942709574,4.98988512,1.45538316,5.197797,37.2,4.4,37.459311259,138.41,42.05988512,6.05538316,42.4935477634,4.98988512,1.45538316,5.197797,37.07,4.6,37.3543156811,138.47,4.98988512,1.45538316,5.197797,4.98988512,1.45538316,5.197797,0.0,0.0,0.0,138.47
2021-01-31 00:00:00,40.66906624,6.18764432,41.1370865651,4.68906624,1.3676443200000001,4.884444,35.98,4.82,36.3014159503,138.69,40.60906624,6.34764432,41.1021757246,4.68906624,1.3676443200000001,4.884444,35.92,4.98,36.2635740103,138.74,4.68906624,1.3676443200000001,4.884444,4.68906624,1.3676443200000001,4.884444,0.0,0.0,0.0,138.74
2021-01-31 00:30:00,40.35859648,6.2745906399999996,40.843442528,4.91859648,1.4345906400000001,5.123538,35.44,4.84,35.7689697923,138.14,40.36859648,6.36459064,40.867243555,4.91859648,1.4345906400000001,5.123538,35.45,4.93,35.791163714,138.18,4.91859648,1.4345906400000001,5.123538,4.91859648,1.4345906400000001,5.123538,0.0,0.0,0.0,138.18
2021-01-31 01:00:00,42.75177344,5.52468392,43.1072646393,4.78177344,1.39468392,4.981014,37.97,4.13,38.1939497827,137.17,42.76177344,5.6346839200000005,43.1314146605,4.78177344,1.39468392,4.981014,37.98,4.24,38.2159390831,137.22,4.78177344,1.39468392,4.981014,4.78177344,1.39468392,4.981014,0.0,0.0,0.0,137.22
2021-01-31 01:30:00,42.69754752,5.49720136,43.0499684903,4.92754752,1.43720136,5.132862,37.77,4.06,37.9875834978,137.21,42.74754752,5.55720136,43.1072535188,4.92754752,1.43720136,5.132862,37.82,4.12,38.0437485009,137.26,4.92754752,1.43720136,5.132862,4.92754752,1.43720136,5.132862,0.0,0.0,0.0,137.26
2021-01-31 02:00:00,42.02123392,5.57202656,42.3890502388,4.84123392,1.41202656,5.042952,37.18,4.16,37.4120034214,137.64,42.10123392,5.64202656,42.4775983465,4.84123392,1.41202656,5.042952,37.26,4.23,37.4993399942,137.68,4.84123392,1.41202656,5.042952,4.84123392,1.41202656,5.042952,0.0,0.0,0.0,137.68
2021-01-31 02:30:00,41.67047488,5.63347184,42.0495479369,4.64047488,1.35347184,4.8338280000000005,37.03,4.28,37.2765247844,137.8,41.70047488,5.73347184,42.0927820957,4.64047488,1.35347184,4.8338280000000005,37.06,4.38,37.3179313467,137.85,4.64047488,1.35347184,4.8338280000000005,4.64047488,1.35347184,4.8338280000000005,0.0,0.0,0.0,137.85
2021-01-31 03:00:00,41.20015488,5.94671184,41.6271082811,4.96015488,1.44671184,5.166828,36.24,4.5,36.5183186908,138.03,41.21015488,6.04671184,41.6514056103,4.96015488,1.44671184,5.166828,36.25,4.6,36.5406964904,138.08,4.96015488,1.44671184,5.166828,4.96015488,1.44671184,5.166828,0.0,0.0,0.0,138.08
2021-01-31 03:30:00,39.8424224,6.2886232,40.3356592168,5.1724224,1.5086232,5.38794,34.67,4.78,34.9979613692,138.19,39.9324224,6.3386232,40.4323694928,5.1724224,1.5086232,5.38794,34.76,4.83,35.0939667179,138.22,5.1724224,1.5086232,5.38794,5.1724224,1.5086232,5.38794,0.0,0.0,0.0,138.22
2021-01-31 04:00:00,39.45231264,6.37067452,39.9633640536,5.04231264,1.47067452,5.252409,34.41,4.9,34.7571302037,138.29,39.47231264,6.49067452,40.0024039387,5.04231264,1.47067452,5.252409,34.43,5.02,34.7940411565,138.33,5.04231264,1.47067452,5.252409,5.04231264,1.47067452,5.252409,0.0,0.0,0.0,138.33
2021-01-31 04:30:00,38.71620864,6.42097752,39.2450476337,5.14620864,1.5009775200000002,5.360634,33.57,4.92,33.9286206616,138.16,38.75620864,6.50097752,39.2976642673,5.14620864,1.5009775200000002,5.360634,33.61,5.0,33.9798778691,138.2,5.14620864,1.5009775200000002,5.360634,5.14620864,1.5009775200000002,5.360634,0.0,0.0,0.0,138.2
2021-01-31 05:00:00,38.6618832,6.4526326,39.1966539393,4.9118832,1.4326326,5.116545,33.75,5.02,34.1212968687,138.45,38.6418832,6.5426326,39.1918509206,4.9118832,1.4326326,5.116545,33.73,5.11,34.1148794516,138.49,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,138.49
2021-01-31 05:30:00,38.29657824,6.47983532,38.8409084686,5.1765782399999996,1.50983532,5.392269,33.12,4.97,33.4908241165,138.86,38.32657824,6.57983532,38.8872836854,5.1765782399999996,1.50983532,5.392269,33.15,5.07,33.5354648097,138.9,5.1765782399999996,1.50983532,5.392269,5.1765782399999996,1.50983532,5.392269,0.0,0.0,0.0,138.9
2021-01-31 06:00:00,38.4486064,6.5750102,39.0067442019,4.9886064,1.4550102,5.196465,33.46,5.12,33.8494608524,138.54,38.5286064,6.6050102,39.0906596372,4.9886064,1.4550102,5.196465,33.54,5.15,33.9330826775,138.58,4.9886064,1.4550102,5.196465,4.9886064,1.4550102,5.196465,0.0,0.0,0.0,138.58
2021-01-31 06:30:00,40.18980512,6.17869316,40.6619808267,5.06980512,1.47869316,5.281047,35.12,4.7,35.4330975219,138.0,40.13980512,6.29869316,40.6309917501,5.06980512,1.47869316,5.281047,35.07,4.82,35.3996793771,138.05,5.06980512,1.47869316,5.281047,5.06980512,1.47869316,5.281047,0.0,0.0,0.0,138.05
2021-01-31 07:00:00,41.1799248,5.8670614,41.5957764203,5.2699248,1.5370614,5.489505,35.91,4.33,36.1701119711,138.0,41.1299248,5.9770614,41.5619534795,5.2699248,1.5370614,5.489505,35.86,4.44,36.1338234899,138.05,5.2699248,1.5370614,5.489505,5.2699248,1.5370614,5.489505,0.0,0.0,0.0,138.05
2021-01-31 07:30:00,43.22035456,5.25177008,43.5382606137,5.08035456,1.48177008,5.2920359999999995,38.14,3.77,38.3258724623,138.0,43.14035456,5.38177008,43.4747471615,5.08035456,1.48177008,5.2920359999999995,38.06,3.9,38.2592942956,138.05,5.08035456,1.48177008,5.2920359999999995,5.08035456,1.48177008,5.2920359999999995,0.0,0.0,0.0,138.05
2021-01-31 08:00:00,43.58858624,5.00750432,43.8752772062,5.16858624,1.50750432,5.383944,38.42,3.5,38.5790927835,138.0,43.51858624,5.12750432,43.8196148874,5.16858624,1.50750432,5.383944,38.35,3.62,38.5204737769,138.05,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,138.05
2021-01-31 08:30:00,44.7931904,4.7175972,45.0409328228,6.4031904,1.8675972,6.66999,38.39,2.85,38.4956439094,137.33,44.7531904,4.8175972,45.0117461754,6.4031904,1.8675972,6.66999,38.35,2.95,38.4632941907,137.38,6.4031904,1.8675972,6.66999,6.4031904,1.8675972,6.66999,0.0,0.0,0.0,137.38
2021-01-31 09:00:00,45.4444368,4.8833774,45.7060631744,8.7544368,2.5533774,9.119205,36.69,2.33,36.7639089325,137.22,45.3844368,4.9833774,45.6572136027,8.7544368,2.5533774,9.119205,36.63,2.43,36.7105134805,137.27,8.7544368,2.5533774,9.119205,8.7544368,2.5533774,9.119205,0.0,0.0,0.0,137.27
