Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-01-31 09:30:00,48.26716416,4.08792288,48.4399654162,8.66716416,2.52792288,9.028296,39.6,1.56,39.6307153607,137.03,48.24716416,4.15792288,48.4259968628,8.66716416,2.52792288,9.028296,39.58,1.63,39.6135494497,137.08,8.66716416,2.52792288,9.028296,8.66716416,2.52792288,9.028296,0.0,0.0,0.0,137.08
2021-01-31 10:00:00,50.26106016,3.35822588,50.3731262626,8.77106016,2.55822588,9.136521,41.49,0.8,41.4977119851,136.65,50.33106016,3.37822588,50.4443061894,8.77106016,2.55822588,9.136521,41.56,0.8200000000000001,41.568088722,136.7,8.77106016,2.55822588,9.136521,8.77106016,2.55822588,9.136521,0.0,0.0,0.0,136.7
2021-01-31 10:30:00,49.31140768,3.87957724,49.4637852064,10.90140768,3.17957724,11.355633,38.41,0.7000000000000001,38.4163780177,136.47,49.37140768,3.89957724,49.5251713673,10.90140768,3.17957724,11.355633,38.47,0.72,38.4767371278,136.52,10.90140768,3.17957724,11.355633,10.90140768,3.17957724,11.355633,0.0,0.0,0.0,136.52
2021-01-31 11:00:00,51.33315712,2.95300416,51.4180245972,9.71315712,2.8330041599999998,10.117872,41.62,0.12,41.6201729934,136.25,51.40315712,2.96300416,51.4884837178,9.71315712,2.8330041599999998,10.117872,41.69,0.13,41.690202686,136.29,9.71315712,2.8330041599999998,10.117872,9.71315712,2.8330041599999998,10.117872,0.0,0.0,0.0,136.29
2021-01-31 11:30:00,53.18528608,3.07570844,53.2741460543,8.62528608,2.51570844,8.984673,44.56,0.56,44.5635187121,136.17,53.17528608,3.07570844,53.2641627372,8.62528608,2.51570844,8.984673,44.55,0.56,44.5535195018,136.22,8.62528608,2.51570844,8.984673,8.62528608,2.51570844,8.984673,0.0,0.0,0.0,136.22
2021-01-31 12:00:00,55.61219936,3.81939148,55.7432011005,8.43219936,2.45939148,8.783541,47.18,1.3599999999999999,47.1995974559,135.87,55.57219936,3.73939148,55.6978670179,8.43219936,2.45939148,8.783541,47.14,1.28,47.1573748209,135.93,8.43219936,2.45939148,8.783541,8.43219936,2.45939148,8.783541,0.0,0.0,0.0,135.93
2021-01-31 12:30:00,56.4695888,4.8932134,56.6811961467,11.5995888,3.3832134,12.082905,44.87,1.51,44.8954006553,135.9,56.4095888,4.8032134,56.6137135997,11.5995888,3.3832134,12.082905,44.81,1.42,44.8324937964,135.97,11.5995888,3.3832134,12.082905,11.5995888,3.3832134,12.082905,0.0,0.0,0.0,135.97
2021-01-31 13:00:00,55.74350464,4.54435552,55.9284317377,11.84350464,3.45435552,12.336984,43.9,1.09,43.9135298057,136.31,55.73350464,4.49435552,55.91442364,11.84350464,3.45435552,12.336984,43.89,1.04,43.9023199843,136.37,11.84350464,3.45435552,12.336984,11.84350464,3.45435552,12.336984,0.0,0.0,0.0,136.37
2021-01-31 13:30:00,56.297740160000004,4.59559088,56.4849980319,12.08774016,3.52559088,12.591396,44.21,1.07,44.2229465323,136.41,56.30774016,4.54559088,56.4909196099,12.08774016,3.52559088,12.591396,44.22,1.02,44.2317623434,136.47,12.08774016,3.52559088,12.591396,12.08774016,3.52559088,12.591396,0.0,0.0,0.0,136.47
2021-01-31 14:00:00,54.78790144,3.86563792,54.9241049151,10.64790144,3.10563792,11.091564,44.14,0.76,44.1465423335,136.41,54.81790144,3.81563792,54.9505360394,10.64790144,3.10563792,11.091564,44.17,0.71,44.1757059932,136.47,10.64790144,3.10563792,11.091564,10.64790144,3.10563792,11.091564,0.0,0.0,0.0,136.47
2021-01-31 14:30:00,55.62657536,3.05983448,55.7106675003,8.05657536,2.34983448,8.392266,47.57,0.71,47.5752982124,136.45,55.72657536,3.02983448,55.8088801028,8.05657536,2.34983448,8.392266,47.67,0.68,47.6748497638,136.51,8.05657536,2.34983448,8.392266,8.05657536,2.34983448,8.392266,0.0,0.0,0.0,136.51
2021-01-31 15:00:00,56.258703679999996,2.93920524,56.335429946,7.60870368,2.21920524,7.925733,48.65,0.72,48.6553275603,136.7,56.29870368,2.87920524,56.3722791704,7.60870368,2.21920524,7.925733,48.69,0.66,48.6944729923,136.75,7.60870368,2.21920524,7.925733,7.60870368,2.21920524,7.925733,0.0,0.0,0.0,136.75
2021-01-31 15:30:00,57.23282048,2.88207264,57.3053407877,6.69282048,1.95207264,6.971688,50.54,0.93,50.5485558646,136.93,57.28282048,2.7920726399999998,57.3508255544,6.69282048,1.95207264,6.971688,50.59,0.84,50.5969732296,136.99,6.69282048,1.95207264,6.971688,6.69282048,1.95207264,6.971688,0.0,0.0,0.0,136.99
2021-01-31 16:00:00,58.19053312,3.08932216,58.2724811227,6.34053312,1.84932216,6.604722,51.85,1.24,51.8648252672,136.87,58.05053312,2.8293221600000003,58.1194413205,6.34053312,1.84932216,6.604722,51.71,0.98,51.7192855712,136.95,6.34053312,1.84932216,6.604722,6.34053312,1.84932216,6.604722,0.0,0.0,0.0,136.95
2021-01-31 16:30:00,61.72183264,3.86053452,61.8424478107,5.5218326399999995,1.6105345199999999,5.7519089999999995,56.2,2.25,56.245022002,136.37,61.56183264,3.64053452,61.6693824323,5.5218326399999995,1.6105345199999999,5.7519089999999995,56.04,2.03,56.076755434,136.46,5.5218326399999995,1.6105345199999999,5.7519089999999995,5.5218326399999995,1.6105345199999999,5.7519089999999995,0.0,0.0,0.0,136.46
2021-01-31 17:00:00,64.93420032,5.38664176,65.1572427336,5.47420032,1.59664176,5.702292,59.46,3.79,59.5806654881,135.82,64.76420032,5.13664176,64.9675821596,5.47420032,1.59664176,5.702292,59.29,3.54,59.3955865364,135.91,5.47420032,1.59664176,5.702292,5.47420032,1.59664176,5.702292,0.0,0.0,0.0,135.91
2021-01-31 17:30:00,68.25121344,6.67785392,68.5771235108,5.34121344,1.55785392,5.563764,62.91,5.12,63.1180045629,135.53,68.16121344,6.47785392,68.4683401947,5.34121344,1.55785392,5.563764,62.82,4.92,63.0123702141,135.64,5.34121344,1.55785392,5.563764,5.34121344,1.55785392,5.563764,0.0,0.0,0.0,135.64
2021-01-31 18:00:00,69.01521984,6.43943912,69.3149835587,4.93521984,1.43943912,5.140854,64.08,5.0,64.2747726562,135.69,68.91521984,6.24943912,69.1979986337,4.93521984,1.43943912,5.140854,63.98,4.8100000000000005,64.1605525226,135.79,4.93521984,1.43943912,5.140854,4.93521984,1.43943912,5.140854,0.0,0.0,0.0,135.79
2021-01-31 18:30:00,65.6684464,5.1016302,65.8663152399,5.1484464,1.5016302000000001,5.362965,60.52,3.6,60.6269774935,136.1,65.5684464,4.9116302,65.7521503415,5.1484464,1.5016302000000001,5.362965,60.42,3.41,60.5161507368,136.19,5.1484464,1.5016302000000001,5.362965,5.1484464,1.5016302000000001,5.362965,0.0,0.0,0.0,136.19
2021-01-31 19:00:00,63.27412096,3.7032852800000002,63.3824005945,4.91412096,1.43328528,5.118876,58.36,2.27,58.4041308471,136.49,63.06412096,3.44328528,63.1580522655,4.91412096,1.43328528,5.118876,58.15,2.01,58.1847282369,136.59,4.91412096,1.43328528,5.118876,4.91412096,1.43328528,5.118876,0.0,0.0,0.0,136.59
2021-01-31 19:30:00,60.58474048,2.60263264,60.6406173755,4.77474048,1.39263264,4.973688,55.81,1.21,55.8231152839,136.6,60.39474048,2.33263264,60.4397704552,4.77474048,1.39263264,4.973688,55.62,0.9400000000000001,55.6279426188,136.7,4.77474048,1.39263264,4.973688,4.77474048,1.39263264,4.973688,0.0,0.0,0.0,136.7
2021-01-31 20:00:00,57.14038432,1.76302876,57.167576393,5.29038432,1.5430287599999999,5.510817,51.85,0.22,51.8504667289,136.7,56.90038432,1.83302876,56.9299018987,5.29038432,1.5430287599999999,5.510817,51.61,0.29,51.6108147581,136.79,5.29038432,1.5430287599999999,5.510817,5.29038432,1.5430287599999999,5.510817,0.0,0.0,0.0,136.79
2021-01-31 20:30:00,55.2981264,2.2648702,55.3444886179,5.4681264,1.5948702,5.695965,49.83,0.67,49.8345041111,136.54,55.0481264,2.5548702,55.1073822812,5.4681264,1.5948702,5.695965,49.58,0.96,49.5892931992,136.63,5.4681264,1.5948702,5.695965,5.4681264,1.5948702,5.695965,0.0,0.0,0.0,136.63
2021-01-31 21:00:00,53.4345504,2.7713272,53.5063681341,5.0445504,1.4713272,5.25474,48.39,1.3,48.407459136,136.66,53.1745504,3.0913272,53.2643324759,5.0445504,1.4713272,5.25474,48.13,1.62,48.1572559434,136.75,5.0445504,1.4713272,5.25474,5.0445504,1.4713272,5.25474,0.0,0.0,0.0,136.75
2021-01-31 21:30:00,51.13999488,3.68333184,51.2724683409,5.11999488,1.49333184,5.333328,46.02,2.19,46.0720793974,136.73,50.86999488,3.98333184,51.02571226,5.11999488,1.49333184,5.333328,45.75,2.49,45.8177105495,136.81,5.11999488,1.49333184,5.333328,5.11999488,1.49333184,5.333328,0.0,0.0,0.0,136.81
2021-01-31 22:00:00,48.98976512,4.21034816,49.170358125,5.10976512,1.49034816,5.322672,43.88,2.7199999999999998,43.9642218173,136.77,48.68976512,4.54034816,48.9010019208,5.10976512,1.49034816,5.322672,43.58,3.05,43.6865986316,136.86,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,136.86
2021-01-31 22:30:00,45.93935552,5.14314536,46.2263596856,5.11935552,1.49314536,5.332662,40.82,3.65,40.9828610519,137.23,45.60935552,5.49314536,45.9389590315,5.11935552,1.49314536,5.332662,40.49,4.0,40.6870999212,137.32,5.11935552,1.49314536,5.332662,5.11935552,1.49314536,5.332662,0.0,0.0,0.0,137.32
2021-01-31 23:00:00,43.45403104,5.66617572,43.8218936254,4.92403104,1.43617572,5.129199,38.53,4.23,38.761498939,137.82,43.10403104,6.02617572,43.5232384561,4.92403104,1.43617572,5.129199,38.18,4.59,38.4549151605,137.9,4.92403104,1.43617572,5.129199,4.92403104,1.43617572,5.129199,0.0,0.0,0.0,137.9
2021-01-31 23:30:00,40.76060448,6.19225964,41.2282786085,4.91060448,1.43225964,5.115213,35.85,4.76,36.1646249808,138.24,40.39060448,6.59225964,40.9250390033,4.91060448,1.43225964,5.115213,35.48,5.16,35.8532564769,138.32,4.91060448,1.43225964,5.115213,4.91060448,1.43225964,5.115213,0.0,0.0,0.0,138.32
2021-02-01 00:00:00,41.99472032,4.24512676,42.2087388578,4.95472032,1.44512676,5.161167,37.04,2.8,37.1456807718,138.29,40.07472032,6.00512676,40.5221514252,4.95472032,1.44512676,5.161167,35.12,4.5600000000000005,35.4147991665,138.58,4.95472032,1.44512676,5.161167,4.95472032,1.44512676,5.161167,0.0,0.0,0.0,138.58
2021-02-01 00:30:00,42.50989504,4.14580272,42.7115775464,5.05989504,1.47580272,5.2707239999999995,37.45,2.67,37.5450582634,138.06,40.46989504,6.16580272,40.9368968991,5.05989504,1.47580272,5.2707239999999995,35.41,4.69,35.7192413133,138.34,5.05989504,1.47580272,5.2707239999999995,5.05989504,1.47580272,5.2707239999999995,0.0,0.0,0.0,138.34
2021-02-01 01:00:00,44.4011136,3.8403248,44.5668821379,5.2811136,1.5403248,5.5011600000000005,39.12,2.3,39.1875541467,137.72,42.3811136,5.8303248,42.7802697192,5.2811136,1.5403248,5.5011600000000005,37.1,4.29,37.3472100698,138.01,5.2811136,1.5403248,5.5011600000000005,5.2811136,1.5403248,5.5011600000000005,0.0,0.0,0.0,138.01
2021-02-01 01:30:00,44.83833664,3.55368152,44.9789404609,5.01833664,1.46368152,5.227434,39.82,2.09,39.8748103444,137.72,42.86833664,5.5136815200000004,43.22146423,5.01833664,1.46368152,5.227434,37.85,4.05,38.0660609993,138.01,5.01833664,1.46368152,5.227434,5.01833664,1.46368152,5.227434,0.0,0.0,0.0,138.01
2021-02-01 02:00:00,45.71227264,2.71232952,45.7926697337,5.08227264,1.48232952,5.294034,40.63,1.23,40.6486137525,137.86,42.90227264,5.24232952,43.2213722188,5.08227264,1.48232952,5.294034,37.82,3.76,38.0064468216,138.22,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,138.22
2021-02-01 02:30:00,46.13342144,2.51724792,46.2020466089,5.13342144,1.49724792,5.347314,41.0,1.02,41.0126858423,137.94,42.79342144,5.33724792,43.1249711177,5.13342144,1.49724792,5.347314,37.66,3.84,37.8552664764,138.35,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,138.35
2021-02-01 03:00:00,48.18571904,2.59708472,48.2556563363,5.23571904,1.52708472,5.453874,42.95,1.07,42.9633262213,137.7,43.34571904,4.59708472,43.5888121772,5.23571904,1.52708472,5.453874,38.11,3.07,38.2334539376,138.26,5.23571904,1.52708472,5.453874,5.23571904,1.52708472,5.453874,0.0,0.0,0.0,138.26
2021-02-01 03:30:00,48.8945104,3.0529822,48.9897320626,5.0845104,1.4829822,5.296365,43.81,1.57,43.8381226788,137.79,43.7845104,4.3429822,43.9993732382,5.0845104,1.4829822,5.296365,38.7,2.86,38.8055356876,138.38,5.0845104,1.4829822,5.296365,5.0845104,1.4829822,5.296365,0.0,0.0,0.0,138.38
2021-02-01 04:00:00,48.71649856,3.31981208,48.8294827353,4.93649856,1.43981208,5.142186,43.78,1.88,43.8203468722,137.9,43.93649856,3.69981208,44.0920005799,4.93649856,1.43981208,5.142186,39.0,2.26,39.0654271703,138.46,4.93649856,1.43981208,5.142186,4.93649856,1.43981208,5.142186,0.0,0.0,0.0,138.46
2021-02-01 04:30:00,48.93192288,3.9543108399999998,49.0914417282,5.19192288,1.51431084,5.408253,43.74,2.44,43.8080038349,138.06,44.48192288,3.06431084,44.5873464564,5.19192288,1.51431084,5.408253,39.29,1.55,39.3205620509,138.6,5.19192288,1.51431084,5.408253,5.19192288,1.51431084,5.408253,0.0,0.0,0.0,138.6
2021-02-01 05:00:00,49.00438048,3.97752764,49.1655370392,5.13438048,1.49752764,5.348313,43.87,2.48,43.9400421028,138.04,44.48438048,3.04752764,44.5886480105,5.13438048,1.49752764,5.348313,39.35,1.55,39.3805154867,138.6,5.13438048,1.49752764,5.348313,5.13438048,1.49752764,5.348313,0.0,0.0,0.0,138.6
2021-02-01 05:30:00,51.09141344,5.07957892,51.3433018933,5.14141344,1.49957892,5.355639,45.95,3.58,46.0892492887,137.7,46.23141344,2.36957892,46.2920996815,5.14141344,1.49957892,5.355639,41.09,0.87,41.0992092381,138.3,5.14141344,1.49957892,5.355639,5.14141344,1.49957892,5.355639,0.0,0.0,0.0,138.3
2021-02-01 06:00:00,47.90993472,6.08748096,48.2951267657,5.3399347200000005,1.55748096,5.562432,42.57,4.53,42.8103468802,137.82,45.91993472,3.42748096,46.0476712812,5.3399347200000005,1.55748096,5.562432,40.58,1.87,40.6230636462,138.13,5.3399347200000005,1.55748096,5.562432,5.3399347200000005,1.55748096,5.562432,0.0,0.0,0.0,138.13
2021-02-01 06:30:00,45.1834912,5.1068516,45.4711755982,5.3034912,1.5468516,5.52447,39.88,3.56,40.0385813935,137.65,47.0334912,3.9168516,47.1963030429,5.3034912,1.5468516,5.52447,41.73,2.37,41.7972463208,137.55,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,137.55
2021-02-01 07:00:00,49.48294176,3.08377468,49.5789389913,5.29294176,1.54377468,5.513481,44.19,1.54,44.2168259829,137.61,51.55294176,2.10377468,51.5958493681,5.29294176,1.54377468,5.513481,46.26,0.56,46.2633894132,137.5,5.29294176,1.54377468,5.513481,5.29294176,1.54377468,5.513481,0.0,0.0,0.0,137.5
2021-02-01 07:30:00,59.20423072,5.96123396,59.5035901898,5.04423072,1.47123396,5.254407,54.16,4.49,54.3457974456,136.47,57.36423072,4.05123396,57.5071079319,5.04423072,1.47123396,5.254407,52.32,2.58,52.3835737612,136.78,5.04423072,1.47123396,5.254407,5.04423072,1.47123396,5.254407,0.0,0.0,0.0,136.78
2021-02-01 08:00:00,59.87553824,4.50286532,60.0446157088,6.21553824,1.81286532,6.474519,53.66,2.69,53.7273831486,136.85,59.00553824,3.72286532,59.1228658742,6.21553824,1.81286532,6.474519,52.79,1.9100000000000001,52.824541645,137.02,6.21553824,1.81286532,6.474519,6.21553824,1.81286532,6.474519,0.0,0.0,0.0,137.02
2021-02-01 08:30:00,60.76118176,5.63659468,61.0220649311,7.05118176,2.05659468,7.344981,53.71,3.58,53.8291788903,136.42,60.74118176,5.51659468,60.9911795136,7.05118176,2.05659468,7.344981,53.69,3.46,53.8013726591,136.51,7.05118176,2.05659468,7.344981,7.05118176,2.05659468,7.344981,0.0,0.0,0.0,136.51
2021-02-01 09:00:00,61.73561536,7.18955448,62.1528430363,9.01561536,2.62955448,9.391266,52.72,4.5600000000000005,52.9168404197,136.36,61.62561536,7.03955448,62.0263798377,9.01561536,2.62955448,9.391266,52.61,4.41,52.7945091842,136.45,9.01561536,2.62955448,9.391266,9.01561536,2.62955448,9.391266,0.0,0.0,0.0,136.45
2021-02-01 09:30:00,60.51670144,8.05528792,61.0504612321,11.84670144,3.45528792,12.340314,48.67,4.6,48.886899063,136.27,60.30670144,7.87528792,60.8187339427,11.84670144,3.45528792,12.340314,48.46,4.42,48.661154939,136.37,11.84670144,3.45528792,12.340314,11.84670144,3.45528792,12.340314,0.0,0.0,0.0,136.37
2021-02-01 10:00:00,57.99374112,8.94109116,58.6789325075,15.12374112,4.41109116,15.753897,42.87,4.53,43.1086743011,136.4,57.57374112,8.61109116,58.2141439645,15.12374112,4.41109116,15.753897,42.45,4.2,42.657267845,136.49,15.12374112,4.41109116,15.753897,15.12374112,4.41109116,15.753897,0.0,0.0,0.0,136.49
2021-02-01 10:30:00,55.68501696,9.71146328,56.5255131146,18.00501696,5.25146328,18.755226,37.68,4.46,37.9430362517,136.43,55.41501696,9.44146328,56.2135689451,18.00501696,5.25146328,18.755226,37.41,4.19,37.6439131866,136.52,18.00501696,5.25146328,18.755226,18.00501696,5.25146328,18.755226,0.0,0.0,0.0,136.52
2021-02-01 11:00:00,53.9235568,9.9235374,54.8290668578,19.6235568,5.7235374,20.441205,34.3,4.2,34.5561861322,137.16,53.5935568,9.6435374,54.4542665368,19.6235568,5.7235374,20.441205,33.97,3.92,34.195428057,137.24,19.6235568,5.7235374,20.441205,19.6235568,5.7235374,20.441205,0.0,0.0,0.0,137.24
2021-02-01 11:30:00,52.67947936,10.47568148,53.7109620851,21.13947936,6.16568148,22.020291,31.54,4.31,31.8331226869,137.38,52.40947936,10.25568148,53.4034879891,21.13947936,6.16568148,22.020291,31.27,4.09,31.5363441128,137.43,21.13947936,6.16568148,22.020291,21.13947936,6.16568148,22.020291,0.0,0.0,0.0,137.43
2021-02-01 12:00:00,52.3747632,10.8709726,53.4910634174,22.0147632,6.4209726,22.932045,30.36,4.45,30.6843950568,137.38,52.4447632,10.8909726,53.5636674554,22.0147632,6.4209726,22.932045,30.43,4.47,30.7565570245,137.43,22.0147632,6.4209726,22.932045,22.0147632,6.4209726,22.932045,0.0,0.0,0.0,137.43
2021-02-01 12:30:00,51.80312448,10.62549464,52.8816115699,22.37312448,6.52549464,23.305338,29.43,4.1,29.7142205013,137.28,51.433124480000004,10.29549464,52.4534412947,22.37312448,6.52549464,23.305338,29.06,3.77,29.3035236789,137.36,22.37312448,6.52549464,23.305338,22.37312448,6.52549464,23.305338,0.0,0.0,0.0,137.36
2021-02-01 13:00:00,51.8258224,10.0254482,52.7866032157,21.7558224,6.3454482,22.662315,30.07,3.68,30.2943443567,137.55,51.3058224,9.5854482,52.1935650185,21.7558224,6.3454482,22.662315,29.55,3.24,29.7270937025,137.64,21.7558224,6.3454482,22.662315,21.7558224,6.3454482,22.662315,0.0,0.0,0.0,137.64
2021-02-01 13:30:00,51.27919936,9.72726648,52.1936394609,21.41919936,6.24726648,22.311666,29.86,3.48,30.0621023882,137.48,50.66919936,9.17726648,51.4935916773,21.41919936,6.24726648,22.311666,29.25,2.93,29.3963841314,137.57,21.41919936,6.24726648,22.311666,21.41919936,6.24726648,22.311666,0.0,0.0,0.0,137.57
2021-02-01 14:00:00,51.0564928,9.1435604,51.868778218,20.6864928,6.0335604,21.54843,30.37,3.11,30.528822447,137.65,50.3464928,8.5335604,51.0645766688,20.6864928,6.0335604,21.54843,29.66,2.5,29.7651742814,137.75,20.6864928,6.0335604,21.54843,20.6864928,6.0335604,21.54843,0.0,0.0,0.0,137.75
2021-02-01 14:30:00,52.51863296,7.96335128,53.1189398576,18.38863296,5.36335128,19.154826,34.13,2.6,34.2288898447,137.85,51.80863296,7.27335128,52.316690339,18.38863296,5.36335128,19.154826,33.42,1.9100000000000001,33.4745350976,137.96,18.38863296,5.36335128,19.154826,18.38863296,5.36335128,19.154826,0.0,0.0,0.0,137.96
2021-02-01 15:00:00,53.73299168,6.54628924,54.1302900204,15.31299168,4.46628924,15.951033,38.42,2.08,38.4762628123,138.11,53.13299168,5.98628924,53.4691543203,15.31299168,4.46628924,15.951033,37.82,1.52,37.8505323609,138.2,15.31299168,4.46628924,15.951033,15.31299168,4.46628924,15.951033,0.0,0.0,0.0,138.2
2021-02-01 15:30:00,55.60329376,5.87221068,55.9125132259,12.93329376,3.77221068,13.472180999999999,42.67,2.1,42.7216443972,137.92,55.04329376,5.33221068,55.3009643558,12.93329376,3.77221068,13.472180999999999,42.11,1.56,42.1388858419,138.01,12.93329376,3.77221068,13.472180999999999,12.93329376,3.77221068,13.472180999999999,0.0,0.0,0.0,138.01
2021-02-01 16:00:00,59.54447616,5.19838888,59.7709619139,9.35447616,2.72838888,9.744246,50.19,2.47,50.2507412881,137.63,59.02447616,4.6983888799999995,59.2111783706,9.35447616,2.72838888,9.744246,49.67,1.97,49.7090514896,137.73,9.35447616,2.72838888,9.744246,9.35447616,2.72838888,9.744246,0.0,0.0,0.0,137.73
2021-02-01 16:30:00,63.43041248,5.54095364,63.6719671019,7.10041248,2.07095364,7.396263,56.33,3.47,56.4367770164,137.23,62.99041248,5.06095364,63.1933961435,7.10041248,2.07095364,7.396263,55.89,2.99,55.9699222797,137.33,7.10041248,2.07095364,7.396263,7.10041248,2.07095364,7.396263,0.0,0.0,0.0,137.33
2021-02-01 17:00:00,67.15738592,6.88048756,67.5089297254,6.68738592,1.95048756,6.966027,60.47,4.93,60.6706337531,136.8,66.80738592,6.45048756,67.118072106,6.68738592,1.95048756,6.966027,60.12,4.5,60.2881779456,136.9,6.68738592,1.95048756,6.966027,6.68738592,1.95048756,6.966027,0.0,0.0,0.0,136.9
2021-02-01 17:30:00,70.88623648,8.42223564,71.3848203435,7.27623648,2.12223564,7.579413,63.61,6.3,63.9212179171,136.24,70.48623648,7.95223564,70.9334024617,7.27623648,2.12223564,7.579413,63.21,5.83,63.4782876266,136.35,7.27623648,2.12223564,7.579413,7.27623648,2.12223564,7.579413,0.0,0.0,0.0,136.35
2021-02-01 18:00:00,72.77565792,8.35123356,73.2532558161,6.41565792,1.87123356,6.682977,66.36,6.48,66.6756327304,136.0,72.40565792,7.87123356,72.8322429737,6.41565792,1.87123356,6.682977,65.99,6.0,66.2622071772,136.12,6.41565792,1.87123356,6.682977,6.41565792,1.87123356,6.682977,0.0,0.0,0.0,136.12
2021-02-01 18:30:00,70.04883456,7.29466008,70.4276315724,6.59883456,1.92466008,6.873786,63.45,5.37,63.6768356626,136.17,69.57883456,6.6846600800000004,69.8992052824,6.59883456,1.92466008,6.873786,62.98,4.76,63.1596231781,136.3,6.59883456,1.92466008,6.873786,6.59883456,1.92466008,6.873786,0.0,0.0,0.0,136.3
2021-02-01 19:00:00,69.5465968,7.2840074,69.9270040132,6.5965968,1.9240073999999998,6.871455,62.95,5.36,63.1777816958,136.08,68.3865968,6.1340074,68.6611438054,6.5965968,1.9240073999999998,6.871455,61.79,4.21,61.93325601,136.3,6.5965968,1.9240073999999998,6.871455,6.5965968,1.9240073999999998,6.871455,0.0,0.0,0.0,136.3
2021-02-01 19:30:00,65.32864512,5.10668816,65.5279340219,6.22864512,1.81668816,6.488172,59.1,3.29,59.1915036133,137.14,64.73864512,4.40668816,64.8884509949,6.22864512,1.81668816,6.488172,58.51,2.59,58.567296335099996,137.28,6.22864512,1.81668816,6.488172,6.22864512,1.81668816,6.488172,0.0,0.0,0.0,137.28
2021-02-01 20:00:00,61.83261248,3.79992864,61.9492649171,4.90261248,1.42992864,5.106888,56.93,2.37,56.9793102801,137.48,61.22261248,3.02992864,61.2975427439,4.90261248,1.42992864,5.106888,56.32,1.6,56.3427226889,137.63,4.90261248,1.42992864,5.106888,4.90261248,1.42992864,5.106888,0.0,0.0,0.0,137.63
2021-02-01 20:30:00,58.78983456,2.81328508,58.8571084962,5.59983456,1.63328508,5.833161,53.19,1.18,53.2030873164,137.27,58.52983456,2.37328508,58.5779311319,5.59983456,1.63328508,5.833161,52.93,0.74,52.9351726171,137.36,5.59983456,1.63328508,5.833161,5.59983456,1.63328508,5.833161,0.0,0.0,0.0,137.36
2021-02-01 21:00:00,57.0992656,2.1360358,57.1392052885,5.1292656,1.4960358,5.342985,51.97,0.64,51.9739405856,137.04,56.8092656,1.7060358,56.8348767586,5.1292656,1.4960358,5.342985,51.68,0.21,51.6804266623,137.14,5.1292656,1.4960358,5.342985,5.1292656,1.4960358,5.342985,0.0,0.0,0.0,137.14
2021-02-01 21:30:00,54.94936544,1.82356492,54.9796157796,5.1893654399999996,1.5135649199999999,5.405589,49.76,0.31,49.7609656257,137.1,54.62936544,2.00356492,54.666094069,5.1893654399999996,1.5135649199999999,5.405589,49.44,0.49,49.4424281362,137.2,5.1893654399999996,1.5135649199999999,5.405589,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.0,0.0,137.2
2021-02-01 22:00:00,51.76739744,2.70424092,51.8379817958,5.15739744,1.50424092,5.372289,46.61,1.2,46.62544477,137.1,51.52739744,3.12424092,51.6220259992,5.15739744,1.50424092,5.372289,46.37,1.62,46.3982898392,137.18,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,137.18
2021-02-01 22:30:00,48.92550944,3.71160692,49.0660931794,5.04550944,1.47160692,5.255739,43.88,2.24,43.9371369117,137.52,48.51550944,4.14160692,48.6919661146,5.04550944,1.47160692,5.255739,43.47,2.67,43.5519207384,137.63,5.04550944,1.47160692,5.255739,5.04550944,1.47160692,5.255739,0.0,0.0,0.0,137.63
2021-02-01 23:00:00,49.80092384,2.55568612,49.8664571316,5.23092384,1.52568612,5.448879,44.57,1.03,44.5818999147,137.47,49.20092384,2.32568612,49.2558597797,5.23092384,1.52568612,5.448879,43.97,0.8,43.9772770872,137.59,5.23092384,1.52568612,5.448879,5.23092384,1.52568612,5.448879,0.0,0.0,0.0,137.59
2021-02-01 23:30:00,48.36624864,2.25932252,48.4189895161,5.1062486400000004,1.48932252,5.319009,43.26,0.77,43.2668522081,137.8,47.97624864,1.73932252,48.0077668341,5.1062486400000004,1.48932252,5.319009,42.87,0.25,42.8707289418,137.9,5.1062486400000004,1.48932252,5.319009,5.1062486400000004,1.48932252,5.319009,0.0,0.0,0.0,137.9
2021-02-02 00:00:00,46.9245808,1.6459194,46.9534379351,4.6145808,1.3459194,4.806855,42.31,0.30000000000000004,42.311063565,136.76,46.6345808,1.4059194,46.6557685153,4.6145808,1.3459194,4.806855,42.02,0.06,42.0200428367,136.86,4.6145808,1.3459194,4.806855,4.6145808,1.3459194,4.806855,0.0,0.0,0.0,136.86
2021-02-02 00:30:00,47.54564992,1.78081456,47.5789882912,4.42564992,1.29081456,4.610052,43.12,0.49,43.122784001,136.17,47.47564992,1.68081456,47.5053941454,4.42564992,1.29081456,4.610052,43.05,0.39,43.0517665143,136.24,4.42564992,1.29081456,4.610052,4.42564992,1.29081456,4.610052,0.0,0.0,0.0,136.24
2021-02-02 01:00:00,51.69844672,3.62829696,51.8256107739,4.82844672,1.40829696,5.029632,46.87,2.22,46.9225457536,135.94,51.72844672,3.50829696,51.8472790764,4.82844672,1.40829696,5.029632,46.9,2.1,46.9469913839,136.02,4.82844672,1.40829696,5.029632,4.82844672,1.40829696,5.029632,0.0,0.0,0.0,136.02
2021-02-02 01:30:00,52.96026464,4.38466052,53.1414610132,5.09026464,1.48466052,5.302359,47.87,2.9,47.9577616242,136.49,52.67026464,4.08466052,52.8284130825,5.09026464,1.48466052,5.302359,47.58,2.6,47.6509852994,136.59,5.09026464,1.48466052,5.302359,5.09026464,1.48466052,5.302359,0.0,0.0,0.0,136.59
2021-02-02 02:00:00,51.6939008,4.1440544,51.8597393629,5.2939008,1.5440543999999998,5.51448,46.4,2.6,46.4727877365,136.8,51.3339008,3.8240544,51.4761378058,5.2939008,1.5440543999999998,5.51448,46.04,2.2800000000000002,46.0964206853,136.9,5.2939008,1.5440543999999998,5.51448,5.2939008,1.5440543999999998,5.51448,0.0,0.0,0.0,136.9
2021-02-02 02:30:00,52.1934016,4.3664088,52.3757262135,4.9934016,1.4564088,5.20146,47.2,2.91,47.2896193683,137.46,51.8834016,4.1164088,52.0464425585,4.9934016,1.4564088,5.20146,46.89,2.66,46.9653883195,137.55,4.9934016,1.4564088,5.20146,4.9934016,1.4564088,5.20146,0.0,0.0,0.0,137.55
2021-02-02 03:00:00,53.8056192,5.6795556,54.1045470299,5.1756192,1.5095556,5.3912700000000005,48.63,4.17,48.8084603322,137.29,53.2856192,5.2895556,53.5475173278,5.1756192,1.5095556,5.3912700000000005,48.11,3.7800000000000002,48.2582687215,137.41,5.1756192,1.5095556,5.3912700000000005,5.1756192,1.5095556,5.3912700000000005,0.0,0.0,0.0,137.41
2021-02-02 03:30:00,54.52953568,5.94403124,54.8525456917,4.77953568,1.39403124,4.978683,49.75,4.55,49.9576320496,137.29,54.05953568,5.51403124,54.3400215169,4.77953568,1.39403124,4.978683,49.28,4.12,49.4519241284,137.41,4.77953568,1.39403124,4.978683,4.77953568,1.39403124,4.978683,0.0,0.0,0.0,137.41
2021-02-02 04:00:00,53.32007488,6.01002184,53.6577184357,5.04007488,1.47002184,5.250078,48.28,4.54,48.492989184,137.33,53.65007488,6.27002184,54.015217379,5.04007488,1.47002184,5.250078,48.61,4.8,48.8464133791,137.36,5.04007488,1.47002184,5.250078,5.04007488,1.47002184,5.250078,0.0,0.0,0.0,137.36
2021-02-02 04:30:00,54.65744736,7.52300548,55.172748376,5.18744736,1.51300548,5.403591,49.47,6.01,49.8337335547,136.81,53.39744736,6.23300548,53.7600013195,5.18744736,1.51300548,5.403591,48.21,4.72,48.4405047455,137.04,5.18744736,1.51300548,5.403591,5.18744736,1.51300548,5.403591,0.0,0.0,0.0,137.04
2021-02-02 05:00:00,55.1570576,8.0166418,55.7365907536,5.3370576,1.5566418,5.559435,49.82,6.46,50.2370779405,136.67,54.6570576,7.4566418,55.16335244,5.3370576,1.5566418,5.559435,49.32,5.9,49.6716458354,136.83,5.3370576,1.5566418,5.559435,5.3370576,1.5566418,5.559435,0.0,0.0,0.0,136.83
2021-02-02 05:30:00,58.14788672,9.81146696,58.9698364752,5.38788672,1.57146696,5.612382,52.76,8.24,53.3995805227,136.08,56.97788672,8.85146696,57.6613218928,5.38788672,1.57146696,5.612382,51.59,7.28,52.1011180302,136.32,5.38788672,1.57146696,5.612382,5.38788672,1.57146696,5.612382,0.0,0.0,0.0,136.32
2021-02-02 06:00:00,60.24596864,10.95090752,61.2331537068,5.38596864,1.57090752,5.610384,54.86,9.38,55.6561227539,135.84,59.43596864,9.94090752,60.2615632928,5.38596864,1.57090752,5.610384,54.05,8.37,54.6942355281,136.08,5.38596864,1.57090752,5.610384,5.38596864,1.57090752,5.610384,0.0,0.0,0.0,136.08
2021-02-02 06:30:00,61.57894528,10.95260904,62.5453926887,5.7689452800000005,1.68260904,6.009318,55.81,9.27,56.5746321243,136.08,53.06894528,3.44260904,53.1804899388,5.7689452800000005,1.68260904,6.009318,47.3,1.76,47.33273286,137.14,5.7689452800000005,1.68260904,6.009318,5.7689452800000005,1.68260904,6.009318,0.0,0.0,0.0,137.14
2021-02-02 07:00:00,56.92335104,5.39431072,57.1783742491,5.60335104,1.63431072,5.836824,51.32,3.76,51.4575553248,137.27,53.19335104,2.39431072,53.247209492,5.60335104,1.63431072,5.836824,47.59,0.76,47.5960681149,137.8,5.60335104,1.63431072,5.836824,5.60335104,1.63431072,5.836824,0.0,0.0,0.0,137.8
2021-02-02 07:30:00,61.03336128,6.6713970400000004,61.3968950974,5.35336128,1.5613970400000001,5.576418,55.68,5.11,55.9139919877,136.82,57.93336128,4.23139704,58.0876843239,5.35336128,1.5613970400000001,5.576418,52.58,2.67,52.6477473402,137.27,5.35336128,1.5613970400000001,5.576418,5.35336128,1.5613970400000001,5.576418,0.0,0.0,0.0,137.27
2021-02-02 08:00:00,63.22408064,7.35827352,63.65083316,5.27408064,1.5382735200000002,5.493834,57.95,5.82,58.2415221298,136.94,61.00408064,5.53827352,61.2549616628,5.27408064,1.5382735200000002,5.493834,55.73,4.0,55.873364853,137.3,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,137.3
2021-02-02 08:30:00,66.05242272,8.69528996,66.6222981791,4.85242272,1.41528996,5.054607,61.2,7.28,61.6314724796,136.5,64.32242272,7.30528996,64.7359353526,4.85242272,1.41528996,5.054607,59.47,5.89,59.760965521,136.8,4.85242272,1.41528996,5.054607,4.85242272,1.41528996,5.054607,0.0,0.0,0.0,136.8
2021-02-02 09:00:00,68.22236128,9.14277204,68.8322661199,6.35236128,1.85277204,6.617043,61.87,7.29,62.2980015731,136.31,67.30236128,8.27277204,67.8088975805,6.35236128,1.85277204,6.617043,60.95,6.42,61.2871838152,136.55,6.35236128,1.85277204,6.617043,6.35236128,1.85277204,6.617043,0.0,0.0,0.0,136.55
2021-02-02 09:30:00,68.38823552,8.87948536,68.9622796737,6.23823552,1.81948536,6.498162,62.15,7.06,62.5497090321,136.41,68.37823552,8.61948536,68.9193631768,6.23823552,1.81948536,6.498162,62.14,6.8,62.5109558398,136.57,6.23823552,1.81948536,6.498162,6.23823552,1.81948536,6.498162,0.0,0.0,0.0,136.57
2021-02-02 10:00:00,68.3198336,9.1232848,68.9262938847,6.5598336,1.9132848,6.83316,61.76,7.21,62.1794314866,136.32,68.3098336,8.8332848,68.8785909178,6.5598336,1.9132848,6.83316,61.75,6.92,62.1365343417,136.48,6.5598336,1.9132848,6.83316,6.5598336,1.9132848,6.83316,0.0,0.0,0.0,136.48
2021-02-02 10:30:00,67.93539776,8.96365768,68.5241959297,6.83539776,1.99365768,7.120206,61.1,6.97,61.4962673664,136.4,67.91539776,8.70365768,68.4708325487,6.83539776,1.99365768,7.120206,61.08,6.71,61.4474612983,136.56,6.83539776,1.99365768,7.120206,6.83539776,1.99365768,7.120206,0.0,0.0,0.0,136.56
2021-02-02 11:00:00,68.30356,9.036455,68.898721524,6.43356,1.876455,6.701625,61.87,7.16,62.2829230207,136.59,68.37356,8.846455,68.9434802802,6.43356,1.876455,6.701625,61.94,6.97,62.3309273154,136.75,6.43356,1.876455,6.701625,6.43356,1.876455,6.701625,0.0,0.0,0.0,136.75
2021-02-02 11:30:00,67.40102112,9.37988116,68.050568099,7.85102112,2.28988116,8.178147,59.55,7.09,59.9705811211,136.65,67.55102112,9.21988116,68.1773178041,7.85102112,2.28988116,8.178147,59.7,6.93,60.1008727058,136.79,7.85102112,2.28988116,8.178147,7.85102112,2.28988116,8.178147,0.0,0.0,0.0,136.79
2021-02-02 12:00:00,68.91536768,9.18573224,69.5248558377,6.94536768,2.02573224,7.234758,61.97,7.16,62.3822611004,136.54,69.11536768,9.07573224,69.7087007857,6.94536768,2.02573224,7.234758,62.17,7.05,62.5684537127,136.64,6.94536768,2.02573224,7.234758,6.94536768,2.02573224,7.234758,0.0,0.0,0.0,136.64
2021-02-02 12:30:00,69.220952,9.423611,69.8594634968,7.040952,2.053611,7.334325,62.18,7.37,62.6152481429,136.29,69.460952,9.333611,70.0852348719,7.040952,2.053611,7.334325,62.42,7.28,62.8430966774,136.41,7.040952,2.053611,7.334325,7.040952,2.053611,7.334325,0.0,0.0,0.0,136.41
2021-02-02 13:00:00,69.28392896,9.39197928,69.9176092764,7.10392896,2.07197928,7.399926,62.18,7.32,62.6093826834,136.37,69.45392896,9.26197928,70.0687698491,7.10392896,2.07197928,7.399926,62.35,7.19,62.7631946287,136.49,7.10392896,2.07197928,7.399926,7.10392896,2.07197928,7.399926,0.0,0.0,0.0,136.49
2021-02-02 13:30:00,67.3827104,9.0674572,67.9900613393,6.8827104,2.0074572,7.16949,60.5,7.06,60.9105376762,136.54,67.5227104,8.9174572,68.1090116114,6.8827104,2.0074572,7.16949,60.64,6.91,61.0324315426,136.65,6.8827104,2.0074572,7.16949,6.8827104,2.0074572,7.16949,0.0,0.0,0.0,136.65
2021-02-02 14:00:00,65.87140288,8.62582584,66.4337759637,5.71140288,1.6658258400000001,5.949378,60.16,6.96,60.5612681505,136.76,65.95140288,8.45582584,66.491266588,5.71140288,1.6658258400000001,5.949378,60.24,6.79,60.621462371,136.89,5.71140288,1.6658258400000001,5.949378,5.71140288,1.6658258400000001,5.949378,0.0,0.0,0.0,136.89
2021-02-02 14:30:00,64.89999424,8.88999832,65.5060403511,5.75999424,1.6799983200000002,5.999994,59.14,7.21,59.5778792842,136.76,65.06999424,8.76999832,65.6583355023,5.75999424,1.6799983200000002,5.999994,59.31,7.09,59.7322710099,136.89,5.75999424,1.6799983200000002,5.999994,5.75999424,1.6799983200000002,5.999994,0.0,0.0,0.0,136.89
2021-02-02 15:00:00,63.94298176,8.14211968,64.4592819479,5.25298176,1.53211968,5.471856,58.69,6.61,59.06105485,136.76,64.16298176,8.06211968,64.667503447,5.25298176,1.53211968,5.471856,58.91,6.53,59.2708106913,136.86,5.25298176,1.53211968,5.471856,5.25298176,1.53211968,5.471856,0.0,0.0,0.0,136.86
2021-02-02 15:30:00,64.6734816,7.7930988,65.1413203057,4.9134816,1.4330988,5.11821,59.76,6.36,60.0974808124,136.8,65.2834816,8.0530988,65.7783047068,4.9134816,1.4330988,5.11821,60.37,6.62,60.7318804254,136.86,4.9134816,1.4330988,5.11821,4.9134816,1.4330988,5.11821,0.0,0.0,0.0,136.86
2021-02-02 16:00:00,65.93785568,7.39354124,66.3510758296,6.45785568,1.88354124,6.726933,59.48,5.51,59.7346674888,136.8,66.56785568,7.6735412400000005,67.0086758935,6.45785568,1.88354124,6.726933,60.11,5.79,60.3882124259,136.86,6.45785568,1.88354124,6.726933,6.45785568,1.88354124,6.726933,0.0,0.0,0.0,136.86
2021-02-02 16:30:00,68.57283136,7.12249248,68.9417369948,5.80283136,1.6924924799999999,6.044616,62.77,5.43,63.0044268286,136.64,69.30283136,7.42249248,69.6991809789,5.80283136,1.6924924799999999,6.044616,63.5,5.73,63.758002635,136.69,5.80283136,1.6924924799999999,6.044616,5.80283136,1.6924924799999999,6.044616,0.0,0.0,0.0,136.69
2021-02-02 17:00:00,69.66698688,7.65703784,70.0865128924,6.12698688,1.78703784,6.382278,63.54,5.87,63.8105673067,136.19,70.45698688,8.01703784,70.9116344187,6.12698688,1.78703784,6.382278,64.33,6.23,64.6309662623,136.23,6.12698688,1.78703784,6.382278,6.12698688,1.78703784,6.382278,0.0,0.0,0.0,136.23
2021-02-02 17:30:00,71.85563776,8.46372768,72.3523832651,6.59563776,1.92372768,6.870456,65.26,6.54,65.5868828349,135.72,72.72563776,8.86372768,73.2637977175,6.59563776,1.92372768,6.870456,66.13,6.94,66.4931613025,135.77,6.59563776,1.92372768,6.870456,6.59563776,1.92372768,6.870456,0.0,0.0,0.0,135.77
2021-02-02 18:00:00,72.2912624,8.2466182,72.7601081027,6.3312624,1.8466182,6.595065,65.96,6.4,66.2697638445,135.78,73.0012624,8.5466182,73.4998571063,6.3312624,1.8466182,6.595065,66.67,6.7,67.0058124344,135.86,6.3312624,1.8466182,6.595065,6.3312624,1.8466182,6.595065,0.0,0.0,0.0,135.86
2021-02-02 18:30:00,70.29969408,7.08407744,70.6557226339,6.21969408,1.8140774400000002,6.478848,64.08,5.27,64.2963397092,136.18,70.38969408,6.88407744,70.7255226554,6.21969408,1.8140774400000002,6.478848,64.17,5.07,64.3699759205,136.25,6.21969408,1.8140774400000002,6.478848,6.21969408,1.8140774400000002,6.478848,0.0,0.0,0.0,136.25
2021-02-02 19:00:00,67.16525824,6.09445032,67.4411909678,6.49525824,1.89445032,6.765894,60.67,4.2,60.815202869,136.51,66.97525824,5.6544503200000005,67.2135256086,6.49525824,1.89445032,6.765894,60.48,3.76,60.5967655903,136.61,6.49525824,1.89445032,6.765894,6.49525824,1.89445032,6.765894,0.0,0.0,0.0,136.61
2021-02-02 19:30:00,63.28410048,4.85911264,63.4703737913,5.41410048,1.57911264,5.639688,57.87,3.2800000000000002,57.962878638,136.48,63.10410048,4.42911264,63.2593434693,5.41410048,1.57911264,5.639688,57.69,2.85,57.7603549158,136.57,5.41410048,1.57911264,5.639688,5.41410048,1.57911264,5.639688,0.0,0.0,0.0,136.57
2021-02-02 20:00:00,60.29084416,3.64566288,60.4009664439,4.99084416,1.45566288,5.198796,55.3,2.19,55.343347387,137.02,60.05084416,3.17566288,60.1347546686,4.99084416,1.45566288,5.198796,55.06,1.72,55.086858687,137.08,4.99084416,1.45566288,5.198796,4.99084416,1.45566288,5.198796,0.0,0.0,0.0,137.08
2021-02-02 20:30:00,58.46537952,2.90615236,58.5375633586,5.09537952,1.48615236,5.307687,53.37,1.42,53.3888874205,137.34,58.17537952,2.40615236,58.2251178743,5.09537952,1.48615236,5.307687,53.08,0.92,53.0879722724,137.44,5.09537952,1.48615236,5.307687,5.09537952,1.48615236,5.307687,0.0,0.0,0.0,137.44
2021-02-02 21:00:00,56.16917568,2.20892624,56.2125933551,5.13917568,1.49892624,5.353308,51.03,0.71,51.0349390124,137.31,55.93917568,1.68892624,55.9646660635,5.13917568,1.49892624,5.353308,50.8,0.19,50.8003553137,137.38,5.13917568,1.49892624,5.353308,5.13917568,1.49892624,5.353308,0.0,0.0,0.0,137.38
2021-02-02 21:30:00,53.63342144,2.02724792,53.6717209477,5.13342144,1.49724792,5.347314,48.5,0.53,48.5028957898,137.86,53.47342144,2.3372479200000003,53.5244759744,5.13342144,1.49724792,5.347314,48.34,0.84,48.3472977528,137.9,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,137.9
2021-02-02 22:00:00,50.04867616,3.28461388,50.1563423079,5.15867616,1.50461388,5.373621,44.89,1.78,44.9252768495,138.47,49.75867616,3.80461388,49.9039170804,5.15867616,1.50461388,5.373621,44.6,2.3,44.659265556,138.52,5.15867616,1.50461388,5.373621,5.15867616,1.50461388,5.373621,0.0,0.0,0.0,138.52
2021-02-02 22:30:00,46.48570912,4.31666516,46.6857017779,5.16570912,1.50666516,5.380947,41.32,2.81,41.4154379429,138.04,46.23570912,4.77666516,46.4817956611,5.16570912,1.50666516,5.380947,41.07,3.27,41.199973301,138.07,5.16570912,1.50666516,5.380947,5.16570912,1.50666516,5.380947,0.0,0.0,0.0,138.07
2021-02-02 23:00:00,44.22783712,4.9193691600000005,44.5005816731,5.03783712,1.46936916,5.247747,39.19,3.45,39.3415632633,137.78,44.12783712,5.27936916,44.4425218413,5.03783712,1.46936916,5.247747,39.09,3.81,39.2752364729,137.8,5.03783712,1.46936916,5.247747,5.03783712,1.46936916,5.247747,0.0,0.0,0.0,137.8
2021-02-02 23:30:00,41.18533952,5.38780736,41.536257168,5.13533952,1.49780736,5.349312,36.05,3.89,36.2592691598,137.62,40.99533952,5.77780736,41.400494203,5.13533952,1.49780736,5.349312,35.86,4.28,36.1145123185,137.65,5.13533952,1.49780736,5.349312,5.13533952,1.49780736,5.349312,0.0,0.0,0.0,137.65
2021-02-03 00:00:00,39.26872608,5.75337844,39.6879605349,5.18872608,1.5133784399999999,5.404923,34.08,4.24,34.3427430471,137.9,39.02872608,6.20337844,39.51864577,5.18872608,1.5133784399999999,5.404923,33.84,4.69,34.1634556215,137.93,5.18872608,1.5133784399999999,5.404923,5.18872608,1.5133784399999999,5.404923,0.0,0.0,0.0,137.93
2021-02-03 00:30:00,39.552792,5.767481,39.971079446,5.202792,1.517481,5.419575,34.35,4.25,34.6119199121,137.67,39.322792,6.167481,39.8035148267,5.202792,1.517481,5.419575,34.12,4.65,34.4354018417,137.69,5.202792,1.517481,5.419575,5.202792,1.517481,5.419575,0.0,0.0,0.0,137.69
2021-02-03 01:00:00,42.16089408,5.14442744,42.473593247,5.02089408,1.4644274400000001,5.230098,37.14,3.68,37.321870264,137.4,42.06089408,5.42442744,42.4092351247,5.02089408,1.4644274400000001,5.230098,37.04,3.96,37.2510832057,137.41,5.02089408,1.4644274400000001,5.230098,5.02089408,1.4644274400000001,5.230098,0.0,0.0,0.0,137.41
2021-02-03 01:30:00,43.0846304,4.8180172,43.3531851938,4.9646304,1.4480172,5.17149,38.12,3.37,38.2686725665,137.63,43.1646304,4.9480172,43.4473036192,4.9646304,1.4480172,5.17149,38.2,3.5,38.3600052138,137.63,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,137.63
2021-02-03 02:00:00,43.00354144,4.92228292,43.2843325642,5.01354144,1.46228292,5.222439,37.99,3.46,38.1472371214,137.97,43.12354144,5.00228292,43.4127016061,5.01354144,1.46228292,5.222439,38.11,3.54,38.2740604065,137.97,5.01354144,1.46228292,5.222439,5.01354144,1.46228292,5.222439,0.0,0.0,0.0,137.97
2021-02-03 02:30:00,41.33292192,5.15293556,41.6528892075,5.15292192,1.50293556,5.367627,36.18,3.65,36.3636480568,138.2,41.44292192,5.21293556,41.7694921494,5.15292192,1.50293556,5.367627,36.29,3.71,36.4791474681,138.19,5.15292192,1.50293556,5.367627,5.15292192,1.50293556,5.367627,0.0,0.0,0.0,138.19
2021-02-03 03:00:00,40.83932544,5.04521992,41.1497842818,5.22932544,1.52521992,5.447214,35.61,3.52,35.7835506902,138.42,41.03932544,5.08521992,41.3531823951,5.22932544,1.52521992,5.447214,35.81,3.56,35.9865210878,138.4,5.22932544,1.52521992,5.447214,5.22932544,1.52521992,5.447214,0.0,0.0,0.0,138.4
2021-02-03 03:30:00,40.67748736,5.34135048,41.0266742848,5.14748736,1.5013504800000002,5.361966,35.53,3.84,35.7369066932,138.6,40.81748736,5.45135048,41.1799040363,5.14748736,1.5013504800000002,5.361966,35.67,3.95,35.8880397904,138.6,5.14748736,1.5013504800000002,5.361966,5.14748736,1.5013504800000002,5.361966,0.0,0.0,0.0,138.6
2021-02-03 04:00:00,39.01400064,5.55158352,39.4070085837,5.35400064,1.5615835200000001,5.577084,33.66,3.99,33.8956590141,138.69,38.98400064,5.73158352,39.4030881473,5.35400064,1.5615835200000001,5.577084,33.63,4.17,33.8875463851,138.69,5.35400064,1.5615835200000001,5.577084,5.35400064,1.5615835200000001,5.577084,0.0,0.0,0.0,138.69
2021-02-03 04:30:00,38.24430048,5.88083764,38.6938079097,5.21430048,1.5208376399999999,5.431563,33.03,4.36,33.3165199263,138.28,37.83430048,6.42083764,38.375271319,5.21430048,1.5208376399999999,5.431563,32.62,4.9,32.9859727763,138.33,5.21430048,1.5208376399999999,5.431563,5.21430048,1.5208376399999999,5.431563,0.0,0.0,0.0,138.33
2021-02-03 05:00:00,38.34133344,5.67288892,38.7587347401,5.22133344,1.52288892,5.438889,33.12,4.15,33.3789889002,138.03,37.89133344,6.27288892,38.407060357,5.22133344,1.52288892,5.438889,32.67,4.75,33.0135032979,138.08,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,138.08
2021-02-03 05:30:00,39.63891616,5.60468388,40.0331881785,4.91891616,1.4346838800000001,5.123871,34.72,4.17,34.9695195849,137.68,39.18891616,6.19468388,39.6754994697,4.91891616,1.4346838800000001,5.123871,34.27,4.76,34.5989956502,137.73,4.91891616,1.4346838800000001,5.123871,4.91891616,1.4346838800000001,5.123871,0.0,0.0,0.0,137.73
2021-02-03 06:00:00,40.50652832,5.49107076,40.8770191505,5.14652832,1.5010707600000002,5.360967,35.36,3.99,35.584402482,137.68,40.21652832,5.92107076,40.6500704681,5.14652832,1.5010707600000002,5.360967,35.07,4.42,35.3474369651,137.71,5.14652832,1.5010707600000002,5.360967,5.14652832,1.5010707600000002,5.360967,0.0,0.0,0.0,137.71
2021-02-03 06:30:00,44.466648,4.369439,44.6808099919,5.346648,1.559439,5.569425,39.12,2.81,39.2207916799,137.81,44.126648,4.879439,44.3956077633,5.346648,1.559439,5.569425,38.78,3.32,38.9218550432,137.86,5.346648,1.559439,5.569425,5.346648,1.559439,5.569425,0.0,0.0,0.0,137.86
2021-02-03 07:00:00,49.24379968,3.18985824,49.3470060137,6.51379968,1.89985824,6.785208,42.73,1.29,42.7494678329,137.71,48.93379968,3.65985824,49.0704729288,6.51379968,1.89985824,6.785208,42.42,1.76,42.4564953806,137.75,6.51379968,1.89985824,6.785208,6.51379968,1.89985824,6.785208,0.0,0.0,0.0,137.75
2021-02-03 07:30:00,54.07812544,2.52486992,54.1370355599,6.42812544,1.87486992,6.695964,47.65,0.65,47.6544331621,136.88,53.90812544,2.35486992,53.959534846,6.42812544,1.87486992,6.695964,47.48,0.48,47.4824262228,136.92,6.42812544,1.87486992,6.695964,6.42812544,1.87486992,6.695964,0.0,0.0,0.0,136.92
2021-02-03 08:00:00,56.3525824,3.7120032,56.4747068244,5.0125824,1.4620032,5.22144,51.34,2.25,51.3892800105,136.76,56.1725824,3.3320032,56.2713182608,5.0125824,1.4620032,5.22144,51.16,1.87,51.1941647065,136.81,5.0125824,1.4620032,5.22144,5.0125824,1.4620032,5.22144,0.0,0.0,0.0,136.81
2021-02-03 08:30:00,59.51599872,5.7088329600000005,59.7891702351,5.2759987200000005,1.5388329600000001,5.495832,54.24,4.17,54.4000597426,136.38,59.14599872,5.18883296,59.3731686208,5.2759987200000005,1.5388329600000001,5.495832,53.87,3.65,53.9935125733,136.45,5.2759987200000005,1.5388329600000001,5.495832,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.0,0.0,136.45
2021-02-03 09:00:00,60.86788672,6.29146696,61.1921742567,5.38788672,1.57146696,5.612382,55.48,4.72,55.6804166651,136.15,60.59788672,5.84146696,60.8787862163,5.38788672,1.57146696,5.612382,55.21,4.27,55.374876975,136.22,5.38788672,1.57146696,5.612382,5.38788672,1.57146696,5.612382,0.0,0.0,0.0,136.22
2021-02-03 09:30:00,62.48174304,6.73009172,62.8431567307,5.21174304,1.52009172,5.428899,57.27,5.21,57.5064952853,135.99,62.33174304,6.40009172,62.659455507,5.21174304,1.52009172,5.428899,57.12,4.88,57.3280803795,136.05,5.21174304,1.52009172,5.428899,5.21174304,1.52009172,5.428899,0.0,0.0,0.0,136.05
2021-02-03 10:00:00,60.7310528,6.6311404,61.092002727,6.1410528,1.7911404,6.39693,54.59,4.84,54.8041394422,135.96,60.3410528,6.1111404,60.6497212689,6.1410528,1.7911404,6.39693,54.2,4.32,54.3718897961,136.05,6.1410528,1.7911404,6.39693,6.1410528,1.7911404,6.39693,0.0,0.0,0.0,136.05
2021-02-03 10:30:00,62.02385024,7.11195632,62.430264466,5.90385024,1.7219563199999999,6.149844,56.12,5.39,56.3782449177,135.96,61.65385024,6.60195632,62.0063148128,5.90385024,1.7219563199999999,6.149844,55.75,4.88,55.963174499,136.05,5.90385024,1.7219563199999999,6.149844,5.90385024,1.7219563199999999,6.149844,0.0,0.0,0.0,136.05
2021-02-03 11:00:00,61.70108256,7.11239908,62.1096595527,6.35108256,1.85239908,6.615711,55.35,5.26,55.5993713993,135.96,61.60108256,6.8123990800000005,61.9766258664,6.35108256,1.85239908,6.615711,55.25,4.96,55.4721921326,136.01,6.35108256,1.85239908,6.615711,6.35108256,1.85239908,6.615711,0.0,0.0,0.0,136.01
2021-02-03 11:30:00,60.968114560000004,7.36445008,61.4112865684,7.31811456,2.13445008,7.623036,53.65,5.23,53.9043170813,136.29,61.32811456,7.44445008,61.7782928906,7.31811456,2.13445008,7.623036,54.01,5.31,54.2703989298,136.3,7.31811456,2.13445008,7.623036,7.31811456,2.13445008,7.623036,0.0,0.0,0.0,136.3
2021-02-03 12:00:00,60.87287936,7.26125648,61.3044312203,7.75287936,2.26125648,8.075916,53.12,5.0,53.3547973476,136.53,61.20287936,7.3712564799999996,61.6451771353,7.75287936,2.26125648,8.075916,53.45,5.11,53.6937109911,136.53,7.75287936,2.26125648,8.075916,7.75287936,2.26125648,8.075916,0.0,0.0,0.0,136.53
2021-02-03 12:30:00,63.11410688,8.03619784,63.6236666892,9.00410688,2.62619784,9.379278,54.11,5.41,54.3797774913,136.31,63.49410688,8.17619784,64.018370954,9.00410688,2.62619784,9.379278,54.49,5.55,54.771914335700004,136.3,9.00410688,2.62619784,9.379278,9.00410688,2.62619784,9.379278,0.0,0.0,0.0,136.3
2021-02-03 13:00:00,61.17547392,8.07034656,61.7055030199,10.59547392,3.09034656,11.036952,50.58,4.98,50.8245688619,136.66,61.33547392,8.11034656,61.8693630347,10.59547392,3.09034656,11.036952,50.74,5.02,50.9877240127,136.68,10.59547392,3.09034656,11.036952,10.59547392,3.09034656,11.036952,0.0,0.0,0.0,136.68
2021-02-03 13:30:00,61.2144368,7.6333774,61.6885380218,8.7544368,2.5533774,9.119205,52.46,5.08,52.7053887188,137.08,61.3644368,7.6533774,61.8398600371,8.7544368,2.5533774,9.119205,52.61,5.1,52.8566183179,137.09,8.7544368,2.5533774,9.119205,8.7544368,2.5533774,9.119205,0.0,0.0,0.0,137.09
2021-02-03 14:00:00,60.61236992,6.92652456,61.006853138,7.70236992,2.24652456,8.023302,52.91,4.68,53.116574626,137.05,60.76236992,6.98652456,61.1627102385,7.70236992,2.24652456,8.023302,53.06,4.74,53.2712980882,137.06,7.70236992,2.24652456,8.023302,7.70236992,2.24652456,8.023302,0.0,0.0,0.0,137.06
2021-02-03 14:30:00,59.3891424,6.5243332,59.7464405527,8.4491424,2.4643332,8.80119,50.94,4.06,51.1015381373,137.09,59.6591424,6.6443332,60.0279970978,8.4491424,2.4643332,8.80119,51.21,4.18,51.3803123774,137.09,8.4491424,2.4643332,8.80119,8.4491424,2.4643332,8.80119,0.0,0.0,0.0,137.09
