Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-03 15:00:00,60.75324,6.209695,61.0697673361,6.75324,1.969695,7.034625,54.0,4.24,54.1662034852,137.35,61.18324,6.449695,61.522251442,6.75324,1.969695,7.034625,54.43,4.48,54.6140577141,137.34,6.75324,1.969695,7.034625,6.75324,1.969695,7.034625,0.0,0.0,0.0,137.34
2021-02-03 15:30:00,61.83666688,6.09027784,62.1358580451,6.44666688,1.88027784,6.715278,55.39,4.21,55.5497632758,137.44,62.20666688,6.27027784,62.5218824773,6.44666688,1.88027784,6.715278,55.76,4.39,55.9325459817,137.43,6.44666688,1.88027784,6.715278,6.44666688,1.88027784,6.715278,0.0,0.0,0.0,137.43
2021-02-03 16:00:00,63.86128192,6.68079056,64.2097834522,6.79128192,1.98079056,7.074252,57.07,4.7,57.2632072102,137.32,63.99128192,6.72079056,64.3432450807,6.79128192,1.98079056,7.074252,57.2,4.74,57.3960590982,137.34,6.79128192,1.98079056,7.074252,6.79128192,1.98079056,7.074252,0.0,0.0,0.0,137.34
2021-02-03 16:30:00,65.90277088,7.02997484,66.2766607179,6.34277088,1.84997484,6.607053,59.56,5.18,59.784830852,137.16,66.08277088,7.04997484,66.4577666825,6.34277088,1.84997484,6.607053,59.74,5.2,59.9658869692,137.19,6.34277088,1.84997484,6.607053,6.34277088,1.84997484,6.607053,0.0,0.0,0.0,137.19
2021-02-03 17:00:00,68.29870496,7.54587228,68.7142873621,6.32870496,1.84587228,6.592401,61.97,5.7,62.2315908522,136.48,68.42870496,7.54587228,68.8435026053,6.32870496,1.84587228,6.592401,62.1,5.7,62.3610455332,136.51,6.32870496,1.84587228,6.592401,6.32870496,1.84587228,6.592401,0.0,0.0,0.0,136.51
2021-02-03 17:30:00,70.980344,8.308017,71.4649031401,5.650344,1.6480169999999998,5.885775,65.33,6.66,65.6685959953,135.88,71.080344,8.278017,71.5607494973,5.650344,1.6480169999999998,5.885775,65.43,6.63,65.7650499886,135.92,5.650344,1.6480169999999998,5.885775,5.650344,1.6480169999999998,5.885775,0.0,0.0,0.0,135.92
2021-02-03 18:00:00,72.9314736,8.4454298,73.4188335918,4.9214736,1.4354298,5.126535,68.01,7.01,68.3703166586,135.69,73.0514736,8.4254298,73.5357441143,4.9214736,1.4354298,5.126535,68.13,6.99,68.4876412209,135.74,4.9214736,1.4354298,5.126535,4.9214736,1.4354298,5.126535,0.0,0.0,0.0,135.74
2021-02-03 18:30:00,69.98815584,7.06946212,70.3442908312,5.99815584,1.74946212,6.248079,63.99,5.32,64.2107662312,136.19,69.68815584,6.66946212,70.0065767578,5.99815584,1.74946212,6.248079,63.69,4.92,63.8797503126,136.27,5.99815584,1.74946212,6.248079,5.99815584,1.74946212,6.248079,0.0,0.0,0.0,136.27
2021-02-03 19:00:00,66.89837536,5.62535948,67.1344717346,6.25837536,1.82535948,6.519141,60.64,3.8,60.7589466663,137.15,66.40837536,5.05535948,66.6005178465,6.25837536,1.82535948,6.519141,60.15,3.23,60.2366615941,137.24,6.25837536,1.82535948,6.519141,6.25837536,1.82535948,6.519141,0.0,0.0,0.0,137.24
2021-02-03 19:30:00,64.53585792,5.06295856,64.7341525537,6.21585792,1.81295856,6.474852,58.32,3.25,58.4104862161,136.86,64.10585792,4.56295856,64.2680450183,6.21585792,1.81295856,6.474852,57.89,2.75,57.9552810363,136.95,6.21585792,1.81295856,6.474852,6.21585792,1.81295856,6.474852,0.0,0.0,0.0,136.95
2021-02-03 20:00:00,61.48330048,3.89221264,61.6063759456,6.21330048,1.81221264,6.472188,55.27,2.08,55.3091249253,137.21,61.08330048,3.44221264,61.1802126949,6.21330048,1.81221264,6.472188,54.87,1.63,54.894205523,137.28,6.21330048,1.81221264,6.472188,6.21330048,1.81221264,6.472188,0.0,0.0,0.0,137.28
2021-02-03 20:30:00,58.54901568,3.08554624,58.6302637952,5.29901568,1.54554624,5.519808,53.25,1.54,53.2722638903,137.39,58.15901568,2.6255462400000003,58.2182496982,5.29901568,1.54554624,5.519808,52.86,1.08,52.871031766,137.45,5.29901568,1.54554624,5.519808,5.29901568,1.54554624,5.519808,0.0,0.0,0.0,137.45
2021-02-03 21:00:00,57.65595808,2.47715444,57.709148289,5.95595808,1.7371544399999999,6.204123,51.7,0.74,51.7052956669,137.76,57.30595808,1.97715444,57.3400555558,5.95595808,1.7371544399999999,6.204123,51.35,0.24,51.3505608538,137.83,5.95595808,1.7371544399999999,6.204123,5.95595808,1.7371544399999999,6.204123,0.0,0.0,0.0,137.83
2021-02-03 21:30:00,54.93125216,2.42953188,54.9849532965,6.58125216,1.91953188,6.855471,48.35,0.51,48.3526896873,138.11,54.59125216,2.8095318799999998,54.6635004531,6.58125216,1.91953188,6.855471,48.01,0.89,48.0182486145,138.17,6.58125216,1.91953188,6.855471,6.58125216,1.91953188,6.855471,0.0,0.0,0.0,138.17
2021-02-03 22:00:00,52.2027312,3.4482966,52.3164973424,6.0627312,1.7682966,6.315345,46.14,1.6800000000000002,46.1705750452,138.14,51.8427312,3.8882966,51.9883412769,6.0627312,1.7682966,6.315345,45.78,2.12,45.8290606493,138.17,6.0627312,1.7682966,6.315345,6.0627312,1.7682966,6.315345,0.0,0.0,0.0,138.17
2021-02-03 22:30:00,47.58509984,4.01440412,47.7541324622,5.05509984,1.47440412,5.265729,42.53,2.54,42.6057801243,137.74,47.17509984,4.46440412,47.3858728849,5.05509984,1.47440412,5.265729,42.12,2.99,42.2259931796,137.8,5.05509984,1.47440412,5.265729,5.05509984,1.47440412,5.265729,0.0,0.0,0.0,137.8
2021-02-03 23:00:00,43.12633856,5.00643208,43.4159583536,5.09633856,1.48643208,5.308686,38.03,3.52,38.1925555573,136.98,42.93633856,5.30643208,43.2630025583,5.09633856,1.48643208,5.308686,37.84,3.8200000000000003,38.0323283537,137.02,5.09633856,1.48643208,5.308686,5.09633856,1.48643208,5.308686,0.0,0.0,0.0,137.02
2021-02-03 23:30:00,41.0922528,5.1914904,41.4188943932,4.9422528,1.4414904,5.14818,36.15,3.75,36.3439816201,137.05,41.1022528,5.3814904,41.453053255,4.9422528,1.4414904,5.14818,36.16,3.94,36.3740181998,137.07,4.9422528,1.4414904,5.14818,4.9422528,1.4414904,5.14818,0.0,0.0,0.0,137.07
2021-02-04 00:00:00,39.48259232,5.25242276,39.8304285836,5.08259232,1.48242276,5.294367,34.4,3.77,34.6059662486,136.97,39.06259232,5.7724227599999995,39.4867950495,5.08259232,1.48242276,5.294367,33.98,4.29,34.2497372253,137.03,5.08259232,1.48242276,5.294367,5.08259232,1.48242276,5.294367,0.0,0.0,0.0,137.03
2021-02-04 00:30:00,40.28272224,5.09787732,40.6040153708,5.03272224,1.46787732,5.242419,35.25,3.63,35.4364134754,136.77,39.77272224,5.68787732,40.1773740156,5.03272224,1.46787732,5.242419,34.74,4.22,34.9953711225,136.84,5.03272224,1.46787732,5.242419,5.03272224,1.46787732,5.242419,0.0,0.0,0.0,136.84
2021-02-04 01:00:00,42.41445056,4.62379808,42.6657371317,4.98445056,1.4537980799999999,5.192136,37.43,3.17,37.5639960601,136.16,41.94445056,5.21379808,42.2672523734,4.98445056,1.4537980799999999,5.192136,36.96,3.76,37.1507631146,136.23,4.98445056,1.4537980799999999,5.192136,4.98445056,1.4537980799999999,5.192136,0.0,0.0,0.0,136.23
2021-02-04 01:30:00,43.55666848,4.17361164,43.7561698872,4.84666848,1.41361164,5.048613,38.71,2.76,38.8082684489,136.26,43.04666848,4.79361164,43.312750776,4.84666848,1.41361164,5.048613,38.2,3.38,38.3492424958,136.34,4.84666848,1.41361164,5.048613,4.84666848,1.41361164,5.048613,0.0,0.0,0.0,136.34
2021-02-04 02:00:00,42.72337152,4.19848336,42.9291711609,5.10337152,1.48848336,5.316012,37.62,2.71,37.7174826838,136.74,42.22337152,4.76848336,42.4917819828,5.10337152,1.48848336,5.316012,37.12,3.2800000000000002,37.2646320256,136.81,5.10337152,1.48848336,5.316012,5.10337152,1.48848336,5.316012,0.0,0.0,0.0,136.81
2021-02-04 02:30:00,42.3758592,4.4696256,42.6109257813,4.9358592,1.4396256,5.14152,37.44,3.03,37.5624080698,136.55,41.6858592,5.1796256,42.006420683,4.9358592,1.4396256,5.14152,36.75,3.74,36.9398172708,136.64,4.9358592,1.4396256,5.14152,4.9358592,1.4396256,5.14152,0.0,0.0,0.0,136.64
2021-02-04 03:00:00,40.8486464,5.3233552,41.1940532516,4.9486464,1.4433552,5.15484,35.9,3.88,36.1090625744,136.92,40.5086464,5.7033552,40.9081739228,4.9486464,1.4433552,5.15484,35.56,4.26,35.8142597299,136.96,4.9486464,1.4433552,5.15484,4.9486464,1.4433552,5.15484,0.0,0.0,0.0,136.96
2021-02-04 03:30:00,39.74188288,5.69596584,40.1479922499,5.23188288,1.52596584,5.449878,34.51,4.17,34.7610270274,137.25,39.39188288,6.07596584,39.8577194245,5.23188288,1.52596584,5.449878,34.16,4.55,34.4616903242,137.29,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,137.29
2021-02-04 04:00:00,39.79123392,5.58202656,40.180857599,4.84123392,1.41202656,5.042952,34.95,4.17,35.1978891413,137.47,39.51123392,5.92202656,39.952571938,4.84123392,1.41202656,5.042952,34.67,4.51,34.96210806,137.5,4.84123392,1.41202656,5.042952,4.84123392,1.41202656,5.042952,0.0,0.0,0.0,137.5
2021-02-04 04:30:00,38.356178560000004,6.01305208,38.824647185,5.25617856,1.53305208,5.475186,33.1,4.48,33.4018023466,137.47,38.00617856,6.38305208,38.5384608228,5.25617856,1.53305208,5.475186,32.75,4.85,33.1071744491,137.5,5.25617856,1.53305208,5.475186,5.25617856,1.53305208,5.475186,0.0,0.0,0.0,137.5
2021-02-04 05:00:00,42.91169312,4.53132716,43.150276155,5.18169312,1.51132716,5.397597,37.73,3.02,37.8506710641,136.56,40.19169312,4.71132716,40.4668852206,5.18169312,1.51132716,5.397597,35.01,3.2,35.1559397542,136.85,5.18169312,1.51132716,5.397597,5.18169312,1.51132716,5.397597,0.0,0.0,0.0,136.85
2021-02-04 05:30:00,42.62133376,3.73955568,42.785071791,4.90133376,1.42955568,5.105556,37.72,2.31,37.7906668372,136.4,40.50133376,5.30955568,40.8478814366,4.90133376,1.42955568,5.105556,35.6,3.88,35.8108140092,136.6,4.90133376,1.42955568,5.105556,4.90133376,1.42955568,5.105556,0.0,0.0,0.0,136.6
2021-02-04 06:00:00,41.9877072,4.6639146,42.2459424715,5.0877072,1.4839145999999999,5.299695,36.9,3.18,37.0367709176,136.37,40.8977072,5.5039146,41.2663971064,5.0877072,1.4839145999999999,5.299695,35.81,4.02,36.0349344387,136.47,5.0877072,1.4839145999999999,5.299695,5.0877072,1.4839145999999999,5.299695,0.0,0.0,0.0,136.47
2021-02-04 06:30:00,45.712952,3.080861,45.8166529229,5.042952,1.470861,5.253075,40.67,1.6099999999999999,40.7018549946,137.54,44.772952,4.040861,44.9549306352,5.042952,1.470861,5.253075,39.73,2.5700000000000003,39.8130355537,137.65,5.042952,1.470861,5.253075,5.042952,1.470861,5.253075,0.0,0.0,0.0,137.65
2021-02-04 07:00:00,49.04296192,1.8312805600000002,49.0771403239,5.11296192,1.49128056,5.326002,43.93,0.34,43.9313157099,137.65,48.01296192,2.82128056,48.0957808579,5.11296192,1.49128056,5.326002,42.9,1.33,42.9206115986,137.77,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,137.77
2021-02-04 07:30:00,53.78465024,2.82885632,53.8589920953,5.10465024,1.48885632,5.317344,48.68,1.34,48.6984394,137.38,52.82465024,2.05885632,52.8647572805,5.10465024,1.48885632,5.317344,47.72,0.5700000000000001,47.7234041116,137.5,5.10465024,1.48885632,5.317344,5.10465024,1.48885632,5.317344,0.0,0.0,0.0,137.5
2021-02-04 08:00:00,56.82862496,4.34918228,56.9948067928,6.40862496,1.86918228,6.675651,50.42,2.48,50.4809548246,137.06,55.85862496,3.37918228,55.9607438773,6.40862496,1.86918228,6.675651,49.45,1.51,49.4730492288,137.19,6.40862496,1.86918228,6.675651,6.40862496,1.86918228,6.675651,0.0,0.0,0.0,137.19
2021-02-04 08:30:00,59.96026304,5.73132672,60.2335558455,6.69026304,1.95132672,6.969024,53.27,3.7800000000000002,53.4039446109,136.73,58.91026304,4.71132672,59.0983560762,6.69026304,1.95132672,6.969024,52.22,2.76,52.2928867056,136.88,6.69026304,1.95132672,6.969024,6.69026304,1.95132672,6.969024,0.0,0.0,0.0,136.88
2021-02-04 09:00:00,60.2974848,6.4980164,60.6466065855,7.7074848,2.2480164,8.02863,52.59,4.25,52.7614499422,136.61,59.0974848,5.3380164,59.3380748657,7.7074848,2.2480164,8.02863,51.39,3.09,51.4828146084,136.77,7.7074848,2.2480164,8.02863,7.7074848,2.2480164,8.02863,0.0,0.0,0.0,136.77
2021-02-04 09:30:00,58.54337856,6.82890208,58.9403179228,8.05337856,2.3489020800000002,8.388936,50.49,4.48,50.6883665154,136.59,57.32337856,5.68890208,57.6049766636,8.05337856,2.3489020800000002,8.388936,49.27,3.34,49.3830790859,136.74,8.05337856,2.3489020800000002,8.388936,8.05337856,2.3489020800000002,8.388936,0.0,0.0,0.0,136.74
2021-02-04 10:00:00,58.32694368,7.32202524,58.7847294173,9.36694368,2.73202524,9.757233,48.96,4.59,49.1746855608,136.69,57.23694368,6.19202524,57.5709032272,9.36694368,2.73202524,9.757233,47.87,3.46,47.9948799353,136.84,9.36694368,2.73202524,9.757233,9.36694368,2.73202524,9.757233,0.0,0.0,0.0,136.84
2021-02-04 10:30:00,56.70660064,8.98775852,57.4144438217,12.74660064,3.7177585200000003,13.277709,43.96,5.27,44.2747614336,136.69,55.36660064,7.66775852,55.8950354428,12.74660064,3.7177585200000003,13.277709,42.62,3.95,42.8026506189,136.84,12.74660064,3.7177585200000003,13.277709,12.74660064,3.7177585200000003,13.277709,0.0,0.0,0.0,136.84
2021-02-04 11:00:00,54.60464992,9.48593956,55.4224759662,15.41464992,4.49593956,16.056927,39.19,4.99,39.5064070753,136.76,53.14464992,8.08593956,53.7562669248,15.41464992,4.49593956,16.056927,37.73,3.59,37.9004089688,136.94,15.41464992,4.49593956,16.056927,15.41464992,4.49593956,16.056927,0.0,0.0,0.0,136.94
2021-02-04 11:30:00,53.7907424,10.5118832,54.8082444196,16.8407424,4.9118832,17.54244,36.95,5.6,37.3719480359,136.67,51.7507424,8.7818832,52.4905783116,16.8407424,4.9118832,17.54244,34.91,3.87,35.1238522944,136.9,16.8407424,4.9118832,17.54244,16.8407424,4.9118832,17.54244,0.0,0.0,0.0,136.9
2021-02-04 12:00:00,53.71688288,12.16659084,55.0774857724,20.21688288,5.89659084,21.059253,33.5,6.27,34.0817091708,136.67,51.19688288,10.12659084,52.1887790494,20.21688288,5.89659084,21.059253,30.98,4.23,31.2674479291,136.92,20.21688288,5.89659084,21.059253,20.21688288,5.89659084,21.059253,0.0,0.0,0.0,136.92
2021-02-04 12:30:00,52.46981856,12.25994708,53.8830971838,21.59981856,6.29994708,22.499811,30.87,5.96,31.4400779261,136.67,50.38981856,10.58994708,51.49058937,21.59981856,6.29994708,22.499811,28.79,4.29,29.1078717875,136.89,21.59981856,6.29994708,22.499811,21.59981856,6.29994708,22.499811,0.0,0.0,0.0,136.89
2021-02-04 13:00:00,53.87688352,10.97992436,54.9843370132,19.57688352,5.7099243600000005,20.392587,34.3,5.27,34.702491265,136.83,51.84688352,9.34992436,52.6832081054,19.57688352,5.7099243600000005,20.392587,32.27,3.64,32.4746439549,137.05,19.57688352,5.7099243600000005,20.392587,19.57688352,5.7099243600000005,20.392587,0.0,0.0,0.0,137.05
2021-02-04 13:30:00,52.04913952,11.70808236,53.3497152506,21.31913952,6.21808236,22.207437,30.73,5.49,31.2165500977,136.91,49.93913952,10.03808236,50.9380089272,21.31913952,6.21808236,22.207437,28.62,3.8200000000000003,28.8738082005,137.13,21.31913952,6.21808236,22.207437,21.31913952,6.21808236,22.207437,0.0,0.0,0.0,137.13
2021-02-04 14:00:00,55.49363968,9.93022824,56.375113994,16.66363968,4.86022824,17.357958,38.83,5.07,39.1595939713,136.98,53.53363968,8.37022824,54.1840502194,16.66363968,4.86022824,17.357958,36.87,3.51,37.036698017,137.2,16.66363968,4.86022824,17.357958,16.66363968,4.86022824,17.357958,0.0,0.0,0.0,137.2
2021-02-04 14:30:00,61.77150016,7.83002088,62.2657808029,8.33150016,2.43002088,8.678646,53.44,5.4,53.7121364312,137.01,60.14150016,6.48002088,60.4895917667,8.33150016,2.43002088,8.678646,51.81,4.05,51.9680536484,137.2,8.33150016,2.43002088,8.678646,8.33150016,2.43002088,8.678646,0.0,0.0,0.0,137.2
2021-02-04 15:00:00,61.61600448,8.00258464,62.133512447,9.50600448,2.77258464,9.902088,52.11,5.23,52.3717958447,137.39,60.06600448,6.7025846399999995,60.4388081869,9.50600448,2.77258464,9.902088,50.56,3.93,50.712508319,137.58,9.50600448,2.77258464,9.902088,9.50600448,2.77258464,9.902088,0.0,0.0,0.0,137.58
2021-02-04 15:30:00,62.7345072,7.6163146,63.1951472956,8.2845072,2.4163145999999998,8.629695,54.45,5.2,54.6977376132,137.57,61.2445072,6.3763146,61.5755393809,8.2845072,2.4163145999999998,8.629695,52.96,3.96,53.1078449949,137.76,8.2845072,2.4163145999999998,8.629695,8.2845072,2.4163145999999998,8.629695,0.0,0.0,0.0,137.76
2021-02-04 16:00:00,63.76888448,6.77342464,64.1276064513,6.62888448,1.9334246400000001,6.905088,57.14,4.84,57.3446178817,137.45,63.00888448,5.96342464,63.2904570757,6.62888448,1.9334246400000001,6.905088,56.38,4.03,56.5238471798,137.59,6.62888448,1.9334246400000001,6.905088,6.62888448,1.9334246400000001,6.905088,0.0,0.0,0.0,137.59
2021-02-04 16:30:00,65.57620736,7.08431048,65.9577624446,6.42620736,1.8743104800000001,6.693966,59.15,5.21,59.3790080752,137.29,65.02620736,6.40431048,65.3408205975,6.42620736,1.8743104800000001,6.693966,58.6,4.53,58.7748321988,137.41,6.42620736,1.8743104800000001,6.693966,6.42620736,1.8743104800000001,6.693966,0.0,0.0,0.0,137.41
2021-02-04 17:00:00,68.08217152,7.72813336,68.51938502429999,6.30217152,1.83813336,6.564762,61.78,5.89,62.0601361584,136.7,67.60217152,7.11813336,67.9758884955,6.30217152,1.83813336,6.564762,61.3,5.28,61.5269729468,136.83,6.30217152,1.83813336,6.564762,6.30217152,1.83813336,6.564762,0.0,0.0,0.0,136.83
2021-02-04 17:30:00,70.86654688,8.58524284,71.384689264,6.56654688,1.91524284,6.840153,64.3,6.67,64.6450222368,136.01,70.27654688,7.89524284,70.7186531325,6.56654688,1.91524284,6.840153,63.71,5.98,63.9900343804,136.15,6.56654688,1.91524284,6.840153,6.56654688,1.91524284,6.840153,0.0,0.0,0.0,136.15
2021-02-04 18:00:00,71.45299072,8.53253896,71.9606427427,6.28299072,1.83253896,6.544782,65.17,6.7,65.5135016619,136.07,70.73299072,7.79253896,71.1609418125,6.28299072,1.83253896,6.544782,64.45,5.96,64.7249882194,136.22,6.28299072,1.83253896,6.544782,6.28299072,1.83253896,6.544782,0.0,0.0,0.0,136.22
2021-02-04 18:30:00,70.05082304,7.59815672,70.4616902588,6.13082304,1.78815672,6.386274,63.92,5.8100000000000005,64.1835064483,136.36,69.28082304,6.76815672,69.610634148,6.13082304,1.78815672,6.386274,63.15,4.98,63.3460567044,136.52,6.13082304,1.78815672,6.386274,6.13082304,1.78815672,6.386274,0.0,0.0,0.0,136.52
2021-02-04 19:00:00,66.87915424,6.72475332,67.216393678,6.59915424,1.92475332,6.874119,60.28,4.8,60.4708061795,136.94,66.29915424000001,6.00475332,66.5705258757,6.59915424,1.92475332,6.874119,59.7,4.08,59.8392546745,137.08,6.59915424,1.92475332,6.874119,6.59915424,1.92475332,6.874119,0.0,0.0,0.0,137.08
2021-02-04 19:30:00,62.99766624,5.17556932,63.2099080008,6.08766624,1.77556932,6.341319,56.91,3.4,57.0114734067,137.13,62.52766624,4.55556932,62.6933988331,6.08766624,1.77556932,6.341319,56.44,2.7800000000000002,56.5084241507,137.25,6.08766624,1.77556932,6.341319,6.08766624,1.77556932,6.341319,0.0,0.0,0.0,137.25
2021-02-04 20:00:00,59.71754784,3.64386812,59.8286160203,4.6075478400000005,1.34386812,4.799529,55.11,2.3,55.1579740382,137.66,59.11754784,2.92386812,59.1898088137,4.6075478400000005,1.34386812,4.799529,54.51,1.58,54.5328937431,137.78,4.6075478400000005,1.34386812,4.799529,4.6075478400000005,1.34386812,4.799529,0.0,0.0,0.0,137.78
2021-02-04 20:30:00,59.65997376,3.38582568,59.7559727942,6.25997376,1.82582568,6.520806,53.4,1.56,53.4227816573,137.17,59.02997376,2.60582568,59.0874616952,6.25997376,1.82582568,6.520806,52.77,0.78,52.7757643242,137.31,6.25997376,1.82582568,6.520806,6.25997376,1.82582568,6.520806,0.0,0.0,0.0,137.31
2021-02-04 21:00:00,58.06148192,3.29251556,58.1547619844,6.59148192,1.92251556,6.866127,51.47,1.37,51.4882297229,137.07,57.24148192,2.37251556,57.2906282256,6.59148192,1.92251556,6.866127,50.65,0.45,50.6519989734,137.22,6.59148192,1.92251556,6.866127,6.59148192,1.92251556,6.866127,0.0,0.0,0.0,137.22
2021-02-04 21:30:00,55.8042992,2.2241706,55.8486055695,6.4942992,1.8941705999999998,6.764895,49.31,0.33,49.3111042261,137.55,54.9642992,2.6041706,55.0259565211,6.4942992,1.8941705999999998,6.764895,48.47,0.71,48.4751998449,137.69,6.4942992,1.8941705999999998,6.764895,6.4942992,1.8941705999999998,6.764895,0.0,0.0,0.0,137.69
2021-02-04 22:00:00,52.78185184,2.87804012,52.8602591612,6.30185184,1.83804012,6.564429,46.48,1.04,46.491633656,137.95,51.91185184,3.7480401199999998,52.0469803754,6.30185184,1.83804012,6.564429,45.61,1.9100000000000001,45.6499748083,138.08,6.30185184,1.83804012,6.564429,6.30185184,1.83804012,6.564429,0.0,0.0,0.0,138.08
2021-02-04 22:30:00,46.568696,4.025453,46.7423546582,5.298696,1.545453,5.519475,41.27,2.48,41.3444470274,137.95,45.908696,4.785453,46.157436333,5.298696,1.545453,5.519475,40.61,3.24,40.7390439259,138.08,5.298696,1.545453,5.519475,5.298696,1.545453,5.519475,0.0,0.0,0.0,138.08
2021-02-04 23:00:00,42.78548928,4.85410104,43.0599627245,5.22548928,1.5241010400000001,5.443218,37.56,3.33,37.7073268742,137.95,42.08548928,5.63410104,42.4609409042,5.22548928,1.5241010400000001,5.443218,36.86,4.11,37.0884308107,138.08,5.22548928,1.5241010400000001,5.443218,5.22548928,1.5241010400000001,5.443218,0.0,0.0,0.0,138.08
2021-02-04 23:30:00,40.398816,5.290488,40.7437553188,5.178816,1.510488,5.3946,35.22,3.7800000000000002,35.4222641851,137.59,39.668816,6.030488,40.124577859,5.178816,1.510488,5.3946,34.49,4.52,34.7849177087,137.7,5.178816,1.510488,5.3946,5.178816,1.510488,5.3946,0.0,0.0,0.0,137.7
2021-02-05 00:00:00,39.84435072,4.67626896,40.1178236659,4.92435072,1.43626896,5.129532,34.92,3.24,35.0699871685,137.48,38.76435072,5.74626896,39.187938115,4.92435072,1.43626896,5.129532,33.84,4.31,34.1133654159,137.63,4.92435072,1.43626896,5.129532,4.92435072,1.43626896,5.129532,0.0,0.0,0.0,137.63
2021-02-05 00:30:00,40.50085408,4.62608244,40.7641977715,5.06085408,1.4760824399999999,5.271723,35.44,3.15,35.5797147262,137.08,39.40085408,5.69608244,39.8104591458,5.06085408,1.4760824399999999,5.271723,34.34,4.22,34.5983236588,137.23,5.06085408,1.4760824399999999,5.271723,5.06085408,1.4760824399999999,5.271723,0.0,0.0,0.0,137.23
2021-02-05 01:00:00,42.93765728,4.09515004,43.1325012786,5.05765728,1.47515004,5.268393,37.88,2.62,37.9704990749,136.67,41.51765728,5.41515004,41.8693171186,5.05765728,1.47515004,5.268393,36.46,3.94,36.672267451,136.84,5.05765728,1.47515004,5.268393,5.05765728,1.47515004,5.268393,0.0,0.0,0.0,136.84
2021-02-05 01:30:00,43.36409088,3.81535984,43.5316132088,5.02409088,1.46535984,5.233428,38.34,2.35,38.4119525669,136.73,41.99409088,5.12535984,42.3057086258,5.02409088,1.46535984,5.233428,36.97,3.66,37.1507267762,136.9,5.02409088,1.46535984,5.233428,5.02409088,1.46535984,5.233428,0.0,0.0,0.0,136.9
2021-02-05 02:00:00,42.3043504,3.9996022,42.4929980176,5.2443504,1.5296022,5.462865,37.06,2.47,37.1422199121,137.06,41.0343504,5.2296022,41.3662501554,5.2443504,1.5296022,5.462865,35.79,3.7,35.9807462402,137.23,5.2443504,1.5296022,5.462865,5.2443504,1.5296022,5.462865,0.0,0.0,0.0,137.23
2021-02-05 02:30:00,41.92810688,4.25069784,42.1430252672,5.00810688,1.46069784,5.216778,36.92,2.79,37.0252683988,137.2,40.73810688,5.43069784,41.0984894028,5.00810688,1.46069784,5.216778,35.73,3.9699999999999998,35.9498789984,137.36,5.00810688,1.46069784,5.216778,5.00810688,1.46069784,5.216778,0.0,0.0,0.0,137.36
2021-02-05 03:00:00,40.90678816,4.41197988,41.1440261038,5.04678816,1.4719798800000001,5.257071,35.86,2.94,35.9803168413,137.31,39.95678816,5.40197988,40.3202964608,5.04678816,1.4719798800000001,5.257071,34.91,3.93,35.1305138021,137.45,5.04678816,1.4719798800000001,5.257071,5.04678816,1.4719798800000001,5.257071,0.0,0.0,0.0,137.45
2021-02-05 03:30:00,40.07321184,4.88177012,40.3694684964,4.94321184,1.44177012,5.149179,35.13,3.44,35.298024024,137.44,39.41321184,5.62177012,39.8121283886,4.94321184,1.44177012,5.149179,34.47,4.18,34.7225186298,137.54,4.94321184,1.44177012,5.149179,4.94321184,1.44177012,5.149179,0.0,0.0,0.0,137.54
2021-02-05 04:00:00,38.7598752,5.3949636,39.133534951,4.9198752,1.4349636000000001,5.12487,33.84,3.96,34.0709142818,137.75,38.0698752,6.1649636,38.5658161321,4.9198752,1.4349636000000001,5.12487,33.15,4.73,33.4857492077,137.86,4.9198752,1.4349636000000001,5.12487,4.9198752,1.4349636000000001,5.12487,0.0,0.0,0.0,137.86
2021-02-05 04:30:00,37.78224256,5.7144040799999996,38.2119388,5.19224256,1.51440408,5.408586,32.59,4.2,32.8595206904,137.81,37.10224256,6.47440408,37.6629036477,5.19224256,1.51440408,5.408586,31.91,4.96,32.2931834913,137.91,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,137.91
2021-02-05 05:00:00,37.86709792,5.46165356,38.2589435883,4.97709792,1.45165356,5.184477,32.89,4.01,33.1335509718,137.61,37.21709792,6.18165356,37.7269826294,4.97709792,1.45165356,5.184477,32.24,4.73,32.5851269754,137.71,4.97709792,1.45165356,5.184477,4.97709792,1.45165356,5.184477,0.0,0.0,0.0,137.71
2021-02-05 05:30:00,38.32077408,5.40939244,38.7006880128,5.14077408,1.49939244,5.354973,33.18,3.91,33.4095869475,137.05,37.61077408,6.16939244,38.1134061713,5.14077408,1.49939244,5.354973,32.47,4.67,32.8041125471,137.15,5.14077408,1.49939244,5.354973,5.14077408,1.49939244,5.354973,0.0,0.0,0.0,137.15
2021-02-05 06:00:00,39.81522976,4.94985868,40.1217350297,5.00522976,1.45985868,5.213781,34.81,3.49,34.9845137168,136.84,38.75522976,5.96985868,39.2123328356,5.00522976,1.45985868,5.213781,33.75,4.51,34.0500014684,136.98,5.00522976,1.45985868,5.213781,5.00522976,1.45985868,5.213781,0.0,0.0,0.0,136.98
2021-02-05 06:30:00,44.0798352,3.6766186,44.2328994707,4.9598352,1.4466185999999999,5.166495,39.12,2.23,39.1835080104,137.12,43.0198352,4.7066186,43.2765349731,4.9598352,1.4466185999999999,5.166495,38.06,3.26,38.1993612512,137.25,4.9598352,1.4466185999999999,5.166495,4.9598352,1.4466185999999999,5.166495,0.0,0.0,0.0,137.25
2021-02-05 07:00:00,46.93557952,2.54787736,47.0046838509,4.89557952,1.42787736,5.099562,42.04,1.12,42.0549164783,137.07,46.14557952,3.39787736,46.2705098285,4.89557952,1.42787736,5.099562,41.25,1.97,41.2970144199,137.18,4.89557952,1.42787736,5.099562,4.89557952,1.42787736,5.099562,0.0,0.0,0.0,137.18
2021-02-05 07:30:00,51.97321216,2.09843688,52.0155574763,4.62321216,1.34843688,4.815846,47.35,0.75,47.3559394374,136.26,51.09321216,1.57843688,51.1175878912,4.62321216,1.34843688,4.815846,46.47,0.23,46.4705691809,136.4,4.62321216,1.34843688,4.815846,4.62321216,1.34843688,4.815846,0.0,0.0,0.0,136.4
2021-02-05 08:00:00,54.69050464,3.54473052,54.8052589834,4.8505046400000005,1.41473052,5.052609,49.84,2.13,49.8854938835,136.31,53.72050464,2.54473052,53.7807425776,4.8505046400000005,1.41473052,5.052609,48.87,1.13,48.8830625064,136.47,4.8505046400000005,1.41473052,5.052609,4.8505046400000005,1.41473052,5.052609,0.0,0.0,0.0,136.47
2021-02-05 08:30:00,57.86910592,5.11932256,58.0951020608,4.9691059200000005,1.44932256,5.176152,52.9,3.67,53.0271524787,136.93,57.04910592,4.13932256,57.1990775933,4.9691059200000005,1.44932256,5.176152,52.08,2.69,52.1494247332,137.09,4.9691059200000005,1.44932256,5.176152,4.9691059200000005,1.44932256,5.176152,0.0,0.0,0.0,137.09
2021-02-05 09:00:00,58.50056384,5.61058112,58.7689934413,5.59056384,1.63058112,5.823504,52.91,3.98,53.0594807739,136.93,57.70056384,4.65058112,57.8876754777,5.59056384,1.63058112,5.823504,52.11,3.02,52.1974376766,137.09,5.59056384,1.63058112,5.823504,5.59056384,1.63058112,5.823504,0.0,0.0,0.0,137.09
2021-02-05 09:30:00,57.66390912,5.64114016,57.9391825737,6.96390912,2.03114016,7.254072,50.7,3.61,50.8283592102,136.72,57.03390912,4.83114016,57.2381577687,6.96390912,2.03114016,7.254072,50.07,2.8,50.1482292808,136.85,6.96390912,2.03114016,7.254072,6.96390912,2.03114016,7.254072,0.0,0.0,0.0,136.85
2021-02-05 10:00:00,55.30011168,5.39169924,55.5623323171,8.20011168,2.39169924,8.541783,47.1,3.0,47.1954446954,136.77,54.82011168,4.75169924,55.0256602893,8.20011168,2.39169924,8.541783,46.62,2.36,46.6796958002,136.88,8.20011168,2.39169924,8.541783,8.20011168,2.39169924,8.541783,0.0,0.0,0.0,136.88
2021-02-05 10:30:00,55.60019104,5.7150557200000005,55.8931400582,8.76019104,2.55505572,9.125199,46.84,3.16,46.9464716459,136.98,55.17019104,5.12505572,55.4077266771,8.76019104,2.55505572,9.125199,46.41,2.5700000000000003,46.4811036874,137.08,8.76019104,2.55505572,9.125199,8.76019104,2.55505572,9.125199,0.0,0.0,0.0,137.08
2021-02-05 11:00:00,55.74087104,5.49692072,56.0112563839,8.08087104,2.35692072,8.417574,47.66,3.14,47.7633248424,137.24,55.38087104,4.92692072,55.5995991436,8.08087104,2.35692072,8.417574,47.3,2.5700000000000003,47.3697677849,137.34,8.08087104,2.35692072,8.417574,8.08087104,2.35692072,8.417574,0.0,0.0,0.0,137.34
2021-02-05 11:30:00,51.82955808,6.24195444,52.2040715462,12.34955808,3.60195444,12.864123,39.48,2.64,39.5681690251,137.47,51.37955808,5.61195444,51.6851334634,12.34955808,3.60195444,12.864123,39.03,2.01,39.0817220706,137.57,12.34955808,3.60195444,12.864123,12.34955808,3.60195444,12.864123,0.0,0.0,0.0,137.57
2021-02-05 12:00:00,49.07689632,7.84034476,49.699222915,16.76689632,4.89034476,17.465517,32.31,2.95,32.4443924277,137.42,48.25689632,6.91034476,48.749163143,16.76689632,4.89034476,17.465517,31.49,2.02,31.554722309,137.57,16.76689632,4.89034476,17.465517,16.76689632,4.89034476,17.465517,0.0,0.0,0.0,137.57
2021-02-05 12:30:00,51.35260224,7.49659232,51.8969040814,15.14260224,4.41659232,15.773544,36.21,3.08,36.3407553581,137.28,50.65260224,6.62659232,51.0842229995,15.14260224,4.41659232,15.773544,35.51,2.21,35.5787043047,137.41,15.14260224,4.41659232,15.773544,15.14260224,4.41659232,15.773544,0.0,0.0,0.0,137.41
2021-02-05 13:00:00,53.67643232,6.05729276,54.0171286,11.23643232,3.27729276,11.704617,42.44,2.7800000000000002,42.5309534339,137.42,52.93643232,5.13729276,53.1851261508,11.23643232,3.27729276,11.704617,41.7,1.8599999999999999,41.7414614023,137.56,11.23643232,3.27729276,11.704617,11.23643232,3.27729276,11.704617,0.0,0.0,0.0,137.56
2021-02-05 13:30:00,56.97738592,5.07048756,57.2025554532,6.68738592,1.95048756,6.966027,50.29,3.12,50.3866897107,137.55,56.39738592,4.31048756,56.5618726848,6.68738592,1.95048756,6.966027,49.71,2.36,49.7659893903,137.68,6.68738592,1.95048756,6.966027,6.68738592,1.95048756,6.966027,0.0,0.0,0.0,137.68
2021-02-05 14:00:00,56.075688,4.669159,56.2697416952,6.305688,1.839159,6.5684249999999995,49.77,2.83,49.850394181,137.65,55.735688,4.079159,55.8847604896,6.305688,1.839159,6.5684249999999995,49.43,2.24,49.4807285718,137.75,6.305688,1.839159,6.5684249999999995,6.305688,1.839159,6.5684249999999995,0.0,0.0,0.0,137.75
2021-02-05 14:30:00,53.66408928,3.7620260400000003,53.7957927554,6.62408928,1.93202604,6.900093,47.04,1.83,47.0755828429,137.71,53.22408928,3.14202604,53.3167516576,6.62408928,1.93202604,6.900093,46.6,1.21,46.6157065805,137.82,6.62408928,1.93202604,6.900093,6.62408928,1.93202604,6.900093,0.0,0.0,0.0,137.82
2021-02-05 15:00:00,54.45154208,3.73836644,54.5797198466,6.37154208,1.8583664400000002,6.637023,48.08,1.88,48.1167413693,137.64,53.96154208,3.06836644,54.0487085531,6.37154208,1.8583664400000002,6.637023,47.59,1.21,47.6053799481,137.75,6.37154208,1.8583664400000002,6.637023,6.37154208,1.8583664400000002,6.637023,0.0,0.0,0.0,137.75
2021-02-05 15:30:00,56.81341056,4.04682808,56.9573563025,6.02341056,1.75682808,6.274386,50.79,2.29,50.8415991094,137.27,56.33341056,3.39682808,56.4357296961,6.02341056,1.75682808,6.274386,50.31,1.6400000000000001,50.336723175,137.39,6.02341056,1.75682808,6.274386,6.02341056,1.75682808,6.274386,0.0,0.0,0.0,137.39
2021-02-05 16:00:00,58.25333984,3.86722412,58.3815640841,6.81333984,1.98722412,7.097229,51.44,1.88,51.4743431235,137.21,57.79333984,3.22722412,57.8833750345,6.81333984,1.98722412,7.097229,50.98,1.24,50.9950781939,137.32,6.81333984,1.98722412,7.097229,6.81333984,1.98722412,7.097229,0.0,0.0,0.0,137.32
2021-02-05 16:30:00,58.56360928,4.00188604,58.700182485,7.10360928,2.07188604,7.399593,51.46,1.9300000000000002,51.4961794699,136.89,58.05360928,3.21188604,58.142392128,7.10360928,2.07188604,7.399593,50.95,1.1400000000000001,50.9627520842,137.01,7.10360928,2.07188604,7.399593,7.10360928,2.07188604,7.399593,0.0,0.0,0.0,137.01
2021-02-05 17:00:00,61.41015328,4.75337804,61.5938432691,6.56015328,1.91337804,6.833493,54.85,2.84,54.9234749447,136.1,60.85015328,3.9233780400000002,60.9765040769,6.56015328,1.91337804,6.833493,54.29,2.01,54.3271957679,136.24,6.56015328,1.91337804,6.833493,6.56015328,1.91337804,6.833493,0.0,0.0,0.0,136.24
2021-02-05 17:30:00,65.86077312,6.57939216,66.1885929535,6.10077312,1.77939216,6.354972,59.76,4.8,59.9524611672,135.42,65.23077312,5.69939216,65.4792855247,6.10077312,1.77939216,6.354972,59.13,3.92,59.259794971,135.57,6.10077312,1.77939216,6.354972,6.10077312,1.77939216,6.354972,0.0,0.0,0.0,135.57
2021-02-05 18:00:00,66.82671712,6.45570916,67.137815736,6.15671712,1.79570916,6.413247,60.67,4.66,60.8487017117,135.42,66.34671712,5.71570916,66.5924635661,6.15671712,1.79570916,6.413247,60.19,3.92,60.3175140403,135.57,6.15671712,1.79570916,6.413247,6.15671712,1.79570916,6.413247,0.0,0.0,0.0,135.57
2021-02-05 18:30:00,65.0813424,5.4733082,65.3110881186,6.2513424,1.8233082,6.511815,58.83,3.65,58.9431200396,135.72,64.5613424,4.7733082,64.7375579062,6.2513424,1.8233082,6.511815,58.31,2.95,58.3845750177,135.85,6.2513424,1.8233082,6.511815,6.2513424,1.8233082,6.511815,0.0,0.0,0.0,135.85
2021-02-05 19:00:00,63.74240128,4.95111704,63.9343982601,6.31240128,1.8411170399999999,6.575418,57.43,3.11,57.514146086,136.01,62.80240128,3.91111704,62.924068869,6.31240128,1.8411170399999999,6.575418,56.49,2.07,56.5279134588,136.18,6.31240128,1.8411170399999999,6.575418,6.31240128,1.8411170399999999,6.575418,0.0,0.0,0.0,136.18
2021-02-05 19:30:00,60.46927424,3.94978832,60.5981349126,6.47927424,1.88978832,6.749244,53.99,2.06,54.0292855774,136.73,59.34927424,2.71978832,59.4115611756,6.47927424,1.88978832,6.749244,52.87,0.8300000000000001,52.8765146355,136.91,6.47927424,1.88978832,6.749244,6.47927424,1.88978832,6.749244,0.0,0.0,0.0,136.91
2021-02-05 20:00:00,56.14548928,2.32410104,56.1935709146,5.22548928,1.5241010400000001,5.443218,50.92,0.8,50.9262839799,136.94,55.11548928,1.85410104,55.1466667101,5.22548928,1.5241010400000001,5.443218,49.89,0.33,49.8910913891,137.11,5.22548928,1.5241010400000001,5.443218,5.22548928,1.5241010400000001,5.443218,0.0,0.0,0.0,137.11
2021-02-05 20:30:00,54.86309152,1.9600683600000002,54.8980935835,5.38309152,1.57006836,5.607387,49.48,0.39,49.4815369608,136.97,53.833091519999996,2.34006836,53.8839276828,5.38309152,1.57006836,5.607387,48.45,0.77,48.4561182927,137.14,5.38309152,1.57006836,5.607387,5.38309152,1.57006836,5.607387,0.0,0.0,0.0,137.14
2021-02-05 21:00:00,52.77228224,1.71608232,52.8001771905,5.47228224,1.59608232,5.7002939999999995,47.3,0.12,47.3001522196,136.81,51.77228224,2.7660823199999998,51.846122514,5.47228224,1.59608232,5.7002939999999995,46.3,1.17,46.3147805781,136.98,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,136.98
2021-02-05 21:30:00,51.71203296,2.4289262799999998,51.7690451499,5.00203296,1.45892628,5.210451,46.71,0.97,46.7200706335,136.65,50.87203296,3.4289262799999998,50.9874619188,5.00203296,1.45892628,5.210451,45.87,1.97,45.9122837594,136.8,5.00203296,1.45892628,5.210451,5.00203296,1.45892628,5.210451,0.0,0.0,0.0,136.8
2021-02-05 22:00:00,47.85604864,3.37759752,47.9750930842,5.30604864,1.54759752,5.527134,42.55,1.83,42.5893343456,136.93,47.02604864,4.37759752,47.2293617439,5.30604864,1.54759752,5.527134,41.72,2.83,41.8158737802,137.07,5.30604864,1.54759752,5.527134,5.30604864,1.54759752,5.527134,0.0,0.0,0.0,137.07
2021-02-05 22:30:00,45.47780704,4.00144372,45.6535046301,5.14780704,1.5014437200000001,5.362299,40.33,2.5,40.4074114489,136.67,44.647807040000004,4.95144372,44.9215256686,5.14780704,1.5014437200000001,5.362299,39.5,3.45,39.6503783084,136.81,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,136.81
2021-02-05 23:00:00,42.56415072,4.89454396,42.8446436219,5.12415072,1.4945439600000001,5.337657,37.44,3.4,37.5940633611,137.17,41.84415072,5.70454396,42.2312061309,5.12415072,1.4945439600000001,5.337657,36.72,4.21,36.9605532967,137.29,5.12415072,1.4945439600000001,5.337657,5.12415072,1.4945439600000001,5.337657,0.0,0.0,0.0,137.29
2021-02-05 23:30:00,39.4513136,5.8120498,39.8771371546,5.0813136,1.4820498,5.293035,34.37,4.33,34.6416772111,138.3,38.8013136,6.5120498,39.3439795862,5.0813136,1.4820498,5.293035,33.72,5.03,34.0930975419,138.4,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,138.4
2021-02-06 00:00:00,38.16301184,6.39004512,38.694290914,5.14301184,1.50004512,5.357304,33.02,4.89,33.3801213299,138.84,37.40301184,7.16004512,38.0821682789,5.14301184,1.50004512,5.357304,32.26,5.66,32.7527586624,138.94,5.14301184,1.50004512,5.357304,5.14301184,1.50004512,5.357304,0.0,0.0,0.0,138.94
2021-02-06 00:30:00,38.16654816,6.34190988,38.6898593869,5.28654816,1.54190988,5.506821,32.88,4.8,33.2285178725,138.39,37.36654816,7.14190988,38.0429467593,5.28654816,1.54190988,5.506821,32.08,5.6,32.5651101641,138.5,5.28654816,1.54190988,5.506821,5.28654816,1.54190988,5.506821,0.0,0.0,0.0,138.5
2021-02-06 01:00:00,42.035958719999996,4.06048796,42.2316159765,5.31595872,1.5504879599999999,5.537457,36.72,2.51,36.8056857021,136.91,40.44595872,5.56048796,40.8263959116,5.31595872,1.5504879599999999,5.537457,35.13,4.01,35.3581249503,137.16,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,137.16
2021-02-06 01:30:00,45.54195296,2.05223628,45.5881690042,5.08195296,1.48223628,5.293701,40.46,0.5700000000000001,40.4640148774,136.65,42.80195296,4.49223628,43.0370464134,5.08195296,1.48223628,5.293701,37.72,3.01,37.8399061838,137.03,5.08195296,1.48223628,5.293701,5.08195296,1.48223628,5.293701,0.0,0.0,0.0,137.03
2021-02-06 02:00:00,45.34582912,1.6517001599999999,45.3759003437,5.04582912,1.4717001600000001,5.256072,40.3,0.18,40.3004019831,136.69,41.80582912,4.59170016,42.0572355103,5.04582912,1.4717001600000001,5.256072,36.76,3.12,36.8921671903,137.12,5.04582912,1.4717001600000001,5.256072,5.04582912,1.4717001600000001,5.256072,0.0,0.0,0.0,137.12
2021-02-06 02:30:00,44.78387104,2.04279572,44.8304374246,5.08387104,1.48279572,5.295699,39.7,0.56,39.7039494257,136.54,41.02387104,4.44279572,41.2637423038,5.08387104,1.48279572,5.295699,35.94,2.96,36.0616860393,136.99,5.08387104,1.48279572,5.295699,5.08387104,1.48279572,5.295699,0.0,0.0,0.0,136.99
2021-02-06 03:00:00,46.44143328,3.50041804,46.5731645001,5.28143328,1.54041804,5.501493,41.16,1.96,41.2066402416,136.44,41.67143328,3.98041804,41.8611046125,5.28143328,1.54041804,5.501493,36.39,2.44,36.4717109552,136.99,5.28143328,1.54041804,5.501493,5.28143328,1.54041804,5.501493,0.0,0.0,0.0,136.99
2021-02-06 03:30:00,47.14730752,4.18713136,47.3328709821,5.16730752,1.50713136,5.382612,41.98,2.68,42.0654585141,136.67,41.87730752,3.63713136,42.034956996,5.16730752,1.50713136,5.382612,36.71,2.13,36.7717418679,137.28,5.16730752,1.50713136,5.382612,5.16730752,1.50713136,5.382612,0.0,0.0,0.0,137.28
2021-02-06 04:00:00,46.9934912,4.8868516,47.2468997261,5.3034912,1.5468516,5.52447,41.69,3.34,41.8235782783,136.84,41.4934912,3.3268516,41.626647157,5.3034912,1.5468516,5.52447,36.19,1.78,36.233748081,137.49,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,137.49
2021-02-06 04:30:00,46.48677792,4.84489356,46.7385656069,5.29677792,1.54489356,5.5174769999999995,41.19,3.3,41.3219808334,136.73,41.13677792,3.20489356,41.2614328444,5.29677792,1.54489356,5.5174769999999995,35.84,1.6600000000000001,35.8784224848,137.36,5.29677792,1.54489356,5.5174769999999995,5.29677792,1.54489356,5.5174769999999995,0.0,0.0,0.0,137.36
2021-02-06 05:00:00,46.45460032,4.96009176,46.718651534,5.07460032,1.48009176,5.286042,41.38,3.48,41.5260737369,136.62,41.47460032,2.7000917600000003,41.5623984777,5.07460032,1.48009176,5.286042,36.4,1.22,36.4204393164,137.22,5.07460032,1.48009176,5.286042,5.07460032,1.48009176,5.286042,0.0,0.0,0.0,137.22
2021-02-06 05:30:00,43.83374112,5.40734116,44.1660072793,5.13374112,1.49734116,5.347647,38.7,3.91,38.897019166,136.45,40.17374112,3.71734116,40.3453603389,5.13374112,1.49734116,5.347647,35.04,2.22,35.1102549122,136.88,5.13374112,1.49734116,5.347647,5.13374112,1.49734116,5.347647,0.0,0.0,0.0,136.88
2021-02-06 06:00:00,38.6202944,5.2159192,38.970924452,5.3002944,1.5459192,5.52114,33.32,3.67,33.5215050378,136.82,37.2402944,6.4559192,37.7957460532,5.3002944,1.5459192,5.52114,31.94,4.91,32.3151930212,136.99,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,136.99
2021-02-06 06:30:00,41.89802656,3.47734108,42.0420804743,5.40802656,1.57734108,5.633361,36.49,1.9,36.5394321248,136.55,39.66802656,5.27734108,40.0175294095,5.40802656,1.57734108,5.633361,34.26,3.7,34.459216474,136.76,5.40802656,1.57734108,5.633361,5.40802656,1.57734108,5.633361,0.0,0.0,0.0,136.76
2021-02-06 07:00:00,43.97542944,2.85491692,44.0680036427,5.12542944,1.49491692,5.338989,38.85,1.3599999999999999,38.8737970875,136.65,42.24542944,4.21491692,42.4551743986,5.12542944,1.49491692,5.338989,37.12,2.7199999999999998,37.2195217594,136.82,5.12542944,1.49491692,5.338989,5.12542944,1.49491692,5.338989,0.0,0.0,0.0,136.82
2021-02-06 07:30:00,43.97334144,3.23055792,44.0918502886,5.21334144,1.52055792,5.430564,38.76,1.71,38.7977022516,137.29,43.16334144,4.06055792,43.3539176418,5.21334144,1.52055792,5.430564,37.95,2.54,38.0349063362,137.4,5.21334144,1.52055792,5.430564,5.21334144,1.52055792,5.430564,0.0,0.0,0.0,137.4
2021-02-06 08:00:00,44.92701792,2.78496356,45.013253173,5.05701792,1.47496356,5.267727,39.87,1.31,39.8915153886,137.37,44.25701792,3.5249635599999998,44.3971733703,5.05701792,1.47496356,5.267727,39.2,2.05,39.253566716899996,137.47,5.05701792,1.47496356,5.267727,5.05701792,1.47496356,5.267727,0.0,0.0,0.0,137.47
2021-02-06 08:30:00,46.96237248,2.5398586400000003,47.0310037195,5.14237248,1.49985864,5.356638,41.82,1.04,41.8329296129,137.0,46.60237248,2.9998586400000002,46.6988251739,5.14237248,1.49985864,5.356638,41.46,1.5,41.4871257139,137.08,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,137.08
2021-02-06 09:00:00,48.61047424,1.92013832,48.6483826762,5.28047424,1.54013832,5.500494,43.33,0.38,43.33166625,136.49,48.31047424,2.33013832,48.3666358752,5.28047424,1.54013832,5.500494,43.03,0.79,43.0372513063,136.58,5.28047424,1.54013832,5.500494,5.28047424,1.54013832,5.500494,0.0,0.0,0.0,136.58
2021-02-06 09:30:00,50.44799584,2.03608212,50.4890672787,6.15799584,1.79608212,6.414579,44.29,0.24,44.2906502549,136.77,50.20799584,1.85608212,50.2422918178,6.15799584,1.79608212,6.414579,44.05,0.06,44.0500408626,136.86,6.15799584,1.79608212,6.414579,6.15799584,1.79608212,6.414579,0.0,0.0,0.0,136.86
2021-02-06 10:00:00,50.91638528,2.5385290400000002,50.9796274964,8.32638528,2.42852904,8.673318,42.59,0.11,42.5901420519,136.85,50.73638528,2.55852904,50.800854935,8.32638528,2.42852904,8.673318,42.41,0.13,42.410199245,136.92,8.32638528,2.42852904,8.673318,8.32638528,2.42852904,8.673318,0.0,0.0,0.0,136.92
2021-02-06 10:30:00,53.47561632,3.22955476,53.5730488656,8.05561632,2.34955476,8.391267,45.42,0.88,45.428524079,136.66,53.30561632,2.9695547600000003,53.3882663769,8.05561632,2.34955476,8.391267,45.25,0.62,45.2542473145,136.73,8.05561632,2.34955476,8.391267,8.05561632,2.34955476,8.391267,0.0,0.0,0.0,136.73
2021-02-06 11:00:00,53.0654848,3.9307664,53.210869205,9.7054848,2.8307664,10.10988,43.36,1.1,43.3739507078,136.91,52.9154848,3.6907664000000002,53.0440410248,9.7054848,2.8307664,10.10988,43.21,0.86,43.2185573568,136.98,9.7054848,2.8307664,10.10988,9.7054848,2.8307664,10.10988,0.0,0.0,0.0,136.98
2021-02-06 11:30:00,54.3442272,3.8778996,54.4824112469,8.5642272,2.4978996,8.92107,45.78,1.38,45.8007947529,136.77,54.1142272,3.5678996,54.2317203582,8.5642272,2.4978996,8.92107,45.55,1.07,45.562565775,136.84,8.5642272,2.4978996,8.92107,8.5642272,2.4978996,8.92107,0.0,0.0,0.0,136.84
2021-02-06 12:00:00,55.68301888,4.20046384,55.8412257034,8.09301888,2.36046384,8.430228,47.59,1.8399999999999999,47.6255572146,136.7,55.34301888,3.73046384,55.4686046265,8.09301888,2.36046384,8.430228,47.25,1.37,47.2698572031,136.79,8.09301888,2.36046384,8.430228,8.09301888,2.36046384,8.430228,0.0,0.0,0.0,136.79
2021-02-06 12:30:00,56.48216096,4.54438028,56.6646794647,6.87216096,2.00438028,7.158501,49.61,2.54,49.6749806241,136.57,56.04216096,3.98438028,56.1836194213,6.87216096,2.00438028,7.158501,49.17,1.98,49.2098496238,136.68,6.87216096,2.00438028,7.158501,6.87216096,2.00438028,7.158501,0.0,0.0,0.0,136.68
2021-02-06 13:00:00,56.84385728,4.77237504,57.0438399303,8.85385728,2.58237504,9.222768,47.99,2.19,48.0399437968,137.06,56.49385728,4.25237504,56.6536724657,8.85385728,2.58237504,9.222768,47.64,1.67,47.6692615844,137.16,8.85385728,2.58237504,9.222768,8.85385728,2.58237504,9.222768,0.0,0.0,0.0,137.16
2021-02-06 13:30:00,55.58999232,4.09999776,55.7409833764,7.67999232,2.23999776,7.999992,47.91,1.8599999999999999,47.946091603,137.1,55.28999232,3.66999776,55.4116606348,7.67999232,2.23999776,7.999992,47.61,1.43,47.631470689,137.2,7.67999232,2.23999776,7.999992,7.67999232,2.23999776,7.999992,0.0,0.0,0.0,137.2
2021-02-06 14:00:00,56.13817632,3.19363476,56.2289440014,5.49817632,1.60363476,5.727267,50.64,1.5899999999999999,50.6649553439,137.3,55.77817632,2.77363476,55.8470948516,5.49817632,1.60363476,5.727267,50.28,1.17,50.2936109262,137.39,5.49817632,1.60363476,5.727267,5.49817632,1.60363476,5.727267,0.0,0.0,0.0,137.39
2021-02-06 14:30:00,56.47932544,2.81521992,56.5494444301,5.22932544,1.52521992,5.447214,51.25,1.29,51.2662325513,137.39,56.20932544,2.4552199200000002,56.262921816,5.22932544,1.52521992,5.447214,50.98,0.93,50.9884820327,137.48,5.22932544,1.52521992,5.447214,5.22932544,1.52521992,5.447214,0.0,0.0,0.0,137.48
2021-02-06 15:00:00,55.53668736,2.85445048,55.6099948792,5.94668736,1.73445048,6.194466,49.59,1.12,49.6026460988,137.56,55.37668736,2.56445048,55.4360343931,5.94668736,1.73445048,6.194466,49.43,0.8300000000000001,49.4369679491,137.64,5.94668736,1.73445048,6.194466,5.94668736,1.73445048,6.194466,0.0,0.0,0.0,137.64
2021-02-06 15:30:00,57.41156288,3.49920584,57.518101445,5.55156288,1.61920584,5.782878,51.86,1.88,51.8940651713,137.49,56.98156288,2.8492058399999998,57.0527517493,5.55156288,1.61920584,5.782878,51.43,1.23,51.4447062388,137.61,5.55156288,1.61920584,5.782878,5.55156288,1.61920584,5.782878,0.0,0.0,0.0,137.61
2021-02-06 16:00:00,58.16870592,4.04587256,58.3092396896,5.36870592,1.5658725599999999,5.592402,52.8,2.48,52.8582103367,137.52,57.49870592,3.21587256,57.5885667368,5.36870592,1.5658725599999999,5.592402,52.13,1.65,52.1561060663,137.67,5.36870592,1.5658725599999999,5.592402,5.36870592,1.5658725599999999,5.592402,0.0,0.0,0.0,137.67
2021-02-06 16:30:00,59.82768704,4.65640872,60.0086183704,5.26768704,1.53640872,5.4871739999999996,54.56,3.12,54.6491354003,136.9,59.38768704,4.07640872,59.5274262841,5.26768704,1.53640872,5.4871739999999996,54.12,2.54,54.179571796,137.01,5.26768704,1.53640872,5.4871739999999996,5.26768704,1.53640872,5.4871739999999996,0.0,0.0,0.0,137.01
2021-02-06 17:00:00,62.85369024,5.72857632,63.1142057182,6.06369024,1.76857632,6.316344,56.79,3.96,56.9278991357,136.24,62.76369024,5.36857632,62.9928759801,6.06369024,1.76857632,6.316344,56.7,3.6,56.8141707675,136.32,6.06369024,1.76857632,6.316344,6.06369024,1.76857632,6.316344,0.0,0.0,0.0,136.32
2021-02-06 17:30:00,67.88861536,7.19542948,68.2688677283,6.01861536,1.75542948,6.269391,61.87,5.44,62.108699068600004,135.86,67.93861536,6.94542948,68.2927115269,6.01861536,1.75542948,6.269391,61.92,5.19,62.1371265831,135.91,6.01861536,1.75542948,6.269391,6.01861536,1.75542948,6.269391,0.0,0.0,0.0,135.91
2021-02-06 18:00:00,67.39044319999999,6.6822126,67.7209258643,6.3504432,1.8522126,6.615045,61.04,4.83,61.2307969898,135.73,67.4004432,6.3722126,67.7009958344,6.3504432,1.8522126,6.615045,61.05,4.52,61.2170964682,135.77,6.3504432,1.8522126,6.615045,6.3504432,1.8522126,6.615045,0.0,0.0,0.0,135.77
2021-02-06 18:30:00,64.79760576,5.42305168,65.024143222,6.62760576,1.9330516800000002,6.903756,58.17,3.49,58.2745999557,136.01,64.86760576,5.24305168,65.0791507931,6.62760576,1.9330516800000002,6.903756,58.24,3.31,58.3339840916,136.02,6.62760576,1.9330516800000002,6.903756,6.62760576,1.9330516800000002,6.903756,0.0,0.0,0.0,136.02
2021-02-06 19:00:00,62.59502816,4.59479988,62.763442674,6.80502816,1.9847998800000002,7.088571,55.79,2.61,55.8510178958,136.23,62.71502816,4.44479988,62.8723389344,6.80502816,1.9847998800000002,7.088571,55.91,2.46,55.9640929525,136.28,6.80502816,1.9847998800000002,7.088571,6.80502816,1.9847998800000002,7.088571,0.0,0.0,0.0,136.28
2021-02-06 19:30:00,60.25757568,3.69512624,60.3707659779,6.73757568,1.96512624,7.018308,53.52,1.73,53.5479532755,136.77,60.26757568,3.37512624,60.3620092068,6.73757568,1.96512624,7.018308,53.53,1.4100000000000001,53.5485667409,136.87,6.73757568,1.96512624,7.018308,6.73757568,1.96512624,7.018308,0.0,0.0,0.0,136.87
