Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-06 20:00:00,56.35315136,2.15925248,56.3945036282,5.48315136,1.59925248,5.711616,50.87,0.56,50.8730822734,136.53,56.25315136,1.8592524799999999,56.283868539,5.48315136,1.59925248,5.711616,50.77,0.26,50.7706657431,136.63,5.48315136,1.59925248,5.711616,5.48315136,1.59925248,5.711616,0.0,0.0,0.0,136.63
2021-02-06 20:30:00,54.33195232,1.84890276,54.3634020672,5.72195232,1.66890276,5.960367,48.61,0.18,48.6103332636,136.4,54.26195232,1.95890276,54.2972998371,5.72195232,1.66890276,5.960367,48.54,0.29,48.5408662881,136.48,5.72195232,1.66890276,5.960367,5.72195232,1.66890276,5.960367,0.0,0.0,0.0,136.48
2021-02-06 21:00:00,53.69046432,1.9697187600000001,53.7265832795,5.21046432,1.51971876,5.427567,48.48,0.45,48.4820884451,136.61,53.73046432,2.25971876,53.777961331,5.21046432,1.51971876,5.427567,48.52,0.74,48.5256427057,136.68,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,136.68
2021-02-06 21:30:00,50.72743744,3.08258592,50.8210118473,5.11743744,1.49258592,5.330664,45.61,1.5899999999999999,45.637705902,136.7,50.79743744,3.30258592,50.9046827338,5.11743744,1.49258592,5.330664,45.68,1.81,45.7158451743,136.75,5.11743744,1.49258592,5.330664,5.11743744,1.49258592,5.330664,0.0,0.0,0.0,136.75
2021-02-06 22:00:00,49.4787168,3.7162924,49.6180838543,4.4787168,1.3062924,4.66533,45.0,2.41,45.0644882363,137.03,49.5287168,3.8662924,49.6793921539,4.4787168,1.3062924,4.66533,45.05,2.56,45.1226783336,137.08,4.4787168,1.3062924,4.66533,4.4787168,1.3062924,4.66533,0.0,0.0,0.0,137.08
2021-02-06 22:30:00,46.07966496,4.73615228,46.3224207188,5.36966496,1.56615228,5.593401,40.71,3.17,40.8332340135,136.61,46.05966496,4.89615228,46.3191649685,5.36966496,1.56615228,5.593401,40.69,3.33,40.8260333611,136.66,5.36966496,1.56615228,5.593401,5.36966496,1.56615228,5.593401,0.0,0.0,0.0,136.66
2021-02-06 23:00:00,43.64926528,5.41936904,43.9844054214,5.44926528,1.58936904,5.676318,38.2,3.83,38.3915211993,135.85,43.42926528,5.71936904,43.8042493941,5.44926528,1.58936904,5.676318,37.98,4.13,38.2038911631,135.91,5.44926528,1.58936904,5.676318,5.44926528,1.58936904,5.676318,0.0,0.0,0.0,135.91
2021-02-06 23:30:00,41.54290144,5.56876292,41.9144817517,5.65290144,1.64876292,5.888439,35.89,3.92,36.1034416642,136.09,40.84290144,6.22876292,41.3151314357,5.65290144,1.64876292,5.888439,35.19,4.58,35.4867933181,136.19,5.65290144,1.64876292,5.888439,5.65290144,1.64876292,5.888439,0.0,0.0,0.0,136.19
2021-02-07 00:00:00,40.15555904,5.62370472,40.547441061,5.39555904,1.57370472,5.620374,34.76,4.05,34.9951439488,136.43,39.30555904,6.46370472,39.8334840323,5.39555904,1.57370472,5.620374,33.91,4.89,34.2607676505,136.55,5.39555904,1.57370472,5.620374,5.39555904,1.57370472,5.620374,0.0,0.0,0.0,136.55
2021-02-07 00:30:00,41.03679776,5.42573268,41.3939288484,5.43679776,1.58573268,5.663331,35.6,3.84,35.8065022028,135.8,40.47679776,6.04573268,40.9258114219,5.43679776,1.58573268,5.663331,35.04,4.46,35.322700916,135.89,5.43679776,1.58573268,5.663331,5.43679776,1.58573268,5.663331,0.0,0.0,0.0,135.89
2021-02-07 01:00:00,42.43424,5.12832,42.7430039936,5.75424,1.67832,5.994,36.68,3.45,36.8418905595,135.73,41.83424,5.76832,42.2300503433,5.75424,1.67832,5.994,36.08,4.09,36.3110795763,135.83,5.75424,1.67832,5.994,5.75424,1.67832,5.994,0.0,0.0,0.0,135.83
2021-02-07 01:30:00,42.85953472,4.99403096,43.1495082434,5.73953472,1.67403096,5.978682,37.12,3.32,37.26817409,136.14,42.28953472,5.58403096,42.6566073264,5.73953472,1.67403096,5.978682,36.55,3.91,36.7585445849,136.24,5.73953472,1.67403096,5.978682,5.73953472,1.67403096,5.978682,0.0,0.0,0.0,136.24
2021-02-07 02:00:00,42.63899552,5.03804036,42.9356004922,5.47899552,1.5980403600000002,5.707287,37.16,3.44,37.3188852995,136.76,42.03899552,5.6880403600000005,42.4220573224,5.47899552,1.5980403600000002,5.707287,36.56,4.09,36.7880646406,136.87,5.47899552,1.5980403600000002,5.707287,5.47899552,1.5980403600000002,5.707287,0.0,0.0,0.0,136.87
2021-02-07 02:30:00,41.0274768,5.5775974,41.4048722415,5.7174768,1.6675974,5.955705,35.31,3.91,35.5258244099,136.56,40.6374768,6.0875974,41.0909158182,5.7174768,1.6675974,5.955705,34.92,4.42,35.1986192911,136.64,5.7174768,1.6675974,5.955705,5.7174768,1.6675974,5.955705,0.0,0.0,0.0,136.64
2021-02-07 03:00:00,40.50768672,5.56974196,40.8888090913,5.58768672,1.62974196,5.820507,34.92,3.94,35.1415708243,136.96,40.31768672,5.95974196,40.7557896094,5.58768672,1.62974196,5.820507,34.73,4.33,34.9988828393,137.02,5.58768672,1.62974196,5.820507,5.58768672,1.62974196,5.820507,0.0,0.0,0.0,137.02
2021-02-07 03:30:00,39.9539504,5.7861522,40.3707531494,5.6439504,1.6461522,5.879115,34.31,4.14,34.5588729562,137.62,39.7939504,6.1561522,40.2673155096,5.6439504,1.6461522,5.879115,34.15,4.51,34.4465179663,137.68,5.6439504,1.6461522,5.879115,5.6439504,1.6461522,5.879115,0.0,0.0,0.0,137.68
2021-02-07 04:00:00,39.13240224,6.04111732,39.5959594346,5.35240224,1.5611173200000001,5.575419,33.78,4.48,34.0757802552,138.12,38.94240224,6.41111732,39.4666076261,5.35240224,1.5611173200000001,5.575419,33.59,4.85,33.9383352568,138.17,5.35240224,1.5611173200000001,5.575419,5.35240224,1.5611173200000001,5.575419,0.0,0.0,0.0,138.17
2021-02-07 04:30:00,38.25129344,5.95454392,38.7119883644,5.26129344,1.53454392,5.480514,32.99,4.42,33.2847788035,137.86,38.09129344,6.31454392,38.6111395953,5.26129344,1.53454392,5.480514,32.83,4.78,33.176155594,137.91,5.26129344,1.53454392,5.480514,5.26129344,1.53454392,5.480514,0.0,0.0,0.0,137.91
2021-02-07 05:00:00,38.1201248,5.8887864,38.5722921283,5.0701248,1.4787864,5.28138,33.05,4.41,33.3429242869,137.83,37.920124799999996,6.2587864,38.4331663027,5.0701248,1.4787864,5.28138,32.85,4.78,33.1959470418,137.88,5.0701248,1.4787864,5.28138,5.0701248,1.4787864,5.28138,0.0,0.0,0.0,137.88
2021-02-07 05:30:00,38.0715632,6.0858726,38.5549188794,5.2315632,1.5258726,5.449545,32.84,4.5600000000000005,33.1550780424,137.47,37.8215632,6.5258726,38.3804332451,5.2315632,1.5258726,5.449545,32.59,5.0,32.9713223878,137.54,5.2315632,1.5258726,5.449545,5.2315632,1.5258726,5.449545,0.0,0.0,0.0,137.54
2021-02-07 06:00:00,37.98531936,6.35030148,38.5124761054,5.31531936,1.55030148,5.536791,32.67,4.8,33.0207343952,137.28,37.79531936,6.66030148,38.3776729535,5.31531936,1.55030148,5.536791,32.48,5.11,32.8795148991,137.32,5.31531936,1.55030148,5.536791,5.31531936,1.55030148,5.536791,0.0,0.0,0.0,137.32
2021-02-07 06:30:00,39.5576272,5.9072246,39.9962644777,5.1676272,1.5072246,5.382945,34.39,4.4,34.6703345816,137.12,39.3376272,6.2072246,39.8243462088,5.1676272,1.5072246,5.382945,34.17,4.7,34.4917221953,137.17,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,137.17
2021-02-07 07:00:00,40.62725728,5.72170004,41.0281840378,5.45725728,1.59170004,5.684643,35.17,4.13,35.4116619209,137.03,40.24725728,6.13170004,40.7116625053,5.45725728,1.59170004,5.684643,34.79,4.54,35.0849782671,137.09,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,137.09
2021-02-07 07:30:00,46.18577856,5.90960208,46.5623188634,5.65577856,1.64960208,5.891436,40.53,4.26,40.753263673,135.99,44.89577856,4.64960208,45.1359029156,5.65577856,1.64960208,5.891436,39.24,3.0,39.3545118125,136.19,5.65577856,1.64960208,5.891436,5.65577856,1.64960208,5.891436,0.0,0.0,0.0,136.19
2021-02-07 08:00:00,47.72737728,2.48673504,47.7921164334,5.33737728,1.55673504,5.559768,42.39,0.93,42.4002004712,135.85,44.79737728,3.84673504,44.9622328364,5.33737728,1.55673504,5.559768,39.46,2.29,39.5263924486,136.19,5.33737728,1.55673504,5.559768,5.33737728,1.55673504,5.559768,0.0,0.0,0.0,136.19
2021-02-07 08:30:00,48.51979488,2.36160684,48.5772341953,5.31979488,1.55160684,5.541453,43.2,0.81,43.2075930827,135.91,46.80979488,3.67160684,46.9535684852,5.31979488,1.55160684,5.541453,41.49,2.12,41.5441271421,136.09,5.31979488,1.55160684,5.541453,5.31979488,1.55160684,5.541453,0.0,0.0,0.0,136.09
2021-02-07 09:00:00,49.2757984,2.3904412,49.33374623,5.7957984,1.6904412,6.03729,43.48,0.7000000000000001,43.4856344095,135.85,48.1457984,3.4904412,48.2721563983,5.7957984,1.6904412,6.03729,42.35,1.8,42.3882353962,136.0,5.7957984,1.6904412,6.03729,5.7957984,1.6904412,6.03729,0.0,0.0,0.0,136.0
2021-02-07 09:30:00,51.79376064,1.65151352,51.8200843124,5.59376064,1.63151352,5.826834,46.2,0.02,46.200004329,136.04,50.80376064,2.63151352,50.8718680468,5.59376064,1.63151352,5.826834,45.21,1.0,45.2210581477,136.19,5.59376064,1.63151352,5.826834,5.59376064,1.63151352,5.826834,0.0,0.0,0.0,136.19
2021-02-07 10:00:00,52.9140096,2.3120028,52.9644953615,6.3840096,1.8620028,6.65001,46.53,0.45,46.5321759646,136.07,52.0240096,2.2520028,52.0727288652,6.3840096,1.8620028,6.65001,45.64,0.39,45.6416662711,136.19,6.3840096,1.8620028,6.65001,6.3840096,1.8620028,6.65001,0.0,0.0,0.0,136.19
2021-02-07 10:30:00,55.1029104,3.3191822,55.2027871129,6.6829104,1.9491822,6.961365,48.42,1.37,48.4393775765,136.17,54.2429104,2.3891822,54.2955018417,6.6829104,1.9491822,6.961365,47.56,0.44,47.5620352803,136.31,6.6829104,1.9491822,6.961365,6.6829104,1.9491822,6.961365,0.0,0.0,0.0,136.31
2021-02-07 11:00:00,57.44615744,4.00554592,57.5856353854,6.39615744,1.86554592,6.6626639999999995,51.05,2.14,51.0948343769,135.96,56.83615744,3.30554592,56.9322002594,6.39615744,1.86554592,6.6626639999999995,50.44,1.44,50.4605509284,136.08,6.39615744,1.86554592,6.6626639999999995,6.39615744,1.86554592,6.6626639999999995,0.0,0.0,0.0,136.08
2021-02-07 11:30:00,58.5408624,4.7431681999999995,58.7327014116,6.7308623999999995,1.9631682,7.011315,51.81,2.7800000000000002,51.8845304498,135.89,58.0808624,4.1631682,58.2298767523,6.7308623999999995,1.9631682,7.011315,51.35,2.2,51.3971059497,135.99,6.7308623999999995,1.9631682,7.011315,6.7308623999999995,1.9631682,7.011315,0.0,0.0,0.0,135.99
2021-02-07 12:00:00,59.97509824,5.23107032,60.2027948321,6.65509824,1.9410703200000001,6.932394,53.32,3.29,53.4214048861,135.82,59.54509824,4.62107032,59.7241409759,6.65509824,1.9410703200000001,6.932394,52.89,2.68,52.9578558856,135.92,6.65509824,1.9410703200000001,6.932394,6.65509824,1.9410703200000001,6.932394,0.0,0.0,0.0,135.92
2021-02-07 12:30:00,62.0859472,6.0467346,62.379706949,6.8459472,1.9967346,7.131195,55.24,4.05,55.3882668081,135.43,61.6359472,5.3867346,61.8708889292,6.8459472,1.9967346,7.131195,54.79,3.39,54.894773886,135.55,6.8459472,1.9967346,7.131195,6.8459472,1.9967346,7.131195,0.0,0.0,0.0,135.55
2021-02-07 13:00:00,63.77098112,6.36153616,64.0874962479,7.89098112,2.30153616,8.219772,55.88,4.06,56.0272969186,135.43,63.22098112,5.64153616,63.4721937861,7.89098112,2.30153616,8.219772,55.33,3.34,55.4307180181,135.55,7.89098112,2.30153616,8.219772,7.89098112,2.30153616,8.219772,0.0,0.0,0.0,135.55
2021-02-07 13:30:00,62.97022176,5.80631468,63.2373474987,8.01022176,2.33631468,8.343981,54.96,3.47,55.0694334454,135.58,62.51022176,5.24631468,62.7299899745,8.01022176,2.33631468,8.343981,54.5,2.91,54.5776336973,135.68,8.01022176,2.33631468,8.343981,8.01022176,2.33631468,8.343981,0.0,0.0,0.0,135.68
2021-02-07 14:00:00,61.88309984,5.37715412,62.1162767094,7.05309984,2.05715412,7.346979,54.83,3.32,54.9304223541,135.84,61.42309984,4.80715412,61.6109237448,7.05309984,2.05715412,7.346979,54.37,2.75,54.439502202,135.94,7.05309984,2.05715412,7.346979,7.05309984,2.05715412,7.346979,0.0,0.0,0.0,135.94
2021-02-07 14:30:00,62.01472864,5.66221252,62.2726843722,6.62472864,1.93221252,6.900759,55.39,3.73,55.5154483005,136.12,61.00472864,4.57221252,61.1758289177,6.62472864,1.93221252,6.900759,54.38,2.64,54.4440446697,136.29,6.62472864,1.93221252,6.900759,6.62472864,1.93221252,6.900759,0.0,0.0,0.0,136.29
2021-02-07 15:00:00,62.64403008,5.55617544,62.8899482444,5.8840300800000005,1.71617544,6.129198,56.76,3.84,56.8897460005,136.41,61.57403008,4.41617544,61.732194079,5.8840300800000005,1.71617544,6.129198,55.69,2.7,55.7554131901,136.58,5.8840300800000005,1.71617544,6.129198,5.8840300800000005,1.71617544,6.129198,0.0,0.0,0.0,136.58
2021-02-07 15:30:00,64.06487904,5.82183972,64.3288624502,6.07487904,1.77183972,6.327999,57.99,4.05,58.131253212,136.26,62.944879040000004,4.65183972,63.1165383251,6.07487904,1.77183972,6.327999,56.87,2.88,56.9428775177,136.44,6.07487904,1.77183972,6.327999,6.07487904,1.77183972,6.327999,0.0,0.0,0.0,136.44
2021-02-07 16:00:00,64.73487968,6.13517324,65.024956731,5.43487968,1.58517324,5.661333,59.3,4.55,59.4743011729,135.86,63.58487968,4.90517324,63.7738006429,5.43487968,1.58517324,5.661333,58.15,3.32,58.2446984712,136.05,5.43487968,1.58517324,5.661333,5.43487968,1.58517324,5.661333,0.0,0.0,0.0,136.05
2021-02-07 16:30:00,68.00973472,7.03575596,68.3726983423,5.53973472,1.61575596,5.770557,62.47,5.42,62.7046832382,135.38,66.76973472,5.71575596,67.01393393,5.53973472,1.61575596,5.770557,61.23,4.1,61.3671157869,135.58,5.53973472,1.61575596,5.770557,5.53973472,1.61575596,5.770557,0.0,0.0,0.0,135.58
2021-02-07 17:00:00,69.74280064,7.69123352,70.1656134739,6.55280064,1.9112335200000001,6.825834,63.19,5.78,63.4537981527,135.12,68.56280064,6.49123352,68.8693962817,6.55280064,1.9112335200000001,6.825834,62.01,4.58,62.1789071953,135.32,6.55280064,1.9112335200000001,6.825834,6.55280064,1.9112335200000001,6.825834,0.0,0.0,0.0,135.32
2021-02-07 17:30:00,72.27486816,10.31141988,73.0067253579,6.96486816,2.03141988,7.255071,65.31,8.28,65.8327767909,135.23,70.89486816,7.05141988,71.2446829858,6.96486816,2.03141988,7.255071,63.93,5.02,64.1267908132,135.16,6.96486816,2.03141988,7.255071,6.96486816,2.03141988,7.255071,0.0,0.0,0.0,135.16
2021-02-07 18:00:00,71.99289024,17.08167632,73.9916205459,6.8628902400000005,2.00167632,7.148844,65.13,15.08,66.852997689,137.41,69.16289024,6.38167632,69.4566856322,6.8628902400000005,2.00167632,7.148844,62.3,4.38,62.4537781083,136.08,6.8628902400000005,2.00167632,7.148844,6.8628902400000005,2.00167632,7.148844,0.0,0.0,0.0,136.08
2021-02-07 18:30:00,69.1546384,15.6984362,70.9140670908,6.9546384,2.0284362,7.244415,62.2,13.67,63.684447866,137.66,66.3146384,7.9384362,66.7880980072,6.9546384,2.0284362,7.244415,59.36,5.91,59.6534802002,136.33,6.9546384,2.0284362,7.244415,6.9546384,2.0284362,7.244415,0.0,0.0,0.0,136.33
2021-02-07 19:00:00,65.086248,14.175989,66.612148613,5.746248,1.675989,5.985675,59.34,12.5,60.6422756829,138.2,62.256248,8.865989,62.8843873786,5.746248,1.675989,5.985675,56.51,7.19,56.9655703035,136.86,5.746248,1.675989,5.985675,5.746248,1.675989,5.985675,0.0,0.0,0.0,136.86
2021-02-07 19:30:00,62.83592864,13.11256252,64.1895102325,5.42592864,1.58256252,5.652009,57.41,11.53,58.5563745462,138.43,60.01592864,9.77256252,60.8063702973,5.42592864,1.58256252,5.652009,54.59,8.19,55.2009438325,137.08,5.42592864,1.58256252,5.652009,5.42592864,1.58256252,5.652009,0.0,0.0,0.0,137.08
2021-02-07 20:00:00,59.97098336,12.43820348,61.2472672939,5.65098336,1.64820348,5.886441,54.32,10.79,55.3812829393,138.25,57.14098336,10.68820348,58.1320021415,5.65098336,1.64820348,5.886441,51.49,9.04,52.2775448926,136.91,5.65098336,1.64820348,5.886441,5.65098336,1.64820348,5.886441,0.0,0.0,0.0,136.91
2021-02-07 20:30:00,59.19029408,11.89925244,60.374523782,5.62029408,1.63925244,5.854473,53.57,10.26,54.5436751604,138.42,56.41029408,11.20925244,57.5132038619,5.62029408,1.63925244,5.854473,50.79,9.57,51.6837401897,137.07,5.62029408,1.63925244,5.854473,5.62029408,1.63925244,5.854473,0.0,0.0,0.0,137.07
2021-02-07 21:00:00,57.20549888,10.87785384,58.2305487375,5.61549888,1.63785384,5.8494779999999995,51.59,9.24,52.4109311117,138.6,54.59549888,12.05785384,55.9111825772,5.61549888,1.63785384,5.8494779999999995,48.98,10.42,50.0761100726,137.22,5.61549888,1.63785384,5.8494779999999995,5.61549888,1.63785384,5.8494779999999995,0.0,0.0,0.0,137.22
2021-02-07 21:30:00,55.00306144,9.95214292,55.896170857,5.49306144,1.60214292,5.721939,49.51,8.35,50.2091884021,138.1,52.46306144,12.79214292,54.0001086679,5.49306144,1.60214292,5.721939,46.97,11.19,48.2845420399,136.72,5.49306144,1.60214292,5.721939,5.49306144,1.60214292,5.721939,0.0,0.0,0.0,136.72
2021-02-07 22:00:00,51.73504896,9.37563928,52.5777320051,5.98504896,1.74563928,6.234426,45.75,7.63,46.3818865507,137.8,49.41504896,13.49563928,51.2247922719,5.98504896,1.74563928,6.234426,43.43,11.75,44.9914147366,136.4,5.98504896,1.74563928,6.234426,5.98504896,1.74563928,6.234426,0.0,0.0,0.0,136.4
2021-02-07 22:30:00,49.83663776,8.62235268,50.5770247144,5.59663776,1.63235268,5.829831,44.24,6.99,44.7888122191,138.39,47.52663776,14.14235268,49.5861617399,5.59663776,1.63235268,5.829831,41.93,12.51,43.7564280992,136.98,5.59663776,1.63235268,5.829831,5.59663776,1.63235268,5.829831,0.0,0.0,0.0,136.98
2021-02-07 23:00:00,46.70196256,8.02598908,47.3865994525,5.47196256,1.59598908,5.699961,41.23,6.43,41.7283812291,138.62,44.31196256,14.82598908,46.7264376785,5.47196256,1.59598908,5.699961,38.84,13.23,41.0314330727,137.22,5.47196256,1.59598908,5.699961,5.47196256,1.59598908,5.699961,0.0,0.0,0.0,137.22
2021-02-07 23:30:00,44.14077376,7.43272568,44.7621862644,5.46077376,1.59272568,5.688306,38.68,5.84,39.1183844247,138.67,41.810773760000004,15.39272568,44.5542007702,5.46077376,1.59272568,5.688306,36.35,13.8,38.88139015,137.27,5.46077376,1.59272568,5.688306,5.46077376,1.59272568,5.688306,0.0,0.0,0.0,137.27
2021-02-08 00:00:00,42.05028416,6.88883288,42.610825108,5.55028416,1.61883288,5.781546,36.5,5.27,36.8784883096,138.77,39.77028416,15.97883288,42.860221679,5.55028416,1.61883288,5.781546,34.22,14.36,37.1108878902,137.36,5.55028416,1.61883288,5.781546,5.55028416,1.61883288,5.781546,0.0,0.0,0.0,137.36
2021-02-08 00:30:00,42.3450496,6.6989728,42.8716626946,5.3450496,1.5589727999999998,5.56776,37.0,5.14,37.3553155521,138.54,39.9550496,16.0689728,43.0652745885,5.3450496,1.5589727999999998,5.56776,34.61,14.51,37.5285517973,137.13,5.3450496,1.5589727999999998,5.56776,5.3450496,1.5589727999999998,5.56776,0.0,0.0,0.0,137.13
2021-02-08 01:00:00,44.14448,7.24839,44.7356040762,5.51448,1.60839,5.74425,38.63,5.64,39.0395504585,137.63,41.37448,15.728390000000001,44.2631883992,5.51448,1.60839,5.74425,35.86,14.12,38.5397716651,136.28,5.51448,1.60839,5.74425,5.51448,1.60839,5.74425,0.0,0.0,0.0,136.28
2021-02-08 01:30:00,44.64840608,7.28661844,45.239086792,5.50840608,1.60661844,5.737923,39.14,5.68,39.5499936789,136.67,41.85840608,15.46661844,44.6244601707,5.50840608,1.60661844,5.737923,36.35,13.86,38.9027261256,135.33,5.50840608,1.60661844,5.737923,5.50840608,1.60661844,5.737923,0.0,0.0,0.0,135.33
2021-02-08 02:00:00,44.048456,7.225383,44.6371217204,5.538456,1.615383,5.769225,38.51,5.61,38.9164772301,137.27,41.288456,15.655383,44.1568524211,5.538456,1.615383,5.769225,35.75,14.04,38.4081254424,135.92,5.538456,1.615383,5.769225,5.538456,1.615383,5.769225,0.0,0.0,0.0,135.92
2021-02-08 02:30:00,44.3015632,7.1458726,44.8741796268,5.2315632,1.5258726,5.449545,39.07,5.62,39.4721332081,137.62,41.6215632,15.5058726,44.4160625033,5.2315632,1.5258726,5.449545,36.39,13.98,38.9829770541,136.26,5.2315632,1.5258726,5.449545,5.2315632,1.5258726,5.449545,0.0,0.0,0.0,136.26
2021-02-08 03:00:00,43.65975488,7.2932618399999996,44.264724832,5.35975488,1.56326184,5.583078,38.3,5.73,38.7262559512,138.58,41.21975488,15.54326184,44.0529361223,5.35975488,1.56326184,5.583078,35.86,13.98,38.4886996403,137.19,5.35975488,1.56326184,5.583078,5.35975488,1.56326184,5.583078,0.0,0.0,0.0,137.19
2021-02-08 03:30:00,44.23102368,7.37321524,44.8413621421,5.29102368,1.5432152399999999,5.511483,38.94,5.83,39.374007924,138.97,41.78102368,15.48321524,44.5576468624,5.29102368,1.5432152399999999,5.511483,36.49,13.94,39.0620493574,137.57,5.29102368,1.5432152399999999,5.511483,5.29102368,1.5432152399999999,5.511483,0.0,0.0,0.0,137.57
2021-02-08 04:00:00,42.8023424,6.9919332,43.3696627241,5.2523424,1.5319332,5.47119,37.55,5.46,37.9448823954,139.36,40.5023424,15.8619332,43.4975937809,5.2523424,1.5319332,5.47119,35.25,14.33,38.0514309849,137.94,5.2523424,1.5319332,5.47119,5.2523424,1.5319332,5.47119,0.0,0.0,0.0,137.94
2021-02-08 04:30:00,42.24256192,7.09783056,42.8347199854,5.51256192,1.60783056,5.742252,36.73,5.49,37.1380263342,139.67,39.89256192,16.07783056,43.010616504,5.51256192,1.60783056,5.742252,34.38,14.47,37.3010093697,138.25,5.51256192,1.60783056,5.742252,5.51256192,1.60783056,5.742252,0.0,0.0,0.0,138.25
2021-02-08 05:00:00,42.72552928,7.04244604,43.3020426595,5.18552928,1.51244604,5.401593,37.54,5.53,37.9451248516,139.82,40.29552928,16.04244604,43.3715316181,5.18552928,1.51244604,5.401593,35.11,14.53,37.997802568,138.43,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,138.43
2021-02-08 05:30:00,42.17072352,7.16729436,42.7754606129,5.75072352,1.6772943599999999,5.990337,36.42,5.49,36.8314607367,139.25,39.74072352,16.14729436,42.8959231284,5.75072352,1.6772943599999999,5.990337,33.99,14.47,36.9418597258,137.86,5.75072352,1.6772943599999999,5.990337,5.75072352,1.6772943599999999,5.990337,0.0,0.0,0.0,137.86
2021-02-08 06:00:00,44.1402544,7.1075742,44.7088321197,5.3402544,1.5575742,5.562765,38.8,5.55,39.194929519,139.2,41.5702544,15.907574199999999,44.5099648147,5.3402544,1.5575742,5.562765,36.23,14.35,38.9683897537,137.8,5.3402544,1.5575742,5.562765,5.3402544,1.5575742,5.562765,0.0,0.0,0.0,137.8
2021-02-08 06:30:00,47.93285088,8.73666484,48.7225564396,6.26285088,1.82666484,6.523803,41.67,6.91,42.2390459173,138.99,45.16285088,14.90666484,47.5593498301,6.26285088,1.82666484,6.523803,38.9,13.08,41.0401803115,137.61,6.26285088,1.82666484,6.523803,6.26285088,1.82666484,6.523803,0.0,0.0,0.0,137.61
2021-02-08 07:00:00,52.86627712,10.18391416,53.8382332933,6.59627712,1.92391416,6.871122,46.27,8.26,47.0014946571,138.63,50.08627712,13.49391416,51.8721589593,6.59627712,1.92391416,6.871122,43.49,11.57,45.0027221399,137.28,6.59627712,1.92391416,6.871122,6.59627712,1.92391416,6.871122,0.0,0.0,0.0,137.28
2021-02-08 07:30:00,58.25250144,12.21531292,59.5194740715,6.05250144,1.76531292,6.304689,52.2,10.45,53.2357257864,137.61,55.41250144,10.88531292,56.4715446327,6.05250144,1.76531292,6.304689,49.36,9.12,50.1954579619,136.29,6.05250144,1.76531292,6.304689,6.05250144,1.76531292,6.304689,0.0,0.0,0.0,136.29
2021-02-08 08:00:00,61.46384992,14.09528956,63.0593532695,6.22384992,1.81528956,6.4831769999999995,55.24,12.28,56.5884793929,137.79,58.55384992,9.27528956,59.2839298366,6.22384992,1.81528956,6.4831769999999995,52.33,7.46,52.8590626099,136.49,6.22384992,1.81528956,6.4831769999999995,6.22384992,1.81528956,6.4831769999999995,0.0,0.0,0.0,136.49
2021-02-08 08:30:00,65.37627648,16.09058064,67.3272924728,7.23627648,2.1105806400000002,7.537788,58.14,13.98,59.7971571231,138.56,62.36627648,8.22058064,62.9057261944,7.23627648,2.1105806400000002,7.537788,55.13,6.11,55.4675490715,137.27,7.23627648,2.1105806400000002,7.537788,7.23627648,2.1105806400000002,7.537788,0.0,0.0,0.0,137.27
2021-02-08 09:00:00,66.51112352,16.82074436,68.6051528146,5.35112352,1.5607443600000002,5.5740870000000005,61.16,15.26,63.0350156659,138.65,63.55112352,6.35074436,63.8676542123,5.35112352,1.5607443600000002,5.5740870000000005,58.2,4.79,58.3967815894,137.35,5.35112352,1.5607443600000002,5.5740870000000005,5.35112352,1.5607443600000002,5.5740870000000005,0.0,0.0,0.0,137.35
2021-02-08 09:30:00,68.4150896,17.6473178,70.6544571171,5.3050896,1.5473178,5.526135,63.11,16.1,65.1312682204,138.73,65.4950896,5.4473178,65.7212296973,5.3050896,1.5473178,5.526135,60.19,3.9,60.3162175538,137.43,5.3050896,1.5473178,5.526135,5.3050896,1.5473178,5.526135,0.0,0.0,0.0,137.43
2021-02-08 10:00:00,69.34592864,18.26256252,71.7103828517,5.42592864,1.58256252,5.652009,63.92,16.68,66.0604934889,138.66,66.65592864,4.67256252,66.8195006219,5.42592864,1.58256252,5.652009,61.23,3.09,61.3079195537,137.34,5.42592864,1.58256252,5.652009,5.42592864,1.58256252,5.652009,0.0,0.0,0.0,137.34
2021-02-08 10:30:00,68.95523904,18.15694472,71.3056774221,5.71523904,1.66694472,5.953374,63.24,16.49,65.3545537817,138.52,66.28523904,4.90694472,66.4666158389,5.71523904,1.66694472,5.953374,60.57,3.24,60.6565948599,137.2,5.71523904,1.66694472,5.953374,5.71523904,1.66694472,5.953374,0.0,0.0,0.0,137.2
2021-02-08 11:00:00,69.49346784,18.85267812,72.0053160866,8.68346784,2.53267812,9.045279,60.81,16.32,62.9618813251,138.13,66.82346784,5.85267812,67.0792791802,8.68346784,2.53267812,9.045279,58.14,3.32,58.2347147327,136.81,8.68346784,2.53267812,9.045279,8.68346784,2.53267812,9.045279,0.0,0.0,0.0,136.81
2021-02-08 11:30:00,66.8499856,20.1199958,69.8121393864,14.3999856,4.1999958,14.999985,52.45,15.92,54.8128534196,137.9,64.1899856,7.9099958,64.675515343,14.3999856,4.1999958,14.999985,49.79,3.71,49.9280302035,136.57,14.3999856,4.1999958,14.999985,14.3999856,4.1999958,14.999985,0.0,0.0,0.0,136.57
2021-02-08 12:00:00,67.51802848,20.44109164,70.5444710609,13.47802848,3.93109164,14.039613,54.04,16.51,56.5057669623,137.84,64.94802848,6.96109164,65.3200061257,13.47802848,3.93109164,14.039613,51.47,3.03,51.5591097673,136.5,13.47802848,3.93109164,14.039613,13.47802848,3.93109164,14.039613,0.0,0.0,0.0,136.5
2021-02-08 12:30:00,70.00484224,20.87391232,73.0506547034,12.90484224,3.76391232,13.442544,57.1,17.11,59.6084062864,137.86,67.43484224,6.23391232,67.7223715677,12.90484224,3.76391232,13.442544,54.53,2.47,54.5859121019,136.53,12.90484224,3.76391232,13.442544,12.90484224,3.76391232,13.442544,0.0,0.0,0.0,136.53
2021-02-08 13:00:00,70.24753984,20.40719912,73.1516960124,12.60753984,3.67719912,13.132854,57.64,16.73,60.0188512053,137.95,67.86753984,6.37719912,68.1664993421,12.60753984,3.67719912,13.132854,55.26,2.7,55.325921592,136.57,12.60753984,3.67719912,13.132854,12.60753984,3.67719912,13.132854,0.0,0.0,0.0,136.57
2021-02-08 13:30:00,68.52907008,19.90139544,71.3603460368,10.83907008,3.16139544,11.290698,57.69,16.74,60.0696570658,137.82,66.11907008,5.86139544,66.3783653365,10.83907008,3.16139544,11.290698,55.28,2.7,55.3458977703,136.44,10.83907008,3.16139544,11.290698,10.83907008,3.16139544,11.290698,0.0,0.0,0.0,136.44
2021-02-08 14:00:00,68.533256,19.040533,71.1291014627,10.733256,3.130533,11.180475,57.8,15.91,59.9497130936,138.37,66.183256,6.660533,66.5175621517,10.733256,3.130533,11.180475,55.45,3.5300000000000002,55.5622479747,136.97,10.733256,3.130533,11.180475,10.733256,3.130533,11.180475,0.0,0.0,0.0,136.97
2021-02-08 14:30:00,66.336664,18.180277,68.7828137142,9.326664,2.720277,9.715275,57.01,15.46,59.069041807,138.72,63.866664,6.900277,64.2383420798,9.326664,2.720277,9.715275,54.54,4.18,54.6999451554,137.33,9.326664,2.720277,9.715275,9.326664,2.720277,9.715275,0.0,0.0,0.0,137.33
2021-02-08 15:00:00,65.25793312,17.64689716,67.6018551112,8.93793312,2.60689716,9.310347,56.32,15.04,58.2936017072,139.11,62.63793312,7.44689716,63.0790531227,8.93793312,2.60689716,9.310347,53.7,4.84,53.9176742822,137.72,8.93793312,2.60689716,9.310347,8.93793312,2.60689716,9.310347,0.0,0.0,0.0,137.72
2021-02-08 15:30:00,65.80815392,17.24946156,68.0312946111,7.91815392,2.30946156,8.248077,57.89,14.94,59.786751877,139.07,63.01815392,7.32946156,63.4429565062,7.91815392,2.30946156,8.248077,55.1,5.02,55.3282061882,137.69,7.91815392,2.30946156,8.248077,7.91815392,2.30946156,8.248077,0.0,0.0,0.0,137.69
2021-02-08 16:00:00,67.63810336,17.37736348,69.834703319,8.52810336,2.48736348,8.883441,59.11,14.89,60.9565763474,139.38,64.95810336,7.53736348,65.3939373364,8.52810336,2.48736348,8.883441,56.43,5.05,56.6555151773,138.0,8.52810336,2.48736348,8.883441,8.52810336,2.48736348,8.883441,0.0,0.0,0.0,138.0
2021-02-08 16:30:00,70.68259968,17.65950824,72.855254641,7.71259968,2.24950824,8.033958,62.97,15.41,64.8281497499,139.57,68.08259968,6.78950824,68.4203025522,7.71259968,2.24950824,8.033958,60.37,4.54,60.5404699354,138.19,7.71259968,2.24950824,8.033958,7.71259968,2.24950824,8.033958,0.0,0.0,0.0,138.19
2021-02-08 17:00:00,72.42540736,17.86741048,74.5968095063,7.22540736,2.10741048,7.526466,65.2,15.76,67.0776982312,138.78,69.78540736,6.13741048,70.0547706284,7.22540736,2.10741048,7.526466,62.56,4.03,62.6896682078,137.41,7.22540736,2.10741048,7.526466,7.22540736,2.10741048,7.526466,0.0,0.0,0.0,137.41
2021-02-08 17:30:00,75.0997632,19.0803476,77.4857025343,7.0297632,2.0503476,7.3226700000000005,68.07,17.03,70.1679827272,139.14,72.3097632,4.9903476,72.4817592447,7.0297632,2.0503476,7.3226700000000005,65.28,2.94,65.3461705075,137.79,7.0297632,2.0503476,7.3226700000000005,7.0297632,2.0503476,7.3226700000000005,0.0,0.0,0.0,137.79
2021-02-08 18:00:00,76.49811456,19.61445008,78.9727053049,7.31811456,2.13445008,7.623036,69.18,17.48,71.3542066034,138.67,73.77811456,4.39445008,73.90887213,7.31811456,2.13445008,7.623036,66.46,2.26,66.4984150187,137.31,7.31811456,2.13445008,7.623036,7.31811456,2.13445008,7.623036,0.0,0.0,0.0,137.31
2021-02-08 18:30:00,76.8718016,18.8926088,79.1593617237,6.5918016,1.9226088,6.86646,70.28,16.97,72.2997876899,139.26,74.1918016,4.7326087999999995,74.342592171,6.5918016,1.9226088,6.86646,67.6,2.81,67.6583778996,137.88,6.5918016,1.9226088,6.86646,6.5918016,1.9226088,6.86646,0.0,0.0,0.0,137.88
2021-02-08 19:00:00,74.39806528,18.04901904,76.5561180162,6.64806528,1.93901904,6.925068,67.75,16.11,69.6390307227,139.58,71.30806528,6.10901904,71.5692691566,6.64806528,1.93901904,6.925068,64.66,4.17,64.7943245971,138.25,6.64806528,1.93901904,6.925068,6.64806528,1.93901904,6.925068,0.0,0.0,0.0,138.25
2021-02-08 19:30:00,71.92713632,17.17666476,73.9496501106,6.53713632,1.90666476,6.809517,65.39,15.27,67.1492740095,139.06,68.61713632,6.94666476,68.9678733038,6.53713632,1.90666476,6.809517,62.08,5.04,62.2842516211,137.76,6.53713632,1.90666476,6.809517,6.53713632,1.90666476,6.809517,0.0,0.0,0.0,137.76
2021-02-08 20:00:00,69.62045344,16.16929892,71.4734479702,6.10045344,1.77929892,6.354639,63.52,14.39,65.1295823724,139.61,66.35045344,7.85929892,66.814304241,6.10045344,1.77929892,6.354639,60.25,6.08,60.5559980514,138.3,6.10045344,1.77929892,6.354639,6.10045344,1.77929892,6.354639,0.0,0.0,0.0,138.3
2021-02-08 20:30:00,68.82488928,13.04892604,70.0509804014,5.82488928,1.69892604,6.067593,63.0,11.35,64.0142366978,139.08,66.10488928,6.87892604,66.4618387512,5.82488928,1.69892604,6.067593,60.28,5.18,60.5021553335,138.21,5.82488928,1.69892604,6.067593,5.82488928,1.69892604,6.067593,0.0,0.0,0.0,138.21
2021-02-08 21:00:00,63.55280064,4.91123352,63.7422833281,6.55280064,1.9112335200000001,6.825834,57.0,3.0,57.0788927713,137.12,62.22280064,3.56123352,62.3246283877,6.55280064,1.9112335200000001,6.825834,55.67,1.65,55.6944467609,137.33,6.55280064,1.9112335200000001,6.825834,6.55280064,1.9112335200000001,6.825834,0.0,0.0,0.0,137.33
2021-02-08 21:30:00,59.34215232,3.20062776,59.4284028056,5.52215232,1.6106277599999999,5.752242,53.82,1.5899999999999999,53.8434814996,137.47,58.09215232,2.11062776,58.1304817691,5.52215232,1.6106277599999999,5.752242,52.57,0.5,52.5723777282,137.65,5.52215232,1.6106277599999999,5.752242,5.52215232,1.6106277599999999,5.752242,0.0,0.0,0.0,137.65
2021-02-08 22:00:00,57.56862624,2.06584932,57.6056808012,5.12862624,1.49584932,5.342319,52.44,0.5700000000000001,52.4430977346,137.06,56.32862624,2.13584932,56.3691048927,5.12862624,1.49584932,5.342319,51.2,0.64,51.2039998438,137.24,5.12862624,1.49584932,5.342319,5.12862624,1.49584932,5.342319,0.0,0.0,0.0,137.24
2021-02-08 22:30:00,52.514920000000004,2.280185,52.5643992284,5.07492,1.480185,5.286375,47.44,0.8,47.4467448831,136.58,51.25492,3.460185,51.3715846012,5.07492,1.480185,5.286375,46.18,1.98,46.2224274568,136.75,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,136.75
2021-02-08 23:00:00,48.28302144,3.69379792,48.4241086903,5.53302144,1.61379792,5.763564,42.75,2.08,42.8005712579,136.74,47.16302144,4.75379792,47.4019955911,5.53302144,1.61379792,5.763564,41.63,3.14,41.7482514604,136.89,5.53302144,1.61379792,5.763564,5.53302144,1.61379792,5.763564,0.0,0.0,0.0,136.89
2021-02-08 23:30:00,45.15564928,4.4874810400000005,45.3780800385,5.06564928,1.47748104,5.276718,40.09,3.01,40.2028382083,137.12,44.32564928,5.32748104,44.6446552045,5.06564928,1.47748104,5.276718,39.26,3.85,39.4483218908,137.24,5.06564928,1.47748104,5.276718,5.06564928,1.47748104,5.276718,0.0,0.0,0.0,137.24
2021-02-09 00:00:00,44.01904576,4.76347168,44.2760324788,5.18904576,1.5134716799999999,5.405256,38.83,3.25,38.9657721597,137.03,43.10904576,5.50347168,43.4589234435,5.18904576,1.5134716799999999,5.405256,37.92,3.99,38.1293390973,137.16,5.18904576,1.5134716799999999,5.405256,5.18904576,1.5134716799999999,5.405256,0.0,0.0,0.0,137.16
2021-02-09 00:30:00,47.43484,2.023495,47.4779799259,5.15484,1.503495,5.369625,42.28,0.52,42.2831976085,136.76,45.10484,4.033495,45.2848282909,5.15484,1.503495,5.369625,39.95,2.5300000000000002,40.0300312266,137.07,5.15484,1.503495,5.369625,5.15484,1.503495,5.369625,0.0,0.0,0.0,137.07
2021-02-09 01:00:00,51.54552928,3.31244604,51.6518527017,5.18552928,1.51244604,5.401593,46.36,1.8,46.3949307576,136.07,48.42552928,2.8524460400000002,48.5094664417,5.18552928,1.51244604,5.401593,43.24,1.34,43.2607581996,136.45,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,136.45
2021-02-09 01:30:00,53.09826656,3.93741108,53.2440524161,5.16826656,1.50741108,5.383611,47.93,2.43,47.9915596746,136.03,49.42826656,2.57741108,49.4954198184,5.16826656,1.50741108,5.383611,44.26,1.07,44.272931911,136.45,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,136.45
2021-02-09 02:00:00,52.72527968,4.00862324,52.8774448855,5.03527968,1.4686232399999999,5.245083,47.69,2.54,47.7575931136,136.22,48.93527968,2.46862324,48.9975070597,5.03527968,1.4686232399999999,5.245083,43.9,1.0,43.9113880446,136.66,5.03527968,1.4686232399999999,5.245083,5.03527968,1.4686232399999999,5.245083,0.0,0.0,0.0,136.66
2021-02-09 02:30:00,52.61442016,4.36920588,52.7955222419,5.41442016,1.57920588,5.640021,47.2,2.79,47.2823867841,136.32,48.68442016,2.60920588,48.754289264,5.41442016,1.57920588,5.640021,43.27,1.03,43.2822573348,136.8,5.41442016,1.57920588,5.640021,5.41442016,1.57920588,5.640021,0.0,0.0,0.0,136.8
2021-02-09 03:00:00,52.68196288,4.14265584,52.8445911168,5.15196288,1.50265584,5.366628,47.53,2.64,47.6032614429,136.56,48.27196288,2.79265584,48.3526765229,5.15196288,1.50265584,5.366628,43.12,1.29,43.1392918347,137.05,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,137.05
2021-02-09 03:30:00,53.22657824,4.56983532,53.4223925521,5.1765782399999996,1.50983532,5.392269,48.05,3.06,48.1473374134,136.85,48.15657824,2.94983532,48.2468398571,5.1765782399999996,1.50983532,5.392269,42.98,1.44,43.0041160821,137.41,5.1765782399999996,1.50983532,5.392269,5.1765782399999996,1.50983532,5.392269,0.0,0.0,0.0,137.41
2021-02-09 04:00:00,53.58071424,5.23020832,53.835378865,5.04071424,1.47020832,5.250744,48.54,3.76,48.6854105457,136.85,47.72071424,2.81020832,47.8033873107,5.04071424,1.47020832,5.250744,42.68,1.34,42.7010304325,137.51,5.04071424,1.47020832,5.250744,5.04071424,1.47020832,5.250744,0.0,0.0,0.0,137.51
2021-02-09 04:30:00,54.08733824,5.55839032,54.3721974987,4.41733824,1.28839032,4.601394,49.67,4.27,49.853202505,136.71,48.92733824,1.82839032,48.9614893402,4.41733824,1.28839032,4.601394,44.51,0.54,44.5132755479,137.28,4.41733824,1.28839032,4.601394,4.41733824,1.28839032,4.601394,0.0,0.0,0.0,137.28
2021-02-09 05:00:00,53.89919552,6.46976536,54.2861044975,5.27919552,1.53976536,5.499162,48.62,4.93,48.8693083642,136.4,48.25919552,2.30976536,48.3144385071,5.27919552,1.53976536,5.499162,42.98,0.77,42.9868968408,137.04,5.27919552,1.53976536,5.499162,5.27919552,1.53976536,5.499162,0.0,0.0,0.0,137.04
2021-02-09 05:30:00,47.7979168,5.3493924,48.0963288565,5.2779168,1.5393924,5.49783,42.52,3.81,42.6903560538,136.89,46.8679168,3.5693924,47.0036401492,5.2779168,1.5393924,5.49783,41.59,2.03,41.6395124851,137.04,5.2779168,1.5393924,5.49783,5.2779168,1.5393924,5.49783,0.0,0.0,0.0,137.04
2021-02-09 06:00:00,45.80760736,4.69638548,46.0477244674,5.02760736,1.46638548,5.237091,40.78,3.23,40.9077168759,137.24,46.97760736,4.00638548,47.1481358898,5.02760736,1.46638548,5.237091,41.95,2.54,42.0268259568,137.15,5.02760736,1.46638548,5.237091,5.02760736,1.46638548,5.237091,0.0,0.0,0.0,137.15
2021-02-09 06:30:00,49.05924544,3.29852992,49.1700097903,5.30924544,1.54852992,5.530464,43.75,1.75,43.7849860112,136.04,50.34924544,2.59852992,50.4162560502,5.30924544,1.54852992,5.530464,45.04,1.05,45.0522374583,135.94,5.30924544,1.54852992,5.530464,5.30924544,1.54852992,5.530464,0.0,0.0,0.0,135.94
2021-02-09 07:00:00,54.07954528,1.66778404,54.1052559489,5.16954528,1.50778404,5.384943,48.91,0.16,48.9102617045,137.02,54.83954528,2.12778404,54.8808089539,5.16954528,1.50778404,5.384943,49.67,0.62,49.6738693882,136.98,5.16954528,1.50778404,5.384943,5.16954528,1.50778404,5.384943,0.0,0.0,0.0,136.98
2021-02-09 07:30:00,57.46507808,3.38356444,57.5646046374,6.83507808,1.99356444,7.119873,50.63,1.3900000000000001,50.6490769906,136.31,57.00507808,2.76356444,57.072026557,6.83507808,1.99356444,7.119873,50.17,0.77,50.1759085618,136.39,6.83507808,1.99356444,7.119873,6.83507808,1.99356444,7.119873,0.0,0.0,0.0,136.39
2021-02-09 08:00:00,61.8609328,5.2861054,62.08637465,6.2609328,1.8261053999999999,6.521805,55.6,3.46,55.7075542454,135.89,61.2909328,4.5961054,61.4630183797,6.2609328,1.8261053999999999,6.521805,55.03,2.77,55.0996715054,135.99,6.2609328,1.8261053999999999,6.521805,6.2609328,1.8261053999999999,6.521805,0.0,0.0,0.0,135.99
2021-02-09 08:30:00,65.00536928,7.00906604,65.382146202,5.34536928,1.55906604,5.568093,59.66,5.45,59.9084142671,135.91,64.53536928,6.41906604,64.8538225314,5.34536928,1.55906604,5.568093,59.19,4.86,59.38918841,135.99,5.34536928,1.55906604,5.568093,5.34536928,1.55906604,5.568093,0.0,0.0,0.0,135.99
2021-02-09 09:00:00,67.03313056,7.97841308,67.5062639164,6.30313056,1.83841308,6.565761,60.73,6.14,61.0395978034,135.89,66.61313056,7.42841308,67.0260433256,6.30313056,1.83841308,6.565761,60.31,5.59,60.5685083191,135.99,6.30313056,1.83841308,6.565761,6.30313056,1.83841308,6.565761,0.0,0.0,0.0,135.99
2021-02-09 09:30:00,66.38488736,8.24892548,66.8954261618,7.74488736,2.25892548,8.067591,58.64,5.99,58.9451414452,135.96,65.93488736,7.69892548,66.3828503811,7.74488736,2.25892548,8.067591,58.19,5.44,58.4437310582,136.04,7.74488736,2.25892548,8.067591,7.74488736,2.25892548,8.067591,0.0,0.0,0.0,136.04
2021-02-09 10:00:00,65.71007232,7.98668776,66.1936612198,7.60007232,2.21668776,7.916742,58.11,5.77,58.3957618325,135.99,65.34007232,7.46668776,65.7653136303,7.60007232,2.21668776,7.916742,57.74,5.25,57.9781864152,136.07,7.60007232,2.21668776,7.916742,7.60007232,2.21668776,7.916742,0.0,0.0,0.0,136.07
2021-02-09 10:30:00,63.71284448,9.97332964,64.4887110729,12.66284448,3.69332964,13.190463,51.05,6.28,51.4348218622,135.91,62.75284448,9.07332964,63.4054004095,12.66284448,3.69332964,13.190463,50.09,5.38,50.3780954384,136.03,12.66284448,3.69332964,13.190463,12.66284448,3.69332964,13.190463,0.0,0.0,0.0,136.03
2021-02-09 11:00:00,62.2908496,8.3627478,62.8497056052,9.5408496,2.7827478,9.938385,52.75,5.58,53.0443107223,135.79,61.3808496,7.4727478,61.8340574223,9.5408496,2.7827478,9.938385,51.84,4.69,52.0517213932,135.91,9.5408496,2.7827478,9.938385,9.5408496,2.7827478,9.938385,0.0,0.0,0.0,135.91
2021-02-09 11:30:00,66.4289408,9.4192744,67.0934192454,10.2489408,2.9892744,10.67598,56.18,6.43,56.5467709069,135.59,65.4789408,8.5192744,66.030824049,10.2489408,2.9892744,10.67598,55.23,5.53,55.5061600185,135.72,10.2489408,2.9892744,10.67598,10.2489408,2.9892744,10.67598,0.0,0.0,0.0,135.72
2021-02-09 12:00:00,65.7541728,10.6358004,66.608794395,13.0141728,3.7958004,13.55643,52.74,6.84,53.18169986,135.9,64.7341728,9.6058004,65.442986862,13.0141728,3.7958004,13.55643,51.72,5.8100000000000005,52.0453119887,136.03,13.0141728,3.7958004,13.55643,13.0141728,3.7958004,13.55643,0.0,0.0,0.0,136.03
2021-02-09 12:30:00,62.593928,12.595729,63.8486664819,18.053928,5.265729,18.806175,44.54,7.33,45.1391238284,135.55,61.483928,11.525729,62.554902536,18.053928,5.265729,18.806175,43.43,6.26,43.8788388634,135.69,18.053928,5.265729,18.806175,18.053928,5.265729,18.806175,0.0,0.0,0.0,135.69
2021-02-09 13:00:00,65.232824,10.479157,66.0691611756,13.162824,3.839157,13.711275,52.07,6.64,52.4916612425,135.78,64.242824,9.479157,64.9383927498,13.162824,3.839157,13.711275,51.08,5.64,51.3904271241,135.92,13.162824,3.839157,13.711275,13.162824,3.839157,13.711275,0.0,0.0,0.0,135.92
2021-02-09 13:30:00,65.36288192,11.70834056,66.4032497063,15.18288192,4.42834056,15.815502,50.18,7.28,50.7053330528,135.55,64.42288192,10.73834056,65.3117116057,15.18288192,4.42834056,15.815502,49.24,6.31,49.6426600818,135.69,15.18288192,4.42834056,15.815502,15.18288192,4.42834056,15.815502,0.0,0.0,0.0,135.69
2021-02-09 14:00:00,67.59890144,9.72426292,68.2947491776,9.64890144,2.81426292,10.050939,57.95,6.91,58.3605226159,136.43,66.73890144,8.814262920000001,67.3184387537,9.64890144,2.81426292,10.050939,57.09,6.0,57.4044257876,136.56,9.64890144,2.81426292,10.050939,9.64890144,2.81426292,10.050939,0.0,0.0,0.0,136.56
2021-02-09 14:30:00,67.54166784,9.73715312,68.2399373204,10.48166784,3.05715312,10.918404,57.06,6.68,57.4496823316,136.97,66.69166784,8.91715312,67.2851705731,10.48166784,3.05715312,10.918404,56.21,5.86,56.5146326185,137.09,10.48166784,3.05715312,10.918404,10.48166784,3.05715312,10.918404,0.0,0.0,0.0,137.09
2021-02-09 15:00:00,66.55173888,8.75342384,67.1249311126,9.37173888,2.73342384,9.762228,57.18,6.02,57.4960242104,137.19,65.85173888,8.00342384,66.3363121275,9.37173888,2.73342384,9.762228,56.48,5.27,56.7253320836,137.29,9.37173888,2.73342384,9.762228,9.37173888,2.73342384,9.762228,0.0,0.0,0.0,137.29
2021-02-09 15:30:00,63.53599488,7.95883184,64.0325358677,9.11599488,2.65883184,9.495828,54.42,5.3,54.6774761671,137.3,63.13599488,7.40883184,63.5692114055,9.11599488,2.65883184,9.495828,54.02,4.75,54.2284325792,137.37,9.11599488,2.65883184,9.495828,9.11599488,2.65883184,9.495828,0.0,0.0,0.0,137.37
2021-02-09 16:00:00,66.07813536,7.79528948,66.536354805,6.49813536,1.89528948,6.768891,59.58,5.9,59.8714155503,137.3,65.74813536,7.31528948,66.1538416382,6.49813536,1.89528948,6.768891,59.25,5.42,59.4973856569,137.37,6.49813536,1.89528948,6.768891,6.49813536,1.89528948,6.768891,0.0,0.0,0.0,137.37
2021-02-09 16:30:00,69.25481984,8.04598912,69.7206426533,5.33481984,1.55598912,5.557104,63.92,6.49,64.2486303356,137.45,68.91481984,7.55598912,69.327810907,5.33481984,1.55598912,5.557104,63.58,6.0,63.8624803778,137.52,5.33481984,1.55598912,5.557104,5.33481984,1.55598912,5.557104,0.0,0.0,0.0,137.52
2021-02-09 17:00:00,70.42300032,8.33629176,70.9146863095,6.67300032,1.94629176,6.951042,63.75,6.39,64.069451379,137.39,70.23300032,7.86629176,70.6721506677,6.67300032,1.94629176,6.951042,63.56,5.92,63.8351000626,137.47,6.67300032,1.94629176,6.951042,6.67300032,1.94629176,6.951042,0.0,0.0,0.0,137.47
2021-02-09 17:30:00,73.69519808,9.54859944,74.3112237237,6.71519808,1.95859944,6.994998,66.98,7.59,67.4086678403,137.25,73.56519808,9.16859944,74.1343482081,6.71519808,1.95859944,6.994998,66.85,7.21,67.2376873487,137.32,6.71519808,1.95859944,6.994998,6.71519808,1.95859944,6.994998,0.0,0.0,0.0,137.32
2021-02-09 18:00:00,75.32572768,9.76083724,75.9555079908,6.58572768,1.92083724,6.860133,68.74,7.84,69.1856430193,136.71,75.31572768,9.51083724,75.913864748,6.58572768,1.92083724,6.860133,68.73,7.59,69.1478199223,136.78,6.58572768,1.92083724,6.860133,6.58572768,1.92083724,6.860133,0.0,0.0,0.0,136.78
2021-02-09 18:30:00,73.35636704,8.57102372,73.8553927138,6.58636704,1.92102372,6.860799,66.77,6.65,67.1003383002,136.77,73.16636704,8.24102372,73.6290142389,6.58636704,1.92102372,6.860799,66.58,6.32,66.8792852833,136.84,6.58636704,1.92102372,6.860799,6.58636704,1.92102372,6.860799,0.0,0.0,0.0,136.84
2021-02-09 19:00:00,70.88841472,7.79037096,71.3151962853,6.85841472,2.00037096,7.144182,64.03,5.79,64.2912513488,136.02,70.62841472,7.39037096,71.0140165657,6.85841472,2.00037096,7.144182,63.77,5.39,63.997382759,136.11,6.85841472,2.00037096,7.144182,6.85841472,2.00037096,7.144182,0.0,0.0,0.0,136.11
2021-02-09 19:30:00,70.3571568,7.5908374,70.7654599746,6.0371568,1.7608374,6.288705,64.32,5.83,64.5836767303,136.09,69.7471568,6.8608374,70.083785368,6.0371568,1.7608374,6.288705,63.71,5.1,63.9138021088,136.22,6.0371568,1.7608374,6.288705,6.0371568,1.7608374,6.288705,0.0,0.0,0.0,136.22
2021-02-09 20:00:00,66.1091056,6.3226558,66.4107658411,5.2891056,1.5426558,5.509485,60.82,4.78,61.0075470741,136.42,65.3991056,5.4826558,65.6285191658,5.2891056,1.5426558,5.509485,60.11,3.94,60.2389882053,136.56,5.2891056,1.5426558,5.509485,5.2891056,1.5426558,5.509485,0.0,0.0,0.0,136.56
2021-02-09 20:30:00,64.13069408,5.42270244,64.3595496017,5.22069408,1.52270244,5.438223,58.91,3.9,59.0389540897,136.77,63.37069408,4.51270244,63.5311683467,5.22069408,1.52270244,5.438223,58.15,2.99,58.2268202807,136.91,5.22069408,1.52270244,5.438223,5.22069408,1.52270244,5.438223,0.0,0.0,0.0,136.91
2021-02-09 21:00:00,62.04255232,4.54407776,62.2087368548,5.12255232,1.4940777600000001,5.335992,56.92,3.05,57.0016569935,136.59,61.32255232,3.65407776,61.4313251307,5.12255232,1.4940777600000001,5.335992,56.2,2.16,56.241493579,136.73,5.12255232,1.4940777600000001,5.335992,5.12255232,1.4940777600000001,5.335992,0.0,0.0,0.0,136.73
2021-02-09 21:30:00,60.35748736,3.5613504799999998,60.4624635427,5.14748736,1.5013504800000002,5.361966,55.21,2.06,55.2484180769,136.45,59.69748736,2.73135048,59.7599386926,5.14748736,1.5013504800000002,5.361966,54.55,1.23,54.5638653323,136.57,5.14748736,1.5013504800000002,5.361966,5.14748736,1.5013504800000002,5.361966,0.0,0.0,0.0,136.57
2021-02-09 22:00:00,56.53831648,2.31617564,56.5857393695,5.19831648,1.5161756400000002,5.414913,51.34,0.8,51.3462325784,136.72,55.93831648,1.96617564,55.9728603634,5.19831648,1.5161756400000002,5.414913,50.74,0.45,50.7419954279,136.82,5.19831648,1.5161756400000002,5.414913,5.19831648,1.5161756400000002,5.414913,0.0,0.0,0.0,136.82
2021-02-09 22:30:00,53.40584896,1.9525392799999999,53.4415298507,5.18584896,1.51253928,5.401926,48.22,0.44,48.222007424,137.31,52.745848960000004,2.6425392800000003,52.8120023892,5.18584896,1.51253928,5.401926,47.56,1.13,47.5734222019,137.4,5.18584896,1.51253928,5.401926,5.18584896,1.51253928,5.401926,0.0,0.0,0.0,137.4
2021-02-09 23:00:00,48.10558912,3.8216301599999998,48.2571503682,5.28558912,1.54163016,5.505822,42.82,2.2800000000000002,42.8806576442,137.61,47.71558912,4.32163016,47.9108957577,5.28558912,1.54163016,5.505822,42.43,2.7800000000000002,42.5209748242,137.67,5.28558912,1.54163016,5.505822,5.28558912,1.54163016,5.505822,0.0,0.0,0.0,137.67
2021-02-09 23:30:00,45.37575904,4.64542972,45.6129315627,5.19575904,1.51542972,5.412249,40.18,3.13,40.3017282508,137.49,44.82575904,5.30542972,45.1386337634,5.19575904,1.51542972,5.412249,39.63,3.79,39.8108151135,137.57,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,137.57
2021-02-10 00:00:00,43.85711776,5.04249268,44.1460475087,5.11711776,1.49249268,5.330331,38.74,3.55,38.9023148412,137.49,43.29711776,5.71249268,43.6723365409,5.11711776,1.49249268,5.330331,38.18,4.22,38.4125083794,137.57,5.11711776,1.49249268,5.330331,5.11711776,1.49249268,5.330331,0.0,0.0,0.0,137.57
2021-02-10 00:30:00,43.60974496,5.02284228,43.8980500711,5.28974496,1.54284228,5.5101510000000005,38.32,3.48,38.4776922385,137.19,42.99974496,5.7028422800000005,43.3762662835,5.28974496,1.54284228,5.5101510000000005,37.71,4.16,37.9387624996,137.26,5.28974496,1.54284228,5.5101510000000005,5.28974496,1.54284228,5.5101510000000005,0.0,0.0,0.0,137.26
2021-02-10 01:00:00,45.36665824,4.50652532,45.5899380382,5.09665824,1.48652532,5.309019,40.27,3.02,40.3830818537,136.85,44.82665824,5.14652532,45.1211260036,5.09665824,1.48652532,5.309019,39.73,3.66,39.8982267776,136.92,5.09665824,1.48652532,5.309019,5.09665824,1.48652532,5.309019,0.0,0.0,0.0,136.92
2021-02-10 01:30:00,46.18798688,4.41566284,46.3985798311,5.12798688,1.49566284,5.341653,41.06,2.92,41.1636975987,137.21,45.58798688,5.11566284,45.8741163846,5.12798688,1.49566284,5.341653,40.46,3.62,40.6216198594,137.28,5.12798688,1.49566284,5.341653,5.12798688,1.49566284,5.341653,0.0,0.0,0.0,137.28
