Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-10 02:00:00,46.10016544,4.13046492,46.2848354653,4.39016544,1.28046492,4.5730889999999995,41.71,2.85,41.8072553512,137.35,45.41016544,4.90046492,45.6738183396,4.39016544,1.28046492,4.5730889999999995,41.02,3.62,41.1794220455,137.44,4.39016544,1.28046492,4.5730889999999995,4.39016544,1.28046492,4.5730889999999995,0.0,0.0,0.0,137.44
2021-02-10 02:30:00,45.57071392,4.35354156,45.7781966802,5.36071392,1.56354156,5.584077,40.21,2.79,40.3066768662,137.5,44.67071392,5.25354156,44.9785769122,5.36071392,1.56354156,5.584077,39.31,3.69,39.4828089173,137.6,5.36071392,1.56354156,5.584077,5.36071392,1.56354156,5.584077,0.0,0.0,0.0,137.6
2021-02-10 03:00:00,44.7839408,4.3623994,44.9959096152,5.2539408,1.5323994,5.472855,39.53,2.83,39.6311720745,137.65,43.8439408,5.2923994,44.162208236,5.2539408,1.5323994,5.472855,38.59,3.76,38.7727442929,137.76,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,137.76
2021-02-10 03:30:00,45.01976544,3.98701492,45.1959684955,4.78976544,1.39701492,4.989339,40.23,2.59,40.3132856513,137.58,44.17976544,4.95701492,44.4569867541,4.78976544,1.39701492,4.989339,39.39,3.56,39.5505461404,137.69,4.78976544,1.39701492,4.989339,4.78976544,1.39701492,4.989339,0.0,0.0,0.0,137.69
2021-02-10 04:00:00,44.53954592,4.33111756,44.7496338541,4.52954592,1.32111756,4.718277,40.01,3.01,40.1230631931,137.64,43.81954592,5.12111756,44.1177792925,4.52954592,1.32111756,4.718277,39.29,3.8,39.473334037,137.74,4.52954592,1.32111756,4.718277,4.52954592,1.32111756,4.718277,0.0,0.0,0.0,137.74
2021-02-10 04:30:00,42.54100384,5.43237612,42.8864514506,5.15100384,1.50237612,5.365629,37.39,3.93,37.5959705288,137.67,42.18100384,5.96237612,42.6003170639,5.15100384,1.50237612,5.365629,37.03,4.46,37.2976205675,137.74,5.15100384,1.50237612,5.365629,5.15100384,1.50237612,5.365629,0.0,0.0,0.0,137.74
2021-02-10 05:00:00,42.93604896,5.32426428,43.2649059911,4.98604896,1.45426428,5.193801,37.95,3.87,38.1468137595,137.69,42.58604896,5.84426428,42.9851950211,4.98604896,1.45426428,5.193801,37.6,4.39,37.8554104455,137.74,4.98604896,1.45426428,5.193801,4.98604896,1.45426428,5.193801,0.0,0.0,0.0,137.74
2021-02-10 05:30:00,43.51713824,5.19666532,43.8263237227,4.61713824,1.34666532,4.809519,38.9,3.85,39.0900562803,137.39,43.17713824,5.65666532,43.5461034897,4.61713824,1.34666532,4.809519,38.56,4.31,38.8001249998,137.43,4.61713824,1.34666532,4.809519,4.61713824,1.34666532,4.809519,0.0,0.0,0.0,137.43
2021-02-10 06:00:00,44.23362112,5.14230616,44.5315231048,5.25362112,1.53230616,5.472522,38.98,3.61,39.1468070218,137.04,43.96362112,5.49230616,44.3053654644,5.25362112,1.53230616,5.472522,38.71,3.96,38.9120251336,137.08,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,137.08
2021-02-10 06:30:00,47.84216256,3.70771408,47.9856193262,5.27216256,1.53771408,5.491836,42.57,2.17,42.6252718466,136.14,47.56216256,4.07771408,47.7366427339,5.27216256,1.53771408,5.491836,42.29,2.54,42.3662094127,136.18,5.27216256,1.53771408,5.491836,5.27216256,1.53771408,5.491836,0.0,0.0,0.0,136.18
2021-02-10 07:00:00,51.98261216,2.27326188,52.0322946501,5.22261216,1.52326188,5.440221,46.76,0.75,46.7660143694,136.17,51.71261216,2.59326188,51.7775942236,5.22261216,1.52326188,5.440221,46.49,1.07,46.5023117705,136.22,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,136.22
2021-02-10 07:30:00,57.28573888,3.25792384,57.3783055412,5.37573888,1.56792384,5.599728,51.91,1.69,51.9375028279,136.33,56.99573888,2.8579238399999998,57.0673459971,5.37573888,1.56792384,5.599728,51.62,1.29,51.6361162366,136.39,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,136.39
2021-02-10 08:00:00,61.33289088,5.16500984,61.5499864366,6.22289088,1.81500984,6.482178,55.11,3.35,55.211725204,136.66,60.95289088,4.59500984,61.1258457779,6.22289088,1.81500984,6.482178,54.73,2.7800000000000002,54.8005593037,136.74,6.22289088,1.81500984,6.482178,6.22289088,1.81500984,6.482178,0.0,0.0,0.0,136.74
2021-02-10 08:30:00,64.52779488,7.48435684,64.9603872324,7.31779488,2.13435684,7.622703,57.21,5.35,57.4596084219,136.53,63.99779488,6.83435684,64.3616825675,7.31779488,2.13435684,7.622703,56.68,4.7,56.874532086,136.62,7.31779488,2.13435684,7.622703,7.31779488,2.13435684,7.622703,0.0,0.0,0.0,136.62
2021-02-10 09:00:00,66.15115072,8.58866896,66.7063713305,8.12115072,2.36866896,8.459532,58.03,6.22,58.3623962839,136.4,65.66115072,8.00866896,66.1477550064,8.12115072,2.36866896,8.459532,57.54,5.64,57.8157521788,136.49,8.12115072,2.36866896,8.459532,8.12115072,2.36866896,8.459532,0.0,0.0,0.0,136.49
2021-02-10 09:30:00,64.42854144,8.58915792,64.9985429518,10.00854144,2.91915792,10.425564,54.42,5.67,54.7145803237,136.81,64.32854144,8.33915792,64.86680814260001,10.00854144,2.91915792,10.425564,54.32,5.42,54.5897316352,136.86,10.00854144,2.91915792,10.425564,10.00854144,2.91915792,10.425564,0.0,0.0,0.0,136.86
2021-02-10 10:00:00,59.45358336,8.92437848,60.1196565659,13.04358336,3.80437848,13.587066,46.41,5.12,46.6915677612,136.92,59.30358336,8.69437848,59.9375276141,13.04358336,3.80437848,13.587066,46.26,4.89,46.5177353275,136.95,13.04358336,3.80437848,13.587066,13.04358336,3.80437848,13.587066,0.0,0.0,0.0,136.95
2021-02-10 10:30:00,56.083568,10.660624,57.087787693,18.413568,5.370624,19.1808,37.67,5.29,38.0396240781,137.22,55.813568,10.380624,56.7706942667,18.413568,5.370624,19.1808,37.4,5.01,37.7340708114,137.25,18.413568,5.370624,19.1808,18.413568,5.370624,19.1808,0.0,0.0,0.0,137.25
2021-02-10 11:00:00,57.36267744,11.32328092,58.4695942681,19.86267744,5.79328092,20.690289,37.5,5.53,37.9055523637,137.22,57.10267744,11.04328092,58.1607240696,19.86267744,5.79328092,20.690289,37.24,5.25,37.6082451066,137.25,19.86267744,5.79328092,20.690289,19.86267744,5.79328092,20.690289,0.0,0.0,0.0,137.25
2021-02-10 11:30:00,56.14727424,10.77628832,57.17206306,18.46727424,5.38628832,19.236744,37.68,5.39,38.0635586881,137.32,55.72727424,10.40628832,56.6905629785,18.46727424,5.38628832,19.236744,37.26,5.02,37.5966487868,137.36,18.46727424,5.38628832,19.236744,18.46727424,5.38628832,19.236744,0.0,0.0,0.0,137.36
2021-02-10 12:00:00,50.23589472,12.41838596,51.7480572405,19.36589472,5.64838596,20.172807,30.87,6.77,31.6036358668,137.44,49.86589472,12.11838596,51.3172752054,19.36589472,5.64838596,20.172807,30.5,6.47,31.1786930451,137.47,19.36589472,5.64838596,20.172807,19.36589472,5.64838596,20.172807,0.0,0.0,0.0,137.47
2021-02-10 12:30:00,52.64216832,12.59521576,54.127971932,19.49216832,5.68521576,20.304342,33.15,6.91,33.8625250092,137.5,52.06216832,12.08521576,53.446438704,19.49216832,5.68521576,20.304342,32.57,6.4,33.1928441083,137.55,19.49216832,5.68521576,20.304342,19.49216832,5.68521576,20.304342,0.0,0.0,0.0,137.55
2021-02-10 13:00:00,62.0162688,9.7805784,62.7827787671,14.9162688,4.3505784,15.53778,47.1,5.43,47.4119700076,137.81,61.2262688,9.0505784,61.8915903863,14.9162688,4.3505784,15.53778,46.31,4.7,46.5478903926,137.9,14.9162688,4.3505784,15.53778,14.9162688,4.3505784,15.53778,0.0,0.0,0.0,137.9
2021-02-10 13:30:00,62.65151168,10.75752424,63.5683588239,16.79151168,4.89752424,17.491158,45.86,5.86,46.2328800747,137.84,61.90151168,9.98752424,62.7020556977,16.79151168,4.89752424,17.491158,45.11,5.09,45.396257555,137.93,16.79151168,4.89752424,17.491158,16.79151168,4.89752424,17.491158,0.0,0.0,0.0,137.93
2021-02-10 14:00:00,57.74708288,11.30831584,58.843891682,20.01708288,5.83831584,20.851128,37.73,5.47,38.1244514715,137.89,57.05708288,10.59831584,58.0330509746,20.01708288,5.83831584,20.851128,37.04,4.76,37.3446006807,137.97,20.01708288,5.83831584,20.851128,20.01708288,5.83831584,20.851128,0.0,0.0,0.0,137.97
2021-02-10 14:30:00,56.59116,9.789505,57.4316445724,18.82116,5.489505,19.605375,37.77,4.3,38.0139829536,137.95,55.89116,9.079505,56.623839301,18.82116,5.489505,19.605375,37.07,3.59,37.2434289506,138.04,18.82116,5.489505,19.605375,18.82116,5.489505,19.605375,0.0,0.0,0.0,138.04
2021-02-10 15:00:00,59.46625952,8.37349236,60.0529049722,14.20625952,4.14349236,14.798187,45.26,4.23,45.4572381475,137.72,58.75625952,7.62349236,59.248760903,14.20625952,4.14349236,14.798187,44.55,3.48,44.6857124817,137.81,14.20625952,4.14349236,14.798187,14.20625952,4.14349236,14.798187,0.0,0.0,0.0,137.81
2021-02-10 15:30:00,57.83655904,8.31607972,58.4313678044,14.38655904,4.19607972,14.985999,43.45,4.12,43.6448954633,137.87,57.01655904,7.40607972,57.4955478414,14.38655904,4.19607972,14.985999,42.63,3.21,42.7506842051,137.97,14.38655904,4.19607972,14.985999,14.38655904,4.19607972,14.985999,0.0,0.0,0.0,137.97
2021-02-10 16:00:00,61.13302592,7.45088256,61.5854082479,11.04302592,3.22088256,11.503152,50.09,4.23,50.2682902037,137.52,60.25302592,6.46088256,60.5984334449,11.04302592,3.22088256,11.503152,49.21,3.24,49.316545905,137.64,11.04302592,3.22088256,11.503152,11.04302592,3.22088256,11.503152,0.0,0.0,0.0,137.64
2021-02-10 16:30:00,65.96834304,7.60076672,66.4047734593,8.60834304,2.51076672,8.967024,57.36,5.09,57.5853948497,137.27,65.28834304,6.78076672,65.6395196069,8.60834304,2.51076672,8.967024,56.68,4.27,56.8406131213,137.38,8.60834304,2.51076672,8.967024,8.60834304,2.51076672,8.967024,0.0,0.0,0.0,137.38
2021-02-10 17:00:00,69.28594752,7.5534013600000005,69.6964589908,6.52594752,1.9034013600000002,6.797862,62.76,5.65,63.0138088041,136.88,69.10594752,7.15340136,69.4751979749,6.52594752,1.9034013600000002,6.797862,62.58,5.25,62.7998320061,136.94,6.52594752,1.9034013600000002,6.797862,6.52594752,1.9034013600000002,6.797862,0.0,0.0,0.0,136.94
2021-02-10 17:30:00,72.83556832,8.79079076,73.3641466568,6.10556832,1.78079076,6.359967,66.73,7.01,67.0971907013,136.5,72.57556832,8.31079076,73.0498621493,6.10556832,1.78079076,6.359967,66.47,6.53,66.7899827819,136.59,6.10556832,1.78079076,6.359967,6.10556832,1.78079076,6.359967,0.0,0.0,0.0,136.59
2021-02-10 18:00:00,74.98506848,9.66981164,75.6059901866,6.44506848,1.87981164,6.713613,68.54,7.79,68.9812706465,136.53,74.78506848,9.20981164,75.350030511,6.44506848,1.87981164,6.713613,68.34,7.33,68.7319758191,136.62,6.44506848,1.87981164,6.713613,6.44506848,1.87981164,6.713613,0.0,0.0,0.0,136.62
2021-02-10 18:30:00,73.07056288,8.32058084,73.5427713995,6.55056288,1.9105808400000002,6.823503,66.52,6.41,66.8281265636,137.06,72.88056288,8.00058084,73.3183860944,6.55056288,1.9105808400000002,6.823503,66.33,6.09,66.6089858803,137.12,6.55056288,1.9105808400000002,6.823503,6.55056288,1.9105808400000002,6.823503,0.0,0.0,0.0,137.12
2021-02-10 19:00:00,70.66641728,6.98645504,71.0109363776,6.29641728,1.8364550400000001,6.558768,64.37,5.15,64.5756873754,137.4,70.43641728,6.60645504,70.7455590651,6.29641728,1.8364550400000001,6.558768,64.14,4.77,64.3171244693,137.46,6.29641728,1.8364550400000001,6.558768,6.29641728,1.8364550400000001,6.558768,0.0,0.0,0.0,137.46
2021-02-10 19:30:00,68.33190144,6.16013792,68.6090085455,6.65190144,1.9401379200000002,6.929064,61.68,4.22,61.8241926757,137.71,68.08190144,5.76013792,68.3251380719,6.65190144,1.9401379200000002,6.929064,61.43,3.8200000000000003,61.548657987,137.77,6.65190144,1.9401379200000002,6.929064,6.65190144,1.9401379200000002,6.929064,0.0,0.0,0.0,137.77
2021-02-10 20:00:00,65.7598752,4.8549636,65.9388493824,4.9198752,1.4349636000000001,5.12487,60.84,3.42,60.9360484443,137.65,65.5698752,4.5049636,65.7244492619,4.9198752,1.4349636000000001,5.12487,60.65,3.07,60.7276493864,137.71,4.9198752,1.4349636000000001,5.12487,4.9198752,1.4349636000000001,5.12487,0.0,0.0,0.0,137.71
2021-02-10 20:30:00,63.94973504,4.30242272,64.0943012517,5.21973504,1.52242272,5.437224,58.73,2.7800000000000002,58.7957592008,137.58,63.72973504,3.85242272,63.8460671387,5.21973504,1.52242272,5.437224,58.51,2.33,58.5563745462,137.64,5.21973504,1.52242272,5.437224,5.21973504,1.52242272,5.437224,0.0,0.0,0.0,137.64
2021-02-10 21:00:00,65.51868608,6.07503344,65.7997283957,5.22868608,1.52503344,5.446548,60.29,4.55,60.4614472205,136.84,63.32868608,4.14503344,63.4641929188,5.22868608,1.52503344,5.446548,58.1,2.62,58.1590440086,137.1,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,137.1
2021-02-10 21:30:00,65.10390112,6.34072116,65.4119460487,4.97390112,1.45072116,5.181147,60.13,4.89,60.3285090152,136.93,61.57390112,3.3807211600000002,61.6666406957,4.97390112,1.45072116,5.181147,56.6,1.9300000000000002,56.6328959175,137.31,4.97390112,1.45072116,5.181147,4.97390112,1.45072116,5.181147,0.0,0.0,0.0,137.31
2021-02-10 22:00:00,58.35312192,2.42466056,58.4034743542,4.95312192,1.44466056,5.159502,53.4,0.98,53.4089917523,137.5,56.62312192,2.06466056,56.6607514881,4.95312192,1.44466056,5.159502,51.67,0.62,51.6737196261,137.67,4.95312192,1.44466056,5.159502,4.95312192,1.44466056,5.159502,0.0,0.0,0.0,137.67
2021-02-10 22:30:00,53.34582912,2.22170016,53.3920727833,5.04582912,1.4717001600000001,5.256072,48.3,0.75,48.3058226304,136.78,52.44582912,3.01170016,52.5322313436,5.04582912,1.4717001600000001,5.256072,47.4,1.54,47.4250102794,136.87,5.04582912,1.4717001600000001,5.256072,5.04582912,1.4717001600000001,5.256072,0.0,0.0,0.0,136.87
2021-02-10 23:00:00,50.08927584,3.16312212,50.1890515523,4.87927584,1.42312212,5.082579,45.21,1.74,45.2434713522,136.25,49.08927584,4.11312212,49.2612908486,4.87927584,1.42312212,5.082579,44.21,2.69,44.2917622138,136.36,4.87927584,1.42312212,5.082579,4.87927584,1.42312212,5.082579,0.0,0.0,0.0,136.36
2021-02-10 23:30:00,47.72959584,3.60988212,47.86591238,4.55959584,1.32988212,4.749579,43.17,2.2800000000000002,43.2301665507,136.52,46.75959584,4.54988212,46.9804345491,4.55959584,1.32988212,4.749579,42.2,3.22,42.3226700481,136.62,4.55959584,1.32988212,4.749579,4.55959584,1.32988212,4.749579,0.0,0.0,0.0,136.62
2021-02-11 00:00:00,46.999456,2.934008,47.0909467652,4.5394559999999995,1.324008,4.7286,42.46,1.6099999999999999,42.4905130588,136.61,45.319456,4.5140080000000005,45.5437082412,4.5394559999999995,1.324008,4.7286,40.78,3.19,40.9045779834,136.81,4.5394559999999995,1.324008,4.7286,4.5394559999999995,1.324008,4.7286,0.0,0.0,0.0,136.81
2021-02-11 00:30:00,46.40496,3.43853,46.5321802752,5.03496,1.4685300000000001,5.24475,41.37,1.97,41.416878202,136.64,44.90496,4.86853,45.1681084058,5.03496,1.4685300000000001,5.24475,39.87,3.4,40.0147085457,136.81,5.03496,1.4685300000000001,5.24475,5.03496,1.4685300000000001,5.24475,0.0,0.0,0.0,136.81
2021-02-11 01:00:00,47.7946304,3.2280172,47.9035154254,4.9646304,1.4480172,5.17149,42.83,1.78,42.8669721347,136.48,46.3546304,4.6180172,46.5840943067,4.9646304,1.4480172,5.17149,41.39,3.17,41.511215352,136.64,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,136.64
2021-02-11 01:30:00,48.79562944,2.39664192,48.8544506155,4.92562944,1.43664192,5.130864,43.87,0.96,43.880502504,136.48,46.86562944,4.04664192,47.0400099239,4.92562944,1.43664192,5.130864,41.94,2.61,42.0211339685,136.74,4.92562944,1.43664192,5.130864,4.92562944,1.43664192,5.130864,0.0,0.0,0.0,136.74
2021-02-11 02:00:00,49.30653888,1.98482384,49.346472032,4.57653888,1.3348238399999999,4.767228,44.73,0.65,44.7347225318,136.81,47.00653888,4.10482384,47.1854244045,4.57653888,1.3348238399999999,4.767228,42.43,2.77,42.5203222001,137.07,4.57653888,1.3348238399999999,4.767228,4.57653888,1.3348238399999999,4.767228,0.0,0.0,0.0,137.07
2021-02-11 02:30:00,48.54516,2.150255,48.592758267,4.83516,1.410255,5.036625,43.71,0.74,43.716263564,136.87,46.13516,4.360255,46.3407467774,4.83516,1.410255,5.036625,41.3,2.95,41.4052231005,137.14,4.83516,1.410255,5.036625,4.83516,1.410255,5.036625,0.0,0.0,0.0,137.14
2021-02-11 03:00:00,48.81750784,2.11552312,48.8633247925,4.64750784,1.35552312,4.8411539999999995,44.17,0.76,44.1765378906,136.9,46.45750784,4.24552312,46.6510932483,4.64750784,1.35552312,4.8411539999999995,41.81,2.89,41.9097625858,137.14,4.64750784,1.35552312,4.8411539999999995,4.64750784,1.35552312,4.8411539999999995,0.0,0.0,0.0,137.14
2021-02-11 03:30:00,48.18537984,2.24281912,48.2375483201,4.77537984,1.39281912,4.974354,43.41,0.85,43.4183210177,136.6,45.57537984,4.46281912,45.7933619868,4.77537984,1.39281912,4.974354,40.8,3.07,40.9153381998,136.89,4.77537984,1.39281912,4.974354,4.77537984,1.39281912,4.974354,0.0,0.0,0.0,136.89
2021-02-11 04:00:00,47.42501024,2.27396132,47.479495536,4.74501024,1.38396132,4.942719,42.68,0.89,42.6892785135,136.77,45.35501024,4.21396132,45.5503504254,4.74501024,1.38396132,4.942719,40.61,2.83,40.7084880584,137.0,4.74501024,1.38396132,4.942719,4.74501024,1.38396132,4.942719,0.0,0.0,0.0,137.0
2021-02-11 04:30:00,43.99998496,4.22291228,44.2021680985,5.04998496,1.47291228,5.260401,38.95,2.75,39.0469589085,136.72,42.85998496,5.44291228,43.2042081846,5.04998496,1.47291228,5.260401,37.81,3.9699999999999998,38.0178510703,136.85,5.04998496,1.47291228,5.260401,5.04998496,1.47291228,5.260401,0.0,0.0,0.0,136.85
2021-02-11 05:00:00,44.62384128,3.99153704,44.8020041798,4.87384128,1.42153704,5.076918,39.75,2.5700000000000003,39.8329938619,136.72,43.28384128,5.26153704,43.6024619486,4.87384128,1.42153704,5.076918,38.41,3.84,38.6014727698,136.88,4.87384128,1.42153704,5.076918,4.87384128,1.42153704,5.076918,0.0,0.0,0.0,136.88
2021-02-11 05:30:00,48.69031488,1.74009184,48.7213986122,4.80031488,1.40009184,5.000328,43.89,0.34,43.8913169089,135.35,45.96031488,4.07009184,46.1401797943,4.80031488,1.40009184,5.000328,41.16,2.67,41.2465089432,135.69,4.80031488,1.40009184,5.000328,4.80031488,1.40009184,5.000328,0.0,0.0,0.0,135.69
2021-02-11 06:00:00,49.35413088,1.9637048400000001,49.3931814284,4.98413088,1.4537048399999999,5.191803,44.37,0.51,44.3729309377,135.57,46.68413088,3.74370484,46.8339983554,4.98413088,1.4537048399999999,5.191803,41.7,2.29,41.7628315611,135.9,4.98413088,1.4537048399999999,5.191803,4.98413088,1.4537048399999999,5.191803,0.0,0.0,0.0,135.9
2021-02-11 06:30:00,53.552832,3.335826,53.6566263412,5.162832,1.5058259999999999,5.37795,48.39,1.83,48.4245908604,136.21,50.922832,2.455826,50.9820154588,5.162832,1.5058259999999999,5.37795,45.76,0.9500000000000001,45.7698601702,136.54,5.162832,1.5058259999999999,5.37795,5.162832,1.5058259999999999,5.37795,0.0,0.0,0.0,136.54
2021-02-11 07:00:00,59.97586752,5.92671136,60.2679897817,6.60586752,1.92671136,6.881112,53.37,4.0,53.519687032,135.88,56.84586752,2.90671136,56.9201337405,6.60586752,1.92671136,6.881112,50.24,0.98,50.249557212,136.26,6.60586752,1.92671136,6.881112,6.60586752,1.92671136,6.881112,0.0,0.0,0.0,136.26
2021-02-11 07:30:00,65.51446976,8.49130368,66.0624551929,5.76446976,1.68130368,6.004656,59.75,6.8100000000000005,60.1368323077,135.68,61.88446976,5.13130368,62.0968427131,5.76446976,1.68130368,6.004656,56.12,3.45,56.2259450788,136.11,5.76446976,1.68130368,6.004656,5.76446976,1.68130368,6.004656,0.0,0.0,0.0,136.11
2021-02-11 08:00:00,71.24826624,12.38074432,72.3159613925,5.48826624,1.60074432,5.716944,65.76,10.78,66.6377220499,134.99,66.26826624,7.8107443199999995,66.7269873236,5.48826624,1.60074432,5.716944,60.78,6.21,61.0964196987,135.58,5.48826624,1.60074432,5.716944,5.48826624,1.60074432,5.716944,0.0,0.0,0.0,135.58
2021-02-11 08:30:00,74.7241296,18.6770378,77.0229010455,6.2641296,1.8270377999999998,6.525135,68.46,16.85,70.503149575,135.84,68.9841296,6.4570378,69.2856657168,6.2641296,1.8270377999999998,6.525135,62.72,4.63,62.8906614689,135.78,6.2641296,1.8270377999999998,6.525135,6.2641296,1.8270377999999998,6.525135,0.0,0.0,0.0,135.78
2021-02-11 09:00:00,76.5093936,24.1614898,80.233813934,6.9993936,2.0414898,7.291035,69.51,22.12,72.9447359307,137.03,70.2193936,2.5414898,70.2653713287,6.9993936,2.0414898,7.291035,63.22,0.5,63.2219771915,136.09,6.9993936,2.0414898,7.291035,6.9993936,2.0414898,7.291035,0.0,0.0,0.0,136.09
2021-02-11 09:30:00,78.22626656,26.64016108,82.6380479094,7.16626656,2.09016108,7.464861,71.06,24.55,75.1812882305,136.93,70.89626656,2.83016108,70.9527337309,7.16626656,2.09016108,7.464861,63.73,0.74,63.734296105,136.14,7.16626656,2.09016108,7.464861,7.16626656,2.09016108,7.464861,0.0,0.0,0.0,136.14
2021-02-11 10:00:00,75.81519392,27.42193156,80.6219942671,10.875193920000001,3.17193156,11.328327,64.94,24.25,69.3200266878,137.12,67.89519392,3.85193156,68.0043729048,10.875193920000001,3.17193156,11.328327,57.02,0.68,57.0240545735,136.34,10.875193920000001,3.17193156,11.328327,10.875193920000001,3.17193156,11.328327,0.0,0.0,0.0,136.34
2021-02-11 10:30:00,71.76595456,31.83757008,78.5110380934,19.46595456,5.67757008,20.277036,52.3,26.16,58.4776504316,137.24,61.97595456,5.97757008,62.2635550518,19.46595456,5.67757008,20.277036,42.51,0.30000000000000004,42.5110585613,136.69,19.46595456,5.67757008,20.277036,19.46595456,5.67757008,20.277036,0.0,0.0,0.0,136.69
2021-02-11 11:00:00,70.48956896,33.56612428,78.0734527951,21.44956896,6.25612428,22.343301,49.04,27.31,56.1316105238,137.08,60.30956896,7.10612428,60.7267742468,21.44956896,6.25612428,22.343301,38.86,0.85,38.8692950798,136.58,21.44956896,6.25612428,22.343301,21.44956896,6.25612428,22.343301,0.0,0.0,0.0,136.58
2021-02-11 11:30:00,68.99939712,33.67232416,76.7772245999,23.45939712,6.84232416,24.436872,45.54,26.83,52.855846412700004,137.16,59.28939712,7.75232416,59.7940727893,23.45939712,6.84232416,24.436872,35.83,0.91,35.8415540958,136.58,23.45939712,6.84232416,24.436872,23.45939712,6.84232416,24.436872,0.0,0.0,0.0,136.58
2021-02-11 12:00:00,61.66923968,30.65227824,68.8669534974,21.05923968,6.14227824,21.936708,40.61,24.51,47.4332394002,137.48,53.05923968,6.65227824,53.4746268917,21.05923968,6.14227824,21.936708,32.0,0.51,32.0040638045,136.77,21.05923968,6.14227824,21.936708,21.05923968,6.14227824,21.936708,0.0,0.0,0.0,136.77
2021-02-11 12:30:00,63.1702192,31.3467306,70.52016813,20.5602192,5.9967306,21.416895,42.61,25.35,49.5805869267,137.82,54.0502192,6.0967306,54.3929804256,20.5602192,5.9967306,21.416895,33.49,0.1,33.490149298,137.17,20.5602192,5.9967306,21.416895,20.5602192,5.9967306,21.416895,0.0,0.0,0.0,137.17
2021-02-11 13:00:00,67.99392256,32.30239408,75.2769431393,23.49392256,6.85239408,24.472836,44.5,25.45,51.2635591819,137.89,58.23392256,7.17239408,58.6739548144,23.49392256,6.85239408,24.472836,34.74,0.32,34.7414737742,137.28,23.49392256,6.85239408,24.472836,23.49392256,6.85239408,24.472836,0.0,0.0,0.0,137.28
2021-02-11 13:30:00,56.3842128,22.6578954,60.7664354478,22.9642128,6.6978954,23.921055,33.42,15.96,37.0353614806,139.08,52.6642128,11.3778954,53.8792707224,22.9642128,6.6978954,23.921055,29.7,4.68,30.0664663704,137.77,22.9642128,6.6978954,23.921055,22.9642128,6.6978954,23.921055,0.0,0.0,0.0,137.77
2021-02-11 14:00:00,55.35177664,21.20885152,59.2759188879,21.56177664,6.28885152,22.460184,33.79,14.92,36.9373862096,139.35,51.68177664,11.97885152,53.0518512439,21.56177664,6.28885152,22.460184,30.12,5.69,30.6527404974,138.04,21.56177664,6.28885152,22.460184,21.56177664,6.28885152,22.460184,0.0,0.0,0.0,138.04
2021-02-11 14:30:00,60.78987424,19.42871332,63.8191484696,15.86987424,4.62871332,16.531119,44.92,14.8,47.2953105498,139.05,56.83987424,10.40871332,57.785055305,15.86987424,4.62871332,16.531119,40.97,5.78,41.3757090574,137.76,15.86987424,4.62871332,16.531119,15.86987424,4.62871332,16.531119,0.0,0.0,0.0,137.76
2021-02-11 15:00:00,62.80592064,19.16589352,65.665174498,13.42592064,3.91589352,13.985334,49.38,15.25,51.6812045138,139.1,58.72592064,9.27589352,59.4539818314,13.42592064,3.91589352,13.985334,45.3,5.36,45.6160015784,137.81,13.42592064,3.91589352,13.985334,13.42592064,3.91589352,13.985334,0.0,0.0,0.0,137.81
2021-02-11 15:30:00,61.9056704,19.2787372,64.8381194646,13.9156704,4.0587372,14.49549,47.99,15.22,50.3456899843,139.17,57.3656704,9.6487372,58.1714558009,13.9156704,4.0587372,14.49549,43.45,5.59,43.8081111211,137.89,13.9156704,4.0587372,14.49549,13.9156704,4.0587372,14.49549,0.0,0.0,0.0,137.89
2021-02-11 16:00:00,65.06536352,18.61906436,67.6769612766,11.10536352,3.23906436,11.568087,53.96,15.38,56.1090545278,138.9,60.55536352,8.56906436,61.1586536399,11.10536352,3.23906436,11.568087,49.45,5.33,49.7364192519,137.63,11.10536352,3.23906436,11.568087,11.10536352,3.23906436,11.568087,0.0,0.0,0.0,137.63
2021-02-11 16:30:00,72.2648976,18.5560118,74.6092554517,7.4948976,2.1860118,7.807185,64.77,16.37,66.8066598477,138.31,67.6648976,6.3160118,67.9590345155,7.4948976,2.1860118,7.807185,60.17,4.13,60.3115726872,137.07,7.4948976,2.1860118,7.807185,7.4948976,2.1860118,7.807185,0.0,0.0,0.0,137.07
2021-02-11 17:00:00,75.59337056,19.30848308,78.0203511366,6.06337056,1.76848308,6.316011,69.53,17.54,71.7082456904,138.31,71.02337056,4.69848308,71.1786127215,6.06337056,1.76848308,6.316011,64.96,2.93,65.0260447821,137.07,6.06337056,1.76848308,6.316011,6.06337056,1.76848308,6.316011,0.0,0.0,0.0,137.07
2021-02-11 17:30:00,77.331112,20.156991,79.9149871384,6.881112,2.006991,7.167825,70.45,18.15,72.750429552,138.46,72.651112,4.476991,72.7889244546,6.881112,2.006991,7.167825,65.77,2.47,65.8163642265,137.24,6.881112,2.006991,7.167825,6.881112,2.006991,7.167825,0.0,0.0,0.0,137.24
2021-02-11 18:00:00,79.2336992,20.6589956,81.8826794146,7.0936992,2.0689956,7.38927,72.14,18.59,74.4967630169,137.96,74.4436992,4.0489956,74.5537303959,7.0936992,2.0689956,7.38927,67.35,1.98,67.3790983911,136.77,7.0936992,2.0689956,7.38927,7.0936992,2.0689956,7.38927,0.0,0.0,0.0,136.77
2021-02-11 18:30:00,78.44855488,19.82291184,80.9142978501,6.55855488,1.91291184,6.831828,71.89,17.91,74.0873821916,138.32,73.80855488,4.53291184,73.9476170219,6.55855488,1.91291184,6.831828,67.25,2.62,67.30101708,137.11,6.55855488,1.91291184,6.831828,6.55855488,1.91291184,6.831828,0.0,0.0,0.0,137.11
2021-02-11 19:00:00,76.44962368,18.79114024,78.7251669565,6.68962368,1.95114024,6.968358,69.76,16.84,71.7638014601,138.23,71.83962368,5.61114024,72.0584236941,6.68962368,1.95114024,6.968358,65.15,3.66,65.2527248473,137.02,6.68962368,1.95114024,6.968358,6.68962368,1.95114024,6.968358,0.0,0.0,0.0,137.02
2021-02-11 19:30:00,75.691712,18.232166,77.8565805988,6.281712,1.832166,6.54345,69.41,16.4,71.3211616563,138.7,71.101712,5.962166,71.3512499732,6.281712,1.832166,6.54345,64.82,4.13,64.9514380133,137.47,6.281712,1.832166,6.54345,6.281712,1.832166,6.54345,0.0,0.0,0.0,137.47
2021-02-11 20:00:00,71.61048416,16.89055788,73.5754876785,5.35048416,1.5605578800000002,5.573421,66.26,15.33,68.0102676072,138.94,67.04048416,6.87055788,67.3916247169,5.35048416,1.5605578800000002,5.573421,61.69,5.31,61.9181088212,137.71,5.35048416,1.5605578800000002,5.573421,5.35048416,1.5605578800000002,5.573421,0.0,0.0,0.0,137.71
2021-02-11 20:30:00,70.84977408,16.31076744,72.7030372245,6.13977408,1.79076744,6.395598,64.71,14.52,66.3190357288,139.12,66.03977408,8.18076744,66.5445468573,6.13977408,1.79076744,6.395598,59.9,6.39,60.2398713478,137.92,6.13977408,1.79076744,6.395598,6.13977408,1.79076744,6.395598,0.0,0.0,0.0,137.92
2021-02-11 21:00:00,70.37348,16.809765,72.3532645198,6.51348,1.899765,6.7848749999999995,63.86,14.91,65.5774938527,138.64,65.62348,8.019765,66.1117066635,6.51348,1.899765,6.7848749999999995,59.11,6.12,59.4259749604,137.42,6.51348,1.899765,6.7848749999999995,6.51348,1.899765,6.7848749999999995,0.0,0.0,0.0,137.42
2021-02-11 21:30:00,67.272912,16.112516,69.1755582616,5.082912,1.482516,5.2947,62.19,14.63,63.8876592152,139.11,64.652912,6.212516,64.950707349,5.082912,1.482516,5.2947,59.57,4.73,59.7574915806,137.68,5.082912,1.482516,5.2947,5.082912,1.482516,5.2947,0.0,0.0,0.0,137.68
2021-02-11 22:00:00,63.22042464,13.96804052,64.7451021131,4.93042464,1.43804052,5.135859,58.29,12.53,59.6215145732,139.64,59.19042464,9.67804052,59.9764190109,4.93042464,1.43804052,5.135859,54.26,8.24,54.8821027294,138.38,4.93042464,1.43804052,5.135859,4.93042464,1.43804052,5.135859,0.0,0.0,0.0,138.38
2021-02-11 22:30:00,57.49456064,6.38841352,57.8483909067,4.79456064,1.39841352,4.994334,52.7,4.99,52.935716676,138.23,54.23456064,6.01841352,54.5674707964,4.79456064,1.39841352,4.994334,49.44,4.62,49.6553924564,137.88,4.79456064,1.39841352,4.994334,4.79456064,1.39841352,4.994334,0.0,0.0,0.0,137.88
2021-02-11 23:00:00,54.07124416,1.6691128800000001,54.096999758,4.5912441600000005,1.33911288,4.782546,49.48,0.33,49.4811004324,136.61,51.42124416,2.92911288,51.5046022529,4.5912441600000005,1.33911288,4.782546,46.83,1.5899999999999999,46.8569845381,136.89,4.5912441600000005,1.33911288,4.782546,4.5912441600000005,1.33911288,4.782546,0.0,0.0,0.0,136.89
2021-02-11 23:30:00,52.10754752,1.6172013600000001,52.1326370788,4.92754752,1.43720136,5.132862,47.18,0.18,47.1803433646,135.51,49.39754752,3.08720136,49.4939240031,4.92754752,1.43720136,5.132862,44.47,1.65,44.500599996,135.79,4.92754752,1.43720136,5.132862,4.92754752,1.43720136,5.132862,0.0,0.0,0.0,135.79
2021-02-12 00:00:00,50.801044160000004,1.88738788,50.8360926976,4.79104416,1.3973878800000001,4.990671,46.01,0.49,46.0126091414,135.87,49.66104416,2.78738788,49.7392082592,4.79104416,1.3973878800000001,4.990671,44.87,1.3900000000000001,44.8915248126,136.04,4.79104416,1.3973878800000001,4.990671,4.79104416,1.3973878800000001,4.990671,0.0,0.0,0.0,136.04
2021-02-12 00:30:00,47.7515632,3.4658726,47.877176827,5.2315632,1.5258726,5.449545,42.52,1.94,42.564233812,135.87,50.1215632,2.3258726,50.1754998078,5.2315632,1.5258726,5.449545,44.89,0.8,44.8971279705,135.76,5.2315632,1.5258726,5.449545,5.2315632,1.5258726,5.449545,0.0,0.0,0.0,135.76
2021-02-12 01:00:00,48.35367136,3.68773748,48.4940918227,4.96367136,1.44773748,5.170491,43.39,2.24,43.4477813012,135.51,51.41367136,2.21773748,51.4614803736,4.96367136,1.44773748,5.170491,46.45,0.77,46.4563816929,135.36,4.96367136,1.44773748,5.170491,4.96367136,1.44773748,5.170491,0.0,0.0,0.0,135.36
2021-02-12 01:30:00,48.70380128,3.71319204,48.8451436097,4.91380128,1.43319204,5.118543,43.79,2.2800000000000002,43.8493158441,135.71,51.76380128,2.10319204,51.8065105919,4.91380128,1.43319204,5.118543,46.85,0.67,46.8547905768,135.56,4.91380128,1.43319204,5.118543,4.91380128,1.43319204,5.118543,0.0,0.0,0.0,135.56
2021-02-12 02:00:00,48.13338176,3.97556968,48.2972835047,4.8533817599999995,1.41556968,5.055606,43.28,2.56,43.3556455378,136.14,51.15338176,2.38556968,51.2089778084,4.8533817599999995,1.41556968,5.055606,46.3,0.97,46.3101597924,135.99,4.8533817599999995,1.41556968,5.055606,4.8533817599999995,1.41556968,5.055606,0.0,0.0,0.0,135.99
2021-02-12 02:30:00,47.38773728,4.17184004,47.5710194744,4.97773728,1.45184004,5.185143,42.41,2.7199999999999998,42.4971351976,136.11,50.40773728,2.57184004,50.4733032293,4.97773728,1.45184004,5.185143,45.43,1.12,45.443803758,135.99,4.97773728,1.45184004,5.185143,4.97773728,1.45184004,5.185143,0.0,0.0,0.0,135.99
2021-02-12 03:00:00,46.873192,4.340931,47.0737698747,4.803192,1.400931,5.003325,42.07,2.94,42.1726036664,136.28,49.963192,2.680931,50.0350671615,4.803192,1.400931,5.003325,45.16,1.28,45.1781363051,136.12,4.803192,1.400931,5.003325,4.803192,1.400931,5.003325,0.0,0.0,0.0,136.12
2021-02-12 03:30:00,46.11280224,4.81456732,46.3634617873,4.9528022400000005,1.44456732,5.159169,41.16,3.37,41.2977299618,136.25,49.31280224,3.11456732,49.4110614575,4.9528022400000005,1.44456732,5.159169,44.36,1.67,44.3914237213,136.09,4.9528022400000005,1.44456732,5.159169,4.9528022400000005,1.44456732,5.159169,0.0,0.0,0.0,136.09
2021-02-12 04:00:00,46.28326176,4.10053468,46.4645531971,4.97326176,1.45053468,5.180481,41.31,2.65,41.3949103152,135.88,50.39326176,3.25053468,50.4979881433,4.97326176,1.45053468,5.180481,45.42,1.8,45.4556531138,135.54,4.97326176,1.45053468,5.180481,4.97326176,1.45053468,5.180481,0.0,0.0,0.0,135.54
2021-02-12 04:30:00,47.60509984,9.19440412,48.4848697832,5.05509984,1.47440412,5.265729,42.55,7.72,43.2446632546,135.97,55.73509984,12.36440412,57.0901028499,5.05509984,1.47440412,5.265729,50.68,10.89,51.8368064217,136.44,5.05509984,1.47440412,5.265729,5.05509984,1.47440412,5.265729,0.0,0.0,0.0,136.44
2021-02-12 05:00:00,48.84620864,10.67097752,49.9982185656,5.14620864,1.5009775200000002,5.360634,43.7,9.17,44.6517513654,136.68,58.22620864,17.11097752,60.6883590508,5.14620864,1.5009775200000002,5.360634,53.08,15.61,55.3277371668,137.5,5.14620864,1.5009775200000002,5.360634,5.14620864,1.5009775200000002,5.360634,0.0,0.0,0.0,137.5
2021-02-12 05:30:00,46.76058432,12.52475376,48.4089010689,5.09058432,1.48475376,5.302692,41.67,11.04,43.107661732,136.96,53.45058432,12.85475376,54.9746274056,5.09058432,1.48475376,5.302692,48.36,11.37,49.6786322275,138.06,5.09058432,1.48475376,5.302692,5.09058432,1.48475376,5.302692,0.0,0.0,0.0,138.06
2021-02-12 06:00:00,48.93959552,12.64321536,50.5463639078,4.87959552,1.42321536,5.082912,44.06,11.22,45.4661632426,137.65,52.76959552,10.26321536,53.7583835403,4.87959552,1.42321536,5.082912,47.89,8.84,48.6990523522,139.07,4.87959552,1.42321536,5.082912,4.87959552,1.42321536,5.082912,0.0,0.0,0.0,139.07
2021-02-12 06:30:00,49.35117344,12.85950892,50.9990714579,5.38117344,1.56950892,5.605389,43.97,11.29,45.3963104228,137.21,53.41117344,10.33950892,54.4027471084,5.38117344,1.56950892,5.605389,48.03,8.77,48.824110847,138.6,5.38117344,1.56950892,5.605389,5.38117344,1.56950892,5.605389,0.0,0.0,0.0,138.6
2021-02-12 07:00:00,54.55595904,10.74715472,55.6044422807,4.99595904,1.4571547200000001,5.204124,49.56,9.29,50.423186135,137.35,58.67595904,12.15715472,59.922154335,4.99595904,1.4571547200000001,5.204124,53.68,10.7,54.7360247004,138.76,4.99595904,1.4571547200000001,5.204124,4.99595904,1.4571547200000001,5.204124,0.0,0.0,0.0,138.76
2021-02-12 07:30:00,58.55281184,8.27832012,59.1351195008,5.34281184,1.5583201199999999,5.565429,53.21,6.72,53.6326626227,136.65,62.58281184,14.43832012,64.226734509,5.34281184,1.5583201199999999,5.565429,57.24,12.88,58.6712195203,138.09,5.34281184,1.5583201199999999,5.565429,5.34281184,1.5583201199999999,5.565429,0.0,0.0,0.0,138.09
2021-02-12 08:00:00,62.50699744,6.34079092,62.8277833323,5.55699744,1.6207909200000001,5.788539,56.95,4.72,57.1452613958,136.05,66.07699744,15.94079092,67.9726298288,5.55699744,1.6207909200000001,5.788539,60.52,14.32,62.1910990416,137.53,5.55699744,1.6207909200000001,5.788539,5.55699744,1.6207909200000001,5.788539,0.0,0.0,0.0,137.53
2021-02-12 08:30:00,66.31442848,5.00629164,66.5031306076,7.08442848,2.06629164,7.379613,59.23,2.94,59.3029215132,136.0,69.95442848,18.22629164,72.2898317256,7.08442848,2.06629164,7.379613,62.87,16.16,64.9136541877,137.48,7.08442848,2.06629164,7.379613,7.08442848,2.06629164,7.379613,0.0,0.0,0.0,137.48
2021-02-12 09:00:00,68.16160928,4.72463604,68.3251576314,9.10160928,2.6546360399999998,9.480843,59.06,2.07,59.0962646874,135.61,71.63160928,19.45463604,74.2264798538,9.10160928,2.6546360399999998,9.480843,62.53,16.8,64.7475165547,137.11,9.10160928,2.6546360399999998,9.480843,9.10160928,2.6546360399999998,9.480843,0.0,0.0,0.0,137.11
2021-02-12 09:30:00,68.05430496,5.52792228,68.2784471728,10.72430496,3.12792228,11.171151,57.33,2.4,57.3802134886,137.55,71.64430496,20.27792228,74.4587171874,10.72430496,3.12792228,11.171151,60.92,17.15,63.2879838516,139.04,10.72430496,3.12792228,11.171151,10.72430496,3.12792228,11.171151,0.0,0.0,0.0,139.04
2021-02-12 10:00:00,67.18732992,6.24505456,67.4769442716,12.73732992,3.71505456,13.268052,54.45,2.5300000000000002,54.5087460872,137.88,70.72732992,20.81505456,73.7266688109,12.73732992,3.71505456,13.268052,57.99,17.1,60.4586643915,139.37,12.73732992,3.71505456,13.268052,12.73732992,3.71505456,13.268052,0.0,0.0,0.0,139.37
2021-02-12 10:30:00,63.85544896,7.65283928,64.3123962462,15.57544896,4.54283928,16.224426,48.28,3.11,48.3800630425,138.0,67.70544896,21.34283928,70.9897500165,15.57544896,4.54283928,16.224426,52.13,16.8,54.7702190976,139.46,15.57544896,4.54283928,16.224426,15.57544896,4.54283928,16.224426,0.0,0.0,0.0,139.46
2021-02-12 11:00:00,64.57692672,11.74493696,65.636293381,16.33692672,4.76493696,17.017632,48.24,6.98,48.7423635045,137.61,67.90692672,14.83493696,69.5084602848,16.33692672,4.76493696,17.017632,51.57,10.07,52.5439796742,138.25,16.33692672,4.76493696,17.017632,16.33692672,4.76493696,17.017632,0.0,0.0,0.0,138.25
2021-02-12 11:30:00,68.24521728,14.869855040000001,69.8464191674,17.48521728,5.09985504,18.213768,50.76,9.77,51.6916869525,136.04,71.03521728,16.03985504,72.8236159753,17.48521728,5.09985504,18.213768,53.55,10.94,54.656071026,135.96,17.48521728,5.09985504,18.213768,17.48521728,5.09985504,18.213768,0.0,0.0,0.0,135.96
2021-02-12 12:00:00,64.37956992,14.10612456,65.9068416265,20.48956992,5.97612456,21.343302,43.89,8.13,44.6366329375,136.26,67.56956992,15.46612456,69.3170093706,20.48956992,5.97612456,21.343302,47.08,9.49,48.026935151,136.15,20.48956992,5.97612456,21.343302,20.48956992,5.97612456,21.343302,0.0,0.0,0.0,136.15
2021-02-12 12:30:00,65.93343712,13.92516916,67.3878955495,19.42343712,5.66516916,20.232747,46.51,8.26,47.2377783135,136.22,69.16343712,15.26516916,70.828005928,19.42343712,5.66516916,20.232747,49.74,9.6,50.6579470567,136.12,19.42343712,5.66516916,20.232747,19.42343712,5.66516916,20.232747,0.0,0.0,0.0,136.12
2021-02-12 13:00:00,71.15603072,12.13050896,72.1826153271,13.23603072,3.8605089599999998,13.787532,57.92,8.27,58.5074294428,136.09,74.46603072,13.49050896,75.6781577682,13.23603072,3.8605089599999998,13.787532,61.23,9.63,61.9826572518,135.99,13.23603072,3.8605089599999998,13.787532,13.23603072,3.8605089599999998,13.787532,0.0,0.0,0.0,135.99
2021-02-12 13:30:00,71.92469216,12.29095188,72.967313507,13.13469216,3.8309518799999998,13.681971,58.79,8.46,59.3955865364,136.37,75.50469216,13.86095188,76.7664283733,13.13469216,3.8309518799999998,13.681971,62.37,10.03,63.1713368546,136.24,13.13469216,3.8309518799999998,13.681971,13.13469216,3.8309518799999998,13.681971,0.0,0.0,0.0,136.24
2021-02-12 14:00:00,68.89531936,11.68405148,69.87905329,15.30531936,4.46405148,15.943041,53.59,7.22,54.0741759068,137.05,72.23531936,13.13405148,73.4196477199,15.30531936,4.46405148,15.943041,56.93,8.67,57.586402909,136.92,15.30531936,4.46405148,15.943041,15.30531936,4.46405148,15.943041,0.0,0.0,0.0,136.92
2021-02-12 14:30:00,67.23010368,10.91503024,68.1103863296,16.20010368,4.72503024,16.875108,51.03,6.19,51.4040562602,137.1,70.66010368,12.40503024,71.7407487229,16.20010368,4.72503024,16.875108,54.46,7.68,54.9988545335,136.98,16.20010368,4.72503024,16.875108,16.20010368,4.72503024,16.875108,0.0,0.0,0.0,136.98
2021-02-12 15:00:00,62.71177056,10.32843308,63.5566101728,17.65177056,5.14843308,18.387261,45.06,5.18,45.356763553,136.89,66.05177056,11.73843308,67.0867140743,17.65177056,5.14843308,18.387261,48.4,6.59,48.8465771575,136.77,17.65177056,5.14843308,18.387261,17.65177056,5.14843308,18.387261,0.0,0.0,0.0,136.77
2021-02-12 15:30:00,68.2462448,7.7693214,68.6870605305,8.9462448,2.6093214,9.319005,59.3,5.16,59.5240758013,136.65,71.7462448,9.2793214,72.3438279921,8.9462448,2.6093214,9.319005,62.8,6.67,63.1532176536,136.51,8.9462448,2.6093214,9.319005,8.9462448,2.6093214,9.319005,0.0,0.0,0.0,136.51
2021-02-12 16:00:00,80.70414848,5.25787664,80.8752424951,7.36414848,2.14787664,7.6709879999999995,73.34,3.11,73.405910525,136.42,84.59414848,6.75787664,84.8636486002,7.36414848,2.14787664,7.6709879999999995,77.23,4.61,77.3674673232,136.24,7.36414848,2.14787664,7.6709879999999995,7.36414848,2.14787664,7.6709879999999995,0.0,0.0,0.0,136.24
2021-02-12 16:30:00,86.82146208,3.20167644,86.8804754231,6.45146208,1.8816764400000001,6.720273,80.37,1.32,80.3808391347,135.98,91.65146208,5.14167644,91.7955736298,6.45146208,1.8816764400000001,6.720273,85.2,3.26,85.2623457336,135.64,6.45146208,1.8816764400000001,6.720273,6.45146208,1.8816764400000001,6.720273,0.0,0.0,0.0,135.64
2021-02-12 17:00:00,90.5024512,4.1998816,90.5998492199,6.3424512,1.8498816,6.60672,84.16,2.35,84.1928031366,135.58,94.8424512,5.9298816,95.0276488471,6.3424512,1.8498816,6.60672,88.5,4.08,88.5939975393,135.32,6.3424512,1.8498816,6.60672,6.3424512,1.8498816,6.60672,0.0,0.0,0.0,135.32
2021-02-12 17:30:00,93.41929408,5.38062744,93.5741185267,6.6192940799999995,1.9306274399999999,6.895098,86.8,3.45,86.8685357307,136.24,97.06929408,6.64062744,97.2961755979,6.6192940799999995,1.9306274399999999,6.895098,90.45,4.71,90.5725488214,136.08,6.6192940799999995,1.9306274399999999,6.895098,6.6192940799999995,1.9306274399999999,6.895098,0.0,0.0,0.0,136.08
2021-02-12 18:00:00,95.59148192,5.73251556,95.7632139723,6.59148192,1.92251556,6.866127,89.0,3.81,89.081513795,135.94,98.87148192,6.81251556,99.1059044927,6.59148192,1.92251556,6.866127,92.28,4.89,92.4094719171,135.83,6.59148192,1.92251556,6.866127,6.59148192,1.92251556,6.866127,0.0,0.0,0.0,135.83
2021-02-12 18:30:00,94.24800544,4.60983492,94.3606756409,6.54800544,1.90983492,6.820839,87.7,2.7,87.7415522999,136.22,98.33800544,5.79983492,98.5088899492,6.54800544,1.90983492,6.820839,91.79,3.89,91.8723908473,135.99,6.54800544,1.90983492,6.820839,6.54800544,1.90983492,6.820839,0.0,0.0,0.0,135.99
2021-02-12 19:00:00,86.87056288,3.00058084,86.9223687003,6.55056288,1.9105808400000002,6.823503,80.32,1.09,80.3273957003,137.08,89.79056288,3.73058084,89.8680277725,6.55056288,1.9105808400000002,6.823503,83.24,1.82,83.2598943069,136.93,6.55056288,1.9105808400000002,6.823503,6.55056288,1.9105808400000002,6.823503,0.0,0.0,0.0,136.93
2021-02-12 19:30:00,83.04264096,2.65452028,83.085056993,6.39264096,1.86452028,6.659001,76.65,0.79,76.6540709943,137.21,83.63264096,2.93452028,83.684108666,6.39264096,1.86452028,6.659001,77.24,1.07,77.2474109599,137.18,6.39264096,1.86452028,6.659001,6.39264096,1.86452028,6.659001,0.0,0.0,0.0,137.18
2021-02-12 20:00:00,80.80619744,3.72389092,80.8919582424,6.35619744,1.85389092,6.621039,74.45,1.87,74.4734811863,137.23,81.37619744,3.99389092,81.4741472768,6.35619744,1.85389092,6.621039,75.02,2.14,75.0505163207,137.21,6.35619744,1.85389092,6.621039,6.35619744,1.85389092,6.621039,0.0,0.0,0.0,137.21
2021-02-12 20:30:00,78.86503872,4.44855296,78.9904042004,6.23503872,1.8185529599999999,6.494832,72.63,2.63,72.6776017766,137.2,79.51503872,4.64855296,79.6508030547,6.23503872,1.8185529599999999,6.494832,73.28,2.83,73.3346255189,137.16,6.23503872,1.8185529599999999,6.494832,6.23503872,1.8185529599999999,6.494832,0.0,0.0,0.0,137.16
2021-02-12 21:00:00,71.64467904,7.34011472,72.0197009078,6.27467904,1.83011472,6.536124,65.37,5.51,65.6018063776,136.81,71.99467904,7.39011472,72.3729756584,6.27467904,1.83011472,6.536124,65.72,5.5600000000000005,65.9547723823,136.84,6.27467904,1.83011472,6.536124,6.27467904,1.83011472,6.536124,0.0,0.0,0.0,136.84
2021-02-12 21:30:00,68.06713664,8.92333152,68.6495516066,6.21713664,1.81333152,6.476184,61.85,7.11,62.2573256734,137.39,68.30713664,9.05333152,68.9044826377,6.21713664,1.81333152,6.476184,62.09,7.24,62.5106846867,137.43,6.21713664,1.81333152,6.476184,6.21713664,1.81333152,6.476184,0.0,0.0,0.0,137.43
2021-02-12 22:00:00,65.25414944,9.74787692,65.9782170385,6.40414944,1.86787692,6.670989,58.85,7.88,59.3752212627,137.55,65.81414944,9.83787692,66.5453686503,6.40414944,1.86787692,6.670989,59.41,7.97,59.9422138397,137.52,6.40414944,1.86787692,6.670989,6.40414944,1.86787692,6.670989,0.0,0.0,0.0,137.52
2021-02-12 22:30:00,61.37839648,9.63286564,62.129700264,5.11839648,1.49286564,5.331663,56.26,8.14,56.8458195473,137.13,61.21839648,10.01286564,62.0318429994,5.11839648,1.49286564,5.331663,56.1,8.52,56.7432850653,137.2,5.11839648,1.49286564,5.331663,5.11839648,1.49286564,5.331663,0.0,0.0,0.0,137.2
2021-02-12 23:00:00,60.78170336,9.74841348,61.5584846201,4.93170336,1.43841348,5.137191,55.85,8.31,56.4648439297,137.55,60.97170336,10.00841348,61.7876763684,4.93170336,1.43841348,5.137191,56.04,8.57,56.6915028906,137.55,4.93170336,1.43841348,5.137191,4.93170336,1.43841348,5.137191,0.0,0.0,0.0,137.55
2021-02-12 23:30:00,58.86838624,9.92577932,59.6993131754,5.36838624,1.5657793199999999,5.592069,53.5,8.36,54.1492345283,137.1,59.52838624,9.95577932,60.3551680489,5.36838624,1.5657793199999999,5.592069,54.16,8.39,54.8060005839,137.02,5.36838624,1.5657793199999999,5.592069,5.36838624,1.5657793199999999,5.592069,0.0,0.0,0.0,137.02
2021-02-13 00:00:00,56.42563936,10.68706148,57.4287912137,4.99563936,1.4570614800000001,5.203791,51.43,9.23,52.251677485,138.23,56.34563936,10.92706148,57.3953983127,4.99563936,1.4570614800000001,5.203791,51.35,9.47,52.2159305193,138.28,4.99563936,1.4570614800000001,5.203791,4.99563936,1.4570614800000001,5.203791,0.0,0.0,0.0,138.28
2021-02-13 00:30:00,56.7181168,10.7411174,57.7262191412,5.0781168,1.4811174,5.289705,51.64,9.26,52.4636750524,138.12,56.8881168,10.8311174,57.9100244965,5.0781168,1.4811174,5.289705,51.81,9.35,52.6469239367,138.13,5.0781168,1.4811174,5.289705,5.0781168,1.4811174,5.289705,0.0,0.0,0.0,138.13
2021-02-13 01:00:00,57.53975456,10.54659508,58.4983249556,5.67975456,1.65659508,5.916411,51.86,8.89,52.6164584517,137.63,57.66975456,10.64659508,58.6442714833,5.67975456,1.65659508,5.916411,51.99,8.99,52.7615409176,137.65,5.67975456,1.65659508,5.916411,5.67975456,1.65659508,5.916411,0.0,0.0,0.0,137.65
2021-02-13 01:30:00,57.88281216,10.42498688,58.8141164602,5.02281216,1.46498688,5.232096,52.86,8.96,53.6140019025,137.88,57.96281216,10.58498688,58.9213844096,5.02281216,1.46498688,5.232096,52.94,9.12,53.7198101262,137.92,5.02281216,1.46498688,5.232096,5.02281216,1.46498688,5.232096,0.0,0.0,0.0,137.92
2021-02-13 02:00:00,56.99985472,10.89079096,58.0309638541,5.41985472,1.5807909599999999,5.645682,51.58,9.31,52.4134763205,138.08,56.87985472,11.15079096,57.962556983,5.41985472,1.5807909599999999,5.645682,51.46,9.57,52.3423012486,138.12,5.41985472,1.5807909599999999,5.645682,5.41985472,1.5807909599999999,5.645682,0.0,0.0,0.0,138.12
2021-02-13 02:30:00,56.268696,10.745453,57.285520943,5.298696,1.545453,5.519475,50.97,9.2,51.793637640200004,137.25,56.178696,10.915453,57.2293019218,5.298696,1.545453,5.519475,50.88,9.37,51.7355902643,137.28,5.298696,1.545453,5.519475,5.298696,1.545453,5.519475,0.0,0.0,0.0,137.28
2021-02-13 03:00:00,56.51199264,9.98391452,57.3871402083,5.36199264,1.56391452,5.585409,51.15,8.42,51.8383921433,137.21,55.94199264,10.52391452,56.9232757083,5.36199264,1.56391452,5.585409,50.58,8.96,51.3674799849,137.28,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,137.28
2021-02-13 03:30:00,55.97658816,10.16025488,56.8912049553,5.24658816,1.53025488,5.465196,50.73,8.63,51.4588165429,137.37,55.44658816,10.67025488,56.4639573338,5.24658816,1.53025488,5.465196,50.2,9.14,51.0252839287,137.45,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,137.45
2021-02-13 04:00:00,55.0303744,10.5026092,56.02362811,5.2203744,1.5226092,5.43789,49.81,8.98,50.6130072215,137.77,54.4803744,10.9926092,55.5783109836,5.2203744,1.5226092,5.43789,49.26,9.47,50.1620224871,137.84,5.2203744,1.5226092,5.43789,5.2203744,1.5226092,5.43789,0.0,0.0,0.0,137.84
2021-02-13 04:30:00,53.81638816,10.71852988,54.8734044631,5.44638816,1.58852988,5.673321,48.37,9.13,49.2241180723,137.16,53.27638816,11.21852988,54.4447329688,5.44638816,1.58852988,5.673321,47.83,9.63,48.7898124612,137.22,5.44638816,1.58852988,5.673321,5.44638816,1.58852988,5.673321,0.0,0.0,0.0,137.22
2021-02-13 05:00:00,53.16643808,10.87729444,54.267722197,5.47643808,1.59729444,5.704623,47.69,9.28,48.584508848,137.21,52.56643808,11.42729444,53.7941769213,5.47643808,1.59729444,5.704623,47.09,9.83,48.1050621037,137.28,5.47643808,1.59729444,5.704623,5.47643808,1.59729444,5.704623,0.0,0.0,0.0,137.28
2021-02-13 05:30:00,53.75413056,10.677038079999999,54.804248872,5.30413056,1.54703808,5.525136,48.45,9.13,49.3027321758,136.96,53.22413056,11.19703808,54.3891692861,5.30413056,1.54703808,5.525136,47.92,9.65,48.8819895258,137.03,5.30413056,1.54703808,5.525136,5.30413056,1.54703808,5.525136,0.0,0.0,0.0,137.03
2021-02-13 06:00:00,54.3570976,10.9349868,55.4460818797,5.2970976,1.5449868,5.51781,49.06,9.39,49.9505325297,137.26,53.7670976,11.4549868,54.9737892719,5.2970976,1.5449868,5.51781,48.47,9.91,49.4727096489,137.32,5.2970976,1.5449868,5.51781,5.2970976,1.5449868,5.51781,0.0,0.0,0.0,137.32
2021-02-13 06:30:00,56.80034432,10.39468376,57.7436452377,5.33034432,1.55468376,5.552442,51.47,8.84,52.223620135,137.62,56.56034432,10.65468376,57.5551460395,5.33034432,1.55468376,5.552442,51.23,9.1,52.0319411516,137.63,5.33034432,1.55468376,5.552442,5.33034432,1.55468376,5.552442,0.0,0.0,0.0,137.63
