Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-13 07:00:00,59.27277216,9.30664188,59.9989591794,5.06277216,1.47664188,5.273721,54.21,7.83,54.7725569971,137.37,58.91277216,9.59664188,59.6892809384,5.06277216,1.47664188,5.273721,53.85,8.12,54.4587632985,137.39,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,137.39
2021-02-13 07:30:00,62.37569952,7.9329123599999996,62.8781280663,4.77569952,1.39291236,4.974687,57.6,6.54,57.970092289,137.59,62.28569952,8.08291236,62.8079759021,4.77569952,1.39291236,4.974687,57.51,6.69,57.8978082487,137.57,4.77569952,1.39291236,4.974687,4.77569952,1.39291236,4.974687,0.0,0.0,0.0,137.57
2021-02-13 08:00:00,63.52641792,7.41978856,63.9582601078,5.65641792,1.64978856,5.8921019999999995,57.87,5.77,58.1569411163,137.41,63.22641792,7.7597885600000005,63.7008182168,5.65641792,1.64978856,5.8921019999999995,57.57,6.11,57.8933243129,137.46,5.65641792,1.64978856,5.8921019999999995,5.65641792,1.64978856,5.8921019999999995,0.0,0.0,0.0,137.46
2021-02-13 08:30:00,67.52535776,6.23531268,67.8126320447,6.87535776,2.00531268,7.161831,60.65,4.23,60.7973305335,137.51,67.39535776,6.53531268,67.7114802631,6.87535776,2.00531268,7.161831,60.52,4.53,60.6893013636,137.49,6.87535776,2.00531268,7.161831,6.87535776,2.00531268,7.161831,0.0,0.0,0.0,137.49
2021-02-13 09:00:00,67.54105952,6.45489236,67.8488051219,9.41105952,2.74489236,9.803187,58.13,3.71,58.2482703606,137.03,67.46105952,6.71489236,67.7944269905,9.41105952,2.74489236,9.803187,58.05,3.9699999999999998,58.1855944371,137.06,9.41105952,2.74489236,9.803187,9.41105952,2.74489236,9.803187,0.0,0.0,0.0,137.06
2021-02-13 09:30:00,69.99120832,5.7411857600000005,70.2262803801,10.46120832,3.05118576,10.897092,59.53,2.69,59.5907459259,137.77,69.76120832,6.03118576,70.0214352034,10.46120832,3.05118576,10.897092,59.3,2.98,59.374829684,137.75,10.46120832,3.05118576,10.897092,10.46120832,3.05118576,10.897092,0.0,0.0,0.0,137.75
2021-02-13 10:00:00,68.61779008,6.32435544,68.9086249115,12.11779008,3.53435544,12.622698,56.5,2.79,56.5688438984,137.69,68.43779008,6.52435544,68.7480787,12.11779008,3.53435544,12.622698,56.32,2.99,56.3993129391,137.72,12.11779008,3.53435544,12.622698,12.11779008,3.53435544,12.622698,0.0,0.0,0.0,137.72
2021-02-13 10:30:00,69.2342912,6.4575016,69.5347855744,14.4942912,4.2275016,15.09822,54.74,2.23,54.7854040781,138.01,68.9642912,6.6675016,69.2858502027,14.4942912,4.2275016,15.09822,54.47,2.44,54.5246228781,138.01,14.4942912,4.2275016,15.09822,14.4942912,4.2275016,15.09822,0.0,0.0,0.0,138.01
2021-02-13 11:00:00,66.0755856,7.6320458,66.5148940875,18.7955856,5.4820458,19.578735,47.28,2.15,47.3288590608,138.04,65.5655856,7.9720458,66.0484634894,18.7955856,5.4820458,19.578735,46.77,2.49,46.8362359717,138.01,18.7955856,5.4820458,19.578735,18.7955856,5.4820458,19.578735,0.0,0.0,0.0,138.01
2021-02-13 11:30:00,66.51916064,6.80558852,66.8663949032,20.17916064,5.88558852,21.019959,46.34,0.92,46.3491315992,137.66,65.07916064,7.88558852,65.5551649827,20.17916064,5.88558852,21.019959,44.9,2.0,44.9445213569,137.74,20.17916064,5.88558852,21.019959,20.17916064,5.88558852,21.019959,0.0,0.0,0.0,137.74
2021-02-13 12:00:00,64.56295488,7.21836184,64.9652206222,22.14295488,6.45836184,23.065578,42.42,0.76,42.4268075631,137.72,63.39295488,8.18836184,63.9196057407,22.14295488,6.45836184,23.065578,41.25,1.73,41.2862616375,137.82,22.14295488,6.45836184,23.065578,22.14295488,6.45836184,23.065578,0.0,0.0,0.0,137.82
2021-02-13 12:30:00,66.9809696,7.2415328,67.3712853213,19.4109696,5.6615328,20.21976,47.57,1.58,47.5962319937,137.67,65.8409696,8.2915328,66.3610035642,19.4109696,5.6615328,20.21976,46.43,2.63,46.5044277462,137.75,19.4109696,5.6615328,20.21976,19.4109696,5.6615328,20.21976,0.0,0.0,0.0,137.75
2021-02-13 13:00:00,68.2573744,6.9404842,68.6093250288,18.2073744,5.3104842,18.966015,50.05,1.63,50.0765354233,137.67,67.2973744,7.8704842,67.7560412264,18.2073744,5.3104842,18.966015,49.09,2.56,49.1567055446,137.75,18.2073744,5.3104842,18.966015,18.2073744,5.3104842,18.966015,0.0,0.0,0.0,137.75
2021-02-13 13:30:00,70.66008479999999,6.6441914,70.9717751173,15.1000848,4.4041914,15.729255,55.56,2.24,55.6051364534,137.93,69.5500848,7.5941914,69.9634621692,15.1000848,4.4041914,15.729255,54.45,3.19,54.5433643993,137.95,15.1000848,4.4041914,15.729255,15.1000848,4.4041914,15.729255,0.0,0.0,0.0,137.95
2021-02-13 14:00:00,70.67989728,6.75622004,71.0020731299,12.80989728,3.73622004,13.343643,57.87,3.02,57.948747182299996,138.19,70.15989728,7.34622004,70.5434485634,12.80989728,3.73622004,13.343643,57.35,3.61,57.4635066803,138.28,12.80989728,3.73622004,13.343643,12.80989728,3.73622004,13.343643,0.0,0.0,0.0,138.28
2021-02-13 14:30:00,72.0115472,6.8487846,72.3364968784,11.2415472,3.2787846,11.709945,60.77,3.5700000000000003,60.8747714575,138.19,71.3615472,7.4987846,71.7544576264,11.2415472,3.2787846,11.709945,60.12,4.22,60.2679251344,138.21,11.2415472,3.2787846,11.709945,11.2415472,3.2787846,11.709945,0.0,0.0,0.0,138.21
2021-02-13 15:00:00,69.80163584,8.14922712,70.2757302957,12.51163584,3.64922712,13.032954,57.29,4.5,57.4664606531,138.24,69.34163584,8.64922712,69.8789781747,12.51163584,3.64922712,13.032954,56.83,5.0,57.0495302347,138.27,12.51163584,3.64922712,13.032954,12.51163584,3.64922712,13.032954,0.0,0.0,0.0,138.27
2021-02-13 15:30:00,73.64460576,8.68717668,74.1552088273,9.62460576,2.80717668,10.025631,64.02,5.88,64.2894610337,137.93,73.47460576,9.20717668,74.0492389833,9.62460576,2.80717668,10.025631,63.85,6.4,64.1699501324,137.88,9.62460576,2.80717668,10.025631,9.62460576,2.80717668,10.025631,0.0,0.0,0.0,137.88
2021-02-13 16:00:00,80.29165024,4.57298132,80.4217710351,8.10165024,2.36298132,8.439219,72.19,2.21,72.2238201704,137.48,81.00165024,4.48298132,81.1256091695,8.10165024,2.36298132,8.439219,72.9,2.12,72.9308192742,137.47,8.10165024,2.36298132,8.439219,8.10165024,2.36298132,8.439219,0.0,0.0,0.0,137.47
2021-02-13 16:30:00,82.5885344,4.6587392,82.719827522,7.0585344,2.0587392,7.35264,75.53,2.6,75.5747371812,137.3,82.7985344,4.8887392,82.9427336766,7.0585344,2.0587392,7.35264,75.74,2.83,75.7928525654,137.28,7.0585344,2.0587392,7.35264,7.0585344,2.0587392,7.35264,0.0,0.0,0.0,137.28
2021-02-13 17:00:00,85.7271056,3.5254057999999997,85.7995636388,7.2871056,2.1254058,7.5907350000000005,78.44,1.4,78.4524926309,136.62,86.0971056,3.6054057999999998,86.172562592,7.2871056,2.1254058,7.5907350000000005,78.81,1.48,78.8238954886,136.61,7.2871056,2.1254058,7.5907350000000005,7.2871056,2.1254058,7.5907350000000005,0.0,0.0,0.0,136.61
2021-02-13 17:30:00,87.69587744,2.35713092,87.7275497557,6.67587744,1.94713092,6.954039,81.02,0.41000000000000003,81.0210373915,136.3,87.88587744,2.47713092,87.9207804276,6.67587744,1.94713092,6.954039,81.21,0.53,81.2117294484,136.33,6.67587744,1.94713092,6.954039,6.67587744,1.94713092,6.954039,0.0,0.0,0.0,136.33
2021-02-13 18:00:00,88.54247104,3.19072072,88.5999428701,6.48247104,1.89072072,6.752574,82.06,1.3,82.0702966974,136.3,89.12247104,3.33072072,89.1846878382,6.48247104,1.89072072,6.752574,82.64,1.44,82.6525450304,136.33,6.48247104,1.89072072,6.752574,6.48247104,1.89072072,6.752574,0.0,0.0,0.0,136.33
2021-02-13 18:30:00,88.12105248,2.68447364,88.1619321981,6.46105248,1.88447364,6.730263,81.66,0.8,81.6639185932,136.62,88.34105248,2.63447364,88.3803258912,6.46105248,1.88447364,6.730263,81.88,0.75,81.8834348327,136.63,6.46105248,1.88447364,6.730263,6.46105248,1.88447364,6.730263,0.0,0.0,0.0,136.63
2021-02-13 19:00:00,84.13927424,4.04978832,84.236679986,6.47927424,1.88978832,6.749244,77.66,2.16,77.6900328228,137.05,84.29927424,4.38978832,84.4134934645,6.47927424,1.88978832,6.749244,77.82,2.5,77.8601464165,137.07,6.47927424,1.88978832,6.749244,6.47927424,1.88978832,6.749244,0.0,0.0,0.0,137.07
2021-02-13 19:30:00,80.6423312,5.6748466,80.841755704,6.4623312,1.8848466,6.731595,74.18,3.79,74.276756122,137.49,80.9323312,6.0048466,81.154792934,6.4623312,1.8848466,6.731595,74.47,4.12,74.5838809663,137.51,6.4623312,1.8848466,6.731595,6.4623312,1.8848466,6.731595,0.0,0.0,0.0,137.51
2021-02-13 20:00:00,77.03321024,7.49843632,77.3972998697,6.5432102400000005,1.9084363199999999,6.815844,70.49,5.59,70.7113017841,138.38,77.31321024,7.81843632,77.7075313216,6.5432102400000005,1.9084363199999999,6.815844,70.77,5.91,71.0163431894,138.43,6.5432102400000005,1.9084363199999999,6.815844,6.5432102400000005,1.9084363199999999,6.815844,0.0,0.0,0.0,138.43
2021-02-13 20:30:00,77.06152192,7.75086056,77.4503324722,6.55152192,1.9108605600000002,6.824502,70.51,5.84,70.7514360278,138.33,77.39152192,7.98086056,77.8019395669,6.55152192,1.9108605600000002,6.824502,70.84,6.07,71.099581574,138.3,6.55152192,1.9108605600000002,6.824502,6.55152192,1.9108605600000002,6.824502,0.0,0.0,0.0,138.3
2021-02-13 21:00:00,70.95464864,8.98552252,71.521337925,6.70464864,1.9555225200000002,6.984009,64.25,7.03,64.6334541859,138.49,71.11464864,9.11552252,71.6964852835,6.70464864,1.9555225200000002,6.984009,64.41,7.16,64.8067411617,138.52,6.70464864,1.9555225200000002,6.984009,6.70464864,1.9555225200000002,6.984009,0.0,0.0,0.0,138.52
2021-02-13 21:30:00,70.08785664,7.33354152,70.4704794905,5.49785664,1.60354152,5.726934,64.59,5.73,64.8436658433,138.49,69.44785664,7.89354152,69.8950126233,5.49785664,1.60354152,5.726934,63.95,6.29,64.2585916435,138.52,5.49785664,1.60354152,5.726934,5.49785664,1.60354152,5.726934,0.0,0.0,0.0,138.52
2021-02-13 22:00:00,66.69502976,8.69813368,67.259828458,5.20502976,1.51813368,5.421906,61.49,7.18,61.9077741483,138.61,66.15502976,9.29813368,66.8052636585,5.20502976,1.51813368,5.421906,60.95,7.78,61.4445351516,138.71,5.20502976,1.51813368,5.421906,5.20502976,1.51813368,5.421906,0.0,0.0,0.0,138.71
2021-02-13 22:30:00,63.68667808,9.58736444,64.4042740955,5.23667808,1.52736444,5.454873,58.45,8.06,59.0031024608,138.66,63.00667808,10.21736444,63.8297424308,5.23667808,1.52736444,5.454873,57.77,8.69,58.4199366655,138.71,5.23667808,1.52736444,5.454873,5.23667808,1.52736444,5.454873,0.0,0.0,0.0,138.71
2021-02-13 23:00:00,59.74730752,9.65713136,60.5227307876,5.16730752,1.50713136,5.382612,54.58,8.15,55.1851329617,139.28,59.20730752,11.79713136,60.3711650715,5.16730752,1.50713136,5.382612,54.04,10.29,55.0109598171,139.54,5.16730752,1.50713136,5.382612,5.16730752,1.50713136,5.382612,0.0,0.0,0.0,139.54
2021-02-13 23:30:00,56.5139808,10.2107444,57.4289937842,5.2139808,1.5207443999999999,5.43123,51.3,8.69,52.030818752,138.37,55.7739808,12.9707444,57.2623536415,5.2139808,1.5207443999999999,5.43123,50.56,11.45,51.8402941735,138.69,5.2139808,1.5207443999999999,5.43123,5.2139808,1.5207443999999999,5.43123,0.0,0.0,0.0,138.69
2021-02-14 00:00:00,53.54888576,11.14009168,54.6953819694,5.34888576,1.56009168,5.571756,48.2,9.58,49.1428163621,138.43,52.67888576,14.12009168,54.5384451004,5.34888576,1.56009168,5.571756,47.33,12.56,48.9681784427,138.77,5.34888576,1.56009168,5.571756,5.34888576,1.56009168,5.571756,0.0,0.0,0.0,138.77
2021-02-14 00:30:00,53.44224224,11.13773732,54.5904977835,5.51224224,1.60773732,5.741919,47.93,9.53,48.8682494059,138.08,52.86224224,13.88773732,54.6560692193,5.51224224,1.60773732,5.741919,47.35,12.28,48.916468597,138.41,5.51224224,1.60773732,5.741919,5.51224224,1.60773732,5.741919,0.0,0.0,0.0,138.41
2021-02-14 01:00:00,55.156728,10.756129,56.1957200748,5.266728,1.5361289999999999,5.486175,49.89,9.22,50.7348056072,137.28,54.906728,13.176129,56.4655572459,5.266728,1.5361289999999999,5.486175,49.64,11.64,50.986460948,137.57,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,137.57
2021-02-14 01:30:00,55.45998496,10.53291228,56.4513256962,5.04998496,1.47291228,5.260401,50.41,9.06,51.217689327,137.42,55.35998496,12.79291228,56.8188924511,5.04998496,1.47291228,5.260401,50.31,11.32,51.5678048786,137.7,5.04998496,1.47291228,5.260401,5.04998496,1.47291228,5.260401,0.0,0.0,0.0,137.7
2021-02-14 02:00:00,54.68009472,10.47086096,55.6736175206,5.18009472,1.51086096,5.395932,49.5,8.96,50.3043894705,137.76,54.60009472,12.72086096,56.0623817457,5.18009472,1.51086096,5.395932,49.42,11.21,50.6754427706,138.02,5.18009472,1.51086096,5.395932,5.18009472,1.51086096,5.395932,0.0,0.0,0.0,138.02
2021-02-14 02:30:00,54.11224256,10.70440408,55.1608471797,5.19224256,1.51440408,5.408586,48.92,9.19,49.7757219938,137.68,53.95224256,12.97440408,55.4903562656,5.19224256,1.51440408,5.408586,48.76,11.46,50.0886134765,137.96,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,137.96
2021-02-14 03:00:00,53.18276192,10.86955556,54.2821646907,5.31276192,1.54955556,5.534127,47.87,9.32,48.7688353357,138.02,52.97276192,13.21955556,54.5973456739,5.31276192,1.54955556,5.534127,47.66,11.67,49.0679579767,138.29,5.31276192,1.54955556,5.534127,5.31276192,1.54955556,5.534127,0.0,0.0,0.0,138.29
2021-02-14 03:30:00,52.3916528,11.1363154,53.5621396492,5.5416528,1.6163154,5.772555,46.85,9.52,47.8074565314,138.21,52.0616528,13.6363154,53.8178854096,5.5416528,1.6163154,5.772555,46.52,12.02,48.0477970359,138.51,5.5416528,1.6163154,5.772555,5.5416528,1.6163154,5.772555,0.0,0.0,0.0,138.51
2021-02-14 04:00:00,51.77839648,11.14286564,52.9638159191,5.11839648,1.49286564,5.331663,46.66,9.65,47.6474353979,138.53,51.49839648,13.61286564,53.2672033332,5.11839648,1.49286564,5.331663,46.38,12.12,47.9374467405,138.81,5.11839648,1.49286564,5.331663,5.11839648,1.49286564,5.331663,0.0,0.0,0.0,138.81
2021-02-14 04:30:00,50.92122368,11.50494024,52.2047380129,5.09122368,1.48494024,5.303358,45.83,10.02,46.91257081,138.0,50.84122368,13.80494024,52.6821260041,5.09122368,1.48494024,5.303358,45.75,12.32,47.3797942165,138.27,5.09122368,1.48494024,5.303358,5.09122368,1.48494024,5.303358,0.0,0.0,0.0,138.27
2021-02-14 05:00:00,50.07514944,11.49650192,51.3779149814,5.40514944,1.5765019200000001,5.630364,44.67,9.92,45.7582265828,138.44,49.88514944,13.90650192,51.7872467921,5.40514944,1.5765019200000001,5.630364,44.48,12.33,46.1573320286,138.72,5.40514944,1.5765019200000001,5.630364,5.40514944,1.5765019200000001,5.630364,0.0,0.0,0.0,138.72
2021-02-14 05:30:00,51.01303168,11.07088424,52.2005160802,5.28303168,1.54088424,5.503158,45.73,9.53,46.7124587236,138.21,50.47303168,13.75088424,52.312653769,5.28303168,1.54088424,5.503158,45.19,12.21,46.8104710508,138.53,5.28303168,1.54088424,5.503158,5.28303168,1.54088424,5.503158,0.0,0.0,0.0,138.53
2021-02-14 06:00:00,50.41596864,11.16090752,51.6365737688,5.38596864,1.57090752,5.610384,45.03,9.59,46.0398631623,138.03,49.69596864,14.03090752,51.6387031683,5.38596864,1.57090752,5.610384,44.31,12.46,46.0285530948,138.37,5.38596864,1.57090752,5.610384,5.38596864,1.57090752,5.610384,0.0,0.0,0.0,138.37
2021-02-14 06:30:00,52.95970496,10.34449728,53.9605316266,5.32970496,1.55449728,5.551776,47.63,8.79,48.4342957005,138.22,52.22970496,13.23449728,53.8803674678,5.32970496,1.55449728,5.551776,46.9,11.68,48.3325190736,138.56,5.32970496,1.55449728,5.551776,5.32970496,1.55449728,5.551776,0.0,0.0,0.0,138.56
2021-02-14 07:00:00,55.2565584,9.5489962,56.0755791289,5.0365584,1.4689961999999999,5.246415,50.22,8.08,50.8658510201,137.76,54.5465584,12.4089962,55.9402379328,5.0365584,1.4689961999999999,5.246415,49.51,10.94,50.7042769399,138.11,5.0365584,1.4689961999999999,5.246415,5.0365584,1.4689961999999999,5.246415,0.0,0.0,0.0,138.11
2021-02-14 07:30:00,56.97543936,9.02533648,57.6858508548,5.19543936,1.51533648,5.411916,51.78,7.51,52.3217784484,137.8,56.19543936,11.90533648,57.4427057298,5.19543936,1.51533648,5.411916,51.0,10.39,52.047594565,138.14,5.19543936,1.51533648,5.411916,5.19543936,1.51533648,5.411916,0.0,0.0,0.0,138.14
2021-02-14 08:00:00,57.76809632,8.72694476,58.4235613197,5.57809632,1.62694476,5.810517,52.19,7.1,52.6707328599,137.6,57.10809632,11.43694476,58.2420670198,5.57809632,1.62694476,5.810517,51.53,9.81,52.4554763585,137.93,5.57809632,1.62694476,5.810517,5.57809632,1.62694476,5.810517,0.0,0.0,0.0,137.93
2021-02-14 08:30:00,59.84239168,8.30736424,60.4162572707,5.9223916800000005,1.72736424,6.169158,53.92,6.58,54.3200036819,138.04,59.54239168,10.74736424,60.5045638368,5.9223916800000005,1.72736424,6.169158,53.62,9.02,54.3733831944,138.33,5.9223916800000005,1.72736424,6.169158,5.9223916800000005,1.72736424,6.169158,0.0,0.0,0.0,138.33
2021-02-14 09:00:00,64.38104256,6.94405408,64.7544479413,6.39104256,1.86405408,6.657336,57.99,5.08,58.2120820792,137.84,63.69104256,9.59405408,64.4095860573,6.39104256,1.86405408,6.657336,57.3,7.73,57.8190530881,138.07,6.39104256,1.86405408,6.657336,6.39104256,1.86405408,6.657336,0.0,0.0,0.0,138.07
2021-02-14 09:30:00,67.31743616,6.22591888,67.6047282152,6.39743616,1.8659188800000002,6.663996,60.92,4.36,61.07582173,137.96,67.06743616,8.70591888,67.6301265459,6.39743616,1.8659188800000002,6.663996,60.67,6.84,61.0543569289,138.24,6.39743616,1.8659188800000002,6.663996,6.39743616,1.8659188800000002,6.663996,0.0,0.0,0.0,138.24
2021-02-14 10:00:00,70.15912384,5.03016112,70.3392150858,7.02912384,2.05016112,7.322004,63.13,2.98,63.2002950942,137.23,69.73912384,7.47016112,70.1380688437,7.02912384,2.05016112,7.322004,62.71,5.42,62.9437884147,137.49,7.02912384,2.05016112,7.322004,7.02912384,2.05016112,7.322004,0.0,0.0,0.0,137.49
2021-02-14 10:30:00,72.638944,4.225942,72.7617672354,7.048944,2.055942,7.34265,65.59,2.17,65.6258866607,137.18,72.138944,6.655942,72.4453504743,7.048944,2.055942,7.34265,65.09,4.6,65.2523417204,137.46,7.048944,2.055942,7.34265,7.048944,2.055942,7.34265,0.0,0.0,0.0,137.46
2021-02-14 11:00:00,73.5084544,3.4420492,73.5889976217,7.1384544,2.0820492,7.43589,66.37,1.3599999999999999,66.383932544,137.35,73.0484544,5.8720492,73.2840886689,7.1384544,2.0820492,7.43589,65.91,3.79,66.0188776033,137.62,7.1384544,2.0820492,7.43589,7.1384544,2.0820492,7.43589,0.0,0.0,0.0,137.62
2021-02-14 11:30:00,75.18252064,2.92281852,75.2393133799,6.83252064,1.9928185200000001,7.117209,68.35,0.93,68.3563267006,137.09,74.96252064,5.33281852,75.1519690632,6.83252064,1.9928185200000001,7.117209,68.13,3.34,68.2118208231,137.33,6.83252064,1.9928185200000001,7.117209,6.83252064,1.9928185200000001,7.117209,0.0,0.0,0.0,137.33
2021-02-14 12:00:00,75.14298784,3.95253812,75.2468682346,9.16298784,2.67253812,9.544779,65.98,1.28,65.9924147156,137.06,74.66298784,6.51253812,74.9464802773,9.16298784,2.67253812,9.544779,65.5,3.84,65.6124652791,137.38,9.16298784,2.67253812,9.544779,9.16298784,2.67253812,9.544779,0.0,0.0,0.0,137.38
2021-02-14 12:30:00,77.267952,3.607736,77.3521309682,10.037952,2.927736,10.4562,67.23,0.68,67.233438853,136.89,76.667952,6.177736,76.9164435343,10.037952,2.927736,10.4562,66.63,3.25,66.7092152555,137.15,10.037952,2.927736,10.4562,10.037952,2.927736,10.4562,0.0,0.0,0.0,137.15
2021-02-14 13:00:00,75.24213888,3.94687384,75.345585646,8.97213888,2.6168738400000002,9.345978,66.27,1.33,66.283344816,137.0,74.45213888,6.60687384,74.7447106205,8.97213888,2.6168738400000002,9.345978,65.48,3.99,65.6014519656,137.26,8.97213888,2.6168738400000002,9.345978,8.97213888,2.6168738400000002,9.345978,0.0,0.0,0.0,137.26
2021-02-14 13:30:00,77.1332784,3.5347062,77.214226569,8.3132784,2.4247062,8.659665,68.82,1.11,68.8289510308,137.13,76.8232784,6.0447062,77.0607200665,8.3132784,2.4247062,8.659665,68.51,3.62,68.6055719311,137.4,8.3132784,2.4247062,8.659665,8.3132784,2.4247062,8.659665,0.0,0.0,0.0,137.4
2021-02-14 14:00:00,78.153968,3.7603239999999998,78.244378397,8.023968,2.340324,8.3583,70.13,1.42,70.1443746854,137.4,77.623968,6.250324,77.8752011758,8.023968,2.340324,8.3583,69.6,3.91,69.7097417869,137.69,8.023968,2.340324,8.3583,8.023968,2.340324,8.3583,0.0,0.0,0.0,137.69
2021-02-14 14:30:00,79.37787424,3.11771332,79.4390776332,7.87787424,2.29771332,8.206119,71.5,0.8200000000000001,71.5047019433,137.2,78.27787424,6.05771332,78.5119193894,7.87787424,2.29771332,8.206119,70.4,3.76,70.5003375878,137.49,7.87787424,2.29771332,8.206119,7.87787424,2.29771332,8.206119,0.0,0.0,0.0,137.49
2021-02-14 15:00:00,80.06458816,2.89300488,80.1168381457,7.24458816,2.11300488,7.5464459999999995,72.82,0.78,72.824177304,137.33,78.95458816,5.81300488,79.1682892151,7.24458816,2.11300488,7.5464459999999995,71.71,3.7,71.8053904662,137.64,7.24458816,2.11300488,7.5464459999999995,7.24458816,2.11300488,7.5464459999999995,0.0,0.0,0.0,137.64
2021-02-14 15:30:00,80.4688752,1.8663386,80.4905155638,5.9188752000000004,1.7263386,6.165495,74.55,0.14,74.5501314553,137.33,79.4688752,4.7363386,79.6098927828,5.9188752000000004,1.7263386,6.165495,73.55,3.01,73.6115656674,137.67,5.9188752000000004,1.7263386,6.165495,5.9188752000000004,1.7263386,6.165495,0.0,0.0,0.0,137.67
2021-02-14 16:00:00,81.11917504,1.80559272,81.1392674618,5.77917504,1.68559272,6.019974,75.34,0.12,75.3400955667,137.33,80.19917504,4.76559272,80.3406407186,5.77917504,1.68559272,6.019974,74.42,3.08,74.4837082858,137.7,5.77917504,1.68559272,6.019974,5.77917504,1.68559272,6.019974,0.0,0.0,0.0,137.7
2021-02-14 16:30:00,82.23953344,2.32736392,82.272458838,7.01953344,2.04736392,7.312014,75.22,0.28,75.2205211362,137.13,81.23953344,5.2973639200000004,81.4120621164,7.01953344,2.04736392,7.312014,74.22,3.25,74.2911226191,137.44,7.01953344,2.04736392,7.312014,7.01953344,2.04736392,7.312014,0.0,0.0,0.0,137.44
2021-02-14 17:00:00,80.58592736,2.18589548,80.6155681461,6.7059273600000004,1.9558954800000001,6.985341,73.88,0.23,73.8803580121,136.76,79.51592736,5.21589548,79.6868136493,6.7059273600000004,1.9558954800000001,6.985341,72.81,3.26,72.882945193,137.1,6.7059273600000004,1.9558954800000001,6.985341,6.7059273600000004,1.9558954800000001,6.985341,0.0,0.0,0.0,137.1
2021-02-14 17:30:00,82.5098032,2.6286926,82.5516665422,6.9898032,2.0386926,7.281045,75.52,0.59,75.5223046523,136.53,81.7098032,4.2986926,81.822800594,6.9898032,2.0386926,7.281045,74.72,2.26,74.7541704522,136.83,6.9898032,2.0386926,7.281045,6.9898032,2.0386926,7.281045,0.0,0.0,0.0,136.83
2021-02-14 18:00:00,81.95622688,2.43848284,81.9924955284,6.88622688,2.00848284,7.173153,75.07,0.43,75.0712315071,136.73,81.32622688,4.62848284,81.4578297767,6.88622688,2.00848284,7.173153,74.44,2.62,74.4860926617,137.03,6.88622688,2.00848284,7.173153,6.88622688,2.00848284,7.173153,0.0,0.0,0.0,137.03
2021-02-14 18:30:00,79.9624608,3.0336344,80.0199854715,6.7324608,1.9636344000000001,7.01298,73.23,1.07,73.2378167343,137.14,79.4224608,5.6336344,79.6220140167,6.7324608,1.9636344000000001,7.01298,72.69,3.67,72.7825872033,137.38,6.7324608,1.9636344000000001,7.01298,6.7324608,1.9636344000000001,7.01298,0.0,0.0,0.0,137.38
2021-02-14 19:00:00,78.51404928,3.83368104,78.6075889762,6.66404928,1.94368104,6.941718,71.85,1.8900000000000001,71.874853739,137.1,77.73404928,6.4836810400000005,78.0039777017,6.66404928,1.94368104,6.941718,71.07,4.54,71.2148615108,137.35,6.66404928,1.94368104,6.941718,6.66404928,1.94368104,6.941718,0.0,0.0,0.0,137.35
2021-02-14 19:30:00,77.39319008,4.46093044,77.5216471132,6.72319008,1.96093044,7.003323,70.67,2.5,70.7142057864,137.5,76.87319008,7.15093044,77.2050721082,6.72319008,1.96093044,7.003323,70.15,5.19,70.3417273032,137.73,6.72319008,1.96093044,7.003323,6.72319008,1.96093044,7.003323,0.0,0.0,0.0,137.73
2021-02-14 20:00:00,74.75760576,5.79305168,74.981724885,6.62760576,1.9330516800000002,6.903756,68.13,3.86,68.2392592281,138.49,73.76760576,8.61305168,74.2687304241,6.62760576,1.9330516800000002,6.903756,67.14,6.68,67.4714902755,138.76,6.62760576,1.9330516800000002,6.903756,6.62760576,1.9330516800000002,6.903756,0.0,0.0,0.0,138.76
2021-02-14 20:30:00,71.9588752,5.7963386,72.1919473433,5.9188752000000004,1.7263386,6.165495,66.04,4.07,66.1652967952,138.15,71.3988752,8.4663386,71.899083924,5.9188752000000004,1.7263386,6.165495,65.48,6.74,65.8259675204,138.4,5.9188752000000004,1.7263386,6.165495,5.9188752000000004,1.7263386,6.165495,0.0,0.0,0.0,138.4
2021-02-14 21:00:00,70.7834112,6.4101616,71.0730713621,5.3834112,1.5701616,5.6077200000000005,65.4,4.84,65.5788502491,138.06,70.0634112,9.0801616,70.6493518984,5.3834112,1.5701616,5.6077200000000005,64.68,7.51,65.1145337079,138.3,5.3834112,1.5701616,5.6077200000000005,5.3834112,1.5701616,5.6077200000000005,0.0,0.0,0.0,138.3
2021-02-14 21:30:00,67.38320128,7.69801704,67.8214957155,5.51320128,1.60801704,5.7429179999999995,61.87,6.09,62.1690035307,138.53,66.68320128,10.33801704,67.4798038621,5.51320128,1.60801704,5.7429179999999995,61.17,8.73,61.7898195498,138.77,5.51320128,1.60801704,5.7429179999999995,5.51320128,1.60801704,5.7429179999999995,0.0,0.0,0.0,138.77
2021-02-14 22:00:00,63.62601856,8.73967208,64.223454484,5.41601856,1.57967208,5.641686,58.21,7.16,58.6486973427,138.63,63.15601856,11.30967208,64.1606683484,5.41601856,1.57967208,5.641686,57.74,9.73,58.5540818389,138.91,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,138.91
2021-02-14 22:30:00,60.84064448,9.61060464,61.5950301752,4.87064448,1.42060464,5.073588,55.97,8.19,56.5660410494,138.87,60.14064448,12.27060464,61.3796778804,4.87064448,1.42060464,5.073588,55.27,10.85,56.3249092321,139.18,4.87064448,1.42060464,5.073588,4.87064448,1.42060464,5.073588,0.0,0.0,0.0,139.18
2021-02-14 23:00:00,56.51877568,10.65547624,57.5144432144,5.53877568,1.61547624,5.769558,50.98,9.04,51.7753029928,138.87,56.01877568,13.25547624,57.565709229,5.53877568,1.61547624,5.769558,50.48,11.64,51.8046329974,139.18,5.53877568,1.61547624,5.769558,5.53877568,1.61547624,5.769558,0.0,0.0,0.0,139.18
2021-02-14 23:30:00,54.81351136,10.66435748,55.8412889185,5.12351136,1.4943574800000001,5.336991,49.69,9.17,50.5290510499,138.87,54.15351136,13.354357480000001,55.7758160525,5.12351136,1.4943574800000001,5.336991,49.03,11.86,50.4440333439,139.14,5.12351136,1.4943574800000001,5.336991,5.12351136,1.4943574800000001,5.336991,0.0,0.0,0.0,139.14
2021-02-15 00:00:00,51.86241216,11.35153688,53.0901797378,5.42241216,1.58153688,5.648346,46.44,9.77,47.4565748869,138.87,51.48241216,13.90153688,53.3262739129,5.42241216,1.58153688,5.648346,46.06,12.32,47.6791988188,139.17,5.42241216,1.58153688,5.648346,5.42241216,1.58153688,5.648346,0.0,0.0,0.0,139.17
2021-02-15 00:30:00,51.69076384,11.80230612,53.0210288104,5.39076384,1.57230612,5.615379,46.3,10.23,47.4166943175,139.22,51.41076384,14.20230612,53.3364053695,5.39076384,1.57230612,5.615379,46.02,12.63,47.7216648913,139.48,5.39076384,1.57230612,5.615379,5.39076384,1.57230612,5.615379,0.0,0.0,0.0,139.48
2021-02-15 01:00:00,54.12983488,10.79995184,55.1967207711,5.27983488,1.53995184,5.499828,48.85,9.26,49.7199165325,138.82,53.55983488,13.42995184,55.2179275127,5.27983488,1.53995184,5.499828,48.28,11.89,49.7225351325,139.14,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,139.14
2021-02-15 01:30:00,54.25397056,10.46365808,55.2537913807,5.46397056,1.59365808,5.691636,48.79,8.87,49.5897267587,139.01,53.53397056,13.24365808,55.1478057883,5.46397056,1.59365808,5.691636,48.07,11.65,49.461574985,139.34,5.46397056,1.59365808,5.691636,5.46397056,1.59365808,5.691636,0.0,0.0,0.0,139.34
2021-02-15 02:00:00,54.31891584,10.35801712,55.2976774982,5.23891584,1.52801712,5.457204,49.08,8.83,49.8679787038,139.35,53.53891584,13.23801712,55.1512520854,5.23891584,1.52801712,5.457204,48.3,11.71,49.6992364126,139.69,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,139.69
2021-02-15 02:30:00,53.22698784,10.66703812,54.2853381381,5.16698784,1.50703812,5.382279,48.06,9.16,48.9251387326,138.67,52.41698784,13.54703812,54.1392912407,5.16698784,1.50703812,5.382279,47.25,12.04,48.7598615667,139.01,5.16698784,1.50703812,5.382279,5.16698784,1.50703812,5.382279,0.0,0.0,0.0,139.01
2021-02-15 03:00:00,52.45311136,10.69090748,53.531527104,5.52311136,1.61090748,5.753241,46.93,9.08,47.8003274047,138.63,51.57311136,13.55090748,53.3236618105,5.52311136,1.61090748,5.753241,46.05,11.94,47.5727453486,138.98,5.52311136,1.61090748,5.753241,5.52311136,1.61090748,5.753241,0.0,0.0,0.0,138.98
2021-02-15 03:30:00,52.75254208,10.91699144,53.8703201958,5.37254208,1.56699144,5.596398,47.38,9.35,48.2937563252,138.76,51.86254208,13.74699144,53.6535464313,5.37254208,1.56699144,5.596398,46.49,12.18,48.059052217,139.11,5.37254208,1.56699144,5.596398,5.37254208,1.56699144,5.596398,0.0,0.0,0.0,139.11
2021-02-15 04:00:00,50.84880576,11.45340168,52.1227537383,5.42880576,1.5834016800000001,5.655006,45.42,9.87,46.4800311962,138.87,50.00880576,14.23340168,51.9949072211,5.42880576,1.5834016800000001,5.655006,44.58,12.65,46.3400356064,139.2,5.42880576,1.5834016800000001,5.655006,5.42880576,1.5834016800000001,5.655006,0.0,0.0,0.0,139.2
2021-02-15 04:30:00,50.39878592,11.62256256,51.7215775346,5.2887859200000005,1.54256256,5.509152,45.11,10.08,46.2224891151,138.21,49.80878592,14.19256256,51.7913505022,5.2887859200000005,1.54256256,5.509152,44.52,12.65,46.2823173577,138.51,5.2887859200000005,1.54256256,5.509152,5.2887859200000005,1.54256256,5.509152,0.0,0.0,0.0,138.51
2021-02-15 05:00:00,50.30459008,11.52300544,51.6074746281,5.32459008,1.55300544,5.546448,44.98,9.97,46.0716973857,137.97,49.68459008,14.17300544,51.6665517973,5.32459008,1.55300544,5.546448,44.36,12.62,46.1202124887,138.29,5.32459008,1.55300544,5.546448,5.32459008,1.55300544,5.546448,0.0,0.0,0.0,138.29
2021-02-15 05:30:00,51.22964512,11.31531316,52.4643960323,5.22964512,1.52531316,5.447547,46.0,9.79,47.0302466504,137.86,50.63964512,13.95531316,52.5273683262,5.22964512,1.52531316,5.447547,45.41,12.43,47.0804948997,138.15,5.22964512,1.52531316,5.447547,5.22964512,1.52531316,5.447547,0.0,0.0,0.0,138.15
2021-02-15 06:00:00,52.50068416,11.12228288,53.665883145,5.15068416,1.50228288,5.365296,47.35,9.62,48.3173560949,137.91,51.86068416,13.65228288,53.6275618444,5.15068416,1.50228288,5.365296,46.71,12.15,48.264340874,138.2,5.15068416,1.50228288,5.365296,5.15068416,1.50228288,5.365296,0.0,0.0,0.0,138.2
2021-02-15 06:30:00,56.24096352,9.60736436,57.0556520215,5.51096352,1.60736436,5.740587,50.73,8.0,51.3569167688,137.27,55.86096352,12.04736436,57.1453080612,5.51096352,1.60736436,5.740587,50.35,10.44,51.420969458,137.55,5.51096352,1.60736436,5.740587,5.51096352,1.60736436,5.740587,0.0,0.0,0.0,137.55
2021-02-15 07:00:00,57.92013344,9.39253892,58.6767555772,6.42013344,1.87253892,6.687639,51.5,7.52,52.0461372246,137.79,57.28013344,11.91253892,58.5057456189,6.42013344,1.87253892,6.687639,50.86,10.04,51.8415007499,138.07,6.42013344,1.87253892,6.687639,6.42013344,1.87253892,6.687639,0.0,0.0,0.0,138.07
2021-02-15 07:30:00,61.8763072,8.1118396,62.4057636313,6.4863072,1.8918396,6.75657,55.39,6.22,55.7381422367,137.62,61.2963072,10.5718396,62.2012947525,6.4863072,1.8918396,6.75657,54.81,8.68,55.4930491143,137.88,6.4863072,1.8918396,6.75657,6.4863072,1.8918396,6.75657,0.0,0.0,0.0,137.88
2021-02-15 08:00:00,69.61589728,4.94797004,69.7915149686,6.81589728,1.98797004,7.099893,62.8,2.96,62.8697192613,137.05,69.19589728,7.29797004,69.5796850172,6.81589728,1.98797004,7.099893,62.38,5.31,62.6055947979,137.25,6.81589728,1.98797004,7.099893,6.81589728,1.98797004,7.099893,0.0,0.0,0.0,137.25
2021-02-15 08:30:00,72.95891392,3.89801656,73.0629704672,7.15891392,2.08801656,7.457202,65.8,1.81,65.8248896695,137.15,72.49891392,5.11801656,72.6793410337,7.15891392,2.08801656,7.457202,65.34,3.03,65.4102170918,137.27,7.15891392,2.08801656,7.457202,7.15891392,2.08801656,7.457202,0.0,0.0,0.0,137.27
2021-02-15 09:00:00,74.40543648,3.70533564,74.497640835,8.07543648,2.35533564,8.411913,66.33,1.35,66.3437367051,137.05,73.98543648,3.99533564,74.0932353053,8.07543648,2.35533564,8.411913,65.91,1.6400000000000001,65.9304004235,137.09,8.07543648,2.35533564,8.411913,8.07543648,2.35533564,8.411913,0.0,0.0,0.0,137.09
2021-02-15 09:30:00,73.41967168,3.98990424,73.5280050419,8.63967168,2.51990424,8.999658,64.78,1.47,64.7966766123,137.2,73.15967168,4.23990424,73.2824286462,8.63967168,2.51990424,8.999658,64.52,1.72,64.5429221526,137.21,8.63967168,2.51990424,8.999658,8.63967168,2.51990424,8.999658,0.0,0.0,0.0,137.21
2021-02-15 10:00:00,73.42874176,3.95754968,73.5353133938,9.48874176,2.76754968,9.884106,63.94,1.19,63.9510727041,138.26,73.16874176,4.15754968,73.2867654497,9.48874176,2.76754968,9.884106,63.68,1.3900000000000001,63.6951685766,138.28,9.48874176,2.76754968,9.884106,9.48874176,2.76754968,9.884106,0.0,0.0,0.0,138.28
2021-02-15 10:30:00,75.71874208,3.35421644,75.7929988198,9.16874208,2.67421644,9.550773,66.55,0.68,66.553473989,138.43,75.25874208,3.63421644,75.3464384599,9.16874208,2.67421644,9.550773,66.09,0.96,66.0969719427,138.45,9.16874208,2.67421644,9.550773,9.16874208,2.67421644,9.550773,0.0,0.0,0.0,138.45
2021-02-15 11:00:00,76.1455248,3.2491114,76.2148126807,9.6655248,2.8191113999999997,10.068255,66.48,0.43,66.4813906293,138.43,75.5855248,3.5091114,75.6669374437,9.6655248,2.8191113999999997,10.068255,65.92,0.6900000000000001,65.9236110965,138.45,9.6655248,2.8191113999999997,10.068255,9.6655248,2.8191113999999997,10.068255,0.0,0.0,0.0,138.45
2021-02-15 11:30:00,77.91067104,3.75519572,78.0011163817,8.28067104,2.41519572,8.625699000000001,69.63,1.34,69.642892674,138.16,77.18067104,3.12519572,77.2439177571,8.28067104,2.41519572,8.625699000000001,68.9,0.71,68.9036581032,138.18,8.28067104,2.41519572,8.625699000000001,8.28067104,2.41519572,8.625699000000001,0.0,0.0,0.0,138.18
2021-02-15 12:00:00,77.62320768,3.42510224,77.6987367715,9.10320768,2.65510224,9.482508,68.52,0.77,68.5243263374,138.28,76.60320768,2.97510224,76.6609591657,9.10320768,2.65510224,9.482508,67.5,0.32,67.5007585143,138.39,9.10320768,2.65510224,9.482508,9.10320768,2.65510224,9.482508,0.0,0.0,0.0,138.39
2021-02-15 12:30:00,73.85133792,3.74997356,73.9464834477,10.73133792,3.12997356,11.178477,63.12,0.62,63.1230449202,138.13,72.94133792,3.72997356,73.0366447772,10.73133792,3.12997356,11.178477,62.21,0.6000000000000001,62.2128933582,138.23,10.73133792,3.12997356,11.178477,10.73133792,3.12997356,11.178477,0.0,0.0,0.0,138.23
2021-02-15 13:00:00,70.67987488,5.08204684,70.8623448182,15.22987488,4.44204684,15.864453,55.45,0.64,55.4536932945,138.32,69.19987488,4.87204684,69.3711721381,15.22987488,4.44204684,15.864453,53.97,0.43,53.9717129615,138.43,15.22987488,4.44204684,15.864453,15.22987488,4.44204684,15.864453,0.0,0.0,0.0,138.43
2021-02-15 13:30:00,71.95244128,5.30321204,72.1476116312,16.26244128,4.7432120399999995,16.940043,55.69,0.56,55.6928155151,138.3,70.72244128,5.26321204,70.9180167629,16.26244128,4.7432120399999995,16.940043,54.46,0.52,54.4624824994,138.37,16.26244128,4.7432120399999995,16.940043,16.26244128,4.7432120399999995,16.940043,0.0,0.0,0.0,138.37
2021-02-15 14:00:00,68.4583632,5.6720226,68.6929350981,18.4183632,5.3720226,19.185795,50.04,0.30000000000000004,50.0408992725,138.48,67.4083632,6.3420226,67.7060461108,18.4183632,5.3720226,19.185795,48.99,0.97,48.9996020392,138.55,18.4183632,5.3720226,19.185795,18.4183632,5.3720226,19.185795,0.0,0.0,0.0,138.55
2021-02-15 14:30:00,69.56843616,5.04829388,69.7513625734,15.38843616,4.48829388,16.029621,54.18,0.56,54.1828939796,138.5,68.67843616,5.76829388,68.9202496199,15.38843616,4.48829388,16.029621,53.29,1.28,53.3053702735,138.55,15.38843616,4.48829388,16.029621,15.38843616,4.48829388,16.029621,0.0,0.0,0.0,138.55
2021-02-15 15:00:00,70.70076608,4.49272344,70.8433686961,13.14076608,3.83272344,13.688298,57.56,0.66,57.5637837533,138.5,69.80076608,5.17272344,69.9921710846,13.14076608,3.83272344,13.688298,56.66,1.34,56.6758431786,138.49,13.14076608,3.83272344,13.688298,13.14076608,3.83272344,13.688298,0.0,0.0,0.0,138.49
2021-02-15 15:30:00,71.12197632,4.57015976,71.2686598435,11.69197632,3.41015976,12.179142,59.43,1.16,59.4413198037,138.35,70.63197632,4.94015976,70.8045285086,11.69197632,3.41015976,12.179142,58.94,1.53,58.9598549863,138.3,11.69197632,3.41015976,12.179142,11.69197632,3.41015976,12.179142,0.0,0.0,0.0,138.3
2021-02-15 16:00:00,74.66943136,4.12316748,74.7831832011,9.19943136,2.68316748,9.582741,65.47,1.44,65.4858343461,138.35,73.79943136,4.75316748,73.9523405319,9.19943136,2.68316748,9.582741,64.6,2.07,64.6331563518,138.38,9.19943136,2.68316748,9.582741,9.19943136,2.68316748,9.582741,0.0,0.0,0.0,138.38
2021-02-15 16:30:00,73.04588544,4.77754992,73.201956005,8.66588544,2.5275499200000002,9.026964,64.38,2.25,64.4193053362,138.35,72.23588544,5.42754992,72.4395019546,8.66588544,2.5275499200000002,9.026964,63.57,2.9,63.6361131748,138.34,8.66588544,2.5275499200000002,9.026964,8.66588544,2.5275499200000002,9.026964,0.0,0.0,0.0,138.34
2021-02-15 17:00:00,76.39174144,3.6667579200000002,76.479691905,6.8117414400000005,1.98675792,7.095564,69.58,1.6800000000000002,69.6002787351,137.84,75.87174144,4.15675792,75.9855235262,6.8117414400000005,1.98675792,7.095564,69.06,2.17,69.0940844067,137.87,6.8117414400000005,1.98675792,7.095564,6.8117414400000005,1.98675792,7.095564,0.0,0.0,0.0,137.87
2021-02-15 17:30:00,80.26109216,2.43615188,80.2980557093,6.74109216,1.96615188,7.021971,73.52,0.47000000000000003,73.5215022969,137.3,80.02109216,2.7861518800000002,80.0695811952,6.74109216,1.96615188,7.021971,73.28,0.8200000000000001,73.2845877385,137.33,6.74109216,1.96615188,7.021971,6.74109216,1.96615188,7.021971,0.0,0.0,0.0,137.33
2021-02-15 18:00:00,83.44941408,2.29566244,83.4809845194,6.49941408,1.8956624400000002,6.770223,76.95,0.4,76.9510396291,136.73,83.22941408,2.12566244,83.2565541499,6.49941408,1.8956624400000002,6.770223,76.73,0.23,76.7303447145,136.77,6.49941408,1.8956624400000002,6.770223,6.49941408,1.8956624400000002,6.770223,0.0,0.0,0.0,136.77
2021-02-15 18:30:00,84.4388048,2.6634013999999997,84.4807993752,6.3888048,1.8634013999999999,6.655005,78.05,0.8,78.0540998283,137.24,83.7588048,2.5234014,83.7968074341,6.3888048,1.8634013999999999,6.655005,77.37,0.66,77.3728149934,137.24,6.3888048,1.8634013999999999,6.655005,6.3888048,1.8634013999999999,6.655005,0.0,0.0,0.0,137.24
2021-02-15 19:00:00,80.13373984,3.14067412,80.1952622957,6.41373984,1.8706741199999999,6.680979,73.72,1.27,73.7309385536,137.52,79.39373984,3.59067412,79.4748945669,6.41373984,1.8706741199999999,6.680979,72.98,1.72,73.0002657529,137.53,6.41373984,1.8706741199999999,6.680979,6.41373984,1.8706741199999999,6.680979,0.0,0.0,0.0,137.53
2021-02-15 19:30:00,79.09473856,3.91263208,79.1914538171,6.69473856,1.9526320799999999,6.973686,72.4,1.96,72.4265255276,138.0,78.36473856,4.35263208,78.4855251343,6.69473856,1.9526320799999999,6.973686,71.67,2.4,71.7101729185,137.97,6.69473856,1.9526320799999999,6.973686,6.69473856,1.9526320799999999,6.973686,0.0,0.0,0.0,137.97
2021-02-15 20:00:00,76.00119328,3.96034804,76.1043082656,5.52119328,1.6103480399999999,5.751243,70.48,2.35,70.5191668981,138.05,75.72119328,4.35034804,75.8460588285,5.52119328,1.6103480399999999,5.751243,70.2,2.74,70.2534525842,138.07,5.52119328,1.6103480399999999,5.751243,5.52119328,1.6103480399999999,5.751243,0.0,0.0,0.0,138.07
2021-02-15 20:30:00,74.70608736,5.60927548,74.9163764477,6.54608736,1.90927548,6.818841,68.16,3.7,68.2603515959,138.14,74.28608736,6.13927548,74.5393418181,6.54608736,1.90927548,6.818841,67.74,4.23,67.8719419201,138.15,6.54608736,1.90927548,6.818841,6.54608736,1.90927548,6.818841,0.0,0.0,0.0,138.15
2021-02-15 21:00:00,70.36331008,6.93596544,70.7043352419,6.60331008,1.9259654400000001,6.878448,63.76,5.01,63.9565297683,138.38,69.94331008,7.50596544,70.3449084308,6.60331008,1.9259654400000001,6.878448,63.34,5.58,63.5853127695,138.46,6.60331008,1.9259654400000001,6.878448,6.60331008,1.9259654400000001,6.878448,0.0,0.0,0.0,138.46
2021-02-15 21:30:00,67.26362976,8.38605868,67.7843777627,6.6036297600000005,1.9260586800000001,6.878781,60.66,6.46,61.0030097618,138.86,66.86362976,8.92605868,67.4567973465,6.6036297600000005,1.9260586800000001,6.878781,60.26,7.0,60.66520914,138.93,6.6036297600000005,1.9260586800000001,6.878781,6.6036297600000005,1.9260586800000001,6.878781,0.0,0.0,0.0,138.93
2021-02-15 22:00:00,64.6826416,8.0278538,65.1789119347,5.7526416,1.6778537999999998,5.992335,58.93,6.35,59.2711346272,138.36,63.8126416,8.6978538,64.4026854153,5.7526416,1.6778537999999998,5.992335,58.06,7.02,58.4828521876,138.41,5.7526416,1.6778537999999998,5.992335,5.7526416,1.6778537999999998,5.992335,0.0,0.0,0.0,138.41
2021-02-15 22:30:00,61.4097248,8.8053364,62.0377969397,5.4697248,1.5953363999999999,5.69763,55.94,7.21,56.4027277709,137.89,60.6597248,9.5653364,61.4092653698,5.4697248,1.5953363999999999,5.69763,55.19,7.97,55.7625053239,137.99,5.4697248,1.5953363999999999,5.69763,5.4697248,1.5953363999999999,5.69763,0.0,0.0,0.0,137.99
2021-02-15 23:00:00,58.32098368,9.54487024,59.0968838882,5.33098368,1.55487024,5.553108,52.99,7.99,53.5889932729,138.12,57.50098368,10.31487024,58.4188297746,5.33098368,1.55487024,5.553108,52.17,8.76,52.9003449894,138.18,5.33098368,1.55487024,5.553108,5.33098368,1.55487024,5.553108,0.0,0.0,0.0,138.18
2021-02-15 23:30:00,57.19563904,9.10039472,57.9150956941,5.31563904,1.55039472,5.537124,51.88,7.55,52.4264904414,137.77,55.93563904,10.10039472,56.8402470817,5.31563904,1.55039472,5.537124,50.62,8.55,51.3369934842,137.85,5.31563904,1.55039472,5.537124,5.31563904,1.55039472,5.537124,0.0,0.0,0.0,137.85
2021-02-16 00:00:00,54.52247232,9.53738776,55.3503545894,5.20247232,1.51738776,5.419242,49.32,8.02,49.967817643000004,137.38,53.61247232,10.49738776,54.6305073933,5.20247232,1.51738776,5.419242,48.41,8.98,49.2358456818,137.49,5.20247232,1.51738776,5.419242,5.20247232,1.51738776,5.419242,0.0,0.0,0.0,137.49
2021-02-16 00:30:00,54.8513632,9.2341476,55.6232103244,5.4313632,1.5841476,5.65767,49.42,7.65,50.0085882624,136.45,53.9413632,10.1341476,54.8850764002,5.4313632,1.5841476,5.65767,48.51,8.55,49.2577161468,136.57,5.4313632,1.5841476,5.65767,5.4313632,1.5841476,5.65767,0.0,0.0,0.0,136.57
2021-02-16 01:00:00,55.0520928,9.3881104,55.846840005,5.1020928,1.4881104,5.31468,49.95,7.9,50.5708661187,136.33,54.0920928,10.2781104,55.0599133388,5.1020928,1.4881104,5.31468,48.99,8.79,49.7723236347,136.44,5.1020928,1.4881104,5.31468,5.1020928,1.4881104,5.31468,0.0,0.0,0.0,136.44
2021-02-16 01:30:00,54.94236256,9.85943908,55.8199941118,5.07236256,1.4794390800000001,5.283711,49.87,8.38,50.5691734162,136.26,54.39236256,10.37943908,55.3738373284,5.07236256,1.4794390800000001,5.283711,49.32,8.9,50.1165880722,136.37,5.07236256,1.4794390800000001,5.283711,5.07236256,1.4794390800000001,5.283711,0.0,0.0,0.0,136.37
2021-02-16 02:00:00,54.533112,9.934241,55.4305822507,4.883112,1.4242409999999999,5.086575,49.65,8.51,50.3740270378,136.66,54.103112,10.314240999999999,55.0774935476,4.883112,1.4242409999999999,5.086575,49.22,8.89,50.0164023096,136.72,4.883112,1.4242409999999999,5.086575,4.883112,1.4242409999999999,5.086575,0.0,0.0,0.0,136.72
2021-02-16 02:30:00,52.57381056,10.37027808,53.5868288319,5.62381056,1.6402780799999999,5.858136,46.95,8.73,47.7547421729,136.25,52.23381056,10.70027808,53.3185419588,5.62381056,1.6402780799999999,5.858136,46.61,9.06,47.4823725187,136.28,5.62381056,1.6402780799999999,5.858136,5.62381056,1.6402780799999999,5.858136,0.0,0.0,0.0,136.28
2021-02-16 03:00:00,52.12889568,10.39051124,53.1543459055,5.41889568,1.5805112399999999,5.644683,46.71,8.81,47.5335691906,136.49,51.60889568,10.92051124,52.7516414821,5.41889568,1.5805112399999999,5.644683,46.19,9.34,47.1248522544,136.54,5.41889568,1.5805112399999999,5.644683,5.41889568,1.5805112399999999,5.644683,0.0,0.0,0.0,136.54
2021-02-16 03:30:00,51.26364096,10.84314528,52.3978499944,5.39364096,1.5731452799999999,5.618376,45.87,9.27,46.7973268467,136.37,50.57364096,11.463145279999999,51.8565025784,5.39364096,1.5731452799999999,5.618376,45.18,9.89,46.249805405,136.42,5.39364096,1.5731452799999999,5.618376,5.39364096,1.5731452799999999,5.618376,0.0,0.0,0.0,136.42
2021-02-16 04:00:00,50.16141312,10.88291216,51.3284048386,5.46141312,1.59291216,5.688972,44.7,9.29,45.6551650966,136.22,49.77141312,11.31291216,51.0409203042,5.46141312,1.59291216,5.688972,44.31,9.72,45.3635812078,136.24,5.46141312,1.59291216,5.688972,5.46141312,1.59291216,5.688972,0.0,0.0,0.0,136.24
2021-02-16 04:30:00,49.63426048,11.14249264,50.8695877281,5.25426048,1.53249264,5.473188,44.38,9.61,45.4085509568,136.22,49.24426048,11.59249264,50.5903456781,5.25426048,1.53249264,5.473188,43.99,10.06,45.1256434857,136.24,5.25426048,1.53249264,5.473188,5.25426048,1.53249264,5.473188,0.0,0.0,0.0,136.24
2021-02-16 05:00:00,49.6500448,11.1420964,50.8849020912,5.1500448,1.5020964,5.36463,44.5,9.64,45.5321820255,136.47,49.2400448,11.6020964,50.588443866,5.1500448,1.5020964,5.36463,44.09,10.1,45.2320472674,136.5,5.1500448,1.5020964,5.36463,5.1500448,1.5020964,5.36463,0.0,0.0,0.0,136.5
2021-02-16 05:30:00,50.17810656,11.24403108,51.4224718666,5.32810656,1.5540310800000001,5.550111,44.85,9.69,45.8848406339,136.16,49.76810656,11.67403108,51.1189537474,5.32810656,1.5540310800000001,5.550111,44.44,10.12,45.5777138523,136.18,5.32810656,1.5540310800000001,5.550111,5.32810656,1.5540310800000001,5.550111,0.0,0.0,0.0,136.18
2021-02-16 06:00:00,52.14383072,10.71778396,53.233917526,5.44383072,1.5877839599999999,5.670657,46.7,9.13,47.584103438,136.31,51.72383072,10.98778396,52.878030038,5.44383072,1.5877839599999999,5.670657,46.28,9.4,47.2249764426,136.28,5.44383072,1.5877839599999999,5.670657,5.44383072,1.5877839599999999,5.670657,0.0,0.0,0.0,136.28
2021-02-16 06:30:00,56.4634112,8.8501616,57.152796648,5.3834112,1.5701616,5.6077200000000005,51.08,7.28,51.5961704005,136.66,56.0834112,9.2001616,56.8330184426,5.3834112,1.5701616,5.6077200000000005,50.7,7.63,51.2709167072,136.66,5.3834112,1.5701616,5.6077200000000005,5.3834112,1.5701616,5.6077200000000005,0.0,0.0,0.0,136.66
2021-02-16 07:00:00,61.11462016,6.95093088,61.5086354701,5.21462016,1.5209308799999999,5.431896,55.9,5.43,56.1631097786,137.09,60.46462016,7.57093088,60.9367646457,5.21462016,1.5209308799999999,5.431896,55.25,6.05,55.5802572862,137.17,5.21462016,1.5209308799999999,5.431896,5.21462016,1.5209308799999999,5.431896,0.0,0.0,0.0,137.17
2021-02-16 07:30:00,67.2900448,3.3820964,67.3749857532,5.1500448,1.5020964,5.36463,62.14,1.88,62.168432504,136.26,66.3100448,5.9620964,66.5775385161,5.1500448,1.5020964,5.36463,61.16,4.46,61.3224037363,136.51,5.1500448,1.5020964,5.36463,5.1500448,1.5020964,5.36463,0.0,0.0,0.0,136.51
2021-02-16 08:00:00,69.47659808,2.17067444,69.5104992666,5.31659808,1.5506744399999999,5.538123,64.16,0.62,64.162995566,136.02,68.58659808,4.88067444,68.7600350435,5.31659808,1.5506744399999999,5.538123,63.27,3.33,63.3575709762,136.3,5.31659808,1.5506744399999999,5.538123,5.31659808,1.5506744399999999,5.538123,0.0,0.0,0.0,136.3
2021-02-16 08:30:00,72.40909536,2.36556948,72.44772605,5.53909536,1.61556948,5.769891,66.87,0.75,66.8742057897,136.41,71.51909536,3.79556948,71.6197413343,5.53909536,1.61556948,5.769891,65.98,2.18,66.0160041202,136.73,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,136.73
2021-02-16 09:00:00,71.68879552,2.64631536,71.7376218458,5.6787955199999995,1.65631536,5.915412,66.01,0.99,66.0174234578,136.25,70.88879552,3.57631536,70.9789501319,5.6787955199999995,1.65631536,5.915412,65.21,1.92,65.2382594802,136.6,5.6787955199999995,1.65631536,5.915412,5.6787955199999995,1.65631536,5.915412,0.0,0.0,0.0,136.6
2021-02-16 09:30:00,72.35225184,3.14149012,72.4204205076,5.90225184,1.72149012,6.148179,66.45,1.42,66.4651705783,0.003,71.61225184,3.25149012,71.6860293334,5.90225184,1.72149012,6.148179,65.71,1.53,65.7278099437,0.003,5.90225184,1.72149012,6.148179,5.90225184,1.72149012,6.148179,0.0,0.0,0.0,0.003
2021-02-16 10:00:00,71.5939296,2.5653128,71.6398742694,6.4639296,1.8853128,6.73326,65.13,0.68,65.1335497267,136.93,70.9339296,3.8653128,71.0391653353,6.4639296,1.8853128,6.73326,64.47,1.98,64.5003976732,137.21,6.4639296,1.8853128,6.73326,6.4639296,1.8853128,6.73326,0.0,0.0,0.0,137.21
2021-02-16 10:30:00,72.8371056,2.8854058,72.8942351549,7.2871056,2.1254058,7.5907350000000005,65.55,0.76,65.554405649,136.93,72.1971056,3.9254058,72.3037403439,7.2871056,2.1254058,7.5907350000000005,64.91,1.8,64.9349528374,137.21,7.2871056,2.1254058,7.5907350000000005,7.2871056,2.1254058,7.5907350000000005,0.0,0.0,0.0,137.21
2021-02-16 11:00:00,73.24190944,3.31055692,73.3166903613,8.64190944,2.5205569199999998,9.001989,64.6,0.79,64.6048303148,136.76,72.50190944,4.29055692,72.6287529229,8.64190944,2.5205569199999998,9.001989,63.86,1.77,63.8845247302,136.99,8.64190944,2.5205569199999998,9.001989,8.64190944,2.5205569199999998,9.001989,0.0,0.0,0.0,136.99
