Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-16 11:30:00,72.223248,3.890114,72.3279374696,8.743248,2.5501139999999998,9.10755,63.48,1.34,63.494141462,136.93,72.133248,3.700114,72.2280853314,8.743248,2.5501139999999998,9.10755,63.39,1.15,63.4004305979,137.14,8.743248,2.5501139999999998,9.10755,8.743248,2.5501139999999998,9.10755,0.0,0.0,0.0,137.14
2021-02-16 12:00:00,71.9646768,3.4834474,72.0489355419,8.5146768,2.4834474,8.869455,63.45,1.0,63.4578797314,137.52,71.1746768,5.4034474,71.3794918824,8.5146768,2.4834474,8.869455,62.66,2.92,62.7280001275,137.82,8.5146768,2.4834474,8.869455,8.5146768,2.4834474,8.869455,0.0,0.0,0.0,137.82
2021-02-16 12:30:00,72.75969024,3.95407632,72.8670518367,10.05969024,2.93407632,10.478844,62.7,1.02,62.7082961019,137.57,72.23969024,4.95407632,72.4093620891,10.05969024,2.93407632,10.478844,62.18,2.02,62.212802541,137.85,10.05969024,2.93407632,10.478844,10.05969024,2.93407632,10.478844,0.0,0.0,0.0,137.85
2021-02-16 13:00:00,74.03417472,4.79580096,74.189343799,11.09417472,3.23580096,11.556432,62.94,1.56,62.9593297296,137.78,73.08417472,4.59580096,73.2285325605,11.09417472,3.23580096,11.556432,61.99,1.3599999999999999,62.0049167405,138.07,11.09417472,3.23580096,11.556432,11.09417472,3.23580096,11.556432,0.0,0.0,0.0,138.07
2021-02-16 13:30:00,73.4707264,4.4710452,73.6066429266,12.8607264,3.7510452,13.39659,60.61,0.72,60.6142763712,137.74,72.8107264,5.7510452,73.0374999558,12.8607264,3.7510452,13.39659,59.95,2.0,59.983351857,138.03,12.8607264,3.7510452,13.39659,12.8607264,3.7510452,13.39659,0.0,0.0,0.0,138.03
2021-02-16 14:00:00,74.30040064,3.74053352,74.3944966128,8.95040064,2.61053352,9.323334,65.35,1.13,65.3597689714,137.53,73.69040064000001,4.06053352,73.8021888493,8.95040064,2.61053352,9.323334,64.74,1.45,64.7562359931,137.83,8.95040064,2.61053352,9.323334,8.95040064,2.61053352,9.323334,0.0,0.0,0.0,137.83
2021-02-16 14:30:00,75.75961216,3.11738688,75.8237227759,8.21961216,2.39738688,8.562096,67.54,0.72,67.5438376168,137.32,75.61961216,4.13738688,75.7327123073,8.21961216,2.39738688,8.562096,67.4,1.74,67.4224561997,137.56,8.21961216,2.39738688,8.562096,8.21961216,2.39738688,8.562096,0.0,0.0,0.0,137.56
2021-02-16 15:00:00,75.28152096,3.29086028,75.3534150482,7.51152096,2.19086028,7.824501,67.77,1.1,67.778926666,137.81,74.45152096,3.76086028,74.546448898,7.51152096,2.19086028,7.824501,66.94,1.57,66.9584087326,138.03,7.51152096,2.19086028,7.824501,7.51152096,2.19086028,7.824501,0.0,0.0,0.0,138.03
2021-02-16 15:30:00,75.81405888,3.17743384,75.8806141888,7.05405888,2.05743384,7.347978,68.76,1.12,68.76912097740001,137.52,75.45405888,3.42743384,75.5318628408,7.05405888,2.05743384,7.347978,68.4,1.37,68.4137186535,137.7,7.05405888,2.05743384,7.347978,7.05405888,2.05743384,7.347978,0.0,0.0,0.0,137.7
2021-02-16 16:00:00,73.01256992,2.66824956,73.061309337,7.50256992,2.18824956,7.815177,65.51,0.48,65.5117584865,137.65,72.15256992,4.74824956,72.308638626,7.50256992,2.18824956,7.815177,64.65,2.56,64.7006653752,137.93,7.50256992,2.18824956,7.815177,7.50256992,2.18824956,7.815177,0.0,0.0,0.0,137.93
2021-02-16 16:30:00,69.71719296,4.19918128,69.8435402714,9.83719296,2.8691812800000003,10.247076,59.88,1.33,59.8947685529,138.04,69.07719296,6.93918128,69.4248573932,9.83719296,2.8691812800000003,10.247076,59.24,4.07,59.3796471866,138.31,9.83719296,2.8691812800000003,10.247076,9.83719296,2.8691812800000003,10.247076,0.0,0.0,0.0,138.31
2021-02-16 17:00:00,77.51011296,3.22836628,77.5773160138,6.92011296,2.01836628,7.208451,70.59,1.21,70.6003696874,137.55,76.30011296,4.10836628,76.4106400392,6.92011296,2.01836628,7.208451,69.38,2.09,69.4114723947,137.85,6.92011296,2.01836628,7.208451,6.92011296,2.01836628,7.208451,0.0,0.0,0.0,137.85
2021-02-16 17:30:00,80.73517856,3.73442708,80.8215008691,6.25517856,1.82442708,6.515811,74.48,1.9100000000000001,74.5044864421,137.64,79.87517856,2.95442708,79.9297991325,6.25517856,1.82442708,6.515811,73.62,1.13,73.6286717251,138.02,6.25517856,1.82442708,6.515811,6.25517856,1.82442708,6.515811,0.0,0.0,0.0,138.02
2021-02-16 18:00:00,83.70038336,4.31302848,83.8114335236,6.25038336,1.82302848,6.510816,77.45,2.49,77.4900161311,137.06,82.75038336,2.47302848,82.7873288378,6.25038336,1.82302848,6.510816,76.5,0.65,76.5027613881,137.43,6.25038336,1.82302848,6.510816,6.25038336,1.82302848,6.510816,0.0,0.0,0.0,137.43
2021-02-16 18:30:00,83.69553856,4.11953208,83.7968598422,5.89553856,1.71953208,6.141186,77.8,2.4,77.8370091923,136.93,82.68553856,2.46953208,82.722408546,5.89553856,1.71953208,6.141186,76.79,0.75,76.7936624989,137.22,5.89553856,1.71953208,6.141186,5.89553856,1.71953208,6.141186,0.0,0.0,0.0,137.22
2021-02-16 19:00:00,81.57264192,3.92452056,81.6669931578,5.43264192,1.58452056,5.659002,76.14,2.34,76.1759489603,137.08,80.13264192,2.46452056,80.1705317599,5.43264192,1.58452056,5.659002,74.7,0.88,74.7051832204,137.4,5.43264192,1.58452056,5.659002,5.43264192,1.58452056,5.659002,0.0,0.0,0.0,137.4
2021-02-16 19:30:00,82.52068448,4.24894964,82.6300002426,4.83068448,1.40894964,5.031963,77.69,2.84,77.7418915386,137.31,80.63068448,2.24894964,80.6620422144,4.83068448,1.40894964,5.031963,75.8,0.84,75.8046542107,137.65,4.83068448,1.40894964,5.031963,4.83068448,1.40894964,5.031963,0.0,0.0,0.0,137.65
2021-02-16 20:00:00,78.87681792,2.7132385599999997,78.9234696948,5.25681792,1.53323856,5.475852,73.62,1.18,73.6294560621,137.55,77.88681792,3.39323856,77.9606982628,5.25681792,1.53323856,5.475852,72.63,1.8599999999999999,72.6538127011,137.87,5.25681792,1.53323856,5.475852,5.25681792,1.53323856,5.475852,0.0,0.0,0.0,137.87
2021-02-16 20:30:00,77.96639872,2.34228296,78.0015744638,4.87639872,1.42228296,5.079582,73.09,0.92,73.0957898924,137.29,76.91639872,3.81228296,77.01081673,4.87639872,1.42228296,5.079582,72.04,2.39,72.079634433,137.61,4.87639872,1.42228296,5.079582,4.87639872,1.42228296,5.079582,0.0,0.0,0.0,137.61
2021-02-16 21:00:00,72.72114368,2.43825024,72.7620079599,5.17114368,1.50825024,5.386608,67.55,0.93,67.5564016212,137.05,71.77114368,5.54825024,71.9852772854,5.17114368,1.50825024,5.386608,66.6,4.04,66.7224220184,137.47,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,137.47
2021-02-16 21:30:00,69.73863648,3.7629356400000002,69.8400823505,4.87863648,1.42293564,5.081913,64.86,2.34,64.9021971893,136.54,68.80863648,6.66293564,69.1304792807,4.87863648,1.42293564,5.081913,63.93,5.24,64.1443879073,136.9,4.87863648,1.42293564,5.081913,4.87863648,1.42293564,5.081913,0.0,0.0,0.0,136.9
2021-02-16 22:00:00,65.00726752,5.54878636,65.2436499629,5.20726752,1.51878636,5.424237,59.8,4.03,59.9356396479,136.74,64.23726752,8.25878636,64.7659948629,5.20726752,1.51878636,5.424237,59.03,6.74,59.4135380195,137.06,5.20726752,1.51878636,5.424237,5.20726752,1.51878636,5.424237,0.0,0.0,0.0,137.06
2021-02-16 22:30:00,60.16039424,7.18344832,60.587745996,5.36039424,1.56344832,5.583744,54.8,5.62,55.0874250623,136.81,59.54039424,9.82344832,60.3453285943,5.36039424,1.56344832,5.583744,54.18,8.26,54.806021567,137.15,5.36039424,1.56344832,5.583744,5.36039424,1.56344832,5.583744,0.0,0.0,0.0,137.15
2021-02-16 23:00:00,57.58657824,7.85983532,58.1204869616,5.1765782399999996,1.50983532,5.392269,52.41,6.35,52.7932817696,137.14,57.12657824,10.46983532,58.0780801425,5.1765782399999996,1.50983532,5.392269,51.95,8.96,52.7170190735,137.44,5.1765782399999996,1.50983532,5.392269,5.1765782399999996,1.50983532,5.392269,0.0,0.0,0.0,137.44
2021-02-16 23:30:00,55.3363984,7.8356162,55.8884054981,5.1963984,1.5156162,5.412915,50.14,6.32,50.5367391113,138.01,54.3663984,10.7756162,55.4239946186,5.1963984,1.5156162,5.412915,49.17,9.26,50.0343531986,138.31,5.1963984,1.5156162,5.412915,5.1963984,1.5156162,5.412915,0.0,0.0,0.0,138.31
2021-02-17 00:00:00,52.67941536,9.01232948,53.4447648075,5.21941536,1.52232948,5.436891,47.46,7.49,48.0473901476,137.79,52.03941536,11.77232948,53.3543671352,5.21941536,1.52232948,5.436891,46.82,10.25,47.9288524795,138.14,5.21941536,1.52232948,5.436891,5.21941536,1.52232948,5.436891,0.0,0.0,0.0,138.14
2021-02-17 00:30:00,53.012672,8.702446,53.7222110394,5.322672,1.552446,5.54445,47.69,7.15,48.223009031,136.81,52.272672,11.492446,53.5211038104,5.322672,1.552446,5.54445,46.95,9.94,47.9906876383,137.16,5.322672,1.552446,5.54445,5.322672,1.552446,5.54445,0.0,0.0,0.0,137.16
2021-02-17 01:00:00,55.71731744,7.95755092,56.2826978685,5.23731744,1.52755092,5.455539,50.48,6.43,50.8878698709,136.76,55.19731744,10.60755092,56.2073303857,5.23731744,1.52755092,5.455539,49.96,9.08,50.7784206135,137.1,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,137.1
2021-02-17 01:30:00,55.3576672,8.3355696,55.9817205736,5.1276672,1.4955696,5.34132,50.23,6.84,50.6935745435,136.65,54.8476672,10.9055696,55.921355899,5.1276672,1.4955696,5.34132,49.72,9.41,50.6026333307,136.98,5.1276672,1.4955696,5.34132,5.1276672,1.4955696,5.34132,0.0,0.0,0.0,136.98
2021-02-17 02:00:00,54.00809696,8.49027828,54.6713760803,4.93809696,1.44027828,5.143851,49.07,7.05,49.5738580302,136.9,53.51809696,11.02027828,54.6409483409,4.93809696,1.44027828,5.143851,48.58,9.58,49.5155813861,137.23,4.93809696,1.44027828,5.143851,4.93809696,1.44027828,5.143851,0.0,0.0,0.0,137.23
2021-02-17 02:30:00,53.02755712,8.89095416,53.7677494414,5.31755712,1.5509541599999999,5.539122,47.71,7.34,48.2713134273,137.22,52.60755712,11.39095416,53.8266560619,5.31755712,1.5509541599999999,5.539122,47.29,9.84,48.3028953584,137.53,5.31755712,1.5509541599999999,5.539122,5.31755712,1.5509541599999999,5.539122,0.0,0.0,0.0,137.53
2021-02-17 03:00:00,52.69350112,9.05727116,53.4662437539,5.37350112,1.56727116,5.597397,47.32,7.49,47.90910665,137.44,52.20350112,11.66727116,53.4914081466,5.37350112,1.56727116,5.597397,46.83,10.1,47.9067730076,137.77,5.37350112,1.56727116,5.597397,5.37350112,1.56727116,5.597397,0.0,0.0,0.0,137.77
2021-02-17 03:30:00,51.80816608,8.90654844,52.5681717172,5.74816608,1.67654844,5.987673,46.06,7.23,46.6239906057,136.83,51.17816608,11.61654844,52.4799855275,5.74816608,1.67654844,5.987673,45.43,9.94,46.5047148147,137.17,5.74816608,1.67654844,5.987673,5.74816608,1.67654844,5.987673,0.0,0.0,0.0,137.17
2021-02-17 04:00:00,51.15596864,8.95090752,51.933148113,5.38596864,1.57090752,5.610384,45.77,7.38,46.3611615471,137.04,50.46596864,11.74090752,51.8137327372,5.38596864,1.57090752,5.610384,45.08,10.17,46.2129343366,137.39,5.38596864,1.57090752,5.610384,5.38596864,1.57090752,5.610384,0.0,0.0,0.0,137.39
2021-02-17 04:30:00,50.61948512,9.02193316,51.4171912084,5.38948512,1.57193316,5.614047,45.23,7.45,45.83945244,135.91,49.90948512,11.82193316,51.2904943297,5.38948512,1.57193316,5.614047,44.52,10.25,45.6847118848,136.27,5.38948512,1.57193316,5.614047,5.38948512,1.57193316,5.614047,0.0,0.0,0.0,136.27
2021-02-17 05:00:00,50.9935312,8.4851966,51.6946688314,5.2635312,1.5351966,5.482845,45.73,6.95,46.2551121499,136.02,49.9835312,11.5751966,51.3063209317,5.2635312,1.5351966,5.482845,44.72,10.04,45.8331757573,136.41,5.2635312,1.5351966,5.482845,5.2635312,1.5351966,5.482845,0.0,0.0,0.0,136.41
2021-02-17 05:30:00,52.37999488,8.54333184,53.0721431879,5.11999488,1.49333184,5.333328,47.26,7.05,47.7829477952,137.11,51.40999488,11.59333184,52.7009764304,5.11999488,1.49333184,5.333328,46.29,10.1,47.3790470567,137.49,5.11999488,1.49333184,5.333328,5.11999488,1.49333184,5.333328,0.0,0.0,0.0,137.49
2021-02-17 06:00:00,53.33387072,8.61612896,54.0253592698,5.4038707200000005,1.5761289600000001,5.629032,47.93,7.04,48.4442617861,137.54,52.34387072,11.63612896,53.6216402129,5.4038707200000005,1.5761289600000001,5.629032,46.94,10.06,48.0059079697,137.88,5.4038707200000005,1.5761289600000001,5.629032,5.4038707200000005,1.5761289600000001,5.629032,0.0,0.0,0.0,137.88
2021-02-17 06:30:00,57.93575904,6.72542972,58.3248110195,5.19575904,1.51542972,5.412249,52.74,5.21,52.9967140491,136.38,56.82575904,9.71542972,57.6502945796,5.19575904,1.51542972,5.412249,51.63,8.2,52.2771164086,136.71,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,136.71
2021-02-17 07:00:00,62.68509056,4.51731808,62.8476470614,4.34509056,1.26731808,4.526136,58.34,3.25,58.4304552438,136.31,61.61509056,7.56731808,62.0780451339,4.34509056,1.26731808,4.526136,57.27,6.3,57.6154744839,136.67,4.34509056,1.26731808,4.526136,4.34509056,1.26731808,4.526136,0.0,0.0,0.0,136.67
2021-02-17 07:30:00,68.03664064,1.89235352,68.0629522679,2.71664064,0.79235352,2.829834,65.32,1.1,65.3292614377,136.31,66.89664064,4.93235352,67.0782277655,2.71664064,0.79235352,2.829834,64.18,4.14,64.3133889637,136.64,2.71664064,0.79235352,2.829834,2.71664064,0.79235352,2.829834,0.0,0.0,0.0,136.64
2021-02-17 08:00:00,72.12025632,1.73757476,72.141184754,3.42025632,0.99757476,3.562767,68.7,0.74,68.7039853284,136.71,71.05025632,3.53757476,71.1382692952,3.42025632,0.99757476,3.562767,67.63,2.54,67.6776809591,136.99,3.42025632,0.99757476,3.562767,3.42025632,0.99757476,3.562767,0.0,0.0,0.0,136.99
2021-02-17 08:30:00,76.00994624,3.4712343199999998,76.0891673966,3.80994624,1.1112343199999999,3.968694,72.2,2.36,72.23856034,136.75,74.81994624,1.85123432,74.8428448408,3.80994624,1.1112343199999999,3.968694,71.01,0.74,71.0138556903,137.1,3.80994624,1.1112343199999999,3.968694,3.80994624,1.1112343199999999,3.968694,0.0,0.0,0.0,137.1
2021-02-17 09:00:00,74.9668368,4.7040774,75.1142793614,6.3568368,1.8540774,6.621705,68.61,2.85,68.6691677538,135.97,74.1068368,2.0940774,74.1364176411,6.3568368,1.8540774,6.621705,67.75,0.24,67.7504250909,136.31,6.3568368,1.8540774,6.621705,6.3568368,1.8540774,6.621705,0.0,0.0,0.0,136.31
2021-02-17 09:30:00,73.96528576,4.28904168,74.0895362119,8.94528576,2.60904168,9.318006,65.02,1.6800000000000002,65.0417004698,136.65,73.46528576,3.54904168,73.5509613033,8.94528576,2.60904168,9.318006,64.52,0.9400000000000001,64.5268471258,136.88,8.94528576,2.60904168,9.318006,8.94528576,2.60904168,9.318006,0.0,0.0,0.0,136.88
2021-02-17 10:00:00,68.01854112,3.83249116,68.1264260371,10.32854112,3.01249116,10.758897,57.69,0.8200000000000001,57.6958274055,136.81,67.22854112,4.86249116,67.4041583391,10.32854112,3.01249116,10.758897,56.9,1.85,56.9300667486,137.07,10.32854112,3.01249116,10.758897,10.32854112,3.01249116,10.758897,0.0,0.0,0.0,137.07
2021-02-17 10:30:00,65.65802656,5.74109108,65.9085470826,15.39802656,4.49109108,16.039611,50.26,1.25,50.2755417673,137.39,64.83802656,5.86109108,65.1023968594,15.39802656,4.49109108,16.039611,49.44,1.37,49.4589779514,137.64,15.39802656,4.49109108,16.039611,15.39802656,4.49109108,16.039611,0.0,0.0,0.0,137.64
2021-02-17 11:00:00,65.66441664,8.00962152,66.1511122323,18.92441664,5.51962152,19.712934,46.74,2.49,46.806278425,137.07,64.50441664,6.10962152,64.7931110627,18.92441664,5.51962152,19.712934,45.58,0.59,45.5838184008,137.31,18.92441664,5.51962152,19.712934,18.92441664,5.51962152,19.712934,0.0,0.0,0.0,137.31
2021-02-17 11:30:00,69.33901632,6.99262976,69.6907171378,14.64901632,4.27262976,15.259392,54.69,2.7199999999999998,54.7575976464,136.88,68.67901632,4.80262976,68.8467322049,14.64901632,4.27262976,15.259392,54.03,0.53,54.0325994192,137.1,14.64901632,4.27262976,15.259392,14.64901632,4.27262976,15.259392,0.0,0.0,0.0,137.1
2021-02-17 12:00:00,68.26009344,6.81794392,68.5997428256,16.45009344,4.79794392,17.135514,51.81,2.02,51.8493635448,137.11,67.15009344,5.91794392,67.4103635151,16.45009344,4.79794392,17.135514,50.7,1.12,50.7123692998,137.41,16.45009344,4.79794392,17.135514,16.45009344,4.79794392,17.135514,0.0,0.0,0.0,137.41
2021-02-17 12:30:00,66.04763776,4.61472768,66.2086562712,14.58763776,4.25472768,15.195456,51.46,0.36,51.4612592151,137.0,65.37763776,6.81472768,65.7318494524,14.58763776,4.25472768,15.195456,50.79,2.56,50.8544757126,137.27,14.58763776,4.25472768,15.195456,14.58763776,4.25472768,15.195456,0.0,0.0,0.0,137.27
2021-02-17 13:00:00,67.85862848,4.35626664,67.9983126131,12.87862848,3.7562666399999998,13.415238,54.98,0.6000000000000001,54.9832738203,137.0,66.82862848,6.59626664,67.153379052,12.87862848,3.7562666399999998,13.415238,53.95,2.84,54.0246989811,137.24,12.87862848,3.7562666399999998,13.415238,12.87862848,3.7562666399999998,13.415238,0.0,0.0,0.0,137.24
2021-02-17 13:30:00,68.74400064,5.95533352,69.0014755011,15.34400064,4.47533352,15.983334,53.4,1.48,53.4205054263,136.8,67.90400064,5.77533352,68.1491583234,15.34400064,4.47533352,15.983334,52.56,1.3,52.5760744065,137.04,15.34400064,4.47533352,15.983334,15.34400064,4.47533352,15.983334,0.0,0.0,0.0,137.04
2021-02-17 14:00:00,66.68957408,6.38279244,66.99432312,16.32957408,4.76279244,17.009973,50.36,1.62,50.3860496566,137.22,65.70957408,5.92279244,65.9759622595,16.32957408,4.76279244,17.009973,49.38,1.16,49.3936230702,137.52,16.32957408,4.76279244,17.009973,16.32957408,4.76279244,17.009973,0.0,0.0,0.0,137.52
2021-02-17 14:30:00,65.80283136,5.63624248,66.043772184,15.79283136,4.60624248,16.450866,50.01,1.03,50.020605754,137.44,65.32283136,6.22624248,65.6188874662,15.79283136,4.60624248,16.450866,49.53,1.62,49.5564859529,137.67,15.79283136,4.60624248,16.450866,15.79283136,4.60624248,16.450866,0.0,0.0,0.0,137.67
2021-02-17 15:00:00,66.88673952,4.75363236,67.0554467902,13.72673952,4.00363236,14.298687,53.16,0.75,53.1652903688,137.44,65.77673952,6.38363236,66.0857792871,13.72673952,4.00363236,14.298687,52.05,2.38,52.1043846523,137.67,13.72673952,4.00363236,14.298687,13.72673952,4.00363236,14.298687,0.0,0.0,0.0,137.67
2021-02-17 15:30:00,72.76924288,3.74519584,72.865555657,7.86924288,2.29519584,8.197128,64.9,1.45,64.916195976,136.73,71.89924288,3.74519584,71.9967194989,7.86924288,2.29519584,8.197128,64.03,1.45,64.0464159809,136.96,7.86924288,2.29519584,8.197128,7.86924288,2.29519584,8.197128,0.0,0.0,0.0,136.96
2021-02-17 16:00:00,75.74845536,3.91204948,75.8494075162,6.17845536,1.80204948,6.435891,69.57,2.11,69.6019899141,136.78,74.15845536,3.00204948,74.2191942995,6.17845536,1.80204948,6.435891,67.98,1.2,67.9905905255,137.12,6.17845536,1.80204948,6.435891,6.17845536,1.80204948,6.435891,0.0,0.0,0.0,137.12
2021-02-17 16:30:00,74.84940352,2.84190936,74.9033354138,7.06940352,2.06190936,7.363962,67.78,0.78,67.784487901,137.14,73.73940352,4.44190936,73.8730680982,7.06940352,2.06190936,7.363962,66.67,2.38,66.7124673506,137.47,7.06940352,2.06190936,7.363962,7.06940352,2.06190936,7.363962,0.0,0.0,0.0,137.47
2021-02-17 17:00:00,77.30606656,3.63843608,77.3916413063,7.36606656,2.14843608,7.672986,69.94,1.49,69.9558696608,136.65,76.16606656,3.71843608,76.256779778,7.36606656,2.14843608,7.672986,68.8,1.57,68.817911186,136.96,7.36606656,2.14843608,7.672986,7.36606656,2.14843608,7.672986,0.0,0.0,0.0,136.96
2021-02-17 17:30:00,80.6872064,4.0429352,80.7884311128,6.3872064,1.8629352,6.65334,74.3,2.18,74.3319742776,136.29,80.0072064,2.4529351999999998,80.0447997501,6.3872064,1.8629352,6.65334,73.62,0.59,73.6223641294,136.64,6.3872064,1.8629352,6.65334,6.3872064,1.8629352,6.65334,0.0,0.0,0.0,136.64
2021-02-17 18:00:00,83.96304064,4.46130352,84.0814808541,6.31304064,1.8413035199999999,6.576084,77.65,2.62,77.6941883283,136.2,83.05304064,2.37130352,83.0868860888,6.31304064,1.8413035199999999,6.576084,76.74,0.53,76.7418301841,136.57,6.31304064,1.8413035199999999,6.576084,6.31304064,1.8413035199999999,6.576084,0.0,0.0,0.0,136.57
2021-02-17 18:30:00,83.73994368,3.99790024,83.8353229484,6.36994368,1.85790024,6.635358,77.37,2.14,77.3995897922,136.58,82.63994368,2.94790024,82.6925051456,6.36994368,1.85790024,6.635358,76.27,1.09,76.2777883791,136.88,6.36994368,1.85790024,6.635358,6.36994368,1.85790024,6.635358,0.0,0.0,0.0,136.88
2021-02-17 19:00:00,79.40538816,2.40990488,79.4419493112,6.44538816,1.87990488,6.713946,72.96,0.53,72.961925002,137.19,77.87538816,4.78990488,78.0225561606,6.44538816,1.87990488,6.713946,71.43,2.91,71.4892509403,137.5,6.44538816,1.87990488,6.713946,6.44538816,1.87990488,6.713946,0.0,0.0,0.0,137.5
2021-02-17 19:30:00,78.02116352,2.26908936,78.0541525067,5.31116352,1.54908936,5.532462,72.71,0.72,72.7135647593,137.22,76.85116352,4.04908936,76.9577576273,5.31116352,1.54908936,5.532462,71.54,2.5,71.5836685285,137.5,5.31116352,1.54908936,5.532462,5.31116352,1.54908936,5.532462,0.0,0.0,0.0,137.5
2021-02-17 20:00:00,75.4210736,2.1919798,75.45291988,5.3210736,1.5519798,5.542785,70.1,0.64,70.1029214798,137.75,74.49107359999999,5.0419798,74.6615135554,5.3210736,1.5519798,5.542785,69.17,3.49,69.2579887089,138.08,5.3210736,1.5519798,5.542785,5.3210736,1.5519798,5.542785,0.0,0.0,0.0,138.08
2021-02-17 20:30:00,73.916488,2.996059,73.9771827511,5.506488,1.6060590000000001,5.735925,68.41,1.3900000000000001,68.4241200163,137.91,73.316488,5.836059,73.5483990125,5.506488,1.6060590000000001,5.735925,67.81,4.23,67.9418059813,138.16,5.506488,1.6060590000000001,5.735925,5.506488,1.6060590000000001,5.735925,0.0,0.0,0.0,138.16
2021-02-17 21:00:00,71.79048416,4.80055788,71.9508093901,5.35048416,1.5605578800000002,5.573421,66.44,3.24,66.5189536899,138.01,69.83048416,6.46055788,70.1287054361,5.35048416,1.5605578800000002,5.573421,64.48,4.9,64.6659137413,138.51,5.35048416,1.5605578800000002,5.573421,5.35048416,1.5605578800000002,5.573421,0.0,0.0,0.0,138.51
2021-02-17 21:30:00,72.49310112,3.42382116,72.5739089572,5.77310112,1.68382116,6.013647,66.72,1.74,66.7426849924,137.27,69.47310112,6.06382116,69.7372332853,5.77310112,1.68382116,6.013647,63.7,4.38,63.85040642,137.84,5.77310112,1.68382116,6.013647,5.77310112,1.68382116,6.013647,0.0,0.0,0.0,137.84
2021-02-17 22:00:00,67.79340096,4.35307528,67.9330146403,5.63340096,1.6430752800000001,5.868126,62.16,2.71,62.2190461193,137.02,65.39340096,8.40307528,65.9310895047,5.63340096,1.6430752800000001,5.868126,59.76,6.76,60.1411273589,137.36,5.63340096,1.6430752800000001,5.868126,5.63340096,1.6430752800000001,5.868126,0.0,0.0,0.0,137.36
2021-02-17 22:30:00,64.7008736,4.7402548,64.874286587,5.5208736,1.6102547999999999,5.75091,59.18,3.13,59.2627142477,137.3,61.0408736,13.4002548,62.4944403812,5.5208736,1.6102547999999999,5.75091,55.52,11.79,56.7580346735,137.23,5.5208736,1.6102547999999999,5.75091,5.5208736,1.6102547999999999,5.75091,0.0,0.0,0.0,137.23
2021-02-17 23:00:00,60.66941504,3.69566272,60.7818710162,5.53941504,1.61566272,5.770224,55.13,2.08,55.1692242106,137.82,57.20941504,14.58566272,59.0394675298,5.53941504,1.61566272,5.770224,51.67,12.97,53.2729743866,137.74,5.53941504,1.61566272,5.770224,5.53941504,1.61566272,5.770224,0.0,0.0,0.0,137.74
2021-02-17 23:30:00,58.43850592,3.21414756,58.5268290504,5.56850592,1.62414756,5.800527,52.87,1.5899999999999999,52.8939032404,137.77,54.61850592,15.16414756,56.6845001756,5.56850592,1.62414756,5.800527,49.05,13.54,50.8845172916,137.66,5.56850592,1.62414756,5.800527,5.56850592,1.62414756,5.800527,0.0,0.0,0.0,137.66
2021-02-18 00:00:00,56.73155296,3.40878628,56.8338712843,5.48155296,1.5987862800000001,5.709951,51.25,1.81,51.2819519909,138.41,52.70155296,15.43878628,54.9163892312,5.48155296,1.5987862800000001,5.709951,47.22,13.84,49.2064426676,138.41,5.48155296,1.5987862800000001,5.709951,5.48155296,1.5987862800000001,5.709951,0.0,0.0,0.0,138.41
2021-02-18 00:30:00,57.82510944,3.84815692,57.953011944400004,5.44510944,1.5881569199999999,5.671989,52.38,2.26,52.4287325805,138.07,53.37510944,15.17815692,55.4912493572,5.44510944,1.5881569199999999,5.671989,47.93,13.59,49.8194038503,138.1,5.44510944,1.5881569199999999,5.671989,5.44510944,1.5881569199999999,5.671989,0.0,0.0,0.0,138.1
2021-02-18 01:00:00,60.40821632,4.97197976,60.6124837117,5.45821632,1.59197976,5.685642,54.95,3.38,55.0538545426,137.51,55.56821632,14.29197976,57.3767143574,5.45821632,1.59197976,5.685642,50.11,12.7,51.6943140007,137.57,5.45821632,1.59197976,5.685642,5.45821632,1.59197976,5.685642,0.0,0.0,0.0,137.57
2021-02-18 01:30:00,62.37225248,6.47482364,62.7074255619,5.26225248,1.53482364,5.481513,57.11,4.94,57.323256188,137.26,56.93225248,13.24482364,58.452602386,5.26225248,1.53482364,5.481513,51.67,11.71,52.9803076624,137.42,5.26225248,1.53482364,5.481513,5.26225248,1.53482364,5.481513,0.0,0.0,0.0,137.42
2021-02-18 02:00:00,62.80447008,6.89797044,63.1821450904,5.44447008,1.5879704399999999,5.671323,57.36,5.31,57.6052575726,137.33,56.59447008,13.36797044,58.1518415643,5.44447008,1.5879704399999999,5.671323,51.15,11.78,52.4889597916,137.54,5.44447008,1.5879704399999999,5.671323,5.44447008,1.5879704399999999,5.671323,0.0,0.0,0.0,137.54
2021-02-18 02:30:00,63.05194272,7.19514996,63.4611508225,5.33194272,1.55514996,5.554107,57.72,5.64,57.9948963272,136.84,56.52194272,13.22514996,58.0485538175,5.33194272,1.55514996,5.554107,51.19,11.67,52.5033808435,137.09,5.33194272,1.55514996,5.554107,5.33194272,1.55514996,5.554107,0.0,0.0,0.0,137.09
2021-02-18 03:00:00,61.31055392,6.93016156,61.7009818498,5.52055392,1.6101615599999999,5.750577,55.79,5.32,56.0430771818,136.79,55.05055392,13.50016156,56.6817241185,5.52055392,1.6101615599999999,5.750577,49.53,11.89,50.9371475448,137.02,5.52055392,1.6101615599999999,5.750577,5.52055392,1.6101615599999999,5.750577,0.0,0.0,0.0,137.02
2021-02-18 03:30:00,61.7912832,7.7874576,62.2800704509,5.5112832,1.6074576,5.74092,56.28,6.18,56.618290331,136.29,54.7912832,13.3474576,56.3936108002,5.5112832,1.6074576,5.74092,49.28,11.74,50.6591156654,136.62,5.5112832,1.6074576,5.74092,5.5112832,1.6074576,5.74092,0.0,0.0,0.0,136.62
2021-02-18 04:00:00,60.26965504,7.03573272,60.6789325347,5.29965504,1.5457327200000002,5.520474,54.97,5.49,55.2434702024,136.26,53.88965504,13.35573272,55.520001052,5.29965504,1.5457327200000002,5.520474,48.59,11.81,50.0046417845,136.52,5.29965504,1.5457327200000002,5.520474,5.29965504,1.5457327200000002,5.520474,0.0,0.0,0.0,136.52
2021-02-18 04:30:00,61.42056384,9.03058112,62.0808912451,5.59056384,1.63058112,5.823504,55.83,7.4,56.3182821116,135.15,53.95056384,12.72058112,55.4299244333,5.59056384,1.63058112,5.823504,48.36,11.09,49.6152970363,135.58,5.59056384,1.63058112,5.823504,5.59056384,1.63058112,5.823504,0.0,0.0,0.0,135.58
2021-02-18 05:00:00,62.1016528,9.9463154,62.8931194212,5.5416528,1.6163154,5.772555,56.56,8.33,57.1701189434,135.44,54.1716528,12.3263154,55.5563319382,5.5416528,1.6163154,5.772555,48.63,10.71,49.795391353,135.92,5.5416528,1.6163154,5.772555,5.5416528,1.6163154,5.772555,0.0,0.0,0.0,135.92
2021-02-18 05:30:00,63.94566912,10.25832016,64.7632745598,5.20566912,1.51832016,5.422572,58.74,8.74,59.3866584344,135.25,55.42566912,11.98832016,56.7073594665,5.20566912,1.51832016,5.422572,50.22,10.47,51.2997982452,135.77,5.20566912,1.51832016,5.422572,5.20566912,1.51832016,5.422572,0.0,0.0,0.0,135.77
2021-02-18 06:00:00,67.43082368,12.71149024,68.6184958031,5.49082368,1.60149024,5.719608,61.94,11.11,62.9284967245,135.39,58.09082368,10.55149024,59.0413223269,5.49082368,1.60149024,5.719608,52.6,8.95,53.3559977884,135.98,5.49082368,1.60149024,5.719608,5.49082368,1.60149024,5.719608,0.0,0.0,0.0,135.98
2021-02-18 06:30:00,61.660464,4.983052,61.8614874371,5.530464,1.613052,5.7609,56.13,3.37,56.2310750386,137.75,57.380464,13.693052,58.9916716319,5.530464,1.613052,5.7609,51.85,12.08,53.2386034753,137.69,5.530464,1.613052,5.7609,5.530464,1.613052,5.7609,0.0,0.0,0.0,137.69
2021-02-18 07:00:00,64.57408032,6.41160676,64.891606163,5.59408032,1.63160676,5.827167,58.98,4.78,59.1733791497,137.45,60.26408032,12.16160676,61.4789724686,5.59408032,1.63160676,5.827167,54.67,10.53,55.6748578804,137.39,5.59408032,1.63160676,5.827167,5.59408032,1.63160676,5.827167,0.0,0.0,0.0,137.39
2021-02-18 07:30:00,68.0849392,7.4276906,68.4889008053,5.8549392000000005,1.7076905999999998,6.098895,62.23,5.72,62.4923299294,137.58,63.4649392,11.4776906,64.4944640195,5.8549392000000005,1.7076905999999998,6.098895,57.61,9.77,58.4325679737,137.5,5.8549392000000005,1.7076905999999998,6.098895,5.8549392000000005,1.7076905999999998,6.098895,0.0,0.0,0.0,137.5
2021-02-18 08:00:00,66.0716816,6.1775738,66.3598487604,6.7116816,1.9575738,6.991335,59.36,4.22,59.5098143166,137.45,63.1716816,12.0775738,64.3158545389,6.7116816,1.9575738,6.991335,56.46,10.12,57.3597942814,137.22,6.7116816,1.9575738,6.991335,6.7116816,1.9575738,6.991335,0.0,0.0,0.0,137.22
2021-02-18 08:30:00,71.87680736,8.63948548,72.3941720419,5.82680736,1.6994854799999999,6.069591,66.05,6.94,66.4135987581,137.79,68.76680736,9.13948548,69.3714926272,5.82680736,1.6994854799999999,6.069591,62.94,7.44,63.3782076111,137.59,5.82680736,1.6994854799999999,6.069591,5.82680736,1.6994854799999999,6.069591,0.0,0.0,0.0,137.59
2021-02-18 09:00:00,72.97258048,9.15200264,73.544249634,6.93258048,2.02200264,7.221438,66.04,7.13,66.4237796275,137.13,70.21258048,8.99200264,70.7860337153,6.93258048,2.02200264,7.221438,63.28,6.97,63.6626994401,136.93,6.93258048,2.02200264,7.221438,6.93258048,2.02200264,7.221438,0.0,0.0,0.0,136.93
2021-02-18 09:30:00,74.62208192,8.67769056,75.1249454145,5.99208192,1.7476905600000001,6.241752,68.63,6.93,68.9789953537,137.76,72.86208192,8.12769056,73.3139982238,5.99208192,1.7476905600000001,6.241752,66.87,6.38,67.1736652268,137.39,5.99208192,1.7476905600000001,6.241752,5.99208192,1.7476905600000001,6.241752,0.0,0.0,0.0,137.39
2021-02-18 10:00:00,77.07148288,9.28251584,77.6284649703,5.63148288,1.6425158400000002,5.866128,71.44,7.64,71.8473604247,137.52,75.19148288,7.15251584,75.5309048042,5.63148288,1.6425158400000002,5.866128,69.56,5.51,69.7778883315,137.16,5.63148288,1.6425158400000002,5.866128,5.63148288,1.6425158400000002,5.866128,0.0,0.0,0.0,137.16
2021-02-18 10:30:00,77.4819424,9.1684832,78.0225126631,5.6519424,1.6484831999999998,5.88744,71.83,7.52,72.2225678026,137.35,75.5919424,7.1384832,75.9282536228,5.6519424,1.6484831999999998,5.88744,69.94,5.49,70.1551402251,137.0,5.6519424,1.6484831999999998,5.88744,5.6519424,1.6484831999999998,5.88744,0.0,0.0,0.0,137.0
2021-02-18 11:00:00,76.98223072,9.63398396,77.5827138838,7.04223072,2.05398396,7.335657,69.94,7.58,70.3495557911,137.59,74.82223072,7.72398396,75.2198520215,7.04223072,2.05398396,7.335657,67.78,5.67,68.0167427918,137.15,7.04223072,2.05398396,7.335657,7.04223072,2.05398396,7.335657,0.0,0.0,0.0,137.15
2021-02-18 11:30:00,77.2529776,9.7854518,77.8702614288,9.4129776,2.7454518,9.805185,67.84,7.04,68.2043048495,137.42,75.7929776,8.7354518,76.2947152274,9.4129776,2.7454518,9.805185,66.38,5.99,66.6497149281,137.0,9.4129776,2.7454518,9.805185,9.4129776,2.7454518,9.805185,0.0,0.0,0.0,137.0
2021-02-18 12:00:00,78.09773408,10.31517244,78.7760042836,8.17773408,2.38517244,8.518473,69.92,7.93,70.3682549165,137.6,76.14773408,7.53517244,76.5196460343,8.17773408,2.38517244,8.518473,67.97,5.15,68.16482524,137.23,8.17773408,2.38517244,8.518473,8.17773408,2.38517244,8.518473,0.0,0.0,0.0,137.23
2021-02-18 12:30:00,79.10458784,10.25633812,79.7667116595,7.56458784,2.20633812,7.879779,71.54,8.05,71.9914863022,137.43,77.63458784,7.02633812,77.9518996334,7.56458784,2.20633812,7.879779,70.07,4.82,70.235584286,137.05,7.56458784,2.20633812,7.879779,7.56458784,2.20633812,7.879779,0.0,0.0,0.0,137.05
2021-02-18 13:00:00,77.5167744,10.0615592,78.1670345281,8.8167744,2.5715592,9.18414,68.7,7.49,69.1070915319,138.0,75.7067744,8.0315592,76.1316073207,8.8167744,2.5715592,9.18414,66.89,5.46,67.1124705252,137.61,8.8167744,2.5715592,9.18414,8.8167744,2.5715592,9.18414,0.0,0.0,0.0,137.61
2021-02-18 13:30:00,73.44878784,10.91631312,74.2555743854,13.35878784,3.8963131200000003,13.915404,60.09,7.02,60.4986652745,138.38,71.68878784,9.93631312,72.3741156795,13.35878784,3.8963131200000003,13.915404,58.33,6.04,58.6418834964,137.97,13.35878784,3.8963131200000003,13.915404,13.35878784,3.8963131200000003,13.915404,0.0,0.0,0.0,137.97
2021-02-18 14:00:00,66.07047136,11.39388748,67.0457146851,18.15047136,5.29388748,18.906741,47.92,6.1,48.3066910479,138.82,64.37047136,12.34388748,65.5433378859,18.15047136,5.29388748,18.906741,46.22,7.05,46.7545815937,138.46,18.15047136,5.29388748,18.906741,18.15047136,5.29388748,18.906741,0.0,0.0,0.0,138.46
2021-02-18 14:30:00,64.7825408,9.9640744,65.5443389711,16.6425408,4.8540744,17.33598,48.14,5.11,48.4104503181,138.32,63.6725408,12.6640744,64.9197291456,16.6425408,4.8540744,17.33598,47.03,7.8100000000000005,47.6740705206,137.88,16.6425408,4.8540744,17.33598,16.6425408,4.8540744,17.33598,0.0,0.0,0.0,137.88
2021-02-18 15:00:00,67.54156352,10.03628936,68.2831597603,14.90156352,4.34628936,15.522462,52.64,5.69,52.9466306766,138.65,66.04156352,11.65628936,67.0623381177,14.90156352,4.34628936,15.522462,51.14,7.31,51.6598073941,138.19,14.90156352,4.34628936,15.522462,14.90156352,4.34628936,15.522462,0.0,0.0,0.0,138.19
2021-02-18 15:30:00,67.67716896,8.71167428,68.235565999,13.85716896,4.04167428,14.434551,53.82,4.67,54.0222296837,138.54,66.43716896,12.18167428,67.5447304213,13.85716896,4.04167428,14.434551,52.58,8.14,53.2063530041,138.03,13.85716896,4.04167428,14.434551,13.85716896,4.04167428,14.434551,0.0,0.0,0.0,138.03
2021-02-18 16:00:00,67.56020704,7.91589372,68.0223709428,12.74020704,3.71589372,13.271049,54.82,4.2,54.980654779700004,138.54,65.80020704,12.60589372,66.9968342759,12.74020704,3.71589372,13.271049,53.06,8.89,53.7995882884,138.11,12.74020704,3.71589372,13.271049,12.74020704,3.71589372,13.271049,0.0,0.0,0.0,138.11
2021-02-18 16:30:00,67.85012032,5.23545176,68.0518095466,9.55012032,2.78545176,9.948042,58.3,2.45,58.3514567085,138.45,66.53012032,13.17545176,67.8221898708,9.55012032,2.78545176,9.948042,56.98,10.39,57.9195347012,138.0,9.55012032,2.78545176,9.948042,9.55012032,2.78545176,9.948042,0.0,0.0,0.0,138.0
2021-02-18 17:00:00,73.0072752,5.7825386,73.2359200447,7.5172752,2.1925386,7.830495,65.49,3.59,65.588323656,137.79,71.5472752,11.3025386,72.4345219308,7.5172752,2.1925386,7.830495,64.03,9.11,64.6748250867,137.35,7.5172752,2.1925386,7.830495,7.5172752,2.1925386,7.830495,0.0,0.0,0.0,137.35
2021-02-18 17:30:00,76.77141184,6.31624512,77.0308031136,6.74141184,1.96624512,7.022304,70.03,4.35,70.1649727428,137.41,75.69141184,10.08624512,76.3604751619,6.74141184,1.96624512,7.022304,68.95,8.12,69.4264855801,137.02,6.74141184,1.96624512,7.022304,6.74141184,1.96624512,7.022304,0.0,0.0,0.0,137.02
2021-02-18 18:00:00,80.75923392,7.23477656,81.0826482992,6.83923392,1.99477656,7.124202,73.92,5.24,74.105492374,137.0,79.41923392,9.28477656,79.9601262643,6.83923392,1.99477656,7.124202,72.58,7.29,72.9451883266,136.61,6.83923392,1.99477656,7.124202,6.83923392,1.99477656,7.124202,0.0,0.0,0.0,136.61
2021-02-18 18:30:00,80.86438912,6.86128016,81.1549542122,6.48438912,1.89128016,6.754572,74.38,4.97,74.5458603814,137.3,79.39438912,9.51128016,79.9620752233,6.48438912,1.89128016,6.754572,72.91,7.62,73.307110842,136.84,6.48438912,1.89128016,6.754572,6.48438912,1.89128016,6.754572,0.0,0.0,0.0,136.84
2021-02-18 19:00:00,78.79980352,5.97535936,79.0260333958,6.66980352,1.9453593599999999,6.947712,72.13,4.03,72.2424930356,137.75,77.11980352,10.65535936,77.8524294936,6.66980352,1.9453593599999999,6.947712,70.45,8.71,70.9863832013,137.3,6.66980352,1.9453593599999999,6.947712,6.66980352,1.9453593599999999,6.947712,0.0,0.0,0.0,137.3
2021-02-18 19:30:00,75.27339104,5.30265572,75.4599334504,5.56339104,1.62265572,5.795199,69.71,3.68,69.8070662612,137.51,73.70339104,10.80265572,74.4908532734,5.56339104,1.62265572,5.795199,68.14,9.18,68.7555961359,137.13,5.56339104,1.62265572,5.795199,5.56339104,1.62265572,5.795199,0.0,0.0,0.0,137.13
2021-02-18 20:00:00,74.41247232,5.24738776,74.5972594341,5.20247232,1.51738776,5.419242,69.21,3.73,69.3104393292,137.73,72.69247232,10.87738776,73.5017897502,5.20247232,1.51738776,5.419242,67.49,9.36,68.1359648057,137.4,5.20247232,1.51738776,5.419242,5.20247232,1.51738776,5.419242,0.0,0.0,0.0,137.4
2021-02-18 20:30:00,76.3622624,5.7152432,76.5758390335,5.3322624,1.5552432,5.55444,71.03,4.16,71.1517146666,137.85,74.5722624,10.5952432,75.3211889041,5.3322624,1.5552432,5.55444,69.24,9.04,69.8276392269,137.36,5.3322624,1.5552432,5.55444,5.3322624,1.5552432,5.55444,0.0,0.0,0.0,137.36
2021-02-18 21:00:00,72.26306208,4.23547644,72.3870803518,4.85306208,1.41547644,5.055273,67.41,2.8200000000000003,67.4689595295,138.09,70.52306208,11.76547644,71.4977532584,4.85306208,1.41547644,5.055273,65.67,10.35,66.480609203,137.77,4.85306208,1.41547644,5.055273,4.85306208,1.41547644,5.055273,0.0,0.0,0.0,137.77
2021-02-18 21:30:00,67.73731744,2.99755092,67.8036096789,5.23731744,1.52755092,5.455539,62.5,1.47,62.5172848099,138.4,66.33731744,13.11755092,67.6218147292,5.23731744,1.52755092,5.455539,61.1,11.59,62.1895336853,138.06,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,138.06
2021-02-18 22:00:00,70.22775712,5.46267916,70.4398944754,5.11775712,1.49267916,5.330997,65.11,3.9699999999999998,65.2309205822,137.82,72.09775712,7.34267916,72.4706942079,5.11775712,1.49267916,5.330997,66.98,5.85,67.2349827099,137.03,5.11775712,1.49267916,5.330997,5.11775712,1.49267916,5.330997,0.0,0.0,0.0,137.03
2021-02-18 22:30:00,64.190824,2.948157,64.258489832,5.170824,1.508157,5.386275,59.02,1.44,59.0375643129,138.38,64.370824,11.608157,65.4091147423,5.170824,1.508157,5.386275,59.2,10.1,60.0553910986,137.86,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,137.86
2021-02-18 23:00:00,60.248936,1.785523,60.2753878587,5.058936,1.475523,5.269725,55.19,0.31,55.1908706219,139.17,59.328936,14.435523,61.0598638319,5.058936,1.475523,5.269725,54.27,12.96,55.7960079217,138.75,5.058936,1.475523,5.269725,5.058936,1.475523,5.269725,0.0,0.0,0.0,138.75
2021-02-18 23:30:00,58.07075424,2.47855332,58.1236244961,5.00075424,1.45855332,5.209119,53.07,1.02,53.079801243,138.62,56.79075424,15.06855332,58.7558598465,5.00075424,1.45855332,5.209119,51.79,13.61,53.5484472231,138.18,5.00075424,1.45855332,5.209119,5.00075424,1.45855332,5.209119,0.0,0.0,0.0,138.18
2021-02-19 00:00:00,54.2925824,3.5720032,54.4099596629,5.0125824,1.4620032,5.22144,49.28,2.11,49.3251507854,138.9,53.5925824,16.1020032,55.9592655005,5.0125824,1.4620032,5.22144,48.58,14.64,50.7380133628,138.49,5.0125824,1.4620032,5.22144,5.0125824,1.4620032,5.22144,0.0,0.0,0.0,138.49
2021-02-19 00:30:00,54.91756736,3.52804048,55.030775702,5.06756736,1.47804048,5.278716,49.85,2.05,49.8921336485,139.04,54.35756736,15.97804048,56.6572405512,5.06756736,1.47804048,5.278716,49.29,14.5,51.3785373478,138.62,5.06756736,1.47804048,5.278716,5.06756736,1.47804048,5.278716,0.0,0.0,0.0,138.62
2021-02-19 01:00:00,55.16756736,3.62804048,55.286735897,5.06756736,1.47804048,5.278716,50.1,2.15,50.1461115143,139.04,54.77756736,15.97804048,57.0603160126,5.06756736,1.47804048,5.278716,49.71,14.5,51.7816000139,138.59,5.06756736,1.47804048,5.278716,5.06756736,1.47804048,5.278716,0.0,0.0,0.0,138.59
2021-02-19 01:30:00,55.58826656,3.68741108,55.7104333103,5.16826656,1.50741108,5.383611,50.42,2.18,50.4671061187,139.4,55.23826656,16.03741108,57.5192545736,5.16826656,1.50741108,5.383611,50.07,14.53,52.1356480731,138.97,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,138.97
2021-02-19 02:00:00,54.53756736,3.98804048,54.6831849879,5.06756736,1.47804048,5.278716,49.47,2.51,49.5336350372,139.46,54.18756736,16.34804048,56.5999194693,5.06756736,1.47804048,5.278716,49.12,14.87,51.321450681,139.03,5.06756736,1.47804048,5.278716,5.06756736,1.47804048,5.278716,0.0,0.0,0.0,139.03
2021-02-19 02:30:00,53.3104944,4.3576442,53.4882966278,5.1004944,1.4876442,5.313015,48.21,2.87,48.2953517432,139.36,52.9404944,16.7176442,55.5173448115,5.1004944,1.4876442,5.313015,47.84,15.23,50.2057616216,138.93,5.1004944,1.4876442,5.313015,5.1004944,1.4876442,5.313015,0.0,0.0,0.0,138.93
2021-02-19 03:00:00,52.50653824,4.69149032,52.7157152979,5.21653824,1.52149032,5.4338940000000004,47.29,3.17,47.3961285339,139.75,51.81653824,17.27149032,54.6192091947,5.21653824,1.52149032,5.4338940000000004,46.6,15.75,49.189658466,139.33,5.21653824,1.52149032,5.4338940000000004,5.21653824,1.52149032,5.4338940000000004,0.0,0.0,0.0,139.33
2021-02-19 03:30:00,50.85683776,5.02407768,51.1043961268,5.39683776,1.57407768,5.621706,45.46,3.45,45.5907238372,138.56,50.00683776,17.48407768,52.9752470034,5.39683776,1.57407768,5.621706,44.61,15.91,47.3622233431,138.15,5.39683776,1.57407768,5.621706,5.39683776,1.57407768,5.621706,0.0,0.0,0.0,138.15
2021-02-19 04:00:00,50.83200288,4.87100084,51.0648525502,5.11200288,1.4910008399999999,5.325003,45.72,3.38,45.8447685129,139.01,50.00200288,17.401000840000002,52.943319902,5.11200288,1.4910008399999999,5.325003,44.89,15.91,47.6260453954,138.6,5.11200288,1.4910008399999999,5.325003,5.11200288,1.4910008399999999,5.325003,0.0,0.0,0.0,138.6
2021-02-19 04:30:00,50.2209136,4.9785998,50.4670845085,5.4809136,1.5985998000000001,5.7092849999999995,44.74,3.38,44.8674938012,138.48,49.4409136,17.4385998,52.4262214983,5.4809136,1.5985998000000001,5.7092849999999995,43.96,15.84,46.7267289675,138.07,5.4809136,1.5985998000000001,5.7092849999999995,5.4809136,1.5985998000000001,5.7092849999999995,0.0,0.0,0.0,138.07
2021-02-19 05:00:00,50.43601888,4.84633884,50.6683234439,5.09601888,1.48633884,5.308353,45.34,3.36,45.4643288744,139.11,49.78601888,17.39633884,52.7378448645,5.09601888,1.48633884,5.308353,44.69,15.91,47.4375821475,138.7,5.09601888,1.48633884,5.308353,5.09601888,1.48633884,5.308353,0.0,0.0,0.0,138.7
2021-02-19 05:30:00,50.61845632,4.90204976,50.8552672992,5.21845632,1.52204976,5.435892,45.4,3.38,45.5256455199,139.47,50.10845632,17.45204976,53.060639231,5.21845632,1.52204976,5.435892,44.89,15.93,47.6327303437,139.04,5.21845632,1.52204976,5.435892,5.21845632,1.52204976,5.435892,0.0,0.0,0.0,139.04
2021-02-19 06:00:00,51.492592,4.935756,51.7286063815,5.402592,1.575756,5.6277,46.09,3.36,46.2123111303,139.32,51.552592,17.195756,54.3448596128,5.402592,1.575756,5.6277,46.15,15.62,48.7217292386,138.81,5.402592,1.575756,5.6277,5.402592,1.575756,5.6277,0.0,0.0,0.0,138.81
2021-02-19 06:30:00,55.77085376,3.25941568,55.866017575,5.38085376,1.56941568,5.605056,50.39,1.69,50.4183319835,139.26,55.85085376,15.53941568,57.9723322404,5.38085376,1.56941568,5.605056,50.47,13.97,52.3677553462,138.76,5.38085376,1.56941568,5.605056,5.38085376,1.56941568,5.605056,0.0,0.0,0.0,138.76
2021-02-19 07:00:00,60.08567872,2.22207296,60.1267527435,5.59567872,1.63207296,5.828832,54.49,0.59,54.4931940705,138.66,59.94567872,13.89207296,61.5343325984,5.59567872,1.63207296,5.828832,54.35,12.26,55.7156180976,138.18,5.59567872,1.63207296,5.828832,5.59567872,1.63207296,5.828832,0.0,0.0,0.0,138.18
2021-02-19 07:30:00,65.1989856,3.8276208,65.3112425564,5.4089856,1.5776208,5.63436,59.79,2.25,59.8323206971,137.88,65.7189856,11.1476208,66.6577416194,5.4089856,1.5776208,5.63436,60.31,9.57,61.0645641923,137.3,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,137.3
2021-02-19 08:00:00,69.9422224,5.8568982,70.1870196744,5.3722224,1.5668982,5.596065,64.57,4.29,64.7123558526,137.38,71.4222224,8.4668982,71.9223346234,5.3722224,1.5668982,5.596065,66.05,6.9,66.4094308062,136.7,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,136.7
2021-02-19 08:30:00,73.0913728,7.7579004,73.5019305624,5.8213728,1.6979004,6.06393,67.27,6.06,67.5424051985,137.25,74.1913728,6.9979004,74.5206710112,5.8213728,1.6979004,6.06393,68.37,5.3,68.5751186656,136.66,5.8213728,1.6979004,6.06393,5.8213728,1.6979004,6.06393,0.0,0.0,0.0,136.66
2021-02-19 09:00:00,75.27393024,8.18864632,75.7180196673,5.82393024,1.69864632,6.066594,69.45,6.49,69.7525813142,137.11,76.11393024,5.77864632,76.3329753768,5.82393024,1.69864632,6.066594,70.29,4.08,70.4083127195,136.47,5.82393024,1.69864632,6.066594,5.82393024,1.69864632,6.066594,0.0,0.0,0.0,136.47
2021-02-19 09:30:00,76.3247888,8.2580634,76.7702350946,6.4047888,1.8680634,6.671655,69.92,6.39,70.2113844045,137.14,77.6547888,4.6080634,77.7913907311,6.4047888,1.8680634,6.671655,71.25,2.74,71.3026654481,136.26,6.4047888,1.8680634,6.671655,6.4047888,1.8680634,6.671655,0.0,0.0,0.0,136.26
2021-02-19 10:00:00,76.22336928,8.64181604,76.7116875637,7.34336928,2.14181604,7.649343,68.88,6.5,69.1860130373,137.17,77.36336928,4.75181604,77.5091650196,7.34336928,2.14181604,7.649343,70.02,2.61,70.0686270737,136.32,7.34336928,2.14181604,7.649343,7.34336928,2.14181604,7.649343,0.0,0.0,0.0,136.32
2021-02-19 10:30:00,76.17510592,8.33482256,76.6297333222,8.96510592,2.61482256,9.338652,67.21,5.72,67.4529650942,137.31,77.42510592,6.01482256,77.6583872943,8.96510592,2.61482256,9.338652,68.46,3.4,68.5443768664,136.45,8.96510592,2.61482256,9.338652,8.96510592,2.61482256,9.338652,0.0,0.0,0.0,136.45
2021-02-19 11:00:00,76.72984,9.11037,77.2687982821,10.14984,2.96037,10.57275,66.58,6.15,66.8634347009,137.41,78.07984,6.08037,78.3162327603,10.14984,2.96037,10.57275,67.93,3.12,68.0016124809,136.52,10.14984,2.96037,10.57275,10.14984,2.96037,10.57275,0.0,0.0,0.0,136.52
2021-02-19 11:30:00,77.0409696,9.4877828,77.6229928524,9.4209696,2.7477828,9.81351,67.62,6.74,67.9550733941,138.12,78.2509696,5.3577828,78.4341767336,9.4209696,2.7477828,9.81351,68.83,2.61,68.8794671873,137.25,9.4209696,2.7477828,9.81351,9.4209696,2.7477828,9.81351,0.0,0.0,0.0,137.25
2021-02-19 12:00:00,76.2783936,7.8228648,76.6784881429,7.9983936,2.3328648,8.33166,68.28,5.49,68.5003540137,138.12,77.8783936,6.0228648,78.1109409117,7.9983936,2.3328648,8.33166,69.88,3.69,69.9773570521,137.17,7.9983936,2.3328648,8.33166,7.9983936,2.3328648,8.33166,0.0,0.0,0.0,137.17
2021-02-19 12:30:00,76.53378816,7.65610488,76.9157764835,8.04378816,2.34610488,8.378946,68.49,5.31,68.6955326058,138.15,77.41378816,6.49610488,77.6858672855,8.04378816,2.34610488,8.378946,69.37,4.15,69.4940242035,137.34,8.04378816,2.34610488,8.378946,8.04378816,2.34610488,8.378946,0.0,0.0,0.0,137.34
2021-02-19 13:00:00,77.76592672,7.80256196,78.1563774222,7.34592672,2.14256196,7.652007,70.42,5.66,70.647094774,138.22,78.96592672,5.86256196,79.183250852,7.34592672,2.14256196,7.652007,71.62,3.7199999999999998,71.7165448136,137.36,7.34592672,2.14256196,7.652007,7.34592672,2.14256196,7.652007,0.0,0.0,0.0,137.36
2021-02-19 13:30:00,79.25181248,8.66302864,79.7238850445,5.70181248,1.66302864,5.939388,73.55,7.0,73.8823558098,138.3,80.15181248,4.40302864,80.2726585148,5.70181248,1.66302864,5.939388,74.45,2.74,74.5004033546,137.48,5.70181248,1.66302864,5.939388,5.70181248,1.66302864,5.939388,0.0,0.0,0.0,137.48
2021-02-19 14:00:00,78.37939488,8.13815684,78.8007559514,5.71939488,1.66815684,5.957703,72.66,6.47,72.9474913894,138.71,78.62939488,5.09815684,78.7944981732,5.71939488,1.66815684,5.957703,72.91,3.43,72.9906363858,137.97,5.71939488,1.66815684,5.957703,5.71939488,1.66815684,5.957703,0.0,0.0,0.0,137.97
2021-02-19 14:30:00,78.2317424,7.8567582,78.6252769048,5.8517424,1.7067582,6.095565,72.38,6.15,72.6408074019,138.97,78.4117424,5.6867582,78.6176860829,5.8517424,1.7067582,6.095565,72.56,3.98,72.6690718256,138.2,5.8517424,1.7067582,6.095565,5.8517424,1.7067582,6.095565,0.0,0.0,0.0,138.2
2021-02-19 15:00:00,76.1119824,6.3968282,76.3803199514,5.6119824,1.6368282,5.845815,70.5,4.76,70.6605094802,139.25,76.4019824,7.0568282,76.7271903493,5.6119824,1.6368282,5.845815,70.79,5.42,70.997186564,138.46,5.6119824,1.6368282,5.845815,5.6119824,1.6368282,5.845815,0.0,0.0,0.0,138.46
2021-02-19 15:30:00,75.54719744,6.2525159200000004,75.80549449989999,5.35719744,1.56251592,5.580414,70.19,4.69,70.3465151944,139.19,75.98719744,7.04251592,76.3128508527,5.35719744,1.56251592,5.580414,70.63,5.48,70.8422705734,138.36,5.35719744,1.56251592,5.580414,5.35719744,1.56251592,5.580414,0.0,0.0,0.0,138.36
2021-02-19 16:00:00,76.07581888,6.18461384,76.3267952073,5.29581888,1.54461384,5.516478,70.78,4.64,70.9319251113,139.28,76.35581888,7.08461384,76.6837846621,5.29581888,1.54461384,5.516478,71.06,5.54,71.27562837319999,138.48,5.29581888,1.54461384,5.516478,5.29581888,1.54461384,5.516478,0.0,0.0,0.0,138.48
2021-02-19 16:30:00,77.1894544,5.5506742,77.3887708563,6.1394544,1.7906742,6.395265,71.05,3.76,71.1494209393,139.44,77.6094544,8.2906742,78.0510262005,6.1394544,1.7906742,6.395265,71.47,6.5,71.7649698669,138.64,6.1394544,1.7906742,6.395265,6.1394544,1.7906742,6.395265,0.0,0.0,0.0,138.64
2021-02-19 17:00:00,76.38493856,4.81435708,76.5365067984,6.49493856,1.89435708,6.765561,69.89,2.92,69.9509721162,139.36,76.70493856,9.03435708,77.235142308,6.49493856,1.89435708,6.765561,70.21,7.14,70.5721170151,138.59,6.49493856,1.89435708,6.765561,6.49493856,1.89435708,6.765561,0.0,0.0,0.0,138.59
