Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-19 17:30:00,76.1565072,4.8035646,76.3078490181,6.2865072,1.8335645999999999,6.548445,69.87,2.9699999999999998,69.9330951696,138.92,76.0665072,8.9435646,76.5904750303,6.2865072,1.8335645999999999,6.548445,69.78,7.11,70.1412895519,138.24,6.2865072,1.8335645999999999,6.548445,6.2865072,1.8335645999999999,6.548445,0.0,0.0,0.0,138.24
2021-02-19 18:00:00,77.32063296,5.20685128,77.4957520229,6.40063296,1.8668512800000001,6.667326,70.92,3.34,70.9986056201,138.21,77.43063296,8.43685128,77.8889169273,6.40063296,1.8668512800000001,6.667326,71.03,6.57,71.3332026479,137.49,6.40063296,1.8668512800000001,6.667326,6.40063296,1.8668512800000001,6.667326,0.0,0.0,0.0,137.49
2021-02-19 18:30:00,76.99866496,4.48752728,77.1293219645,6.36866496,1.85752728,6.634026,70.63,2.63,70.6789487754,138.15,77.67866496,8.96752728,78.1945748469,6.36866496,1.85752728,6.634026,71.31,7.11,71.6635765225,137.31,6.36866496,1.85752728,6.634026,6.36866496,1.85752728,6.634026,0.0,0.0,0.0,137.31
2021-02-19 19:00:00,74.7887648,3.4650564,74.8689919537,6.4287648,1.8750564,6.69663,68.36,1.5899999999999999,68.3784885765,138.6,75.4487648,10.0650564,76.1171562145,6.4287648,1.8750564,6.69663,69.02,8.19,69.5042192964,137.76,6.4287648,1.8750564,6.69663,6.4287648,1.8750564,6.69663,0.0,0.0,0.0,137.76
2021-02-19 19:30:00,74.15104256,3.58405408,74.2376087733,6.39104256,1.86405408,6.657336,67.76,1.72,67.7818264729,138.85,74.90104256,10.02405408,75.5688284729,6.39104256,1.86405408,6.657336,68.51,8.16,68.9942439628,137.99,6.39104256,1.86405408,6.657336,6.39104256,1.86405408,6.657336,0.0,0.0,0.0,137.99
2021-02-19 20:00:00,71.23121216,2.6811868800000003,71.2816550654,6.62121216,1.93118688,6.897096,64.61,0.75,64.6143528947,138.6,71.58121216,11.10118688,72.4369124441,6.62121216,1.93118688,6.897096,64.96,9.17,65.6040433205,137.81,6.62121216,1.93118688,6.897096,6.62121216,1.93118688,6.897096,0.0,0.0,0.0,137.81
2021-02-19 20:30:00,68.37302016,2.57713088,68.4215718131,6.81302016,1.98713088,7.096896,61.56,0.59,61.562827258,138.92,68.85302016,12.30713088,69.9442910869,6.81302016,1.98713088,7.096896,62.04,10.32,62.8924796776,138.12,6.81302016,1.98713088,7.096896,6.81302016,1.98713088,7.096896,0.0,0.0,0.0,138.12
2021-02-19 21:00:00,65.3358576,3.2262918,65.4154664212,6.5358576,1.9062918,6.808185,58.8,1.32,58.8148144603,139.36,65.2658576,13.3262918,66.6124779707,6.5358576,1.9062918,6.808185,58.73,11.42,59.8300033428,138.67,6.5358576,1.9062918,6.808185,6.5358576,1.9062918,6.808185,0.0,0.0,0.0,138.67
2021-02-19 21:30:00,63.04767648,2.93265564,63.1158457016,5.83767648,1.7026556400000001,6.080913,57.21,1.23,57.2232208111,139.4,63.13767648,12.93265564,64.4485823987,5.83767648,1.7026556400000001,6.080913,57.3,11.23,58.3900924815,138.67,5.83767648,1.7026556400000001,6.080913,5.83767648,1.7026556400000001,6.080913,0.0,0.0,0.0,138.67
2021-02-19 22:00:00,60.29708736,6.03790048,60.5986384856,5.54708736,1.6179004799999999,5.7782160000000005,54.75,4.42,54.9281248542,139.55,60.94708736,11.44790048,62.0129170663,5.54708736,1.6179004799999999,5.7782160000000005,55.4,9.83,56.2653436851,139.08,5.54708736,1.6179004799999999,5.7782160000000005,5.54708736,1.6179004799999999,5.7782160000000005,0.0,0.0,0.0,139.08
2021-02-19 22:30:00,56.23557888,10.08454384,57.1326382765,5.53557888,1.61454384,5.766228,50.7,8.47,51.4026351465,138.67,57.00557888,9.62454384,57.8123504761,5.53557888,1.61454384,5.766228,51.47,8.01,52.0895478959,138.65,5.53557888,1.61454384,5.766228,5.53557888,1.61454384,5.766228,0.0,0.0,0.0,138.65
2021-02-19 23:00:00,53.92151296,10.37044128,54.9097041718,5.52151296,1.6104412799999999,5.751576,48.4,8.76,49.1863558317,139.26,54.76151296,10.07044128,55.6797727118,5.52151296,1.6104412799999999,5.751576,49.24,8.46,49.9614771599,139.22,5.52151296,1.6104412799999999,5.751576,5.52151296,1.6104412799999999,5.751576,0.0,0.0,0.0,139.22
2021-02-19 23:30:00,51.64204256,10.87267908,52.774195495,5.39204256,1.57267908,5.6167110000000005,46.25,9.3,47.1757617851,138.86,52.83204256,10.462679080000001,53.8580762244,5.39204256,1.57267908,5.6167110000000005,47.44,8.89,48.2657818749,138.74,5.39204256,1.57267908,5.6167110000000005,5.39204256,1.57267908,5.6167110000000005,0.0,0.0,0.0,138.74
2021-02-20 00:00:00,48.42985472,11.79079096,49.8444939754,5.41985472,1.5807909599999999,5.645682,43.01,10.21,44.2052508193,138.95,48.99985472,11.49079096,50.3291569517,5.41985472,1.5807909599999999,5.645682,43.58,9.91,44.6925553085,138.95,5.41985472,1.5807909599999999,5.645682,5.41985472,1.5807909599999999,5.645682,0.0,0.0,0.0,138.95
2021-02-20 00:30:00,49.10809664,11.57361152,50.4534799515,5.25809664,1.53361152,5.477184,43.85,10.04,44.9847096245,139.13,49.90809664,11.09361152,51.1261804439,5.25809664,1.53361152,5.477184,44.65,9.56,45.6619765231,139.1,5.25809664,1.53361152,5.477184,5.25809664,1.53361152,5.477184,0.0,0.0,0.0,139.1
2021-02-20 01:00:00,50.65297152,11.01503336,51.8368062647,5.50297152,1.60503336,5.732262,45.15,9.41,46.1201756285,138.88,51.45297152,10.52503336,52.518421582,5.50297152,1.60503336,5.732262,45.95,8.92,46.8077867454,138.85,5.50297152,1.60503336,5.732262,5.50297152,1.60503336,5.732262,0.0,0.0,0.0,138.85
2021-02-20 01:30:00,57.68883584,6.40132712,58.0429045575,5.31883584,1.55132712,5.540454,52.37,4.85,52.5941004296,138.57,55.35883584,8.16132712,55.9571976239,5.31883584,1.55132712,5.540454,50.04,6.61,50.4746837533,138.89,5.31883584,1.55132712,5.540454,5.31883584,1.55132712,5.540454,0.0,0.0,0.0,138.89
2021-02-20 02:00:00,53.6723024,8.9635882,54.4156407509,5.2923024,1.5435881999999999,5.512815,48.38,7.42,48.9456923539,139.5,52.6623024,9.6435882,53.537994802200004,5.2923024,1.5435881999999999,5.512815,47.37,8.1,48.0575373901,139.62,5.2923024,1.5435881999999999,5.512815,5.2923024,1.5435881999999999,5.512815,0.0,0.0,0.0,139.62
2021-02-20 02:30:00,50.301013760000004,10.83279568,51.4542655912,5.22101376,1.52279568,5.438556,45.08,9.31,46.0313208587,139.65,50.38101376,10.72279568,51.5094641273,5.22101376,1.52279568,5.438556,45.16,9.2,46.0875861811,139.67,5.22101376,1.52279568,5.438556,5.22101376,1.52279568,5.438556,0.0,0.0,0.0,139.67
2021-02-20 03:00:00,47.92789632,11.09521976,49.195397622,5.77789632,1.68521976,6.018642,42.15,9.41,43.1876209116,139.75,48.14789632,11.05521976,49.4007874834,5.77789632,1.68521976,6.018642,42.37,9.37,43.393706917,139.77,5.77789632,1.68521976,6.018642,5.77789632,1.68521976,6.018642,0.0,0.0,0.0,139.77
2021-02-20 03:30:00,47.40241216,11.14153688,48.6941733951,5.42241216,1.58153688,5.648346,41.98,9.56,43.0547790611,139.83,47.51241216,11.20153688,48.8149950091,5.42241216,1.58153688,5.648346,42.09,9.62,43.1753691357,139.86,5.42241216,1.58153688,5.648346,5.42241216,1.58153688,5.648346,0.0,0.0,0.0,139.86
2021-02-20 04:00:00,47.54924544,3.12852992,47.6520560036,5.30924544,1.54852992,5.530464,42.24,1.58,42.2695398603,139.08,45.99924544,20.98852992,50.5613386814,5.30924544,1.54852992,5.530464,40.69,19.44,45.095340114,137.87,5.30924544,1.54852992,5.530464,5.30924544,1.54852992,5.530464,0.0,0.0,0.0,137.87
2021-02-20 04:30:00,46.90696768,2.05953224,46.952159588,5.34696768,1.55953224,5.569758,41.56,0.5,41.5630075909,138.29,45.18696768,22.01953224,50.2665082155,5.34696768,1.55953224,5.569758,39.84,20.46,44.786573881,136.95,5.34696768,1.55953224,5.569758,5.34696768,1.55953224,5.569758,0.0,0.0,0.0,136.95
2021-02-20 05:00:00,46.46249216,1.95822688,46.5037399596,5.34249216,1.5582268799999999,5.565096,41.12,0.4,41.1219454793,138.19,44.70249216,22.11822688,49.8751317355,5.34249216,1.5582268799999999,5.565096,39.36,20.56,44.4063418894,136.86,5.34249216,1.5582268799999999,5.565096,5.34249216,1.5582268799999999,5.565096,0.0,0.0,0.0,136.86
2021-02-20 05:30:00,50.47571904,5.42708472,50.7666372844,5.23571904,1.52708472,5.453874,45.24,3.9,45.4077922828,137.67,46.73571904,20.51708472,51.0409463039,5.23571904,1.52708472,5.453874,41.5,18.99,45.6384717097,136.59,5.23571904,1.52708472,5.453874,5.23571904,1.52708472,5.453874,0.0,0.0,0.0,136.59
2021-02-20 06:00:00,53.66357088,7.50687484,54.1860868624,5.54357088,1.61687484,5.774553,48.12,5.89,48.479134687,137.19,48.78357088,19.506874840000002,52.539080253,5.54357088,1.61687484,5.774553,43.24,17.89,46.7947614589,136.19,5.54357088,1.61687484,5.774553,5.54357088,1.61687484,5.774553,0.0,0.0,0.0,136.19
2021-02-20 06:30:00,55.88837632,8.85535976,56.5855812391,5.29837632,1.54535976,5.519142,50.59,7.31,51.1154008103,136.28,52.39837632,18.25535976,55.4873679403,5.29837632,1.54535976,5.519142,47.1,16.71,49.9763353999,135.36,5.29837632,1.54535976,5.519142,5.29837632,1.54535976,5.519142,0.0,0.0,0.0,135.36
2021-02-20 07:00:00,51.286368,4.691024,51.5004587242,5.626368,1.6410239999999998,5.8608,45.66,3.05,45.7617536814,136.74,51.856368,19.811024,55.511796711,5.626368,1.6410239999999998,5.8608,46.23,18.17,49.6725457371,135.44,5.626368,1.6410239999999998,5.8608,5.626368,1.6410239999999998,5.8608,0.0,0.0,0.0,135.44
2021-02-20 07:30:00,53.1074672,4.7838446,53.3224928295,5.3274672,1.5538446000000001,5.549445,47.78,3.23,47.8890519848,136.97,52.457467199999996,20.6438446,56.3733464051,5.3274672,1.5538446000000001,5.549445,47.13,19.09,50.8494346085,135.75,5.3274672,1.5538446000000001,5.549445,5.3274672,1.5538446000000001,5.549445,0.0,0.0,0.0,135.75
2021-02-20 08:00:00,52.90192224,5.09097732,53.1463209146,5.83192224,1.70097732,6.074919,47.07,3.39,47.1919166807,136.7,51.99192224,20.55097732,55.9061950683,5.83192224,1.70097732,6.074919,46.16,18.85,49.8604863594,135.53,5.83192224,1.70097732,6.074919,5.83192224,1.70097732,6.074919,0.0,0.0,0.0,135.53
2021-02-20 08:30:00,55.49033376,5.73093068,55.7854883214,5.90033376,1.72093068,6.146181,49.59,4.01,49.7518662967,136.34,55.04033376,19.57093068,58.4162620175,5.90033376,1.72093068,6.146181,49.14,17.85,52.2815655848,135.1,5.90033376,1.72093068,6.146181,5.90033376,1.72093068,6.146181,0.0,0.0,0.0,135.1
2021-02-20 09:00:00,56.91633696,6.53309828,57.2900583529,6.69633696,1.95309828,6.975351,50.22,4.58,50.4284126262,136.43,56.16633696,19.36309828,59.4103272378,6.69633696,1.95309828,6.975351,49.47,17.41,52.4441512468,135.24,6.69633696,1.95309828,6.975351,6.69633696,1.95309828,6.975351,0.0,0.0,0.0,135.24
2021-02-20 09:30:00,59.12637536,7.3581094799999995,59.5824641848,8.25637536,2.4081094800000002,8.600391,50.87,4.95,51.1102670703,136.15,58.40637536,19.50810948,61.5781699807,8.25637536,2.4081094800000002,8.600391,50.15,17.1,52.9852102006,134.94,8.25637536,2.4081094800000002,8.600391,8.25637536,2.4081094800000002,8.600391,0.0,0.0,0.0,134.94
2021-02-20 10:00:00,60.27708448,7.25789964,60.7124700584,8.42708448,2.45789964,8.778213,51.85,4.8,52.0717053687,136.12,59.70708448,18.28789964,62.4450415193,8.42708448,2.45789964,8.778213,51.28,15.83,53.6677491609,135.06,8.42708448,2.45789964,8.778213,8.42708448,2.45789964,8.778213,0.0,0.0,0.0,135.06
2021-02-20 10:30:00,60.4536176,7.3089718,60.8938498512,8.7736176,2.5589718,9.139185,51.68,4.75,51.8978313612,137.56,61.5236176,8.9589718,62.1724914919,8.7736176,2.5589718,9.139185,52.75,6.4,53.136828095,137.72,8.7736176,2.5589718,9.139185,8.7736176,2.5589718,9.139185,0.0,0.0,0.0,137.72
2021-02-20 11:00:00,61.41857216,7.08041688,61.8253452022,9.25857216,2.70041688,9.644346,52.16,4.38,52.3435764922,137.56,63.35857216,8.35041688,63.906479548,9.25857216,2.70041688,9.644346,54.1,5.65,54.394232231,137.57,9.25857216,2.70041688,9.644346,9.25857216,2.70041688,9.644346,0.0,0.0,0.0,137.57
2021-02-20 11:30:00,60.69062848,7.51351664,61.1539476861,10.88062848,3.17351664,11.333988,49.81,4.34,49.9987169835,137.64,62.18062848,9.16351664,62.8522123348,10.88062848,3.17351664,11.333988,51.3,5.99,51.6485246643,137.72,10.88062848,3.17351664,11.333988,10.88062848,3.17351664,11.333988,0.0,0.0,0.0,137.72
2021-02-20 12:00:00,61.64005088,6.03251484,61.9345388922,9.06005088,2.64251484,9.437553,52.58,3.39,52.6891687162,137.42,62.42005088,8.02251484,62.9334846979,9.06005088,2.64251484,9.437553,53.36,5.38,53.6305323487,137.63,9.06005088,2.64251484,9.437553,9.06005088,2.64251484,9.437553,0.0,0.0,0.0,137.63
2021-02-20 12:30:00,62.10909248,5.6455686400000005,62.3651490334,8.41909248,2.45556864,8.769888,53.69,3.19,53.7846836934,137.12,62.88909248,7.59556864,63.3461176073,8.41909248,2.45556864,8.769888,54.47,5.14,54.7119776649,137.31,8.41909248,2.45556864,8.769888,8.41909248,2.45556864,8.769888,0.0,0.0,0.0,137.31
2021-02-20 13:00:00,61.73827296,5.77449628,62.0077346415,8.75827296,2.55449628,9.123201,52.98,3.22,53.0777618217,137.12,62.81827296,7.62449628,63.2792885643,8.75827296,2.55449628,9.123201,54.06,5.07,54.2972236859,137.24,8.75827296,2.55449628,9.123201,8.75827296,2.55449628,9.123201,0.0,0.0,0.0,137.24
2021-02-20 13:30:00,61.3385616,6.1966638,61.650772756,9.8285616,2.8666638,10.238085,51.51,3.33,51.6175260934,137.52,62.5885616,7.9766638,63.0948112648,9.8285616,2.8666638,10.238085,52.76,5.11,53.0068835153,137.64,9.8285616,2.8666638,10.238085,9.8285616,2.8666638,10.238085,0.0,0.0,0.0,137.64
2021-02-20 14:00:00,60.54642464,7.06354052,60.9570598156,8.92642464,2.60354052,9.298359,51.62,4.46,51.8123151384,137.93,61.06642464,8.97354052,61.7222216692,8.92642464,2.60354052,9.298359,52.14,6.37,52.5276736587,138.17,8.92642464,2.60354052,9.298359,8.92642464,2.60354052,9.298359,0.0,0.0,0.0,138.17
2021-02-20 14:30:00,60.5211808,6.9065943999999995,60.9139915917,8.0111808,2.3365944,8.34498,52.51,4.57,52.7084907771,137.98,62.1411808,8.4065944,62.707233878,8.0111808,2.3365944,8.34498,54.13,6.07,54.4692739074,138.05,8.0111808,2.3365944,8.34498,8.0111808,2.3365944,8.34498,0.0,0.0,0.0,138.05
2021-02-20 15:00:00,59.94189088,7.41638484,60.3989490502,7.22189088,2.10638484,7.522803,52.72,5.31,52.986738907,138.35,61.66189088,8.74638484,62.2791139522,7.22189088,2.10638484,7.522803,54.44,6.64,54.8434426345,138.42,7.22189088,2.10638484,7.522803,7.22189088,2.10638484,7.522803,0.0,0.0,0.0,138.42
2021-02-20 15:30:00,58.63357888,8.41729384,59.2346807864,7.53357888,2.19729384,7.847478,51.1,6.22,51.477163869,138.52,60.47357888,9.68729384,61.2445704083,7.53357888,2.19729384,7.847478,52.94,7.49,53.4672207993,138.58,7.53357888,2.19729384,7.847478,7.53357888,2.19729384,7.847478,0.0,0.0,0.0,138.58
2021-02-20 16:00:00,57.71143936,8.74083648,58.3696192841,9.19143936,2.68083648,9.574416,48.52,6.06,48.8969733215,138.42,59.48143936,10.14083648,60.3396900295,9.19143936,2.68083648,9.574416,50.29,7.46,50.8402960259,138.47,9.19143936,2.68083648,9.574416,9.19143936,2.68083648,9.574416,0.0,0.0,0.0,138.47
2021-02-20 16:30:00,59.77066176,7.73810968,60.2694810717,7.57066176,2.20810968,7.886106,52.2,5.53,52.4921032156,138.04,60.89066176,9.45810968,61.620844917,7.57066176,2.20810968,7.886106,53.32,7.25,53.8106392826,138.21,7.57066176,2.20810968,7.886106,7.57066176,2.20810968,7.886106,0.0,0.0,0.0,138.21
2021-02-20 17:00:00,65.16814592,5.17904256,65.373616425,5.92814592,1.72904256,6.175152,59.24,3.45,59.3403749567,137.33,66.27814592,7.03904256,66.6508870665,5.92814592,1.72904256,6.175152,60.35,5.31,60.5831544243,137.47,5.92814592,1.72904256,6.175152,5.92814592,1.72904256,6.175152,0.0,0.0,0.0,137.47
2021-02-20 17:30:00,65.12814496,6.97904228,65.5010098936,6.88814496,2.00904228,7.175151,58.24,4.97,58.4516766227,137.26,66.71814496,8.61904228,67.2725706119,6.88814496,2.00904228,7.175151,59.83,6.61,60.194027943,137.37,6.88814496,2.00904228,7.175151,6.88814496,2.00904228,7.175151,0.0,0.0,0.0,137.37
2021-02-20 18:00:00,68.2115216,6.4041938,68.5114981387,6.8715216,2.0041938,7.157835,61.34,4.4,61.4976064575,136.79,69.3715216,8.1241938,69.84561929,6.8715216,2.0041938,7.157835,62.5,6.12,62.7989203729,136.98,6.8715216,2.0041938,7.157835,6.8715216,2.0041938,7.157835,0.0,0.0,0.0,136.98
2021-02-20 18:30:00,69.88224096,5.78107028,70.1209553213,6.79224096,1.98107028,7.075251,63.09,3.8,63.2043360854,137.45,71.89224096,7.10107028,72.2420895972,6.79224096,1.98107028,7.075251,65.1,5.12,65.3010290884,137.5,6.79224096,1.98107028,7.075251,6.79224096,1.98107028,7.075251,0.0,0.0,0.0,137.5
2021-02-20 19:00:00,67.53032288,7.51051084,67.9466870521,6.79032288,1.98051084,7.073253,60.74,5.53,60.9912165808,138.28,69.45032288,7.88051084,69.8959927266,6.79032288,1.98051084,7.073253,62.66,5.9,62.9371559574,138.2,6.79032288,1.98051084,7.073253,6.79032288,1.98051084,7.073253,0.0,0.0,0.0,138.2
2021-02-20 19:30:00,64.08904544,8.40680492,64.6380701628,5.5090454399999995,1.60680492,5.738589,58.58,6.8,58.9733533047,138.44,65.87904544,7.8368049200000005,66.3435312554,5.5090454399999995,1.60680492,5.738589,60.37,6.23,60.690607181,138.25,5.5090454399999995,1.60680492,5.738589,5.5090454399999995,1.60680492,5.738589,0.0,0.0,0.0,138.25
2021-02-20 20:00:00,62.59407008,8.99452044,63.2370066269,5.84407008,1.70452044,6.087573,56.75,7.29,57.2163141071,138.57,63.45407008,8.82452044,64.0647420249,5.84407008,1.70452044,6.087573,57.61,7.12,58.0483117756,138.55,5.84407008,1.70452044,6.087573,5.84407008,1.70452044,6.087573,0.0,0.0,0.0,138.55
2021-02-20 20:30:00,62.6416128,9.3179704,63.3308473539,5.5816128,1.6279704,5.81418,57.06,7.69,57.5758603931,138.54,63.8116128,9.0479704,64.449885155,5.5816128,1.6279704,5.81418,58.23,7.42,58.7008458201,138.46,5.5816128,1.6279704,5.81418,5.5816128,1.6279704,5.81418,0.0,0.0,0.0,138.46
2021-02-20 21:00:00,59.58560896,10.22246928,60.456130155,5.42560896,1.58246928,5.651676,54.16,8.64,54.8448283797,138.07,60.44560896,9.96246928,61.2611005182,5.42560896,1.58246928,5.651676,55.02,8.38,55.6545128449,138.02,5.42560896,1.58246928,5.651676,5.42560896,1.58246928,5.651676,0.0,0.0,0.0,138.02
2021-02-20 21:30:00,57.09505952,11.09939236,58.1639263836,5.41505952,1.57939236,5.640687,51.68,9.52,52.5495271149,138.51,57.93505952,10.83939236,58.9403388887,5.41505952,1.57939236,5.640687,52.52,9.26,53.3300853178,138.45,5.41505952,1.57939236,5.640687,5.41505952,1.57939236,5.640687,0.0,0.0,0.0,138.45
2021-02-20 22:00:00,54.39855584,11.95291212,55.6962744322,5.59855584,1.6329121199999999,5.831829,48.8,10.32,49.8792782626,138.97,55.31855584,11.60291212,56.5222981653,5.59855584,1.6329121199999999,5.831829,49.72,9.97,50.7097554717,138.91,5.59855584,1.6329121199999999,5.831829,5.59855584,1.6329121199999999,5.831829,0.0,0.0,0.0,138.91
2021-02-20 22:30:00,51.96127328,12.67703804,53.4853364423,5.44127328,1.58703804,5.667993,46.52,11.09,47.8236186418,139.11,53.10127328,12.23703804,54.4930300493,5.44127328,1.58703804,5.667993,47.66,10.65,48.8354184993,139.03,5.44127328,1.58703804,5.667993,5.44127328,1.58703804,5.667993,0.0,0.0,0.0,139.03
2021-02-20 23:00:00,48.74303168,13.42088424,50.5569309901,5.28303168,1.54088424,5.503158,43.46,11.88,45.0544781348,138.77,49.36303168,13.15088424,51.084779073,5.28303168,1.54088424,5.503158,44.08,11.61,45.583313833,138.76,5.28303168,1.54088424,5.503158,5.28303168,1.54088424,5.503158,0.0,0.0,0.0,138.76
2021-02-20 23:30:00,47.00437984,13.58419412,48.9279271381,5.77437984,1.68419412,6.014979,41.23,11.9,42.9129689022,138.69,47.62437984,13.41419412,49.4774914384,5.77437984,1.68419412,6.014979,41.85,11.73,43.4628047875,138.67,5.77437984,1.68419412,6.014979,5.77437984,1.68419412,6.014979,0.0,0.0,0.0,138.67
2021-02-21 00:00:00,48.4413632,11.2841476,49.7382916447,5.4313632,1.5841476,5.65767,43.01,9.7,44.090249489,138.76,47.2013632,12.6841476,48.8759274928,5.4313632,1.5841476,5.65767,41.77,11.1,43.2197049967,138.92,5.4313632,1.5841476,5.65767,5.4313632,1.5841476,5.65767,0.0,0.0,0.0,138.92
2021-02-21 00:30:00,48.07992448,11.80039464,49.5068525728,5.58992448,1.63039464,5.822838,42.49,10.17,43.6901476308,138.86,46.54992448,13.03039464,48.3392868542,5.58992448,1.63039464,5.822838,40.96,11.4,42.516839017,139.03,5.58992448,1.63039464,5.822838,5.58992448,1.63039464,5.822838,0.0,0.0,0.0,139.03
2021-02-21 01:00:00,48.70305152,11.75172336,50.1008006851,5.42305152,1.58172336,5.649012,43.28,10.17,44.4588270201,138.63,47.74305152,12.65172336,49.3909411979,5.42305152,1.58172336,5.649012,42.32,11.07,43.7438830009,138.77,5.42305152,1.58172336,5.649012,5.42305152,1.58172336,5.649012,0.0,0.0,0.0,138.77
2021-02-21 01:30:00,49.25911552,11.43307536,50.5685245385,5.35911552,1.56307536,5.582412,43.9,9.87,44.9958542535,139.07,48.45911552,12.21307536,49.9744443364,5.35911552,1.56307536,5.582412,43.1,10.65,44.3963117838,139.19,5.35911552,1.56307536,5.582412,5.35911552,1.56307536,5.582412,0.0,0.0,0.0,139.19
2021-02-21 02:00:00,48.93794688,11.38731784,50.2453346334,5.16794688,1.50731784,5.383278,43.77,9.88,44.8712302038,139.48,47.73794688,12.51731784,49.3517458478,5.16794688,1.50731784,5.383278,42.57,11.01,43.9707289,139.64,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,139.64
2021-02-21 02:30:00,47.27371104,11.97941572,48.7679213878,5.24371104,1.52941572,5.462199,42.03,10.45,43.3096224874,139.56,46.19371104,13.00941572,47.9906640611,5.24371104,1.52941572,5.462199,40.95,11.48,42.5287302891,139.71,5.24371104,1.52941572,5.462199,5.24371104,1.52941572,5.462199,0.0,0.0,0.0,139.71
2021-02-21 03:00:00,47.21107392,10.39864656,48.3427073193,5.00107392,1.45864656,5.209452,42.21,8.94,43.1463521054,139.49,46.04107392,14.64864656,48.3152494948,5.00107392,1.45864656,5.209452,41.04,13.19,43.1075132663,139.53,5.00107392,1.45864656,5.209452,5.00107392,1.45864656,5.209452,0.0,0.0,0.0,139.53
2021-02-21 03:30:00,47.01920576,2.5168516800000003,47.0865187998,5.02920576,1.46685168,5.238756,41.99,1.05,42.0031260741,138.58,44.13920576,24.36685168,50.4183790489,5.02920576,1.46685168,5.238756,39.11,22.9,45.3210999425,137.55,5.02920576,1.46685168,5.238756,5.02920576,1.46685168,5.238756,0.0,0.0,0.0,137.55
2021-02-21 04:00:00,49.12564928,4.1974810399999996,49.3046474915,5.06564928,1.47748104,5.276718,44.06,2.7199999999999998,44.1438783978,138.72,48.08564928,20.91748104,52.43825588,5.06564928,1.47748104,5.276718,43.02,19.44,47.2084102677,137.5,5.06564928,1.47748104,5.276718,5.06564928,1.47748104,5.276718,0.0,0.0,0.0,137.5
2021-02-21 04:30:00,48.52346112,5.06892616,48.7875013859,5.41346112,1.57892616,5.639022,43.11,3.49,43.2510369818,138.11,47.85346112,20.17892616,51.9340235504,5.41346112,1.57892616,5.639022,42.44,18.6,46.3369571724,136.9,5.41346112,1.57892616,5.639022,5.41346112,1.57892616,5.639022,0.0,0.0,0.0,136.9
2021-02-21 05:00:00,48.97847616,5.87288888,49.3293214098,5.35847616,1.56288888,5.581746,43.62,4.31,43.8324138053,138.0,47.85847616,19.70288888,51.7555559392,5.35847616,1.56288888,5.581746,42.5,18.14,46.209410297,136.83,5.35847616,1.56288888,5.581746,5.35847616,1.56288888,5.581746,0.0,0.0,0.0,136.83
2021-02-21 05:30:00,49.47022464,5.95631552,49.8275106794,5.13022464,1.49631552,5.343984,44.34,4.46,44.5637431103,137.92,48.48022464,19.33631552,52.194111536,5.13022464,1.49631552,5.343984,43.35,17.84,46.8773730066,136.74,5.13022464,1.49631552,5.343984,5.13022464,1.49631552,5.343984,0.0,0.0,0.0,136.74
2021-02-21 06:00:00,49.77264224,5.83118732,50.1130587882,5.11264224,1.4911873199999999,5.3256689999999995,44.66,4.34,44.8703822137,137.8,48.84264224,19.30118732,52.5179924687,5.11264224,1.4911873199999999,5.3256689999999995,43.73,17.81,47.2176767747,136.62,5.11264224,1.4911873199999999,5.3256689999999995,5.11264224,1.4911873199999999,5.3256689999999995,0.0,0.0,0.0,136.62
2021-02-21 06:30:00,51.00378112,6.08568616,51.3655649689,5.09378112,1.48568616,5.306022,45.91,4.6,46.1398753791,137.45,49.96378112,19.07568616,53.4814101,5.09378112,1.48568616,5.306022,44.87,17.59,48.1946573803,136.28,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,136.28
2021-02-21 07:00:00,52.20563904,6.92039472,52.6623262936,5.31563904,1.55039472,5.537124,46.89,5.37,47.1964935138,137.09,51.21563904,18.41039472,54.4241152066,5.31563904,1.55039472,5.537124,45.9,16.86,48.8985643961,135.94,5.31563904,1.55039472,5.537124,5.31563904,1.55039472,5.537124,0.0,0.0,0.0,135.94
2021-02-21 07:30:00,54.98732768,7.68463724,55.5217061598,4.98732768,1.45463724,5.195133,50.0,6.23,50.3866341404,137.39,54.10732768,17.43463724,56.8468951163,4.98732768,1.45463724,5.195133,49.12,15.98,51.6539911333,136.24,4.98732768,1.45463724,5.195133,4.98732768,1.45463724,5.195133,0.0,0.0,0.0,136.24
2021-02-21 08:00:00,57.1457488,9.3183434,57.9005019808,5.4457488,1.5883433999999998,5.672655,51.7,7.73,52.2746869909,136.61,56.4457488,15.8783434,58.636544464400004,5.4457488,1.5883433999999998,5.672655,51.0,14.29,52.9641775165,135.47,5.4457488,1.5883433999999998,5.672655,5.4457488,1.5883433999999998,5.672655,0.0,0.0,0.0,135.47
2021-02-21 08:30:00,59.21834624,7.53743432,59.696109149,5.40834624,1.57743432,5.633694,53.81,5.96,54.1390589131,136.58,59.25834624,11.58743432,60.3806279631,5.40834624,1.57743432,5.633694,53.85,10.01,54.772462059,135.91,5.40834624,1.57743432,5.633694,5.40834624,1.57743432,5.633694,0.0,0.0,0.0,135.91
2021-02-21 09:00:00,61.47633728,2.8097650400000003,61.5405136877,6.3763372799999996,1.85976504,6.642018,55.1,0.9500000000000001,55.1081890466,137.24,63.48633728,3.52976504,63.5843869395,6.3763372799999996,1.85976504,6.642018,57.11,1.67,57.1344116973,137.36,6.3763372799999996,1.85976504,6.642018,6.3763372799999996,1.85976504,6.642018,0.0,0.0,0.0,137.36
2021-02-21 09:30:00,63.399664,2.696152,63.4569667643,6.329664,1.846152,6.5934,57.07,0.85,57.0763295947,137.19,65.669664,3.3161519999999998,65.7533393369,6.329664,1.846152,6.5934,59.34,1.47,59.3582049931,137.28,6.329664,1.846152,6.5934,6.329664,1.846152,6.5934,0.0,0.0,0.0,137.28
2021-02-21 10:00:00,64.60772576,2.17808668,64.6444296863,6.50772576,1.89808668,6.778881,58.1,0.28,58.1006746949,137.06,67.79772576,2.3480866799999998,67.838375049,6.50772576,1.89808668,6.778881,61.29,0.45,61.2916519601,137.05,6.50772576,1.89808668,6.778881,6.50772576,1.89808668,6.778881,0.0,0.0,0.0,137.05
2021-02-21 10:30:00,64.95350976,2.58102368,65.0047699279,6.72350976,1.96102368,7.003656,58.23,0.62,58.2333006106,137.06,68.78350976,3.33102368,68.8641193486,6.72350976,1.96102368,7.003656,62.06,1.37,62.0751198146,136.98,6.72350976,1.96102368,7.003656,6.72350976,1.96102368,7.003656,0.0,0.0,0.0,136.98
2021-02-21 11:00:00,70.34310016,3.96382088,70.4546919381,6.73310016,1.96382088,7.013646,63.61,2.0,63.6414338305,136.81,74.74310016,4.66382088,74.8884653784,6.73310016,1.96382088,7.013646,68.01,2.7,68.0635739585,136.62,6.73310016,1.96382088,7.013646,6.73310016,1.96382088,7.013646,0.0,0.0,0.0,136.62
2021-02-21 11:30:00,73.43690624,5.44701432,73.6386390634,6.84690624,1.99701432,7.132194,66.59,3.45,66.6793116341,136.59,76.61690624,4.97701432,76.778388843,6.84690624,1.99701432,7.132194,69.77,2.98,69.8336115348,136.58,6.84690624,1.99701432,7.132194,6.84690624,1.99701432,7.132194,0.0,0.0,0.0,136.58
2021-02-21 12:00:00,74.81525824,5.9044503200000005,75.0478873727,6.49525824,1.89445032,6.765894,68.32,4.01,68.4375810502,136.35,76.93525824,6.14445032,77.1802321206,6.49525824,1.89445032,6.765894,70.44,4.25,70.5680954823,136.4,6.49525824,1.89445032,6.765894,6.49525824,1.89445032,6.765894,0.0,0.0,0.0,136.4
2021-02-21 12:30:00,71.45263968,3.15785324,71.5223863858,7.67263968,2.23785324,7.992333,63.78,0.92,63.7866349638,136.85,68.91263968,6.38785324,69.2080672803,7.67263968,2.23785324,7.992333,61.24,4.15,61.3804537292,137.4,7.67263968,2.23785324,7.992333,7.67263968,2.23785324,7.992333,0.0,0.0,0.0,137.4
2021-02-21 13:00:00,71.20090048,3.47151264,71.285479792,8.61090048,2.51151264,8.969688,62.59,0.96,62.5973617655,137.07,68.94090048,6.52151264,69.2486670349,8.61090048,2.51151264,8.969688,60.33,4.01,60.4631209912,137.58,8.61090048,2.51151264,8.969688,8.61090048,2.51151264,8.969688,0.0,0.0,0.0,137.58
2021-02-21 13:30:00,67.47808192,4.55319056,67.631524335,9.98808192,2.91319056,10.404252,57.49,1.6400000000000001,57.5133871373,137.62,65.46808192,8.40319056,66.0051767809,9.98808192,2.91319056,10.404252,55.48,5.49,55.7509686015,138.1,9.98808192,2.91319056,10.404252,9.98808192,2.91319056,10.404252,0.0,0.0,0.0,138.1
2021-02-21 14:00:00,64.91057088,5.95099984,65.1827938268,8.54057088,2.49099984,8.896428,56.37,3.46,56.4760878603,138.1,63.91057088,9.40099984,64.598296171,8.54057088,2.49099984,8.896428,55.37,6.91,55.7995071663,138.45,8.54057088,2.49099984,8.896428,8.54057088,2.49099984,8.896428,0.0,0.0,0.0,138.45
2021-02-21 14:30:00,63.07949312,6.88235216,63.4538353729,7.37949312,2.15235216,7.686972,55.7,4.73,55.9004731644,138.29,63.20949312,9.64235216,63.9407145383,7.37949312,2.15235216,7.686972,55.83,7.49,56.3301784126,138.54,7.37949312,2.15235216,7.686972,7.37949312,2.15235216,7.686972,0.0,0.0,0.0,138.54
2021-02-21 15:00:00,63.4632096,6.3851028,63.7836069104,7.1832096,2.0951028,7.48251,56.28,4.29,56.4432679777,138.49,63.5332096,9.4951028,64.2388176982,7.1832096,2.0951028,7.48251,56.35,7.4,56.8338147585,138.76,7.1832096,2.0951028,7.48251,7.1832096,2.0951028,7.48251,0.0,0.0,0.0,138.76
2021-02-21 15:30:00,61.04851264,7.57789952,61.5170338743,8.83851264,2.57789952,9.206784,52.21,5.0,52.4488712939,138.62,61.11851264,10.58789952,62.0288336467,8.83851264,2.57789952,9.206784,52.28,8.01,52.8900605029,138.9,8.83851264,2.57789952,9.206784,8.83851264,2.57789952,9.206784,0.0,0.0,0.0,138.9
2021-02-21 16:00:00,59.63400768,9.99200224,60.4653204799,8.30400768,2.42200224,8.650008,51.33,7.57,51.8851982747,138.71,60.81400768,10.20200224,61.6638012111,8.30400768,2.42200224,8.650008,52.51,7.78,53.0832223965,138.62,8.30400768,2.42200224,8.650008,8.30400768,2.42200224,8.650008,0.0,0.0,0.0,138.62
2021-02-21 16:30:00,61.53234112,8.71526616,62.1464791275,6.53234112,1.90526616,6.804522,55.0,6.8100000000000005,55.4199972934,138.22,62.33234112,8.89526616,62.9638508158,6.53234112,1.90526616,6.804522,55.8,6.99,56.2361102851,138.16,6.53234112,1.90526616,6.804522,6.53234112,1.90526616,6.804522,0.0,0.0,0.0,138.16
2021-02-21 17:00:00,65.55434912,8.09293516,66.0520119909,6.52434912,1.9029351600000002,6.796197,59.03,6.19,59.3536603758,137.68,66.56434912,8.20293516,67.0678814263,6.52434912,1.9029351600000002,6.796197,60.04,6.3,60.3696248125,137.59,6.52434912,1.9029351600000002,6.796197,6.52434912,1.9029351600000002,6.796197,0.0,0.0,0.0,137.59
2021-02-21 17:30:00,67.64422912,7.47790016,68.0563055421,6.64422912,1.9379001599999999,6.921072,61.0,5.54,61.2510538685,137.49,68.27422912,7.75790016,68.7135749093,6.64422912,1.9379001599999999,6.921072,61.63,5.82,61.9041945267,137.47,6.64422912,1.9379001599999999,6.921072,6.64422912,1.9379001599999999,6.921072,0.0,0.0,0.0,137.47
2021-02-21 18:00:00,70.25946432,6.28109376,70.5396659005,6.20946432,1.8110937599999999,6.468192,64.05,4.47,64.2057894586,137.12,69.98946432,6.9310937599999995,70.3318219337,6.20946432,1.8110937599999999,6.468192,63.78,5.12,63.9851764083,137.23,6.20946432,1.8110937599999999,6.468192,6.20946432,1.8110937599999999,6.468192,0.0,0.0,0.0,137.23
2021-02-21 18:30:00,71.21577824,6.36293532,71.4994686429,5.97577824,1.74293532,6.224769,65.24,4.62,65.4033791176,137.08,71.55577824,6.81293532,71.8793815166,5.97577824,1.74293532,6.224769,65.58,5.07,65.775689278,137.09,5.97577824,1.74293532,6.224769,5.97577824,1.74293532,6.224769,0.0,0.0,0.0,137.09
2021-02-21 19:00:00,67.9721616,7.8577138,68.4248377326,6.2321616,1.8177138,6.491835,61.74,6.04,62.034741879,137.2,68.0221616,8.4377138,68.543486072,6.2321616,1.8177138,6.491835,61.79,6.62,62.1436119002,137.26,6.2321616,1.8177138,6.491835,6.2321616,1.8177138,6.491835,0.0,0.0,0.0,137.26
2021-02-21 19:30:00,65.6791248,8.2701614,66.1977567904,6.0691248,1.7701614,6.322005,59.61,6.5,59.9633396335,137.3,66.1691248,8.6701614,66.7347344005,6.0691248,1.7701614,6.322005,60.1,6.9,60.4947931644,137.3,6.0691248,1.7701614,6.322005,6.0691248,1.7701614,6.322005,0.0,0.0,0.0,137.3
2021-02-21 20:00:00,64.52506848,9.24981164,65.1846874482,6.44506848,1.87981164,6.713613,58.08,7.37,58.5457368217,137.85,64.35506848,9.84981164,65.1044823987,6.44506848,1.87981164,6.713613,57.91,7.97,58.4558722457,137.95,6.44506848,1.87981164,6.713613,6.44506848,1.87981164,6.713613,0.0,0.0,0.0,137.95
2021-02-21 20:30:00,63.32163168,9.88880924,64.0891378223,6.68163168,1.94880924,6.960033,56.64,7.94,57.1938213446,137.54,64.00163168,10.20880924,64.8107139584,6.68163168,1.94880924,6.960033,57.32,8.26,57.9120885481,137.49,6.68163168,1.94880924,6.960033,6.68163168,1.94880924,6.960033,0.0,0.0,0.0,137.49
2021-02-21 21:00:00,62.01227264,9.24232952,62.697229707,5.08227264,1.48232952,5.294034,56.93,7.76,57.456440022,137.76,63.12227264,9.49232952,63.8320109581,5.08227264,1.48232952,5.294034,58.04,8.01,58.5901160606,137.64,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,137.64
2021-02-21 21:30:00,58.343072,10.515896,59.2832026723,4.923072,1.435896,5.1282,53.42,9.08,54.1861864316,138.38,58.203072,11.085896,59.2494276796,4.923072,1.435896,5.1282,53.28,9.65,54.1468457068,138.46,4.923072,1.435896,5.1282,4.923072,1.435896,5.1282,0.0,0.0,0.0,138.46
2021-02-21 22:00:00,56.2175472,11.0705346,57.2972019344,5.2475472,1.5305346,5.466195,50.97,9.54,51.8551106449,138.6,56.6475472,11.4805346,57.7991979051,5.2475472,1.5305346,5.466195,51.4,9.95,52.3542023146,138.57,5.2475472,1.5305346,5.466195,5.2475472,1.5305346,5.466195,0.0,0.0,0.0,138.57
2021-02-21 22:30:00,54.04146336,11.45834348,55.2428583384,5.17146336,1.50834348,5.386941,48.87,9.95,49.8726317733,138.67,54.73146336,11.83834348,55.9971379436,5.17146336,1.50834348,5.386941,49.56,10.33,50.6251172838,138.57,5.17146336,1.50834348,5.386941,5.17146336,1.50834348,5.386941,0.0,0.0,0.0,138.57
2021-02-21 23:00:00,50.22144352,12.31750436,51.7099052686,5.03144352,1.46750436,5.241087,45.19,10.85,46.4742789078,139.21,50.00144352,12.94750436,51.6505781501,5.03144352,1.46750436,5.241087,44.97,11.48,46.4121891317,139.28,5.03144352,1.46750436,5.241087,5.03144352,1.46750436,5.241087,0.0,0.0,0.0,139.28
2021-02-21 23:30:00,48.3095952,12.6565486,49.9400161279,5.1995952,1.5165486000000001,5.416245,43.11,11.14,44.5260788752,139.48,48.4795952,13.1965486,50.2436070133,5.1995952,1.5165486000000001,5.416245,43.28,11.68,44.8283481739,139.48,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,139.48
2021-02-22 00:00:00,46.03858624,12.88750432,47.8083590032,5.16858624,1.50750432,5.383944,40.87,11.38,42.4247722445,139.1,45.87858624,13.68750432,47.8768466995,5.16858624,1.50750432,5.383944,40.71,12.18,42.4930170734,139.15,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,139.15
2021-02-22 00:30:00,46.33789696,12.79855328,48.0728994417,5.13789696,1.4985532799999999,5.351976,41.2,11.3,42.7215402344,139.17,45.74789696,13.72855328,47.7634091269,5.13789696,1.4985532799999999,5.351976,40.61,12.23,42.4116139754,139.29,5.13789696,1.4985532799999999,5.351976,5.13789696,1.4985532799999999,5.351976,0.0,0.0,0.0,139.29
2021-02-22 01:00:00,47.90248224,12.34780732,49.4683348251,5.27248224,1.53780732,5.492169,42.63,10.81,43.9792337359,138.88,47.31248224,13.14780732,49.1053542196,5.27248224,1.53780732,5.492169,42.04,11.61,43.6136870718,139.0,5.27248224,1.53780732,5.492169,5.27248224,1.53780732,5.492169,0.0,0.0,0.0,139.0
2021-02-22 01:30:00,48.13081408,12.46773744,49.7194101019,5.10081408,1.48773744,5.3133479999999995,43.03,10.98,44.4087975518,139.05,47.69081408,13.16773744,49.4752772292,5.10081408,1.48773744,5.3133479999999995,42.59,11.68,44.1625463487,139.16,5.10081408,1.48773744,5.3133479999999995,5.10081408,1.48773744,5.3133479999999995,0.0,0.0,0.0,139.16
2021-02-22 02:00:00,47.97242272,12.58528996,49.5957948319,4.85242272,1.41528996,5.054607,43.12,11.17,44.5432744643,139.56,47.49242272,13.30528996,49.3209991457,4.85242272,1.41528996,5.054607,42.64,11.89,44.2667109689,139.67,4.85242272,1.41528996,5.054607,4.85242272,1.41528996,5.054607,0.0,0.0,0.0,139.67
2021-02-22 02:30:00,46.71019456,12.76839008,48.4238996888,5.24019456,1.5283900799999999,5.458536,41.47,11.24,42.9662483817,139.64,46.17019456,13.52839008,48.111372916,5.24019456,1.5283900799999999,5.458536,40.93,12.0,42.6528416404,139.75,5.24019456,1.5283900799999999,5.458536,5.24019456,1.5283900799999999,5.458536,0.0,0.0,0.0,139.75
2021-02-22 03:00:00,46.3277472,12.8222596,48.0694341747,5.0477472,1.4722596000000001,5.25807,41.28,11.35,42.8119247407,139.8,45.8177472,13.5622596,47.7828509399,5.0477472,1.4722596000000001,5.25807,40.77,12.09,42.524828042,139.91,5.0477472,1.4722596000000001,5.25807,5.0477472,1.4722596000000001,5.25807,0.0,0.0,0.0,139.91
2021-02-22 03:30:00,45.61343136,12.80766748,47.3774362615,5.20343136,1.51766748,5.420241,40.41,11.29,41.9575046922,139.88,44.91343136,13.75766748,46.9732874198,5.20343136,1.51766748,5.420241,39.71,12.24,41.5536003254,140.02,5.20343136,1.51766748,5.420241,5.20343136,1.51766748,5.420241,0.0,0.0,0.0,140.02
2021-02-22 04:00:00,45.13075424,9.25855332,46.0706608141,5.00075424,1.45855332,5.209119,40.13,7.8,40.8810090384,139.54,43.82075424,17.65855332,47.244925733,5.00075424,1.45855332,5.209119,38.82,16.2,42.0646217147,139.17,5.00075424,1.45855332,5.209119,5.00075424,1.45855332,5.209119,0.0,0.0,0.0,139.17
2021-02-22 04:30:00,44.66736736,2.96631548,44.7657540359,5.26736736,1.53631548,5.486841,39.4,1.43,39.4259419672,138.6,42.25736736,24.67631548,48.9347079471,5.26736736,1.53631548,5.486841,36.99,23.14,43.631636458,137.33,5.26736736,1.53631548,5.486841,5.26736736,1.53631548,5.486841,0.0,0.0,0.0,137.33
2021-02-22 05:00:00,45.33128352,2.23412436,45.3863038507,5.19128352,1.51412436,5.407587,40.14,0.72,40.1464568798,138.36,42.70128352,24.19412436,49.0790715866,5.19128352,1.51412436,5.407587,37.51,22.68,43.8335773124,137.13,5.19128352,1.51412436,5.407587,5.19128352,1.51412436,5.407587,0.0,0.0,0.0,137.13
2021-02-22 05:30:00,46.64705792,2.32330856,46.7048795658,5.01705792,1.46330856,5.226102,41.63,0.86,41.6388820695,138.25,44.28705792,23.98330856,50.3641001974,5.01705792,1.46330856,5.226102,39.27,22.52,45.2690103713,136.98,5.01705792,1.46330856,5.226102,5.01705792,1.46330856,5.226102,0.0,0.0,0.0,136.98
2021-02-22 06:00:00,48.09947552,2.00818036,48.1413786015,4.99947552,1.45818036,5.207787,43.1,0.55,43.1035091379,138.01,45.86947552,23.50818036,51.5426360242,4.99947552,1.45818036,5.207787,40.87,22.05,46.4387704402,136.72,4.99947552,1.45818036,5.207787,4.99947552,1.45818036,5.207787,0.0,0.0,0.0,136.72
2021-02-22 06:30:00,53.5217232,3.1792526,53.6160657023,5.0717232,1.4792526,5.2830449999999995,48.45,1.7000000000000002,48.4798153874,137.33,51.3217232,21.0992526,55.4896182407,5.0717232,1.4792526,5.2830449999999995,46.25,19.62,50.2394954194,136.05,5.0717232,1.4792526,5.2830449999999995,5.0717232,1.4792526,5.2830449999999995,0.0,0.0,0.0,136.05
2021-02-22 07:00:00,59.13869632,6.03211976,59.4455370169,4.97869632,1.45211976,5.186142,54.16,4.58,54.3533071671,137.19,57.08869632,20.13211976,60.5344653363,4.97869632,1.45211976,5.186142,52.11,18.68,55.3569733638,136.13,4.97869632,1.45211976,5.186142,4.97869632,1.45211976,5.186142,0.0,0.0,0.0,136.13
2021-02-22 07:30:00,64.00953536,8.54736448,64.5776900838,5.09953536,1.48736448,5.312016,58.91,7.06,59.331540516,136.78,62.61953536,17.26736448,64.9566631285,5.09953536,1.48736448,5.312016,57.52,15.78,59.64527475,135.64,5.09953536,1.48736448,5.312016,5.09953536,1.48736448,5.312016,0.0,0.0,0.0,135.64
2021-02-22 08:00:00,65.81515904,9.79025472,66.5393436017,5.79515904,1.69025472,6.036624,60.02,8.1,60.5641015784,136.39,64.75515904,16.26025472,66.7654589279,5.79515904,1.69025472,6.036624,58.96,14.57,60.7335697946,135.2,5.79515904,1.69025472,6.036624,5.79515904,1.69025472,6.036624,0.0,0.0,0.0,135.2
2021-02-22 08:30:00,66.69653664,6.64815652,67.0270541266,6.81653664,1.98815652,7.100559,59.88,4.66,60.0610522718,136.59,66.07653664,12.70815652,67.2874872207,6.81653664,1.98815652,7.100559,59.26,10.72,60.2218066816,135.96,6.81653664,1.98815652,7.100559,6.81653664,1.98815652,7.100559,0.0,0.0,0.0,135.96
2021-02-22 09:00:00,69.27795488,6.28773684,69.562710319,7.15795488,2.08773684,7.456203,62.12,4.2,62.2618213675,136.94,68.82795488,10.49773684,69.6239172392,7.15795488,2.08773684,7.456203,61.67,8.41,62.2407985167,136.5,7.15795488,2.08773684,7.456203,7.15795488,2.08773684,7.456203,0.0,0.0,0.0,136.5
2021-02-22 09:30:00,71.48866464,6.78086052,71.8095344742,6.68866464,1.95086052,6.967359,64.8,4.83,64.9797576173,136.73,71.35866464,9.530860520000001,71.9923351577,6.68866464,1.95086052,6.967359,64.67,7.58,65.1127122765,136.26,6.68866464,1.95086052,6.967359,6.68866464,1.95086052,6.967359,0.0,0.0,0.0,136.26
2021-02-22 10:00:00,72.98869472,7.17878596,73.3408789475,6.57869472,1.9187859600000001,6.852807,66.41,5.26,66.6179833078,136.6,72.65869472,9.05878596,73.221223163,6.57869472,1.9187859600000001,6.852807,66.08,7.14,66.4646221685,136.16,6.57869472,1.9187859600000001,6.852807,6.57869472,1.9187859600000001,6.852807,0.0,0.0,0.0,136.16
2021-02-22 10:30:00,74.6134096,7.7668278,75.0165615462,6.9834096,2.0368278,7.274385,67.63,5.73,67.872305103,136.6,74.0434096,8.8368278,74.5688677047,6.9834096,2.0368278,7.274385,67.06,6.8,67.4038841611,136.19,6.9834096,2.0368278,7.274385,6.9834096,2.0368278,7.274385,0.0,0.0,0.0,136.19
2021-02-22 11:00:00,77.68261984,9.11701412,78.2157872278,7.53261984,2.19701412,7.846479,70.15,6.92,70.4904880108,136.16,77.87261984,7.46701412,78.2297975238,7.53261984,2.19701412,7.846479,70.34,5.27,70.537142698,135.61,7.53261984,2.19701412,7.846479,7.53261984,2.19701412,7.846479,0.0,0.0,0.0,135.61
2021-02-22 11:30:00,78.0841296,9.7070378,78.6851820754,6.2641296,1.8270377999999998,6.525135,71.82,7.88,72.250998609,135.93,77.3841296,6.5370378,77.6597474703,6.2641296,1.8270377999999998,6.525135,71.12,4.71,71.275791823,135.53,6.2641296,1.8270377999999998,6.525135,6.2641296,1.8270377999999998,6.525135,0.0,0.0,0.0,135.53
2021-02-22 12:00:00,78.78966432,9.98281876,79.4195685839,6.00966432,1.75281876,6.260067,72.78,8.23,73.2438482058,136.1,78.36966432,6.11281876,78.6077021597,6.00966432,1.75281876,6.260067,72.36,4.36,72.4912353323,135.66,6.00966432,1.75281876,6.260067,6.00966432,1.75281876,6.260067,0.0,0.0,0.0,135.66
2021-02-22 12:30:00,75.77806464,9.21568552,76.3363867378,7.28806464,2.12568552,7.591734,68.49,7.09,68.8559961078,136.16,75.01806464,7.79568552,75.4220308336,7.28806464,2.12568552,7.591734,67.73,5.67,67.9669169523,135.78,7.28806464,2.12568552,7.591734,7.28806464,2.12568552,7.591734,0.0,0.0,0.0,135.78
2021-02-22 13:00:00,71.99840832,10.48703576,72.7581522556,13.258408320000001,3.8670357600000003,13.810842,58.74,6.62,59.1118600621,136.33,71.47840832,9.93703576,72.1658335756,13.258408320000001,3.8670357600000003,13.810842,58.22,6.07,58.535572945,135.89,13.258408320000001,3.8670357600000003,13.810842,13.258408320000001,3.8670357600000003,13.810842,0.0,0.0,0.0,135.89
2021-02-22 13:30:00,68.91670944,9.33570692,69.5461592306,13.83670944,4.03570692,14.413239,55.08,5.3,55.3344052105,136.49,68.65670944,11.29570692,69.5797150465,13.83670944,4.03570692,14.413239,54.82,7.26,55.2986437447,135.99,13.83670944,4.03570692,14.413239,13.83670944,4.03570692,14.413239,0.0,0.0,0.0,135.99
2021-02-22 14:00:00,68.88558432,7.58162876,69.3015499232,10.08558432,2.94162876,10.505817,58.8,4.64,58.9827907105,136.91,67.81558432,11.13162876,68.7231157291,10.08558432,2.94162876,10.505817,57.73,8.19,58.3080526171,136.54,10.08558432,2.94162876,10.505817,10.08558432,2.94162876,10.505817,0.0,0.0,0.0,136.54
2021-02-22 14:30:00,69.85088032,7.27400676,70.2286028326,8.79088032,2.56400676,9.157167,61.06,4.71,61.2413887824,136.91,69.45088032,10.52400676,70.2437149894,8.79088032,2.56400676,9.157167,60.66,7.96,61.1800392285,136.43,8.79088032,2.56400676,9.157167,8.79088032,2.56400676,9.157167,0.0,0.0,0.0,136.43
2021-02-22 15:00:00,69.09055968,7.35391324,69.4808281243,9.75055968,2.84391324,10.156833,59.34,4.51,59.5111392934,137.04,69.04055968,10.97391324,69.9072646635,9.75055968,2.84391324,10.156833,59.29,8.13,59.8448076277,136.5,9.75055968,2.84391324,10.156833,9.75055968,2.84391324,10.156833,0.0,0.0,0.0,136.5
2021-02-22 15:30:00,68.2622192,6.0102306,68.5262974483,8.5722192,2.5002306,8.929395,59.69,3.51,59.7931116434,137.1,68.2922192,11.5702306,69.2654130097,8.5722192,2.5002306,8.929395,59.72,9.07,60.4048284494,136.54,8.5722192,2.5002306,8.929395,8.5722192,2.5002306,8.929395,0.0,0.0,0.0,136.54
2021-02-22 16:00:00,67.81491552,6.20685036,68.0983682505,9.55491552,2.78685036,9.953037,58.26,3.42,58.3602947217,137.03,67.56491552,12.05685036,68.6322478856,9.55491552,2.78685036,9.953037,58.01,9.27,58.7460041194,136.54,9.55491552,2.78685036,9.953037,9.55491552,2.78685036,9.953037,0.0,0.0,0.0,136.54
2021-02-22 16:30:00,68.88130144,4.84496292,69.0514833567,7.25130144,2.11496292,7.553439,61.63,2.73,61.6904352392,137.18,68.63130144,12.06496292,69.6837058975,7.25130144,2.11496292,7.553439,61.38,9.95,62.1812423485,136.67,7.25130144,2.11496292,7.553439,7.25130144,2.11496292,7.553439,0.0,0.0,0.0,136.67
2021-02-22 17:00:00,71.09141024,6.01291132,71.3452430962,8.34141024,2.43291132,8.688969,62.75,3.58,62.8520397441,136.65,71.09141024,11.24291132,71.9749377552,8.34141024,2.43291132,8.688969,62.75,8.81,63.3654369511,136.11,8.34141024,2.43291132,8.688969,8.34141024,2.43291132,8.688969,0.0,0.0,0.0,136.11
2021-02-22 17:30:00,76.13729632,6.77004476,76.4376961778,6.37729632,1.86004476,6.643017,69.76,4.91,69.932579675,136.22,75.92729632,9.31004476,76.4959558402,6.37729632,1.86004476,6.643017,69.55,7.45,69.9478734487,135.74,6.37729632,1.86004476,6.643017,6.37729632,1.86004476,6.643017,0.0,0.0,0.0,135.74
2021-02-22 18:00:00,78.5584752,7.1728886,78.8852607058,6.3184752,1.8428886,6.581745,72.24,5.33,72.4363617253,135.93,77.8084752,9.0528886,78.3333492515,6.3184752,1.8428886,6.581745,71.49,7.21,71.8526561792,135.55,6.3184752,1.8428886,6.581745,6.3184752,1.8428886,6.581745,0.0,0.0,0.0,135.55
2021-02-22 18:30:00,81.18417952,7.75580236,81.5538072354,6.29417952,1.83580236,6.556437,74.89,5.92,75.1236214516,135.72,81.23417952,8.00580236,81.6277207431,6.29417952,1.83580236,6.556437,74.94,6.17,75.1935668791,135.2,6.29417952,1.83580236,6.556437,6.29417952,1.83580236,6.556437,0.0,0.0,0.0,135.2
2021-02-22 19:00:00,77.91195136,6.64890248,78.1951409546,6.68195136,1.94890248,6.960366,71.23,4.7,71.3848926594,135.94,78.34195136,9.24890248,78.8860161244,6.68195136,1.94890248,6.960366,71.66,7.3,72.0308656063,135.35,6.68195136,1.94890248,6.960366,6.68195136,1.94890248,6.960366,0.0,0.0,0.0,135.35
2021-02-22 19:30:00,74.66861632,5.41542976,74.8647389806,5.05861632,1.47542976,5.269392,69.61,3.94,69.7214149311,136.52,75.04861632,9.635429760000001,75.6646305628,5.05861632,1.47542976,5.269392,69.99,8.16,70.4640738249,135.96,5.05861632,1.47542976,5.269392,5.05861632,1.47542976,5.269392,0.0,0.0,0.0,135.96
2021-02-22 20:00:00,72.65681824,4.69990532,72.8086694479,4.93681824,1.43990532,5.142519,67.72,3.26,67.7984218105,136.87,72.45681824,10.49990532,73.2136498284,4.93681824,1.43990532,5.142519,67.52,9.06,68.1251348623,136.39,4.93681824,1.43990532,5.142519,4.93681824,1.43990532,5.142519,0.0,0.0,0.0,136.39
2021-02-22 20:30:00,73.80479008,5.06473044,73.9783653049,5.12479008,1.49473044,5.338323,68.68,3.5700000000000003,68.7727220633,136.58,73.78479008,10.22473044,74.489867497,5.12479008,1.49473044,5.338323,68.66,8.73,69.2127769996,136.06,5.12479008,1.49473044,5.338323,5.12479008,1.49473044,5.338323,0.0,0.0,0.0,136.06
2021-02-22 21:00:00,69.48547936,3.45368148,69.5712566916,5.15547936,1.50368148,5.370291,64.33,1.9500000000000002,64.3595478542,136.97,68.36547936,12.26368148,69.4567250276,5.15547936,1.50368148,5.370291,63.21,10.76,64.1192771325,136.62,5.15547936,1.50368148,5.370291,5.15547936,1.50368148,5.370291,0.0,0.0,0.0,136.62
2021-02-22 21:30:00,67.1917232,2.4692526,67.2370796138,5.0717232,1.4792526,5.2830449999999995,62.12,0.99,62.1278882628,137.08,66.1117232,13.4392526,67.4638677732,5.0717232,1.4792526,5.2830449999999995,61.04,11.96,62.2006688067,136.72,5.0717232,1.4792526,5.2830449999999995,5.0717232,1.4792526,5.2830449999999995,0.0,0.0,0.0,136.72
2021-02-22 22:00:00,65.27734752,1.81547636,65.3025884147,5.12734752,1.49547636,5.340987,60.15,0.32,60.1508511993,137.23,64.22734752,14.26547636,65.7925222592,5.12734752,1.49547636,5.340987,59.1,12.77,60.4638974926,136.86,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,136.86
2021-02-22 22:30:00,59.92480992,2.82556956,59.9913884427,5.26480992,1.53556956,5.484177,54.66,1.29,54.6752201642,136.98,58.64480992,15.84556956,60.7478049417,5.26480992,1.53556956,5.484177,53.38,14.31,55.2648215414,136.64,5.26480992,1.53556956,5.484177,5.26480992,1.53556956,5.484177,0.0,0.0,0.0,136.64
