Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-22 23:00:00,58.15482016,2.75265588,58.2199297684,5.01482016,1.46265588,5.223771,53.14,1.29,53.1556553906,137.27,56.89482016,15.86265588,59.0647476301,5.01482016,1.46265588,5.223771,51.88,14.4,53.8413818545,136.89,5.01482016,1.46265588,5.223771,5.01482016,1.46265588,5.223771,0.0,0.0,0.0,136.89
2021-02-22 23:30:00,55.19448032,3.31505676,55.2939441451,5.19448032,1.51505676,5.4109169999999995,50.0,1.8,50.0323895092,137.3,54.55448032,16.12505676,56.887685649,5.19448032,1.51505676,5.4109169999999995,49.36,14.61,51.4768073991,136.82,5.19448032,1.51505676,5.4109169999999995,5.19448032,1.51505676,5.4109169999999995,0.0,0.0,0.0,136.82
2021-02-23 00:00:00,52.86170304,3.95174672,53.0092062799,5.25170304,1.5317467200000001,5.470524,47.61,2.42,47.6714642108,137.78,51.57170304,17.06174672,54.3207488496,5.25170304,1.5317467200000001,5.470524,46.32,15.53,48.8541021819,137.43,5.25170304,1.5317467200000001,5.470524,5.25170304,1.5317467200000001,5.470524,0.0,0.0,0.0,137.43
2021-02-23 00:30:00,52.58305184,4.25839012,52.7552009495,5.10305184,1.48839012,5.315679,47.48,2.77,47.560732753,137.29,51.36305184,17.26839012,54.1881942092,5.10305184,1.48839012,5.315679,46.26,15.78,48.8773567207,136.92,5.10305184,1.48839012,5.315679,5.10305184,1.48839012,5.315679,0.0,0.0,0.0,136.92
2021-02-23 01:00:00,55.09350144,3.58393792,55.2099493926,5.05350144,1.47393792,5.264064,50.04,2.11,50.0844656555,136.83,53.77350144,16.58393792,56.2726972346,5.05350144,1.47393792,5.264064,48.72,15.11,51.0093177763,136.48,5.05350144,1.47393792,5.264064,5.05350144,1.47393792,5.264064,0.0,0.0,0.0,136.48
2021-02-23 01:30:00,54.75650816,3.83356488,54.8905402193,5.32650816,1.5535648800000001,5.548446,49.43,2.2800000000000002,49.482555512,137.02,53.40650816,16.87356488,56.0086806272,5.32650816,1.5535648800000001,5.548446,48.08,15.32,50.4617558157,136.67,5.32650816,1.5535648800000001,5.548446,5.32650816,1.5535648800000001,5.548446,0.0,0.0,0.0,136.67
2021-02-23 02:00:00,53.81379104,3.87610572,53.9532047394,5.1637910399999996,1.5061057199999999,5.378949,48.65,2.37,48.7076934375,137.46,52.48379104,16.96610572,55.1579283987,5.1637910399999996,1.5061057199999999,5.378949,47.32,15.46,49.7814624132,137.11,5.1637910399999996,1.5061057199999999,5.378949,5.1637910399999996,1.5061057199999999,5.378949,0.0,0.0,0.0,137.11
2021-02-23 02:30:00,53.38941536,4.00232948,53.5392221997,5.21941536,1.52232948,5.436891,48.17,2.48,48.2337983161,137.16,51.90941536,17.15232948,54.6698254031,5.21941536,1.52232948,5.436891,46.69,15.63,49.2367037889,136.82,5.21941536,1.52232948,5.436891,5.21941536,1.52232948,5.436891,0.0,0.0,0.0,136.82
2021-02-23 03:00:00,52.49975488,4.06326184,52.6567598627,5.35975488,1.56326184,5.583078,47.14,2.5,47.2062453495,137.31,50.93975488,17.28326184,53.7919117253,5.35975488,1.56326184,5.583078,45.58,15.72,48.2146741148,136.97,5.35975488,1.56326184,5.583078,5.35975488,1.56326184,5.583078,0.0,0.0,0.0,136.97
2021-02-23 03:30:00,51.48846624,4.21246932,51.6604979991,5.28846624,1.54246932,5.508819,46.2,2.67,46.2770882835,136.36,49.93846624,17.26246932,52.837896035200004,5.28846624,1.54246932,5.508819,44.65,15.72,47.3364648025,136.02,5.28846624,1.54246932,5.508819,5.28846624,1.54246932,5.508819,0.0,0.0,0.0,136.02
2021-02-23 04:00:00,49.83098368,4.60487024,50.0432988965,5.33098368,1.55487024,5.553108,44.5,3.05,44.6044000072,136.49,48.38098368,17.60487024,51.4844737568,5.33098368,1.55487024,5.553108,43.05,16.05,45.9445861881,136.15,5.33098368,1.55487024,5.553108,5.33098368,1.55487024,5.553108,0.0,0.0,0.0,136.15
2021-02-23 04:30:00,49.83860608,4.66834344,50.0567686379,5.30860608,1.54834344,5.5297979999999995,44.53,3.12,44.639167779,136.0,48.40860608,17.55834344,51.4945489054,5.30860608,1.54834344,5.5297979999999995,43.1,16.01,45.9774955821,135.65,5.30860608,1.54834344,5.5297979999999995,5.30860608,1.54834344,5.5297979999999995,0.0,0.0,0.0,135.65
2021-02-23 05:00:00,50.8595152,4.3698586,51.0468995196,5.2795152,1.5398586,5.499495,45.58,2.83,45.6677709112,135.9,49.5895152,17.1398586,52.4680357036,5.2795152,1.5398586,5.499495,44.31,15.6,46.9759097836,135.54,5.2795152,1.5398586,5.499495,5.2795152,1.5398586,5.499495,0.0,0.0,0.0,135.54
2021-02-23 05:30:00,51.36719744,2.83251592,51.4452341746,5.35719744,1.56251592,5.580414,46.01,1.27,46.027524374,138.65,49.32719744,21.81251592,53.9347592749,5.35719744,1.56251592,5.580414,43.97,20.25,48.4089185998,137.55,5.35719744,1.56251592,5.580414,5.35719744,1.56251592,5.580414,0.0,0.0,0.0,137.55
2021-02-23 06:00:00,52.8113232,2.6358026,52.8770584798,5.4713232,1.5958025999999998,5.699295,47.34,1.04,47.3514223651,139.09,51.1413232,21.5558026,55.4985365967,5.4713232,1.5958025999999998,5.699295,45.67,19.96,49.8412529939,137.76,5.4713232,1.5958025999999998,5.699295,5.4713232,1.5958025999999998,5.699295,0.0,0.0,0.0,137.76
2021-02-23 06:30:00,57.01401056,13.79200308,58.6584755095,5.42401056,1.58200308,5.650011,51.59,12.21,53.0152072523,136.75,57.77401056,8.85200308,58.4482185761,5.42401056,1.58200308,5.650011,52.35,7.27,52.8523925665,137.59,5.42401056,1.58200308,5.650011,5.42401056,1.58200308,5.650011,0.0,0.0,0.0,137.59
2021-02-23 07:00:00,59.6505824,11.1547532,60.6845985371,7.0105824,2.0447532,7.30269,52.64,9.11,53.4224830947,135.98,60.3505824,7.4847532,60.8129453857,7.0105824,2.0447532,7.30269,53.34,5.44,53.6166877008,136.75,7.0105824,2.0447532,7.30269,7.0105824,2.0447532,7.30269,0.0,0.0,0.0,136.75
2021-02-23 07:30:00,63.83938496,4.94773728,64.0308298889,5.64938496,1.6477372799999999,5.8847760000000005,58.19,3.3,58.2834976644,136.98,64.44938496,7.32773728,64.8646202129,5.64938496,1.6477372799999999,5.8847760000000005,58.8,5.68,59.0737031174,137.17,5.64938496,1.6477372799999999,5.8847760000000005,5.64938496,1.6477372799999999,5.8847760000000005,0.0,0.0,0.0,137.17
2021-02-23 08:00:00,68.05337056,3.00848308,68.1198371623,6.06337056,1.76848308,6.316011,61.99,1.24,62.00240076,136.48,69.00337056,5.33848308,69.209569788,6.06337056,1.76848308,6.316011,62.94,3.5700000000000003,63.0411651225,136.62,6.06337056,1.76848308,6.316011,6.06337056,1.76848308,6.316011,0.0,0.0,0.0,136.62
2021-02-23 08:30:00,69.23578528,2.81335404,69.2929211702,8.92578528,2.60335404,9.297693,60.31,0.21,60.3103656099,136.66,69.49578528,5.28335404,69.6963270309,8.92578528,2.60335404,9.297693,60.57,2.68,60.6292610874,136.91,8.92578528,2.60335404,9.297693,8.92578528,2.60335404,9.297693,0.0,0.0,0.0,136.91
2021-02-23 09:00:00,70.85657344,3.80983392,70.9589235696,9.97657344,2.90983392,10.392264,60.88,0.9,60.8866520676,136.87,70.67657344,4.86983392,70.844148069,9.97657344,2.90983392,10.392264,60.7,1.96,60.7316359075,137.18,9.97657344,2.90983392,10.392264,9.97657344,2.90983392,10.392264,0.0,0.0,0.0,137.18
2021-02-23 09:30:00,69.6604656,6.0301358,69.9209768623,13.9204656,4.0601358,14.500485,55.74,1.97,55.7748016581,137.14,69.5704656,5.0201358,69.7513544474,13.9204656,4.0601358,14.500485,55.65,0.96,55.6582797075,137.36,13.9204656,4.0601358,14.500485,13.9204656,4.0601358,14.500485,0.0,0.0,0.0,137.36
2021-02-23 10:00:00,65.85607648,6.34260564,66.1607999925,17.42607648,5.08260564,18.152163,48.43,1.26,48.4463878942,137.65,65.10607648,7.00260564,65.4815827571,17.42607648,5.08260564,18.152163,47.68,1.92,47.7186420595,137.97,17.42607648,5.08260564,18.152163,17.42607648,5.08260564,18.152163,0.0,0.0,0.0,137.97
2021-02-23 10:30:00,70.1525168,4.6628174,70.3073074401,10.6725168,3.1128174,11.117205,59.48,1.55,59.5001924367,137.65,70.1125168,4.4028174,70.2506214427,10.6725168,3.1128174,11.117205,59.44,1.29,59.4539965015,137.9,10.6725168,3.1128174,11.117205,10.6725168,3.1128174,11.117205,0.0,0.0,0.0,137.9
2021-02-23 11:00:00,67.3703168,4.9338424,67.5507393487,12.8703168,3.7538424,13.40658,54.5,1.18,54.5127728152,137.63,67.6303168,5.1838424,67.8286957894,12.8703168,3.7538424,13.40658,54.76,1.43,54.7786682934,137.82,12.8703168,3.7538424,13.40658,12.8703168,3.7538424,13.40658,0.0,0.0,0.0,137.82
2021-02-23 11:30:00,66.69244128,6.71321204,67.0294632216,16.26244128,4.7432120399999995,16.940043,50.43,1.97,50.4684634202,136.71,67.05244128,5.54321204,67.2811792504,16.26244128,4.7432120399999995,16.940043,50.79,0.8,50.7963000621,136.89,16.26244128,4.7432120399999995,16.940043,16.26244128,4.7432120399999995,16.940043,0.0,0.0,0.0,136.89
2021-02-23 12:00:00,68.23651712,7.83773416,68.6851683075,16.34651712,4.76773416,17.027622,51.89,3.07,51.9807368166,136.81,69.83651712,7.22773416,70.2095382732,16.34651712,4.76773416,17.027622,53.49,2.46,53.5465377032,136.89,16.34651712,4.76773416,17.027622,16.34651712,4.76773416,17.027622,0.0,0.0,0.0,136.89
2021-02-23 12:30:00,65.34335424,9.71847832,66.0621129256,22.38335424,6.52847832,23.315994,42.96,3.19,43.0782741066,136.24,68.01335424,9.40847832,68.6610211057,22.38335424,6.52847832,23.315994,45.63,2.88,45.7207972371,136.22,22.38335424,6.52847832,23.315994,22.38335424,6.52847832,23.315994,0.0,0.0,0.0,136.22
2021-02-23 13:00:00,67.03114112,6.37866616,67.3339532616,17.72114112,5.16866616,18.459522,49.31,1.21,49.3248436389,136.51,68.48114112,5.96866616,68.740756941,17.72114112,5.16866616,18.459522,50.76,0.8,50.7663037851,136.63,17.72114112,5.16866616,18.459522,17.72114112,5.16866616,18.459522,0.0,0.0,0.0,136.63
2021-02-23 13:30:00,70.17347328,4.71976304,70.3320162894,13.23347328,3.85976304,13.784868,56.94,0.86,56.9464941853,136.82,70.85347328,5.12976304,71.0389269674,13.23347328,3.85976304,13.784868,57.62,1.27,57.6339943089,136.96,13.23347328,3.85976304,13.784868,13.23347328,3.85976304,13.784868,0.0,0.0,0.0,136.96
2021-02-23 14:00:00,72.09823232,3.69281776,72.1927420637,9.438232320000001,2.75281776,9.831492,62.66,0.9400000000000001,62.6670503534,136.97,73.00823232,3.89281776,73.1119416826,9.438232320000001,2.75281776,9.831492,63.57,1.1400000000000001,63.5802209811,137.11,9.438232320000001,2.75281776,9.831492,9.438232320000001,2.75281776,9.831492,0.0,0.0,0.0,137.11
2021-02-23 14:30:00,69.12240768,3.13820224,69.1936092192,9.90240768,2.88820224,10.315008,59.22,0.25,59.220527691,137.33,69.85240768,5.14820224,70.0418649452,9.90240768,2.88820224,10.315008,59.95,2.26,59.9925837083,137.53,9.90240768,2.88820224,10.315008,9.90240768,2.88820224,10.315008,0.0,0.0,0.0,137.53
2021-02-23 15:00:00,68.27831072,3.95617396,68.3928287701,10.95831072,3.19617396,11.414907,57.32,0.76,57.3250381596,137.59,69.76831072,5.73617396,70.0037204184,10.95831072,3.19617396,11.414907,58.81,2.54,58.8648256602,137.65,10.95831072,3.19617396,11.414907,10.95831072,3.19617396,11.414907,0.0,0.0,0.0,137.65
2021-02-23 15:30:00,68.085944,3.390067,68.1702891635,10.045944,2.930067,10.464525,58.04,0.46,58.0418228521,137.73,69.515944,5.240067,69.7131606827,10.045944,2.930067,10.464525,59.47,2.31,59.5148468871,137.82,10.045944,2.930067,10.464525,10.045944,2.930067,10.464525,0.0,0.0,0.0,137.82
2021-02-23 16:00:00,70.6989824,2.9009532,70.7584739933,8.6089824,2.5109532,8.96769,62.09,0.39,62.0912248228,137.5,72.3989824,4.4609532,72.5362857886,8.6089824,2.5109532,8.96769,63.79,1.9500000000000002,63.8197978687,137.55,8.6089824,2.5109532,8.96769,8.6089824,2.5109532,8.96769,0.0,0.0,0.0,137.55
2021-02-23 16:30:00,70.27036224,3.9455223200000002,70.3810411668,7.39036224,2.15552232,7.698294,62.88,1.79,62.9054727349,138.05,71.36036224,6.00552232,71.6126217741,7.39036224,2.15552232,7.698294,63.97,3.85,64.0857503662,138.21,7.39036224,2.15552232,7.698294,7.39036224,2.15552232,7.698294,0.0,0.0,0.0,138.21
2021-02-23 17:00:00,73.72781504,3.22186272,73.7981782293,7.1378150399999996,2.08186272,7.435224,66.59,1.1400000000000001,66.5997575071,137.62,75.17781504,5.13186272,75.3527696184,7.1378150399999996,2.08186272,7.435224,68.04,3.05,68.1083262164,137.72,7.1378150399999996,2.08186272,7.435224,7.1378150399999996,2.08186272,7.435224,0.0,0.0,0.0,137.72
2021-02-23 17:30:00,74.66403904,2.7365947200000003,74.7141731964,6.9140390400000005,2.01659472,7.202124,67.75,0.72,67.7538257222,136.95,75.65403904,4.78659472,75.8053105797,6.9140390400000005,2.01659472,7.202124,68.74,2.77,68.7957883885,137.13,6.9140390400000005,2.01659472,7.202124,6.9140390400000005,2.01659472,7.202124,0.0,0.0,0.0,137.13
2021-02-23 18:00:00,77.0898832,2.2553826,77.1228684792,6.9098832,2.0153826,7.197795,70.18,0.24,70.1804103721,136.65,77.6198832,4.3453826,77.741421507,6.9098832,2.0153826,7.197795,70.71,2.33,70.7483780733,136.91,6.9098832,2.0153826,7.197795,6.9098832,2.0153826,7.197795,0.0,0.0,0.0,136.91
2021-02-23 18:30:00,77.47154176,2.26169968,77.5045486931,6.69154176,1.95169968,6.970356,70.78,0.31,70.7806788608,136.45,78.49154176,4.20169968,78.6039210731,6.69154176,1.95169968,6.970356,71.8,2.25,71.8352455275,136.6,6.69154176,1.95169968,6.970356,6.69154176,1.95169968,6.970356,0.0,0.0,0.0,136.6
2021-02-23 19:00:00,75.399184,3.156012,75.4652062848,6.809184,1.986012,7.0929,68.59,1.17,68.5999781341,137.39,75.819184,5.436012,76.0138072253,6.809184,1.986012,7.0929,69.01,3.45,69.0961836862,137.64,6.809184,1.986012,7.0929,6.809184,1.986012,7.0929,0.0,0.0,0.0,137.64
2021-02-23 19:30:00,75.62211072,3.21894896,75.6905889933,7.16211072,2.08894896,7.460532,68.46,1.13,68.4693252486,137.14,77.91211072,4.79894896,78.0597649751,7.16211072,2.08894896,7.460532,70.75,2.71,70.8018827433,137.06,7.16211072,2.08894896,7.460532,7.16211072,2.08894896,7.460532,0.0,0.0,0.0,137.06
2021-02-23 20:00:00,72.0481264,3.3248702,72.1248034978,5.4681264,1.5948702,5.695965,66.58,1.73,66.6024721763,137.73,72.8981264,5.4548702,73.1019318591,5.4681264,1.5948702,5.695965,67.43,3.86,67.5403916186,137.92,5.4681264,1.5948702,5.695965,5.4681264,1.5948702,5.695965,0.0,0.0,0.0,137.92
2021-02-23 20:30:00,71.17942496,3.96608228,71.2898334006,5.60942496,1.63608228,5.843151,65.57,2.33,65.6113846828,138.07,71.92942496,6.13608228,72.1906758579,5.60942496,1.63608228,5.843151,66.32,4.5,66.4724935594,138.27,5.60942496,1.63608228,5.843151,5.60942496,1.63608228,5.843151,0.0,0.0,0.0,138.27
2021-02-23 21:00:00,69.22895552,4.56969536,69.3796108239,5.5189555200000004,1.60969536,5.748912,63.71,2.96,63.778724509,138.04,69.80895552,6.9596953599999996,70.1550256952,5.5189555200000004,1.60969536,5.748912,64.29,5.35,64.5122205477,138.27,5.5189555200000004,1.60969536,5.748912,5.5189555200000004,1.60969536,5.748912,0.0,0.0,0.0,138.27
2021-02-23 21:30:00,65.75875552,5.75797036,66.0103639606,5.71875552,1.66797036,5.957037,60.04,4.09,60.1791467204,138.28,65.97875551999999,8.10797036,66.475073248,5.71875552,1.66797036,5.957037,60.26,6.44,60.6031451329,138.55,5.71875552,1.66797036,5.957037,5.71875552,1.66797036,5.957037,0.0,0.0,0.0,138.55
2021-02-23 22:00:00,62.42683744,6.61741092,62.7765892674,5.71683744,1.66741092,5.955039,56.71,4.95,56.9256234046,138.76,62.84683744,8.957410920000001,63.4819674128,5.71683744,1.66741092,5.955039,57.13,7.29,57.5932374502,138.98,5.71683744,1.66741092,5.955039,5.71683744,1.66741092,5.955039,0.0,0.0,0.0,138.98
2021-02-23 22:30:00,57.83477952,8.12097736,58.4021574551,5.69477952,1.66097736,5.932062,52.14,6.46,52.5386638582,138.56,57.94477952,10.51097736,58.890390716,5.69477952,1.66097736,5.932062,52.25,8.85,52.9941977956,138.84,5.69477952,1.66097736,5.932062,5.69477952,1.66097736,5.932062,0.0,0.0,0.0,138.84
2021-02-23 23:00:00,54.44551904,9.13535972,55.2066059521,5.43551904,1.58535972,5.661999,49.01,7.55,49.588129628,139.28,54.86551904,11.37535972,56.0323476957,5.43551904,1.58535972,5.661999,49.43,9.79,50.3901676917,139.5,5.43551904,1.58535972,5.661999,5.43551904,1.58535972,5.661999,0.0,0.0,0.0,139.5
2021-02-23 23:30:00,51.12834592,9.68076756,52.0367660128,5.72834592,1.67076756,5.967027,45.4,8.01,46.1011941277,138.59,52.00834592,11.68076756,53.3039245846,5.72834592,1.67076756,5.967027,46.28,10.01,47.3501689543,138.71,5.72834592,1.67076756,5.967027,5.72834592,1.67076756,5.967027,0.0,0.0,0.0,138.71
2021-02-24 00:00:00,48.67580864,10.19752752,49.7325237071,5.54580864,1.6175275199999999,5.776884,43.13,8.58,43.9751441157,139.03,48.69580864,12.53752752,50.2839077183,5.54580864,1.6175275199999999,5.776884,43.15,10.92,44.5103235216,139.29,5.54580864,1.6175275199999999,5.776884,5.54580864,1.6175275199999999,5.776884,0.0,0.0,0.0,139.29
2021-02-24 00:30:00,48.69482944,10.25974192,49.7639298936,5.72482944,1.6697419199999999,5.963364,42.97,8.59,43.8201894108,138.73,48.87482944,12.61974192,50.4777855984,5.72482944,1.6697419199999999,5.963364,43.15,10.95,44.5176931118,138.98,5.72482944,1.6697419199999999,5.963364,5.72482944,1.6697419199999999,5.963364,0.0,0.0,0.0,138.98
2021-02-24 01:00:00,50.2316528,9.9063154,51.1991604211,5.5416528,1.6163154,5.772555,44.69,8.29,45.4523948764,138.57,50.3616528,12.1663154,51.8103783345,5.5416528,1.6163154,5.772555,44.82,10.55,46.04492263,138.82,5.5416528,1.6163154,5.772555,5.5416528,1.6163154,5.772555,0.0,0.0,0.0,138.82
2021-02-24 01:30:00,50.090424,9.804707,51.0409919168,5.570424,1.624707,5.802525,44.52,8.18,45.2652493642,138.73,50.010424,12.164707,51.4686565305,5.570424,1.624707,5.802525,44.44,10.54,45.6728059134,139.0,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,139.0
2021-02-24 02:00:00,50.03352096,9.82811028,50.9896555326,5.51352096,1.60811028,5.743251,44.52,8.22,45.2724949611,139.12,49.61352096,12.24811028,51.1030103563,5.51352096,1.60811028,5.743251,44.1,10.64,45.365400913,139.4,5.51352096,1.60811028,5.743251,5.51352096,1.60811028,5.743251,0.0,0.0,0.0,139.4
2021-02-24 02:30:00,48.04248192,10.59114056,49.19606008,5.59248192,1.63114056,5.825502,42.45,8.96,43.3852982011,138.71,47.91248192,12.90114056,49.6190019195,5.59248192,1.63114056,5.825502,42.32,11.27,43.7949232218,138.97,5.59248192,1.63114056,5.825502,5.59248192,1.63114056,5.825502,0.0,0.0,0.0,138.97
2021-02-24 03:00:00,47.31397024,10.78699132,48.5280430433,5.78397024,1.68699132,6.024969,41.53,9.1,42.5153019512,139.12,47.19397024,13.10699132,48.9802414089,5.78397024,1.68699132,6.024969,41.41,11.42,42.9558436071,139.38,5.78397024,1.68699132,6.024969,5.78397024,1.68699132,6.024969,0.0,0.0,0.0,139.38
2021-02-24 03:30:00,47.21727712,11.00253916,48.482235165,5.59727712,1.6325391599999999,5.830497,41.62,9.37,42.6617076545,139.34,47.11727712,13.31253916,48.9618372009,5.59727712,1.6325391599999999,5.830497,41.52,11.68,43.1315754407,139.6,5.59727712,1.6325391599999999,5.830497,5.59727712,1.6325391599999999,5.830497,0.0,0.0,0.0,139.6
2021-02-24 04:00:00,46.81004448,11.08542964,48.1047504361,5.47004448,1.5954296399999999,5.697963,41.34,9.49,42.415276729,139.52,46.69004448,13.40542964,48.5763913581,5.47004448,1.5954296399999999,5.697963,41.22,11.81,42.8784852811,139.78,5.47004448,1.5954296399999999,5.697963,5.47004448,1.5954296399999999,5.697963,0.0,0.0,0.0,139.78
2021-02-24 04:30:00,44.91823584,11.24615212,46.3046849518,5.91823584,1.72615212,6.164829,39.0,9.52,40.1451167641,139.14,44.84823584,13.58615212,46.8609409571,5.91823584,1.72615212,6.164829,38.93,11.86,40.6964924779,139.39,5.91823584,1.72615212,6.164829,5.91823584,1.72615212,6.164829,0.0,0.0,0.0,139.39
2021-02-24 05:00:00,45.53091328,10.96193304,46.8319126247,5.80091328,1.6919330399999999,6.042618,39.73,9.27,40.797129801,139.1,45.11091328,13.34193304,47.0425517399,5.80091328,1.6919330399999999,6.042618,39.31,11.65,40.9999829268,139.34,5.80091328,1.6919330399999999,6.042618,5.80091328,1.6919330399999999,6.042618,0.0,0.0,0.0,139.34
2021-02-24 05:30:00,45.97984448,10.76370464,47.2229121929,5.66984448,1.65370464,5.9060880000000004,40.31,9.11,41.3266040221,138.67,45.82984448,13.09370464,47.663610294,5.66984448,1.65370464,5.9060880000000004,40.16,11.44,41.7576244535,138.93,5.66984448,1.65370464,5.9060880000000004,5.66984448,1.65370464,5.9060880000000004,0.0,0.0,0.0,138.93
2021-02-24 06:00:00,48.55386048,9.99904264,49.5727568451,5.65386048,1.64904264,5.889438,42.9,8.35,43.7050626358,138.08,48.18386048,12.38904264,49.7511084127,5.65386048,1.64904264,5.889438,42.53,10.74,43.8651171206,138.32,5.65386048,1.64904264,5.889438,5.65386048,1.64904264,5.889438,0.0,0.0,0.0,138.32
2021-02-24 06:30:00,53.59884576,8.27174668,54.2333666661,5.38884576,1.57174668,5.613381,48.21,6.7,48.6733407524,138.2,53.36884576,10.60174668,54.411678254,5.38884576,1.57174668,5.613381,47.98,9.03,48.8223442698,138.44,5.38884576,1.57174668,5.613381,5.38884576,1.57174668,5.613381,0.0,0.0,0.0,138.44
2021-02-24 07:00:00,56.57430016,6.97417088,57.0025481716,5.53430016,1.61417088,5.764896,51.04,5.36,51.3206702996,137.57,56.35430016,9.26417088,57.1106995984,5.53430016,1.61417088,5.764896,50.82,7.65,51.3925568541,137.83,5.53430016,1.61417088,5.764896,5.53430016,1.61417088,5.764896,0.0,0.0,0.0,137.83
2021-02-24 07:30:00,61.680624,5.056432,61.8875341373,5.370624,1.5664319999999998,5.5944,56.31,3.49,56.4180485306,138.29,61.320624,7.396432,61.7650883111,5.370624,1.5664319999999998,5.5944,55.95,5.83,56.2529234796,138.48,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,138.48
2021-02-24 08:00:00,65.44289184,3.28501012,65.525288125,5.26289184,1.53501012,5.482179,60.18,1.75,60.2054391231,137.78,65.37289184,5.57501012,65.6101800437,5.26289184,1.53501012,5.482179,60.11,4.04,60.2456114584,137.95,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,137.95
2021-02-24 08:30:00,68.79564896,2.3308142800000002,68.8351219294,5.38564896,1.57081428,5.610051,63.41,0.76,63.4145543231,137.12,68.49564896,4.01081428,68.612976598,5.38564896,1.57081428,5.610051,63.11,2.44,63.1571508224,137.29,5.38564896,1.57081428,5.610051,5.38564896,1.57081428,5.610051,0.0,0.0,0.0,137.29
2021-02-24 09:00:00,68.73372928,3.01692104,68.7999080908,6.98372928,2.03692104,7.274718,61.75,0.98,61.7577760286,137.04,68.49372928,5.31692104,68.6997860261,6.98372928,2.03692104,7.274718,61.51,3.2800000000000002,61.5973903668,137.29,6.98372928,2.03692104,7.274718,6.98372928,2.03692104,7.274718,0.0,0.0,0.0,137.29
2021-02-24 09:30:00,70.13972352,2.77866936,70.1947421028,6.74972352,1.96866936,7.030962,63.39,0.81,63.3951748953,137.14,70.09972352,3.56866936,70.1905024813,6.74972352,1.96866936,7.030962,63.35,1.6,63.370201988,137.33,6.74972352,1.96866936,7.030962,6.74972352,1.96866936,7.030962,0.0,0.0,0.0,137.33
2021-02-24 10:00:00,67.530928,3.7961039999999997,67.6375387054,11.060928,3.226104,11.5218,56.47,0.5700000000000001,56.4728766754,137.59,67.180928,5.066104,67.3716742903,11.060928,3.226104,11.5218,56.12,1.8399999999999999,56.1501558324,137.8,11.060928,3.226104,11.5218,11.060928,3.226104,11.5218,0.0,0.0,0.0,137.8
2021-02-24 10:30:00,65.49553216,3.98619688,65.6167242286,12.29553216,3.58619688,12.807846,53.2,0.4,53.2015037381,137.67,65.05553216,6.05619688,65.3368179916,12.29553216,3.58619688,12.807846,52.76,2.47,52.8177858302,137.91,12.29553216,3.58619688,12.807846,12.29553216,3.58619688,12.807846,0.0,0.0,0.0,137.91
2021-02-24 11:00:00,61.9596528,6.0428154,62.2536279509,17.5296528,5.1128154,18.260055,44.43,0.93,44.4397322224,137.67,61.3896528,6.9228154,61.7787572226,17.5296528,5.1128154,18.260055,43.86,1.81,43.897331354,137.88,17.5296528,5.1128154,18.260055,17.5296528,5.1128154,18.260055,0.0,0.0,0.0,137.88
2021-02-24 11:30:00,59.88812288,6.18528584,60.2066858664,18.97812288,5.53528584,19.768878,40.91,0.65,40.9151634483,137.51,59.85812288,7.35528584,60.308333624,18.97812288,5.53528584,19.768878,40.88,1.82,40.9204936432,137.69,18.97812288,5.53528584,19.768878,18.97812288,5.53528584,19.768878,0.0,0.0,0.0,137.69
2021-02-24 12:00:00,59.04951968,6.82069324,59.4421368283,20.77951968,6.06069324,21.645333,38.27,0.76,38.2775456371,137.66,58.21951968,7.98069324,58.7639680107,20.77951968,6.06069324,21.645333,37.44,1.92,37.4891984444,137.89,20.77951968,6.06069324,21.645333,20.77951968,6.06069324,21.645333,0.0,0.0,0.0,137.89
2021-02-24 12:30:00,61.94845568,5.24246624,62.1698851005,15.84845568,4.62246624,16.508808,46.1,0.62,46.1041690089,137.53,61.73845568,7.64246624,62.209679311,15.84845568,4.62246624,16.508808,45.89,3.02,45.9892650517,137.76,15.84845568,4.62246624,16.508808,15.84845568,4.62246624,16.508808,0.0,0.0,0.0,137.76
2021-02-24 13:00:00,57.8769248,7.2049364,58.3236618606,18.2569248,5.3249364,19.01763,39.62,1.88,39.6645786565,137.96,57.1669248,9.7849364,57.9982954184,18.2569248,5.3249364,19.01763,38.91,4.46,39.1647762664,138.2,18.2569248,5.3249364,19.01763,18.2569248,5.3249364,19.01763,0.0,0.0,0.0,138.2
2021-02-24 13:30:00,60.7714752,6.3525136,61.1025910009,13.3114752,3.8825136000000002,13.86612,47.46,2.47,47.5242306618,138.2,60.0914752,8.9425136,60.7532216528,13.3114752,3.8825136000000002,13.86612,46.78,5.06,47.0528638873,138.37,13.3114752,3.8825136000000002,13.86612,13.3114752,3.8825136000000002,13.86612,0.0,0.0,0.0,138.37
2021-02-24 14:00:00,61.61444608,4.63046344,61.7881959391,9.46444608,2.76046344,9.858798,52.15,1.87,52.1835165546,138.3,61.21444608,7.09046344,61.6237217366,9.46444608,2.76046344,9.858798,51.75,4.33,51.9308328452,138.58,9.46444608,2.76046344,9.858798,9.46444608,2.76046344,9.858798,0.0,0.0,0.0,138.58
2021-02-24 14:30:00,59.08284384,5.82999612,59.3697843265,13.30284384,3.87999612,13.857129,45.78,1.9500000000000002,45.8215113238,138.22,59.19284384,8.10999612,59.7458349923,13.30284384,3.87999612,13.857129,45.89,4.23,46.0845418769,138.39,13.30284384,3.87999612,13.857129,13.30284384,3.87999612,13.857129,0.0,0.0,0.0,138.39
2021-02-24 15:00:00,65.51490528,3.56976404,65.6120875232,9.80490528,2.85976404,10.213443,55.71,0.71,55.7145241387,137.78,64.85490528,5.92976404,65.1254239176,9.80490528,2.85976404,10.213443,55.05,3.07,55.1355366347,137.99,9.80490528,2.85976404,10.213443,9.80490528,2.85976404,10.213443,0.0,0.0,0.0,137.99
2021-02-24 15:30:00,66.53369664,3.83566152,66.6441676959,9.65369664,2.81566152,10.055934,56.88,1.02,56.8891448345,138.01,66.27369664,6.21566152,66.5645349602,9.65369664,2.81566152,10.055934,56.62,3.4,56.7219922076,138.18,9.65369664,2.81566152,10.055934,9.65369664,2.81566152,10.055934,0.0,0.0,0.0,138.18
2021-02-24 16:00:00,67.17026048,3.60799264,67.2670907937,9.25026048,2.69799264,9.635688,57.92,0.91,57.9271482122,138.08,66.64026048,6.08799264,66.9177702201,9.25026048,2.69799264,9.635688,57.39,3.39,57.4900356584,138.29,9.25026048,2.69799264,9.635688,9.25026048,2.69799264,9.635688,0.0,0.0,0.0,138.29
2021-02-24 16:30:00,67.05639456,4.64561508,67.2171242382,9.03639456,2.63561508,9.412911,58.02,2.01,58.0548060026,138.49,66.64639456,7.16561508,67.0305001273,9.03639456,2.63561508,9.412911,57.61,4.53,57.787827438,138.73,9.03639456,2.63561508,9.412911,9.03639456,2.63561508,9.412911,0.0,0.0,0.0,138.73
2021-02-24 17:00:00,70.20921248,3.84060364,70.3141788929,8.29921248,2.42060364,8.645013,61.91,1.42,61.926282788500004,138.1,69.61921248,6.40060364,69.9128205216,8.29921248,2.42060364,8.645013,61.32,3.98,61.4490260297,138.33,8.29921248,2.42060364,8.645013,8.29921248,2.42060364,8.645013,0.0,0.0,0.0,138.33
2021-02-24 17:30:00,72.46398912,3.21783016,72.5353992897,6.88398912,2.00783016,7.170822,65.58,1.21,65.5911617522,137.83,72.32398912,5.6178301600000005,72.5418459783,6.88398912,2.00783016,7.170822,65.44,3.61,65.5394972517,138.07,6.88398912,2.00783016,7.170822,6.88398912,2.00783016,7.170822,0.0,0.0,0.0,138.07
2021-02-24 18:00:00,75.67986336,2.8945434800000003,75.7351972345,6.76986336,1.97454348,7.051941,68.91,0.92,68.9161410701,137.39,75.44986336,4.97454348,75.6136757728,6.76986336,1.97454348,7.051941,68.68,3.0,68.7454900339,137.68,6.76986336,1.97454348,7.051941,6.76986336,1.97454348,7.051941,0.0,0.0,0.0,137.68
2021-02-24 18:30:00,77.15336992,3.03514956,77.2130469731,6.70336992,1.9551495600000002,6.982677,70.45,1.08,70.4582777252,137.27,76.75336992,5.07514956,76.9209785243,6.70336992,1.9551495600000002,6.982677,70.05,3.12,70.1194473737,137.49,6.70336992,1.9551495600000002,6.982677,6.70336992,1.9551495600000002,6.982677,0.0,0.0,0.0,137.49
2021-02-24 19:00:00,73.45735584,3.94256212,73.5630812505,6.79735584,1.9825621199999999,7.080579,66.66,1.96,66.6888086563,137.57,72.78735584,6.53256212,73.0799120007,6.79735584,1.9825621199999999,7.080579,65.99,4.55,66.1466748975,137.81,6.79735584,1.9825621199999999,7.080579,6.79735584,1.9825621199999999,7.080579,0.0,0.0,0.0,137.81
2021-02-24 19:30:00,73.1580064,2.7298352,73.2089195429,5.5880064,1.6298352,5.8208400000000005,67.57,1.1,67.5789530845,137.47,72.6380064,5.2298352,72.8260334632,5.5880064,1.6298352,5.8208400000000005,67.05,3.6,67.1465747451,137.7,5.5880064,1.6298352,5.8208400000000005,5.5880064,1.6298352,5.8208400000000005,0.0,0.0,0.0,137.7
2021-02-24 20:00:00,72.16072352,3.5972943600000002,72.250332495,5.75072352,1.6772943599999999,5.990337,66.41,1.92,66.4377490588,138.0,71.91072352,6.08729436,72.1679105267,5.75072352,1.6772943599999999,5.990337,66.16,4.41,66.3068148835,138.26,5.75072352,1.6772943599999999,5.990337,5.75072352,1.6772943599999999,5.990337,0.0,0.0,0.0,138.26
2021-02-24 20:30:00,69.86198112,5.55016116,70.0820996754,6.8919811200000005,2.01016116,7.179147,62.97,3.54,63.069426032,138.0,69.73198112,7.97016116,70.1859862069,6.8919811200000005,2.01016116,7.179147,62.84,5.96,63.1220025031,138.19,6.8919811200000005,2.01016116,7.179147,6.8919811200000005,2.01016116,7.179147,0.0,0.0,0.0,138.19
2021-02-24 21:00:00,65.55948384,7.00526612,65.9326904864,6.66948384,1.9452661199999999,6.947379,58.89,5.06,59.1069852048,138.08,65.62948384,9.32526612,66.2886848362,6.66948384,1.9452661199999999,6.947379,58.96,7.38,59.4200807808,138.37,6.66948384,1.9452661199999999,6.947379,6.66948384,1.9452661199999999,6.947379,0.0,0.0,0.0,138.37
2021-02-24 21:30:00,62.3917712,8.0180166,62.9048623214,7.0217712,2.0480166,7.314345,55.37,5.97,55.6909130828,138.45,62.3517712,10.3880166,63.2111877808,7.0217712,2.0480166,7.314345,55.33,8.34,55.955022116,138.72,7.0217712,2.0480166,7.314345,7.0217712,2.0480166,7.314345,0.0,0.0,0.0,138.72
2021-02-24 22:00:00,59.09466944,7.77636192,59.6041253684,5.88466944,1.71636192,6.129864,53.21,6.06,53.5539699742,138.64,58.85466944,10.18636192,59.7296750707,5.88466944,1.71636192,6.129864,52.97,8.47,53.6429100627,138.9,5.88466944,1.71636192,6.129864,5.88466944,1.71636192,6.129864,0.0,0.0,0.0,138.9
2021-02-24 22:30:00,55.52420032,8.45664176,56.1645049033,5.47420032,1.59664176,5.702292,50.05,6.86,50.5179383982,138.54,55.50420032,10.85664176,56.5560158026,5.47420032,1.59664176,5.702292,50.03,9.26,50.8797454789,138.84,5.47420032,1.59664176,5.702292,5.47420032,1.59664176,5.702292,0.0,0.0,0.0,138.84
2021-02-24 23:00:00,52.71367072,9.03440396,53.4822543998,5.60367072,1.63440396,5.8371569999999995,47.11,7.4,47.6876514414,138.54,52.69367072,11.35440396,53.903111443,5.60367072,1.63440396,5.8371569999999995,47.09,9.72,48.0827047908,138.8,5.60367072,1.63440396,5.8371569999999995,5.60367072,1.63440396,5.8371569999999995,0.0,0.0,0.0,138.8
2021-02-24 23:30:00,51.41328128,9.30470704,52.2484742847,5.43328128,1.58470704,5.659668,45.98,7.72,46.6235863056,137.87,51.00328128,11.77470704,52.3448032493,5.43328128,1.58470704,5.659668,45.57,10.19,46.6954066263,138.11,5.43328128,1.58470704,5.659668,5.43328128,1.58470704,5.659668,0.0,0.0,0.0,138.11
2021-02-25 00:00:00,49.1122224,9.8468982,50.0896375833,5.3722224,1.5668982,5.596065,43.74,8.28,44.5168058153,137.81,49.0722224,12.1468982,50.5532407186,5.3722224,1.5668982,5.596065,43.7,10.58,44.9624999305,138.11,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,138.11
2021-02-25 00:30:00,48.00746688,9.95717784,49.0291981045,5.64746688,1.64717784,5.882778,42.36,8.31,43.167414794,137.99,47.91746688,12.28717784,49.4677508228,5.64746688,1.64717784,5.882778,42.27,10.64,43.5885592788,138.28,5.64746688,1.64717784,5.882778,5.64746688,1.64717784,5.882778,0.0,0.0,0.0,138.28
2021-02-25 01:00:00,49.9849696,9.5322828,50.8857701258,5.4249696,1.5822828,5.65101,44.56,7.95,45.2636288868,137.45,49.9649696,11.7922828,51.33766766,5.4249696,1.5822828,5.65101,44.54,10.21,45.6952481118,137.74,5.4249696,1.5822828,5.65101,5.4249696,1.5822828,5.65101,0.0,0.0,0.0,137.74
2021-02-25 01:30:00,51.71188288,9.16596584,52.5179375145,5.23188288,1.52596584,5.449878,46.48,7.64,47.1037153524,137.87,51.58188288,11.51596584,52.8517559848,5.23188288,1.52596584,5.449878,46.35,9.99,47.4143712391,138.13,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,138.13
2021-02-25 02:00:00,49.4844304,9.5962922,50.4063257538,5.1644304,1.5062921999999999,5.379615,44.32,8.09,45.0523084869,138.15,49.4444304,11.8762922,50.8507425118,5.1644304,1.5062921999999999,5.379615,44.28,10.37,45.4780749373,138.45,5.1644304,1.5062921999999999,5.379615,5.1644304,1.5062921999999999,5.379615,0.0,0.0,0.0,138.45
2021-02-25 02:30:00,48.75040448,9.97053464,49.7595568506,5.11040448,1.49053464,5.323338,43.64,8.48,44.4562706488,138.6,48.74040448,12.24053464,50.2539323551,5.11040448,1.49053464,5.323338,43.63,10.75,44.9348350392,138.88,5.11040448,1.49053464,5.323338,5.11040448,1.49053464,5.323338,0.0,0.0,0.0,138.88
2021-02-25 03:00:00,48.08797696,9.96524328,49.1096691267,5.05797696,1.47524328,5.268726,43.03,8.49,43.8595599613,138.81,48.06797696,12.24524328,49.6031893331,5.05797696,1.47524328,5.268726,43.01,10.77,44.3379408633,139.09,5.05797696,1.47524328,5.268726,5.05797696,1.47524328,5.268726,0.0,0.0,0.0,139.09
2021-02-25 03:30:00,46.88242176,10.04528968,47.9465255763,5.81242176,1.6952896800000001,6.054606,41.07,8.35,41.9102302547,138.81,46.85242176,12.34528968,48.4515799749,5.81242176,1.6952896800000001,6.054606,41.04,10.65,42.3993407968,139.09,5.81242176,1.6952896800000001,6.054606,5.81242176,1.6952896800000001,6.054606,0.0,0.0,0.0,139.09
2021-02-25 04:00:00,46.80964512,10.19531316,47.9070692768,5.22964512,1.52531316,5.447547,41.58,8.67,42.4742898705,138.83,46.75964512,12.50531316,48.4029675638,5.22964512,1.52531316,5.447547,41.53,10.98,42.9569703308,139.12,5.22964512,1.52531316,5.447547,5.22964512,1.52531316,5.447547,0.0,0.0,0.0,139.12
2021-02-25 04:30:00,47.76137344,9.83123392,48.7627106841,5.18137344,1.51123392,5.397264,42.58,8.32,43.3852371205,138.42,47.70137344,12.13123392,49.2197913901,5.18137344,1.51123392,5.397264,42.52,10.62,43.8261885178,138.71,5.18137344,1.51123392,5.397264,5.18137344,1.51123392,5.397264,0.0,0.0,0.0,138.71
2021-02-25 05:00:00,46.6071376,10.2333318,47.717359053,5.2571376,1.5333318,5.476185,41.35,8.7,42.2553251082,138.42,46.5371376,12.5733318,48.2057449746,5.2571376,1.5333318,5.476185,41.28,11.04,42.7307851554,138.71,5.2571376,1.5333318,5.476185,5.2571376,1.5333318,5.476185,0.0,0.0,0.0,138.71
2021-02-25 05:30:00,46.94797664,10.16857652,48.0365741809,5.37797664,1.5685765200000001,5.602059,41.57,8.6,42.450263839,137.96,46.88797664,12.49857652,48.5252178606,5.37797664,1.5685765200000001,5.602059,41.51,10.93,42.9248762374,138.26,5.37797664,1.5685765200000001,5.602059,5.37797664,1.5685765200000001,5.602059,0.0,0.0,0.0,138.26
2021-02-25 06:00:00,49.9075072,9.3821896,50.7817364474,5.2875072,1.5421896,5.50782,44.62,7.84,45.3035318711,137.4,49.6075072,11.7621896,50.9828782513,5.2875072,1.5421896,5.50782,44.32,10.22,45.4830825692,137.68,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,137.68
2021-02-25 06:30:00,54.04026464,7.89466052,54.6138798025,5.09026464,1.48466052,5.302359,48.95,6.41,49.3679106303,136.8,53.96026464,10.19466052,54.9148546674,5.09026464,1.48466052,5.302359,48.87,8.71,49.6401148266,137.06,5.09026464,1.48466052,5.302359,5.09026464,1.48466052,5.302359,0.0,0.0,0.0,137.06
2021-02-25 07:00:00,57.47150336,6.11668848,57.7960861687,5.13150336,1.49668848,5.345316,52.34,4.62,52.5435057833,137.63,57.26150336,8.53668848,57.8943418414,5.13150336,1.49668848,5.345316,52.13,7.04,52.6032175822,137.91,5.13150336,1.49668848,5.345316,5.13150336,1.49668848,5.345316,0.0,0.0,0.0,137.91
2021-02-25 07:30:00,58.77303168,5.45088424,59.0252606251,5.28303168,1.54088424,5.503158,53.49,3.91,53.6327157619,137.33,58.67303168,7.85088424,59.195954506,5.28303168,1.54088424,5.503158,53.39,6.31,53.7615866581,137.55,5.28303168,1.54088424,5.503158,5.28303168,1.54088424,5.503158,0.0,0.0,0.0,137.55
2021-02-25 08:00:00,61.688056,4.331933,61.8399700564,5.938056,1.731933,6.185475,55.75,2.6,55.8105948723,137.49,61.518056,6.751933,61.8874770309,5.938056,1.731933,6.185475,55.58,5.02,55.8062433783,137.66,5.938056,1.731933,6.185475,5.938056,1.731933,6.185475,0.0,0.0,0.0,137.66
2021-02-25 08:30:00,66.0689648,2.9367814,66.1342029115,6.2289648,1.8167814,6.488505,59.84,1.12,59.8504803657,137.12,65.5289648,5.4467814,65.7549439615,6.2289648,1.8167814,6.488505,59.3,3.63,59.4109998233,137.37,6.2289648,1.8167814,6.488505,6.2289648,1.8167814,6.488505,0.0,0.0,0.0,137.37
2021-02-25 09:00:00,67.5895024,3.1094382,67.6609890602,8.0895024,2.3594382,8.426565,59.5,0.75,59.504726703,136.93,67.3995024,5.4494382,67.6194446921,8.0895024,2.3594382,8.426565,59.31,3.09,59.3904386244,137.2,8.0895024,2.3594382,8.426565,8.0895024,2.3594382,8.426565,0.0,0.0,0.0,137.2
2021-02-25 09:30:00,67.90096992,3.00444956,67.9674071393,9.10096992,2.6544495599999998,9.480177,58.8,0.35000000000000003,58.8010416574,137.09,67.89096992,4.76444956,68.0579442555,9.10096992,2.6544495599999998,9.480177,58.79,2.11,58.827852247,137.31,9.10096992,2.6544495599999998,9.480177,9.10096992,2.6544495599999998,9.480177,0.0,0.0,0.0,137.31
2021-02-25 10:00:00,65.50390496,4.20447228,65.6387016337,11.12390496,3.24447228,11.587401,54.38,0.96,54.3884730435,137.093,65.21390496,6.51447228,65.5384753349,11.12390496,3.24447228,11.587401,54.09,3.27,54.1887534457,137.313,11.12390496,3.24447228,11.587401,11.12390496,3.24447228,11.587401,0.0,0.0,0.0,137.313
2021-02-25 10:30:00,66.18012896,3.79920428,66.2890897684,10.90012896,3.17920428,11.354301,55.28,0.62,55.2834767358,137.62,65.85012896,6.21920428,66.1431628056,10.90012896,3.17920428,11.354301,54.95,3.04,55.0340267471,137.84,10.90012896,3.17920428,11.354301,10.90012896,3.17920428,11.354301,0.0,0.0,0.0,137.84
2021-02-25 11:00:00,62.81699968,4.68120824,62.9911831877,13.30699968,3.88120824,13.861458,49.51,0.8,49.5164629189,138.03,62.19699968,7.10120824,62.6010697006,13.30699968,3.88120824,13.861458,48.89,3.22,48.9959232998,138.23,13.30699968,3.88120824,13.861458,13.30699968,3.88120824,13.861458,0.0,0.0,0.0,138.23
2021-02-25 11:30:00,54.04701088,7.19204484,54.5234343566,22.08701088,6.44204484,23.007303,31.96,0.75,31.9687988514,137.96,53.72701088,8.69204484,54.4255761715,22.08701088,6.44204484,23.007303,31.64,2.25,31.7199006934,138.19,22.08701088,6.44204484,23.007303,22.08701088,6.44204484,23.007303,0.0,0.0,0.0,138.19
2021-02-25 12:00:00,59.23206944,6.33768692,59.5701630486,18.47206944,5.38768692,19.241739,40.76,0.9500000000000001,40.7710693998,137.83,58.79206944,7.13768692,59.2237621534,18.47206944,5.38768692,19.241739,40.32,1.75,40.3579595619,138.07,18.47206944,5.38768692,19.241739,18.47206944,5.38768692,19.241739,0.0,0.0,0.0,138.07
2021-02-25 12:30:00,59.55640512,6.18311816,59.8765090916,18.45640512,5.38311816,19.225422,41.1,0.8,41.1077851507,137.85,59.34640512,7.43311816,59.8100915084,18.45640512,5.38311816,19.225422,40.89,2.05,40.94135562,138.11,18.45640512,5.38311816,19.225422,18.45640512,5.38311816,19.225422,0.0,0.0,0.0,138.11
2021-02-25 13:00:00,51.88432576,7.11251168,52.3695625528,19.89432576,5.80251168,20.723256,31.99,1.31,32.0168112091,138.01,51.36432576,7.10251168,51.8530580867,19.89432576,5.80251168,20.723256,31.47,1.3,31.496839524,138.23,19.89432576,5.80251168,20.723256,19.89432576,5.80251168,20.723256,0.0,0.0,0.0,138.23
2021-02-25 13:30:00,58.3728352,7.7399936,58.8837447027,21.9428352,6.3999936,22.857120000000002,36.43,1.34,36.4546361935,138.17,58.6428352,7.1599936,59.078317754,21.9428352,6.3999936,22.857120000000002,36.7,0.76,36.7078683663,138.3,21.9428352,6.3999936,22.857120000000002,21.9428352,6.3999936,22.857120000000002,0.0,0.0,0.0,138.3
2021-02-25 14:00:00,56.7746832,7.4542826,57.2619505566,22.0946832,6.4442826,23.015295,34.68,1.01,34.6947042068,138.67,57.2246832,7.3242826,57.6915026927,22.0946832,6.4442826,23.015295,35.13,0.88,35.1410201901,138.89,22.0946832,6.4442826,23.015295,22.0946832,6.4442826,23.015295,0.0,0.0,0.0,138.89
2021-02-25 14:30:00,61.011264,5.013702,61.2169220283,14.721264,4.293702,15.33465,46.29,0.72,46.2955991429,138.56,61.901264,6.443702,62.2357435905,14.721264,4.293702,15.33465,47.18,2.15,47.2289625124,138.71,14.721264,4.293702,15.33465,14.721264,4.293702,15.33465,0.0,0.0,0.0,138.71
2021-02-25 15:00:00,63.58327424,4.11803832,63.7164892527,12.47327424,3.63803832,12.992994,51.11,0.48,51.1122539123,138.56,63.95327424,5.92803832,64.22743124510001,12.47327424,3.63803832,12.992994,51.48,2.29,51.5309082008,138.68,12.47327424,3.63803832,12.992994,12.47327424,3.63803832,12.992994,0.0,0.0,0.0,138.68
2021-02-25 15:30:00,58.31274976,6.15621868,58.6368127801,17.47274976,5.09621868,18.200781,40.84,1.06,40.8537538055,138.4,58.74274976,7.99621868,59.284485007,17.47274976,5.09621868,18.200781,41.27,2.9,41.3717645261,138.53,17.47274976,5.09621868,18.200781,17.47274976,5.09621868,18.200781,0.0,0.0,0.0,138.53
2021-02-25 16:00:00,64.08314624,4.68258432,64.2539977584,10.603146240000001,3.09258432,11.044944,53.48,1.5899999999999999,53.5036307179,138.4,64.71314624,6.54258432,65.0430373358,10.603146240000001,3.09258432,11.044944,54.11,3.45,54.2198727405,138.57,10.603146240000001,3.09258432,11.044944,10.603146240000001,3.09258432,11.044944,0.0,0.0,0.0,138.57
2021-02-25 16:30:00,62.94890016,7.44759588,63.3879382513,10.92890016,3.18759588,11.384271,52.02,4.26,52.1941376018,138.65,63.67890016,7.54759588,64.1246327799,10.92890016,3.18759588,11.384271,52.75,4.36,52.9298790854,138.61,10.92890016,3.18759588,11.384271,10.92890016,3.18759588,11.384271,0.0,0.0,0.0,138.61
2021-02-25 17:00:00,67.91295904,5.94127972,68.1723463751,7.99295904,2.33127972,8.325999,59.92,3.61,60.0286473278,138.26,68.65295904,5.57127972,68.8786464927,7.99295904,2.33127972,8.325999,60.66,3.24,60.7464665639,138.12,7.99295904,2.33127972,8.325999,7.99295904,2.33127972,8.325999,0.0,0.0,0.0,138.12
2021-02-25 17:30:00,71.49630688,5.17517284,71.6833614684,6.80630688,1.9851728400000002,7.089903,64.69,3.19,64.7686050491,138.5,71.37630688,5.3251728400000005,71.5746788299,6.80630688,1.9851728400000002,7.089903,64.57,3.34,64.6563260633,138.48,6.80630688,1.9851728400000002,7.089903,6.80630688,1.9851728400000002,7.089903,0.0,0.0,0.0,138.48
2021-02-25 18:00:00,73.65059264,4.74183952,73.8030814957,6.7605926400000005,1.97183952,7.042284,66.89,2.77,66.9473300438,138.22,73.96059264,4.74183952,74.1124436629,6.7605926400000005,1.97183952,7.042284,67.2,2.77,67.2570657998,138.26,6.7605926400000005,1.97183952,7.042284,6.7605926400000005,1.97183952,7.042284,0.0,0.0,0.0,138.26
2021-02-25 18:30:00,77.03847488,3.89622184,77.1369376918,6.63847488,1.93622184,6.915078,70.4,1.96,70.4272788059,137.97,76.98847488,4.02622184,77.0936814963,6.63847488,1.93622184,6.915078,70.35,2.09,70.3810386397,137.96,6.63847488,1.93622184,6.915078,6.63847488,1.93622184,6.915078,0.0,0.0,0.0,137.96
2021-02-25 19:00:00,76.86425952,4.11249236,76.9741968777,6.21425952,1.81249236,6.473187,70.65,2.3,70.6874281609,138.28,76.44425952,4.37249236,76.5692072768,6.21425952,1.81249236,6.473187,70.23,2.56,70.2766426347,138.26,6.21425952,1.81249236,6.473187,6.21425952,1.81249236,6.473187,0.0,0.0,0.0,138.26
2021-02-25 19:30:00,72.99114208,5.49491644,73.1976839034,6.77114208,1.9749164399999999,7.053273,66.22,3.52,66.3134888239,138.6,72.93114208,5.64491644,73.1492759138,6.77114208,1.9749164399999999,7.053273,66.16,3.67,66.2617121723,138.54,6.77114208,1.9749164399999999,7.053273,6.77114208,1.9749164399999999,7.053273,0.0,0.0,0.0,138.54
2021-02-25 20:00:00,70.69826528,6.52074404,70.9983437584,6.44826528,1.8807440400000002,6.716943,64.25,4.64,64.4173276378,139.01,70.91826528,6.58074404,71.2229355085,6.44826528,1.8807440400000002,6.716943,64.47,4.7,64.6410929672,138.97,6.44826528,1.8807440400000002,6.716943,6.44826528,1.8807440400000002,6.716943,0.0,0.0,0.0,138.97
2021-02-25 20:30:00,70.4090656,5.5543108,70.6278053399,5.3290656,1.5543108,5.55111,65.08,4.0,65.2028097554,138.42,70.6090656,5.6243108,70.832711489,5.3290656,1.5543108,5.55111,65.28,4.07,65.4067527095,138.36,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,138.36
2021-02-25 21:00:00,68.11468,6.070115,68.3846176243,5.31468,1.550115,5.536125,62.8,4.52,62.9624523029,138.42,68.29468,6.110115,68.5674618286,5.31468,1.550115,5.536125,62.98,4.5600000000000005,63.1448651911,138.46,5.31468,1.550115,5.536125,5.31468,1.550115,5.536125,0.0,0.0,0.0,138.46
2021-02-25 21:30:00,66.5504544,6.7592992,66.8928329982,5.1404544,1.4992992,5.35464,61.41,5.26,61.6348578322,138.62,66.6704544,6.8592992,67.022380407,5.1404544,1.4992992,5.35464,61.53,5.36,61.7630188705,138.64,5.1404544,1.4992992,5.35464,5.1404544,1.4992992,5.35464,0.0,0.0,0.0,138.64
2021-02-25 22:00:00,62.1149696,7.9722828,62.6244899496,5.4249696,1.5822828,5.65101,56.69,6.39,57.0489982384,138.62,62.0149696,8.1422828,62.5472079607,5.4249696,1.5822828,5.65101,56.59,6.5600000000000005,56.9689538257,138.64,5.4249696,1.5822828,5.65101,5.4249696,1.5822828,5.65101,0.0,0.0,0.0,138.64
2021-02-25 22:30:00,58.23142336,9.01999848,58.9258774997,5.21142336,1.51999848,5.428566,53.02,7.5,53.5478328226,138.74,58.33142336,9.12999848,59.041610949,5.21142336,1.51999848,5.428566,53.12,7.61,53.6623378171,138.78,5.21142336,1.51999848,5.428566,5.21142336,1.51999848,5.428566,0.0,0.0,0.0,138.78
2021-02-25 23:00:00,55.86057408,9.39766744,56.6455637262,5.34057408,1.55766744,5.563098,50.52,7.84,51.1247102681,138.35,55.96057408,9.44766744,56.7524825133,5.34057408,1.55766744,5.563098,50.62,7.89,51.2312063102,138.36,5.34057408,1.55766744,5.563098,5.34057408,1.55766744,5.563098,0.0,0.0,0.0,138.36
2021-02-25 23:30:00,53.28711776,9.76249268,54.1740083665,5.11711776,1.49249268,5.330331,48.17,8.27,48.8747562654,138.02,53.44711776,9.81249268,54.3404031035,5.11711776,1.49249268,5.330331,48.33,8.32,49.040914551,137.99,5.11711776,1.49249268,5.330331,5.11711776,1.49249268,5.330331,0.0,0.0,0.0,137.99
2021-02-26 00:00:00,50.4914832,10.4491826,51.5613740386,5.3114832,1.5491826,5.532795,45.18,8.9,46.0482616393,138.39,50.4914832,10.5391826,51.5796883047,5.3114832,1.5491826,5.532795,45.18,8.99,46.0657410664,138.44,5.3114832,1.5491826,5.532795,5.3114832,1.5491826,5.532795,0.0,0.0,0.0,138.44
2021-02-26 00:30:00,51.0611936,10.2670148,52.0831746801,5.2011936,1.5170148,5.41791,45.86,8.75,46.6872798522,138.5,51.0211936,10.397014800000001,52.0697619845,5.2011936,1.5170148,5.41791,45.82,8.88,46.6725486769,138.54,5.2011936,1.5170148,5.41791,5.2011936,1.5170148,5.41791,0.0,0.0,0.0,138.54
2021-02-26 01:00:00,53.37073408,9.69104744,54.2434480534,5.18073408,1.51104744,5.396598,48.19,8.18,48.8793258955,138.18,53.34073408,9.80104744,54.2337020967,5.18073408,1.51104744,5.396598,48.16,8.29,48.8682893091,138.21,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,138.21
2021-02-26 01:30:00,52.70027456,10.42508008,53.7215155536,5.16027456,1.50508008,5.375286,47.54,8.92,48.3695978896,138.45,52.70027456,10.51508008,53.7390532833,5.16027456,1.50508008,5.375286,47.54,9.01,48.3862759468,138.49,5.16027456,1.50508008,5.375286,5.16027456,1.50508008,5.375286,0.0,0.0,0.0,138.49
2021-02-26 02:00:00,51.2920528,10.6797654,52.3920993036,5.1420528,1.4997654,5.356305,46.15,9.18,47.0541698471,138.63,51.3020528,10.7997654,52.4264776062,5.1420528,1.4997654,5.356305,46.16,9.3,47.0875312583,138.68,5.1420528,1.4997654,5.356305,5.1420528,1.4997654,5.356305,0.0,0.0,0.0,138.68
2021-02-26 02:30:00,50.44708736,11.06790048,51.646946126,5.54708736,1.6179004799999999,5.7782160000000005,44.9,9.45,45.8836844641,138.98,50.42708736,11.18790048,51.6532695651,5.54708736,1.6179004799999999,5.7782160000000005,44.88,9.57,45.8889888753,139.02,5.54708736,1.6179004799999999,5.7782160000000005,5.54708736,1.6179004799999999,5.7782160000000005,0.0,0.0,0.0,139.02
2021-02-26 03:00:00,49.81851648,11.22790064,51.0680950991,4.99851648,1.45790064,5.206788,44.82,9.77,45.8724895771,139.13,49.79851648,11.36790064,51.0795595965,4.99851648,1.45790064,5.206788,44.8,9.91,45.8829826842,139.18,4.99851648,1.45790064,5.206788,4.99851648,1.45790064,5.206788,0.0,0.0,0.0,139.18
2021-02-26 03:30:00,49.39574912,11.38501016,50.6908126535,5.12574912,1.49501016,5.339322,44.27,9.89,45.361272028,139.36,49.37574912,11.49501016,50.6961523169,5.12574912,1.49501016,5.339322,44.25,10.0,45.3658737379,139.4,5.12574912,1.49501016,5.339322,5.12574912,1.49501016,5.339322,0.0,0.0,0.0,139.4
