Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-02-26 04:00:00,48.4541408,11.6241244,49.8289476984,5.0541408,1.4741244,5.26473,43.4,10.15,44.5710948934,139.19,48.5241408,11.6741244,49.9086908352,5.0541408,1.4741244,5.26473,43.47,10.2,44.6506539706,139.22,5.0541408,1.4741244,5.26473,5.0541408,1.4741244,5.26473,0.0,0.0,0.0,139.22
2021-02-26 04:30:00,47.68629824,11.75142032,49.112920086,5.45629824,1.59142032,5.683644,42.23,10.16,43.4349916542,139.0,47.67629824,11.86142032,49.1296520024,5.45629824,1.59142032,5.683644,42.22,10.27,43.4511369241,139.04,5.45629824,1.59142032,5.683644,5.45629824,1.59142032,5.683644,0.0,0.0,0.0,139.04
2021-02-26 05:00:00,48.42121376,11.62452068,49.7970222306,5.02121376,1.4645206800000001,5.230431,43.4,10.16,44.5733732177,139.06,48.43121376,11.73452068,49.8325339698,5.02121376,1.4645206800000001,5.230431,43.41,10.27,44.6083064014,139.1,5.02121376,1.4645206800000001,5.230431,5.02121376,1.4645206800000001,5.230431,0.0,0.0,0.0,139.1
2021-02-26 05:30:00,49.40500992,11.40729456,50.7048456696,5.06500992,1.47729456,5.276052,44.34,9.93,45.4383153297,138.85,49.37500992,11.54729456,50.7073132423,5.06500992,1.47729456,5.276052,44.31,10.07,45.4398613554,138.87,5.06500992,1.47729456,5.276052,5.06500992,1.47729456,5.276052,0.0,0.0,0.0,138.87
2021-02-26 06:00:00,51.91391104,11.02114072,53.0708931736,5.04391104,1.47114072,5.254074,46.87,9.55,47.8330367006,138.55,51.69391104,11.23114072,52.8998956566,5.04391104,1.47114072,5.254074,46.65,9.76,47.6600472094,138.57,5.04391104,1.47114072,5.254074,5.04391104,1.47114072,5.254074,0.0,0.0,0.0,138.57
2021-02-26 06:30:00,55.6791856,9.7793458,56.5314718839,5.2091856,1.5193458,5.426235,50.47,8.26,51.1414557869,137.74,55.7191856,9.8793458,56.5882418649,5.2091856,1.5193458,5.426235,50.51,8.36,51.1971649606,137.79,5.2091856,1.5193458,5.426235,5.2091856,1.5193458,5.426235,0.0,0.0,0.0,137.79
2021-02-26 07:00:00,60.79079424,7.54689832,61.2574594526,4.96079424,1.44689832,5.167494,55.83,6.1,56.1622551185,138.29,60.66079424,7.75689832,61.1547334993,4.96079424,1.44689832,5.167494,55.7,6.31,56.0562761874,138.3,4.96079424,1.44689832,5.167494,4.96079424,1.44689832,5.167494,0.0,0.0,0.0,138.3
2021-02-26 07:30:00,64.95478944,5.84139692,65.2169195008,5.76478944,1.68139692,6.004989,59.19,4.16,59.336006775,138.72,64.94478944,6.01139692,65.2224084831,5.76478944,1.68139692,6.004989,59.18,4.33,59.3381942765,138.69,5.76478944,1.68139692,6.004989,5.76478944,1.68139692,6.004989,0.0,0.0,0.0,138.69
2021-02-26 08:00:00,60.852928,8.143354,61.3953830556,9.062928,2.643354,9.44055,51.79,5.5,52.081225984,139.08,60.752928,8.313354,61.3190844297,9.062928,2.643354,9.44055,51.69,5.67,52.0000480769,139.09,9.062928,2.643354,9.44055,9.062928,2.643354,9.44055,0.0,0.0,0.0,139.09
2021-02-26 08:30:00,63.79867904,7.54836472,64.2436709505,12.26867904,3.57836472,12.779874,51.53,3.9699999999999998,51.6827031027,138.91,63.80867904,7.69836472,64.271395972,12.26867904,3.57836472,12.779874,51.54,4.12,51.70440987,138.81,12.26867904,3.57836472,12.779874,12.26867904,3.57836472,12.779874,0.0,0.0,0.0,138.81
2021-02-26 09:00:00,62.28257216,7.59866688,62.7443904522,15.25257216,4.44866688,15.888096,47.03,3.15,47.1353731289,139.01,61.60257216,8.02866688,62.1235574368,15.25257216,4.44866688,15.888096,46.35,3.58,46.488051153,139.01,15.25257216,4.44866688,15.888096,15.25257216,4.44866688,15.888096,0.0,0.0,0.0,139.01
2021-02-26 09:30:00,59.30009152,8.17794336,59.861336536,18.37009152,5.35794336,19.135512,40.93,2.8200000000000003,41.027031333,139.03,59.17009152,8.40794336,59.764481442,18.37009152,5.35794336,19.135512,40.8,3.05,40.9138424008,139.01,18.37009152,5.35794336,19.135512,18.37009152,5.35794336,19.135512,0.0,0.0,0.0,139.01
2021-02-26 10:00:00,60.51985088,6.91453984,60.9135716547,19.24985088,5.61453984,20.051928,41.27,1.3,41.2904698447,139.36,59.96985088,7.13453984,60.3927534833,19.24985088,5.61453984,20.051928,40.72,1.52,40.7483594762,139.33,19.24985088,5.61453984,20.051928,19.24985088,5.61453984,20.051928,0.0,0.0,0.0,139.33
2021-02-26 10:30:00,59.676792,6.779481,60.060643237,21.186792,6.179481,22.069575,38.49,0.6000000000000001,38.4946762553,139.39,59.486792,6.959481,59.8925103685,21.186792,6.179481,22.069575,38.3,0.78,38.3079417354,139.33,21.186792,6.179481,22.069575,21.186792,6.179481,22.069575,0.0,0.0,0.0,139.33
2021-02-26 11:00:00,58.76238464,7.26444552,59.2097121872,22.95238464,6.69444552,23.908734,35.81,0.5700000000000001,35.814536155,139.7,58.01238464,7.28444552,58.467939233,22.95238464,6.69444552,23.908734,35.06,0.59,35.0649639954,139.68,22.95238464,6.69444552,23.908734,22.95238464,6.69444552,23.908734,0.0,0.0,0.0,139.68
2021-02-26 11:30:00,53.12336672,6.18223196,53.4818855658,19.89336672,5.80223196,20.722257,33.23,0.38,33.2321726645,139.74,52.84336672,6.07223196,53.1911027079,19.89336672,5.80223196,20.722257,32.95,0.27,32.951106203,139.68,19.89336672,5.80223196,20.722257,19.89336672,5.80223196,20.722257,0.0,0.0,0.0,139.68
2021-02-26 12:00:00,51.67692288,15.36493584,53.9127592664,20.17692288,5.88493584,21.017628,31.5,9.48,32.8955984898,138.45,49.69692288,16.97493584,52.5160222267,20.17692288,5.88493584,21.017628,29.52,11.09,31.5344018494,137.13,20.17692288,5.88493584,21.017628,20.17692288,5.88493584,21.017628,0.0,0.0,0.0,137.13
2021-02-26 12:30:00,53.22053024,15.30307132,55.3769702209,19.21053024,5.60307132,20.010969,34.01,9.7,35.3662282411,137.28,51.60053024,16.60307132,54.2058732824,19.21053024,5.60307132,20.010969,32.39,11.0,34.2069013505,135.87,19.21053024,5.60307132,20.010969,19.21053024,5.60307132,20.010969,0.0,0.0,0.0,135.87
2021-02-26 13:00:00,60.23220608,16.09689344,62.3460393905,21.69220608,6.32689344,22.596048,38.54,9.77,39.7590807238,137.5,57.64220608,17.63689344,60.2800458857,21.69220608,6.32689344,22.596048,35.95,11.31,37.6871145088,136.12,21.69220608,6.32689344,22.596048,21.69220608,6.32689344,22.596048,0.0,0.0,0.0,136.12
2021-02-26 13:30:00,63.61028416,13.03258288,64.9316291759,15.54028416,4.53258288,16.187796,48.07,8.5,48.8157239012,137.47,61.48028416,17.02258288,63.7933669616,15.54028416,4.53258288,16.187796,45.94,12.49,47.6076012838,136.07,15.54028416,4.53258288,16.187796,15.54028416,4.53258288,16.187796,0.0,0.0,0.0,136.07
2021-02-26 14:00:00,66.54695296,11.43911128,67.5229606514,10.07695296,2.93911128,10.496826,56.47,8.5,57.1061371483,137.61,63.38695296,15.88911128,65.3480654865,10.07695296,2.93911128,10.496826,53.31,12.95,54.8603554491,136.32,10.07695296,2.93911128,10.496826,10.07695296,2.93911128,10.496826,0.0,0.0,0.0,136.32
2021-02-26 14:30:00,64.57203584,11.87267712,65.6544611928,12.11203584,3.53267712,12.616704,52.46,8.34,53.1188026974,137.58,61.77203584,16.63267712,63.9721061088,12.11203584,3.53267712,12.616704,49.66,13.1,51.3587928207,136.22,12.11203584,3.53267712,12.616704,12.11203584,3.53267712,12.616704,0.0,0.0,0.0,136.22
2021-02-26 15:00:00,61.8330288,13.9046334,63.377143203,18.1530288,5.2946334,18.909405,43.68,8.61,44.5204952803,137.42,58.3730288,18.3346334,61.1847143754,18.1530288,5.2946334,18.909405,40.22,13.04,42.2810832406,136.1,18.1530288,5.2946334,18.909405,18.1530288,5.2946334,18.909405,0.0,0.0,0.0,136.1
2021-02-26 15:30:00,64.05006816,10.90001988,64.9709293814,11.76006816,3.43001988,12.250071,52.29,7.47,52.8208765546,137.18,61.42006816,17.27001988,63.8018679933,11.76006816,3.43001988,12.250071,49.66,13.84,51.5525091533,135.81,11.76006816,3.43001988,12.250071,11.76006816,3.43001988,12.250071,0.0,0.0,0.0,135.81
2021-02-26 16:00:00,64.722168,9.584799,65.4280322376,9.822168,2.864799,10.231425,54.9,6.72,55.3097495926,137.18,61.452168,17.574799,63.9159018695,9.822168,2.864799,10.231425,51.63,14.71,53.6846439869,135.91,9.822168,2.864799,10.231425,9.822168,2.864799,10.231425,0.0,0.0,0.0,135.91
2021-02-26 16:30:00,63.37048,7.73389,63.8406672111,9.51048,2.77389,9.90675,53.86,4.96,54.0879025291,136.92,60.56048,19.12389,63.5082270778,9.51048,2.77389,9.90675,51.05,16.35,53.6043375111,135.61,9.51048,2.77389,9.90675,9.51048,2.77389,9.90675,0.0,0.0,0.0,135.61
2021-02-26 17:00:00,67.14203936,8.13601148,67.6331880974,8.59203936,2.5060114799999997,8.950041,58.55,5.63,58.8200595035,136.76,63.82203936,18.23601148,66.3762368832,8.59203936,2.5060114799999997,8.950041,55.23,15.73,57.4263510942,135.46,8.59203936,2.5060114799999997,8.950041,8.59203936,2.5060114799999997,8.950041,0.0,0.0,0.0,135.46
2021-02-26 17:30:00,71.90143168,7.92708424,72.3370896718,6.88143168,2.00708424,7.168158,65.02,5.92,65.2889485288,136.6,69.45143168,13.93708424,70.8360337647,6.88143168,2.00708424,7.168158,62.57,11.93,63.6971726217,135.58,6.88143168,2.00708424,7.168158,6.88143168,2.00708424,7.168158,0.0,0.0,0.0,135.58
2021-02-26 18:00:00,73.83631712,4.70225916,73.9858970822,6.55631712,1.91225916,6.829497,67.28,2.79,67.3378236952,136.99,72.93631712,5.28225916,73.1273452059,6.55631712,1.91225916,6.829497,66.38,3.37,66.4654895416,137.02,6.55631712,1.91225916,6.829497,6.55631712,1.91225916,6.829497,0.0,0.0,0.0,137.02
2021-02-26 18:30:00,72.41723616,5.84419388,72.6526716313,6.59723616,1.92419388,6.872121,65.82,3.92,65.9366271506,136.69,72.93723616,5.71419388,73.1607301109,6.59723616,1.92419388,6.872121,66.34,3.79,66.4481730373,136.64,6.59723616,1.92419388,6.872121,6.59723616,1.92419388,6.872121,0.0,0.0,0.0,136.64
2021-02-26 19:00:00,72.58139232,6.29207276,72.8536113774,6.28139232,1.83207276,6.543117,66.3,4.46,66.4498427387,136.89,72.32139232,6.41207276,72.6050856634,6.28139232,1.83207276,6.543117,66.04,4.58,66.1986253634,136.88,6.28139232,1.83207276,6.543117,6.28139232,1.83207276,6.543117,0.0,0.0,0.0,136.88
2021-02-26 19:30:00,70.20203168,7.23225924,70.5735844755,6.28203168,1.83225924,6.543783,63.92,5.4,64.1476920863,137.23,70.39203168,7.22225924,70.7615655039,6.28203168,1.83225924,6.543783,64.11,5.39,64.3361811114,137.19,6.28203168,1.83225924,6.543783,6.28203168,1.83225924,6.543783,0.0,0.0,0.0,137.19
2021-02-26 20:00:00,68.75874496,7.76421728,69.195722978,6.28874496,1.83421728,6.550776,62.47,5.93,62.7508231022,137.49,68.84874496,7.77421728,69.2862766851,6.28874496,1.83421728,6.550776,62.56,5.94,62.8413653575,137.47,6.28874496,1.83421728,6.550776,6.28874496,1.83421728,6.550776,0.0,0.0,0.0,137.47
2021-02-26 20:30:00,67.77974496,6.11284228,68.0548357399,5.28974496,1.54284228,5.5101510000000005,62.49,4.57,62.6568831015,137.42,68.20974496,8.17284228,68.6976321167,5.28974496,1.54284228,5.5101510000000005,62.92,6.63,63.2683435851,137.6,5.28974496,1.54284228,5.5101510000000005,5.28974496,1.54284228,5.5101510000000005,0.0,0.0,0.0,137.6
2021-02-26 21:00:00,66.23011488,6.57836684,66.5560142083,5.00011488,1.45836684,5.208453,61.23,5.12,61.4436921091,137.81,66.00011488,8.86836684,66.5932661354,5.00011488,1.45836684,5.208453,61.0,7.41,61.4484182058,138.04,5.00011488,1.45836684,5.208453,5.00011488,1.45836684,5.208453,0.0,0.0,0.0,138.04
2021-02-26 21:30:00,62.03391104,7.89114072,62.5338006264,5.04391104,1.47114072,5.254074,56.99,6.42,57.3504707914,138.01,62.33391104,10.01114072,63.1327126303,5.04391104,1.47114072,5.254074,57.29,8.54,57.9230152875,138.27,5.04391104,1.47114072,5.254074,5.04391104,1.47114072,5.254074,0.0,0.0,0.0,138.27
2021-02-26 22:00:00,59.2930016,8.8229588,59.9458475687,5.3930016,1.5729587999999999,5.61771,53.9,7.25,54.3854070501,137.61,59.4730016,10.9529588,60.4731777385,5.3930016,1.5729587999999999,5.61771,54.08,9.38,54.8874375427,137.87,5.3930016,1.5729587999999999,5.61771,5.3930016,1.5729587999999999,5.61771,0.0,0.0,0.0,137.87
2021-02-26 22:30:00,59.02075424,8.63855332,59.6495937498,5.00075424,1.45855332,5.209119,54.02,7.18,54.4950713368,137.92,58.86075424,10.92855332,59.8666991521,5.00075424,1.45855332,5.209119,53.86,9.47,54.6862002703,138.17,5.00075424,1.45855332,5.209119,5.00075424,1.45855332,5.209119,0.0,0.0,0.0,138.17
2021-02-26 23:00:00,55.05757728,9.678460040000001,55.9017835555,5.13757728,1.4984600399999999,5.351643,49.92,8.18,50.5857568887,138.35,55.28757728,11.85846004,56.5450199046,5.13757728,1.4984600399999999,5.351643,50.15,10.36,51.2089064519,138.6,5.13757728,1.4984600399999999,5.351643,5.13757728,1.4984600399999999,5.351643,0.0,0.0,0.0,138.6
2021-02-26 23:30:00,53.55296192,10.53128056,54.5786368521,5.11296192,1.49128056,5.326002,48.44,9.04,49.2763147973,138.97,53.15296192,11.57128056,54.3979034032,5.11296192,1.49128056,5.326002,48.04,10.08,49.0861283867,139.05,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,139.05
2021-02-27 00:00:00,50.23888608,12.01675844,51.6560563532,5.02888608,1.46675844,5.238423,45.21,10.55,46.4246335473,138.86,50.31888608,12.04675844,51.7408415591,5.02888608,1.46675844,5.238423,45.29,10.58,46.5093592732,138.87,5.02888608,1.46675844,5.238423,5.02888608,1.46675844,5.238423,0.0,0.0,0.0,138.87
2021-02-27 00:30:00,50.07433056,11.91876308,51.47325028,5.10433056,1.48876308,5.317011,44.97,10.43,46.1636848616,138.83,50.04433056,11.99876308,51.4626596344,5.10433056,1.48876308,5.317011,44.94,10.51,46.1526131438,138.87,5.10433056,1.48876308,5.317011,5.10433056,1.48876308,5.317011,0.0,0.0,0.0,138.87
2021-02-27 01:00:00,51.296928,11.527854,52.5762897139,5.066928,1.477854,5.27805,46.23,10.05,47.3097812297,138.64,51.186928,11.627854,52.4910333935,5.066928,1.477854,5.27805,46.12,10.15,47.2236900295,138.63,5.066928,1.477854,5.27805,5.066928,1.477854,5.27805,0.0,0.0,0.0,138.63
2021-02-27 01:30:00,50.72928576,11.51354168,52.0194394024,4.94928576,1.44354168,5.155506,45.78,10.07,46.8744418633,138.72,50.80928576,11.53354168,52.1018819538,4.94928576,1.44354168,5.155506,45.86,10.09,46.9568706368,138.75,4.94928576,1.44354168,5.155506,4.94928576,1.44354168,5.155506,0.0,0.0,0.0,138.75
2021-02-27 02:00:00,48.8894752,11.8615136,50.3078153989,5.3194752,1.5515135999999998,5.54112,43.57,10.31,44.7732174408,139.03,48.9294752,11.8915136,50.3537648945,5.3194752,1.5515135999999998,5.54112,43.61,10.34,44.8190550994,139.05,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,139.05
2021-02-27 02:30:00,48.47670816,11.92528988,49.9219768514,5.12670816,1.49528988,5.340321,43.35,10.43,44.587076603,139.16,48.52670816,11.97528988,49.9824866584,5.12670816,1.49528988,5.340321,43.4,10.48,44.6474008202,139.19,5.12670816,1.49528988,5.340321,5.12670816,1.49528988,5.340321,0.0,0.0,0.0,139.19
2021-02-27 03:00:00,48.9241808,12.1124694,50.4012636937,5.0141808,1.4624694,5.223105,43.91,10.65,45.183078691,139.36,48.9541808,12.1824694,50.4472435172,5.0141808,1.4624694,5.223105,43.94,10.72,45.2287740272,139.39,5.0141808,1.4624694,5.223105,5.0141808,1.4624694,5.223105,0.0,0.0,0.0,139.39
2021-02-27 03:30:00,47.40505984,12.41605912,49.0040633265,5.09505984,1.48605912,5.307354,42.31,10.93,43.6989816815,139.55,47.40505984,12.49605912,49.024393846,5.09505984,1.48605912,5.307354,42.31,11.01,43.7190599167,139.59,5.09505984,1.48605912,5.307354,5.09505984,1.48605912,5.307354,0.0,0.0,0.0,139.59
2021-02-27 04:00:00,46.8302048,12.7354764,48.531025548,4.9902048,1.4554764,5.19813,41.84,11.28,43.3338666634,139.75,46.8402048,12.8254764,48.5643658519,4.9902048,1.4554764,5.19813,41.85,11.37,43.3670312565,139.78,4.9902048,1.4554764,5.19813,4.9902048,1.4554764,5.19813,0.0,0.0,0.0,139.78
2021-02-27 04:30:00,45.24513952,12.96608236,47.066356795,5.33513952,1.55608236,5.557437,39.91,11.41,41.5089893878,139.65,45.26513952,13.04608236,47.1076758152,5.33513952,1.55608236,5.557437,39.93,11.49,41.5502707572,139.69,5.33513952,1.55608236,5.557437,5.33513952,1.55608236,5.557437,0.0,0.0,0.0,139.69
2021-02-27 05:00:00,44.78895584,13.04636212,46.6503818827,5.19895584,1.5163621200000001,5.415579,39.59,11.53,41.2348032613,139.7,44.82895584,13.09636212,46.7027834554,5.19895584,1.5163621200000001,5.415579,39.63,11.58,41.2872050398,139.73,5.19895584,1.5163621200000001,5.415579,5.19895584,1.5163621200000001,5.415579,0.0,0.0,0.0,139.73
2021-02-27 05:30:00,45.80145344,12.90792392,47.5855822402,5.10145344,1.48792392,5.314014,40.7,11.42,42.2718156695,139.59,45.76145344,12.99792392,47.5715949614,5.10145344,1.48792392,5.314014,40.66,11.51,42.2577294705,139.59,5.10145344,1.48792392,5.314014,5.10145344,1.48792392,5.314014,0.0,0.0,0.0,139.59
2021-02-27 06:00:00,45.96285216,13.01333188,47.7695570976,4.98285216,1.45333188,5.190471,40.98,11.56,42.5792672553,139.53,46.14285216,13.00333188,47.9400609662,4.98285216,1.45333188,5.190471,41.16,11.55,42.7498315786,139.54,4.98285216,1.45333188,5.190471,4.98285216,1.45333188,5.190471,0.0,0.0,0.0,139.54
2021-02-27 06:30:00,49.3192256,11.9076908,50.7363687504,5.1692256,1.5076908,5.38461,44.15,10.4,45.3583784984,139.34,49.1592256,11.9876908,50.5997449826,5.1692256,1.5076908,5.38461,43.99,10.48,45.2211289112,139.35,5.1692256,1.5076908,5.38461,5.1692256,1.5076908,5.38461,0.0,0.0,0.0,139.35
2021-02-27 07:00:00,51.80645856,7.87146708,52.4010414259,4.97645856,1.45146708,5.183811,46.83,6.42,47.2680156131,139.34,51.15645856,15.72146708,53.5177333185,4.97645856,1.45146708,5.183811,46.18,14.27,48.3345145833,138.8,4.97645856,1.45146708,5.183811,4.97645856,1.45146708,5.183811,0.0,0.0,0.0,138.8
2021-02-27 07:30:00,54.0593248,3.1818864,54.1528854161,5.8693248,1.7118864,6.11388,48.19,1.47,48.2124154135,138.27,52.2193248,21.1118864,56.3255681723,5.8693248,1.7118864,6.11388,46.35,19.4,50.2462187632,136.85,5.8693248,1.7118864,6.11388,5.8693248,1.7118864,6.11388,0.0,0.0,0.0,136.85
2021-02-27 08:00:00,53.8424096,4.4282028,54.0241987592,7.9824096,2.3282028,8.315010000000001,45.86,2.1,45.9080559379,138.1,52.2724096,20.9182028,56.3025400295,7.9824096,2.3282028,8.315010000000001,44.29,18.59,48.0332405736,136.69,7.9824096,2.3282028,8.315010000000001,7.9824096,2.3282028,8.315010000000001,0.0,0.0,0.0,136.69
2021-02-27 08:30:00,56.38170752,7.66883136,56.9008604267,10.76170752,3.13883136,11.210112,45.62,4.53,45.8443595222,137.54,54.74170752,20.67883136,58.5172505217,10.76170752,3.13883136,11.210112,43.98,17.54,47.348621944,136.25,10.76170752,3.13883136,11.210112,10.76170752,3.13883136,11.210112,0.0,0.0,0.0,136.25
2021-02-27 09:00:00,55.87518112,9.56151116,56.6873739104,13.68518112,3.99151116,14.255397,42.19,5.57,42.5560923958,137.37,53.77518112,21.29151116,57.8368269528,13.68518112,3.99151116,14.255397,40.09,17.3,43.6634641319,136.25,13.68518112,3.99151116,14.255397,13.68518112,3.99151116,14.255397,0.0,0.0,0.0,136.25
2021-02-27 09:30:00,54.80950368,11.19985524,55.942099094,16.79950368,4.89985524,17.499483,38.01,6.3,38.5285621325,137.11,53.29950368,21.21985524,57.3682782463,16.79950368,4.89985524,17.499483,36.5,16.32,39.9824011285,135.93,16.79950368,4.89985524,17.499483,16.79950368,4.89985524,17.499483,0.0,0.0,0.0,135.93
2021-02-27 10:00:00,54.69090016,12.37859588,56.0742739255,18.92090016,5.51859588,19.709271,35.77,6.86,36.4218684309,137.11,52.58090016,21.43859588,56.7834875201,18.92090016,5.51859588,19.709271,33.66,15.92,37.2349566939,135.93,18.92090016,5.51859588,19.709271,18.92090016,5.51859588,19.709271,0.0,0.0,0.0,135.93
2021-02-27 10:30:00,52.79934912,14.00356016,54.6248200423,21.50934912,6.27356016,22.405572,31.29,7.73,32.2306841379,136.86,51.11934912,21.19356016,55.3385475659,21.50934912,6.27356016,22.405572,29.61,14.92,33.1565755168,135.68,21.50934912,6.27356016,22.405572,21.50934912,6.27356016,22.405572,0.0,0.0,0.0,135.68
2021-02-27 11:00:00,51.18017696,14.58171828,53.2168866212,22.84017696,6.66171828,23.791851,28.34,7.92,29.4258729692,137.18,48.86017696,21.69171828,53.4588396292,22.84017696,6.66171828,23.791851,26.02,15.03,30.0489816799,136.03,22.84017696,6.66171828,23.791851,22.84017696,6.66171828,23.791851,0.0,0.0,0.0,136.03
2021-02-27 11:30:00,44.93040928,13.61803604,46.9488294173,20.29040928,5.9180360400000005,21.135843,24.64,7.7,25.8151041059,137.44,43.28040928,21.05803604,48.131431615,20.29040928,5.9180360400000005,21.135843,22.99,15.14,27.5274354054,136.24,20.29040928,5.9180360400000005,21.135843,20.29040928,5.9180360400000005,21.135843,0.0,0.0,0.0,136.24
2021-02-27 12:00:00,43.04014912,13.680460159999999,45.1620352338,20.71014912,6.04046016,21.573072,22.33,7.64,23.6008156639,137.57,41.13014912,21.34046016,46.3368579694,20.71014912,6.04046016,21.573072,20.42,15.3,25.5160028218,136.44,20.71014912,6.04046016,21.573072,20.71014912,6.04046016,21.573072,0.0,0.0,0.0,136.44
2021-02-27 12:30:00,43.40845056,13.85579808,45.5661795683,20.96845056,6.11579808,21.842136,22.44,7.74,23.7373376772,137.57,41.92845056,21.21579808,46.9904783391,20.96845056,6.11579808,21.842136,20.96,15.1,25.8327621442,136.36,20.96845056,6.11579808,21.842136,20.96845056,6.11579808,21.842136,0.0,0.0,0.0,136.36
2021-02-27 13:00:00,43.0066528,13.0869404,44.9537561733,20.5266528,5.9869404,21.38193,22.48,7.1,23.5745710459,137.87,40.9166528,21.9669404,46.4404882284,20.5266528,5.9869404,21.38193,20.39,15.98,25.9058391101,136.73,20.5266528,5.9869404,21.38193,20.5266528,5.9869404,21.38193,0.0,0.0,0.0,136.73
2021-02-27 13:30:00,42.27465504,12.40635772,44.0575098097,20.28465504,5.91635772,21.129849,21.99,6.49,22.927716851,138.1,40.76465504,22.41635772,46.5215024904,20.28465504,5.91635772,21.129849,20.48,16.5,26.2998174899,136.89,20.28465504,5.91635772,21.129849,20.28465504,5.91635772,21.129849,0.0,0.0,0.0,136.89
2021-02-27 14:00:00,46.32526272,11.77528496,47.7984027135,21.99526272,6.41528496,22.911732,24.33,5.36,24.9134200783,138.55,44.31526272,24.29528496,50.5381378884,21.99526272,6.41528496,22.911732,22.32,17.88,28.5985454176,137.44,21.99526272,6.41528496,22.911732,21.99526272,6.41528496,22.911732,0.0,0.0,0.0,137.44
2021-02-27 14:30:00,47.24571424,10.67083332,48.4357739464,20.02571424,5.84083332,20.860119,27.22,4.83,27.645203924,138.43,45.77571424,24.06083332,51.7140185466,20.02571424,5.84083332,20.860119,25.75,18.22,31.5441103853,137.21,20.02571424,5.84083332,20.860119,20.02571424,5.84083332,20.860119,0.0,0.0,0.0,137.21
2021-02-27 15:00:00,49.0752768,9.5523724,49.9963059782,17.9052768,5.2223724,18.65133,31.17,4.33,31.4693152134,138.58,46.7152768,24.2823724,52.649318095,17.9052768,5.2223724,18.65133,28.81,19.06,34.5441702752,137.42,17.9052768,5.2223724,18.65133,17.9052768,5.2223724,18.65133,0.0,0.0,0.0,137.42
2021-02-27 15:30:00,48.74733536,8.69213948,49.5162194987,17.28733536,5.04213948,18.007641,31.46,3.65,31.6710293486,138.47,47.23733536,24.43213948,53.1817195236,17.28733536,5.04213948,18.007641,29.95,19.39,35.6787695976,137.24,17.28733536,5.04213948,18.007641,17.28733536,5.04213948,18.007641,0.0,0.0,0.0,137.24
2021-02-27 16:00:00,52.57695136,6.37577748,52.9621218682,11.67695136,3.4057774800000002,12.163491,40.9,2.9699999999999998,41.0076931807,137.92,50.51695136,23.38577748,55.6673779071,11.67695136,3.4057774800000002,12.163491,38.84,19.98,43.6777517736,136.76,11.67695136,3.4057774800000002,12.163491,11.67695136,3.4057774800000002,12.163491,0.0,0.0,0.0,136.76
2021-02-27 16:30:00,56.08513568,6.05608124,56.4111563809,9.17513568,2.6760812400000002,9.557433,46.91,3.38,47.0316117096,137.36,54.57513568,21.86608124,58.7926095975,9.17513568,2.6760812400000002,9.557433,45.4,19.19,49.2891073159,136.21,9.17513568,2.6760812400000002,9.557433,9.17513568,2.6760812400000002,9.557433,0.0,0.0,0.0,136.21
2021-02-27 17:00:00,61.66524704,6.94736372,62.0553668522,7.70524704,2.24736372,8.026299,53.96,4.7,54.1643018971,136.74,59.63524704,20.12736372,62.9402372083,7.70524704,2.24736372,8.026299,51.93,17.88,54.9219382397,135.58,7.70524704,2.24736372,8.026299,7.70524704,2.24736372,8.026299,0.0,0.0,0.0,135.58
2021-02-27 17:30:00,63.7075056,6.5288558,64.0411760341,6.8875056,2.0088558,7.174485,56.82,4.52,56.9994982434,136.54,62.3675056,18.9088558,65.1709335704,6.8875056,2.0088558,7.174485,55.48,16.9,57.9968999172,135.46,6.8875056,2.0088558,7.174485,6.8875056,2.0088558,7.174485,0.0,0.0,0.0,135.46
2021-02-27 18:00:00,67.22862496,6.52918228,67.5449349341,6.40862496,1.86918228,6.675651,60.82,4.66,60.9982622703,137.36,66.98862496,8.82918228,67.5679682525,6.40862496,1.86918228,6.675651,60.58,6.96,60.9785044093,137.55,6.40862496,1.86918228,6.675651,6.40862496,1.86918228,6.675651,0.0,0.0,0.0,137.55
2021-02-27 18:30:00,67.83199136,6.60724748,68.153024666,6.6419913600000005,1.93724748,6.918741,61.19,4.67,61.36794766,136.93,68.36199136,8.61724748,68.9029666766,6.6419913600000005,1.93724748,6.918741,61.72,6.68,62.0804381428,137.12,6.6419913600000005,1.93724748,6.918741,6.6419913600000005,1.93724748,6.918741,0.0,0.0,0.0,137.12
2021-02-27 19:00:00,67.04813536,7.14528948,67.4277955817,6.49813536,1.89528948,6.768891,60.55,5.25,60.7771749919,137.09,66.97813536,9.34528948,67.626955068,6.49813536,1.89528948,6.768891,60.48,7.45,60.9371225117,137.34,6.49813536,1.89528948,6.768891,6.49813536,1.89528948,6.768891,0.0,0.0,0.0,137.34
2021-02-27 19:30:00,65.64438912,7.6212801599999995,66.0853216245,6.48438912,1.89128016,6.754572,59.16,5.73,59.4368446336,137.32,65.69438912,9.82128016,66.4244706854,6.48438912,1.89128016,6.754572,59.21,7.93,59.7386725664,137.48,6.48438912,1.89128016,6.754572,6.48438912,1.89128016,6.754572,0.0,0.0,0.0,137.48
2021-02-27 20:00:00,65.1530704,8.2525622,65.6736428517,6.5230704,1.9025622,6.794865,58.63,6.35,58.9728700336,137.62,64.9430704,10.5625622,65.7964293348,6.5230704,1.9025622,6.794865,58.42,8.66,59.0583778985,137.84,6.5230704,1.9025622,6.794865,6.5230704,1.9025622,6.794865,0.0,0.0,0.0,137.84
2021-02-27 20:30:00,62.17497856,9.37270208,62.877464192,6.45497856,1.88270208,6.723936,55.72,7.49,56.2211570496,137.91,62.82497856,11.30270208,63.833604045,6.45497856,1.88270208,6.723936,56.37,9.42,57.151669267,138.14,6.45497856,1.88270208,6.723936,6.45497856,1.88270208,6.723936,0.0,0.0,0.0,138.14
2021-02-27 21:00:00,61.30406048,8.73076764,61.9226463817,5.45406048,1.5907676400000001,5.681313,55.85,7.14,56.3045477737,138.03,61.08406048,11.04076764,62.0738350258,5.45406048,1.5907676400000001,5.681313,55.63,9.45,56.4269386021,138.26,5.45406048,1.5907676400000001,5.681313,5.45406048,1.5907676400000001,5.681313,0.0,0.0,0.0,138.26
2021-02-27 21:30:00,56.12800672,10.20650196,57.0484515182,5.26800672,1.53650196,5.487507,50.86,8.67,51.5936866293,138.31,56.26800672,12.43650196,57.6259937983,5.26800672,1.53650196,5.487507,51.0,10.9,52.151797668,138.57,5.26800672,1.53650196,5.487507,5.26800672,1.53650196,5.487507,0.0,0.0,0.0,138.57
2021-02-27 22:00:00,53.19399072,10.96116396,54.3115803865,5.28399072,1.54116396,5.504157,47.91,9.42,48.8272925729,138.51,53.28399072,13.21116396,54.8973452931,5.28399072,1.54116396,5.504157,48.0,11.67,49.3982681883,138.76,5.28399072,1.54116396,5.504157,5.28399072,1.54116396,5.504157,0.0,0.0,0.0,138.76
2021-02-27 22:30:00,50.62105376,11.45114068,51.9000935129,5.18105376,1.51114068,5.396931,45.44,9.94,46.5144837658,138.41,50.84105376,13.69114068,52.6522561772,5.18105376,1.51114068,5.396931,45.66,12.18,47.2566185841,138.62,5.18105376,1.51114068,5.396931,5.18105376,1.51114068,5.396931,0.0,0.0,0.0,138.62
2021-02-27 23:00:00,50.4205344,11.5259892,51.7211631368,5.0605344,1.4759892,5.27139,45.36,10.05,46.460005381,138.8,50.5005344,13.8259892,52.3589720301,5.0605344,1.4759892,5.27139,45.44,12.35,47.0883860416,139.09,5.0605344,1.4759892,5.27139,5.0605344,1.4759892,5.27139,0.0,0.0,0.0,139.09
2021-02-27 23:30:00,48.30671808,12.75570944,49.9624572552,5.19671808,1.51570944,5.413248,43.11,11.24,44.5512031263,139.62,48.21671808,13.54570944,50.0833120574,5.19671808,1.51570944,5.413248,43.02,12.03,44.670362658,139.71,5.19671808,1.51570944,5.413248,5.19671808,1.51570944,5.413248,0.0,0.0,0.0,139.71
2021-02-28 00:00:00,46.30908576,12.58181668,47.9878477835,5.14908576,1.5018166800000001,5.363631,41.16,11.08,42.6252507324,139.91,46.41908576,14.73181668,48.7006975873,5.14908576,1.5018166800000001,5.363631,41.27,13.23,43.3387332533,139.76,5.14908576,1.5018166800000001,5.363631,5.14908576,1.5018166800000001,5.363631,0.0,0.0,0.0,139.76
2021-02-28 00:30:00,46.96235232,2.93235276,47.0538120468,5.32235232,1.55235276,5.544117,41.64,1.38,41.6628611596,138.55,45.32235232,23.86235276,51.2203816763,5.32235232,1.55235276,5.544117,40.0,22.31,45.8010491146,137.2,5.32235232,1.55235276,5.544117,5.32235232,1.55235276,5.544117,0.0,0.0,0.0,137.2
2021-02-28 01:00:00,48.79497984,2.35936912,48.8519874747,5.17497984,1.5093691200000001,5.390604,43.62,0.85,43.6282809654,138.37,47.13497984,23.24936912,52.5570117967,5.17497984,1.5093691200000001,5.390604,41.96,21.74,47.2574777152,137.02,5.17497984,1.5093691200000001,5.390604,5.17497984,1.5093691200000001,5.390604,0.0,0.0,0.0,137.02
2021-02-28 01:30:00,48.94461024,2.48051132,49.0074260491,5.1446102400000004,1.50051132,5.358969,43.8,0.98,43.8109620985,138.49,47.27461024,23.39051132,52.7447134143,5.1446102400000004,1.50051132,5.358969,42.13,21.89,47.4774578089,137.15,5.1446102400000004,1.50051132,5.358969,5.1446102400000004,1.50051132,5.358969,0.0,0.0,0.0,137.15
2021-02-28 02:00:00,47.56453024,2.68382132,47.6401871725,5.22453024,1.5238213200000001,5.442219,42.34,1.16,42.3558874302,138.62,45.85453024,23.68382132,51.6097019547,5.22453024,1.5238213200000001,5.442219,40.63,22.16,46.2802603709,137.29,5.22453024,1.5238213200000001,5.442219,5.22453024,1.5238213200000001,5.442219,0.0,0.0,0.0,137.29
2021-02-28 02:30:00,46.97777696,2.79351828,47.0607614949,5.25777696,1.53351828,5.476851,41.72,1.26,41.7390225089,138.74,45.28777696,23.84351828,51.1810131391,5.25777696,1.53351828,5.476851,40.03,22.31,45.8272517177,137.39,5.25777696,1.53351828,5.476851,5.25777696,1.53351828,5.476851,0.0,0.0,0.0,137.39
2021-02-28 03:00:00,46.44812672,2.79153696,46.5319369293,5.14812672,1.5015369600000001,5.362632,41.3,1.29,41.3201415777,138.89,44.70812672,23.89153696,50.6914404325,5.14812672,1.5015369600000001,5.362632,39.56,22.39,45.4566353792,137.55,5.14812672,1.5015369600000001,5.362632,5.14812672,1.5015369600000001,5.362632,0.0,0.0,0.0,137.55
2021-02-28 03:30:00,45.69325152,3.01344836,45.7925114564,5.22325152,1.5234483600000002,5.440887,40.47,1.49,40.4974196709,138.89,43.98325152,24.09344836,50.1499817363,5.22325152,1.5234483600000002,5.440887,38.76,22.57,44.8524525528,137.55,5.22325152,1.5234483600000002,5.440887,5.22325152,1.5234483600000002,5.440887,0.0,0.0,0.0,137.55
2021-02-28 04:00:00,44.8700848,3.1904414,44.9833683297,5.1100848,1.4904414,5.323005,39.76,1.7000000000000002,39.7963264636,139.01,43.2300848,24.2904414,49.5869516629,5.1100848,1.4904414,5.323005,38.12,22.8,44.4181764596,137.67,5.1100848,1.4904414,5.323005,5.1100848,1.4904414,5.323005,0.0,0.0,0.0,137.67
2021-02-28 04:30:00,44.55913568,3.21058124,44.67465058,5.17913568,1.51058124,5.394933,39.38,1.7000000000000002,39.4166766737,139.12,42.90913568,24.34058124,49.3321175291,5.17913568,1.51058124,5.394933,37.73,22.83,44.0994535114,137.77,5.17913568,1.51058124,5.394933,5.17913568,1.51058124,5.394933,0.0,0.0,0.0,137.77
2021-02-28 05:00:00,44.09072416,3.22062788,44.2081938208,5.11072416,1.49062788,5.323671,38.98,1.73,39.018371314,139.16,42.43072416,24.38062788,48.9365034362,5.11072416,1.49062788,5.323671,37.32,22.89,43.780526493,137.81,5.11072416,1.49062788,5.323671,5.11072416,1.49062788,5.323671,0.0,0.0,0.0,137.81
2021-02-28 05:30:00,44.22949536,3.25901948,44.3494021129,5.13949536,1.49901948,5.353641,39.09,1.76,39.1296013269,139.11,42.58949536,24.39901948,49.0833705709,5.13949536,1.49901948,5.353641,37.45,22.9,43.8966114865,137.77,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,137.77
2021-02-28 06:00:00,44.62076416,3.08897288,44.727556916,5.07076416,1.47897288,5.282046,39.55,1.6099999999999999,39.5827563467,139.02,42.92076416,24.23897288,49.2921880459,5.07076416,1.47897288,5.282046,37.85,22.76,44.1660514423,137.68,5.07076416,1.47897288,5.282046,5.07076416,1.47897288,5.282046,0.0,0.0,0.0,137.68
2021-02-28 06:30:00,47.34610944,2.46678192,47.4103268513,4.44610944,1.29678192,4.631364,42.9,1.17,42.9159515798,138.84,45.57610944,23.58678192,51.3178139931,4.44610944,1.29678192,4.631364,41.13,22.29,46.7816310105,137.5,4.44610944,1.29678192,4.631364,4.44610944,1.29678192,4.631364,0.0,0.0,0.0,137.5
2021-02-28 07:00:00,48.18185344,2.04137392,48.2250786251,4.70185344,1.37137392,4.8977640000000005,43.48,0.67,43.4851618371,138.84,46.42185344,23.14137392,51.8701423143,4.70185344,1.37137392,4.8977640000000005,41.72,21.77,47.0583818251,137.5,4.70185344,1.37137392,4.8977640000000005,4.70185344,1.37137392,4.8977640000000005,0.0,0.0,0.0,137.5
2021-02-28 07:30:00,50.66301216,1.5067118800000001,50.6854119231,4.82301216,1.40671188,5.023971,45.84,0.1,45.8401090749,138.69,48.97301216,22.19671188,53.7684846198,4.82301216,1.40671188,5.023971,44.15,20.79,48.8000676229,137.35,4.82301216,1.40671188,5.023971,4.82301216,1.40671188,5.023971,0.0,0.0,0.0,137.35
2021-02-28 08:00:00,51.61520864,2.19235252,51.661747672,6.14520864,1.7923525200000001,6.401259,45.47,0.4,45.4717593678,138.44,50.19520864,21.93235252,54.7776145654,6.14520864,1.7923525200000001,6.401259,44.05,20.14,48.4357522911,137.07,6.14520864,1.7923525200000001,6.401259,6.14520864,1.7923525200000001,6.401259,0.0,0.0,0.0,137.07
2021-02-28 08:30:00,52.64388704,4.18363372,52.8098630351,9.063887040000001,2.64363372,9.441549,43.58,1.54,43.6072012402,137.99,51.61388704,21.24363372,55.8147409652,9.063887040000001,2.64363372,9.441549,42.55,18.6,46.4377271192,136.58,9.063887040000001,2.64363372,9.441549,9.063887040000001,2.64363372,9.441549,0.0,0.0,0.0,136.58
2021-02-28 09:00:00,54.1591888,6.7697634,54.5806506737,11.9991888,3.4997634,12.499155,42.16,3.27,42.2866231804,137.56,52.1091888,22.2897634,56.6762834863,11.9991888,3.4997634,12.499155,40.11,18.79,44.293071693,136.29,11.9991888,3.4997634,12.499155,11.9991888,3.4997634,12.499155,0.0,0.0,0.0,136.29
2021-02-28 09:30:00,53.76709888,8.16540384,54.3835889018,14.00709888,4.08540384,14.590728,39.76,4.08,39.9687878225,137.24,52.25709888,22.68540384,56.968692549,14.00709888,4.08540384,14.590728,38.25,18.6,42.5326051401,136.11,14.00709888,4.08540384,14.590728,14.00709888,4.08540384,14.590728,0.0,0.0,0.0,136.11
2021-02-28 10:00:00,54.84421952,10.10789736,55.7678940233,16.24421952,4.73789736,16.921062,38.6,5.37,38.9717448929,137.13,52.74421952,22.09789736,57.1862724831,16.24421952,4.73789736,16.921062,36.5,17.36,40.4180603196,135.95,16.24421952,4.73789736,16.921062,16.24421952,4.73789736,16.921062,0.0,0.0,0.0,135.95
2021-02-28 10:30:00,51.83391776,10.80864268,52.9488601099,18.30391776,5.33864268,19.066581,33.53,5.47,33.9732512427,136.89,50.08391776,22.58864268,54.9422023249,18.30391776,5.33864268,19.066581,31.78,17.25,36.1597967362,135.8,18.30391776,5.33864268,19.066581,18.30391776,5.33864268,19.066581,0.0,0.0,0.0,135.8
2021-02-28 11:00:00,51.92410528,12.62661404,53.4372912042,20.59410528,6.00661404,21.452193,31.33,6.62,32.0217629121,136.84,49.40410528,22.34661404,54.2230281114,20.59410528,6.00661404,21.452193,28.81,16.34,33.121166948,135.69,20.59410528,6.00661404,21.452193,20.59410528,6.00661404,21.452193,0.0,0.0,0.0,135.69
2021-02-28 11:30:00,49.94862912,13.28335016,51.6847457422,22.22862912,6.48335016,23.154822,27.72,6.8,28.5418709968,136.7,47.85862912,22.49335016,52.8809907497,22.22862912,6.48335016,23.154822,25.63,16.01,30.219480472,135.56,22.22862912,6.48335016,23.154822,22.22862912,6.48335016,23.154822,0.0,0.0,0.0,135.56
2021-02-28 12:00:00,45.7606704,11.9156122,47.2865812843,18.9106704,5.5156122,19.698615,26.85,6.4,27.6022191137,136.89,43.5406704,22.0356122,48.7991617132,18.9106704,5.5156122,19.698615,24.63,16.52,29.6571627099,135.76,18.9106704,5.5156122,19.698615,18.9106704,5.5156122,19.698615,0.0,0.0,0.0,135.76
2021-02-28 12:30:00,46.70053024,12.16307132,48.2584689835,19.21053024,5.60307132,20.010969,27.49,6.5600000000000005,28.2618771493,136.99,44.46053024,21.99307132,49.6027613678,19.21053024,5.60307132,20.010969,25.25,16.39,30.103066289,135.85,19.21053024,5.60307132,20.010969,19.21053024,5.60307132,20.010969,0.0,0.0,0.0,135.85
2021-02-28 13:00:00,45.8061648,11.9663814,47.3434157776,19.0161648,5.5463814,19.808505,26.79,6.42,27.5485117565,137.08,43.5961648,22.1063814,48.8806473348,19.0161648,5.5463814,19.808505,24.58,16.56,29.6379823875,135.93,19.0161648,5.5463814,19.808505,19.0161648,5.5463814,19.808505,0.0,0.0,0.0,135.93
2021-02-28 13:30:00,49.74590208,12.35547144,51.2573160462,21.99590208,6.41547144,22.912398,27.75,5.94,28.3786204739,137.2,47.62590208,23.46547144,53.0928893434,21.99590208,6.41547144,22.912398,25.63,17.05,30.7831025077,136.03,21.99590208,6.41547144,22.912398,21.99590208,6.41547144,22.912398,0.0,0.0,0.0,136.03
2021-02-28 14:00:00,48.44519392,10.88568156,49.6531456906,20.86519392,6.08568156,21.734577,27.58,4.8,27.9945780465,137.56,46.32519392,24.34568156,52.3329322926,20.86519392,6.08568156,21.734577,25.46,18.26,31.3311219078,136.43,20.86519392,6.08568156,21.734577,20.86519392,6.08568156,21.734577,0.0,0.0,0.0,136.43
2021-02-28 14:30:00,49.06042016,9.90845588,50.0509972348,19.40042016,5.65845588,20.208771,29.66,4.25,29.9629454493,137.67,47.18042016,24.39845588,53.1156916156,19.40042016,5.65845588,20.208771,27.78,18.74,33.5099388242,136.51,19.40042016,5.65845588,20.208771,19.40042016,5.65845588,20.208771,0.0,0.0,0.0,136.51
2021-02-28 15:00:00,50.38245952,9.39071736,51.2501492663,18.00245952,5.25071736,18.752562,32.38,4.14,32.6435904888,137.8,48.22245952,24.27071736,53.9858622542,18.00245952,5.25071736,18.752562,30.22,19.02,35.7072653671,136.63,18.00245952,5.25071736,18.752562,18.00245952,5.25071736,18.752562,0.0,0.0,0.0,136.63
2021-02-28 15:30:00,52.78701728,8.25538004,53.4286486159,15.68701728,4.57538004,16.340643,37.1,3.68,37.2820653934,137.67,50.64701728,23.97538004,56.0351604568,15.68701728,4.57538004,16.340643,34.96,19.4,39.9820159572,136.53,15.68701728,4.57538004,16.340643,15.68701728,4.57538004,16.340643,0.0,0.0,0.0,136.53
2021-02-28 16:00:00,56.83570112,8.01999616,57.3987566086,13.16570112,3.83999616,13.714272,43.67,4.18,43.8695942539,137.34,54.72570112,22.57999616,59.2010015934,13.16570112,3.83999616,13.714272,41.56,18.74,45.5897049782,136.14,13.16570112,3.83999616,13.714272,13.16570112,3.83999616,13.714272,0.0,0.0,0.0,136.14
2021-02-28 16:30:00,61.86256736,7.24491548,62.285359762,10.06256736,2.93491548,10.481841,51.8,4.31,51.9789967198,136.85,59.62256736,20.08491548,62.9146594081,10.06256736,2.93491548,10.481841,49.56,17.15,52.4434562171,135.53,10.06256736,2.93491548,10.481841,10.06256736,2.93491548,10.481841,0.0,0.0,0.0,135.53
2021-02-28 17:00:00,63.3689232,5.9251026,63.6453240101,7.8689232,2.2951026,8.196795,55.5,3.63,55.6185841244,136.61,61.2389232,19.2251026,64.1857482988,7.8689232,2.2951026,8.196795,53.37,16.93,55.9909081905,135.24,7.8689232,2.2951026,8.196795,7.8689232,2.2951026,8.196795,0.0,0.0,0.0,135.24
2021-02-28 17:30:00,68.92659712,6.70067416,69.2515330137,6.27659712,1.83067416,6.5381219999999995,62.65,4.87,62.8389958545,136.17,66.86659712,17.33067416,69.0760021806,6.27659712,1.83067416,6.5381219999999995,60.59,15.5,62.5411712394,134.75,6.27659712,1.83067416,6.5381219999999995,6.27659712,1.83067416,6.5381219999999995,0.0,0.0,0.0,134.75
2021-02-28 18:00:00,71.53037408,7.13594244,71.8854372633,5.54037408,1.61594244,5.771223,65.99,5.52,66.2204688899,135.85,69.48037408,16.33594244,71.3749633814,5.54037408,1.61594244,5.771223,63.94,14.72,65.6125140503,134.45,5.54037408,1.61594244,5.771223,5.54037408,1.61594244,5.771223,0.0,0.0,0.0,134.45
2021-02-28 18:30:00,76.01474976,8.25971868,76.4621810685,5.48474976,1.59971868,5.713281,70.53,6.66,70.8437470776,135.54,73.54474976,15.21971868,75.10306288,5.48474976,1.59971868,5.713281,68.06,13.62,69.4094229914,134.1,5.48474976,1.59971868,5.713281,5.48474976,1.59971868,5.713281,0.0,0.0,0.0,134.1
2021-02-28 19:00:00,73.3967376,7.0598818,73.7354936333,5.6567376,1.6498818,5.892435,67.74,5.41,67.9556892394,135.85,71.3467376,16.4498818,73.2185466764,5.6567376,1.6498818,5.892435,65.69,14.8,67.3365881227,134.47,5.6567376,1.7498817999999998,5.92121327,5.6567376,1.6498818,5.892435,0.0,0.1,0.1,134.47
2021-02-28 19:30:00,71.2257488,6.0183434,71.47956176,5.4457488,1.5883433999999998,5.672655,65.78,4.43,65.9290019642,135.93,69.4257488,17.2783434,71.5435234461,5.4457488,1.5883433999999998,5.672655,63.98,15.69,65.8757656502,134.47,5.4457488,1.7483434,5.7195178675000005,5.4457488,1.5883433999999998,5.672655,0.0,0.16,0.16,134.47
2021-02-28 20:00:00,67.97492032,5.47685176,68.1952028937,4.75492032,1.3868517599999999,4.953042,63.22,4.09,63.3521625519,136.05,65.81492032,17.56685176,68.1189989466,4.75492032,1.3868517599999999,4.953042,61.06,16.18,63.1673649917,134.68,4.75492032,1.54685176,5.0002017576,4.75492032,1.3868517599999999,4.953042,0.0,0.16,0.16,134.68
2021-02-28 20:30:00,66.71556928,6.27079104,67.0096262086,5.14556928,1.50079104,5.359968,61.57,4.77,61.7544961926,136.12,64.30556928,19.06079104,67.0710071156,5.14556928,1.50079104,5.359968,59.16,17.56,61.7110946265,134.95,5.14556928,1.6707910400000001,5.4100301214,5.14556928,1.50079104,5.359968,0.0,0.17,0.17,134.95
2021-02-28 21:00:00,63.83403104,5.33617572,64.0566802928,4.92403104,1.43617572,5.129199,58.91,3.9,59.0389540897,136.53,61.94403104,20.18617572,65.1501701585,4.92403104,1.43617572,5.129199,57.02,18.75,60.023686158,135.4,4.92403104,1.59617572,5.1762784519,4.92403104,1.43617572,5.129199,0.0,0.16,0.16,135.4
2021-02-28 21:30:00,61.43588832,5.25755076,61.6604428598,5.78588832,1.6875507600000001,6.026967,55.65,3.5700000000000003,55.7643918643,136.82,59.19588832,21.02755076,62.8196711624,5.78588832,1.6875507600000001,6.026967,53.41,19.34,56.8037296311,135.69,5.78588832,1.84755076,6.0737095306,5.78588832,1.6875507600000001,6.026967,0.0,0.16,0.16,135.69
2021-02-28 22:00:00,58.12720768,3.89960224,58.2578678833,5.10720768,1.48960224,5.320008,53.02,2.41,53.0747444648,137.3,56.42720768,21.95960224,60.5495986535,5.10720768,1.48960224,5.320008,51.32,20.47,55.2518171647,136.18,5.10720768,1.64960224,5.367006413,5.10720768,1.48960224,5.320008,0.0,0.16,0.16,136.18
2021-02-28 22:30:00,55.048736,3.423798,55.1551060913,5.258736,1.533798,5.47785,49.79,1.8900000000000001,49.8258587482,137.59,52.938736,22.813798,57.6452873049,5.258736,1.533798,5.47785,47.68,21.28,52.2132243785,136.49,5.258736,1.703798,5.5278596168,5.258736,1.533798,5.47785,0.0,0.17,0.17,136.49
2021-02-28 23:00:00,52.01174368,2.25342524,52.0605359744,4.57174368,1.33342524,4.762233,47.44,0.92,47.4489199034,137.49,50.25174368,23.41342524,55.4384904588,4.57174368,1.33342524,4.762233,45.68,22.08,50.7364642048,136.39,4.57174368,1.49342524,4.8094863783,4.57174368,1.33342524,4.762233,0.0,0.16,0.16,136.39
2021-02-28 23:30:00,50.2061696,1.7026328,50.2350318439,4.2261696,1.2326328,4.40226,45.98,0.47000000000000003,45.9824020686,137.82,48.2761696,23.9626328,53.8961624047,4.2261696,1.2326328,4.40226,44.05,22.73,49.5686937492,136.69,4.2261696,1.4026328,4.4528516997,4.2261696,1.2326328,4.40226,0.0,0.17,0.17,136.69
2021-03-01 00:00:00,48.30414144,1.57745792,48.3298919277,4.41414144,1.28745792,4.598064,43.89,0.29,43.8909580666,137.97,46.40414144,24.55745792,52.5015531416,4.41414144,1.28745792,4.598064,41.99,23.27,48.0068016014,136.85,4.41414144,1.44745792,4.6454040817,4.41414144,1.28745792,4.598064,0.0,0.16,0.16,136.85
2021-03-01 00:30:00,47.75077472,1.76272596,47.7832992705,4.50077472,1.31272596,4.688307,43.25,0.45,43.2523409771,138.08,46.15077472,24.75272596,52.369757014,4.50077472,1.31272596,4.688307,41.65,23.44,47.7928456989,136.97,4.50077472,1.48272596,4.7387181128,4.50077472,1.31272596,4.688307,0.0,0.17,0.17,136.97
2021-03-01 01:00:00,49.32532992,1.41405456,49.3455947579,4.74532992,1.38405456,4.943052,44.58,0.03,44.5800100942,137.9,47.63532992,24.22405456,53.4408970351,4.74532992,1.38405456,4.943052,42.89,22.84,48.5923625686,136.81,4.74532992,1.54405456,4.9902164817,4.74532992,1.38405456,4.943052,0.0,0.16,0.16,136.81
2021-03-01 01:30:00,49.23932576,1.5218866800000002,49.2628393454,4.90932576,1.43188668,5.113881,44.33,0.09,44.3300913602,137.9,47.56932576,24.30188668,53.4174358189,4.90932576,1.43188668,5.113881,42.66,22.87,48.4036413919,136.81,4.90932576,1.60188668,5.1640604521,4.90932576,1.43188668,5.113881,0.0,0.17,0.17,136.81
2021-03-01 02:00:00,49.0035616,1.4697888,49.0255987072,4.8335616,1.4097888,5.03496,44.17,0.06,44.1700407516,138.08,47.3135616,24.5097888,53.285109161,4.8335616,1.4097888,5.03496,42.48,23.1,48.3545282264,136.99,4.8335616,1.5697888,5.0820817209,4.8335616,1.4097888,5.03496,0.0,0.16,0.16,136.99
2021-03-01 02:30:00,47.89363136,1.70939248,47.9241269873,5.00363136,1.45939248,5.212116,42.89,0.25,42.8907286019,138.12,46.21363136,24.74939248,52.4235839256,5.00363136,1.45939248,5.212116,41.21,23.29,47.3359081459,137.03,5.00363136,1.62939248,5.2622472995,5.00363136,1.45939248,5.212116,0.0,0.17,0.17,137.03
2021-03-01 03:00:00,47.75252256,1.5128190799999999,47.7764799081,4.91252256,1.43281908,5.117211,42.84,0.08,42.8400746965,138.05,46.05252256,24.63281908,52.226531667,4.91252256,1.43281908,5.117211,41.14,23.2,47.2307061137,136.96,4.91252256,1.59281908,5.1642957433,4.91252256,1.43281908,5.117211,0.0,0.16,0.16,136.96
2021-03-01 03:30:00,46.6734112,1.7301616,46.705468333,5.3834112,1.5701616,5.6077200000000005,41.29,0.16,41.2903100013,138.14,44.9934112,24.8501616,51.3997819349,5.3834112,1.5701616,5.6077200000000005,39.61,23.28,45.9446460428,137.05,5.3834112,1.7401616,5.6576743051000005,5.3834112,1.5701616,5.6077200000000005,0.0,0.17,0.17,137.05
2021-03-01 04:00:00,46.63810688,1.87069784,46.6756095167,5.00810688,1.46069784,5.216778,41.63,0.41000000000000003,41.6320189277,138.23,44.88810688,25.02069784,51.3904413259,5.00810688,1.46069784,5.216778,39.88,23.56,46.3194127769,137.15,5.00810688,1.62069784,5.2638195267,5.00810688,1.46069784,5.216778,0.0,0.16,0.16,137.15
2021-03-01 04:30:00,45.87120352,1.9774343600000002,45.9138057562,5.27120352,1.53743436,5.490837,40.6,0.44,40.6023841665,138.16,44.15120352,25.15743436,50.8156007132,5.27120352,1.53743436,5.490837,38.88,23.62,45.4924037615,137.09,5.27120352,1.7074343600000002,5.5408409688999996,5.27120352,1.53743436,5.490837,0.0,0.17,0.17,137.09
2021-03-01 05:00:00,46.40666816,1.98694488,46.4491851346,5.16666816,1.50694488,5.381946,41.24,0.48,41.2427933099,138.07,44.73666816,25.09694488,51.2954785568,5.16666816,1.50694488,5.381946,39.57,23.59,46.068134323,136.99,5.16666816,1.66694488,5.4289193316,5.16666816,1.50694488,5.381946,0.0,0.16,0.16,136.99
2021-03-01 05:30:00,47.12105376,1.93114068,47.1606086875,5.18105376,1.51114068,5.396931,41.94,0.42,41.9421029516,137.7,45.46105376,24.93114068,51.8485215274,5.18105376,1.51114068,5.396931,40.28,23.42,46.593720607,136.61,5.18105376,1.68114068,5.4469764136,5.18105376,1.51114068,5.396931,0.0,0.17,0.17,136.61
2021-03-01 06:00:00,49.55788704,1.97813372,49.597350543,5.06788704,1.47813372,5.279049,44.49,0.5,44.4928095314,137.39,47.55788704,24.31813372,53.4146445025,5.06788704,1.47813372,5.279049,42.49,22.84,48.2396693604,136.28,5.06788704,1.63813372,5.3260643194,5.06788704,1.47813372,5.279049,0.0,0.16,0.16,136.28
2021-03-01 06:30:00,54.72782688,3.6122828399999998,54.846910782,5.28782688,1.54228284,5.508153,49.44,2.07,49.4833153699,136.95,52.87782688,22.29228284,57.3847579917,5.28782688,1.54228284,5.508153,47.59,20.75,51.9169586937,135.83,5.28782688,1.7122828399999999,5.5581494795,5.28782688,1.54228284,5.508153,0.0,0.17,0.17,135.83
2021-03-01 07:00:00,59.266848,5.411164,59.5133595732,5.146848,1.501164,5.3613,54.12,3.91,54.2610587807,137.61,57.306848,20.551164,60.8804169619,5.146848,1.501164,5.3613,52.16,19.05,55.5298847469,136.5,5.146848,1.6611639999999999,5.4082816282,5.146848,1.501164,5.3613,0.0,0.16,0.16,136.5
2021-03-01 07:30:00,62.56065376,6.86769068,62.9364804716,5.58065376,1.6276906800000002,5.813181,56.98,5.24,57.2204334132,137.01,60.53065376,19.30769068,63.5353992984,5.58065376,1.6276906800000002,5.813181,54.95,17.68,57.7242141566,135.91,5.58065376,1.7876906799999999,5.859994399,5.58065376,1.6276906800000002,5.813181,0.0,0.16,0.16,135.91
2021-03-01 08:00:00,64.64515808,8.14025444,65.1556613468,6.75515808,1.9702544400000002,7.036623,57.89,6.17,58.2178752618,136.73,62.57515808,18.59025444,65.2782350319,6.75515808,1.9702544400000002,7.036623,55.82,16.62,58.2417101397,135.59,6.75515808,2.14025444,7.0861025785,6.75515808,1.9702544400000002,7.036623,0.0,0.17,0.17,135.59
2021-03-01 08:30:00,70.6904128,10.7876204,71.5087911779,6.7804128,1.9776204,7.06293,63.91,8.81,64.5143720422,136.14,68.8404128,15.7176204,70.611939681,6.7804128,1.9776204,7.06293,62.06,13.74,63.5628130277,135.04,6.7804128,2.1376204,7.1093894754,6.7804128,1.9776204,7.06293,0.0,0.16,0.16,135.04
