Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-01 09:00:00,76.5152976,13.1394618,77.6352769249,7.0952976,2.0694618,7.390935,69.42,11.07,70.297093112,135.99,73.5052976,14.0094618,74.8284290573,7.0952976,2.0694618,7.390935,66.41,11.94,67.4748227119,134.85,7.0952976,2.2294618,7.4373212886,7.0952976,2.0694618,7.390935,0.0,0.16,0.16,134.85
2021-03-01 09:30:00,72.04612608,12.16095344,73.0652658361,7.78612608,2.27095344,8.110548,64.26,9.89,65.0166109544,136.05,69.61612608,15.15095344,71.2457465434,7.78612608,2.27095344,8.110548,61.83,12.88,63.1572901572,134.97,7.78612608,2.44095344,8.1597802072,7.78612608,2.27095344,8.110548,0.0,0.17,0.17,134.97
2021-03-01 10:00:00,73.1773344,12.8383892,74.2949965148,8.2573344,2.4083892000000002,8.60139,64.92,10.43,65.7525003327,135.96,71.0073344,14.6583892,72.5045509781,8.2573344,2.4083892000000002,8.60139,62.75,12.25,63.9345368326,134.81,8.2573344,2.5683892,8.6475542482,8.2573344,2.4083892000000002,8.60139,0.0,0.16,0.16,134.81
2021-03-01 10:30:00,73.39562592,13.00330756,74.5386068537,8.44562592,2.46330756,8.797527,64.95,10.54,65.7996512149,135.96,71.22562592,14.64330756,72.7153095572,8.44562592,2.46330756,8.797527,62.78,12.18,63.9506121941,134.86,8.44562592,2.6233075599999998,8.8436609916,8.44562592,2.46330756,8.797527,0.0,0.16,0.16,134.86
2021-03-01 11:00:00,74.87000224,13.38041732,76.0562476268,7.75000224,2.26041732,8.072919,67.12,11.12,68.0349086866,135.91,72.27000224,13.96041732,73.6060220058,7.75000224,2.26041732,8.072919,64.52,11.7,65.5722532783,134.78,7.75000224,2.42041732,8.1191720466,7.75000224,2.26041732,8.072919,0.0,0.16,0.16,134.78
2021-03-01 11:30:00,74.9183728,13.1520254,76.0640411438,8.8183728,2.5720254000000002,9.185805,66.1,10.58,66.9413653879,136.05,72.6183728,14.7120254,74.0936688219,8.8183728,2.5720254000000002,9.185805,63.8,12.14,64.9447426664,134.93,8.8183728,2.7420254,9.2348471635,8.8183728,2.5720254000000002,9.185805,0.0,0.17,0.17,134.93
2021-03-01 12:00:00,77.5033376,13.9405568,78.747104474,9.0533376,2.6405567999999997,9.43056,68.45,11.3,69.3764549397,135.76,75.2233376,13.9705568,76.5096528353,9.0533376,2.6405567999999997,9.43056,66.17,11.33,67.1329859309,134.65,9.0533376,2.8005568,9.476604882,9.0533376,2.6405567999999997,9.43056,0.0,0.16,0.16,134.65
2021-03-01 12:30:00,78.02297888,14.10211884,79.2871678715,8.13297888,2.37211884,8.471853,69.89,11.73,70.8675172417,135.68,75.75297888,13.27211884,76.9068459092,8.13297888,2.37211884,8.471853,67.62,10.9,68.4928784619,134.52,8.13297888,2.53211884,8.5180379949,8.13297888,2.37211884,8.471853,0.0,0.16,0.16,134.52
2021-03-01 13:00:00,77.28088128,13.85400704,78.512853231,7.83088128,2.28400704,8.157168,69.45,11.57,70.407154466,136.19,74.71088128,13.54400704,75.9286237748,7.83088128,2.28400704,8.157168,66.88,11.26,67.8212503571,135.03,7.83088128,2.44400704,8.2034061239,7.83088128,2.28400704,8.157168,0.0,0.16,0.16,135.03
2021-03-01 13:30:00,79.81389856,14.95738708,81.203336333,7.53389856,2.19738708,7.847811,72.28,12.76,73.3976566383,136.74,78.08389856,12.05738708,79.0093399385,7.53389856,2.19738708,7.847811,70.55,9.86,71.2356799645,135.52,7.53389856,2.36738708,7.897097511,7.53389856,2.19738708,7.847811,0.0,0.17,0.17,135.52
2021-03-01 14:00:00,81.00776512,15.33309816,82.4461151839,7.10776512,2.07309816,7.403922,73.9,13.26,75.0802077781,136.79,79.47776512,11.34309816,80.2831303845,7.10776512,2.07309816,7.403922,72.37,9.27,72.9612897364,135.61,7.10776512,2.23309816,7.4503055235,7.10776512,2.07309816,7.403922,0.0,0.16,0.16,135.61
2021-03-01 14:30:00,81.88220096,15.12272528,83.2669901819,6.83220096,1.9927252800000002,7.116876,75.05,13.13,76.1898904055,136.83,79.90220096,11.51272528,80.7273470493,6.83220096,1.9927252800000002,7.116876,73.07,9.52,73.687551866,135.61,6.83220096,2.16272528,7.1663345299,6.83220096,1.9927252800000002,7.116876,0.0,0.17,0.17,135.61
2021-03-01 15:00:00,80.60152192,14.50086056,81.8955450119,6.55152192,1.9108605600000002,6.824502,74.05,12.59,75.1126527291,136.92,79.00152192,11.85086056,79.8854389841,6.55152192,1.9108605600000002,6.824502,72.45,9.94,73.1286954622,135.74,6.55152192,2.07086056,6.8710190603,6.55152192,1.9108605600000002,6.824502,0.0,0.16,0.16,135.74
2021-03-01 15:30:00,80.6976368,14.0109774,81.9049209316,5.5576368,1.6209774000000001,5.789205,75.14,12.39,76.1546564565,137.04,78.9576368,11.9309774,79.8539706637,5.5576368,1.6209774000000001,5.789205,73.4,10.31,74.1205511312,135.86,5.5576368,1.7809773999999998,5.8360266706,5.5576368,1.6209774000000001,5.789205,0.0,0.16,0.16,135.86
2021-03-01 16:00:00,80.57853536,13.95873948,81.7786449425,6.09853536,1.77873948,6.352641,74.48,12.18,75.4693500701,136.87,78.90853536,12.21873948,79.8489483158,6.09853536,1.77873948,6.352641,72.81,10.44,73.5546715036,135.75,6.09853536,1.94873948,6.4023213835,6.09853536,1.77873948,6.352641,0.0,0.17,0.17,135.75
2021-03-01 16:30:00,80.67851456,13.37790008,81.7801376996,6.91851456,2.01790008,7.206786,73.76,11.36,74.6296670232,136.97,79.10851456,13.26790008,80.2134293521,6.91851456,2.01790008,7.206786,72.19,11.25,73.0613345074,135.75,6.91851456,2.17790008,7.2532125624,6.91851456,2.01790008,7.206786,0.0,0.16,0.16,135.75
2021-03-01 17:00:00,83.26029312,13.72925216,84.3846477465,6.58029312,1.91925216,6.854472,76.68,11.81,77.5841381985,136.71,81.68029312,12.55925216,82.6402147806,6.58029312,1.91925216,6.854472,75.1,10.64,75.8499808833,135.52,6.58029312,2.08925216,6.9040011684,6.58029312,1.91925216,6.854472,0.0,0.17,0.17,135.52
2021-03-01 17:30:00,83.82473888,13.26929884,84.8684932116,6.37473888,1.8592988400000001,6.640353,77.45,11.41,78.2859540403,136.69,81.92473888,13.15929884,82.9748756342,6.37473888,1.8592988400000001,6.640353,75.55,11.3,76.3903953387,135.52,6.37473888,2.01929884,6.6869173460999995,6.37473888,1.8592988400000001,6.640353,0.0,0.16,0.16,135.52
2021-03-01 18:00:00,85.34223136,13.60731748,86.4202264664,6.40223136,1.86731748,6.668991,78.94,11.74,79.808215116,136.42,83.08223136,12.93731748,84.0834784683,6.40223136,1.86731748,6.668991,76.68,11.07,77.474946273,135.33,6.40223136,2.03731748,6.7185734275,6.40223136,1.86731748,6.668991,0.0,0.17,0.17,135.33
2021-03-01 18:30:00,83.99289024,13.39167632,85.0537630298,6.8628902400000005,2.00167632,7.148844,77.13,11.39,77.9664607379,136.25,81.70289024,13.45167632,82.8028373269,6.8628902400000005,2.00167632,7.148844,74.84,11.45,75.7108189098,135.04,6.8628902400000005,2.16167632,7.1952836608,6.8628902400000005,2.00167632,7.148844,0.0,0.16,0.16,135.04
2021-03-01 19:00:00,80.785608,12.062469,81.6811950103,6.385608,1.862469,6.651675,74.4,10.2,75.0959386385,136.69,78.395608,14.662469,79.7549957737,6.385608,1.862469,6.651675,72.01,12.8,73.138772891,135.58,6.385608,2.022469,6.6982363637999995,6.385608,1.862469,6.651675,0.0,0.16,0.16,135.58
2021-03-01 19:30:00,78.617496,11.385103,79.4375934154,6.497496,1.895103,6.768225,72.12,9.49,72.7416971207,137.01,76.437496,15.425103,77.9783598014,6.497496,1.895103,6.768225,69.94,13.53,71.2366794566,135.88,6.497496,2.065103,6.817778573,6.497496,1.895103,6.768225,0.0,0.17,0.17,135.88
2021-03-01 20:00:00,76.08616736,10.07596548,76.7504393726,6.46616736,1.8859654799999999,6.735591,69.62,8.19,70.100074893,137.37,74.29616736,16.69596548,76.14903642,6.46616736,1.8859654799999999,6.735591,67.83,14.81,69.4279842715,136.28,6.46616736,2.04596548,6.7821305703,6.46616736,1.8859654799999999,6.735591,0.0,0.16,0.16,136.28
2021-03-01 20:30:00,74.91408064,9.83827352,75.5573365332,5.27408064,1.5382735200000002,5.493834,69.64,8.3,70.1328710378,137.21,72.78408064,16.31827352,74.5909407722,5.27408064,1.5382735200000002,5.493834,67.51,14.78,69.1089610687,136.07,5.27408064,1.70827352,5.5438366693,5.27408064,1.5382735200000002,5.493834,0.0,0.17,0.17,136.07
2021-03-01 21:00:00,72.70171328,8.81883304,73.2346293091,5.00171328,1.45883304,5.210118,67.7,7.36,68.0988957326,136.53,70.61171328,16.85883304,72.5963794125,5.00171328,1.45883304,5.210118,65.61,15.4,67.3931161173,135.44,5.00171328,1.6188330400000002,5.2571623664,5.00171328,1.45883304,5.210118,0.0,0.16,0.16,135.44
2021-03-01 21:30:00,70.44355136,8.03270248,70.9000580912,5.08355136,1.48270248,5.295366,65.36,6.55,65.6873815889,136.79,68.61355136,17.66270248,70.8504798087,5.08355136,1.48270248,5.295366,63.53,16.18,65.5580147655,135.68,5.08355136,1.64270248,5.3423745533,5.08355136,1.48270248,5.295366,0.0,0.16,0.16,135.68
2021-03-01 22:00:00,66.54302176,7.14046468,66.9250325424,5.21302176,1.52046468,5.430231,61.33,5.62,61.5869572231,136.9,64.53302176,18.76046468,67.2046570744,5.21302176,1.52046468,5.430231,59.32,17.24,61.7744283664,135.78,5.21302176,1.69046468,5.4802615544,5.21302176,1.52046468,5.430231,0.0,0.17,0.17,135.78
2021-03-01 22:30:00,61.70552928,5.71244604,61.9693826295,5.18552928,1.51244604,5.401593,56.52,4.2,56.6758361209,137.39,59.62552928,20.38244604,63.0130768055,5.18552928,1.51244604,5.401593,54.44,18.87,57.6176231721,136.29,5.18552928,1.67244604,5.4485584947,5.18552928,1.51244604,5.401593,0.0,0.16,0.16,136.29
2021-03-01 23:00:00,58.11833664,4.56368152,58.2972404391,5.01833664,1.46368152,5.227434,53.1,3.1,53.19041267,137.13,56.45833664,21.19368152,60.3051897645,5.01833664,1.46368152,5.227434,51.44,19.73,55.0939787999,136.06,5.01833664,1.63368152,5.2775579524000005,5.01833664,1.46368152,5.227434,0.0,0.17,0.17,136.06
2021-03-01 23:30:00,56.27043456,4.73846008,56.4695919013,5.00043456,1.45846008,5.208786,51.27,3.2800000000000002,51.3748119218,136.72,54.23043456,20.99846008,58.1538937501,5.00043456,1.45846008,5.208786,49.23,19.54,52.9660693274,135.65,5.00043456,1.61846008,5.2558309352,5.00043456,1.45846008,5.208786,0.0,0.16,0.16,135.65
2021-03-02 00:00:00,53.51776736,3.85976548,53.6567722917,4.86776736,1.4197654800000001,5.070591,48.65,2.44,48.7111496477,137.04,51.79776736,21.82976548,56.209851133,4.86776736,1.4197654800000001,5.070591,46.93,20.41,51.1760979364,135.97,4.86776736,1.57976548,5.1176965564,4.86776736,1.4197654800000001,5.070591,0.0,0.16,0.16,135.97
2021-03-02 00:30:00,52.60151328,3.8671080399999997,52.7434709129,5.20151328,1.51710804,5.418243,47.4,2.35,47.4582184664,137.1,50.84151328,22.00710804,55.4001108021,5.20151328,1.51710804,5.418243,45.64,20.49,50.0284888838,136.02,5.20151328,1.68710804,5.4682788829,5.20151328,1.51710804,5.418243,0.0,0.17,0.17,136.02
2021-03-02 01:00:00,55.10426016,5.09582588,55.3393795518,5.57426016,1.62582588,5.806521,49.53,3.47,49.6514027999,136.75,53.42426016,20.94582588,57.3836143462,5.57426016,1.62582588,5.806521,47.85,19.32,51.6031481598,135.69,5.57426016,1.78582588,5.8533366899,5.57426016,1.62582588,5.806521,0.0,0.16,0.16,135.69
2021-03-02 01:30:00,56.65943552,5.29983536,56.9067648728,5.03943552,1.46983536,5.249412,51.62,3.83,51.7618904214,136.8,55.11943552,20.25983536,58.7248933661,5.03943552,1.46983536,5.249412,50.08,18.79,53.4889754996,135.72,5.03943552,1.63983536,5.2995254852,5.03943552,1.46983536,5.249412,0.0,0.17,0.17,135.72
2021-03-02 02:00:00,55.55826656,5.10741108,55.7925320369,5.16826656,1.50741108,5.383611,50.39,3.6,50.5184332695,136.91,54.07826656,20.54741108,57.8502810384,5.16826656,1.50741108,5.383611,48.91,19.04,52.4853284261,135.83,5.16826656,1.66741108,5.4305836652,5.16826656,1.50741108,5.383611,0.0,0.16,0.16,135.83
2021-03-02 02:30:00,54.37945536,4.83067448,54.5935946901,5.17945536,1.51067448,5.395266,49.2,3.32,49.311889033,137.03,52.94945536,20.85067448,56.9069015954,5.17945536,1.51067448,5.395266,47.77,19.34,51.5364773728,135.95,5.17945536,1.67067448,5.4422340123,5.17945536,1.51067448,5.395266,0.0,0.16,0.16,135.95
2021-03-02 03:00:00,53.5477072,4.3639146,53.7252333361,5.0877072,1.4839145999999999,5.299695,48.46,2.88,48.5455044263,137.14,52.1277072,21.3039146,56.3130059153,5.0877072,1.4839145999999999,5.299695,47.04,19.82,51.0450193457,136.06,5.0877072,1.6539146,5.3497848608,5.0877072,1.4839145999999999,5.299695,0.0,0.17,0.17,136.06
2021-03-02 03:30:00,51.90867616,4.02461388,52.0644617524,5.15867616,1.50461388,5.373621,46.75,2.52,46.8178694517,137.24,50.46867616,21.72461388,54.9458471732,5.15867616,1.50461388,5.373621,45.31,20.22,49.616977941,136.16,5.15867616,1.66461388,5.4205976694,5.15867616,1.50461388,5.373621,0.0,0.16,0.16,136.16
2021-03-02 04:00:00,51.60165312,3.76298216,51.738676437,5.22165312,1.52298216,5.439222,46.38,2.24,46.4340607744,137.33,50.12165312,22.07298216,54.7667476934,5.22165312,1.52298216,5.439222,44.9,20.55,49.3792719671,136.25,5.22165312,1.6929821600000001,5.4892485733,5.22165312,1.52298216,5.439222,0.0,0.17,0.17,136.25
2021-03-02 04:30:00,52.04928544,4.03687492,52.2055981092,5.26928544,1.53687492,5.488839,46.78,2.5,46.8467544233,137.37,50.58928544,21.84687492,55.1050065339,5.26928544,1.53687492,5.488839,45.32,20.31,49.6628482872,136.29,5.26928544,1.69687492,5.5357703658,5.26928544,1.53687492,5.488839,0.0,0.16,0.16,136.29
2021-03-02 05:00:00,52.42826656,4.21741108,52.5976205803,5.16826656,1.50741108,5.383611,47.26,2.71,47.3376351332,137.33,50.95826656,21.59741108,55.3461208772,5.16826656,1.50741108,5.383611,45.79,20.09,50.0033218897,136.25,5.16826656,1.6774110800000002,5.4336624082,5.16826656,1.50741108,5.383611,0.0,0.17,0.17,136.25
2021-03-02 05:30:00,53.39174304,4.51009172,53.5818920175,5.21174304,1.52009172,5.428899,48.18,2.99,48.2726889659,137.09,51.79174304,21.29009172,55.9968985978,5.21174304,1.52009172,5.428899,46.58,19.77,50.6018705188,136.0,5.21174304,1.68009172,5.4758536962,5.21174304,1.52009172,5.428899,0.0,0.16,0.16,136.0
2021-03-02 06:00:00,54.532912,4.452516,54.7143801019,5.082912,1.482516,5.2947,49.45,2.9699999999999998,49.5391098023,136.89,52.732912,21.242516,56.8507211389,5.082912,1.482516,5.2947,47.65,19.76,51.5846886198,135.8,5.082912,1.6525159999999999,5.3447921877,5.082912,1.482516,5.2947,0.0,0.17,0.17,135.8
2021-03-02 06:30:00,60.06792704,7.96647872,60.59389938,5.02792704,1.46647872,5.237424,55.04,6.5,55.4224828026,135.84,57.07792704,18.80647872,60.096367586,5.02792704,1.46647872,5.237424,52.05,17.34,54.8623559465,134.95,5.02792704,1.6264787200000002,5.2844567693,5.02792704,1.46647872,5.237424,0.0,0.16,0.16,134.95
2021-03-02 07:00:00,62.85629856,9.598087079999999,63.584884558,5.13629856,1.49808708,5.350311,57.72,8.1,58.2855762603,135.43,59.53629856,17.21808708,61.9760709381,5.13629856,1.49808708,5.350311,54.4,15.72,56.6257750499,134.55,5.13629856,1.65808708,5.3972970700000005,5.13629856,1.49808708,5.350311,0.0,0.16,0.16,134.55
2021-03-02 07:30:00,67.95819616,11.44447388,68.9151101553,5.63819616,1.64447388,5.873121,62.32,9.8,63.085833592,134.87,64.62819616,15.49447388,66.4596303008,5.63819616,1.64447388,5.873121,58.99,13.85,60.594080569,134.03,5.63819616,1.80447388,5.9199140131,5.63819616,1.64447388,5.873121,0.0,0.16,0.16,134.03
2021-03-02 08:00:00,71.91451872,12.88006796,73.0588403507,6.75451872,1.9700679600000002,7.035957,65.16,10.91,66.0670394372,134.82,67.86451872,14.94006796,69.4895569978,6.75451872,1.9700679600000002,7.035957,61.11,12.97,62.4712173725,133.97,6.75451872,2.13006796,7.0824227954,6.75451872,1.9700679600000002,7.035957,0.0,0.16,0.16,133.97
2021-03-02 08:30:00,74.80082208,14.28815644,76.1532297299,7.09082208,2.06815644,7.386273,67.71,12.22,68.803869804,134.52,70.93082208,13.54815644,72.2131155945,7.09082208,2.06815644,7.386273,63.84,11.48,64.8639807597,133.68,7.09082208,2.2281564400000002,7.4326602836,7.09082208,2.06815644,7.386273,0.0,0.16,0.16,133.68
2021-03-02 09:00:00,78.36713568,15.87333124,79.9585555106,7.17713568,2.09333124,7.476183,71.19,13.78,72.5114094471,134.74,73.56713568,12.48333124,74.6187443677,7.17713568,2.09333124,7.476183,66.39,10.39,67.1980966992,133.91,7.17713568,2.25333124,7.5225513123,7.17713568,2.09333124,7.476183,0.0,0.16,0.16,133.91
2021-03-02 09:30:00,80.5603424,16.9546832,82.3251483449,7.2503424,2.1146832,7.55244,73.31,14.84,74.7969364346,134.87,75.4503424,11.8546832,76.3759627242,7.2503424,2.1146832,7.55244,68.2,9.74,68.8919995355,134.11,7.2503424,2.2846832,7.6017920414999995,7.2503424,2.1146832,7.55244,0.0,0.17,0.17,134.11
2021-03-02 10:00:00,81.96043136,18.53179248,84.0293974823,8.20043136,2.39179248,8.542116,73.76,16.14,75.5052130651,135.17,76.23043136,11.55179248,77.1007300538,8.20043136,2.39179248,8.542116,68.03,9.16,68.6439108734,134.49,8.20043136,2.55179248,8.5882896639,8.20043136,2.39179248,8.542116,0.0,0.16,0.16,134.49
2021-03-02 10:30:00,84.29173984,19.88342412,86.605126638,8.41173984,2.45342412,8.762229,75.88,17.43,77.8561449084,134.94,78.20173984,10.57342412,78.9133031347,8.41173984,2.45342412,8.762229,69.79,8.12,70.2607892071,134.31,8.41173984,2.61342412,8.8083683374,8.41173984,2.45342412,8.762229,0.0,0.16,0.16,134.31
2021-03-02 11:00:00,85.43293856,20.67710708,87.8995435039,8.49293856,2.47710708,8.846811,76.94,18.2,79.0632885731,134.82,79.13293856,9.98710708,79.7606687094,8.49293856,2.47710708,8.846811,70.64,7.51,71.0380862636,134.22,8.49293856,2.63710708,8.8929375988,8.49293856,2.47710708,8.846811,0.0,0.16,0.16,134.22
2021-03-02 11:30:00,86.47288832,21.50167576,89.1060181744,8.78288832,2.56167576,9.148842,77.69,18.94,79.9653656279,134.74,79.75288832,9.61167576,80.3299913251,8.78288832,2.56167576,9.148842,70.97,7.05,71.3193059417,134.16,8.78288832,2.73167576,9.1978899591,8.78288832,2.56167576,9.148842,0.0,0.17,0.17,134.16
2021-03-02 12:00:00,73.65778336,23.95060348,77.4538601786,8.84778336,2.58060348,9.216441,64.81,21.37,68.2423109222,134.4,66.79778336,4.53060348,66.9512526373,8.84778336,2.58060348,9.216441,57.95,1.9500000000000002,57.9827991735,133.59,8.84778336,2.76060348,9.2684519721,8.84778336,2.58060348,9.216441,0.0,0.18,0.18,133.59
2021-03-02 12:30:00,71.451,23.332375,75.1641212557,8.991,2.622375,9.365625,62.46,20.71,65.8039185763,134.49,65.811,3.832375,65.9224909962,8.991,2.622375,9.365625,56.82,1.21,56.8328822074,133.52,8.991,2.802375,9.4176104528,8.991,2.622375,9.365625,0.0,0.18,0.18,133.52
2021-03-02 13:00:00,73.02914208,23.94766644,76.8553597406,8.76914208,2.55766644,9.134523,64.26,21.39,67.7265066278,134.58,66.41914208,3.94766644,66.5363547616,8.76914208,2.55766644,9.134523,57.65,1.3900000000000001,57.6667547205,133.71,8.76914208,6.52766644,10.9319843565,8.76914208,2.55766644,9.134523,0.0,3.9699999999999998,3.9699999999999998,133.71
2021-03-02 13:30:00,74.0338272,24.8044496,78.078603278,8.9638272,2.6144496,9.33732,65.07,22.19,68.7495527258,134.51,66.8438272,3.6144496,66.9414780286,8.9638272,2.6144496,9.33732,57.88,1.0,57.888637918,133.71,8.9638272,8.4544496,12.3218471063,8.9638272,2.6144496,9.33732,0.0,5.84,5.84,133.71
2021-03-02 14:00:00,71.4506816,23.7689488,75.3004835852,7.7106816,2.2489488,8.03196,63.74,21.52,67.2747946857,134.54,64.1106816,3.9789488,64.2340371514,7.7106816,2.2489488,8.03196,56.4,1.73,56.4265265633,133.71,7.7106816,6.4989488,10.0841928899,7.7106816,2.2489488,8.03196,0.0,4.25,4.25,133.71
2021-03-02 14:30:00,62.31233024,16.50484632,64.4611235706,7.42233024,2.16484632,7.731594,54.89,14.34,56.7322456809,135.65,59.68233024,7.19484632,60.1144438255,7.42233024,2.16484632,7.731594,52.26,5.03,52.5015095021,134.28,7.42233024,2.34484632,7.7839122847,7.42233024,2.16484632,7.731594,0.0,0.18,0.18,134.28
2021-03-02 15:00:00,63.64007328,16.66668804,65.7863011371,6.64007328,1.93668804,6.916743,57.0,14.73,58.8725139603,135.7,60.74007328,6.62668804,61.1004868756,6.64007328,1.93668804,6.916743,54.1,4.69,54.3029106034,134.35,6.64007328,2.09668804,6.9632373147,6.64007328,1.93668804,6.916743,0.0,0.16,0.16,134.35
2021-03-02 15:30:00,64.055248,16.937364,66.2566909497,6.745248,1.967364,7.0263,57.31,14.97,59.2329047068,135.66,59.375248,7.797364,59.8850478868,6.745248,1.967364,7.0263,52.63,5.83,52.9519197008,134.48,6.745248,2.137364,7.0757823207,6.745248,1.967364,7.0263,0.0,0.17,0.17,134.48
2021-03-02 16:00:00,70.34395904,16.08990472,72.1606375202,6.99395904,2.03990472,7.285374,63.35,14.05,64.8893288608,135.6,31.68395904,5.67990472,32.1890443797,6.99395904,2.03990472,7.285374,24.69,3.64,24.9568768078,134.48,30.54395904,4.31990472,30.8479336525,6.99395904,2.03990472,7.285374,23.55,2.2800000000000002,23.6601120031,134.48
2021-03-02 16:30:00,74.33789536,15.61521948,75.9602380589,6.73789536,1.96521948,7.018641,67.6,13.65,68.9643567359,135.65,6.73789536,2.79521948,7.2946888778,6.73789536,1.96521948,7.018641,0.0,0.8300000000000001,0.8300000000000001,134.52,53.89789536,6.10521948,54.2425739538,6.73789536,1.96521948,7.018641,47.16,4.14,47.3413688015,134.52
2021-03-02 17:00:00,76.17093248,16.12943864,77.8599367179,6.5809324799999995,1.91943864,6.855138,69.59,14.21,71.0259966491,135.5,6.5809324799999995,2.74943864,7.132186561,6.5809324799999995,1.91943864,6.855138,0.0,0.8300000000000001,0.8300000000000001,134.42,57.29093248,5.38943864,57.5438701625,6.5809324799999995,1.91943864,6.855138,50.71,3.47,50.8285844776,134.42
2021-03-02 17:30:00,76.7781456,14.9423758,78.2186565745,6.2481456,1.8223758,6.508485,70.53,13.12,71.7399142737,135.4,6.2481456,2.6423758,6.7839128316,6.2481456,1.8223758,6.508485,0.0,0.8200000000000001,0.8200000000000001,134.57,58.9081456,4.5223758,59.0814818781,6.2481456,1.8223758,6.508485,52.66,2.7,52.7291721915,134.57
2021-03-02 18:00:00,77.38185184,11.99804012,78.3064745785,6.30185184,1.83804012,6.564429,71.08,10.16,71.8024512116,135.55,6.30185184,2.66804012,6.8433745108,6.30185184,1.83804012,6.564429,0.0,0.8300000000000001,0.8300000000000001,135.32,60.87185184,3.77804012,60.9889820671,6.30185184,1.83804012,6.564429,54.57,1.94,54.60447326,135.32
2021-03-02 18:30:00,76.91373984,11.70067412,77.7986449177,6.41373984,1.8706741199999999,6.680979,70.5,9.83,71.1820124751,135.48,6.41373984,2.69067412,6.9552703725,6.41373984,1.8706741199999999,6.680979,0.0,0.8200000000000001,0.8200000000000001,135.24,60.17373984,3.20067412,60.2588025201,6.41373984,1.8706741199999999,6.680979,53.76,1.33,53.776449306399996,135.24
2021-03-02 19:00:00,75.13628736,10.46100048,75.8610190367,6.34628736,1.8510004800000002,6.610716,68.79,8.61,69.3267351027,135.78,6.34628736,2.68100048,6.8893487957,6.34628736,1.8510004800000002,6.610716,0.0,0.8300000000000001,0.8300000000000001,135.54,57.96628736,2.44100048,58.0176607047,6.34628736,1.8510004800000002,6.610716,51.62,0.59,51.623371645,135.54
2021-03-02 19:30:00,71.3299536,8.6083198,71.8475152692,6.4399536,1.8783197999999999,6.708285,64.89,6.73,65.2380640424,136.24,6.4399536,2.6983198,6.9824016007,6.4399536,1.8783197999999999,6.708285,0.0,0.8200000000000001,0.8200000000000001,135.97,52.9999536,3.3083198,53.1031078328,6.4399536,1.8783197999999999,6.708285,46.56,1.43,46.5819546606,135.97
2021-03-02 20:00:00,70.62050304,7.66139672,71.034867842,6.45050304,1.8813967200000001,6.719274,64.17,5.78,64.4297858137,136.49,6.45050304,2.7113967199999998,6.9971895531,6.45050304,1.8813967200000001,6.719274,0.0,0.8300000000000001,0.8300000000000001,136.19,49.32050304,4.2613967200000005,49.5042576161,6.45050304,1.8813967200000001,6.719274,42.87,2.38,42.936014020900004,136.19
2021-03-02 20:30:00,73.54481888,6.85598884,73.863691805,6.29481888,1.8359888400000002,6.557103,67.25,5.02,67.4371032889,136.57,6.29481888,2.66598884,6.8360983921,6.29481888,1.8359888400000002,6.557103,0.0,0.8300000000000001,0.8300000000000001,136.19,45.27481888,4.69598884,45.5177057397,6.29481888,1.8359888400000002,6.557103,38.98,2.86,39.0847796463,136.19
2021-03-02 21:00:00,67.0256992,5.9762456,67.291603226,5.0956992,1.4862456,5.30802,61.93,4.49,62.0925518883,136.39,5.0956992,2.3062456,5.5932923314,5.0956992,1.4862456,5.30802,0.0,0.8200000000000001,0.8200000000000001,135.99,43.8856992,5.5662456,44.2372883929,5.0956992,1.4862456,5.30802,38.79,4.08,39.0039805661,135.99
2021-03-02 21:30:00,69.08370112,6.51899616,69.39059786,5.17370112,1.5089961600000001,5.389272,63.91,5.01,64.1060699154,136.32,5.17370112,2.32899616,5.6737471209,5.17370112,1.5089961600000001,5.389272,0.0,0.8200000000000001,0.8200000000000001,136.05,40.38370112,5.34899616,40.7364097101,5.17370112,1.5089961600000001,5.389272,35.21,3.84,35.418776094,136.05
2021-03-02 22:00:00,80.86668832,8.89445076,81.3543639528,4.98668832,1.45445076,5.194467,75.88,7.44,76.2438718849,135.71,25.03668832,7.13445076,26.0333660843,4.98668832,1.45445076,5.194467,20.05,5.68,20.8390234896,135.18,5.45668832,1.48445076,5.6550014572,4.98668832,1.45445076,5.194467,0.47000000000000003,0.03,0.47095647360000004,135.18
2021-03-02 22:30:00,52.5096752,11.1932386,53.689427078,5.1196752,1.4932386,5.332995,47.39,9.7,48.3725345625,135.27,45.6096752,14.0432386,47.7226887573,5.1196752,1.4932386,5.332995,40.49,12.55,42.3903597531,134.28,5.1196752,1.4932386,5.332995,5.1196752,1.4932386,5.332995,0.0,0.0,0.0,134.28
2021-03-02 23:00:00,48.13723776,9.78752768,49.122188034,4.99723776,1.45752768,5.205456,43.14,8.33,43.9368694834,135.77,42.07723776,15.11752768,44.7105533478,4.99723776,1.45752768,5.205456,37.08,13.66,39.5160979855,134.72,4.99723776,1.45752768,5.205456,4.99723776,1.45752768,5.205456,0.0,0.0,0.0,134.72
2021-03-02 23:30:00,44.050664,8.884777,44.9377376064,5.330664,1.554777,5.5527750000000005,38.72,7.33,39.4077060992,136.2,38.240664,16.164777,41.5168447575,5.330664,1.554777,5.5527750000000005,32.91,14.61,36.0072242751,135.11,5.330664,1.554777,5.5527750000000005,5.330664,1.554777,5.5527750000000005,0.0,0.0,0.0,135.11
2021-03-03 00:00:00,43.92326176,8.94053468,44.823945431,4.97326176,1.45053468,5.180481,38.95,7.49,39.6636180901,136.52,38.06326176,16.03053468,41.3012098847,4.97326176,1.45053468,5.180481,33.09,14.58,36.15970824,135.44,4.97326176,1.45053468,5.180481,4.97326176,1.45053468,5.180481,0.0,0.0,0.0,135.44
2021-03-03 00:30:00,43.90058432,8.78475376,44.7708968222,5.09058432,1.48475376,5.302692,38.81,7.3,39.4905824216,136.49,38.17058432,16.07475376,41.4172816077,5.09058432,1.48475376,5.302692,33.08,14.59,36.1545916863,135.39,5.09058432,1.48475376,5.302692,5.09058432,1.48475376,5.302692,0.0,0.0,0.0,135.39
2021-03-03 01:00:00,44.86599872,9.07883296,45.7753541664,5.2759987200000005,1.5388329600000001,5.495832,39.59,7.54,40.301609149,136.26,39.14599872,15.81883296,42.2213771922,5.2759987200000005,1.5388329600000001,5.495832,33.87,14.28,36.7572482648,135.16,5.2759987200000005,1.5388329600000001,5.495832,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.0,0.0,135.16
2021-03-03 01:30:00,45.58429056,9.37041808,46.5374288165,5.14429056,1.50041808,5.358636,40.44,7.87,41.1986710951,136.24,39.78429056,15.57041808,42.7226836066,5.14429056,1.50041808,5.358636,34.64,14.07,37.3884273539,135.16,5.14429056,1.50041808,5.358636,5.14429056,1.50041808,5.358636,0.0,0.0,0.0,135.16
2021-03-03 02:00:00,45.696888,9.199509,46.6136947551,5.106888,1.489509,5.319675,40.59,7.71,41.3157621254,136.43,39.966888,15.659509,42.9251949154,5.106888,1.489509,5.319675,34.86,14.17,37.6298883868,135.33,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,135.33
2021-03-03 02:30:00,44.13982496,8.86953228,45.0221362261,5.20982496,1.51953228,5.426901,38.93,7.35,39.6177662167,136.54,38.38982496,16.12953228,41.6406108508,5.20982496,1.51953228,5.426901,33.18,14.61,36.2541652779,135.45,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,135.45
2021-03-03 03:00:00,43.89952544,8.68694492,44.7507692213,5.02952544,1.46694492,5.239089,38.87,7.22,39.534861831,136.49,38.11952544,16.18694492,41.4139518232,5.02952544,1.46694492,5.239089,33.09,14.72,36.2163844137,135.4,5.02952544,1.46694492,5.239089,5.02952544,1.46694492,5.239089,0.0,0.0,0.0,135.4
2021-03-03 03:30:00,43.49032448,8.88384464,44.3884108632,5.19032448,1.5138446399999999,5.406588,38.3,7.37,39.0026524739,136.62,37.64032448,16.20384464,40.9799781366,5.19032448,1.5138446399999999,5.406588,32.45,14.69,35.6201993257,135.54,5.19032448,1.5138446399999999,5.406588,5.19032448,1.5138446399999999,5.406588,0.0,0.0,0.0,135.54
2021-03-03 04:00:00,41.19128352,8.13412436,41.9867338231,5.19128352,1.51412436,5.407587,36.0,6.62,36.6036118436,136.82,35.33128352,17.03412436,39.2232200091,5.19128352,1.51412436,5.407587,30.14,15.52,33.9011799205,135.73,5.19128352,1.51412436,5.407587,5.19128352,1.51412436,5.407587,0.0,0.0,0.0,135.73
2021-03-03 04:30:00,41.1842208,7.9708144,41.9484674941,4.9742208,1.4508144,5.18148,36.21,6.52,36.7923157738,136.88,35.3242208,17.0908144,39.2415151591,4.9742208,1.4508144,5.18148,30.35,15.64,34.1428191572,135.78,4.9742208,1.4508144,5.18148,4.9742208,1.4508144,5.18148,0.0,0.0,0.0,135.78
2021-03-03 05:00:00,40.92535936,8.12864648,41.7248119509,5.27535936,1.5386464800000001,5.495166,35.65,6.59,36.2539735753,136.88,35.06535936,17.12864648,39.0252476902,5.27535936,1.5386464800000001,5.495166,29.79,15.59,33.6227928644,135.78,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,135.78
2021-03-03 05:30:00,44.21367104,11.16107072,45.6006382242,5.28367104,1.54107072,5.503824,38.93,9.62,40.1009887659,136.27,36.83367104,15.66107072,40.024848012,5.28367104,1.54107072,5.503824,31.55,14.12,34.5655449834,135.39,5.28367104,1.54107072,5.503824,5.28367104,1.54107072,5.503824,0.0,0.0,0.0,135.39
2021-03-03 06:00:00,46.50380128,11.43319204,47.8886355382,4.91380128,1.43319204,5.118543,41.59,10.0,42.775321156,136.07,38.85380128,15.16319204,41.7077962346,4.91380128,1.43319204,5.118543,33.94,13.73,36.6119720856,135.21,4.91380128,1.43319204,5.118543,4.91380128,1.43319204,5.118543,0.0,0.0,0.0,135.21
2021-03-03 06:30:00,50.74229248,13.22316864,52.4369376967,5.22229248,1.52316864,5.439888,45.52,11.7,46.9995787215,135.5,42.62229248,13.67316864,44.7617622185,5.22229248,1.52316864,5.439888,37.4,12.15,39.3240702369,134.68,5.22229248,1.52316864,5.439888,5.22229248,1.52316864,5.439888,0.0,0.0,0.0,134.68
2021-03-03 07:00:00,55.66861632,15.805429759999999,57.8688729187,5.05861632,1.47542976,5.269392,50.61,14.33,52.5996292763,135.8,46.69861632,11.71542976,48.1457377206,5.05861632,1.47542976,5.269392,41.64,10.24,42.8806156672,135.07,5.05861632,1.47542976,5.269392,5.05861632,1.47542976,5.269392,0.0,0.0,0.0,135.07
2021-03-03 07:30:00,60.50143328,17.71041804,63.0403230963,5.28143328,1.54041804,5.501493,55.22,16.17,57.5388329739,135.12,51.35143328,9.84041804,52.2857870469,5.28143328,1.54041804,5.501493,46.07,8.3,46.811696188,134.42,5.28143328,1.54041804,5.501493,5.28143328,1.54041804,5.501493,0.0,0.0,0.0,134.42
2021-03-03 08:00:00,64.17880576,19.58340168,67.1001395687,5.42880576,1.5834016800000001,5.655006,58.75,18.0,61.4456060268,134.76,54.99880576,7.98340168,55.5752043398,5.42880576,1.5834016800000001,5.655006,49.57,6.4,49.9814455573,134.09,5.42880576,1.5834016800000001,5.655006,5.42880576,1.5834016800000001,5.655006,0.0,0.0,0.0,134.09
2021-03-03 08:30:00,67.93558752,21.35829636,71.213909281,6.88558752,2.00829636,7.172487,61.05,19.35,64.0431495166,134.7,58.56558752,7.14829636,59.0002218844,6.88558752,2.00829636,7.172487,51.68,5.14,51.934978579,134.04,6.88558752,2.00829636,7.172487,6.88558752,2.00829636,7.172487,0.0,0.0,0.0,134.04
2021-03-03 09:00:00,70.54785504,22.34020772,74.0005725094,7.09785504,2.07020772,7.393599,63.45,20.27,66.6091239996,134.37,60.94785504,6.35020772,61.2777787788,7.09785504,2.07020772,7.393599,53.85,4.28,54.019819511,133.74,7.09785504,2.07020772,7.393599,7.09785504,2.07020772,7.393599,0.0,0.0,0.0,133.74
2021-03-03 09:30:00,71.43389856,23.46738708,75.1898937347,7.53389856,2.19738708,7.847811,63.9,21.27,67.3470333422,134.13,61.14389856,5.97738708,61.435376514,7.53389856,2.19738708,7.847811,53.61,3.7800000000000002,53.7430972312,133.57,7.53389856,2.19738708,7.847811,7.53389856,2.19738708,7.847811,0.0,0.0,0.0,133.57
2021-03-03 10:00:00,73.22767488,24.36932184,77.1761376027,7.43767488,2.16932184,7.747578,65.79,22.2,69.4346030449,134.13,62.76767488,5.24932184,62.9867953592,7.43767488,2.16932184,7.747578,55.33,3.08,55.4156593392,133.6,7.43767488,2.16932184,7.747578,7.43767488,2.16932184,7.747578,0.0,0.0,0.0,133.6
2021-03-03 10:30:00,75.21099136,25.77862248,79.5061670458,7.64099136,2.22862248,7.959366,67.57,23.55,71.5563232706,133.95,64.05099136,4.58862248,64.2151458027,7.64099136,2.22862248,7.959366,56.41,2.36,56.4593455506,133.52,7.64099136,2.22862248,7.959366,7.64099136,2.22862248,7.959366,0.0,0.0,0.0,133.52
2021-03-03 11:00:00,75.29251936,26.44615148,79.8020200225,8.11251936,2.36615148,8.450541,67.18,24.08,71.3652492464,133.81,63.62251936,4.57615148,63.786880564,8.11251936,2.36615148,8.450541,55.51,2.21,55.5539755553,133.44,8.11251936,2.36615148,8.450541,8.11251936,2.36615148,8.450541,0.0,0.0,0.0,133.44
2021-03-03 11:30:00,76.0968848,27.0028414,80.7458315948,8.3068848,2.4228414,8.653005,67.79,24.58,72.1086714619,133.74,64.0768848,4.5428414,64.2377192439,8.3068848,2.4228414,8.653005,55.77,2.12,55.8102795191,133.44,8.3068848,2.4228414,8.653005,8.3068848,2.4228414,8.653005,0.0,0.0,0.0,133.44
2021-03-03 12:00:00,77.6384736,27.6295548,82.4082816311,7.9184736000000004,2.3095548,8.24841,69.72,25.32,74.1753382197,133.59,65.7084736,3.6295548,65.8086405489,7.9184736000000004,2.3095548,8.24841,57.79,1.32,57.8050733068,133.28,7.9184736000000004,2.3095548,8.24841,7.9184736000000004,2.3095548,8.24841,0.0,0.0,0.0,133.28
2021-03-03 12:30:00,79.3917904,29.1855222,84.5863528532,7.8017904,2.2755222,8.126865,71.59,26.91,76.4805609289,133.43,66.8217904,2.8355221999999998,66.8819247511,7.8017904,2.2755222,8.126865,59.02,0.56,59.0226566667,133.22,7.8017904,2.2755222,8.126865,7.8017904,2.2755222,8.126865,0.0,0.0,0.0,133.22
2021-03-03 13:00:00,75.60556736,24.30079048,79.4149245028,7.06556736,2.06079048,7.359966,68.54,22.24,72.0579572289,134.0,65.71556736,3.81079048,65.825966894,7.06556736,2.06079048,7.359966,58.65,1.75,58.6761024609,133.56,7.06556736,2.11079048,7.3741222236,7.06556736,2.06079048,7.359966,0.0,0.05,0.05,133.56
2021-03-03 13:30:00,69.6951664,15.8473402,71.4741520477,8.4251664,2.4573402,8.776215,61.27,13.39,62.7160665221,135.24,63.3351664,2.5873402,63.387992808,8.4251664,2.4573402,8.776215,54.91,0.13,54.910153888,135.07,8.4251664,2.6273402,8.8253240957,8.4251664,2.4573402,8.776215,0.0,0.17,0.17,135.07
2021-03-03 14:00:00,69.41749344,16.24176892,71.2922397821,9.05749344,2.64176892,9.434889,60.36,13.6,61.8731735084,135.24,34.66749344,3.13176892,34.808663835,9.05749344,2.64176892,9.434889,25.61,0.49,25.6146871931,135.01,36.19749344,2.93176892,36.3160267697,9.05749344,2.64176892,9.434889,27.14,0.29,27.1415493294,135.01
2021-03-03 14:30:00,67.68953184,16.09403012,69.5765084366,8.61953184,2.51403012,8.978679,59.07,13.58,60.6109008348,135.21,8.61953184,3.35403012,9.2490998041,8.61953184,2.51403012,8.978679,0.0,0.84,0.84,134.94,61.98953184,3.08403012,62.0662009432,8.61953184,2.51403012,8.978679,53.37,0.5700000000000001,53.3730437581,134.94
2021-03-03 15:00:00,63.343528,13.338529,64.7326725493,8.463528,2.468529,8.816175,54.88,10.87,55.9461464267,135.57,8.463528,3.318529,9.0908712966,8.463528,2.468529,8.816175,0.0,0.85,0.85,135.09,59.413528,4.408529,59.5768615937,8.463528,2.468529,8.816175,50.95,1.94,50.9869208719,135.09
2021-03-03 15:30:00,63.59546624,13.38659432,64.9891085781,8.28546624,2.41659432,8.630694,55.31,10.97,56.3873833406,135.47,8.28546624,3.26659432,8.9061545723,8.28546624,2.41659432,8.630694,0.0,0.85,0.85,135.03,59.56546624,4.51659432,59.736457818,8.28546624,2.41659432,8.630694,51.28,2.1,51.3229812073,135.03
2021-03-03 16:00:00,66.45799488,12.84608184,67.688159246,7.11799488,2.07608184,7.414578,59.34,10.77,60.3094395597,135.41,7.11799488,2.91608184,7.6921638314,7.11799488,2.07608184,7.414578,0.0,0.84,0.84,135.03,59.98799488,3.26608184,60.0768409648,7.11799488,2.07608184,7.414578,52.87,1.19,52.8833905872,135.03
2021-03-03 16:30:00,73.0155776,12.3378768,74.0506433206,6.8155776,1.9878768,7.09956,66.2,10.35,67.0041976297,135.56,17.8255776,2.8778768,18.0563947578,6.8155776,1.9878768,7.09956,11.01,0.89,11.0459132714,135.18,46.1455776,2.1778768,46.1969423165,6.8155776,1.9878768,7.09956,39.33,0.19,39.3304589345,135.18
2021-03-03 17:00:00,70.60963424,13.65489332,71.9178459013,6.11963424,1.7848933200000001,6.374619,64.49,11.87,65.5732948692,135.33,65.86963424,2.28489332,65.9092516449,6.11963424,1.7848933200000001,6.374619,59.75,0.5,59.7520920136,135.01,6.11963424,1.94489332,6.4212563613,6.11963424,1.7848933200000001,6.374619,0.0,0.16,0.16,135.01
2021-03-03 17:30:00,71.73277088,14.16997484,73.118934655,6.34277088,1.84997484,6.607053,65.39,12.32,66.5404726464,135.05,67.21277088,2.46997484,67.2581396195,6.34277088,1.84997484,6.607053,60.87,0.62,60.873157467,134.71,6.34277088,2.01997484,6.6566538734,6.34277088,1.84997484,6.607053,0.0,0.17,0.17,134.71
2021-03-03 18:00:00,71.90668704,13.88778372,73.2355253803,6.26668704,1.82778372,6.527799,65.64,12.06,66.7386934244,135.05,68.00668704,2.5577837199999998,68.0547701467,6.26668704,1.82778372,6.527799,61.74,0.73,61.7443155278,134.65,6.26668704,1.9977837200000002,6.5774239828,6.26668704,1.82778372,6.527799,0.0,0.17,0.17,134.65
2021-03-03 18:30:00,70.0453584,12.2886462,71.1151394487,6.2353584,1.8186461999999999,6.495165,63.81,10.47,64.6632585013,135.29,69.7153584,3.3486462,69.7957350288,6.2353584,1.8186461999999999,6.495165,63.48,1.53,63.4984354138,134.58,6.2353584,1.9786462,6.5417685041,6.2353584,1.8186461999999999,6.495165,0.0,0.16,0.16,134.58
2021-03-03 19:00:00,67.82554784,11.39661812,68.776361087,6.60554784,1.92661812,6.880779,61.22,9.47,61.9481178084,135.59,67.51554784,2.53661812,67.5631825155,6.60554784,1.92661812,6.880779,60.91,0.61,60.9130544301,134.87,6.60554784,2.11661812,6.9363776233,6.60554784,1.92661812,6.880779,0.0,0.19,0.19,134.87
2021-03-03 19:30:00,64.43800512,9.74316816,65.1704367765,6.86800512,2.00316816,7.154172,57.57,7.74,58.0879720768,135.99,64.11800512,3.33316816,64.2045838749,6.86800512,2.00316816,7.154172,57.25,1.33,57.2654468244,135.27,6.86800512,2.19316816,7.2096796674,6.86800512,2.00316816,7.154172,0.0,0.19,0.19,135.27
2021-03-03 20:00:00,60.54139296,8.28540628,61.1057134707,5.64139296,1.64540628,5.876451,54.9,6.64,55.3000867992,136.28,60.27139296,4.06540628,60.4083465885,5.64139296,1.64540628,5.876451,54.63,2.42,54.6835743162,135.56,5.64139296,1.83540628,5.9324557092,5.64139296,1.64540628,5.876451,0.0,0.19,0.19,135.56
2021-03-03 20:30:00,60.497696,7.516828,60.9628897321,6.297696,1.8368280000000001,6.5601,54.2,5.68,54.4968109159,136.34,60.217696,5.216828,60.4432478109,6.297696,1.8368280000000001,6.5601,53.92,3.38,54.0258345609,135.62,6.297696,2.026828,6.6158148893,6.297696,1.8368280000000001,6.5601,0.0,0.19,0.19,135.62
2021-03-03 21:00:00,63.69310048,10.74048764,64.5923302219,6.41310048,1.87048764,6.680313,57.28,8.87,57.9627061135,136.31,60.44310048,4.58048764,60.6164108361,6.41310048,1.87048764,6.680313,54.03,2.71,54.0979204776,135.91,6.41310048,2.06048764,6.7359830078,6.41310048,1.87048764,6.680313,0.0,0.19,0.19,135.91
2021-03-03 21:30:00,59.68459872,8.706757960000001,60.3163241465,6.67459872,1.94675796,6.952707,53.01,6.76,53.4392898531,136.79,56.72459872,6.20675796,57.0631575039,6.67459872,1.94675796,6.952707,50.05,4.26,50.23096754,136.3,6.67459872,2.13675796,7.0082810055,6.67459872,1.94675796,6.952707,0.0,0.19,0.19,136.3
2021-03-03 22:00:00,54.79568768,6.39249224,55.1673032272,6.62568768,1.93249224,6.901758,48.17,4.46,48.3760322887,136.49,52.75568768,7.7524922400000005,53.3222628788,6.62568768,1.93249224,6.901758,46.13,5.82,46.4956911982,135.91,6.62568768,2.11249224,6.9543051915,6.62568768,1.93249224,6.901758,0.0,0.18,0.18,135.91
2021-03-03 22:30:00,47.746648,3.799439,47.8975796043,5.346648,1.559439,5.569425,42.4,2.24,42.459128582700004,136.39,47.146648,8.819439,47.9644547755,5.346648,1.559439,5.569425,41.8,7.26,42.4257893268,135.7,5.346648,1.749439,5.6255827832000005,5.346648,1.559439,5.569425,0.0,0.19,0.19,135.7
2021-03-03 23:00:00,45.32274208,3.34871644,45.4462853427,5.17274208,1.5087164400000002,5.388273,40.15,1.8399999999999999,40.1921397788,136.73,44.87274208,9.09871644,45.7859107437,5.17274208,1.5087164400000002,5.388273,39.7,7.59,40.4190314085,136.02,5.17274208,1.6887164399999999,5.4414174478,5.17274208,1.5087164400000002,5.388273,0.0,0.18,0.18,136.02
2021-03-03 23:30:00,42.23551936,2.55202648,42.3125505585,5.11551936,1.49202648,5.328666,37.12,1.06,37.1351316141,137.37,41.79551936,9.87202648,42.9455742236,5.11551936,1.49202648,5.328666,36.68,8.38,37.6250820597,136.65,5.11551936,1.68202648,5.384956026,5.11551936,1.49202648,5.328666,0.0,0.19,0.19,136.65
2021-03-04 00:00:00,40.60031456,2.15342508,40.6573828713,5.12031456,1.49342508,5.333661,35.48,0.66,35.4861381387,137.72,40.01031456,10.44342508,41.3508210147,5.12031456,1.49342508,5.333661,34.89,8.95,36.0196418638,137.0,5.12031456,1.6834250800000001,5.3899481624,5.12031456,1.49342508,5.333661,0.0,0.19,0.19,137.0
2021-03-04 00:30:00,41.55179296,2.36885628,41.6192621062,5.24179296,1.5288562799999998,5.460201,36.31,0.84,36.3197150319,137.75,40.78179296,10.36885628,42.0793039104,5.24179296,1.5288562799999998,5.460201,35.54,8.84,36.6229054009,137.05,5.24179296,1.71885628,5.516417347,5.24179296,1.5288562799999998,5.460201,0.0,0.19,0.19,137.05
2021-03-04 01:00:00,43.03903584,2.64305212,43.12011515,5.1190358400000004,1.49305212,5.332329,37.92,1.15,37.9374340197,137.38,42.37903584,9.90305212,43.5207205825,5.1190358400000004,1.49305212,5.332329,37.26,8.41,38.1973258226,136.66,5.1190358400000004,1.6830521200000002,5.3886169255,5.1190358400000004,1.49305212,5.332329,0.0,0.19,0.19,136.66
2021-03-04 01:30:00,41.99694784,2.57869312,42.0760417112,5.20694784,1.51869312,5.423904,36.79,1.06,36.8052672861,137.43,41.20694784,10.12869312,42.4335124001,5.20694784,1.51869312,5.423904,36.0,8.61,37.0152954871,136.73,5.20694784,1.70869312,5.4801403255,5.20694784,1.51869312,5.423904,0.0,0.19,0.19,136.73
2021-03-04 02:00:00,41.12429056,2.28041808,41.1874687336,5.14429056,1.50041808,5.358636,35.98,0.78,35.9884537039,137.59,40.31429056,10.44041808,41.6442595449,5.14429056,1.50041808,5.358636,35.17,8.94,36.2884623538,136.9,5.14429056,1.6904180800000002,5.4149089236,5.14429056,1.50041808,5.358636,0.0,0.19,0.19,136.9
2021-03-04 02:30:00,40.78200288,2.16100084,40.8392174697,5.11200288,1.4910008399999999,5.325003,35.67,0.67,35.6762918477,137.95,39.96200288,10.60100084,41.344200234,5.11200288,1.4910008399999999,5.325003,34.85,9.11,36.0210299686,137.25,5.11200288,1.67100084,5.3781797341,5.11200288,1.4910008399999999,5.325003,0.0,0.18,0.18,137.25
2021-03-04 03:00:00,39.773671039999996,1.9010707199999999,39.8190780642,5.28367104,1.54107072,5.503824,34.49,0.36,34.4918787543,138.02,38.95367104,10.99107072,40.4745861383,5.28367104,1.54107072,5.503824,33.67,9.45,34.9710079923,137.32,5.28367104,1.73107072,5.5600166813000005,5.28367104,1.54107072,5.503824,0.0,0.19,0.19,137.32
2021-03-04 03:30:00,39.5576272,1.9772246,39.6070105766,5.1676272,1.5072246,5.382945,34.39,0.47000000000000003,34.3932115395,138.02,38.6676272,10.9372246,40.1846771199,5.1676272,1.5072246,5.382945,33.5,9.43,34.8019381644,137.32,5.1676272,1.6972246,5.43920419,5.1676272,1.5072246,5.382945,0.0,0.19,0.19,137.32
2021-03-04 04:00:00,38.59344128,1.80808704,38.6357721364,5.27344128,1.53808704,5.493168,33.32,0.27,33.3210939196,138.26,37.80344128,11.10808704,39.4016467968,5.27344128,1.53808704,5.493168,32.53,9.57,33.9084915618,137.55,5.27344128,1.7280870400000001,5.5493664279,5.27344128,1.53808704,5.493168,0.0,0.19,0.19,137.55
2021-03-04 04:30:00,38.46310176,1.80715468,38.5055321355,5.13310176,1.49715468,5.3469809999999995,33.33,0.31,33.331441613,138.23,37.65310176,11.02715468,39.2346047831,5.13310176,1.49715468,5.3469809999999995,32.52,9.53,33.8876275357,137.53,5.13310176,1.68715468,5.403260552,5.13310176,1.49715468,5.3469809999999995,0.0,0.19,0.19,137.53
2021-03-04 05:00:00,39.24476,1.836805,39.2877212379,5.23476,1.526805,5.452875,34.01,0.31,34.0114127904,138.19,38.47476,10.976805,40.0099663217,5.23476,1.526805,5.452875,33.24,9.45,34.5572004074,137.48,5.23476,1.716805,5.5090953582,5.23476,1.526805,5.452875,0.0,0.19,0.19,137.48
2021-03-04 05:30:00,41.15318176,2.63384468,41.2373799698,5.05318176,1.47384468,5.263731,36.1,1.16,36.1186323108,137.81,41.16318176,9.21384468,42.1817788434,5.05318176,1.47384468,5.263731,36.11,7.74,36.9302003786,136.98,5.05318176,1.66384468,5.320058742,5.05318176,1.47384468,5.263731,0.0,0.19,0.19,136.98
2021-03-04 06:00:00,42.86307168,3.51922924,43.0073004069,5.24307168,1.52922924,5.461533,37.62,1.99,37.672596141,137.68,43.54307168,7.61922924,44.2046575096,5.24307168,1.52922924,5.461533,38.3,6.09,38.7811565067,136.79,5.24307168,1.71922924,5.5177486189,5.24307168,1.52922924,5.461533,0.0,0.19,0.19,136.79
2021-03-04 06:30:00,46.62409088,5.21535984,46.9148785424,5.02409088,1.46535984,5.233428,41.6,3.75,41.7686784565,136.96,48.13409088,5.02535984,48.3957120659,5.02409088,1.46535984,5.233428,43.11,3.56,43.2567416711,135.99,5.02409088,1.65535984,5.2897736597,5.02409088,1.46535984,5.233428,0.0,0.19,0.19,135.99
2021-03-04 07:00:00,50.57272192,6.90121056,51.0414234675,5.3527219200000005,1.5612105600000001,5.575752,45.22,5.34,45.5342069218,136.44,52.50272192,3.18121056,52.5990105386,5.3527219200000005,1.5612105600000001,5.575752,47.15,1.62,47.1778221201,135.45,5.3527219200000005,1.75121056,5.6319064604,5.3527219200000005,1.5612105600000001,5.575752,0.0,0.19,0.19,135.45
2021-03-04 07:30:00,54.83661824,8.64818032,55.5143740201,5.13661824,1.49818032,5.350644,49.7,7.15,50.2116769288,135.92,56.79661824,1.9881803200000001,56.8314059696,5.13661824,1.49818032,5.350644,51.66,0.49,51.662323796,134.93,5.13661824,1.67818032,5.4038075586,5.13661824,1.49818032,5.350644,0.0,0.18,0.18,134.93
2021-03-04 08:00:00,57.1810032,9.7990426,58.0145530262,5.7910032000000005,1.6890426,6.032295,51.39,8.11,52.0259954254,136.04,59.1610032,2.9490426,59.2344591592,5.7910032000000005,1.6890426,6.032295,53.37,1.26,53.3848714525,135.05,5.7910032000000005,1.8790426,6.0882279158,5.7910032000000005,1.6890426,6.032295,0.0,0.19,0.19,135.05
2021-03-04 08:30:00,60.37831392,11.63284156,61.4887290044,7.75831392,2.26284156,8.081577,52.62,9.37,53.4477436381,135.75,62.32831392,4.78284156,62.5115532482,7.75831392,2.26284156,8.081577,54.57,2.52,54.6281548288,134.76,7.75831392,2.45284156,8.1368216522,7.75831392,2.26284156,8.081577,0.0,0.19,0.19,134.76
2021-03-04 09:00:00,61.40933216,12.47897188,62.6644302258,8.49933216,2.47897188,8.853471,52.91,10.0,53.8467092774,135.41,63.31933216,5.60897188,63.5672745266,8.49933216,2.47897188,8.853471,54.82,3.13,54.9092824575,134.43,8.49933216,2.66897188,8.9085384919,8.49933216,2.47897188,8.853471,0.0,0.19,0.19,134.43
2021-03-04 09:30:00,62.0524288,13.0057084,63.4007284735,8.7624288,2.5557084,9.12753,53.29,10.45,54.3049408434,135.5,63.7324288,5.9257083999999995,64.0073159943,8.7624288,2.5557084,9.12753,54.97,3.37,55.0732040107,134.54,8.7624288,2.7457084,9.1825417556,8.7624288,2.5557084,9.12753,0.0,0.19,0.19,134.54
2021-03-04 10:00:00,60.54080768,13.92440224,62.1214807638,11.50080768,3.35440224,11.980008,49.04,10.57,50.1661888128,135.53,62.94080768,7.56440224,63.3937335441,11.50080768,3.35440224,11.980008,51.44,4.21,51.6119918236,134.49,11.50080768,3.53440224,12.0316489513,11.50080768,3.35440224,11.980008,0.0,0.18,0.18,134.49
2021-03-04 10:30:00,62.24795008,14.82773544,63.989600932,11.95795008,3.48773544,12.456198,50.29,11.34,51.5526885817,135.43,64.11795008,8.04773544,64.6210303862,11.95795008,3.48773544,12.456198,52.16,4.5600000000000005,52.3589457495,134.44,11.95795008,3.67773544,12.5107277199,11.95795008,3.48773544,12.456198,0.0,0.19,0.19,134.44
2021-03-04 11:00:00,60.06414272,14.54787496,61.8008244811,13.12414272,3.82787496,13.670982,46.94,10.72,48.1485409955,135.54,63.25414272,8.83787496,63.868572906,13.12414272,3.82787496,13.670982,50.13,5.01,50.379728066,134.41,13.12414272,4.02787496,13.7283246912,13.12414272,3.82787496,13.670982,0.0,0.2,0.2,134.41
2021-03-04 11:30:00,60.03048704,19.58430872,63.1443150434,12.46048704,3.63430872,12.979674,47.57,15.95,50.1727754863,136.65,61.98048704,9.47430872,62.7004250339,12.46048704,3.63430872,12.979674,49.52,5.84,49.8631727831,134.82,12.46048704,3.80430872,13.0282962091,12.46048704,3.63430872,12.979674,0.0,0.17,0.17,134.82
2021-03-04 12:00:00,56.22322944,19.06969192,59.3692233281,17.31322944,5.04969192,18.034614,38.91,14.02,41.3587777866,137.64,59.86322944,10.26969192,60.7377379486,17.31322944,5.04969192,18.034614,42.55,5.22,42.8689969558,135.98,17.31322944,5.24969192,18.0916328422,17.31322944,5.04969192,18.034614,0.0,0.2,0.2,135.98
