Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-04 12:30:00,59.05431104,15.26834072,60.9961792308,14.63431104,4.26834072,15.244074,44.42,11.0,45.761735107,137.48,64.26431104,11.17834072,65.2292647107,14.63431104,4.26834072,15.244074,49.63,6.91,50.108731774,136.15,14.63431104,4.46834072,15.3012786526,14.63431104,4.26834072,15.244074,0.0,0.2,0.2,136.15
2021-03-04 13:00:00,53.16620352,15.58805936,55.4042669055,20.25620352,5.90805936,21.100212,32.91,9.68,34.3040886776,137.88,55.56620352,8.77805936,56.2552868605,20.25620352,5.90805936,21.100212,35.31,2.87,35.4264449247,136.89,20.25620352,6.10805936,21.1570832155,20.25620352,5.90805936,21.100212,0.0,0.2,0.2,136.89
2021-03-04 13:30:00,56.11471936,14.66887648,58.0003247063,15.90471936,4.63887648,16.567416,40.21,10.03,41.4420679986,137.81,53.74471936,5.30887648,54.0062869356,15.90471936,4.63887648,16.567416,37.84,0.67,37.8459310891,137.24,15.90471936,4.83887648,16.6245247604,15.90471936,4.63887648,16.567416,0.0,0.2,0.2,137.24
2021-03-04 14:00:00,61.72156128,11.96587204,62.8707660246,7.15156128,2.08587204,7.449543,54.57,9.88,55.4571843858,137.81,58.58156128,3.31587204,58.6753298192,7.15156128,2.08587204,7.449543,51.43,1.23,51.4447062388,137.32,7.15156128,2.28587204,7.5079983834,7.15156128,2.08587204,7.449543,0.0,0.2,0.2,137.32
2021-03-04 14:30:00,61.96950304,11.95277172,63.1117109482,7.44950304,2.17277172,7.759899,54.52,9.78,55.3902410177,137.89,58.65950304,3.5627717199999998,58.7675985491,7.44950304,2.17277172,7.759899,51.21,1.3900000000000001,51.2288610063,137.44,7.44950304,2.3727717200000003,7.8182569143,7.44950304,2.17277172,7.759899,0.0,0.2,0.2,137.44
2021-03-04 15:00:00,61.79384896,8.49528928,62.3750728195,7.18384896,2.09528928,7.483176,54.61,6.4,54.9837439613,136.86,58.78384896,5.08528928,59.0033987632,7.18384896,2.09528928,7.483176,51.6,2.99,51.6865562792,136.99,7.18384896,2.29528928,7.5416204332,7.18384896,2.09528928,7.483176,0.0,0.2,0.2,136.99
2021-03-04 15:30:00,63.30543648,7.64533564,63.7654251532,8.07543648,2.35533564,8.411913,55.23,5.29,55.4827630891,136.75,60.51543648,5.73533564,60.7866114146,8.07543648,2.35533564,8.411913,52.44,3.38,52.5488154005,137.08,8.07543648,2.55533564,8.4700894078,8.07543648,2.35533564,8.411913,0.0,0.2,0.2,137.08
2021-03-04 16:00:00,64.37098112,7.47153616,64.8031408416,7.89098112,2.30153616,8.219772,56.48,5.17,56.7161290992,136.8,61.57098112,5.56153616,61.8216499338,7.89098112,2.30153616,8.219772,53.68,3.26,53.7788992078,137.12,7.89098112,2.50153616,8.2779989246,7.89098112,2.30153616,8.219772,0.0,0.2,0.2,137.12
2021-03-04 16:30:00,61.33783392,5.73270156,61.6051437558,8.23783392,2.40270156,8.581077,53.1,3.33,53.2043127951,136.9,60.71783392,5.04270156,60.9268758017,8.23783392,2.40270156,8.581077,52.48,2.64,52.5463604829,137.07,8.23783392,2.60270156,8.6392107917,8.23783392,2.40270156,8.581077,0.0,0.2,0.2,137.07
2021-03-04 17:00:00,61.97651552,5.52065036,62.2219097778,7.95651552,2.32065036,8.288037,54.02,3.2,54.1146967099,136.72,61.59651552,5.01065036,61.799978489,7.95651552,2.32065036,8.288037,53.64,2.69,53.7074082413,136.86,7.95651552,2.52065036,8.3462457103,7.95651552,2.32065036,8.288037,0.0,0.2,0.2,136.86
2021-03-04 17:30:00,65.05063296,5.79685128,65.308409361,6.40063296,1.8668512800000001,6.667326,58.65,3.93,58.781522607,136.43,64.77063296,5.33685128,64.990129063,6.40063296,1.8668512800000001,6.667326,58.37,3.47,58.4730519128,136.57,6.40063296,2.06685128,6.7260669416,6.40063296,1.8668512800000001,6.667326,0.0,0.2,0.2,136.57
2021-03-04 18:00:00,66.28327008,6.36762044,66.5884260406,6.64327008,1.9376204399999999,6.920073,59.64,4.43,59.8043016847,136.37,66.03327008,5.93762044,66.2996839657,6.64327008,1.9376204399999999,6.920073,59.39,4.0,59.5245503973,136.51,6.64327008,2.12762044,6.9756581118,6.64327008,1.9376204399999999,6.920073,0.0,0.19,0.19,136.51
2021-03-04 18:30:00,67.29846496,6.37580228,67.5998094723,6.56846496,1.9158022799999999,6.842151,60.73,4.46,60.8935505616,136.09,66.98846496,5.92580228,67.2500525677,6.56846496,1.9158022799999999,6.842151,60.42,4.01,60.5529231334,136.24,6.56846496,2.10580228,6.8977630557000005,6.56846496,1.9158022799999999,6.842151,0.0,0.19,0.19,136.24
2021-03-04 19:00:00,65.30216128,5.46104704,65.5301098932,6.55216128,1.9110470400000001,6.825168,58.75,3.55,58.8571575936,136.13,64.98216128,5.01104704,65.1750863218,6.55216128,1.9110470400000001,6.825168,58.43,3.1,58.5121773651,136.27,6.55216128,2.09104704,6.8777391025,6.55216128,1.9110470400000001,6.825168,0.0,0.18,0.18,136.27
2021-03-04 19:30:00,63.04595744,4.76382092,63.2256810108,6.59595744,1.92382092,6.870789,56.45,2.84,56.5213950642,136.42,62.73595744,4.28382092,62.8820441588,6.59595744,1.92382092,6.870789,56.14,2.36,56.1895826644,136.56,6.59595744,2.11382092,6.9263910828,6.59595744,1.92382092,6.870789,0.0,0.19,0.19,136.56
2021-03-04 20:00:00,59.50447968,3.59172324,59.6127803228,5.83447968,1.70172324,6.077583,53.67,1.8900000000000001,53.703268057,136.63,59.16447968,3.09172324,59.2452057841,5.83447968,1.70172324,6.077583,53.33,1.3900000000000001,53.3481114942,136.77,5.83447968,1.8917232400000001,6.1334957368,5.83447968,1.70172324,6.077583,0.0,0.19,0.19,136.77
2021-03-04 20:30:00,57.76562912,2.69997516,57.8286933407,5.24562912,1.52997516,5.464197,52.52,1.17,52.5330305617,136.59,57.37562912,2.16997516,57.4166492327,5.24562912,1.52997516,5.464197,52.13,0.64,52.1339284919,136.73,5.24562912,1.7199751600000002,5.5204111636,5.24562912,1.52997516,5.464197,0.0,0.19,0.19,136.73
2021-03-04 21:00:00,57.59529952,3.20946236,57.6846528588,5.17529952,1.5094623600000001,5.390937,52.42,1.7000000000000002,52.4475585704,136.17,59.87529952,5.36946236,60.1155771714,5.17529952,1.5094623600000001,5.390937,54.7,3.86,54.8360246553,136.01,5.17529952,1.68946236,5.4440801048,5.17529952,1.5094623600000001,5.390937,0.0,0.18,0.18,136.01
2021-03-04 21:30:00,54.82580896,2.30419428,54.8742074148,5.22580896,1.5241942800000001,5.443551,49.6,0.78,49.6061326854,136.65,57.04580896,3.50419428,57.1533349635,5.22580896,1.5241942800000001,5.443551,51.82,1.98,51.8578132975,136.53,5.22580896,1.71419428,5.4997764787,5.22580896,1.5241942800000001,5.443551,0.0,0.19,0.19,136.53
2021-03-04 22:00:00,50.6052096,2.9423528,50.6906764471,5.1852096,1.5123528,5.40126,45.42,1.43,45.4425054327,137.32,51.9552096,2.5823528,52.0193459259,5.1852096,1.5123528,5.40126,46.77,1.07,46.7822380824,137.29,5.1852096,1.7023527999999999,5.4575089236,5.1852096,1.5123528,5.40126,0.0,0.19,0.19,137.29
2021-03-04 22:30:00,46.1214832,4.4491826,46.3355850117,5.3114832,1.5491826,5.532795,40.81,2.9,40.9129087208,137.28,46.3514832,4.4091826,46.5607225678,5.3114832,1.5491826,5.532795,41.04,2.86,41.1395332983,137.32,5.3114832,1.7391826,5.5889721685,5.3114832,1.5491826,5.532795,0.0,0.19,0.19,137.32
2021-03-04 23:00:00,43.480624,4.896432,43.7554534859,5.370624,1.5664319999999998,5.5944,38.11,3.33,38.2552087957,136.86,43.530624,4.996432,43.8164302352,5.370624,1.5664319999999998,5.5944,38.16,3.43,38.3138421461,136.92,5.370624,1.746432,5.6474442786,5.370624,1.5664319999999998,5.5944,0.0,0.18,0.18,136.92
2021-03-04 23:30:00,41.24099392,5.41195656,41.5945772105,5.08099392,1.48195656,5.292702,36.16,3.93,36.3729363676,137.28,41.34099392,5.46195656,41.7002487733,5.08099392,1.48195656,5.292702,36.26,3.98,36.4777740549,137.33,5.08099392,1.67195656,5.3490128018,5.08099392,1.48195656,5.292702,0.0,0.19,0.19,137.33
2021-03-05 00:00:00,39.12985472,5.85079096,39.5648491121,5.41985472,1.5807909599999999,5.645682,33.71,4.27,33.9793613831,137.75,39.23985472,5.89079096,39.6795616985,5.41985472,1.5807909599999999,5.645682,33.82,4.31,34.0935257784,137.8,5.41985472,1.77079096,5.7018002253999995,5.41985472,1.5807909599999999,5.645682,0.0,0.19,0.19,137.8
2021-03-05 00:30:00,40.06751744,5.75927592,40.4793183358,5.03751744,1.46927592,5.247414,35.03,4.29,35.2917129083,137.5,40.37751744,5.60927592,40.7652780067,5.03751744,1.46927592,5.247414,35.34,4.14,35.5816694381,137.53,5.03751744,1.65927592,5.3037513646,5.03751744,1.46927592,5.247414,0.0,0.19,0.19,137.53
2021-03-05 01:00:00,41.3071776,5.2016767999999995,41.6334044105,5.2171776,1.5216767999999998,5.43456,36.09,3.68,36.2771346719,137.36,41.6271776,5.0816768,41.9362057659,5.2171776,1.5216767999999998,5.43456,36.41,3.56,36.5836261188,137.39,5.2171776,1.7116768,5.4907904329,5.2171776,1.5216767999999998,5.43456,0.0,0.19,0.19,137.39
2021-03-05 01:30:00,41.64919552,5.16976536,41.9688213003,5.27919552,1.53976536,5.499162,36.37,3.63,36.550701771600004,137.47,41.83919552,5.14976536,42.154932867,5.27919552,1.53976536,5.499162,36.56,3.61,36.7377966133,137.51,5.27919552,1.71976536,5.5522516362,5.27919552,1.53976536,5.499162,0.0,0.18,0.18,137.51
2021-03-05 02:00:00,41.03936544,5.35356492,41.3870773681,5.1893654399999996,1.5135649199999999,5.405589,35.85,3.84,36.0550703785,137.66,41.23936544,5.30356492,41.5789978565,5.1893654399999996,1.5135649199999999,5.405589,36.05,3.79,36.2486772172,137.7,5.1893654399999996,1.70356492,5.4618355071,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.19,0.19,137.7
2021-03-05 02:30:00,40.84715776,5.50083768,41.2158890751,5.07715776,1.48083768,5.288706,35.77,4.02,35.9951844001,137.85,40.88715776,5.56083768,41.2635745591,5.07715776,1.48083768,5.288706,35.81,4.08,36.041677264,137.9,5.07715776,1.67083768,5.3450191275,5.07715776,1.48083768,5.288706,0.0,0.19,0.19,137.9
2021-03-05 03:00:00,40.10354112,5.95561616,40.543351788,5.33354112,1.55561616,5.555772,34.77,4.4,35.0472951881,137.59,39.65354112,8.40561616,40.5346482208,5.33354112,1.55561616,5.555772,34.32,6.85,34.996927008,137.25,5.33354112,1.74561616,5.611936979,5.33354112,1.55561616,5.555772,0.0,0.19,0.19,137.25
2021-03-05 03:30:00,39.70797664,6.60857652,40.2541512451,5.37797664,1.5685765200000001,5.602059,34.33,5.04,34.6979898553,136.89,37.93797664,15.63857652,41.0348040949,5.37797664,1.5685765200000001,5.602059,32.56,14.07,35.4699661686,135.42,5.37797664,1.75857652,5.658199724,5.37797664,1.5685765200000001,5.602059,0.0,0.19,0.19,135.42
2021-03-05 04:00:00,38.7658688,6.4533784,39.299347025,5.3258688,1.5533784,5.54778,33.44,4.9,33.7970945497,137.16,37.0458688,15.8533784,40.2954836407,5.3258688,1.5533784,5.54778,31.72,14.3,34.7943731083,135.69,5.3258688,1.7433784,5.6039492075,5.3258688,1.5533784,5.54778,0.0,0.19,0.19,135.69
2021-03-05 04:30:00,38.51630848,6.23850664,39.018264749,5.20630848,1.51850664,5.423238,33.31,4.72,33.6427481042,137.29,36.86630848,15.96850664,40.1760862361,5.20630848,1.51850664,5.423238,31.66,14.45,34.801696797700004,135.81,5.20630848,1.70850664,5.4794746945,5.20630848,1.51850664,5.423238,0.0,0.19,0.19,135.81
2021-03-05 05:00:00,38.6797152,6.1415836,39.1642619881,5.0797152,1.4815836,5.29137,33.6,4.66,33.9216096316,137.23,37.0697152,15.9215836,40.3442760418,5.0797152,1.4815836,5.29137,31.99,14.44,35.0980583509,135.75,5.0797152,1.6715836,5.3476815766,5.0797152,1.4815836,5.29137,0.0,0.19,0.19,135.75
2021-03-05 05:30:00,39.79432032,7.32167676,40.4622648935,5.35432032,1.56167676,5.577417,34.44,5.76,34.9183504765,136.87,39.42432032,13.40167676,41.6399084134,5.35432032,1.56167676,5.577417,34.07,11.84,36.0686914096,135.21,5.35432032,1.75167676,5.6335705872,5.35432032,1.56167676,5.577417,0.0,0.19,0.19,135.21
2021-03-05 06:00:00,41.4869376,7.7016068,42.1957431352,5.4569376,1.5916068,5.68431,36.03,6.11,36.5443976555,136.58,41.5369376,12.7416068,43.4472752774,5.4569376,1.5916068,5.68431,36.08,11.15,37.763592255,134.9,5.4569376,1.7816068,5.7404085883,5.4569376,1.5916068,5.68431,0.0,0.19,0.19,134.9
2021-03-05 06:30:00,46.49939552,9.43149036,47.4462516342,5.07939552,1.48149036,5.291037,41.42,7.95,42.1760465193,135.59,47.24939552,10.03149036,48.302548337,5.07939552,1.48149036,5.291037,42.17,8.55,43.0280303988,133.86,5.07939552,1.6614903600000002,5.3442313821,5.07939552,1.48149036,5.291037,0.0,0.18,0.18,133.86
2021-03-05 07:00:00,49.7211136,10.9203248,50.9062140741,5.2811136,1.5403248,5.5011600000000005,44.44,9.38,45.4191369359,134.92,50.9711136,8.0603248,51.6044887341,5.2811136,1.5403248,5.5011600000000005,45.69,6.52,46.1528601497,133.16,5.2811136,1.7303248,5.5573541159,5.2811136,1.5403248,5.5011600000000005,0.0,0.19,0.19,133.16
2021-03-05 07:30:00,53.62738656,12.87382108,55.1509914549,6.04738656,1.76382108,6.299361,47.58,11.11,48.85988641,134.76,55.14738656,6.24382108,55.4997256397,6.04738656,1.76382108,6.299361,49.1,4.48,49.3039592731,132.96,6.04738656,1.95382108,6.3551790705,6.04738656,1.76382108,6.299361,0.0,0.19,0.19,132.96
2021-03-05 08:00:00,54.67761472,14.59347096,56.5916155109,7.65761472,2.23347096,7.976682,47.02,12.36,48.6173837223,135.42,56.25761472,5.61347096,56.5369814387,7.65761472,2.23347096,7.976682,48.6,3.38,48.7173931979,133.61,7.65761472,2.41347096,8.0289417282,7.65761472,2.23347096,7.976682,0.0,0.18,0.18,133.61
2021-03-05 08:30:00,53.71169504,17.00507772,56.3393188842,13.25169504,3.86507772,13.803849,40.46,13.14,42.5402303708,135.33,55.44169504,6.42507772,55.8127509859,13.25169504,3.86507772,13.803849,42.19,2.56,42.2675963357,133.52,13.25169504,4.05507772,13.8582494114,13.25169504,3.86507772,13.803849,0.0,0.19,0.19,133.52
2021-03-05 09:00:00,56.20049568,17.73806124,58.9333057891,13.81049568,4.02806124,14.385933,42.39,13.71,44.5519494523,135.09,57.97049568,5.91806124,58.2717926464,13.81049568,4.02806124,14.385933,44.16,1.8900000000000001,44.2004264685,133.28,13.81049568,4.21806124,14.4402850232,13.81049568,4.02806124,14.385933,0.0,0.19,0.19,133.28
2021-03-05 09:30:00,54.65081696,17.09148828,57.2610754878,12.21081696,3.56148828,12.719601,42.44,13.53,44.5445226711,134.94,56.42081696,5.50148828,56.6884023388,12.21081696,3.56148828,12.719601,44.21,1.94,44.2525445596,133.12,12.21081696,3.7514882800000002,12.774103301,12.21081696,3.56148828,12.719601,0.0,0.19,0.19,133.12
2021-03-05 10:00:00,56.37110752,17.50365636,59.0260937976,11.361107520000001,3.31365636,11.834487,45.01,14.19,47.1938152728,134.78,58.30110752,4.39365636,58.466429293,11.361107520000001,3.31365636,11.834487,46.94,1.08,46.9524227277,132.94,11.361107520000001,3.49365636,11.8861431441,11.361107520000001,3.31365636,11.834487,0.0,0.18,0.18,132.94
2021-03-05 10:30:00,56.34132576,18.57288668,59.3236639801,12.90132576,3.7628866800000003,13.438881,43.44,14.81,45.8952034531,134.71,57.88132576,4.88288668,58.0869215406,12.90132576,3.7628866800000003,13.438881,44.98,1.12,44.9939418144,132.9,12.90132576,3.9528866799999998,13.4933138802,12.90132576,3.7628866800000003,13.438881,0.0,0.19,0.19,132.9
2021-03-05 11:00:00,59.43706144,18.03039292,62.1116683198,11.48706144,3.35039292,11.965689,47.95,14.68,50.1468333995,134.76,61.94706144,4.02039292,62.0773870285,11.48706144,3.35039292,11.965689,50.46,0.67,50.4644478817,132.83,11.48706144,3.54039292,12.0202729817,11.48706144,3.35039292,11.965689,0.0,0.19,0.19,132.83
2021-03-05 11:30:00,58.75649792,13.67022856,60.3257921349,15.56649792,4.54022856,16.215102,43.19,9.13,44.1444560506,135.52,61.97649792,13.39022856,63.4065021533,15.56649792,4.54022856,16.215102,46.41,8.85,47.2462760437,134.91,15.56649792,4.72022856,16.2664198628,15.56649792,4.54022856,16.215102,0.0,0.18,0.18,134.91
2021-03-05 12:00:00,60.38554976,7.67036868,60.8707579672,14.675549759999999,4.28036868,15.287031,45.71,3.39,45.8355342502,136.27,64.25554976,19.89036868,67.263678469,14.675549759999999,4.28036868,15.287031,49.58,15.61,51.9793083832,136.74,14.675549759999999,4.47036868,15.3413153573,14.675549759999999,4.28036868,15.287031,0.0,0.19,0.19,136.74
2021-03-05 12:30:00,63.27331136,8.86638248,63.8915070157,15.31331136,4.46638248,15.951366,47.96,4.4,48.1614119394,136.21,67.83331136,21.84638248,71.2644550777,15.31331136,4.46638248,15.951366,52.52,17.38,55.3210158981,136.59,15.31331136,4.6563824799999995,16.0056053496,15.31331136,4.46638248,15.951366,0.0,0.19,0.19,136.59
2021-03-05 13:00:00,64.06453408,6.17757244,64.3616883568,11.37453408,3.31757244,11.848473,52.69,2.86,52.767562953,136.5,66.18453408,17.05757244,68.3472993536,11.37453408,3.31757244,11.848473,54.81,13.74,56.5059616324,137.14,11.37453408,3.50757244,11.9030706105,11.37453408,3.31757244,11.848473,0.0,0.19,0.19,137.14
2021-03-05 13:30:00,60.19380832,9.72361076,60.9741188233,7.86380832,2.29361076,8.191467,52.33,7.43,52.854837054,136.06,57.11380832,5.41361076,57.3698028781,7.86380832,2.29361076,8.191467,49.25,3.12,49.3487274405,135.98,7.86380832,2.48361076,8.2466844065,7.86380832,2.29361076,8.191467,0.0,0.19,0.19,135.98
2021-03-05 14:00:00,60.1812608,11.8532844,61.3374641027,7.9312608,2.3132844,8.26173,52.25,9.54,53.1137844632,135.89,56.4712608,4.1732844,56.6252558407,7.9312608,2.3132844,8.26173,48.54,1.8599999999999999,48.5756235163,135.46,7.9312608,2.4932844,8.3139259665,7.9312608,2.3132844,8.26173,0.0,0.18,0.18,135.46
2021-03-05 14:30:00,60.89456768,11.88883224,62.0442801954,7.74456768,2.25883224,8.067258,53.15,9.63,54.0153626295,135.89,57.00456768,4.07883224,57.150307163,7.74456768,2.25883224,8.067258,49.26,1.82,49.2936101336,135.46,7.74456768,2.4488322399999998,8.1225062567,7.74456768,2.25883224,8.067258,0.0,0.19,0.19,135.46
2021-03-05 15:00:00,61.18152128,11.67752704,62.2859790314,7.19152128,2.09752704,7.491168,53.99,9.58,54.833352077,135.91,56.77152128,4.20752704,56.9272247017,7.19152128,2.09752704,7.491168,49.58,2.11,49.6248778336,135.53,7.19152128,2.28752704,7.546572618,7.19152128,2.09752704,7.491168,0.0,0.19,0.19,135.53
2021-03-05 15:30:00,60.37196128,10.87932204,61.3443832542,6.75196128,1.96932204,7.033293,53.62,8.91,54.3552435373,136.1,56.27196128,4.60932204,56.4604239797,6.75196128,1.96932204,7.033293,49.52,2.64,49.5903216364,135.7,6.75196128,2.15932204,7.0888400179,6.75196128,1.96932204,7.033293,0.0,0.19,0.19,135.7
2021-03-05 16:00:00,59.865208,10.019019,60.6978077908,6.785208,1.979019,7.067925,53.08,8.04,53.6854542684,136.26,56.335208,5.049019,56.5610135452,6.785208,1.979019,7.067925,49.55,3.07,49.6450138483,135.79,6.785208,2.169019,7.1234606074,6.785208,1.979019,7.067925,0.0,0.19,0.19,135.79
2021-03-05 16:30:00,59.35376896,8.70859928,59.9892456293,7.26376896,2.11859928,7.566426,52.09,6.59,52.5052016471,136.44,57.68376896,5.52859928,57.9481027423,7.26376896,2.11859928,7.566426,50.42,3.41,50.535180815,135.82,7.26376896,2.30859928,7.6218088496,7.26376896,2.11859928,7.566426,0.0,0.19,0.19,135.82
2021-03-05 17:00:00,60.36592704,8.74922872,60.9966732748,7.02592704,2.04922872,7.318674,53.34,6.7,53.7591443384,136.34,59.22592704,5.01922872,59.4382292022,7.02592704,2.04922872,7.318674,52.2,2.9699999999999998,52.2844231105,135.68,7.02592704,2.22922872,7.3710997455000005,7.02592704,2.04922872,7.318674,0.0,0.18,0.18,135.68
2021-03-05 17:30:00,62.61969376,9.25741068,63.3002819827,6.5396937600000005,1.90741068,6.812181,56.08,7.35,56.559604843,136.11,61.49969376,4.20741068,61.6434476421,6.5396937600000005,1.90741068,6.812181,54.96,2.3,55.0081048574,135.46,6.5396937600000005,2.09741068,6.8678035816000005,6.5396937600000005,1.90741068,6.812181,0.0,0.19,0.19,135.46
2021-03-05 18:00:00,63.22993376,9.52748068,63.9437050178,6.29993376,1.83748068,6.562431,56.93,7.69,57.4470277734,135.77,62.21993376,3.66748068,62.3279277021,6.29993376,1.83748068,6.562431,55.92,1.83,55.9499356568,135.1,6.29993376,2.02748068,6.6181450036000005,6.29993376,1.83748068,6.562431,0.0,0.19,0.19,135.1
2021-03-05 18:30:00,63.90463904,9.66176972,64.6308957462,6.31463904,1.84176972,6.577749,57.59,7.82,58.1185039381,135.48,62.83463904,3.54176972,62.9343784909,6.31463904,1.84176972,6.577749,56.52,1.7000000000000002,56.5455603916,134.82,6.31463904,2.03176972,6.6334571982,6.31463904,1.84176972,6.577749,0.0,0.19,0.19,134.82
2021-03-05 19:00:00,63.12045312,8.73263216,63.7216640281,6.42045312,1.87263216,6.687972,56.7,6.86,57.11348002,135.62,62.03045312,4.60263216,62.2009753708,6.42045312,1.87263216,6.687972,55.61,2.73,55.6769701043,134.97,6.42045312,2.05263216,6.7405872927,6.42045312,1.87263216,6.687972,0.0,0.18,0.18,134.97
2021-03-05 19:30:00,61.3899936,7.8666648,61.891968213,6.3999936,1.8666648000000001,6.66666,54.99,6.0,55.3163637634,135.98,60.3199936,5.4666648,60.5672027746,6.3999936,1.8666648000000001,6.66666,53.92,3.6,54.0400444115,135.33,6.3999936,2.0566648,6.7223350243,6.3999936,1.8666648000000001,6.66666,0.0,0.19,0.19,135.33
2021-03-05 20:00:00,57.85131328,6.46538304,58.2114733199,5.40131328,1.57538304,5.626368,52.45,4.89,52.6774581771,136.31,56.81131328,6.31538304,57.1612576798,5.40131328,1.57538304,5.626368,51.41,4.74,51.6280514837,135.65,5.40131328,1.7653830400000001,5.682496144,5.40131328,1.57538304,5.626368,0.0,0.19,0.19,135.65
2021-03-05 20:30:00,54.20437024,5.45044132,54.4777116232,5.38437024,1.57044132,5.608719,48.82,3.88,48.9739400089,136.31,53.17437024,7.34044132,53.6786338238,5.38437024,1.57044132,5.608719,47.79,5.77,48.1370647215,135.65,5.38437024,1.76044132,5.6648562667,5.38437024,1.57044132,5.608719,0.0,0.19,0.19,135.65
2021-03-05 21:00:00,56.45181312,6.78636216,56.8582616328,5.06181312,1.47636216,5.272722,51.39,5.31,51.6636061459,135.91,57.01181312,6.74636216,57.4095831515,5.06181312,1.47636216,5.272722,51.95,5.27,52.2166199595,135.06,5.06181312,1.65636216,5.3259259915,5.06181312,1.47636216,5.272722,0.0,0.18,0.18,135.06
2021-03-05 21:30:00,53.42331168,5.28929924,53.6845128255,5.00331168,1.45929924,5.211783,48.42,3.83,48.5712394324,136.39,55.12331168,5.58929924,55.4059541617,5.00331168,1.45929924,5.211783,50.12,4.13,50.289872738,135.45,5.00331168,1.64929924,5.2681415841,5.00331168,1.45929924,5.211783,0.0,0.19,0.19,135.45
2021-03-05 22:00:00,50.42945568,3.99734124,50.5876342318,4.85945568,1.41734124,5.061933,45.57,2.58,45.6429764586,136.91,51.70945568,6.84734124,52.1608463196,4.85945568,1.41734124,5.061933,46.85,5.43,47.1636236945,136.02,4.85945568,1.60734124,5.1183840582,4.85945568,1.41734124,5.061933,0.0,0.19,0.19,136.02
2021-03-05 22:30:00,46.40304192,2.43797056,46.4670420823,5.03304192,1.46797056,5.242752,41.37,0.97,41.3813702045,137.11,46.00304192,9.60797056,46.9956696322,5.03304192,1.46797056,5.242752,40.97,8.14,41.7708091854,136.35,5.03304192,1.6579705599999999,5.2990921247,5.03304192,1.46797056,5.242752,0.0,0.19,0.19,136.35
2021-03-05 23:00:00,43.09486016,1.5210008799999999,43.1216931009,4.97486016,1.45100088,5.182146,38.12,0.07,38.1200642707,136.43,42.19486016,10.88100088,43.5752499026,4.97486016,1.45100088,5.182146,37.22,9.43,38.3960063027,135.73,4.97486016,1.63100088,5.2353985027,4.97486016,1.45100088,5.182146,0.0,0.18,0.18,135.73
2021-03-05 23:30:00,40.98310176,1.65715468,41.0165916612,5.13310176,1.49715468,5.3469809999999995,35.85,0.16,35.8503570415,136.91,40.08310176,11.16715468,41.6096189642,5.13310176,1.49715468,5.3469809999999995,34.95,9.67,36.2630859139,136.2,5.13310176,1.68715468,5.403260552,5.13310176,1.49715468,5.3469809999999995,0.0,0.19,0.19,136.2
2021-03-06 00:00:00,39.3323424,1.9419331999999998,39.3802521986,5.2523424,1.5319332,5.47119,34.08,0.41000000000000003,34.0824661666,137.2,38.4223424,11.4819332,40.1012616449,5.2523424,1.5319332,5.47119,33.17,9.95,34.6302093554,136.49,5.2523424,1.7219332,5.5274003503,5.2523424,1.5319332,5.47119,0.0,0.19,0.19,136.49
2021-03-06 00:30:00,40.18323168,1.83260924,40.2249992526,5.08323168,1.48260924,5.295033,35.1,0.35000000000000003,35.1017449709,137.2,39.19323168,11.45260924,40.832238096,5.08323168,1.48260924,5.295033,34.11,9.97,35.5372058553,136.49,5.08323168,1.6726092399999999,5.3513424467,5.08323168,1.48260924,5.295033,0.0,0.19,0.19,136.49
2021-03-06 01:00:00,41.70707776,1.52414768,41.7349177719,5.15707776,1.50414768,5.371956,36.55,0.02,36.550005472,136.93,40.78707776,10.88414768,42.2143385939,5.15707776,1.50414768,5.371956,35.63,9.38,36.8440130822,136.23,5.15707776,1.6841476800000001,5.4251087022,5.15707776,1.50414768,5.371956,0.0,0.18,0.18,136.23
2021-03-06 01:30:00,40.96982496,1.63953228,41.0026172744,5.20982496,1.51953228,5.426901,35.76,0.12,35.7602013417,136.98,40.29982496,10.94953228,41.7608446868,5.20982496,1.51953228,5.426901,35.09,9.43,36.3350106646,136.25,5.20982496,1.70953228,5.4831356659,5.20982496,1.51953228,5.426901,0.0,0.19,0.19,136.25
2021-03-06 02:00:00,39.28116352,1.55908936,39.312091869,5.31116352,1.54908936,5.532462,33.97,0.01,33.9700014719,137.07,38.58116352,11.01908936,40.1238895034,5.31116352,1.54908936,5.532462,33.27,9.47,34.5915278645,136.34,5.31116352,1.73908936,5.5886393459,5.31116352,1.54908936,5.532462,0.0,0.19,0.19,136.34
2021-03-06 02:30:00,39.04933568,1.69230624,39.0859887614,4.97933568,1.45230624,5.186808,34.07,0.24,34.070845308,137.33,38.23933568,11.24230624,39.8576999191,4.97933568,1.45230624,5.186808,33.26,9.79,34.6709056703,136.62,4.97933568,1.64230624,5.2431816295,4.97933568,1.45230624,5.186808,0.0,0.19,0.19,136.62
2021-03-06 03:00:00,39.31707776,2.06414768,39.3712243806,5.15707776,1.50414768,5.371956,34.16,0.56,34.1645898556,137.33,38.47707776,11.56414768,40.177294888,5.15707776,1.50414768,5.371956,33.32,10.06,34.8055455352,136.62,5.15707776,1.6841476800000001,5.4251087022,5.15707776,1.50414768,5.371956,0.0,0.18,0.18,136.62
2021-03-06 03:30:00,38.46445024,2.24713132,38.5300341479,5.3044502399999995,1.54713132,5.525469,33.16,0.7000000000000001,33.1673875969,137.48,37.58445024,11.74713132,39.3774807992,5.3044502399999995,1.54713132,5.525469,32.28,10.2,33.8531889192,136.76,5.3044502399999995,1.73713132,5.5816500761,5.3044502399999995,1.54713132,5.525469,0.0,0.19,0.19,136.76
2021-03-06 04:00:00,37.05683808,2.49074444,37.1404504059,5.07683808,1.48074444,5.288373,31.98,1.01,31.9959450556,137.63,36.20683808,12.08074444,38.1690910289,5.07683808,1.48074444,5.288373,31.13,10.6,32.8852079209,136.92,5.07683808,1.67074444,5.3446863214,5.07683808,1.48074444,5.288373,0.0,0.19,0.19,136.92
2021-03-06 04:30:00,35.96073408,2.5610474400000003,36.0518149274,5.18073408,1.51104744,5.396598,30.78,1.05,30.7979041495,137.63,35.24073408,12.09104744,37.2572511962,5.18073408,1.51104744,5.396598,30.06,10.58,31.8675383423,136.92,5.18073408,1.70104744,5.4528495304,5.18073408,1.51104744,5.396598,0.0,0.19,0.19,136.92
2021-03-06 05:00:00,36.37388096,2.61321528,36.4676309923,5.15388096,1.50321528,5.368626,31.22,1.11,31.2397263112,137.77,35.68388096,12.15321528,37.696684231,5.15388096,1.50321528,5.368626,30.53,10.65,32.3342450043,137.05,5.15388096,1.69321528,5.4248932648,5.15388096,1.50321528,5.368626,0.0,0.19,0.19,137.05
2021-03-06 05:30:00,37.09607872,2.56552296,37.1846872309,5.19607872,1.51552296,5.4125820000000004,31.9,1.05,31.9172758863,137.66,36.45607872,12.02552296,38.3882648488,5.19607872,1.51552296,5.4125820000000004,31.26,10.51,32.9795042413,136.93,5.19607872,1.69552296,5.4657142417,5.19607872,1.51552296,5.4125820000000004,0.0,0.18,0.18,136.93
2021-03-06 06:00:00,37.45825664,2.43699152,37.5374468788,5.09825664,1.4869915200000001,5.310684,32.36,0.9500000000000001,32.3739416815,137.55,36.78825664,11.92699152,38.6733623225,5.09825664,1.4869915200000001,5.310684,31.69,10.44,33.3653967457,136.82,5.09825664,1.67699152,5.3669843791,5.09825664,1.4869915200000001,5.310684,0.0,0.19,0.19,136.82
2021-03-06 06:30:00,40.1433216,1.7897188,40.1831975142,5.0733216,1.4797188000000001,5.2847100000000005,35.07,0.31,35.0713700901,137.22,39.5633216,11.0797188,41.0854790006,5.0733216,1.4797188000000001,5.2847100000000005,34.49,9.6,35.8011186976,136.49,5.0733216,1.6697188,5.3410254566,5.0733216,1.4797188000000001,5.2847100000000005,0.0,0.19,0.19,136.49
2021-03-06 07:00:00,39.77710784,1.88207312,39.8216085479,5.04710784,1.4720731200000001,5.257404,34.73,0.41000000000000003,34.7324200136,137.15,39.11710784,10.51207312,40.5049602771,5.04710784,1.4720731200000001,5.257404,34.07,9.04,35.2489219693,136.42,5.04710784,1.66207312,5.3137354662,5.04710784,1.4720731200000001,5.257404,0.0,0.19,0.19,136.42
2021-03-06 07:30:00,41.57805632,2.91859976,41.6803669838,5.61805632,1.63859976,5.852142,35.96,1.28,35.9827736563,137.07,40.90805632,9.77859976,42.0605526015,5.61805632,1.63859976,5.852142,35.29,8.14,36.2166218745,136.35,5.61805632,1.82859976,5.9081582490999995,5.61805632,1.63859976,5.852142,0.0,0.19,0.19,136.35
2021-03-06 08:00:00,42.976408,3.409369,43.1114305209,5.586408,1.629369,5.8191749999999995,37.39,1.78,37.4323456385,137.28,42.366408,9.269369,43.3685799685,5.586408,1.629369,5.8191749999999995,36.78,7.64,37.5651167974,136.56,5.586408,1.819369,5.8752070517,5.586408,1.629369,5.8191749999999995,0.0,0.19,0.19,136.56
2021-03-06 08:30:00,45.2492944,4.4772942,45.4702628874,6.2992944,1.8372942,6.561765,38.95,2.64,39.0393660297,137.31,44.6592944,8.6372942,45.4868709344,6.2992944,1.8372942,6.561765,38.36,6.8,38.9580492325,136.59,6.2992944,2.0172942,6.6144225619,6.2992944,1.8372942,6.561765,0.0,0.18,0.18,136.59
2021-03-06 09:00:00,47.10035296,5.22843628,47.3896591557,6.6803529600000005,1.9484362800000001,6.958701,40.42,3.2800000000000002,40.5528642638,137.15,46.55035296,8.04843628,47.2410064166,6.6803529600000005,1.9484362800000001,6.958701,39.87,6.1,40.3339422819,136.43,6.6803529600000005,2.13843628,7.0142729769,6.6803529600000005,1.9484362800000001,6.958701,0.0,0.19,0.19,136.43
2021-03-06 09:30:00,48.54093152,5.87943836,48.8957035767,7.54093152,2.19943836,7.855137,41.0,3.68,41.1648199316,137.06,47.98093152,7.85943836,48.6203718709,7.54093152,2.19943836,7.855137,40.44,5.66,40.8341670663,136.34,7.54093152,2.3894383599999998,7.9104401815,7.54093152,2.19943836,7.855137,0.0,0.19,0.19,136.34
2021-03-06 10:00:00,49.45086976,6.56025368,49.8841202024,9.36086976,2.73025368,9.750906,40.09,3.83,40.2725340648,137.09,48.89086976,8.25025368,49.5820918445,9.36086976,2.73025368,9.750906,39.53,5.52,39.9135478253,136.37,9.36086976,2.92025368,9.805802579,9.36086976,2.73025368,9.750906,0.0,0.19,0.19,136.37
2021-03-06 10:30:00,49.77406592,6.95785256,50.2580277215,10.00406592,2.91785256,10.420902,39.77,4.04,39.9746732319,137.03,49.09406592,8.27785256,49.7870480302,10.00406592,2.91785256,10.420902,39.09,5.36,39.4557689065,136.31,10.00406592,3.10785256,10.4756900711,10.00406592,2.91785256,10.420902,0.0,0.19,0.19,136.31
2021-03-06 11:00:00,49.85276704,7.06997372,50.3515929236,10.18276704,2.96997372,10.607049,39.67,4.1,39.881310159,137.36,49.17276704,8.30997372,49.8699978103,10.18276704,2.96997372,10.607049,38.99,5.34,39.3539794684,136.65,10.18276704,3.15997372,10.6618093447,10.18276704,2.96997372,10.607049,0.0,0.19,0.19,136.65
2021-03-06 11:30:00,50.06912064,7.32349352,50.6018813781,10.22912064,2.98349352,10.655334,39.84,4.34,40.0756933814,137.41,49.35912064,8.13349352,50.0247589419,10.22912064,2.98349352,10.655334,39.13,5.15,39.4674473459,136.7,10.22912064,3.17349352,10.7100873101,10.22912064,2.98349352,10.655334,0.0,0.19,0.19,136.7
2021-03-06 12:00:00,50.65974016,7.21284088,51.170639498,10.08974016,2.94284088,10.510146,40.57,4.27,40.7940902583,137.44,49.93974016,8.13284088,50.5976357948,10.08974016,2.94284088,10.510146,39.85,5.19,40.1865475004,136.73,10.08974016,3.13284088,10.5649206564,10.08974016,2.94284088,10.510146,0.0,0.19,0.19,136.73
2021-03-06 12:30:00,51.42189824,7.16347032,51.9184642072,9.85189824,2.87347032,10.262394,41.57,4.29,41.7907764943,137.44,50.76189824,8.03347032,51.3936470618,9.85189824,2.87347032,10.262394,40.91,5.16,41.2341327058,136.73,9.85189824,3.06347032,10.3172064694,9.85189824,2.87347032,10.262394,0.0,0.19,0.19,136.73
2021-03-06 13:00:00,52.24876224,6.78172232,52.6870469208,8.98876224,2.62172232,9.363294,43.26,4.16,43.4595582122,137.58,51.59876224,7.87172232,52.1957496065,8.98876224,2.62172232,9.363294,42.61,5.25,42.9322093538,136.86,8.98876224,2.81172232,9.4182604026,8.98876224,2.62172232,9.363294,0.0,0.19,0.19,136.86
2021-03-06 13:30:00,52.31991136,6.77330748,52.7565239467,8.71991136,2.54330748,9.083241,43.6,4.23,43.8047132167,137.5,51.66991136,7.72330748,52.2439395373,8.71991136,2.54330748,9.083241,42.95,5.18,43.2612401579,136.78,8.71991136,2.73330748,9.1382615363,8.71991136,2.54330748,9.083241,0.0,0.19,0.19,136.78
2021-03-06 14:00:00,51.0294432,6.2835876,51.4148572538,7.3494432,2.1435876,7.65567,43.68,4.14,43.8757564037,137.58,50.3394432,7.4635876,50.8897306099,7.3494432,2.1435876,7.65567,42.99,5.32,43.3179235421,136.87,7.3494432,2.3335876,7.7110275863,7.3494432,2.1435876,7.65567,0.0,0.19,0.19,136.87
2021-03-06 14:30:00,50.22244032,5.96946176,50.5759625257,7.23244032,2.10946176,7.533792,42.99,3.86,43.1629435975,137.78,49.52244032,7.74946176,50.125106013,7.23244032,2.10946176,7.533792,42.29,5.64,42.6644313217,137.06,7.23244032,2.29946176,7.589184236,7.23244032,2.10946176,7.533792,0.0,0.19,0.19,137.06
2021-03-06 15:00:00,49.4895232,6.6902776,49.9396908373,7.2695232,2.1202776,7.57242,42.22,4.57,42.4666139455,136.82,49.6595232,7.0402776,50.1560938784,7.2695232,2.1202776,7.57242,42.39,4.92,42.6745650241,136.77,7.2695232,2.3102776,7.6278011343,7.2695232,2.1202776,7.57242,0.0,0.19,0.19,136.77
2021-03-06 15:30:00,48.80840416,8.24661788,49.5001719503,7.42840416,2.16661788,7.737921,41.38,6.08,41.8242848116,135.29,50.04840416,5.73661788,50.3761009176,7.42840416,2.16661788,7.737921,42.62,3.5700000000000003,42.7692564817,136.1,7.42840416,2.35661788,7.7932558149,7.42840416,2.16661788,7.737921,0.0,0.19,0.19,136.1
2021-03-06 16:00:00,48.88188096,8.06596528,49.5428913376,7.15188096,2.08596528,7.449876,41.73,5.98,42.1562960897,135.21,50.12188096,5.74596528,50.4501642016,7.15188096,2.08596528,7.449876,42.97,3.66,43.125589851,136.02,7.15188096,2.27596528,7.5052927472,7.15188096,2.08596528,7.449876,0.0,0.19,0.19,136.02
2021-03-06 16:30:00,51.33002336,7.36792348,51.856123983,6.61002336,1.92792348,6.885441,44.72,5.44,45.049661486,134.91,52.63002336,6.11792348,52.9844160729,6.61002336,1.92792348,6.885441,46.02,4.19,46.2103505721,135.73,6.61002336,2.11792348,6.9410380122,6.61002336,1.92792348,6.885441,0.0,0.19,0.19,135.73
2021-03-06 17:00:00,54.4452576,7.0011168,54.8935489067,7.1352576,2.0811168,7.4325600000000005,47.31,4.92,47.5651395457,134.56,55.8152576,6.7811167999999995,56.2256749716,7.1352576,2.0811168,7.4325600000000005,48.68,4.7,48.9063635941,135.37,7.1352576,2.2711168,7.4879818735,7.1352576,2.0811168,7.4325600000000005,0.0,0.19,0.19,135.37
2021-03-06 17:30:00,57.77850496,5.56414728,58.045804072,6.52850496,1.90414728,6.800526,51.25,3.66,51.3805225742,134.02,59.19850496,7.8041472800000005,59.7107000819,6.52850496,1.90414728,6.800526,52.67,5.9,52.9994235818,134.83,6.52850496,2.09414728,6.8561526998,6.52850496,1.90414728,6.800526,0.0,0.19,0.19,134.83
2021-03-06 18:00:00,59.95945408,4.58400744,60.1344265607,6.45945408,1.88400744,6.728598,53.5,2.7,53.5680875149,133.69,61.38945408,8.70400744,62.003425855,6.45945408,1.88400744,6.728598,54.93,6.82,55.351759683,134.51,6.45945408,2.07400744,6.7842504282,6.45945408,1.88400744,6.728598,0.0,0.19,0.19,134.51
2021-03-06 18:30:00,61.22963392,4.37822656,61.3859669451,6.43963392,1.8782265599999999,6.707952,54.79,2.5,54.8470062993,133.26,62.67963392,8.85822656,63.3024856237,6.43963392,1.8782265599999999,6.707952,56.24,6.98,56.6714919514,134.08,6.43963392,2.06822656,6.7636119143,6.43963392,1.8782265599999999,6.707952,0.0,0.19,0.19,134.08
2021-03-06 19:00:00,59.96168192,5.21424056,60.1879689248,6.39168192,1.86424056,6.658002,53.57,3.35,53.6746439206,133.56,61.41168192,8.04424056,61.9362937415,6.39168192,1.86424056,6.658002,55.02,6.18,55.3659895604,134.37,6.39168192,2.05424056,6.7136802162,6.39168192,1.86424056,6.658002,0.0,0.19,0.19,134.37
2021-03-06 19:30:00,57.15512864,6.19566252,57.4899553306,6.22512864,1.81566252,6.484509,50.93,4.38,51.1179938965,133.94,58.58512864,6.99566252,59.0013270347,6.22512864,1.81566252,6.484509,52.36,5.18,52.6156060499,134.74,6.22512864,1.99566252,6.5371932416,6.22512864,1.81566252,6.484509,0.0,0.18,0.18,134.74
2021-03-06 20:00:00,54.27927424,7.46978832,54.7908509659,6.47927424,1.88978832,6.749244,47.8,5.58,48.1245924658,134.46,55.61927424,5.87978832,55.9292014754,6.47927424,1.88978832,6.749244,49.14,3.99,49.3017210653,135.28,6.47927424,2.07978832,6.8048889876,6.47927424,1.88978832,6.749244,0.0,0.19,0.19,135.28
2021-03-06 20:30:00,52.3888944,8.3438442,53.0491846543,6.6988944,1.9538441999999998,6.978015,45.69,6.39,46.1346745951,134.77,53.6788944,5.1638442,53.9267001672,6.6988944,1.9538441999999998,6.978015,46.98,3.21,47.0895370544,135.59,6.6988944,2.1438442,7.0335804635,6.6988944,1.9538441999999998,6.978015,0.0,0.19,0.19,135.59
2021-03-06 21:00:00,49.58839616,8.55619888,50.3211443927,5.43839616,1.58619888,5.664996,44.15,6.97,44.6967940685,135.01,50.86839616,4.23619888,51.0444816689,5.43839616,1.58619888,5.664996,45.43,2.65,45.5072236024,135.83,5.43839616,1.77619888,5.7211043737,5.43839616,1.58619888,5.664996,0.0,0.19,0.19,135.83
2021-03-06 21:30:00,47.64023488,9.15340184,48.5116145337,4.88023488,1.42340184,5.083578,42.76,7.73,43.4530838952,135.29,48.94023488,3.36340184,49.0556730873,4.88023488,1.42340184,5.083578,44.06,1.94,44.1026892604,136.09,4.88023488,1.62340184,5.1431630363,4.88023488,1.42340184,5.083578,0.0,0.2,0.2,136.09
2021-03-06 22:00:00,45.47874624,9.84088432,46.5312729652,5.00874624,1.46088432,5.217444,40.47,8.38,41.3285046911,135.39,46.64874624,2.65088432,46.724005751199996,5.00874624,1.46088432,5.217444,41.64,1.19,41.6570006121,136.2,5.00874624,1.6508843199999998,5.2737991936,5.00874624,1.46088432,5.217444,0.0,0.19,0.19,136.2
2021-03-06 22:30:00,42.56477024,10.68389132,43.8851364282,4.98477024,1.4538913199999999,5.192469,37.58,9.23,38.6968900559,135.17,43.79477024,1.82389132,43.8327329734,4.98477024,1.4538913199999999,5.192469,38.81,0.37,38.8117636806,135.98,4.98477024,1.64389132,5.2488392067,4.98477024,1.4538913199999999,5.192469,0.0,0.19,0.19,135.98
2021-03-06 23:00:00,39.80494976,11.34144368,41.3891576399,5.28494976,1.54144368,5.5051559999999995,34.52,9.8,35.8841246236,134.59,40.99494976,1.7414436800000002,41.0319208899,5.28494976,1.54144368,5.5051559999999995,35.71,0.2,35.7105600628,135.39,5.28494976,1.7214436800000001,5.5582427357,5.28494976,1.54144368,5.5051559999999995,0.0,0.18,0.18,135.39
2021-03-06 23:30:00,37.94162336,11.58172348,39.6699269215,5.01162336,1.46172348,5.220441,32.93,10.12,34.4499535558,134.95,39.09162336,1.99172348,39.1423297638,5.01162336,1.46172348,5.220441,34.08,0.53,34.0841209363,135.75,5.01162336,1.65172348,5.2767944016,5.01162336,1.46172348,5.220441,0.0,0.19,0.19,135.75
2021-03-07 00:00:00,36.58803712,11.97109416,38.496643434,4.83803712,1.41109416,5.039622,31.75,10.56,33.4600672444,135.22,37.72803712,2.37109416,37.8024717769,4.83803712,1.41109416,5.039622,32.89,0.96,32.9040073547,136.02,4.83803712,1.6010941600000002,5.0960872916,4.83803712,1.41109416,5.039622,0.0,0.19,0.19,136.02
2021-03-07 00:30:00,36.86443072,11.90295896,38.7384393634,4.84443072,1.41295896,5.046282,32.02,10.49,33.6945173582,135.22,37.96443072,2.3029589599999998,38.0342164355,4.84443072,1.41295896,5.046282,33.12,0.89,33.1319558734,136.02,4.84443072,1.60295896,5.1027430298,4.84443072,1.41295896,5.046282,0.0,0.19,0.19,136.02
2021-03-07 01:00:00,38.4572176,11.3200218,40.0886577362,5.1772176,1.5100218,5.392935,33.28,9.81,34.6957418137,134.68,39.5772176,1.7900217999999999,39.6176770016,5.1772176,1.5100218,5.392935,34.4,0.28,34.401139516,135.49,5.1772176,1.7000218,5.4491885816,5.1772176,1.5100218,5.392935,0.0,0.19,0.19,135.49
2021-03-07 01:30:00,38.16170304,11.42174672,39.8343052789,5.25170304,1.5317467200000001,5.470524,32.91,9.89,34.3639374927,134.61,39.30170304,1.88174672,39.3467258176,5.25170304,1.5317467200000001,5.470524,34.05,0.35000000000000003,34.0517987777,135.41,5.25170304,1.72174672,5.526734713,5.25170304,1.5317467200000001,5.470524,0.0,0.19,0.19,135.41
2021-03-07 02:00:00,37.59206272,11.58018496,39.3352750499,5.21206272,1.52018496,5.429232,32.38,10.06,33.9067544893,134.85,38.73206272,2.03018496,38.7852334467,5.21206272,1.52018496,5.429232,33.52,0.51,33.5238795488,135.66,5.21206272,1.7101849599999999,5.4854653763,5.21206272,1.52018496,5.429232,0.0,0.19,0.19,135.66
2021-03-07 02:30:00,37.55294208,11.59044144,39.300913369,4.97294208,1.45044144,5.180148,32.58,10.14,34.1214888304,135.09,38.69294208,1.9904414400000001,38.7441043764,4.97294208,1.45044144,5.180148,33.72,0.54,33.7243235662,135.89,4.97294208,1.64044144,5.2365256658,4.97294208,1.45044144,5.180148,0.0,0.19,0.19,135.89
2021-03-07 03:00:00,36.59804672,11.70484696,38.4242171823,5.22804672,1.52484696,5.445882,31.37,10.18,32.9804381414,135.17,37.72804672,2.10484696,37.7867157878,5.22804672,1.52484696,5.445882,32.5,0.58,32.5051749726,135.97,5.22804672,1.71484696,5.502106197,5.22804672,1.52484696,5.445882,0.0,0.19,0.19,135.97
2021-03-07 03:30:00,36.64130368,11.68163024,38.4583621653,5.01130368,1.46163024,5.220108,31.63,10.22,33.2401158241,135.37,37.69130368,2.12163024,37.7509693647,5.01130368,1.46163024,5.220108,32.68,0.66,32.6866639472,136.18,5.01130368,1.65163024,5.2764616006,5.01130368,1.46163024,5.220108,0.0,0.19,0.19,136.18
2021-03-07 04:00:00,35.15637824,11.99811032,37.1473495987,5.37637824,1.5681103200000002,5.600394,29.78,10.43,31.5536574742,135.29,36.21637824,2.40811032,36.2963503418,5.37637824,1.5681103200000002,5.600394,30.84,0.84,30.8514375678,136.09,5.37637824,1.7581103200000001,5.6565355896,5.37637824,1.5681103200000002,5.600394,0.0,0.19,0.19,136.09
2021-03-07 04:30:00,35.3817632,11.9275976,37.3381407096,5.0317632,1.4675976,5.24142,30.35,10.46,32.1019329636,135.35,36.4717632,2.3175976,36.5453248659,5.0317632,1.4675976,5.24142,31.44,0.85,31.4514880411,136.15,5.0317632,1.6575976,5.2977609142,5.0317632,1.4675976,5.24142,0.0,0.19,0.19,136.15
2021-03-07 05:00:00,34.552832,12.055826,36.5956437266,5.162832,1.5058259999999999,5.37795,29.39,10.55,31.2261845252,135.31,35.782832,2.355826,35.8602981315,5.162832,1.5058259999999999,5.37795,30.62,0.85,30.6317955726,136.1,5.162832,1.6958259999999998,5.434212002,5.162832,1.5058259999999999,5.37795,0.0,0.19,0.19,136.1
2021-03-07 05:30:00,35.3855296,11.8791128,37.3262511644,4.8655296,1.4191128,5.06826,30.52,10.46,32.2627029246,135.35,36.6555296,2.1691128,36.7196527842,4.8655296,1.4191128,5.06826,31.79,0.75,31.798845891,136.14,4.8655296,1.6091128000000001,5.1247070445,4.8655296,1.4191128,5.06826,0.0,0.19,0.19,136.14
2021-03-07 06:00:00,34.62192288,11.99431084,36.6407019097,5.19192288,1.51431084,5.408253,29.43,10.48,31.2402832894,135.28,35.88192288,2.30431084,35.9558373288,5.19192288,1.51431084,5.408253,30.69,0.79,30.7001661233,136.07,5.19192288,1.70431084,5.4644980219,5.19192288,1.51431084,5.408253,0.0,0.19,0.19,136.07
2021-03-07 06:30:00,36.51322176,11.42218968,38.2580943119,5.01322176,1.46218968,5.222106,31.5,9.96,33.0371245722,135.01,37.79322176,1.73218968,37.8328969561,5.01322176,1.46218968,5.222106,32.78,0.27,32.7811119397,135.8,5.01322176,1.65218968,5.2784584069000005,5.01322176,1.46218968,5.222106,0.0,0.19,0.19,135.8
2021-03-07 07:00:00,36.9253792,11.2694856,38.6067990742,5.4153792,1.5794856,5.64102,31.51,9.69,32.9662888418,135.09,38.2353792,1.5894856,38.2684032465,5.4153792,1.5794856,5.64102,32.82,0.01,32.8200015235,135.87,5.4153792,1.7694855999999999,5.6971406134,5.4153792,1.5794856,5.64102,0.0,0.19,0.19,135.87
2021-03-07 07:30:00,38.84793632,10.78356476,40.3168379868,5.73793632,1.67356476,5.977017,33.11,9.11,34.3404164215,135.09,40.14793632,2.23356476,40.2100186806,5.73793632,1.67356476,5.977017,34.41,0.56,34.4145565132,135.87,5.73793632,1.86356476,6.0329749566,5.73793632,1.67356476,5.977017,0.0,0.19,0.19,135.87
2021-03-07 08:00:00,38.84009312,10.95752716,40.356167249,6.78009312,1.9775271600000002,7.062597,32.06,8.98,33.2939033458,135.36,40.14009312,2.75752716,40.2346993492,6.78009312,1.9775271600000002,7.062597,33.36,0.78,33.3691174591,136.15,6.78009312,2.16752716,7.1181343557,6.78009312,1.9775271600000002,7.062597,0.0,0.19,0.19,136.15
2021-03-07 08:30:00,37.68203648,11.89601064,39.5151988787,11.47203648,3.34601064,11.950038,26.21,8.55,27.5693053957,135.11,38.89203648,4.47601064,39.1487569766,11.47203648,3.34601064,11.950038,27.42,1.13,27.4432742216,135.9,11.47203648,3.5360106399999998,12.0046237861,11.47203648,3.34601064,11.950038,0.0,0.19,0.19,135.9
2021-03-07 09:00:00,36.67516,12.284005,38.677695638,14.82516,4.324005,15.442875,21.85,7.96,23.2547651031,134.71,37.80516,6.004005,38.2789524238,14.82516,4.324005,15.442875,22.98,1.6800000000000002,23.0413280867,135.5,14.82516,4.514005,15.4971484527,14.82516,4.324005,15.442875,0.0,0.19,0.19,135.5
2021-03-07 09:30:00,36.3897328,12.3395054,38.4249404264,17.4497328,5.0895054,18.176805,18.94,7.25,20.2801898413,134.24,37.4597328,7.3995054,38.1835600961,17.4497328,5.0895054,18.176805,20.01,2.31,20.1428945288,135.03,17.4497328,5.2695054,18.2280240825,17.4497328,5.0895054,18.176805,0.0,0.18,0.18,135.03
2021-03-07 10:00:00,35.531109119999996,12.25074016,37.5837777474,19.75110912,5.76074016,20.574072,15.78,6.49,17.0624880952,134.06,36.54110912,8.80074016,37.5859772134,19.75110912,5.76074016,20.574072,16.79,3.04,17.0629921174,134.84,19.75110912,5.9507401600000005,20.628078435,19.75110912,5.76074016,20.574072,0.0,0.19,0.19,134.84
2021-03-07 10:30:00,35.1766512,11.9736066,37.1586335144,22.1266512,6.4536066,23.048595,13.05,5.52,14.1694354157,134.43,36.0266512,10.4736066,37.5182093376,22.1266512,6.4536066,23.048595,13.9,4.02,14.4696371758,135.23,22.1266512,6.6436066,23.1025150575,22.1266512,6.4536066,23.048595,0.0,0.19,0.19,135.23
2021-03-07 11:00:00,30.83858176,11.31791968,32.8498619609,19.63858176,5.72791968,20.456856,11.2,5.59,12.5175117336,134.37,31.68858176,9.66791968,33.1305732655,19.63858176,5.72791968,20.456856,12.05,3.94,12.6777797741,135.17,19.63858176,5.91791968,20.5108670437,19.63858176,5.72791968,20.456856,0.0,0.19,0.19,135.17
2021-03-07 11:30:00,29.36959008,11.19363044,31.4304022229,20.30959008,5.92363044,21.155823,9.06,5.27,10.481245155,134.53,30.18959008,10.17363044,31.8577165774,20.30959008,5.92363044,21.155823,9.88,4.25,10.755319614,135.33,20.30959008,6.11363044,21.2098073158,20.30959008,5.92363044,21.155823,0.0,0.19,0.19,135.33
2021-03-07 12:00:00,28.93850048,11.15456264,31.0138852407,20.99850048,6.12456264,21.873438,7.94,5.03,9.3991754958,134.63,29.73850048,10.61456264,31.5760566068,20.99850048,6.12456264,21.873438,8.74,4.49,9.8258689183,135.43,20.99850048,6.31456264,21.9273966476,20.99850048,6.12456264,21.873438,0.0,0.19,0.19,135.43
2021-03-07 12:30:00,29.01520352,11.27943436,31.1304942908,21.25520352,6.19943436,22.140837,7.76,5.08,9.2749123985,134.63,29.79520352,10.62943436,31.6344594961,21.25520352,6.19943436,22.140837,8.54,4.43,9.6206288776,135.43,21.25520352,6.37943436,22.1919097743,21.25520352,6.19943436,22.140837,0.0,0.18,0.18,135.43
2021-03-07 13:00:00,29.10804096,11.37859528,31.2530075205,20.97804096,6.11859528,21.852126,8.13,5.26,9.6832071133,134.75,29.97804096,10.44859528,31.7467491741,20.97804096,6.11859528,21.852126,9.0,4.33,9.9874371087,135.55,20.97804096,6.3085952800000005,21.9060853857,20.97804096,6.11859528,21.852126,0.0,0.19,0.19,135.55
2021-03-07 13:30:00,29.38824128,11.42698704,31.5316469336,20.45824128,5.96698704,21.310668,8.93,5.46,10.4669240945,134.88,30.23824128,10.07698704,31.8731376477,20.45824128,5.96698704,21.310668,9.78,4.11,10.6085107343,135.69,20.45824128,6.15698704,21.3646466313,20.45824128,5.96698704,21.310668,0.0,0.19,0.19,135.69
2021-03-07 14:00:00,34.37095712,12.99777916,36.7464958389,21.90095712,6.38777916,22.813496999999998,12.47,6.61,14.1135750255,135.15,35.25095712,9.387779160000001,36.4795884767,21.90095712,6.38777916,22.813496999999998,13.35,3.0,13.6829273184,135.95,21.90095712,6.57777916,22.8674244603,21.90095712,6.38777916,22.813496999999998,0.0,0.19,0.19,135.95
2021-03-07 14:30:00,36.58288832,13.05542576,38.8426551565,18.77288832,5.47542576,19.555092,17.81,7.58,19.35594224,135.37,37.59288832,7.55542576,38.3446177534,18.77288832,5.47542576,19.555092,18.82,2.08,18.9345926811,136.16,18.77288832,5.66542576,19.6091403411,18.77288832,5.47542576,19.555092,0.0,0.19,0.19,136.16
2021-03-07 15:00:00,38.45089248,12.46484364,40.4208295249,16.61089248,4.84484364,17.303013,21.84,7.62,23.1311478314,135.51,39.53089248,6.94484364,40.1362967082,16.61089248,4.84484364,17.303013,22.92,2.1,23.0160031283,136.3,16.61089248,5.03484364,17.357171413,16.61089248,4.84484364,17.303013,0.0,0.19,0.19,136.3
2021-03-07 15:30:00,42.4550128,11.2410454,43.9179828036,12.1750128,3.5510454,12.682305,30.28,7.69,31.2412307696,135.4,43.6150128,5.5210454,43.9630672708,12.1750128,3.5510454,12.682305,31.44,1.97,31.5016586865,136.19,12.1750128,3.7510453999999998,12.7397518921,12.1750128,3.5510454,12.682305,0.0,0.2,0.2,136.19
