Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-07 16:00:00,45.99132832,10.19622076,47.1080162862,10.34132832,3.01622076,10.772217,35.65,7.18,36.3658479896,135.12,47.22132832,5.46622076,47.5366534129,10.34132832,3.01622076,10.772217,36.88,2.45,36.9612892091,135.92,10.34132832,3.20622076,10.8269535412,10.34132832,3.01622076,10.772217,0.0,0.19,0.19,135.92
2021-03-07 16:30:00,50.95856192,8.85333056,51.7219150357,9.50856192,2.77333056,9.904752,41.45,6.08,41.8935424618,134.72,52.22856192,6.29333056,52.6063559826,9.50856192,2.77333056,9.904752,42.72,3.52,42.8647734159,135.52,9.50856192,2.96333056,9.9596223721,9.50856192,2.77333056,9.904752,0.0,0.19,0.19,135.52
2021-03-07 17:00:00,55.57354912,6.58603516,55.9624447368,7.32354912,2.13603516,7.628697,48.25,4.45,48.4547727267,134.22,56.84354912,7.17603516,57.2947166602,7.32354912,2.13603516,7.628697,49.52,5.04,49.7758174217,135.04,7.32354912,2.31603516,7.6810409825,7.32354912,2.13603516,7.628697,0.0,0.18,0.18,135.04
2021-03-07 17:30:00,59.37869472,5.22878596,59.6084691069,6.57869472,1.9187859600000001,6.852807,52.8,3.31,52.9036492125,133.73,60.81869472,8.12878596,61.359520766,6.57869472,1.9187859600000001,6.852807,54.24,6.21,54.5943376185,134.54,6.57869472,2.10878596,6.9084153352,6.57869472,1.9187859600000001,6.852807,0.0,0.19,0.19,134.54
2021-03-07 18:00:00,59.48302048,5.16379764,59.7067377395,6.49302048,1.89379764,6.7635629999999995,52.99,3.27,53.0907995796,133.48,60.94302048,8.13379764,61.4834157255,6.49302048,1.89379764,6.7635629999999995,54.45,6.24,54.8063874015,134.28,6.49302048,2.0837976400000002,6.8192028536,6.49302048,1.89379764,6.7635629999999995,0.0,0.19,0.19,134.28
2021-03-07 18:30:00,59.84707648,5.15748064,60.0688951934,6.43707648,1.87748064,6.7052879999999995,53.41,3.2800000000000002,53.5106204412,133.12,61.26707648,8.03748064,61.7920363432,6.43707648,1.87748064,6.7052879999999995,54.83,6.16,55.1749444948,133.93,6.43707648,2.06748064,6.7609488836,6.43707648,1.87748064,6.7052879999999995,0.0,0.19,0.19,133.93
2021-03-07 19:00:00,53.16071296,5.1635412800000005,53.4108936544,6.32071296,1.8435412800000002,6.584076,46.84,3.32,46.957512711,133.21,47.00071296,8.57354128,47.7762768414,6.32071296,1.8435412800000002,6.584076,40.68,6.73,41.2329395023,133.99,6.32071296,2.03354128,6.6397818082,6.32071296,1.8435412800000002,6.584076,0.0,0.19,0.19,133.99
2021-03-07 19:30:00,53.87183168,6.62053424,54.2771196931,6.48183168,1.89053424,6.751908,47.39,4.73,47.625465877,133.71,52.06183168,6.98053424,52.5277276888,6.48183168,1.89053424,6.751908,45.58,5.09,45.8633241272,134.48,6.48183168,2.08053424,6.8075520308,6.48183168,1.89053424,6.751908,0.0,0.19,0.19,134.48
2021-03-07 20:00:00,53.01546816,8.14659488,53.6377373904,6.36546816,1.85659488,6.630696,46.65,6.29,47.0721425049,134.22,54.34546816,5.08659488,54.5829951267,6.36546816,1.85659488,6.630696,47.98,3.23,48.0885984408,135.03,6.36546816,2.04659488,6.6863843368,6.36546816,1.85659488,6.630696,0.0,0.19,0.19,135.03
2021-03-07 20:30:00,51.22298048,8.82545264,51.9777100646,6.53298048,1.90545264,6.805188,44.69,6.92,45.2225883824,134.32,52.53298048,4.50545264,52.7258299281,6.53298048,1.90545264,6.805188,46.0,2.6,46.073419669,135.13,6.53298048,2.09545264,6.8608130508,6.53298048,1.90545264,6.805188,0.0,0.19,0.19,135.13
2021-03-07 21:00:00,47.78642848,9.22354164,48.6684339923,5.08642848,1.4835416399999999,5.298363,42.7,7.74,43.3958246839,134.84,49.11642848,3.37354164,49.2321473209,5.08642848,1.4835416399999999,5.298363,44.03,1.8900000000000001,44.0705457193,135.65,5.08642848,1.67354164,5.354670513,5.08642848,1.4835416399999999,5.298363,0.0,0.19,0.19,135.65
2021-03-07 21:30:00,45.39954528,10.02778404,46.493818561,5.16954528,1.50778404,5.384943,40.23,8.52,41.1222968716,134.59,46.66954528,2.5677840400000003,46.7401323438,5.16954528,1.50778404,5.384943,41.5,1.06,41.5135351422,135.39,5.16954528,1.6977840400000002,5.4412010667,5.16954528,1.50778404,5.384943,0.0,0.19,0.19,135.39
2021-03-07 22:00:00,42.69450016,10.67589588,44.0090342629,5.33450016,1.55589588,5.556771,37.36,9.12,38.4570409678,134.44,43.87450016,1.93589588,43.9171886298,5.33450016,1.55589588,5.556771,38.54,0.38,38.5418733328,135.25,5.33450016,1.7358958800000002,5.6098330156,5.33450016,1.55589588,5.556771,0.0,0.18,0.18,135.25
2021-03-07 22:30:00,40.76314176,11.10549968,42.2488561891,5.09314176,1.48549968,5.305356,35.67,9.62,36.9444623726,134.51,41.90314176,1.66549968,41.9362275192,5.09314176,1.48549968,5.305356,36.81,0.18,36.8104400952,135.31,5.09314176,1.6754996800000002,5.36165946,5.09314176,1.48549968,5.305356,0.0,0.19,0.19,135.31
2021-03-07 23:00:00,38.42206304,11.52685172,40.1138783817,4.89206304,1.42685172,5.095899,33.53,10.1,35.0181510077,135.04,39.37206304,2.08685172,39.4273293304,4.89206304,1.42685172,5.095899,34.48,0.66,34.4863161268,135.85,4.89206304,1.61685172,5.1523286261,4.89206304,1.42685172,5.095899,0.0,0.19,0.19,135.85
2021-03-07 23:30:00,36.02875648,12.11797064,38.0120573756,4.75875648,1.38797064,4.957038,31.27,10.73,33.0597307914,135.35,36.99875648,2.6179706400000002,37.0912624662,4.75875648,1.38797064,4.957038,32.24,1.23,32.2634545578,136.16,4.75875648,1.57797064,5.0135570782,4.75875648,1.38797064,4.957038,0.0,0.19,0.19,136.16
2021-03-08 00:00:00,34.41001536,12.58750448,36.6400658584,4.62001536,1.34750448,4.8125160000000005,29.79,11.24,31.8399387562,135.75,35.42001536,2.98750448,35.5457827473,4.62001536,1.34750448,4.8125160000000005,30.8,1.6400000000000001,30.8436314334,136.56,4.62001536,1.54750448,4.8723004877000005,4.62001536,1.34750448,4.8125160000000005,0.0,0.2,0.2,136.56
2021-03-08 00:30:00,35.13107424,12.41531332,37.2603325547,4.68107424,1.36531332,4.876119,30.45,11.05,32.392977634,135.3,36.12107424,2.88531332,36.2361288938,4.68107424,1.36531332,4.876119,31.44,1.52,31.4767215574,136.11,4.68107424,1.55531332,4.9326925268,4.68107424,1.36531332,4.876119,0.0,0.19,0.19,136.11
2021-03-08 01:00:00,36.7562288,11.9084834,38.6371884651,4.9662288,1.4484834,5.173155,31.79,10.46,33.4666356242,134.94,37.7262288,2.4184834,37.803669153,4.9662288,1.4484834,5.173155,32.76,0.97,32.7743573545,135.76,4.9662288,1.6384834,5.2295369151,4.9662288,1.4484834,5.173155,0.0,0.19,0.19,135.76
2021-03-08 01:30:00,36.86850656,11.96748108,38.7621900744,4.92850656,1.43748108,5.133861,31.94,10.53,33.63100504,134.88,37.90850656,2.4674810799999998,37.9887263868,4.92850656,1.43748108,5.133861,32.98,1.03,32.9960800702,135.69,4.92850656,1.6174810800000001,5.1871400556,4.92850656,1.43748108,5.133861,0.0,0.18,0.18,135.69
2021-03-08 02:00:00,35.66290176,12.37542968,37.7490903428,5.33290176,1.55542968,5.555106,30.33,10.82,32.2021940246,134.79,36.74290176,2.8154296800000003,36.850610226,5.33290176,1.55542968,5.555106,31.41,1.26,31.4352620476,135.6,5.33290176,1.74542968,5.611271331,5.33290176,1.55542968,5.555106,0.0,0.19,0.19,135.6
2021-03-08 02:30:00,35.44315168,12.47591924,37.5747995589,5.16315168,1.5059192399999999,5.378283,30.28,10.97,32.205889213,134.87,36.57315168,2.87591924,36.6860509633,5.16315168,1.5059192399999999,5.378283,31.41,1.37,31.4398632313,135.67,5.16315168,1.69591924,5.4345448144,5.16315168,1.5059192399999999,5.378283,0.0,0.19,0.19,135.67
2021-03-08 03:00:00,34.78456032,12.47174676,36.9528091476,5.11456032,1.49174676,5.327667,29.67,10.98,31.6365184557,134.87,35.88456032,2.90174676,36.0016916772,5.11456032,1.49174676,5.327667,30.77,1.4100000000000001,30.802288876,135.67,5.11456032,1.68174676,5.3839575994,5.11456032,1.49174676,5.327667,0.0,0.19,0.19,135.67
2021-03-08 03:30:00,34.62787712,12.49771416,36.8141648427,4.99787712,1.45771416,5.206122,29.63,11.04,31.6199067045,134.95,35.72787712,2.89771416,35.8451942505,4.99787712,1.45771416,5.206122,30.73,1.44,30.7637205162,135.75,4.99787712,1.64771416,5.2624839819,4.99787712,1.45771416,5.206122,0.0,0.19,0.19,135.75
2021-03-08 04:00:00,34.05709792,12.67165356,36.3380891445,4.97709792,1.45165356,5.184477,29.08,11.22,31.1694529949,135.15,35.14709792,3.06165356,35.2801957863,4.97709792,1.45165356,5.184477,30.17,1.6099999999999999,30.2129276966,135.95,4.97709792,1.64165356,5.2408520411,4.97709792,1.45165356,5.184477,0.0,0.19,0.19,135.95
2021-03-08 04:30:00,33.64021472,12.67589596,35.9491638957,5.06021472,1.47589596,5.271057,28.58,11.2,30.696195204,135.06,34.69021472,3.07589596,34.8263138055,5.06021472,1.47589596,5.271057,29.63,1.6,29.6731680142,135.86,5.06021472,1.66589596,5.3273804409,5.06021472,1.47589596,5.271057,0.0,0.19,0.19,135.86
2021-03-08 05:00:00,34.01263232,12.51076776,36.2405638378,5.04263232,1.47076776,5.252742,28.97,11.04,31.0022983019,134.89,35.06263232,2.97076776,35.1882600634,5.04263232,1.47076776,5.252742,30.02,1.5,30.0574516551,135.7,5.04263232,1.6607677600000001,5.309076216,5.04263232,1.47076776,5.252742,0.0,0.19,0.19,135.7
2021-03-08 05:30:00,34.79181312,12.34636216,36.9175150676,5.06181312,1.47636216,5.272722,29.73,10.87,31.6548542881,134.52,35.83181312,2.8563621599999998,35.9454814442,5.06181312,1.47636216,5.272722,30.77,1.38,30.800930180800002,135.32,5.06181312,1.66636216,5.329044465,5.06181312,1.47636216,5.272722,0.0,0.19,0.19,135.32
2021-03-08 06:00:00,36.5965984,11.8873412,38.4788239848,4.9965984,1.4573412000000001,5.20479,31.6,10.43,33.2767922132,134.47,37.6665984,2.4073412,37.7434487915,4.9965984,1.4573412000000001,5.20479,32.67,0.9500000000000001,32.6838094475,135.28,4.9965984,1.6373411999999998,5.2580302183,4.9965984,1.4573412000000001,5.20479,0.0,0.18,0.18,135.28
2021-03-08 06:30:00,40.76737728,10.29673504,42.0476135206,5.33737728,1.55673504,5.559768,35.43,8.74,36.4920881836,134.24,41.86737728,2.3367350399999998,41.932536424,5.33737728,1.55673504,5.559768,36.53,0.78,36.5383264532,135.04,5.33737728,1.74673504,5.6159308693,5.33737728,1.55673504,5.559768,0.0,0.19,0.19,135.04
2021-03-08 07:00:00,44.53321152,8.945103360000001,45.4227013993,5.2632115200000005,1.53510336,5.482512,39.27,7.41,39.9629953832,134.44,45.75321152,3.69510336,45.9021802667,5.2632115200000005,1.53510336,5.482512,40.49,2.16,40.5475732936,135.25,5.2632115200000005,1.7251033599999999,5.5387161966,5.2632115200000005,1.53510336,5.482512,0.0,0.19,0.19,135.25
2021-03-08 07:30:00,48.85926432,7.29936876,49.4015029547,6.40926432,1.86936876,6.676317,42.45,5.43,42.7958806429,133.73,50.04926432,5.93936876,50.4004460322,6.40926432,1.86936876,6.676317,43.64,4.07,43.8293794161,134.54,6.40926432,2.05936876,6.7319884738999995,6.40926432,1.86936876,6.676317,0.0,0.19,0.19,134.54
2021-03-08 08:00:00,50.47567744,6.50540592,50.8931657417,6.8756774400000005,2.00540592,7.162164,43.6,4.5,43.8316095986,133.85,51.72567744,7.02540592,52.2005942013,6.8756774400000005,2.00540592,7.162164,44.85,5.02,45.1300664746,134.66,6.8756774400000005,2.19540592,7.2176691122,6.8756774400000005,2.00540592,7.162164,0.0,0.19,0.19,134.66
2021-03-08 08:30:00,53.83509824,4.85107032,54.0532208639,6.65509824,1.9410703200000001,6.932394,47.18,2.91,47.2696572867,133.73,55.27509824,8.63107032,55.9449002172,6.65509824,1.9410703200000001,6.932394,48.62,6.69,49.0781061167,134.53,6.65509824,2.12107032,6.9849317739,6.65509824,1.9410703200000001,6.932394,0.0,0.18,0.18,134.53
2021-03-08 09:00:00,54.60430912,4.42459016,54.7832782202,6.56430912,1.91459016,6.837822,48.04,2.51,48.1055267095,134.05,56.09430912,9.05459016,56.8203935099,6.56430912,1.91459016,6.837822,49.53,7.14,50.0419873706,134.86,6.56430912,2.10459016,6.8934355705,6.56430912,1.91459016,6.837822,0.0,0.19,0.19,134.86
2021-03-08 09:30:00,55.39366944,4.37773692,55.5663854733,6.88366944,2.00773692,7.170489,48.51,2.37,48.5678597428,133.96,56.93366944,9.27773692,57.6846523632,6.88366944,2.00773692,7.170489,50.05,7.27,50.5752449327,134.77,6.88366944,2.19773692,7.2259914565,6.88366944,2.00773692,7.170489,0.0,0.19,0.19,134.77
2021-03-08 10:00:00,56.60881408,3.97048744,56.7478863224,7.09881408,2.07048744,7.394598,49.51,1.9,49.5464438684,133.96,58.15881408,9.82048744,58.9821127864,7.09881408,2.07048744,7.394598,51.06,7.75,51.6448070962,134.77,7.09881408,2.26048744,7.4500311952,7.09881408,2.07048744,7.394598,0.0,0.19,0.19,134.77
2021-03-08 10:30:00,57.5001216,4.0521188,57.6427241791,8.2701216,2.4121188,8.61471,49.23,1.6400000000000001,49.2573091023,134.04,59.0301216,10.3921188,59.9378961031,8.2701216,2.4121188,8.61471,50.76,7.98,51.3834409124,134.84,8.2701216,2.6021188,8.6698289215,8.2701216,2.4121188,8.61471,0.0,0.19,0.19,134.84
2021-03-08 11:00:00,58.37354848,3.61270164,58.4852355325,7.96354848,2.32270164,8.295363,50.41,1.29,50.4265029523,133.9,59.88354848,10.612701640000001,60.8166820425,7.96354848,2.32270164,8.295363,51.92,8.29,52.5776616064,134.71,7.96354848,2.51270164,8.3505553064,7.96354848,2.32270164,8.295363,0.0,0.19,0.19,134.71
2021-03-08 11:30:00,56.62127008,3.82037044,56.7500084209,8.64127008,2.5203704399999998,9.001323,47.98,1.3,47.9976082737,134.08,58.04127008,10.79037044,59.0357614225,8.64127008,2.5203704399999998,9.001323,49.4,8.27,50.0874525206,134.89,8.64127008,2.71037044,9.0563600038,8.64127008,2.5203704399999998,9.001323,0.0,0.19,0.19,134.89
2021-03-08 12:00:00,56.84632512,3.94267816,56.9828868233,8.54632512,2.49267816,8.902422,48.3,1.45,48.3217601087,134.16,58.24632512,10.58267816,59.1998941471,8.54632512,2.49267816,8.902422,49.7,8.09,50.3541269411,134.99,8.54632512,2.68267816,8.9574792864,8.54632512,2.49267816,8.902422,0.0,0.19,0.19,134.99
2021-03-08 12:30:00,57.84624544,3.68265492,57.9633509967,8.30624544,2.42265492,8.652339,49.54,1.26,49.5560208249,134.08,59.26624544,10.682654920000001,60.2213165307,8.30624544,2.42265492,8.652339,50.96,8.26,51.6250830508,134.91,8.30624544,2.6126549199999998,8.707449628900001,8.30624544,2.42265492,8.652339,0.0,0.19,0.19,134.91
2021-03-08 13:00:00,57.32822336,4.03239848,57.4698654176,8.408223360000001,2.45239848,8.758566,48.92,1.58,48.9455084763,134.17,58.71822336,10.39239848,59.6307949027,8.408223360000001,2.45239848,8.758566,50.31,7.94,50.9326977491,134.99,8.408223360000001,2.6423984799999998,8.813653601,8.408223360000001,2.45239848,8.758566,0.0,0.19,0.19,134.99
2021-03-08 13:30:00,56.8449456,4.1647758,56.9973086885,9.4449456,2.7547758,9.838485,47.4,1.4100000000000001,47.4209668817,134.26,58.3749456,11.0247758,59.4069015792,9.4449456,2.7547758,9.838485,48.93,8.27,49.623963969,135.08,9.4449456,2.9447758,9.8933665604,9.4449456,2.7547758,9.838485,0.0,0.19,0.19,135.08
2021-03-08 14:00:00,57.59047072,3.65680396,57.706451398,8.80047072,2.56680396,9.167157,48.79,1.09,48.8021741319,134.26,59.82047072,11.49680396,60.9152297743,8.80047072,2.56680396,9.167157,51.02,8.93,51.7956108179,135.03,8.80047072,2.75680396,9.2221609706,8.80047072,2.56680396,9.167157,0.0,0.19,0.19,135.03
2021-03-08 14:30:00,54.5986608,5.0908594,54.8354867817,10.5286608,3.0708594,10.967355,44.07,2.02,44.1162702413,134.66,56.9186608,11.2008594,58.0102852826,10.5286608,3.0708594,10.967355,46.39,8.13,47.0970168907,135.42,10.5286608,3.2608594,11.0220643379,10.5286608,3.0708594,10.967355,0.0,0.19,0.19,135.42
2021-03-08 15:00:00,52.0713776,5.9316518,52.4081373285,11.0113776,3.2116518,11.470185,41.06,2.7199999999999998,41.1499939247,134.66,54.4613776,10.7216518,55.5067155163,11.0113776,3.2116518,11.470185,43.45,7.51,44.0942467903,135.42,11.0113776,3.4016518,11.5248284854,11.0113776,3.2116518,11.470185,0.0,0.19,0.19,135.42
2021-03-08 15:30:00,53.71901216,5.43221188,53.9929735554,8.81901216,2.5722118800000002,9.186471,44.9,2.86,44.9909946545,134.66,56.07901216,9.89221188,56.9448106566,8.81901216,2.5722118800000002,9.186471,47.26,7.32,47.8235297735,135.42,8.81901216,2.76221188,9.2414712004,8.81901216,2.5722118800000002,9.186471,0.0,0.19,0.19,135.42
2021-03-08 16:00:00,55.19671488,4.95904184,55.4190349024,8.39671488,2.44904184,8.746578,46.8,2.51,46.8672604277,134.51,57.57671488,10.13904184,58.4626228098,8.39671488,2.44904184,8.746578,49.18,7.69,49.7775903394,135.26,8.39671488,2.63904184,8.801668172,8.39671488,2.44904184,8.746578,0.0,0.19,0.19,135.26
2021-03-08 16:30:00,59.11283872,4.86957796,59.3130718396,8.43283872,2.45957796,8.784207,50.68,2.41,50.7372693392,134.54,61.61283872,10.27957796,62.4644828536,8.43283872,2.45957796,8.784207,53.18,7.82,53.7518818275,135.26,8.43283872,2.6495779600000002,8.8392891255,8.43283872,2.45957796,8.784207,0.0,0.19,0.19,135.26
2021-03-08 17:00:00,61.99216064,3.73771352,62.1047380091,7.19216064,2.09771352,7.491834,54.8,1.6400000000000001,54.8245346537,134.35,64.53216064,10.64771352,65.404690658,7.19216064,2.09771352,7.491834,57.34,8.55,57.9739432849,135.11,7.19216064,2.28771352,7.5472384235,7.19216064,2.09771352,7.491834,0.0,0.19,0.19,135.11
2021-03-08 17:30:00,63.61558784,2.89496312,63.6814245106,6.56558784,1.91496312,6.839154,57.05,0.98,57.0584165571,133.88,66.15558784,11.08496312,67.0778518576,6.56558784,1.91496312,6.839154,59.59,9.17,60.2914338858,134.63,6.56558784,2.10496312,6.8947671042,6.56558784,1.91496312,6.839154,0.0,0.19,0.19,134.63
2021-03-08 18:00:00,64.38636736,2.73769048,64.444543997,6.26636736,1.82769048,6.527466,58.12,0.91,58.1271236171,133.63,66.90636736,11.02769048,67.809084573,6.26636736,1.82769048,6.527466,60.64,9.2,61.3339188378,134.38,6.26636736,2.01769048,6.5831933561,6.26636736,1.82769048,6.527466,0.0,0.19,0.19,134.38
2021-03-08 18:30:00,65.27132256,2.58246908,65.322390459,6.11132256,1.78246908,6.365961,59.16,0.8,59.1654088129,133.27,67.78132256,11.04246908,68.6749139888,6.11132256,1.78246908,6.365961,61.67,9.26,62.3613381832,134.03,6.11132256,1.97246908,6.4217519186,6.11132256,1.78246908,6.365961,0.0,0.19,0.19,134.03
2021-03-08 19:00:00,64.58935456,3.42314508,64.6800018917,6.07935456,1.77314508,6.332661,58.51,1.65,58.5332606302,133.39,67.08935456,10.20314508,67.8607814927,6.07935456,1.77314508,6.332661,61.01,8.43,61.5896501045,134.13,6.07935456,1.9631450799999999,6.3884654238,6.07935456,1.77314508,6.332661,0.0,0.19,0.19,134.13
2021-03-08 19:30:00,61.72954432,4.50778376,61.8939153422,6.12954432,1.78778376,6.384942,55.6,2.7199999999999998,55.6664926145,133.6,64.21954432,9.17778376,64.8720401052,6.12954432,1.78778376,6.384942,58.09,7.39,58.5581779088,134.35,6.12954432,1.97778376,6.4407252831,6.12954432,1.78778376,6.384942,0.0,0.19,0.19,134.35
2021-03-08 20:00:00,57.83140224,5.92249232,58.1338713688,6.35140224,1.85249232,6.616044,51.48,4.07,51.6406361309,133.95,60.25140224,7.89249232,60.7661328941,6.35140224,1.85249232,6.616044,53.9,6.04,54.2373635052,134.7,6.35140224,2.04249232,6.6717378015,6.35140224,1.85249232,6.616044,0.0,0.19,0.19,134.7
2021-03-08 20:30:00,55.11327168,6.26095424,55.4677587727,5.04327168,1.47095424,5.253408,50.07,4.79,50.29859839,134.02,57.52327168,6.80095424,57.9239135707,5.04327168,1.47095424,5.253408,52.48,5.33,52.7499696682,134.76,5.04327168,1.6609542400000001,5.3097418229,5.04327168,1.47095424,5.253408,0.0,0.19,0.19,134.76
2021-03-08 21:00:00,51.64840672,7.41995196,52.178670008,4.86840672,1.4199519600000001,5.071257,46.78,6.0,47.1632102385,134.13,53.23840672,5.08995196,53.481170154,4.86840672,1.4199519600000001,5.071257,48.37,3.67,48.5090280257,134.92,4.86840672,1.60995196,5.1277021467,4.86840672,1.4199519600000001,5.071257,0.0,0.19,0.19,134.92
2021-03-08 21:30:00,49.4140912,8.5220266,50.1435673491,4.7040912,1.3720265999999999,4.900095,44.71,7.15,45.2781028755,134.6,50.8040912,3.7920266,50.9454134186,4.7040912,1.3720265999999999,4.900095,46.1,2.42,46.1634747392,135.42,4.7040912,1.5620265999999998,4.9566522085999996,4.7040912,1.3720265999999999,4.900095,0.0,0.19,0.19,135.42
2021-03-08 22:00:00,45.99179328,9.57552304,46.9780341287,4.92179328,1.43552304,5.126868,41.07,8.14,41.8688965701,134.48,47.34179328,2.83552304,47.4266336764,4.92179328,1.43552304,5.126868,42.42,1.4,42.4430960228,135.29,4.92179328,1.61552304,5.1801509422,4.92179328,1.43552304,5.126868,0.0,0.18,0.18,135.29
2021-03-08 22:30:00,43.98452064,10.26006852,45.1653303095,4.83452064,1.41006852,5.035959,39.15,8.85,40.1378250532,134.62,45.28452064,2.11006852,45.3336541518,4.83452064,1.41006852,5.035959,40.45,0.7000000000000001,40.4560564069,135.43,4.83452064,1.60006852,5.0924266403,4.83452064,1.41006852,5.035959,0.0,0.19,0.19,135.43
2021-03-08 23:00:00,41.3041808,10.8324694,42.701027445,5.0141808,1.4624694,5.223105,36.29,9.37,37.4801414085,134.41,42.5541808,1.5824694,42.583594411,5.0141808,1.4624694,5.223105,37.54,0.12,37.5401917949,135.22,5.0141808,1.6524694,5.2794568104,5.0141808,1.4624694,5.223105,0.0,0.19,0.19,135.22
2021-03-08 23:30:00,37.94726784,11.47545312,39.6444341722,4.88726784,1.42545312,5.090904,33.06,10.05,34.5538145506,134.81,39.14726784,1.92545312,39.1945908137,4.88726784,1.42545312,5.090904,34.26,0.5,34.2636483755,135.62,4.88726784,1.61545312,5.1473367602,4.88726784,1.42545312,5.090904,0.0,0.19,0.19,135.62
2021-03-09 00:00:00,36.99971552,11.81825036,38.841343825,4.75971552,1.38825036,4.958037,32.24,10.43,33.8851368597,134.54,38.14971552,2.33825036,38.2213056946,4.75971552,1.38825036,4.958037,33.39,0.9500000000000001,33.4035117914,135.34,4.75971552,1.56825036,5.0114170674,4.75971552,1.38825036,4.958037,0.0,0.18,0.18,135.34
2021-03-09 00:30:00,37.68138368,11.59832024,39.4259775837,4.93138368,1.43832024,5.136858,32.75,10.16,34.289766695,134.54,38.89138368,2.08832024,38.9474107736,4.93138368,1.43832024,5.136858,33.96,0.65,33.966219984,135.34,4.93138368,1.6283202399999999,5.1932621543,4.93138368,1.43832024,5.136858,0.0,0.19,0.19,135.34
2021-03-09 01:00:00,39.49420064,10.89330852,40.9689645305,5.15420064,1.50330852,5.368959,34.34,9.39,35.6006699375,134.14,40.70420064,1.59330852,40.7353726113,5.15420064,1.50330852,5.368959,35.55,0.09,35.5501139239,134.94,5.15420064,1.69330852,5.4252260764999996,5.15420064,1.50330852,5.368959,0.0,0.19,0.19,134.94
2021-03-09 01:30:00,39.57435072,10.80626896,41.0232212746,4.92435072,1.43626896,5.129532,34.65,9.37,35.8945594763,134.27,40.82435072,1.47626896,40.8510340353,4.92435072,1.43626896,5.129532,35.9,0.04,35.9000222841,135.08,4.92435072,1.62626896,5.1859406807,4.92435072,1.43626896,5.129532,0.0,0.19,0.19,135.08
2021-03-09 02:00:00,39.43378144,10.85235292,40.8998371948,4.7737814400000005,1.39235292,4.972689,34.66,9.46,35.927805388,134.49,40.64378144,1.41235292,40.6683133473,4.7737814400000005,1.39235292,4.972689,35.87,0.02,35.8700055757,135.29,4.7737814400000005,1.5723529200000002,5.0260603799,4.7737814400000005,1.39235292,4.972689,0.0,0.18,0.18,135.29
2021-03-09 02:30:00,38.68210304,10.87519672,40.1817744667,4.85210304,1.41519672,5.054274,33.83,9.46,35.1277739118,134.49,39.89210304,1.51519672,39.9208680524,4.85210304,1.41519672,5.054274,35.04,0.1,35.0401426938,135.29,4.85210304,1.60519672,5.1107299303,4.85210304,1.41519672,5.054274,0.0,0.19,0.19,135.29
2021-03-09 03:00:00,38.66328192,10.95804056,40.1861670446,4.79328192,1.39804056,4.993002,33.87,9.56,35.193330334,134.62,39.85328192,1.4080405599999999,39.8781476252,4.79328192,1.39804056,4.993002,35.06,0.01,35.0600014261,135.43,4.79328192,1.58804056,5.0494974388,4.79328192,1.39804056,4.993002,0.0,0.19,0.19,135.43
2021-03-09 03:30:00,37.85371136,11.19608248,39.4747479615,4.92371136,1.43608248,5.128866,32.93,9.76,34.3459240668,134.6,39.00371136,1.62608248,39.0375927035,4.92371136,1.43608248,5.128866,34.08,0.19,34.080529632,135.41,4.92371136,1.62608248,5.1852750928,4.92371136,1.43608248,5.128866,0.0,0.19,0.19,135.41
2021-03-09 04:00:00,37.74756768,11.11470724,39.3499121065,4.74756768,1.38470724,4.945383,33.0,9.73,34.4045476645,134.7,38.93756768,1.51470724,38.9670182957,4.74756768,1.38470724,4.945383,34.19,0.13,34.1902471474,135.51,4.74756768,1.57470724,5.0019098121,4.74756768,1.38470724,4.945383,0.0,0.19,0.19,135.51
2021-03-09 04:30:00,37.44771744,11.37100092,39.1360601414,4.8377174400000005,1.41100092,5.039289,32.61,9.96,34.0971215794,134.76,38.63771744,1.79100092,38.6792049203,4.8377174400000005,1.41100092,5.039289,33.8,0.38,33.8021360272,135.56,4.8377174400000005,1.6010009200000002,5.095754505,4.8377174400000005,1.41100092,5.039289,0.0,0.19,0.19,135.56
2021-03-09 05:00:00,36.86222272,11.50356496,38.6154822662,5.05222272,1.47356496,5.262732,31.81,10.03,33.353815374,134.65,38.04222272,1.95356496,38.0923499607,5.05222272,1.47356496,5.262732,32.99,0.48,32.9934917825,135.46,5.05222272,1.65356496,5.3159412609,5.05222272,1.47356496,5.262732,0.0,0.18,0.18,135.46
2021-03-09 05:30:00,37.62042464,11.07804052,39.2175895722,4.93042464,1.43804052,5.135859,32.69,9.64,34.0817502485,134.14,38.79042464,1.53804052,38.8209043222,4.93042464,1.43804052,5.135859,33.86,0.1,33.8601476665,134.94,4.93042464,1.6280405199999999,5.1922637708,4.93042464,1.43804052,5.135859,0.0,0.19,0.19,134.94
2021-03-09 06:00:00,39.28096416,10.81069788,40.7414449178,4.87096416,1.42069788,5.073921,34.41,9.39,35.6681959174,133.85,40.48096416,1.5006978800000002,40.508771315,4.87096416,1.42069788,5.073921,35.61,0.08,35.6100898623,134.65,4.87096416,1.61069788,5.1303644616,4.87096416,1.42069788,5.073921,0.0,0.19,0.19,134.65
2021-03-09 06:30:00,42.0583968,9.6795324,43.1578740078,4.7983968,1.3995324,4.99833,37.26,8.28,38.1689140532,133.65,43.2983968,2.5995324,43.3763614674,4.7983968,1.3995324,4.99833,38.5,1.2,38.5186967588,134.45,4.7983968,1.5895324,5.0548219653,4.7983968,1.3995324,4.99833,0.0,0.19,0.19,134.45
2021-03-09 07:00:00,46.13244224,8.24946232,46.8642278886,5.31244224,1.54946232,5.533794,40.82,6.7,41.3661987618,134.01,47.43244224,4.37946232,47.6341922054,5.31244224,1.54946232,5.533794,42.12,2.83,42.2149653559,134.82,5.31244224,1.72946232,5.5868669637,5.31244224,1.54946232,5.533794,0.0,0.18,0.18,134.82
2021-03-09 07:30:00,51.88216096,6.69438028,52.3122677124,6.87216096,2.00438028,7.158501,45.01,4.69,45.2536871426,133.85,53.23216096,6.84438028,53.6703689375,6.87216096,2.00438028,7.158501,46.36,4.84,46.6119641294,134.67,6.87216096,2.19438028,7.2140072826,6.87216096,2.00438028,7.158501,0.0,0.19,0.19,134.67
2021-03-09 08:00:00,52.61104,6.26072,52.9822436747,8.95104,2.61072,9.324,43.66,3.65,43.8123053491,133.58,53.90104,8.42072,54.5548406505,8.95104,2.61072,9.324,44.95,5.8100000000000005,45.3239296619,134.4,8.95104,2.80072,9.3789738031,8.95104,2.61072,9.324,0.0,0.19,0.19,134.4
2021-03-09 08:30:00,50.39947744,7.07193092,50.8932169661,13.06947744,3.81193092,13.614039,37.33,3.26,37.4720762702,133.92,51.56947744,10.01193092,52.5323687281,13.06947744,3.81193092,13.614039,38.5,6.2,38.9960254385,134.74,13.06947744,4.00193092,13.6684560812,13.06947744,3.81193092,13.614039,0.0,0.19,0.19,134.74
2021-03-09 09:00:00,48.23004384,7.68584612,48.8386052154,16.10004384,4.69584612,16.770879,32.13,2.99,32.2688239637,134.01,49.36004384,11.17584612,50.6094207079,16.10004384,4.69584612,16.770879,33.26,6.48,33.8853655728,134.83,16.10004384,4.88584612,16.8250677252,16.10004384,4.69584612,16.770879,0.0,0.19,0.19,134.83
2021-03-09 09:30:00,44.87950176,8.66985468,45.7092557191,18.71950176,5.45985468,19.499481,26.16,3.21,26.3562079974,134.25,45.99950176,11.79985468,47.4888485082,18.71950176,5.45985468,19.499481,27.28,6.34,28.0070348306,135.05,18.71950176,5.64985468,19.5535317538,18.71950176,5.45985468,19.499481,0.0,0.19,0.19,135.05
2021-03-09 10:00:00,43.85441568,8.60962124,44.691557956,19.88441568,5.7996212400000005,20.712933,23.97,2.81,24.1341459348,134.45,44.91441568,12.56962124,46.6401127142,19.88441568,5.7996212400000005,20.712933,25.03,6.77,25.9294003016,135.26,19.88441568,5.98962124,20.7669340427,19.88441568,5.7996212400000005,20.712933,0.0,0.19,0.19,135.26
2021-03-09 10:30:00,47.022792,7.491231,47.6157695451,15.192792,4.431231,15.825825,31.83,3.06,31.9767493658,134.45,48.252792,10.951231,49.4799090158,15.192792,4.431231,15.825825,33.06,6.52,33.6967950998,135.26,15.192792,4.621231,15.8800725663,15.192792,4.431231,15.825825,0.0,0.19,0.19,135.26
2021-03-09 11:00:00,37.1034976,7.8676867999999995,37.9284857295,18.8834976,5.5076868,19.67031,18.22,2.36,18.3722072708,134.54,38.1234976,12.7376868,40.1951456556,18.8834976,5.5076868,19.67031,19.24,7.23,20.5536006578,135.35,18.8834976,5.6976868,19.7243533856,18.8834976,5.5076868,19.67031,0.0,0.19,0.19,135.35
2021-03-09 11:30:00,34.797752,7.399761,35.5758345947,20.227752,5.899761,21.070575,14.57,1.5,14.6470099338,134.45,35.647752,13.889761,38.2581714578,20.227752,5.899761,21.070575,15.42,7.99,17.3671097192,135.27,20.227752,6.089761,21.1245624809,20.227752,5.899761,21.070575,0.0,0.19,0.19,135.27
2021-03-09 12:00:00,34.04145792,7.5887585600000005,34.8770714625,20.60145792,6.00875856,21.459852,13.44,1.58,13.5325533437,134.55,34.71145792,13.81875856,37.3609876619,20.60145792,6.00875856,21.459852,14.11,7.8100000000000005,16.1272502306,135.38,20.60145792,6.19875856,21.513825232,20.60145792,6.00875856,21.459852,0.0,0.19,0.19,135.38
2021-03-09 12:30:00,33.05817088,7.95404984,34.0016112969,20.92817088,6.10404984,21.800178,12.13,1.85,12.2702648708,134.43,33.75817088,13.67404984,36.4224345725,20.92817088,6.10404984,21.800178,12.83,7.57,14.8967714623,135.27,20.92817088,6.29404984,21.8541391908,20.92817088,6.10404984,21.800178,0.0,0.19,0.19,135.27
2021-03-09 13:00:00,38.90682912,9.50782516,40.0517177091,24.02682912,7.00782516,25.027947,14.88,2.5,15.0885519517,134.73,39.64682912,13.95782516,42.0320347172,24.02682912,7.00782516,25.027947,15.62,6.95,17.0964002059,135.57,24.02682912,7.19782516,25.0818102336,24.02682912,7.00782516,25.027947,0.0,0.19,0.19,135.57
2021-03-09 13:30:00,35.67199904,8.04474972,36.5678754314,18.94199904,5.52474972,19.731249,16.73,2.52,16.9187263114,134.55,35.91199904,12.18474972,37.9228137246,18.94199904,5.52474972,19.731249,16.97,6.66,18.2300987381,135.42,18.94199904,5.71474972,19.785289788,18.94199904,5.52474972,19.731249,0.0,0.19,0.19,135.42
2021-03-09 14:00:00,42.84663392,8.36610156,43.6557635781,19.42663392,5.6661015599999995,20.236077,23.42,2.7,23.5751224811,134.49,42.69663392,11.80610156,44.2988327402,19.42663392,5.6661015599999995,20.236077,23.27,6.14,24.0664185121,135.4,19.42663392,5.85610156,20.2900968687,19.42663392,5.6661015599999995,20.236077,0.0,0.19,0.19,135.4
2021-03-09 14:30:00,49.04776,6.41643,49.4656783534,12.22776,3.56643,12.73725,36.82,2.85,36.930135391,134.18,48.99776,9.48643,49.9076430936,12.22776,3.56643,12.73725,36.77,5.92,37.2435135292,135.09,12.22776,3.75643,12.7917505042,12.22776,3.56643,12.73725,0.0,0.19,0.19,135.09
2021-03-09 15:00:00,50.11045888,5.69638384,50.4331922251,10.65045888,3.10638384,11.094228,39.46,2.59,39.5449073839,133.98,50.17045888,9.26638384,51.0190240371,10.65045888,3.10638384,11.094228,39.52,6.16,39.997199902,134.89,10.65045888,3.29638384,11.1489201618,10.65045888,3.10638384,11.094228,0.0,0.19,0.19,134.89
2021-03-09 15:30:00,49.24340512,6.33349316,49.649029028,11.463405120000001,3.34349316,11.941047,37.78,2.99,37.8981331994,133.98,49.30340512,9.10349316,50.1368062818,11.463405120000001,3.34349316,11.941047,37.84,5.76,38.2758827462,134.89,11.463405120000001,3.53349316,11.9956338247,11.463405120000001,3.34349316,11.941047,0.0,0.19,0.19,134.89
2021-03-09 16:00:00,50.52823072,6.17948396,50.9046964602,11.03823072,3.21948396,11.498156999999999,39.49,2.96,39.6007790327,133.8,50.56823072,8.98948396,51.3610434086,11.03823072,3.21948396,11.498156999999999,39.53,5.77,39.9488898469,134.7,11.03823072,3.39948396,11.5498497229,11.03823072,3.21948396,11.498156999999999,0.0,0.18,0.18,134.7
2021-03-09 16:30:00,55.99388672,5.10696696,56.2262968863,9.38388672,2.73696696,9.774882,46.61,2.37,46.6702153413,133.71,56.18388672,9.10696696,56.9171852271,9.38388672,2.73696696,9.774882,46.8,6.37,47.2315244302,134.62,9.38388672,2.92696696,9.8297744409,9.38388672,2.73696696,9.774882,0.0,0.19,0.19,134.62
2021-03-09 17:00:00,58.71132,4.069135,58.8521618617,8.67132,2.529135,9.032625,50.04,1.54,50.063691434,133.07,58.92132,9.679135,59.7110341971,8.67132,2.529135,9.032625,50.25,7.15,50.7561326344,133.98,8.67132,2.719135,9.0876556763,8.67132,2.529135,9.032625,0.0,0.19,0.19,133.98
2021-03-09 17:30:00,60.97106144,6.17489292,61.2829473483,7.49106144,2.1848929200000002,7.803189,53.48,3.99,53.628635074900004,133.54,60.41106144,7.36489292,60.8583436517,7.49106144,2.1848929200000002,7.803189,52.92,5.18,53.1729141575,133.86,7.49106144,2.37489292,7.8585060844,7.49106144,2.1848929200000002,7.803189,0.0,0.19,0.19,133.86
2021-03-09 18:00:00,62.90862496,9.92918228,63.6873908643,6.40862496,1.86918228,6.675651,56.5,8.06,57.0720036445,134.97,61.62862496,3.44918228,61.7250700515,6.40862496,1.86918228,6.675651,55.22,1.58,55.2425995044,134.32,6.40862496,2.04918228,6.7282703494,6.40862496,1.86918228,6.675651,0.0,0.18,0.18,134.32
2021-03-09 18:30:00,63.41696672,9.69953196,64.154443246,6.30696672,1.83953196,6.569757,57.11,7.86,57.6483451627,135.0,62.50696672,3.3695319599999998,62.5977206787,6.30696672,1.83953196,6.569757,56.2,1.53,56.220822655,134.32,6.30696672,2.02953196,6.6254682237,6.30696672,1.83953196,6.569757,0.0,0.19,0.19,134.32
2021-03-09 19:00:00,62.72203168,8.92225924,63.3534526921,6.28203168,1.83225924,6.543783,56.44,7.09,56.8835802319,135.0,61.96203168,4.02225924,62.092446717,6.28203168,1.83225924,6.543783,55.68,2.19,55.7230517829,134.32,6.28203168,2.02225924,6.5995041073,6.28203168,1.83225924,6.543783,0.0,0.19,0.19,134.32
2021-03-09 19:30:00,58.555,7.436875,59.0253770404,4.995,1.456875,5.203125,53.56,5.98,53.8928010035,135.7,57.885,4.776875,58.0817678774,4.995,1.456875,5.203125,52.89,3.32,52.9940987281,134.99,4.995,1.6368749999999999,5.2563661179,4.995,1.456875,5.203125,0.0,0.18,0.18,134.99
2021-03-09 20:00:00,56.02236256,6.30943908,56.376538811,5.07236256,1.4794390800000001,5.283711,50.95,4.83,51.1784270958,135.77,55.34236256,5.98943908,55.6655232098,5.07236256,1.4794390800000001,5.283711,50.27,4.51,50.4719030749,135.06,5.07236256,1.66943908,5.3400270394,5.07236256,1.4794390800000001,5.283711,0.0,0.19,0.19,135.06
2021-03-09 20:30:00,55.27146336,5.48834348,55.5432856078,5.17146336,1.50834348,5.386941,50.1,3.98,50.2578391895,135.26,54.60146336,6.77834348,55.0205937935,5.17146336,1.50834348,5.386941,49.43,5.27,49.710137799,134.56,5.17146336,1.6983434800000001,5.4431979442,5.17146336,1.50834348,5.386941,0.0,0.19,0.19,134.56
2021-03-09 21:00:00,53.45894592,4.88594256,53.6817597847,5.12894592,1.49594256,5.342652,48.33,3.39,48.4487461138,135.23,52.77894592,7.38594256,53.2932385948,5.12894592,1.49594256,5.342652,47.65,5.89,48.0126504163,134.51,5.12894592,1.67594256,5.3958196518,5.12894592,1.49594256,5.342652,0.0,0.18,0.18,134.51
2021-03-09 21:30:00,50.69310176,4.15715468,50.8632726148,5.13310176,1.49715468,5.3469809999999995,45.56,2.66,45.6375853875,136.2,50.00310176,8.23715468,50.6770253946,5.13310176,1.49715468,5.3469809999999995,44.87,6.74,45.3733897786,135.48,5.13310176,1.68715468,5.403260552,5.13310176,1.49715468,5.3469809999999995,0.0,0.19,0.19,135.48
2021-03-09 22:00:00,47.8462784,3.2905812,47.9592981742,5.3162784,1.5505811999999999,5.53779,42.53,1.74,42.5655788167,136.12,47.1662784,9.2005812,48.0552651904,5.3162784,1.5505811999999999,5.53779,41.85,7.65,42.5434483793,135.39,5.3162784,1.7405811999999998,5.5939645101,5.3162784,1.5505811999999999,5.53779,0.0,0.19,0.19,135.39
2021-03-09 22:30:00,45.3211536,2.3686698,45.3830095989,5.2411536,1.5286697999999999,5.459535,40.08,0.84,40.0888014288,135.61,44.6411536,10.0086698,45.7493832298,5.2411536,1.5286697999999999,5.459535,39.4,8.48,40.3022381512,134.88,5.2411536,1.7186697999999998,5.5157517113,5.2411536,1.5286697999999999,5.459535,0.0,0.19,0.19,134.88
2021-03-09 23:00:00,41.11002464,1.71459052,41.1457646247,5.3300246399999995,1.55459052,5.552109,35.78,0.16,35.78035774,135.92,40.39002464,11.08459052,41.8834363134,5.3300246399999995,1.55459052,5.552109,35.06,9.53,36.3321414178,135.19,5.3300246399999995,1.74459052,5.6082759156,5.3300246399999995,1.55459052,5.552109,0.0,0.19,0.19,135.19
2021-03-09 23:30:00,39.55588896,1.76088428,39.5950636426,5.14588896,1.50088428,5.360301,34.41,0.26,34.4109822586,136.32,38.63588896,11.37088428,40.2744202322,5.14588896,1.50088428,5.360301,33.49,9.87,34.9141375377,135.6,5.14588896,1.6908842800000001,5.416572979,5.14588896,1.50088428,5.360301,0.0,0.19,0.19,135.6
2021-03-10 00:00:00,37.70286176,2.14708468,37.763947854,5.37286176,1.56708468,5.596731,32.33,0.58,32.3352021797,136.51,36.76286176,11.75708468,38.5971118733,5.37286176,1.56708468,5.596731,31.39,10.19,33.0025483865,135.79,5.37286176,1.7570846800000002,5.6528744958,5.37286176,1.56708468,5.596731,0.0,0.19,0.19,135.79
2021-03-10 00:30:00,38.50729728,2.04004504,38.5612983129,5.41729728,1.58004504,5.643018,33.09,0.46,33.0931971861,136.27,37.57729728,11.62004504,39.3329215493,5.41729728,1.58004504,5.643018,32.16,10.04,33.6907583767,135.55,5.41729728,1.76004504,5.6960397087,5.41729728,1.58004504,5.643018,0.0,0.18,0.18,135.55
2021-03-10 01:00:00,39.89348096,1.67976528,39.928829616,5.55348096,1.61976528,5.784876,34.34,0.06,34.340052417,135.81,38.99348096,11.02976528,40.5234164343,5.55348096,1.61976528,5.784876,33.44,9.41,34.738763651,135.09,5.55348096,1.8097652800000001,5.8409246821,5.55348096,1.61976528,5.784876,0.0,0.19,0.19,135.09
2021-03-10 01:30:00,38.91356064,1.93978852,38.9618785634,5.79356064,1.68978852,6.034959,33.12,0.25,33.1209435252,135.93,38.05356064,11.40978852,39.7272796886,5.79356064,1.68978852,6.034959,32.26,9.72,33.6925214254,135.2,5.79356064,1.87978852,6.0908907205,5.79356064,1.68978852,6.034959,0.0,0.19,0.19,135.2
2021-03-10 02:00:00,38.1842704,2.0729122,38.2404951716,5.3242704,1.5529122,5.546115,32.86,0.52,32.8641141673,136.52,37.2942704,11.6629122,39.0753902815,5.3242704,1.5529122,5.546115,31.97,10.11,33.5304786724,135.79,5.3242704,1.7329122,5.5991820818,5.3242704,1.5529122,5.546115,0.0,0.18,0.18,135.79
2021-03-10 02:30:00,37.49160288,2.30755084,37.5625488671,5.51160288,1.60755084,5.741253,31.98,0.7000000000000001,31.9876601207,136.71,36.61160288,11.91755084,38.5024347732,5.51160288,1.60755084,5.741253,31.1,10.31,32.7644029398,135.98,5.51160288,1.79755084,5.7973231175,5.51160288,1.60755084,5.741253,0.0,0.19,0.19,135.98
2021-03-10 03:00:00,37.78363104,2.25272572,37.8507271758,5.32363104,1.55272572,5.545449,32.46,0.7000000000000001,32.4675468738,137.01,36.88363104,11.90272572,38.7566396668,5.32363104,1.55272572,5.545449,31.56,10.35,33.2137938212,136.27,5.32363104,1.7427257200000001,5.6016194431,5.32363104,1.55272572,5.545449,0.0,0.19,0.19,136.27
2021-03-10 03:30:00,36.65742688,2.39883284,36.7358318874,5.68742688,1.65883284,5.924403,30.97,0.74,30.9788395522,136.97,35.74742688,12.09883284,37.7393731351,5.68742688,1.65883284,5.924403,30.06,10.44,31.8213324674,136.22,5.68742688,1.84883284,5.9803852205,5.68742688,1.65883284,5.924403,0.0,0.19,0.19,136.22
2021-03-10 04:00:00,35.95579872,2.69710796,36.0568142373,5.47579872,1.59710796,5.703957,30.48,1.1,30.4998426225,136.89,35.04579872,12.35710796,37.160545274,5.47579872,1.59710796,5.703957,29.57,10.76,31.4668476337,136.14,5.47579872,1.77710796,5.7569509572,5.47579872,1.59710796,5.703957,0.0,0.18,0.18,136.14
2021-03-10 04:30:00,36.42057408,2.38766744,36.4987557613,5.34057408,1.55766744,5.563098,31.08,0.8300000000000001,31.0910807146,137.45,35.45057408,12.20766744,37.4936040803,5.34057408,1.55766744,5.563098,30.11,10.65,31.9379805248,136.7,5.34057408,1.7476674399999998,5.6192591135,5.34057408,1.55766744,5.563098,0.0,0.19,0.19,136.7
2021-03-10 05:00:00,36.42580864,6.14752752,36.9409208018,5.54580864,1.6175275199999999,5.776884,30.88,4.53,31.2104998358,136.83,36.16580864,8.35752752,37.1189167519,5.54580864,1.6175275199999999,5.776884,30.62,6.74,31.3530221829,136.67,5.54580864,1.80752752,5.8329365852,5.54580864,1.6175275199999999,5.776884,0.0,0.19,0.19,136.67
2021-03-10 05:30:00,36.83784672,11.81312196,38.6856149157,5.42784672,1.5831219600000002,5.654007,31.41,10.23,33.0339370951,135.52,37.71784672,2.28312196,37.7868840615,5.42784672,1.5831219600000002,5.654007,32.29,0.7000000000000001,32.2975865971,136.28,5.42784672,1.78312196,5.7132341051,5.42784672,1.5831219600000002,5.654007,0.0,0.2,0.2,136.28
2021-03-10 06:00:00,38.09412064,11.48661852,39.7882449017,5.23412064,1.52661852,5.452209,32.86,9.96,34.3362956651,135.28,39.00412064,1.9766185200000002,39.0541732427,5.23412064,1.52661852,5.452209,33.77,0.45,33.7729980902,136.06,5.23412064,1.71661852,5.5084297234,5.23412064,1.52661852,5.452209,0.0,0.19,0.19,136.06
2021-03-10 06:30:00,40.98448992,10.20880956,42.2368110377,5.58448992,1.62880956,5.817177,35.4,8.58,36.4249420041,134.53,41.95448992,2.4988095599999998,42.0288385952,5.58448992,1.62880956,5.817177,36.37,0.87,36.3804040659,135.32,5.58448992,1.81880956,5.8732100152,5.58448992,1.62880956,5.817177,0.0,0.19,0.19,135.32
2021-03-10 07:00:00,45.02657792,8.51316856,45.8243031384,5.49657792,1.6031685599999999,5.725602,39.53,6.91,40.1294031852,134.26,46.01657792,4.04316856,46.1938594996,5.49657792,1.6031685599999999,5.725602,40.52,2.44,40.5933984781,135.06,5.49657792,1.78316856,5.7785862409,5.49657792,1.6031685599999999,5.725602,0.0,0.18,0.18,135.06
2021-03-10 07:30:00,49.71968448,6.69032464,50.1677931404,5.82968448,1.70032464,6.072588,43.89,4.99,44.1727540459,133.78,50.79968448,6.06032464,51.1599010751,5.82968448,1.70032464,6.072588,44.97,4.36,45.1808643122,134.58,5.82968448,1.89032464,6.1285029478,5.82968448,1.70032464,6.072588,0.0,0.19,0.19,134.58
2021-03-10 08:00:00,53.47012288,5.57878584,53.7603654401,6.99012288,2.03878584,7.281378,46.48,3.54,46.6146114432,133.41,54.54012288,7.79878584,55.0948823789,6.99012288,2.03878584,7.281378,47.55,5.76,47.8976001487,134.21,6.99012288,2.22878584,7.3368456572,6.99012288,2.03878584,7.281378,0.0,0.19,0.19,134.21
2021-03-10 08:30:00,56.23232064,4.42109352,56.4058503391,7.03232064,2.0510935200000002,7.325334,49.2,2.37,49.2570492417,133.48,57.29232064,8.98109352,57.9919825936,7.03232064,2.0510935200000002,7.325334,50.26,6.93,50.7355151743,134.28,7.03232064,2.24109352,7.3807881523,7.03232064,2.0510935200000002,7.325334,0.0,0.19,0.19,134.28
2021-03-10 09:00:00,57.52402848,3.71284164,57.6437251191,7.48402848,2.18284164,7.795863,50.04,1.53,50.0633848236,133.48,58.50402848,9.88284164,59.3328906027,7.48402848,2.18284164,7.795863,51.02,7.7,51.5977751458,134.28,7.48402848,2.36284164,7.8481655758,7.48402848,2.18284164,7.795863,0.0,0.18,0.18,134.28
2021-03-10 09:30:00,58.61129088,3.13120984,58.694871102,7.82129088,2.28120984,8.147178,50.79,0.85,50.7971121226,133.63,59.25129088,10.50120984,60.1746697461,7.82129088,2.28120984,8.147178,51.43,8.22,52.0827543434,134.47,7.82129088,2.47120984,8.2024062995,7.82129088,2.28120984,8.147178,0.0,0.19,0.19,134.47
2021-03-10 10:00:00,59.02883424,2.72799332,59.0918371629,6.91883424,2.01799332,7.207119,52.11,0.71,52.1148366591,134.23,59.87883424,10.56799332,60.804253739,6.91883424,2.01799332,7.207119,52.96,8.55,53.6457276957,135.06,6.91883424,2.20799332,7.2626098437,6.91883424,2.01799332,7.207119,0.0,0.19,0.19,135.06
2021-03-10 10:30:00,45.6918912,3.1030516,45.797138018300004,6.9018912,2.0130516,7.18947,38.79,1.09,38.8053114921,134.1,72.5818912,11.6530516,73.5113905579,6.9018912,2.0130516,7.18947,65.68,9.64,66.3836726914,134.63,6.9018912,2.2030516,7.2449664243,6.9018912,2.0130516,7.18947,0.0,0.19,0.19,134.63
2021-03-10 11:00:00,12.41437792,4.16419356,13.0941699678,7.69437792,2.24419356,8.014977,4.72,1.92,5.0955667006,0.0,104.89437792,12.86419356,105.6802630351,7.69437792,2.24419356,8.014977,97.2,10.62,97.7784454775,134.06,7.69437792,2.43419356,8.0702385258,7.69437792,2.24419356,8.014977,0.0,0.19,0.19,134.06
2021-03-10 11:30:00,24.04666528,3.56694404,24.3097758293,8.04666528,2.34694404,8.381943,16.0,1.22,16.0464450892,133.98,91.92666528,12.986944040000001,92.8394986253,8.04666528,2.34694404,8.381943,83.88,10.64,84.5521377613,134.36,8.04666528,2.53694404,8.4371148618,8.04666528,2.34694404,8.381943,0.0,0.19,0.19,134.36
2021-03-10 12:00:00,23.2944384,2.5367112,23.432152357,7.1544384,2.0867112,7.45254,16.14,0.45,16.1462720155,133.61,95.2844384,14.4467112,96.373397085,7.1544384,2.0867112,7.45254,88.13,12.36,88.9925081116,133.85,7.1544384,2.2667112,7.5049296122,7.1544384,2.0867112,7.45254,0.0,0.18,0.18,133.85
2021-03-10 12:30:00,60.68832512,2.20992816,60.72854838,6.54832512,1.90992816,6.821172,54.14,0.30000000000000004,54.140831172,133.61,61.78832512,11.00992816,62.7615777305,6.54832512,1.90992816,6.821172,55.24,9.1,55.9845300061,134.42,6.54832512,2.09992816,6.8767914142,6.54832512,1.90992816,6.821172,0.0,0.19,0.19,134.42
2021-03-10 13:00:00,60.55213088,2.3264548400000002,60.5968064029,6.98213088,2.03645484,7.273053,53.57,0.29,53.5707849485,133.46,61.64213088,11.07645484,62.6293872814,6.98213088,2.03645484,7.273053,54.66,9.04,55.4025017486,134.26,6.98213088,2.22645484,7.3285232332,6.98213088,2.03645484,7.273053,0.0,0.19,0.19,134.26
2021-03-10 13:30:00,60.9791248,1.9401614,61.0099818688,6.0691248,1.7701614,6.322005,54.91,0.17,54.9102631573,133.46,62.0591248,11.2201614,63.0652597932,6.0691248,1.7701614,6.322005,55.99,9.45,56.7818861962,134.26,6.0691248,1.9601614,6.3778137753,6.0691248,1.7701614,6.322005,0.0,0.19,0.19,134.26
2021-03-10 14:00:00,59.53474944,2.04305192,59.5697947959,5.80474944,1.69305192,6.046614,53.73,0.35000000000000003,53.731139947,133.96,60.60474944,10.64305192,61.5321883965,5.80474944,1.69305192,6.046614,54.8,8.95,55.5260524439,134.76,5.80474944,1.88305192,6.1025405033,5.80474944,1.69305192,6.046614,0.0,0.19,0.19,134.76
2021-03-10 14:30:00,59.06238112,2.7736111599999997,59.1274706243,6.49238112,1.89361116,6.762897,52.57,0.88,52.5773649016,134.19,60.17238112,10.38361116,61.0617296707,6.49238112,1.89361116,6.762897,53.68,8.49,54.3472400403,134.99,6.49238112,2.08361116,6.8185370919,6.49238112,1.89361116,6.762897,0.0,0.19,0.19,134.99
2021-03-10 15:00:00,58.20427904,3.66666472,58.3196581672,6.67427904,1.94666472,6.952374,51.53,1.72,51.5586976174,134.51,59.32427904,9.62666472,60.1002725222,6.67427904,1.94666472,6.952374,52.65,7.68,53.2071884241,135.31,6.67427904,2.13666472,7.0079481183,6.67427904,1.94666472,6.952374,0.0,0.19,0.19,135.31
2021-03-10 15:30:00,57.57903456,3.7163850800000002,57.6988452131,6.39903456,1.8663850800000001,6.665661,51.18,1.85,51.2134249977,134.61,58.70903456,9.44638508,59.4641482748,6.39903456,1.8663850800000001,6.665661,52.31,7.58,52.8563383143,135.42,6.39903456,2.05638508,6.7213363922,6.39903456,1.8663850800000001,6.665661,0.0,0.19,0.19,135.42
2021-03-10 16:00:00,58.40128256,3.40412408,58.5004091046,6.15128256,1.79412408,6.407586,52.25,1.6099999999999999,52.2747988997,134.39,59.57128256,9.61412408,60.3421004579,6.15128256,1.79412408,6.407586,53.42,7.82,53.9893396885,135.17,6.15128256,1.98412408,6.4633602327,6.15128256,1.79412408,6.407586,0.0,0.19,0.19,135.17
2021-03-10 16:30:00,61.05340032,2.85974176,61.1203387881,6.27340032,1.82974176,6.5347919999999995,54.78,1.03,54.7896824229,134.13,62.31340032,10.18974176,63.1410381335,6.27340032,1.82974176,6.5347919999999995,56.04,8.36,56.6601376631,134.9,6.27340032,2.01974176,6.5905165467,6.27340032,1.82974176,6.5347919999999995,0.0,0.19,0.19,134.9
2021-03-10 17:00:00,62.52483904,2.49349472,62.5745396539,6.11483904,1.78349472,6.369624,56.41,0.71,56.4144680025,133.78,63.85483904,10.40349472,64.6967786773,6.11483904,1.78349472,6.369624,57.74,8.62,58.3798937991,134.53,6.11483904,1.9734947200000001,6.4254134416,6.11483904,1.78349472,6.369624,0.0,0.19,0.19,134.53
2021-03-10 17:30:00,63.85478912,2.11473016,63.8897971292,6.08478912,1.77473016,6.338322,57.77,0.34,57.7710005106,133.35,65.24478912,10.72473016,66.1203625543,6.08478912,1.77473016,6.338322,59.16,8.95,59.8331688949,134.11,6.08478912,1.95473016,6.3910584908,6.08478912,1.77473016,6.338322,0.0,0.18,0.18,134.11
2021-03-10 18:00:00,65.38606816,1.8017698800000002,65.410888116,5.76606816,1.68176988,6.006321,59.62,0.12,59.6201207647,133.15,66.91606816,10.90176988,67.7982947021,5.76606816,1.68176988,6.006321,61.15,9.22,61.8411747948,133.9,5.76606816,1.87176988,6.0622656251,5.76606816,1.68176988,6.006321,0.0,0.19,0.19,133.9
2021-03-10 18:30:00,64.77789632,2.08521976,64.8114495525,5.77789632,1.68521976,6.018642,59.0,0.4,59.0013559166,133.12,66.35789632,10.675219760000001,67.2110907584,5.77789632,1.68521976,6.018642,60.58,8.99,61.2434200547,133.87,5.77789632,1.87521976,6.0745810582,5.77789632,1.68521976,6.018642,0.0,0.19,0.19,133.87
2021-03-10 19:00:00,62.97301088,3.18004484,63.0532535598,6.10301088,1.78004484,6.357303,56.87,1.4,56.8872296742,133.79,64.52301088,9.840044840000001,65.2690233991,6.10301088,1.78004484,6.357303,58.42,8.06,58.9733838269,134.57,6.10301088,1.97004484,6.4130974165,6.10301088,1.78004484,6.357303,0.0,0.19,0.19,134.57
