Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-10 19:30:00,60.6536304,3.9293922,60.7807782425,5.9636303999999996,1.7393922,6.212115,54.69,2.19,54.733830489,133.7,62.1636304,8.9493922,62.8045266303,5.9636303999999996,1.7393922,6.212115,56.2,7.21,56.6606044797,134.5,5.9636303999999996,1.9293922000000001,6.2679695125,5.9636303999999996,1.7393922,6.212115,0.0,0.19,0.19,134.5
2021-03-10 20:00:00,56.13392992,5.73197956,56.4258245659,6.14392992,1.7919795600000001,6.399927,49.99,3.94,50.1450266726,134.03,57.58392992,7.30197956,58.0450505257,6.14392992,1.7919795600000001,6.399927,51.44,5.51,51.7342604084,134.83,6.14392992,1.98197956,6.4557042868,6.14392992,1.7919795600000001,6.399927,0.0,0.19,0.19,134.83
2021-03-10 20:30:00,53.58255168,6.41074424,53.9646874007,5.76255168,1.6807442400000001,6.002658,47.82,4.73,48.0533588836,134.01,54.99255168,6.37074424,55.3603388939,5.76255168,1.6807442400000001,6.002658,49.23,4.69,49.4528967807,134.8,5.76255168,1.87074424,6.0586042845,5.76255168,1.6807442400000001,6.002658,0.0,0.19,0.19,134.8
2021-03-10 21:00:00,51.12391072,7.24447396,51.6346458327,5.36391072,1.56447396,5.587407,45.76,5.68,46.1111700133,134.29,52.47391072,5.30447396,52.7413381537,5.36391072,1.56447396,5.587407,47.11,3.74,47.258223623,135.08,5.36391072,1.74447396,5.640454557,5.36391072,1.56447396,5.587407,0.0,0.18,0.18,135.08
2021-03-10 21:30:00,48.97283168,8.12915924,49.6429398073,5.48283168,1.59915924,5.711283,43.49,6.53,43.9775056137,134.37,50.28283168,4.52915924,50.4863986157,5.48283168,1.59915924,5.711283,44.8,2.93,44.8957113765,135.16,5.48283168,1.78915924,5.7673680321,5.48283168,1.59915924,5.711283,0.0,0.19,0.19,135.16
2021-03-10 22:00:00,47.27692768,8.73118724,48.0764133592,5.38692768,1.57118724,5.611383,41.89,7.16,42.4975022795,133.6,48.61692768,3.80118724,48.7653020238,5.38692768,1.57118724,5.611383,43.23,2.23,43.287478559,134.37,5.38692768,1.76118724,5.6675188861,5.38692768,1.57118724,5.611383,0.0,0.19,0.19,134.37
2021-03-10 22:30:00,44.23426016,9.46582588,45.2357340108,5.57426016,1.62582588,5.806521,38.66,7.84,39.4469415798,133.39,45.52426016,3.15582588,45.6335129055,5.57426016,1.62582588,5.806521,39.95,1.53,39.979287137200004,134.15,5.57426016,1.80582588,5.8594695528,5.57426016,1.62582588,5.806521,0.0,0.18,0.18,134.15
2021-03-10 23:00:00,41.06749696,10.23510328,42.32371257,5.53749696,1.61510328,5.768226,35.53,8.62,36.5607070501,133.93,42.28749696,2.38510328,42.3547059581,5.53749696,1.61510328,5.768226,36.75,0.77,36.7580657815,134.69,5.53749696,1.80510328,5.8242828257,5.53749696,1.61510328,5.768226,0.0,0.19,0.19,134.69
2021-03-10 23:30:00,38.38590848,10.75505664,39.8641344214,5.60590848,1.6350566400000002,5.839488,32.78,9.12,34.0250319618,133.42,39.60590848,1.97505664,39.6551236949,5.60590848,1.6350566400000002,5.839488,34.0,0.34,34.0016999575,134.18,5.60590848,1.8250566400000001,5.8955102939,5.60590848,1.6350566400000002,5.839488,0.0,0.19,0.19,134.18
2021-03-11 00:00:00,36.240314240000004,11.27675832,37.9542573952,5.44031424,1.58675832,5.666994,30.8,9.69,32.2883276123,133.58,37.31031424,1.93675832,37.3605484633,5.44031424,1.58675832,5.666994,31.87,0.35000000000000003,31.8719218122,134.35,5.44031424,1.76675832,5.7200047195,5.44031424,1.58675832,5.666994,0.0,0.18,0.18,134.35
2021-03-11 00:30:00,36.45613824,11.11804032,38.1137880029,5.61613824,1.63804032,5.850144,30.84,9.48,32.2641596822,133.32,37.51613824,1.73804032,37.5563764572,5.61613824,1.63804032,5.850144,31.9,0.1,31.9001567394,134.09,5.61613824,1.82804032,5.9061612019,5.61613824,1.63804032,5.850144,0.0,0.19,0.19,134.09
2021-03-11 01:00:00,38.38193248,10.68806364,39.8422821293,5.58193248,1.6280636400000001,5.814513,32.8,9.06,34.0282764771,132.92,39.47193248,1.78806364,39.5124110285,5.58193248,1.6280636400000001,5.814513,33.89,0.16,33.8903776904,133.69,5.58193248,1.8080636399999999,5.8674580814,5.58193248,1.6280636400000001,5.814513,0.0,0.18,0.18,133.69
2021-03-11 01:30:00,38.81301152,10.82337836,40.2938628376,5.46301152,1.59337836,5.690637,33.35,9.23,34.6036905546,133.09,39.96301152,1.65337836,39.9971992738,5.46301152,1.59337836,5.690637,34.5,0.06,34.5000521739,133.86,5.46301152,1.78337836,5.746732397,5.46301152,1.59337836,5.690637,0.0,0.19,0.19,133.86
2021-03-11 02:00:00,38.89839616,10.60619888,40.3184409235,5.43839616,1.58619888,5.664996,33.46,9.02,34.6544658017,133.3,40.05839616,1.85619888,40.1013787443,5.43839616,1.58619888,5.664996,34.62,0.27,34.6210528436,134.07,5.43839616,1.7661988800000001,5.7180076318,5.43839616,1.58619888,5.664996,0.0,0.18,0.18,134.07
2021-03-11 02:30:00,38.01158272,10.82004496,39.5215611257,5.6915827199999995,1.66004496,5.928732,32.32,9.16,33.5929754562,133.56,39.20158272,1.81004496,39.2433478504,5.6915827199999995,1.66004496,5.928732,33.51,0.15,33.510335719,134.33,5.6915827199999995,1.85004496,5.984712208,5.6915827199999995,1.66004496,5.928732,0.0,0.19,0.19,134.33
2021-03-11 03:00:00,37.5458784,10.9471312,39.1092401657,5.7158784,1.6671312,5.95404,31.83,9.28,33.1552001954,133.65,38.8858784,2.0071312,38.9376439271,5.7158784,1.6671312,5.95404,33.17,0.34,33.1717424927,134.4,5.7158784,1.8571312,6.0100085006,5.7158784,1.6671312,5.95404,0.0,0.19,0.19,134.4
2021-03-11 03:30:00,37.33174272,10.96342496,38.9082986182,5.5317427200000004,1.6134249600000001,5.762232,31.8,9.35,33.1460781994,133.55,38.69174272,1.73342496,38.7305527562,5.5317427200000004,1.6134249600000001,5.762232,33.16,0.12,33.1602171284,134.3,5.5317427200000004,1.79342496,5.8151999628,5.5317427200000004,1.6134249600000001,5.762232,0.0,0.18,0.18,134.3
2021-03-11 04:00:00,37.03146304,11.00167672,38.6311551152,5.49146304,1.60167672,5.720274,31.54,9.4,32.9109647382,133.7,38.25146304,1.63167672,38.2862481006,5.49146304,1.60167672,5.720274,32.76,0.03,32.7600137363,134.45,5.49146304,1.79167672,5.7763545415,5.49146304,1.60167672,5.720274,0.0,0.19,0.19,134.45
2021-03-11 04:30:00,36.03244192,11.31279556,37.7666018342,5.63244192,1.6427955600000002,5.867127,30.4,9.67,31.9009231841,133.44,37.09244192,1.95279556,37.143810495,5.63244192,1.6427955600000002,5.867127,31.46,0.31,31.4615272992,134.21,5.63244192,1.8227955599999999,5.9200494623,5.63244192,1.6427955600000002,5.867127,0.0,0.18,0.18,134.21
2021-03-11 05:00:00,36.11217216,11.11146688,37.7829812791,5.66217216,1.65146688,5.898096,30.45,9.46,31.8856409689,133.27,37.14217216,1.79146688,37.1853506955,5.66217216,1.65146688,5.898096,31.48,0.14,31.4803113072,134.04,5.66217216,1.84146688,5.9540905132,5.66217216,1.65146688,5.898096,0.0,0.19,0.19,134.04
2021-03-11 05:30:00,36.4712032,10.9707676,38.0855143669,5.5912032,1.6307676,5.8241700000000005,30.88,9.34,32.2615870657,132.99,37.4712032,1.8707676,37.517873616,5.5912032,1.6307676,5.8241700000000005,31.88,0.24,31.8809033749,133.77,5.5912032,1.8107676,5.8771108995,5.5912032,1.6307676,5.8241700000000005,0.0,0.18,0.18,133.77
2021-03-11 06:00:00,37.74085344,10.77274892,39.248237383,5.70085344,1.6627489199999999,5.938389,32.04,9.11,33.3099639748,132.99,38.77085344,1.85274892,38.8150969988,5.70085344,1.6627489199999999,5.938389,33.07,0.19,33.0705458074,133.77,5.70085344,1.85274892,5.9943647291,5.70085344,1.6627489199999999,5.938389,0.0,0.19,0.19,133.77
2021-03-11 06:30:00,42.16434016,9.25251588,43.1675877394,5.49434016,1.60251588,5.723271,36.67,7.65,37.4594634238,133.39,43.41434016,3.32251588,43.5412912452,5.49434016,1.60251588,5.723271,37.92,1.72,37.9589883954,134.15,5.49434016,1.78251588,5.7762562838000004,5.49434016,1.60251588,5.723271,0.0,0.18,0.18,134.15
2021-03-11 07:00:00,45.23942464,8.17941552,45.9729091967,5.92942464,1.7294155199999999,6.176484,39.31,6.45,39.8356448423,132.78,46.49942464,4.5794155199999995,46.7243784159,5.92942464,1.7294155199999999,6.176484,40.57,2.85,40.6699815589,133.55,5.92942464,1.91941552,6.2323536886,5.92942464,1.7294155199999999,6.176484,0.0,0.19,0.19,133.55
2021-03-11 07:30:00,51.56366976,6.5344036800000005,51.9760567047,6.56366976,1.91440368,6.837156,45.0,4.62,45.2365383291,133.25,52.31366976,6.49440368,52.7152475373,6.56366976,1.91440368,6.837156,45.75,4.58,45.9786787544,133.72,6.56366976,2.10440368,6.8927698037,6.56366976,1.91440368,6.837156,0.0,0.19,0.19,133.72
2021-03-11 08:00:00,54.04636672,7.87435696,54.6169868554,6.90636672,2.01435696,7.194132,47.14,5.86,47.5028335997,134.91,53.26636672,5.43435696,53.5428618876,6.90636672,2.01435696,7.194132,46.36,3.42,46.48597638,134.2,6.90636672,2.19435696,7.2465925606,6.90636672,2.01435696,7.194132,0.0,0.18,0.18,134.2
2021-03-11 08:30:00,53.45399712,8.90824916,54.1912051093,8.87399712,2.58824916,9.243747,44.58,6.32,45.025757073,134.91,52.73399712,5.55824916,53.0261123031,8.87399712,2.58824916,9.243747,43.86,2.9699999999999998,43.9604424455,134.2,8.87399712,2.77824916,9.298736112,8.87399712,2.58824916,9.243747,0.0,0.19,0.19,134.2
2021-03-11 09:00:00,53.77675328,9.79405304,54.6613452843,9.956753280000001,2.90405304,10.371618,43.82,6.89,44.3583644874,135.07,53.04675328,5.31405304,53.3122611907,9.956753280000001,2.90405304,10.371618,43.09,2.41,43.1573423649,134.35,9.956753280000001,3.08405304,10.4234504379,9.956753280000001,2.90405304,10.371618,0.0,0.18,0.18,134.35
2021-03-11 09:30:00,52.42958784,10.73321312,53.5169463343,12.55958784,3.66321312,13.082904,39.87,7.07,40.4919967401,135.14,51.71958784,5.90321312,52.0553906092,12.55958784,3.66321312,13.082904,39.16,2.24,39.2240130532,134.42,12.55958784,3.85321312,13.137370287,12.55958784,3.66321312,13.082904,0.0,0.19,0.19,134.42
2021-03-11 10:00:00,46.72069088,12.61978484,48.395060964,18.41069088,5.36978484,19.177803,28.31,7.25,29.2235966301,135.21,46.01069088,7.42978484,46.6067095816,18.41069088,5.36978484,19.177803,27.6,2.06,27.6767700428,134.48,18.41069088,5.54978484,19.2289794438,18.41069088,5.36978484,19.177803,0.0,0.18,0.18,134.48
2021-03-11 10:30:00,47.67742656,11.28591608,48.9949885718,15.997426560000001,4.66591608,16.663986,31.68,6.62,32.3642827821,135.54,46.93742656,7.39591608,47.5165401385,15.997426560000001,4.66591608,16.663986,30.94,2.73,31.0602076619,134.8,15.997426560000001,4.85591608,16.7181810469,15.997426560000001,4.66591608,16.663986,0.0,0.19,0.19,134.8
2021-03-11 11:00:00,43.62773184,13.20225512,45.5815590536,20.40773184,5.95225512,21.258054,23.22,7.25,24.3255195217,135.58,42.93773184,8.07225512,43.6899315436,20.40773184,5.95225512,21.258054,22.53,2.12,22.6295227524,134.84,20.40773184,6.13225512,21.3091546456,20.40773184,5.95225512,21.258054,0.0,0.18,0.18,134.84
2021-03-11 11:30:00,40.07079488,14.56773184,42.6366909279,24.30079488,7.08773184,25.313328,15.77,7.48,17.4540339177,135.48,39.39079488,8.96773184,40.3986996775,24.30079488,7.08773184,25.313328,15.09,1.88,15.2066597253,134.75,24.30079488,7.27773184,25.3671837722,24.30079488,7.08773184,25.313328,0.0,0.19,0.19,134.75
2021-03-11 12:00:00,46.73284032,12.05666176,48.263044425,16.82284032,4.90666176,17.523792,29.91,7.15,30.7527332119,135.52,45.98284032,7.13666176,46.5333594851,16.82284032,4.90666176,17.523792,29.16,2.23,29.2451448962,134.79,16.82284032,5.09666176,17.5779383754,16.82284032,4.90666176,17.523792,0.0,0.19,0.19,134.79
2021-03-11 12:30:00,53.74451584,9.36006712,54.5534952076,9.63451584,2.8100671200000003,10.035954,44.11,6.55,44.5936609845,135.45,53.03451584,5.55006712,53.3241325801,9.63451584,2.8100671200000003,10.035954,43.4,2.74,43.4864070716,134.72,9.63451584,2.99006712,10.0878341012,9.63451584,2.8100671200000003,10.035954,0.0,0.18,0.18,134.72
2021-03-11 13:00:00,46.28883264,12.38840952,47.9179373263,18.50883264,5.39840952,19.280034,27.78,6.99,28.6459159393,137.21,45.82883264,7.93840952,46.5112916059,18.50883264,5.39840952,19.280034,27.32,2.54,27.4378206132,136.5,18.50883264,5.58840952,19.3340944101,18.50883264,5.39840952,19.280034,0.0,0.19,0.19,136.5
2021-03-11 13:30:00,52.00752864,6.10011252,52.3640564509,13.81752864,4.03011252,14.393259,38.19,2.07,38.2460586205,135.08,54.01752864,12.08011252,55.3518068257,13.81752864,4.03011252,14.393259,40.2,8.05,40.9980792233,135.81,13.81752864,4.22011252,14.4476104391,13.81752864,4.03011252,14.393259,0.0,0.19,0.19,135.81
2021-03-11 14:00:00,48.32626656,7.40391108,48.8901415309,17.15626656,5.00391108,17.871111,31.17,2.4,31.2622599951,135.08,50.33626656,12.75391108,51.9268907122,17.15626656,5.00391108,17.871111,33.18,7.75,34.0730817508,135.78,17.15626656,5.19391108,17.9252390384,17.15626656,5.00391108,17.871111,0.0,0.19,0.19,135.78
2021-03-11 14:30:00,42.89788928,8.75230104,43.7816363122,22.80788928,6.65230104,23.758218,20.09,2.1,20.1994579135,135.37,44.75788928,14.74230104,47.1232860989,22.80788928,6.65230104,23.758218,21.95,8.09,23.3933879547,136.08,22.80788928,6.84230104,23.8121165991,22.80788928,6.65230104,23.758218,0.0,0.19,0.19,136.08
2021-03-11 15:00:00,40.36690208,9.72409644,41.5216188884,20.99690208,6.12409644,21.871773,19.37,3.6,19.7016978964,135.65,42.20690208,12.75409644,44.0918309803,20.99690208,6.12409644,21.871773,21.21,6.63,22.2220836107,136.36,20.99690208,6.31409644,21.9257317053,20.99690208,6.12409644,21.871773,0.0,0.19,0.19,136.36
2021-03-11 15:30:00,43.22593632,9.00006476,44.1529470865,17.72593632,5.17006476,18.464517,25.5,3.83,25.786021407,135.65,45.20593632,11.580064759999999,46.6655609461,17.72593632,5.17006476,18.464517,27.48,6.41,28.217698347,136.36,17.72593632,5.37006476,18.5215121939,17.72593632,5.17006476,18.464517,0.0,0.2,0.2,136.36
2021-03-11 16:00:00,49.20643136,7.53729248,49.7803542084,12.19643136,3.55729248,12.704616,37.01,3.98,37.223386466,135.27,51.33643136,9.76729248,52.2573362043,12.19643136,3.55729248,12.704616,39.14,6.21,39.6295811232,135.97,12.19643136,3.74729248,12.7591198305,12.19643136,3.55729248,12.704616,0.0,0.19,0.19,135.97
2021-03-11 16:30:00,51.19928736,7.58062548,51.7574430284,13.33928736,3.8906254799999997,13.895091,37.86,3.69,38.0393966829,135.0,53.34928736,10.38062548,54.3498284006,13.33928736,3.8906254799999997,13.895091,40.01,6.49,40.5329520267,135.7,13.33928736,4.08062548,13.9494835596,13.33928736,3.8906254799999997,13.895091,0.0,0.19,0.19,135.7
2021-03-11 17:00:00,57.7561264,4.6576202,57.9436240035,7.4661264,2.1776202,7.777215,50.29,2.48,50.3511122022,134.39,60.0661264,9.8076202,60.8615556381,7.4661264,2.1776202,7.777215,52.6,7.63,53.1505117567,135.11,7.4661264,2.3576202,7.8295221073,7.4661264,2.1776202,7.777215,0.0,0.18,0.18,135.11
2021-03-11 17:30:00,58.886496,4.266478,59.0408523455,7.496496,2.186478,7.80885,51.39,2.08,51.4320765671,134.02,61.296496,10.216478,62.1420698449,7.496496,2.186478,7.80885,53.8,8.03,54.3959640047,134.73,7.496496,2.376478,7.8641655605,7.496496,2.186478,7.80885,0.0,0.19,0.19,134.73
2021-03-11 18:00:00,61.97075296,3.26188628,62.0565397402,6.28075296,1.83188628,6.542451,55.69,1.43,55.7083566442,133.63,64.45075296,10.44188628,65.2911368119,6.28075296,1.83188628,6.542451,58.17,8.61,58.8037498804,134.33,6.28075296,2.02188628,6.5981726162,6.28075296,1.83188628,6.542451,0.0,0.19,0.19,134.33
2021-03-11 18:30:00,63.24156224,3.01587232,63.3134320694,6.19156224,1.80587232,6.449544,57.05,1.21,57.0628302838,133.36,65.60156224,10.58587232,66.4501742744,6.19156224,1.80587232,6.449544,59.41,8.78,60.0552787022,134.07,6.19156224,1.9958723200000001,6.5053016294,6.19156224,1.80587232,6.449544,0.0,0.19,0.19,134.07
2021-03-11 19:00:00,62.389704,3.434497,62.4841654729,6.289704,1.8344969999999998,6.551775,56.1,1.6,56.1228117614,133.61,63.759704,9.674497,64.4895010554,6.289704,1.8344969999999998,6.551775,57.47,7.84,58.0022973683,134.4,6.289704,2.014497,6.6044359767,6.289704,1.8344969999999998,6.551775,0.0,0.18,0.18,134.4
2021-03-11 19:30:00,60.9305936,4.1018398,61.0685051904,5.8005936,1.6918398,6.042285,55.13,2.41,55.1826512592,134.04,62.1405936,8.6518398,62.7400008359,5.8005936,1.6918398,6.042285,56.34,6.96,56.7682763522,134.84,5.8005936,1.8818397999999998,6.0982134388,5.8005936,1.6918398,6.042285,0.0,0.19,0.19,134.84
2021-03-11 20:00:00,56.27527872,5.91862296,56.5856615474,5.99527872,1.74862296,6.245082,50.28,4.17,50.4526243123,134.3,57.53527872,6.98862296,57.9581672266,5.99527872,1.74862296,6.245082,51.54,5.24,51.8056869465,135.09,5.99527872,1.93862296,6.3009226238,5.99527872,1.74862296,6.245082,0.0,0.19,0.19,135.09
2021-03-11 20:30:00,54.07686784,6.67200312,54.4869090793,5.28686784,1.54200312,5.507154,48.79,5.13,49.0589543305,134.78,55.33686784,5.90200312,55.6507195207,5.28686784,1.54200312,5.507154,50.05,4.36,50.2395471715,135.57,5.28686784,1.73200312,5.56334489,5.28686784,1.54200312,5.507154,0.0,0.19,0.19,135.57
2021-03-11 21:00:00,53.21232224,7.05442732,53.6778928702,5.43232224,1.58442732,5.658669,47.78,5.47,48.0920918655,134.59,54.41232224,5.5444273200000005,54.6940717615,5.43232224,1.58442732,5.658669,48.98,3.96,49.1398209195,135.38,5.43232224,1.77442732,5.7147805936000005,5.43232224,1.58442732,5.658669,0.0,0.19,0.19,135.38
2021-03-11 21:30:00,50.79519936,7.89526648,51.405131172,5.43519936,1.58526648,5.661666,45.36,6.31,45.7967870052,134.85,51.97519936,4.7552664799999995,52.1922782393,5.43519936,1.58526648,5.661666,46.54,3.17,46.6478348908,135.64,5.43519936,1.77526648,5.7177760675,5.43519936,1.58526648,5.661666,0.0,0.19,0.19,135.64
2021-03-11 22:00:00,46.59534912,9.29156016,47.5127314498,5.52534912,1.61156016,5.755572,41.07,7.68,41.7819015843,134.02,47.72534912,3.3415601600000002,47.8421882122,5.52534912,1.61156016,5.755572,42.2,1.73,42.235446014,134.79,5.52534912,1.80156016,5.811635046,5.52534912,1.61156016,5.755572,0.0,0.19,0.19,134.79
2021-03-11 22:30:00,43.41028416,10.28883288,44.6129224876,5.55028416,1.61883288,5.781546,37.86,8.67,38.8400373326,133.63,44.48028416,2.28883288,44.5391337467,5.55028416,1.61883288,5.781546,38.93,0.67,38.9357650496,134.4,5.55028416,1.79883288,5.8345054621,5.55028416,1.61883288,5.781546,0.0,0.18,0.18,134.4
2021-03-11 23:00:00,41.08740704,10.88799372,42.5055693353,5.54740704,1.6179937199999999,5.778549,35.54,9.27,36.7290688692,133.89,42.07740704,1.76799372,42.1145341302,5.54740704,1.6179937199999999,5.778549,36.53,0.15,36.5303079648,134.66,5.54740704,1.80799372,5.8346007712,5.54740704,1.6179937199999999,5.778549,0.0,0.19,0.19,134.66
2021-03-11 23:30:00,39.18055392,11.04016156,40.7062768225,5.52055392,1.6101615599999999,5.750577,33.66,9.43,34.9559794599,133.54,40.13055392,1.82016156,40.1718103405,5.52055392,1.6101615599999999,5.750577,34.61,0.21,34.6106370932,134.31,5.52055392,1.80016156,5.8066425088999996,5.52055392,1.6101615599999999,5.750577,0.0,0.19,0.19,134.31
2021-03-12 00:00:00,38.61573888,11.20792384,40.2093626666,5.37573888,1.56792384,5.599728,33.24,9.64,34.6096402755,134.01,39.54573888,1.82792384,39.5879624271,5.37573888,1.56792384,5.599728,34.17,0.26,34.1709891575,134.79,5.37573888,1.74792384,5.6527697863,5.37573888,1.56792384,5.599728,0.0,0.18,0.18,134.79
2021-03-12 00:30:00,38.10125312,11.24953216,39.7272886456,5.62125312,1.63953216,5.855472,32.48,9.61,33.8718540975,133.52,38.98125312,2.02953216,39.0340504636,5.62125312,1.63953216,5.855472,33.36,0.39,33.3622795984,134.29,5.62125312,1.8295321599999999,5.9114866627,5.62125312,1.63953216,5.855472,0.0,0.19,0.19,134.29
2021-03-12 01:00:00,38.93248192,10.93114056,40.4379522527,5.59248192,1.63114056,5.825502,33.34,9.3,34.612795322,132.93,39.78248192,1.70114056,39.8188365842,5.59248192,1.63114056,5.825502,34.19,0.07,34.1900716583,133.7,5.59248192,1.8111405600000001,5.8784423237,5.59248192,1.63114056,5.825502,0.0,0.18,0.18,133.7
2021-03-12 01:30:00,39.48183264,11.00053452,40.9856910194,5.5218326399999995,1.6105345199999999,5.7519089999999995,33.96,9.39,35.2342688302,133.57,40.40183264,1.6805345200000001,40.4367688737,5.5218326399999995,1.6105345199999999,5.7519089999999995,34.88,0.07,34.8800702408,134.35,5.5218326399999995,1.80053452,5.8079738517,5.5218326399999995,1.6105345199999999,5.7519089999999995,0.0,0.19,0.19,134.35
2021-03-12 02:00:00,39.78979456,10.82494008,41.235992517,5.63979456,1.64494008,5.874786,34.15,9.18,35.3623373096,133.77,40.74979456,1.7349400799999999,40.7867107495,5.63979456,1.64494008,5.874786,35.11,0.09,35.1101153516,134.54,5.63979456,1.83494008,5.9307914966,5.63979456,1.64494008,5.874786,0.0,0.19,0.19,134.54
2021-03-12 02:30:00,39.33623808,11.08556944,40.8684410774,5.67623808,1.65556944,5.912748,33.66,9.43,34.9559794599,133.42,40.26623808,1.7655694400000002,40.3049272988,5.67623808,1.65556944,5.912748,34.59,0.11,34.5901749056,134.2,5.67623808,1.83556944,5.9656511723,5.67623808,1.65556944,5.912748,0.0,0.18,0.18,134.2
2021-03-12 03:00:00,37.90341088,11.33349484,39.5615553489,5.70341088,1.66349484,5.941053,32.2,9.67,33.6206618019,133.86,38.86341088,2.08349484,38.9192196219,5.70341088,1.66349484,5.941053,33.16,0.42,33.1626597245,134.63,5.70341088,1.85349484,5.997027496,5.70341088,1.66349484,5.941053,0.0,0.19,0.19,134.63
2021-03-12 03:30:00,37.70608832,11.38927576,39.3886366701,5.58608832,1.62927576,5.818842,32.12,9.76,33.570105749,134.33,38.70608832,1.96927576,38.7561520285,5.58608832,1.62927576,5.818842,33.12,0.34,33.1217451231,135.1,5.58608832,1.81927576,5.8748742123,5.58608832,1.62927576,5.818842,0.0,0.19,0.19,135.1
2021-03-12 04:00:00,36.04725728,12.02170004,37.9990266884,5.45725728,1.59170004,5.684643,30.59,10.43,32.3192357583,134.49,36.99725728,2.62170004,37.0900304306,5.45725728,1.59170004,5.684643,31.54,1.03,31.5568138442,135.27,5.45725728,1.78170004,5.7407414201,5.45725728,1.59170004,5.684643,0.0,0.19,0.19,135.27
2021-03-12 04:30:00,35.98756704,11.97137372,37.9264916675,5.38756704,1.57137372,5.612049,30.6,10.4,32.319034639,134.54,36.87756704,2.59137372,36.9685023844,5.38756704,1.57137372,5.612049,31.49,1.02,31.5065151992,135.32,5.38756704,1.76137372,5.6681845411000005,5.38756704,1.57137372,5.612049,0.0,0.19,0.19,135.32
2021-03-12 05:00:00,36.62295136,11.65752748,38.4335597267,5.68295136,1.6575274800000002,5.919741,30.94,10.0,32.5158976502,134.54,37.48295136,2.30752748,37.5539122559,5.68295136,1.6575274800000002,5.919741,31.8,0.65,31.806642388,135.32,5.68295136,1.84752748,5.9757253911,5.68295136,1.6575274800000002,5.919741,0.0,0.19,0.19,135.32
2021-03-12 05:30:00,37.45217216,11.44146688,39.1608524405,5.66217216,1.65146688,5.898096,31.79,9.79,33.2633161305,134.39,38.34217216,2.11146688,38.4002663836,5.66217216,1.65146688,5.898096,32.68,0.46,32.6832372938,135.18,5.66217216,1.83146688,5.9510053354,5.66217216,1.65146688,5.898096,0.0,0.18,0.18,135.18
2021-03-12 06:00:00,38.10401056,11.14200308,39.699620318,5.42401056,1.58200308,5.650011,32.68,9.56,34.0496108641,133.78,38.96401056,2.10200308,39.0206680602,5.42401056,1.58200308,5.650011,33.54,0.52,33.5440307655,134.56,5.42401056,1.7720030800000002,5.7061270114,5.42401056,1.58200308,5.650011,0.0,0.19,0.19,134.56
2021-03-12 06:30:00,42.82199296,9.35058128,43.8309987491,5.04199296,1.47058128,5.252076,37.78,7.88,38.5930408234,133.95,43.79199296,2.90058128,43.8879484502,5.04199296,1.47058128,5.252076,38.75,1.43,38.7763768292,134.74,5.04199296,1.6605812800000002,5.3084106092,5.04199296,1.47058128,5.252076,0.0,0.19,0.19,134.74
2021-03-12 07:00:00,45.446488,8.346059,46.2064927512,5.506488,1.6060590000000001,5.735925,39.94,6.74,40.5047058994,133.15,46.486488,4.156059,46.671901536,5.506488,1.6060590000000001,5.735925,40.98,2.55,41.0592608311,133.93,5.506488,1.796059,5.7919977577,5.506488,1.6060590000000001,5.735925,0.0,0.19,0.19,133.93
2021-03-12 07:30:00,51.036816,6.313238,51.4258063764,7.176816,2.093238,7.47585,43.86,4.22,44.0625464539,133.0,52.206816,7.213238,52.7027744934,7.176816,2.093238,7.47585,45.03,5.12,45.320142321,133.78,7.176816,2.273238,7.5282334516,7.176816,2.093238,7.47585,0.0,0.18,0.18,133.78
2021-03-12 08:00:00,54.13523808,4.88694444,54.355369817,6.67523808,1.94694444,6.953373,47.46,2.94,47.5509747534,133.05,55.35523808,8.34694444,55.9810134276,6.67523808,1.94694444,6.953373,48.68,6.4,49.0989042648,133.84,6.67523808,2.13694444,7.00894678,6.67523808,1.94694444,6.953373,0.0,0.19,0.19,133.84
2021-03-12 08:30:00,53.3066048,5.1144264,53.5513909502,8.5866048,2.5044264,8.94438,44.72,2.61,44.7960991605,132.79,54.4966048,9.2344264,55.2734526302,8.5866048,2.5044264,8.94438,45.91,6.73,46.4006573229,133.58,8.5866048,2.6944264,8.9994286272,8.5866048,2.5044264,8.94438,0.0,0.19,0.19,133.58
2021-03-12 09:00:00,53.22066016,4.7947758799999995,53.4362100416,9.17066016,2.67477588,9.552771,44.05,2.12,44.1009852498,132.83,54.41066016,9.90477588,55.3048327389,9.17066016,2.67477588,9.552771,45.24,7.23,45.8140862618,133.61,9.17066016,2.85477588,9.6047255606,9.17066016,2.67477588,9.552771,0.0,0.18,0.18,133.61
2021-03-12 09:30:00,55.65791392,4.15939156,55.8131160219,8.15791392,2.37939156,8.497827,47.5,1.78,47.5333398784,132.74,56.87791392,9.93939156,57.7398354386,8.15791392,2.37939156,8.497827,48.72,7.5600000000000005,49.3030627852,133.53,8.15791392,2.56939156,8.5529721451,8.15791392,2.37939156,8.497827,0.0,0.19,0.19,133.53
2021-03-12 10:00:00,56.23135872,4.24081296,56.3910471446,9.91135872,2.89081296,10.324332,46.32,1.35,46.3396687515,133.17,57.45135872,10.94081296,58.4838439828,9.91135872,2.89081296,10.324332,47.54,8.05,48.2167408687,133.96,9.91135872,3.08081296,10.3791348469,9.91135872,2.89081296,10.324332,0.0,0.19,0.19,133.96
2021-03-12 10:30:00,52.098256,6.467408,52.4981489624,15.728256,4.587408,16.3836,36.37,1.88,36.4185570829,133.55,53.148256,12.097408,54.5076544731,15.728256,4.587408,16.3836,37.42,7.51,38.1661695746,134.29,15.728256,4.767408,16.4349084524,15.728256,4.587408,16.3836,0.0,0.18,0.18,134.29
2021-03-12 11:00:00,50.8737984,6.9569412,51.3472725128,17.7837984,5.1869412,18.52479,33.09,1.77,33.1373052616,133.73,51.8737984,12.7769412,53.4241629497,17.7837984,5.1869412,18.52479,34.09,7.59,34.924721903,134.49,17.7837984,5.3769412,18.5788853864,17.7837984,5.1869412,18.52479,0.0,0.19,0.19,134.49
2021-03-12 11:30:00,46.92188512,7.44013316,47.5080928333,22.97188512,6.70013316,23.929047,23.95,0.74,23.9614294231,133.59,47.79188512,15.31013316,50.184304924,22.97188512,6.70013316,23.929047,24.82,8.61,26.2709820905,134.37,22.97188512,6.8901331599999995,23.9829406231,22.97188512,6.70013316,23.929047,0.0,0.19,0.19,134.37
2021-03-12 12:00:00,49.19435008,7.62668544,49.7820289923,15.55435008,4.53668544,16.202448,33.64,3.09,33.7816177825,134.13,50.21435008,10.89668544,51.3830585654,15.55435008,4.53668544,16.202448,34.66,6.36,35.2386889654,134.91,15.55435008,4.72668544,16.256671297,15.55435008,4.53668544,16.202448,0.0,0.19,0.19,134.91
2021-03-12 12:30:00,48.10465824,7.91302532,48.7511447466,17.08465824,4.98302532,17.796519,31.02,2.93,31.1580695808,134.04,49.18465824,11.50302532,50.5118817477,17.08465824,4.98302532,17.796519,32.1,6.52,32.7554636664,134.81,17.08465824,5.17302532,17.8506509164,17.08465824,4.98302532,17.796519,0.0,0.19,0.19,134.81
2021-03-12 13:00:00,45.71896224,8.72719732,46.5444677847,18.77896224,5.47719732,19.561419,26.94,3.25,27.1353293697,134.09,46.64896224,11.70719732,48.0955730516,18.77896224,5.47719732,19.561419,27.87,6.23,28.5578325508,134.87,18.77896224,5.66719732,19.6154670675,18.77896224,5.47719732,19.561419,0.0,0.19,0.19,134.87
2021-03-12 13:30:00,46.25628416,7.45808288,46.8536746108,19.53628416,5.69808288,20.350296,26.72,1.76,26.7779013367,134.17,46.40628416,12.91808288,48.1707387823,19.53628416,5.69808288,20.350296,26.87,7.22,27.8231073031,135.01,19.53628416,5.88808288,20.4043112793,19.53628416,5.69808288,20.350296,0.0,0.19,0.19,135.01
2021-03-12 14:00:00,46.72862272,8.00626496,47.4095397564,18.63862272,5.43626496,19.415232,28.09,2.5700000000000003,28.2073217445,134.55,46.68862272,11.74626496,48.1435585723,18.63862272,5.43626496,19.415232,28.05,6.31,28.7509756356,135.41,18.63862272,5.62626496,19.4692864353,18.63862272,5.43626496,19.415232,0.0,0.19,0.19,135.41
2021-03-12 14:30:00,47.533160960000004,7.94675528,48.1928657617,15.86316096,4.62675528,16.524126,31.67,3.32,31.8435440867,134.64,47.60316096,10.21675528,48.6871956662,15.86316096,4.62675528,16.524126,31.74,5.59,32.2284920528,135.5,15.86316096,4.81675528,16.5783294415,15.86316096,4.62675528,16.524126,0.0,0.19,0.19,135.5
2021-03-12 15:00:00,47.48316224,8.10342232,48.1696600528,14.58316224,4.25342232,15.190794,32.9,3.85,33.1244999962,134.94,47.59316224,9.35342232,48.5035627671,14.58316224,4.25342232,15.190794,33.01,5.1,33.4016481629,135.79,14.58316224,4.44342232,15.2450852025,14.58316224,4.25342232,15.190794,0.0,0.19,0.19,135.79
2021-03-12 15:30:00,46.11628736,8.67475048,46.925081308,16.33628736,4.76475048,17.016966,29.78,3.91,30.0355872258,135.11,46.20628736,9.84475048,47.2434133357,16.33628736,4.76475048,17.016966,29.87,5.08,30.2988993199,135.96,16.33628736,4.95475048,17.0711404724,16.33628736,4.76475048,17.016966,0.0,0.19,0.19,135.96
2021-03-12 16:00:00,45.11068224,8.99603232,45.998937484,17.06068224,4.97603232,17.771544,28.05,4.02,28.3366000078,134.7,45.17068224,9.89603232,46.2419937903,17.06068224,4.97603232,17.771544,28.11,4.92,28.5373176735,135.56,17.06068224,5.16603232,17.8256772221,17.06068224,4.97603232,17.771544,0.0,0.19,0.19,135.56
2021-03-12 16:30:00,49.45637088,7.82477484,50.0715460308,12.73637088,3.71477484,13.267053,36.72,4.11,36.9492963397,134.21,49.61637088,8.48477484,50.3366234802,12.73637088,3.71477484,13.267053,36.88,4.77,37.1871926878,135.06,12.73637088,3.90477484,13.3215017826,12.73637088,3.71477484,13.267053,0.0,0.19,0.19,135.06
2021-03-12 17:00:00,54.8427264,6.6082952,55.2394261776,10.8627264,3.1682952,11.31534,43.98,3.44,44.114328738,133.57,55.1327264,8.5482952,55.7914946127,10.8627264,3.1682952,11.31534,44.27,5.38,44.5957094349,134.41,10.8627264,3.3582952,11.3700031439,10.8627264,3.1682952,11.31534,0.0,0.19,0.19,134.41
2021-03-12 17:30:00,58.12860288,5.44167584,58.382756947,8.50860288,2.48167584,8.863128,49.62,2.96,49.7082085777,133.01,59.03860288,8.63167584,59.6662589562,8.50860288,2.48167584,8.863128,50.53,6.15,50.9028820402,133.81,8.50860288,2.67167584,8.9181934697,8.50860288,2.48167584,8.863128,0.0,0.19,0.19,133.81
2021-03-12 18:00:00,60.00085216,7.12608188,60.4225396925,6.9808521599999995,2.03608188,7.271721,53.02,5.09,53.2637634795,134.14,60.14085216,6.16608188,60.4561218098,6.9808521599999995,2.03608188,7.271721,53.16,4.13,53.3201884843,133.93,6.9808521599999995,2.21608188,7.3241597319,6.9808521599999995,2.03608188,7.271721,0.0,0.18,0.18,133.93
2021-03-12 18:30:00,61.0392144,8.1206042,61.5770241823,6.3792144,1.8606042,6.645015,54.66,6.26,55.0172990976,135.16,60.4192144,4.8206042,60.6112175556,6.3792144,1.8606042,6.645015,54.04,2.96,54.1210051644,134.42,6.3792144,2.0506042,6.7006980193,6.3792144,1.8606042,6.645015,0.0,0.19,0.19,134.42
2021-03-12 19:00:00,60.2316816,7.7175738,60.724100765,6.7116816,1.9575738,6.991335,53.52,5.76,53.8290627821,135.5,59.6116816,5.4575738,59.8609864182,6.7116816,1.9575738,6.991335,52.9,3.5,53.0156580644,134.76,6.7116816,2.1475738,7.0468959923,6.7116816,1.9575738,6.991335,0.0,0.19,0.19,134.76
2021-03-12 19:30:00,58.69089248,6.65109364,59.0665548911,6.62089248,1.93109364,6.896763,52.07,4.72,52.2834897458,136.05,58.10089248,6.50109364,58.4634751404,6.62089248,1.93109364,6.896763,51.48,4.57,51.68244673,135.3,6.62089248,2.12109364,6.9523561086,6.62089248,1.93109364,6.896763,0.0,0.19,0.19,135.3
2021-03-12 20:00:00,55.15531776,5.68696768,55.4477292466,6.91531776,2.01696768,7.203456,48.24,3.67,48.3794016085,136.37,54.54531776,7.68696768,55.0843095777,6.91531776,2.01696768,7.203456,47.63,5.67,47.9662985856,135.6,6.91531776,2.19696768,7.2559139127,6.91531776,2.01696768,7.203456,0.0,0.18,0.18,135.6
2021-03-12 20:30:00,53.90187168,4.79887924,54.1150719538,6.44187168,1.87887924,6.710283,47.46,2.92,47.5497423757,136.81,53.30187168,8.33887924,53.9502217935,6.44187168,1.87887924,6.710283,46.86,6.46,47.3031838252,136.04,6.44187168,2.0688792400000002,6.7659420668,6.44187168,1.87887924,6.710283,0.0,0.19,0.19,136.04
2021-03-12 21:00:00,51.36866432,4.17419376,51.5379817956,7.00866432,2.04419376,7.300692,44.36,2.13,44.4111078448,136.71,50.78866432,9.27419376,51.6284717313,7.00866432,2.04419376,7.300692,43.78,7.23,44.3729793906,135.94,7.00866432,2.23419376,7.3561537034,7.00866432,2.04419376,7.300692,0.0,0.19,0.19,135.94
2021-03-12 21:30:00,48.91613824,3.25804032,49.0245184274,5.61613824,1.63804032,5.850144,43.3,1.62,43.3302942524,136.78,48.32613824,9.39804032,49.2314817881,5.61613824,1.63804032,5.850144,42.71,7.76,43.4092351925,135.99,5.61613824,1.82804032,5.9061612019,5.61613824,1.63804032,5.850144,0.0,0.19,0.19,135.99
2021-03-12 22:00:00,46.31831616,2.45950888,46.3835703221,5.51831616,1.60950888,5.748246,40.8,0.85,40.8088532061,137.24,45.70831616,10.22950888,46.8390117115,5.51831616,1.60950888,5.748246,40.19,8.62,41.1040204846,136.46,5.51831616,1.7995088799999999,5.8043126596,5.51831616,1.60950888,5.748246,0.0,0.19,0.19,136.46
2021-03-12 22:30:00,44.1408736,1.9602548,44.1843786994,5.5208736,1.6102547999999999,5.75091,38.62,0.35000000000000003,38.6215859333,136.84,43.5008736,10.8202548,44.8263752483,5.5208736,1.6102547999999999,5.75091,37.98,9.21,39.0807433399,136.06,5.5208736,1.8002547999999998,5.8069753445,5.5208736,1.6102547999999999,5.75091,0.0,0.19,0.19,136.06
2021-03-12 23:00:00,41.09328096,4.07804028,41.2951347326,5.75328096,1.67804028,5.993001,35.34,2.4,35.4214003111,137.06,40.86328096,9.34804028,41.9188929707,5.75328096,1.67804028,5.993001,35.11,7.67,35.9380160833,136.62,5.75328096,1.85804028,6.0458709453,5.75328096,1.67804028,5.993001,0.0,0.18,0.18,136.62
2021-03-12 23:30:00,39.02845568,11.74871624,40.7584676608,5.8584556800000005,1.70871624,6.102558,33.17,10.04,34.6561754959,135.77,40.24845568,2.00871624,40.2985499188,5.8584556800000005,1.70871624,6.102558,34.39,0.30000000000000004,34.391308495,136.52,5.8584556800000005,1.90871624,6.1615501815,5.8584556800000005,1.70871624,6.102558,0.0,0.2,0.2,136.52
2021-03-13 00:00:00,37.26994432,12.22123376,39.2225356681,5.7299443199999995,1.67123376,5.968692,31.54,10.55,33.2576923433,136.2,38.64994432,2.30123376,38.718391918500004,5.7299443199999995,1.67123376,5.968692,32.92,0.63,32.9260276985,136.93,5.7299443199999995,1.8612337600000002,6.0246537676,5.7299443199999995,1.67123376,5.968692,0.0,0.19,0.19,136.93
2021-03-13 00:30:00,37.2638304,12.2311172,39.2198072922,5.7638304,1.6811172,6.00399,31.5,10.55,33.2197606855,135.75,38.6738304,2.3411172000000002,38.7446252731,5.7638304,1.6811172,6.00399,32.91,0.66,32.9166173839,136.48,5.7638304,1.8711172,6.0599356809,5.7638304,1.6811172,6.00399,0.0,0.19,0.19,136.48
2021-03-13 01:00:00,38.30902528,11.81929904,40.0908623966,5.68902528,1.65929904,5.926068,32.62,10.16,34.1656260004,135.57,39.73902528,1.9392990399999999,39.7863168812,5.68902528,1.65929904,5.926068,34.05,0.28,34.0511512287,136.29,5.68902528,1.84929904,5.9820494461,5.68902528,1.65929904,5.926068,0.0,0.19,0.19,136.29
2021-03-13 01:30:00,38.9420624,11.6235182,40.6397637704,5.5320624,1.6135182000000001,5.762565,33.41,10.01,34.8773307465,135.8,40.3420624,1.6935182,40.3775928279,5.5320624,1.6135182000000001,5.762565,34.81,0.08,34.8100919275,136.53,5.5320624,1.8035182,5.8186246051,5.5320624,1.6135182000000001,5.762565,0.0,0.19,0.19,136.53
2021-03-13 02:00:00,38.34584864,11.87587252,40.1427509774,5.50584864,1.6058725200000001,5.735259,32.84,10.27,34.4084074028,135.99,39.59584864,2.10587252,39.6518086421,5.50584864,1.6058725200000001,5.735259,34.09,0.5,34.0936665673,136.74,5.50584864,1.79587252,5.7913320881,5.50584864,1.6058725200000001,5.735259,0.0,0.19,0.19,136.74
2021-03-13 02:30:00,37.68527904,12.15528972,39.5971125778,5.67527904,1.6552897199999999,5.911749,32.01,10.5,33.688129957,136.17,38.91527904,2.37528972,38.9877024716,5.67527904,1.6552897199999999,5.911749,33.24,0.72,33.2477969195,136.92,5.67527904,1.84528972,5.9677371199,5.67527904,1.6552897199999999,5.911749,0.0,0.19,0.19,136.92
2021-03-13 03:00:00,37.4306336,12.2701848,39.3904781226,5.7606336,1.6801848,6.00066,31.67,10.59,33.3936670643,136.29,38.6206336,2.4801848,38.7001893575,5.7606336,1.6801848,6.00066,32.86,0.8,32.8697368411,137.04,5.7606336,1.8701848,6.0566071905,5.7606336,1.6801848,6.00066,0.0,0.19,0.19,137.04
2021-03-13 03:30:00,35.060504,12.631397,37.2664880409,5.490504,1.601397,5.719275,29.57,11.03,31.560193282,136.37,36.220504,2.831397,36.3310021743,5.490504,1.601397,5.719275,30.73,1.23,30.7546061591,137.14,5.490504,1.791397,5.7753560397,5.490504,1.601397,5.719275,0.0,0.19,0.19,137.14
2021-03-13 04:00:00,34.6501744,12.8008842,36.9391015355,5.4201744,1.5808841999999999,5.646015,29.23,11.22,31.3094442621,136.51,35.7801744,3.0108842,35.9066331443,5.4201744,1.5808841999999999,5.646015,30.36,1.43,30.3936588781,137.27,5.4201744,1.7708842,5.7021330549,5.4201744,1.5808841999999999,5.646015,0.0,0.19,0.19,137.27
2021-03-13 04:30:00,35.4595248,12.8836114,37.727514386,5.6695248,1.6536114,5.905755,29.79,11.23,31.8364099735,136.42,36.6695248,3.0436114,36.7956195683,5.6695248,1.6536114,5.905755,31.0,1.3900000000000001,31.0311472556,137.17,5.6695248,1.8436114,5.9617459231000005,5.6695248,1.6536114,5.905755,0.0,0.19,0.19,137.17
2021-03-13 05:00:00,35.23803648,12.74776064,37.4729851533,5.47803648,1.5977606400000002,5.706288,29.76,11.15,31.7801840775,136.34,36.41803648,2.92776064,36.5355328882,5.47803648,1.5977606400000002,5.706288,30.94,1.33,30.9685727795,137.09,5.47803648,1.79776064,5.7654858421,5.47803648,1.5977606400000002,5.706288,0.0,0.2,0.2,137.09
2021-03-13 05:30:00,35.79281184,12.56832012,37.9353140234,5.34281184,1.5583201199999999,5.565429,30.45,11.01,32.3793545334,136.14,37.00281184,2.7683201200000003,37.1062215855,5.34281184,1.5583201199999999,5.565429,31.66,1.21,31.683113799,136.89,5.34281184,1.74832012,5.6215888857,5.34281184,1.5583201199999999,5.565429,0.0,0.19,0.19,136.89
2021-03-13 06:00:00,35.21364064,12.77647852,37.4598303586,5.71364064,1.66647852,5.951709,29.5,11.11,31.5227235498,135.92,36.41364064,2.99647852,36.5367227345,5.71364064,1.66647852,5.951709,30.7,1.33,30.7287959413,136.66,5.71364064,1.85647852,6.0076785748,5.71364064,1.66647852,5.951709,0.0,0.19,0.19,136.66
2021-03-13 06:30:00,36.26082368,12.13149024,38.2363752126,5.49082368,1.60149024,5.719608,30.77,10.53,32.5218972386,135.17,37.45082368,2.46149024,37.5316283754,5.49082368,1.60149024,5.719608,31.96,0.86,31.9715686196,135.91,5.49082368,1.79149024,5.7756888736,5.49082368,1.60149024,5.719608,0.0,0.19,0.19,135.91
2021-03-13 07:00:00,36.324698240000004,12.17762032,38.311592748,7.05469824,2.05762032,7.348644,29.27,10.12,30.9701033256,134.95,37.48469824,2.51762032,37.5691497671,7.05469824,2.05762032,7.348644,30.43,0.46,30.4334766335,135.7,7.05469824,2.23762032,7.4010615424,7.05469824,2.05762032,7.348644,0.0,0.18,0.18,135.7
2021-03-13 07:30:00,39.6836896,11.0652428,41.1975098579,6.7036896,1.9552428,6.98301,32.98,9.11,34.2150916994,135.53,40.7736896,2.4952427999999998,40.849969403,6.7036896,1.9552428,6.98301,34.07,0.54,34.074279156,136.28,6.7036896,2.1452428,7.0385737848,6.7036896,1.9552428,6.98301,0.0,0.19,0.19,136.28
2021-03-13 08:00:00,42.00457952,10.08925236,43.1992790893,5.89457952,1.71925236,6.140187,36.11,8.37,37.0673576075,135.023,43.06457952,2.89925236,43.1620628965,5.89457952,1.71925236,6.140187,37.17,1.18,37.188725442,135.793,5.89457952,1.90925236,6.1960723278,5.89457952,1.71925236,6.140187,0.0,0.19,0.19,135.793
2021-03-13 08:30:00,44.14586752,9.16671136,45.0875394788,6.60586752,1.92671136,6.881112,37.54,7.24,38.2317825899,135.023,45.19586752,4.10671136,45.3820616442,6.60586752,1.92671136,6.881112,38.59,2.18,38.6515264899,135.793,6.60586752,2.11671136,6.9367105081,6.60586752,1.92671136,6.881112,0.0,0.19,0.19,135.793
2021-03-13 09:00:00,46.05923296,8.614776280000001,46.8579482182,7.79923296,2.27477628,8.124201,38.26,6.34,38.7817379703,135.023,46.93923296,5.13477628,47.2192494468,7.79923296,2.27477628,8.124201,39.14,2.86,39.2443524599,135.793,7.79923296,2.46477628,8.1794349973,7.79923296,2.27477628,8.124201,0.0,0.19,0.19,135.793
2021-03-13 09:30:00,47.16114976,8.58866868,47.9368258897,9.08114976,2.64866868,9.459531,38.08,5.94,38.5404981805,135.023,48.37114976,6.2986686800000005,48.7795177943,9.08114976,2.64866868,9.459531,39.29,3.65,39.4591763725,135.793,9.08114976,2.83866868,9.5144795359,9.08114976,2.64866868,9.459531,0.0,0.19,0.19,135.793
2021-03-13 10:00:00,46.99223616,9.16106888,47.8768779511,11.59223616,3.38106888,12.075246,35.4,5.78,35.8687663574,135.023,48.16223616,7.13106888,48.6872995277,11.59223616,3.38106888,12.075246,36.57,3.75,36.7617654636,135.793,11.59223616,3.56106888,12.1268772055,11.59223616,3.38106888,12.075246,0.0,0.18,0.18,135.793
2021-03-13 10:30:00,49.13869888,9.07920384,49.9704279548,12.40869888,3.61920384,12.925728,36.73,5.46,37.1336033802,135.023,50.31869888,7.63920384,50.8952737716,12.40869888,3.61920384,12.925728,37.91,4.02,38.1225458226,135.793,12.40869888,3.80920384,12.9802096204,12.40869888,3.61920384,12.925728,0.0,0.19,0.19,135.793
2021-03-13 11:00:00,49.72146656,8.93876108,50.5185677402,11.96146656,3.48876108,12.459861,37.76,5.45,38.1512791398,135.023,50.89146656,7.54876108,51.4482765743,11.96146656,3.48876108,12.459861,38.93,4.06,39.1411356504,135.793,11.96146656,3.67876108,12.5143903307,11.96146656,3.48876108,12.459861,0.0,0.19,0.19,135.793
2021-03-13 11:30:00,51.2850848,8.2073164,51.9376546008,10.1050848,2.9473164,10.52613,41.18,5.26,41.5145757536,135.023,52.5450848,7.2673164,53.0452620344,10.1050848,2.9473164,10.52613,42.44,4.32,42.6593014476,135.793,10.1050848,3.1373164,10.5809022776,10.1050848,2.9473164,10.52613,0.0,0.19,0.19,135.793
2021-03-13 12:00:00,51.3904192,8.2847056,52.0539290777,10.3704192,3.0247056,10.80252,41.02,5.26,41.3558702,135.023,52.6604192,7.3647056,53.1729126426,10.3704192,3.0247056,10.80252,42.29,4.34,42.5121123916,135.793,10.3704192,3.2147056,10.8572522527,10.3704192,3.0247056,10.80252,0.0,0.19,0.19,135.793
2021-03-13 12:30:00,49.76065696,9.14810828,50.5945734856,12.37065696,3.60810828,12.886101,37.39,5.54,37.7981970469,135.023,51.04065696,7.65810828,51.6119684311,12.37065696,3.60810828,12.886101,38.67,4.05,38.8815046005,135.793,12.37065696,3.79810828,12.940586545,12.37065696,3.60810828,12.886101,0.0,0.19,0.19,135.793
2021-03-13 13:00:00,43.16502816,10.57854988,44.4423826276,16.79502816,4.89854988,17.494821,26.37,5.68,26.9747900826,135.023,44.25502816,8.87854988,45.136860385,16.79502816,4.89854988,17.494821,27.46,3.98,27.7469277579,135.793,16.79502816,5.07854988,17.5460719188,16.79502816,4.89854988,17.494821,0.0,0.18,0.18,135.793
2021-03-13 13:30:00,40.69955072,11.35861896,42.2548417757,19.70955072,5.74861896,20.530782,20.99,5.61,21.7267622991,134.72,41.73955072,9.78861896,42.8719856719,19.70955072,5.74861896,20.530782,22.03,4.04,22.3973770786,135.45,19.70955072,5.93861896,20.584790131,19.70955072,5.74861896,20.530782,0.0,0.19,0.19,135.45
2021-03-13 14:00:00,40.33363872,11.76022796,42.0131571542,17.62363872,5.14022796,18.357957,22.71,6.62,23.6552002739,134.87,41.35363872,8.20022796,42.1588326923,17.62363872,5.14022796,18.357957,23.73,3.06,23.9264811454,135.6,17.62363872,5.33022796,18.4120604995,17.62363872,5.14022796,18.357957,0.0,0.19,0.19,135.6
2021-03-13 14:30:00,37.99071776,12.14104268,39.8835749812,21.50071776,6.27104268,22.396581,16.49,5.87,17.5036281953,135.01,38.90071776,10.03104268,40.1732206761,21.50071776,6.27104268,22.396581,17.4,3.76,17.801617904,135.75,21.50071776,6.47104268,22.4534019151,21.50071776,6.27104268,22.396581,0.0,0.2,0.2,135.75
2021-03-13 15:00:00,40.73235264,11.68276952,42.3746581726,14.99235264,4.37276952,15.617034,25.74,7.31,26.757871739,134.91,41.84235264,6.75276952,42.3837512573,14.99235264,4.37276952,15.617034,26.85,2.38,26.9552759214,135.64,14.99235264,4.55276952,15.668386898,14.99235264,4.37276952,15.617034,0.0,0.18,0.18,135.64
2021-03-13 15:30:00,38.46072096,12.82771028,40.54352239,18.30072096,5.33771028,19.063251,20.16,7.49,21.5064106722,135.09,39.49072096,7.56771028,40.2092934634,18.30072096,5.33771028,19.063251,21.19,2.23,21.3070176233,135.83,18.30072096,5.53771028,19.1202150302,18.30072096,5.33771028,19.063251,0.0,0.2,0.2,135.83
2021-03-13 16:00:00,44.17803712,11.89484416,45.7513527818,14.82803712,4.32484416,15.445872,29.35,7.57,30.3105163268,135.01,45.35803712,6.48484416,45.8192616173,14.82803712,4.32484416,15.445872,30.53,2.16,30.6063147079,135.75,14.82803712,4.51484416,15.5001452452,14.82803712,4.32484416,15.445872,0.0,0.19,0.19,135.75
2021-03-13 16:30:00,48.0865328,10.1981554,49.1560475454,10.6565328,3.1081554,11.100555,37.43,7.09,38.0955771711,134.63,49.4165328,5.6981554,49.7439713828,10.6565328,3.1081554,11.100555,38.76,2.59,38.8464374171,135.37,10.6565328,3.2981553999999997,11.1552463155,10.6565328,3.1081554,11.100555,0.0,0.19,0.19,135.37
2021-03-13 17:00:00,50.5823984,8.9611162,51.3700363193,9.1923984,2.6811162,9.575415,41.39,6.28,41.8637134043,133.96,51.9223984,5.9811162,52.2657555825,9.1923984,2.6811162,9.575415,42.73,3.3,42.8572385951,134.71,9.1923984,2.8611162,9.6273659042,9.1923984,2.6811162,9.575415,0.0,0.18,0.18,134.71
2021-03-13 17:30:00,54.3467856,7.5586458,54.8699027827,7.6067856,2.2186458,7.923735,46.74,5.34,47.0440559476,133.99,55.7367856,6.4186458,56.1051538,7.6067856,2.2186458,7.923735,48.13,4.2,48.3129061432,134.75,7.6067856,2.4086458,7.9790200999,7.6067856,2.2186458,7.923735,0.0,0.19,0.19,134.75
2021-03-13 18:00:00,57.15120224,6.16076732,57.4823013757,6.55120224,1.9107673200000002,6.8241689999999995,50.6,4.25,50.778169522,133.59,58.59120224,7.19076732,59.0308064876,6.55120224,1.9107673200000002,6.8241689999999995,52.04,5.28,52.3071696806,134.35,6.55120224,2.10076732,6.8797873602,6.55120224,1.9107673200000002,6.8241689999999995,0.0,0.19,0.19,134.35
2021-03-13 18:30:00,58.539544,5.631117,58.8097584623,6.449544,1.881117,6.718275,52.09,3.75,52.2248082811,133.21,60.029544,7.6411169999999995,60.5139060205,6.449544,1.881117,6.718275,53.58,5.76,53.888718671,133.97,6.449544,2.071117,6.7739311656000005,6.449544,1.881117,6.718275,0.0,0.19,0.19,133.97
2021-03-13 19:00:00,58.82720608,5.75626844,59.1081618859,6.70720608,1.95626844,6.986673,52.12,3.8,52.2583428746,133.01,60.23720608,7.58626844,60.7130337339,6.70720608,1.95626844,6.986673,53.53,5.63,53.8252524379,133.77,6.70720608,2.14626844,7.0422355553,6.70720608,1.95626844,6.986673,0.0,0.19,0.19,133.77
2021-03-13 19:30:00,57.5424912,6.4282266,57.9004351514,6.3024912,1.8382266,6.565095,51.24,4.59,51.4451717851,133.32,58.9324912,6.6582266,59.3074236542,6.3024912,1.8382266,6.565095,52.63,4.82,52.8502535472,134.09,6.3024912,2.0182266,6.6177514259,6.3024912,1.8382266,6.565095,0.0,0.18,0.18,134.09
2021-03-13 20:00:00,53.90688672,7.75284196,54.4615368338,6.38688672,1.86284196,6.653007,47.52,5.89,47.8836349915,133.67,55.35688672,5.46284196,55.6257813393,6.38688672,1.86284196,6.653007,48.97,3.6,49.1021476109,134.43,6.38688672,2.05284196,6.7086870613,6.38688672,1.86284196,6.653007,0.0,0.19,0.19,134.43
2021-03-13 20:30:00,52.26106272,8.47155996,52.943233796,6.21106272,1.8115599599999999,6.469857,46.05,6.66,46.5291102429,133.89,53.71106272,4.67155996,53.9138361738,6.21106272,1.8115599599999999,6.469857,47.5,2.86,47.5860231581,134.65,6.21106272,2.00155996,6.525606668,6.21106272,1.8115599599999999,6.469857,0.0,0.19,0.19,134.65
2021-03-13 21:00:00,48.72999488,8.91333184,49.5384687439,5.11999488,1.49333184,5.333328,43.61,7.42,44.2367324743,134.22,50.13999488,3.64333184,50.2721886679,5.11999488,1.49333184,5.333328,45.02,2.15,45.0713090558,134.98,5.11999488,1.6833318400000001,5.3896153531,5.11999488,1.49333184,5.333328,0.0,0.19,0.19,134.98
2021-03-13 21:30:00,46.63525984,9.66778412,47.6268150325,4.89525984,1.42778412,5.099229,41.74,8.24,42.5455661615,134.46,48.12525984,2.81778412,48.207681359,4.89525984,1.42778412,5.099229,43.23,1.3900000000000001,43.2523409771,135.2,4.89525984,1.61778412,5.1556565402,4.89525984,1.42778412,5.099229,0.0,0.19,0.19,135.2
2021-03-13 22:00:00,44.38835648,10.52452064,45.6189842686,5.15835648,1.50452064,5.373288,39.23,9.02,40.2536122603,134.68,45.80835648,2.19452064,45.8608923184,5.15835648,1.50452064,5.373288,40.65,0.6900000000000001,40.6558556668,135.43,5.15835648,1.69452064,5.4295526311,5.15835648,1.50452064,5.373288,0.0,0.19,0.19,135.43
2021-03-13 22:30:00,41.96830656,11.21575608,43.4411318909,5.12830656,1.49575608,5.341986,36.84,9.72,38.1007086548,134.72,43.36830656,1.5757560800000001,43.3969240973,5.12830656,1.49575608,5.341986,38.24,0.08,38.2400836819,135.47,5.12830656,1.68575608,5.3982684015,5.12830656,1.49575608,5.341986,0.0,0.19,0.19,135.47
