Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-13 23:00:00,39.63245248,11.61654864,41.2998243566,5.06245248,1.47654864,5.273388,34.57,10.14,36.0264416783,135.12,40.89245248,1.93654864,40.9382814791,5.06245248,1.47654864,5.273388,35.83,0.46,35.8329527112,135.88,5.06245248,1.66654864,5.3297100748,5.06245248,1.47654864,5.273388,0.0,0.19,0.19,135.88
2021-03-13 23:30:00,37.43842656,12.05079108,39.3301074108,5.00842656,1.46079108,5.217111,32.43,10.59,34.1152898273,135.47,38.69842656,2.29079108,38.7661700712,5.00842656,1.46079108,5.217111,33.69,0.8300000000000001,33.7002225512,136.22,5.00842656,1.6507910799999999,5.2734663929,5.00842656,1.46079108,5.217111,0.0,0.19,0.19,136.22
2021-03-14 00:00:00,35.6382368,12.5961524,37.7987695236,4.9582368,1.4461524,5.16483,30.68,11.15,32.6432979339,135.83,36.8782368,2.8261524,36.9863689332,4.9582368,1.4461524,5.16483,31.92,1.38,31.9498169009,136.59,4.9582368,1.6361523999999998,5.2212169885,4.9582368,1.4461524,5.16483,0.0,0.19,0.19,136.59
2021-03-14 00:30:00,35.70566912,12.52832016,37.8398416135,5.20566912,1.51832016,5.422572,30.5,11.01,32.4263796931,135.29,36.95566912,2.7983201600000003,37.0614634874,5.20566912,1.51832016,5.422572,31.75,1.28,31.7757910995,136.03,5.20566912,1.70832016,5.4788090637,5.20566912,1.51832016,5.422572,0.0,0.19,0.19,136.03
2021-03-14 01:00:00,37.81433056,11.89876308,39.6422017367,5.10433056,1.48876308,5.317011,32.71,10.41,34.3265524048,134.81,39.07433056,2.2287630800000002,39.1378422193,5.10433056,1.48876308,5.317011,33.97,0.74,33.978059097,135.57,5.10433056,1.67876308,5.3733077284,5.10433056,1.48876308,5.317011,0.0,0.19,0.19,135.57
2021-03-14 01:30:00,37.89453088,11.83715484,39.7002985546,4.58453088,1.33715484,4.775553,33.31,10.5,34.9257226124,134.95,39.18453088,2.13715484,39.2427686472,4.58453088,1.33715484,4.775553,34.6,0.8,34.6092473192,135.7,4.58453088,1.5271548400000001,4.832196736,4.58453088,1.33715484,4.775553,0.0,0.19,0.19,135.7
2021-03-14 02:00:00,36.91912544,12.13349492,38.8618517602,5.42912544,1.5834949200000001,5.655339,31.49,10.55,33.2102785294,135.35,38.13912544,2.39349492,38.2141558491,5.42912544,1.5834949200000001,5.655339,32.71,0.81,32.7200275061,136.1,5.42912544,1.77349492,5.7114522912,5.42912544,1.5834949200000001,5.655339,0.0,0.19,0.19,136.1
2021-03-14 02:30:00,36.52239232,12.20069776,38.5063912436,5.28239232,1.54069776,5.502492,31.24,10.66,33.008683706,135.55,37.75239232,2.45069776,37.8318522596,5.28239232,1.54069776,5.502492,32.47,0.91,32.4827492679,136.3,5.28239232,1.73069776,5.5586853984,5.28239232,1.54069776,5.502492,0.0,0.19,0.19,136.3
2021-03-14 03:00:00,35.96210272,12.42852996,38.049194328,5.17210272,1.5085299600000002,5.387607,30.79,10.92,32.6691062014,135.92,37.20210272,2.58852996,37.2920492082,5.17210272,1.5085299600000002,5.387607,32.03,1.08,32.0482027577,136.67,5.17210272,1.6985299600000001,5.4438635702,5.17210272,1.5085299600000002,5.387607,0.0,0.19,0.19,136.67
2021-03-14 03:30:00,35.13459008,12.67300544,37.3502943358,5.32459008,1.55300544,5.546448,29.81,11.12,31.8165130082,135.56,36.33459008,2.8630054400000002,36.4472116414,5.32459008,1.55300544,5.546448,31.01,1.31,31.0376577725,136.31,5.32459008,1.7430054400000001,5.6026179134,5.32459008,1.55300544,5.546448,0.0,0.19,0.19,136.31
2021-03-14 04:00:00,34.14425024,12.79540632,36.4630257569,5.50425024,1.6054063200000002,5.733594,28.64,11.19,30.748425976,135.78,35.34425024,2.95540632,35.4675972057,5.50425024,1.6054063200000002,5.733594,29.84,1.35,29.8705222586,136.53,5.50425024,1.80540632,5.7927767681,5.50425024,1.6054063200000002,5.733594,0.0,0.2,0.2,136.53
2021-03-14 04:30:00,33.60635808,12.95060444,36.0153503213,5.55635808,1.6206044400000001,5.787873,28.05,11.33,30.2517999464,136.03,34.77635808,3.08060444,34.9125365023,5.55635808,1.6206044400000001,5.787873,29.22,1.46,29.2564522798,136.78,5.55635808,1.81060444,5.8439202212,5.55635808,1.6206044400000001,5.787873,0.0,0.19,0.19,136.78
2021-03-14 05:00:00,33.86064416,12.86393788,36.2218735119,5.19064416,1.5139378799999998,5.406921,28.67,11.35,30.8349055455,135.93,35.04064416,3.05393788,35.1734740923,5.19064416,1.5139378799999998,5.406921,29.85,1.54,29.8896988944,136.68,5.19064416,1.70393788,5.4631667643,5.19064416,1.5139378799999998,5.406921,0.0,0.19,0.19,136.68
2021-03-14 05:30:00,33.56747712,12.88426416,35.9552469488,5.39747712,1.57426416,5.622372,28.17,11.31,30.3556419797,135.73,34.72747712,3.10426416,34.8659450337,5.39747712,1.57426416,5.622372,29.33,1.53,29.3698791281,136.48,5.39747712,1.76426416,5.6785022046,5.39747712,1.57426416,5.622372,0.0,0.19,0.19,136.48
2021-03-14 06:00:00,33.408496,13.053728,35.8681950993,5.498496,1.6037279999999998,5.7276,27.91,11.45,30.1673764189,135.75,34.598496,3.203728,34.7465077175,5.498496,1.6037279999999998,5.7276,29.1,1.6,29.1439530606,136.48,5.498496,1.793728,5.7836768928,5.498496,1.6037279999999998,5.7276,0.0,0.19,0.19,136.48
2021-03-14 06:30:00,34.99846592,12.75580256,37.2505451732,5.60846592,1.6358025600000001,5.8421520000000005,29.39,11.12,31.423343234,135.84,36.21846592,2.92580256,36.3364499397,5.60846592,1.6358025600000001,5.8421520000000005,30.61,1.29,30.6371702349,136.59,5.60846592,1.82580256,5.8981730192,5.60846592,1.6358025600000001,5.8421520000000005,0.0,0.19,0.19,136.59
2021-03-14 07:00:00,34.65812544,12.67486992,36.9030891187,6.42812544,1.87486992,6.695964,28.23,10.8,30.2253684841,135.44,35.79812544,2.91486992,35.9166013379,6.42812544,1.87486992,6.695964,29.37,1.04,29.3884075785,136.18,6.42812544,2.07486992,6.7546933207,6.42812544,1.87486992,6.695964,0.0,0.2,0.2,136.18
2021-03-14 07:30:00,36.07808384,12.75319112,38.2658074174,8.06808384,2.35319112,8.404254,28.01,10.4,29.8784219797,135.21,37.19808384,3.02319112,37.320733191,8.06808384,2.35319112,8.404254,29.13,0.67,29.1377040962,135.96,8.06808384,2.54319112,8.4594206611,8.06808384,2.35319112,8.404254,0.0,0.19,0.19,135.96
2021-03-14 08:00:00,34.8070624,13.1203932,37.1977998091,10.5270624,3.0703932,10.96569,24.28,10.05,26.2777643646,135.07,35.8670624,3.4103932,36.0288349379,10.5270624,3.0703932,10.96569,25.34,0.34,25.342280876,135.81,10.5270624,3.2603932,11.0203995659,10.5270624,3.0703932,10.96569,0.0,0.19,0.19,135.81
2021-03-14 08:30:00,37.52293664,12.37710652,39.511562104,10.41293664,3.03710652,10.846809,27.11,9.34,28.6738155815,134.73,38.69293664,3.36710652,38.8391651834,10.41293664,3.03710652,10.846809,28.28,0.33,28.2819253234,135.48,10.41293664,3.22710652,10.9015350277,10.41293664,3.03710652,10.846809,0.0,0.19,0.19,135.48
2021-03-14 09:00:00,37.20002624,12.43167432,39.2222956831,13.72002624,4.00167432,14.291694,23.48,8.43,24.9474507716,133.82,38.42002624,5.20167432,38.7705536717,13.72002624,4.00167432,14.291694,24.7,1.2,24.7291326172,134.55,13.72002624,4.18167432,14.3431349483,13.72002624,4.00167432,14.291694,0.0,0.18,0.18,134.55
2021-03-14 09:30:00,40.2162896,11.0814178,41.7150784447,14.0962896,4.1114178,14.683635,26.12,6.97,27.0339656728,133.42,41.4762896,6.7814178,42.0270178143,14.0962896,4.1114178,14.683635,27.38,2.67,27.5098764083,134.15,14.0962896,4.3014178,14.7379637527,14.0962896,4.1114178,14.683635,0.0,0.19,0.19,134.15
2021-03-14 10:00:00,41.06493184,10.71435512,42.4396752186,13.21493184,3.85435512,13.765554,27.85,6.86,28.6824353917,133.35,42.31493184,6.57435512,42.8226062013,13.21493184,3.85435512,13.765554,29.1,2.7199999999999998,29.2268438255,134.1,13.21493184,4.04435512,13.8199577377,13.21493184,3.85435512,13.765554,0.0,0.19,0.19,134.1
2021-03-14 10:30:00,39.1943392,11.7462656,40.9166345252,16.4443392,4.7962656,17.12952,22.75,6.95,23.7879171009,134.41,40.4043392,7.5262656,41.0993345453,16.4443392,4.7962656,17.12952,23.96,2.73,24.1150264358,135.15,16.4443392,4.9862656,17.1836880895,16.4443392,4.7962656,17.12952,0.0,0.19,0.19,135.15
2021-03-14 11:00:00,35.2661824,12.3805532,37.3762186237,21.3961824,6.2405532,22.28769,13.87,6.14,15.1682728087,134.17,36.3961824,9.8405532,37.7030314507,21.3961824,6.2405532,22.28769,15.0,3.6,15.4259521586,134.9,21.3961824,6.4305532,22.341634581,21.3961824,6.2405532,22.28769,0.0,0.19,0.19,134.9
2021-03-14 11:30:00,33.4887264,12.3675452,35.6994533595,24.8487264,7.2475452,25.88409,8.64,5.12,10.0431070889,133.92,34.4587264,11.7175452,36.3964928341,24.8487264,7.2475452,25.88409,9.61,4.47,10.5987263386,134.66,24.8487264,7.4275452,25.9350656718,24.8487264,7.2475452,25.88409,0.0,0.18,0.18,134.66
2021-03-14 12:00:00,36.67160896,12.06171928,38.6042999639,19.41160896,5.66171928,20.220426,17.26,6.4,18.4083567979,133.49,37.77160896,8.89171928,38.8040863207,19.41160896,5.66171928,20.220426,18.36,3.23,18.6419553695,134.22,19.41160896,5.85171928,20.2744465016,19.41160896,5.66171928,20.220426,0.0,0.19,0.19,134.22
2021-03-14 12:30:00,39.90663616,11.71276888,41.5900055836,17.18663616,5.01276888,17.902746,22.72,6.7,23.6873046166,133.42,41.10663616,7.89276888,41.8575123124,17.18663616,5.01276888,17.902746,23.92,2.88,24.0927540974,134.15,17.18663616,5.20276888,17.9568724035,17.18663616,5.01276888,17.902746,0.0,0.19,0.19,134.15
2021-03-14 13:00:00,36.93904,12.10722,38.8725796964,20.93904,6.10722,21.8115,16.0,6.0,17.0880074906,133.63,38.07904,9.74722,39.3067625867,20.93904,6.10722,21.8115,17.14,3.64,17.5222487141,134.36,20.93904,6.28722,21.8625829089,20.93904,6.10722,21.8115,0.0,0.18,0.18,134.36
2021-03-14 13:30:00,40.97429984,11.36125412,42.5202462664,15.84429984,4.62125412,16.504479,25.13,6.74,26.0181571215,133.83,42.19429984,7.52125412,42.8594003986,15.84429984,4.62125412,16.504479,26.35,2.9,26.509102210400002,134.56,15.84429984,4.81125412,16.5586836321,15.84429984,4.62125412,16.504479,0.0,0.19,0.19,134.56
2021-03-14 14:00:00,44.0667728,10.1682254,45.2246975976,10.4167728,3.0382254,10.850805,33.65,7.13,34.3970841787,133.99,45.3867728,5.5582253999999995,45.7258462447,10.4167728,3.0382254,10.850805,34.97,2.52,35.0606802558,134.73,10.4167728,3.2282254,10.9055304685,10.4167728,3.0382254,10.850805,0.0,0.19,0.19,134.73
2021-03-14 14:30:00,45.09618368,9.96347024,46.1837257237,10.12618368,2.95347024,10.548108,34.97,7.01,35.6656837871,133.65,46.46618368,5.56347024,46.7980600762,10.12618368,2.95347024,10.548108,36.34,2.61,36.4336067388,134.39,10.12618368,3.14347024,10.6028770186,10.12618368,2.95347024,10.548108,0.0,0.19,0.19,134.39
2021-03-14 15:00:00,46.63075072,9.32521896,47.5540389595,8.52075072,2.48521896,8.875782,38.11,6.84,38.7189578889,133.46,47.98075072,5.21521896,48.2633499506,8.52075072,2.48521896,8.875782,39.46,2.73,39.5543234047,134.2,8.52075072,2.66521896,8.927854442000001,8.52075072,2.48521896,8.875782,0.0,0.18,0.18,134.2
2021-03-14 15:30:00,49.92590688,7.9917228399999996,50.5614854582,7.20590688,2.10172284,7.506153,42.72,5.89,43.1241289767,133.38,51.23590688,5.70172284,51.5521851832,7.20590688,2.10172284,7.506153,44.03,3.6,44.1769272358,134.14,7.20590688,2.29172284,7.5615532491,7.20590688,2.10172284,7.506153,0.0,0.19,0.19,134.14
2021-03-14 16:00:00,50.18468832,7.96720076,50.8131796853,6.98468832,2.03720076,7.275717,43.2,5.93,43.6051017657,133.43,51.48468832,5.60720076,51.7891285095,6.98468832,2.03720076,7.275717,44.5,3.5700000000000003,44.6429714513,134.19,6.98468832,2.22720076,7.3311864083,6.98468832,2.03720076,7.275717,0.0,0.19,0.19,134.19
2021-03-14 16:30:00,54.22073312,6.79104716,54.6443612974,6.14073312,1.79104716,6.396597,48.08,5.0,48.3392842314,133.2,55.62073312,6.28104716,55.9742575318,6.14073312,1.79104716,6.396597,49.48,4.49,49.6833020239,133.96,6.14073312,1.97104716,6.4493123787,6.14073312,1.79104716,6.396597,0.0,0.18,0.18,133.96
2021-03-14 17:00:00,55.26832608,5.79992844,55.5718187357,5.58832608,1.62992844,5.821173,49.68,4.17,49.8547018846,133.14,56.68832608,6.94992844,57.1127640644,5.58832608,1.62992844,5.821173,51.1,5.32,51.3761851445,133.9,5.58832608,1.81992844,5.8772040889,5.58832608,1.62992844,5.821173,0.0,0.19,0.19,133.9
2021-03-14 17:30:00,56.33551872,5.58869296,56.6120495871,5.7555187199999995,1.67869296,5.995332,50.58,3.91,50.7309028108,132.99,57.76551872,7.25869296,58.21978853,5.7555187199999995,1.67869296,5.995332,52.01,5.58,52.3084744568,133.75,5.7555187199999995,1.8686929600000002,6.0512816093,5.7555187199999995,1.67869296,5.995332,0.0,0.19,0.19,133.75
2021-03-14 18:00:00,57.96244096,5.81279528,58.2531814668,6.59244096,1.9227952799999999,6.867126,51.37,3.89,51.5170748393,132.99,59.40244096,7.48279528,59.8718816909,6.59244096,1.9227952799999999,6.867126,52.81,5.5600000000000005,53.101880381,133.75,6.59244096,2.10279528,6.9196839379,6.59244096,1.9227952799999999,6.867126,0.0,0.18,0.18,133.75
2021-03-14 18:30:00,57.78936416,6.03689788,58.1038272924,6.46936416,1.88689788,6.7389209999999995,51.32,4.15,51.4875217893,132.92,59.20936416,7.16689788,59.6415394625,6.46936416,1.88689788,6.7389209999999995,52.74,5.28,53.0036413843,133.69,6.46936416,2.07689788,6.7945697022000004,6.46936416,1.88689788,6.7389209999999995,0.0,0.19,0.19,133.69
2021-03-14 19:00:00,57.41295072,6.45419396,57.7745924265,6.32295072,1.8441939600000001,6.586407,51.09,4.61,51.2975652444,132.98,58.83295072,6.68419396,59.2114392606,6.32295072,1.8441939600000001,6.586407,52.51,4.84,52.7325866993,133.75,6.32295072,2.03419396,6.6421119288,6.32295072,1.8441939600000001,6.586407,0.0,0.19,0.19,133.75
2021-03-14 19:30:00,55.43510848,7.18815664,55.899202571000004,6.40510848,1.86815664,6.671988,49.03,5.32,49.3177787415,133.43,56.96510848,6.09815664,57.2905847286,6.40510848,1.86815664,6.671988,50.56,4.23,50.7366386352,134.18,6.40510848,2.05815664,6.7276610642,6.40510848,1.86815664,6.671988,0.0,0.19,0.19,134.18
2021-03-14 20:00:00,50.73631744,8.23892592,51.400912518,6.23631744,1.8189259199999999,6.496164,44.5,6.42,44.9607206348,133.37,52.20631744,4.93892592,52.4394180926,6.23631744,1.8189259199999999,6.496164,45.97,3.12,46.075756098,134.13,6.23631744,1.99892592,6.5488441763,6.23631744,1.8189259199999999,6.496164,0.0,0.18,0.18,134.13
2021-03-14 20:30:00,49.92902528,8.75929904,50.6915464854,5.68902528,1.65929904,5.926068,44.24,7.1,44.8061111903,133.66,51.40902528,4.12929904,51.5745963707,5.68902528,1.65929904,5.926068,45.72,2.47,45.7866716414,134.41,5.68902528,1.84929904,5.9820494461,5.68902528,1.65929904,5.926068,0.0,0.19,0.19,134.41
2021-03-14 21:00:00,47.49344096,9.50142028,48.4345323252,5.59344096,1.63142028,5.826501,41.9,7.87,42.6326975454,134.02,49.00344096,3.43142028,49.1234350495,5.59344096,1.63142028,5.826501,43.41,1.8,43.447302563,134.76,5.59344096,1.82142028,5.8825295247,5.59344096,1.63142028,5.826501,0.0,0.19,0.19,134.76
2021-03-14 21:30:00,45.19428032,10.18333176,46.3273485036,5.39428032,1.5733317599999999,5.619042,39.8,8.61,40.7206593758,134.02,46.70428032,2.62333176,46.777897235,5.39428032,1.5733317599999999,5.619042,41.31,1.05,41.323342072,134.76,5.39428032,1.76333176,5.6751739239,5.39428032,1.5733317599999999,5.619042,0.0,0.19,0.19,134.76
2021-03-14 22:00:00,42.80117344,10.95950892,44.1820244399,5.38117344,1.56950892,5.605389,37.42,9.39,38.5801568167,134.23,44.19117344,1.79950892,44.2277971683,5.38117344,1.56950892,5.605389,38.81,0.23,38.8106815194,134.98,5.38117344,1.75950892,5.6615279944,5.38117344,1.56950892,5.605389,0.0,0.19,0.19,134.98
2021-03-14 22:30:00,39.87487968,11.44517324,41.4849131611,5.43487968,1.58517324,5.661333,34.44,9.86,35.8236402394,134.16,41.19487968,1.85517324,41.2366315259,5.43487968,1.58517324,5.661333,35.76,0.27,35.7610192808,134.91,5.43487968,1.76517324,5.7143463059,5.43487968,1.58517324,5.661333,0.0,0.18,0.18,134.91
2021-03-14 23:00:00,37.27703776,12.14580268,39.2058422547,5.19703776,1.51580268,5.413581,32.08,10.63,33.795314764,135.12,38.56703776,2.41580268,38.6426254824,5.19703776,1.51580268,5.413581,33.37,0.9,33.3821344434,135.87,5.19703776,1.7058026800000001,5.4698230558,5.19703776,1.51580268,5.413581,0.0,0.19,0.19,135.87
2021-03-14 23:30:00,34.39115328,12.53200304,36.6033130211,5.56115328,1.62200304,5.792868,28.83,10.91,30.8252656112,134.05,35.61115328,2.95200304,35.7332976351,5.56115328,1.62200304,5.792868,30.05,1.33,30.0794182125,134.79,5.56115328,1.81200304,5.8489127896,5.56115328,1.62200304,5.792868,0.0,0.19,0.19,134.79
2021-03-15 00:00:00,33.03063424,12.79351832,35.4217011068,5.12063424,1.49351832,5.333994,27.91,11.3,30.1107638561,134.14,34.27063424,3.15351832,34.4154187684,5.12063424,1.49351832,5.333994,29.15,1.6600000000000001,29.1972276081,134.88,5.12063424,1.6835183200000001,5.3902809717,5.12063424,1.49351832,5.333994,0.0,0.19,0.19,134.88
2021-03-15 00:30:00,34.0597152,12.8215836,36.393092827,5.0797152,1.4815836,5.29137,28.98,11.34,31.1197043688,134.07,35.3497152,3.1715836,35.4917075843,5.0797152,1.4815836,5.29137,30.27,1.69,30.3171403665,134.8,5.0797152,1.6715836,5.3476815766,5.0797152,1.4815836,5.29137,0.0,0.19,0.19,134.8
2021-03-15 01:00:00,35.60088352,12.48067436,37.725192377,5.59088352,1.63067436,5.823837,30.01,10.85,31.9111673243,133.77,36.88088352,2.8706743599999998,36.9924362606,5.59088352,1.63067436,5.823837,31.29,1.24,31.314560511,134.5,5.59088352,1.8106743600000001,5.8767780435,5.59088352,1.63067436,5.823837,0.0,0.18,0.18,134.5
2021-03-15 01:30:00,35.97161312,12.26463716,38.0049769783,5.26161312,1.53463716,5.480847,30.71,10.73,32.5305548677,133.84,37.28161312,2.66463716,37.3767169241,5.26161312,1.53463716,5.480847,32.02,1.13,32.0399328963,134.57,5.26161312,1.72463716,5.5370521,5.26161312,1.53463716,5.480847,0.0,0.19,0.19,134.57
2021-03-15 02:00:00,35.48239232,12.40069776,37.5869321664,5.28239232,1.54069776,5.502492,30.2,10.86,32.0932952499,134.06,36.75239232,2.77069776,36.8566833467,5.28239232,1.54069776,5.502492,31.47,1.23,31.4940280053,134.79,5.28239232,1.73069776,5.5586853984,5.28239232,1.54069776,5.502492,0.0,0.19,0.19,134.79
2021-03-15 02:30:00,34.65636832,12.55769076,36.861354592,5.30636832,1.54769076,5.527467,29.35,11.01,31.3471306502,134.15,35.76636832,2.98769076,35.8909375592,5.30636832,1.54769076,5.527467,30.46,1.44,30.4940190857,134.91,5.30636832,1.73769076,5.5836470093,5.30636832,1.54769076,5.527467,0.0,0.19,0.19,134.91
2021-03-15 03:00:00,34.8374576,12.4600918,36.9986802426,4.9374576,1.4400918,5.143185,29.9,11.02,31.866132492,134.73,35.9774576,2.8400917999999997,36.0893831589,4.9374576,1.4400918,5.143185,31.04,1.4,31.0715561245,135.48,4.9374576,1.6300918,5.1995852554,4.9374576,1.4400918,5.143185,0.0,0.19,0.19,135.48
2021-03-15 03:30:00,34.2214736,12.5554298,36.451996829,4.9214736,1.4354298,5.126535,29.3,11.12,31.3391831419,135.13,35.3314736,2.8754298,35.4482880162,4.9214736,1.4354298,5.126535,30.41,1.44,30.4440749572,135.88,4.9214736,1.6254298,5.1829455361,4.9214736,1.4354298,5.126535,0.0,0.19,0.19,135.88
2021-03-15 04:00:00,33.39559936,12.77871648,35.7569804582,5.03559936,1.4687164799999999,5.245416,28.36,11.31,30.5320438228,135.33,34.55559936,3.04871648,34.6898273173,5.03559936,1.4687164799999999,5.245416,29.52,1.58,29.5622529588,136.08,5.03559936,1.65871648,5.3017545469,5.03559936,1.4687164799999999,5.245416,0.0,0.19,0.19,136.08
2021-03-15 04:30:00,33.2880368,12.6544274,35.6121878971,5.1580368,1.5044274,5.372955,28.13,11.15,30.2592035586,135.18,34.3980368,2.9544274,34.524680693,5.1580368,1.5044274,5.372955,29.24,1.45,29.2759303866,135.93,5.1580368,1.6944274,5.4292198191,5.1580368,1.5044274,5.372955,0.0,0.19,0.19,135.93
2021-03-15 05:00:00,33.0860288,12.5667584,35.3922126807,5.1660288,1.5067583999999998,5.38128,27.92,11.06,30.0308175047,134.97,34.2260288,2.8767584,34.3467143452,5.1660288,1.5067583999999998,5.38128,29.06,1.37,29.0922756071,135.72,5.1660288,1.6967584,5.4375401268,5.1660288,1.5067583999999998,5.38128,0.0,0.19,0.19,135.72
2021-03-15 05:30:00,34.18773728,12.28184004,36.3269180511,4.97773728,1.45184004,5.185143,29.21,10.83,31.1530576348,134.46,35.34773728,2.64184004,35.4463234992,4.97773728,1.45184004,5.185143,30.37,1.19,30.3933051839,135.21,4.97773728,1.64184004,5.2415176376,4.97773728,1.45184004,5.185143,0.0,0.19,0.19,135.21
2021-03-15 06:00:00,35.58624864,11.88932252,37.5198225243,5.1062486400000004,1.48932252,5.319009,30.48,10.4,32.2054405342,134.18,36.72624864,2.29932252,36.7981551605,5.1062486400000004,1.48932252,5.319009,31.62,0.81,31.6303730613,134.93,5.1062486400000004,1.6693225200000001,5.3721888322,5.1062486400000004,1.48932252,5.319009,0.0,0.18,0.18,134.93
2021-03-15 06:30:00,39.80839648,10.13286564,41.0777725344,5.11839648,1.49286564,5.331663,34.69,8.64,35.7497650342,134.07,40.95839648,2.38286564,41.0276527585,5.11839648,1.49286564,5.331663,35.84,0.89,35.8510487992,134.83,5.11839648,1.6828656400000002,5.3879513072,5.11839648,1.49286564,5.331663,0.0,0.19,0.19,134.83
2021-03-15 07:00:00,43.12487936,9.04850648,44.0639386498,5.75487936,1.67850648,5.994666,37.37,7.37,38.0898122862,134.54,44.31487936,3.91850648,44.4877873773,5.75487936,1.67850648,5.994666,38.56,2.24,38.6250074434,135.31,5.75487936,1.86850648,6.050615912,5.75487936,1.67850648,5.994666,0.0,0.19,0.19,135.31
2021-03-15 07:30:00,45.5501312,8.2558716,46.2922657494,8.6601312,2.5258716,9.02097,36.89,5.73,37.3323586182,134.05,46.8501312,6.3958715999999995,47.2846906195,8.6601312,2.5258716,9.02097,38.19,3.87,38.3855832312,134.81,8.6601312,2.7158716,9.0760030272,8.6601312,2.5258716,9.02097,0.0,0.19,0.19,134.81
2021-03-15 08:00:00,48.1789696,7.4805328,48.7562455762,11.4189696,3.3305328,11.89476,36.76,4.15,36.9935142964,134.12,49.8089696,9.3705328,50.6827420092,11.4189696,3.3305328,11.89476,38.39,6.04,38.8622400281,134.81,11.4189696,3.5205328,11.9493521967,11.4189696,3.3305328,11.89476,0.0,0.19,0.19,134.81
2021-03-15 08:30:00,50.5386784,5.7150312,50.8607864276,12.9086784,3.7650312,13.44654,37.63,1.9500000000000002,37.6804909734,133.3,54.0186784,13.1550312,55.5974141661,12.9086784,3.7650312,13.44654,41.11,9.39,42.1687585779,133.84,12.9086784,3.9550312,13.5009721808,12.9086784,3.7650312,13.44654,0.0,0.19,0.19,133.84
2021-03-15 09:00:00,51.57833952,5.17743236,51.8375434746,12.12833952,3.53743236,12.633687,39.45,1.6400000000000001,39.4840740046,133.52,55.01833952,13.26743236,56.5954277744,12.12833952,3.53743236,12.633687,42.89,9.73,43.9798249201,134.06,12.12833952,3.71743236,12.6852640045,12.12833952,3.53743236,12.633687,0.0,0.18,0.18,134.06
2021-03-15 09:30:00,48.83576032,5.73584676,49.1714492779,13.90576032,4.05584676,14.485167,34.93,1.6800000000000002,34.9703774644,133.68,52.34576032,13.88584676,54.156212605,13.90576032,4.05584676,14.485167,38.44,9.83,39.6769769514,134.2,13.90576032,4.24584676,14.5395111605,13.90576032,4.05584676,14.485167,0.0,0.19,0.19,134.2
2021-03-15 10:00:00,50.22193408,5.43514744,50.5151807918,13.97193408,4.07514744,14.554098,36.25,1.3599999999999999,36.2755027532,133.77,54.40193408,14.77514744,56.3726477427,13.97193408,4.07514744,14.554098,40.43,10.7,41.8219428052,134.2,13.97193408,4.26514744,14.6084367617,13.97193408,4.07514744,14.554098,0.0,0.19,0.19,134.2
2021-03-15 10:30:00,54.21408416,4.37535788,54.3903546402,11.74408416,3.42535788,12.233421,42.47,0.9500000000000001,42.4806238184,133.85,58.61408416,14.62535788,60.4111906441,11.74408416,3.42535788,12.233421,46.87,11.2,48.1895932749,134.28,11.74408416,3.61535788,12.2879748274,11.74408416,3.42535788,12.233421,0.0,0.19,0.19,134.28
2021-03-15 11:00:00,49.46950208,6.23652144,49.8610653287,18.39950208,5.36652144,19.166148,31.07,0.87,31.0821781734,133.85,53.52950208,16.93652144,56.1449316628,18.39950208,5.36652144,19.166148,35.13,11.57,36.9862379812,134.28,18.39950208,5.55652144,19.2202135083,18.39950208,5.36652144,19.166148,0.0,0.19,0.19,134.28
2021-03-15 11:30:00,50.41867488,5.69169684,50.7389218409,16.42867488,4.79169684,17.113203,33.99,0.9,34.0019131815,133.89,54.68867488,16.03169684,56.9900558317,16.42867488,4.79169684,17.113203,38.26,11.24,39.8768755045,134.33,16.42867488,4.98169684,17.1673720097,16.42867488,4.79169684,17.113203,0.0,0.19,0.19,134.33
2021-03-15 12:00:00,47.98785216,7.00395688,48.4962819905,19.96785216,5.82395688,20.799846,28.02,1.18,28.0448355317,133.89,52.11785216,17.39395688,54.9437917304,19.96785216,5.82395688,20.799846,32.15,11.57,34.1685147468,134.37,19.96785216,6.01395688,20.8538437042,19.96785216,5.82395688,20.799846,0.0,0.19,0.19,134.37
2021-03-15 12:30:00,44.75456096,8.03258028,45.4696940025,24.45456096,7.13258028,25.473501,20.3,0.9,20.3199409448,133.72,49.19456096,20.19258028,53.1774870261,24.45456096,7.13258028,25.473501,24.74,13.06,27.9755464647,134.12,24.45456096,7.32258028,25.5273526576,24.45456096,7.13258028,25.473501,0.0,0.19,0.19,134.12
2021-03-15 13:00:00,47.13747392,6.09134656,47.5294219455,18.58747392,5.42134656,19.361952,28.55,0.67,28.5578605641,133.91,50.93747392,17.16134656,53.7507029266,18.58747392,5.42134656,19.361952,32.35,11.74,34.4143879794,134.39,18.58747392,5.60134656,19.4131210786,18.58747392,5.42134656,19.361952,0.0,0.18,0.18,134.39
2021-03-15 13:30:00,49.53353088,4.79227984,49.7648131465,15.57353088,4.54227984,16.222428,33.96,0.25,33.9609201878,134.03,52.79353088,16.10227984,55.194567838,15.57353088,4.54227984,16.222428,37.22,11.56,38.9738630367,134.57,15.57353088,4.73227984,16.2766500409,15.57353088,4.54227984,16.222428,0.0,0.19,0.19,134.57
2021-03-15 14:00:00,50.71384256,4.28195408,50.8942919977,13.58384256,3.96195408,14.149836,37.13,0.32,37.1313789133,134.12,55.04384256,16.24195408,57.3901182793,13.58384256,3.96195408,14.149836,41.46,12.28,43.2403746515,134.57,13.58384256,4.15195408,14.2042071717,13.58384256,3.96195408,14.149836,0.0,0.19,0.19,134.57
2021-03-15 14:30:00,46.04907232,6.21181276,46.4661562785,18.58907232,5.42181276,19.363617,27.46,0.79,27.4713614515,134.06,50.55907232,18.00181276,53.6682872515,18.58907232,5.42181276,19.363617,31.97,12.58,34.3560373152,134.48,18.58907232,5.61181276,19.4176737065,18.58907232,5.42181276,19.363617,0.0,0.19,0.19,134.48
2021-03-15 15:00:00,47.9442304,4.9183172,48.195840824,15.3542304,4.4783172,15.99399,32.59,0.44,32.5929701009,134.35,52.3642304,16.5483172,54.9168410193,15.3542304,4.4783172,15.99399,37.01,12.07,38.9284600261,134.77,15.3542304,4.6683172,16.0482265891,15.3542304,4.4783172,15.99399,0.0,0.19,0.19,134.77
2021-03-15 15:30:00,45.57010176,5.78502968,45.9358328847,18.12010176,5.28502968,18.875106,27.45,0.5,27.4545533564,134.6,49.70010176,17.45502968,52.6761632628,18.12010176,5.28502968,18.875106,31.58,12.17,33.8438369574,135.04,18.12010176,5.4750296800000005,18.9291848158,18.12010176,5.28502968,18.875106,0.0,0.19,0.19,135.04
2021-03-15 16:00:00,51.05395264,4.40656952,51.2437697199,13.39395264,3.90656952,13.952034,37.66,0.5,37.6633190253,134.36,55.04395264,15.42656952,57.1648123358,13.39395264,3.90656952,13.952034,41.65,11.52,43.2138045074,134.82,13.39395264,4.09656952,14.0064217113,13.39395264,3.90656952,13.952034,0.0,0.19,0.19,134.82
2021-03-15 16:30:00,55.25142816,4.41374988,55.4274435792,10.40142816,3.03374988,10.834821,44.85,1.38,44.8712257466,134.31,58.48142816,12.91374988,59.8902527595,10.40142816,3.03374988,10.834821,48.08,9.88,49.0846289586,134.87,10.40142816,3.22374988,10.8895487077,10.40142816,3.03374988,10.834821,0.0,0.19,0.19,134.87
2021-03-15 17:00:00,55.71579584,5.23710712,55.9613902353,8.35579584,2.43710712,8.703954,47.36,2.8,47.4426980683,134.31,58.74579584,10.42710712,59.6640016406,8.35579584,2.43710712,8.703954,50.39,7.99,51.019527634,134.94,8.35579584,2.62710712,8.7590533701,8.35579584,2.43710712,8.703954,0.0,0.19,0.19,134.94
2021-03-15 17:30:00,58.06159136,4.66379748,58.2485999676,7.04159136,2.05379748,7.334991,51.02,2.61,51.0867154943,133.93,59.58159136,9.01379748,60.2595600216,7.04159136,2.05379748,7.334991,52.54,6.96,52.9989924433,134.69,7.04159136,2.24379748,7.3904422068,7.04159136,2.05379748,7.334991,0.0,0.19,0.19,134.69
2021-03-15 18:00:00,60.1090048,4.2351264,60.2580181691,6.1890048,1.8051263999999998,6.44688,53.92,2.43,53.9747283458,133.78,61.6790048,8.9351264,62.3228378438,6.1890048,1.8051263999999998,6.44688,55.49,7.13,55.9461973685,134.54,6.1890048,1.9951264,6.5026386772,6.1890048,1.8051263999999998,6.44688,0.0,0.19,0.19,134.54
2021-03-15 18:30:00,60.39143232,4.16041776,60.5345700703,6.24143232,1.82041776,6.501492,54.15,2.34,54.2005359752,134.01,61.94143232,9.06041776,62.6005767373,6.24143232,1.82041776,6.501492,55.7,7.24,56.1685641618,134.76,6.24143232,2.01041776,6.5572293673,6.24143232,1.82041776,6.501492,0.0,0.19,0.19,134.76
2021-03-15 19:00:00,60.05185184,4.32804012,60.2076144744,6.30185184,1.83804012,6.564429,53.75,2.49,53.8076444383,133.88,61.43185184,8.79804012,62.0586652325,6.30185184,1.83804012,6.564429,55.13,6.96,55.5676029715,134.66,6.30185184,2.02804012,6.6201422448,6.30185184,1.83804012,6.564429,0.0,0.19,0.19,134.66
2021-03-15 19:30:00,58.1529808,5.3421194,58.3978374224,6.2129808,1.8121193999999998,6.471855,51.94,3.5300000000000002,52.0598165575,133.97,59.6729808,7.8721194,60.1899900432,6.2129808,1.8121193999999998,6.471855,53.46,6.06,53.8023716949,134.72,6.2129808,2.0021194,6.5276038876,6.2129808,1.8121193999999998,6.471855,0.0,0.19,0.19,134.72
2021-03-15 20:00:00,55.53778592,6.43393756,55.9092230086,6.28778592,1.8339375599999999,6.549777,49.25,4.6,49.4643558535,134.42,57.02778592,6.83393756,57.4357995462,6.28778592,1.8339375599999999,6.549777,50.74,5.0,50.985758796,135.18,6.28778592,2.02393756,6.6054958196,6.28778592,1.8339375599999999,6.549777,0.0,0.19,0.19,135.18
2021-03-15 20:30:00,53.42975392,7.47326156,53.9498678617,6.31975392,1.84326156,6.583077,47.11,5.63,47.4452210449,134.85,54.87975392,5.80326156,55.1857339813,6.31975392,1.84326156,6.583077,48.56,3.96,48.7211986716,135.61,6.31975392,2.03326156,6.6387831852,6.31975392,1.84326156,6.583077,0.0,0.19,0.19,135.61
2021-03-15 21:00:00,49.1230416,7.9913038,49.7688070227,5.3530416,1.5613038000000001,5.576085,43.77,6.43,44.23977622,134.89,50.6730416,4.8513038,50.9047374372,5.3530416,1.5613038000000001,5.576085,45.32,3.29,45.4392616577,135.61,5.3530416,1.7513038,5.6322392857,5.3530416,1.5613038000000001,5.576085,0.0,0.19,0.19,135.61
2021-03-15 21:30:00,47.46821664,8.91864652,48.2987975702,5.13821664,1.49864652,5.352309,42.33,7.42,42.9754034303,135.1,49.05821664,3.81864652,49.2066121689,5.13821664,1.49864652,5.352309,43.92,2.32,43.9812323611,135.84,5.13821664,1.68864652,5.4085855183,5.13821664,1.49864652,5.352309,0.0,0.19,0.19,135.84
2021-03-15 22:00:00,45.41206176,10.16018468,46.5347687866,6.17206176,1.80018468,6.429231,39.24,8.36,40.1206580205,135.47,47.01206176,3.29018468,47.1270545033,6.17206176,1.80018468,6.429231,40.84,1.49,40.8671714216,136.19,6.17206176,1.99018468,6.4849966407,6.17206176,1.80018468,6.429231,0.0,0.19,0.19,136.19
2021-03-15 22:30:00,41.30590912,10.67839016,42.6638739994,4.96590912,1.44839016,5.172822,36.34,9.23,37.4938461617,135.77,42.85590912,2.06839016,42.9057942982,4.96590912,1.44839016,5.172822,37.89,0.62,37.895072239,136.5,4.96590912,1.6383901600000002,5.2292041177,4.96590912,1.44839016,5.172822,0.0,0.19,0.19,136.5
2021-03-15 23:00:00,38.17952544,11.30694492,39.8186283823,5.02952544,1.46694492,5.239089,33.15,9.84,34.5795908015,135.21,39.60952544,1.52694492,39.6389463328,5.02952544,1.46694492,5.239089,34.58,0.06,34.5800520532,135.94,5.02952544,1.6669449200000002,5.2985688179,5.02952544,1.46694492,5.239089,0.0,0.2,0.2,135.94
2021-03-15 23:30:00,35.89668832,11.62445076,37.7319504905,4.98668832,1.45445076,5.194467,30.91,10.17,32.5400829747,135.14,37.20668832,1.93445076,37.2569423797,4.98668832,1.45445076,5.194467,32.22,0.48,32.2235752206,135.88,4.98668832,1.64445076,5.2508360004,4.98668832,1.45445076,5.194467,0.0,0.19,0.19,135.88
2021-03-16 00:00:00,34.72959552,11.77321536,36.6708795217,4.87959552,1.42321536,5.082912,29.85,10.35,31.5934328619,135.25,35.88959552,2.16321536,35.9547294147,4.87959552,1.42321536,5.082912,31.01,0.74,31.0188281532,136.0,4.87959552,1.6132153599999999,5.1393497873,4.87959552,1.42321536,5.082912,0.0,0.19,0.19,136.0
2021-03-16 00:30:00,34.86705792,11.92330856,36.8493828308,5.01705792,1.46330856,5.226102,29.85,10.46,31.6296395806,134.84,36.09705792,2.30330856,36.1704689049,5.01705792,1.46330856,5.226102,31.08,0.84,31.0913492792,135.59,5.01705792,1.6533085600000001,5.2824520222,5.01705792,1.46330856,5.226102,0.0,0.19,0.19,135.59
2021-03-16 01:00:00,36.00009472,11.61086096,37.8261670287,5.18009472,1.51086096,5.395932,30.82,10.1,32.4327365481,134.39,37.28009472,2.00086096,37.3337502391,5.18009472,1.51086096,5.395932,32.1,0.49,32.1037396576,135.13,5.18009472,1.69086096,5.4490725903,5.18009472,1.51086096,5.395932,0.0,0.18,0.18,135.13
2021-03-16 01:30:00,36.3077872,11.5506046,38.1008120384,5.0077872,1.4606046,5.216445,31.3,10.09,32.8861384173,134.67,37.5877872,1.9106046,37.6363143324,5.0077872,1.4606046,5.216445,32.58,0.45,32.5831075866,135.41,5.0077872,1.6506045999999999,5.2728007914,5.0077872,1.4606046,5.216445,0.0,0.19,0.19,135.41
2021-03-16 02:00:00,35.33387104,11.81279572,37.2562019722,5.08387104,1.48279572,5.295699,30.25,10.33,31.9651591581,134.83,36.61387104,2.10279572,36.674204863599996,5.08387104,1.48279572,5.295699,31.53,0.62,31.5360951927,135.57,5.08387104,1.6727957199999999,5.3520080598,5.08387104,1.48279572,5.295699,0.0,0.19,0.19,135.57
2021-03-16 02:30:00,35.33814688,11.95904284,37.3068804721,4.96814688,1.44904284,5.175153,30.37,10.51,32.1371591775,134.88,36.63814688,2.23904284,36.706499692,4.96814688,1.44904284,5.175153,31.67,0.79,31.6798516411,135.62,4.96814688,1.6390428400000001,5.2315336998,4.96814688,1.44904284,5.175153,0.0,0.19,0.19,135.62
2021-03-16 03:00:00,34.4436912,12.1585766,36.5266867977,5.1036912,1.4885766,5.316345,29.34,10.67,31.21993754,134.8,35.7436912,2.4585766,35.8281461912,5.1036912,1.4885766,5.316345,30.64,0.97,30.6553502671,135.54,5.1036912,1.6785766,5.3726421123,5.1036912,1.4885766,5.316345,0.0,0.19,0.19,135.54
2021-03-16 03:30:00,33.62182304,12.06678172,35.7216209824,5.1318230400000004,1.49678172,5.345649,28.49,10.57,30.3875796996,135.29,34.90182304,2.2967817200000002,34.9773134729,5.1318230400000004,1.49678172,5.345649,29.77,0.8,29.7807471364,136.03,5.1318230400000004,1.68678172,5.4019293113,5.1318230400000004,1.49678172,5.345649,0.0,0.19,0.19,136.03
2021-03-16 04:00:00,33.74926592,12.28270256,35.9148678449,4.80926592,1.40270256,5.009652,28.94,10.88,30.9176001656,135.69,35.03926592,2.47270256,35.1264062233,4.80926592,1.40270256,5.009652,30.23,1.07,30.2489305596,136.42,4.80926592,1.59270256,5.0661366083,4.80926592,1.40270256,5.009652,0.0,0.19,0.19,136.42
2021-03-16 04:30:00,32.97575904,12.46542972,35.2531930805,5.19575904,1.51542972,5.412249,27.78,10.95,29.8601892157,135.53,34.24575904,2.69542972,34.351671773,5.19575904,1.51542972,5.412249,29.05,1.18,29.0739556992,136.27,5.19575904,1.7054297200000001,5.4684917968,5.19575904,1.51542972,5.412249,0.0,0.19,0.19,136.27
2021-03-16 05:00:00,33.92822688,11.75573284,35.9071278972,4.88822688,1.42573284,5.091903,29.04,10.33,30.8225647862,135.28,35.76822688,2.79573284,35.8773211967,4.88822688,1.42573284,5.091903,30.88,1.37,30.9103752808,135.93,4.88822688,1.6157328400000002,5.1483351329,4.88822688,1.42573284,5.091903,0.0,0.19,0.19,135.93
2021-03-16 05:30:00,34.99274208,10.97871644,36.674571748700004,5.17274208,1.5087164400000002,5.388273,29.82,9.47,31.2875901916,134.09,37.70274208,3.15871644,37.8348285301,5.17274208,1.5087164400000002,5.388273,32.53,1.65,32.5718191079,134.65,5.17274208,1.69871644,5.4445291963,5.17274208,1.5087164400000002,5.388273,0.0,0.19,0.19,134.65
2021-03-16 06:00:00,36.9632016,10.2646838,38.3619864715,5.1932016,1.5146838,5.409585,31.77,8.75,32.9529270324,133.46,40.1232016,4.1646838,40.3387642075,5.1932016,1.5146838,5.409585,34.93,2.65,35.0303782452,133.98,5.1932016,1.7046838,5.4658292798,5.1932016,1.5146838,5.409585,0.0,0.19,0.19,133.98
2021-03-16 06:30:00,42.11783712,8.23936916,42.9161905092,5.03783712,1.46936916,5.247747,37.08,6.77,37.6929608813,133.59,46.66783712,7.10936916,47.2062511889,5.03783712,1.46936916,5.247747,41.63,5.64,42.0103142097,133.98,5.03783712,1.65936916,5.3040841676,5.03783712,1.46936916,5.247747,0.0,0.19,0.19,133.98
2021-03-16 07:00:00,47.08541888,5.60116384,47.4173987843,5.69541888,1.66116384,5.932728,41.39,3.94,41.5771054789,132.98,52.33541888,10.63116384,53.4042855391,5.69541888,1.66116384,5.932728,46.64,8.97,47.4947418142,133.31,5.69541888,1.84116384,5.9856228167,5.69541888,1.66116384,5.932728,0.0,0.18,0.18,133.31
2021-03-16 07:30:00,50.56307008,3.91589544,50.71447814,6.84307008,1.99589544,7.128198,43.72,1.92,43.7621388874,133.19,57.20307008,14.11589544,58.9190099259,6.84307008,1.99589544,7.128198,50.36,12.12,51.797915016,133.39,6.84307008,2.18589544,7.1837140112,6.84307008,1.99589544,7.128198,0.0,0.19,0.19,133.39
2021-03-16 08:00:00,55.01614688,2.43179284,55.0698650256,6.96614688,2.03179284,7.256403,48.05,0.4,48.0516649035,132.99,60.23614688,15.45179284,62.1864237026,6.96614688,2.03179284,7.256403,53.27,13.42,54.9344090712,133.32,6.96614688,2.22179284,7.3118784028,6.96614688,2.03179284,7.256403,0.0,0.19,0.19,133.32
2021-03-16 08:30:00,58.32340768,4.52682724,58.4988209135,8.90340768,2.59682724,9.274383,49.42,1.9300000000000002,49.4576718012,132.81,63.69340768,17.76682724,66.1249599778,8.90340768,2.59682724,9.274383,54.79,15.17,56.8513236433,133.12,8.90340768,2.78682724,9.3293662369,8.90340768,2.59682724,9.274383,0.0,0.19,0.19,133.12
2021-03-16 09:00:00,53.32814144,4.32570792,53.503293529,10.40814144,3.03570792,10.841814,42.92,1.29,42.9393816909,133.55,52.76814144,10.01570792,53.7102518722,10.40814144,3.03570792,10.841814,42.36,6.98,42.9312240683,134.47,10.40814144,3.21570792,10.8935846103,10.40814144,3.03570792,10.841814,0.0,0.18,0.18,134.47
2021-03-16 09:30:00,56.08886208,3.49925144,56.1979110828,9.04886208,2.63925144,9.425898,47.04,0.86,47.0478607378,133.67,55.48886208,9.90925144,56.3667196051,9.04886208,2.63925144,9.425898,46.44,7.27,47.0056007301,134.6,9.04886208,2.82925144,9.4808527387,9.04886208,2.63925144,9.425898,0.0,0.19,0.19,134.6
2021-03-16 10:00:00,55.95520736,2.59568548,56.0153801541,7.42520736,2.16568548,7.734591,48.53,0.43,48.5319049698,133.69,55.10520736,9.74568548,55.9603633268,7.42520736,2.16568548,7.734591,47.68,7.58,48.278761376,134.64,7.42520736,2.35568548,7.7899267275,7.42520736,2.16568548,7.734591,0.0,0.19,0.19,134.64
2021-03-16 10:30:00,52.54480544,4.31223492,52.7214562463,9.74480544,2.84223492,10.150839,42.8,1.47,42.8252367186,133.93,52.37480544,9.79223492,53.2823433194,9.74480544,2.84223492,10.150839,42.63,6.95,43.1928165324,134.83,9.74480544,3.03223492,10.2056690948,9.74480544,2.84223492,10.150839,0.0,0.19,0.19,134.83
2021-03-16 11:00:00,48.82900896,6.12554428,49.2117303978,12.01900896,3.50554428,12.519801,36.81,2.62,36.9031231741,133.93,49.35900896,9.81554428,50.3255072009,12.01900896,3.50554428,12.519801,37.34,6.31,37.8694032168,134.74,12.01900896,3.69554428,12.574323994,12.01900896,3.50554428,12.519801,0.0,0.19,0.19,134.74
2021-03-16 11:30:00,50.13686272,5.48533496,50.4360377412,10.40686272,3.03533496,10.840482,39.73,2.45,39.8054694734,133.95,50.67686272,9.52533496,51.5642940536,10.40686272,3.03533496,10.840482,40.27,6.49,40.7896187773,134.77,10.40686272,3.22533496,10.8952089139,10.40686272,3.03533496,10.840482,0.0,0.19,0.19,134.77
2021-03-16 12:00:00,51.04094816,5.43360988,51.3293532533,10.880948159999999,3.17360988,11.334321,40.16,2.26,40.2235403713,133.95,51.69094816,10.00360988,52.6500363942,10.880948159999999,3.17360988,11.334321,40.81,6.83,41.3775905533,134.77,10.880948159999999,3.36360988,11.388981705399999,10.880948159999999,3.17360988,11.334321,0.0,0.19,0.19,134.77
2021-03-16 12:30:00,54.37502528,4.03479904,54.5245172147,9.68502528,2.8247990400000003,10.088568,44.69,1.21,44.7063776211,133.66,54.34502528,10.22479904,55.2985378477,9.68502528,2.8247990400000003,10.088568,44.66,7.4,45.2689253241,134.52,9.68502528,3.00479904,10.1404404216,9.68502528,2.8247990400000003,10.088568,0.0,0.18,0.18,134.52
2021-03-16 13:00:00,54.15399776,3.93158268,54.2965267375,8.23399776,2.40158268,8.577081,45.92,1.53,45.9454818236,133.79,53.98399776,9.31158268,54.7811791235,8.23399776,2.40158268,8.577081,45.75,6.91,46.2688945189,134.68,8.23399776,2.59158268,8.632208286400001,8.23399776,2.40158268,8.577081,0.0,0.19,0.19,134.68
2021-03-16 13:30:00,54.0435776,3.9306267999999998,54.1863276745,8.8135776,2.5706268,9.18081,45.23,1.3599999999999999,45.2504419868,134.0,53.8035776,9.6406268,54.6604669542,8.8135776,2.5706268,9.18081,44.99,7.07,45.5421233585,134.9,8.8135776,2.7606268,9.2358113038,8.8135776,2.5706268,9.18081,0.0,0.19,0.19,134.9
2021-03-16 14:00:00,45.65566656,6.93873608,46.1799301366,17.75566656,5.17873608,18.495486,27.9,1.76,27.9554574278,134.11,45.22566656,11.81873608,46.7444482086,17.75566656,5.17873608,18.495486,27.47,6.64,28.2611128585,135.0,17.75566656,5.36873608,18.5495828009,17.75566656,5.17873608,18.495486,0.0,0.19,0.19,135.0
2021-03-16 14:30:00,46.0403344,7.1580142,46.593449743,15.2503344,4.4480142,15.885765,30.79,2.71,30.9090310427,134.34,45.6203344,10.1780142,46.7419178449,15.2503344,4.4480142,15.885765,30.37,5.73,30.9058214581,135.22,15.2503344,4.6380142,15.9400086271,15.2503344,4.4480142,15.885765,0.0,0.19,0.19,135.22
2021-03-16 15:00:00,44.46495776,7.57561268,45.1056800866,17.26495776,5.03561268,17.984331,27.2,2.54,27.3183381632,134.5,44.09495776,11.01561268,45.4500717554,17.26495776,5.03561268,17.984331,26.83,5.98,27.4883484407,135.37,17.26495776,5.22561268,18.0384532135,17.26495776,5.03561268,17.984331,0.0,0.19,0.19,135.37
2021-03-16 15:30:00,45.54398144,7.5878279200000005,46.1717378702,14.56398144,4.24782792,15.170814,30.98,3.34,31.1595250285,134.27,45.17398144,9.41782792,46.14524983,14.56398144,4.24782792,15.170814,30.61,5.17,31.0435339483,135.15,14.56398144,4.43782792,15.2251066345,14.56398144,4.24782792,15.170814,0.0,0.19,0.19,135.15
2021-03-16 16:00:00,46.67242304,7.15570672,47.2177849024,14.52242304,4.23570672,15.127524,32.15,2.92,32.2823310806,134.18,46.25242304,9.75570672,47.2700798675,14.52242304,4.23570672,15.127524,31.73,5.52,32.2065723106,135.07,14.52242304,4.42570672,15.1818197501,14.52242304,4.23570672,15.127524,0.0,0.19,0.19,135.07
2021-03-16 16:30:00,53.67571264,5.69374952,53.9768553272,11.63571264,3.39374952,12.120534,42.04,2.3,42.1028692609,134.49,53.32571264,9.51374952,54.1677307859,11.63571264,3.39374952,12.120534,41.69,6.12,42.1368069507,135.39,11.63571264,3.58374952,12.17510038,11.63571264,3.39374952,12.120534,0.0,0.19,0.19,135.39
2021-03-16 17:00:00,54.15841024,5.6970363200000005,54.4572274593,11.33841024,3.30703632,11.810844,42.82,2.39,42.8866471061,134.61,53.83841024,9.28703632,54.6335378754,11.33841024,3.30703632,11.810844,42.5,5.98,42.9186486274,135.52,11.33841024,3.49703632,11.8654460428,11.33841024,3.30703632,11.810844,0.0,0.19,0.19,135.52
2021-03-16 17:30:00,56.73618496,5.01013728,56.9569676105,8.84618496,2.5801372799999998,9.214776,47.89,2.43,47.9516110261,134.87,57.13618496,8.94013728,57.8313901473,8.84618496,2.5801372799999998,9.214776,48.29,6.36,48.7070190014,135.73,8.84618496,2.77013728,9.2697707036,8.84618496,2.5801372799999998,9.214776,0.0,0.19,0.19,135.73
2021-03-16 18:00:00,59.46674656,4.11030108,59.6086279107,6.68674656,1.95030108,6.965361,52.78,2.16,52.8241800694,134.55,60.58674656,9.08030108,61.2634126247,6.68674656,1.95030108,6.965361,53.9,7.13,54.369540185700004,135.35,6.68674656,2.14030108,7.0209307268,6.68674656,1.95030108,6.965361,0.0,0.19,0.19,135.35
2021-03-16 18:30:00,61.1931904,3.5675972,61.2970986354,6.4031904,1.8675972,6.66999,54.79,1.7000000000000002,54.8163670814,134.21,62.2031904,9.3575972,62.903112175,6.4031904,1.8675972,6.66999,55.8,7.49,56.3004449361,135.02,6.4031904,2.0575972,6.7256637989,6.4031904,1.8675972,6.66999,0.0,0.19,0.19,135.02
2021-03-16 19:00:00,61.16788544,3.92479992,61.2936722967,6.66788544,1.94479992,6.945714,54.5,1.98,54.5359551122,134.08,62.08788544,9.08479992,62.7490167891,6.66788544,1.94479992,6.945714,55.42,7.14,55.8780457783,134.9,6.66788544,2.12479992,6.998247705,6.66788544,1.94479992,6.945714,0.0,0.18,0.18,134.9
2021-03-16 19:30:00,59.13534848,4.62822664,59.3161860008,6.16534848,1.79822664,6.422238,52.97,2.83,53.045544582,134.81,59.96534848,8.07822664,60.5070306987,6.16534848,1.79822664,6.422238,53.8,6.28,54.1652877773,135.63,6.16534848,1.9882266400000002,6.4780064103,6.16534848,1.79822664,6.422238,0.0,0.19,0.19,135.63
2021-03-16 20:00:00,55.30868608,5.37503344,55.5692517529,5.22868608,1.52503344,5.446548,50.08,3.85,50.2277702073,134.92,56.10868608,6.77503344,56.5162430788,5.22868608,1.52503344,5.446548,50.88,5.25,51.1501407623,135.74,5.22868608,1.71503344,5.5027718310000004,5.22868608,1.52503344,5.446548,0.0,0.19,0.19,135.74
2021-03-16 20:30:00,54.59445088,5.69046484,54.8902127613,4.66445088,1.3604648400000001,4.858803,49.93,4.33,50.117400172,134.98,55.38445088,6.17046484,55.7271211855,4.66445088,1.3604648400000001,4.858803,50.72,4.8100000000000005,50.9475661833,135.8,4.66445088,1.55046484,4.9153884111,4.66445088,1.3604648400000001,4.858803,0.0,0.19,0.19,135.8
2021-03-16 21:00:00,51.91641888,6.26978884,52.2936401623,4.6964188799999995,1.36978884,4.892103,47.22,4.9,47.4735547437,134.36,52.66641888,5.53978884,52.9569725158,4.6964188799999995,1.36978884,4.892103,47.97,4.17,48.1509065335,135.17,4.6964188799999995,1.55978884,4.9486656304,4.6964188799999995,1.36978884,4.892103,0.0,0.19,0.19,135.17
2021-03-16 21:30:00,50.36210304,7.15519672,50.867850974,4.85210304,1.41519672,5.054274,45.51,5.74,45.8705537355,134.36,51.16210304,4.86519672,51.3929073569,4.85210304,1.41519672,5.054274,46.31,3.45,46.43833115,135.17,4.85210304,1.60519672,5.1107299303,4.85210304,1.41519672,5.054274,0.0,0.19,0.19,135.17
2021-03-16 22:00:00,46.73107392,8.54864656,47.506553524,5.00107392,1.45864656,5.209452,41.73,7.09,42.3280167265,134.83,47.43107392,3.49864656,47.5599337779,5.00107392,1.45864656,5.209452,42.43,2.04,42.479012465,135.63,5.00107392,1.64864656,5.2658119823,5.00107392,1.45864656,5.209452,0.0,0.19,0.19,135.63
2021-03-16 22:30:00,44.11908576,9.36181668,45.1014117279,5.14908576,1.5018166800000001,5.363631,38.97,7.86,39.7547544326,134.52,44.81908576,2.73181668,44.9022635369,5.14908576,1.5018166800000001,5.363631,39.67,1.23,39.6890639849,135.32,5.14908576,1.69181668,5.4199010916,5.14908576,1.5018166800000001,5.363631,0.0,0.19,0.19,135.32
2021-03-16 23:00:00,40.82047456,10.16680508,42.0675060925,4.96047456,1.44680508,5.167161,35.86,8.72,36.904986113,134.84,41.36047456,1.84680508,41.4016852898,4.96047456,1.44680508,5.167161,36.4,0.4,36.4021977359,135.65,4.96047456,1.63680508,5.2235465663,4.96047456,1.44680508,5.167161,0.0,0.19,0.19,135.65
2021-03-16 23:30:00,38.76278208,10.37706144,40.1277544688,5.13278208,1.49706144,5.346648,33.63,8.88,34.7826292853,134.03,39.20278208,1.6470614399999999,39.2373665554,5.13278208,1.49706144,5.346648,34.07,0.15,34.0703302009,134.84,5.13278208,1.68706144,5.4029277418,5.13278208,1.49706144,5.346648,0.0,0.19,0.19,134.84
2021-03-17 00:00:00,37.36507968,10.59689824,38.8386847332,5.23507968,1.52689824,5.453208,32.13,9.07,33.3856526071,134.18,37.77507968,1.62689824,37.8100971,5.23507968,1.52689824,5.453208,32.54,0.1,32.5401536567,134.98,5.23507968,1.71689824,5.5094281756,5.23507968,1.52689824,5.453208,0.0,0.19,0.19,134.98
2021-03-17 00:30:00,38.1945104,10.2729822,39.551925212,5.0845104,1.4829822,5.296365,33.11,8.79,34.2569146305,133.93,38.7245104,1.6329821999999998,38.7589258957,5.0845104,1.4829822,5.296365,33.64,0.15,33.6403344216,134.73,5.0845104,1.6729821999999999,5.352673673,5.0845104,1.4829822,5.296365,0.0,0.19,0.19,134.73
2021-03-17 01:00:00,41.02764736,9.09473048,42.0235882618,4.98764736,1.45473048,5.195466,36.04,7.64,36.8408903258,133.39,41.12764736,2.36473048,41.1955741265,4.98764736,1.45473048,5.195466,36.14,0.91,36.1514550191,134.23,4.98764736,1.63473048,5.2487112637,4.98764736,1.45473048,5.195466,0.0,0.18,0.18,134.23
2021-03-17 01:30:00,40.76185312,9.62470716,41.882736989,5.02185312,1.4647071600000001,5.231097,35.74,8.16,36.6596944886,133.55,40.72185312,1.84470716,40.7636144869,5.02185312,1.4647071600000001,5.231097,35.7,0.38,35.7020223517,134.39,5.02185312,1.65470716,5.2874440464,5.02185312,1.4647071600000001,5.231097,0.0,0.19,0.19,134.39
2021-03-17 02:00:00,38.97071424,10.03020832,40.2407958087,5.04071424,1.47020832,5.250744,33.93,8.56,34.9931207525,133.91,38.88071424,1.59020832,38.9132201483,5.04071424,1.47020832,5.250744,33.84,0.12,33.8402127653,134.77,5.04071424,1.66020832,5.307079396,5.04071424,1.47020832,5.250744,0.0,0.19,0.19,134.77
