Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-17 02:30:00,39.61601888,9.84633884,40.8213098816,5.09601888,1.48633884,5.308353,34.52,8.36,35.5178828198,133.82,39.67601888,1.52633884,39.7053671992,5.09601888,1.48633884,5.308353,34.58,0.04,34.5800231348,134.68,5.09601888,1.6663388399999999,5.3615383571,5.09601888,1.48633884,5.308353,0.0,0.18,0.18,134.68
2021-03-17 03:00:00,38.39370144,10.54566292,39.8156667241,4.85370144,1.41566292,5.055939,33.54,9.13,34.7604444736,134.1,38.76370144,1.69566292,38.8007708953,4.85370144,1.41566292,5.055939,33.91,0.28,33.9111559815,134.91,4.85370144,1.6056629199999999,5.1123938699,4.85370144,1.41566292,5.055939,0.0,0.19,0.19,134.91
2021-03-17 03:30:00,36.61104384,11.22072112,38.2919458047,5.11104384,1.49072112,5.324004,31.5,9.73,32.9685137669,134.45,37.04104384,2.27072112,37.1105793967,5.11104384,1.49072112,5.324004,31.93,0.78,31.939525669600002,135.26,5.11104384,1.68072112,5.3802967035,5.11104384,1.49072112,5.324004,0.0,0.19,0.19,135.26
2021-03-17 04:00:00,34.9037712,11.6952666,36.8110378124,5.0237712,1.4652666,5.233095,29.88,10.23,31.5827057106,134.71,35.3637712,2.6352666,35.4618237481,5.0237712,1.4652666,5.233095,30.34,1.17,30.3625509468,135.51,5.0237712,1.6552666,5.2894408577,5.0237712,1.4652666,5.233095,0.0,0.19,0.19,135.51
2021-03-17 04:30:00,36.5694656,11.2177608,38.2513264036,4.9294656,1.4377608,5.13486,31.64,9.78,33.1170348914,134.74,37.0994656,2.0777608,37.1576026911,4.9294656,1.4377608,5.13486,32.17,0.64,32.1763655499,135.51,4.9294656,1.6277608,5.1912653875,4.9294656,1.4377608,5.13486,0.0,0.19,0.19,135.51
2021-03-17 05:00:00,36.64531968,10.98696824,38.2569330391,4.99531968,1.4569682400000001,5.203458,31.65,9.53,33.0536442771,134.49,37.12531968,1.9269682399999999,37.1752951292,4.99531968,1.4569682400000001,5.203458,32.13,0.47000000000000003,32.1334374134,135.29,4.99531968,1.6369682399999999,5.2566989379,4.99531968,1.4569682400000001,5.203458,0.0,0.18,0.18,135.29
2021-03-17 05:30:00,37.41772736,10.92142048,38.9790167409,4.90772736,1.4314204799999999,5.112216,32.51,9.49,33.8668008528,134.35,37.79772736,2.01142048,37.8512087776,4.90772736,1.4314204799999999,5.112216,32.89,0.58,32.8951136189,135.17,4.90772736,1.62142048,5.1686354305,4.90772736,1.4314204799999999,5.112216,0.0,0.19,0.19,135.17
2021-03-17 06:00:00,38.51126368,10.68328524,39.9656103888,5.05126368,1.47328524,5.2617329999999995,33.46,9.21,34.7044046196,134.18,38.90126368,1.93328524,38.9492735198,5.05126368,1.47328524,5.2617329999999995,33.85,0.46,33.8531254096,135.0,5.05126368,1.66328524,5.3180619171,5.05126368,1.47328524,5.2617329999999995,0.0,0.19,0.19,135.0
2021-03-17 06:30:00,43.05230272,8.90025496,43.9626581072,4.97230272,1.45025496,5.179482,38.08,7.45,38.801918767000004,133.7,43.51230272,2.86025496,43.6062099526,4.97230272,1.45025496,5.179482,38.54,1.4100000000000001,38.5657840579,134.51,4.97230272,1.64025496,5.23586007,4.97230272,1.45025496,5.179482,0.0,0.19,0.19,134.51
2021-03-17 07:00:00,46.86140352,7.46915936,47.4529185763,5.07140352,1.4791593600000001,5.282712,41.79,5.99,42.2171079066,133.81,47.39140352,4.38915936,47.5942207362,5.07140352,1.4791593600000001,5.282712,42.32,2.91,42.4199304573,134.62,5.07140352,1.66915936,5.3390286225,5.07140352,1.4791593600000001,5.282712,0.0,0.19,0.19,134.62
2021-03-17 07:30:00,49.67543904,5.89866972,50.0244295148,5.51543904,1.60866972,5.745249,44.16,4.29,44.3678904164,133.18,50.31543904,6.20866972,50.6970510531,5.51543904,1.60866972,5.745249,44.8,4.6,45.03554152,134.0,5.51543904,1.7886697200000001,5.7982244844,5.51543904,1.60866972,5.745249,0.0,0.18,0.18,134.0
2021-03-17 08:00:00,51.84612832,4.43762076,52.0356944778,5.54612832,1.6176207599999999,5.777217,46.3,2.8200000000000003,46.3857995512,132.73,52.50612832,7.64762076,53.0601509086,5.54612832,1.6176207599999999,5.777217,46.96,6.03,47.3455647342,133.55,5.54612832,1.80762076,5.8332694224,5.54612832,1.6176207599999999,5.777217,0.0,0.19,0.19,133.55
2021-03-17 08:30:00,54.97020448,3.03880964,55.0541346731,5.31020448,1.54880964,5.5314630000000005,49.66,1.49,49.6823479719,132.73,55.72020448,9.00880964,56.4437759051,5.31020448,1.54880964,5.5314630000000005,50.41,7.46,50.9590001864,133.55,5.31020448,1.73880964,5.5876408782,5.31020448,1.54880964,5.5314630000000005,0.0,0.19,0.19,133.55
2021-03-17 09:00:00,56.48576704,3.37584872,56.5865552289,7.18576704,2.09584872,7.485174,49.3,1.28,49.3166138335,132.96,57.20576704,9.79584872,58.0384220563,7.18576704,2.09584872,7.485174,50.02,7.7,50.6091928408,133.77,7.18576704,2.27584872,7.5375549981,7.18576704,2.09584872,7.485174,0.0,0.18,0.18,133.77
2021-03-17 09:30:00,56.63208,3.67769,56.7513690484,7.9120800000000004,2.30769,8.24175,48.72,1.37,48.7392583038,133.07,57.28208,9.79769,58.1139520121,7.9120800000000004,2.30769,8.24175,49.37,7.49,49.9349276559,133.9,7.9120800000000004,2.49769,8.2969551802,7.9120800000000004,2.30769,8.24175,0.0,0.19,0.19,133.9
2021-03-17 10:00:00,56.84510688,3.40482284,56.9469840709,8.00510688,2.33482284,8.338653,48.84,1.07,48.8517195194,133.69,57.51510688,10.22482284,58.416902704,8.00510688,2.33482284,8.338653,49.51,7.89,50.1347404501,134.52,8.00510688,2.52482284,8.3938350314,8.00510688,2.33482284,8.338653,0.0,0.19,0.19,134.52
2021-03-17 10:30:00,57.68713504,3.26999772,57.7797406901,7.81713504,2.27999772,8.142849,49.87,0.99,49.8798255811,134.1,58.40713504,10.27999772,59.3049051656,7.81713504,2.27999772,8.142849,50.59,8.0,51.2186303995,134.92,7.81713504,2.46999772,8.1980783706,7.81713504,2.27999772,8.142849,0.0,0.19,0.19,134.92
2021-03-17 11:00:00,59.57827424,2.6311633199999998,59.6363461476,7.47827424,2.18116332,7.7898689999999995,52.1,0.45,52.1019433419,133.92,60.42827424,10.88116332,61.4001306417,7.47827424,2.18116332,7.7898689999999995,52.95,8.7,53.6599711144,134.72,7.47827424,2.37116332,7.845189679,7.47827424,2.18116332,7.7898689999999995,0.0,0.19,0.19,134.72
2021-03-17 11:30:00,59.96520704,2.73901872,60.0277292499,7.74520704,2.25901872,8.067924,52.22,0.48,52.2222060047,133.86,60.69520704,11.37901872,61.7526535839,7.74520704,2.25901872,8.067924,52.95,9.12,53.7296649906,134.68,7.74520704,2.4490187199999998,8.1231720887,7.74520704,2.25901872,8.067924,0.0,0.19,0.19,134.68
2021-03-17 12:00:00,56.34660032,4.02109176,56.489897739,13.06660032,3.81109176,13.611042,43.28,0.21,43.2805094702,133.91,56.63660032,12.36109176,57.969829095,13.06660032,3.81109176,13.611042,43.57,8.55,44.4009842233,134.76,13.06660032,4.00109176,13.6654593481,13.06660032,3.81109176,13.611042,0.0,0.19,0.19,134.76
2021-03-17 12:30:00,42.91220064,8.26355852,43.7006105584,27.13220064,7.9135585200000005,28.262709,15.78,0.35000000000000003,15.7838810183,133.91,42.91220064,16.25355852,45.8872000489,27.13220064,7.9135585200000005,28.262709,15.78,8.34,17.8483612693,134.73,27.13220064,8.10355852,28.3164964686,27.13220064,7.9135585200000005,28.262709,0.0,0.19,0.19,134.73
2021-03-17 13:00:00,40.46607648,9.00635564,41.4562153072,27.41607648,7.99635564,28.558413,13.05,1.01,13.0890259378,134.17,40.61607648,15.88635564,43.6124060807,27.41607648,7.99635564,28.558413,13.2,7.89,15.3782996459,134.99,27.41607648,8.17635564,28.6093348596,27.41607648,7.99635564,28.558413,0.0,0.18,0.18,134.99
2021-03-17 13:30:00,37.1977968,9.5718574,38.4095891785,25.3777968,7.4018574,26.435205,11.82,2.17,12.0175413459,134.66,37.5577968,14.3218574,40.1958169448,25.3777968,7.4018574,26.435205,12.18,6.92,14.0085259753,135.46,25.3777968,7.5918574,26.4890329987,25.3777968,7.4018574,26.435205,0.0,0.19,0.19,135.46
2021-03-17 14:00:00,37.9596864,9.4978252,39.1298667914,23.8896864,6.9678252,24.88509,14.07,2.5300000000000002,14.2956566831,135.23,38.2496864,13.5278252,40.571425466,23.8896864,6.9678252,24.88509,14.36,6.5600000000000005,15.7874380442,136.04,23.8896864,7.1578251999999996,24.9389570328,23.8896864,6.9678252,24.88509,0.0,0.19,0.19,136.04
2021-03-17 14:30:00,40.0656624,9.1320682,41.0932107916,21.9156624,6.3920682,22.828815,18.15,2.74,18.3556558041,135.63,40.4456624,12.7820682,42.4173652464,21.9156624,6.3920682,22.828815,18.53,6.39,19.6008418187,136.44,21.9156624,6.5920682,22.8856204107,21.9156624,6.3920682,22.828815,0.0,0.2,0.2,136.44
2021-03-17 15:00:00,42.89046272,9.04013496,43.8328168434,16.80046272,4.90013496,17.500482,26.09,4.14,26.4164286004,136.05,43.38046272,9.89013496,44.4935873506,16.80046272,4.90013496,17.500482,26.58,4.99,27.0443432163,136.87,16.80046272,5.09013496,17.554629632,16.80046272,4.90013496,17.500482,0.0,0.19,0.19,136.87
2021-03-17 15:30:00,44.1257568,9.5825124,45.1542573526,17.4257568,5.0825124,18.15183,26.7,4.5,27.0765581269,136.19,44.5757568,9.7725124,45.6344178543,17.4257568,5.0825124,18.15183,27.15,4.69,27.5521069975,137.01,17.4257568,5.2725124,18.2059437289,17.4257568,5.0825124,18.15183,0.0,0.19,0.19,137.01
2021-03-17 16:00:00,46.8556784,8.4791562,47.6167059779,15.9056784,4.6391562,16.568415,30.95,3.84,31.1873067128,135.8,47.3156784,9.9291562,48.3462673357,15.9056784,4.6391562,16.568415,31.41,5.29,31.8523499918,136.62,15.9056784,4.8291562,16.6226157679,15.9056784,4.6391562,16.568415,0.0,0.19,0.19,136.62
2021-03-17 16:30:00,52.6607584,6.5389712,53.0651827437,10.8307584,3.1589712,11.28204,41.83,3.38,41.9663353177,135.43,53.3607584,8.9389712,54.104304294,10.8307584,3.1589712,11.28204,42.53,5.78,42.9209657394,136.25,10.8307584,3.3489712,11.3367074417,10.8307584,3.1589712,11.28204,0.0,0.19,0.19,136.25
2021-03-17 17:00:00,55.2230672,5.9458946,55.542243505,9.7230672,2.8358946,10.128195,45.5,3.11,45.6061629607,135.14,55.9730672,8.8358946,56.6661917298,9.7230672,2.8358946,10.128195,46.25,6.0,46.637565331,135.96,9.7230672,3.0258946,10.1830287197,9.7230672,2.8358946,10.128195,0.0,0.19,0.19,135.96
2021-03-17 17:30:00,57.87564672,4.79414696,58.0738695829,7.62564672,2.22414696,7.943382,50.25,2.5700000000000003,50.3156774773,135.02,58.67564672,8.74414696,59.3236177594,7.62564672,2.22414696,7.943382,51.05,6.52,51.4646762353,135.85,7.62564672,2.41414696,7.9986619783,7.62564672,2.22414696,7.943382,0.0,0.19,0.19,135.85
2021-03-17 18:00:00,60.21081312,3.90773716,60.3374877359,6.06081312,1.76773716,6.313347,54.15,2.14,54.1922697439,134.73,61.05081312,8.71773716,61.6700958634,6.06081312,1.76773716,6.313347,54.99,6.95,55.4274534865,135.56,6.06081312,1.95773716,6.3691593215,6.06081312,1.76773716,6.313347,0.0,0.19,0.19,135.56
2021-03-17 18:30:00,62.0687952,3.3896486,62.1612826059,5.9987952,1.7496486,6.2487449999999995,56.07,1.6400000000000001,56.0939791778,134.25,62.9287952,9.1696486,63.5933622383,5.9987952,1.7496486,6.2487449999999995,56.93,7.42,57.4115084282,135.08,5.9987952,1.9396486,6.3045840896,5.9987952,1.7496486,6.2487449999999995,0.0,0.19,0.19,135.08
2021-03-17 19:00:00,62.84931424,3.58813332,62.9516560637,6.43931424,1.8781333199999999,6.707619,56.41,1.71,56.4359123254,134.04,63.72931424,9.19813332,64.3896820156,6.43931424,1.8781333199999999,6.707619,57.29,7.32,57.7557486316,134.86,6.43931424,2.06813332,6.7632790354,6.43931424,1.8781333199999999,6.707619,0.0,0.19,0.19,134.86
2021-03-17 19:30:00,60.45714656,4.49375108,60.6239257138,6.28714656,1.8337510799999999,6.549111,54.17,2.66,54.2352698896,134.31,61.33714656,8.28375108,61.8939906621,6.28714656,1.8337510799999999,6.549111,55.05,6.45,55.4265730494,135.13,6.28714656,2.02375108,6.6048300736000005,6.28714656,1.8337510799999999,6.549111,0.0,0.19,0.19,135.13
2021-03-17 20:00:00,57.64101248,5.26612864,57.8810714359,6.50101248,1.8961286400000001,6.771888,51.14,3.37,51.250917065,134.59,58.26101248,7.41612864,58.7311207044,6.50101248,1.8961286400000001,6.771888,51.76,5.52,52.0535109287,135.43,6.50101248,2.08612864,6.8275248786,6.50101248,1.8961286400000001,6.771888,0.0,0.19,0.19,135.43
2021-03-17 20:30:00,57.38298048,5.53545264,57.6493511212,6.53298048,1.90545264,6.805188,50.85,3.63,50.9794017227,134.72,57.64298048,6.90545264,58.0551330614,6.53298048,1.90545264,6.805188,51.11,5.0,51.3539881606,135.59,6.53298048,2.09545264,6.8608130508,6.53298048,1.90545264,6.805188,0.0,0.19,0.19,135.59
2021-03-17 21:00:00,54.06121184,6.74452012,54.4803008184,6.94121184,2.02452012,7.230429,47.12,4.72,47.3558106255,134.11,54.26121184,5.82452012,54.5729250176,6.94121184,2.02452012,7.230429,47.32,3.8,47.4723329951,134.99,6.94121184,2.21452012,7.2859125145,6.94121184,2.02452012,7.230429,0.0,0.19,0.19,134.99
2021-03-17 21:30:00,51.2006128,8.1293454,51.841961843,6.5806128,1.9193454,6.854805,44.62,6.21,45.0500665926,134.37,51.8606128,4.6393454,52.0677125072,6.5806128,1.9193454,6.854805,45.28,2.7199999999999998,45.3616225459,135.19,6.5806128,2.1093454,6.9104126389000005,6.5806128,1.9193454,6.854805,0.0,0.19,0.19,135.19
2021-03-17 22:00:00,47.99308032,9.35298176,48.8959510226,6.59308032,1.9229817599999999,6.867792,41.4,7.43,42.0614419629,134.89,48.64308032,3.52298176,48.7704896787,6.59308032,1.9229817599999999,6.867792,42.05,1.6,42.0804289427,135.7,6.59308032,2.11298176,6.9233951226,6.59308032,1.9229817599999999,6.867792,0.0,0.19,0.19,135.7
2021-03-17 22:30:00,44.58257216,9.67491688,45.6202779149,5.26257216,1.53491688,5.481846,39.32,8.14,40.1537295902,134.86,45.19257216,2.43491688,45.2581196986,5.26257216,1.53491688,5.481846,39.93,0.9,39.9401414619,135.67,5.26257216,1.7249168799999999,5.5380505579,5.26257216,1.53491688,5.481846,0.0,0.19,0.19,135.67
2021-03-17 23:00:00,41.5489856,10.0676208,42.751318026,5.4089856,1.5776208,5.63436,36.14,8.49,37.1238427429,134.96,42.0689856,2.1376208,42.1232592768,5.4089856,1.5776208,5.63436,36.66,0.56,36.6642768918,135.77,5.4089856,1.7676208,5.6904840316000005,5.4089856,1.5776208,5.63436,0.0,0.19,0.19,135.77
2021-03-17 23:30:00,38.65315168,10.77591924,40.1271301025,5.16315168,1.5059192399999999,5.378283,33.49,9.27,34.7492877625,135.29,39.17315168,1.62591924,39.2068798289,5.16315168,1.5059192399999999,5.378283,34.01,0.12,34.0102117018,136.1,5.16315168,1.69591924,5.4345448144,5.16315168,1.5059192399999999,5.378283,0.0,0.19,0.19,136.1
2021-03-18 00:00:00,36.93488992,10.92225956,38.5159946944,5.18488992,1.51225956,5.400927,31.75,9.41,33.1151113542,135.59,37.47488992,1.72225956,37.5144445848,5.18488992,1.51225956,5.400927,32.29,0.21,32.2906828667,136.39,5.18488992,1.70225956,5.4571761097,5.18488992,1.51225956,5.400927,0.0,0.19,0.19,136.39
2021-03-18 00:30:00,37.64071392,10.74354156,39.1439271108,5.36071392,1.56354156,5.584077,32.28,9.18,33.5599582836,135.29,38.34071392,1.60354156,38.3742321022,5.36071392,1.56354156,5.584077,32.98,0.04,32.9800242571,136.07,5.36071392,1.75354156,5.6402270996,5.36071392,1.56354156,5.584077,0.0,0.19,0.19,136.07
2021-03-18 01:00:00,38.60831648,10.55617564,40.0254287368,5.19831648,1.5161756400000002,5.414913,33.41,9.04,34.6114099684,134.95,39.30831648,1.63617564,39.3423539613,5.19831648,1.5161756400000002,5.414913,34.11,0.12,34.1102110811,135.74,5.19831648,1.70617564,5.4711543152,5.19831648,1.5161756400000002,5.414913,0.0,0.19,0.19,135.74
2021-03-18 01:30:00,38.66106368,10.70156024,40.1148505723,5.25106368,1.5315602400000001,5.469858,33.41,9.17,34.6455913501,135.24,39.31106368,1.60156024,39.3436744961,5.25106368,1.5315602400000001,5.469858,34.06,0.07,34.0600719318,136.03,5.25106368,1.72156024,5.5260690759,5.25106368,1.5315602400000001,5.469858,0.0,0.19,0.19,136.03
2021-03-18 02:00:00,37.3346,11.143425,38.9621390313,5.3946,1.5734249999999999,5.619375,31.94,9.57,33.3428927959,135.63,37.8546,2.003425,37.9075777766,5.3946,1.5734249999999999,5.619375,32.46,0.43,32.4628479958,136.43,5.3946,1.763425,5.6755067519,5.3946,1.5734249999999999,5.619375,0.0,0.19,0.19,136.43
2021-03-18 02:30:00,36.76752704,11.28302872,38.4598203549,5.42752704,1.5830287200000002,5.653674,31.34,9.7,32.8067919797,135.72,37.21752704,2.16302872,37.280330098,5.42752704,1.5830287200000002,5.653674,31.79,0.58,31.7952905318,136.54,5.42752704,1.7730287200000001,5.7097881407,5.42752704,1.5830287200000002,5.653674,0.0,0.19,0.19,136.54
2021-03-18 03:00:00,37.00416064,11.27496352,38.6837524944,5.19416064,1.51496352,5.410584,31.81,9.76,33.2736186791,135.68,37.48416064,2.14496352,37.5454813178,5.19416064,1.51496352,5.410584,32.29,0.63,32.2961452808,136.49,5.19416064,1.7049635200000002,5.4668277235,5.19416064,1.51496352,5.410584,0.0,0.19,0.19,136.49
2021-03-18 03:30:00,36.76966528,11.56281904,38.5448708515,5.04966528,1.47281904,5.260068,31.72,10.09,33.2861307454,135.68,37.25966528,2.4228190400000003,37.3383543944,5.04966528,1.47281904,5.260068,32.21,0.9500000000000001,32.2240065789,136.49,5.04966528,1.66281904,5.3163978971,5.04966528,1.47281904,5.260068,0.0,0.19,0.19,136.49
2021-03-18 04:00:00,35.37333152,11.71013836,37.2612388849,5.14333152,1.50013836,5.357637,30.23,10.21,31.9076323158,135.73,35.80333152,2.60013836,35.8976220302,5.14333152,1.50013836,5.357637,30.66,1.1,30.6797262048,136.53,5.14333152,1.6901383600000002,5.4139104906,5.14333152,1.50013836,5.357637,0.0,0.19,0.19,136.53
2021-03-18 04:30:00,36.15564896,11.02081428,37.7980065495,5.38564896,1.57081428,5.610051,30.77,9.45,32.1884358116,135.56,36.23564896,2.19081428,36.3018170725,5.38564896,1.57081428,5.610051,30.85,0.62,30.8562295169,136.4,5.38564896,1.77081428,5.669303126,5.38564896,1.57081428,5.610051,0.0,0.2,0.2,136.4
2021-03-18 05:00:00,37.13589888,10.71130384,38.6497996835,5.21589888,1.5213038399999999,5.433228,31.92,9.19,33.2165997658,135.35,37.34589888,1.8213038400000001,37.390283642,5.21589888,1.5213038399999999,5.433228,32.13,0.30000000000000004,32.1314005297,136.18,5.21589888,1.71130384,5.4894591682,5.21589888,1.5213038399999999,5.433228,0.0,0.19,0.19,136.18
2021-03-18 05:30:00,36.77299168,10.92253924,38.3608495806,5.32299168,1.55253924,5.544783,31.45,9.37,32.8161454165,134.09,37.03299168,2.13253924,37.0943418378,5.32299168,1.55253924,5.544783,31.71,0.58,31.7153038768,134.9,5.32299168,1.73253924,5.5978507164,5.32299168,1.55253924,5.544783,0.0,0.18,0.18,134.9
2021-03-18 06:00:00,37.31156288,10.81920584,38.8485255776,5.55156288,1.61920584,5.782878,31.76,9.2,33.0656558985,133.81,37.93156288,1.89920584,37.9790790481,5.55156288,1.61920584,5.782878,32.38,0.28,32.3812106012,134.59,5.55156288,1.8092058400000002,5.8389276569,5.55156288,1.61920584,5.782878,0.0,0.19,0.19,134.59
2021-03-18 06:30:00,41.02229248,9.24316864,42.0507389569,5.22229248,1.52316864,5.439888,35.8,7.72,36.622921784,133.87,41.68229248,2.88316864,41.7818880353,5.22229248,1.52316864,5.439888,36.46,1.3599999999999999,36.4853559665,134.65,5.22229248,1.7131686400000001,5.4961154951,5.22229248,1.52316864,5.439888,0.0,0.19,0.19,134.65
2021-03-18 07:00:00,44.6182864,8.0382502,45.3365740606,5.3082864,1.5482502,5.529465,39.31,6.49,39.8421410067,134.26,45.2382864,4.0782502,45.4217423829,5.3082864,1.5482502,5.529465,39.93,2.5300000000000002,40.0100712321,135.06,5.3082864,1.7382502,5.5856439434,5.3082864,1.5482502,5.529465,0.0,0.19,0.19,135.06
2021-03-18 07:30:00,48.74728672,6.46629196,49.174290989,5.98728672,1.74629196,6.236757,42.76,4.72,43.01971641,133.91,49.43728672,6.02629196,49.8032279378,5.98728672,1.74629196,6.236757,43.45,4.28,43.6602897379,134.72,5.98728672,1.9362919600000001,6.2926011173,5.98728672,1.74629196,6.236757,0.0,0.19,0.19,134.72
2021-03-18 08:00:00,52.12000192,5.70375056,52.4311679308,8.07000192,2.35375056,8.406252,44.05,3.35,44.1772000018,134.57,52.81000192,8.08375056,53.4251188666,8.07000192,2.35375056,8.406252,44.74,5.73,45.1054375879,135.39,8.07000192,2.54375056,8.4614181968,8.07000192,2.35375056,8.406252,0.0,0.19,0.19,135.39
2021-03-18 08:30:00,53.6719888,5.2939134,53.9324382986,9.2019888,2.6839134,9.585405,44.47,2.61,44.5465262394,134.71,54.3519888,9.1939134,55.124102987,9.2019888,2.6839134,9.585405,45.15,6.51,45.6169113378,135.53,9.2019888,2.8739134,9.6403307052,9.2019888,2.6839134,9.585405,0.0,0.19,0.19,135.53
2021-03-18 09:00:00,53.19667392,5.16069656,53.4464115272,9.39667392,2.74069656,9.788202,43.8,2.42,43.866802938,134.65,53.88667392,9.41069656,54.702237942400004,9.39667392,2.74069656,9.788202,44.49,6.67,44.9872092933,135.47,9.39667392,2.93069656,9.8430921506,9.39667392,2.74069656,9.788202,0.0,0.19,0.19,135.47
2021-03-18 09:30:00,55.97599584,4.05883212,56.122956341,8.15599584,2.37883212,8.495829,47.82,1.6800000000000002,47.8495015648,134.89,56.72599584,9.80883212,57.5678016916,8.15599584,2.37883212,8.495829,48.57,7.43,49.1350160273,135.71,8.15599584,2.56883212,8.5509745996,8.15599584,2.37883212,8.495829,0.0,0.19,0.19,135.71
2021-03-18 10:00:00,55.11618688,3.34013784,55.2173032389,6.92618688,2.02013784,7.214778,48.19,1.32,48.2080750497,134.85,56.04618688,9.96013784,56.9243305589,6.92618688,2.02013784,7.214778,49.12,7.94,49.7575923855,135.66,6.92618688,2.21013784,7.2702664304,6.92618688,2.02013784,7.214778,0.0,0.19,0.19,135.66
2021-03-18 10:30:00,54.71168,3.70424,54.836933926,8.31168,2.42424,8.658,46.4,1.28,46.4176518148,134.89,55.75168,10.49424,56.7307579361,8.31168,2.42424,8.658,47.44,8.07,48.1214972751,135.66,8.31168,2.61424,8.7131093876,8.31168,2.42424,8.658,0.0,0.19,0.19,135.66
2021-03-18 11:00:00,52.85096864,4.9477825200000005,53.0820632422,10.38096864,3.02778252,10.813509,42.47,1.92,42.5133778945,135.14,53.83096864,10.52778252,54.8507738278,10.38096864,3.02778252,10.813509,43.45,7.5,44.0925447213,135.94,10.38096864,3.21778252,10.8682397034,10.38096864,3.02778252,10.813509,0.0,0.19,0.19,135.94
2021-03-18 11:30:00,54.99424576,4.35207168,55.1661816208,9.98424576,2.91207168,10.400256,45.01,1.44,45.0330289898,135.18,55.69424576,10.70207168,56.7131673337,9.98424576,2.91207168,10.400256,45.71,7.79,46.3690435528,136.0,9.98424576,3.10207168,10.4550472072,9.98424576,2.91207168,10.400256,0.0,0.19,0.19,136.0
2021-03-18 12:00:00,55.84781472,2.92519596,55.9243701833,7.45781472,2.17519596,7.7685569999999995,48.39,0.75,48.3958118023,135.07,55.96781472,10.21519596,56.8924117351,7.45781472,2.17519596,7.7685569999999995,48.51,8.04,49.1717571376,135.94,7.45781472,2.36519596,7.8238834556,7.45781472,2.17519596,7.7685569999999995,0.0,0.19,0.19,135.94
2021-03-18 12:30:00,56.36073152,2.57771336,56.419647851,7.74073152,2.25771336,8.063262,48.62,0.32,48.6210530532,135.12,56.36073152,10.60771336,57.3502889286,7.74073152,2.25771336,8.063262,48.62,8.35,49.331804143,136.01,7.74073152,2.45771336,8.1215318398,7.74073152,2.25771336,8.063262,0.0,0.2,0.2,136.01
2021-03-18 13:00:00,55.54480544,3.47223492,55.6532283584,9.74480544,2.84223492,10.150839,45.8,0.63,45.8043327645,135.12,55.28480544,11.14223492,56.3964459124,9.74480544,2.84223492,10.150839,45.54,8.3,46.2901890253,136.01,9.74480544,3.03223492,10.2056690948,9.74480544,2.84223492,10.150839,0.0,0.19,0.19,136.01
2021-03-18 13:30:00,56.81442656,3.18629108,56.9037038881,9.00442656,2.62629108,9.379611,47.81,0.56,47.8132795361,134.4,56.20442656,11.34629108,57.338258486,9.00442656,2.62629108,9.379611,47.2,8.72,47.9987333166,135.34,9.00442656,2.81629108,9.4345743477,9.00442656,2.62629108,9.379611,0.0,0.19,0.19,135.34
2021-03-18 14:00:00,56.21118016,2.83326088,56.2825385195,8.65118016,2.52326088,9.011646,47.56,0.31,47.561010292,134.47,55.63118016,10.84326088,56.678077883,8.65118016,2.52326088,9.011646,46.98,8.32,47.7110343631,135.41,8.65118016,2.71326088,9.0666809122,8.65118016,2.52326088,9.011646,0.0,0.19,0.19,135.41
2021-03-18 14:30:00,53.85094944,3.20027692,53.9459593293,9.60094944,2.80027692,10.000989,44.25,0.4,44.2518078727,134.43,53.20094944,10.54027692,54.2350298135,9.60094944,2.80027692,10.000989,43.6,7.74,44.2816847015,135.36,9.60094944,2.99027692,10.0558433862,9.60094944,2.80027692,10.000989,0.0,0.19,0.19,135.36
2021-03-18 15:00:00,54.0833392,3.0138906,54.1672513201,7.4533392,2.1738906,7.763895,46.63,0.84,46.637565331,134.48,53.8333392,9.8238906,54.7223650434,7.4533392,2.1738906,7.763895,46.38,7.65,47.0066686758,135.36,7.4533392,2.3638906,7.8192227235,7.4533392,2.1738906,7.763895,0.0,0.19,0.19,135.36
2021-03-18 15:30:00,54.92141248,2.97957864,55.002176663,6.10141248,1.77957864,6.355638,48.82,1.2,48.8347458271,134.29,54.68141248,9.10957864,55.4350186597,6.10141248,1.77957864,6.355638,48.58,7.33,49.1298819457,135.17,6.10141248,1.96957864,6.4114330902,6.10141248,1.77957864,6.355638,0.0,0.19,0.19,135.17
2021-03-18 16:00:00,57.11750496,3.64552228,57.2337243725,7.52750496,2.19552228,7.841151,49.59,1.45,49.6111943013,134.22,57.10750496,9.39552228,57.8752361695,7.52750496,2.19552228,7.841151,49.58,7.2,50.1000638722,135.09,7.52750496,2.38552228,7.8964579066,7.52750496,2.19552228,7.841151,0.0,0.19,0.19,135.09
2021-03-18 16:30:00,58.59139136,3.36207248,58.6877727713,7.24139136,2.11207248,7.5431159999999995,51.35,1.25,51.365211963,134.43,59.11139136,9.85207248,59.9267880056,7.24139136,2.11207248,7.5431159999999995,51.87,7.74,52.4442990229,135.27,7.24139136,2.30207248,7.598505546,7.24139136,2.11207248,7.5431159999999995,0.0,0.19,0.19,135.27
2021-03-18 17:00:00,60.84563712,3.18039416,60.9286998347,7.23563712,2.11039416,7.537122,53.61,1.07,53.6206769819,134.24,61.77563712,10.20039416,62.6121184964,7.23563712,2.11039416,7.537122,54.54,8.09,55.1367363924,135.06,7.23563712,2.30039416,7.5925132745,7.23563712,2.11039416,7.537122,0.0,0.19,0.19,135.06
2021-03-18 17:30:00,62.27878528,2.47922904,62.3281130196,5.92878528,1.7292290399999999,6.175818,56.35,0.75,56.3549909059,134.24,63.23878528,10.13922904,64.0464513398,5.92878528,1.7292290399999999,6.175818,57.31,8.41,57.9237792275,135.06,5.92878528,1.91922904,6.2316879739,5.92878528,1.7292290399999999,6.175818,0.0,0.19,0.19,135.06
2021-03-18 18:00:00,63.5515328,2.2312804,63.5906906194,5.6615328,1.6512804,5.89743,57.89,0.58,57.8929054375,133.92,64.5715328,10.2112804,65.3739481411,5.6615328,1.6512804,5.89743,58.91,8.56,59.528662844,134.72,5.6615328,1.8512803999999998,5.9565252257,5.6615328,1.6512804,5.89743,0.0,0.2,0.2,134.72
2021-03-18 18:30:00,63.61895456,2.88969508,63.6845484946,6.47895456,1.88969508,6.748911,57.14,1.0,57.1487497676,133.61,64.61895456,9.99969508,65.3880967005,6.47895456,1.88969508,6.748911,58.14,8.11,58.70291049,134.42,6.47895456,2.07969508,6.8045561072,6.47895456,1.88969508,6.748911,0.0,0.19,0.19,134.42
2021-03-18 19:00:00,62.50003328,3.62834304,62.6052636223,6.68003328,1.9483430400000001,6.958368,55.82,1.6800000000000002,55.8452755388,133.86,63.46003328,9.34834304,64.1448933392,6.68003328,1.9483430400000001,6.958368,56.78,7.4,57.2601816274,134.68,6.68003328,2.13834304,7.0139400895,6.68003328,1.9483430400000001,6.958368,0.0,0.19,0.19,134.68
2021-03-18 19:30:00,57.420504,4.911397,57.6301665806,5.490504,1.601397,5.719275,51.93,3.31,52.0353821933,134.63,58.150504,7.311397,58.6083410578,5.490504,1.601397,5.719275,52.66,5.71,52.9686671533,135.47,5.490504,1.791397,5.7753560397,5.490504,1.601397,5.719275,0.0,0.19,0.19,135.47
2021-03-18 20:00:00,55.21727712,5.76253916,55.5171554577,5.59727712,1.6325391599999999,5.830497,49.62,4.13,49.7915786052,134.03,55.83727712,6.32253916,56.1940923728,5.59727712,1.6325391599999999,5.830497,50.24,4.69,50.4584353701,134.89,5.59727712,1.82253916,5.8865236046,5.59727712,1.6325391599999999,5.830497,0.0,0.19,0.19,134.89
2021-03-18 20:30:00,55.37560768,6.41580224,55.746035234,6.70560768,1.9558022400000001,6.985008,48.67,4.46,48.8739245406,133.15,55.94560768,6.17580224,56.2854470711,6.70560768,1.9558022400000001,6.985008,49.24,4.22,49.4205018186,134.0,6.70560768,2.13580224,7.0375297915,6.70560768,1.9558022400000001,6.985008,0.0,0.18,0.18,134.0
2021-03-18 21:00:00,51.89198208,6.9101614399999995,52.3500538234,5.93198208,1.73016144,6.179148,45.96,5.18,46.2509891786,133.4,52.45198208,5.28016144,52.7170800496,5.93198208,1.73016144,6.179148,46.52,3.55,46.6552558668,134.24,5.93198208,1.92016144,6.2350165479,5.93198208,1.73016144,6.179148,0.0,0.19,0.19,134.24
2021-03-18 21:30:00,50.03123264,8.02535952,50.670806535,6.12123264,1.78535952,6.376284,43.91,6.24,44.3511634571,133.99,50.42123264,4.32535952,50.606416944,6.12123264,1.78535952,6.376284,44.3,2.54,44.3727574081,134.83,6.12123264,1.97535952,6.4320707604,6.12123264,1.78535952,6.376284,0.0,0.19,0.19,134.83
2021-03-18 22:00:00,47.42744672,8.57967196,48.1972351211,5.82744672,1.6996719599999999,6.070257,41.6,6.88,42.1650850823,134.19,47.52744672,3.36967196,47.6467509998,5.82744672,1.6996719599999999,6.070257,41.7,1.67,41.7334266506,135.07,5.82744672,1.88967196,6.1261729808,5.82744672,1.6996719599999999,6.070257,0.0,0.19,0.19,135.07
2021-03-18 22:30:00,44.18981408,9.68911244,45.2395686131,6.09981408,1.77911244,6.353973,38.09,7.91,38.9026502953,134.13,44.19981408,2.47911244,44.2692846474,6.09981408,1.77911244,6.353973,38.1,0.7000000000000001,38.1064299036,135.0,6.09981408,1.96911244,6.4097687643,6.09981408,1.77911244,6.353973,0.0,0.19,0.19,135.0
2021-03-18 23:00:00,40.00294112,10.64044116,41.3938918964,5.93294112,1.73044116,6.180147,34.07,8.91,35.2158061103,134.88,39.962941119999996,2.03044116,40.0144893041,5.93294112,1.73044116,6.180147,34.03,0.30000000000000004,34.0313223369,135.75,5.93294112,1.92044116,6.2360151204,5.93294112,1.73044116,6.180147,0.0,0.19,0.19,135.75
2021-03-18 23:30:00,37.7733008,10.9788794,39.3364722135,5.8933008000000005,1.7188794,6.138855,31.88,9.26,33.1976203966,135.9,37.6333008,2.3388794,37.7059104909,5.8933008000000005,1.7188794,6.138855,31.74,0.62,31.746054873,136.79,5.8933008000000005,1.9188794,6.1978296581,5.8933008000000005,1.7188794,6.138855,0.0,0.2,0.2,136.79
2021-03-19 00:00:00,35.20198176,11.85349468,37.1441093036,6.25198176,1.82349468,6.512481,28.95,10.03,30.6382669223,136.19,35.55198176,2.69349468,35.6538682425,6.25198176,1.82349468,6.512481,29.3,0.87,29.3129135365,137.02,6.25198176,2.01349468,6.5682141221,6.25198176,1.82349468,6.512481,0.0,0.19,0.19,137.02
2021-03-19 00:30:00,35.88808608,11.84985844,37.7938337237,5.82808608,1.6998584399999999,6.070923,30.06,10.15,31.7273714638,136.19,36.33808608,2.59985844,36.4309725902,5.82808608,1.6998584399999999,6.070923,30.51,0.9,30.5232714498,136.99,5.82808608,1.88985844,6.1268386856,5.82808608,1.6998584399999999,6.070923,0.0,0.19,0.19,136.99
2021-03-19 01:00:00,37.81794624,11.33398432,39.479820901,5.80794624,1.69398432,6.049944,32.01,9.64,33.4300717917,136.06,38.23794624,2.15398432,38.2985663061,5.80794624,1.69398432,6.049944,32.43,0.46,32.4332622473,136.88,5.80794624,1.8839843200000002,6.1058690163,5.80794624,1.69398432,6.049944,0.0,0.19,0.19,136.88
2021-03-19 01:30:00,38.01045408,11.36263244,39.6724594062,5.46045408,1.59263244,5.6879729999999995,32.55,9.77,33.9846347634,135.86,38.42045408,2.20263244,38.4835403956,5.46045408,1.59263244,5.6879729999999995,32.96,0.61,32.9656442376,136.68,5.46045408,1.79263244,5.7471810329,5.46045408,1.59263244,5.6879729999999995,0.0,0.2,0.2,136.68
2021-03-19 02:00:00,36.98428032,11.36333176,38.6905970421,5.39428032,1.5733317599999999,5.619042,31.59,9.79,33.0722270191,135.14,37.37428032,2.32333176,37.4464243941,5.39428032,1.5733317599999999,5.619042,31.98,0.75,31.9887933502,135.95,5.39428032,1.75333176,5.6720747907,5.39428032,1.5733317599999999,5.619042,0.0,0.18,0.18,135.95
2021-03-19 02:30:00,36.30006464,11.50293552,38.079025965,5.29006464,1.54293552,5.510484,31.01,9.96,32.570257905,135.33,36.66006464,2.46293552,36.7427052731,5.29006464,1.54293552,5.510484,31.37,0.92,31.3834876966,136.15,5.29006464,1.73293552,5.5666731009,5.29006464,1.54293552,5.510484,0.0,0.19,0.19,136.15
2021-03-19 03:00:00,35.4255792,11.6612106,37.29551574,5.2155792,1.5212105999999999,5.432895,30.21,10.14,31.8663411769,135.49,35.9755792,2.4412106,36.058311219,5.2155792,1.5212105999999999,5.432895,30.76,0.92,30.773755052,136.29,5.2155792,1.7112105999999998,5.4891263520999996,5.2155792,1.5212105999999999,5.432895,0.0,0.19,0.19,136.29
2021-03-19 03:30:00,34.83172288,11.89258584,36.8060119648,5.39172288,1.57258584,5.616378,29.44,10.32,31.1964100499,135.56,35.39172288,2.6425858399999997,35.4902424384,5.39172288,1.57258584,5.616378,30.0,1.07,30.019075602,136.35,5.39172288,1.76258584,5.6725113008,5.39172288,1.57258584,5.616378,0.0,0.19,0.19,136.35
2021-03-19 04:00:00,34.12929536,12.07729448,36.2031744979,5.33929536,1.55729448,5.561766,28.79,10.52,30.6518270255,135.66,34.72929536,2.80729448,34.8425725012,5.33929536,1.55729448,5.561766,29.39,1.25,29.4165701604,136.45,5.33929536,1.7472944799999999,5.6179278156,5.33929536,1.55729448,5.561766,0.0,0.19,0.19,136.45
2021-03-19 04:30:00,34.3343104,11.7112572,36.2766924601,5.2843104,1.5412572,5.50449,29.05,10.17,30.7787491624,135.56,34.7143104,2.6612572,34.8161691809,5.2843104,1.5412572,5.50449,29.43,1.12,29.4513038761,136.38,5.2843104,1.7312572,5.5606823229,5.2843104,1.5412572,5.50449,0.0,0.19,0.19,136.38
2021-03-19 05:00:00,34.16744736,11.74300548,36.1291106561,5.18744736,1.51300548,5.403591,28.98,10.23,30.7326097167,135.44,34.68744736,2.62300548,34.7864795876,5.18744736,1.51300548,5.403591,29.5,1.11,29.5208756645,136.24,5.18744736,1.7030054799999998,5.4598386219,5.18744736,1.51300548,5.403591,0.0,0.19,0.19,136.24
2021-03-19 05:30:00,35.38890592,11.72759756,37.2815129353,5.16890592,1.50759756,5.384277,30.22,10.22,31.9013604726,135.11,35.95890592,2.53759756,36.0483330591,5.16890592,1.50759756,5.384277,30.79,1.03,30.807223179,135.91,5.16890592,1.6975975600000002,5.4405354411,5.16890592,1.50759756,5.384277,0.0,0.19,0.19,135.91
2021-03-19 06:00:00,36.5304144,11.3909542,38.2651932417,5.1804144,1.5109542,5.396265,31.35,9.88,32.87,135.19,37.1204144,2.1909542,37.1850164116,5.1804144,1.5109542,5.396265,31.94,0.68,31.9472377523,135.98,5.1804144,1.7009542,5.4525167167,5.1804144,1.5109542,5.396265,0.0,0.19,0.19,135.98
2021-03-19 06:30:00,39.77293184,10.02335512,41.016505885,5.22293184,1.5233551200000002,5.440554,34.55,8.5,35.58022625,134.42,40.39293184,2.16335512,40.4508225875,5.22293184,1.5233551200000002,5.440554,35.17,0.64,35.1758226627,135.21,5.22293184,1.7133551200000001,5.4967811283,5.22293184,1.5233551200000002,5.440554,0.0,0.19,0.19,135.21
2021-03-19 07:00:00,43.33371072,8.72274896,44.2029052686,5.5637107199999996,1.62274896,5.795532,37.77,7.1,38.4315352282,134.42,43.89371072,3.58274896,44.0396858627,5.5637107199999996,1.62274896,5.795532,38.33,1.96,38.3800794684,135.26,5.5637107199999996,1.81274896,5.8515754945000005,5.5637107199999996,1.62274896,5.795532,0.0,0.19,0.19,135.26
2021-03-19 07:30:00,48.3324912,7.0082266,48.8379457561,6.3024912,1.8382266,6.565095,42.03,5.17,42.346780279,133.53,48.8924912,5.5882266,49.2108115385,6.3024912,1.8382266,6.565095,42.59,3.75,42.754772833,134.35,6.3024912,2.0182266,6.6177514259,6.3024912,1.8382266,6.565095,0.0,0.18,0.18,134.35
2021-03-19 08:00:00,50.77833536,5.30701448,51.0549091139,6.29833536,1.8370144800000001,6.560766,44.48,3.47,44.6151465312,133.66,51.14833536,7.08701448,51.6369827192,6.29833536,1.8370144800000001,6.560766,44.85,5.25,45.1562288062,134.51,6.29833536,2.02701448,6.6164806362,6.29833536,1.8370144800000001,6.560766,0.0,0.19,0.19,134.51
2021-03-19 08:30:00,54.9297136,3.1182498,55.0181508049,6.6797135999999995,1.9482498,6.958035,48.25,1.17,48.2641834076,133.5,55.0297136,9.1582498,55.7865836765,6.6797135999999995,1.9482498,6.958035,48.35,7.21,48.8846253949,134.4,6.6797135999999995,2.1382498,7.0136072021,6.6797135999999995,1.9482498,6.958035,0.0,0.19,0.19,134.4
2021-03-19 09:00:00,54.36609632,3.32969476,54.4679657805,7.5760963199999996,2.20969476,7.891767,46.79,1.12,46.8034026541,133.55,54.69609632,9.69969476,55.5495007276,7.5760963199999996,2.20969476,7.891767,47.12,7.49,47.7115761634,134.43,7.5760963199999996,2.39969476,7.9470604874,7.5760963199999996,2.20969476,7.891767,0.0,0.19,0.19,134.43
2021-03-19 09:30:00,54.1688736,3.8130048,54.302908510500004,7.5188736,2.1930048,7.83216,46.65,1.62,46.6781201421,133.8,54.9288736,9.5530048,55.7533950148,7.5188736,2.1930048,7.83216,47.41,7.36,47.977887615,134.63,7.5188736,2.3830048,7.8874693083,7.5188736,2.1930048,7.83216,0.0,0.19,0.19,134.63
2021-03-19 10:00:00,53.76805408,4.09193244,53.923534293,7.8580540800000005,2.29193244,8.185473,45.91,1.8,45.9452728798,133.94,54.51805408,9.49193244,55.3381875572,7.8580540800000005,2.29193244,8.185473,46.66,7.2,47.2122399384,134.77,7.8580540800000005,2.48193244,8.2406918739,7.8580540800000005,2.29193244,8.185473,0.0,0.19,0.19,134.77
2021-03-19 10:30:00,52.9934176,4.6272468,53.1950535471,8.9734176,2.6172468,9.34731,44.02,2.01,44.0658654743,133.89,53.7334176,9.6372468,54.5908114325,8.9734176,2.6172468,9.34731,44.76,7.02,45.3071517533,134.71,8.9734176,2.7972468,9.3992985421,8.9734176,2.6172468,9.34731,0.0,0.18,0.18,134.71
2021-03-19 11:00:00,51.17566368,5.3549852399999995,51.4550718589,10.64566368,3.10498524,11.089233,40.53,2.25,40.5924056937,133.97,51.87566368,9.91498524,52.8146893823,10.64566368,3.10498524,11.089233,41.23,6.8100000000000005,41.7886228536,134.78,10.64566368,3.29498524,11.1439258307,10.64566368,3.10498524,11.089233,0.0,0.19,0.19,134.78
2021-03-19 11:30:00,49.66030688,5.83342284,50.0017489839,12.80030688,3.7334228400000002,13.333653,36.86,2.1,36.9197724803,134.02,50.35030688,10.63342284,51.4608888789,12.80030688,3.7334228400000002,13.333653,37.55,6.9,38.178691701,134.84,12.80030688,3.9234228399999997,13.388095570499999,12.80030688,3.7334228400000002,13.333653,0.0,0.19,0.19,134.84
2021-03-19 12:00:00,50.6927248,5.5849614,50.9994523646,12.4627248,3.6349614,12.982005,38.23,1.9500000000000002,38.2796995808,134.08,51.3627248,10.7049614,52.4664244775,12.4627248,3.6349614,12.982005,38.9,7.07,39.537259642,134.9,12.4627248,3.8249614,13.0364810878,12.4627248,3.6349614,12.982005,0.0,0.19,0.19,134.9
2021-03-19 12:30:00,52.78051424,5.72223332,53.0897978675,15.23051424,4.44223332,15.865119,37.55,1.28,37.5718099112,134.08,52.53051424,11.67223332,53.8116711968,15.23051424,4.44223332,15.865119,37.3,7.23,37.9942482489,134.98,15.23051424,4.63223332,15.9193639806,15.23051424,4.44223332,15.865119,0.0,0.19,0.19,134.98
2021-03-19 13:00:00,52.47232512,5.83817816,52.7961099678,12.54232512,3.6581781600000003,13.064922,39.93,2.18,39.9894648626,134.28,52.90232512,10.21817816,53.8801184855,12.54232512,3.6581781600000003,13.064922,40.36,6.5600000000000005,40.8896466113,135.15,12.54232512,3.84817816,13.1193900227,12.54232512,3.6581781600000003,13.064922,0.0,0.19,0.19,135.15
2021-03-19 13:30:00,53.60515328,5.20025304,53.8568017046,11.55515328,3.37025304,12.036618,42.05,1.83,42.0898016151,134.28,54.11515328,10.40025304,55.1054904507,11.55515328,3.37025304,12.036618,42.56,7.03,43.1366955155,135.12,11.55515328,3.56025304,12.091193863,11.55515328,3.37025304,12.036618,0.0,0.19,0.19,135.12
2021-03-19 14:00:00,52.38692352,4.82451936,52.6086090193,9.54692352,2.78451936,9.944711999999999,42.84,2.04,42.8885439249,134.28,52.87692352,9.61451936,53.7439115013,9.54692352,2.78451936,9.944711999999999,43.33,6.83,43.8649951556,135.12,9.54692352,2.96451936,9.9966056105,9.54692352,2.78451936,9.944711999999999,0.0,0.18,0.18,135.12
2021-03-19 14:30:00,50.40167904,5.69423972,50.7223187171,9.27167904,2.70423972,9.657999,41.13,2.99,41.2385378014,134.15,50.89167904,8.54423972,51.6039439181,9.27167904,2.70423972,9.657999,41.62,5.84,42.0277289417,135.0,9.27167904,2.89423972,9.7129118074,9.27167904,2.70423972,9.657999,0.0,0.19,0.19,135.0
2021-03-19 15:00:00,50.39454624,6.16465932,50.770201056,9.20454624,2.6846593199999997,9.588069,41.19,3.48,41.3367451549,134.42,50.95454624,8.13465932,51.599791324899996,9.20454624,2.6846593199999997,9.588069,41.75,5.45,42.1042159409,135.26,9.20454624,2.87465932,9.6429942285,9.20454624,2.6846593199999997,9.588069,0.0,0.19,0.19,135.26
2021-03-19 15:30:00,51.91258944,5.95242192,52.2527345608,7.96258944,2.32242192,8.294364,43.95,3.63,44.0996530599,134.81,52.60258944,7.72242192,53.1664200046,7.96258944,2.32242192,8.294364,44.64,5.4,44.9654267188,135.64,7.96258944,2.51242192,8.3495565448,7.96258944,2.32242192,8.294364,0.0,0.19,0.19,135.64
2021-03-19 16:00:00,53.02828416,5.50158288,53.312909648,7.54828416,2.20158288,7.862796,45.48,3.3,45.5995657874,134.56,53.57828416,7.75158288,54.1361207575,7.54828416,2.20158288,7.862796,46.03,5.55,46.3633842596,135.41,7.54828416,2.39158288,7.9180971472,7.54828416,2.20158288,7.862796,0.0,0.19,0.19,135.41
2021-03-19 16:30:00,56.4678144,4.9485292,56.6842306498,7.7778144000000005,2.2685292,8.10189,48.69,2.68,48.7637006389,134.39,56.6478144,8.1085292,57.2251965666,7.7778144000000005,2.2685292,8.10189,48.87,5.84,49.2177051476,135.29,7.7778144000000005,2.4585292,8.1571295606,7.7778144000000005,2.2685292,8.10189,0.0,0.19,0.19,135.29
2021-03-19 17:00:00,58.67510784,4.60482312,58.855523751,7.04510784,2.05482312,7.338654,51.63,2.55,51.6929337531,134.39,58.93510784,8.03482312,59.4802935322,7.04510784,2.05482312,7.338654,51.89,5.98,52.2334423526,135.29,7.04510784,2.24482312,7.3941040916,7.04510784,2.05482312,7.338654,0.0,0.19,0.19,135.29
2021-03-19 17:30:00,60.06991328,4.21330804,60.217492858,6.79991328,1.98330804,7.083243,53.27,2.23,53.3166559341,134.03,60.88991328,8.72330804,61.5116057538,6.79991328,1.98330804,7.083243,54.09,6.74,54.508308541,134.87,6.79991328,2.17330804,7.1387735958,6.79991328,1.98330804,7.083243,0.0,0.19,0.19,134.87
2021-03-19 18:00:00,61.42421952,3.92414736,61.5494409085,6.25421952,1.82414736,6.514812,55.17,2.1,55.2099529071,133.89,62.19421952,8.63414736,62.7906795817,6.25421952,1.82414736,6.514812,55.94,6.8100000000000005,56.3529919348,134.73,6.25421952,2.01414736,6.5705442234,6.25421952,1.82414736,6.514812,0.0,0.19,0.19,134.73
2021-03-19 18:30:00,59.84207168,4.60060424,60.0186562856,6.2420716800000005,1.82060424,6.502158,53.6,2.7800000000000002,53.6720448651,133.99,60.57207168,7.92060424,61.0877388609,6.2420716800000005,1.82060424,6.502158,54.33,6.1,54.6713718504,134.83,6.2420716800000005,2.01060424,6.5578951096,6.2420716800000005,1.82060424,6.502158,0.0,0.19,0.19,134.83
2021-03-19 19:00:00,60.89496928,4.43561604,61.0563016671,5.74496928,1.67561604,5.984343,55.15,2.76,55.2190193683,133.77,61.61496928,7.78561604,62.104913304,5.74496928,1.67561604,5.984343,55.87,6.11,56.2031048964,134.61,5.74496928,1.8556160400000001,6.0372164874,5.74496928,1.67561604,5.984343,0.0,0.18,0.18,134.61
2021-03-19 19:30:00,58.18764608,5.34806344,58.4329011678,6.2676460800000005,1.82806344,6.528798,51.92,3.52,52.0391852357,134.1,58.96764608,7.26806344,59.4138706901,6.2676460800000005,1.82806344,6.528798,52.7,5.44,52.9800302001,134.93,6.2676460800000005,2.01806344,6.5845248448,6.2676460800000005,1.82806344,6.528798,0.0,0.19,0.19,134.93
2021-03-19 20:00:00,54.63947424,6.6015133200000005,55.0368251568,6.27947424,1.83151332,6.541119,48.36,4.77,48.5946756343,134.31,55.06947424,5.80151332,55.3742227925,6.27947424,1.83151332,6.541119,48.79,3.9699999999999998,48.9512512608,135.16,6.27947424,2.02151332,6.5968411254,6.27947424,1.83151332,6.541119,0.0,0.19,0.19,135.16
2021-03-19 20:30:00,53.37620736,7.2743104800000005,53.8696120749,6.42620736,1.8743104800000001,6.693966,46.95,5.4,47.2595228499,134.59,53.78620736,5.22431048,54.0393331025,6.42620736,1.8743104800000001,6.693966,47.36,3.35,47.478332953,135.44,6.42620736,2.06431048,6.7496310115,6.42620736,1.8743104800000001,6.693966,0.0,0.19,0.19,135.44
2021-03-19 21:00:00,54.50324032,6.29636176,54.8657213276,6.43324032,1.87636176,6.701292,48.07,4.42,48.2727801147,134.17,54.67324032,6.25636176,55.0300397016,6.43324032,1.87636176,6.701292,48.24,4.38,48.4384351523,135.02,6.43324032,2.06636176,6.7569543389,6.43324032,1.87636176,6.701292,0.0,0.19,0.19,135.02
2021-03-19 21:30:00,51.84135232,7.02372776,52.3149936635,6.32135232,1.8437277600000002,6.584742,45.52,5.18,45.813783952,134.13,55.12135232,7.72372776,55.6598549414,6.32135232,1.8437277600000002,6.584742,48.8,5.88,49.1529693915,134.69,6.32135232,2.03372776,6.6404475569,6.32135232,1.8437277600000002,6.584742,0.0,0.19,0.19,134.69
2021-03-19 22:00:00,47.83582912,7.56170016,48.4298033953,5.04582912,1.4717001600000001,5.256072,42.79,6.09,43.2212008163,133.46,50.62582912,5.86170016,50.9640471593,5.04582912,1.4717001600000001,5.256072,45.58,4.39,45.7909215893,134.07,5.04582912,1.6517001599999999,5.3092847849,5.04582912,1.4717001600000001,5.256072,0.0,0.18,0.18,134.07
2021-03-19 22:30:00,45.00860672,8.83167696,45.8669074257,4.66860672,1.36167696,4.863132,40.34,7.47,41.0258028563,133.56,47.10860672,3.8316769600000002,47.264178565,4.66860672,1.36167696,4.863132,42.44,2.47,42.5118160045,134.22,4.66860672,1.55167696,4.9197144322,4.66860672,1.36167696,4.863132,0.0,0.19,0.19,134.22
2021-03-19 23:00:00,40.718976,9.723868,41.863929765,5.018976,1.463868,5.2281,35.7,8.26,36.6431112216,133.61,42.728976,3.333868,42.8588388299,5.018976,1.463868,5.2281,37.71,1.87,37.7563372164,134.26,5.018976,1.6438679999999999,5.2813276825,5.018976,1.463868,5.2281,0.0,0.18,0.18,134.26
2021-03-19 23:30:00,38.60716768,10.11125724,39.9092836223,5.14716768,1.5012572400000002,5.361633,33.46,8.61,34.5500173661,134.53,40.45716768,2.90125724,40.5610615031,5.14716768,1.5012572400000002,5.361633,35.31,1.4,35.3377432783,135.22,5.14716768,1.69125724,5.4179042238,5.14716768,1.5012572400000002,5.361633,0.0,0.19,0.19,135.22
2021-03-20 00:00:00,36.46263232,10.59076776,37.969565673700004,5.04263232,1.47076776,5.252742,31.42,9.12,32.7168274746,134.73,38.28263232,2.35076776,38.354739556,5.04263232,1.47076776,5.252742,33.24,0.88,33.2516465758,135.42,5.04263232,1.6607677600000001,5.309076216,5.04263232,1.47076776,5.252742,0.0,0.19,0.19,135.42
2021-03-20 00:30:00,37.17714784,10.45041812,38.618021187,5.00714784,1.46041812,5.215779,32.17,8.99,33.4025298443,134.67,39.10714784,2.5104181199999998,39.1876410532,5.00714784,1.46041812,5.215779,34.1,1.05,34.1161618592,135.34,5.00714784,1.6504181199999999,5.2721351901,5.00714784,1.46041812,5.215779,0.0,0.19,0.19,135.34
2021-03-20 01:00:00,38.35382112,10.16403116,39.6777409126,5.05382112,1.47403116,5.264397,33.3,8.69,34.415201583,134.35,40.36382112,2.86403116,40.4653027901,5.05382112,1.47403116,5.264397,35.31,1.3900000000000001,35.337348514,135.02,5.05382112,1.66403116,5.3207243505,5.05382112,1.47403116,5.264397,0.0,0.19,0.19,135.02
2021-03-20 01:30:00,38.650944,10.083192,39.944539464100004,5.050944,1.473192,5.2614,33.6,8.61,34.6856180571,134.41,40.440944,2.783192,40.5366020939,5.050944,1.473192,5.2614,35.39,1.31,35.41423725,135.1,5.050944,1.653192,5.314609965,5.050944,1.473192,5.2614,0.0,0.18,0.18,135.1
2021-03-20 02:00:00,37.94130368,10.25163024,39.3018885999,5.01130368,1.46163024,5.220108,32.93,8.79,34.0829722882,134.7,38.80130368,1.99163024,38.8523842033,5.01130368,1.46163024,5.220108,33.79,0.53,33.7941562996,135.47,5.01130368,1.65163024,5.2764616006,5.01130368,1.46163024,5.220108,0.0,0.19,0.19,135.47
2021-03-20 02:30:00,36.71836672,10.93160696,38.3110752304,4.90836672,1.4316069599999999,5.112882,31.81,9.5,33.1982845942,134.86,37.77836672,1.44160696,37.805862279,4.90836672,1.4316069599999999,5.112882,32.87,0.01,32.8700015211,135.61,4.90836672,1.62160696,5.1693010157,4.90836672,1.4316069599999999,5.112882,0.0,0.19,0.19,135.61
2021-03-20 03:00:00,35.59011488,11.22836684,37.3193314392,5.00011488,1.45836684,5.208453,30.59,9.77,32.1123185086,135.07,36.63011488,1.72836684,36.6708681116,5.00011488,1.45836684,5.208453,31.63,0.27,31.631152366,135.82,5.00011488,1.64836684,5.2648135819,5.00011488,1.45836684,5.208453,0.0,0.19,0.19,135.82
2021-03-20 03:30:00,34.42831648,11.52617564,36.3064966711,5.19831648,1.5161756400000002,5.414913,29.23,10.01,30.8964884736,135.15,35.47831648,1.98617564,35.5338688286,5.19831648,1.5161756400000002,5.414913,30.28,0.47000000000000003,30.2836474025,135.89,5.19831648,1.70617564,5.4711543152,5.19831648,1.5161756400000002,5.414913,0.0,0.19,0.19,135.89
2021-03-20 04:00:00,33.83765728,11.69515004,35.8017260011,5.05765728,1.47515004,5.268393,28.78,10.22,30.5407400041,135.38,34.88765728,2.13515004,34.9529325834,5.05765728,1.47515004,5.268393,29.83,0.66,29.8373004811,136.12,5.05765728,1.6651500399999999,5.3247180036,5.05765728,1.47515004,5.268393,0.0,0.19,0.19,136.12
2021-03-20 04:30:00,33.45011488,11.75836684,35.4565843847,5.00011488,1.45836684,5.208453,28.45,10.3,30.2571066032,135.38,34.55011488,2.16836684,34.618091411500004,5.00011488,1.45836684,5.208453,29.55,0.71,29.5585283801,136.12,5.00011488,1.64836684,5.2648135819,5.00011488,1.45836684,5.208453,0.0,0.19,0.19,136.12
2021-03-20 05:00:00,33.03903584,11.82305212,35.0907744381,5.1190358400000004,1.49305212,5.332329,27.92,10.33,29.7697043989,135.42,34.12903584,2.2630521200000002,34.2039835731,5.1190358400000004,1.49305212,5.332329,29.01,0.77,29.0202170908,136.15,5.1190358400000004,1.6830521200000002,5.3886169255,5.1190358400000004,1.49305212,5.332329,0.0,0.19,0.19,136.15
