Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-20 05:30:00,33.39267232,11.65911276,35.3695557651,5.00267232,1.45911276,5.211117,28.39,10.2,30.1667383056,135.23,34.43267232,2.08911276,34.4959898426,5.00267232,1.45911276,5.211117,29.43,0.63,29.4367423469,135.97,5.00267232,1.64911276,5.2674759835,5.00267232,1.45911276,5.211117,0.0,0.19,0.19,135.97
2021-03-20 06:00:00,33.51884608,11.55841344,35.4557465552,5.06884608,1.47841344,5.280048,28.45,10.08,30.1829239803,135.01,34.73884608,1.87841344,34.7895941917,5.06884608,1.47841344,5.280048,29.67,0.4,29.6726962037,135.74,5.06884608,1.6684134400000001,5.3363661784,5.06884608,1.47841344,5.280048,0.0,0.19,0.19,135.74
2021-03-20 06:30:00,35.46552928,10.89244604,37.1005275952,5.18552928,1.51244604,5.401593,30.28,9.38,31.699570975,134.62,36.69552928,1.72244604,36.7359318583,5.18552928,1.51244604,5.401593,31.51,0.21,31.5106997701,135.35,5.18552928,1.69244604,5.4547307461,5.18552928,1.51244604,5.401593,0.0,0.18,0.18,135.35
2021-03-20 07:00:00,36.82512928,10.30899604,38.2408884029,5.58512928,1.62899604,5.817843,31.24,8.68,32.4234483052,134.52,38.04512928,2.5589960400000002,38.1310939086,5.58512928,1.62899604,5.817843,32.46,0.93,32.473319818,135.25,5.58512928,1.81899604,5.8738756939000005,5.58512928,1.62899604,5.817843,0.0,0.19,0.19,135.25
2021-03-20 07:30:00,38.930104,9.747947,40.1319756325,5.890104,1.7179470000000001,6.135525,33.04,8.03,34.0018014229,134.64,40.150104,3.327947,40.2877907367,5.890104,1.7179470000000001,6.135525,34.26,1.6099999999999999,34.297808967899996,135.38,5.890104,1.907947,6.1914123498,5.890104,1.7179470000000001,6.135525,0.0,0.19,0.19,135.38
2021-03-20 08:00:00,39.81351936,9.54477648,40.9416546061,7.11351936,2.07477648,7.409916,32.7,7.47,33.5423746923,134.3,40.66351936,3.87477648,40.8477135163,7.11351936,2.07477648,7.409916,33.55,1.8,33.5982514426,135.07,7.11351936,2.26477648,7.4653446129,7.11351936,2.07477648,7.409916,0.0,0.19,0.19,135.07
2021-03-20 08:30:00,40.47731392,9.64421656,41.61038158,8.75731392,2.55421656,9.122202,31.72,7.09,32.5027152712,133.69,41.53731392,4.80421656,41.8142194049,8.75731392,2.55421656,9.122202,32.78,2.25,32.8571286025,134.44,8.75731392,2.74421656,9.1772148074,8.75731392,2.55421656,9.122202,0.0,0.19,0.19,134.44
2021-03-20 09:00:00,43.50697504,8.29661772,44.2909781188,7.97697504,2.32661772,8.309349,35.53,5.97,36.0280696125,133.08,44.60697504,5.64661772,44.96294601,7.97697504,2.32661772,8.309349,36.63,3.32,36.7801481781,133.83,7.97697504,2.50661772,8.3615347385,7.97697504,2.32661772,8.309349,0.0,0.18,0.18,133.83
2021-03-20 09:30:00,44.27947104,8.44484572,45.0775662033,9.47947104,2.7648457200000003,9.874449,34.8,5.68,35.2604934736,132.88,45.33947104,6.30484572,45.7757437268,9.47947104,2.7648457200000003,9.874449,35.86,3.54,36.0343058765,133.63,9.47947104,2.95484572,9.929324469800001,9.47947104,2.7648457200000003,9.874449,0.0,0.19,0.19,133.63
2021-03-20 10:00:00,45.59027872,8.58549796,46.3916402921,10.99027872,3.20549796,11.448207,34.6,5.38,35.0157735885,133.23,46.64027872,7.08549796,47.1754160599,10.99027872,3.20549796,11.448207,35.65,3.88,35.8605200743,133.99,10.99027872,3.38549796,11.4999053379,10.99027872,3.20549796,11.448207,0.0,0.18,0.18,133.99
2021-03-20 10:30:00,45.5860224,8.5334232,46.3778476189,11.5660224,3.3734232,12.04794,34.02,5.16,34.4090976342,133.51,46.5160224,7.4234232,47.1046446959,11.5660224,3.3734232,12.04794,34.95,4.05,35.1838741471,134.27,11.5660224,3.5634232,12.1025145759,11.5660224,3.3734232,12.04794,0.0,0.19,0.19,134.27
2021-03-20 11:00:00,43.97742944,9.09591692,44.9082398315,13.11742944,3.82591692,13.663989,30.86,5.27,31.3067484738,133.43,44.87742944,7.7659169200000004,45.5444084246,13.11742944,3.82591692,13.663989,31.76,3.94,32.0034560634,134.18,13.11742944,4.00591692,13.7154775886,13.11742944,3.82591692,13.663989,0.0,0.18,0.18,134.18
2021-03-20 11:30:00,34.38661088,7.81484484,35.2634486074,12.49661088,3.64484484,13.017303,21.89,4.17,22.2836487138,133.68,41.99661088,6.91484484,42.5620770706,12.49661088,3.64484484,13.017303,29.5,3.27,29.6806822698,134.18,21.52661088,3.87484484,21.8725718312,12.49661088,3.64484484,13.017303,9.03,0.23,9.0329286502,134.18
2021-03-20 12:00:00,14.8539312,4.9923966,15.6704593393,14.8539312,4.3323966,15.472845,0.0,0.66,0.66,135.23,39.6139312,6.0323966,40.0706046106,14.8539312,4.3323966,15.472845,24.76,1.7000000000000002,24.8182916414,135.02,42.0839312,4.7123966,42.3469473157,14.8539312,4.3323966,15.472845,27.23,0.38,27.2326513583,135.02
2021-03-20 12:30:00,19.55994048,6.36498264,20.5694986713,19.55994048,5.70498264,20.374938,0.0,0.66,0.66,134.94,57.74994048,6.83498264,58.1530103531,19.55994048,5.70498264,20.374938,38.19,1.13,38.2067140697,134.89,19.55994048,5.87498264,20.4231900692,19.55994048,5.70498264,20.374938,0.0,0.17,0.17,134.89
2021-03-20 13:00:00,25.26878592,8.03006256,26.5140235835,25.26878592,7.37006256,26.321652,0.0,0.66,0.66,135.11,42.07878592,8.06006256,42.8437723943,25.26878592,7.37006256,26.321652,16.81,0.6900000000000001,16.8241552537,134.85,25.26878592,7.54006256,26.3697570197,25.26878592,7.37006256,26.321652,0.0,0.17,0.17,134.85
2021-03-20 13:30:00,22.1202576,7.1117418,23.2353753514,22.1202576,6.4517418,23.041935,0.0,0.66,0.66,135.3,51.1602576,8.4317418,51.8504216712,22.1202576,6.4517418,23.041935,29.04,1.98,29.107421734,134.99,22.1202576,6.6117418,23.0872459579,22.1202576,6.4517418,23.041935,0.0,0.16,0.16,134.99
2021-03-20 14:00:00,29.8366384,8.9694362,31.1556700579,14.9466384,4.3594362,15.569415,14.89,4.61,15.5873089403,134.68,51.8566384,7.2494362,52.3609135841,14.9466384,4.3594362,15.569415,36.91,2.89,37.0229685466,134.84,14.9466384,4.5394362,15.6207708028,14.9466384,4.3594362,15.569415,0.0,0.18,0.18,134.84
2021-03-20 14:30:00,40.74948832,10.902350760000001,42.1827221791,12.17948832,3.55235076,12.686967,28.57,7.35,29.5002949138,134.08,32.33948832,5.28235076,32.7680596672,12.17948832,3.55235076,12.686967,20.16,1.73,20.2340925173,134.89,23.69948832,4.91235076,24.2032422749,12.17948832,3.55235076,12.686967,11.52,1.3599999999999999,11.6,134.89
2021-03-20 15:00:00,38.05914112,10.73766616,39.544856775,9.72914112,2.83766616,10.134522,28.33,7.9,29.4108636391,134.08,9.72914112,3.6776661600000002,10.4010295316,9.72914112,2.83766616,10.134522,0.0,0.84,0.84,135.03,46.07914112,6.38766616,46.5197756371,9.72914112,2.83766616,10.134522,36.35,3.55,36.5229379979,135.03
2021-03-20 15:30:00,38.76513568,10.36608124,40.1271900905,9.17513568,2.6760812400000002,9.557433,29.59,7.69,30.572932473,134.21,9.17513568,3.53608124,9.8329540466,9.17513568,2.6760812400000002,9.557433,0.0,0.86,0.86,135.16,45.70513568,6.51608124,46.1672908264,9.17513568,2.6760812400000002,9.557433,36.53,3.84,36.7312741407,135.16
2021-03-20 16:00:00,40.98260928,10.03326104,42.1928973939,8.10260928,2.3632610400000003,8.440218,32.88,7.67,33.7627501842,134.28,8.10260928,3.22326104,8.7201885803,8.10260928,2.3632610400000003,8.440218,0.0,0.86,0.86,135.23,46.44260928,6.49326104,46.894332234,8.10260928,2.3632610400000003,8.440218,38.34,4.13,38.5618010472,135.23
2021-03-20 16:30:00,44.56704512,10.14288816,45.7066700926,7.82704512,2.28288816,8.153172,36.74,7.86,37.5713614339,134.14,7.82704512,3.15288816,8.4382070999,7.82704512,2.28288816,8.153172,0.0,0.87,0.87,135.11,45.60704512,6.63288816,46.0868502929,7.82704512,2.28288816,8.153172,37.78,4.35,38.0296055725,135.11
2021-03-20 17:00:00,45.21532704,9.39405372,46.1808839741,7.62532704,2.22405372,7.943049,37.59,7.17,38.2677017862,133.72,7.62532704,3.08405372,8.2253875176,7.62532704,2.22405372,7.943049,0.0,0.86,0.86,134.69,48.85532704,7.15405372,49.376345195,7.62532704,2.22405372,7.943049,41.23,4.93,41.5237016654,134.69
2021-03-20 17:30:00,47.32600736,8.26258548,48.041870191,6.62600736,1.93258548,6.902091,40.7,6.33,41.1893056509,133.25,6.62600736,2.79258548,7.1904455493,6.62600736,1.93258548,6.902091,0.0,0.86,0.86,134.25,53.33600736,7.55258548,53.8680910051,6.62600736,1.93258548,6.902091,46.71,5.62,47.0468755604,134.25
2021-03-20 18:00:00,47.39881504,7.44048772,47.9792509811,6.13881504,1.79048772,6.394599,41.26,5.65,41.6450489254,133.07,6.13881504,2.64048772,6.6826061903,6.13881504,1.79048772,6.394599,0.0,0.85,0.85,134.15,55.39881504,7.57048772,55.9136923495,6.13881504,1.79048772,6.394599,49.26,5.78,49.5979435058,134.15
2021-03-20 18:30:00,56.73338208,8.52223644,57.3698976483,4.53338208,1.32223644,4.7222729999999995,52.2,7.2,52.6942122059,132.88,51.54338208,9.60223644,52.4301743359,4.53338208,1.32223644,4.7222729999999995,47.01,8.28,47.7336202273,134.53,4.53338208,1.49223644,4.7726641068,4.53338208,1.32223644,4.7222729999999995,0.0,0.17,0.17,134.53
2021-03-20 19:00:00,53.9118832,8.1326326,54.5218384061,4.9118832,1.4326326,5.116545,49.0,6.7,49.455939987,133.33,55.6618832,9.6726326,56.4960623653,4.9118832,1.4326326,5.116545,50.75,8.24,51.4145903417,134.53,4.9118832,1.6026326,5.1667231222,4.9118832,1.4326326,5.116545,0.0,0.17,0.17,134.53
2021-03-20 19:30:00,53.75744768,5.94967224,54.0856892425,4.86744768,1.4196722400000001,5.070258,48.89,4.53,49.0994195485,134.64,54.81744768,6.08967224,55.1546614362,4.86744768,1.4196722400000001,5.070258,49.95,4.67,50.1678323231,135.41,4.86744768,1.60967224,5.126703779,4.86744768,1.4196722400000001,5.070258,0.0,0.19,0.19,135.41
2021-03-20 20:00:00,50.8735712,7.3435416,51.4008545636,5.2235712,1.5235416,5.44122,45.65,5.82,46.0195056471,135.21,51.9635712,4.9735416,52.201042594,5.2235712,1.5235416,5.44122,46.74,3.45,46.8671537433,135.97,5.2235712,1.7135416,5.4974467616,5.2235712,1.5235416,5.44122,0.0,0.19,0.19,135.97
2021-03-20 20:30:00,49.06430048,8.18083764,49.7416494106,5.21430048,1.5208376399999999,5.431563,43.85,6.66,44.3528815298,135.45,50.05430048,4.1608376400000004,50.2269406435,5.21430048,1.5208376399999999,5.431563,44.84,2.64,44.9176490925,136.22,5.21430048,1.71083764,5.4877950878,5.21430048,1.5208376399999999,5.431563,0.0,0.19,0.19,136.22
2021-03-20 21:00:00,47.1598848,8.8187164,47.9773331198,5.3098848,1.5487164,5.53113,41.85,7.27,42.4767630593,135.22,48.1598848,3.5187163999999997,48.2882580868,5.3098848,1.5487164,5.53113,42.85,1.97,42.8952608105,135.98,5.3098848,1.7287164,5.5842042388,5.3098848,1.5487164,5.53113,0.0,0.18,0.18,135.98
2021-03-20 21:30:00,44.9205136,9.6551498,45.9464303265,5.8805136000000005,1.7151497999999998,6.125535,39.04,7.94,39.8392419607,135.38,45.7805136,2.9751498,45.8770851495,5.8805136000000005,1.7151497999999998,6.125535,39.9,1.26,39.9198897794,136.15,5.8805136000000005,1.9051498,6.1814266929,5.8805136000000005,1.7151497999999998,6.125535,0.0,0.19,0.19,136.15
2021-03-20 22:00:00,42.90865568,10.35044124,44.1393743287,5.65865568,1.6504412400000001,5.894433,37.25,8.7,38.2524835795,135.86,43.81865568,2.23044124,43.8753855109,5.65865568,1.6504412400000001,5.894433,38.16,0.58,38.1644075023,136.62,5.65865568,1.84044124,5.9504292335,5.65865568,1.6504412400000001,5.894433,0.0,0.19,0.19,136.62
2021-03-20 22:30:00,40.6234512,10.8285066,42.0418998451,5.3434512,1.5585065999999999,5.566095,35.28,9.27,36.4775451477,136.05,41.4934512,1.6585066,41.5265834933,5.3434512,1.5585065999999999,5.566095,36.15,0.1,36.1501383123,136.81,5.3434512,1.7385066,5.6191525985,5.3434512,1.5585065999999999,5.566095,0.0,0.18,0.18,136.81
2021-03-20 23:00:00,38.20236224,11.45277232,39.8821573455,5.39236224,1.57277232,5.617044,32.81,9.88,34.2652958546,136.66,39.09236224,2.00277232,39.143631442,5.39236224,1.57277232,5.617044,33.7,0.43,33.7027432118,137.42,5.39236224,1.76277232,5.6731769565,5.39236224,1.57277232,5.617044,0.0,0.19,0.19,137.42
2021-03-20 23:30:00,36.832832,9.445826,38.0247438119,5.162832,1.5058259999999999,5.37795,31.67,7.94,32.650153139,136.88,37.362832,4.625826,37.6481006326,5.162832,1.5058259999999999,5.37795,32.2,3.12,32.3508021539,137.25,5.162832,1.6958259999999998,5.434212002,5.162832,1.5058259999999999,5.37795,0.0,0.19,0.19,137.25
2021-03-21 00:00:00,35.19837632,2.66535976,35.2991478398,5.29837632,1.54535976,5.519142,29.9,1.12,29.9209692356,135.88,34.38837632,12.31535976,36.5270928482,5.29837632,1.54535976,5.519142,29.09,10.77,31.0196872969,135.1,5.29837632,1.7353597600000001,5.575326459,5.29837632,1.54535976,5.519142,0.0,0.19,0.19,135.1
2021-03-21 00:30:00,35.96998496,2.59291228,36.0633194827,5.04998496,1.47291228,5.260401,30.92,1.12,30.9402779561,135.71,35.16998496,12.21291228,37.2301365623,5.04998496,1.47291228,5.260401,30.12,10.74,31.9775233563,134.93,5.04998496,1.66291228,5.316730701,5.04998496,1.47291228,5.260401,0.0,0.19,0.19,134.93
2021-03-21 01:00:00,37.31990464,2.10955552,37.379479756,5.44990464,1.58955552,5.676984,31.87,0.52,31.8742419518,135.3,36.46990464,11.68955552,38.2975149678,5.44990464,1.58955552,5.676984,31.02,10.1,32.6228508871,134.53,5.44990464,1.7795555200000002,5.7330862922,5.44990464,1.58955552,5.676984,0.0,0.19,0.19,134.53
2021-03-21 01:30:00,37.29514944,2.02650192,37.3501657531,5.40514944,1.5765019200000001,5.630364,31.89,0.45,31.8931748184,135.45,36.46514944,11.60650192,38.2677149893,5.40514944,1.5765019200000001,5.630364,31.06,10.03,32.6393091226,134.67,5.40514944,1.76650192,5.6864900863,5.40514944,1.5765019200000001,5.630364,0.0,0.19,0.19,134.67
2021-03-21 02:00:00,36.6837808,2.1690194,36.7478491743,5.4137808,1.5790194,5.639355,31.27,0.59,31.2755655424,135.59,35.8537808,11.7690194,37.7359697807,5.4137808,1.5790194,5.639355,30.44,10.19,32.1003068521,134.82,5.4137808,1.7690194,5.6954764672,5.4137808,1.5790194,5.639355,0.0,0.19,0.19,134.82
2021-03-21 02:30:00,35.53654784,2.25524312,35.6080377712,5.60654784,1.6352431200000002,5.840154,29.93,0.62,29.9364209618,135.9,34.64654784,11.94524312,36.6479482431,5.60654784,1.6352431200000002,5.840154,29.04,10.31,30.8158676659,135.13,5.60654784,1.82524312,5.8961759751,5.60654784,1.6352431200000002,5.840154,0.0,0.19,0.19,135.13
2021-03-21 03:00:00,35.89936544,2.12356492,35.9621184994,5.1893654399999996,1.5135649199999999,5.405589,30.71,0.61,30.7160576897,136.57,35.01936544,11.90356492,36.987170933,5.1893654399999996,1.5135649199999999,5.405589,29.83,10.39,31.5876716458,135.79,5.1893654399999996,1.70356492,5.4618355071,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.19,0.19,135.79
2021-03-21 03:30:00,34.508376319999996,2.51535976,34.5999287711,5.29837632,1.54535976,5.519142,29.21,0.97,29.2261013479,136.52,33.63837632,12.26535976,35.8047400701,5.29837632,1.54535976,5.519142,28.34,10.72,30.2997359724,135.75,5.29837632,1.7353597600000001,5.575326459,5.29837632,1.54535976,5.519142,0.0,0.19,0.19,135.75
2021-03-21 04:00:00,33.56907552,2.6547303600000003,33.6738834195,5.39907552,1.57473036,5.6240369999999995,28.17,1.08,28.1906952734,136.56,32.73907552,12.39473036,35.006805147,5.39907552,1.57473036,5.6240369999999995,27.34,10.82,29.4031971051,135.77,5.39907552,1.7647303600000002,5.6801663456,5.39907552,1.57473036,5.6240369999999995,0.0,0.19,0.19,135.77
2021-03-21 04:30:00,33.56773696,2.66517328,33.6733739508,5.29773696,1.54517328,5.518476,28.27,1.12,28.2921773641,136.52,32.71773696,12.41517328,34.9940972073,5.29773696,1.54517328,5.518476,27.42,10.87,29.4959878628,135.74,5.29773696,1.7351732800000002,5.5746608156,5.29773696,1.54517328,5.518476,0.0,0.19,0.19,135.74
2021-03-21 05:00:00,32.90929536,2.75729448,33.0246028582,5.33929536,1.55729448,5.561766,27.57,1.2,27.5961029857,136.57,32.09929536,12.49729448,34.4462934425,5.33929536,1.55729448,5.561766,26.76,10.94,28.9098806639,135.78,5.33929536,1.7472944799999999,5.6179278156,5.33929536,1.55729448,5.561766,0.0,0.19,0.19,135.78
2021-03-21 05:30:00,33.20656832,2.58941576,33.307375363,5.10656832,1.48941576,5.319342,28.1,1.1,28.1215220072,136.51,32.37656832,12.32941576,34.6447206536,5.10656832,1.48941576,5.319342,27.27,10.84,29.3455022107,135.74,5.10656832,1.67941576,5.3756373856,5.10656832,1.48941576,5.319342,0.0,0.19,0.19,135.74
2021-03-21 06:00:00,33.72025472,2.45424096,33.8094495233,5.02025472,1.4642409600000001,5.229432,28.7,0.99,28.7170698366,136.42,32.90025472,12.16424096,35.0769941525,5.02025472,1.4642409600000001,5.229432,27.88,10.7,29.862759417,135.64,5.02025472,1.6442409599999999,5.2826589695,5.02025472,1.4642409600000001,5.229432,0.0,0.18,0.18,135.64
2021-03-21 06:30:00,34.51905568,2.22389124,34.5906186312,5.25905568,1.53389124,5.478183,29.26,0.6900000000000001,29.2681345494,136.32,33.65905568,11.93389124,35.7120398381,5.25905568,1.53389124,5.478183,28.4,10.4,30.2443383131,135.54,5.25905568,1.72389124,5.5343895465,5.25905568,1.53389124,5.478183,0.0,0.19,0.19,135.54
2021-03-21 07:00:00,34.49794528,2.45398404,34.5851162527,6.76794528,1.97398404,7.049943,27.73,0.48,27.7341540343,136.36,33.61794528,12.20398404,35.7645560758,6.76794528,1.97398404,7.049943,26.85,10.23,28.7328279151,135.58,6.76794528,2.16398404,7.1054845182,6.76794528,1.97398404,7.049943,0.0,0.19,0.19,135.58
2021-03-21 07:30:00,35.57595648,2.23382064,35.646018489,7.55595648,2.20382064,7.870788,28.02,0.03,28.02001606,136.06,34.66595648,11.98382064,36.6788835136,7.55595648,2.20382064,7.870788,27.11,9.78,28.8201405271,135.29,7.55595648,2.39382064,7.9260870285,7.55595648,2.20382064,7.870788,0.0,0.19,0.19,135.29
2021-03-21 08:00:00,35.32711328,2.90915804,35.4466942492,9.59711328,2.79915804,9.996993,25.73,0.11,25.730235133,135.86,34.42711328,12.37915804,36.585101921,9.59711328,2.79915804,9.996993,24.83,9.58,26.6140057113,135.08,9.59711328,2.98915804,10.0518480439,9.59711328,2.79915804,9.996993,0.0,0.19,0.19,135.08
2021-03-21 08:30:00,35.66205504,4.87018272,35.9930666852,12.89205504,3.76018272,13.429224,22.77,1.11,22.7970392815,135.57,34.79205504,12.32018272,36.9089961413,12.89205504,3.76018272,13.429224,21.9,8.56,23.5134769866,134.8,12.89205504,3.95018272,13.4836577632,12.89205504,3.76018272,13.429224,0.0,0.19,0.19,134.8
2021-03-21 09:00:00,37.18176448,5.80801464,37.6326539578,13.74176448,4.00801464,14.314338,23.44,1.8,23.5090110383,135.35,36.32176448,11.76801464,38.180580712,13.74176448,4.00801464,14.314338,22.58,7.76,23.8762224818,134.58,13.74176448,4.1880146400000005,14.3657773075,13.74176448,4.00801464,14.314338,0.0,0.18,0.18,134.58
2021-03-21 09:30:00,33.375504,8.902022,34.5422967236,20.475504,5.972022,21.32865,12.9,2.93,13.228563792,135.06,32.595504,12.572022,34.9359788496,20.475504,5.972022,21.32865,12.12,6.6,13.8005217293,134.28,20.475504,6.162022,21.3826279765,20.475504,5.972022,21.32865,0.0,0.19,0.19,134.28
2021-03-21 10:00:00,32.56831904,10.35700972,34.1754744727,22.61831904,6.59700972,23.560749,9.95,3.76,10.6367335212,135.06,31.838319040000002,12.34700972,34.1486047785,22.61831904,6.59700972,23.560749,9.22,5.75,10.8660434382,134.28,22.61831904,6.78700972,23.6146534409,22.61831904,6.59700972,23.560749,0.0,0.19,0.19,134.28
2021-03-21 10:30:00,34.33550336,9.54868848,35.6385218924,21.11550336,6.15868848,21.995316,13.22,3.39,13.6477287488,135.06,33.73550336,12.21868848,35.8800854949,21.11550336,6.15868848,21.995316,12.62,6.06,13.999571422,134.26,21.11550336,6.34868848,22.0492704542,21.11550336,6.15868848,21.995316,0.0,0.19,0.19,134.26
2021-03-21 11:00:00,38.58142272,7.30041496,39.2660443346,15.84142272,4.62041496,16.501482,22.74,2.68,22.8973797628,135.1,37.85142272,11.45041496,39.5454448032,15.84142272,4.62041496,16.501482,22.01,6.83,23.0453682982,134.33,15.84142272,4.80041496,16.5527839828,15.84142272,4.62041496,16.501482,0.0,0.18,0.18,134.33
2021-03-21 11:30:00,41.19697056,6.24328308,41.6673609308,12.45697056,3.63328308,12.976011,28.74,2.61,28.8582691789,135.07,40.49697056,10.52328308,41.8418942128,12.45697056,3.63328308,12.976011,28.04,6.89,28.8741008518,134.3,12.45697056,3.82328308,13.0304876748,12.45697056,3.63328308,12.976011,0.0,0.19,0.19,134.3
2021-03-21 12:00:00,38.23334944,8.06472692,39.0746571283,17.19334944,5.01472692,17.909739,21.04,3.05,21.2599176856,135.0,37.42334944,11.48472692,39.1459581022,17.19334944,5.01472692,17.909739,20.23,6.47,21.239439729,134.23,17.19334944,5.20472692,17.9638650428,17.19334944,5.01472692,17.909739,0.0,0.19,0.19,134.23
2021-03-21 12:30:00,38.64079968,9.08773324,39.6950663855,19.50079968,5.68773324,20.313333,19.14,3.4,19.4396399144,134.79,37.99079968,11.77773324,39.7745629844,19.50079968,5.68773324,20.313333,18.49,6.09,19.4671055887,134.02,19.50079968,5.8777332399999995,20.3673497589,19.50079968,5.68773324,20.313333,0.0,0.19,0.19,134.02
2021-03-21 13:00:00,42.66620064,6.55430852,43.1666959267,13.14620064,3.83430852,13.693959,29.52,2.7199999999999998,29.6450468038,134.86,41.94620064,10.59430852,43.2634155049,13.14620064,3.83430852,13.693959,28.8,6.76,29.5827246886,134.1,13.14620064,4.01430852,13.7454452151,13.14620064,3.83430852,13.693959,0.0,0.18,0.18,134.1
2021-03-21 13:30:00,43.63833984,5.99409912,44.0480865447,11.80833984,3.44409912,12.300354,31.83,2.55,31.9319808343,134.86,42.80833984,10.44409912,44.0639667561,11.80833984,3.44409912,12.300354,31.0,7.0,31.7804971641,134.1,11.80833984,3.63409912,12.354900493,11.80833984,3.44409912,12.300354,0.0,0.19,0.19,134.1
2021-03-21 14:00:00,43.19368448,5.67857464,43.5653599652,11.82368448,3.44857464,12.316338,31.37,2.23,31.449162151,135.33,42.42368448,10.78857464,43.7739916802,11.82368448,3.44857464,12.316338,30.6,7.34,31.4680091522,134.56,11.82368448,3.63857464,12.3708827532,11.82368448,3.44857464,12.316338,0.0,0.19,0.19,134.56
2021-03-21 14:30:00,44.49655328,5.14232804,44.792709133,10.15655328,2.96232804,10.579743,34.34,2.18,34.4091266963,135.45,43.68655328,10.39232804,44.9056279277,10.15655328,2.96232804,10.579743,33.53,7.43,34.3433516128,134.69,10.15655328,3.15232804,10.6345073511,10.15655328,2.96232804,10.579743,0.0,0.19,0.19,134.69
2021-03-21 15:00:00,45.086944,4.878692,45.3501284992,9.046944,2.638692,9.4239,36.04,2.24,36.1095444446,135.48,44.276944,10.008692,45.3940710394,9.046944,2.638692,9.4239,35.23,7.37,35.9926353578,134.72,9.046944,2.828692,9.4788551086,9.046944,2.638692,9.4239,0.0,0.19,0.19,134.72
2021-03-21 15:30:00,46.79193984,4.73514912,47.0309182472,8.21193984,2.39514912,8.554104,38.58,2.34,38.650899084,135.43,45.96193984,9.66514912,46.9671696121,8.21193984,2.39514912,8.554104,37.75,7.27,38.4436652779,134.67,8.21193984,2.58514912,8.60923643,8.21193984,2.39514912,8.554104,0.0,0.19,0.19,134.67
2021-03-21 16:00:00,46.85103968,5.38405324,47.1593887618,9.27103968,2.70405324,9.657333,37.58,2.68,37.6754402761,135.2,46.11103968,9.514053239999999,47.0823235347,9.27103968,2.70405324,9.657333,36.84,6.8100000000000005,37.464138853,134.43,9.27103968,2.88405324,9.7092708191,9.27103968,2.70405324,9.657333,0.0,0.18,0.18,134.43
2021-03-21 16:30:00,48.67142976,5.67708368,49.0014015513,8.80142976,2.56708368,9.168156,39.87,3.11,39.9911115124,134.89,48.03142976,8.86708368,48.8430488174,8.80142976,2.56708368,9.168156,39.23,6.3,39.7326427513,134.12,8.80142976,2.75708368,9.2231597752,8.80142976,2.56708368,9.168156,0.0,0.19,0.19,134.12
2021-03-21 17:00:00,51.16888256,6.13342408,51.535166958,8.54888256,2.49342408,8.905086,42.62,3.64,42.775156341,134.61,50.49888256,8.24342408,51.1672862322,8.54888256,2.49342408,8.905086,41.95,5.75,42.3422365966,133.85,8.54888256,2.68342408,8.9601427342,8.54888256,2.49342408,8.905086,0.0,0.19,0.19,133.85
2021-03-21 17:30:00,54.12817248,6.94363364,54.5717244015,9.33817248,2.72363364,9.727263,44.79,4.22,44.9883596056,134.47,53.46817248,7.86363364,54.0433363365,9.33817248,2.72363364,9.727263,44.13,5.14,44.4283299258,133.72,9.33817248,2.91363364,9.7821636796,9.33817248,2.72363364,9.727263,0.0,0.19,0.19,133.72
2021-03-21 18:00:00,55.3672352,6.8941935999999995,55.7948083524,7.5572352,2.2041936,7.87212,47.81,4.69,48.0394858424,134.35,54.5772352,6.9641936,55.01976549,7.5572352,2.2041936,7.87212,47.02,4.76,47.260321624,133.61,7.5572352,2.3841936,7.9244042672,7.5572352,2.2041936,7.87212,0.0,0.18,0.18,133.61
2021-03-21 18:30:00,57.16903456,6.88638508,57.5822959945,6.39903456,1.8663850800000001,6.665661,50.77,5.02,51.0175783432,134.21,56.30903456,6.29638508,56.6599668033,6.39903456,1.8663850800000001,6.665661,49.91,4.43,50.1062171791,133.48,6.39903456,2.05638508,6.7213363922,6.39903456,1.8663850800000001,6.665661,0.0,0.19,0.19,133.48
2021-03-21 19:00:00,57.42285056,6.98999808,57.8467271295,6.58285056,1.91999808,6.857136,50.84,5.07,51.0921765048,133.95,56.57285056,6.26999808,56.9192436387,6.58285056,1.91999808,6.857136,49.99,4.35,50.1789059267,133.21,6.58285056,2.10999808,6.912742827,6.58285056,1.91999808,6.857136,0.0,0.19,0.19,133.21
2021-03-21 19:30:00,56.669544,6.411117,57.0310410071,6.449544,1.881117,6.718275,50.22,4.53,50.4238961208,134.15,55.819544,6.771117,56.2287250237,6.449544,1.881117,6.718275,49.37,4.89,49.6115813092,133.41,6.449544,2.071117,6.7739311656000005,6.449544,1.881117,6.718275,0.0,0.19,0.19,133.41
2021-03-21 20:00:00,54.35214144,5.33020792,54.6128775618,6.41214144,1.87020792,6.679314,47.94,3.46,48.0646980642,134.35,53.43214144,7.90020792,54.0130264292,6.41214144,1.87020792,6.679314,47.02,6.03,47.4050767324,133.61,6.41214144,2.05020792,6.7319321418,6.41214144,1.87020792,6.679314,0.0,0.18,0.18,133.61
2021-03-21 20:30:00,52.59358976,4.72771368,52.8056527323,6.64358976,1.9377136799999999,6.920406,45.95,2.79,46.0346239259,134.51,51.69358976,8.67771368,52.4168859909,6.64358976,1.9377136799999999,6.920406,45.05,6.74,45.5514006371,133.77,6.64358976,2.12771368,6.9759909979,6.64358976,1.9377136799999999,6.920406,0.0,0.19,0.19,133.77
2021-03-21 21:00:00,49.0052496,3.4806977999999997,49.1287059216,5.1452496,1.5006978,5.359635,43.86,1.98,43.9046694555,134.73,48.1252496,9.0606978,48.9707657045,5.1452496,1.5006978,5.359635,42.98,7.5600000000000005,43.6398212645,133.98,5.1452496,1.6906978,5.4159073568,5.1452496,1.5006978,5.359635,0.0,0.19,0.19,133.98
2021-03-21 21:30:00,46.36961536,2.55405448,46.4399011941,5.01961536,1.46405448,5.228766,41.35,1.09,41.3643638897,134.36,45.47961536,9.84405448,46.5327929733,5.01961536,1.46405448,5.228766,40.46,8.38,41.3187124678,133.61,5.01961536,1.6440544799999999,5.281993326,5.01961536,1.46405448,5.228766,0.0,0.18,0.18,133.61
2021-03-21 22:00:00,43.5100448,2.0020964,43.5560832547,5.1500448,1.5020964,5.36463,38.36,0.5,38.3632584643,134.64,42.6100448,10.5320964,43.8923794347,5.1500448,1.5020964,5.36463,37.46,9.03,38.5330053331,133.88,5.1500448,1.6920964,5.4208995258,5.1500448,1.5020964,5.36463,0.0,0.19,0.19,133.88
2021-03-21 22:30:00,41.78985504,1.7574577200000001,41.8267933495,5.09985504,1.48745772,5.312349,36.69,0.27,36.6909934453,134.99,40.82985504,11.03745772,42.2954197935,5.09985504,1.48745772,5.312349,35.73,9.55,36.9842588137,134.24,5.09985504,1.67745772,5.3686484176,5.09985504,1.48745772,5.312349,0.0,0.19,0.19,134.24
2021-03-21 23:00:00,41.98958528,3.85612904,42.166278033,5.12958528,1.49612904,5.343318,36.86,2.36,36.9354734639,134.93,39.31958528,10.53612904,40.7067537608,5.12958528,1.49612904,5.343318,34.19,9.04,35.364921886,134.4,5.12958528,1.68612904,5.3995996411,5.12958528,1.49612904,5.343318,0.0,0.19,0.19,134.4
2021-03-21 23:30:00,40.52128352,3.99412436,40.717655231,5.19128352,1.51412436,5.407587,35.33,2.48,35.4169352147,135.16,37.42128352,10.79412436,38.9469585588,5.19128352,1.51412436,5.407587,32.23,9.28,33.5393992194,134.66,5.19128352,1.70412436,5.4638323931,5.19128352,1.51412436,5.407587,0.0,0.19,0.19,134.66
2021-03-22 00:00:00,40.14866624,4.24419432,40.3723740481,5.08866624,1.48419432,5.300694,35.06,2.76,35.1684688322,134.54,36.47866624,10.78419432,38.0393472313,5.08866624,1.48419432,5.300694,31.39,9.3,32.7386942317,134.09,5.08866624,1.66419432,5.3538833417,5.08866624,1.48419432,5.300694,0.0,0.18,0.18,134.09
2021-03-22 00:30:00,40.99396096,4.82990528,41.2775098595,5.07396096,1.47990528,5.285376,35.92,3.35,36.0758769817,134.3,37.18396096,10.38990528,38.6082515067,5.07396096,1.47990528,5.285376,32.11,8.91,33.323268147,133.89,5.07396096,1.66990528,5.3416910682,5.07396096,1.47990528,5.285376,0.0,0.19,0.19,133.89
2021-03-22 01:00:00,42.599665279999996,5.17281904,42.9125801926,5.04966528,1.47281904,5.260068,37.55,3.7,37.7318499414,134.12,38.849665279999996,9.92281904,40.096868083,5.04966528,1.47281904,5.260068,33.8,8.45,34.8402425365,133.69,5.04966528,1.66281904,5.3163978971,5.04966528,1.47281904,5.260068,0.0,0.19,0.19,133.69
2021-03-22 01:30:00,43.0681968,5.2078074,43.3819182785,4.9981968,1.4578074,5.206455,38.07,3.75,38.2542468231,134.29,39.3481968,9.8678074,40.56666383,4.9981968,1.4578074,5.206455,34.35,8.41,35.3645387359,133.87,4.9981968,1.6378074,5.2596943192,4.9981968,1.4578074,5.206455,0.0,0.18,0.18,133.87
2021-03-22 02:00:00,42.46465024,5.20885632,42.7829253811,5.10465024,1.48885632,5.317344,37.36,3.7199999999999998,37.5447466365,134.52,38.64465024,10.02885632,39.9247661391,5.10465024,1.48885632,5.317344,33.54,8.54,34.6101603579,134.1,5.10465024,1.67885632,5.3736405365,5.10465024,1.48885632,5.317344,0.0,0.19,0.19,134.1
2021-03-22 02:30:00,43.05079424,5.52689832,43.4041183499,4.96079424,1.44689832,5.167494,38.09,4.08,38.307890832,134.44,39.06079424,9.67689832,40.2416203421,4.96079424,1.44689832,5.167494,34.1,8.23,35.0790949142,134.04,4.96079424,1.63689832,5.2238793632,4.96079424,1.44689832,5.167494,0.0,0.19,0.19,134.04
2021-03-22 03:00:00,43.1471776,6.2716768,43.6006062427,5.2171776,1.5216767999999998,5.43456,37.93,4.75,38.2262658391,134.35,38.4671776,9.6516768,39.6595337537,5.2171776,1.5216767999999998,5.43456,33.25,8.13,34.2295106597,134.01,5.2171776,1.7016768,5.4876812992,5.2171776,1.5216767999999998,5.43456,0.0,0.18,0.18,134.01
2021-03-22 03:30:00,44.05535968,6.65531324,44.5552231602,4.95535968,1.44531324,5.161833,39.1,5.21,39.4455840367,134.38,38.96535968,9.49531324,40.105613429,4.95535968,1.44531324,5.161833,34.01,8.05,34.9497153064,134.1,4.95535968,1.63531324,5.2182218189,4.95535968,1.44531324,5.161833,0.0,0.19,0.19,134.1
2021-03-22 04:00:00,43.45347136,6.73601248,43.9724690842,5.16347136,1.5060124799999999,5.378616,38.29,5.23,38.6455301426,134.38,39.34347136,8.65601248,40.2844298794,5.16347136,1.5060124799999999,5.378616,34.18,7.15,34.9198353375,134.01,5.16347136,1.69601248,5.4348776268,5.16347136,1.5060124799999999,5.378616,0.0,0.19,0.19,134.01
2021-03-22 04:30:00,44.40141344,7.63957892,45.0538420287,5.14141344,1.49957892,5.355639,39.26,6.14,39.7372268786,134.08,40.07141344,8.00957892,40.8640615891,5.14141344,1.49957892,5.355639,34.93,6.51,35.531464929,133.73,5.14141344,1.68957892,5.4119136253,5.14141344,1.49957892,5.355639,0.0,0.19,0.19,133.73
2021-03-22 05:00:00,44.24892576,7.76843668,44.9256723863,5.30892576,1.54843668,5.530131,38.94,6.22,39.4336404609,133.9,39.81892576,8.02843668,40.6202245711,5.30892576,1.54843668,5.530131,34.51,6.48,35.1131100873,133.56,5.30892576,1.7284366800000002,5.5832057173,5.30892576,1.54843668,5.530131,0.0,0.18,0.18,133.56
2021-03-22 05:30:00,46.35077408,8.10939244,47.0548244451,5.14077408,1.49939244,5.354973,41.21,6.61,41.7367487953,133.43,41.96077408,7.51939244,42.6291898124,5.14077408,1.49939244,5.354973,36.82,6.02,37.3088836606,133.09,5.14077408,1.68939244,5.4112480037,5.14077408,1.49939244,5.354973,0.0,0.19,0.19,133.09
2021-03-22 06:00:00,47.61597888,8.76799384,48.4165174365,5.13597888,1.49799384,5.349978,42.48,7.27,43.0976020215,133.51,43.16597888,7.01799384,43.7327562613,5.13597888,1.49799384,5.349978,38.03,5.52,38.4285219596,133.18,5.13597888,1.6879938399999999,5.4062558448,5.13597888,1.49799384,5.349978,0.0,0.19,0.19,133.18
2021-03-22 06:30:00,51.49330112,10.60554616,52.5741159658,5.57330112,1.6255461599999999,5.805522,45.92,8.98,46.7898151311,133.65,46.83330112,5.61554616,47.168765645,5.57330112,1.6255461599999999,5.805522,41.26,3.99,41.4524751975,133.36,5.57330112,1.81554616,5.8615606483,5.57330112,1.6255461599999999,5.805522,0.0,0.19,0.19,133.36
2021-03-22 07:00:00,47.4165968,5.6640074,47.7536871029,6.5965968,1.9240073999999998,6.871455,40.82,3.74,40.9909746164,134.56,47.5665968,6.9840074,48.0765794384,6.5965968,1.9240073999999998,6.871455,40.97,5.06,41.281285106,133.74,6.5965968,2.1040074,6.9240115887,6.5965968,1.9240073999999998,6.871455,0.0,0.18,0.18,133.74
2021-03-22 07:30:00,49.596784,7.885312,50.2197085663,9.206784,2.6853119999999997,9.5904,40.39,5.2,40.7233606177,134.12,50.206784,5.955312,50.558747024,9.206784,2.6853119999999997,9.5904,41.0,3.27,41.1301945048,133.26,9.206784,2.875312,9.6453248115,9.206784,2.6853119999999997,9.5904,0.0,0.19,0.19,133.26
2021-03-22 08:00:00,51.43109536,10.55656948,52.5033211246,13.53109536,3.94656948,14.094891,37.9,6.61,38.472095082,134.48,52.64109536,5.65656948,52.9441375318,13.53109536,3.94656948,14.094891,39.11,1.71,39.1473651732,133.59,13.53109536,4.13656948,14.1492667197,13.53109536,3.94656948,14.094891,0.0,0.19,0.19,133.59
2021-03-22 08:30:00,49.27767584,11.76307212,50.6622068399,16.46767584,4.80307212,17.153829,32.81,6.96,33.5400909361,134.9,47.98767584,7.6730721200000005,48.5972537113,16.46767584,4.80307212,17.153829,31.52,2.87,31.6503917827,134.18,16.46767584,4.99307212,17.207995722,16.46767584,4.80307212,17.153829,0.0,0.19,0.19,134.18
2021-03-22 09:00:00,47.7198016,13.7791088,49.669339678200004,18.5798016,5.4191088,19.35396,29.14,8.36,30.3154943882,134.9,46.5298016,6.8891088,47.0370306992,18.5798016,5.4191088,19.35396,27.95,1.47,27.9886298343,134.18,18.5798016,5.6091088,19.4080171328,18.5798016,5.4191088,19.35396,0.0,0.19,0.19,134.18
2021-03-22 09:30:00,47.84503744,13.21563592,49.6366864366,17.50503744,5.10563592,18.234414,30.34,8.11,31.4052177194,134.79,46.29503744,7.01563592,46.8236013025,17.50503744,5.10563592,18.234414,28.79,1.9100000000000001,28.8532875077,134.09,17.50503744,5.28563592,18.285630502,17.50503744,5.10563592,18.234414,0.0,0.18,0.18,134.09
2021-03-22 10:00:00,51.97226816,9.16899488,52.7748720965,9.56226816,2.78899488,9.960696,42.41,6.38,42.8872067172,134.91,51.42226816,5.63899488,51.7305318548,9.56226816,2.78899488,9.960696,41.86,2.85,41.9569076554,134.12,9.56226816,2.97899488,10.0155570419,9.56226816,2.78899488,9.960696,0.0,0.19,0.19,134.12
2021-03-22 10:30:00,52.60983104,9.07995072,53.3876373998,9.11983104,2.65995072,9.499824,43.49,6.42,43.9613068505,134.89,52.07983104,5.45995072,52.3652543489,9.11983104,2.65995072,9.499824,42.96,2.8,43.0511509718,134.1,9.11983104,2.84995072,9.5547651622,9.11983104,2.65995072,9.499824,0.0,0.19,0.19,134.1
2021-03-22 11:00:00,52.82079968,9.42398324,53.6549004187,9.51079968,2.7739832399999997,9.907083,43.31,6.65,43.8175604068,134.89,52.32079968,5.28398324,52.5869428474,9.51079968,2.7739832399999997,9.907083,42.81,2.51,42.8835189787,134.1,9.51079968,2.96398324,9.9619529812,9.51079968,2.7739832399999997,9.907083,0.0,0.19,0.19,134.1
2021-03-22 11:30:00,53.29860256,9.45500908,54.1307512561,8.82860256,2.57500908,9.196461,44.47,6.88,44.999058879,135.16,52.80860256,4.89500908,53.0349848518,8.82860256,2.57500908,9.196461,43.98,2.32,44.0411489405,134.35,8.82860256,2.76500908,9.2514592565,8.82860256,2.57500908,9.196461,0.0,0.19,0.19,134.35
2021-03-22 12:00:00,51.72677376,9.10822568,52.5225560941,9.45677376,2.75822568,9.850806,42.27,6.35,42.7443025443,135.36,51.22677376,5.62822568,51.535029583400004,9.45677376,2.75822568,9.850806,41.77,2.87,41.8684821793,134.56,9.45677376,2.94822568,9.9056854689,9.45677376,2.75822568,9.850806,0.0,0.19,0.19,134.56
2021-03-22 12:30:00,51.87801248,9.01025364,52.6546564848,9.49801248,2.77025364,9.893763,42.38,6.24,42.8369233256,135.36,51.35801248,5.76025364,51.6800345191,9.49801248,2.77025364,9.893763,41.86,2.99,41.9666498544,134.56,9.49801248,2.95025364,9.9456642619,9.49801248,2.77025364,9.893763,0.0,0.18,0.18,134.56
2021-03-22 13:00:00,48.83735104,8.68256072,49.6031623716,11.59735104,3.38256072,12.080574,37.24,5.3,37.6152575427,135.67,48.30735104,7.32256072,48.859186035,11.59735104,3.38256072,12.080574,36.71,3.94,36.920830164,134.87,11.59735104,3.5725607200000002,12.1351448794,11.59735104,3.38256072,12.080574,0.0,0.19,0.19,134.87
2021-03-22 13:30:00,44.27206048,10.84726764,45.5815593678,17.44206048,5.08726764,18.168813,26.83,5.76,27.4413283206,136.0,43.83206048,8.57726764,44.6633971624,17.44206048,5.08726764,18.168813,26.39,3.49,26.619770848,135.18,17.44206048,5.27726764,18.2229258774,17.44206048,5.08726764,18.168813,0.0,0.19,0.19,135.18
2021-03-22 14:00:00,41.00932192,10.31563556,42.2868398127,18.73932192,5.46563556,19.520127,22.27,4.85,22.7920029835,136.33,40.42932192,10.08563556,41.6683346867,18.73932192,5.46563556,19.520127,21.69,4.62,22.1765754795,135.53,18.73932192,5.66563556,19.5770685323,18.73932192,5.46563556,19.520127,0.0,0.2,0.2,135.53
2021-03-22 14:30:00,37.22129728,11.06204504,38.8303207774,21.40129728,6.24204504,22.293018,15.82,4.82,16.5379805297,136.38,36.58129728,10.97204504,38.1913220909,21.40129728,6.24204504,22.293018,15.18,4.73,15.8998522006,135.58,21.40129728,6.43204504,22.3469624035,21.40129728,6.24204504,22.293018,0.0,0.19,0.19,135.58
2021-03-22 15:00:00,36.08707136,10.94456248,37.710213036,21.54707136,6.28456248,22.444866,14.54,4.66,15.2685035285,136.29,35.42707136,11.22456248,37.1627257883,21.54707136,6.28456248,22.444866,13.88,4.94,14.7328883794,135.49,21.54707136,6.47456248,22.4988053794,21.54707136,6.28456248,22.444866,0.0,0.19,0.19,135.49
2021-03-22 15:30:00,37.55890176,9.83467968,38.825146823,19.31890176,5.63467968,20.123856,18.24,4.2,18.7173074987,135.98,36.77890176,11.09467968,38.4158760394,19.31890176,5.63467968,20.123856,17.46,5.46,18.2938022292,135.2,19.31890176,5.82467968,20.1778804285,19.31890176,5.63467968,20.123856,0.0,0.19,0.19,135.2
2021-03-22 16:00:00,42.76137376,8.68165068,43.6337729789,14.85137376,4.33165068,15.470181,27.91,4.35,28.2469573583,135.41,41.62137376,9.85165068,42.7714130558,14.85137376,4.33165068,15.470181,26.77,5.52,27.3331904468,134.67,14.85137376,4.5216506800000005,15.5244525646,14.85137376,4.33165068,15.470181,0.0,0.19,0.19,134.67
2021-03-22 16:30:00,48.21511136,8.27190748,48.9195402351,13.51511136,3.9419074800000002,14.078241,34.7,4.33,34.9691135146,135.35,47.05511136,9.43190748,47.9910865038,13.51511136,3.9419074800000002,14.078241,33.54,5.49,33.9863457877,134.62,13.51511136,4.13190748,14.1326181048,13.51511136,3.9419074800000002,14.078241,0.0,0.19,0.19,134.62
2021-03-22 17:00:00,51.59797184,7.05857512,52.0785385809,10.17797184,2.96857512,10.602054,41.42,4.09,41.6214427909,135.09,50.92797184,8.29857512,51.5996576031,10.17797184,2.96857512,10.602054,40.75,5.33,41.0970972211,134.32,10.17797184,3.14857512,10.6538554553,10.17797184,2.96857512,10.602054,0.0,0.18,0.18,134.32
2021-03-22 17:30:00,56.14474816,7.36638488,56.625933742,7.08474816,2.06638488,7.379946,49.06,5.3,49.3454516648,134.81,55.56474816,5.96638488,55.8841568481,7.08474816,2.06638488,7.379946,48.48,3.9,48.6366158362,134.03,7.08474816,2.25638488,7.4353835958,7.08474816,2.06638488,7.379946,0.0,0.19,0.19,134.03
2021-03-22 18:00:00,57.62999392,7.10333156,58.0661133405,6.07999392,1.77333156,6.333327,51.55,5.33,51.8248145197,134.63,57.09999392,5.53333156,57.3674739187,6.07999392,1.77333156,6.333327,51.02,3.76,51.1583619753,133.84,6.07999392,1.9633315599999999,6.3891311523,6.07999392,1.77333156,6.333327,0.0,0.19,0.19,133.84
2021-03-22 18:30:00,58.8198544,7.1041242,59.2473109287,5.7398544,1.6741242,5.979015,53.08,5.43,53.3570173454,134.27,58.2598544,5.4141242,58.5108825396,5.7398544,1.6741242,5.979015,52.52,3.74,52.6529961161,133.5,5.7398544,1.8641242,6.0349720435,5.7398544,1.6741242,5.979015,0.0,0.19,0.19,133.5
2021-03-22 19:00:00,59.01487872,7.38517296,59.4751770908,6.39487872,1.86517296,6.661332,52.62,5.52,52.9087402987,133.98,58.48487872,5.45517296,58.7387431847,6.39487872,1.86517296,6.661332,52.09,3.59,52.213563372,133.21,6.39487872,2.05517296,6.7170089876,6.39487872,1.86517296,6.661332,0.0,0.19,0.19,133.21
2021-03-22 19:30:00,58.33423936,7.04498648,58.7581085146,6.39423936,1.86498648,6.660666,51.94,5.18,52.1976627829,134.23,57.84423936,5.71498648,58.1258728761,6.39423936,1.86498648,6.660666,51.45,3.85,51.5938465323,133.45,6.39423936,2.04498648,6.7132903033,6.39423936,1.86498648,6.660666,0.0,0.18,0.18,133.45
2021-03-22 20:00:00,55.65435904,6.09335472,55.9869328674,6.5943590400000005,1.92335472,6.869124,49.06,4.17,49.2369018115,134.67,55.19435904,6.8533547200000005,55.6182141097,6.5943590400000005,1.92335472,6.869124,48.6,4.93,48.8494104366,133.88,6.5943590400000005,2.11335472,6.9247266604,6.5943590400000005,1.92335472,6.869124,0.0,0.19,0.19,133.88
2021-03-22 20:30:00,53.98089248,5.33109364,54.2435001851,6.62089248,1.93109364,6.896763,47.36,3.4,47.4818870729,134.87,53.27089248,7.79109364,53.8376181282,6.62089248,1.93109364,6.896763,46.65,5.86,47.0166151483,134.09,6.62089248,2.12109364,6.9523561086,6.62089248,1.93109364,6.896763,0.0,0.19,0.19,134.09
2021-03-22 21:00:00,52.02924416,4.68186288,52.2394686792,6.58924416,1.92186288,6.863796,45.44,2.76,45.5237432556,135.22,51.26924416,8.48186288,51.9661177562,6.58924416,1.92186288,6.863796,44.68,6.5600000000000005,45.1590079608,134.43,6.58924416,2.11186288,6.9194005105,6.58924416,1.92186288,6.863796,0.0,0.19,0.19,134.43
2021-03-22 21:30:00,49.48199136,3.72724748,49.6221708788,6.6419913600000005,1.93724748,6.918741,42.84,1.79,42.8773798173,135.25,48.62199136,9.66724748,49.5737200304,6.6419913600000005,1.93724748,6.918741,41.98,7.73,42.6857505498,134.48,6.6419913600000005,2.12724748,6.9743265673,6.6419913600000005,1.93724748,6.918741,0.0,0.19,0.19,134.48
2021-03-22 22:00:00,47.67964384,3.47864612,47.8063742145,6.50964384,1.89864612,6.780879,41.17,1.58,41.2003070377,134.96,46.35964384,10.18864612,47.4660414057,6.50964384,1.89864612,6.780879,39.85,8.29,40.7031522121,134.25,6.50964384,2.08864612,6.8365126737,6.50964384,1.89864612,6.780879,0.0,0.19,0.19,134.25
2021-03-22 22:30:00,43.47303168,2.26088424,43.5317824238,5.28303168,1.54088424,5.503158,38.19,0.72,38.1967865141,134.68,42.19303168,10.64088424,43.5141395383,5.28303168,1.54088424,5.503158,36.91,9.1,38.0152351038,133.96,5.28303168,1.7208842400000002,5.5562457019,5.28303168,1.54088424,5.503158,0.0,0.18,0.18,133.96
2021-03-22 23:00:00,41.23395104,2.12948572,41.2889019932,5.00395104,1.45948572,5.212449,36.23,0.67,36.2361946126,134.92,39.94395104,10.60948572,41.3289294796,5.00395104,1.45948572,5.212449,34.94,9.15,36.118223932,134.18,5.00395104,1.64948572,5.2688071849,5.00395104,1.45948572,5.212449,0.0,0.19,0.19,134.18
2021-03-22 23:30:00,38.40455008,1.77466044,38.4455314247,5.36455008,1.56466044,5.588073,33.04,0.21,33.0406673661,135.27,37.23455008,11.08466044,38.8494712542,5.36455008,1.56466044,5.588073,31.87,9.52,33.2614987636,134.52,5.36455008,1.7546604399999999,5.644221011,5.36455008,1.56466044,5.588073,0.0,0.19,0.19,134.52
2021-03-23 00:00:00,37.56861632,1.47542976,37.5975773844,5.05861632,1.47542976,5.269392,32.51,0.0,32.51,135.39,36.48861632,11.15542976,38.155769342,5.05861632,1.47542976,5.269392,31.43,9.68,32.8868864443,134.64,5.05861632,1.6654297599999999,5.3257164174,5.05861632,1.47542976,5.269392,0.0,0.19,0.19,134.64
2021-03-23 00:30:00,37.8306144,1.4726792,37.8592679526,4.9806144,1.4526792,5.18814,32.85,0.02,32.8500060883,135.46,36.6306144,11.3326792,38.3435982815,4.9806144,1.4526792,5.18814,31.65,9.88,33.1562497879,134.71,4.9806144,1.6426792,5.2445128235,4.9806144,1.4526792,5.18814,0.0,0.19,0.19,134.71
2021-03-23 01:00:00,37.7863584,2.0672712,37.842865792,5.2363584,1.5272712,5.45454,32.55,0.54,32.5544789545,135.07,36.9563584,11.5472712,38.7183664216,5.2363584,1.5272712,5.45454,31.72,10.02,33.2649785811,134.29,5.2363584,1.7172711999999999,5.5107594456,5.2363584,1.5272712,5.45454,0.0,0.19,0.19,134.29
2021-03-23 01:30:00,38.10600896,2.10591928,38.164156153,5.02600896,1.46591928,5.235426,33.08,0.64,33.0861904728,135.23,37.43600896,11.47591928,39.1554784184,5.02600896,1.46591928,5.235426,32.41,10.01,33.9206161501,134.44,5.02600896,1.64591928,5.2886497655,5.02600896,1.46591928,5.235426,0.0,0.18,0.18,134.44
2021-03-23 02:00:00,37.8497152,2.2215835999999998,37.9148569088,5.0797152,1.4815836,5.29137,32.77,0.74,32.7783541381,135.65,37.2197152,11.6315836,38.9948834671,5.0797152,1.4815836,5.29137,32.14,10.15,33.7046302457,134.86,5.0797152,1.6715836,5.3476815766,5.0797152,1.4815836,5.29137,0.0,0.19,0.19,134.86
2021-03-23 02:30:00,36.64664832,2.50610576,36.7322392344,5.02664832,1.46610576,5.236092,31.62,1.04,31.6370984763,135.89,35.98664832,11.96610576,37.9239573933,5.02664832,1.46610576,5.236092,30.96,10.5,32.6920724335,135.09,5.02664832,1.65610576,5.2924360763,5.02664832,1.46610576,5.236092,0.0,0.19,0.19,135.09
2021-03-23 03:00:00,35.26978496,2.75118728,35.3769241537,5.24978496,1.5311872800000002,5.468526,30.02,1.22,30.0447799127,136.23,34.61978496,12.23118728,36.7169096324,5.24978496,1.5311872800000002,5.468526,29.37,10.7,31.2583892739,135.43,5.24978496,1.7311872799999999,5.527861388,5.24978496,1.5311872800000002,5.468526,0.0,0.2,0.2,135.43
2021-03-23 03:30:00,34.69306176,2.8588096800000002,34.8106496215,5.17306176,1.5088096800000002,5.388606,29.52,1.35,29.5508527796,136.36,34.09306176,12.31880968,36.2503783719,5.17306176,1.5088096800000002,5.388606,28.92,10.81,30.8743016115,135.55,5.17306176,1.69880968,5.4448620094,5.17306176,1.5088096800000002,5.388606,0.0,0.19,0.19,135.55
2021-03-23 04:00:00,34.44785696,2.91020828,34.5705678485,5.17785696,1.51020828,5.393601,29.27,1.4,29.3034622528,136.26,33.98785696,12.21020828,36.1145899461,5.17785696,1.51020828,5.393601,28.81,10.7,30.7328179639,135.44,5.17785696,1.70020828,5.4498542085,5.17785696,1.51020828,5.393601,0.0,0.19,0.19,135.44
2021-03-23 04:30:00,33.68657824,3.18983532,33.8372664807,5.1765782399999996,1.50983532,5.392269,28.51,1.6800000000000002,28.559455527,135.66,33.17657824,12.47983532,35.4461793897,5.1765782399999996,1.50983532,5.392269,28.0,10.97,30.0722613051,134.84,5.1765782399999996,1.69983532,5.4485229549,5.1765782399999996,1.50983532,5.392269,0.0,0.19,0.19,134.84
2021-03-23 05:00:00,33.50093408,3.17277244,33.6508405421,4.98093408,1.45277244,5.188473,28.52,1.72,28.5718182831,135.41,32.89093408,12.55277244,35.2049093251,4.98093408,1.45277244,5.188473,27.91,11.1,30.0362797297,134.6,4.98093408,1.64277244,5.244845622,4.98093408,1.45277244,5.188473,0.0,0.19,0.19,134.6
2021-03-23 05:30:00,34.29596864,2.94090752,34.4218303115,5.38596864,1.57090752,5.610384,28.91,1.37,28.9424428824,134.81,33.60596864,12.31090752,35.7899367448,5.38596864,1.57090752,5.610384,28.22,10.74,30.1946352851,134.02,5.38596864,1.7509075200000002,5.6634208156,5.38596864,1.57090752,5.610384,0.0,0.18,0.18,134.02
2021-03-23 06:00:00,36.65017472,2.24755096,36.719024937,5.10017472,1.48755096,5.312682,31.55,0.76,31.5591523967,134.89,35.85017472,11.67755096,37.7041141506,5.10017472,1.48755096,5.312682,30.75,10.19,32.3944223594,134.1,5.10017472,1.67755096,5.3689812253,5.10017472,1.48755096,5.312682,0.0,0.19,0.19,134.1
2021-03-23 06:30:00,39.38750688,2.20552284,39.4492082204,5.60750688,1.6355228400000001,5.841153,33.78,0.5700000000000001,33.7848087163,135.16,38.58750688,10.60552284,40.0184057894,5.60750688,1.6355228400000001,5.841153,32.98,8.97,34.178082158,134.38,5.60750688,1.82552284,5.897174497,5.60750688,1.6355228400000001,5.841153,0.0,0.19,0.19,134.38
2021-03-23 07:00:00,42.74203968,3.9226782399999998,42.9216653985,8.27203968,2.41267824,8.616708,34.47,1.51,34.5030578355,135.16,42.04203968,10.36267824,43.3003256427,8.27203968,2.41267824,8.616708,33.77,7.95,34.6931607093,134.38,8.27203968,2.60267824,8.6718264794,8.27203968,2.41267824,8.616708,0.0,0.19,0.19,134.38
2021-03-23 07:30:00,46.39214016,6.06354088,46.7867203021,7.69214016,2.24354088,8.012646,38.7,3.8200000000000003,38.8880752931,135.04,45.72214016,7.85354088,46.391725611,7.69214016,2.24354088,8.012646,38.03,5.61,38.4415530383,134.26,7.69214016,2.43354088,8.0679081214,7.69214016,2.24354088,8.012646,0.0,0.19,0.19,134.26
2021-03-23 08:00:00,49.67740352,7.43465936,50.2306537912,9.06740352,2.64465936,9.445212,40.61,4.79,40.8915174578,134.4,49.01740352,7.20465936,49.5440507461,9.06740352,2.64465936,9.445212,39.95,4.5600000000000005,40.2094031291,133.63,9.06740352,2.82465936,9.4971841666,9.06740352,2.64465936,9.445212,0.0,0.18,0.18,133.63
2021-03-23 08:30:00,51.98764288,8.83139584,52.7324242255,9.46764288,2.76139584,9.862128,42.52,6.07,42.9510803124,134.4,51.23764288,6.12139584,51.6020109582,9.46764288,2.76139584,9.862128,41.77,3.36,41.9049221453,133.65,9.46764288,2.95139584,9.9170055515,9.46764288,2.76139584,9.862128,0.0,0.19,0.19,133.65
