Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-23 09:00:00,52.38558464,9.06829552,53.164682466,9.76558464,2.8482955199999997,10.172484,42.62,6.22,43.0714847666,134.63,51.52558464,6.08829552,51.8840362234,9.76558464,2.8482955199999997,10.172484,41.76,3.24,41.8855010714,133.88,9.76558464,3.03829552,10.2273106449,9.76558464,2.8482955199999997,10.172484,0.0,0.19,0.19,133.88
2021-03-23 09:30:00,51.5817696,8.8946828,52.3430447832,8.6217696,2.5146828,8.98101,42.96,6.38,43.431163926400004,134.94,50.7717696,5.5946828,51.0790863656,8.6217696,2.5146828,8.98101,42.15,3.08,42.2623816177,134.17,8.6217696,2.7046828,9.0360511333,8.6217696,2.5146828,8.98101,0.0,0.19,0.19,134.17
2021-03-23 10:00:00,50.81475552,8.85347036,51.5802609142,9.71475552,2.8334703599999997,10.119537,41.1,6.02,41.5385411395,134.86,50.03475552,6.21347036,50.4190834294,9.71475552,2.8334703599999997,10.119537,40.32,3.38,40.4614236032,134.08,9.71475552,3.02347036,10.1743721099,9.71475552,2.8334703599999997,10.119537,0.0,0.19,0.19,134.08
2021-03-23 10:30:00,51.85089728,9.52484504,52.7184808372,11.81089728,3.44484504,12.303018,40.04,6.08,40.4989876417,134.27,51.08089728,6.76484504,51.526897785,11.81089728,3.44484504,12.303018,39.27,3.32,39.4100913473,133.5,11.81089728,3.62484504,12.3546265068,11.81089728,3.44484504,12.303018,0.0,0.18,0.18,133.5
2021-03-23 11:00:00,57.08716096,13.46125528,58.6527862952,11.86716096,3.46125528,12.361626,45.22,10.0,46.3125080297,133.63,54.67716096,5.34125528,54.9374274845,11.86716096,3.46125528,12.361626,42.81,1.88,42.8512601915,133.06,11.86716096,3.65125528,12.4161658482,11.86716096,3.46125528,12.361626,0.0,0.19,0.19,133.06
2021-03-23 11:30:00,56.25202656,13.53559108,57.8576072612,11.40202656,3.32559108,11.877111,44.85,10.21,45.9974629735,134.1,53.87202656,4.05559108,54.0244672782,11.40202656,3.32559108,11.877111,42.47,0.73,42.476273377,133.5,11.40202656,3.51559108,11.931705256,11.40202656,3.32559108,11.877111,0.0,0.19,0.19,133.5
2021-03-23 12:00:00,51.10704672,12.65997196,52.6517342019,16.21704672,4.72997196,16.892757,34.89,7.93,35.7798406928,134.67,50.11704672,6.39997196,50.5240340138,16.21704672,4.72997196,16.892757,33.9,1.67,33.9411092924,133.92,16.21704672,4.91997196,16.9469386146,16.21704672,4.72997196,16.892757,0.0,0.19,0.19,133.92
2021-03-23 12:30:00,44.39057792,14.29516856,46.6355578098,21.48057792,6.26516856,22.375602,22.91,8.03,24.2765112815,134.59,44.17057792,7.46516856,44.7969719447,21.48057792,6.26516856,22.375602,22.69,1.2,22.7217098828,133.78,21.48057792,6.44516856,22.4266677316,21.48057792,6.26516856,22.375602,0.0,0.18,0.18,133.78
2021-03-23 13:00:00,43.86925248,11.65269864,45.3904912812,18.24925248,5.32269864,19.009638,25.62,6.33,26.3904016642,134.88,43.59925248,8.32269864,44.3865084172,18.24925248,5.32269864,19.009638,25.35,3.0,25.5268975788,134.08,18.24925248,5.51269864,19.063710614,18.24925248,5.32269864,19.009638,0.0,0.19,0.19,134.08
2021-03-23 13:30:00,45.22531776,10.97071768,46.5369317092,16.90531776,4.93071768,17.609706,28.32,6.04,28.9569335393,135.0,45.01531776,8.22071768,45.7597971172,16.90531776,4.93071768,17.609706,28.11,3.29,28.3018762629,134.2,16.90531776,5.12071768,17.6638477724,16.90531776,4.93071768,17.609706,0.0,0.19,0.19,134.2
2021-03-23 14:00:00,48.25289344,10.05209392,49.2888051946,13.65289344,3.98209392,14.221764,34.6,6.07,35.1284058847,135.63,48.12289344,7.22209392,48.6618075458,13.65289344,3.98209392,14.221764,34.47,3.24,34.6219366876,134.81,13.65289344,4.17209392,14.276129271,13.65289344,3.98209392,14.221764,0.0,0.19,0.19,134.81
2021-03-23 14:30:00,44.81469952,10.27803736,45.978205109,15.76469952,4.59803736,16.421562,29.05,5.68,29.6000827702,134.81,44.75469952,8.04803736,45.4725635353,15.76469952,4.59803736,16.421562,28.99,3.45,29.1945645626,134.0,15.76469952,4.78803736,16.475771688000002,15.76469952,4.59803736,16.421562,0.0,0.19,0.19,134.0
2021-03-23 15:00:00,42.9371568,10.0845874,44.1055363542,16.0271568,4.6745874,16.694955,26.91,5.41,27.448428006,134.92,42.9271568,8.5245874,43.7653902219,16.0271568,4.6745874,16.694955,26.9,3.85,27.174114521,134.11,16.0271568,4.8545874,16.746246562,16.0271568,4.6745874,16.694955,0.0,0.18,0.18,134.11
2021-03-23 15:30:00,43.15200288,9.59475084,44.2058208411,15.10200288,4.40475084,15.731253,28.05,5.19,28.5261038349,135.02,42.77200288,8.67475084,43.6428176508,15.10200288,4.40475084,15.731253,27.67,4.27,27.9975320341,134.23,15.10200288,4.59475084,15.7855068423,15.10200288,4.40475084,15.731253,0.0,0.19,0.19,134.23
2021-03-23 16:00:00,47.35517312,8.52109216,48.1157087948,11.69517312,3.41109216,12.182472,35.66,5.11,36.0242654332,134.61,46.36517312,8.08109216,47.0641405844,11.69517312,3.41109216,12.182472,34.67,4.67,34.983107352,133.87,11.69517312,3.60109216,12.237031464,11.69517312,3.41109216,12.182472,0.0,0.19,0.19,133.87
2021-03-23 16:30:00,52.79285728,8.44375004,53.4638447413,9.85285728,2.87375004,10.263393,42.94,5.57,43.2997517314,134.43,51.84285728,6.98375004,52.3111328072,9.85285728,2.87375004,10.263393,41.99,4.11,42.1906648443,133.7,9.85285728,3.06375004,10.3182053133,9.85285728,2.87375004,10.263393,0.0,0.19,0.19,133.7
2021-03-23 17:00:00,55.6197312,8.8224216,56.3150923079,9.0597312,2.6424216,9.43722,46.56,6.18,46.9683510462,133.85,54.6097312,6.1624216,54.9563297693,9.0597312,2.6424216,9.43722,45.55,3.52,45.6858063298,133.13,9.0597312,2.8224216,9.4891934907,9.0597312,2.6424216,9.43722,0.0,0.18,0.18,133.13
2021-03-23 17:30:00,58.73527712,9.49528916,59.4978427726,7.59527712,2.21528916,7.911747,51.14,7.28,51.6555708516,133.53,57.84527712,4.48528916,58.0189098824,7.59527712,2.21528916,7.911747,50.25,2.27,50.3012465054,132.8,7.59527712,2.40528916,7.9670352373,7.59527712,2.21528916,7.911747,0.0,0.19,0.19,132.8
2021-03-23 18:00:00,59.66573728,5.01459004,59.8760913757,6.97573728,2.03459004,7.266393,52.69,2.98,52.7742029783,134.29,60.585737280000004,8.22459004,61.1414380195,6.97573728,2.03459004,7.266393,53.61,6.19,53.9661764441,134.84,6.97573728,2.21459004,7.3188332161,6.97573728,2.03459004,7.266393,0.0,0.18,0.18,134.84
2021-03-23 18:30:00,59.75416928,4.29871604,59.9085945916,6.54416928,1.90871604,6.816843,53.21,2.39,53.2636480163,135.33,60.96416928,8.73871604,61.5872965313,6.54416928,1.90871604,6.816843,54.42,6.83,54.8469260761,136.11,6.54416928,2.0987160400000002,6.8724639382,6.54416928,1.90871604,6.816843,0.0,0.19,0.19,136.11
2021-03-23 19:00:00,58.95179136,4.96552248,59.1605452819,6.84179136,1.99552248,7.126866,52.11,2.9699999999999998,52.194568683,134.97,60.15179136,8.21552248,60.7102364798,6.84179136,1.99552248,7.126866,53.31,6.22,53.6716358983,135.75,6.84179136,2.18552248,7.1823824407,6.84179136,1.99552248,7.126866,0.0,0.19,0.19,135.75
2021-03-23 19:30:00,56.93080384,5.00065112,57.1500038276,5.35080384,1.5606511200000002,5.573754,51.58,3.44,51.6945838556,135.76,58.12080384,7.42065112,58.5926096198,5.35080384,1.5606511200000002,5.573754,52.77,5.86,53.0943735249,136.53,5.35080384,1.7406511199999999,5.6268079811,5.35080384,1.5606511200000002,5.573754,0.0,0.18,0.18,136.53
2021-03-23 20:00:00,54.19323136,5.77594248,54.5001636399,5.40323136,1.5759424800000001,5.628366,48.79,4.2,48.9704410844,135.76,55.27323136,6.57594248,55.6630319375,5.40323136,1.5759424800000001,5.628366,49.87,5.0,50.1200249401,136.53,5.40323136,1.76594248,5.6844931148,5.40323136,1.5759424800000001,5.628366,0.0,0.19,0.19,136.53
2021-03-23 20:30:00,52.79783616,6.75936888,53.2287569913,5.99783616,1.74936888,6.247746,46.8,5.01,47.0673995458,135.68,53.85783616,5.93936888,54.1843392368,5.99783616,1.74936888,6.247746,47.86,4.19,48.0430608933,136.45,5.99783616,1.93936888,6.3035855079,5.99783616,1.74936888,6.247746,0.0,0.19,0.19,136.45
2021-03-23 21:00:00,51.18331008,7.92596544,51.7933601816,6.60331008,1.9259654400000001,6.878448,44.58,6.0,44.9819563825,135.76,52.21331008,5.11596544,52.4633477,6.60331008,1.9259654400000001,6.878448,45.61,3.19,45.721419488,136.53,6.60331008,2.10596544,6.9310024129,6.60331008,1.9259654400000001,6.878448,0.0,0.18,0.18,136.53
2021-03-23 21:30:00,48.4844688,8.9913034,49.3111270572,6.7244688,1.9613033999999998,7.004655,41.76,7.03,42.3475914309,136.01,49.4544688,4.1413034,49.6275616784,6.7244688,1.9613033999999998,7.004655,42.73,2.18,42.7855735032,136.77,6.7244688,2.1513034,7.060211538,6.7244688,1.9613033999999998,7.004655,0.0,0.19,0.19,136.77
2021-03-23 22:00:00,44.56735712,9.54922916,45.5789106738,5.51735712,1.60922916,5.747247,39.05,7.94,39.8490413937,135.51,45.48735712,2.85922916,45.5771307692,5.51735712,1.60922916,5.747247,39.97,1.25,39.9895411327,136.27,5.51735712,1.7992291599999999,5.8033141531,5.51735712,1.60922916,5.747247,0.0,0.19,0.19,136.27
2021-03-23 22:30:00,40.70448992,10.42880956,42.0192285565,5.58448992,1.62880956,5.817177,35.12,8.8,36.2057233045,134.81,41.59448992,1.9388095600000002,41.6396514661,5.58448992,1.62880956,5.817177,36.01,0.31,36.0113343268,135.57,5.58448992,1.80880956,5.8701209264,5.58448992,1.62880956,5.817177,0.0,0.18,0.18,135.57
2021-03-23 23:00:00,38.7859488,10.8200684,40.2669058222,5.2459488,1.5300684,5.46453,33.54,9.29,34.802811668,135.32,39.6059488,1.6700684,39.641144141,5.2459488,1.5300684,5.46453,34.36,0.14,34.3602852142,136.08,5.2459488,1.7200684,5.5207439818,5.2459488,1.5300684,5.46453,0.0,0.19,0.19,136.08
2021-03-23 23:30:00,36.176608,11.201094,37.8709845816,5.386608,1.571094,5.6110500000000005,30.79,9.63,32.2608276397,135.49,36.916608,2.081094,36.9752200597,5.386608,1.571094,5.6110500000000005,31.53,0.51,31.5341243734,136.25,5.386608,1.761094,5.6671860586000005,5.386608,1.571094,5.6110500000000005,0.0,0.19,0.19,136.25
2021-03-24 00:00:00,34.3266576,11.4631918,36.1901117466,5.7366576,1.6731918000000001,5.975685,28.59,9.79,30.2197319644,135.6,35.0166576,2.3431918,35.0949691165,5.7366576,1.6731918000000001,5.975685,29.28,0.67,29.2876646389,136.37,5.7366576,1.8531917999999998,6.0285620398,5.7366576,1.6731918000000001,5.975685,0.0,0.18,0.18,136.37
2021-03-24 00:30:00,35.42979488,11.24160684,37.170473357,5.31979488,1.55160684,5.541453,30.11,9.69,31.6308109286,135.63,36.15979488,2.10160684,36.2208160741,5.31979488,1.55160684,5.541453,30.84,0.55,30.8449039551,136.4,5.31979488,1.74160684,5.5976255636,5.31979488,1.55160684,5.541453,0.0,0.19,0.19,136.4
2021-03-24 01:00:00,37.1340704,10.7511872,38.6591154927,5.5240704,1.6111871999999998,5.75424,31.61,9.14,32.9048886945,135.13,37.8840704,1.6711871999999999,37.9209131843,5.5240704,1.6111871999999998,5.75424,32.36,0.06,32.3600556242,135.91,5.5240704,1.8011872,5.8103037024,5.5240704,1.6111871999999998,5.75424,0.0,0.19,0.19,135.91
2021-03-24 01:30:00,37.36191264,10.72722452,38.8714015958,5.44191264,1.58722452,5.668659,31.92,9.14,33.2028010867,135.01,38.18191264,1.69722452,38.2196156956,5.44191264,1.58722452,5.668659,32.74,0.11,32.7401847887,135.78,5.44191264,1.76722452,5.7216689598,5.44191264,1.58722452,5.668659,0.0,0.18,0.18,135.78
2021-03-24 02:00:00,36.43498944,11.04312192,38.0717611522,5.56498944,1.62312192,5.796864,30.87,9.42,32.2752738176,135.32,37.27498944,1.95312192,37.3261238677,5.56498944,1.62312192,5.796864,31.71,0.33,31.7117170774,136.08,5.56498944,1.81312192,5.8529068474,5.56498944,1.62312192,5.796864,0.0,0.19,0.19,136.08
2021-03-24 02:30:00,35.56351104,11.40769072,37.3483430028,5.44351104,1.5876907199999999,5.670324,30.12,9.82,31.6803850987,135.24,36.40351104,2.22769072,36.471608437,5.44351104,1.5876907199999999,5.670324,30.96,0.64,30.9666142805,136.0,5.44351104,1.77769072,5.7264296677,5.44351104,1.5876907199999999,5.670324,0.0,0.19,0.19,136.0
2021-03-24 03:00:00,35.46793664,11.32023152,37.2306617073,5.41793664,1.58023152,5.643684,30.05,9.74,31.5890819746,135.62,36.28793664,2.15023152,36.3515865015,5.41793664,1.58023152,5.643684,30.87,0.5700000000000001,30.8752619422,136.39,5.41793664,1.76023152,5.6967054022,5.41793664,1.58023152,5.643684,0.0,0.18,0.18,136.39
2021-03-24 03:30:00,34.60242208,11.42195644,36.43883509,5.49242208,1.60195644,5.721273,29.11,9.82,30.7217268395,135.86,35.47242208,2.17195644,35.5388537097,5.49242208,1.60195644,5.721273,29.98,0.5700000000000001,29.9854181228,136.62,5.49242208,1.7919564399999999,5.7773530434,5.49242208,1.60195644,5.721273,0.0,0.19,0.19,136.62
2021-03-24 04:00:00,33.9850096,11.6506278,35.9265640668,5.3850096,1.5706278,5.609385,28.6,10.08,30.3243532495,136.35,34.9150096,2.3006278,34.9907242515,5.3850096,1.5706278,5.609385,29.53,0.73,29.5390216493,137.11,5.3850096,1.7606278,5.6655219214,5.3850096,1.5706278,5.609385,0.0,0.19,0.19,137.11
2021-03-24 04:30:00,34.16649824,11.64314532,36.0958783648,5.25649824,1.53314532,5.475519,28.91,10.11,30.6267889273,135.65,35.05649824,2.39314532,35.1380877877,5.25649824,1.53314532,5.475519,29.8,0.86,29.8124068133,136.4,5.25649824,1.72314532,5.5317269944,5.25649824,1.53314532,5.475519,0.0,0.19,0.19,136.4
2021-03-24 05:00:00,33.452472,11.650721,35.4232576527,5.522472,1.6107209999999998,5.752575,27.93,10.04,29.6797321416,135.52,34.342472,2.410721,34.4269801001,5.522472,1.6107209999999998,5.752575,28.82,0.8,28.8311012624,136.28,5.522472,1.790721,5.8055472344,5.522472,1.6107209999999998,5.752575,0.0,0.18,0.18,136.28
2021-03-24 05:30:00,34.5362784,11.2605812,36.325682577,5.3162784,1.5505811999999999,5.53779,29.22,9.71,30.7911107302,135.05,35.4362784,2.1205812,35.4996717093,5.3162784,1.5505811999999999,5.53779,30.12,0.5700000000000001,30.1253929435,135.81,5.3162784,1.7405811999999998,5.5939645101,5.3162784,1.5505811999999999,5.53779,0.0,0.19,0.19,135.81
2021-03-24 06:00:00,35.4718528,10.9980404,37.1377063603,5.3418528,1.5580403999999999,5.56443,30.13,9.44,31.574206245,136.55,36.4018528,1.7280403999999998,36.4428458123,5.3418528,1.5580403999999999,5.56443,31.06,0.17,31.0604652251,137.32,5.3418528,1.7480403999999998,5.6205904118,5.3418528,1.5580403999999999,5.56443,0.0,0.19,0.19,137.32
2021-03-24 06:30:00,39.16610848,9.77678164,40.3679267823,5.40610848,1.57678164,5.631363,33.76,8.2,34.7415831533,136.67,40.14610848,2.7167816399999998,40.2379289796,5.40610848,1.57678164,5.631363,34.74,1.1400000000000001,34.7586996305,137.44,5.40610848,1.76678164,5.6874885724,5.40610848,1.57678164,5.631363,0.0,0.19,0.19,137.44
2021-03-24 07:00:00,43.715248,8.897364,44.6115006904,6.745248,1.967364,7.0263,36.97,6.93,37.613904344,136.82,44.695248,4.357364,44.9071465895,6.745248,1.967364,7.0263,37.95,2.39,38.0251837602,137.6,6.745248,2.157364,7.0818493354,6.745248,1.967364,7.0263,0.0,0.19,0.19,137.6
2021-03-24 07:30:00,46.7282048,7.3182264,47.2977965816,6.9882048,2.0382264,7.27938,39.74,5.28,40.0892254852,136.68,47.7682048,6.0882264,48.1546248092,6.9882048,2.0382264,7.27938,40.78,4.05,40.9806161496,137.46,6.9882048,2.2282264,7.3348482749,6.9882048,2.0382264,7.27938,0.0,0.19,0.19,137.46
2021-03-24 08:00:00,50.66950304,6.26277172,51.0550766128,7.44950304,2.17277172,7.759899,43.22,4.09,43.4130913435,136.4,51.75950304,7.37277172,52.2819655119,7.44950304,2.17277172,7.759899,44.31,5.2,44.6140796162,137.19,7.44950304,2.36277172,7.8152278114,7.44950304,2.17277172,7.759899,0.0,0.19,0.19,137.19
2021-03-24 08:30:00,52.87147104,5.41209572,53.1477490588,7.48147104,2.18209572,7.7931989999999995,45.39,3.23,45.5047799687,136.06,54.02147104,8.29209572,54.6541689604,7.48147104,2.18209572,7.7931989999999995,46.54,6.11,46.9393619471,136.83,7.48147104,2.37209572,7.8485187792,7.48147104,2.18209572,7.7931989999999995,0.0,0.19,0.19,136.83
2021-03-24 09:00:00,53.61684576,4.61449668,53.8150511368,7.38684576,2.15449668,7.694631,46.23,2.46,46.2954047396,135.84,54.82684576,9.11449668,55.5792863009,7.38684576,2.15449668,7.694631,47.44,6.96,47.9478383246,136.61,7.38684576,2.3444966799999998,7.7499777396,7.38684576,2.15449668,7.694631,0.0,0.19,0.19,136.61
2021-03-24 09:30:00,53.04945408,4.1740074400000005,53.2134091775,6.45945408,1.88400744,6.728598,46.59,2.29,46.6462452937,135.84,54.17945408,8.93400744,54.9111075589,6.45945408,1.88400744,6.728598,47.72,7.05,48.2379611924,136.61,6.45945408,2.07400744,6.7842504282,6.45945408,1.88400744,6.728598,0.0,0.19,0.19,136.61
2021-03-24 10:00:00,51.36250976,4.90239868,51.5959390036,7.72250976,2.2523986799999998,8.044281,43.64,2.65,43.7203854054,136.19,52.36250976,8.91239868,53.1155653137,7.72250976,2.2523986799999998,8.044281,44.64,6.66,45.1340802499,136.97,7.72250976,2.44239868,8.0995350672,7.72250976,2.2523986799999998,8.044281,0.0,0.19,0.19,136.97
2021-03-24 10:30:00,47.4243232,6.7154276,47.8974258059,12.4643232,3.6354276,12.98367,34.96,3.08,35.0954128057,136.84,48.3443232,10.0254276,49.3728952385,12.4643232,3.6354276,12.98367,35.88,6.39,36.4445674964,137.6,12.4643232,3.8254276,13.0381459248,12.4643232,3.6354276,12.98367,0.0,0.19,0.19,137.6
2021-03-24 11:00:00,45.82910688,7.45307284,46.4311892178,13.99910688,4.08307284,14.582403,31.83,3.37,32.0079021493,135.78,46.62910688,9.92307284,47.6732732568,13.99910688,4.08307284,14.582403,32.63,5.84,33.1484916701,136.54,13.99910688,4.27307284,14.6367395595,13.99910688,4.08307284,14.582403,0.0,0.19,0.19,136.54
2021-03-24 11:30:00,43.70502752,7.54521636,44.3515469904,17.43502752,5.08521636,18.161487,26.27,2.46,26.3849294106,135.16,44.33502752,11.97521636,45.9238551525,17.43502752,5.08521636,18.161487,26.9,6.89,27.768365094099998,135.94,17.43502752,5.28521636,18.218498747,17.43502752,5.08521636,18.161487,0.0,0.2,0.2,135.94
2021-03-24 12:00:00,46.5941328,7.0174554,47.1196126011,13.0541328,3.8074554,13.598055,33.54,3.21,33.6932589697,135.16,47.3341328,9.9074554,48.3598780026,13.0541328,3.8074554,13.598055,34.28,6.1,34.8185065734,135.94,13.0541328,4.0074554,13.6554048619,13.0541328,3.8074554,13.598055,0.0,0.2,0.2,135.94
2021-03-24 12:30:00,46.71202432,7.15892376,47.2574164071,13.64202432,3.97892376,14.210442,33.07,3.18,33.222542046,135.09,47.46202432,10.10892376,48.5266328127,13.64202432,3.97892376,14.210442,33.82,6.13,34.371053228,135.88,13.64202432,4.16892376,14.2648081958,13.64202432,3.97892376,14.210442,0.0,0.19,0.19,135.88
2021-03-24 13:00:00,40.41414624,8.98495932,41.4008781343,19.59414624,5.71495932,20.410569,20.82,3.27,21.0752295361,135.12,40.95414624,11.77495932,42.6132815122,19.59414624,5.71495932,20.410569,21.36,6.06,22.2029997973,135.91,19.59414624,5.91495932,20.4674695708,19.59414624,5.71495932,20.410569,0.0,0.2,0.2,135.91
2021-03-24 13:30:00,36.948168,10.104049,38.3048159472,23.808168,6.944049,24.800175,13.14,3.16,13.5146291107,135.42,37.498168,13.184049,39.7483553294,23.808168,6.944049,24.800175,13.69,6.24,15.0450556662,136.2,23.808168,7.134049,24.8540443118,23.808168,6.944049,24.800175,0.0,0.19,0.19,136.2
2021-03-24 14:00:00,39.46189984,9.69055412,40.6343251222,18.24189984,5.32055412,19.001979,21.22,4.37,21.6653017519,135.92,40.14189984,10.40055412,41.467380539,18.24189984,5.32055412,19.001979,21.9,5.08,22.4814679236,136.7,18.24189984,5.51055412,19.0560519647,18.24189984,5.32055412,19.001979,0.0,0.19,0.19,136.7
2021-03-24 14:30:00,37.85143968,10.09125324,39.1735226627,18.86143968,5.5012532400000005,19.647333,18.99,4.59,19.5368421194,135.46,38.45143968,10.34125324,39.817769049,18.86143968,5.5012532400000005,19.647333,19.59,4.84,20.179041107,136.23,18.86143968,5.69125324,19.7013773692,18.86143968,5.5012532400000005,19.647333,0.0,0.19,0.19,136.23
2021-03-24 15:00:00,34.63986784,10.80537812,36.2860391926,22.26986784,6.49537812,23.197779,12.37,4.31,13.099351129,135.38,35.17986784,11.58537812,37.0384136731,22.26986784,6.49537812,23.197779,12.91,5.09,13.8771827112,136.14,22.26986784,6.6753781199999995,23.2488211885,22.26986784,6.49537812,23.197779,0.0,0.18,0.18,136.14
2021-03-24 15:30:00,36.27487552,10.58225536,37.7869120529,19.58487552,5.71225536,20.400912,16.69,4.87,17.386000115,135.18,36.91487552,10.18225536,38.2934244861,19.58487552,5.71225536,20.400912,17.33,4.47,17.8972008985,135.95,19.58487552,5.90225536,20.4549252619,19.58487552,5.71225536,20.400912,0.0,0.19,0.19,135.95
2021-03-24 16:00:00,38.67836416,10.36202288,40.0423197662,17.45836416,5.09202288,18.185796,21.22,5.27,21.8646129625,134.99,39.35836416,9.16202288,40.4106853766,17.45836416,5.09202288,18.185796,21.9,4.07,22.2749837261,135.76,17.45836416,5.27202288,18.2370146787,17.45836416,5.09202288,18.185796,0.0,0.18,0.18,135.76
2021-03-24 16:30:00,44.69646816,9.74896988,45.7473133604,15.35646816,4.47896988,15.996321,29.34,5.27,29.8095370645,135.35,45.57646816,8.62896988,46.3861355486,15.35646816,4.47896988,15.996321,30.22,4.15,30.5036210965,136.12,15.35646816,4.66896988,16.0505574386,15.35646816,4.47896988,15.996321,0.0,0.19,0.19,136.12
2021-03-24 17:00:00,48.97496288,8.13228084,49.6455534843,12.14496288,3.54228084,12.651003,36.83,4.59,37.1149161389,134.94,49.99496288,8.32228084,50.6829031504,12.14496288,3.54228084,12.651003,37.85,4.78,38.1506343329,135.72,12.14496288,3.73228084,12.7055123323,12.14496288,3.54228084,12.651003,0.0,0.19,0.19,135.72
2021-03-24 17:30:00,52.47327712,6.41803916,52.8643172506,9.59327712,2.79803916,9.992996999999999,42.88,3.62,43.03253188,134.89,53.57327712,8.61803916,54.2620182111,9.59327712,2.79803916,9.992996999999999,43.98,5.82,44.3634173616,135.66,9.59327712,2.97803916,10.0448834309,9.59327712,2.79803916,9.992996999999999,0.0,0.18,0.18,135.66
2021-03-24 18:00:00,54.89311936,5.77132648,55.1956770265,7.51311936,2.19132648,7.826166,47.38,3.58,47.5150586656,134.83,56.08311936,8.06132648,56.6595204865,7.51311936,2.19132648,7.826166,48.57,5.87,48.9234279257,135.6,7.51311936,2.3813264800000002,7.8814769125,7.51311936,2.19132648,7.826166,0.0,0.19,0.19,135.6
2021-03-24 18:30:00,55.71225088,5.64148984,55.9971544432,6.86225088,2.00148984,7.148178,48.85,3.64,48.9854274249,134.68,56.86225088,7.74148984,57.3868124231,6.86225088,2.00148984,7.148178,50.0,5.74,50.3283975505,135.45,6.86225088,2.1814898400000002,7.2006517109,6.86225088,2.00148984,7.148178,0.0,0.18,0.18,135.45
2021-03-24 19:00:00,56.9383152,5.6395086,57.2169187834,6.4783152,1.8895086,6.748245,50.46,3.75,50.5991511787,134.33,58.0783152,7.3995086,58.5477875243,6.4783152,1.8895086,6.748245,51.6,5.51,51.8933531389,135.11,6.4783152,2.0795086,6.8038903466,6.4783152,1.8895086,6.748245,0.0,0.19,0.19,135.11
2021-03-24 19:30:00,56.44966368,5.9894852400000005,56.7665259024,6.64966368,1.93948524,6.926733,49.8,4.05,49.9644123352,134.83,57.52966368,7.18948524,57.9771584432,6.64966368,1.93948524,6.926733,50.88,5.25,51.1501407623,135.62,6.64966368,2.11948524,6.9792725079,6.64966368,1.93948524,6.926733,0.0,0.18,0.18,135.62
2021-03-24 20:00:00,54.73506848,6.47981164,55.1172902128,6.44506848,1.87981164,6.713613,48.29,4.6,48.5085982069,135.14,55.73506848,6.53981164,56.1174393104,6.44506848,1.87981164,6.713613,49.29,4.66,49.5097939806,135.92,6.44506848,2.06981164,6.7692708571,6.44506848,1.87981164,6.713613,0.0,0.19,0.19,135.92
2021-03-24 20:30:00,52.3989744,7.2205342,52.8941266334,6.6189744,1.9305341999999999,6.894765,45.78,5.29,46.084623249,133.69,53.2789744,5.7005342,53.5830682518,6.6189744,1.9305341999999999,6.894765,46.66,3.77,46.8120550713,134.48,6.6189744,2.1205342,6.9503587966,6.6189744,1.9305341999999999,6.894765,0.0,0.19,0.19,134.48
2021-03-24 21:00:00,48.2721824,8.0185532,48.9336365814,5.4121824,1.5785532,5.63769,42.86,6.44,43.341125966,133.72,49.2421824,4.2985532,49.4294455474,5.4121824,1.5785532,5.63769,43.83,2.7199999999999998,43.9143177107,134.48,5.4121824,1.7685532,5.6938123215,5.4121824,1.5785532,5.63769,0.0,0.19,0.19,134.48
2021-03-24 21:30:00,46.61018464,8.66797052,47.4093136958,5.17018464,1.50797052,5.385609,41.44,7.16,42.0540033766,133.83,47.56018464,3.49797052,47.688646036,5.17018464,1.50797052,5.385609,42.39,1.99,42.4366846019,134.6,5.17018464,1.70797052,5.4449951799,5.17018464,1.50797052,5.385609,0.0,0.2,0.2,134.6
2021-03-24 22:00:00,44.22607872,9.48552296,45.2318602842,5.19607872,1.51552296,5.4125820000000004,39.03,7.97,39.8354339753,133.83,45.12607872,2.65552296,45.2041456377,5.19607872,1.51552296,5.4125820000000004,39.93,1.1400000000000001,39.9462701638,134.6,5.19607872,1.7055229600000001,5.4688246115,5.19607872,1.51552296,5.4125820000000004,0.0,0.19,0.19,134.6
2021-03-24 22:30:00,41.06733728,10.34839004,42.3510964166,5.37733728,1.5683900400000002,5.601393,35.69,8.78,36.7541086139,134.42,41.90733728,2.00839004,41.9554352671,5.37733728,1.5683900400000002,5.601393,36.53,0.44,36.5326497807,135.18,5.37733728,1.75839004,5.6575340702,5.37733728,1.5683900400000002,5.601393,0.0,0.19,0.19,135.18
2021-03-24 23:00:00,37.91786656,10.96396108,39.4711672873,5.56786656,1.62396108,5.799861,32.35,9.34,33.6713245953,134.54,38.70786656,1.64396108,38.7427611517,5.56786656,1.62396108,5.799861,33.14,0.02,33.140006035,135.3,5.56786656,1.8239610800000001,5.8590077702,5.56786656,1.62396108,5.799861,0.0,0.2,0.2,135.3
2021-03-24 23:30:00,36.69760736,10.96638548,38.3011226525,5.02760736,1.46638548,5.237091,31.67,9.5,33.0641633797,134.29,37.59760736,1.90638548,37.6459079422,5.02760736,1.46638548,5.237091,32.57,0.44,32.5729719246,135.04,5.02760736,1.65638548,5.2934344829,5.02760736,1.46638548,5.237091,0.0,0.19,0.19,135.04
2021-03-25 00:00:00,34.47570912,11.76666516,36.4284082594,5.16570912,1.50666516,5.380947,29.31,10.26,31.0538838151,134.68,35.36570912,2.40666516,35.4475022922,5.16570912,1.50666516,5.380947,30.2,0.9,30.2134076198,135.43,5.16570912,1.70666516,5.4403360816,5.16570912,1.50666516,5.380947,0.0,0.2,0.2,135.43
2021-03-25 00:30:00,34.58748736,11.81135048,36.5486290036,5.14748736,1.5013504800000002,5.361966,29.44,10.31,31.1931034044,135.02,35.38748736,2.45135048,35.472290324,5.14748736,1.5013504800000002,5.361966,30.24,0.9500000000000001,30.2549186084,135.78,5.14748736,1.69135048,5.418237035,5.14748736,1.5013504800000002,5.361966,0.0,0.19,0.19,135.78
2021-03-25 01:00:00,36.02740736,11.45466048,37.8045411002,5.22740736,1.52466048,5.445216,30.8,9.93,32.3611634525,134.13,36.79740736,2.22466048,36.8645941612,5.22740736,1.52466048,5.445216,31.57,0.7000000000000001,31.5777595785,134.89,5.22740736,1.72466048,5.5045655123,5.22740736,1.52466048,5.445216,0.0,0.2,0.2,134.89
2021-03-25 01:30:00,36.42454016,11.33424088,38.1472429173,5.29454016,1.54424088,5.515146,31.13,9.79,32.6331273402,134.48,37.11454016,2.10424088,37.1741431773,5.29454016,1.54424088,5.515146,31.82,0.56,31.8249273369,135.25,5.29454016,1.73424088,5.5713325996,5.29454016,1.54424088,5.515146,0.0,0.19,0.19,135.25
2021-03-25 02:00:00,35.95619872,11.48055796,37.7445550704,5.07619872,1.48055796,5.287707,30.88,10.0,32.4588108223,134.91,36.68619872,2.16055796,36.7497644512,5.07619872,1.48055796,5.287707,31.61,0.68,31.6173132951,135.68,5.07619872,1.68055796,5.3471551783999995,5.07619872,1.48055796,5.287707,0.0,0.2,0.2,135.68
2021-03-25 02:30:00,35.46936544,11.56356492,37.3067275217,5.1893654399999996,1.5135649199999999,5.405589,30.28,10.05,31.904245799,135.22,36.16936544,2.26356492,36.2401258618,5.1893654399999996,1.5135649199999999,5.405589,30.98,0.75,30.989077107900002,135.99,5.1893654399999996,1.70356492,5.4618355071,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.19,0.19,135.99
2021-03-25 03:00:00,34.68397088,11.840324840000001,36.6492991518,5.14397088,1.50032484,5.358303,29.54,10.34,31.297399253000002,135.56,35.39397088,2.45032484,35.4786874965,5.14397088,1.50032484,5.358303,30.25,0.9500000000000001,30.264913679,136.33,5.14397088,1.70032484,5.4177062467,5.14397088,1.50032484,5.358303,0.0,0.2,0.2,136.33
2021-03-25 03:30:00,34.73542944,11.95491692,36.7351343668,5.12542944,1.49491692,5.338989,29.61,10.46,31.4032434631,135.87,35.51542944,2.52491692,35.6050689335,5.12542944,1.49491692,5.338989,30.39,1.03,30.4074497451,136.65,5.12542944,1.68491692,5.3952731137,5.12542944,1.49491692,5.338989,0.0,0.19,0.19,136.65
2021-03-25 04:00:00,33.2800048,12.2737514,35.4711670645,5.1900048,1.5137513999999999,5.406255,28.09,10.76,30.0803208095,136.24,34.0400048,2.7837514,34.1536410744,5.1900048,1.5137513999999999,5.406255,28.85,1.27,28.8779396772,137.02,5.1900048,1.7037513999999998,5.4625011357,5.1900048,1.5137513999999999,5.406255,0.0,0.19,0.19,137.02
2021-03-25 04:30:00,33.36462016,12.33093088,35.5703490957,5.21462016,1.5209308799999999,5.431896,28.15,10.81,30.1542467988,136.17,34.14462016,2.81093088,34.2601286962,5.21462016,1.5209308799999999,5.431896,28.93,1.29,28.958746519800002,136.95,5.21462016,1.71093088,5.4881279039,5.21462016,1.5209308799999999,5.431896,0.0,0.19,0.19,136.95
2021-03-25 05:00:00,34.04318176,12.20384468,36.1645136746,5.05318176,1.47384468,5.263731,28.99,10.73,30.9120203157,136.17,34.83318176,2.7138446800000002,34.9387393086,5.05318176,1.47384468,5.263731,29.78,1.24,29.8058048038,136.95,5.05318176,1.6538446800000002,5.3169397331,5.05318176,1.47384468,5.263731,0.0,0.18,0.18,136.95
2021-03-25 05:30:00,34.57782688,11.98228284,36.595098221,5.28782688,1.54228284,5.508153,29.29,10.44,31.0949786943,135.61,35.33782688,2.6122828399999998,35.4342493957,5.28782688,1.54228284,5.508153,30.05,1.07,30.0690438824,136.38,5.28782688,1.7322828399999999,5.564343353,5.28782688,1.54228284,5.508153,0.0,0.19,0.19,136.38
2021-03-25 06:00:00,35.32663808,11.61901944,37.1883445556,5.27663808,1.5390194400000001,5.496498,30.05,10.08,31.6955659359,135.56,36.12663808,2.19901944,36.1935030836,5.27663808,1.5390194400000001,5.496498,30.85,0.66,30.8570591599,136.33,5.27663808,1.72901944,5.5526946297,5.27663808,1.5390194400000001,5.496498,0.0,0.19,0.19,136.33
2021-03-25 06:30:00,38.61441984,10.42253912,39.9962840935,5.73441984,1.6725391200000002,5.973354,32.88,8.75,34.0243574517,134.99,39.46441984,2.30253912,39.5315332324,5.73441984,1.6725391200000002,5.973354,33.73,0.63,33.7358829735,135.76,5.73441984,1.8525391199999999,6.0262319979,5.73441984,1.6725391200000002,5.973354,0.0,0.18,0.18,135.76
2021-03-25 07:00:00,42.01489824,9.53934532,43.0842289388,6.85489824,1.99934532,7.140519,35.16,7.54,35.9593826421,134.92,42.88489824,3.76934532,43.0502318367,6.85489824,1.99934532,7.140519,36.03,1.77,36.0734500707,135.7,6.85489824,2.18934532,7.1960310457,6.85489824,1.99934532,7.140519,0.0,0.19,0.19,135.7
2021-03-25 07:30:00,46.58401664,8.47242152,47.348205169,9.33401664,2.72242152,9.722934,37.25,5.75,37.6911793395,134.35,47.47401664,6.19242152,47.8761771679,9.33401664,2.72242152,9.722934,38.14,3.47,38.2975260298,135.13,9.33401664,2.90242152,9.7748614985,9.33401664,2.72242152,9.722934,0.0,0.18,0.18,135.13
2021-03-25 08:00:00,49.61838304,6.94911172,50.1026355514,8.56838304,2.49911172,8.925399,41.05,4.45,41.2904952743,133.65,50.58838304,7.23911172,51.1037106001,8.56838304,2.49911172,8.925399,42.02,4.74,42.2864990275,134.43,8.56838304,2.68911172,8.9804515345,8.56838304,2.49911172,8.925399,0.0,0.19,0.19,134.43
2021-03-25 08:30:00,49.44863136,6.88626748,49.9258232099,9.99863136,2.91626748,10.415241,39.45,3.9699999999999998,39.6492547219,133.52,50.34863136,8.12626748,51.0002049308,9.99863136,2.91626748,10.415241,40.35,5.21,40.6849677399,134.29,9.99863136,3.11626748,10.4730011019,9.99863136,2.91626748,10.415241,0.0,0.2,0.2,134.29
2021-03-25 09:00:00,42.72696416,9.00994788,43.6666076897,18.85696416,5.49994788,19.642671,23.87,3.51,24.1266864696,133.66,43.29696416,11.10994788,44.6996425866,18.85696416,5.49994788,19.642671,24.44,5.61,25.0755996937,134.43,18.85696416,5.68994788,19.6967155691,18.85696416,5.49994788,19.642671,0.0,0.19,0.19,134.43
2021-03-25 09:30:00,39.06569312,9.10332716,40.1123290813,21.16569312,6.17332716,22.047597,17.9,2.93,18.1382165606,133.39,39.64569312,12.37332716,41.531677163,21.16569312,6.17332716,22.047597,18.48,6.2,19.4923164349,134.16,21.16569312,6.36332716,22.1015496695,21.16569312,6.17332716,22.047597,0.0,0.19,0.19,134.16
2021-03-25 10:00:00,37.91522272,9.52693996,39.0938191906,22.03522272,6.42693996,22.953357,15.88,3.1,16.1797527793,133.52,38.51522272,12.50693996,40.4950111537,22.03522272,6.42693996,22.953357,16.48,6.08,17.5657849241,134.28,22.03522272,6.62693996,23.0101580515,22.03522272,6.42693996,22.953357,0.0,0.2,0.2,134.28
2021-03-25 10:30:00,36.47620032,9.73139176,37.7519956475,23.45620032,6.8413917600000005,24.433542,13.02,2.89,13.3368849436,133.58,37.02620032,13.10139176,39.275768308,23.45620032,6.8413917600000005,24.433542,13.57,6.26,14.9443132997,134.34,23.45620032,7.03139176,24.4874213329,23.45620032,6.8413917600000005,24.433542,0.0,0.19,0.19,134.34
2021-03-25 11:00:00,37.40619904,8.68472472,38.4011480308,24.73619904,7.21472472,25.766874,12.67,1.47,12.7549911799,133.35,37.27619904,14.44472472,39.9770570091,24.73619904,7.21472472,25.766874,12.54,7.23,14.4749611398,134.17,24.73619904,7.40472472,25.8207182535,24.73619904,7.21472472,25.766874,0.0,0.19,0.19,134.17
2021-03-25 11:30:00,43.45840416,6.49036788,43.9403887938,17.41840416,5.08036788,18.144171,26.04,1.4100000000000001,26.0781460231,132.83,43.20840416,12.07036788,44.8626790419,17.41840416,5.08036788,18.144171,25.79,6.99,26.7204827801,133.68,17.41840416,5.26036788,18.1953915515,17.41840416,5.08036788,18.144171,0.0,0.18,0.18,133.68
2021-03-25 12:00:00,42.06079904,7.50439972,42.725014114,20.14079904,5.8743997199999995,20.979999,21.92,1.63,21.9805209219,132.88,41.79079904,12.67439972,43.6704853724,20.14079904,5.8743997199999995,20.979999,21.65,6.8,22.6927851971,133.73,20.14079904,6.04439972,21.0282323067,20.14079904,5.8743997199999995,20.979999,0.0,0.17,0.17,133.73
2021-03-25 12:30:00,43.6257168,7.3641674,44.2428991795,17.4657168,5.0941674,18.193455,26.16,2.27,26.2583034486,133.01,43.3357168,11.2641674,44.7757279984,17.4657168,5.0941674,18.193455,25.87,6.17,26.59559738,133.86,17.4657168,5.2641674,18.2417850484,17.4657168,5.0941674,18.193455,0.0,0.17,0.17,133.86
2021-03-25 13:00:00,37.19387104,8.39029572,38.1284815487,25.06387104,7.31029572,26.108199,12.13,1.08,12.1779842339,132.77,36.74387104,14.65029572,39.5568353599,25.06387104,7.31029572,26.108199,11.68,7.34,13.794854113,133.61,25.06387104,7.48029572,26.156308141,25.06387104,7.31029572,26.108199,0.0,0.17,0.17,133.61
2021-03-25 13:30:00,34.33614112,8.32554116,35.3310801225,22.71614112,6.62554116,23.662647,11.62,1.7000000000000002,11.7436961814,132.97,38.08614112,13.75554116,40.4940620093,22.71614112,6.62554116,23.662647,15.37,7.13,16.9432523442,133.61,26.23614112,7.53554116,27.2968767708,22.71614112,6.62554116,23.662647,3.52,0.91,3.6357255122,133.61
2021-03-25 14:00:00,25.25472,7.36596,26.307,25.25472,7.36596,26.307,0.0,0.0,0.0,134.35,35.07472,16.68596,38.8414372056,25.25472,7.36596,26.307,9.82,9.32,13.5386409953,134.62,35.96472,10.87596,37.5732297068,25.25472,7.36596,26.307,10.71,3.51,11.2705013198,134.62
2021-03-25 14:30:00,20.41188768,5.95346724,21.262383,20.41188768,5.95346724,21.262383,0.0,0.0,0.0,134.54,36.17188768,13.70346724,38.6806214109,20.41188768,5.95346724,21.262383,15.76,7.75,17.5624628113,134.83,37.84188768,11.26346724,39.4825804305,20.41188768,5.95346724,21.262383,17.43,5.31,18.2208945993,134.83
2021-03-25 15:00:00,19.18431648,5.59542564,19.983663,19.18431648,5.59542564,19.983663,0.0,0.0,0.0,134.85,36.77431648,13.20542564,39.0734387904,19.18431648,5.59542564,19.983663,17.59,7.61,19.1655993906,135.15,38.93431648,11.23542564,40.5230278863,19.18431648,5.59542564,19.983663,19.75,5.64,20.539525311,135.15
2021-03-25 15:30:00,18.7076736,5.4564048,19.48716,18.7076736,5.4564048,19.48716,0.0,0.0,0.0,134.85,37.4276736,12.5964048,39.490507277,18.7076736,5.4564048,19.48716,18.72,7.14,20.035418638,135.13,40.0776736,11.3064048,41.6419825499,18.7076736,5.4564048,19.48716,21.37,5.85,22.1562496827,135.13
2021-03-25 16:00:00,15.47922528,4.51477404,16.124192999999998,15.47922528,4.51477404,16.124192999999998,0.0,0.0,0.0,134.92,39.97922528,11.55477404,41.6155170232,15.47922528,4.51477404,16.124192999999998,24.5,7.04,25.4914024722,135.22,42.21922528,10.54477404,43.5161492184,15.47922528,4.51477404,16.124192999999998,26.74,6.03,27.4114665788,135.22
2021-03-25 16:30:00,14.82292224,4.32335232,15.440544,14.82292224,4.32335232,15.440544,0.0,0.0,0.0,134.72,43.64292224,10.19335232,44.8175087791,14.82292224,4.32335232,15.440544,28.82,5.87,29.4117204529,135.07,45.53292224,10.35335232,46.695170114,14.82292224,4.32335232,15.440544,30.71,6.03,31.2964055444,135.07
2021-03-25 17:00:00,12.4051824,3.6181782,12.922065,12.4051824,3.6181782,12.922065,0.0,0.0,0.0,134.57,49.1551824,9.0581782,49.9828225402,12.4051824,3.6181782,12.922065,36.75,5.44,37.150452218,134.97,47.2851824,9.6981782,48.2694845114,12.4051824,3.6181782,12.922065,34.88,6.08,35.405943004,134.97
2021-03-25 17:30:00,9.80266752,2.85911136,10.211112,9.80266752,2.85911136,10.211112,0.0,0.0,0.0,134.29,53.03266752,8.63911136,53.7317231194,9.80266752,2.85911136,10.211112,43.23,5.78,43.6146913322,134.71,50.27266752,8.48911136,50.9843712451,9.80266752,2.85911136,10.211112,40.47,5.63,40.8597332346,134.71
2021-03-25 18:00:00,7.8836284800000005,2.29939164,8.212113,7.8836284800000005,2.29939164,8.212113,0.0,0.0,0.0,136.41,53.83362848,5.39939164,54.103724321,7.8836284800000005,2.29939164,8.212113,45.95,3.1,46.0544514678,135.42,54.44362848,6.78939164,54.8653307737,7.8836284800000005,2.29939164,8.212113,46.56,4.49,46.7759949119,135.42
2021-03-25 18:30:00,6.76986336,1.97454348,7.051941,6.76986336,1.97454348,7.051941,0.0,0.0,0.0,136.56,55.05986336,4.81454348,55.2699591292,6.76986336,1.97454348,7.051941,48.29,2.84,48.3734400265,135.42,56.38986336,6.66454348,56.7823284971,6.76986336,1.97454348,7.051941,49.62,4.69,49.8411526753,135.42
2021-03-25 19:00:00,6.6582950400000005,1.94200272,6.9357240000000004,6.6582950400000005,1.94200272,6.9357240000000004,0.0,0.0,0.0,136.68,57.46829504,4.67200272,57.6578922978,6.6582950400000005,1.94200272,6.9357240000000004,50.81,2.73,50.8832880227,135.57,55.94829504,6.80200272,56.3602604579,6.6582950400000005,1.94200272,6.9357240000000004,49.29,4.86,49.5290187668,135.57
2021-03-25 19:30:00,6.91499808,2.01687444,7.203123,6.91499808,2.01687444,7.203123,0.0,0.0,0.0,136.99,57.56499808,5.02687444,57.784067618899996,6.91499808,2.01687444,7.203123,50.65,3.01,50.7393594757,135.91,54.44499808,6.48687444,54.8300771104,6.91499808,2.01687444,7.203123,47.53,4.47,47.7397297856,135.91
2021-03-25 20:00:00,6.0643296,1.7687628,6.31701,6.0643296,1.7687628,6.31701,0.0,0.0,0.0,136.93,53.2543296,5.4187628,53.5293060989,6.0643296,1.7687628,6.31701,47.19,3.65,47.3309475925,135.87,52.4843296,4.9987628,52.7218406649,6.0643296,1.7687628,6.31701,46.42,3.23,46.5322393615,135.87
2021-03-25 20:30:00,5.76990432,1.68288876,6.010317,5.76990432,1.68288876,6.010317,0.0,0.0,0.0,136.29,49.01990432,5.93288876,49.377628422,5.76990432,1.68288876,6.010317,43.25,4.25,43.4583133589,135.25,51.33990432,3.70288876,51.4732664667,5.76990432,1.68288876,6.010317,45.57,2.02,45.6147487114,135.25
2021-03-25 21:00:00,5.76606816,1.68176988,6.006321,5.76606816,1.68176988,6.006321,0.0,0.0,0.0,136.09,47.72606816,6.84176988,48.2139751224,5.76606816,1.68176988,6.006321,41.96,5.16,42.2760830731,135.02,49.58606816,3.18176988,49.688044992100004,5.76606816,1.68176988,6.006321,43.82,1.5,43.8456656923,135.02
2021-03-25 21:30:00,5.6535408,1.6489494,5.889105,5.6535408,1.6489494,5.889105,0.0,0.0,0.0,136.62,44.6935408,7.6389494,45.341660062,5.6535408,1.6489494,5.889105,39.04,5.99,39.496856837,135.54,47.4635408,2.1089494,47.5103712135,5.6535408,1.6489494,5.889105,41.81,0.46,41.8125304185,135.54
2021-03-25 22:00:00,5.34632832,1.55934576,5.5690919999999995,5.34632832,1.55934576,5.5690919999999995,0.0,0.0,0.0,137.1,40.93632832,8.03934576,41.7182700573,5.34632832,1.55934576,5.5690919999999995,35.59,6.48,36.1751088457,136.0,47.57632832,2.19934576,47.6271365734,5.34632832,1.55934576,5.5690919999999995,42.23,0.64,42.2348493545,136.0
2021-03-25 22:30:00,5.84790624,1.70563932,6.091569,5.84790624,1.70563932,6.091569,0.0,0.0,0.0,136.2,34.92790624,9.35563932,36.1591844681,5.84790624,1.70563932,6.091569,29.08,7.65,30.0694013908,135.0,45.72790624,2.81563932,45.8145089887,5.84790624,1.70563932,6.091569,39.88,1.11,39.8954446021,135.0
2021-03-25 23:00:00,5.6148595199999995,1.63766736,5.848812,5.6148595199999995,1.63766736,5.848812,0.0,0.0,0.0,137.95,33.37485952,9.847667359999999,34.7973820914,5.6148595199999995,1.63766736,5.848812,27.76,8.21,28.9486044569,136.82,42.83485952,3.68766736,42.9933027419,5.6148595199999995,1.63766736,5.848812,37.22,2.05,37.2764121128,136.82
2021-03-25 23:30:00,6.13274112,1.7887161599999999,6.388272,6.13274112,1.7887161599999999,6.388272,0.0,0.0,0.0,136.91,29.24274112,10.71871616,31.1452851059,6.13274112,1.7887161599999999,6.388272,23.11,8.93,24.7753304721,135.71,41.08274112,4.01871616,41.2788286838,6.13274112,1.7887161599999999,6.388272,34.95,2.23,35.0210708003,135.71
2021-03-26 00:00:00,5.8117824,1.6951032,6.05394,5.8117824,1.6951032,6.05394,0.0,0.0,0.0,137.03,28.3517824,10.7551032,30.3231893128,5.8117824,1.6951032,6.05394,22.54,9.06,24.2926984915,135.81,39.9817824,4.1051032,40.1919742755,5.8117824,1.6951032,6.05394,34.17,2.41,34.2548828636,135.81
2021-03-26 00:30:00,5.90353056,1.7218630799999999,6.149511,5.90353056,1.7218630799999999,6.149511,0.0,0.0,0.0,137.07,28.65353056,10.55186308,30.5346791045,5.90353056,1.7218630799999999,6.149511,22.75,8.83,24.4035120423,135.85,40.37353056,3.96186308,40.5674540604,5.90353056,1.7218630799999999,6.149511,34.47,2.24,34.5427054528,135.85
2021-03-26 01:00:00,5.67432,1.65501,5.91075,5.67432,1.65501,5.91075,0.0,0.0,0.0,136.35,30.28432,9.88501,31.8567647535,5.67432,1.65501,5.91075,24.61,8.23,25.9496628109,135.12,42.58432,3.3050100000000002,42.7123799496,5.67432,1.65501,5.91075,36.91,1.65,36.9468618424,135.12
2021-03-26 01:30:00,5.7606336,1.6801848,6.00066,5.7606336,1.6801848,6.00066,0.0,0.0,0.0,136.74,30.0506336,9.9701848,31.6614144458,5.7606336,1.6801848,6.00066,24.29,8.29,25.6657008476,135.51,42.2406336,3.4101848,42.3780661109,5.7606336,1.6801848,6.00066,36.48,1.73,36.5209980696,135.51
2021-03-26 02:00:00,5.68039392,1.65678156,5.917077,5.68039392,1.65678156,5.917077,0.0,0.0,0.0,137.47,30.41039392,9.71678156,31.9250356657,5.68039392,1.65678156,5.917077,24.73,8.06,26.0103152614,136.25,41.75039392,3.7167815600000003,41.9155085576,5.68039392,1.65678156,5.917077,36.07,2.06,36.1287766192,136.25
2021-03-26 02:30:00,6.15032352,1.79384436,6.406587,6.15032352,1.79384436,6.406587,0.0,0.0,0.0,137.39,28.09032352,10.17384436,29.8759666709,6.15032352,1.79384436,6.406587,21.94,8.38,23.48591067,136.1,40.59032352,4.02384436,40.7892839713,6.15032352,1.79384436,6.406587,34.44,2.23,34.5121210591,136.1
2021-03-26 03:00:00,5.66504928,1.65230604,5.9010929999999995,5.66504928,1.65230604,5.9010929999999995,0.0,0.0,0.0,137.28,26.75504928,10.72230604,28.8236102664,5.66504928,1.65230604,5.9010929999999995,21.09,9.07,22.957634895600002,136.02,39.83504928,4.27230604,40.063496478,5.66504928,1.65230604,5.9010929999999995,34.17,2.62,34.2702976351,136.02
2021-03-26 03:30:00,5.72642784,1.6702081199999999,5.9650289999999995,5.72642784,1.6702081199999999,5.9650289999999995,0.0,0.0,0.0,137.53,26.96642784,10.64020812,28.9896922938,5.72642784,1.6702081199999999,5.9650289999999995,21.24,8.97,23.0564199302,136.28,39.47642784,4.39020812,39.7197971085,5.72642784,1.6702081199999999,5.9650289999999995,33.75,2.7199999999999998,33.8594285244,136.28
2021-03-26 04:00:00,5.66920512,1.65351816,5.905422,5.66920512,1.65351816,5.905422,0.0,0.0,0.0,138.09,26.32920512,10.54351816,28.3618197132,5.66920512,1.65351816,5.905422,20.66,8.89,22.49150284,136.87,38.80920512,4.68351816,39.0907884853,5.66920512,1.65351816,5.905422,33.14,3.03,33.2782286187,136.87
2021-03-26 04:30:00,5.68199232,1.65724776,5.918742,5.68199232,1.65724776,5.918742,0.0,0.0,0.0,138.21,26.21199232,10.49724776,28.2358062027,5.68199232,1.65724776,5.918742,20.53,8.84,22.3523265008,137.0,38.67199232,4.92724776,38.9846221027,5.68199232,1.65724776,5.918742,32.99,3.27,33.1516666248,137.0
2021-03-26 05:00:00,6.105888,1.780884,6.3603,6.105888,1.780884,6.3603,0.0,0.0,0.0,137.97,25.935888,10.600884,28.0187263795,6.105888,1.780884,6.3603,19.83,8.82,21.7030251348,136.78,38.505888,4.980884,38.8266997837,6.105888,1.780884,6.3603,32.4,3.2,32.5576411922,136.78
2021-03-26 05:30:00,6.14680704,1.79281872,6.402924,6.14680704,1.79281872,6.402924,0.0,0.0,0.0,137.53,26.46680704,10.34281872,28.4159422502,6.14680704,1.79281872,6.402924,20.32,8.55,22.045518819,136.31,40.04680704,4.46281872,40.2947081516,6.14680704,1.79281872,6.402924,33.9,2.67,34.0049834583,136.31
2021-03-26 06:00:00,6.02852544,1.75831992,6.279714,6.02852544,1.75831992,6.279714,0.0,0.0,0.0,137.33,27.93852544,10.03831992,29.6871869765,6.02852544,1.75831992,6.279714,21.91,8.28,23.4223504371,136.07,41.17852544,3.99831992,41.3721829204,6.02852544,1.75831992,6.279714,35.15,2.24,35.2213017931,136.07
2021-03-26 06:30:00,6.68514816,1.94983488,6.963696,6.68514816,1.94983488,6.963696,0.0,0.0,0.0,137.69,32.15514816,8.95983488,33.3801167504,6.68514816,1.94983488,6.963696,25.47,7.01,26.4170588825,136.49,42.86514816,3.41983488,43.0013511112,6.68514816,1.94983488,6.963696,36.18,1.47,36.2098508696,136.49
2021-03-26 07:00:00,7.84878336,2.2892284800000002,8.175816,7.84878336,2.2892284800000002,8.175816,0.0,0.0,0.0,137.34,35.05878336,8.27922848,36.0231025164,7.84878336,2.2892284800000002,8.175816,27.21,5.99,27.8615182644,136.14,44.65878336,2.63922848,44.7367014672,7.84878336,2.2892284800000002,8.175816,36.81,0.35000000000000003,36.8116639124,136.14
2021-03-26 07:30:00,9.57377664,2.79235152,9.972684,9.57377664,2.79235152,9.972684,0.0,0.0,0.0,138.45,41.30377664,6.88235152,41.8732459593,9.57377664,2.79235152,9.972684,31.73,4.09,31.9925147495,137.37,46.53377664,4.02235152,46.7072979322,9.57377664,2.79235152,9.972684,36.96,1.23,36.9804610572,137.37
2021-03-26 08:00:00,10.90908,3.181815,11.363625,10.90908,3.181815,11.363625,0.0,0.0,0.0,138.17,44.35908,6.351815,44.8115334734,10.90908,3.181815,11.363625,33.45,3.17,33.5998720236,137.09,49.19908,5.501815,49.5057515966,10.90908,3.181815,11.363625,38.29,2.32,38.3602202809,137.09
2021-03-26 08:30:00,9.5919984,2.7976662,9.991665,9.5919984,2.7976662,9.991665,0.0,0.0,0.0,137.99,49.6719984,4.8676662,49.9099348756,9.5919984,2.7976662,9.991665,40.08,2.07,40.133418743,136.93,51.4319984,6.2676662,51.8124897975,9.5919984,2.7976662,9.991665,41.84,3.47,41.9836456254,136.93
2021-03-26 09:00:00,10.29433536,3.00251448,10.723266,10.29433536,3.00251448,10.723266,0.0,0.0,0.0,137.87,50.20433536,4.90251448,50.4431356794,10.29433536,3.00251448,10.723266,39.91,1.9,39.9552011633,136.83,50.32433536,6.98251448,50.8064389412,10.29433536,3.00251448,10.723266,40.03,3.98,40.2273700358,136.83
2021-03-26 09:30:00,19.5532272,5.7030246,20.367945,19.5532272,5.7030246,20.367945,0.0,0.0,0.0,137.65,42.7232272,7.7130246,43.4138790119,19.5532272,5.7030246,20.367945,23.17,2.01,23.2570204454,136.63,41.3232272,9.7130246,42.449404626,19.5532272,5.7030246,20.367945,21.77,4.01,22.1362372593,136.63
2021-03-26 10:00:00,15.16625856,4.42349208,15.798186,15.16625856,4.42349208,15.798186,0.0,0.0,0.0,137.26,46.54625856,6.70349208,47.0264924484,15.16625856,4.42349208,15.798186,31.38,2.2800000000000002,31.4627207978,136.22,45.60625856,8.28349208,46.3524223842,15.16625856,4.42349208,15.798186,30.44,3.86,30.6837611775,136.22
2021-03-26 10:30:00,9.73617408,2.8397174400000003,10.141848,9.73617408,2.8397174400000003,10.141848,0.0,0.0,0.0,136.87,51.80617408,4.49971744,52.001222388,9.73617408,2.8397174400000003,10.141848,42.07,1.6600000000000001,42.1027374407,135.81,51.25617408,7.36971744,51.7832802791,9.73617408,2.8397174400000003,10.141848,41.52,4.53,41.7663895974,135.81
2021-03-26 11:00:00,8.7144768,2.5417224,9.07758,8.7144768,2.5417224,9.07758,0.0,0.0,0.0,136.81,54.3344768,2.8217224,54.4076969411,8.7144768,2.5417224,9.07758,45.62,0.28,45.6208592642,135.7,53.3444768,7.8317224,53.9163155345,8.7144768,2.5417224,9.07758,44.63,5.29,44.9424187155,135.7
2021-03-26 11:30:00,7.05341952,2.05724736,7.347312,7.05341952,2.05724736,7.347312,0.0,0.0,0.0,136.29,53.50341952,2.48724736,53.5612014406,7.05341952,2.05724736,7.347312,46.45,0.43,46.4519902695,135.15,55.06341952,7.71724736,55.6015833952,7.05341952,2.05724736,7.347312,48.01,5.66,48.3424833868,135.15
2021-03-26 12:00:00,8.99483616,2.62349388,9.369621,8.99483616,2.62349388,9.369621,0.0,0.0,0.0,136.77,51.79483616,3.05349388,51.8847653721,8.99483616,2.62349388,9.369621,42.8,0.43,42.802159992200004,135.63,53.21483616,8.18349388,53.8403970975,8.99483616,2.62349388,9.369621,44.22,5.5600000000000005,44.5681725001,135.63
