Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-26 12:30:00,9.30844224,2.71496232,9.696294,9.30844224,2.71496232,9.696294,0.0,0.0,0.0,136.77,51.94844224,3.01496232,52.0358592603,9.30844224,2.71496232,9.696294,42.64,0.30000000000000004,42.641055334,135.63,53.70844224,8.15496232,54.324029474,9.30844224,2.71496232,9.696294,44.4,5.44,44.7320198516,135.63
2021-03-26 13:00:00,10.4791104,3.0564072,10.91574,10.4791104,3.0564072,10.91574,0.0,0.0,0.0,137.07,49.7191104,3.2764072,49.8269483624,10.4791104,3.0564072,10.91574,39.24,0.22,39.2406167128,135.94,52.0191104,7.6464072,52.5780884958,10.4791104,3.0564072,10.91574,41.54,4.59,41.7928187611,135.94
2021-03-26 13:30:00,11.05421472,3.22414596,11.514807,11.05421472,3.22414596,11.514807,0.0,0.0,0.0,137.28,48.37421472,3.9641459599999997,48.5363688688,11.05421472,3.22414596,11.514807,37.32,0.74,37.3273358278,136.16,50.77421472,7.12414596,51.2715743477,11.05421472,3.22414596,11.514807,39.72,3.9,39.9110060009,136.16
2021-03-26 14:00:00,11.73129696,3.42162828,12.220101,11.73129696,3.42162828,12.220101,0.0,0.0,0.0,137.64,47.19129696,4.68162828,47.4229496354,11.73129696,3.42162828,12.220101,35.46,1.26,35.4823787252,136.53,49.18129696,6.53162828,49.6131246613,11.73129696,3.42162828,12.220101,37.45,3.11,37.5789116394,136.53
2021-03-26 14:30:00,11.66128704,3.40120872,12.147174,11.66128704,3.40120872,12.147174,0.0,0.0,0.0,137.44,45.16128704,5.24120872,45.4644049335,11.66128704,3.40120872,12.147174,33.5,1.8399999999999999,33.55049329,136.33,47.81128704,6.02120872,48.1889419148,11.66128704,3.40120872,12.147174,36.15,2.62,36.2448189401,136.33
2021-03-26 15:00:00,13.55475168,3.95346924,14.119533,13.55475168,3.95346924,14.119533,0.0,0.0,0.0,137.99,42.94475168,6.00346924,43.3623493341,13.55475168,3.95346924,14.119533,29.39,2.05,29.4614086561,136.9,45.22475168,6.33346924,45.6660814734,13.55475168,3.95346924,14.119533,31.67,2.38,31.7593025742,136.9
2021-03-26 15:30:00,14.26508064,4.16064852,14.859459,14.26508064,4.16064852,14.859459,0.0,0.0,0.0,138.64,41.41508064,6.98064852,41.9992661624,14.26508064,4.16064852,14.859459,27.15,2.8200000000000003,27.2960601553,137.57,43.54508064,5.68064852,43.9140503205,14.26508064,4.16064852,14.859459,29.28,1.52,29.3194270067,137.57
2021-03-26 16:00:00,15.58791648,4.54647564,16.237413,15.58791648,4.54647564,16.237413,0.0,0.0,0.0,138.53,43.48791648,7.24647564,44.0875298579,15.58791648,4.54647564,16.237413,27.9,2.7,28.0303407043,137.48,44.61791648,5.97647564,45.016405144,15.58791648,4.54647564,16.237413,29.03,1.43,29.065199122,137.48
2021-03-26 16:30:00,10.90844064,3.18162852,11.362959,10.90844064,3.18162852,11.362959,0.0,0.0,0.0,137.9,49.91844064,5.62162852,50.2339867335,10.90844064,3.18162852,11.362959,39.01,2.44,39.0862341496,136.86,49.71844064,5.15162852,49.9846237965,10.90844064,3.18162852,11.362959,38.81,1.97,38.8599665466,136.86
2021-03-26 17:00:00,12.899088,3.762234,13.43655,12.899088,3.762234,13.43655,0.0,0.0,0.0,137.66,51.149088,5.932234,51.4919469768,12.899088,3.762234,13.43655,38.25,2.17,38.3115047995,136.63,48.389088,6.452234,48.8173653638,12.899088,3.762234,13.43655,35.49,2.69,35.5917996173,136.63
2021-03-26 17:30:00,8.536095360000001,2.48969448,8.891766,8.536095360000001,2.48969448,8.891766,0.0,0.0,0.0,137.44,56.71609536,4.97969448,56.9342851891,8.536095360000001,2.48969448,8.891766,48.18,2.49,48.2443001815,136.46,52.75609536,5.89969448,53.0849507167,8.536095360000001,2.48969448,8.891766,44.22,3.41,44.3512852125,136.46
2021-03-26 18:00:00,8.49357792,2.47729356,8.847477,8.49357792,2.47729356,8.847477,0.0,0.0,0.0,137.28,55.53357792,5.66729356,55.8220072453,8.49357792,2.47729356,8.847477,47.04,3.19,47.1480402562,136.28,52.10357792,5.64729356,52.4087278668,8.49357792,2.47729356,8.847477,43.61,3.17,43.7250614637,136.28
2021-03-26 18:30:00,7.16498784,2.08978812,7.463529,7.16498784,2.08978812,7.463529,0.0,0.0,0.0,136.82,56.31498784,5.60978812,56.593706171,7.16498784,2.08978812,7.463529,49.15,3.52,49.2758855831,135.81,53.22498784,5.27978812,53.486217787,7.16498784,2.08978812,7.463529,46.06,3.19,46.1703335487,135.81
2021-03-26 19:00:00,6.67076256,1.9456390799999999,6.948711,6.67076256,1.9456390799999999,6.948711,0.0,0.0,0.0,136.59,56.10076256,5.13563908,56.3353383639,6.67076256,1.9456390799999999,6.948711,49.43,3.19,49.5328274985,135.57,55.05076256,5.55563908,55.3303857209,6.67076256,1.9456390799999999,6.948711,48.38,3.61,48.5144978331,135.57
2021-03-26 19:30:00,6.75547776,1.9703476800000002,7.036956,6.75547776,1.9703476800000002,7.036956,0.0,0.0,0.0,137.08,56.52547776,5.45034768,56.7876388471,6.75547776,1.9703476800000002,7.036956,49.77,3.48,49.8915153107,136.05,54.04547776,5.34034768,54.3086823597,6.75547776,1.9703476800000002,7.036956,47.29,3.37,47.4099251212,136.05
2021-03-26 20:00:00,6.83667648,1.99403064,7.121538,6.83667648,1.99403064,7.121538,0.0,0.0,0.0,137.69,54.42667648,6.54403064,54.8186779271,6.83667648,1.99403064,7.121538,47.59,4.55,47.8070141297,136.68,51.11667648,4.52403064,51.3164833907,6.83667648,1.99403064,7.121538,44.28,2.5300000000000002,44.3522186593,136.68
2021-03-26 20:30:00,5.41154304,1.57836672,5.637024,5.41154304,1.57836672,5.637024,0.0,0.0,0.0,137.74,53.24154304,6.84836672,53.6801828612,5.41154304,1.57836672,5.637024,47.83,5.27,48.1194534466,136.74,47.95154304,3.41836672,48.0732327907,5.41154304,1.57836672,5.637024,42.54,1.8399999999999999,42.5797745414,136.74
2021-03-26 21:00:00,5.46077376,1.59272568,5.688306,5.46077376,1.59272568,5.688306,0.0,0.0,0.0,137.83,50.24077376,7.37272568,50.7788581199,5.46077376,1.59272568,5.688306,44.78,5.78,45.1514872402,136.83,47.27077376,2.53272568,47.3385757204,5.46077376,1.59272568,5.688306,41.81,0.9400000000000001,41.8205655151,136.83
2021-03-26 21:30:00,5.72450976,1.6696486799999999,5.963031,5.72450976,1.6696486799999999,5.963031,0.0,0.0,0.0,138.05,43.60450976,7.87964868,44.3107451385,5.72450976,1.6696486799999999,5.963031,37.88,6.21,38.3856548726,137.01,47.83450976,1.87964868,47.8714257479,5.72450976,1.6696486799999999,5.963031,42.11,0.21,42.1105236253,137.01
2021-03-26 22:00:00,5.63979456,1.64494008,5.874786,5.63979456,1.64494008,5.874786,0.0,0.0,0.0,138.19,41.29979456,8.68494008,42.2030948497,5.63979456,1.64494008,5.874786,35.66,7.04,36.3482764378,137.07,46.13979456,1.97494008,46.1820422931,5.63979456,1.64494008,5.874786,40.5,0.33,40.5013444221,137.07
2021-03-26 22:30:00,5.69701728,1.66163004,5.934393,5.69701728,1.66163004,5.934393,0.0,0.0,0.0,138.14,37.96701728,9.00163004,39.019530296,5.69701728,1.66163004,5.934393,32.27,7.34,33.0942366584,137.0,45.28701728,2.80163004,45.3735943584,5.69701728,1.66163004,5.934393,39.59,1.1400000000000001,39.6064098348,137.0
2021-03-26 23:00:00,5.74049376,1.67431068,5.979681,5.74049376,1.67431068,5.979681,0.0,0.0,0.0,138.6,34.61049376,9.71431068,35.9479361062,5.74049376,1.67431068,5.979681,28.87,8.04,29.9686252604,137.48,43.35049376,3.60431068,43.5000731576,5.74049376,1.67431068,5.979681,37.61,1.9300000000000002,37.6594875164,137.48
2021-03-26 23:30:00,5.8485456,1.7058258,6.092235,5.8485456,1.7058258,6.092235,0.0,0.0,0.0,138.76,32.9085456,10.9258258,34.6748618299,5.8485456,1.7058258,6.092235,27.06,9.22,28.587619698,137.53,41.7485456,4.6658258,42.0084633153,5.8485456,1.7058258,6.092235,35.9,2.96,36.0218211644,137.53
2021-03-27 00:00:00,5.71204224,1.66601232,5.950044,5.71204224,1.66601232,5.950044,0.0,0.0,0.0,138.33,30.81204224,19.78601232,36.6178676404,5.71204224,1.66601232,5.950044,25.1,18.12,30.9571381106,135.72,39.33204224,8.20601232,40.1789520143,5.71204224,1.66601232,5.950044,33.62,6.54,34.2501970797,135.72
2021-03-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.97,25.14,18.15,31.0071298253,0.0,0.0,0.0,25.14,18.15,31.0071298253,135.34,34.41,6.68,35.0523964944,0.0,0.0,0.0,34.41,6.68,35.0523964944,135.34
2021-03-27 01:00:00,0.01054944,0.00307692,0.010988999999999999,0.01054944,0.00307692,0.010988999999999999,0.0,0.0,0.0,137.51,25.07054944,17.34307692,30.4846644442,0.01054944,0.00307692,0.010988999999999999,25.06,17.34,30.4742383006,134.89,37.38054944,7.11307692,38.0512987913,0.01054944,0.00307692,0.010988999999999999,37.37,7.11,38.0403601455,134.89
2021-03-27 01:30:00,0.00543456,0.00158508,0.005660999999999999,0.00543456,0.00158508,0.005660999999999999,0.0,0.0,0.0,137.36,24.03543456,17.38158508,29.661787107,0.00543456,0.00158508,0.005660999999999999,24.03,17.38,29.6564546094,134.71,37.36543456,7.13158508,38.0399159517,0.00543456,0.00158508,0.005660999999999999,37.36,7.13,38.03428059,134.71
2021-03-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.79,24.69,17.56,30.29768473,0.0,0.0,0.0,24.69,17.56,30.29768473,135.17,36.05,7.02,36.7271411901,0.0,0.0,0.0,36.05,7.02,36.7271411901,135.17
2021-03-27 02:30:00,0.00767232,0.00223776,0.007991999999999999,0.00767232,0.00223776,0.007991999999999999,0.0,0.0,0.0,138.06,24.37767232,17.67223776,30.1094486032,0.00767232,0.00223776,0.007991999999999999,24.37,17.67,30.1019235266,135.44,36.07767232,6.88223776,36.7282403147,0.00767232,0.00223776,0.007991999999999999,36.07,6.88,36.720284585,135.44
2021-03-27 03:00:00,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,138.27,23.5855744,17.6374592,29.4509641066,0.025574399999999997,0.0074592,0.02664,23.56,17.63,29.4260173996,135.65,35.8555744,6.7574591999999996,36.4867848733,0.025574399999999997,0.0074592,0.02664,35.83,6.75,36.4602715294,135.65
2021-03-27 03:30:00,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,138.13,23.3455744,17.7874592,29.3497793664,0.025574399999999997,0.0074592,0.02664,23.32,17.78,29.3249177322,135.48,36.0555744,6.7674592,36.6851870561,0.025574399999999997,0.0074592,0.02664,36.03,6.76,36.6586756444,135.48
2021-03-27 04:00:00,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,138.46,22.1955744,18.1474592,28.670085426500002,0.025574399999999997,0.0074592,0.02664,22.17,18.14,28.6455668472,135.84,34.5855744,6.4374592,35.1795798373,0.025574399999999997,0.0074592,0.02664,34.56,6.43,35.153072412,135.84
2021-03-27 04:30:00,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,138.3,21.1555744,18.1974592,27.9053014592,0.025574399999999997,0.0074592,0.02664,21.13,18.19,27.8810509128,135.67,33.6955744,6.3874592,34.2956465047,0.025574399999999997,0.0074592,0.02664,33.67,6.38,34.2691304238,135.67
2021-03-27 05:00:00,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,138.3,21.0555744,18.1674592,27.809958416,0.025574399999999997,0.0074592,0.02664,21.03,18.16,27.7857247521,135.67,33.4555744,6.4674592,34.0749686271,0.025574399999999997,0.0074592,0.02664,33.43,6.46,34.0484434299,135.67
2021-03-27 05:30:00,0.011188799999999999,0.0032634,0.011654999999999999,0.011188799999999999,0.0032634,0.011654999999999999,0.0,0.0,0.0,137.97,22.5011888,18.0332634,28.8357778856,0.011188799999999999,0.0032634,0.011654999999999999,22.49,18.03,28.8250065048,135.33,35.2111888,6.5432634,35.8139932517,0.011188799999999999,0.0032634,0.011654999999999999,35.2,6.54,35.8023965678,135.33
2021-03-27 06:00:00,0.06617376,0.01930068,0.06893099999999999,0.06617376,0.01930068,0.06893099999999999,0.0,0.0,0.0,137.65,21.90617376,17.88930068,28.2826365041,0.06617376,0.01930068,0.06893099999999999,21.84,17.87,28.2191867353,135.0,34.88617376,6.65930068,35.5160724906,0.06617376,0.01930068,0.06893099999999999,34.82,6.64,35.4474540694,135.0
2021-03-27 06:30:00,0.28994976,0.08456868000000001,0.302031,0.28994976,0.08456868000000001,0.302031,0.0,0.0,0.0,137.83,24.16994976,17.53456868,29.8604683519,0.28994976,0.08456868000000001,0.302031,23.88,17.45,29.5762894901,135.19,34.19994976,7.40456868,34.992344890300004,0.28994976,0.08456868000000001,0.302031,33.91,7.32,34.6910723386,135.19
2021-03-27 07:00:00,1.20487392,0.35142156,1.255077,1.20487392,0.35142156,1.255077,0.0,0.0,0.0,137.9,24.33487392,17.56142156,30.0098253229,1.20487392,0.35142156,1.255077,23.13,17.21,28.8302098501,135.22,34.38487392,8.45142156,35.4082770109,1.20487392,0.35142156,1.255077,33.18,8.1,34.1543906402,135.22
2021-03-27 07:30:00,2.69042688,0.78470784,2.802528,2.69042688,0.78470784,2.802528,0.0,0.0,0.0,138.05,26.43042688,17.23470784,31.5531713048,2.69042688,0.78470784,2.802528,23.74,16.45,28.8823492812,135.41,33.89042688,9.48470784,35.1926230469,2.69042688,0.78470784,2.802528,31.2,8.7,32.3902763187,135.41
2021-03-27 08:00:00,2.67732,0.7808849999999999,2.788875,2.67732,0.7808849999999999,2.788875,0.0,0.0,0.0,137.87,28.77732,16.650885,33.2473475283,2.67732,0.7808849999999999,2.788875,26.1,15.87,30.5461437828,135.23,34.75732,10.200885,36.2233260257,2.67732,0.7808849999999999,2.788875,32.08,9.42,33.4344552819,135.23
2021-03-27 08:30:00,4.75971552,1.38825036,4.958037,4.75971552,1.38825036,4.958037,0.0,0.0,0.0,137.58,25.60971552,16.85825036,30.6603674834,4.75971552,1.38825036,4.958037,20.85,15.47,25.9623458108,134.93,30.00971552,11.55825036,32.1586096866,4.75971552,1.38825036,4.958037,25.25,10.17,27.2211572127,134.93
2021-03-27 09:00:00,6.7020912,1.9547766,6.981345,6.7020912,1.9547766,6.981345,0.0,0.0,0.0,137.33,23.2020912,17.0847766,28.8136534914,6.7020912,1.9547766,6.981345,16.5,15.13,22.3867572462,134.68,26.8520912,12.6447766,29.6803837084,6.7020912,1.9547766,6.981345,20.15,10.69,22.8100548005,134.68
2021-03-27 09:30:00,8.3372544,2.4316992,8.68464,8.3372544,2.4316992,8.68464,0.0,0.0,0.0,137.6,22.7372544,16.6216992,28.1649360366,8.3372544,2.4316992,8.68464,14.4,14.19,20.2167282219,134.99,25.0272544,13.9016992,28.6290185555,8.3372544,2.4316992,8.68464,16.69,11.47,20.2513456343,134.99
2021-03-27 10:00:00,8.623368,2.515149,8.982675,8.623368,2.515149,8.982675,0.0,0.0,0.0,137.27,22.333368,16.375149,27.6934077173,8.623368,2.515149,8.982675,13.71,13.86,19.4952224917,134.65,24.673368,14.155149,28.4454448317,8.623368,2.515149,8.982675,16.05,11.64,19.8265503807,134.65
2021-03-27 10:30:00,8.30656512,2.42274816,8.652671999999999,8.30656512,2.42274816,8.652671999999999,0.0,0.0,0.0,137.1,21.71656512,16.25274816,27.1249151771,8.30656512,2.42274816,8.652671999999999,13.41,13.83,19.2638781142,134.48,24.53656512,14.04274816,28.2708649279,8.30656512,2.42274816,8.652671999999999,16.23,11.62,19.9608942685,134.48
2021-03-27 11:00:00,8.55559584,2.49538212,8.912079,8.55559584,2.49538212,8.912079,0.0,0.0,0.0,136.87,20.59559584,15.94538212,26.046761391,8.55559584,2.49538212,8.912079,12.04,13.45,18.0517062905,134.25,23.70559584,14.40538212,27.7393278245,8.55559584,2.49538212,8.912079,15.15,11.91,19.2709781796,134.25
2021-03-27 11:30:00,6.89453856,2.01090708,7.181811,6.89453856,2.01090708,7.181811,0.0,0.0,0.0,136.51,22.37453856,15.840907080000001,27.4144909289,6.89453856,2.01090708,7.181811,15.48,13.83,20.758114076200002,133.87,29.03453856,13.32090708,31.9444986629,6.89453856,2.01090708,7.181811,22.14,11.31,24.8615305241,133.87
2021-03-27 12:00:00,7.2375552,2.1109536,7.5391200000000005,7.2375552,2.1109536,7.5391200000000005,0.0,0.0,0.0,136.3,22.6575552,15.7609536,27.6002258328,7.2375552,2.1109536,7.5391200000000005,15.42,13.65,20.5936616462,133.65,30.2675552,13.6209536,33.1911927288,7.2375552,2.1109536,7.5391200000000005,23.03,11.51,25.7460870813,133.65
2021-03-27 12:30:00,4.64686848,1.35533664,4.840488,4.64686848,1.35533664,4.840488,0.0,0.0,0.0,136.49,28.34686848,15.61533664,32.3633077883,4.64686848,1.35533664,4.840488,23.7,14.26,27.659313079,133.83,34.21686848,12.50533664,36.4304478844,4.64686848,1.35533664,4.840488,29.57,11.15,31.6023321924,133.83
2021-03-27 13:00:00,3.68623008,1.07515044,3.839823,3.68623008,1.07515044,3.839823,0.0,0.0,0.0,136.8,25.98623008,15.81515044,30.4204394645,3.68623008,1.07515044,3.839823,22.3,14.74,26.7312102233,134.13,35.47623008,11.55515044,37.3106473058,3.68623008,1.07515044,3.839823,31.79,10.48,33.4728920173,134.13
2021-03-27 13:30:00,4.9246704,1.4363622,5.129865,4.9246704,1.4363622,5.129865,0.0,0.0,0.0,136.6,24.7246704,16.2563622,29.5901780726,4.9246704,1.4363622,5.129865,19.8,14.82,24.7320116448,133.94,35.4646704,11.6563622,37.3311348116,4.9246704,1.4363622,5.129865,30.54,10.22,32.2046580482,133.94
2021-03-27 14:00:00,5.9060880000000004,1.7226089999999998,6.152175,5.9060880000000004,1.7226089999999998,6.152175,0.0,0.0,0.0,137.02,23.076088,16.842609,28.5688521875,5.9060880000000004,1.7226089999999998,6.152175,17.17,15.12,22.8784461885,134.36,33.136088,11.602609,35.1087006816,5.9060880000000004,1.7226089999999998,6.152175,27.23,9.88,28.9670036421,134.36
2021-03-27 14:30:00,4.78177344,1.39468392,4.981014,4.78177344,1.39468392,4.981014,0.0,0.0,0.0,136.94,24.11177344,16.48468392,29.2082594888,4.78177344,1.39468392,4.981014,19.33,15.09,24.5225814302,134.29,35.66177344,11.07468392,37.3418091261,4.78177344,1.39468392,4.981014,30.88,9.68,32.3616563235,134.29
2021-03-27 15:00:00,4.6049904,1.3431222,4.796865,4.6049904,1.3431222,4.796865,0.0,0.0,0.0,137.08,24.3749904,16.4831222,29.425048419,4.6049904,1.3431222,4.796865,19.77,15.14,24.9012549885,134.44,36.8049904,10.7031222,38.3296770554,4.6049904,1.3431222,4.796865,32.2,9.36,33.5328137799,134.44
2021-03-27 15:30:00,3.77669952,1.10153736,3.934062,3.77669952,1.10153736,3.934062,0.0,0.0,0.0,137.17,25.07669952,16.55153736,30.0465347053,3.77669952,1.10153736,3.934062,21.3,15.45,26.313352124,134.55,35.79669952,10.10153736,37.1946871685,3.77669952,1.10153736,3.934062,32.02,9.0,33.2607937368,134.55
2021-03-27 16:00:00,2.91164544,0.84922992,3.032964,2.91164544,0.84922992,3.032964,0.0,0.0,0.0,136.92,26.89164544,15.91922992,31.250319609800002,2.91164544,0.84922992,3.032964,23.98,15.07,28.3221697615,134.34,38.82164544,9.54922992,39.9788437393,2.91164544,0.84922992,3.032964,35.91,8.7,36.9488578985,134.34
2021-03-27 16:30:00,2.53921824,0.74060532,2.645019,2.53921824,0.74060532,2.645019,0.0,0.0,0.0,136.86,29.68921824,15.35060532,33.4229077639,2.53921824,0.74060532,2.645019,27.15,14.61,30.8313898487,134.29,41.19921824,9.86060532,42.3628035057,2.53921824,0.74060532,2.645019,38.66,9.12,39.7211530548,134.29
2021-03-27 17:00:00,1.0213776,0.2979018,1.063935,1.0213776,0.2979018,1.063935,0.0,0.0,0.0,136.47,36.3413776,13.8279018,38.8832431011,1.0213776,0.2979018,1.063935,35.32,13.53,37.8227881045,133.91,47.2513776,10.6779018,48.4428557369,1.0213776,0.2979018,1.063935,46.23,10.38,47.3809803613,133.91
2021-03-27 17:30:00,0.90117792,0.26284356000000003,0.938727,0.90117792,0.26284356000000003,0.938727,0.0,0.0,0.0,135.75,40.23117792,13.04284356,42.2925932636,0.90117792,0.26284356000000003,0.938727,39.33,12.78,41.354289983,133.19,48.50117792,11.78284356,49.9119190373,0.90117792,0.26284356000000003,0.938727,47.6,11.52,48.9741809528,133.19
2021-03-27 18:00:00,0.34109856,0.09948708,0.355311,0.34109856,0.09948708,0.355311,0.0,0.0,0.0,135.63,44.72109856,12.41948708,46.4135790017,0.34109856,0.09948708,0.355311,44.38,12.32,46.0582978409,133.04,50.86109856,12.44948708,52.3625923278,0.34109856,0.09948708,0.355311,50.52,12.35,52.0076234796,133.04
2021-03-27 18:30:00,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,135.46,44.7491808,10.5055944,45.9658209539,0.019180799999999998,0.005594399999999999,0.01998,44.73,10.5,45.9458692376,133.18,50.5191808,10.4555944,51.5897963066,0.019180799999999998,0.005594399999999999,0.01998,50.5,10.45,51.5698797749,133.18
2021-03-27 19:00:00,0.0543456,0.015850799999999998,0.05661000000000001,0.0543456,0.015850799999999998,0.05661000000000001,0.0,0.0,0.0,136.82,46.6743456,3.2158508,46.7850000914,0.0543456,0.015850799999999998,0.05661000000000001,46.62,3.2,46.7296950557,135.77,50.3343456,2.7358507999999997,50.4086423799,0.0543456,0.015850799999999998,0.05661000000000001,50.28,2.7199999999999998,50.3535182485,135.77
2021-03-27 19:30:00,0.02141856,0.00624708,0.022310999999999998,0.02141856,0.00624708,0.022310999999999998,0.0,0.0,0.0,137.42,45.38141856,4.05624708,45.5623341247,0.02141856,0.00624708,0.022310999999999998,45.36,4.05,45.5404446619,136.38,48.39141856,1.98624708,48.4321645987,0.02141856,0.00624708,0.022310999999999998,48.37,1.98,48.4105081568,136.38
2021-03-27 20:00:00,0.00095904,0.00027972,0.0009989999999999999,0.00095904,0.00027972,0.0009989999999999999,0.0,0.0,0.0,137.85,43.84095904,5.38027972,44.1698664183,0.00095904,0.00027972,0.0009989999999999999,43.84,5.38,44.1688804477,136.75,45.81095904,1.42027972,45.8329702577,0.00095904,0.00027972,0.0009989999999999999,45.81,1.42,45.832003011,136.75
2021-03-27 20:30:00,0.012467520000000001,0.00363636,0.012986999999999999,0.012467520000000001,0.00363636,0.012986999999999999,0.0,0.0,0.0,137.23,40.45246752,6.37363636,40.9515002034,0.012467520000000001,0.00363636,0.012986999999999999,40.44,6.37,40.938618687,136.09,44.072467520000004,0.73363636,44.078573203,0.012467520000000001,0.00363636,0.012986999999999999,44.06,0.73,44.0660470204,136.09
2021-03-27 21:00:00,0.012467520000000001,0.00363636,0.012986999999999999,0.012467520000000001,0.00363636,0.012986999999999999,0.0,0.0,0.0,137.57,38.38246752,6.83363636,38.986053901700004,0.012467520000000001,0.00363636,0.012986999999999999,38.37,6.83,38.973142034,136.41,42.91246752,0.10363636,42.912592664,0.012467520000000001,0.00363636,0.012986999999999999,42.9,0.1,42.90011655,136.41
2021-03-27 21:30:00,0.00095904,0.00027972,0.0009989999999999999,0.00095904,0.00027972,0.0009989999999999999,0.0,0.0,0.0,137.82,34.81095904,7.32027972,35.5723117672,0.00095904,0.00027972,0.0009989999999999999,34.81,7.32,35.5713156912,136.69,41.59095904,0.93027972,41.6013616871,0.00095904,0.00027972,0.0009989999999999999,41.59,0.93,41.6003966327,136.69
2021-03-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.74,32.35,7.76,33.2677035577,0.0,0.0,0.0,32.35,7.76,33.2677035577,136.62,39.49,1.74,39.5283151677,0.0,0.0,0.0,39.49,1.74,39.5283151677,136.62
2021-03-27 22:30:00,0.018861120000000002,0.00550116,0.019646999999999998,0.018861120000000002,0.00550116,0.019646999999999998,0.0,0.0,0.0,137.4,28.92886112,8.18550116,30.0646209845,0.018861120000000002,0.00550116,0.019646999999999998,28.91,8.18,30.0449746214,136.23,39.64886112,2.13550116,39.7063288824,0.018861120000000002,0.00550116,0.019646999999999998,39.63,2.13,39.6871994477,136.23
2021-03-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.15,26.25,8.74,27.6667688753,0.0,0.0,0.0,26.25,8.74,27.6667688753,137.01,36.54,3.01,36.6637654913,0.0,0.0,0.0,36.54,3.01,36.6637654913,137.01
2021-03-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.63,23.75,9.44,25.5573101089,0.0,0.0,0.0,23.75,9.44,25.5573101089,136.47,33.68,3.19,33.8307330692,0.0,0.0,0.0,33.68,3.19,33.8307330692,136.47
2021-03-28 00:00:00,0.01566432,0.00456876,0.016316999999999998,0.01566432,0.00456876,0.016316999999999998,0.0,0.0,0.0,138.59,22.65566432,9.59456876,24.6035541227,0.01566432,0.00456876,0.016316999999999998,22.64,9.59,24.5873483727,137.46,33.26566432,3.62456876,33.4625450518,0.01566432,0.00456876,0.016316999999999998,33.25,3.62,33.4464781405,137.46
2021-03-28 00:30:00,6.185808,1.8041939999999999,6.44355,6.185808,1.8041939999999999,6.44355,0.0,0.0,0.0,138.59,28.915808,11.264194,31.0323382742,6.185808,1.8041939999999999,6.44355,22.73,9.46,24.6200020309,137.46,39.455808,5.304194,39.8107430089,6.185808,1.8041939999999999,6.44355,33.27,3.5,33.45359323,137.46
2021-03-28 01:00:00,6.22992384,1.81706112,6.489504,6.22992384,1.81706112,6.489504,0.0,0.0,0.0,138.53,30.07992384,10.87706112,31.986126318,6.22992384,1.81706112,6.489504,23.85,9.06,25.5128614624,137.4,40.96992384,4.85706112,41.2568261283,6.22992384,1.81706112,6.489504,34.74,3.04,34.8727572756,137.4
2021-03-28 01:30:00,6.0003936,1.7501148,6.2504100000000005,6.0003936,1.7501148,6.2504100000000005,0.0,0.0,0.0,0.003,30.7903936,10.7101148,32.5999217341,6.0003936,1.7501148,6.2504100000000005,24.79,8.96,26.3595466577,0.003,40.9003936,4.8301148,41.1846112719,6.0003936,1.7501148,6.2504100000000005,34.9,3.08,35.0356447065,0.003
2021-03-28 02:00:00,6.00007392,1.75002156,6.250077,6.00007392,1.75002156,6.250077,0.0,0.0,0.0,0.003,30.48007392,3.28002156,30.6560507503,6.00007392,1.75002156,6.250077,24.48,1.53,24.5277658991,0.003,39.61007392,14.13002156,42.0549101204,6.00007392,1.75002156,6.250077,33.61,12.38,35.8175445836,0.003
2021-03-28 02:30:00,6.34820544,1.8515599200000001,6.612714,6.34820544,1.8515599200000001,6.612714,0.0,0.0,0.0,138.78,30.49820544,2.4515599200000002,30.5965795654,6.34820544,1.8515599200000001,6.612714,24.15,0.6000000000000001,24.1574522663,137.68,37.28820544,15.22155992,40.2753789719,6.34820544,1.8515599200000001,6.612714,30.94,13.37,33.7051998956,137.68
2021-03-28 03:00:00,6.07040352,1.77053436,6.323337,6.07040352,1.77053436,6.323337,0.0,0.0,0.0,136.69,30.68040352,1.8505343600000002,30.7361617247,6.07040352,1.77053436,6.323337,24.61,0.08,24.6101300281,137.03,36.56040352,15.04053436,39.5332869792,6.07040352,1.77053436,6.323337,30.49,13.27,33.2525638109,137.03
2021-03-28 03:30:00,5.93613792,1.73137356,6.183477,5.93613792,1.73137356,6.183477,0.0,0.0,0.0,136.65,29.42613792,2.03137356,29.4961704536,5.93613792,1.73137356,6.183477,23.49,0.30000000000000004,23.4919156307,137.15,36.51613792,15.26137356,39.5769863877,5.93613792,1.73137356,6.183477,30.58,13.53,33.4394572324,137.15
2021-03-28 04:00:00,5.92974432,1.7295087599999999,6.176817,5.92974432,1.7295087599999999,6.176817,0.0,0.0,0.0,136.79,29.29974432,1.83950876,29.3574319329,5.92974432,1.7295087599999999,6.176817,23.37,0.11,23.3702588775,137.26,35.18974432,15.39950876,38.4117556922,5.92974432,1.7295087599999999,6.176817,29.26,13.67,32.2957659764,137.26
2021-03-28 04:30:00,6.1330608,1.7888093999999999,6.388605,6.1330608,1.7888093999999999,6.388605,0.0,0.0,0.0,136.85,28.4930608,1.8988094,28.5562600998,6.1330608,1.7888093999999999,6.388605,22.36,0.11,22.3602705708,137.34,35.2430608,15.4388094,38.4763585886,6.1330608,1.7888093999999999,6.388605,29.11,13.65,32.1514323165,137.34
2021-03-28 05:00:00,6.02660736,1.75776048,6.277716,6.02660736,1.75776048,6.277716,0.0,0.0,0.0,137.06,28.42660736,2.22776048,28.5137672495,6.02660736,1.75776048,6.277716,22.4,0.47000000000000003,22.404930261,137.55,35.47660736,15.35776048,38.6581230369,6.02660736,1.75776048,6.277716,29.45,13.6,32.4385958389,137.55
2021-03-28 05:30:00,5.94476928,1.73389104,6.192468,5.94476928,1.73389104,6.192468,0.0,0.0,0.0,136.91,29.05476928,2.29389104,29.1451806311,5.94476928,1.73389104,6.192468,23.11,0.56,23.1167839459,137.39,36.37476928,15.09389104,39.38209475,5.94476928,1.73389104,6.192468,30.43,13.36,33.2336350705,137.39
2021-03-28 06:00:00,5.8645296,1.7104878000000001,6.108885,5.8645296,1.7104878000000001,6.108885,0.0,0.0,0.0,136.94,29.324529599999998,2.4704878,29.4284105285,5.8645296,1.7104878000000001,6.108885,23.46,0.76,23.4723070873,137.44,37.8845296,14.8204878,40.6802709141,5.8645296,1.7104878000000001,6.108885,32.02,13.11,34.5998916183,137.44
2021-03-28 06:30:00,6.09118272,1.7765949600000002,6.344982,6.09118272,1.7765949600000002,6.344982,0.0,0.0,0.0,136.79,29.75118272,2.97659496,29.8997155638,6.09118272,1.7765949600000002,6.344982,23.66,1.2,23.6904115625,137.27,38.41118272,14.48659496,41.0521667088,6.09118272,1.7765949600000002,6.344982,32.32,12.71,34.7293319832,137.27
2021-03-28 07:00:00,7.04766528,2.05556904,7.341318,7.04766528,2.05556904,7.341318,0.0,0.0,0.0,136.29,30.20766528,3.59556904,30.420900026,7.04766528,2.05556904,7.341318,23.16,1.54,23.2111438753,136.75,38.71766528,14.30556904,41.2759846677,7.04766528,2.05556904,7.341318,31.67,12.25,33.9566105493,136.75
2021-03-28 07:30:00,7.28454816,2.12465988,7.588071,7.28454816,2.12465988,7.588071,0.0,0.0,0.0,136.16,33.35454816,8.02465988,34.3062829398,7.28454816,2.12465988,7.588071,26.07,5.9,26.7292891787,136.62,40.23454816,7.12465988,40.8604900123,7.28454816,2.12465988,7.588071,32.95,5.0,33.3272036031,136.62
2021-03-28 08:00:00,7.15252032,2.08615176,7.450542,7.15252032,2.08615176,7.450542,0.0,0.0,0.0,135.83,34.93252032,8.97615176,36.0673297643,7.15252032,2.08615176,7.450542,27.78,6.89,28.6216788466,136.28,42.94252032,3.86615176,43.1162055481,7.15252032,2.08615176,7.450542,35.79,1.78,35.8342364227,136.28
2021-03-28 08:30:00,8.73589536,2.54796948,9.099891,8.73589536,2.54796948,9.099891,0.0,0.0,0.0,136.51,38.65589536,8.84796948,39.6555772875,8.73589536,2.54796948,9.099891,29.92,6.3,30.5760756148,135.95,44.21589536,3.72796948,44.3727749744,8.73589536,2.54796948,9.099891,35.48,1.18,35.4996168993,135.95
2021-03-28 09:00:00,10.6085808,3.0941694,11.050605,10.6085808,3.0941694,11.050605,0.0,0.0,0.0,135.67,39.0785808,8.9941694,40.100256365,10.6085808,3.0941694,11.050605,28.47,5.9,29.0749187445,134.64,45.1685808,3.6441694,45.3153468717,10.6085808,3.0941694,11.050605,34.56,0.55,34.5643761697,134.64
2021-03-28 09:30:00,11.56474368,3.37305024,12.046608,11.56474368,3.37305024,12.046608,0.0,0.0,0.0,135.77,40.81474368,8.82305024,41.7575085129,11.56474368,3.37305024,12.046608,29.25,5.45,29.7534031667,134.73,45.79474368,3.43305024,45.9232444702,11.56474368,3.37305024,12.046608,34.23,0.06,34.2300525854,134.73
2021-03-28 10:00:00,13.64170464,3.97883052,14.210109,13.64170464,3.97883052,14.210109,0.0,0.0,0.0,135.1,40.21170464,9.17883052,41.2459951967,13.64170464,3.97883052,14.210109,26.57,5.2,27.074063234,134.05,44.93170464,4.16883052,45.1246853702,13.64170464,3.97883052,14.210109,31.29,0.19,31.2905768563,134.05
2021-03-28 10:30:00,12.155832,3.545451,12.662325,12.155832,3.545451,12.662325,0.0,0.0,0.0,134.95,40.075832,8.315451,40.9294397204,12.155832,3.545451,12.662325,27.92,4.77,28.3245353007,133.94,44.685832,4.205451,44.8832864176,12.155832,3.545451,12.662325,32.53,0.66,32.5366946692,133.94
2021-03-28 11:00:00,12.7248624,3.7114182,13.255065,12.7248624,3.7114182,13.255065,0.0,0.0,0.0,134.53,39.7048624,12.1414182,41.5197559496,12.7248624,3.7114182,13.255065,26.98,8.43,28.2663280247,133.51,45.2548624,7.9514182,45.9480970469,12.7248624,3.7114182,13.255065,32.53,4.24,32.8051596552,133.51
2021-03-28 11:30:00,12.07783008,3.52270044,12.581073,12.07783008,3.52270044,12.581073,0.0,0.0,0.0,134.16,40.26783008,17.57270044,43.9351560838,12.07783008,3.52270044,12.581073,28.19,14.05,31.4972792476,133.12,48.37783008,13.92270044,50.3413948038,12.07783008,3.52270044,12.581073,36.3,10.4,37.760429023,133.12
2021-03-28 12:00:00,13.63147488,3.97584684,14.199453,13.63147488,3.97584684,14.199453,0.0,0.0,0.0,135.01,39.11147488,18.22584684,43.1496113577,13.63147488,3.97584684,14.199453,25.48,14.25,29.1940559018,133.36,46.24147488,14.38584684,48.4275395656,13.63147488,3.97584684,14.199453,32.61,10.41,34.2312751734,133.36
2021-03-28 12:30:00,11.36814048,3.31570764,11.841813,11.36814048,3.31570764,11.841813,0.0,0.0,0.0,136.43,39.79814048,17.66570764,43.5427285788,11.36814048,3.31570764,11.841813,28.43,14.35,31.8463090483,133.83,49.14814048,13.26570764,50.9069613298,11.36814048,3.31570764,11.841813,37.78,9.95,39.0682850916,133.83
2021-03-28 13:00:00,15.02112384,4.38116112,15.647004,15.02112384,4.38116112,15.647004,0.0,0.0,0.0,136.51,34.91112384,19.17116112,39.8286327466,15.02112384,4.38116112,15.647004,19.89,14.79,24.7862098757,133.91,43.94112384,13.77116112,46.0485313872,15.02112384,4.38116112,15.647004,28.92,9.39,30.4062246917,133.91
2021-03-28 13:30:00,14.33093472,4.17985596,14.928056999999999,14.33093472,4.17985596,14.928056999999999,0.0,0.0,0.0,136.66,34.47093472,19.30985596,39.5109589566,14.33093472,4.17985596,14.928056999999999,20.14,15.13,25.1900079397,134.05,43.65093472,13.33985596,45.643793214,14.33093472,4.17985596,14.928056999999999,29.32,9.16,30.7175519858,134.05
2021-03-28 14:00:00,15.19055424,4.43057832,15.823494,15.19055424,4.43057832,15.823494,0.0,0.0,0.0,136.77,33.56055424,19.38057832,38.7545818828,15.19055424,4.43057832,15.823494,18.37,14.95,23.6845814825,134.14,43.00055424,13.65057832,45.1152518935,15.19055424,4.43057832,15.823494,27.81,9.22,29.2985409193,134.14
2021-03-28 14:30:00,10.51395552,3.06657036,10.952037,10.51395552,3.06657036,10.952037,0.0,0.0,0.0,136.65,37.97395552,18.38657036,42.1910804251,10.51395552,3.06657036,10.952037,27.46,15.32,31.4444589713,134.02,47.48395552,12.29657036,49.050297394,10.51395552,3.06657036,10.952037,36.97,9.23,38.1047739791,134.02
2021-03-28 15:00:00,11.45509344,3.34106892,11.932389,11.45509344,3.34106892,11.932389,0.0,0.0,0.0,136.85,38.34509344,18.24106892,42.4627223134,11.45509344,3.34106892,11.932389,26.89,14.9,30.7421876255,134.24,47.85509344,13.00106892,49.5896941028,11.45509344,3.34106892,11.932389,36.4,9.66,37.66,134.24
2021-03-28 15:30:00,13.88242368,4.04904024,14.460858,13.88242368,4.04904024,14.460858,0.0,0.0,0.0,136.59,41.10242368,18.33904024,45.008106262,13.88242368,4.04904024,14.460858,27.22,14.29,30.743007335,133.97,49.39242368,14.38904024,51.445660614,13.88242368,4.04904024,14.460858,35.51,10.34,36.9848036361,133.97
2021-03-28 16:00:00,12.41445312,3.62088216,12.931722,12.41445312,3.62088216,12.931722,0.0,0.0,0.0,136.47,44.60445312,17.63088216,47.9625400065,12.41445312,3.62088216,12.931722,32.19,14.01,35.1066403975,133.84,52.15445312,14.51088216,54.1355029653,12.41445312,3.62088216,12.931722,39.74,10.89,41.2050931318,133.84
2021-03-28 16:30:00,8.89573536,2.59458948,9.266391,8.89573536,2.59458948,9.266391,0.0,0.0,0.0,136.35,47.17573536,15.58458948,49.6832913163,8.89573536,2.59458948,9.266391,38.28,12.99,40.4239842173,133.73,57.85573536,14.05458948,59.5383708166,8.89573536,2.59458948,9.266391,48.96,11.46,50.2833292454,133.73
2021-03-28 17:00:00,8.5002912,2.4792516,8.85447,8.5002912,2.4792516,8.85447,0.0,0.0,0.0,135.8,46.9702912,15.5192516,49.4677210475,8.5002912,2.4792516,8.85447,38.47,13.04,40.6199766125,133.16,59.3702912,13.8992516,60.9755743902,8.5002912,2.4792516,8.85447,50.87,11.42,52.1361036135,133.16
2021-03-28 17:30:00,7.95459744,2.32009092,8.286039,7.95459744,2.32009092,8.286039,0.0,0.0,0.0,135.9,46.68459744,15.51009092,49.1936434764,7.95459744,2.32009092,8.286039,38.73,13.19,40.9144106642,133.27,59.43459744,13.60009092,60.9707622216,7.95459744,2.32009092,8.286039,51.48,11.28,52.7013168716,133.27
2021-03-28 18:00:00,7.43128128,2.16745704,7.740918,7.43128128,2.16745704,7.740918,0.0,0.0,0.0,135.5,45.21128128,16.20745704,48.0285500373,7.43128128,2.16745704,7.740918,37.78,14.04,40.3044662538,132.84,57.48128128,12.69745704,58.8669951065,7.43128128,2.16745704,7.740918,50.05,10.53,51.1457075423,132.84
2021-03-28 18:30:00,7.4757168,2.1804174,7.787205,7.4757168,2.1804174,7.787205,0.0,0.0,0.0,135.5,44.7257168,16.2704174,47.5932371839,7.4757168,2.1804174,7.787205,37.25,14.09,39.8257529747,132.84,57.5457168,12.6804174,58.9262463378,7.4757168,2.1804174,7.787205,50.07,10.5,51.1591135576,132.84
2021-03-28 19:00:00,7.57545696,2.20950828,7.891101,7.57545696,2.20950828,7.891101,0.0,0.0,0.0,135.64,45.11545696,16.47950828,48.0310175809,7.57545696,2.20950828,7.891101,37.54,14.27,40.16073331,132.96,56.83545696,12.61950828,58.219594271,7.57545696,2.20950828,7.891101,49.26,10.41,50.3479463335,132.96
2021-03-28 19:30:00,6.07935456,1.77314508,6.332661,6.07935456,1.77314508,6.332661,0.0,0.0,0.0,135.57,44.09935456,16.68314508,47.1495535755,6.07935456,1.77314508,6.332661,38.02,14.91,40.8390560616,132.89,54.70935456,11.73314508,55.9533749638,6.07935456,1.77314508,6.332661,48.63,9.96,49.6394852914,132.89
2021-03-28 20:00:00,6.26285088,1.82666484,6.523803,6.26285088,1.82666484,6.523803,0.0,0.0,0.0,135.78,41.75285088,17.65666484,45.3327516248,6.26285088,1.82666484,6.523803,35.49,15.83,38.8603782792,133.13,50.61285088,10.86666484,51.7662542487,6.26285088,1.82666484,6.523803,44.35,9.04,45.2619498033,133.13
2021-03-28 20:30:00,6.6029903999999995,1.9258722,6.878115,6.6029903999999995,1.9258722,6.878115,0.0,0.0,0.0,136.55,39.4729904,18.3658722,43.5364471769,6.6029903999999995,1.9258722,6.878115,32.87,16.44,36.7520135503,133.9,48.8029904,10.4758722,49.9146849167,6.6029903999999995,1.9258722,6.878115,42.2,8.55,43.0574325756,133.9
2021-03-28 21:00:00,5.94253152,1.73323836,6.190137,5.94253152,1.73323836,6.190137,0.0,0.0,0.0,137.13,37.73253152,18.66323836,42.095847788,5.94253152,1.73323836,6.190137,31.79,16.93,36.0170653996,134.48,48.09253152,9.61323836,49.0439184789,5.94253152,1.73323836,6.190137,42.15,7.88,42.8802623593,134.48
2021-03-28 21:30:00,6.4607328,1.8843804,6.72993,6.4607328,1.8843804,6.72993,0.0,0.0,0.0,136.85,33.5507328,19.8643804,38.9903229032,6.4607328,1.8843804,6.72993,27.09,17.98,32.5138201385,134.2,45.3407328,9.3143804,46.2875764442,6.4607328,1.8843804,6.72993,38.88,7.43,39.5835736133,134.2
2021-03-28 22:00:00,6.20754624,1.81053432,6.466194,6.20754624,1.81053432,6.466194,0.0,0.0,0.0,137.71,31.48754624,20.08053432,37.3455944764,6.20754624,1.81053432,6.466194,25.28,18.27,31.1908848865,135.06,43.43754624,8.84053432,44.328043837,6.20754624,1.81053432,6.466194,37.23,7.03,37.8879110007,135.06
2021-03-28 22:30:00,6.19188192,1.80596556,6.449877,6.19188192,1.80596556,6.449877,0.0,0.0,0.0,136.33,28.23188192,20.57596556,34.9343600982,6.19188192,1.80596556,6.449877,22.04,18.77,28.9495164036,133.6,41.08188192,8.65596556,41.9838869314,6.19188192,1.80596556,6.449877,34.89,6.85,35.5560768365,133.6
2021-03-28 23:00:00,6.04227168,1.7623292400000001,6.294033,6.04227168,1.7623292400000001,6.294033,0.0,0.0,0.0,137.31,27.06227168,20.87232924,34.1763174784,6.04227168,1.7623292400000001,6.294033,21.02,19.11,28.408317444,134.59,38.64227168,8.26232924,39.5157088392,6.04227168,1.7623292400000001,6.294033,32.6,6.5,33.2416906911,134.59
2021-03-28 23:30:00,6.04227168,1.7623292400000001,6.294033,6.04227168,1.7623292400000001,6.294033,0.0,0.0,0.0,136.79,6.04227168,1.7623292400000001,6.294033,6.04227168,1.7623292400000001,6.294033,0.0,0.0,0.0,134.01,6.04227168,1.7623292400000001,6.294033,6.04227168,1.7623292400000001,6.294033,0.0,0.0,0.0,134.01
2021-03-29 00:00:00,6.04227168,1.7623292400000001,6.294033,6.04227168,1.7623292400000001,6.294033,0.0,0.0,0.0,137.65,6.04227168,1.7623292400000001,6.294033,6.04227168,1.7623292400000001,6.294033,0.0,0.0,0.0,134.91,6.04227168,1.7623292400000001,6.294033,6.04227168,1.7623292400000001,6.294033,0.0,0.0,0.0,134.91
2021-03-29 00:30:00,6.05569824,1.76624532,6.308019,6.05569824,1.76624532,6.308019,0.0,0.0,0.0,136.78,25.93569824,21.19624532,33.4953916063,6.05569824,1.76624532,6.308019,19.88,19.43,27.7981887899,134.02,37.86569824,8.01624532,38.7049259427,6.05569824,1.76624532,6.308019,31.81,6.25,32.4181831693,134.02
2021-03-29 01:00:00,6.21873504,1.8137977200000002,6.477849,6.21873504,1.8137977200000002,6.477849,0.0,0.0,0.0,136.81,24.78873504,21.30379772,32.6853664838,6.21873504,1.8137977200000002,6.477849,18.57,19.49,26.9203454658,134.07,36.83873504,7.87379772,37.6707989016,6.21873504,1.8137977200000002,6.477849,30.62,6.06,31.2139071569,134.07
2021-03-29 01:30:00,6.0115824,1.7533782,6.262065,6.0115824,1.7533782,6.262065,0.0,0.0,0.0,136.78,25.9015824,20.9133782,33.2905596012,6.0115824,1.7533782,6.262065,19.89,19.16,27.617344188,134.07,37.9415824,7.6333782,38.7018363616,6.0115824,1.7533782,6.262065,31.93,5.88,32.4668954475,134.07
2021-03-29 02:00:00,6.05665728,1.7665250399999999,6.309018,6.05665728,1.7665250399999999,6.309018,0.0,0.0,0.0,136.33,27.59665728,20.48652504,34.369655239,6.05665728,1.7665250399999999,6.309018,21.54,18.72,28.5378695771,133.63,39.55665728,8.00652504,40.3588104183,6.05665728,1.7665250399999999,6.309018,33.5,6.24,34.0762028401,133.63
2021-03-29 02:30:00,6.19124256,1.80577908,6.449211,6.19124256,1.80577908,6.449211,0.0,0.0,0.0,136.09,28.06124256,20.42577908,34.708007506,6.19124256,1.80577908,6.449211,21.87,18.62,28.7228358628,133.4,39.75124256,8.07577908,40.5632776389,6.19124256,1.80577908,6.449211,33.56,6.27,34.1406868707,133.4
2021-03-29 03:00:00,6.29162208,1.83505644,6.553773,6.29162208,1.83505644,6.553773,0.0,0.0,0.0,136.33,26.98162208,20.64505644,33.9739059497,6.29162208,1.83505644,6.553773,20.69,18.81,27.9623353817,133.64,38.83162208,7.95505644,39.6380851748,6.29162208,1.83505644,6.553773,32.54,6.12,33.110511926,133.64
2021-03-29 03:30:00,6.07647744,1.77230592,6.329664,6.07647744,1.77230592,6.329664,0.0,0.0,0.0,136.33,26.44647744,20.63230592,33.5426328209,6.07647744,1.77230592,6.329664,20.37,18.86,27.760340415800002,133.64,38.65647744,7.83230592,39.441960703,6.07647744,1.77230592,6.329664,32.58,6.06,33.1387990126,133.64
2021-03-29 04:00:00,6.05601792,1.76633856,6.308352,6.05601792,1.76633856,6.308352,0.0,0.0,0.0,136.48,26.14601792,20.63633856,33.3087484339,6.05601792,1.76633856,6.308352,20.09,18.87,27.5623837866,133.78,38.28601792,7.74633856,39.0618090884,6.05601792,1.76633856,6.308352,32.23,5.98,32.7800747406,133.78
2021-03-29 04:30:00,6.28107264,1.83197952,6.542784,6.28107264,1.83197952,6.542784,0.0,0.0,0.0,136.5,25.68107264,20.68197952,32.9736526458,6.28107264,1.83197952,6.542784,19.4,18.85,27.0496303117,133.81,37.86107264,7.85197952,38.666709245,6.28107264,1.83197952,6.542784,31.58,6.02,32.1486671574,133.81
2021-03-29 05:00:00,6.18293088,1.80335484,6.4405529999999995,6.18293088,1.80335484,6.4405529999999995,0.0,0.0,0.0,136.43,25.50293088,20.65335484,32.8170771035,6.18293088,1.80335484,6.4405529999999995,19.32,18.85,26.9923118684,133.74,37.49293088,7.71335484,38.278136172800004,6.18293088,1.80335484,6.4405529999999995,31.31,5.91,31.8628969179,133.74
2021-03-29 05:30:00,6.13338048,1.7889026399999999,6.388938,6.13338048,1.7889026399999999,6.388938,0.0,0.0,0.0,136.17,26.55338048,20.61890264,33.6187620384,6.13338048,1.7889026399999999,6.388938,20.42,18.83,27.7767042681,133.47,38.39338048,7.87890264,39.1934786858,6.13338048,1.7889026399999999,6.388938,32.26,6.09,32.8297989637,133.47
2021-03-29 06:00:00,6.1909228800000005,1.80568584,6.448878,6.1909228800000005,1.80568584,6.448878,0.0,0.0,0.0,135.94,27.73092288,20.36568584,34.4058896631,6.1909228800000005,1.80568584,6.448878,21.54,18.56,28.4331707694,133.24,39.22092288,8.32568584,40.094860472,6.1909228800000005,1.80568584,6.448878,33.03,6.52,33.6673625341,133.24
2021-03-29 06:30:00,6.41246112,1.87030116,6.679647,6.41246112,1.87030116,6.679647,0.0,0.0,0.0,135.69,31.80246112,19.03030116,37.0614205816,6.41246112,1.87030116,6.679647,25.39,17.16,30.6450273291,132.99,42.77246112,9.80030116,43.8808538327,6.41246112,1.87030116,6.679647,36.36,7.93,37.2147081139,132.99
2021-03-29 07:00:00,6.28363008,1.83272544,6.545448,6.28363008,1.83272544,6.545448,0.0,0.0,0.0,136.22,35.26363008,11.912725439999999,37.2214539456,6.28363008,1.83272544,6.545448,28.98,10.08,30.683005068,134.51,46.64363008,5.10272544,46.9219142188,6.28363008,1.83272544,6.545448,40.36,3.27,40.4922523454,134.51
2021-03-29 07:30:00,6.93993312,2.02414716,7.229097,6.93993312,2.02414716,7.229097,0.0,0.0,0.0,137.75,41.31993312,7.22414716,41.9466944494,6.93993312,2.02414716,7.229097,34.38,5.2,34.77102817,136.66,47.82993312,2.61414716,47.9013180157,6.93993312,2.02414716,7.229097,40.89,0.59,40.8942563204,136.66
2021-03-29 08:00:00,9.25537536,2.6994844799999997,9.641016,9.25537536,2.6994844799999997,9.641016,0.0,0.0,0.0,137.09,43.62537536,6.77948448,44.1490066153,9.25537536,2.6994844799999997,9.641016,34.37,4.08,34.6113175132,135.99,49.10537536,4.65948448,49.3259433246,9.25537536,2.6994844799999997,9.641016,39.85,1.96,39.8981716373,135.99
2021-03-29 08:30:00,10.79335584,3.14806212,11.243079,10.79335584,3.14806212,11.243079,0.0,0.0,0.0,138.15,44.95335584,6.27806212,45.3896272871,10.79335584,3.14806212,11.243079,34.16,3.13,34.3030975278,137.1,48.60335584,5.99806212,48.972062935,10.79335584,3.14806212,11.243079,37.81,2.85,37.9172599221,137.1
2021-03-29 09:00:00,13.24498176,3.86311968,13.796856,13.24498176,3.86311968,13.796856,0.0,0.0,0.0,137.23,43.28498176,6.75311968,43.8086095577,13.24498176,3.86311968,13.796856,30.04,2.89,30.1786961282,136.14,47.96498176,7.20311968,48.5028288697,13.24498176,3.86311968,13.796856,34.72,3.34,34.8802809622,136.14
2021-03-29 09:30:00,14.79574944,4.31542692,15.412239,14.79574944,4.31542692,15.412239,0.0,0.0,0.0,137.23,41.92574944,7.32542692,42.5609016078,14.79574944,4.31542692,15.412239,27.13,3.01,27.2964649726,136.11,46.02574944,7.83542692,46.6879376984,14.79574944,4.31542692,15.412239,31.23,3.52,31.4277472944,136.11
2021-03-29 10:00:00,19.67182848,5.73761664,20.491488,19.67182848,5.73761664,20.491488,0.0,0.0,0.0,137.58,40.67182848,8.17761664,41.485793301,19.67182848,5.73761664,20.491488,21.0,2.44,21.141277161,136.5,42.87182848,9.70761664,43.9571552543,19.67182848,5.73761664,20.491488,23.2,3.9699999999999998,23.5372237105,136.5
2021-03-29 10:30:00,20.7760032,6.0596676,21.64167,20.7760032,6.0596676,21.64167,0.0,0.0,0.0,137.58,37.5460032,8.2196676,38.4352090114,20.7760032,6.0596676,21.64167,16.77,2.16,16.9085333486,136.5,39.7860032,10.3496676,41.1101163956,20.7760032,6.0596676,21.64167,19.01,4.29,19.4880527503,136.5
2021-03-29 11:00:00,24.28800768,7.08400224,25.300008,24.28800768,7.08400224,25.300008,0.0,0.0,0.0,137.8,34.08800768,8.76400224,35.1965907845,24.28800768,7.08400224,25.300008,9.8,1.6800000000000002,9.9429573066,136.74,37.50800768,11.70400224,39.2916569841,24.28800768,7.08400224,25.300008,13.22,4.62,14.004027992,136.74
2021-03-29 11:30:00,25.828545599999998,7.5333258,26.904735,25.828545599999998,7.5333258,26.904735,0.0,0.0,0.0,138.38,31.3385456,8.9433258,32.5896842066,25.828545599999998,7.5333258,26.904735,5.51,1.4100000000000001,5.687547802,137.33,36.0285456,11.9933258,37.9723051947,25.828545599999998,7.5333258,26.904735,10.2,4.46,11.1324570513,137.33
2021-03-29 12:00:00,26.81859456,8.45209008,28.1189409632,26.81859456,7.82209008,27.936036,0.0,0.63,0.63,138.33,31.24859456,8.27209008,32.3249460366,26.81859456,7.82209008,27.936036,4.43,0.45,4.4527968739,137.26,35.91859456,12.77209008,38.121801114,26.81859456,7.82209008,27.936036,9.1,4.95,10.3591746776,137.26
2021-03-29 12:30:00,27.88422816,8.75539988,29.2264812651,27.58422816,8.04539988,28.733571,0.30000000000000004,0.71,0.7707788269,138.06,31.61422816,8.46539988,32.7280066194,27.58422816,8.04539988,28.733571,4.03,0.42,4.0518267485,137.02,33.61422816,12.88539988,35.9993036719,27.58422816,8.04539988,28.733571,6.03,4.84,7.7321730451,137.02
2021-03-29 13:00:00,30.60257024,8.75241632,31.8295789594,27.16257024,7.92241632,28.294344,3.44,0.8300000000000001,3.5387144558,137.48,34.43257024,11.32241632,36.2463653992,27.16257024,7.92241632,28.294344,7.27,3.4,8.0257647611,137.14,27.16257024,8.10241632,28.3452707213,27.16257024,7.92241632,28.294344,0.0,0.18,0.18,137.14
2021-03-29 13:30:00,30.654888,8.769759,31.8846488331,27.084888,7.8997589999999995,28.213425,3.5700000000000003,0.87,3.674479555,137.17,34.504888,11.359759,36.3267314857,27.084888,7.8997589999999995,28.213425,7.42,3.46,8.1870629654,136.83,27.084888,8.069759,28.2614962146,27.084888,7.8997589999999995,28.213425,0.0,0.17,0.17,136.83
2021-03-29 14:00:00,29.1598032,8.8661926,30.4779181356,26.9698032,7.8661926,28.093545,2.19,1.0,2.4075090862,137.94,32.9998032,11.5461926,34.9614298162,26.9698032,7.8661926,28.093545,6.03,3.68,7.0642267801,137.59,26.9698032,8.0461926,28.1444754793,26.9698032,7.8661926,28.093545,0.0,0.18,0.18,137.59
2021-03-29 14:30:00,29.24016288,8.75463084,30.5226258109,26.93016288,7.8546308400000004,28.052253,2.31,0.9,2.4791329129,137.94,33.01016288,11.31463084,34.8954398799,26.93016288,7.8546308400000004,28.052253,6.08,3.46,6.9955700268,137.62,26.93016288,8.03463084,28.1031842587,26.93016288,7.8546308400000004,28.052253,0.0,0.18,0.18,137.62
2021-03-29 15:00:00,29.98018304,8.25213672,31.0951625749,26.75018304,7.80213672,27.864774,3.23,0.45,3.2611960996000002,138.22,33.74018304,10.76213672,35.4150185423,26.75018304,7.80213672,27.864774,6.99,2.96,7.5908958628,137.88,26.75018304,7.98213672,27.9157088266,26.75018304,7.80213672,27.864774,0.0,0.18,0.18,137.88
2021-03-29 15:30:00,30.58570912,7.80416516,31.5656553269,25.14570912,7.33416516,26.193447,5.44,0.47000000000000003,5.4602655613,137.54,34.30570912,9.39416516,35.5686943432,25.14570912,7.33416516,26.193447,9.16,2.06,9.3887805385,137.21,25.14570912,7.51416516,26.244415886,25.14570912,7.33416516,26.193447,0.0,0.18,0.18,137.21
2021-03-29 16:00:00,30.992494399999998,7.7623942,31.9497961316,23.0824944,6.7323942,24.044265,7.91,1.03,7.9767787985,137.24,34.7124944,8.2023942,35.6684249454,23.0824944,6.7323942,24.044265,11.63,1.47,11.7225338558,136.9,23.0824944,6.9223942,24.0981553067,23.0824944,6.7323942,24.044265,0.0,0.19,0.19,136.9
