Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-03-29 16:30:00,43.36792128,17.13022704,46.6285457053,20.77792128,6.06022704,21.643668,22.59,11.07,25.1565697185,135.84,46.27792128,10.24022704,47.397344312,20.77792128,6.06022704,21.643668,25.5,4.18,25.8403250754,136.62,20.77792128,6.25022704,21.6976346814,20.77792128,6.06022704,21.643668,0.0,0.19,0.19,136.62
2021-03-29 17:00:00,50.11181984,20.47386412,54.1329252829,18.32181984,5.34386412,19.085228999999998,31.79,15.13,35.2068317234,133.97,53.97181984,10.73386412,55.0288394916,18.32181984,5.34386412,19.085228999999998,35.65,5.39,36.0551605183,135.14,18.32181984,5.5338641200000005,19.1392981676,18.32181984,5.34386412,19.085228999999998,0.0,0.19,0.19,135.14
2021-03-29 17:30:00,54.72273088,19.91537984,58.2340074968,16.37273088,4.77537984,17.054928,38.35,15.14,41.2303541096,134.15,58.06273088,9.11537984,58.7738961349,16.37273088,4.77537984,17.054928,41.69,4.34,41.9152919589,135.42,16.37273088,4.96537984,17.1091003102,16.37273088,4.77537984,17.054928,0.0,0.19,0.19,135.42
2021-03-29 18:00:00,55.51997664,19.06957652,58.703633233,13.36997664,3.89957652,13.927059,42.15,15.17,44.7967789021,133.31,56.94997664,6.62957652,57.3345543641,13.36997664,3.89957652,13.927059,43.58,2.73,43.665424537,134.83,13.36997664,4.08957652,13.9814488329,13.36997664,3.89957652,13.927059,0.0,0.19,0.19,134.83
2021-03-29 18:30:00,58.95441504,17.60253772,61.5261926897,10.53441504,3.07253772,10.973349,48.42,14.53,50.5531136529,133.26,60.71441504,6.51253772,61.0627000812,10.53441504,3.07253772,10.973349,50.18,3.44,50.2977733106,134.72,10.53441504,3.26253772,11.0280575175,10.53441504,3.07253772,10.973349,0.0,0.19,0.19,134.72
2021-03-29 19:00:00,60.12567584,17.42207212,62.5989256471,8.47567584,2.47207212,8.828829,51.65,14.95,53.7701125162,133.12,61.41567584,5.23207212,61.6381360649,8.47567584,2.47207212,8.828829,52.94,2.76,53.011896778,134.59,8.47567584,2.65207212,8.8809102841,8.47567584,2.47207212,8.828829,0.0,0.18,0.18,134.59
2021-03-29 19:30:00,63.70682592,8.37365756,64.2547882242,7.24682592,2.11365756,7.548777,56.46,6.26,56.8059785586,134.96,63.70682592,8.44365756,64.2639480719,7.24682592,2.11365756,7.548777,56.46,6.33,56.8137351351,135.36,7.24682592,2.30365756,7.6041649159,7.24682592,2.11365756,7.548777,0.0,0.19,0.19,135.36
2021-03-29 20:00:00,64.28594816,5.71673488,64.5396326959,5.88594816,1.71673488,6.131196,58.4,4.0,58.5368260158,135.08,64.33594816,8.11673488,64.8459375039,5.88594816,1.71673488,6.131196,58.45,6.4,58.7993409827,135.28,5.88594816,1.9067348800000001,6.1870852301,5.88594816,1.71673488,6.131196,0.0,0.19,0.19,135.28
2021-03-29 20:30:00,65.01712608,6.71957844,65.3634409905,6.78712608,1.97957844,7.069923,58.23,4.74,58.4226026466,135.52,64.82712608,9.24957844,65.4836695452,6.78712608,1.97957844,7.069923,58.04,7.27,58.4935423786,135.65,6.78712608,2.15957844,7.1224194951,6.78712608,1.97957844,7.069923,0.0,0.18,0.18,135.65
2021-03-29 21:00:00,61.8980352,8.8710936,62.5304970657,6.7580352,1.9710936000000001,7.03962,55.14,6.9,55.570042289,136.65,61.4980352,10.0410936,62.3123735236,6.7580352,1.9710936000000001,7.03962,54.74,8.07,55.3316591112,136.71,6.7580352,2.1610936,7.095164925,6.7580352,1.9710936000000001,7.03962,0.0,0.19,0.19,136.71
2021-03-29 21:30:00,60.94229088,9.63983484,61.699993788,6.82229088,1.9898348399999999,7.106553,54.12,7.65,54.6579994145,136.75,60.67229088,9.99983484,61.4908414112,6.82229088,1.9898348399999999,7.106553,53.85,8.01,54.4424705538,136.67,6.82229088,2.17983484,7.1620760106,6.82229088,1.9898348399999999,7.106553,0.0,0.19,0.19,136.67
2021-03-29 22:00:00,57.62493952,9.54435736,58.4100026716,5.53493952,1.61435736,5.765562,52.09,7.93,52.6901603717,135.76,57.40493952,9.84435736,58.2429262068,5.53493952,1.61435736,5.765562,51.87,8.23,52.5188518534,135.7,5.53493952,1.80435736,5.821620133,5.53493952,1.61435736,5.765562,0.0,0.19,0.19,135.7
2021-03-29 22:30:00,54.2344496,10.2437978,55.1933955903,5.9444496000000004,1.7337978,6.192135,48.29,8.51,49.0341126156,134.98,53.8344496,10.5937978,54.866898177,5.9444496000000004,1.7337978,6.192135,47.89,8.86,48.7026867842,134.95,5.9444496000000004,1.9237978,6.2479980011,5.9444496000000004,1.7337978,6.192135,0.0,0.19,0.19,134.95
2021-03-29 23:00:00,49.24619808,11.41722444,50.5523593836,5.71619808,1.66722444,5.954373,43.53,9.75,44.608557475,135.68,49.26619808,11.61722444,50.6173703085,5.71619808,1.66722444,5.954373,43.55,9.95,44.6721949315,135.66,5.71619808,1.84722444,6.0072588276,5.71619808,1.66722444,5.954373,0.0,0.18,0.18,135.66
2021-03-29 23:30:00,47.18768672,11.58974196,48.5901213899,5.58768672,1.62974196,5.820507,41.6,9.96,42.7757127351,135.24,46.96768672,11.88974196,48.4492472563,5.58768672,1.62974196,5.820507,41.38,10.26,42.6329919194,135.19,5.58768672,1.81974196,5.8765384098,5.58768672,1.62974196,5.820507,0.0,0.19,0.19,135.19
2021-03-30 00:00:00,44.20434016,12.20251588,45.8576611133,5.49434016,1.60251588,5.723271,38.71,10.6,40.1350731904,135.85,44.11434016,12.45251588,45.8381954214,5.49434016,1.60251588,5.723271,38.62,10.85,40.1151704471,135.83,5.49434016,1.79251588,5.7793500477,5.49434016,1.60251588,5.723271,0.0,0.19,0.19,135.83
2021-03-30 00:30:00,37.31,11.12,38.9318699782,0.0,0.0,0.0,37.31,11.12,38.9318699782,135.89,37.22,11.35,38.912091951,0.0,0.0,0.0,37.22,11.35,38.912091951,135.88,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.88
2021-03-30 01:00:00,37.09,10.96,38.6754405275,0.0,0.0,0.0,37.09,10.96,38.6754405275,136.05,36.96,11.21,38.6226060747,0.0,0.0,0.0,36.96,11.21,38.6226060747,136.04,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.04
2021-03-30 01:30:00,38.97735264,10.47214452,40.3596311885,0.0073526400000000006,0.00214452,0.007659,38.97,10.47,40.3519739294,136.66,38.61735264,10.80214452,40.0997038786,0.0073526400000000006,0.00214452,0.007659,38.61,10.8,40.0920453457,136.63,0.0073526400000000006,0.19214452,0.19228514730000001,0.0073526400000000006,0.00214452,0.007659,0.0,0.19,0.19,136.63
2021-03-30 02:00:00,39.48767232,10.38223776,40.8297333589,0.00767232,0.00223776,0.007991999999999999,39.48,10.38,40.8217442058,136.54,39.40767232,10.60223776,40.8089706217,0.00767232,0.00223776,0.007991999999999999,39.4,10.6,40.8009803804,136.52,0.00767232,0.18223776,0.1823991932,0.00767232,0.00223776,0.007991999999999999,0.0,0.18,0.18,136.52
2021-03-30 02:30:00,39.33,10.45,40.6946114369,0.0,0.0,0.0,39.33,10.45,40.6946114369,137.29,39.29,11.05,40.8142940647,0.0,0.0,0.0,39.29,11.05,40.8142940647,137.32,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,137.32
2021-03-30 03:00:00,38.54,9.96,39.8061954977,0.0,0.0,0.0,38.54,9.96,39.8061954977,136.68,38.41,12.43,40.3711902227,0.0,0.0,0.0,38.41,12.43,40.3711902227,136.93,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.93
2021-03-30 03:30:00,37.84,10.1,39.1647239234,0.0,0.0,0.0,37.84,10.1,39.1647239234,137.12,37.72,12.54,39.749842767,0.0,0.0,0.0,37.72,12.54,39.749842767,137.37,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,137.37
2021-03-30 04:00:00,36.97,10.22,38.3566069928,0.0,0.0,0.0,36.97,10.22,38.3566069928,137.08,36.85,12.68,38.9705645327,0.0,0.0,0.0,36.85,12.68,38.9705645327,137.33,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,137.33
2021-03-30 04:30:00,36.75,10.08,38.1073339398,0.0,0.0,0.0,36.75,10.08,38.1073339398,136.51,36.63,12.51,38.7073248882,0.0,0.0,0.0,36.63,12.51,38.7073248882,136.76,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.76
2021-03-30 05:00:00,36.92,9.97,38.2424803066,0.0,0.0,0.0,36.92,9.97,38.2424803066,136.32,36.81,12.4,38.8424522913,0.0,0.0,0.0,36.81,12.4,38.8424522913,136.56,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,136.56
2021-03-30 05:30:00,39.23,9.74,40.4210403132,0.0,0.0,0.0,39.23,9.74,40.4210403132,136.23,39.09,12.16,40.9376806866,0.0,0.0,0.0,39.09,12.16,40.9376806866,136.43,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.43
2021-03-30 06:00:00,42.93283712,9.27249416,43.9227463977,0.04283712,0.01249416,0.044621999999999995,42.89,9.26,43.8782372025,135.61,42.65283712,11.70249416,44.2290954458,0.04283712,0.01249416,0.044621999999999995,42.61,11.69,44.1844791754,135.82,0.04283712,0.20249416,0.2069756113,0.04283712,0.01249416,0.044621999999999995,0.0,0.19,0.19,135.82
2021-03-30 06:30:00,47.357992,7.692331,47.9786552801,0.007991999999999999,0.0023309999999999997,0.008324999999999999,47.35,7.69,47.9703929523,135.4,47.307992,10.092331,48.3725257981,0.007991999999999999,0.0023309999999999997,0.008324999999999999,47.3,10.09,48.3642233474,135.59,0.007991999999999999,0.192331,0.1924969756,0.007991999999999999,0.0023309999999999997,0.008324999999999999,0.0,0.19,0.19,135.59
2021-03-30 07:00:00,53.11814176,5.88862468,53.4435485785,0.09814176000000001,0.02862468,0.10223099999999999,53.02,5.86,53.342853317,135.93,52.69814176,8.42862468,53.3679291237,0.09814176000000001,0.02862468,0.10223099999999999,52.6,8.4,53.2664997911,136.15,0.09814176000000001,0.20862468,0.2305559849,0.09814176000000001,0.02862468,0.10223099999999999,0.0,0.18,0.18,136.15
2021-03-30 07:30:00,53.697592,4.658881,53.8993187227,0.40759199999999995,0.118881,0.424575,53.29,4.54,53.4830412374,135.5,53.507592,7.128881,53.9803977936,0.40759199999999995,0.118881,0.424575,53.1,7.01,53.5607141476,135.74,0.40759199999999995,0.30888099999999996,0.5114085555,0.40759199999999995,0.118881,0.424575,0.0,0.19,0.19,135.74
2021-03-30 08:00:00,51.58847008,4.22247044,51.760984359,1.4484700799999999,0.42247044,1.508823,50.14,3.8,50.2837906288,136.04,51.31847008,6.75247044,51.7608078414,1.4484700799999999,0.42247044,1.508823,49.87,6.33,50.270128307,136.18,1.4484700799999999,0.6124704400000001,1.5726365163,1.4484700799999999,0.42247044,1.508823,0.0,0.19,0.19,136.18
2021-03-30 08:30:00,50.58244448,4.05612964,50.7448113331,3.07244448,0.8961296400000001,3.200463,47.51,3.16,47.6149734852,136.69,50.54244448,6.50612964,50.9594781852,3.07244448,0.8961296400000001,3.200463,47.47,5.61,47.800345187,136.84,3.07244448,1.08612964,3.2587716516,3.07244448,0.8961296400000001,3.200463,0.0,0.19,0.19,136.84
2021-03-30 09:00:00,53.80041472,2.59762096,53.863088091,4.86041472,1.41762096,5.062932,48.94,1.18,48.9542235154,136.83,52.81041472,5.33762096,53.0794696696,4.86041472,1.41762096,5.062932,47.95,3.92,48.1099667429,136.97,4.86041472,1.60762096,5.1193824238,4.86041472,1.41762096,5.062932,0.0,0.19,0.19,136.97
2021-03-30 09:30:00,48.1017216,3.0559188,48.1986956317,6.6717216,1.9459187999999998,6.94971,41.43,1.11,41.4448669922,137.28,47.4317216,5.7559188,47.7796904047,6.6717216,1.9459187999999998,6.94971,40.76,3.81,40.9376806866,137.47,6.6717216,2.1359188,7.0052850212,6.6717216,1.9459187999999998,6.94971,0.0,0.19,0.19,137.47
2021-03-30 10:00:00,44.507824,9.882282,45.5917305522,8.167824,2.382282,8.50815,36.34,7.5,37.1058701555,136.5,42.747824,13.842282,44.9331194967,8.167824,2.382282,8.50815,34.58,11.46,36.4294935458,135.6,8.167824,2.572282,8.5632928002,8.167824,2.382282,8.50815,0.0,0.19,0.19,135.6
2021-03-30 10:30:00,42.23131904,14.03913472,44.5037258164,9.63131904,2.80913472,10.032624,32.6,11.23,34.4800362529,135.68,39.87131904,15.01913472,42.6062963625,9.63131904,2.80913472,10.032624,30.24,12.21,32.61198706,134.48,9.63131904,3.00913472,10.0904508429,9.63131904,2.80913472,10.032624,0.0,0.2,0.2,134.48
2021-03-30 11:00:00,41.15403552,14.91326036,43.7728223233,10.43403552,3.04326036,10.868787,30.72,11.87,32.933498144,134.44,38.69403552,14.35326036,41.2703824526,10.43403552,3.04326036,10.868787,28.26,11.31,30.4391803438,133.22,10.43403552,3.22326036,10.920554225,10.43403552,3.04326036,10.868787,0.0,0.18,0.18,133.22
2021-03-30 11:30:00,37.41361472,15.26897096,40.4094053482,11.65361472,3.3989709599999998,12.139182,25.76,11.87,28.3632596857,134.54,35.26361472,14.57897096,38.158471109,11.65361472,3.3989709599999998,12.139182,23.61,11.18,26.1232559226,133.34,11.65361472,3.58897096,12.1937462904,11.65361472,3.3989709599999998,12.139182,0.0,0.19,0.19,133.34
2021-03-30 12:00:00,37.43209632,15.23519476,40.4137723343,11.57209632,3.37519476,12.054267,25.86,11.86,28.4499420035,134.6,35.71209632,14.28519476,38.463237161,11.57209632,3.37519476,12.054267,24.14,10.91,26.490898437,133.37,11.57209632,3.56519476,12.1088408577,11.57209632,3.37519476,12.054267,0.0,0.19,0.19,133.37
2021-03-30 12:30:00,36.6948144,14.2526542,39.3655630672,10.7748144,3.1426542,11.223765,25.92,11.11,28.2006826159,134.66,35.4248144,14.642654199999999,38.3317726866,10.7748144,3.1426542,11.223765,24.65,11.5,27.2005974199,133.44,10.7748144,3.3326542,11.2784400238,10.7748144,3.1426542,11.223765,0.0,0.19,0.19,133.44
2021-03-30 13:00:00,37.39621152,16.07472836,40.7047113722,12.25621152,3.57472836,12.766887,25.14,12.5,28.0761393357,134.78,35.60621152,13.93472836,38.2358333671,12.25621152,3.57472836,12.766887,23.35,10.36,25.5450993343,133.49,12.25621152,3.76472836,12.8213844981,12.25621152,3.57472836,12.766887,0.0,0.19,0.19,133.49
2021-03-30 13:30:00,35.58201568,16.46517124,39.2069088786,12.29201568,3.58517124,12.804183,23.29,12.88,26.6142536999,134.78,34.06201568,13.51517124,36.6453375729,12.29201568,3.58517124,12.804183,21.77,9.93,23.9277621185,133.53,12.29201568,3.77517124,12.8586767347,12.29201568,3.58517124,12.804183,0.0,0.19,0.19,133.53
2021-03-30 14:00:00,35.50778048,15.36060264,38.6878609913,11.72778048,3.4206026400000002,12.216438,23.78,11.94,26.6092465132,135.16,33.69778048,14.47060264,36.6734065781,11.72778048,3.4206026400000002,12.216438,21.97,11.05,24.5923443372,133.94,11.72778048,3.6106026399999998,12.270993701,11.72778048,3.4206026400000002,12.216438,0.0,0.19,0.19,133.94
2021-03-30 14:30:00,33.595952,15.670486,37.0709066825,12.035952,3.510486,12.53745,21.56,12.16,24.7527614621,135.23,31.965952,14.360486,35.0434822103,12.035952,3.510486,12.53745,19.93,10.85,22.6920118103,134.01,12.035952,3.710486,12.594913533,12.035952,3.510486,12.53745,0.0,0.2,0.2,134.01
2021-03-30 15:00:00,36.91993824,15.39456532,40.0009310021,11.80993824,3.44456532,12.302019,25.11,11.95,27.8085346611,135.13,35.06993824,14.50456532,37.951060371,11.80993824,3.44456532,12.302019,23.26,11.06,25.7556052152,133.85,11.80993824,3.63456532,12.3565653115,11.80993824,3.44456532,12.302019,0.0,0.19,0.19,133.85
2021-03-30 15:30:00,34.7966624,12.9869432,37.1411955631,10.9266624,3.1869432,11.38194,23.87,9.8,25.8034280668,135.42,33.2866624,16.3369432,37.0796117408,10.9266624,3.1869432,11.38194,22.36,13.15,25.9401638391,134.23,10.9266624,3.3769432,11.4365946234,10.9266624,3.1869432,11.38194,0.0,0.19,0.19,134.23
2021-03-30 16:00:00,36.58440608,10.66211844,38.1064238398,9.50440608,2.77211844,9.900423,27.08,7.89,28.2060011345,135.68,35.33440608,15.99211844,38.7848953231,9.50440608,2.77211844,9.900423,25.83,13.22,29.0165004782,134.26,9.50440608,2.9621184400000002,9.9552940984,9.50440608,2.77211844,9.900423,0.0,0.19,0.19,134.26
2021-03-30 16:30:00,37.99431776,8.47834268,38.9287872486,7.91431776,2.30834268,8.244081,30.08,6.17,30.7062746031,135.99,36.28431776,18.81834268,40.8739738285,7.91431776,2.30834268,8.244081,28.37,16.51,32.8243354845,134.69,7.91431776,2.49834268,8.299285617,7.91431776,2.30834268,8.244081,0.0,0.19,0.19,134.69
2021-03-30 17:00:00,41.12838464,7.99244552,41.897770925,6.96838464,2.03244552,7.258734,34.16,5.96,34.6760320683,135.82,39.05838464,19.21244552,43.5278700782,6.96838464,2.03244552,7.258734,32.09,17.18,36.3994574135,134.57,6.96838464,2.22244552,7.3142086777,6.96838464,2.03244552,7.258734,0.0,0.19,0.19,134.57
2021-03-30 17:30:00,44.82939584,7.05815712,45.3816296899,4.75939584,1.38815712,4.957704,40.07,5.67,40.4691709824,135.62,42.42939584,18.95815712,46.4721997837,4.75939584,1.38815712,4.957704,37.67,17.57,41.56601737,134.38,4.75939584,1.57815712,5.0142226374,4.75939584,1.38815712,4.957704,0.0,0.19,0.19,134.38
2021-03-30 18:00:00,47.93569088,6.38915984,48.3596094236,3.42569088,0.99915984,3.568428,44.51,5.39,44.8351670009,135.67,45.71569088,18.81915984,49.4376897692,3.42569088,0.99915984,3.568428,42.29,17.82,45.8911374886,134.5,3.42569088,1.18915984,3.6262182960000002,3.42569088,0.99915984,3.568428,0.0,0.19,0.19,134.5
2021-03-30 18:30:00,50.134064,5.824102,50.4712248441,1.934064,0.564102,2.01465,48.2,5.26,48.4861588497,135.54,47.724064,18.474102,51.1749814791,1.934064,0.564102,2.01465,45.79,17.91,49.1679997559,134.36,1.934064,0.7541019999999999,2.0758789422,1.934064,0.564102,2.01465,0.0,0.19,0.19,134.36
2021-03-30 19:00:00,54.41901024,6.50846132,54.8068311824,0.74901024,0.21846132000000001,0.780219,53.67,6.29,54.0373296898,135.1,51.51901024,17.16846132,54.3043688869,0.74901024,0.21846132000000001,0.780219,50.77,16.95,53.5247176546,133.8,0.74901024,0.40846132,0.8531453508,0.74901024,0.21846132000000001,0.780219,0.0,0.19,0.19,133.8
2021-03-30 19:30:00,53.76462528,5.51759904,54.0470057512,0.09462528,0.027599040000000002,0.09856799999999999,53.67,5.49,53.9500602409,134.84,51.60462528,17.35759904,54.4456021614,0.09462528,0.027599040000000002,0.09856799999999999,51.51,17.33,54.3471158388,133.7,0.09462528,0.21759904,0.2372831343,0.09462528,0.027599040000000002,0.09856799999999999,0.0,0.19,0.19,133.7
2021-03-30 20:00:00,53.56,5.02,53.7947395198,0.0,0.0,0.0,53.56,5.02,53.7947395198,134.7,51.32,17.78,54.3127130606,0.0,0.0,0.0,51.32,17.78,54.3127130606,133.55,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,133.55
2021-03-30 20:30:00,54.23,4.63,54.4272891113,0.0,0.0,0.0,54.23,4.63,54.4272891113,134.93,52.19,18.15,55.2559372375,0.0,0.0,0.0,52.19,18.15,55.2559372375,133.76,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,133.76
2021-03-30 21:00:00,52.48470528,4.14428904,52.6480713794,0.014705280000000001,0.00428904,0.015318,52.47,4.14,52.6330742024,135.3,50.20470528,18.86428904,53.6318360047,0.014705280000000001,0.00428904,0.015318,50.19,18.86,53.616561807,134.14,0.014705280000000001,0.19428904,0.1948447493,0.014705280000000001,0.00428904,0.015318,0.0,0.19,0.19,134.14
2021-03-30 21:30:00,54.75383616,5.23111888,55.0031560819,0.00383616,0.00111888,0.0039959999999999996,54.75,5.23,54.9992309037,135.5,52.24383616,17.94111888,55.2385930612,0.00383616,0.00111888,0.0039959999999999996,52.24,17.94,55.2346014741,134.35,0.00383616,0.19111888,0.19115737600000002,0.00383616,0.00111888,0.0039959999999999996,0.0,0.19,0.19,134.35
2021-03-30 22:00:00,51.5203696,4.0988578,51.6831608842,0.0303696,0.008857799999999999,0.031634999999999996,51.49,4.09,51.6521848521,135.73,49.5303696,18.9888578,53.0455863693,0.0303696,0.008857799999999999,0.031634999999999996,49.5,18.98,53.0140585128,134.58,0.0303696,0.1988578,0.20116345900000002,0.0303696,0.008857799999999999,0.031634999999999996,0.0,0.19,0.19,134.58
2021-03-30 22:30:00,50.07927072,3.81270396,50.2241980258,0.00927072,0.00270396,0.009656999999999999,50.07,3.81,50.2147488294,135.94,47.37927072,19.60270396,51.2743727071,0.00927072,0.00270396,0.009656999999999999,47.37,19.6,51.2647725051,134.77,0.00927072,0.19270396,0.1929268319,0.00927072,0.00270396,0.009656999999999999,0.0,0.19,0.19,134.77
2021-03-30 23:00:00,45.23671328,2.50195804,45.3058497593,0.00671328,0.00195804,0.006993,45.23,2.5,45.2990386211,136.63,43.28671328,20.93195804,48.0820799672,0.00671328,0.00195804,0.006993,43.28,20.93,48.075183827,135.5,0.00671328,0.19195804,0.1920753947,0.00671328,0.00195804,0.006993,0.0,0.19,0.19,135.5
2021-03-30 23:30:00,42.67287712,2.22083916,42.7306279883,0.00287712,0.00083916,0.0029969999999999997,42.67,2.22,42.7277111486,135.67,40.54287712,21.00083916,45.6591735645,0.00287712,0.00083916,0.0029969999999999997,40.54,21.0,45.6562328713,134.53,0.00287712,0.19083916,0.1908608467,0.00287712,0.00083916,0.0029969999999999997,0.0,0.19,0.19,134.53
2021-03-31 00:00:00,40.6,1.87,40.643042455,0.0,0.0,0.0,40.6,1.87,40.643042455,136.0,38.47,21.44,44.0410547103,0.0,0.0,0.0,38.47,21.44,44.0410547103,134.88,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,134.88
2021-03-31 00:30:00,44.54446016,3.20755088,44.6597952704,5.37446016,1.56755088,5.598396,39.17,1.6400000000000001,39.2043173643,136.28,42.36446016,23.38755088,48.3913734132,5.37446016,1.56755088,5.598396,36.99,21.82,42.9461581518,135.17,5.37446016,1.7575508800000001,5.654538629,5.37446016,1.56755088,5.598396,0.0,0.19,0.19,135.17
2021-03-31 01:00:00,43.50031424,2.94675832,43.6000082979,5.44031424,1.58675832,5.666994,38.06,1.3599999999999999,38.0842907247,136.28,41.48031424,23.59675832,47.7223582052,5.44031424,1.58675832,5.666994,36.04,22.01,42.2293937915,135.14,5.44031424,1.77675832,5.7231013583,5.44031424,1.58675832,5.666994,0.0,0.19,0.19,135.14
2021-03-31 01:30:00,44.04314144,2.85883292,44.1358270974,5.41314144,1.57883292,5.638689,38.63,1.28,38.6512004988,136.19,41.92314144,23.66883292,48.1431556921,5.41314144,1.57883292,5.638689,36.51,22.09,42.6725696437,135.07,5.41314144,1.76883292,5.6948108088,5.41314144,1.57883292,5.638689,0.0,0.19,0.19,135.07
2021-03-31 02:00:00,44.64139328,2.67207304,44.7212921136,5.32139328,1.55207304,5.543118,39.32,1.12,39.3359479357,136.01,42.67139328,23.68207304,48.8025448919,5.32139328,1.55207304,5.543118,37.35,22.13,43.4138157733,134.91,5.32139328,1.74207304,5.5992896797,5.32139328,1.55207304,5.543118,0.0,0.19,0.19,134.91
2021-03-31 02:30:00,43.8923024,2.4335882,43.9597152118,5.2923024,1.5435881999999999,5.512815,38.6,0.89,38.6102589994,136.06,42.0723024,23.8035882,48.3393156802,5.2923024,1.5435881999999999,5.512815,36.78,22.26,42.9915805711,134.93,5.2923024,1.7335881999999998,5.5690028497,5.2923024,1.5435881999999999,5.512815,0.0,0.19,0.19,134.93
2021-03-31 03:00:00,42.37768672,2.17974196,42.4337083785,5.58768672,1.62974196,5.820507,36.79,0.55,36.7941109418,136.2,40.61768672,24.25974196,47.3110088082,5.58768672,1.62974196,5.820507,35.03,22.63,41.7039302704,135.07,5.58768672,1.81974196,5.8765384098,5.58768672,1.62974196,5.820507,0.0,0.19,0.19,135.07
2021-03-31 03:30:00,42.3518928,2.0463854,42.4013032459,5.3018928,1.5463854000000001,5.522805,37.05,0.5,37.0533736656,136.33,40.5718928,24.2963854,47.2905152106,5.3018928,1.5463854000000001,5.522805,35.27,22.75,41.9706492683,135.21,5.3018928,1.7363854,5.5789874995,5.3018928,1.5463854000000001,5.522805,0.0,0.19,0.19,135.21
2021-03-31 04:00:00,41.7893952,1.9148236,41.8332415741,5.3993952,1.5748236,5.62437,36.39,0.34,36.3915883138,136.36,39.9993952,24.4548236,46.8827261758,5.3993952,1.5748236,5.62437,34.6,22.88,41.4807714489,135.21,5.3993952,1.7548236,5.6774003199,5.3993952,1.5748236,5.62437,0.0,0.18,0.18,135.21
2021-03-31 04:30:00,41.65752704,1.70302872,41.6923238248,5.42752704,1.5830287200000002,5.653674,36.23,0.12,36.2301987298,136.23,39.86752704,24.58302872,46.8374317542,5.42752704,1.5830287200000002,5.653674,34.44,23.0,41.4139300236,135.1,5.42752704,1.7730287200000001,5.7097881407,5.42752704,1.5830287200000002,5.653674,0.0,0.19,0.19,135.1
2021-03-31 05:00:00,41.81309152,1.77006836,41.8505407905,5.38309152,1.57006836,5.607387,36.43,0.2,36.4305489939,136.11,40.03309152,24.49006836,46.929861122,5.38309152,1.57006836,5.607387,34.65,22.92,41.5445411577,134.99,5.38309152,1.76006836,5.6635249575,5.38309152,1.57006836,5.607387,0.0,0.19,0.19,134.99
2021-03-31 05:30:00,43.08101376,1.95279568,43.1252496521,5.22101376,1.52279568,5.438556,37.86,0.43,37.8624418124,135.83,41.21101376,24.15279568,47.7671978903,5.22101376,1.52279568,5.438556,35.99,22.63,42.5134919761,134.67,5.22101376,1.7127956800000002,5.494784229,5.22101376,1.52279568,5.438556,0.0,0.19,0.19,134.67
2021-03-31 06:00:00,44.3129216,2.4962688,44.3831767526,5.4729216,1.5962687999999998,5.70096,38.84,0.9,38.8504259951,135.83,42.3229216,23.7962688,48.5540122087,5.4729216,1.5962687999999998,5.70096,36.85,22.2,43.0204893045,134.67,5.4729216,1.7862688,5.7570502052,5.4729216,1.5962687999999998,5.70096,0.0,0.19,0.19,134.67
2021-03-31 06:30:00,49.15572896,3.84750428,49.3060744612,5.30572896,1.54750428,5.526801,43.85,2.3,43.9102778402,135.04,47.30572896,22.01750428,52.1785634831,5.30572896,1.54750428,5.526801,42.0,20.47,46.7228092049,133.88,5.30572896,1.73750428,5.5829813648,5.30572896,1.54750428,5.526801,0.0,0.19,0.19,133.88
2021-03-31 07:00:00,53.38364064,5.59647852,53.6761926724,5.71364064,1.66647852,5.951709,47.67,3.93,47.8317237824,135.17,51.08364064,20.68647852,55.1132355664,5.71364064,1.66647852,5.951709,45.37,19.02,49.1955008105,134.02,5.71364064,1.85647852,6.0076785748,5.71364064,1.66647852,5.951709,0.0,0.19,0.19,134.02
2021-03-31 07:30:00,55.35445952,6.89421736,55.7821335354,6.01445952,1.7542173600000002,6.265062,49.34,5.14,49.6070075695,135.2,53.37445952,19.47421736,56.8161778971,6.01445952,1.7542173600000002,6.265062,47.36,17.72,50.5664711049,134.05,6.01445952,1.9342173599999999,6.3178255843,6.01445952,1.7542173600000002,6.265062,0.0,0.18,0.18,134.05
2021-03-31 08:00:00,56.8074544,8.2034242,57.3967163173,8.1374544,2.3734242,8.476515,48.67,5.83,49.017933453,135.32,54.8474544,19.4434242,58.1918379052,8.1374544,2.3734242,8.476515,46.71,17.07,49.7313683705,134.13,8.1374544,2.5634242,8.531665004,8.1374544,2.3734242,8.476515,0.0,0.19,0.19,134.13
2021-03-31 08:30:00,58.04282752,9.52249136,58.8187696932,9.64282752,2.81249136,10.044612,48.4,6.71,48.8629112927,135.26,56.37282752,18.83249136,59.4353296737,9.64282752,2.81249136,10.044612,46.73,16.02,49.3997297563,134.06,9.64282752,3.00249136,10.0994592403,9.64282752,2.81249136,10.044612,0.0,0.19,0.19,134.06
2021-03-31 09:00:00,60.44865088,11.18043984,61.4739101427,10.45865088,3.05043984,10.894428,49.99,8.13,50.64678667,135.19,57.81865088,17.95043984,60.5410165097,10.45865088,3.05043984,10.894428,47.36,14.9,49.6485609056,133.95,10.45865088,3.24043984,10.9491473908,10.45865088,3.05043984,10.894428,0.0,0.19,0.19,133.95
2021-03-31 09:30:00,56.5639824,12.0778282,57.8390701773,13.6039824,3.9678282,14.170815,42.96,8.11,43.7188025911,135.28,54.4139824,18.7478282,57.5531280023,13.6039824,3.9678282,14.170815,40.81,14.78,43.4039687125,134.1,13.6039824,4.1578282,14.2251844445,13.6039824,3.9678282,14.170815,0.0,0.19,0.19,134.1
2021-03-31 10:00:00,56.23955424,14.37195332,58.0468819434,16.18955424,4.72195332,16.864119,40.05,9.65,41.1961770071,135.28,54.11955424,18.13195332,57.0762111771,16.18955424,4.72195332,16.864119,37.93,13.41,40.2307469481,134.05,16.18955424,4.91195332,16.9183022762,16.18955424,4.72195332,16.864119,0.0,0.19,0.19,134.05
2021-03-31 10:30:00,58.37040608,13.29761844,59.8659415872,13.50040608,3.93761844,14.062923,44.87,9.36,45.8358647786,135.22,56.40040608,17.38761844,59.0197855046,13.50040608,3.93761844,14.062923,42.9,13.45,44.9590091083,134.01,13.50040608,4.12761844,14.117301382,13.50040608,3.93761844,14.062923,0.0,0.19,0.19,134.01
2021-03-31 11:00:00,58.00133376,14.15330568,59.7031890238,14.89133376,4.34330568,15.511806,43.11,9.81,44.2120820591,135.28,55.57133376,17.55330568,58.2777116586,14.89133376,4.34330568,15.511806,40.68,13.21,42.7710942109,134.07,14.89133376,4.53330568,15.5660746992,14.89133376,4.34330568,15.511806,0.0,0.19,0.19,134.07
2021-03-31 11:30:00,59.19513024,13.78274632,60.7785121589,14.61513024,4.26274632,15.224094,44.58,9.52,45.5851598659,135.37,56.50513024,18.06274632,59.3219398542,14.61513024,4.26274632,15.224094,41.89,13.8,44.1045587213,134.2,14.61513024,4.45274632,15.2783828242,14.61513024,4.26274632,15.224094,0.0,0.19,0.19,134.2
2021-03-31 12:00:00,59.7971584,14.2979212,61.4827675317,14.4271584,4.2079212,15.02829,45.37,10.09,46.4784358601,135.46,56.5771584,17.6979212,59.2806146006,14.4271584,4.2079212,15.02829,42.15,13.49,44.2561024041,134.36,14.4271584,4.3979212,15.0825929594,14.4271584,4.2079212,15.02829,0.0,0.19,0.19,134.36
2021-03-31 12:30:00,53.2727152,17.3049586,56.0128893821,22.0627152,6.4349586,22.981995,31.21,10.87,33.0487669967,135.42,50.1627152,19.3749586,53.7744085694,22.0627152,6.4349586,22.981995,28.1,12.94,30.9362829054,134.26,22.0627152,6.6249586,23.0359171393,22.0627152,6.4349586,22.981995,0.0,0.19,0.19,134.26
2021-03-31 13:00:00,50.17702784,19.66288312,53.8921431699,25.10702784,7.32288312,26.153154,25.07,12.34,27.9424497852,135.27,47.22702784,18.55288312,50.7405324239,25.10702784,7.32288312,26.153154,22.12,11.23,24.8074041367,134.13,25.10702784,7.51288312,26.2069887575,25.10702784,7.32288312,26.153154,0.0,0.19,0.19,134.13
2021-03-31 13:30:00,50.57761696,20.49763828,54.5733315128,25.39761696,7.4076382800000005,26.455851,25.18,13.09,28.3792265575,135.22,47.39761696,17.97763828,50.6925001515,25.39761696,7.4076382800000005,26.455851,22.0,10.57,24.4074763136,134.04,25.39761696,7.59763828,26.5096785096,25.39761696,7.4076382800000005,26.455851,0.0,0.19,0.19,134.04
2021-03-31 14:00:00,48.46764736,19.43223048,52.2180468999,24.96764736,7.28223048,26.007966,23.5,12.15,26.4551034774,135.5,45.59764736,18.69223048,49.2802691255,24.96764736,7.28223048,26.007966,20.63,11.41,23.5750927888,134.38,24.96764736,7.48223048,26.0646731736,24.96764736,7.28223048,26.007966,0.0,0.2,0.2,134.38
2021-03-31 14:30:00,49.44751808,19.17010944,53.0334813134,24.37751808,7.1101094400000004,25.393248,25.07,12.06,27.8199299065,135.56,46.48751808,18.66010944,50.0928040895,24.37751808,7.1101094400000004,25.393248,22.11,11.55,24.9450315694,134.41,24.37751808,7.30010944,25.4471017127,24.37751808,7.1101094400000004,25.393248,0.0,0.19,0.19,134.41
2021-03-31 15:00:00,49.92143584,17.76125212,52.9869024684,22.70143584,6.62125212,23.647329,27.22,11.14,29.4113583501,135.71,46.86143584,19.19125212,50.6389013202,22.70143584,6.62125212,23.647329,24.16,12.57,27.2343624857,134.56,22.70143584,6.81125212,23.7012308676,22.70143584,6.62125212,23.647329,0.0,0.19,0.19,134.56
2021-03-31 15:30:00,51.34098976,15.62903868,53.6671601596,19.23098976,5.60903868,20.032281,32.11,10.02,33.6370703243,135.76,48.35098976,19.26903868,52.0491504486,19.23098976,5.60903868,20.032281,29.12,13.66,32.1647322389,134.63,19.23098976,5.79903868,20.0863091871,19.23098976,5.60903868,20.032281,0.0,0.19,0.19,134.63
2021-03-31 16:00:00,50.205624,15.957057,52.6804740804,20.355624,5.937057,21.203775,29.85,10.02,31.4868686916,135.54,47.515624,19.457057,51.3450249899,20.355624,5.937057,21.203775,27.16,13.52,30.3390177824,134.44,20.355624,6.127057,21.2577575466,20.355624,5.937057,21.203775,0.0,0.19,0.19,134.44
2021-03-31 16:30:00,51.5104304,13.7555422,53.3154703741,19.1504304,5.5855422,19.948365,32.36,8.17,33.3754176004,135.78,48.1804304,21.2555422,52.6607249071,19.1504304,5.5855422,19.948365,29.03,15.67,32.989237639,134.64,19.1504304,5.7755422,20.0023966616,19.1504304,5.5855422,19.948365,0.0,0.19,0.19,134.64
2021-03-31 17:00:00,52.95998432,11.09332876,54.1093511526,15.679984319999999,4.57332876,16.333317,37.28,6.52,37.8458557837,136.19,50.72998432,21.41332876,55.06416219,15.679984319999999,4.57332876,16.333317,35.05,16.84,38.8855770177,134.98,15.679984319999999,4.77332876,16.3904415964,15.679984319999999,4.57332876,16.333317,0.0,0.2,0.2,134.98
2021-03-31 17:30:00,55.35350272,10.47435496,56.3358001204,13.76350272,4.01435496,14.336982,41.59,6.46,42.0887122635,135.97,53.17350272,20.71435496,57.065803183,13.76350272,4.01435496,14.336982,39.41,16.7,42.8023141898,134.72,13.76350272,4.20435496,14.3913379417,13.76350272,4.01435496,14.336982,0.0,0.19,0.19,134.72
2021-03-31 18:00:00,58.30751264,9.18927452,59.0271869266,9.83751264,2.8692745200000003,10.247409,48.47,6.32,48.880295621,135.89,56.28751264,19.57927452,59.5955708919,9.83751264,2.8692745200000003,10.247409,46.45,16.71,49.3642238873,134.69,9.83751264,3.05927452,10.3022238148,9.83751264,2.8692745200000003,10.247409,0.0,0.19,0.19,134.69
2021-03-31 18:30:00,60.41105984,8.98155912,61.0750731086,9.09105984,2.65155912,9.469854,51.32,6.33,51.7089092904,135.78,58.38105984,19.32155912,61.4952908349,9.09105984,2.65155912,9.469854,49.29,16.67,52.0326147719,134.5,9.09105984,2.84155912,9.5248006408,9.09105984,2.65155912,9.469854,0.0,0.19,0.19,134.5
2021-03-31 19:00:00,58.44491744,7.48685092,58.9225025883,7.63491744,2.22685092,7.953039,50.81,5.26,51.0815397184,135.78,55.95491744,20.15685092,59.4747965505,7.63491744,2.22685092,7.953039,48.32,17.93,51.5393762089,134.61,7.63491744,2.41685092,8.0083164701,7.63491744,2.22685092,7.953039,0.0,0.19,0.19,134.61
2021-03-31 19:30:00,58.18576736,6.89251548,58.5925788212,6.8657673599999995,2.00251548,7.151841,51.32,4.89,51.552444171,135.5,56.02576736,20.09251548,59.519709228,6.8657673599999995,2.00251548,7.151841,49.16,18.09,52.3827614774,134.32,6.8657673599999995,2.19251548,7.2073494137,6.8657673599999995,2.00251548,7.151841,0.0,0.19,0.19,134.32
2021-03-31 20:00:00,58.23895424,6.68302832,58.6211451483,6.7989542400000005,1.98302832,7.082244,51.44,4.7,51.6542699106,135.18,56.35895424,20.09302832,59.8336152183,6.7989542400000005,1.98302832,7.082244,49.56,18.11,52.7651940203,134.04,6.7989542400000005,2.1730283200000002,7.137774922,6.7989542400000005,1.98302832,7.082244,0.0,0.19,0.19,134.04
2021-03-31 20:30:00,60.95757696,7.16179328,61.3768480114,5.45757696,1.59179328,5.684976,55.5,5.57,55.7788033217,135.01,58.79757696,18.85179328,61.7458109206,5.45757696,1.59179328,5.684976,53.34,17.26,56.0630288158,133.79,5.45757696,1.78179328,5.741074252,5.45757696,1.59179328,5.684976,0.0,0.19,0.19,133.79
2021-03-31 21:00:00,58.30565888,6.18123384,58.6323930026,5.45565888,1.5912338400000001,5.682978,52.85,4.59,53.0489453241,135.04,55.91565888,19.90123384,59.3516639728,5.45565888,1.5912338400000001,5.682978,50.46,18.31,53.6793042056,133.91,5.45565888,1.78123384,5.739077261,5.45565888,1.5912338400000001,5.682978,0.0,0.19,0.19,133.91
2021-03-31 21:30:00,58.67783584,5.55270212,58.9399772625,6.31783584,1.84270212,6.581079,52.36,3.71,52.4912726079,135.35,56.71783584,20.95270212,60.4642756386,6.31783584,1.84270212,6.581079,50.4,19.11,53.9013181657,134.18,6.31783584,2.03270212,6.6367859397,6.31783584,1.84270212,6.581079,0.0,0.19,0.19,134.18
2021-03-31 22:00:00,56.798634559999996,5.72293508,57.0862231524,6.79863456,1.98293508,7.081911,50.0,3.74,50.1396808925,135.3,54.798634559999996,21.13293508,58.7323700759,6.79863456,1.98293508,7.081911,48.0,19.15,51.6790334662,134.14,6.79863456,2.17293508,7.1374420308,6.79863456,1.98293508,7.081911,0.0,0.19,0.19,134.14
2021-03-31 22:30:00,53.9600944,4.5541941999999995,54.1519387692,5.5000944,1.6041942,5.729265,48.46,2.95,48.5497075171,135.76,51.8400944,21.7441942,56.2157039341,5.5000944,1.6041942,5.729265,46.34,20.14,50.5273708004,134.62,5.5000944,1.7941942,5.7853410648,5.5000944,1.6041942,5.729265,0.0,0.19,0.19,134.62
2021-03-31 23:00:00,48.60348096,3.32976528,48.7174065222,5.55348096,1.61976528,5.784876,43.05,1.71,43.083948287,135.28,46.85348096,22.71976528,52.0714548716,5.55348096,1.61976528,5.784876,41.3,21.1,46.3777964116,134.16,5.55348096,1.8097652800000001,5.8409246821,5.55348096,1.61976528,5.784876,0.0,0.19,0.19,134.16
2021-03-31 23:30:00,46.94952512,2.99027816,47.0446561521,5.34952512,1.56027816,5.5724219999999995,41.6,1.43,41.6245708687,135.12,44.97952512,22.99027816,50.5144590181,5.34952512,1.56027816,5.5724219999999995,39.63,21.43,45.0530997824,133.98,5.34952512,1.7502781600000001,5.6285782083,5.34952512,1.56027816,5.5724219999999995,0.0,0.19,0.19,133.98
2021-04-01 00:00:00,44.5149696,2.3622828,44.5776053475,5.4249696,1.5822828,5.65101,39.09,0.78,39.097781267,135.51,42.7549696,23.7322828,48.8999864253,5.4249696,1.5822828,5.65101,37.33,22.15,43.4068128293,134.38,5.4249696,1.7722828,5.707125501,5.4249696,1.5822828,5.65101,0.0,0.19,0.19,134.38
2021-04-01 00:30:00,42.24138272,2.21831996,42.2995905127,5.89138272,1.71831996,6.136857,36.35,0.5,36.3534386269,136.04,40.52138272,24.29831996,47.2481831441,5.89138272,1.71831996,6.136857,34.63,22.58,41.3411816474,134.93,5.89138272,1.90831996,6.1927437718,5.89138272,1.71831996,6.136857,0.0,0.19,0.19,134.93
2021-04-01 01:00:00,42.83806624,2.35901932,42.9029706586,5.68806624,1.65901932,5.925069,37.15,0.7000000000000001,37.1565943003,136.21,40.91806624,24.15901932,47.5178530589,5.68806624,1.65901932,5.925069,35.23,22.5,41.8019485192,135.06,5.68806624,1.84901932,5.9810509107000005,5.68806624,1.65901932,5.925069,0.0,0.19,0.19,135.06
2021-04-01 01:30:00,42.85984416,2.56703788,42.9366501359,5.98984416,1.7470378800000002,6.239421,36.87,0.8200000000000001,36.8791173972,136.21,41.00984416,24.12703788,47.5806817405,5.98984416,1.7470378800000002,6.239421,35.02,22.38,41.5603753592,135.09,5.98984416,1.93703788,6.2952639984,5.98984416,1.7470378800000002,6.239421,0.0,0.19,0.19,135.09
2021-04-01 02:00:00,44.50663776,2.31235268,44.5666666873,5.59663776,1.63235268,5.829831,38.91,0.68,38.9159414636,136.14,42.77663776,24.03235268,49.0652087878,5.59663776,1.63235268,5.829831,37.18,22.4,43.4063635888,135.02,5.59663776,1.82235268,5.8858579245,5.59663776,1.63235268,5.829831,0.0,0.19,0.19,135.02
2021-04-01 02:30:00,43.69774656,2.29892608,43.7581776991,5.68774656,1.65892608,5.924736,38.01,0.64,38.0153876739,136.31,41.96774656,24.22892608,48.459597711,5.68774656,1.65892608,5.924736,36.28,22.57,42.7275473202,135.19,5.68774656,1.84892608,5.9807180656,5.68774656,1.65892608,5.924736,0.0,0.19,0.19,135.19
2021-04-01 03:00:00,42.79693728,2.43494004,42.8661495069,5.77693728,1.6849400399999999,6.017643,37.02,0.75,37.0275964653,136.77,41.00693728,24.35494004,47.6941506837,5.77693728,1.6849400399999999,6.017643,35.23,22.67,41.8936964232,135.65,5.77693728,1.88494004,6.0766769942,5.77693728,1.6849400399999999,6.017643,0.0,0.2,0.2,135.65
2021-04-01 03:30:00,42.65148288,2.2025158400000002,42.7083138029,5.63148288,1.6425158400000002,5.866128,37.02,0.56,37.0242353061,137.13,40.86148288,24.57251584,47.6809114621,5.63148288,1.6425158400000002,5.866128,35.23,22.93,42.0349592601,136.0,5.63148288,1.8325158400000001,5.9221375982,5.63148288,1.6425158400000002,5.866128,0.0,0.19,0.19,136.0
2021-04-01 04:00:00,42.19149312,1.75960216,42.2281694069,5.38149312,1.56960216,5.605722,36.81,0.19,36.8104903526,137.41,40.46149312,24.84960216,47.482998568,5.38149312,1.56960216,5.605722,35.08,23.28,42.1018384397,136.28,5.38149312,1.76960216,5.6649766112,5.38149312,1.56960216,5.605722,0.0,0.2,0.2,136.28
2021-04-01 04:30:00,41.3886256,1.9625157999999998,41.435127577,5.7686256,1.6825158,6.008985,35.62,0.28,35.6211004883,137.45,39.5886256,25.0025158,46.8229118405,5.7686256,1.6825158,6.008985,33.82,23.32,41.0805890902,136.32,5.7686256,1.8725158,6.0649284195,5.7686256,1.6825158,6.008985,0.0,0.19,0.19,136.32
2021-04-01 05:00:00,41.09382048,1.71069764,41.1294124448,5.69382048,1.66069764,5.931063,35.4,0.05,35.4000353107,137.48,39.36382048,25.15069764,46.7126102306,5.69382048,1.66069764,5.931063,33.67,23.49,41.0542202459,136.32,5.69382048,1.85069764,5.9870421256,5.69382048,1.66069764,5.931063,0.0,0.19,0.19,136.32
2021-04-01 05:30:00,42.75571872,1.73041796,42.7907213024,5.55571872,1.6204179600000002,5.787207,37.2,0.11,37.2001626341,137.15,40.95571872,24.87041796,47.9156403002,5.55571872,1.6204179600000002,5.787207,35.4,23.25,42.3523612093,135.97,5.55571872,1.82041796,5.8463605812,5.55571872,1.6204179600000002,5.787207,0.0,0.2,0.2,135.97
2021-04-01 06:00:00,44.37106304,2.21822672,44.4264759471,5.89106304,1.71822672,6.136524,38.48,0.5,38.4832483036,137.18,42.34106304,24.63822672,48.9878335433,5.89106304,1.71822672,6.136524,36.45,22.92,43.0572746467,135.99,5.89106304,1.90822672,6.1924109163,5.89106304,1.71822672,6.136524,0.0,0.19,0.19,135.99
2021-04-01 06:30:00,47.80982432,3.19619876,47.9165419038,5.84982432,1.70619876,6.093567,41.96,1.49,41.9864466227,136.48,46.07982432,23.29619876,51.6339334743,5.84982432,1.70619876,6.093567,40.23,21.59,45.6572119166,135.28,5.84982432,1.8961987599999999,6.1494726857,5.84982432,1.70619876,6.093567,0.0,0.19,0.19,135.28
2021-04-01 07:00:00,52.1078864,4.8948002,52.3372801555,5.7078864,1.6648002,5.945715,46.4,3.23,46.5122876238,135.76,50.0178864,21.3448002,54.3818853618,5.7078864,1.6648002,5.945715,44.31,19.68,48.4837962623,134.59,5.7078864,1.8548002000000001,6.0016873408,5.7078864,1.6648002,5.945715,0.0,0.19,0.19,134.59
2021-04-01 07:30:00,58.57347072,7.49267896,59.0507553735,5.80347072,1.69267896,6.045282,52.77,5.8,53.0877848474,135.08,56.53347072,18.66267896,59.5342665833,5.80347072,1.69267896,6.045282,50.73,16.97,53.4931191837,133.92,5.80347072,1.88267896,6.1012090986,5.80347072,1.69267896,6.045282,0.0,0.19,0.19,133.92
2021-04-01 08:00:00,60.83368,8.94149,61.4872902783,6.31368,1.84149,6.5767500000000005,54.52,7.1,54.9803637674,135.26,58.78368,17.57149,61.3537145995,6.31368,1.84149,6.5767500000000005,52.47,15.73,54.7771284388,134.08,6.31368,2.03149,6.632458576,6.31368,1.84149,6.5767500000000005,0.0,0.19,0.19,134.08
2021-04-01 08:30:00,60.65774464,8.92892552,61.3113993948,7.60774464,2.21892552,7.924734,53.05,6.71,53.4726715248,135.08,58.76774464,18.19892552,61.5211240157,7.60774464,2.21892552,7.924734,51.16,15.98,53.5976305446,133.9,7.60774464,2.40892552,7.9800188388,7.60774464,2.21892552,7.924734,0.0,0.19,0.19,133.9
2021-04-01 09:00:00,64.01195968,10.49598824,64.8667615286,8.35195968,2.43598824,8.699958,55.66,8.06,56.2405476502,134.92,61.39195968,17.33598824,63.7927049247,8.35195968,2.43598824,8.699958,53.04,14.9,55.0931175375,133.65,8.35195968,2.62598824,8.755058237,8.35195968,2.43598824,8.699958,0.0,0.19,0.19,133.65
2021-04-01 09:30:00,64.52493728,10.94769004,65.4470736412,7.77493728,2.26769004,8.098893,56.75,8.68,57.4099721303,134.81,61.98493728,16.44769004,64.1300160397,7.77493728,2.26769004,8.098893,54.21,14.18,56.0338870685,133.69,7.77493728,2.45769004,8.1541333102,7.77493728,2.26769004,8.098893,0.0,0.19,0.19,133.69
2021-04-01 10:00:00,69.2052368,12.1402774,70.2620177329,7.9552368,2.3202774,8.286705,61.25,9.82,62.0322085694,134.69,66.7952368,15.1702774,68.4962843924,7.9552368,2.3202774,8.286705,58.84,12.85,60.2268054939,133.49,7.9552368,2.5102774,8.3418993742,7.9552368,2.3202774,8.286705,0.0,0.19,0.19,133.49
2021-04-01 10:30:00,68.50805248,11.71859864,69.5030848861,9.45805248,2.7585986399999998,9.852138,59.05,8.96,59.7259081136,134.69,66.44805248,16.34859864,68.429674527,9.45805248,2.7585986399999998,9.852138,56.99,13.59,58.5879526865,133.49,9.45805248,2.94859864,9.9070172431,9.45805248,2.7585986399999998,9.852138,0.0,0.19,0.19,133.49
2021-04-01 11:00:00,68.2923584,12.8427712,69.4894451549,9.2323584,2.6927712,9.61704,59.06,10.15,59.9258383337,134.39,65.7523584,15.1927712,67.4847607382,9.2323584,2.6927712,9.61704,56.52,12.5,57.8857529967,133.18,9.2323584,2.8827712,9.6719600608,9.2323584,2.6927712,9.61704,0.0,0.19,0.19,133.18
2021-04-01 11:30:00,66.4840864,12.642025199999999,67.6753614368,9.5040864,2.7720252,9.90009,56.98,9.87,57.828516322,134.42,64.3440864,15.5520252,66.1968801566,9.5040864,2.7720252,9.90009,54.84,12.78,56.3094485855,133.22,9.5040864,2.9520252,9.951990307500001,9.5040864,2.7720252,9.90009,0.0,0.18,0.18,133.22
2021-04-01 12:00:00,64.97628384,12.37766612,66.1447207284,9.86628384,2.8776661199999998,10.277379,55.11,9.5,55.9228227113,135.07,62.56628384,16.36766612,64.6717895822,9.86628384,2.8776661199999998,10.277379,52.7,13.49,54.399173707,133.94,9.86628384,3.06766612,10.3321891308,9.86628384,2.8776661199999998,10.277379,0.0,0.19,0.19,133.94
2021-04-01 12:30:00,67.01656448,12.63941464,68.1980550833,8.94656448,2.60941464,9.319338,58.07,10.03,58.9298379431,135.07,65.20656448,15.24941464,66.9659667155,8.94656448,2.60941464,9.319338,56.26,12.64,57.6624418491,133.77,8.94656448,2.79941464,9.3743126853,8.94656448,2.60941464,9.319338,0.0,0.19,0.19,133.77
2021-04-01 13:00:00,66.73737216,12.80006688,67.9537972078,10.45737216,3.05006688,10.893096,56.28,9.75,57.1183061724,135.33,64.83737216,15.89006688,66.7561162296,10.45737216,3.05006688,10.893096,54.38,12.84,55.8753076054,134.04,10.45737216,3.24006688,10.9478155757,10.45737216,3.05006688,10.893096,0.0,0.19,0.19,134.04
2021-04-01 13:30:00,62.56725888,12.57878384,63.8191796144,13.84725888,4.03878384,14.424228,48.72,8.54,49.4628143154,135.57,61.40725888,17.94878384,63.9766385839,13.84725888,4.03878384,14.424228,47.56,13.91,49.5524136647,134.26,13.84725888,4.22878384,14.4785769762,13.84725888,4.03878384,14.424228,0.0,0.19,0.19,134.26
2021-04-01 14:00:00,60.8929232,13.2933526,62.3270512634,13.862923200000001,4.0433526,14.440545,47.03,9.25,47.9310275291,135.66,59.3529232,17.2433526,61.8069793897,13.862923200000001,4.0433526,14.440545,45.49,13.2,47.366444874,134.36,13.862923200000001,4.2333526,14.4948926828,13.862923200000001,4.0433526,14.440545,0.0,0.19,0.19,134.36
2021-04-01 14:30:00,55.87671584,13.66279212,57.5228586005,17.42671584,5.08279212,18.152829,38.45,8.58,39.395671082,135.93,54.51671584,19.06279212,57.7534617957,17.42671584,5.08279212,18.152829,37.09,13.98,39.6372110522,134.61,17.42671584,5.28279212,18.2098412281,17.42671584,5.08279212,18.152829,0.0,0.2,0.2,134.61
2021-04-01 15:00:00,59.88372096,13.01358528,61.2814281643,15.30372096,4.46358528,15.941376,44.58,8.55,45.3924982789,136.18,58.32372096,18.58358528,61.2127933399,15.30372096,4.46358528,15.941376,43.02,14.12,45.2779725695,134.86,15.30372096,4.65358528,15.9956159988,15.30372096,4.46358528,15.941376,0.0,0.19,0.19,134.86
2021-04-01 15:30:00,59.65122432,11.90202376,60.8270230445,14.44122432,4.21202376,15.042942,45.21,7.69,45.8593523722,136.43,58.50122432,19.12202376,61.5470961104,14.44122432,4.21202376,15.042942,44.06,14.91,46.5144246444,135.15,14.44122432,4.40202376,15.097243889,14.44122432,4.21202376,15.042942,0.0,0.19,0.19,135.15
2021-04-01 16:00:00,59.43418336,10.09955348,60.2861769576,12.44418336,3.62955348,12.962691,46.99,6.47,47.4333321621,136.35,57.98418336,19.82955348,61.2811285074,12.44418336,3.62955348,12.962691,45.54,16.2,48.3356141991,135.09,12.44418336,3.81955348,13.0171689812,12.44418336,3.62955348,12.962691,0.0,0.19,0.19,135.09
2021-04-01 16:30:00,59.949688,9.427409,60.6864163693,12.299688,3.587409,12.812175,47.65,5.84,48.0065422625,135.23,57.959688,20.317409,61.4176077484,12.299688,3.587409,12.812175,45.66,16.73,48.6284741689,134.0,12.299688,3.777409,12.8666679312,12.299688,3.587409,12.812175,0.0,0.19,0.19,134.0
2021-04-01 17:00:00,62.43788032,9.71813176,63.1896430102,11.78788032,3.43813176,12.279042,50.65,6.28,51.0378379244,134.97,60.19788032,19.83813176,63.3824602453,11.78788032,3.43813176,12.279042,48.41,16.4,51.1125043409,133.72,11.78788032,3.62813176,12.3335908197,11.78788032,3.43813176,12.279042,0.0,0.19,0.19,133.72
2021-04-01 17:30:00,65.78974112,9.45284116,66.4653762694,9.12974112,2.66284116,9.510147,56.66,6.79,57.0653984477,134.97,63.53974112,18.55284116,66.1929499018,9.12974112,2.66284116,9.510147,54.41,15.89,56.6828033887,133.72,9.12974112,2.84284116,9.5621084902,9.12974112,2.66284116,9.510147,0.0,0.18,0.18,133.72
2021-04-01 18:00:00,66.57582592,9.01503256,67.1834161753,8.24582592,2.40503256,8.589402,58.33,6.61,58.7033303996,134.87,64.38582592,18.42503256,66.9702650752,8.24582592,2.40503256,8.589402,56.14,16.02,58.3809900567,133.68,8.24582592,2.59503256,8.6445265394,8.24582592,2.40503256,8.589402,0.0,0.19,0.19,133.68
2021-04-01 18:30:00,68.79408864,9.02869252,69.3840321719,7.26408864,2.11869252,7.566759,61.53,6.91,61.9167909375,134.71,66.64408864,17.77869252,68.9747523256,7.26408864,2.11869252,7.566759,59.38,15.66,61.4102597291,133.42,7.26408864,2.30869252,7.6221417542,7.26408864,2.11869252,7.566759,0.0,0.19,0.19,133.42
2021-04-01 19:00:00,66.29731552,8.07755036,66.7875801701,7.15731552,2.08755036,7.455537,59.14,5.99,59.4425748096,134.54,63.79731552,18.69755036,66.4807931438,7.15731552,2.08755036,7.455537,56.64,16.61,59.0252632353,133.33,7.15731552,2.27755036,7.5109520765,7.15731552,2.08755036,7.455537,0.0,0.19,0.19,133.33
2021-04-01 19:30:00,66.09965376,7.37906568,66.5102611444,6.57965376,1.91906568,6.853806,59.52,5.46,59.7699088171,134.48,63.99965376,18.88906568,66.7289478687,6.57965376,1.91906568,6.853806,57.42,16.97,59.8751810018,133.29,6.57965376,2.09906568,6.9063680998,6.57965376,1.91906568,6.853806,0.0,0.18,0.18,133.29
2021-04-01 20:00:00,63.72593728,6.56631504,64.0633403392,6.77593728,1.97631504,7.058268,56.95,4.59,57.134670735,134.44,61.80593728,19.77631504,64.8928079191,6.77593728,1.97631504,7.058268,55.03,17.8,57.8371930508,133.29,6.77593728,2.16631504,7.113806778,6.77593728,1.97631504,7.058268,0.0,0.19,0.19,133.29
2021-04-01 20:30:00,63.33252064,6.23281852,63.6384804762,6.83252064,1.9928185200000001,7.117209,56.5,4.24,56.6588704441,134.54,61.08252064,20.27281852,64.3588494186,6.83252064,1.9928185200000001,7.117209,54.25,18.28,57.2470165161,133.31,6.83252064,2.18281852,7.1727285594,6.83252064,1.9928185200000001,7.117209,0.0,0.19,0.19,133.31
