Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-01 21:00:00,61.6557488,5.6983434,61.9185148206,5.4457488,1.5883433999999998,5.672655,56.21,4.11,56.3600585521,134.87,59.4557488,20.0983434,62.7608912683,5.4457488,1.5883433999999998,5.672655,54.01,18.51,57.0937842501,133.68,5.4457488,1.7683434,5.7256631383,5.4457488,1.5883433999999998,5.672655,0.0,0.18,0.18,133.68
2021-04-01 21:30:00,64.22207232,6.77393776,64.5783307763,5.6020723199999996,1.63393776,5.835492,58.62,5.14,58.8449148185,134.87,62.23207232,19.02393776,65.0748878842,5.6020723199999996,1.63393776,5.835492,56.63,17.39,59.2399274139,133.68,5.6020723199999996,1.82393776,5.8915162081,5.6020723199999996,1.63393776,5.835492,0.0,0.19,0.19,133.68
2021-04-01 22:00:00,61.34606848,6.11843664,61.6504289107,5.44606848,1.58843664,5.672988,55.9,4.53,56.0832497275,135.55,59.33606848,19.82843664,62.5614571621,5.44606848,1.58843664,5.672988,53.89,18.24,56.8931428206,134.36,5.44606848,1.77843664,5.7290923165,5.44606848,1.58843664,5.672988,0.0,0.19,0.19,134.36
2021-04-01 22:30:00,56.67051392,4.5218165599999995,56.8506286065,5.56051392,1.62181656,5.792202,51.11,2.9,51.1922074148,136.11,54.45051392,21.83181656,58.6641856712,5.56051392,1.62181656,5.792202,48.89,20.21,52.9025160082,134.94,5.56051392,1.81181656,5.8482471136,5.56051392,1.62181656,5.792202,0.0,0.19,0.19,134.94
2021-04-01 23:00:00,51.87964512,3.25531316,51.9816760171,5.22964512,1.52531316,5.447547,46.65,1.73,46.6820672207,136.05,50.12964512,22.79531316,55.0691167708,5.22964512,1.52531316,5.447547,44.9,21.27,49.6832255394,134.89,5.22964512,1.71531316,5.5037702821,5.22964512,1.52531316,5.447547,0.0,0.19,0.19,134.89
2021-04-01 23:30:00,49.55053408,3.19932244,49.6537117614,5.38053408,1.56932244,5.604723,44.17,1.63,44.2000656108,136.1,47.52053408,23.10932244,52.8416686232,5.38053408,1.56932244,5.604723,42.14,21.54,47.3260097621,134.89,5.38053408,1.75932244,5.6608623401,5.38053408,1.56932244,5.604723,0.0,0.19,0.19,134.89
2021-04-02 00:00:00,46.39363104,2.21272572,46.4463686007,5.32363104,1.55272572,5.545449,41.07,0.66,41.0753027986,136.25,44.74363104,23.94272572,50.7468879198,5.32363104,1.55272572,5.545449,39.42,22.39,45.3348486266,135.09,5.32363104,1.7427257200000001,5.6016194431,5.32363104,1.55272572,5.545449,0.0,0.19,0.19,135.09
2021-04-02 00:30:00,45.0863984,1.9556162,45.1287907594,5.1963984,1.5156162,5.412915,39.89,0.44,39.8924265995,136.73,43.2863984,24.3256162,49.6532767293,5.1963984,1.5156162,5.412915,38.09,22.81,44.3975697533,135.58,5.1963984,1.7056162,5.4691574263,5.1963984,1.5156162,5.412915,0.0,0.19,0.19,135.58
2021-04-02 01:00:00,44.54184288,1.9776208400000002,44.5857236269,5.27184288,1.53762084,5.491503,39.27,0.44,39.2724649086,136.95,42.52184288,24.47762084,49.0638466072,5.27184288,1.53762084,5.491503,37.25,22.94,43.7470696161,135.77,5.27184288,1.7276208400000002,5.5477023278,5.27184288,1.53762084,5.491503,0.0,0.19,0.19,135.77
2021-04-02 01:30:00,44.62930528,2.17771404,44.6824051302,5.40930528,1.57771404,5.634693,39.22,0.6000000000000001,39.2245892267,136.81,42.84930528,24.28771404,49.253994927,5.40930528,1.57771404,5.634693,37.44,22.71,43.7892418295,135.65,5.40930528,1.76771404,5.6908168605,5.40930528,1.57771404,5.634693,0.0,0.19,0.19,135.65
2021-04-02 02:00:00,45.8358688,2.2033784,45.888797598400004,5.3258688,1.5533784,5.54778,40.51,0.65,40.515214426200004,136.67,43.9958688,24.1933784,50.2091229745,5.3258688,1.5533784,5.54778,38.67,22.64,44.8100267797,135.53,5.3258688,1.7433784,5.6039492075,5.3258688,1.5533784,5.54778,0.0,0.19,0.19,135.53
2021-04-02 02:30:00,45.5699248,1.9270614,45.6106523952,5.2699248,1.5370614,5.489505,40.3,0.39,40.3018870526,136.82,43.7699248,24.4270614,50.1247209033,5.2699248,1.5370614,5.489505,38.5,22.89,44.7906474613,135.66,5.2699248,1.7270614,5.5457054084,5.2699248,1.5370614,5.489505,0.0,0.19,0.19,135.66
2021-04-02 03:00:00,44.66834624,1.80743432,44.7048987767,5.40834624,1.57743432,5.633694,39.26,0.23,39.2606737079,137.0,42.90834624,24.62743432,49.4735959704,5.40834624,1.57743432,5.633694,37.5,23.05,44.01763851,135.83,5.40834624,1.76743432,5.6898183738,5.40834624,1.57743432,5.633694,0.0,0.19,0.19,135.83
2021-04-02 03:30:00,44.30814656,1.63237608,44.3382059092,5.28814656,1.54237608,5.5084859999999995,39.02,0.09,39.0201037928,137.13,42.60814656,24.72237608,49.2610396999,5.28814656,1.54237608,5.5084859999999995,37.32,23.18,43.9328442057,135.95,5.28814656,1.7323760799999999,5.5646761741,5.28814656,1.54237608,5.5084859999999995,0.0,0.19,0.19,135.95
2021-04-02 04:00:00,43.75829632,1.57866976,43.7867639252,5.3782963200000005,1.5686697600000001,5.602392,38.38,0.01,38.3800013028,137.17,41.95829632,24.90866976,48.7948814866,5.3782963200000005,1.5686697600000001,5.602392,36.58,23.34,43.3918425513,136.0,5.3782963200000005,1.7686697599999999,5.6616485254,5.3782963200000005,1.5686697600000001,5.602392,0.0,0.2,0.2,136.0
2021-04-02 04:30:00,43.27811648,1.58445064,43.3071108467,5.39811648,1.57445064,5.623038,37.88,0.01,37.88000132,136.96,41.49811648,24.94445064,48.4181710633,5.39811648,1.57445064,5.623038,36.1,23.37,43.0042660674,135.79,5.39811648,1.7644506400000002,5.6791678609,5.39811648,1.57445064,5.623038,0.0,0.19,0.19,135.79
2021-04-02 05:00:00,42.74692768,1.66118724,42.7791931799,5.38692768,1.57118724,5.611383,37.36,0.09,37.3601084046,137.04,40.98692768,25.09118724,48.0572150437,5.38692768,1.57118724,5.611383,35.6,23.52,42.6679083153,135.87,5.38692768,1.76118724,5.6675188861,5.38692768,1.57118724,5.611383,0.0,0.19,0.19,135.87
2021-04-02 05:30:00,43.83792672,1.60981196,43.867474439,5.34792672,1.55981196,5.570757,38.49,0.05,38.490032476,136.9,42.01792672,24.89981196,48.841650274,5.34792672,1.55981196,5.570757,36.67,23.34,43.4677409121,135.71,5.34792672,1.7498119600000002,5.626914083,5.34792672,1.55981196,5.570757,0.0,0.19,0.19,135.71
2021-04-02 06:00:00,44.04835616,1.79785388,44.085031008,5.47835616,1.5978538800000002,5.706621,38.57,0.2,38.5705185342,136.77,42.07835616,24.72785388,48.8062989238,5.47835616,1.5978538800000002,5.706621,36.6,23.13,43.2961534088,135.58,5.47835616,1.7878538800000001,5.762708366,5.47835616,1.5978538800000002,5.706621,0.0,0.19,0.19,135.58
2021-04-02 06:30:00,46.43208256,2.41102408,46.494637626,5.35208256,1.5610240800000001,5.575086,41.08,0.85,41.0887928759,136.4,44.68208256,23.83102408,50.6399665344,5.35208256,1.5610240800000001,5.575086,39.33,22.27,45.1973649674,135.19,5.35208256,1.75102408,5.6312408097999995,5.35208256,1.5610240800000001,5.575086,0.0,0.19,0.19,135.19
2021-04-02 07:00:00,49.12753728,3.13011504,49.2271524604,5.17753728,1.51011504,5.393268,43.95,1.62,43.9798465209,136.72,46.93753728,23.22011504,52.3670330302,5.17753728,1.51011504,5.393268,41.76,21.71,47.0661417582,135.52,5.17753728,1.70011504,5.449521395,5.17753728,1.51011504,5.393268,0.0,0.19,0.19,135.52
2021-04-02 07:30:00,50.60613824,3.96804032,50.7614673896,5.61613824,1.63804032,5.850144,44.99,2.33,45.0502941167,136.12,48.63613824,22.36804032,53.533196903,5.61613824,1.63804032,5.850144,43.02,20.73,47.7540919713,134.93,5.61613824,1.82804032,5.9061612019,5.61613824,1.63804032,5.850144,0.0,0.19,0.19,134.93
2021-04-02 08:00:00,53.54596768,5.19090724,53.796990369,6.34596768,1.8509072400000002,6.610383,47.2,3.34,47.3180261634,136.12,51.57596768,21.57090724,55.9051382369,6.34596768,1.8509072400000002,6.610383,45.23,19.72,49.3419831381,134.9,6.34596768,2.04090724,6.6660789193,6.34596768,1.8509072400000002,6.610383,0.0,0.19,0.19,134.9
2021-04-02 08:30:00,55.46027264,6.2650795200000005,55.813018756299996,7.0802726400000005,2.06507952,7.375284,48.38,4.2,48.5619645402,135.79,53.53027264,20.85507952,57.4493205417,7.0802726400000005,2.06507952,7.375284,46.45,18.79,50.1065524657,134.56,7.0802726400000005,2.25507952,7.4307229997,7.0802726400000005,2.06507952,7.375284,0.0,0.19,0.19,134.56
2021-04-02 09:00:00,59.14294944,7.73752692,59.6469428496,7.60294944,2.21752692,7.919739,51.54,5.52,51.8347566793,135.48,56.31294944,19.88752692,59.7215371673,7.60294944,2.21752692,7.919739,48.71,17.67,51.8159531419,134.21,7.60294944,2.40752692,7.9750251446,7.60294944,2.21752692,7.919739,0.0,0.19,0.19,134.21
2021-04-02 09:30:00,54.96852192,7.03498556,55.4168694884,9.54852192,2.78498556,9.946377,45.42,4.25,45.6184052768,135.36,52.80852192,21.36498556,56.966679694,9.54852192,2.78498556,9.946377,43.26,18.58,47.0812489214,134.13,9.54852192,2.97498556,10.00124042,9.54852192,2.78498556,9.946377,0.0,0.19,0.19,134.13
2021-04-02 10:00:00,54.32529408,6.85612744,54.7562239417,10.61529408,3.09612744,11.057598,43.71,3.76,43.8714223613,135.36,52.40529408,22.09612744,56.8731368526,10.61529408,3.09612744,11.057598,41.79,19.0,45.9064712214,134.09,10.61529408,3.28612744,11.1122950805,10.61529408,3.09612744,11.057598,0.0,0.19,0.19,134.09
2021-04-02 10:30:00,54.903216,6.992188,55.3466694587,10.773216,3.142188,11.2221,44.13,3.85,44.2976229611,135.13,53.123216,21.862188,57.4458992647,10.773216,3.142188,11.2221,42.35,18.72,46.3029253935,133.87,10.773216,3.322188,11.2738243773,10.773216,3.142188,11.2221,0.0,0.18,0.18,133.87
2021-04-02 11:00:00,59.53920928,8.63393604,60.1619671656,11.49920928,3.35393604,11.978343,48.04,5.28,48.329287187,135.09,57.11920928,20.80393604,60.7898661253,11.49920928,3.35393604,11.978343,45.62,17.45,48.8434939373,133.83,11.49920928,3.54393604,12.0329255263,11.49920928,3.35393604,11.978343,0.0,0.19,0.19,133.83
2021-04-02 11:30:00,59.21293664,8.78710652,59.8613824308,10.41293664,3.03710652,10.846809,48.8,5.75,49.1375874459,135.03,57.09293664,19.92710652,60.4705960649,10.41293664,3.03710652,10.846809,46.68,16.89,49.6416609311,133.75,10.41293664,3.22710652,10.9015350277,10.41293664,3.03710652,10.846809,0.0,0.19,0.19,133.75
2021-04-02 12:00:00,58.1038752,8.8432136,58.7729762734,10.9138752,3.1832136,11.36862,47.19,5.66,47.5282200382,135.1,55.9538752,20.2132136,59.4929420514,10.9138752,3.1832136,11.36862,45.04,17.03,48.1520767984,133.88,10.9138752,3.3732136,11.4232763195,10.9138752,3.1832136,11.36862,0.0,0.19,0.19,133.88
2021-04-02 12:30:00,59.70014912,8.93671016,60.3653260857,10.72014912,3.12671016,11.166822,48.98,5.8100000000000005,49.3233869478,135.26,57.68014912,19.94671016,61.0317200209,10.72014912,3.12671016,11.166822,46.96,16.82,49.8813993388,133.96,10.72014912,3.30671016,11.218552903,10.72014912,3.12671016,11.166822,0.0,0.18,0.18,133.96
2021-04-02 13:00:00,59.34662272,8.875264959999999,60.0065992736,10.64662272,3.10526496,11.090232,48.7,5.77,49.040624996,135.75,56.86662272,20.28526496,60.3763592317,10.64662272,3.10526496,11.090232,46.22,17.18,49.3096420591,134.45,10.64662272,3.29526496,11.1449246969,10.64662272,3.10526496,11.090232,0.0,0.19,0.19,134.45
2021-04-02 13:30:00,57.03691168,8.35409924,57.6454704908,11.39691168,3.32409924,11.871783,45.64,5.03,45.9163424066,136.21,55.06691168,21.23409924,59.0190793939,11.39691168,3.32409924,11.871783,43.67,17.91,47.1999682203,134.9,11.39691168,3.52409924,11.9293281997,11.39691168,3.32409924,11.871783,0.0,0.2,0.2,134.9
2021-04-02 14:00:00,53.88314432,8.09258376,54.4874586829,12.52314432,3.65258376,13.044942,41.36,4.44,41.5976345481,136.64,51.60314432,22.43258376,56.268155451,12.52314432,3.65258376,13.044942,39.08,18.78,43.3582149079,135.38,12.52314432,3.84258376,13.0994119567,12.52314432,3.65258376,13.044942,0.0,0.19,0.19,135.38
2021-04-02 14:30:00,47.78842272,10.37453996,48.9015789668,18.83842272,5.49453996,19.623357,28.95,4.88,29.3584212791,136.91,45.80842272,23.92453996,51.6797368839,18.83842272,5.49453996,19.623357,26.97,18.43,32.6656669915,135.6,18.83842272,5.68453996,19.677402398,18.83842272,5.49453996,19.623357,0.0,0.19,0.19,135.6
2021-04-02 15:00:00,47.009032,10.106801,48.0832248922,18.949032,5.526801,19.738575,28.06,4.58,28.4313207572,137.17,44.669032,24.506801,50.9500315512,18.949032,5.526801,19.738575,25.72,18.98,31.9649620679,135.88,18.949032,5.716801,19.7926154768,18.949032,5.526801,19.738575,0.0,0.19,0.19,135.88
2021-04-02 15:30:00,44.76905024,10.28430632,45.935115281,20.68905024,6.03430632,21.551094,24.08,4.25,24.4521757723,136.36,42.84905024,24.92430632,49.5707792152,20.68905024,6.03430632,21.551094,22.16,18.89,29.1186830059,135.1,20.68905024,6.23430632,21.6079470363,20.68905024,6.03430632,21.551094,0.0,0.2,0.2,135.1
2021-04-02 16:00:00,47.10592768,8.20631224,47.8153948344,16.37592768,4.77631224,17.058258,30.73,3.43,30.9208311661,136.36,45.19592768,24.43631224,51.3790349729,16.37592768,4.77631224,17.058258,28.82,19.66,34.8870749705,135.14,16.37592768,4.96631224,17.112430121,16.37592768,4.77631224,17.058258,0.0,0.19,0.19,135.14
2021-04-02 16:30:00,50.21927904,6.09353972,50.5876191732,11.66927904,3.40353972,12.155499,38.55,2.69,38.6437394671,136.32,48.07927904,23.83353972,53.6624141145,11.66927904,3.40353972,12.155499,36.41,20.43,41.7501257483,135.07,11.66927904,3.59353972,12.2100614672,11.66927904,3.40353972,12.155499,0.0,0.19,0.19,135.07
2021-04-02 17:00:00,55.16236736,6.62319048,55.5585585207,10.26236736,2.99319048,10.689966,44.9,3.63,45.0464970891,135.72,53.01236736,22.283190480000002,57.5052316844,10.26236736,2.99319048,10.689966,42.75,19.29,46.9006034076,134.44,10.26236736,3.18319048,10.7447143035,10.26236736,2.99319048,10.689966,0.0,0.19,0.19,134.44
2021-04-02 17:30:00,59.27160032,6.39421676,59.6155064767,8.07160032,2.35421676,8.407917,51.2,4.04,51.359143295,134.91,57.25160032,20.86421676,60.9348937819,8.07160032,2.35421676,8.407917,49.18,18.51,52.548001865,133.64,8.07160032,2.54421676,8.4630828099,8.07160032,2.35421676,8.407917,0.0,0.19,0.19,133.64
2021-04-02 18:00:00,59.94424736,5.93540548,60.2373790081,8.38424736,2.44540548,8.733591,51.56,3.49,51.6779808042,134.45,57.92424736,21.33540548,61.7285830002,8.38424736,2.44540548,8.733591,49.54,18.89,53.0192766831,133.24,8.38424736,2.63540548,8.7886839651,8.38424736,2.44540548,8.733591,0.0,0.19,0.19,133.24
2021-04-02 18:30:00,61.49078176,5.99314468,61.7821497247,7.45078176,2.17314468,7.761231,54.04,3.8200000000000003,54.1748465619,134.37,59.56078176,20.72314468,63.0629483079,7.45078176,2.17314468,7.761231,52.11,18.55,55.3132407295,133.05,7.45078176,2.3531446799999998,7.8135420086,7.45078176,2.17314468,7.761231,0.0,0.18,0.18,133.05
2021-04-02 19:00:00,60.6677152,5.2843336,60.8974207104,7.0777152,2.0643336,7.37262,53.59,3.22,53.686651041,134.54,58.3977152,21.3143336,62.1658584546,7.0777152,2.0643336,7.37262,51.32,19.25,54.8115398434,133.3,7.0777152,2.2543336,7.4280598027,7.0777152,2.0643336,7.37262,0.0,0.19,0.19,133.3
2021-04-02 19:30:00,58.16749536,4.70176948,58.3572116597,7.13749536,2.08176948,7.434891,51.03,2.62,51.0972142098,134.57,56.15749536,21.91176948,60.2809250663,7.13749536,2.08176948,7.434891,49.02,19.83,52.8790062312,133.35,7.13749536,2.27176948,7.490312182,7.13749536,2.08176948,7.434891,0.0,0.19,0.19,133.35
2021-04-02 20:00:00,57.15718624,3.98542932,57.2959648295,6.56718624,1.9154293199999999,6.840819,50.59,2.07,50.6323315679,134.73,55.46718624,22.23542932,59.7580376722,6.56718624,1.9154293199999999,6.840819,48.9,20.32,52.9538704912,133.54,6.56718624,2.09542932,6.8933851732,6.56718624,1.9154293199999999,6.840819,0.0,0.18,0.18,133.54
2021-04-02 20:30:00,62.49212128,5.11270204,62.7009166139,6.59212128,1.92270204,6.8667929999999995,55.9,3.19,55.9909465896,134.47,60.53212128,21.08270204,64.0985025719,6.59212128,1.92270204,6.8667929999999995,53.94,19.16,57.2418483279,133.2,6.59212128,2.11270204,6.9223964694,6.59212128,1.92270204,6.8667929999999995,0.0,0.19,0.19,133.2
2021-04-02 21:00:00,60.55879456,4.52631508,60.7277130046,6.63879456,1.93631508,6.915411,53.92,2.59,53.9821683522,134.82,58.35879456,21.89631508,62.3313525971,6.63879456,1.93631508,6.915411,51.72,19.96,55.4378931779,133.64,6.63879456,2.12631508,6.9709977069,6.63879456,1.93631508,6.915411,0.0,0.19,0.19,133.64
2021-04-02 21:30:00,59.16678784,4.21531312,59.3167568905,5.36678784,1.56531312,5.5904039999999995,53.8,2.65,53.8652253314,134.91,57.30678784,21.37531312,61.1634853774,5.36678784,1.56531312,5.5904039999999995,51.94,19.81,55.5895646682,133.72,5.36678784,1.75531312,5.646550794,5.36678784,1.56531312,5.5904039999999995,0.0,0.19,0.19,133.72
2021-04-02 22:00:00,56.53865568,3.80044124,56.6662416234,5.65865568,1.6504412400000001,5.894433,50.88,2.15,50.9254052512,135.01,54.55865568,22.06044124,58.8498936049,5.65865568,1.6504412400000001,5.894433,48.9,20.41,52.9884713877,133.81,5.65865568,1.84044124,5.9504292335,5.65865568,1.6504412400000001,5.894433,0.0,0.19,0.19,133.81
2021-04-02 22:30:00,53.9742304,2.8345672,54.0486106989,5.3642304,1.5645672,5.58774,48.61,1.27,48.6265873777,135.31,51.9742304,22.9345672,56.8094622253,5.3642304,1.5645672,5.58774,46.61,21.37,51.2754229627,134.12,5.3642304,1.7445672,5.6407874007,5.3642304,1.5645672,5.58774,0.0,0.18,0.18,134.12
2021-04-02 23:00:00,50.22770688,2.13724784,50.2731575172,5.40770688,1.57724784,5.6330279999999995,44.82,0.56,44.8234983017,135.99,48.61770688,23.81724784,54.1381816922,5.40770688,1.57724784,5.6330279999999995,43.21,22.24,48.5975482921,134.82,5.40770688,1.76724784,5.6891527162,5.40770688,1.57724784,5.6330279999999995,0.0,0.19,0.19,134.82
2021-04-02 23:30:00,47.31425024,1.93540632,47.353817939,5.50425024,1.6054063200000002,5.733594,41.81,0.33,41.8113022997,135.99,45.49425024,24.65540632,51.7456845129,5.50425024,1.6054063200000002,5.733594,39.99,23.05,46.1573677759,134.79,5.50425024,1.7954063200000001,5.7896679143,5.50425024,1.6054063200000002,5.733594,0.0,0.19,0.19,134.79
2021-04-03 00:00:00,44.34643808,2.13729444,44.3979120895,5.47643808,1.59729444,5.704623,38.87,0.54,38.8737507838,136.44,42.74643808,25.12729444,49.5846639033,5.47643808,1.59729444,5.704623,37.27,23.53,44.0762271525,135.26,5.47643808,1.7872944400000002,5.7607113675,5.47643808,1.59729444,5.704623,0.0,0.19,0.19,135.26
2021-04-03 00:30:00,43.38606848,2.12843664,43.4382455986,5.44606848,1.58843664,5.672988,37.94,0.54,37.9438427153,137.48,41.55606848,25.52843664,48.7709739989,5.44606848,1.58843664,5.672988,36.11,23.94,43.3250008656,136.28,5.44606848,1.78843664,5.7322044193,5.44606848,1.58843664,5.672988,0.0,0.2,0.2,136.28
2021-04-03 01:00:00,41.98322144,2.41552292,42.0526531084,5.33322144,1.55552292,5.555439,36.65,0.86,36.6600886524,137.94,40.23322144,25.87552292,47.8357062645,5.33322144,1.55552292,5.555439,34.9,24.32,42.5378936949,136.74,5.33322144,1.74552292,5.611604155,5.33322144,1.55552292,5.555439,0.0,0.19,0.19,136.74
2021-04-03 01:30:00,42.4277568,2.5160124,42.5022924732,5.4377568,1.5860124,5.66433,36.99,0.93,37.0016891506,137.62,40.7977568,25.8360124,48.2903354373,5.4377568,1.5860124,5.66433,35.36,24.25,42.8764749017,136.43,5.4377568,1.7860124,5.7235512847,5.4377568,1.5860124,5.66433,0.0,0.2,0.2,136.43
2021-04-03 02:00:00,44.00803648,2.19776064,44.0628803718,5.47803648,1.5977606400000002,5.706288,38.53,0.6000000000000001,38.5346714012,137.32,42.36803648,25.42776064,49.4127668355,5.47803648,1.5977606400000002,5.706288,36.89,23.83,43.9174338959,136.12,5.47803648,1.7877606400000001,5.7623755329,5.47803648,1.5977606400000002,5.706288,0.0,0.19,0.19,136.12
2021-04-03 02:30:00,44.32307168,2.16922924,44.3761223931,5.24307168,1.52922924,5.461533,39.08,0.64,39.0852401809,137.35,42.71307168,25.37922924,49.6841198891,5.24307168,1.52922924,5.461533,37.47,23.85,44.4164766725,136.15,5.24307168,1.71922924,5.5177486189,5.24307168,1.52922924,5.461533,0.0,0.19,0.19,136.15
2021-04-03 03:00:00,43.00278176,2.40039468,43.0697240961,5.45278176,1.5903946800000002,5.679981,37.55,0.81,37.5587353355,137.19,41.39278176,25.55039468,48.6434481727,5.45278176,1.5903946800000002,5.679981,35.94,23.96,43.1945042801,135.99,5.45278176,1.79039468,5.7391935002,5.45278176,1.5903946800000002,5.679981,0.0,0.2,0.2,135.99
2021-04-03 03:30:00,42.45369088,2.55190984,42.5303199279,5.42369088,1.58190984,5.649678,37.03,0.97,37.0427023852,137.23,40.80369088,25.76190984,48.2557477202,5.42369088,1.58190984,5.649678,35.38,24.18,42.8534339348,136.04,5.42369088,1.7719098400000002,5.7057941816,5.42369088,1.58190984,5.649678,0.0,0.19,0.19,136.04
2021-04-03 04:00:00,42.09400064,2.62158352,42.1755567839,5.35400064,1.5615835200000001,5.577084,36.74,1.06,36.7552880549,137.37,40.45400064,25.86158352,48.0140361763,5.35400064,1.5615835200000001,5.577084,35.1,24.3,42.6907484123,136.18,5.35400064,1.75158352,5.6332377618,5.35400064,1.5615835200000001,5.577084,0.0,0.19,0.19,136.18
2021-04-03 04:30:00,41.21322112,2.70885616,41.3021488155,5.6532211199999995,1.64885616,5.888772,35.56,1.06,35.5757951422,137.31,39.55322112,25.96885616,47.3163691678,5.6532211199999995,1.64885616,5.888772,33.9,24.32,41.7213662288,136.11,5.6532211199999995,1.84885616,5.9478717313,5.6532211199999995,1.64885616,5.888772,0.0,0.2,0.2,136.11
2021-04-03 05:00:00,41.55732736,2.71797048,41.6461141145,5.30732736,1.54797048,5.528466,36.25,1.17,36.2688764645,137.42,39.87732736,25.95797048,47.5816925804,5.30732736,1.54797048,5.528466,34.57,24.41,42.3194163476,136.22,5.30732736,1.73797048,5.5846454763,5.30732736,1.54797048,5.528466,0.0,0.19,0.19,136.22
2021-04-03 05:30:00,41.3627216,2.9245438,41.4659823783,5.6727216,1.6545438,5.909085,35.69,1.27,35.7125888168,137.46,39.6827216,26.2345438,47.5706809072,5.6727216,1.6545438,5.909085,34.01,24.58,41.962560694,136.22,5.6727216,1.8545438,5.9681741812,5.6727216,1.6545438,5.909085,0.0,0.2,0.2,136.22
2021-04-03 06:00:00,41.85335104,2.75431072,41.9438818044,5.60335104,1.63431072,5.836824,36.25,1.12,36.2672979418,137.36,39.98335104,26.09431072,47.7449621671,5.60335104,1.63431072,5.836824,34.38,24.46,42.1933170064,136.14,5.60335104,1.8243107200000002,5.8928475698,5.60335104,1.63431072,5.836824,0.0,0.19,0.19,136.14
2021-04-03 06:30:00,44.36227232,2.23566276,44.4185703661,5.40227232,1.5756627600000002,5.627367,38.96,0.66,38.9655899481,136.91,42.75227232,25.29566276,49.6752186003,5.40227232,1.5756627600000002,5.627367,37.35,23.72,44.2454619142,135.68,5.40227232,1.76566276,5.6834946293,5.40227232,1.5756627600000002,5.627367,0.0,0.19,0.19,135.68
2021-04-03 07:00:00,46.28052384,2.09223612,46.3277922945,5.63052384,1.64223612,5.865129,40.65,0.45,40.6524906986,136.87,44.13052384,24.61223612,50.5298456481,5.63052384,1.64223612,5.865129,38.5,22.97,44.8315837329,135.61,5.63052384,1.8322361200000001,5.9211390722,5.63052384,1.64223612,5.865129,0.0,0.19,0.19,135.61
2021-04-03 07:30:00,48.82715712,2.57750416,48.8951408641,5.7171571199999995,1.66750416,5.955372,43.11,0.91,43.1196034305,136.47,46.91715712,23.75750416,52.5893395674,5.7171571199999995,1.66750416,5.955372,41.2,22.09,46.7483486339,135.19,5.7171571199999995,1.86750416,6.014437407,5.7171571199999995,1.66750416,5.955372,0.0,0.2,0.2,135.19
2021-04-03 08:00:00,50.76071328,2.57020804,50.8257413331,6.00071328,1.75020804,6.250743,44.76,0.8200000000000001,44.7675105406,136.05,48.78071328,21.73020804,53.4018719669,6.00071328,1.75020804,6.250743,42.78,19.98,47.2157685525,134.56,6.00071328,1.94020804,6.3065812535,6.00071328,1.75020804,6.250743,0.0,0.19,0.19,134.56
2021-04-03 08:30:00,55.19931424,3.96813332,55.3417597715,6.43931424,1.8781333199999999,6.707619,48.76,2.09,48.8047712831,136.05,53.06931424,20.55813332,56.9121161046,6.43931424,1.8781333199999999,6.707619,46.63,18.68,50.2324526576,134.47,6.43931424,2.06813332,6.7632790354,6.43931424,1.8781333199999999,6.707619,0.0,0.19,0.19,134.47
2021-04-03 09:00:00,56.70636704,5.43102372,56.9658501343,6.58636704,1.92102372,6.860799,50.12,3.51,50.2427556967,135.72,54.59636704,20.95102372,58.4782753583,6.58636704,1.92102372,6.860799,48.01,19.03,51.6439831926,134.41,6.58636704,2.11102372,6.9164045524,6.58636704,1.92102372,6.860799,0.0,0.19,0.19,134.41
2021-04-03 09:30:00,57.65646592,6.38855256,58.0093239591,7.60646592,2.21855256,7.923402,50.05,4.17,50.223414858,135.32,55.41646592,20.88855256,59.2225997666,7.60646592,2.21855256,7.923402,47.81,18.67,51.3260655028,134.1,7.60646592,2.40855256,7.9786871869,7.60646592,2.21855256,7.923402,0.0,0.19,0.19,134.1
2021-04-03 10:00:00,59.17395776,7.12323768,59.6011559622,8.27395776,2.41323768,8.618706,50.9,4.71,51.1174539663,135.04,56.84395776,19.95323768,60.2442298294,8.27395776,2.41323768,8.618706,48.57,17.54,51.6400668086,133.68,8.27395776,2.59323768,8.6708280273,8.27395776,2.41323768,8.618706,0.0,0.18,0.18,133.68
2021-04-03 10:30:00,59.31133984,6.44997412,59.6610190976,8.81133984,2.56997412,9.178479,50.5,3.88,50.6488341426,134.95,57.06133984,19.17997412,60.1985706772,8.81133984,2.56997412,9.178479,48.25,16.61,51.0289584452,133.46,8.81133984,2.75997412,9.2334807586,8.81133984,2.56997412,9.178479,0.0,0.19,0.19,133.46
2021-04-03 11:00:00,61.22971104,7.47491572,61.6842919961,9.23971104,2.69491572,9.624699,51.99,4.78,52.2092759957,134.8,58.70971104,18.50491572,61.5569823514,9.23971104,2.69491572,9.624699,49.47,15.81,51.9349304419,133.21,9.23971104,2.88491572,9.6796176998,9.23971104,2.69491572,9.624699,0.0,0.19,0.19,133.21
2021-04-03 11:30:00,57.69285664,7.01041652,58.1172233255,10.49285664,3.06041652,10.930059,47.2,3.95,47.3649923467,134.94,55.66285664,19.57041652,59.0030068055,10.49285664,3.06041652,10.930059,45.17,16.51,48.0927125457,133.44,10.49285664,3.25041652,10.9847734624,10.49285664,3.06041652,10.930059,0.0,0.19,0.19,133.44
2021-04-03 12:00:00,58.17300672,7.02337696,58.5954480721,10.26300672,2.99337696,10.690632,47.91,4.03,48.0791950848,135.07,56.02300672,19.50337696,59.3208141784,10.26300672,2.99337696,10.690632,45.76,16.51,48.6472784439,133.57,10.26300672,3.17337696,10.7424218994,10.26300672,2.99337696,10.690632,0.0,0.18,0.18,133.57
2021-04-03 12:30:00,58.38150816,6.89043988,58.7867217727,10.32150816,3.01043988,10.751571,48.06,3.88,48.2163665159,135.27,56.36150816,19.67043988,59.6954420969,10.32150816,3.01043988,10.751571,46.04,16.66,48.9615890265,133.73,10.32150816,3.2004398800000002,10.8063104769,10.32150816,3.01043988,10.751571,0.0,0.19,0.19,133.73
2021-04-03 13:00:00,58.47623264,7.07223452,58.9023453257,11.11623264,3.2422345200000002,11.579409,47.36,3.83,47.5146135415,135.57,55.95623264,20.20223452,59.4914300623,11.11623264,3.2422345200000002,11.579409,44.84,16.96,47.9402461404,134.01,11.11623264,3.43223452,11.6340389335,11.11623264,3.2422345200000002,11.579409,0.0,0.19,0.19,134.01
2021-04-03 13:30:00,55.3041344,6.4407892,55.6779224402,11.4541344,3.3407892,11.93139,43.85,3.1,43.9594415342,135.91,53.5141344,20.8207892,57.4218411712,11.4541344,3.3407892,11.93139,42.06,17.48,45.5477112488,134.35,11.4541344,3.5307892,11.9859779421,11.4541344,3.3407892,11.93139,0.0,0.19,0.19,134.35
2021-04-03 14:00:00,53.66362464,5.87939052,53.9847371244,11.72362464,3.41939052,12.212109,41.94,2.46,42.0120839759,136.14,51.37362464,21.81939052,55.8151871028,11.72362464,3.41939052,12.212109,39.65,18.4,43.7113543602,134.66,11.72362464,3.60939052,12.2666651795,11.72362464,3.41939052,12.212109,0.0,0.19,0.19,134.66
2021-04-03 14:30:00,52.30633152,5.48976336,52.5936290707,12.13633152,3.5397633600000002,12.642012,40.17,1.9500000000000002,40.2173022467,136.42,50.49633152,22.33976336,55.217248428,12.13633152,3.5397633600000002,12.642012,38.36,18.8,42.719194749,134.9,12.13633152,3.7297633599999998,12.6965222595,12.13633152,3.5397633600000002,12.642012,0.0,0.19,0.19,134.9
2021-04-03 15:00:00,52.5478896,6.5652178,52.9564234647,12.4978896,3.6452178,13.018635,40.05,2.92,40.156305856,136.47,50.1278896,23.0552178,55.1756140297,12.4978896,3.6452178,13.018635,37.63,19.41,42.3410557261,135.02,12.4978896,3.8352178,13.0731075123,12.4978896,3.6452178,13.018635,0.0,0.19,0.19,135.02
2021-04-03 15:30:00,46.70851456,7.6916500800000005,47.3375835183,16.90851456,4.93165008,17.613036,29.8,2.76,29.9275391571,136.64,44.74851456,25.35165008,51.430882912,16.90851456,4.93165008,17.613036,27.84,20.42,34.5259612466,135.35,16.90851456,5.13165008,17.6700791501,16.90851456,4.93165008,17.613036,0.0,0.2,0.2,135.35
2021-04-03 16:00:00,46.50489888,6.98642884,47.0267562966,16.204898880000002,4.72642884,16.880103,30.3,2.26,30.3841669295,136.78,44.38489888,25.76642884,51.3218092409,16.204898880000002,4.72642884,16.880103,28.18,21.04,35.16808212,135.52,16.204898880000002,4.91642884,16.9342853481,16.204898880000002,4.72642884,16.880103,0.0,0.19,0.19,135.52
2021-04-03 16:30:00,48.64548064,6.13409852,49.0307041694,13.86548064,4.04409852,14.443209,34.78,2.09,34.8427395593,136.6,46.64548064,25.17409852,53.00505731,13.86548064,4.04409852,14.443209,32.78,21.13,39.0000679487,135.33,13.86548064,4.23409852,14.4975564719,13.86548064,4.04409852,14.443209,0.0,0.19,0.19,135.33
2021-04-03 17:00:00,50.96523968,7.68402824,51.541245092,15.06523968,4.39402824,15.692958,35.9,3.29,36.0504382775,136.12,48.52523968,24.36402824,54.2982942465,15.06523968,4.39402824,15.692958,33.46,19.97,38.966299542,134.82,15.06523968,4.58402824,15.7472144051,15.06523968,4.39402824,15.692958,0.0,0.19,0.19,134.82
2021-04-03 17:30:00,51.28563968,6.90747824,51.7487206897,14.66563968,4.27747824,15.276708,36.62,2.63,36.7143200945,134.86,49.30563968,24.23747824,54.9408905615,14.66563968,4.27747824,15.276708,34.64,19.96,39.9791345579,133.64,14.66563968,4.46747824,15.3309930875,14.66563968,4.27747824,15.276708,0.0,0.19,0.19,133.64
2021-04-03 18:00:00,54.12808928,6.58027604,54.5265997644,12.61808928,3.68027604,13.143843,41.51,2.9,41.6111775849,134.5,52.09808928,23.28027604,57.0629666169,12.61808928,3.68027604,13.143843,39.48,19.6,44.0775498412,133.26,12.61808928,3.86027604,13.1953744995,12.61808928,3.68027604,13.143843,0.0,0.18,0.18,133.26
2021-04-03 18:30:00,55.49995072,5.34831896,55.7570537746,9.31995072,2.71831896,9.708282,46.18,2.63,46.2548300181,134.29,53.51995072,22.49831896,58.0565197122,9.31995072,2.71831896,9.708282,44.2,19.78,48.4240477449,132.99,9.31995072,2.90831896,9.763185986,9.31995072,2.71831896,9.708282,0.0,0.19,0.19,132.99
2021-04-03 19:00:00,55.69403744,4.70326092,55.8922755812,8.51403744,2.48326092,8.868789,47.18,2.22,47.2322008803,134.24,53.41403744,22.32326092,57.891168357,8.51403744,2.48326092,8.868789,44.9,19.84,49.0880392764,133.08,8.51403744,2.66326092,8.920862753,8.51403744,2.48326092,8.868789,0.0,0.18,0.18,133.08
2021-04-03 19:30:00,56.40727552,10.43920536,57.3651265155,7.19727552,2.09920536,7.497162,49.21,8.34,49.9117190648,135.28,56.38727552,12.78920536,57.8194484089,7.19727552,2.09920536,7.497162,49.19,10.69,50.338178354,135.35,7.19727552,2.28920536,7.5525648684,7.19727552,2.09920536,7.497162,0.0,0.19,0.19,135.35
2021-04-03 20:00:00,59.77609824,8.69969532,60.4058492156,5.65609824,1.64969532,5.891769,54.12,7.05,54.577256252,134.75,59.50609824,11.12969532,60.5379702804,5.65609824,1.64969532,5.891769,53.85,9.48,54.6780842751,134.85,5.65609824,1.82969532,5.9446810061,5.65609824,1.64969532,5.891769,0.0,0.18,0.18,134.85
2021-04-03 20:30:00,60.0337296,9.7535878,60.8208941455,6.6637296,1.9435878,6.941385,53.37,7.8100000000000005,53.9384185901,134.81,60.0037296,12.0635878,61.2043929511,6.6637296,1.9435878,6.941385,53.34,10.12,54.2915278842,134.91,6.6637296,2.1235878,6.9939200257,6.6637296,1.9435878,6.941385,0.0,0.18,0.18,134.91
2021-04-03 21:00:00,59.009424,10.396082,59.9181995871,6.569424,1.9160819999999998,6.84315,52.44,8.48,53.1212198655,135.23,58.829424,12.776082,60.2007425157,6.569424,1.9160819999999998,6.84315,52.26,10.86,53.3764667246,135.36,6.569424,2.106082,6.8987617065,6.569424,1.9160819999999998,6.84315,0.0,0.19,0.19,135.36
2021-04-03 21:30:00,57.04580864,10.03752752,57.922156746,5.54580864,1.6175275199999999,5.776884,51.5,8.42,52.1837752563,135.51,56.91580864,12.42752752,58.2567825528,5.54580864,1.6175275199999999,5.776884,51.37,10.81,52.4950759596,135.67,5.54580864,1.79752752,5.8298455088,5.54580864,1.6175275199999999,5.776884,0.0,0.18,0.18,135.67
2021-04-03 22:00:00,54.02690784,10.83034812,55.1017532493,5.24690784,1.53034812,5.465529,48.78,9.3,49.6586185873,135.86,53.99690784,13.16034812,55.5775208058,5.24690784,1.53034812,5.465529,48.75,11.63,50.118054631,136.04,5.24690784,1.7203481200000001,5.5217424365,5.24690784,1.53034812,5.465529,0.0,0.19,0.19,136.04
2021-04-03 22:30:00,51.600624,11.186432,52.7992486507,5.370624,1.5664319999999998,5.5944,46.23,9.62,47.2203060134,135.86,51.860624,13.446432,53.5754687819,5.370624,1.5664319999999998,5.5944,46.49,11.88,47.983898341,136.0,5.370624,1.756432,5.65054471,5.370624,1.5664319999999998,5.5944,0.0,0.19,0.19,136.0
2021-04-03 23:00:00,48.22030432,11.80633876,49.6446108216,5.37030432,1.56633876,5.594067,42.85,10.24,44.0565556983,136.16,48.45030432,14.09633876,50.4592781868,5.37030432,1.56633876,5.594067,43.08,12.53,44.8652125817,136.37,5.37030432,1.74633876,5.6471114345,5.37030432,1.56633876,5.594067,0.0,0.18,0.18,136.37
2021-04-03 23:30:00,45.2931216,13.1379938,47.1600863587,5.2731216,1.5379938,5.492835,40.02,11.6,41.6672581291,136.69,45.2831216,14.9079938,47.6739906131,5.2731216,1.5379938,5.492835,40.01,13.37,42.1847958393,136.82,5.2731216,1.7279938,5.5490336079,5.2731216,1.5379938,5.492835,0.0,0.19,0.19,136.82
2021-04-04 00:00:00,43.3743504,12.9496022,45.266173571,5.2443504,1.5296022,5.462865,38.13,11.42,39.803433269,137.49,43.414350400000004,16.4296022,46.4191517491,5.2443504,1.5296022,5.462865,38.17,14.9,40.9751009761,137.25,5.2443504,1.7196022,5.5190798911,5.2443504,1.5296022,5.462865,0.0,0.19,0.19,137.25
2021-04-04 00:30:00,41.99554912,3.47328516,42.1389351514,5.32554912,1.5532851600000002,5.547447,36.67,1.92,36.7202301191,136.68,40.34554912,26.54328516,48.2939884549,5.32554912,1.5532851600000002,5.547447,35.02,24.99,43.0220931615,135.5,5.32554912,1.7432851600000001,5.603616384,5.32554912,1.5532851600000002,5.547447,0.0,0.19,0.19,135.5
2021-04-04 01:00:00,40.95518944,3.49484692,41.1040326131,5.36518944,1.56484692,5.588739,35.59,1.9300000000000002,35.6422922944,136.6,39.33518944,26.54484692,47.4540412008,5.36518944,1.56484692,5.588739,33.97,24.98,42.1658783853,135.42,5.36518944,1.7548469199999999,5.6448866631,5.36518944,1.56484692,5.588739,0.0,0.19,0.19,135.42
2021-04-04 01:30:00,41.94727744,3.47920592,42.091316901,5.27727744,1.5392059200000001,5.497164,36.67,1.94,36.7212812957,136.5,40.30727744,26.47920592,48.2268074911,5.27727744,1.5392059200000001,5.497164,35.03,24.94,43.0012150991,135.31,5.27727744,1.72920592,5.5533602704,5.27727744,1.5392059200000001,5.497164,0.0,0.19,0.19,135.31
2021-04-04 02:00:00,43.46047424,3.11013832,43.5716166964,5.28047424,1.54013832,5.500494,38.18,1.57,38.2122663552,136.21,41.81047424,26.03013832,49.2512320367,5.28047424,1.54013832,5.500494,36.53,24.49,43.9795520668,135.03,5.28047424,1.73013832,5.5566884748,5.28047424,1.54013832,5.500494,0.0,0.19,0.19,135.03
2021-04-04 02:30:00,43.56326144,3.10386792,43.673696241,5.29326144,1.54386792,5.513814,38.27,1.56,38.3017819429,136.34,41.89326144,26.09386792,49.3551952393,5.29326144,1.54386792,5.513814,36.6,24.55,44.0711073153,135.16,5.29326144,1.73386792,5.5700013138,5.29326144,1.54386792,5.513814,0.0,0.19,0.19,135.16
2021-04-04 03:00:00,43.24029504,3.04925272,43.3476764925,4.66029504,1.35925272,4.854474,38.58,1.69,38.6169975529,136.58,41.54029504,26.14925272,49.0854309325,4.66029504,1.35925272,4.854474,36.88,24.79,44.4373547818,135.4,4.66029504,1.5492527200000001,4.9110623953,4.66029504,1.35925272,4.854474,0.0,0.19,0.19,135.4
2021-04-04 03:30:00,45.17404448,1.85992964,45.2123172703,1.4740444799999999,0.42992964,1.535463,43.7,1.43,43.7233907651,136.44,43.43404448,24.95992964,50.095052725,1.4740444799999999,0.42992964,1.535463,41.96,24.53,48.6041407701,135.27,1.4740444799999999,0.6199296400000001,1.5990997116,1.4740444799999999,0.42992964,1.535463,0.0,0.19,0.19,135.27
2021-04-04 04:00:00,45.26357504,1.9335427200000002,45.3048541864,1.38357504,0.40354272,1.441224,43.88,1.53,43.9066657809,136.41,43.48357504,24.99354272,50.1547452985,1.38357504,0.40354272,1.441224,42.1,24.59,48.7552879183,135.24,1.38357504,0.59354272,1.5055141486,1.38357504,0.40354272,1.441224,0.0,0.19,0.19,135.24
2021-04-04 04:30:00,44.59791072,1.97897396,44.6417963183,1.36791072,0.39897396,1.424907,43.23,1.58,43.2588638316,136.38,42.86791072,25.02897396,49.6397754526,1.36791072,0.39897396,1.424907,41.5,24.63,48.258542249,135.2,1.36791072,0.58897396,1.4893186575000001,1.36791072,0.39897396,1.424907,0.0,0.19,0.19,135.2
2021-04-04 05:00:00,44.00274592,2.15871756,44.0556660375,1.33274592,0.38871756,1.388277,42.67,1.77,42.7066950255,136.34,42.29274592,25.16871756,49.2152486641,1.33274592,0.38871756,1.388277,40.96,24.78,47.8724346571,135.16,1.33274592,0.57871756,1.4529713354,1.33274592,0.38871756,1.388277,0.0,0.19,0.19,135.16
2021-04-04 05:30:00,44.31565312,2.07748216,44.3643217414,1.22565312,0.35748216,1.276722,43.09,1.72,43.1243144873,136.27,42.60565312,25.06748216,49.4329883744,1.22565312,0.35748216,1.276722,41.38,24.71,48.1963535965,135.09,1.22565312,0.53748216,1.3383245656,1.22565312,0.35748216,1.276722,0.0,0.18,0.18,135.09
2021-04-04 06:00:00,44.50572288,1.97708584,44.5496154584,1.39572288,0.40708584000000003,1.453878,43.11,1.57,43.1385790216,136.51,42.775722880000004,25.09708584,49.5946185142,1.39572288,0.40708584000000003,1.453878,41.38,24.69,48.1861027683,135.33,1.39572288,0.60708584,1.5220366536,1.39572288,0.40708584000000003,1.453878,0.0,0.2,0.2,135.33
2021-04-04 06:30:00,46.04631232,1.5685077600000001,46.0730191638,1.36631232,0.39850776,1.4232420000000001,44.68,1.17,44.6953163094,136.43,44.35631232,24.58850776,50.7156500155,1.36631232,0.39850776,1.4232420000000001,42.99,24.19,49.328452236,135.24,1.36631232,0.58850776,1.4876662056,1.36631232,0.39850776,1.4232420000000001,0.0,0.19,0.19,135.24
2021-04-04 07:00:00,46.3387696,1.4050578,46.3600663876,1.6287696,0.4750578,1.6966350000000001,44.71,0.93,44.7196712868,136.11,44.6587696,24.3350578,50.8586348648,1.6287696,0.4750578,1.6966350000000001,43.03,23.86,49.202444045,134.92,1.6287696,0.6650577999999999,1.7593158576999999,1.6287696,0.4750578,1.6966350000000001,0.0,0.19,0.19,134.92
2021-04-04 07:30:00,48.1388688,0.9692533999999999,48.1486255411,2.3288688,0.6792534,2.425905,45.81,0.29,45.8109179127,135.88,46.3788688,23.9192534,52.1836195983,2.3288688,0.6792534,2.425905,44.05,23.24,49.8046192637,134.7,2.3288688,0.8592534,2.4823267901,2.3288688,0.6792534,2.425905,0.0,0.18,0.18,134.7
2021-04-04 08:00:00,48.82730848,1.2571316399999999,48.8434891604,4.20730848,1.22713164,4.382613,44.62,0.03,44.6200100852,135.96,47.08730848,24.08713164,52.8904956541,4.20730848,1.22713164,4.382613,42.88,22.86,48.5929418743,134.79,4.20730848,1.41713164,4.4395615472,4.20730848,1.22713164,4.382613,0.0,0.19,0.19,134.79
2021-04-04 08:30:00,48.636116799999996,2.8438673999999997,48.7191896399,7.0761168,2.0638674,7.370955,41.56,0.78,41.5673188936,135.69,46.9861168,24.0738674,52.7943771962,7.0761168,2.0638674,7.370955,39.91,22.01,45.576838416,134.51,7.0761168,2.2538674,7.4263953049,7.0761168,2.0638674,7.370955,0.0,0.19,0.19,134.51
2021-04-04 09:00:00,49.7072224,4.8037732,49.9388045079,10.3672224,3.0237732,10.79919,39.34,1.78,39.3802488565,135.92,47.6572224,24.1837732,53.4421718596,10.3672224,3.0237732,10.79919,37.29,21.16,42.8752807571,134.69,10.3672224,3.2137732,10.8539227228,10.3672224,3.0237732,10.79919,0.0,0.19,0.19,134.69
2021-04-04 09:30:00,47.67584064,6.18920352,48.0758985453,13.50584064,3.93920352,14.068584,34.17,2.25,34.2439980143,136.12,46.17584064,24.53920352,52.291306813,13.50584064,3.93920352,14.068584,32.67,20.6,38.6223885849,134.9,13.50584064,4.12920352,14.1229619097,13.50584064,3.93920352,14.068584,0.0,0.19,0.19,134.9
2021-04-04 10:00:00,47.25312064,7.93174352,47.9141937789,16.22312064,4.73174352,16.899084,31.03,3.2,31.1945652318,136.01,45.30312064,24.50174352,51.5044481112,16.22312064,4.73174352,16.899084,29.08,19.77,35.1638919916,134.78,16.22312064,4.93174352,16.9561710727,16.22312064,4.73174352,16.899084,0.0,0.2,0.2,134.78
2021-04-04 10:30:00,46.39831264,9.98992452,47.4615845474,19.02831264,5.54992452,19.821159,27.37,4.44,27.7277929161,135.76,44.24831264,24.15992452,50.4144336902,19.02831264,5.54992452,19.821159,25.22,18.61,31.3429497655,134.51,19.02831264,5.73992452,19.8751959845,19.02831264,5.54992452,19.821159,0.0,0.19,0.19,134.51
2021-04-04 11:00:00,45.38769152,10.71724336,46.6358429403,20.76769152,6.05724336,21.633012,24.62,4.66,25.0571347125,135.7,43.26769152,24.40724336,49.6770234405,20.76769152,6.05724336,21.633012,22.5,18.35,29.0339887029,134.45,20.76769152,6.24724336,21.6869790582,20.76769152,6.05724336,21.633012,0.0,0.19,0.19,134.45
2021-04-04 11:30:00,43.28039712,11.96094916,44.9027513597,22.46039712,6.55094916,23.396247,20.82,5.41,21.5114039523,135.37,41.50039712,24.10094916,47.9910274065,22.46039712,6.55094916,23.396247,19.04,17.55,25.8944801068,134.11,22.46039712,6.7409491599999996,23.4501563825,22.46039712,6.55094916,23.396247,0.0,0.19,0.19,134.11
2021-04-04 12:00:00,43.47770944,12.42808192,45.2191158511,22.82770944,6.65808192,23.778864,20.65,5.77,21.4409747913,135.39,41.01770944,24.11808192,47.5829209192,22.82770944,6.65808192,23.778864,18.19,17.46,25.2136411492,134.16,22.82770944,6.84808192,23.8327619939,22.82770944,6.65808192,23.778864,0.0,0.19,0.19,134.16
2021-04-04 12:30:00,42.5213056,11.9891308,44.1791883953,23.0713056,6.7291308,24.03261,19.45,5.26,20.1486997099,135.22,40.5913056,24.4291308,47.3754843981,23.0713056,6.7291308,24.03261,17.52,17.7,24.9046260763,134.0,23.0713056,6.9091308,24.0836299278,23.0713056,6.7291308,24.03261,0.0,0.18,0.18,134.0
2021-04-04 13:00:00,41.9792976,11.8614618,43.6228804989,23.0792976,6.7314618,24.040935,18.9,5.13,19.5838428303,135.28,39.9192976,24.5914618,46.8859287456,23.0792976,6.7314618,24.040935,16.84,17.86,24.5472035067,134.02,23.0792976,6.9214618,24.0948254021,23.0792976,6.7314618,24.040935,0.0,0.19,0.19,134.02
2021-04-04 13:30:00,39.09690976,11.74784868,40.8237712784,23.30690976,6.7978486799999995,24.278031,15.79,4.95,16.5477067898,135.7,37.28690976,24.89784868,44.8354380858,23.30690976,6.7978486799999995,24.278031,13.98,18.1,22.8702951446,134.46,23.30690976,6.98784868,24.3319146747,23.30690976,6.7978486799999995,24.278031,0.0,0.19,0.19,134.46
2021-04-04 14:00:00,36.24475968,12.81763824,38.4444333332,25.53475968,7.44763824,26.598708,10.71,5.37,11.9808597354,135.97,34.22475968,25.33763824,42.5832136732,25.53475968,7.44763824,26.598708,8.69,17.89,19.8888963998,134.72,25.53475968,7.63763824,26.6525321461,25.53475968,7.44763824,26.598708,0.0,0.19,0.19,134.72
2021-04-04 14:30:00,36.23769696,11.78432828,38.1056567189,25.31769696,7.38432828,26.372601,10.92,4.4,11.7731219309,136.13,34.43769696,26.18432828,43.2616922852,25.31769696,7.38432828,26.372601,9.12,18.8,20.8953200502,134.85,25.31769696,7.58432828,26.429298417,25.31769696,7.38432828,26.372601,0.0,0.2,0.2,134.85
2021-04-04 15:00:00,34.32353056,11.67936308,36.2562032218,25.88353056,7.54936308,26.962011,8.44,4.13,9.3963024643,136.46,32.19353056,26.89936308,41.9523437251,25.88353056,7.54936308,26.962011,6.31,19.35,20.3528523799,135.24,25.88353056,7.73936308,27.0158267527,25.88353056,7.54936308,26.962011,0.0,0.19,0.19,135.24
2021-04-04 15:30:00,36.57434144,11.11668292,38.2264710759,24.19434144,7.05668292,25.202439,12.38,4.06,13.0287374676,136.65,34.96434144,26.35668292,43.7856130125,24.19434144,7.05668292,25.202439,10.77,19.3,22.1016492597,135.29,24.19434144,7.24668292,25.2562976514,24.19434144,7.05668292,25.202439,0.0,0.19,0.19,135.29
2021-04-04 16:00:00,37.56710976,10.53957368,39.0175646226,23.10710976,6.73957368,24.069906,14.46,3.8,14.9509732125,136.42,35.54710976,26.33957368,44.2421761889,23.10710976,6.73957368,24.069906,12.44,19.6,23.2145127022,135.12,23.10710976,6.92957368,24.123795573,23.10710976,6.73957368,24.069906,0.0,0.19,0.19,135.12
2021-04-04 16:30:00,40.21849024,9.63747632,41.3570780762,21.24849024,6.19747632,22.133844,18.97,3.44,19.2793801768,136.26,38.04849024,26.16747632,46.1781812819,21.24849024,6.19747632,22.133844,16.8,19.97,26.0967603353,135.01,21.24849024,6.38747632,22.1877937438,21.24849024,6.19747632,22.133844,0.0,0.19,0.19,135.01
2021-04-04 17:00:00,43.42574592,8.21209256,44.1954055635,18.31574592,5.34209256,19.078902,25.11,2.87,25.2734841286,135.6,41.61574592,25.52209256,48.8185161298,18.31574592,5.34209256,19.078902,23.3,20.18,30.8240555411,134.37,18.31574592,5.53209256,19.132971455,18.31574592,5.34209256,19.078902,0.0,0.19,0.19,134.37
2021-04-04 17:30:00,50.81181568,6.5534462399999995,51.232687518,12.49181568,3.6434462400000003,13.012308,38.32,2.91,38.4303330717,134.84,48.76181568,23.57344624,54.1610749159,12.49181568,3.6434462400000003,13.012308,36.27,19.93,41.3849948653,133.57,12.49181568,3.83344624,13.0667811284,12.49181568,3.6434462400000003,13.012308,0.0,0.19,0.19,133.57
2021-04-04 18:00:00,52.27615232,6.48887776,52.6773351259,11.51615232,3.35887776,11.995992,40.76,3.13,40.8800012231,134.94,49.88615232,23.24887776,55.0376099626,11.51615232,3.35887776,11.995992,38.37,19.89,43.2188500541,133.7,11.51615232,3.53887776,12.0476313049,11.51615232,3.35887776,11.995992,0.0,0.18,0.18,133.7
2021-04-04 18:30:00,51.43036928,5.08594104,51.6812314147,10.34036928,3.01594104,10.771218,41.09,2.07,41.142107384,135.08,49.19036928,23.84594104,54.6655406448,10.34036928,3.01594104,10.771218,38.85,20.83,44.0818715574,133.82,10.34036928,3.20594104,10.825954683,10.34036928,3.01594104,10.771218,0.0,0.19,0.19,133.82
2021-04-04 19:00:00,50.68036256,3.84218908,50.8257962667,7.07036256,2.06218908,7.364961,43.61,1.78,43.6463114135,134.96,48.65036256,23.10218908,53.8569300788,7.07036256,2.06218908,7.364961,41.58,21.04,46.6001931326,133.74,7.07036256,2.25218908,7.4204031145,7.07036256,2.06218908,7.364961,0.0,0.19,0.19,133.74
2021-04-04 19:30:00,53.09110272,3.85990496,53.2312319445,6.17110272,1.79990496,6.428232,46.92,2.06,46.9651998825,134.62,51.01110272,22.38990496,55.7085311674,6.17110272,1.79990496,6.428232,44.84,20.59,49.3413994532,133.35,6.17110272,1.98990496,6.483998036,6.17110272,1.79990496,6.428232,0.0,0.19,0.19,133.35
2021-04-04 20:00:00,53.8313024,8.4649632,54.4927951206,6.2913024,1.8349632,6.55344,47.54,6.63,48.0000885416,134.81,53.341302400000004,13.7849632,55.0937360519,6.2913024,1.8349632,6.55344,47.05,11.95,48.5438461599,134.71,6.2913024,2.0249632,6.6091574236,6.2913024,1.8349632,6.55344,0.0,0.19,0.19,134.71
2021-04-04 20:30:00,56.90984416,9.11703788,57.6354989743,5.98984416,1.7470378800000002,6.239421,50.92,7.37,51.4505908615,135.74,56.76984416,11.50703788,57.9243224106,5.98984416,1.7470378800000002,6.239421,50.78,9.76,51.709438210100004,135.81,5.98984416,1.9270378799999999,6.292194216,5.98984416,1.7470378800000002,6.239421,0.0,0.18,0.18,135.81
2021-04-04 21:00:00,54.60177248,9.82468364,55.4786262139,5.74177248,1.67468364,5.981013,48.86,8.15,49.5350593015,135.99,54.29177248,12.23468364,55.6532482681,5.74177248,1.67468364,5.981013,48.55,10.56,49.6851698196,136.14,5.74177248,1.86468364,6.0369691311,5.74177248,1.67468364,5.981013,0.0,0.19,0.19,136.14
2021-04-04 21:30:00,53.40333088,10.49680484,54.425165695,5.78333088,1.68680484,6.024303,47.62,8.81,48.4280961839,136.13,53.22333088,12.70680484,54.719154226,5.78333088,1.68680484,6.024303,47.44,11.02,48.7031210499,136.24,5.78333088,1.8768048400000001,6.080239508,5.78333088,1.68680484,6.024303,0.0,0.19,0.19,136.24
2021-04-04 22:00:00,50.2719824,12.5468282,51.8140435819,5.6119824,1.6368282,5.845815,44.66,10.91,45.9732933343,136.25,50.4419824,12.5868282,51.9886702328,5.6119824,1.6368282,5.845815,44.83,10.95,46.147929531,136.13,5.6119824,1.8168282,5.8987465759,5.6119824,1.6368282,5.845815,0.0,0.18,0.18,136.13
2021-04-04 22:30:00,48.94377024,12.30526632,50.4669418978,5.98377024,1.74526632,6.233094,42.96,10.56,44.2388426612,135.65,48.48377024,12.67526632,50.1132552621,5.98377024,1.74526632,6.233094,42.5,10.93,43.8829682223,135.52,5.98377024,1.93526632,6.2889396574,5.98377024,1.74526632,6.233094,0.0,0.19,0.19,135.52
2021-04-04 23:00:00,44.61405024,13.57368132,46.6332317494,5.70405024,1.66368132,5.941719,38.91,11.91,40.6919672663,136.02,44.81405024,13.60368132,46.833313403700004,5.70405024,1.66368132,5.941719,39.11,11.94,40.8920004402,135.95,5.70405024,1.84368132,5.9946100749,5.70405024,1.66368132,5.941719,0.0,0.18,0.18,135.95
2021-04-04 23:30:00,42.91424992,13.74873956,45.0628526137,5.82424992,1.69873956,6.066927,37.09,12.05,38.9983409904,135.61,42.58424992,13.94873956,44.8105531829,5.82424992,1.69873956,6.066927,36.76,12.25,38.7473882991,135.48,5.82424992,1.8887395599999999,6.1228444579,5.82424992,1.69873956,6.066927,0.0,0.19,0.19,135.48
