Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-05 00:00:00,39.83018432,14.46130376,42.3742007524,5.49018432,1.60130376,5.718942,34.34,12.86,36.6689950776,136.07,39.76018432,14.63130376,42.3668184654,5.49018432,1.60130376,5.718942,34.27,13.03,36.6635213802,135.99,5.49018432,1.79130376,5.7750232059,5.49018432,1.60130376,5.718942,0.0,0.19,0.19,135.99
2021-04-05 00:30:00,38.36790656,14.63230608,41.0633734003,5.52790656,1.61230608,5.758236,32.84,13.02,35.3268453163,136.34,38.39790656,14.75230608,41.1342893809,5.52790656,1.61230608,5.758236,32.87,13.14,35.399103096,136.27,5.52790656,1.79230608,5.8112057286,5.52790656,1.61230608,5.758236,0.0,0.18,0.18,136.27
2021-04-05 01:00:00,37.46269184,14.28328512,40.0932103194,5.46269184,1.59328512,5.690304,32.0,12.69,34.4243532982,136.73,37.52269184,15.16328512,40.470700742,5.46269184,1.59328512,5.690304,32.06,13.57,34.8136252062,136.77,5.46269184,1.78328512,5.7463995648,5.46269184,1.59328512,5.690304,0.0,0.19,0.19,136.77
2021-04-05 01:30:00,38.92674784,13.55696812,41.2199354925,5.40674784,1.57696812,5.632029,33.52,11.98,35.5964998279,136.86,38.98674784,15.79696812,42.0655525213,5.40674784,1.57696812,5.632029,33.58,14.22,36.4667629493,137.05,5.40674784,1.76696812,5.6881542298,5.40674784,1.57696812,5.632029,0.0,0.19,0.19,137.05
2021-04-05 02:00:00,39.8513328,13.2495554,41.9961836865,5.8613328,1.7095554,6.105555,33.99,11.54,35.8955665786,136.46,39.8913328,15.5095554,42.8002890325,5.8613328,1.7095554,6.105555,34.03,13.8,36.7216679904,136.65,5.8613328,1.8995554000000001,6.1614554214,5.8613328,1.7095554,6.105555,0.0,0.19,0.19,136.65
2021-04-05 02:30:00,40.38330112,13.22554616,42.4938357951,5.57330112,1.6255461599999999,5.805522,34.81,11.6,36.6919078272,136.59,40.44330112,15.47554616,43.3030383972,5.57330112,1.6255461599999999,5.805522,34.87,13.85,37.5198534112,136.79,5.57330112,1.80554616,5.8584709874000005,5.57330112,1.6255461599999999,5.805522,0.0,0.18,0.18,136.79
2021-04-05 03:00:00,39.60432,13.36501,41.798632214,5.67432,1.65501,5.91075,33.93,11.71,35.8938574132,137.08,39.664320000000004,15.63501,42.6346316832,5.67432,1.65501,5.91075,33.99,13.98,36.7526937788,137.28,5.67432,1.84501,5.9667385867,5.67432,1.65501,5.91075,0.0,0.19,0.19,137.28
2021-04-05 03:30:00,40.21072384,6.40396112,40.7174781852,5.43072384,1.5839611200000001,5.657004,34.78,4.82,35.1124023673,136.97,39.09072384,22.66396112,45.185615233,5.43072384,1.5839611200000001,5.657004,33.66,21.08,39.7160169201,136.25,5.43072384,1.77396112,5.7131164422000005,5.43072384,1.5839611200000001,5.657004,0.0,0.19,0.19,136.25
2021-04-05 04:00:00,39.39218208,2.9218864399999998,39.5003978384,5.73218208,1.67188644,5.971023,33.66,1.25,33.6832020449,136.68,37.69218208,26.12188644,45.8590617123,5.73218208,1.67188644,5.971023,31.96,24.45,40.2398322561,135.49,5.73218208,1.8618864400000001,6.0269836995,5.73218208,1.67188644,5.971023,0.0,0.19,0.19,135.49
2021-04-05 04:30:00,39.62079392,2.86023156,39.7239000531,5.28079392,1.54023156,5.500827,34.34,1.32,34.3653604666,136.56,37.97079392,26.00023156,46.0194875253,5.28079392,1.54023156,5.500827,32.69,24.46,40.8280259136,135.37,5.28079392,1.73023156,5.5570212953,5.28079392,1.54023156,5.500827,0.0,0.19,0.19,135.37
2021-04-05 05:00:00,39.17234208,2.92526644,39.281415043,5.57234208,1.6252664399999999,5.804523,33.6,1.3,33.6251394049,136.38,37.58234208,25.98526644,45.6909893543,5.57234208,1.6252664399999999,5.804523,32.01,24.36,40.2249885022,135.18,5.57234208,1.81526644,5.8605621321,5.57234208,1.6252664399999999,5.804523,0.0,0.19,0.19,135.18
2021-04-05 05:30:00,41.30959488,2.58988184,41.3907008529,5.51959488,1.60988184,5.749578,35.79,0.98,35.8034146416,136.1,39.42959488,25.67988184,47.0547477277,5.51959488,1.60988184,5.749578,33.91,24.07,41.5842878982,134.87,5.51959488,1.79988184,5.8056440019,5.51959488,1.60988184,5.749578,0.0,0.19,0.19,134.87
2021-04-05 06:00:00,41.17440992,2.75211956,41.2662839899,5.66440992,1.65211956,5.900427,35.51,1.1,35.527033369,135.75,39.14440992,25.73211956,46.8447094669,5.66440992,1.65211956,5.900427,33.48,24.08,41.240232783,134.55,5.66440992,1.84211956,5.9564204196,5.66440992,1.65211956,5.900427,0.0,0.19,0.19,134.55
2021-04-05 06:30:00,43.338616,1.9387629999999998,43.3819598309,5.378616,1.5687630000000001,5.6027249999999995,37.96,0.37,37.9618031711,135.1,41.528616,24.558763,48.246852612,5.378616,1.5687630000000001,5.6027249999999995,36.15,22.99,42.8411321046,133.9,5.378616,1.758763,5.6588653779,5.378616,1.5687630000000001,5.6027249999999995,0.0,0.19,0.19,133.9
2021-04-05 07:00:00,44.86768672,2.16974196,44.9201190089,5.58768672,1.62974196,5.820507,39.28,0.54,39.2837116373,135.17,42.65768672,24.13974196,49.014338496,5.58768672,1.62974196,5.820507,37.07,22.51,43.3691710781,133.96,5.58768672,1.81974196,5.8765384098,5.58768672,1.62974196,5.820507,0.0,0.19,0.19,133.96
2021-04-05 07:30:00,46.94531904,2.80363472,47.0289628571,5.63531904,1.64363472,5.870124,41.31,1.16,41.3262834041,135.42,44.87531904,23.44363472,50.6300135081,5.63531904,1.64363472,5.870124,39.24,21.8,44.8889474147,134.23,5.63531904,1.83363472,5.9261317036,5.63531904,1.64363472,5.870124,0.0,0.19,0.19,134.23
2021-04-05 08:00:00,48.86120256,3.39743408,48.9791759214,6.23120256,1.81743408,6.490836,42.63,1.58,42.6592698015,134.98,46.78120256,23.04743408,52.1504087293,6.23120256,1.81743408,6.490836,40.55,21.23,45.7713381932,133.76,6.23120256,1.9974340800000001,6.543518033,6.23120256,1.81743408,6.490836,0.0,0.18,0.18,133.76
2021-04-05 08:30:00,49.00826208,5.07407644,49.2702344608,9.64826208,2.81407644,10.050273,39.36,2.26,39.4248297396,135.37,47.23826208,23.40407644,52.7181581464,9.64826208,2.81407644,10.050273,37.59,20.59,42.8597270173,134.09,9.64826208,3.00407644,10.1051193175,9.64826208,2.81407644,10.050273,0.0,0.19,0.19,134.09
2021-04-05 09:00:00,50.0362112,6.7880616,50.4945562565,12.5762112,3.6680615999999997,13.10022,37.46,3.12,37.5897060377,135.21,47.1162112,22.7080616,52.3029006793,12.5762112,3.6680615999999997,13.10022,34.54,19.04,39.4402484779,133.78,12.5762112,3.8580616,13.1546846202,12.5762112,3.6680615999999997,13.10022,0.0,0.19,0.19,133.78
2021-04-05 09:30:00,42.64913184,8.87433012,43.5626236788,19.00913184,5.54433012,19.801179,23.64,3.33,23.8733847621,136.09,40.18913184,25.70433012,47.7061726087,19.00913184,5.54433012,19.801179,21.18,20.16,29.2406908263,134.89,19.00913184,5.73433012,19.8552168267,19.00913184,5.54433012,19.801179,0.0,0.19,0.19,134.89
2021-04-05 10:00:00,41.20141696,10.52041328,42.523356583099996,21.60141696,6.30041328,22.501476,19.6,4.22,20.0491496079,135.77,39.33141696,25.26041328,46.7445059783,21.60141696,6.30041328,22.501476,17.73,18.96,25.9583223649,134.5,21.60141696,6.49041328,22.5554135237,21.60141696,6.30041328,22.501476,0.0,0.19,0.19,134.5
2021-04-05 10:30:00,42.36212352,12.66686936,44.2153716314,24.33212352,7.09686936,25.345962,18.03,5.57,18.8707657502,135.21,40.44212352,24.56686936,47.3190915483,24.33212352,7.09686936,25.345962,16.11,17.47,23.7641115971,133.97,24.33212352,7.28686936,25.3998169297,24.33212352,7.09686936,25.345962,0.0,0.19,0.19,133.97
2021-04-05 11:00:00,43.48921536,13.84810448,45.6407915172,25.39921536,7.40810448,26.457516,18.09,6.44,19.2021274863,135.0,41.00921536,24.14810448,47.5908257379,25.39921536,7.40810448,26.457516,15.61,16.74,22.8888553667,133.71,25.39921536,7.59810448,26.5113434702,25.39921536,7.40810448,26.457516,0.0,0.19,0.19,133.71
2021-04-05 11:30:00,41.95945344,14.56817392,44.4165219749,27.07945344,7.89817392,28.207764,14.88,6.67,16.3065416321,135.0,39.75945344,24.28817392,46.5910885279,27.07945344,7.89817392,28.207764,12.68,16.39,20.7223188857,133.71,27.07945344,8.07817392,28.2586923351,27.07945344,7.89817392,28.207764,0.0,0.18,0.18,133.71
2021-04-05 12:00:00,40.716816,14.360738,43.1751074241,27.156816,7.920738,28.28835,13.56,6.44,15.011568872,135.09,38.386816,24.670738,45.6310525419,27.156816,7.920738,28.28835,11.23,16.75,20.1661944848,133.88,27.156816,8.110738,28.3421369371,27.156816,7.920738,28.28835,0.0,0.19,0.19,133.88
2021-04-05 12:30:00,41.12772512,14.22225316,43.51737881,27.12772512,7.91225316,28.258047,14.0,6.31,15.356304894099999,135.15,39.00772512,24.68225316,46.1607651593,27.12772512,7.91225316,28.258047,11.88,16.77,20.5515765819,133.88,27.12772512,8.10225316,28.3118345653,27.12772512,7.91225316,28.258047,0.0,0.19,0.19,133.88
2021-04-05 13:00:00,42.06926368,14.44353524,44.4796431731,27.02926368,7.8835352400000005,28.155483,15.04,6.5600000000000005,16.4083880988,135.65,39.60926368,24.65353524,46.6550165481,27.02926368,7.8835352400000005,28.155483,12.58,16.77,20.9640000954,134.34,27.02926368,8.07353524,28.2092727016,27.02926368,7.8835352400000005,28.155483,0.0,0.19,0.19,134.34
2021-04-05 13:30:00,40.76902432,13.66679876,42.9987759401,26.62902432,7.76679876,27.738567,14.14,5.9,15.3215403925,136.01,38.60902432,25.20679876,46.1089954637,26.62902432,7.76679876,27.738567,11.98,17.44,21.1583080609,134.7,26.62902432,7.95679876,27.7923655478,26.62902432,7.76679876,27.738567,0.0,0.19,0.19,134.7
2021-04-05 14:00:00,38.62371008,12.92691544,40.7295485261,26.18371008,7.63691544,27.274698,12.44,5.29,13.518050895,136.44,36.54371008,25.73691544,44.6971091098,26.18371008,7.63691544,27.274698,10.36,18.1,20.8552055852,135.2,26.18371008,7.8269154400000005,27.3285067074,26.18371008,7.63691544,27.274698,0.0,0.19,0.19,135.2
2021-04-05 14:30:00,40.81707872,12.02164796,42.5506044012,24.17707872,7.05164796,25.184457,16.64,4.97,17.3663611617,136.32,38.80707872,25.41164796,46.3868646367,24.17707872,7.05164796,25.184457,14.63,18.36,23.4760835746,135.01,24.17707872,7.24164796,25.2383161207,24.17707872,7.05164796,25.184457,0.0,0.19,0.19,135.01
2021-04-05 15:00:00,45.7994416,9.3840038,46.7509184743,18.9394416,5.5240038,19.728585,26.86,3.86,27.1359392688,136.94,43.4594416,25.1840038,50.2290464929,18.9394416,5.5240038,19.728585,24.52,19.66,31.428426623,135.65,18.9394416,5.7240038,19.7855166125,18.9394416,5.5240038,19.728585,0.0,0.2,0.2,135.65
2021-04-05 15:30:00,43.68358528,10.06812904,44.8288171301,21.11358528,6.15812904,21.993318,22.57,3.91,22.9061782059,137.13,41.73358528,25.63812904,48.9796468035,21.11358528,6.15812904,21.993318,20.62,19.48,28.3664379153,135.83,21.11358528,6.34812904,22.0472725226,21.11358528,6.15812904,21.993318,0.0,0.19,0.19,135.83
2021-04-05 16:00:00,40.77172448,10.62341964,42.1330103591,23.77172448,6.93341964,24.762213,17.0,3.69,17.3958644511,136.67,39.08172448,26.32341964,47.1200977278,23.77172448,6.93341964,24.762213,15.31,19.39,24.7056309371,135.44,23.77172448,7.12341964,24.8160833356,23.77172448,6.93341964,24.762213,0.0,0.19,0.19,135.44
2021-04-05 16:30:00,42.0632928,9.8759604,43.2071197258,23.8832928,6.9659604,24.87843,18.18,2.91,18.4114230846,136.52,39.7432928,27.3359604,48.2367500312,23.8832928,6.9659604,24.87843,15.86,20.37,25.8162061504,135.22,23.8832928,7.1559604,24.932297211,23.8832928,6.9659604,24.87843,0.0,0.19,0.19,135.22
2021-04-05 17:00:00,47.2201392,9.1600406,48.1003938639,20.6401392,6.0200406,21.500145,26.58,3.14,26.7648276662,135.9,45.0201392,25.9000406,51.9386661041,20.6401392,6.0200406,21.500145,24.38,19.88,31.4578893125,134.59,20.6401392,6.2100406,21.5541167866,20.6401392,6.0200406,21.500145,0.0,0.19,0.19,134.59
2021-04-05 17:30:00,51.5280736,8.5198548,52.2276774779,18.3080736,5.3398548,19.07091,33.22,3.18,33.3718564063,135.03,49.2680736,24.5398548,55.0413258367,18.3080736,5.3398548,19.07091,30.96,19.2,36.430229206,133.69,18.3080736,5.5298548,19.1249798183,18.3080736,5.3398548,19.07091,0.0,0.19,0.19,133.69
2021-04-05 18:00:00,54.7129424,6.4208582,55.0884151713,14.6429424,4.2708582,15.253065,40.07,2.15,40.127638854,134.67,52.7329424,22.8908582,57.4869950797,14.6429424,4.2708582,15.253065,38.09,18.62,42.3975529954,133.22,14.6429424,4.4508582,15.3044405597,14.6429424,4.2708582,15.253065,0.0,0.18,0.18,133.22
2021-04-05 18:30:00,58.1484704,7.2428872,58.597815871,11.1184704,3.2428872,11.58174,47.03,4.0,47.1997976691,134.58,56.5084704,20.2528872,60.0282155897,11.1184704,3.2428872,11.58174,45.39,17.01,48.4725922558,133.54,11.1184704,3.4328872,11.6363696471,11.1184704,3.2428872,11.58174,0.0,0.19,0.19,133.54
2021-04-05 19:00:00,57.859352,9.659811,58.660178677,8.639352,2.519811,8.999325,49.22,7.14,49.7351786968,135.7,57.319352,12.149811,58.5928837064,8.639352,2.519811,8.999325,48.68,9.63,49.6233745326,135.82,8.639352,2.699811,9.0513746147,8.639352,2.519811,8.999325,0.0,0.18,0.18,135.82
2021-04-05 19:30:00,57.16408864,9.79869252,57.9978224173,7.26408864,2.11869252,7.566759,49.9,7.68,50.4875469794,135.82,56.72408864,12.24869252,58.0314802542,7.26408864,2.11869252,7.566759,49.46,10.13,50.4867160746,135.96,7.26408864,2.30869252,7.6221417542,7.26408864,2.11869252,7.566759,0.0,0.19,0.19,135.96
2021-04-05 20:00:00,55.48294016,10.27044088,56.4255137741,6.89294016,2.01044088,7.180146,48.59,8.26,49.2870743705,135.72,55.57294016,12.46044088,56.9527371155,6.89294016,2.01044088,7.180146,48.68,10.45,49.7890038061,135.88,6.89294016,2.20044088,7.2356453835,6.89294016,2.01044088,7.180146,0.0,0.19,0.19,135.88
2021-04-05 20:30:00,58.77474848,9.42305164,59.5253304157,6.76474848,1.97305164,7.046613,52.01,7.45,52.5408659997,135.8,58.66474848,11.65305164,59.8109214671,6.76474848,1.97305164,7.046613,51.9,9.68,52.7950035515,135.85,6.76474848,2.15305164,7.099116379,6.76474848,1.97305164,7.046613,0.0,0.18,0.18,135.85
2021-04-05 21:00:00,55.63223104,10.63065072,56.6388194194,6.7222310400000005,1.96065072,7.002324,48.91,8.67,49.6724974206,136.57,55.33223104,12.96065072,56.8298711854,6.7222310400000005,1.96065072,7.002324,48.61,11.0,49.8390619896,136.73,6.7222310400000005,2.15065072,7.0578813163,6.7222310400000005,1.96065072,7.002324,0.0,0.19,0.19,136.73
2021-04-05 21:30:00,54.50658784,10.18358812,55.4497392686,5.56658784,1.62358812,5.798529,48.94,8.56,49.6829669001,136.76,54.38658784,12.49358812,55.8031422143,5.56658784,1.62358812,5.798529,48.82,10.87,50.0154906004,136.9,5.56658784,1.81358812,5.8545710389,5.56658784,1.62358812,5.798529,0.0,0.19,0.19,136.9
2021-04-05 22:00:00,51.3281264,10.9948702,52.4925111844,5.4681264,1.5948702,5.695965,45.86,9.4,46.8134553307,137.07,51.3381264,13.2548702,53.0216446961,5.4681264,1.5948702,5.695965,45.87,11.66,47.32877032,137.23,5.4681264,1.7848701999999999,5.752057715,5.4681264,1.5948702,5.695965,0.0,0.19,0.19,137.23
2021-04-05 22:30:00,49.19400064,11.48158352,50.5161009886,5.35400064,1.5615835200000001,5.577084,43.84,9.92,44.9483258865,137.2,48.80400064,13.901583519999999,50.7452904498,5.35400064,1.5615835200000001,5.577084,43.45,12.34,45.1683307197,137.35,5.35400064,1.75158352,5.6332377618,5.35400064,1.5615835200000001,5.577084,0.0,0.19,0.19,137.35
2021-04-05 23:00:00,45.56231232,12.23400776,47.1762148738,5.36231232,1.56400776,5.585742,40.2,10.67,41.5919331121,137.32,45.70231232,14.47400776,47.9395270318,5.36231232,1.56400776,5.585742,40.34,12.91,42.3554447504,137.5,5.36231232,1.75400776,5.6418912290000005,5.36231232,1.56400776,5.585742,0.0,0.19,0.19,137.5
2021-04-05 23:30:00,45.74135328,11.97372804,47.2825714515,5.36135328,1.56372804,5.584743,40.38,10.41,41.7002697833,137.26,45.68135328,14.25372804,47.8534721889,5.36135328,1.56372804,5.584743,40.32,12.69,42.2698296661,137.41,5.36135328,1.75372804,5.6408927513,5.36135328,1.56372804,5.584743,0.0,0.19,0.19,137.41
2021-04-06 00:00:00,42.87987456,10.72163008,44.1999659938,5.55987456,1.62163008,5.791536,37.32,9.1,38.4134403562,137.42,42.56987456,16.95163008,45.8208684163,5.55987456,1.62163008,5.791536,37.01,15.33,40.0593185164,137.34,5.55987456,1.81163008,5.8475814376,5.55987456,1.62163008,5.791536,0.0,0.19,0.19,137.34
2021-04-06 00:30:00,43.59080384,2.16065112,43.6443191341,5.35080384,1.5606511200000002,5.573754,38.24,0.6000000000000001,38.2447068233,136.5,41.54080384,25.34065112,48.6599114555,5.35080384,1.5606511200000002,5.573754,36.19,23.78,43.3036314874,135.31,5.35080384,1.7506511200000001,5.6299095089,5.35080384,1.5606511200000002,5.573754,0.0,0.19,0.19,135.31
2021-04-06 01:00:00,42.1373072,2.1204646,42.1906272552,5.4873072,1.6004646,5.715945,36.65,0.52,36.6536887639,136.58,40.2373072,25.3004646,47.5305627958,5.4873072,1.6004646,5.715945,34.75,23.7,42.0624832838,135.4,5.4873072,1.7904646,5.7720277019,5.4873072,1.6004646,5.715945,0.0,0.19,0.19,135.4
2021-04-06 01:30:00,43.29674784,2.05696812,43.3455821436,5.40674784,1.57696812,5.632029,37.89,0.48,37.8930402581,136.64,41.52674784,25.21696812,48.5836008066,5.40674784,1.57696812,5.632029,36.12,23.64,43.1683217186,135.45,5.40674784,1.76696812,5.6881542298,5.40674784,1.57696812,5.632029,0.0,0.19,0.19,135.45
2021-04-06 02:00:00,44.82152288,1.94086084,44.8635247621,5.59152288,1.63086084,5.824503,39.23,0.31,39.2312248088,136.24,43.01152288,25.06086084,49.7798939985,5.59152288,1.63086084,5.824503,37.42,23.43,44.14998641,135.06,5.59152288,1.82086084,5.8805324858,5.59152288,1.63086084,5.824503,0.0,0.19,0.19,135.06
2021-04-06 02:30:00,45.46920544,1.97018492,45.5118695723,5.34920544,1.56018492,5.572089,40.12,0.41000000000000003,40.1220949104,136.32,43.66920544,25.04018492,50.3389547427,5.34920544,1.56018492,5.572089,38.32,23.48,44.9414374492,135.15,5.34920544,1.7501849200000001,5.6282453832,5.34920544,1.56018492,5.572089,0.0,0.19,0.19,135.15
2021-04-06 03:00:00,44.83270176,1.98370468,44.8765666173,5.53270176,1.6137046800000001,5.763231,39.3,0.37,39.3017416917,136.46,43.03270176,25.09370468,49.8147311077,5.53270176,1.6137046800000001,5.763231,37.5,23.48,44.2443261899,135.28,5.53270176,1.80370468,5.8192902778,5.53270176,1.6137046800000001,5.763231,0.0,0.19,0.19,135.28
2021-04-06 03:30:00,44.76546912,2.09659516,44.814539346,5.40546912,1.57659516,5.630697,39.36,0.52,39.3634348095,136.57,42.98546912,25.21659516,49.8360033202,5.40546912,1.57659516,5.630697,37.58,23.64,44.3971395475,135.39,5.40546912,1.76659516,5.6868229150000005,5.40546912,1.57659516,5.630697,0.0,0.19,0.19,135.39
2021-04-06 04:00:00,44.20179264,2.24218952,44.2586249948,5.56179264,1.62218952,5.793534,38.64,0.62,38.6449738,136.71,42.41179264,25.42218952,49.447425362,5.56179264,1.62218952,5.793534,36.85,23.8,43.8675563486,135.52,5.56179264,1.81218952,5.8495784657000005,5.56179264,1.62218952,5.793534,0.0,0.19,0.19,135.52
2021-04-06 04:30:00,43.5516528,2.4863154,43.6225655582,5.5416528,1.6163154,5.772555,38.01,0.87,38.0199552867,136.5,41.7716528,25.6063154,48.9954525033,5.5416528,1.6163154,5.772555,36.23,23.99,43.4526523932,135.31,5.5416528,1.8063154,5.8286097039,5.5416528,1.6163154,5.772555,0.0,0.19,0.19,135.31
2021-04-06 05:00:00,43.78594848,2.35340164,43.849148037,5.56594848,1.62340164,5.7978629999999995,38.22,0.73,38.2269708452,136.5,42.00594848,25.46340164,49.1211210253,5.56594848,1.62340164,5.7978629999999995,36.44,23.84,43.5455990888,135.31,5.56594848,1.81340164,5.8539053622,5.56594848,1.62340164,5.7978629999999995,0.0,0.19,0.19,135.31
2021-04-06 05:30:00,45.23704736,1.9995554800000002,45.2812176953,5.58704736,1.62955548,5.819841,39.65,0.37,39.651726318,135.92,43.40704736,24.89955548,50.0415789481,5.58704736,1.62955548,5.819841,37.82,23.27,44.4054647538,134.71,5.58704736,1.81955548,5.8758727307,5.58704736,1.62955548,5.819841,0.0,0.19,0.19,134.71
2021-04-06 06:00:00,46.29193248,2.00806364,46.3354651678,5.58193248,1.6280636400000001,5.814513,40.71,0.38,40.7117734814,135.36,44.52193248,24.40806364,50.7735762224,5.58193248,1.6280636400000001,5.814513,38.94,22.78,45.1137673,134.16,5.58193248,1.81806364,5.8705473008,5.58193248,1.6280636400000001,5.814513,0.0,0.19,0.19,134.16
2021-04-06 06:30:00,51.4297648,2.5136814,51.4911575085,5.4297648,1.5836814000000001,5.656005,46.0,0.93,46.0094001265,135.0,49.4897648,21.3136814,53.8842262149,5.4297648,1.5836814000000001,5.656005,44.06,19.73,48.2758376416,133.55,5.4297648,1.7636813999999998,5.7090207448,5.4297648,1.5836814000000001,5.656005,0.0,0.18,0.18,133.55
2021-04-06 07:00:00,54.16648672,3.82939196,54.3016806956,6.78648672,1.97939196,7.069257,47.38,1.85,47.4161038045,135.5,51.89648672,20.92939196,55.9578839994,6.78648672,1.97939196,7.069257,45.11,18.95,48.9286684879,134.05,6.78648672,2.16939196,7.1247921708,6.78648672,1.97939196,7.069257,0.0,0.19,0.19,134.05
2021-04-06 07:30:00,56.82624576,5.51932168,57.0936521777,7.98624576,2.32932168,8.319006,48.84,3.19,48.9440670562,134.97,54.77624576,19.69932168,58.2108269501,7.98624576,2.32932168,8.319006,46.79,17.37,49.9101292325,133.53,7.98624576,2.51932168,8.3741926815,7.98624576,2.32932168,8.319006,0.0,0.19,0.19,133.53
2021-04-06 08:00:00,59.15765216,8.14848188,59.7162085705,10.17765216,2.96848188,10.601721,48.98,5.18,49.2531501531,135.49,58.82765216,9.56848188,59.6007424798,10.17765216,2.96848188,10.601721,48.65,6.6,49.0956464465,135.21,10.17765216,3.15848188,10.6564821248,10.17765216,2.96848188,10.601721,0.0,0.19,0.19,135.21
2021-04-06 08:30:00,60.07761888,8.14388884,60.6270831867,13.48761888,3.93388884,14.049603,46.59,4.21,46.7798268488,135.84,60.23761888,8.09388884,60.7789582412,13.48761888,3.93388884,14.049603,46.75,4.16,46.9347216887,135.69,13.48761888,4.12388884,14.1039824949,13.48761888,3.93388884,14.049603,0.0,0.19,0.19,135.69
2021-04-06 09:00:00,61.13878432,7.57297876,61.606013955,16.87878432,4.92297876,17.582067,44.26,2.65,44.3392613831,135.88,60.36878432,7.88297876,60.8812900192,16.87878432,4.92297876,17.582067,43.49,2.96,43.5906148156,135.69,16.87878432,5.11297876,17.6362102483,16.87878432,4.92297876,17.582067,0.0,0.19,0.19,135.69
2021-04-06 09:30:00,58.30923072,8.69185896,58.9534969221,20.02923072,5.84185896,20.863782,38.28,2.85,38.3859466472,135.58,57.67923072,8.99185896,58.3759127039,20.02923072,5.84185896,20.863782,37.65,3.15,37.781543113,135.5,20.02923072,6.03185896,20.917777266,20.02923072,5.84185896,20.863782,0.0,0.19,0.19,135.5
2021-04-06 10:00:00,59.10769952,8.60766236,59.7311643437,22.75769952,6.63766236,23.705937,36.35,1.97,36.4033432531,135.25,58.76769952,8.81766236,59.4255305098,22.75769952,6.63766236,23.705937,36.01,2.18,36.0759268765,135.1,22.75769952,6.81766236,23.7569654522,22.75769952,6.63766236,23.705937,0.0,0.18,0.18,135.1
2021-04-06 10:30:00,55.5201344,9.3800392,56.3069308273,25.4401344,7.4200392,26.500140000000002,30.08,1.96,30.1437887466,135.56,55.1901344,9.5400392,56.0086000809,25.4401344,7.4200392,26.500140000000002,29.75,2.12,29.8254404829,135.42,25.4401344,7.6100392,26.553966463000002,25.4401344,7.4200392,26.500140000000002,0.0,0.19,0.19,135.42
2021-04-06 11:00:00,53.21081152,9.36190336,54.0281009951,27.64081152,8.06190336,28.792512,25.57,1.3,25.6030252119,135.73,52.54081152,9.65190336,53.4199973198,27.64081152,8.06190336,28.792512,24.9,1.5899999999999999,24.9507134167,135.59,27.64081152,8.25190336,28.8462886789,27.64081152,8.06190336,28.792512,0.0,0.19,0.19,135.59
2021-04-06 11:30:00,54.5085936,9.2020898,55.2798809056,27.7785936,8.1020898,28.936035,26.73,1.1,26.7526241704,135.59,53.4685936,9.3520898,54.2803102901,27.7785936,8.1020898,28.936035,25.69,1.25,25.7203926875,135.44,27.7785936,8.2920898,28.9898088239,27.7785936,8.1020898,28.936035,0.0,0.19,0.19,135.44
2021-04-06 12:00:00,54.58919488,9.17393184,55.3546856468,25.89919488,7.55393184,26.978328,28.69,1.62,28.7357007919,135.79,53.63919488,9.63393184,54.4974849885,25.89919488,7.55393184,26.978328,27.74,2.08,27.8178719531,135.67,25.89919488,7.74393184,27.0321433811,25.89919488,7.55393184,26.978328,0.0,0.19,0.19,135.67
2021-04-06 12:30:00,58.43179616,7.91302388,58.9651655591,22.02179616,6.42302388,22.939371,36.41,1.49,36.4404747499,135.38,57.13179616,8.63302388,57.7803706615,22.02179616,6.42302388,22.939371,35.11,2.21,35.1794854994,135.28,22.02179616,6.60302388,22.9904204066,22.02179616,6.42302388,22.939371,0.0,0.18,0.18,135.28
2021-04-06 13:00:00,59.34991648,7.68747564,59.845717206,23.57991648,6.87747564,24.562413,35.77,0.81,35.7791699177,135.53,57.49991648,7.94747564,58.0465568682,23.57991648,6.87747564,24.562413,33.92,1.07,33.9368722778,135.43,23.57991648,7.06747564,24.6162887765,23.57991648,6.87747564,24.562413,0.0,0.19,0.19,135.43
2021-04-06 13:30:00,64.67796416,6.19857288,64.9743130293,17.85796416,5.20857288,18.602046,46.82,0.99,46.8304655112,136.11,63.49796416,6.90857288,63.8726845506,17.85796416,5.20857288,18.602046,45.64,1.7000000000000002,45.6716498498,136.0,17.85796416,5.39857288,18.6561376785,17.85796416,5.20857288,18.602046,0.0,0.19,0.19,136.0
2021-04-06 14:00:00,63.91689504,6.09367772,64.2067160016,18.04689504,5.2636777200000004,18.798849,45.87,0.8300000000000001,45.8775086508,136.16,62.29689504,6.68367772,62.6544067045,18.04689504,5.2636777200000004,18.798849,44.25,1.42,44.2727783181,136.12,18.04689504,5.45367772,18.8529313704,18.04689504,5.2636777200000004,18.798849,0.0,0.19,0.19,136.12
2021-04-06 14:30:00,59.32941856,7.45649708,59.7961474961,21.99941856,6.41649708,22.916061,37.33,1.04,37.3444841978,135.94,57.91941856,8.04649708,58.4756800866,21.99941856,6.41649708,22.916061,35.92,1.63,35.9569645549,135.87,21.99941856,6.6064970800000005,22.9699852121,21.99941856,6.41649708,22.916061,0.0,0.19,0.19,135.87
2021-04-06 15:00:00,60.76193856,7.17223208,61.1837730986,19.48193856,5.68223208,20.293686,41.28,1.49,41.3068819932,135.51,59.42193856,7.57223208,59.9024664008,19.48193856,5.68223208,20.293686,39.94,1.8900000000000001,39.9846933213,135.39,19.48193856,5.87223208,20.3477035475,19.48193856,5.68223208,20.293686,0.0,0.19,0.19,135.39
2021-04-06 15:30:00,59.73180096,7.27302528,60.1729585665,17.22180096,5.02302528,17.939376,42.51,2.25,42.5695031683,135.94,58.85180096,7.66302528,59.3486009328,17.22180096,5.02302528,17.939376,41.63,2.64,41.7136248725,135.88,17.22180096,5.21302528,17.9935005176,17.22180096,5.02302528,17.939376,0.0,0.19,0.19,135.88
2021-04-06 16:00:00,62.98105216,6.82155688,63.3494007031,16.77105216,4.8915568799999996,17.469846,46.21,1.9300000000000002,46.2502864856,135.97,61.90105216,7.47155688,62.3503361717,16.77105216,4.8915568799999996,17.469846,45.13,2.58,45.2036867965,135.88,16.77105216,5.08155688,17.5239952887,16.77105216,4.8915568799999996,17.469846,0.0,0.19,0.19,135.88
2021-04-06 16:30:00,58.37828128,10.78533204,59.3662118753,20.41828128,5.95533204,21.269043,37.96,4.83,38.2660489207,136.39,57.80828128,11.08533204,58.8615491725,20.41828128,5.95533204,21.269043,37.39,5.13,37.7402835177,136.27,20.41828128,6.1453320399999996,21.3230231513,20.41828128,5.95533204,21.269043,0.0,0.19,0.19,136.27
2021-04-06 17:00:00,61.52010336,9.68836348,62.278306852,16.52010336,4.81836348,17.208441,45.0,4.87,45.2627540037,135.95,60.86010336,10.11836348,61.6954897906,16.52010336,4.81836348,17.208441,44.34,5.3,44.6556334632,135.81,16.52010336,4.99836348,17.2597060376,16.52010336,4.81836348,17.208441,0.0,0.18,0.18,135.81
2021-04-06 17:30:00,61.22392896,10.17572928,62.0637973675,17.09392896,4.98572928,17.806176,44.13,5.19,44.4341422782,135.63,60.72392896,10.55572928,61.6345598587,17.09392896,4.98572928,17.806176,43.63,5.57,43.9841084939,135.49,17.09392896,5.17572928,17.8603074125,17.09392896,4.98572928,17.806176,0.0,0.19,0.19,135.49
2021-04-06 18:00:00,67.74497568,7.5827012400000005,68.1680210068,9.33497568,2.72270124,9.723933,58.41,4.86,58.6118392477,135.22,67.51497568,7.85270124,67.9701173887,9.33497568,2.72270124,9.723933,58.18,5.13,58.4057300271,135.13,9.33497568,2.91270124,9.7788342587,9.33497568,2.72270124,9.723933,0.0,0.19,0.19,135.13
2021-04-06 18:30:00,69.60725408,6.53503244,69.9133497234,8.65725408,2.52503244,9.017973,60.95,4.01,61.0817697844,135.18,69.67725408,6.46503244,69.9765416449,8.65725408,2.52503244,9.017973,61.02,3.94,61.1470686133,134.95,8.65725408,2.70503244,9.0700192231,8.65725408,2.52503244,9.017973,0.0,0.18,0.18,134.95
2021-04-06 19:00:00,68.36186976,6.60887868,68.6805832422,8.36186976,2.43887868,8.710281,60.0,4.17,60.1447329365,135.26,69.42186976,5.49887868,69.6393112237,8.36186976,2.43887868,8.710281,61.06,3.06,61.1366273195,134.95,8.36186976,2.62887868,8.7653789991,8.36186976,2.43887868,8.710281,0.0,0.19,0.19,134.95
2021-04-06 19:30:00,67.07094208,6.84319144,67.4191407583,6.97094208,2.03319144,7.261398,60.1,4.8100000000000005,60.2921727922,135.63,68.38094208,5.56319144,68.6068680144,6.97094208,2.03319144,7.261398,61.41,3.5300000000000002,61.5113729322,135.35,6.97094208,2.22319144,7.3168718495,6.97094208,2.03319144,7.261398,0.0,0.19,0.19,135.35
2021-04-06 20:00:00,65.19638688,7.14186284,65.586393917,6.72638688,1.96186284,7.006653,58.47,5.18,58.6990059541,135.43,67.00638688,5.66186284,67.2451676593,6.72638688,1.96186284,7.006653,60.28,3.7,60.3934466644,135.19,6.72638688,2.15186284,7.0622088713,6.72638688,1.96186284,7.006653,0.0,0.19,0.19,135.19
2021-04-06 20:30:00,69.46616736,6.01596548,69.7261805088,6.46616736,1.8859654799999999,6.735591,63.0,4.13,63.1352270923,135.46,70.67616736,4.79596548,70.8387035284,6.46616736,1.8859654799999999,6.735591,64.21,2.91,64.2759068392,135.11,6.46616736,2.06596548,6.7881907525,6.46616736,1.8859654799999999,6.735591,0.0,0.18,0.18,135.11
2021-04-06 21:00:00,66.12054304,7.04974172,66.4953011139,6.41054304,1.86974172,6.677649,59.71,5.18,59.934268161,135.7,67.36054304,5.82974172,67.6123409384,6.41054304,1.86974172,6.677649,60.95,3.96,61.0785076766,135.48,6.41054304,2.05974172,6.733319985,6.41054304,1.86974172,6.677649,0.0,0.19,0.19,135.48
2021-04-06 21:30:00,62.68837632,7.90535976,63.1848655817,5.29837632,1.54535976,5.519142,57.39,6.36,57.7413344148,136.06,62.74837632,7.94535976,63.2494068945,5.29837632,1.54535976,5.519142,57.45,6.4,57.8053846973,135.97,5.29837632,1.7353597600000001,5.575326459,5.29837632,1.54535976,5.519142,0.0,0.19,0.19,135.97
2021-04-06 22:00:00,63.38146336,8.18834348,63.9082065669,5.17146336,1.50834348,5.386941,58.21,6.68,58.5920344416,136.37,62.90146336,8.48834348,63.471616238,5.17146336,1.50834348,5.386941,57.73,6.98,58.1504367997,136.28,5.17146336,1.6983434800000001,5.4431979442,5.17146336,1.50834348,5.386941,0.0,0.19,0.19,136.28
2021-04-06 22:30:00,58.78512928,9.61899604,59.5669078372,5.58512928,1.62899604,5.817843,53.2,7.99,53.7966551005,136.49,58.30512928,10.02899604,59.1613798176,5.58512928,1.62899604,5.817843,52.72,8.4,53.385001639,136.46,5.58512928,1.81899604,5.8738756939000005,5.58512928,1.62899604,5.817843,0.0,0.19,0.19,136.46
2021-04-06 23:00:00,55.23476,10.416805,56.2084383226,5.23476,1.526805,5.452875,50.0,8.89,50.7841717467,136.53,55.16476,10.686805,56.190377708,5.23476,1.526805,5.452875,49.93,9.16,50.7632790509,136.5,5.23476,1.716805,5.5090953582,5.23476,1.526805,5.452875,0.0,0.19,0.19,136.5
2021-04-06 23:30:00,51.98154272,11.01169996,53.1350949897,5.73154272,1.67169996,5.970357,46.25,9.34,47.1836634864,137.21,51.56154272,11.44169996,52.8157664494,5.73154272,1.67169996,5.970357,45.83,9.77,46.8598100722,137.15,5.73154272,1.8616999600000002,6.0263180046,5.73154272,1.67169996,5.970357,0.0,0.19,0.19,137.15
2021-04-07 00:00:00,49.47706752,9.70706136,50.4203059355,5.40706752,1.57706136,5.632362,44.07,8.13,44.8136340861,137.69,48.93706752,14.05706136,50.915985226000004,5.40706752,1.57706136,5.632362,43.53,12.48,45.2836758667,137.39,5.40706752,1.76706136,5.6884870586,5.40706752,1.57706136,5.632362,0.0,0.19,0.19,137.39
2021-04-07 00:30:00,49.26454016,1.6342408800000001,49.2916388491,5.29454016,1.54424088,5.515146,43.97,0.09,43.9700921082,136.84,46.95454016,22.77424088,52.1861561077,5.29454016,1.54424088,5.515146,41.66,21.23,46.7575501925,135.46,5.29454016,1.73424088,5.5713325996,5.29454016,1.54424088,5.515146,0.0,0.19,0.19,135.46
2021-04-07 01:00:00,48.34104352,1.69405436,48.3707174722,5.43104352,1.58405436,5.657337,42.91,0.11,42.9101409925,136.64,45.93104352,22.82405436,51.2893577291,5.43104352,1.58405436,5.657337,40.5,21.24,45.7316914185,135.25,5.43104352,1.77405436,5.7134492724,5.43104352,1.58405436,5.657337,0.0,0.19,0.19,135.25
2021-04-07 01:30:00,48.57830592,1.89242256,48.6151526708,5.7683059199999995,1.68242256,6.008652,42.81,0.21,42.8105150635,136.42,46.50830592,22.63242256,51.7228099631,5.7683059199999995,1.68242256,6.008652,40.74,20.95,45.8110259654,135.04,5.7683059199999995,1.87242256,6.0645955702,5.7683059199999995,1.68242256,6.008652,0.0,0.19,0.19,135.04
2021-04-07 02:00:00,50.91699776,2.20745768,50.9648264031,5.23699776,1.52745768,5.455206,45.68,0.68,45.6850610156,136.16,48.80699776,21.88745768,53.4900349041,5.23699776,1.52745768,5.455206,43.57,20.36,48.0923538621,134.78,5.23699776,1.7174576799999999,5.5114250808000005,5.23699776,1.52745768,5.455206,0.0,0.19,0.19,134.78
2021-04-07 02:30:00,51.58823648,2.1794856400000002,51.6342551101,5.27823648,1.53948564,5.498163,46.31,0.64,46.3144221598,136.16,49.44823648,21.94948564,54.1009058228,5.27823648,1.53948564,5.498163,44.17,20.41,48.6575482325,134.78,5.27823648,1.72948564,5.5543587315,5.27823648,1.53948564,5.498163,0.0,0.19,0.19,134.78
2021-04-07 03:00:00,50.7873872,1.9671546,50.8254699518,5.4073872,1.5771546,5.632695,45.38,0.39,45.3816758174,136.35,48.7073872,22.3571546,53.5933944592,5.4073872,1.5771546,5.632695,43.3,20.78,48.0281001082,134.98,5.4073872,1.7671546,5.6888198874,5.4073872,1.5771546,5.632695,0.0,0.19,0.19,134.98
2021-04-07 03:30:00,49.89889568,1.66051124,49.9265168789,5.41889568,1.5805112399999999,5.644683,44.48,0.08,44.4800719424,136.45,47.84889568,22.57051124,52.9050545357,5.41889568,1.5805112399999999,5.644683,42.43,20.99,47.3379868604,135.07,5.41889568,1.77051124,5.7008017367,5.41889568,1.5805112399999999,5.644683,0.0,0.19,0.19,135.07
2021-04-07 04:00:00,48.81606848,1.6984366400000002,48.8456060344,5.44606848,1.58843664,5.672988,43.37,0.11,43.3701394971,136.56,46.76606848,22.77843664,52.0184807241,5.44606848,1.58843664,5.672988,41.32,21.19,46.4366073265,135.17,5.44606848,1.77843664,5.7290923165,5.44606848,1.58843664,5.672988,0.0,0.19,0.19,135.17
2021-04-07 04:30:00,48.98658784,1.90358812,49.0235600088,5.56658784,1.62358812,5.798529,43.42,0.28,43.4209028004,136.6,46.95658784,23.07358812,52.3193234886,5.56658784,1.62358812,5.798529,41.39,21.45,46.6179643485,135.22,5.56658784,1.81358812,5.8545710389,5.56658784,1.62358812,5.798529,0.0,0.19,0.19,135.22
2021-04-07 05:00:00,49.47897568,1.7472012399999999,49.5098146484,5.33897568,1.55720124,5.561433,44.14,0.19,44.1404089242,136.58,47.50897568,22.64720124,52.6307751621,5.33897568,1.55720124,5.561433,42.17,21.09,47.1497295857,135.18,5.33897568,1.7472012399999999,5.6175949912,5.33897568,1.55720124,5.561433,0.0,0.19,0.19,135.18
2021-04-07 05:30:00,51.10376064,1.90151352,51.1391249946,5.59376064,1.63151352,5.826834,45.51,0.27,45.5108009158,135.9,48.95376064,22.34151352,53.8109088119,5.59376064,1.63151352,5.826834,43.36,20.71,48.051989553,134.49,5.59376064,1.8215135199999999,5.8828623646,5.59376064,1.63151352,5.826834,0.0,0.19,0.19,134.49
2021-04-07 06:00:00,52.58875584,2.17463712,52.6336991613,5.39875584,1.57463712,5.623704,47.19,0.6000000000000001,47.1938142133,135.7,50.26875584,21.92463712,54.8419321919,5.39875584,1.57463712,5.623704,44.87,20.35,49.2690511376,134.3,5.39875584,1.75463712,5.6767346285,5.39875584,1.57463712,5.623704,0.0,0.18,0.18,134.3
2021-04-07 06:30:00,55.25348096,4.1497652800000004,55.4090941099,5.55348096,1.61976528,5.784876,49.7,2.5300000000000002,49.7643537083,134.7,53.22348096,20.85976528,57.1652755879,5.55348096,1.61976528,5.784876,47.67,19.24,51.4062885258,133.42,5.55348096,1.8097652800000001,5.8409246821,5.55348096,1.61976528,5.784876,0.0,0.19,0.19,133.42
2021-04-07 07:00:00,55.611652480000004,5.25964864,55.8598227295,5.86165248,1.7096486400000002,6.105888,49.75,3.55,49.8764974713,134.5,53.15165248,21.03964864,57.1643680648,5.86165248,1.7096486400000002,6.105888,47.29,19.33,51.0880905887,133.35,5.86165248,1.89964864,6.1617882755,5.86165248,1.7096486400000002,6.105888,0.0,0.19,0.19,133.35
2021-04-07 07:30:00,58.72833376,6.39368068,59.0753445937,7.89833376,2.30368068,8.227431,50.83,4.09,50.9942839934,134.32,57.07833376,17.64368068,59.7430803755,7.89833376,2.30368068,8.227431,49.18,15.34,51.516871023,133.55,7.89833376,2.48368068,8.2796344065,7.89833376,2.30368068,8.227431,0.0,0.18,0.18,133.55
2021-04-07 08:00:00,61.15919072,6.77976396,61.5338265418,10.07919072,2.93976396,10.499157,51.08,3.84,51.2241349366,135.25,60.81919072,9.28976396,61.5245778065,10.07919072,2.93976396,10.499157,50.74,6.35,51.1358005706,135.41,10.07919072,3.12976396,10.553933296,10.07919072,2.93976396,10.499157,0.0,0.19,0.19,135.41
2021-04-07 08:30:00,61.86795872,6.69148796,62.2287741105,13.30795872,3.8814879600000003,13.862457,48.56,2.81,48.6412345649,135.41,61.66795872,9.12148796,62.3389017813,13.30795872,3.8814879600000003,13.862457,48.36,5.24,48.6430591143,135.58,13.30795872,4.07148796,13.9168523561,13.30795872,3.8814879600000003,13.862457,0.0,0.19,0.19,135.58
2021-04-07 09:00:00,63.79509824,5.98482032,64.0752107582,16.64509824,4.85482032,17.338644,47.15,1.13,47.1635388833,135.08,63.49509824,7.75482032,63.9669034635,16.64509824,4.85482032,17.338644,46.85,2.9,46.9396687249,135.07,16.64509824,5.04482032,17.3928004496,16.64509824,4.85482032,17.338644,0.0,0.19,0.19,135.07
2021-04-07 09:30:00,60.71546464,6.67701052,61.0815038775,19.87546464,5.79701052,20.703609,40.84,0.88,40.8494798008,134.92,62.09546464,6.82701052,62.4696310338,19.87546464,5.79701052,20.703609,42.22,1.03,42.2325620819,134.89,19.87546464,5.97701052,20.7547283628,19.87546464,5.79701052,20.703609,0.0,0.18,0.18,134.89
2021-04-07 10:00:00,62.0927856,9.4078958,62.8014532232,21.5927856,6.2978958,22.492485,40.5,3.11,40.6192331291,134.29,62.9127856,8.1478958,63.4382124427,21.5927856,6.2978958,22.492485,41.32,1.85,41.3613938353,134.27,21.5927856,6.4878958,22.5464228178,21.5927856,6.2978958,22.492485,0.0,0.19,0.19,134.27
2021-04-07 10:30:00,63.89674112,9.93071616,64.663843446,22.11674112,6.45071616,23.038272,41.78,3.48,41.9246800823,134.12,64.74674112,8.85071616,65.3488765183,22.11674112,6.45071616,23.038272,42.63,2.4,42.6975046109,134.13,22.11674112,6.63071616,23.0893186249,22.11674112,6.45071616,23.038272,0.0,0.18,0.18,134.13
2021-04-07 11:00:00,67.10755424,8.15470332,67.6012057756,18.18755424,5.30470332,18.945369,48.92,2.85,49.0029478705,134.16,66.30755424,6.36470332,66.6123201641,18.18755424,5.30470332,18.945369,48.12,1.06,48.1316735633,134.29,18.18755424,5.49470332,18.9994445658,18.18755424,5.30470332,18.945369,0.0,0.19,0.19,134.29
2021-04-07 11:30:00,61.64824192,7.20032056,62.0673049841,19.81824192,5.78032056,20.644002,41.83,1.42,41.8540953791,134.39,61.13824192,7.08032056,61.5468566565,19.81824192,5.78032056,20.644002,41.32,1.3,41.3404450871,134.5,19.81824192,5.9603205599999995,20.6951234347,19.81824192,5.78032056,20.644002,0.0,0.18,0.18,134.5
2021-04-07 12:00:00,58.91676416,7.16822288,59.3512301334,19.05676416,5.55822288,19.850796,39.86,1.6099999999999999,39.8925018017,134.68,58.85676416,9.20822288,59.57272913,19.05676416,5.55822288,19.850796,39.8,3.65,39.9670176521,134.8,19.05676416,5.74822288,19.9048317382,19.05676416,5.55822288,19.850796,0.0,0.19,0.19,134.8
2021-04-07 12:30:00,60.0970416,7.7733038,60.597678677,21.3370416,6.2233038,22.226085,38.76,1.55,38.7909796216,134.49,59.9970416,8.8933038,60.6525832363,21.3370416,6.2233038,22.226085,38.66,2.67,38.7520902662,134.55,21.3370416,6.4033038,22.2771551998,21.3370416,6.2233038,22.226085,0.0,0.18,0.18,134.55
2021-04-07 13:00:00,55.99802816,8.20817488,56.596407065,23.78802816,6.93817488,24.779196,32.21,1.27,32.2350275322,134.79,55.20802816,10.69817488,56.235018619,23.78802816,6.93817488,24.779196,31.42,3.76,31.6441779795,134.92,23.78802816,7.1281748799999995,24.8330658772,23.78802816,6.93817488,24.779196,0.0,0.19,0.19,134.92
2021-04-07 13:30:00,55.48406208,8.38160144,56.1135668764,23.83406208,6.95160144,24.827148,31.65,1.43,31.6822884274,134.79,54.83406208,10.93160144,55.9130957311,23.83406208,6.95160144,24.827148,31.0,3.98,31.2544460837,134.92,23.83406208,7.13160144,24.8781481291,23.83406208,6.95160144,24.827148,0.0,0.18,0.18,134.92
2021-04-07 14:00:00,56.49243904,8.30654472,57.0998629935,18.50243904,5.39654472,19.273374,37.99,2.91,38.1012886921,135.13,55.64243904,11.00654472,56.7205875233,18.50243904,5.39654472,19.273374,37.14,5.61,37.5613058878,135.31,18.50243904,5.58654472,19.3274347066,18.50243904,5.39654472,19.273374,0.0,0.19,0.19,135.31
2021-04-07 14:30:00,58.6039408,6.8561494,59.003632616,15.2439408,4.4461494,15.879105,43.36,2.41,43.4269236764,135.42,57.8839408,9.5161494,58.6609555151,15.2439408,4.4461494,15.879105,42.64,5.07,42.9403598029,135.57,15.2439408,4.6361494,15.9333490633,15.2439408,4.4461494,15.879105,0.0,0.19,0.19,135.57
2021-04-07 15:00:00,59.71932608,6.42230344,60.0636652971,14.57932608,4.25230344,15.186798,45.14,2.17,45.1921287394,135.65,58.72932608,9.18230344,59.4428165406,14.57932608,4.25230344,15.186798,44.15,4.93,44.4244009526,135.8,14.57932608,4.43230344,15.2381778022,14.57932608,4.25230344,15.186798,0.0,0.18,0.18,135.8
2021-04-07 15:30:00,55.6561856,7.6972208,56.1859253157,18.1961856,5.3072208,18.95436,37.46,2.39,37.5361652277,135.89,54.9661856,10.3672208,55.9353271782,18.1961856,5.3072208,18.95436,36.77,5.06,37.1165259689,136.07,18.1961856,5.4972208,19.0084351516,18.1961856,5.3072208,18.95436,0.0,0.19,0.19,136.07
2021-04-07 16:00:00,58.22015616,7.48712888,58.6996054685,13.67015616,3.98712888,14.239746,44.55,3.5,44.687274475,136.04,57.57015616,10.18712888,58.464523218,13.67015616,3.98712888,14.239746,43.9,6.2,44.3356515685,136.25,13.67015616,4.17712888,14.2941098051,13.67015616,3.98712888,14.239746,0.0,0.19,0.19,136.25
2021-04-07 16:30:00,59.55044288,8.05929584,60.0933232285,16.66044288,4.85929584,17.354628,42.89,3.2,43.0092094789,136.01,58.82044288,10.78929584,59.8017842988,16.66044288,4.85929584,17.354628,42.16,5.93,42.574998532,136.2,16.66044288,5.04929584,17.4087835714,16.66044288,4.85929584,17.354628,0.0,0.19,0.19,136.2
2021-04-07 17:00:00,60.29578464,8.42377052,60.8813728092,19.55578464,5.70377052,20.370609,40.74,2.7199999999999998,40.8306992348,135.98,59.56578464,11.09377052,60.5900523529,19.55578464,5.70377052,20.370609,40.01,5.39,40.3714280154,136.13,19.55578464,5.88377052,20.4217400928,19.55578464,5.70377052,20.370609,0.0,0.18,0.18,136.13
2021-04-07 17:30:00,66.15629088,6.95808484,66.5211978819,12.81629088,3.73808484,13.350303,53.34,3.22,53.4371032149,135.84,65.56629088,9.55808484,66.259304898,12.81629088,3.73808484,13.350303,52.75,5.82,53.0700942151,135.99,12.81629088,3.92808484,13.4047440271,12.81629088,3.73808484,13.350303,0.0,0.19,0.19,135.99
2021-04-07 18:00:00,67.54135776,6.48081268,67.8515728709,10.87135776,3.17081268,11.324331,56.67,3.31,56.7665834801,135.78,67.09135776,9.01081268,67.6937591749,10.87135776,3.17081268,11.324331,56.22,5.84,56.5225087907,135.96,10.87135776,3.36081268,11.3789929878,10.87135776,3.17081268,11.324331,0.0,0.19,0.19,135.96
2021-04-07 18:30:00,70.5013504,5.2537272,70.6968320204,8.2413504,2.4037272,8.58474,62.26,2.85,62.3251963495,135.59,70.0713504,7.8137272,70.5056627487,8.2413504,2.4037272,8.58474,61.83,5.41,62.0662307539,135.69,8.2413504,2.5937272,8.6398655779,8.2413504,2.4037272,8.58474,0.0,0.19,0.19,135.69
2021-04-07 19:00:00,69.35660608,5.75109344,69.5946397555,7.30660608,2.13109344,7.611048,62.05,3.62,62.1555057899,135.41,68.50660608,8.46109344,69.0271336418,7.30660608,2.13109344,7.611048,61.2,6.33,61.5264894172,135.58,7.30660608,2.32109344,7.6664181444,7.30660608,2.13109344,7.611048,0.0,0.19,0.19,135.58
2021-04-07 19:30:00,67.97011328,6.04503304,68.2383962572,6.60011328,1.92503304,6.875118,61.37,4.12,61.5081401117,135.32,67.52011328,8.57503304,68.0624484498,6.60011328,1.92503304,6.875118,60.92,6.65,61.2818806826,135.5,6.60011328,2.10503304,6.9276734484,6.60011328,1.92503304,6.875118,0.0,0.18,0.18,135.5
2021-04-07 20:00:00,66.4172064,6.8329352,66.767763999,6.3872064,1.8629352,6.65334,60.03,4.97,60.2353866095,135.67,66.3072064,9.2529352,66.9497007491,6.3872064,1.8629352,6.65334,59.92,7.39,60.3739886044,135.88,6.3872064,2.0529352,6.7090199382,6.3872064,1.8629352,6.65334,0.0,0.19,0.19,135.88
2021-04-07 20:30:00,67.66479904,6.43514972,67.9701124101,6.15479904,1.79514972,6.411249,61.51,4.64,61.684760678800004,135.5,67.34479904,8.94514972,67.9362764747,6.15479904,1.79514972,6.411249,61.19,7.15,61.606319481,135.63,6.15479904,1.98514972,6.4670217746,6.15479904,1.79514972,6.411249,0.0,0.19,0.19,135.63
2021-04-07 21:00:00,64.24952415999999,7.57027788,64.6939754689,6.30952416,1.84027788,6.572421,57.94,5.73,58.2226459378,135.84,63.54952416,10.21027788,64.3645228006,6.30952416,1.84027788,6.572421,57.24,8.37,57.8487208156,136.07,6.30952416,2.03027788,6.6281312144,6.30952416,1.84027788,6.572421,0.0,0.19,0.19,136.07
2021-04-07 21:30:00,63.87327168,7.11095424,64.2678808217,5.04327168,1.47095424,5.253408,58.83,5.64,59.0997335019,135.81,63.54327168,9.64095424,64.2704860294,5.04327168,1.47095424,5.253408,58.5,8.17,59.0677483911,136.01,5.04327168,1.6609542400000001,5.3097418229,5.04327168,1.47095424,5.253408,0.0,0.19,0.19,136.01
2021-04-07 22:00:00,61.10800704,7.8831687200000005,61.6143885263,4.94800704,1.44316872,5.154174,56.16,6.44,56.5280390603,136.16,60.70800704,10.45316872,61.6013867949,4.94800704,1.44316872,5.154174,55.76,9.01,56.4832514999,136.36,4.94800704,1.63316872,5.2105675061,4.94800704,1.44316872,5.154174,0.0,0.19,0.19,136.36
2021-04-07 22:30:00,56.87993504,9.01414772,57.5897722627,5.01993504,1.46414772,5.229099,51.86,7.55,52.4066989993,135.26,56.35993504,11.61414772,57.5441630835,5.01993504,1.46414772,5.229099,51.34,10.15,52.3337185761,135.49,5.01993504,1.6441477199999999,5.2823261477,5.01993504,1.46414772,5.229099,0.0,0.18,0.18,135.49
2021-04-07 23:00:00,52.42961536,10.01405448,53.3773908497,5.01961536,1.46405448,5.228766,47.41,8.55,48.1747921635,135.51,52.24961536,12.51405448,53.7273102323,5.01961536,1.46405448,5.228766,47.23,11.05,48.5054161924,135.75,5.01961536,1.65405448,5.2851144344,5.01961536,1.46405448,5.228766,0.0,0.19,0.19,135.75
2021-04-07 23:30:00,53.4578272,9.2289496,54.2486202559,4.9678272,1.4489496,5.17482,48.49,7.78,49.1101669718,135.48,52.9678272,11.8389496,54.2747772535,4.9678272,1.4489496,5.17482,48.0,10.39,49.1116289691,135.69,4.9678272,1.6289495999999999,5.2280764999,4.9678272,1.4489496,5.17482,0.0,0.18,0.18,135.69
2021-04-08 00:00:00,50.66840672,10.09995196,51.6652346277,4.86840672,1.4199519600000001,5.071257,45.8,8.68,46.6152593042,135.97,50.43840672,12.60995196,51.9908045801,4.86840672,1.4199519600000001,5.071257,45.57,11.19,46.9237786202,136.21,4.86840672,1.60995196,5.1277021467,4.86840672,1.4199519600000001,5.071257,0.0,0.19,0.19,136.21
2021-04-08 00:30:00,49.04138368,10.51832024,50.1566782584,4.93138368,1.43832024,5.136858,44.11,9.08,45.0348587208,135.97,48.63138368,13.12832024,50.3722569571,4.93138368,1.43832024,5.136858,43.7,11.69,45.2365571192,136.21,4.93138368,1.6283202399999999,5.1932621543,4.93138368,1.43832024,5.136858,0.0,0.19,0.19,136.21
2021-04-08 01:00:00,48.15297216,10.56836688,49.2990781491,4.86297216,1.41836688,5.065596,43.29,9.15,44.2464303645,136.01,47.66297216,13.16836688,49.4486076792,4.86297216,1.41836688,5.065596,42.8,11.75,44.3835836769,136.21,4.86297216,1.6083668800000002,5.1220447333,4.86297216,1.41836688,5.065596,0.0,0.19,0.19,136.21
2021-04-08 01:30:00,48.35867648,10.671280639999999,49.5220942751,4.83867648,1.41128064,5.040288,43.52,9.26,44.4942468191,135.87,48.11867648,13.16128064,49.8861336873,4.83867648,1.41128064,5.040288,43.28,11.75,44.8466375551,136.11,4.83867648,1.59128064,5.0936199459000004,4.83867648,1.41128064,5.040288,0.0,0.18,0.18,136.11
2021-04-08 02:00:00,49.671133760000004,10.19783068,50.7071718752,5.10113376,1.48783068,5.313681,44.57,8.71,45.4130928257,135.53,49.41113376,12.68783068,51.0141273258,5.10113376,1.48783068,5.313681,44.31,11.2,45.7035676944,135.78,5.10113376,1.67783068,5.3699796488,5.10113376,1.48783068,5.313681,0.0,0.19,0.19,135.78
2021-04-08 02:30:00,49.66642848,10.08354164,50.6796993871,5.08642848,1.4835416399999999,5.298363,44.58,8.6,45.4019426897,135.32,49.41642848,12.56354164,50.988488723,5.08642848,1.4835416399999999,5.298363,44.33,11.08,45.6937118212,135.57,5.08642848,1.66354164,5.3515535567,5.08642848,1.4835416399999999,5.298363,0.0,0.18,0.18,135.57
2021-04-08 03:00:00,48.90046432,10.34971876,49.9837182403,5.21046432,1.51971876,5.427567,43.69,8.83,44.5733664872,135.42,48.65046432,12.809718759999999,50.3086133109,5.21046432,1.51971876,5.427567,43.44,11.29,44.8831560833,135.66,5.21046432,1.70971876,5.4838012973,5.21046432,1.51971876,5.427567,0.0,0.19,0.19,135.66
