Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-08 03:30:00,48.84171328,10.21883304,49.8992735902,5.00171328,1.45883304,5.210118,43.84,8.76,44.7066348543,135.07,48.65171328,12.62883304,50.2640689661,5.00171328,1.45883304,5.210118,43.65,11.17,45.056535597,135.31,5.00171328,1.64883304,5.2664775827,5.00171328,1.45883304,5.210118,0.0,0.19,0.19,135.31
2021-04-08 04:00:00,48.68243264,10.51570952,49.8052145308,4.92243264,1.43570952,5.127534,43.76,9.08,44.6921022106,134.71,48.54243264,12.875709520000001,50.2210280884,4.92243264,1.43570952,5.127534,43.62,11.44,45.0952103887,134.94,4.92243264,1.61570952,5.1808165716,4.92243264,1.43570952,5.127534,0.0,0.18,0.18,134.94
2021-04-08 04:30:00,48.5756592,11.2879006,49.8699445224,5.1356592,1.4979006,5.349645,43.44,9.79,44.5295149311,134.16,48.3656592,11.7779006,49.7790712287,5.1356592,1.4979006,5.349645,43.23,10.28,44.4354734418,134.18,5.1356592,1.6879005999999999,5.4059230344,5.1356592,1.4979006,5.349645,0.0,0.19,0.19,134.18
2021-04-08 05:00:00,48.27467008,11.42969544,49.6092905531,5.24467008,1.52969544,5.463198,43.03,9.9,44.1541719433,134.59,48.04467008,11.74969544,49.4605465602,5.24467008,1.52969544,5.463198,42.8,10.22,44.0032771507,134.59,5.24467008,1.72969544,5.5225366059,5.24467008,1.52969544,5.463198,0.0,0.2,0.2,134.59
2021-04-08 05:30:00,49.5551296,11.0556628,50.7734039594,5.2651296,1.5356627999999999,5.48451,44.29,9.52,45.3015948947,133.85,49.2951296,11.4056628,50.5974203511,5.2651296,1.5356627999999999,5.48451,44.03,9.87,45.1226971712,133.82,5.2651296,1.7256627999999998,5.5407131133,5.2651296,1.5356627999999999,5.48451,0.0,0.19,0.19,133.82
2021-04-08 06:00:00,51.35070432,10.51978876,52.4171802915,4.97070432,1.4497887600000001,5.177817,46.38,9.07,47.258536795,134.89,50.85070432,10.95978876,52.018372711,4.97070432,1.4497887600000001,5.177817,45.88,9.51,46.8552505062,134.86,4.97070432,1.6497887599999999,5.2373375287,4.97070432,1.4497887600000001,5.177817,0.0,0.2,0.2,134.86
2021-04-08 06:30:00,54.37675808,9.42405444,55.1873592535,5.15675808,1.50405444,5.371623,49.22,7.92,49.8531322988,135.65,54.20675808,9.80405444,55.0862242762,5.15675808,1.50405444,5.371623,49.05,8.3,49.7472863582,135.6,5.15675808,1.69405444,5.4278885712000005,5.15675808,1.50405444,5.371623,0.0,0.19,0.19,135.6
2021-04-08 07:00:00,58.25404064,8.07992852,58.8117207347,5.31404064,1.54992852,5.535459,52.94,6.53,53.3412082728,135.39,57.68404064,8.56992852,58.3171691648,5.31404064,1.54992852,5.535459,52.37,7.02,52.8384074325,135.35,5.31404064,1.7399285199999999,5.5916347501,5.31404064,1.54992852,5.535459,0.0,0.19,0.19,135.35
2021-04-08 07:30:00,58.9074464,7.3130052,59.359643584,6.1474464,1.7930052,6.40359,52.76,5.52,53.0479782838,135.15,58.5774464,7.7230052,59.0843637189,6.1474464,1.7930052,6.40359,52.43,5.93,52.7642852695,135.12,6.1474464,1.9830052,6.4593658252,6.1474464,1.7930052,6.40359,0.0,0.19,0.19,135.12
2021-04-08 08:00:00,62.88251008,6.55906544,63.2236618159,7.40251008,2.15906544,7.710948,55.48,4.4,55.6542037945,135.33,62.54251008,6.93906544,62.9262758813,7.40251008,2.15906544,7.710948,55.14,4.78,55.3467975587,135.25,7.40251008,2.35906544,7.7693207705,7.40251008,2.15906544,7.710948,0.0,0.2,0.2,135.25
2021-04-08 08:30:00,65.00661408,6.14151244,65.2960798915,9.29661408,2.71151244,9.683973,55.71,3.43,55.8154906814,135.46,65.14661408,6.31151244,65.4516349327,9.29661408,2.71151244,9.683973,55.85,3.6,55.9659047993,135.33,9.29661408,2.90151244,9.7388812392,9.29661408,2.71151244,9.683973,0.0,0.19,0.19,135.33
2021-04-08 09:00:00,66.66786176,5.32395968,66.8801042039,10.36786176,3.02395968,10.799856,56.3,2.3,56.3469608763,135.24,65.58786176,5.93395968,65.8557475679,10.36786176,3.02395968,10.799856,55.22,2.91,55.2966228625,135.1,10.36786176,3.21395968,10.8545886287,10.36786176,3.02395968,10.799856,0.0,0.19,0.19,135.1
2021-04-08 09:30:00,64.15331712,5.17638416,64.3618136046,9.553317119999999,2.78638416,9.951372,54.6,2.39,54.6522835753,135.61,63.45331712,5.70638416,63.7093892116,9.553317119999999,2.78638416,9.951372,53.9,2.92,53.9790366717,135.58,9.553317119999999,2.98638416,10.0092136727,9.553317119999999,2.78638416,9.951372,0.0,0.2,0.2,135.58
2021-04-08 10:00:00,64.27807744,5.45985592,64.509543992,14.46807744,4.21985592,15.070914,49.81,1.24,49.825432261,135.52,63.73807744,5.93985592,64.0142515702,14.46807744,4.21985592,15.070914,49.27,1.72,49.3000131846,135.42,14.46807744,4.40985592,15.1252138512,14.46807744,4.21985592,15.070914,0.0,0.19,0.19,135.42
2021-04-08 10:30:00,64.97865472,5.47419096,65.2088363329,16.60865472,4.84419096,17.300682,48.37,0.63,48.3741025757,135.08,63.73865472,6.31419096,64.0506449069,16.60865472,4.84419096,17.300682,47.13,1.47,47.1529193158,135.06,16.60865472,5.03419096,17.3548405418,16.60865472,4.84419096,17.300682,0.0,0.19,0.19,135.06
2021-04-08 11:00:00,66.35772448,5.86516964,66.6164229982,17.77772448,5.18516964,18.518463,48.58,0.68,48.5847589271,135.64,64.45772448,5.93516964,64.7303984523,17.77772448,5.18516964,18.518463,46.68,0.75,46.6860246755,135.6,17.77772448,5.38516964,18.5754553037,17.77772448,5.18516964,18.518463,0.0,0.2,0.2,135.6
2021-04-08 11:30:00,67.73015488,4.85046184,67.903614485,14.95015488,4.36046184,15.573078,52.78,0.49,52.7822744868,136.29,66.21015488,5.19046184,66.4132931223,14.95015488,4.36046184,15.573078,51.26,0.8300000000000001,51.2667192241,136.25,14.95015488,4.55046184,15.627342509,14.95015488,4.36046184,15.573078,0.0,0.19,0.19,136.25
2021-04-08 12:00:00,67.87187424,4.66596332,68.0320698388,13.87187424,4.04596332,14.449869,54.0,0.62,54.003559142,136.44,66.28187424,5.37596332,66.4995325877,13.87187424,4.04596332,14.449869,52.41,1.33,52.4268728802,136.45,13.87187424,4.24596332,14.5071396025,13.87187424,4.04596332,14.449869,0.0,0.2,0.2,136.45
2021-04-08 12:30:00,65.49806368,5.83943524,65.7578539017,18.23806368,5.31943524,18.997983,47.26,0.52,47.2628606836,136.05,63.97806368,6.06943524,64.2653147224,18.23806368,5.31943524,18.997983,45.74,0.75,45.7461484718,135.99,18.23806368,5.51943524,19.0549503322,18.23806368,5.31943524,18.997983,0.0,0.2,0.2,135.99
2021-04-08 13:00:00,64.91399808,5.71199944,65.1648224453,17.90399808,5.22199944,18.649998,47.01,0.49,47.0125536426,136.5,62.83399808,6.18199944,63.1373774542,17.90399808,5.22199944,18.649998,44.93,0.96,44.9402547834,136.47,17.90399808,5.41199944,18.7040873925,17.90399808,5.22199944,18.649998,0.0,0.19,0.19,136.47
2021-04-08 13:30:00,68.01650944,4.54398192,68.1681254553,14.03650944,4.09398192,14.621364,53.98,0.45,53.9818756621,136.78,66.67650944,5.36398192,66.8919218825,14.03650944,4.09398192,14.621364,52.64,1.27,52.6553178701,136.73,14.03650944,4.29398192,14.6786197576,14.03650944,4.09398192,14.621364,0.0,0.2,0.2,136.73
2021-04-08 14:00:00,65.00906688,5.38472784,65.2316952909,14.03906688,4.09472784,14.624028,50.97,1.29,50.9863216951,136.93,64.13906688,5.94472784,64.4139712277,14.03906688,4.09472784,14.624028,50.1,1.85,50.1341450511,136.83,14.03906688,4.28472784,14.6783613365,14.03906688,4.09472784,14.624028,0.0,0.19,0.19,136.83
2021-04-08 14:30:00,62.74807584,6.19652212,63.0532941884,16.06807584,4.68652212,16.737579,46.68,1.51,46.7044162794,136.88,61.86807584,6.76652212,62.2370037015,16.06807584,4.68652212,16.737579,45.8,2.08,45.8472071123,136.76,16.06807584,4.88652212,16.794676526499998,16.06807584,4.68652212,16.737579,0.0,0.2,0.2,136.76
2021-04-08 15:00:00,60.50086176,7.09358468,60.9152954299,17.36086176,5.06358468,18.084231,43.14,2.03,43.1877355276,136.72,59.53086176,7.70358468,60.0272331431,17.36086176,5.06358468,18.084231,42.17,2.64,42.2525561357,136.62,17.36086176,5.25358468,18.1383481343,17.36086176,5.06358468,18.084231,0.0,0.19,0.19,136.62
2021-04-08 15:30:00,58.7051984,7.9890162,59.2463053618,16.3851984,4.7790162,17.067915,42.32,3.21,42.441565711,136.59,57.9051984,8.5790162,58.537266085,16.3851984,4.7790162,17.067915,41.52,3.8,41.693529474,136.53,16.3851984,4.9790162,17.1249913555,16.3851984,4.7790162,17.067915,0.0,0.2,0.2,136.53
2021-04-08 16:00:00,58.58077376,8.50647568,59.1951618193,15.45077376,4.50647568,16.094556,43.13,4.0,43.3150885951,136.73,57.85077376,9.05647568,58.5553735909,15.45077376,4.50647568,16.094556,42.4,4.55,42.6434344302,136.68,15.45077376,4.69647568,16.1487861338,15.45077376,4.50647568,16.094556,0.0,0.19,0.19,136.68
2021-04-08 16:30:00,56.13827424,9.53491332,56.9422550191,17.46827424,5.09491332,18.196119,38.67,4.44,38.9240606823,136.77,55.43827424,11.86491332,56.6937246863,17.46827424,5.09491332,18.196119,37.97,6.77,38.5688190123,136.89,17.46827424,5.29491332,18.2531288274,17.46827424,5.09491332,18.196119,0.0,0.2,0.2,136.89
2021-04-08 17:00:00,62.37601088,7.6096698400000005,62.8384739501,13.09601088,3.81966984,13.641678,49.28,3.79,49.4255247822,136.32,61.46601088,10.36966984,62.334585473,13.09601088,3.81966984,13.641678,48.37,6.55,48.8114679148,136.43,13.09601088,4.00966984,13.6960926251,13.09601088,3.81966984,13.641678,0.0,0.19,0.19,136.43
2021-04-08 17:30:00,62.945192,8.051931,63.4581026248,12.795192,3.731931,13.328325,50.15,4.32,50.335721908,136.09,62.415192,10.681931,63.3226645229,12.795192,3.731931,13.328325,49.62,6.95,50.1043600897,136.23,12.795192,3.921931,13.3827680652,12.795192,3.731931,13.328325,0.0,0.19,0.19,136.23
2021-04-08 18:00:00,64.11743136,7.74591748,64.5836220865,11.19743136,3.26591748,11.663991,52.92,4.48,53.1092910892,135.76,63.52743136,10.38591748,64.3708149482,11.19743136,3.26591748,11.663991,52.33,7.12,52.812151063900004,135.93,11.19743136,3.45591748,11.7186106126,11.19743136,3.26591748,11.663991,0.0,0.19,0.19,135.93
2021-04-08 18:30:00,67.0260944,6.4596942,67.3366540576,9.4960944,2.7696942,9.891765,57.53,3.69,57.6482176654,135.24,66.2960944,9.1796942,66.9286106109,9.4960944,2.7696942,9.891765,56.8,6.41,57.1605467084,135.3,9.4960944,2.9696942,9.949617706,9.4960944,2.7696942,9.891765,0.0,0.2,0.2,135.3
2021-04-08 19:00:00,65.3979632,6.8248226,65.75311243,8.8279632,2.5748226,9.195795,56.57,4.25,56.7294227011,135.39,64.4879632,9.5748226,65.1948972352,8.8279632,2.5748226,9.195795,55.66,7.0,56.0984456113,135.54,8.8279632,2.7648226,9.250793386,8.8279632,2.5748226,9.195795,0.0,0.19,0.19,135.54
2021-04-08 19:30:00,66.14043328,5.52179304,66.370528948,6.2804332800000005,1.83179304,6.542118,59.86,3.69,59.9736250363,135.62,65.46043328,8.19179304,65.9710072563,6.2804332800000005,1.83179304,6.542118,59.18,6.36,59.5207694843,135.79,6.2804332800000005,2.02179304,6.5978397435,6.2804332800000005,1.83179304,6.542118,0.0,0.19,0.19,135.79
2021-04-08 20:00:00,64.24017408,6.17421744,64.5361985774,5.74017408,1.67421744,5.979348,58.5,4.5,58.6728216468,135.56,63.99017408,8.71421744,64.5808018252,5.74017408,1.67421744,5.979348,58.25,7.04,58.6738791968,135.79,5.74017408,1.86421744,6.0353048914,5.74017408,1.67421744,5.979348,0.0,0.19,0.19,135.79
2021-04-08 20:30:00,65.2675056,6.8688558,65.627954922,6.8875056,2.0088558,7.174485,58.38,4.86,58.5819426103,135.86,64.8675056,9.4288558,65.5491922487,6.8875056,2.0088558,7.174485,57.98,7.42,58.4528596392,135.97,6.8875056,2.1988558,7.2299861839,6.8875056,2.0088558,7.174485,0.0,0.19,0.19,135.97
2021-04-08 21:00:00,64.87509952,6.23773736,65.1742886812,5.37509952,1.56773736,5.599062,59.5,4.67,59.682986688,136.11,64.23509952,8.88773736,64.8470499385,5.37509952,1.56773736,5.599062,58.86,7.32,59.3134217526,136.33,5.37509952,1.76773736,5.658320442,5.37509952,1.56773736,5.599062,0.0,0.2,0.2,136.33
2021-04-08 21:30:00,67.1675472,5.4705346,67.3899558219,5.2475472,1.5305346,5.466195,61.92,3.94,62.0452254408,136.15,66.7075472,8.0905346,67.1963808814,5.2475472,1.5305346,5.466195,61.46,6.5600000000000005,61.8091028895,136.33,5.2475472,1.7205346,5.5224080731,5.2475472,1.5305346,5.466195,0.0,0.19,0.19,136.33
2021-04-08 22:00:00,63.12146304,6.90167672,63.4976553729,5.49146304,1.60167672,5.720274,57.63,5.3,57.8731967322,136.44,62.88146304,9.45167672,63.5878336388,5.49146304,1.60167672,5.720274,57.39,7.85,57.9243869195,136.65,5.49146304,1.79167672,5.7763545415,5.49146304,1.60167672,5.720274,0.0,0.19,0.19,136.65
2021-04-08 22:30:00,59.18755712,8.07095416,59.7353096492,5.31755712,1.5509541599999999,5.539122,53.87,6.52,54.2631302083,135.28,58.44755712,10.72095416,59.4226875141,5.31755712,1.5509541599999999,5.539122,53.13,9.17,53.9155432134,135.5,5.31755712,1.75095416,5.5984153289,5.31755712,1.5509541599999999,5.539122,0.0,0.2,0.2,135.5
2021-04-08 23:00:00,54.25588864,9.03421752,55.0028957266,5.46588864,1.59421752,5.693634,48.79,7.44,49.3540038903,135.84,54.04588864,11.53421752,55.2629736142,5.46588864,1.59421752,5.693634,48.58,9.94,49.5864900956,136.08,5.46588864,1.78421752,5.7497278878,5.46588864,1.59421752,5.693634,0.0,0.19,0.19,136.08
2021-04-08 23:30:00,53.02091328,9.20193304,53.8135003203,5.80091328,1.6919330399999999,6.042618,47.22,7.51,47.8134761338,136.53,52.56091328,11.78193304,53.8652350871,5.80091328,1.6919330399999999,6.042618,46.76,10.09,47.8362383555,136.73,5.80091328,1.88193304,6.0985462898,5.80091328,1.6919330399999999,6.042618,0.0,0.19,0.19,136.73
2021-04-09 00:00:00,49.63093344,10.00943892,50.6302125378,5.62093344,1.63943892,5.855139,44.01,8.37,44.798850431700004,136.98,49.39093344,12.53943892,50.9578436995,5.62093344,1.63943892,5.855139,43.77,10.9,45.1067943884,137.22,5.62093344,1.83943892,5.9142563588,5.62093344,1.63943892,5.855139,0.0,0.2,0.2,137.22
2021-04-09 00:30:00,48.8136608,9.9039844,49.8082562202,5.5336608,1.6139844,5.76423,43.28,8.29,44.0667958899,137.38,48.2136608,13.8539844,50.1646286889,5.5336608,1.6139844,5.76423,42.68,12.24,44.4004504482,137.51,5.5336608,1.8039844,5.8202887871,5.5336608,1.6139844,5.76423,0.0,0.19,0.19,137.51
2021-04-09 01:00:00,48.76245216,3.33988188,48.8766974296,5.38245216,1.56988188,5.606721,43.38,1.77,43.4160949419,135.38,46.33245216,22.97988188,51.7181892024,5.38245216,1.56988188,5.606721,40.95,21.41,46.2092047108,134.24,5.38245216,1.75988188,5.6628593031,5.38245216,1.56988188,5.606721,0.0,0.19,0.19,134.24
2021-04-09 01:30:00,48.7644,3.4817,48.888535898,5.5944,1.6317,5.8275,43.17,1.85,43.2096216137,135.2,46.6644,22.8517,51.9592765563,5.5944,1.6317,5.8275,41.07,21.22,46.2280574976,134.09,5.5944,1.8117,5.8804394606,5.5944,1.6317,5.8275,0.0,0.18,0.18,134.09
2021-04-09 02:00:00,50.42323104,3.86927572,50.5714694577,5.72323104,1.66927572,5.961699,44.7,2.2,44.7541059569,135.33,48.30323104,22.53927572,53.3031057152,5.72323104,1.66927572,5.961699,42.58,20.87,47.4195455482,134.22,5.72323104,1.8592757199999999,6.017663977,5.72323104,1.66927572,5.961699,0.0,0.19,0.19,134.22
2021-04-09 02:30:00,51.2135312,3.5951966,51.3395677481,5.2635312,1.5351966,5.482845,45.95,2.06,45.9961531,135.78,49.0935312,22.6251966,54.0562145074,5.2635312,1.5351966,5.482845,43.83,21.09,48.640076069,134.67,5.2635312,1.7151966,5.5359425638,5.2635312,1.5351966,5.482845,0.0,0.18,0.18,134.67
2021-04-09 03:00:00,49.92957504,3.48904272,50.0513324775,5.37957504,1.5690427200000001,5.603724,44.55,1.92,44.5913545432,135.91,47.79957504,22.86904272,52.9886071617,5.37957504,1.5690427200000001,5.603724,42.42,21.3,47.4673192839,134.81,5.37957504,1.75904272,5.6598638589,5.37957504,1.5690427200000001,5.603724,0.0,0.19,0.19,134.81
2021-04-09 03:30:00,49.12623808,3.55556944,49.254739284,5.67623808,1.65556944,5.912748,43.45,1.9,43.4915221624,135.94,47.00623808,23.01556944,52.338349755,5.67623808,1.65556944,5.912748,41.33,21.36,46.5233113611,134.84,5.67623808,1.83556944,5.9656511723,5.67623808,1.65556944,5.912748,0.0,0.18,0.18,134.84
2021-04-09 04:00:00,47.7003344,2.7042642,47.7769290216,5.2603344,1.5342642,5.479515,42.44,1.17,42.456124411,135.94,45.5703344,23.5942642,51.3161249557,5.2603344,1.5342642,5.479515,40.31,22.06,45.9514929028,134.84,5.2603344,1.7242642,5.5357208231,5.2603344,1.5342642,5.479515,0.0,0.19,0.19,134.84
2021-04-09 04:30:00,48.10875648,2.6579706400000003,48.182125918,4.75875648,1.38797064,4.957038,43.35,1.27,43.3685992395,135.67,45.96875648,23.26797064,51.5220829356,4.75875648,1.38797064,4.957038,41.21,21.88,46.6583165149,134.57,4.75875648,1.57797064,5.0135570782,4.75875648,1.38797064,4.957038,0.0,0.19,0.19,134.57
2021-04-09 05:00:00,47.9412336,2.9053598,48.029188986,5.1612336,1.5053598,5.376285,42.78,1.4,42.8029017708,135.8,45.8212336,23.3353598,51.4210508024,5.1612336,1.5053598,5.376285,40.66,21.83,46.1495882972,134.7,5.1612336,1.6853598,5.4294355074,5.1612336,1.5053598,5.376285,0.0,0.18,0.18,134.7
2021-04-09 05:30:00,49.86836672,3.12160696,49.9659727148,4.90836672,1.4316069599999999,5.112882,44.96,1.69,44.9917514662,135.86,47.69836672,22.99160696,52.9504313331,4.90836672,1.4316069599999999,5.112882,42.79,21.56,47.9146919013,134.73,4.90836672,1.62160696,5.1693010157,4.90836672,1.4316069599999999,5.112882,0.0,0.19,0.19,134.73
2021-04-09 06:00:00,51.80528992,3.31570956,51.9112896544,4.78528992,1.39570956,4.984677,47.02,1.92,47.0591840133,135.69,49.42528992,22.67570956,54.3787374598,4.78528992,1.39570956,4.984677,44.64,21.28,49.452684457,134.57,4.78528992,1.57570956,5.0380413095,4.78528992,1.39570956,4.984677,0.0,0.18,0.18,134.57
2021-04-09 06:30:00,54.63086432,4.75316876,54.837249654,4.81086432,1.40316876,5.011317,49.82,3.35,49.9325034421,134.73,52.51086432,20.92316876,56.525833586,4.81086432,1.40316876,5.011317,47.7,19.52,51.539503296,133.6,4.81086432,1.59316876,5.0678005292,4.81086432,1.40316876,5.011317,0.0,0.19,0.19,133.6
2021-04-09 07:00:00,58.34165312,6.07298216,58.6568802536,5.22165312,1.52298216,5.439222,53.12,4.55,53.3145092822,134.52,55.69165312,19.88298216,59.1345348068,5.22165312,1.52298216,5.439222,50.47,18.36,53.7057771567,133.41,5.22165312,1.70298216,5.4923409893,5.22165312,1.52298216,5.439222,0.0,0.18,0.18,133.41
2021-04-09 07:30:00,57.40380928,6.40361104,57.7598784123,6.90380928,2.01361104,7.191468,50.5,4.39,50.6904537364,134.38,55.15380928,20.41361104,58.8103578784,6.90380928,2.01361104,7.191468,48.25,18.4,51.6393503058,133.27,6.90380928,2.19361104,7.2439293184,6.90380928,2.01361104,7.191468,0.0,0.18,0.18,133.27
2021-04-09 08:00:00,61.86122112,8.29160616,62.4144327153,7.65122112,2.23160616,7.970022,54.21,6.06,54.547664478,134.7,59.38122112,19.14160616,62.3901475242,7.65122112,2.23160616,7.970022,51.73,16.91,54.4237172564,133.54,7.65122112,2.42160616,8.0252950738,7.65122112,2.23160616,7.970022,0.0,0.19,0.19,133.54
2021-04-09 08:30:00,65.00293952,10.35710736,65.8228821847,7.53293952,2.19710736,7.846812,57.47,8.16,58.0464167714,134.95,62.64293952,17.10710736,64.936823097,7.53293952,2.19710736,7.846812,55.11,14.91,57.0913320917,133.77,7.53293952,2.37710736,7.8991023042,7.53293952,2.19710736,7.846812,0.0,0.18,0.18,133.77
2021-04-09 09:00:00,67.51228896,11.20983428,68.4366096852,8.74228896,2.54983428,9.106551,58.77,8.66,59.4046168239,135.03,64.30228896,17.18983428,66.5603092546,8.74228896,2.54983428,9.106551,55.56,14.64,57.4564461136,133.83,8.74228896,2.73983428,9.1615669043,8.74228896,2.54983428,9.106551,0.0,0.19,0.19,133.83
2021-04-09 09:30:00,65.25839136,11.08619748,66.1933638476,10.23839136,2.98619748,10.664991,55.02,8.1,55.6130416359,135.03,62.58839136,17.89619748,65.0967020461,10.23839136,2.98619748,10.664991,52.35,14.91,54.4318895502,133.88,10.23839136,3.16619748,10.7167842249,10.23839136,2.98619748,10.664991,0.0,0.18,0.18,133.88
2021-04-09 10:00:00,64.5205776,11.4147518,65.5225266034,11.8105776,3.4447518,12.302685,52.71,7.97,53.3091455568,135.03,62.4805776,18.1847518,65.073095633,11.8105776,3.4447518,12.302685,50.67,14.74,52.7704131119,133.81,11.8105776,3.6347518,12.357231239,11.8105776,3.4447518,12.302685,0.0,0.19,0.19,133.81
2021-04-09 10:30:00,64.18270432,13.16078876,65.5181340898,12.96270432,3.78078876,13.502817,51.22,9.38,52.0718042706,134.98,62.66270432,16.77078876,64.8681267521,12.96270432,3.78078876,13.502817,49.7,12.99,51.3695444792,133.71,12.96270432,3.96078876,13.5543185328,12.96270432,3.78078876,13.502817,0.0,0.18,0.18,133.71
2021-04-09 11:00:00,64.10606208,12.70510144,65.3529402399,11.84606208,3.45510144,12.339648,52.26,9.25,53.0723101061,135.09,62.37606208,16.59510144,64.545879128,11.84606208,3.45510144,12.339648,50.53,13.14,52.2105401236,133.8,11.84606208,3.64510144,12.3941902241,11.84606208,3.45510144,12.339648,0.0,0.19,0.19,133.8
2021-04-09 11:30:00,59.7036288,13.8698084,61.2935141507,17.5536288,5.1198084,18.28503,42.15,8.75,43.0486352862,135.19,58.0136288,18.9698084,61.0363396451,17.5536288,5.1198084,18.28503,40.46,13.85,42.7648699285,133.94,17.5536288,5.2998084,18.3362442481,17.5536288,5.1198084,18.28503,0.0,0.18,0.18,133.94
2021-04-09 12:00:00,62.19338976,13.94973868,63.7386298808,16.83338976,4.90973868,17.534781,45.36,9.04,46.252039955,135.19,59.74338976,18.94973868,62.6766720244,16.83338976,4.90973868,17.534781,42.91,14.04,45.1485293227,134.02,16.83338976,5.09973868,17.5889267841,16.83338976,4.90973868,17.534781,0.0,0.19,0.19,134.02
2021-04-09 12:30:00,64.25402848,14.45659164,65.8602552208,17.47402848,5.09659164,18.202113,46.78,9.36,47.707211195,135.19,62.76402848,18.26659164,65.3681240451,17.47402848,5.09659164,18.202113,45.29,13.17,47.1660153076,133.91,17.47402848,5.27659164,18.2533309468,17.47402848,5.09659164,18.202113,0.0,0.18,0.18,133.91
2021-04-09 13:00:00,67.94862848,12.96626664,69.174707682,12.87862848,3.7562666399999998,13.415238,55.07,9.21,55.8348367957,135.34,65.73862848,17.38626664,67.998893683,12.87862848,3.7562666399999998,13.415238,52.86,13.63,54.5889778252,134.03,12.87862848,3.94626664,13.4696730443,12.87862848,3.7562666399999998,13.415238,0.0,0.19,0.19,134.03
2021-04-09 13:30:00,63.48907872,11.05514796,64.4443900827,12.18907872,3.55514796,12.696957,51.3,7.5,51.8453469465,135.13,62.02907872,18.525147959999998,64.7362936365,12.18907872,3.55514796,12.696957,49.84,14.97,52.0396627583,133.84,12.18907872,3.73514796,12.7485281631,12.18907872,3.55514796,12.696957,0.0,0.18,0.18,133.84
2021-04-09 14:00:00,60.788128,12.111954,61.9830294149,13.858128,4.041954,14.43555,46.93,8.07,47.6187967089,134.95,58.998128,18.491954,61.8282416881,13.858128,4.041954,14.43555,45.14,14.45,47.39643552,133.71,13.858128,4.231954,14.4898980784,13.858128,4.041954,14.43555,0.0,0.19,0.19,133.71
2021-04-09 14:30:00,60.32530944,12.66363192,61.6401697957,15.23530944,4.44363192,15.870114,45.09,8.22,45.8331375753,134.99,58.47530944,18.82363192,61.4303746754,15.23530944,4.44363192,15.870114,43.24,14.38,45.5684320555,133.71,15.23530944,4.62363192,15.9214517511,15.23530944,4.44363192,15.870114,0.0,0.18,0.18,133.71
2021-04-09 15:00:00,63.63733088,11.28505484,64.6301968454,11.777330880000001,3.43505484,12.268053,51.86,7.85,52.4507588124,134.91,60.97733088,18.63505484,63.7612746904,11.777330880000001,3.43505484,12.268053,49.2,15.2,51.4944657221,133.71,11.777330880000001,3.62505484,12.3226030225,11.777330880000001,3.43505484,12.268053,0.0,0.19,0.19,133.71
2021-04-09 15:30:00,66.140312,10.120091,66.9100673539,7.680312,2.240091,8.000325,58.46,7.88,58.988693832,134.57,63.610312,17.230091,65.9025631414,7.680312,2.240091,8.000325,55.93,14.99,57.9039290549,133.4,7.680312,2.420091,8.0525792679,7.680312,2.240091,8.000325,0.0,0.18,0.18,133.4
2021-04-09 16:00:00,66.01254016,9.37699088,66.6752084087,7.29254016,2.12699088,7.596396,58.72,7.25,59.165876145,134.74,63.64254016,17.71699088,66.0625815713,7.29254016,2.12699088,7.596396,56.35,15.59,58.4668333331,133.59,7.29254016,2.31699088,7.6517703,7.29254016,2.12699088,7.596396,0.0,0.19,0.19,133.59
2021-04-09 16:30:00,60.47715072,8.57416896,61.0819296729,12.11715072,3.53416896,12.622032,48.36,5.04,48.6219209822,135.28,57.98715072,21.60416896,61.8809321607,12.11715072,3.53416896,12.622032,45.87,18.07,49.3009310257,134.09,12.11715072,3.72416896,12.6765443246,12.11715072,3.53416896,12.622032,0.0,0.19,0.19,134.09
2021-04-09 17:00:00,61.44040736,8.65428548,62.0469202598,12.22040736,3.56428548,12.729591,49.22,5.09,49.4824868009,134.9,58.98040736,21.51428548,62.7817882197,12.22040736,3.56428548,12.729591,46.76,17.95,50.0869254397,133.68,12.22040736,3.75428548,12.7840922834,12.22040736,3.56428548,12.729591,0.0,0.19,0.19,133.68
2021-04-09 17:30:00,64.26101888,8.54321384,64.8264224696,10.09101888,2.94321384,10.511478,54.17,5.6,54.4586898484,134.64,61.75101888,20.30321384,65.0031447312,10.09101888,2.94321384,10.511478,51.66,17.36,54.4988550338,133.42,10.09101888,3.13321384,10.5662524579,10.09101888,2.94321384,10.511478,0.0,0.19,0.19,133.42
2021-04-09 18:00:00,65.27819328,7.97447304,65.7634757154,8.51819328,2.48447304,8.873118,56.76,5.49,57.0248866724,134.35,62.89819328,19.77447304,65.9333944363,8.51819328,2.48447304,8.873118,54.38,17.29,57.0624964403,133.18,8.51819328,2.66447304,8.9251909412,8.51819328,2.48447304,8.873118,0.0,0.18,0.18,133.18
2021-04-09 18:30:00,67.05824448,7.97990464,67.5313781201,7.26824448,2.11990464,7.571088,59.79,5.86,60.0764820874,134.42,64.76824448,18.21990464,67.2821701353,7.26824448,2.11990464,7.571088,57.5,16.1,59.7114729344,133.27,7.26824448,2.30990464,7.6264695152,7.26824448,2.11990464,7.571088,0.0,0.19,0.19,133.27
2021-04-09 19:00:00,64.99014272,7.28962496,65.3976856075,7.13014272,2.07962496,7.427232,57.86,5.21,58.0940935036,135.68,64.35014272,9.94962496,65.1147902164,7.13014272,2.07962496,7.427232,57.22,7.87,57.7586815985,135.84,7.13014272,2.26962496,7.4826554556,7.13014272,2.07962496,7.427232,0.0,0.19,0.19,135.84
2021-04-09 19:30:00,62.9956976,8.2829118,63.5378984858,6.6956976,1.9529117999999999,6.974685,56.3,6.33,56.6547341358,135.83,62.5756976,10.4029118,63.4345213905,6.6956976,1.9529117999999999,6.974685,55.88,8.45,56.5152802346,135.96,6.6956976,2.1429118,7.0302515839,6.6956976,1.9529117999999999,6.974685,0.0,0.19,0.19,135.96
2021-04-09 20:00:00,60.93702656,9.83871608,61.7261819658,6.40702656,1.86871608,6.673986,54.53,7.97,55.109362181,136.16,60.78702656,10.13871608,61.6267487521,6.40702656,1.86871608,6.673986,54.38,8.27,55.0052479314,136.12,6.40702656,2.04871608,6.7266058987,6.40702656,1.86871608,6.673986,0.0,0.18,0.18,136.12
2021-04-09 20:30:00,63.62405952,9.01076736,64.2589672981,6.41405952,1.8707673599999999,6.681312,57.21,7.14,57.6538264125,136.12,63.37405952,9.38076736,64.0645784838,6.41405952,1.8707673599999999,6.681312,56.96,7.51,57.4529520564,135.99,6.41405952,2.06076736,6.7369816415,6.41405952,1.8707673599999999,6.681312,0.0,0.19,0.19,135.99
2021-04-09 21:00:00,61.34154208,9.74836644,62.1113148549,6.37154208,1.8583664400000002,6.637023,54.97,7.89,55.5333503401,135.62,60.71154208,10.21836644,61.5654639748,6.37154208,1.8583664400000002,6.637023,54.34,8.36,54.9793161107,135.59,6.37154208,2.04836644,6.6927089844,6.37154208,1.8583664400000002,6.637023,0.0,0.19,0.19,135.59
2021-04-09 21:30:00,58.63410944,10.59953192,59.5844683348,6.44410944,1.87953192,6.712614,52.19,8.72,52.9134623702,135.89,58.42410944,10.94953192,59.4413056142,6.44410944,1.87953192,6.712614,51.98,9.07,52.7653797485,135.83,6.44410944,2.05953192,6.7652212236,6.44410944,1.87953192,6.712614,0.0,0.18,0.18,135.83
2021-04-09 22:00:00,57.37003488,9.99167684,58.233620085,5.08003488,1.48167684,5.291703,52.29,8.51,52.9779595681,135.95,57.10003488,10.33167684,58.0272136986,5.08003488,1.48167684,5.291703,52.02,8.85,52.7674416662,135.89,5.08003488,1.67167684,5.3480143829,5.08003488,1.48167684,5.291703,0.0,0.19,0.19,135.89
2021-04-09 22:30:00,57.52780736,10.00811048,58.3918735359,4.8278073599999995,1.40811048,5.028966,52.7,8.6,53.3970972994,136.32,57.14780736,10.39811048,58.0860791206,4.8278073599999995,1.40811048,5.028966,52.32,8.99,53.08674505,136.3,4.8278073599999995,1.5981104799999999,5.0854381337,4.8278073599999995,1.40811048,5.028966,0.0,0.19,0.19,136.3
2021-04-09 23:00:00,51.8999248,11.3970614,53.1365712368,5.2699248,1.5370614,5.489505,46.63,9.86,47.6610585279,136.89,51.9799248,11.6570614,53.2710020808,5.2699248,1.5370614,5.489505,46.71,10.12,47.7937077448,136.86,5.2699248,1.7270614,5.5457054084,5.2699248,1.5370614,5.489505,0.0,0.19,0.19,136.86
2021-04-09 23:30:00,50.22212288,11.83603584,51.597997742,4.99212288,1.45603584,5.200128,45.23,10.38,46.4057895095,137.43,49.80212288,12.29603584,51.2976017055,4.99212288,1.45603584,5.200128,44.81,10.84,46.1025129467,137.4,4.99212288,1.6460358400000001,5.2564935875,4.99212288,1.45603584,5.200128,0.0,0.19,0.19,137.4
2021-04-10 00:00:00,47.05417088,12.64204984,48.7228531734,4.94417088,1.4420498400000001,5.150178,42.11,11.2,43.5739842108,137.13,46.97417088,12.92204984,48.7191143385,4.94417088,1.4420498400000001,5.150178,42.03,11.48,43.5696144119,137.1,4.94417088,1.6220498399999999,5.2034480274,4.94417088,1.4420498400000001,5.150178,0.0,0.18,0.18,137.1
2021-04-10 00:30:00,45.9601648,12.4771314,47.6236869259,5.0301648,1.4671314,5.239755,40.93,11.01,42.3849619559,137.25,45.6601648,12.8571314,47.4358142905,5.0301648,1.4671314,5.239755,40.63,11.39,42.196315005,137.25,5.0301648,1.6571314,5.2960969017,5.0301648,1.4671314,5.239755,0.0,0.19,0.19,137.25
2021-04-10 01:00:00,44.63105376,12.81114068,46.4333531554,5.18105376,1.51114068,5.396931,39.45,11.3,41.0364776754,137.25,44.39105376,13.17114068,46.3038292232,5.18105376,1.51114068,5.396931,39.21,11.66,40.9069639548,137.25,5.18105376,1.70114068,5.453182344,5.18105376,1.51114068,5.396931,0.0,0.19,0.19,137.25
2021-04-10 01:30:00,46.04768736,12.62307548,47.746534385,4.94768736,1.44307548,5.153841,41.1,11.18,42.5934548963,137.31,45.85768736,12.94307548,47.6492465091,4.94768736,1.44307548,5.153841,40.91,11.5,42.4956244806,137.3,4.94768736,1.62307548,5.2071090085,4.94768736,1.44307548,5.153841,0.0,0.18,0.18,137.3
2021-04-10 02:00:00,47.68156352,12.01253936,49.1714612513,4.91156352,1.43253936,5.116212,42.77,10.58,44.0591568235,137.05,47.48156352,12.35253936,49.0620434037,4.91156352,1.43253936,5.116212,42.57,10.92,43.9482798298,137.05,4.91156352,1.62253936,5.1726289434,4.91156352,1.43253936,5.116212,0.0,0.19,0.19,137.05
2021-04-10 02:30:00,48.1093456,12.0527258,49.5961423225,5.0493456,1.4727258,5.259735,43.06,10.58,44.3407262006,137.05,47.8193456,12.4127258,49.4041048436,5.0493456,1.4727258,5.259735,42.77,10.94,44.1469874397,137.05,5.0493456,1.6627258,5.3160650931,5.0493456,1.4727258,5.259735,0.0,0.19,0.19,137.05
2021-04-10 03:00:00,46.97662848,12.33526664,48.569150975,4.88662848,1.42526664,5.090238,42.09,10.91,43.4809866493,137.31,46.75662848,12.68526664,48.4468605437,4.88662848,1.42526664,5.090238,41.87,11.26,43.3576348525,137.31,4.88662848,1.61526664,5.1466711785,4.88662848,1.42526664,5.090238,0.0,0.19,0.19,137.31
2021-04-10 03:30:00,46.5961888,12.1901384,48.1643466155,5.0061888,1.4601384,5.21478,41.59,10.73,42.9518451292,137.59,46.3861888,12.5301384,48.0487552358,5.0061888,1.4601384,5.21478,41.38,11.07,42.8351409476,137.58,5.0061888,1.6501384,5.2711367882,5.0061888,1.4601384,5.21478,0.0,0.19,0.19,137.58
2021-04-10 04:00:00,46.33512,12.42191,47.9713163616,4.87512,1.42191,5.07825,41.46,11.0,42.89442388,137.69,46.20512,12.72191,47.924525123,4.87512,1.42191,5.07825,41.33,11.3,42.8469240436,137.67,4.87512,1.6019100000000002,5.1315602562,4.87512,1.42191,5.07825,0.0,0.18,0.18,137.67
2021-04-10 04:30:00,46.26825664,12.57699152,47.9471822759,5.09825664,1.4869915200000001,5.310684,41.17,11.09,42.6375069628,137.8,46.29825664,12.84699152,48.0476197019,5.09825664,1.4869915200000001,5.310684,41.2,11.36,42.7374496197,137.77,5.09825664,1.67699152,5.3669843791,5.09825664,1.4869915200000001,5.310684,0.0,0.19,0.19,137.77
2021-04-10 05:00:00,45.90595904,12.66715472,47.6215695256,4.99595904,1.4571547200000001,5.204124,40.91,11.21,42.418064548,137.89,45.72595904,13.03715472,47.5481937966,4.99595904,1.4571547200000001,5.204124,40.73,11.58,42.3441766953,137.89,4.99595904,1.64715472,5.2604871829,4.99595904,1.4571547200000001,5.204124,0.0,0.19,0.19,137.89
2021-04-10 05:30:00,46.79683808,12.53074444,48.4454704849,5.07683808,1.48074444,5.288373,41.72,11.05,43.1585553512,137.89,46.57683808,12.94074444,48.341128578,5.07683808,1.48074444,5.288373,41.5,11.46,43.0532414575,137.84,5.07683808,1.67074444,5.3446863214,5.07683808,1.48074444,5.288373,0.0,0.19,0.19,137.84
2021-04-10 06:00:00,45.69562944,17.58664192,48.9630526412,4.92562944,1.43664192,5.130864,40.77,16.15,43.8521994887,135.03,46.165629440000004,7.83664192,46.8260429481,4.92562944,1.43664192,5.130864,41.24,6.4,41.733650691,135.69,4.92562944,1.63664192,5.1904163758,4.92562944,1.43664192,5.130864,0.0,0.2,0.2,135.69
2021-04-10 06:30:00,46.81186304,17.06512672,49.8253858113,5.09186304,1.48512672,5.304024,41.72,15.58,44.5341980954,134.74,47.55186304,7.04512672,48.0709214502,5.09186304,1.48512672,5.304024,42.46,5.5600000000000005,42.8224847481,135.4,5.09186304,1.6751267200000002,5.3603282312000005,5.09186304,1.48512672,5.304024,0.0,0.19,0.19,135.4
2021-04-10 07:00:00,49.59892544,15.97176992,52.107109296,5.62892544,1.64176992,5.8634640000000005,43.97,14.33,46.2461868698,134.37,49.93892544,6.61176992,50.3747136526,5.62892544,1.64176992,5.8634640000000005,44.31,4.97,44.5878570914,135.03,5.62892544,1.8317699200000002,5.9194748625999996,5.62892544,1.64176992,5.8634640000000005,0.0,0.19,0.19,135.03
2021-04-10 07:30:00,51.61172128,14.72925204,53.6723451988,6.99172128,2.03925204,7.283043,44.62,12.69,46.3894438423,134.06,52.21172128,7.01925204,52.681436372,6.99172128,2.03925204,7.283043,45.22,4.98,45.4933929269,134.88,6.99172128,2.22925204,7.3385101427,6.99172128,2.03925204,7.283043,0.0,0.19,0.19,134.88
2021-04-10 08:00:00,52.15864256,14.82335408,54.2241258102,8.78864256,2.56335408,9.154836,43.37,12.26,45.0695518061,134.21,52.64864256,7.11335408,53.1270116765,8.78864256,2.56335408,9.154836,43.86,4.55,44.0953750409,135.09,8.78864256,2.7533540800000003,9.209842384,8.78864256,2.56335408,9.154836,0.0,0.19,0.19,135.09
2021-04-10 08:30:00,49.16080768,15.46440224,51.5357424356,11.50080768,3.35440224,11.980008,37.66,12.11,39.5591670792,134.17,49.64080768,7.6944022400000005,50.2335904844,11.50080768,3.35440224,11.980008,38.14,4.34,38.3861329128,135.01,11.50080768,3.54440224,12.034590335,11.50080768,3.35440224,11.980008,0.0,0.19,0.19,135.01
2021-04-10 09:00:00,49.3711536,15.3024198,51.688246822,15.2311536,4.4424198,15.865785,34.14,10.86,35.8256779419,134.17,49.4911536,7.7524198,50.0946533815,15.2311536,4.4424198,15.865785,34.26,3.31,34.4195249822,135.01,15.2311536,4.6324198,15.9200299369,15.2311536,4.4424198,15.865785,0.0,0.19,0.19,135.01
2021-04-10 09:30:00,49.87940352,15.11565936,52.1194594504,17.05940352,4.97565936,17.770212,32.82,10.14,34.3507205165,133.88,50.03940352,7.54565936,50.6051270111,17.05940352,4.97565936,17.770212,32.98,2.5700000000000003,33.0799833736,134.68,17.05940352,5.16565936,17.8243452918,17.05940352,4.97565936,17.770212,0.0,0.19,0.19,134.68
2021-04-10 10:00:00,54.11111488,14.66074184,56.0620201639,13.99111488,4.08074184,14.574078,40.12,10.58,41.4915750484,134.02,54.16111488,7.11074184,54.6259005835,13.99111488,4.08074184,14.574078,40.17,3.03,40.284113494,134.89,13.99111488,4.27074184,14.6284152063,13.99111488,4.08074184,14.574078,0.0,0.19,0.19,134.89
2021-04-10 10:30:00,54.85939616,14.90857388,56.849089018,14.42939616,4.20857388,15.030621,40.43,10.7,41.8219428052,133.9,55.29939616,7.24857388,55.7724397795,14.42939616,4.20857388,15.030621,40.87,3.04,40.9829049727,134.73,14.42939616,4.39857388,15.084923789,14.42939616,4.20857388,15.030621,0.0,0.19,0.19,134.73
2021-04-10 11:00:00,50.22306976,14.69297868,52.3281985034,17.15306976,5.00297868,17.867781,33.07,9.69,34.4604265789,133.74,49.99306976,7.34297868,50.529460317,17.15306976,5.00297868,17.867781,32.84,2.34,32.9232622928,134.54,17.15306976,5.18297868,17.9190142081,17.15306976,5.00297868,17.867781,0.0,0.18,0.18,134.54
2021-04-10 11:30:00,45.34464448,15.56260464,47.9409162011,20.85464448,6.08260464,21.723588,24.49,9.48,26.260816819,133.6,45.62464448,7.94260464,46.3108319121,20.85464448,6.08260464,21.723588,24.77,1.8599999999999999,24.839736311,134.42,20.85464448,6.27260464,21.7775518679,20.85464448,6.08260464,21.723588,0.0,0.19,0.19,134.42
2021-04-10 12:00:00,46.77473696,15.34304828,49.2268742477,18.28473696,5.33304828,19.046601,28.49,10.01,30.1973541887,133.6,46.73473696,7.86304828,47.3915938429,18.28473696,5.33304828,19.046601,28.45,2.5300000000000002,28.5622723186,134.48,18.28473696,5.52304828,19.1006719253,18.28473696,5.33304828,19.046601,0.0,0.19,0.19,134.48
2021-04-10 12:30:00,47.41110112,15.73032116,49.9525326005,17.76110112,5.18032116,18.501147,29.65,10.55,31.4710184138,133.72,47.68110112,8.12032116,48.3676236728,17.76110112,5.18032116,18.501147,29.92,2.94,30.0640981904,134.55,17.76110112,5.37032116,18.5552435273,17.76110112,5.18032116,18.501147,0.0,0.19,0.19,134.55
2021-04-10 13:00:00,46.96877088,15.44922484,49.444352419,20.32877088,5.92922484,21.175803,26.64,9.52,28.2899275361,133.72,46.82877088,7.96922484,47.5020244482,20.32877088,5.92922484,21.175803,26.5,2.04,26.5784047678,134.5,20.32877088,6.11922484,21.2297865777,20.32877088,5.92922484,21.175803,0.0,0.19,0.19,134.5
2021-04-10 13:30:00,44.70468352,16.56094936,47.6736171517,21.77468352,6.3509493599999995,22.681962,22.93,10.21,25.1003784832,133.94,44.73468352,8.98094936,45.6272874609,21.77468352,6.3509493599999995,22.681962,22.96,2.63,23.1101384678,134.75,21.77468352,6.54094936,22.735893669,21.77468352,6.3509493599999995,22.681962,0.0,0.19,0.19,134.75
2021-04-10 14:00:00,44.34291712,17.01668416,47.4959139139,19.94291712,5.81668416,20.773872,24.4,11.2,26.8477187113,134.17,44.51291712,9.36668416,45.4877407956,19.94291712,5.81668416,20.773872,24.57,3.55,24.8251364548,135.0,19.94291712,6.00668416,20.827870699,19.94291712,5.81668416,20.773872,0.0,0.19,0.19,135.0
2021-04-10 14:30:00,43.82746208,17.50092644,47.1924661215,20.43746208,5.96092644,21.289023,23.39,11.54,26.0818653474,134.31,43.93746208,9.86092644,45.0304168789,20.43746208,5.96092644,21.289023,23.5,3.9,23.8214189334,135.15,20.43746208,6.15092644,21.343002421,20.43746208,5.96092644,21.289023,0.0,0.19,0.19,135.15
2021-04-10 15:00:00,43.66928032,17.33395676,46.9837429397,20.37928032,5.94395676,21.228417,23.29,11.39,25.9259753915,134.4,43.26928032,9.91395676,44.3905075219,20.37928032,5.94395676,21.228417,22.89,3.9699999999999998,23.2317239997,135.23,20.37928032,6.13395676,21.2823986405,20.37928032,5.94395676,21.228417,0.0,0.19,0.19,135.23
2021-04-10 15:30:00,40.89718848,17.63959664,44.5391445269,24.30718848,7.08959664,25.319988,16.59,10.55,19.6603814815,134.4,40.75718848,10.01959664,41.9707127605,24.30718848,7.08959664,25.319988,16.45,2.93,16.7089018191,135.2,24.30718848,7.27959664,25.3738436001,24.30718848,7.08959664,25.319988,0.0,0.19,0.19,135.2
2021-04-10 16:00:00,42.13707104,17.59789572,45.6641948314,21.86707104,6.37789572,22.778199,20.27,11.22,23.1681095474,134.32,42.32707104,9.86789572,43.4621249914,21.86707104,6.37789572,22.778199,20.46,3.49,20.7555221568,135.14,21.86707104,6.56789572,22.832127585,21.86707104,6.37789572,22.778199,0.0,0.19,0.19,135.14
2021-04-10 16:30:00,44.67837152,17.82910836,48.1044071431,20.08837152,5.8591083600000005,20.925387,24.59,11.97,27.3486562741,134.32,45.06837152,10.10910836,46.1882255916,20.08837152,5.8591083600000005,20.925387,24.98,4.25,25.3389601207,135.14,20.08837152,6.04910836,20.9793799307,20.08837152,5.8591083600000005,20.925387,0.0,0.19,0.19,135.14
2021-04-10 17:00:00,47.46490656,17.20018108,50.4852808642,18.51490656,5.40018108,19.286361,28.95,11.8,31.262477509,134.32,47.22490656,9.78018108,48.2270022037,18.51490656,5.40018108,19.286361,28.71,4.38,29.0421848352,135.16,18.51490656,5.59018108,19.3404211286,18.51490656,5.40018108,19.286361,0.0,0.19,0.19,135.16
2021-04-10 17:30:00,50.29380992,17.20069456,53.1538447303,16.25380992,4.74069456,16.931052,34.04,12.46,36.2487682549,134.29,50.92380992,9.45069456,51.7933397691,16.25380992,4.74069456,16.931052,34.67,4.71,34.9884695293,135.11,16.25380992,4.93069456,16.9852314014,16.25380992,4.74069456,16.931052,0.0,0.19,0.19,135.11
2021-04-10 18:00:00,52.08658816,17.75400488,55.0292409127,15.23658816,4.44400488,15.871446,36.85,13.31,39.1800791219,134.4,52.35658816,10.11400488,53.3245292381,15.23658816,4.44400488,15.871446,37.12,5.67,37.5505432717,135.26,15.23658816,4.63400488,15.9256905654,15.23658816,4.44400488,15.871446,0.0,0.19,0.19,135.26
2021-04-10 18:30:00,57.58750112,15.48552116,59.6332260644,11.36750112,3.31552116,11.841147,46.22,12.17,47.7953690225,133.95,57.83750112,7.96552116,58.3834399736,11.36750112,3.31552116,11.841147,46.47,4.65,46.7020706179,134.73,11.36750112,3.50552116,11.8957454712,11.36750112,3.31552116,11.841147,0.0,0.19,0.19,134.73
2021-04-10 19:00:00,58.7988432,7.7184126,59.3032701857,7.9488432,2.3184126,8.280045,50.85,5.4,51.1359218163,134.48,58.1488432,13.7584126,59.7543461413,7.9488432,2.3184126,8.280045,50.2,11.44,51.4870236079,134.39,7.9488432,2.5084125999999998,8.3352409677,7.9488432,2.3184126,8.280045,0.0,0.19,0.19,134.39
2021-04-10 19:30:00,59.6172656,4.2187858,59.7663493217,7.1272656,2.0787858,7.424235,52.49,2.14,52.533605435,135.24,57.9972656,17.0387858,60.4483501728,7.1272656,2.0787858,7.424235,50.87,14.96,53.0241312989,134.68,7.1272656,2.2587858,7.4766321444,7.1272656,2.0787858,7.424235,0.0,0.18,0.18,134.68
2021-04-10 20:00:00,58.45014304,4.6162917199999995,58.6321530446,6.81014304,1.98629172,7.093899,51.64,2.63,51.7069289361,135.24,56.94014304,17.42629172,59.5470866838,6.81014304,1.98629172,7.093899,50.13,15.44,52.4538892743,134.71,6.81014304,2.17629172,7.1494261221,6.81014304,1.98629172,7.093899,0.0,0.19,0.19,134.71
2021-04-10 20:30:00,59.24579776,4.43710768,59.4117200288,6.43579776,1.87710768,6.703956,52.81,2.56,52.8720124451,135.24,57.70579776,17.24710768,60.2280816434,6.43579776,1.87710768,6.703956,51.27,15.37,53.5242916814,134.71,6.43579776,2.06710768,6.7596173685,6.43579776,1.87710768,6.703956,0.0,0.19,0.19,134.71
2021-04-10 21:00:00,59.26439904,4.20169972,59.4131574158,6.55439904,1.91169972,6.8274989999999995,52.71,2.29,52.7597213791,135.24,57.16439904,17.41169972,59.7573075426,6.55439904,1.91169972,6.8274989999999995,50.61,15.5,52.9303514064,134.77,6.55439904,2.09169972,6.880069367,6.55439904,1.91169972,6.8274989999999995,0.0,0.18,0.18,134.77
2021-04-10 21:30:00,59.1183264,3.3965952,59.2158203126,5.2683264,1.5365951999999998,5.48784,53.85,1.8599999999999999,53.8821129875,135.13,56.4683264,16.8165952,58.9191799038,5.2683264,1.5365951999999998,5.48784,51.2,15.28,53.4314364396,134.71,5.2683264,1.7265952,5.5440413095,5.2683264,1.5365951999999998,5.48784,0.0,0.19,0.19,134.71
2021-04-10 22:00:00,55.73665824,4.42652532,55.9121560859,5.09665824,1.48652532,5.309019,50.64,2.94,50.725271808,135.4,53.66665824,17.67652532,56.5028296109,5.09665824,1.48652532,5.309019,48.57,16.19,51.1972753181,135.0,5.09665824,1.67652532,5.3653203412,5.09665824,1.48652532,5.309019,0.0,0.19,0.19,135.0
2021-04-10 22:30:00,52.18468,5.360115,52.459238076,5.31468,1.550115,5.536125,46.87,3.81,47.0245999451,135.72,50.28468,18.640115,53.628378028,5.31468,1.550115,5.536125,44.97,17.09,48.1078891659,135.32,5.31468,1.730115,5.5891968489,5.31468,1.550115,5.536125,0.0,0.18,0.18,135.32
2021-04-10 23:00:00,49.06747744,6.05093092,49.4391657224,5.07747744,1.48093092,5.289039,43.99,4.57,44.2267453019,135.57,47.18747744,19.31093092,50.9859792506,5.07747744,1.48093092,5.289039,42.11,17.83,45.7292138572,135.19,5.07747744,1.67093092,5.3453519335,5.07747744,1.48093092,5.289039,0.0,0.19,0.19,135.19
2021-04-10 23:30:00,49.22005472,5.8225159600000005,49.5632472579,5.22005472,1.52251596,5.437557,44.0,4.3,44.209614339,135.63,47.30005472,19.14251596,51.0267684044,5.22005472,1.52251596,5.437557,42.08,17.62,45.6200701446,135.26,5.22005472,1.7125159600000002,5.4937857797,5.22005472,1.52251596,5.437557,0.0,0.19,0.19,135.26
2021-04-11 00:00:00,47.14990496,6.29622228,47.5684344154,5.12990496,1.49622228,5.343651,42.02,4.8,42.2932666036,136.05,45.20990496,19.69622228,49.3140616721,5.12990496,1.49622228,5.343651,40.08,18.2,44.018705115,135.68,5.12990496,1.68622228,5.3999324511,5.12990496,1.49622228,5.343651,0.0,0.19,0.19,135.68
2021-04-11 00:30:00,44.74703776,7.03580268,45.2967979845,5.19703776,1.51580268,5.413581,39.55,5.52,39.9333557318,136.32,43.17703776,20.24580268,47.6880395475,5.19703776,1.51580268,5.413581,37.98,18.73,42.3472938923,135.91,5.19703776,1.69580268,5.4667127424,5.19703776,1.51580268,5.413581,0.0,0.18,0.18,135.91
2021-04-11 01:00:00,42.85482016,7.58265588,43.5204811685,5.01482016,1.46265588,5.223771,37.84,6.12,38.3317101106,136.59,41.76482016,20.54265588,46.5435378286,5.01482016,1.46265588,5.223771,36.75,19.08,41.4078362149,136.14,5.01482016,1.65265588,5.2801224129,5.01482016,1.46265588,5.223771,0.0,0.19,0.19,136.14
2021-04-11 01:30:00,43.64319168,7.71426424,44.3197253239,5.12319168,1.4942642400000001,5.336658,38.52,6.22,39.0189543684,136.63,42.59319168,20.64426424,47.3325007104,5.12319168,1.4942642400000001,5.336658,37.47,19.15,42.0799643536,136.17,5.12319168,1.68426424,5.3929434468,5.12319168,1.4942642400000001,5.336658,0.0,0.19,0.19,136.17
2021-04-11 02:00:00,45.57759712,7.32929916,46.1631453154,5.27759712,1.53929916,5.497497,40.3,5.79,40.7138072403,136.38,44.51759712,20.22929916,48.8982719311,5.27759712,1.53929916,5.497497,39.24,18.69,43.4637055484,135.93,5.27759712,1.72929916,5.5536930907,5.27759712,1.53929916,5.497497,0.0,0.19,0.19,135.93
2021-04-11 02:30:00,45.44629856,7.49808708,46.0606921644,5.13629856,1.49808708,5.350311,40.31,6.0,40.754093046,136.43,44.35629856,20.41808708,48.8301085597,5.13629856,1.49808708,5.350311,39.22,18.92,43.5450892754,135.98,5.13629856,1.6880870799999999,5.4065886553,5.13629856,1.49808708,5.350311,0.0,0.19,0.19,135.98
2021-04-11 03:00:00,44.14793664,7.81023152,44.83346993,5.41793664,1.58023152,5.643684,38.73,6.23,39.2278701945,136.53,43.11793664,20.70023152,47.8294474678,5.41793664,1.58023152,5.643684,37.7,19.12,42.2713188817,136.07,5.41793664,1.77023152,5.6998032483,5.41793664,1.58023152,5.643684,0.0,0.19,0.19,136.07
2021-04-11 03:30:00,43.9838608,7.8257094,44.6746207425,5.3338608,1.5557094,5.556105,38.65,6.27,39.1552729527,136.58,42.9738608,20.7157094,47.7063237737,5.3338608,1.5557094,5.556105,37.64,19.16,42.2359467752,136.11,5.3338608,1.7457094,5.6122698031,5.3338608,1.5557094,5.556105,0.0,0.19,0.19,136.11
2021-04-11 04:00:00,43.73656832,7.82941576,44.4318259759,5.10656832,1.48941576,5.319342,38.63,6.34,39.1468070218,136.68,42.67656832,20.76941576,47.46217562,5.10656832,1.48941576,5.319342,37.57,19.28,42.2282287102,136.22,5.10656832,1.67941576,5.3756373856,5.10656832,1.48941576,5.319342,0.0,0.19,0.19,136.22
2021-04-11 04:30:00,43.11416064,8.09496352,43.867519671,5.19416064,1.51496352,5.410584,37.92,6.58,38.4866574283,136.85,42.02416064,21.09496352,47.0215648762,5.19416064,1.51496352,5.410584,36.83,19.58,41.7112131207,136.4,5.19416064,1.7049635200000002,5.4668277235,5.19416064,1.51496352,5.410584,0.0,0.19,0.19,136.4
2021-04-11 05:00:00,42.88262208,8.18368144,43.6565220599,5.29262208,1.5436814399999998,5.513148,37.59,6.64,38.171949125,136.9,41.80262208,21.21368144,46.8772812032,5.29262208,1.5436814399999998,5.513148,36.51,19.67,41.4715444612,136.44,5.29262208,1.73368144,5.5693356711,5.29262208,1.5436814399999998,5.513148,0.0,0.19,0.19,136.44
2021-04-11 05:30:00,43.04059424,8.16517332,43.8082504544,5.16059424,1.50517332,5.375619,37.88,6.66,38.4610192273,136.9,41.93059424,21.19517332,46.983083183,5.16059424,1.50517332,5.375619,36.77,19.69,41.7100587389,136.47,5.16059424,1.6951733199999999,5.431882316,5.16059424,1.50517332,5.375619,0.0,0.19,0.19,136.47
2021-04-11 06:00:00,43.03270208,7.97037144,43.7646006402,5.21270208,1.52037144,5.429898,37.82,6.45,38.366064432,136.83,41.94270208,20.98037144,46.897401245,5.21270208,1.52037144,5.429898,36.73,19.46,41.5666272387,136.37,5.21270208,1.7103714399999999,5.4861310081,5.21270208,1.52037144,5.429898,0.0,0.19,0.19,136.37
2021-04-11 06:30:00,43.94630848,7.37850664,44.5614226574,5.20630848,1.51850664,5.423238,38.74,5.86,39.1806993302,136.54,42.91630848,20.27850664,47.4660654057,5.20630848,1.51850664,5.423238,37.71,18.76,42.1186621345,136.08,5.20630848,1.70850664,5.4794746945,5.20630848,1.51850664,5.423238,0.0,0.19,0.19,136.08
2021-04-11 07:00:00,45.0956288,7.1833084,45.6641616198,5.5656288,1.6233084,5.79753,39.53,5.5600000000000005,39.9190994387,136.49,44.0556288,20.0933084,48.4214773775,5.5656288,1.6233084,5.79753,38.49,18.47,42.6921655576,136.03,5.5656288,1.8133084,5.8535725239000005,5.5656288,1.6233084,5.79753,0.0,0.19,0.19,136.03
