Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-11 07:30:00,46.01891392,7.08801656,46.5615766178,7.15891392,2.08801656,7.457202,38.86,5.0,39.1803471143,136.43,44.88891392,20.05801656,49.1664379556,7.15891392,2.08801656,7.457202,37.73,17.97,41.7908339232,135.97,7.15891392,2.26801656,7.509590377,7.15891392,2.08801656,7.457202,0.0,0.18,0.18,135.97
2021-04-11 08:00:00,46.15940096,7.4285752800000004,46.7533317281,9.62940096,2.80857528,10.030626,36.53,4.62,36.8209899378,136.55,44.97940096,20.43857528,49.4052818046,9.62940096,2.80857528,10.030626,35.35,17.63,39.5023973956,136.09,9.62940096,2.99857528,10.0854755246,9.62940096,2.80857528,10.030626,0.0,0.19,0.19,136.09
2021-04-11 08:30:00,46.7629248,7.4766864,47.3568577439,12.2629248,3.5766864,12.77388,34.5,3.9,34.719735022,136.85,45.5929248,20.5266864,50.0005964603,12.2629248,3.5766864,12.77388,33.33,16.95,37.392397623,136.39,12.2629248,3.7666864,12.8283767908,12.2629248,3.5766864,12.77388,0.0,0.19,0.19,136.39
2021-04-11 09:00:00,46.7614928,7.4966854,47.3586053518,15.6914928,4.5766854,16.345305,31.07,2.92,31.2069110935,137.02,45.6014928,20.5466854,50.0166215024,15.6914928,4.5766854,16.345305,29.91,15.97,33.906474308,136.5,15.6914928,4.7666854,16.399519383,15.6914928,4.5766854,16.345305,0.0,0.19,0.19,136.5
2021-04-11 09:30:00,46.18765344,7.66889892,46.8199886901,18.88765344,5.50889892,19.674639,27.3,2.16,27.3853172339,136.75,44.76765344,20.73889892,49.3380656587,18.88765344,5.50889892,19.674639,25.88,15.23,30.0287745338,136.24,18.88765344,5.70889892,19.7315731595,18.88765344,5.50889892,19.674639,0.0,0.2,0.2,136.24
2021-04-11 10:00:00,47.25695456,7.11619508,47.7897477154,18.46695456,5.38619508,19.236411,28.79,1.73,28.8419312807,136.65,46.15695456,20.07619508,50.3340646396,18.46695456,5.38619508,19.236411,27.69,14.69,31.345369674,136.14,18.46695456,5.57619508,19.2904733558,18.46695456,5.38619508,19.236411,0.0,0.19,0.19,136.14
2021-04-11 10:30:00,53.85187456,5.12263008,54.094969568,13.55187456,3.95263008,14.116536,40.3,1.17,40.3169802937,136.56,52.44187456,18.12263008,55.4849522698,13.55187456,3.95263008,14.116536,38.89,14.17,41.391073917,136.04,13.55187456,4.14263008,14.1709099238,13.55187456,3.95263008,14.116536,0.0,0.19,0.19,136.04
2021-04-11 11:00:00,55.04290368,4.97918024,55.26765312,13.40290368,3.90918024,13.961358,41.64,1.07,41.6537453298,136.53,53.35290368,17.96918024,56.2976355595,13.40290368,3.90918024,13.961358,39.95,14.06,42.351931479,135.97,13.40290368,4.09918024,14.0157449212,13.40290368,3.90918024,13.961358,0.0,0.19,0.19,135.97
2021-04-11 11:30:00,49.89243712,6.88654416,50.365462097,20.42243712,5.95654416,21.273372,29.47,0.93,29.4846705934,136.58,48.61243712,19.36654416,52.3281193571,20.42243712,5.95654416,21.273372,28.19,13.41,31.2170498286,136.03,20.42243712,6.14654416,21.3273519929,20.42243712,5.95654416,21.273372,0.0,0.19,0.19,136.03
2021-04-11 12:00:00,53.81259456,5.18284008,54.0616052719,12.83259456,3.74284008,13.367286,40.98,1.44,41.0052923414,136.71,52.15259456,18.32284008,55.2776590309,12.83259456,3.74284008,13.367286,39.32,14.58,41.9361276229,136.18,12.83259456,3.93284008,13.4217254567,12.83259456,3.74284008,13.367286,0.0,0.19,0.19,136.18
2021-04-11 12:30:00,45.632544,7.514492,46.2471259856,23.432544,6.834492,24.4089,22.2,0.68,22.2104119728,136.64,44.112544,20.344492,48.5779259838,23.432544,6.834492,24.4089,20.68,13.51,24.7018723987,136.1,23.432544,7.024492,24.4627800172,23.432544,6.834492,24.4089,0.0,0.19,0.19,136.1
2021-04-11 13:00:00,51.09986912,7.05204516,51.5841832834,20.98986912,6.12204516,21.864447,30.11,0.93,30.1243589143,136.54,49.65986912,19.29204516,53.2755629484,20.98986912,6.12204516,21.864447,28.67,13.17,31.5502424713,135.99,20.98986912,6.31204516,21.9184059588,20.98986912,6.12204516,21.864447,0.0,0.19,0.19,135.99
2021-04-11 13:30:00,56.326848,5.684914,56.6130025065,15.136848,4.414914,15.76755,41.19,1.27,41.2095741303,137.1,54.786848,18.784914,57.9178013029,15.136848,4.414914,15.76755,39.65,14.37,42.1736813665,136.56,15.136848,4.604914,15.8218014247,15.136848,4.414914,15.76755,0.0,0.19,0.19,136.56
2021-04-11 14:00:00,57.07556736,5.82454048,57.3719937014,17.05556736,4.97454048,17.766216,40.02,0.85,40.0290257188,137.34,55.83556736,17.85454048,58.6207744589,17.05556736,4.97454048,17.766216,38.78,12.88,40.8629759073,136.79,17.05556736,5.17454048,17.8232501848,17.05556736,4.97454048,17.766216,0.0,0.2,0.2,136.79
2021-04-11 14:30:00,59.49631072,4.72892396,59.6839485214,12.95631072,3.77892396,13.496157,46.54,0.9500000000000001,46.5496949507,137.59,58.09631072,17.64892396,60.7179202231,12.95631072,3.77892396,13.496157,45.14,13.87,47.2228387541,137.05,12.95631072,3.96892396,13.550584669100001,12.95631072,3.77892396,13.496157,0.0,0.19,0.19,137.05
2021-04-11 15:00:00,56.09389152,5.26071836,56.3400374824,14.57389152,4.2507183600000005,15.181137,41.52,1.01,41.5322826245,137.65,54.58389152,18.39071836,57.5987824113,14.57389152,4.2507183600000005,15.181137,40.01,14.14,42.4351234239,137.1,14.57389152,4.44071836,15.2354288942,14.57389152,4.2507183600000005,15.181137,0.0,0.19,0.19,137.1
2021-04-11 15:30:00,53.51551584,6.2524421199999995,53.8795273558,18.62551584,5.43244212,19.401579,34.89,0.8200000000000001,34.8996346686,137.51,51.89551584,19.11244212,55.3030741288,18.62551584,5.43244212,19.401579,33.27,13.68,35.9727021504,136.95,18.62551584,5.63244212,19.458526268500002,18.62551584,5.43244212,19.401579,0.0,0.2,0.2,136.95
2021-04-11 16:00:00,54.65268032,6.42328176,55.0288471143,16.98268032,4.95328176,17.690292,37.67,1.47,37.6986710641,137.57,53.04268032,19.15328176,56.3948059462,16.98268032,4.95328176,17.690292,36.06,14.2,38.7551751383,137.01,16.98268032,5.14328176,17.7444294953,16.98268032,4.95328176,17.690292,0.0,0.19,0.19,137.01
2021-04-11 16:30:00,55.94392064,5.55864352,56.2193985592,15.42392064,4.49864352,16.066584,40.52,1.06,40.5338623869,137.33,54.56392064,18.65864352,57.6659900948,15.42392064,4.49864352,16.066584,39.14,14.16,41.6226524864,136.82,15.42392064,4.68864352,16.1208159212,15.42392064,4.49864352,16.066584,0.0,0.19,0.19,136.82
2021-04-11 17:00:00,59.61685888,4.9653338399999996,59.8232764303,14.24685888,4.15533384,14.840478,45.37,0.81,45.3772299728,136.79,58.41685888,17.53533384,60.9919448312,14.24685888,4.15533384,14.840478,44.17,13.38,46.152067126,136.21,14.24685888,4.34533384,14.8947948669,14.24685888,4.15533384,14.840478,0.0,0.19,0.19,136.21
2021-04-11 17:30:00,59.03952896,5.46402928,59.2918341409,11.49952896,3.35402928,11.978676,47.54,2.11,47.5868017417,136.7,57.77952896,18.37402928,60.6306763843,11.49952896,3.35402928,11.978676,46.28,15.02,48.6563336062,136.18,11.49952896,3.54402928,12.033258488,11.49952896,3.35402928,11.978676,0.0,0.19,0.19,136.18
2021-04-11 18:00:00,61.65640352,4.54603436,61.8237698901,10.06640352,2.93603436,10.485837,51.59,1.6099999999999999,51.615116003,136.47,60.24640352,17.46603436,62.7271192815,10.06640352,2.93603436,10.485837,50.18,14.53,52.241298797,135.91,10.06640352,3.1260343600000002,10.5406152879,10.06640352,2.93603436,10.485837,0.0,0.19,0.19,135.91
2021-04-11 18:30:00,63.63857408,3.56041744,63.7380944435,7.33857408,2.1404174400000002,7.644348,56.3,1.42,56.3179047906,136.47,62.00857408,16.35041744,64.127992405,7.33857408,2.1404174400000002,7.644348,54.67,14.21,56.486573626,135.91,7.33857408,2.33041744,7.6997087589,7.33857408,2.1404174400000002,7.644348,0.0,0.19,0.19,135.91
2021-04-11 19:00:00,60.46353856,4.6322820799999995,60.6407250325,7.89353856,2.30228208,8.222436,52.57,2.33,52.6216096295,136.26,59.23353856,17.41228208,61.7397737085,7.89353856,2.30228208,8.222436,51.34,15.11,53.5173588661,135.72,7.89353856,2.49228208,8.2776458588,7.89353856,2.30228208,8.222436,0.0,0.19,0.19,135.72
2021-04-11 19:30:00,59.75375872,4.72151296,59.940006388,7.51375872,2.19151296,7.826832,52.24,2.5300000000000002,52.3012284751,135.72,58.37375872,17.49151296,60.9380729325,7.51375872,2.19151296,7.826832,50.86,15.3,53.1114827509,135.17,7.51375872,2.3815129600000002,7.8821427341,7.51375872,2.19151296,7.826832,0.0,0.19,0.19,135.17
2021-04-11 20:00:00,58.72746592,5.01717756,58.9413888881,6.60746592,1.92717756,6.882777,52.12,3.09,52.2115169287,135.25,57.62746592,17.60717756,60.2572612221,6.60746592,1.92717756,6.882777,51.02,15.68,53.3751140514,134.76,6.60746592,2.11717756,6.9383749325,6.60746592,1.92717756,6.882777,0.0,0.19,0.19,134.76
2021-04-11 20:30:00,62.26344992,4.09183956,62.3977591499,6.62344992,1.93183956,6.899427,55.64,2.16,55.6819108868,135.0,60.84344992,16.72183956,63.0994874499,6.62344992,1.93183956,6.899427,54.22,14.79,56.2010008808,134.39,6.62344992,2.12183956,6.955019192,6.62344992,1.93183956,6.899427,0.0,0.19,0.19,134.39
2021-04-11 21:00:00,59.61750592,5.15552256,59.8400068933,6.56750592,1.9155225599999999,6.841152,53.05,3.24,53.1488485294,135.24,58.34750592,17.70552256,60.9747240765,6.56750592,1.9155225599999999,6.841152,51.78,15.79,54.1340234972,134.7,6.56750592,2.09552256,6.8937180686,6.56750592,1.9155225599999999,6.841152,0.0,0.18,0.18,134.7
2021-04-11 21:30:00,57.78756704,4.77137372,57.9842126064,5.38756704,1.57137372,5.612049,52.4,3.2,52.4976189936,135.39,56.51756704,17.38137372,59.1299208228,5.38756704,1.57137372,5.612049,51.13,15.81,53.5185295015,134.85,5.38756704,1.76137372,5.6681845411000005,5.38756704,1.57137372,5.612049,0.0,0.19,0.19,134.85
2021-04-11 22:00:00,57.20670784,5.08862312,57.4325822783,5.44670784,1.58862312,5.673654,51.76,3.5,51.8781996604,135.54,56.20670784,17.65862312,58.9153713109,5.44670784,1.58862312,5.673654,50.76,16.07,53.2430511898,135.01,5.44670784,1.77862312,5.7297579789,5.44670784,1.58862312,5.673654,0.0,0.19,0.19,135.01
2021-04-11 22:30:00,56.63965504,5.19573272,56.8774662019,5.29965504,1.5457327200000002,5.520474,51.34,3.65,51.4695842221,135.7,55.20965504,17.96573272,58.0592246056,5.29965504,1.5457327200000002,5.520474,49.91,16.42,52.5416453873,135.15,5.29965504,1.7257327199999999,5.5735533517,5.29965504,1.5457327200000002,5.520474,0.0,0.18,0.18,135.15
2021-04-11 23:00:00,51.54143328,6.35041804,51.9311770889,5.28143328,1.54041804,5.501493,46.26,4.8100000000000005,46.5093936748,136.16,50.54143328,19.04041804,54.009017739,5.28143328,1.54041804,5.501493,45.26,17.5,48.5254325071,135.66,5.28143328,1.73041804,5.5576869365,5.28143328,1.54041804,5.501493,0.0,0.19,0.19,135.66
2021-04-11 23:30:00,49.13801664,6.84692152,49.6127505145,5.33801664,1.55692152,5.560434,43.8,5.29,44.118296658,136.82,47.77801664,19.73692152,51.6941480744,5.33801664,1.55692152,5.560434,42.44,18.18,46.1699685943,136.31,5.33801664,1.74692152,5.616596518,5.33801664,1.55692152,5.560434,0.0,0.19,0.19,136.31
2021-04-12 00:00:00,46.67515968,7.50358824,47.2744578777,5.15515968,1.50358824,5.3699580000000005,41.52,6.0,41.9512860351,137.41,45.48515968,20.51358824,49.8969643725,5.15515968,1.50358824,5.3699580000000005,40.33,19.01,44.5857488442,136.91,5.15515968,1.69358824,5.4262245118,5.15515968,1.50358824,5.3699580000000005,0.0,0.19,0.19,136.91
2021-04-12 00:30:00,44.44515936,7.80692148,45.125604855,5.47515936,1.59692148,5.703291,38.97,6.21,39.4616902831,137.78,43.37515936,20.83692148,48.1204919579,5.47515936,1.59692148,5.703291,37.9,19.24,42.5039715791,137.29,5.47515936,1.79692148,5.7624905052,5.47515936,1.59692148,5.703291,0.0,0.2,0.2,137.29
2021-04-12 01:00:00,43.8113136,7.7220498,44.4866412811,5.0813136,1.4820498,5.293035,38.73,6.24,39.2294595935,137.83,42.7013136,20.7520498,47.4768338673,5.0813136,1.4820498,5.293035,37.62,19.27,42.2681594111,137.35,5.0813136,1.6720498,5.3493456081,5.0813136,1.4820498,5.293035,0.0,0.19,0.19,137.35
2021-04-12 01:30:00,45.08284192,7.61624556,45.721656050600004,5.23284192,1.52624556,5.450877,39.85,6.09,40.3126605423,137.67,43.92284192,20.68624556,48.5503532191,5.23284192,1.52624556,5.450877,38.69,19.16,43.1743175974,137.2,5.23284192,1.71624556,5.507098454,5.23284192,1.52624556,5.450877,0.0,0.19,0.19,137.2
2021-04-12 02:00:00,46.89389088,7.33363484,47.4638725962,5.22389088,1.5236348400000002,5.441553,41.67,5.8100000000000005,42.0730911629,137.42,45.73389088,20.33363484,50.0504293771,5.22389088,1.5236348400000002,5.441553,40.51,18.81,44.6640369873,136.94,5.22389088,1.71363484,5.4977795782,5.22389088,1.5236348400000002,5.441553,0.0,0.19,0.19,136.94
2021-04-12 02:30:00,46.85126336,7.42661848,47.4362260353,5.37126336,1.56661848,5.595066,41.48,5.86,41.8918846556,137.3,45.76126336,20.35661848,50.0847795268,5.37126336,1.56661848,5.595066,40.39,18.79,44.5467866406,136.82,5.37126336,1.75661848,5.651210363,5.37126336,1.56661848,5.595066,0.0,0.19,0.19,136.82
2021-04-12 03:00:00,46.34772704,7.53475372,46.9561957083,5.2277270399999995,1.52475372,5.445549,41.12,6.01,41.5568827031,137.39,45.27772704,20.47475372,49.6919319991,5.2277270399999995,1.52475372,5.445549,40.05,18.95,44.3069407655,136.91,5.2277270399999995,1.72475372,5.5048983096,5.2277270399999995,1.52475372,5.445549,0.0,0.2,0.2,136.91
2021-04-12 03:30:00,45.99735712,7.45922916,46.598250629,5.51735712,1.60922916,5.747247,40.48,5.85,40.9005244465,137.46,44.91735712,20.42922916,49.3449326144,5.51735712,1.60922916,5.747247,39.4,18.82,43.6640859288,136.98,5.51735712,1.7992291599999999,5.8033141531,5.51735712,1.60922916,5.747247,0.0,0.19,0.19,136.98
2021-04-12 04:00:00,46.3750096,7.4306278,46.9665385663,5.3850096,1.5706278,5.609385,40.99,5.86,41.4067591101,137.49,45.3250096,20.3906278,49.700444639,5.3850096,1.5706278,5.609385,39.94,18.82,44.1519648487,136.98,5.3850096,1.7606278,5.6655219214,5.3850096,1.5706278,5.609385,0.0,0.19,0.19,136.98
2021-04-12 04:30:00,45.48813632,7.61528976,46.1211793431,5.53813632,1.61528976,5.768892,39.95,6.0,40.3980506955,137.49,44.41813632,20.58528976,48.9563580002,5.53813632,1.61528976,5.768892,38.88,18.97,43.2610136266,136.98,5.53813632,1.80528976,5.824948499,5.53813632,1.61528976,5.768892,0.0,0.19,0.19,136.98
2021-04-12 05:00:00,46.00658816,7.59025488,46.6285119135,5.24658816,1.53025488,5.465196,40.76,6.06,41.2080234906,137.49,44.93658816,20.58025488,49.4251337518,5.24658816,1.53025488,5.465196,39.69,19.05,44.0249770017,137.01,5.24658816,1.7202548800000002,5.5214096183,5.24658816,1.53025488,5.465196,0.0,0.19,0.19,137.01
2021-04-12 05:30:00,48.20696768,7.17953224,48.7386644881,5.34696768,1.55953224,5.569758,42.86,5.62,43.2268897794,136.96,47.08696768,20.10953224,51.2013262739,5.34696768,1.55953224,5.569758,41.74,18.55,45.676362596,136.4,5.34696768,1.75953224,5.629033405,5.34696768,1.55953224,5.569758,0.0,0.2,0.2,136.4
2021-04-12 06:00:00,49.22145312,7.06125716,49.7253738038,5.42145312,1.58125716,5.647347,43.8,5.48,44.1414816244,136.72,47.76145312,20.06125716,51.803575581,5.42145312,1.58125716,5.647347,42.34,18.48,46.1972510005,136.2,5.42145312,1.77125716,5.7034643734,5.42145312,1.58125716,5.647347,0.0,0.19,0.19,136.2
2021-04-12 06:30:00,52.09472992,5.73887956,52.4098809772,5.34472992,1.55887956,5.567427,46.75,4.18,46.9364985912,136.15,50.97472992,18.51887956,54.2344170299,5.34472992,1.55887956,5.567427,45.63,16.96,48.6799599425,135.62,5.34472992,1.74887956,5.6235858341,5.34472992,1.55887956,5.567427,0.0,0.19,0.19,135.62
2021-04-12 07:00:00,54.55581856,4.41794708,54.7344096082,5.61581856,1.63794708,5.849811,48.94,2.7800000000000002,49.0188943164,135.9,53.20581856,17.06794708,55.8764167262,5.61581856,1.63794708,5.849811,47.59,15.43,50.0289216354,135.43,5.61581856,1.82794708,5.9058283607,5.61581856,1.63794708,5.849811,0.0,0.19,0.19,135.43
2021-04-12 07:30:00,62.99196128,3.35932204,63.0814729574,6.75196128,1.96932204,7.033293,56.24,1.3900000000000001,56.2571746535,135.37,59.95196128,14.87932204,61.7708012388,6.75196128,1.96932204,7.033293,53.2,12.91,54.7440234181,135.04,6.75196128,2.15932204,7.0888400179,6.75196128,1.96932204,7.033293,0.0,0.19,0.19,135.04
2021-04-12 08:00:00,67.28099136,6.08862248,67.5559258843,7.64099136,2.22862248,7.959366,59.64,3.86,59.7647822718,136.15,64.17099136,12.87862248,65.4505542307,7.64099136,2.22862248,7.959366,56.53,10.65,57.5244591457,135.77,7.64099136,2.41862248,8.0146418301,7.64099136,2.22862248,7.959366,0.0,0.19,0.19,135.77
2021-04-12 08:30:00,71.7804112,8.314286599999999,72.2603265541,8.3804112,2.4442866,8.729595,63.4,5.87,63.6711622322,136.04,68.5104112,11.2442866,69.4270150873,8.3804112,2.4442866,8.729595,60.13,8.8,60.7705265733,135.72,8.3804112,2.6342866,8.7846888261,8.3804112,2.4442866,8.729595,0.0,0.19,0.19,135.72
2021-04-12 09:00:00,76.82910144,11.35598792,77.6638222708,9.44910144,2.75598792,9.842814,67.38,8.6,67.9266103968,135.72,71.91910144,9.73598792,72.5751101461,9.44910144,2.75598792,9.842814,62.47,6.98,62.8587408401,135.46,9.44910144,2.94598792,9.897694825,9.44910144,2.75598792,9.842814,0.0,0.19,0.19,135.46
2021-04-12 09:30:00,73.31022816,11.82339988,74.257540611,11.60022816,3.38339988,12.083571,61.71,8.44,62.2844900437,135.77,68.70022816,10.53339988,69.5030493019,11.60022816,3.38339988,12.083571,57.1,7.15,57.5459164494,135.59,11.60022816,3.57339988,12.1381415409,11.60022816,3.38339988,12.083571,0.0,0.19,0.19,135.59
2021-04-12 10:00:00,71.5964304,12.4872922,72.6772406776,13.1564304,3.8372922,13.704615,58.44,8.65,59.0766967594,135.91,66.5264304,10.9572922,67.4227572421,13.1564304,3.8372922,13.704615,53.37,7.12,53.8428388925,135.74,13.1564304,4.0272922,13.7590240691,13.1564304,3.8372922,13.704615,0.0,0.19,0.19,135.74
2021-04-12 10:30:00,69.85538048,12.42990264,70.9526367491,14.12538048,4.11990264,14.713938,55.73,8.31,56.3461533736,135.91,65.52538048,11.18990264,66.47397542,14.12538048,4.11990264,14.713938,51.4,7.07,51.8839560943,135.74,14.12538048,4.30990264,14.7682644367,14.12538048,4.11990264,14.713938,0.0,0.19,0.19,135.74
2021-04-12 11:00:00,70.91848672,13.59039196,72.2089365126,14.77848672,4.3103919600000005,15.394257,56.14,9.28,56.9018277387,136.51,66.06848672,10.89039196,66.9600296783,14.77848672,4.3103919600000005,15.394257,51.29,6.58,51.7103519617,136.24,14.77848672,4.50039196,15.448533831,14.77848672,4.3103919600000005,15.394257,0.0,0.19,0.19,136.24
2021-04-12 11:30:00,72.14776672,14.69018196,73.6281310961,15.49776672,4.52018196,16.143507,56.65,10.17,57.5556374302,136.24,67.40776672,9.80018196,68.1164486789,15.49776672,4.52018196,16.143507,51.91,5.28,52.1778353326,135.98,15.49776672,4.71018196,16.1977340207,15.49776672,4.52018196,16.143507,0.0,0.19,0.19,135.98
2021-04-12 12:00:00,72.70199328,14.73099804,74.179391546,14.71199328,4.29099804,15.324993,57.99,10.44,58.9222682863,136.2,67.68199328,9.83099804,68.3922564097,14.71199328,4.29099804,15.324993,52.97,5.54,53.2589194408,136.05,14.71199328,4.48099804,15.3792746807,14.71199328,4.29099804,15.324993,0.0,0.19,0.19,136.05
2021-04-12 12:30:00,73.41243296,14.91612628,74.9124564829,14.59243296,4.25612628,15.200451,58.82,10.66,59.7781565457,136.18,69.37243296,8.63612628,69.90791895,14.59243296,4.25612628,15.200451,54.78,4.38,54.9548250839,135.84,14.59243296,4.44612628,15.2547415117,14.59243296,4.25612628,15.200451,0.0,0.19,0.19,135.84
2021-04-12 13:00:00,71.87279232,13.95789776,73.2155802118,14.87279232,4.33789776,15.492492,57.0,9.62,57.8060931044,136.64,66.54279232,10.73789776,67.4036027082,14.87279232,4.33789776,15.492492,51.67,6.4,52.064852828,136.49,14.87279232,4.53789776,15.5496774074,14.87279232,4.33789776,15.492492,0.0,0.2,0.2,136.49
2021-04-12 13:30:00,70.89093504,14.45652272,72.3499531444,14.01093504,4.08652272,14.594724,56.88,10.37,57.8175691291,136.64,67.29093504,9.04652272,67.8963144205,14.01093504,4.08652272,14.594724,53.28,4.96,53.5103728262,136.33,14.01093504,4.27652272,14.6490596036,14.01093504,4.08652272,14.594724,0.0,0.19,0.19,136.33
2021-04-12 14:00:00,69.65754912,13.86428516,71.0238871958,13.31754912,3.88428516,13.872447,56.34,9.98,57.2170953475,137.03,64.20754912,10.37428516,65.0402579683,13.31754912,3.88428516,13.872447,50.89,6.49,51.3021656463,136.96,13.31754912,4.07428516,13.9268414987,13.31754912,3.88428516,13.872447,0.0,0.19,0.19,136.96
2021-04-12 14:30:00,69.99225312,13.84190716,71.3478373228,14.61225312,4.26190716,15.221097,55.38,9.58,56.2024981651,137.03,64.12225312,11.47190716,65.1403714993,14.61225312,4.26190716,15.221097,49.51,7.21,50.0322316112,136.93,14.61225312,4.45190716,15.2753860378,14.61225312,4.26190716,15.221097,0.0,0.19,0.19,136.93
2021-04-12 15:00:00,68.65371232,13.20983276,69.9130309518,13.95371232,4.06983276,14.535117,54.7,9.14,55.4583591535,136.98,63.12371232,11.67983276,64.1951832333,13.95371232,4.06983276,14.535117,49.17,7.61,49.755411766,136.93,13.95371232,4.26983276,14.5923801797,13.95371232,4.06983276,14.535117,0.0,0.2,0.2,136.93
2021-04-12 15:30:00,71.23804,13.824845,72.5671046847,11.94804,3.484845,12.445875,59.29,10.34,60.1848793303,137.08,64.72804,10.324845,65.5463316023,11.94804,3.484845,12.445875,52.78,6.84,53.2213678892,136.98,11.94804,3.674845,12.500405818,11.94804,3.484845,12.445875,0.0,0.19,0.19,136.98
2021-04-12 16:00:00,64.80297536,8.90878448,65.4124763055,11.65297536,3.3987844799999998,12.138516,53.15,5.51,53.4348444369,137.49,61.39297536,12.74878448,62.702702727,11.65297536,3.3987844799999998,12.138516,49.74,9.35,50.6111657641,137.18,11.65297536,3.58878448,12.1930803649,11.65297536,3.3987844799999998,12.138516,0.0,0.19,0.19,137.18
2021-04-12 16:30:00,60.49863072,10.91293396,61.4750066825,10.63863072,3.10293396,11.081907,49.86,7.8100000000000005,50.4679670682,135.76,60.14863072,6.17293396,60.4645589678,10.63863072,3.10293396,11.081907,49.51,3.07,49.6050904646,136.5,10.63863072,3.30293396,11.1395617661,10.63863072,3.10293396,11.081907,0.0,0.2,0.2,136.5
2021-04-12 17:00:00,62.284224,12.511232,63.5283833057,11.764224,3.431232,12.2544,50.52,9.08,51.329492497,135.44,62.854224,4.651232,63.0260853438,11.764224,3.431232,12.2544,51.09,1.22,51.1045643754,136.23,11.764224,3.621232,12.3089515199,11.764224,3.431232,12.2544,0.0,0.19,0.19,136.23
2021-04-12 17:30:00,64.8820192,11.3785056,65.8722005489,8.7720192,2.5585056,9.13752,56.11,8.82,56.7989832655,135.35,65.4820192,3.5085056,65.5759441415,8.7720192,2.5585056,9.13752,56.71,0.9500000000000001,56.7179565922,136.16,8.7720192,2.7485056,9.1925297866,8.7720192,2.5585056,9.13752,0.0,0.19,0.19,136.16
2021-04-12 18:00:00,63.01936064,12.49356352,64.2458476861,9.98936064,2.9135635200000003,10.405584,53.03,9.58,53.8883781534,134.86,64.24936064,4.39356352,64.3994079402,9.98936064,2.9135635200000003,10.405584,54.26,1.48,54.280180545,135.72,9.98936064,3.10356352,10.4603743967,9.98936064,2.9135635200000003,10.405584,0.0,0.19,0.19,135.72
2021-04-12 18:30:00,66.0555664,11.3007902,67.0152647653,8.0255664,2.3407902,8.359965,58.03,8.96,58.7176506683,134.59,67.0655664,3.3807902,67.1507255279,8.0255664,2.3407902,8.359965,59.04,1.04,59.0491591811,135.36,8.0255664,2.5407902,8.4181548383,8.0255664,2.3407902,8.359965,0.0,0.2,0.2,135.36
2021-04-12 19:00:00,66.76074208,11.58146644,67.7578559871,7.17074208,2.09146644,7.469523,59.59,9.49,60.3409330389,134.59,67.88074208,2.69146644,67.9340793485,7.17074208,2.09146644,7.469523,60.71,0.6000000000000001,60.7129648428,135.2,7.17074208,2.28146644,7.5249339595,7.17074208,2.09146644,7.469523,0.0,0.19,0.19,135.2
2021-04-12 19:30:00,65.3279152,12.2060586,66.4584409306,6.8779152,2.0060586,7.164495,58.45,10.2,59.3333169476,134.63,66.3779152,2.2260586,66.4152314096,6.8779152,2.0060586,7.164495,59.5,0.22,59.5004067213,135.2,6.8779152,2.1960586,7.2199993679,6.8779152,2.0060586,7.164495,0.0,0.19,0.19,135.2
2021-04-12 20:00:00,63.78113216,12.80449688,65.05373133,6.70113216,1.95449688,6.980346,57.08,10.85,58.1020559017,134.51,65.20113216,2.46449688,65.2476925248,6.70113216,1.95449688,6.980346,58.5,0.51,58.5022230347,135.13,6.70113216,2.14449688,7.0359106798,6.70113216,1.95449688,6.980346,0.0,0.19,0.19,135.13
2021-04-12 20:30:00,51.12062272,10.53976496,52.1958304148,6.65062272,1.93976496,6.927732,44.47,8.6,45.2939388881,134.27,52.03062272,3.65976496,52.1591754171,6.65062272,1.93976496,6.927732,45.38,1.72,45.412584159,134.77,6.65062272,2.12976496,6.9833144959,6.65062272,1.93976496,6.927732,0.0,0.19,0.19,134.77
2021-04-12 21:00:00,44.3499536,10.5883198,45.5963913102,6.4399536,1.8783197999999999,6.708285,37.91,8.71,38.8977145858,134.18,45.6499536,3.2883198,45.7682347353,6.4399536,1.8783197999999999,6.708285,39.21,1.4100000000000001,39.2353437604,134.77,6.4399536,2.0683198,6.7639447932,6.4399536,1.8783197999999999,6.708285,0.0,0.19,0.19,134.77
2021-04-12 21:30:00,43.52152192,11.41086056,44.9925617069,6.55152192,1.9108605600000002,6.824502,36.97,9.5,38.1710741269,133.98,45.52152192,3.09086056,45.626334248,6.55152192,1.9108605600000002,6.824502,38.97,1.18,38.9878609313,134.57,6.55152192,2.10086056,6.8801202432,6.55152192,1.9108605600000002,6.824502,0.0,0.19,0.19,134.57
2021-04-12 22:00:00,39.10636704,12.31102372,40.9984054336,6.58636704,1.92102372,6.860799,32.52,10.39,34.1394566448,133.63,40.95636704,4.27102372,41.178460932,6.58636704,1.92102372,6.860799,34.37,2.35,34.4502452821,134.43,6.58636704,2.11102372,6.9164045524,6.58636704,1.92102372,6.860799,0.0,0.19,0.19,134.43
2021-04-12 22:30:00,36.78094336,12.32985848,38.7925663573,5.69094336,1.65985848,5.928066,31.09,10.67,32.8700015211,133.27,38.27094336,4.35985848,38.5184822083,5.69094336,1.65985848,5.928066,32.58,2.7,32.6916870167,134.1,5.69094336,1.84985848,5.9840465174,5.69094336,1.65985848,5.928066,0.0,0.19,0.19,134.1
2021-04-12 23:00:00,50.60740704,13.78799372,52.4520582831,5.54740704,1.6179937199999999,5.778549,45.06,12.17,46.6745380266,133.22,52.07740704,5.92799372,52.4137141744,5.54740704,1.6179937199999999,5.778549,46.53,4.31,46.7291878808,134.1,5.54740704,1.79799372,5.8315097775,5.54740704,1.6179937199999999,5.778549,0.0,0.18,0.18,134.1
2021-04-12 23:30:00,54.64056416,12.82724788,56.1260148229,5.27056416,1.53724788,5.490171,49.37,11.29,50.6444567549,133.38,55.56056416,5.16724788,55.8003292144,5.27056416,1.53724788,5.490171,50.29,3.63,50.4208389458,134.26,5.27056416,1.7272478800000002,5.5463710481,5.27056416,1.53724788,5.490171,0.0,0.19,0.19,134.26
2021-04-13 00:00:00,51.36380096,13.66652528,53.1508604097,5.23380096,1.52652528,5.451876,46.13,12.14,47.7006970599,133.82,52.33380096,5.87652528,52.6627028578,5.23380096,1.52652528,5.451876,47.1,4.35,47.3004492579,134.69,5.23380096,1.71652528,5.5080969060000005,5.23380096,1.52652528,5.451876,0.0,0.19,0.19,134.69
2021-04-13 00:30:00,49.9055392,14.0228656,51.8382445929,5.2555392,1.5328656,5.47452,44.65,12.49,46.36402269,133.85,50.8255392,6.2228656,51.2050729054,5.2555392,1.5328656,5.47452,45.57,4.69,45.8107083551,134.75,5.2555392,1.7228656,5.5307285378,5.2555392,1.5328656,5.47452,0.0,0.19,0.19,134.75
2021-04-13 01:00:00,48.81994496,14.45456728,50.9148459798,5.08994496,1.48456728,5.302026,43.73,12.97,45.6128687982,133.68,49.84994496,6.63456728,50.2895068131,5.08994496,1.48456728,5.302026,44.76,5.15,45.0553004651,134.54,5.08994496,1.66456728,5.3552146479000005,5.08994496,1.48456728,5.302026,0.0,0.18,0.18,134.54
2021-04-13 01:30:00,48.90786688,14.790627839999999,51.0954216604,5.24786688,1.53062784,5.466528,43.66,13.26,45.6291924101,133.66,49.98786688,6.93062784,50.4660325117,5.24786688,1.53062784,5.466528,44.74,5.4,45.0647045924,134.54,5.24786688,1.7206278400000001,5.5227408914,5.24786688,1.53062784,5.466528,0.0,0.19,0.19,134.54
2021-04-13 02:00:00,49.3817728,14.7913504,51.5494280427,5.4217728,1.5813503999999998,5.64768,43.96,13.21,45.9019139035,133.56,50.4717728,6.9513504,50.9482200078,5.4217728,1.5813503999999998,5.64768,45.05,5.37,45.3689254887,134.46,5.4217728,1.7713504,5.7037972031,5.4217728,1.5813503999999998,5.64768,0.0,0.19,0.19,134.46
2021-04-13 02:30:00,50.12313152,14.72841336,52.2422671165,5.34313152,1.5584133599999999,5.565762,44.78,13.17,46.6765176507,133.86,51.18313152,6.88841336,51.6445853,5.34313152,1.5584133599999999,5.565762,45.84,5.33,46.1488298877,134.75,5.34313152,1.73841336,5.618819756,5.34313152,1.5584133599999999,5.565762,0.0,0.18,0.18,134.75
2021-04-13 03:00:00,49.65741728,14.88508004,51.8403771082,5.29741728,1.54508004,5.518143,44.36,13.34,46.3224049462,133.95,50.73741728,7.02508004,51.2214531404,5.29741728,1.54508004,5.518143,45.44,5.48,45.7692473174,134.84,5.29741728,1.7350800400000002,5.5743279939,5.29741728,1.54508004,5.518143,0.0,0.19,0.19,134.84
2021-04-13 03:30:00,49.05364096,14.94314528,51.2792090646,5.39364096,1.5731452799999999,5.618376,43.66,13.37,45.6612800959,134.02,50.14364096,7.06314528,50.6386487771,5.39364096,1.5731452799999999,5.618376,44.75,5.49,45.0855032133,134.91,5.39364096,1.76314528,5.674508268,5.39364096,1.5731452799999999,5.618376,0.0,0.19,0.19,134.91
2021-04-13 04:00:00,49.03830656,14.81575608,51.2275525327,5.12830656,1.49575608,5.341986,43.91,13.32,45.8858420431,134.02,50.06830656,6.97575608,50.5519188031,5.12830656,1.49575608,5.341986,44.94,5.48,45.2728837164,134.91,5.12830656,1.68575608,5.3982684015,5.12830656,1.49575608,5.341986,0.0,0.19,0.19,134.91
2021-04-13 04:30:00,49.51486112,14.64100116,51.634101006,4.01486112,1.17100116,4.182147,45.5,13.47,47.4519852061,133.9,50.62486112,6.77100116,51.075659762,4.01486112,1.17100116,4.182147,46.61,5.6,46.9452031628,134.78,4.01486112,1.36100116,4.2392728115,4.01486112,1.17100116,4.182147,0.0,0.19,0.19,134.78
2021-04-13 05:00:00,50.08149536,14.35626948,52.098547493,3.14149536,0.91626948,3.272391,46.94,13.44,48.8261937898,133.9,51.20149536,6.48626948,51.6107044988,3.14149536,0.91626948,3.272391,48.06,5.57,48.381695919,134.78,3.14149536,1.09626948,3.3272811528,3.14149536,0.91626948,3.272391,0.0,0.18,0.18,134.78
2021-04-13 05:30:00,52.549248,13.561864,54.271056932,2.7492479999999997,0.8018639999999999,2.8638,49.8,12.76,51.408730776,133.69,53.649248,5.731864,53.9545741887,2.7492479999999997,0.8018639999999999,2.8638,50.9,4.93,51.138194141,134.55,2.7492479999999997,0.991864,2.9226971721,2.7492479999999997,0.8018639999999999,2.8638,0.0,0.19,0.19,134.55
2021-04-13 06:00:00,55.06959776,12.59988268,56.4926335109,2.63959776,0.76988268,2.749581,52.43,11.83,53.7480585696,133.55,55.82959776,4.86988268,56.0415894079,2.63959776,0.76988268,2.749581,53.19,4.1,53.3477843964,134.4,2.63959776,0.95988268,2.8087098629,2.63959776,0.76988268,2.749581,0.0,0.19,0.19,134.4
2021-04-13 06:30:00,58.80941824,10.99233032,59.827911543,2.33941824,0.68233032,2.436894,56.47,10.31,57.403458084,133.29,60.05941824,3.11233032,60.1400059806,2.33941824,0.68233032,2.436894,57.72,2.43,57.7711286024,134.13,2.33941824,0.87233032,2.4967654854,2.33941824,0.68233032,2.436894,0.0,0.19,0.19,134.13
2021-04-13 07:00:00,61.8082496,10.1165728,62.6307014477,2.1482495999999998,0.6265727999999999,2.23776,59.66,9.49,60.4100629035,133.34,63.0182496,2.2465728,63.0582815496,2.1482495999999998,0.6265727999999999,2.23776,60.87,1.62,60.8915536015,134.21,2.1482495999999998,0.8165728,2.2982096253,2.1482495999999998,0.6265727999999999,2.23776,0.0,0.19,0.19,134.21
2021-04-13 07:30:00,63.91899744,9.75804092,64.6595514702,3.5589974399999997,1.03804092,3.707289,60.36,8.72,60.9866214837,134.09,64.88899744,1.9180409200000001,64.917338745,3.5589974399999997,1.03804092,3.707289,61.33,0.88,61.3363130617,134.92,3.5589974399999997,1.22804092,3.7649099962,3.5589974399999997,1.03804092,3.707289,0.0,0.19,0.19,134.92
2021-04-13 08:00:00,66.45598944,8.62174692,67.0129319788,4.56598944,1.33174692,4.756239,61.89,7.29,62.3178642124,133.6,67.38598944,1.83174692,67.4108809436,4.56598944,1.33174692,4.756239,62.82,0.5,62.8219897806,134.42,4.56598944,1.52174692,4.8128965556,4.56598944,1.33174692,4.756239,0.0,0.19,0.19,134.42
2021-04-13 08:30:00,67.74239168,7.93736424,68.2058163327,5.9223916800000005,1.72736424,6.169158,61.82,6.21,62.1311234407,133.48,68.95239168,3.40736424,69.036529819,5.9223916800000005,1.72736424,6.169158,63.03,1.6800000000000002,63.0523853633,134.29,5.9223916800000005,1.91736424,6.2250308305,5.9223916800000005,1.72736424,6.169158,0.0,0.19,0.19,134.29
2021-04-13 09:00:00,71.2125904,6.7224222000000005,71.5291827977,7.0025904,2.0424222,7.294365,64.21,4.68,64.38032696409999,133.48,72.2525904,5.3524222,72.4505710324,7.0025904,2.0424222,7.294365,65.25,3.31,65.3339008479,134.17,7.0025904,2.2324222,7.3498286503,7.0025904,2.0424222,7.294365,0.0,0.19,0.19,134.17
2021-04-13 09:30:00,69.95355808,7.51645444,70.3562177451,8.353558079999999,2.43645444,8.701623,61.6,5.08,61.8091125968,133.39,71.53355808,5.58645444,71.7513651772,8.353558079999999,2.43645444,8.701623,63.18,3.15,63.2584769023,134.17,8.353558079999999,2.62645444,8.7567228757,8.353558079999999,2.43645444,8.701623,0.0,0.19,0.19,134.17
2021-04-13 10:00:00,69.2518688,7.5888784000000005,69.6664367372,9.3218688,2.7188784,9.710280000000001,59.93,4.87,60.1275460999,133.39,70.9618688,6.0988784,71.2234732467,9.3218688,2.7188784,9.710280000000001,61.64,3.38,61.7326007876,134.14,9.3218688,2.8988784,9.7622094785,9.3218688,2.7188784,9.710280000000001,0.0,0.18,0.18,134.14
2021-04-13 10:30:00,67.39490592,6.92309756,67.7495581077,9.16490592,2.67309756,9.546777,58.23,4.25,58.3848901686,133.46,69.02490592,6.95309756,69.3742257827,9.16490592,2.67309756,9.546777,59.86,4.28,60.0128152981,134.18,9.16490592,2.86309756,9.6017096478,9.16490592,2.67309756,9.546777,0.0,0.19,0.19,134.18
2021-04-13 11:00:00,66.534336,7.895848,67.0012110532,9.654336,2.815848,10.0566,56.88,5.08,57.1063989409,133.66,67.784336,7.985848,68.2531316149,9.654336,2.815848,10.0566,58.13,5.17,58.3594533902,134.18,9.654336,3.005848,10.1114452874,9.654336,2.815848,10.0566,0.0,0.19,0.19,134.18
2021-04-13 11:30:00,65.23982976,8.05328368,65.7350041085,10.39982976,3.03328368,10.833156,54.84,5.02,55.0692836343,133.66,66.74982976,8.38328368,67.2742091611,10.39982976,3.03328368,10.833156,56.35,5.35,56.6034009579,134.12,10.39982976,3.22328368,10.8878839413,10.39982976,3.03328368,10.833156,0.0,0.19,0.19,134.12
2021-04-13 12:00:00,63.6802192,8.4829806,64.2427527214,10.5702192,3.0829806,11.010645,53.11,5.4,53.3838187094,133.85,65.0602192,8.0429806,65.5554853486,10.5702192,3.0829806,11.010645,54.49,4.96,54.7152784878,134.39,10.5702192,3.2729806,11.065348433,10.5702192,3.0829806,11.010645,0.0,0.19,0.19,134.39
2021-04-13 12:30:00,64.09395552,8.38657036,64.6403101524,10.51395552,3.06657036,10.952037,53.58,5.32,53.8434657131,133.76,65.79395552,8.21657036,66.3050270451,10.51395552,3.06657036,10.952037,55.28,5.15,55.5193740959,134.22,10.51395552,3.25657036,11.0067484384,10.51395552,3.06657036,10.952037,0.0,0.19,0.19,134.22
2021-04-13 13:00:00,63.29630304,8.76517172,63.9003146613,10.64630304,3.10517172,11.089899,52.65,5.66,52.9533577783,133.93,64.44630304,7.73517172,64.9088503754,10.64630304,3.10517172,11.089899,53.8,4.63,53.9988601732,134.39,10.64630304,3.29517172,11.1445917415,10.64630304,3.10517172,11.089899,0.0,0.19,0.19,134.39
2021-04-13 13:30:00,62.86432512,9.10542816,63.5203289882,10.54432512,3.07542816,10.983672,52.32,6.03,52.666339345,133.9,64.44432512,7.42542816,64.8707023512,10.54432512,3.07542816,10.983672,53.9,4.35,54.0752484969,134.36,10.54432512,3.26542816,11.0383791068,10.54432512,3.07542816,10.983672,0.0,0.19,0.19,134.36
2021-04-13 14:00:00,59.61413536,10.31078948,60.4992356515,10.49413536,3.06078948,10.931391,49.12,7.25,49.6521590669,134.13,60.82413536,6.12078948,61.1313299884,10.49413536,3.06078948,10.931391,50.33,3.06,50.4229362493,134.7,10.49413536,3.25078948,10.9861052788,10.49413536,3.06078948,10.931391,0.0,0.19,0.19,134.7
2021-04-13 14:30:00,59.22461344,11.62092892,60.3539628035,11.93461344,3.48092892,12.431889,47.29,8.14,47.985453004,134.21,60.20461344,5.45092892,60.4508734887,11.93461344,3.48092892,12.431889,48.27,1.97,48.3101831915,134.77,11.93461344,3.67092892,12.4864213087,11.93461344,3.48092892,12.431889,0.0,0.19,0.19,134.77
2021-04-13 15:00:00,60.90422592,10.69123256,61.8354848656,9.84422592,2.87123256,10.254402,51.06,7.82,51.6553579022,134.26,61.08422592,4.74123256,61.2679520013,9.84422592,2.87123256,10.254402,51.24,1.87,51.2741114014,134.84,9.84422592,3.06123256,10.3092157195,9.84422592,2.87123256,10.254402,0.0,0.19,0.19,134.84
2021-04-13 15:30:00,55.27274688,13.32246784,56.8556478901,10.36274688,3.02246784,10.794528,44.91,10.3,46.0760035159,134.56,55.74274688,3.53246784,55.85456256,10.36274688,3.02246784,10.794528,45.38,0.51,45.3828657094,135.19,10.36274688,3.21246784,10.8492613814,10.36274688,3.02246784,10.794528,0.0,0.19,0.19,135.19
2021-04-13 16:00:00,57.9777728,13.0068504,59.4188547195,9.4177728,2.7468504,9.81018,48.56,10.26,49.6320581882,134.61,58.6377728,3.2068504,58.7253973033,9.4177728,2.7468504,9.81018,49.22,0.46,49.2221494858,135.19,9.4177728,2.9368504,9.8650663852,9.4177728,2.7468504,9.81018,0.0,0.19,0.19,135.19
2021-04-13 16:30:00,60.58680384,12.83615112,61.9316363026,9.34680384,2.72615112,9.736254,51.24,10.11,52.2278632532,134.61,61.24680384,3.06615112,61.3235049822,9.34680384,2.72615112,9.736254,51.9,0.34,51.9011136682,135.25,9.34680384,2.91615112,9.7911531179,9.34680384,2.72615112,9.736254,0.0,0.19,0.19,135.25
2021-04-13 17:00:00,66.13637728,10.74811004,67.0040466625,6.33637728,1.84811004,6.600393,59.8,8.9,60.4586635645,134.36,66.78637728,2.94811004,66.8514139192,6.33637728,1.84811004,6.600393,60.45,1.1,60.4600074429,134.93,6.33637728,2.03811004,6.6560926653,6.33637728,1.84811004,6.600393,0.0,0.19,0.19,134.93
2021-04-13 17:30:00,68.32897472,10.42720096,69.1200065549,6.29897472,1.83720096,6.561432,62.03,8.59,62.6219530197,134.26,69.07897472,3.14720096,69.1506299483,6.29897472,1.83720096,6.561432,62.78,1.31,62.7936660819,134.84,6.29897472,2.02720096,6.6171463831,6.29897472,1.83720096,6.561432,0.0,0.19,0.19,134.84
2021-04-13 18:00:00,70.09937632,9.43398476,70.7313412067,4.29937632,1.25398476,4.478517,65.8,8.18,66.3065034518,134.26,70.92937632,3.02398476,70.9938089482,4.29937632,1.25398476,4.478517,66.63,1.77,66.6535055342,134.89,4.29937632,1.44398476,4.5353862821,4.29937632,1.25398476,4.478517,0.0,0.19,0.19,134.89
2021-04-13 18:30:00,71.46759872,8.97263296,72.0286457532,3.6775987199999998,1.07263296,3.830832,67.79,7.9,68.2487662892,134.02,72.44759872,3.15263296,72.5161613358,3.6775987199999998,1.07263296,3.830832,68.77,2.08,68.8014483859,134.59,3.6775987199999998,1.26263296,3.8883125308,3.6775987199999998,1.07263296,3.830832,0.0,0.19,0.19,134.59
2021-04-13 19:00:00,71.62754944,9.03720192,72.1954074531,3.00754944,0.87720192,3.132864,68.62,8.16,69.1034731399,134.0,72.44754944,2.61720192,72.4948078537,3.00754944,0.87720192,3.132864,69.44,1.74,69.4617966943,134.59,3.00754944,1.06720192,3.191280867,3.00754944,0.87720192,3.132864,0.0,0.19,0.19,134.59
2021-04-13 19:30:00,70.92604096,9.15384528,71.5143074473,2.99604096,0.8738452800000001,3.120876,67.93,8.28,68.4327648134,133.75,71.76604096,2.46384528,71.808322419,2.99604096,0.8738452800000001,3.120876,68.77,1.5899999999999999,68.7883783789,134.35,2.99604096,1.06384528,3.1793125379,2.99604096,0.8738452800000001,3.120876,0.0,0.19,0.19,134.35
2021-04-13 20:00:00,67.69128608,10.29745844,68.470050836,2.6312860799999997,0.76745844,2.740923,65.06,9.53,65.7542736254,133.81,68.84128608,1.30745844,68.8537008208,2.6312860799999997,0.76745844,2.740923,66.21,0.54,66.2122020477,134.47,2.6312860799999997,0.95745844,2.8000701954,2.6312860799999997,0.76745844,2.740923,0.0,0.19,0.19,134.47
2021-04-13 20:30:00,70.9865408,10.6448244,71.7802289022,2.6565408,0.7748244,2.76723,68.33,9.87,69.0391613506,134.01,72.2265408,3.1948244,72.2971652202,2.6565408,0.7748244,2.76723,69.57,2.42,69.6120772568,134.73,2.6565408,0.9648243999999999,2.8263218403,2.6565408,0.7748244,2.76723,0.0,0.19,0.19,134.73
2021-04-13 21:00:00,66.94224512,20.89773816,70.1283084204,2.63224512,0.7677381600000001,2.7419219999999997,64.31,20.13,67.3868904165,134.82,69.81224512,11.10773816,70.6903912546,2.63224512,0.7677381600000001,2.7419219999999997,67.18,10.34,67.9710820864,136.84,2.63224512,0.95773816,2.8010670743,2.63224512,0.7677381600000001,2.7419219999999997,0.0,0.19,0.19,136.84
2021-04-13 21:30:00,64.25840896,22.25661928,68.003678017,2.62840896,0.76661928,2.737926,61.63,21.49,65.2692653551,135.03,67.31840896,9.83661928,68.0332805601,2.62840896,0.76661928,2.737926,64.69,9.07,65.3227448903,137.02,2.62840896,0.9566192800000001,2.7970795677,2.62840896,0.76661928,2.737926,0.0,0.19,0.19,137.02
2021-04-13 22:00:00,64.60046688,22.08305284,68.2706492121,2.6504668799999997,0.77305284,2.760903,61.95,21.31,65.5127361663,134.78,67.73046688,9.92305284,68.4535106583,2.6504668799999997,0.77305284,2.760903,65.08,9.15,65.7200798843,136.77,2.6504668799999997,0.96305284,2.8200080593,2.6504668799999997,0.77305284,2.760903,0.0,0.19,0.19,136.77
2021-04-13 22:30:00,61.58558272,22.09454496,65.4289914025,1.69558272,0.49454496000000003,1.766232,59.89,21.6,63.666098514,134.9,64.78558272,9.51454496,65.4805184323,1.69558272,0.49454496000000003,1.766232,63.09,9.02,63.7315345806,136.9,1.69558272,0.68454496,1.8285520399,1.69558272,0.49454496000000003,1.766232,0.0,0.19,0.19,136.9
2021-04-13 23:00:00,57.74641216,22.82603688,62.0940905159,1.42641216,0.41603688,1.485846,56.32,22.41,60.6147713021,134.93,60.79641216,8.56603688,61.3969113177,1.42641216,0.41603688,1.485846,59.37,8.15,59.9267836614,136.95,1.42641216,0.60603688,1.5498168763,1.42641216,0.41603688,1.485846,0.0,0.19,0.19,136.95
2021-04-13 23:30:00,54.49498368,23.66937024,59.4133178155,1.3349836800000001,0.38937024000000003,1.3906079999999998,53.16,23.28,58.0339900403,135.16,57.32498368,7.68937024,57.8383970093,1.3349836800000001,0.38937024000000003,1.3906079999999998,55.99,7.3,56.4638831467,137.16,1.3349836800000001,0.57937024,1.4552839245,1.3349836800000001,0.38937024000000003,1.3906079999999998,0.0,0.19,0.19,137.16
2021-04-14 00:00:00,51.7370816,24.4641488,57.2295394791,1.3170815999999999,0.38414879999999996,1.37196,50.42,24.08,55.8750642058,135.32,54.7170816,7.0341488,55.1673659708,1.3170815999999999,0.38414879999999996,1.37196,53.4,6.65,53.8124753194,137.34,1.3170815999999999,0.5741488,1.436784878,1.3170815999999999,0.38414879999999996,1.37196,0.0,0.19,0.19,137.34
2021-04-14 00:30:00,50.13591264,23.70172452,55.4561221279,1.44591264,0.42172452,1.506159,48.69,23.28,53.9691995494,135.47,52.61591264,6.30172452,52.9919427353,1.44591264,0.42172452,1.506159,51.17,5.88,51.5067306281,137.29,1.44591264,0.61172452,1.5699905257,1.44591264,0.42172452,1.506159,0.0,0.19,0.19,137.29
2021-04-14 01:00:00,49.28055808,15.13682944,51.5528564696,1.3605580800000001,0.39682944000000003,1.417248,47.92,14.74,50.1357557039,134.57,50.24055808,5.15682944,50.5045202538,1.3605580800000001,0.39682944000000003,1.417248,48.88,4.76,49.1112207138,135.24,1.3605580800000001,0.58682944,1.4817176117,1.3605580800000001,0.39682944000000003,1.417248,0.0,0.19,0.19,135.24
2021-04-14 01:30:00,50.470488,15.060559,52.6696363795,1.510488,0.440559,1.5734249999999999,48.96,14.62,51.0962425233,134.72,51.400488,5.060559,51.6490021591,1.510488,0.440559,1.5734249999999999,49.89,4.62,50.1034579645,135.38,1.510488,0.630559,1.6368196757,1.510488,0.440559,1.5734249999999999,0.0,0.19,0.19,135.38
2021-04-14 02:00:00,51.83810048,14.72361264,53.8885278194,1.41810048,0.41361264000000003,1.477188,50.42,14.31,52.4113775816,134.57,52.87810048,4.69361264,53.0860010736,1.41810048,0.41361264000000003,1.477188,51.46,4.28,51.6376800408,135.26,1.41810048,0.60361264,1.5412193843000002,1.41810048,0.41361264000000003,1.477188,0.0,0.19,0.19,135.26
2021-04-14 02:30:00,51.59619232,14.82347276,53.6833531608,1.48619232,0.43347276,1.548117,50.11,14.39,52.1352491123,134.57,52.62619232,4.78347276,52.8431426937,1.48619232,0.43347276,1.548117,51.14,4.35,51.3246734037,135.26,1.48619232,0.62347276,1.6116717701,1.48619232,0.43347276,1.548117,0.0,0.19,0.19,135.26
2021-04-14 03:00:00,50.91963904,15.02489472,53.090084774,1.31963904,0.38489472,1.3746239999999998,49.6,14.64,51.715467705500004,134.44,51.90963904,5.04489472,52.1542096863,1.31963904,0.38489472,1.3746239999999998,50.59,4.66,50.8041701044,135.13,1.31963904,0.57489472,1.4394273636000001,1.31963904,0.38489472,1.3746239999999998,0.0,0.19,0.19,135.13
2021-04-14 03:30:00,49.77516352,15.62358936,52.1695643832,1.31516352,0.38358936,1.369962,48.46,15.24,50.7998937007,134.44,50.79516352,5.63358936,51.1066137217,1.31516352,0.38358936,1.369962,49.48,5.25,49.7577421112,135.13,1.31516352,0.57358936,1.434803066,1.31516352,0.38358936,1.369962,0.0,0.19,0.19,135.13
2021-04-14 04:00:00,48.8661424,15.8347082,51.3676732667,1.4561424,0.4247082,1.516815,47.41,15.41,49.851541601,134.48,49.8261424,5.8247082,50.1654432063,1.4561424,0.4247082,1.516815,48.37,5.4,48.6704931144,135.16,1.4561424,0.6047081999999999,1.5767126232000002,1.4561424,0.4247082,1.516815,0.0,0.18,0.18,135.16
2021-04-14 04:30:00,49.95576288,15.33543084,52.2566137821,1.35576288,0.39543084,1.412253,48.6,14.94,50.8445041278,134.35,50.93576288,5.35543084,51.2165264309,1.35576288,0.39543084,1.412253,49.58,4.96,49.8274823767,135.02,1.35576288,0.58543084,1.4767607305000001,1.35576288,0.39543084,1.412253,0.0,0.19,0.19,135.02
2021-04-14 05:00:00,50.15914944,15.18100192,52.4061360133,1.40914944,0.41100192,1.467864,48.75,14.77,50.9383490113,134.25,51.15914944,5.20100192,51.4228450438,1.40914944,0.41100192,1.467864,49.75,4.79,49.9800620248,134.92,1.40914944,0.60100192,1.5319613089000002,1.40914944,0.41100192,1.467864,0.0,0.19,0.19,134.92
2021-04-14 05:30:00,51.02833024,14.76659632,53.1219620681,1.42833024,0.41659632,1.487844,49.6,14.35,51.6341214702,133.81,51.94833024,5.6065963199999995,52.250004182,1.42833024,0.41659632,1.487844,50.52,5.19,50.7858887881,134.53,1.42833024,0.60659632,1.5518010085,1.42833024,0.41659632,1.487844,0.0,0.19,0.19,134.53
2021-04-14 06:00:00,51.5779408,13.7668994,53.3836257317,1.2579408,0.3668994,1.310355,50.32,13.4,52.0736248018,133.59,52.5579408,6.0468994,52.9046513408,1.2579408,0.3668994,1.310355,51.3,5.68,51.6134904846,134.53,1.2579408,0.5568993999999999,1.3757005481,1.2579408,0.3668994,1.310355,0.0,0.19,0.19,134.53
2021-04-14 06:30:00,54.92242592,12.33195756,56.289875166,1.65242592,0.48195756,1.721277,53.27,11.85,54.5721119254,133.42,56.04242592,4.52195756,56.224564055,1.65242592,0.48195756,1.721277,54.39,4.04,54.5398359,134.33,1.65242592,0.6719575600000001,1.7838268928,1.65242592,0.48195756,1.721277,0.0,0.19,0.19,134.33
2021-04-14 07:00:00,60.34082752,10.46149136,61.2409851919,1.65082752,0.48149136000000003,1.719612,58.69,9.98,59.53248273,133.61,61.10082752,2.73149136,61.1618522339,1.65082752,0.48149136000000003,1.719612,59.45,2.25,59.4925625604,134.47,1.65082752,0.67149136,1.782170628,1.65082752,0.48149136000000003,1.719612,0.0,0.19,0.19,134.47
2021-04-14 07:30:00,59.49503296,10.18480128,60.3604930731,2.00503296,0.58480128,2.088576,57.49,9.6,58.2860197646,133.61,60.42503296,2.42480128,60.4736659172,2.00503296,0.58480128,2.088576,58.42,1.8399999999999999,58.4489691954,134.5,2.00503296,0.77480128,2.1495288307,2.00503296,0.58480128,2.088576,0.0,0.19,0.19,134.5
2021-04-14 08:00:00,61.49687968,9.81242324,62.2747931367,3.43687968,1.00242324,3.580083,58.06,8.81,58.7246089812,133.31,62.45687968,2.01242324,62.4892924161,3.43687968,1.00242324,3.580083,59.02,1.01,59.0286413532,134.14,3.43687968,1.18242324,3.634593052,3.43687968,1.00242324,3.580083,0.0,0.18,0.18,134.14
2021-04-14 08:30:00,62.9084176,8.6503718,63.5003774573,3.9784176,1.1603718,4.144185,58.93,7.49,59.4040823513,133.79,64.1284176,1.7803718,64.1531267175,3.9784176,1.1603718,4.144185,60.15,0.62,60.1531952601,134.61,3.9784176,1.3503718,4.201346284,3.9784176,1.1603718,4.144185,0.0,0.19,0.19,134.61
2021-04-14 09:00:00,66.30417152,7.14538336,66.6880773776,4.30417152,1.25538336,4.483512,62.0,5.89,62.2791465902,134.22,66.45417152,2.87538336,66.5163494329,4.30417152,1.25538336,4.483512,62.15,1.62,62.1711098502,135.05,4.30417152,1.45538336,4.5435705341,4.30417152,1.25538336,4.483512,0.0,0.2,0.2,135.05
2021-04-14 09:30:00,66.15333472,5.35680596,66.369865637,1.9433347200000002,0.56680596,2.024307,64.21,4.79,64.3884166601,133.86,66.97333472,3.54680596,67.0671856875,1.9433347200000002,0.56680596,2.024307,65.03,2.98,65.0982434479,134.75,1.9433347200000002,0.75680596,2.0854987641,1.9433347200000002,0.56680596,2.024307,0.0,0.19,0.19,134.75
2021-04-14 10:00:00,61.13278528,5.72372904,61.4001507345,1.93278528,0.56372904,2.013318,59.2,5.16,59.4244528793,134.04,61.87278528,2.9337290400000002,61.942298346,1.93278528,0.56372904,2.013318,59.94,2.37,59.9868360559,134.93,1.93278528,0.75372904,2.0745520973,1.93278528,0.56372904,2.013318,0.0,0.19,0.19,134.93
