Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-14 10:30:00,45.14066752,3.15811136,45.2510058619,1.81066752,0.52811136,1.886112,43.33,2.63,43.409743146,134.18,77.42066752,3.66811136,77.5075144756,1.81066752,0.52811136,1.886112,75.61,3.14,75.6751722826,134.6,1.81066752,0.71811136,1.9478708358999999,1.81066752,0.52811136,1.886112,0.0,0.19,0.19,134.6
2021-04-14 11:00:00,30.83780992,1.30144456,30.8652600605,2.26780992,0.66144456,2.362302,28.57,0.64,28.577167459400002,0.0,91.40780992,4.00144456,91.4953511001,2.26780992,0.66144456,2.362302,89.14,3.34,89.202551533,134.31,2.26780992,0.85144456,2.4223789282,2.26780992,0.66144456,2.362302,0.0,0.19,0.19,134.31
2021-04-14 11:30:00,31.37417376,1.20205068,31.3971926286,2.06417376,0.6020506800000001,2.150181,29.31,0.6000000000000001,29.3161406055,0.0,95.53417376,5.03205068,95.66660802,2.06417376,0.6020506800000001,2.150181,93.47,4.43,93.5749207854,134.2,2.06417376,0.79205068,2.2109178165,2.06417376,0.6020506800000001,2.150181,0.0,0.19,0.19,134.2
2021-04-14 12:00:00,33.0756224,1.7562232,33.1222148576,1.9756224,0.5762231999999999,2.05794,31.1,1.18,31.1223778012,0.0,96.1156224,5.9262232,96.2981463516,1.9756224,0.5762231999999999,2.05794,94.14,5.35,94.2918983794,134.38,1.9756224,0.7662232,2.1190049220000002,1.9756224,0.5762231999999999,2.05794,0.0,0.19,0.19,134.38
2021-04-14 12:30:00,35.25827968,2.63449824,35.3565675225,2.03827968,0.5944982400000001,2.123208,33.22,2.04,33.2825780251,0.0,99.14827968,5.28449824,99.2890088839,2.03827968,0.5944982400000001,2.123208,97.11,4.69,97.2231875635,134.47,2.03827968,0.78449824,2.1840378986,2.03827968,0.5944982400000001,2.123208,0.0,0.19,0.19,134.47
2021-04-14 13:00:00,35.52178368,1.92177024,35.5737307105,4.53178368,1.32177024,4.720608,30.99,0.6000000000000001,30.9958077811,0.0,93.09178368,2.73177024,93.1318568341,4.53178368,1.32177024,4.720608,88.56,1.4100000000000001,88.5712238823,135.12,4.53178368,1.5117702400000002,4.7772913435,4.53178368,1.32177024,4.720608,0.0,0.19,0.19,135.12
2021-04-14 13:30:00,36.41286304,2.36375172,36.4895042028,4.09286304,1.19375172,4.263399,32.32,1.17,32.3411703561,0.0,93.86286304,3.08375172,93.913505859,4.09286304,1.19375172,4.263399,89.77,1.8900000000000001,89.7898936407,134.91,4.09286304,1.39375172,4.3236641545,4.09286304,1.19375172,4.263399,0.0,0.2,0.2,134.91
2021-04-14 14:00:00,35.20719872,1.9791829600000002,35.2627850134,4.07719872,1.1891829600000001,4.247082,31.13,0.79,31.1400224791,0.0,90.30719872,2.64918296,90.3460475672,4.07719872,1.1891829600000001,4.247082,86.23,1.46,86.2423590818,135.17,4.07719872,1.37918296,4.3041485847,4.07719872,1.1891829600000001,4.247082,0.0,0.19,0.19,135.17
2021-04-14 14:30:00,34.98645984,1.78813412,35.0321251963,3.69645984,1.07813412,3.850479,31.29,0.71,31.2980542526,0.0,90.39645984,1.47813412,90.4085440215,3.69645984,1.07813412,3.850479,86.7,0.4,86.7009227171,135.23,3.69645984,1.26813412,3.9079380106,3.69645984,1.07813412,3.850479,0.0,0.19,0.19,135.23
2021-04-14 15:00:00,34.49688896,1.69950928,34.5387272451,4.14688896,1.20950928,4.319676,30.35,0.49,30.3539552612,0.0,86.22688896,1.97950928,86.2496077482,4.14688896,1.20950928,4.319676,82.08,0.77,82.0836116408,135.58,4.14688896,1.39950928,4.3766784519,4.14688896,1.20950928,4.319676,0.0,0.19,0.19,135.58
2021-04-14 15:30:00,35.73018464,2.13797052,35.7940918638,5.17018464,1.50797052,5.385609,30.56,0.63,30.5664930929,0.0,84.26018464,2.29797052,84.2915143065,5.17018464,1.50797052,5.385609,79.09,0.79,79.0939454067,135.63,5.17018464,1.70797052,5.4449951799,5.17018464,1.50797052,5.385609,0.0,0.2,0.2,135.63
2021-04-14 16:00:00,51.46530016,6.38279588,51.8595912422,4.53530016,1.32279588,4.724271,46.93,5.06,47.2019967798,134.98,69.44530016,2.02279588,69.4747538138,4.53530016,1.32279588,4.724271,64.91,0.7000000000000001,64.9137743472,135.86,4.53530016,1.51279588,4.7809516747,4.53530016,1.32279588,4.724271,0.0,0.19,0.19,135.86
2021-04-14 16:30:00,57.73229184,11.57983512,58.8821713467,5.86229184,1.7098351200000002,6.106554,51.87,9.87,52.800698859,135.1,58.32229184,2.12983512,58.3611679382,5.86229184,1.7098351200000002,6.106554,52.46,0.42,52.461681254,135.67,5.86229184,1.89983512,6.1624539836,5.86229184,1.7098351200000002,6.106554,0.0,0.19,0.19,135.67
2021-04-14 17:00:00,62.60119392,11.17368156,63.5905703687,4.88119392,1.42368156,5.084577,57.72,9.75,58.53768786,135.01,63.16119392,1.77368156,63.1860931193,4.88119392,1.42368156,5.084577,58.28,0.35000000000000003,58.2810509514,135.6,4.88119392,1.6136815599999998,5.1410137387,4.88119392,1.42368156,5.084577,0.0,0.19,0.19,135.6
2021-04-14 17:30:00,64.98017472,10.81755096,65.8744450862,5.10017472,1.48755096,5.312682,59.88,9.33,60.6025024236,134.94,65.49017472,2.13755096,65.525049477,5.10017472,1.48755096,5.312682,60.39,0.65,60.3934979944,135.52,5.10017472,1.67755096,5.3689812253,5.10017472,1.48755096,5.312682,0.0,0.19,0.19,135.52
2021-04-14 18:00:00,65.72390176,10.39405468,66.5407216316,4.33390176,1.26405468,4.514481,61.39,9.13,62.0651995888,134.86,66.40390176,2.07405468,66.4362843013,4.33390176,1.26405468,4.514481,62.07,0.81,62.0752849369,135.52,4.33390176,1.46405468,4.5745120583,4.33390176,1.26405468,4.514481,0.0,0.2,0.2,135.52
2021-04-14 18:30:00,67.8654608,10.0795094,68.6098919934,3.7354608,1.0895094,3.891105,64.13,8.99,64.757061391,134.86,68.7254608,2.1095094,68.7578285876,3.7354608,1.0895094,3.891105,64.99,1.02,64.9980038155,135.41,3.7354608,1.2795094,3.9485201903,3.7354608,1.0895094,3.891105,0.0,0.19,0.19,135.41
2021-04-14 19:00:00,67.91427232,9.98291276,68.6440596988,3.40427232,0.9929127600000001,3.5461169999999997,64.51,8.99,65.1334031047,134.68,68.58427232,1.98291276,68.6129313809,3.40427232,0.9929127600000001,3.5461169999999997,65.18,0.99,65.187517977,135.28,3.40427232,1.18291276,3.6039357134000003,3.40427232,0.9929127600000001,3.5461169999999997,0.0,0.19,0.19,135.28
2021-04-14 19:30:00,72.07189536,8.97971948,72.6291502272,2.74189536,0.79971948,2.856141,69.33,8.18,69.81089671390001,134.38,72.97189536,2.62971948,73.0192641498,2.74189536,0.79971948,2.856141,70.23,1.83,70.2538383293,135.0,2.74189536,0.98971948,2.9150531409,2.74189536,0.79971948,2.856141,0.0,0.19,0.19,135.0
2021-04-14 20:00:00,69.70044672,10.26554696,70.4523507582,2.83044672,0.82554696,2.948382,66.87,9.44,67.5330326581,134.53,70.96044672,1.57554696,70.9779356344,2.83044672,0.82554696,2.948382,68.13,0.75,68.1341280123,135.17,2.83044672,1.01554696,3.0071189306,2.83044672,0.82554696,2.948382,0.0,0.19,0.19,135.17
2021-04-14 20:30:00,71.255152,9.939836,71.9450973052,2.845152,0.8298359999999999,2.9637000000000002,68.41,9.11,69.01391309,134.62,72.235152,1.799836,72.2575711887,2.845152,0.8298359999999999,2.9637000000000002,69.39,0.97,69.3967794642,135.17,2.845152,1.029836,3.0257977609,2.845152,0.8298359999999999,2.9637000000000002,0.0,0.2,0.2,135.17
2021-04-14 21:00:00,70.17835904,10.49785472,70.9591927186,2.59835904,0.75785472,2.7066239999999997,67.58,9.74,68.2782835168,134.78,70.87835904,0.99785472,70.8853827968,2.59835904,0.75785472,2.7066239999999997,68.28,0.24,68.2804217913,135.43,2.59835904,0.94785472,2.765844947,2.59835904,0.75785472,2.7066239999999997,0.0,0.19,0.19,135.43
2021-04-14 21:30:00,68.23765952,11.42181736,69.1869647302,2.81765952,0.82181736,2.935062,65.42,10.6,66.2731951848,135.08,69.36765952,1.40181736,69.3818223975,2.81765952,0.82181736,2.935062,66.55,0.58,66.552527375,135.69,2.81765952,1.01181736,2.9938235654,2.81765952,0.82181736,2.935062,0.0,0.19,0.19,135.69
2021-04-14 22:00:00,65.61386464,11.20571052,66.5638579205,1.49386464,0.43571052,1.556109,64.12,10.77,65.0182074499,134.56,66.58386464,1.21571052,66.5949621403,1.49386464,0.43571052,1.556109,65.09,0.78,65.0946733612,135.18,1.49386464,0.62571052,1.6196126751,1.49386464,0.43571052,1.556109,0.0,0.19,0.19,135.18
2021-04-14 22:30:00,62.50549312,11.90410216,63.6289581748,1.38549312,0.40410216,1.443222,61.12,11.5,62.1924786449,133.61,63.14549312,2.12410216,63.1812085303,1.38549312,0.40410216,1.443222,61.76,1.72,61.7839461349,134.24,1.38549312,0.59410216,1.5074974501,1.38549312,0.40410216,1.443222,0.0,0.19,0.19,134.24
2021-04-14 23:00:00,58.10635232,12.88685276,59.5182253935,1.32635232,0.38685276,1.3816169999999999,56.78,12.5,58.1396456818,133.92,59.23635232,2.88685276,59.3066552339,1.32635232,0.38685276,1.3816169999999999,57.91,2.5,57.963937927,134.58,1.32635232,0.57685276,1.4463642638,1.32635232,0.38685276,1.3816169999999999,0.0,0.19,0.19,134.58
2021-04-14 23:30:00,56.38278592,13.11706256,57.8884779408,1.29278592,0.37706256,1.346652,55.09,12.74,56.5439271717,133.59,57.20278592,3.31706256,57.2988797538,1.29278592,0.37706256,1.346652,55.91,2.94,55.987245869,134.21,1.29278592,0.56706256,1.4116852985000001,1.29278592,0.37706256,1.346652,0.0,0.19,0.19,134.21
2021-04-15 00:00:00,52.52518336,13.98442848,54.3549365459,1.45518336,0.42442848,1.515816,51.07,13.56,52.839554313,133.54,53.44518336,4.13442848,53.6048610038,1.45518336,0.42442848,1.515816,51.99,3.71,52.1222044814,134.18,1.45518336,0.60442848,1.5757196447,1.45518336,0.42442848,1.515816,0.0,0.18,0.18,134.18
2021-04-15 00:30:00,50.55891968,14.50801824,52.5993056272,1.39891968,0.40801824000000003,1.457208,49.16,14.1,51.1421118062,133.88,51.44891968,4.62801824,51.6566538702,1.39891968,0.40801824000000003,1.457208,50.05,4.22,50.2275910233,134.54,1.39891968,0.59801824,1.5213816373,1.39891968,0.40801824000000003,1.457208,0.0,0.19,0.19,134.54
2021-04-15 01:00:00,50.52927936,14.40645648,52.5428783086,1.35927936,0.39645648,1.415916,49.17,14.01,51.1269889589,133.96,51.30927936,4.54645648,51.5103136757,1.35927936,0.39645648,1.415916,49.95,4.15,50.1221009137,134.6,1.35927936,0.5864564800000001,1.4803957516000001,1.35927936,0.39645648,1.415916,0.0,0.19,0.19,134.6
2021-04-15 01:30:00,51.48918944,14.42934692,53.4728218979,1.36918944,0.39934692,1.426239,50.12,14.03,52.0466646386,133.93,52.38918944,4.52934692,52.5846189841,1.36918944,0.39934692,1.426239,51.02,4.13,51.1868860159,134.6,1.36918944,0.58934692,1.490640639,1.36918944,0.39934692,1.426239,0.0,0.19,0.19,134.6
2021-04-15 02:00:00,52.92146688,14.12167784,54.773200032,1.65146688,0.48167784,1.720278,51.27,13.64,53.0533929169,133.73,53.93146688,4.16167784,54.09179866,1.65146688,0.48167784,1.720278,52.28,3.68,52.409357943,134.39,1.65146688,0.67167784,1.782833132,1.65146688,0.48167784,1.720278,0.0,0.19,0.19,134.39
2021-04-15 02:30:00,52.5097888,14.3411884,54.4329643189,1.4097888,0.41118839999999995,1.4685300000000001,51.1,13.93,52.9646570838,133.88,53.5197888,4.3711884,53.6979988568,1.4097888,0.41118839999999995,1.4685300000000001,52.11,3.96,52.2602497124,134.54,1.4097888,0.5911884,1.5287276359000002,1.4097888,0.41118839999999995,1.4685300000000001,0.0,0.18,0.18,134.54
2021-04-15 03:00:00,52.10868992,14.51503456,54.0925299229,1.38868992,0.40503456,1.446552,50.72,14.11,52.646087224,133.98,53.09868992,4.53503456,53.2920013668,1.38868992,0.40503456,1.446552,51.71,4.13,51.874666264,134.64,1.38868992,0.59503456,1.5108030386,1.38868992,0.40503456,1.446552,0.0,0.19,0.19,134.64
2021-04-15 03:30:00,51.69073792,14.72104856,53.7460850427,1.34073792,0.39104856,1.396602,50.35,14.33,52.3495119366,133.98,52.65073792,4.77104856,52.8664648703,1.34073792,0.39104856,1.396602,51.31,4.38,51.4966066843,134.64,1.34073792,0.58104856,1.4612308508,1.34073792,0.39104856,1.396602,0.0,0.19,0.19,134.64
2021-04-15 04:00:00,51.10248608,14.88780844,53.2269755265,1.4324860799999999,0.41780844,1.492173,49.67,14.47,51.7348025994,133.98,52.07248608,4.92780844,52.3051345718,1.4324860799999999,0.41780844,1.492173,50.64,4.51,50.8404337118,134.64,1.4324860799999999,0.60780844,1.5561000833,1.4324860799999999,0.41780844,1.492173,0.0,0.19,0.19,134.64
2021-04-15 04:30:00,51.34802048,14.84692264,53.4513827613,1.49802048,0.43692264000000003,1.560438,49.85,14.41,51.8909491145,133.94,52.30802048,4.8569226400000005,52.5330248897,1.49802048,0.43692264000000003,1.560438,50.81,4.42,51.00188722,134.6,1.49802048,0.61692264,1.6200799061,1.49802048,0.43692264000000003,1.560438,0.0,0.18,0.18,134.6
2021-04-15 05:00:00,50.79767104,14.95557072,52.9534935453,1.28767104,0.37557072,1.341324,49.51,14.58,51.6121739515,133.97,51.75767104,4.99557072,51.9981945677,1.28767104,0.37557072,1.341324,50.47,4.62,50.6810151832,134.63,1.28767104,0.56557072,1.4064021282999999,1.28767104,0.37557072,1.341324,0.0,0.19,0.19,134.63
2021-04-15 05:30:00,51.65494368,14.59102524,53.6761699839,1.37494368,0.40102524,1.432233,50.28,14.19,52.243990085,133.31,52.52494368,4.77102524,52.7411830587,1.37494368,0.40102524,1.432233,51.15,4.37,51.3363360594,133.94,1.37494368,0.59102524,1.496589776,1.37494368,0.40102524,1.432233,0.0,0.19,0.19,133.94
2021-04-15 06:00:00,53.17707136,14.36706248,55.0836945269,1.56707136,0.45706248,1.632366,51.61,13.91,53.4516622754,133.1,53.85707136,4.6170624799999995,54.0546149873,1.56707136,0.45706248,1.632366,52.29,4.16,52.4552161372,133.74,1.56707136,0.64706248,1.6954062936,1.56707136,0.45706248,1.632366,0.0,0.19,0.19,133.74
2021-04-15 06:30:00,58.90989856,10.36913708,59.8155092943,1.5398985600000001,0.44913708,1.604061,57.37,9.92,58.2213302837,135.71,57.86989856,13.75913708,59.4830985451,1.5398985600000001,0.44913708,1.604061,56.33,13.31,57.8811281853,134.86,1.5398985600000001,0.62913708,1.6634605618,1.5398985600000001,0.44913708,1.604061,0.0,0.18,0.18,134.86
2021-04-15 07:00:00,61.28560256,10.57538408,62.1913485107,1.8356025599999999,0.53538408,1.912086,59.45,10.04,60.2918244872,133.99,61.97560256,2.51538408,62.0266271028,1.8356025599999999,0.53538408,1.912086,60.14,1.98,60.1725851198,134.83,1.8356025599999999,0.72538408,1.9737322062,1.8356025599999999,0.53538408,1.912086,0.0,0.19,0.19,134.83
2021-04-15 07:30:00,60.93683968,10.75407824,61.8784989231,3.47683968,1.01407824,3.621708,57.46,9.74,58.2796636915,134.13,61.95683968,2.88407824,62.0239299821,3.47683968,1.01407824,3.621708,58.48,1.87,58.5098906169,135.01,3.47683968,1.20407824,3.6794318269,3.47683968,1.01407824,3.621708,0.0,0.19,0.19,135.01
2021-04-15 08:00:00,49.52604,5.233845,49.8018249823,3.9560400000000002,1.153845,4.120875,45.57,4.08,45.7522819103,133.42,82.43604,2.683845,82.4797169907,3.9560400000000002,1.153845,4.120875,78.48,1.53,78.494912574,134.02,3.9560400000000002,1.343845,4.1780583847,3.9560400000000002,1.153845,4.120875,0.0,0.19,0.19,134.02
2021-04-15 08:30:00,36.71669824,2.40487032,36.7953710527,5.05669824,1.47487032,5.267394,31.66,0.93,31.6736562462,0.0,105.34669824,7.12487032,105.5873600728,5.05669824,1.47487032,5.267394,100.29,5.65,100.4490248833,133.3,5.05669824,1.66487032,5.32371959,5.05669824,1.47487032,5.267394,0.0,0.19,0.19,133.3
2021-04-15 09:00:00,39.8449392,4.8076906,40.1339391134,5.8549392000000005,1.7076905999999998,6.098895,33.99,3.1,34.1310723535,0.0,104.7549392,11.2676906,105.3591863022,5.8549392000000005,1.7076905999999998,6.098895,98.9,9.56,99.3609762432,135.49,5.8549392000000005,1.8976906,6.1547983435,5.8549392000000005,1.7076905999999998,6.098895,0.0,0.19,0.19,135.49
2021-04-15 09:30:00,40.24314944,4.29925192,40.4721465198,7.40314944,2.15925192,7.711614,32.84,2.14,32.9096520796,0.0,98.70314944,10.09925192,99.2184791192,7.40314944,2.15925192,7.711614,91.3,7.94,91.6446048603,135.34,7.40314944,2.34925192,7.7669560456,7.40314944,2.15925192,7.711614,0.0,0.19,0.19,135.34
2021-04-15 10:00:00,40.55392896,3.65197928,40.7180317151,7.10392896,2.07197928,7.399926,33.45,1.58,33.4872946056,0.0,98.37392896,10.65197928,98.9489492699,7.10392896,2.07197928,7.399926,91.27,8.58,91.672402063,135.13,7.10392896,2.26197928,7.4553575992,7.10392896,2.07197928,7.399926,0.0,0.19,0.19,135.13
2021-04-15 10:30:00,40.46433856,3.79918208,40.6422991423,7.09433856,2.06918208,7.389936,33.37,1.73,33.41481408,0.0,98.37433856,10.94918208,98.9817916353,7.09433856,2.06918208,7.389936,91.28,8.88,91.7109197424,135.1,7.09433856,2.25918208,7.4453705935,7.09433856,2.06918208,7.389936,0.0,0.19,0.19,135.1
2021-04-15 11:00:00,42.13410784,3.64619812,42.2915807721,8.04410784,2.34619812,8.379279,34.09,1.3,34.1147783226,0.0,98.17410784,11.47619812,98.8425949349,8.04410784,2.34619812,8.379279,90.13,9.13,90.5912457139,135.1,8.04410784,2.53619812,8.4344514846,8.04410784,2.34619812,8.379279,0.0,0.19,0.19,135.1
2021-04-15 11:30:00,40.83997344,3.29915892,40.9730140478,6.57997344,1.91915892,6.854139,34.26,1.38,34.2877820805,0.0,100.12997344,11.48915892,100.7869651978,6.57997344,1.91915892,6.854139,93.55,9.57,94.0382230798,135.12,6.57997344,2.10915892,6.909746871,6.57997344,1.91915892,6.854139,0.0,0.19,0.19,135.12
2021-04-15 12:00:00,38.65474816,4.65638488,38.9341941674,7.08474816,2.06638488,7.379946,31.57,2.59,31.6760635181,0.0,98.54474816,10.60638488,99.1138879781,7.08474816,2.06638488,7.379946,91.46,8.54,91.8578423435,135.35,7.08474816,2.25638488,7.4353835958,7.08474816,2.06638488,7.379946,0.0,0.19,0.19,135.35
2021-04-15 12:30:00,40.56619648,4.17389064,40.7803587518,7.31619648,2.13389064,7.621038,33.25,2.04,33.3125216698,0.0,101.04619648,11.29389064,101.6753942154,7.31619648,2.13389064,7.621038,93.73,9.16,94.1765283922,135.04,7.31619648,2.32389064,7.6764053202,7.31619648,2.13389064,7.621038,0.0,0.19,0.19,135.04
2021-04-15 13:00:00,40.55532928,3.13072104,40.6759898127,5.38532928,1.57072104,5.609718,35.17,1.56,35.2045806679,0.0,103.68532928,10.82072104,104.2484316991,5.38532928,1.57072104,5.609718,98.3,9.25,98.7342519088,135.37,5.38532928,1.76072104,5.6658547488,5.38532928,1.57072104,5.609718,0.0,0.19,0.19,135.37
2021-04-15 13:30:00,39.5576464,3.7347302,39.7335575852,5.9476464,1.7347302,6.195465,33.61,2.0,33.669453515,0.0,102.8076464,10.9747302,103.3917639915,5.9476464,1.7347302,6.195465,96.86,9.24,97.2997286738,135.51,5.9476464,1.9247302,6.2513265826,5.9476464,1.7347302,6.195465,0.0,0.19,0.19,135.51
2021-04-15 14:00:00,37.41393056,4.39531308,37.6712221333,5.50393056,1.6053130800000002,5.733261,31.91,2.79,32.0317373865,0.0,102.11393056,10.21531308,102.6236202623,5.50393056,1.6053130800000002,5.733261,96.61,8.61,96.9929079882,135.78,5.50393056,1.7953130800000001,5.7893350797,5.50393056,1.6053130800000002,5.733261,0.0,0.19,0.19,135.78
2021-04-15 14:30:00,37.37067456,4.76853008,37.6736804174,4.76067456,1.38853008,4.959036,32.61,3.38,32.7846991751,0.0,107.03067456,9.14853008,107.4209518641,4.76067456,1.38853008,4.959036,102.27,7.76,102.5639824695,135.94,4.76067456,1.5785300800000002,5.015553756,4.76067456,1.38853008,4.959036,0.0,0.19,0.19,135.94
2021-04-15 15:00:00,39.73157184,4.50962512,39.986679277,6.5815718400000005,1.91962512,6.855804,33.15,2.59,33.2510240444,0.0,106.78157184,12.00962512,107.4548052911,6.5815718400000005,1.91962512,6.855804,100.2,10.09,100.7067430712,135.54,6.5815718400000005,2.10962512,6.9114112909,6.5815718400000005,1.91962512,6.855804,0.0,0.19,0.19,135.54
2021-04-15 15:30:00,39.474288,5.5670839999999995,39.8649198842,7.704288,2.247084,8.0253,31.77,3.32,31.9430007983,0.0,103.864288,9.817084,104.3272038349,7.704288,2.247084,8.0253,96.16,7.57,96.457506188,135.87,7.704288,2.437084,8.0805588922,7.704288,2.247084,8.0253,0.0,0.19,0.19,135.87
2021-04-15 16:00:00,44.24557664,9.24787652,45.2017065202,7.77557664,2.26787652,8.099559,36.47,6.98,37.1319444683,135.08,86.50557664,7.97787652,86.8726729391,7.77557664,2.26787652,8.099559,78.73,5.71,78.9367911686,136.44,7.77557664,2.45787652,8.1547991436,7.77557664,2.26787652,8.099559,0.0,0.19,0.19,136.44
2021-04-15 16:30:00,60.96044992,17.08596456,63.3096093764,9.62044992,2.80596456,10.021302,51.34,14.28,53.2889669632,135.35,62.69044992,7.18596456,63.1009556016,9.62044992,2.80596456,10.021302,53.07,4.38,53.2504394348,136.83,9.62044992,2.99596456,10.076153051,9.62044992,2.80596456,10.021302,0.0,0.19,0.19,136.83
2021-04-15 17:00:00,62.08728416,16.99295788,64.3707345917,8.54728416,2.49295788,8.903421,53.54,14.5,55.4687443521,135.4,63.90728416,6.31295788,64.2183338767,8.54728416,2.49295788,8.903421,55.36,3.8200000000000003,55.4916390099,136.9,8.54728416,2.69295788,8.9614780397,8.54728416,2.49295788,8.903421,0.0,0.2,0.2,136.9
2021-04-15 17:30:00,65.95592672,16.11256196,67.8955000159,7.34592672,2.14256196,7.652007,58.61,13.97,60.2519128327,135.03,67.63592672,6.30256196,67.9289398602,7.34592672,2.14256196,7.652007,60.29,4.16,60.433349237,136.54,7.34592672,2.33256196,7.7073656117,7.34592672,2.14256196,7.652007,0.0,0.19,0.19,136.54
2021-04-15 18:00:00,64.64517856,15.98442708,66.5920492261,6.25517856,1.82442708,6.515811,58.39,14.16,60.0824242187,134.88,66.68517856,5.93442708,66.9487151807,6.25517856,1.82442708,6.515811,60.43,4.11,60.5696045884,136.44,6.25517856,2.01442708,6.5715428385,6.25517856,1.82442708,6.515811,0.0,0.19,0.19,136.44
2021-04-15 18:30:00,67.55735776,15.18256268,69.2423771764,4.87735776,1.42256268,5.080581,62.68,13.76,64.1725798141,134.83,69.67735776,5.88256268,69.9252367039,4.87735776,1.42256268,5.080581,64.8,4.46,64.9533032262,136.28,4.87735776,1.61256268,5.1370202565,4.87735776,1.42256268,5.080581,0.0,0.19,0.19,136.28
2021-04-15 19:00:00,66.28258368,15.23867024,68.0117487643,3.7325836800000003,1.08867024,3.888108,62.55,14.15,64.1305309506,134.83,67.93258368,5.02867024,68.1184516106,3.7325836800000003,1.08867024,3.888108,64.2,3.94,64.3207866867,136.36,3.7325836800000003,1.27867024,3.9455263921,3.7325836800000003,1.08867024,3.888108,0.0,0.19,0.19,136.36
2021-04-15 19:30:00,66.06116576,15.15575668,67.7773899034,3.07116576,0.89575668,3.199131,62.99,14.26,64.5839585346,134.67,68.14116576,4.82575668,68.3118320547,3.07116576,0.89575668,3.199131,65.07,3.93,65.1885710842,136.19,3.07116576,1.08575668,3.2574417406,3.07116576,0.89575668,3.199131,0.0,0.19,0.19,136.19
2021-04-15 20:00:00,65.63148576,15.60251668,67.4605844165,2.75148576,0.80251668,2.866131,62.88,14.8,64.5982538464,134.61,67.95148576,4.27251668,68.0856726175,2.75148576,0.80251668,2.866131,65.2,3.47,65.2922728966,136.19,2.75148576,0.99251668,2.9250236320000003,2.75148576,0.80251668,2.866131,0.0,0.19,0.19,136.19
2021-04-15 20:30:00,70.38476224,14.26347232,71.8154676807,2.99476224,0.87347232,3.119544,67.39,13.39,68.7073809718,134.48,72.57476224,5.66347232,72.7954053008,2.99476224,0.87347232,3.119544,69.58,4.79,69.7446808008,135.96,2.99476224,1.06347232,3.1779827327,2.99476224,0.87347232,3.119544,0.0,0.19,0.19,135.96
2021-04-15 21:00:00,70.24064672,14.34727196,71.690952458,2.63064672,0.76727196,2.7402569999999997,67.61,13.58,68.9603400514,134.66,72.22064672,5.34727196,72.4183342122,2.63064672,0.76727196,2.7402569999999997,69.59,4.58,69.7405513313,136.25,2.63064672,0.95727196,2.7994056103,2.63064672,0.76727196,2.7402569999999997,0.0,0.19,0.19,136.25
2021-04-15 21:30:00,68.78066656,15.21811108,70.444098385,2.77066656,0.80811108,2.886111,66.01,14.41,67.5645483963,134.91,71.17066656,4.72811108,71.3275459621,2.77066656,0.80811108,2.886111,68.4,3.92,68.5122354036,136.45,2.77066656,0.99811108,2.9449650108,2.77066656,0.80811108,2.886111,0.0,0.19,0.19,136.45
2021-04-15 22:00:00,65.15190656,15.43680608,66.9557011042,1.53190656,0.44680608,1.595736,63.62,14.99,65.3621029343,135.17,67.37190656,3.82680608,67.480502653,1.53190656,0.44680608,1.595736,65.84,3.38,65.9267017224,136.75,1.53190656,0.63680608,1.6589935781,1.53190656,0.44680608,1.595736,0.0,0.19,0.19,136.75
2021-04-15 22:30:00,61.76306528,16.30214404,63.8782915636,1.6530652799999999,0.48214404,1.721943,60.11,15.82,62.1569344482,134.54,63.62306528,2.75214404,63.6825622321,1.6530652799999999,0.48214404,1.721943,61.97,2.27,62.0115618252,136.12,1.6530652799999999,0.67214404,1.7844894033,1.6530652799999999,0.48214404,1.721943,0.0,0.19,0.19,136.12
2021-04-15 23:00:00,58.3299488,17.1345684,60.7945421996,1.2499488,0.36456839999999996,1.30203,57.08,16.77,59.4925146552,134.1,60.5899488,1.6545684,60.6125357676,1.2499488,0.36456839999999996,1.30203,59.34,1.29,59.3540200829,135.69,1.2499488,0.5545684,1.3674494919,1.2499488,0.36456839999999996,1.30203,0.0,0.19,0.19,135.69
2021-04-15 23:30:00,55.57211648,17.70895064,58.3255266829,1.40211648,0.40895064000000003,1.4605380000000001,54.17,17.3,56.8654455711,134.7,57.49211648,1.21895064,57.505037153399996,1.40211648,0.40895064000000003,1.4605380000000001,56.09,0.81,56.0958483312,136.26,1.40211648,0.59895064,1.5246876705,1.40211648,0.40895064000000003,1.4605380000000001,0.0,0.19,0.19,136.26
2021-04-16 00:00:00,52.33472384,18.53846112,55.5211478637,1.43472384,0.41846112,1.494504,50.9,18.12,54.0291069702,134.88,54.45472384,0.57846112,54.457796189,1.43472384,0.41846112,1.494504,53.02,0.16,53.0202414178,136.46,1.43472384,0.60846112,1.5584150383000002,1.43472384,0.41846112,1.494504,0.0,0.19,0.19,136.46
2021-04-16 00:30:00,50.56467392,18.87969656,53.9743382621,1.40467392,0.40969656,1.463202,49.16,18.47,52.5152025608,134.66,52.23467392,0.95969656,52.2434893266,1.40467392,0.40969656,1.463202,50.83,0.55,50.8329755179,136.25,1.40467392,0.59969656,1.5273325720000002,1.40467392,0.40969656,1.463202,0.0,0.19,0.19,136.25
2021-04-16 01:00:00,49.39145728,19.34792504,53.0458127998,1.2614572800000001,0.36792504,1.314018,48.13,18.98,51.7371945509,134.76,51.30145728,1.25792504,51.3168772867,1.2614572800000001,0.36792504,1.314018,50.04,0.89,50.0479140424,136.33,1.2614572800000001,0.55792504,1.3793312943,1.2614572800000001,0.36792504,1.314018,0.0,0.19,0.19,136.33
2021-04-16 01:30:00,50.18642208,19.31645644,53.7754818722,1.4964220799999999,0.43645644,1.558773,48.69,18.88,52.2223180259,134.76,52.19642208,1.14645644,52.2090111027,1.4964220799999999,0.43645644,1.558773,50.7,0.71,50.7049711567,136.33,1.4964220799999999,0.62645644,1.622259755,1.4964220799999999,0.43645644,1.558773,0.0,0.19,0.19,136.33
2021-04-16 02:00:00,51.13203648,19.03226064,54.5592531076,1.48203648,0.43226064000000003,1.543788,49.65,18.6,53.0196425865,134.54,53.16203648,0.89226064,53.1695237119,1.48203648,0.43226064000000003,1.543788,51.68,0.46,51.6820471731,136.13,1.48203648,0.62226064,1.607370658,1.48203648,0.43226064000000003,1.543788,0.0,0.19,0.19,136.13
2021-04-16 02:30:00,51.06635232,19.29685276,54.5906664707,1.32635232,0.38685276,1.3816169999999999,49.74,18.91,53.2133037877,134.54,53.08635232,1.20685276,53.1000687027,1.32635232,0.38685276,1.3816169999999999,51.76,0.8200000000000001,51.7664949557,136.13,1.32635232,0.57685276,1.4463642638,1.32635232,0.38685276,1.3816169999999999,0.0,0.19,0.19,136.13
2021-04-16 03:00:00,50.78834016,19.40701588,54.3699159607,1.4983401600000001,0.43701588,1.560771,49.29,18.97,52.8144393135,134.6,52.77834016,1.27701588,52.7937871307,1.4983401600000001,0.43701588,1.560771,51.28,0.84,51.2868794137,136.2,1.4983401600000001,0.62701588,1.6242451012,1.4983401600000001,0.43701588,1.560771,0.0,0.19,0.19,136.2
2021-04-16 03:30:00,49.95227616,19.80566388,53.7354093247,1.5622761600000001,0.45566388,1.6273710000000001,48.39,19.35,52.1153969571,134.76,51.97227616,1.62566388,51.9976948749,1.5622761600000001,0.45566388,1.6273710000000001,50.41,1.17,50.4235758351,136.36,1.5622761600000001,0.64566388,1.6904403704000002,1.5622761600000001,0.45566388,1.6273710000000001,0.0,0.19,0.19,136.36
2021-04-16 04:00:00,48.78662208,20.08818144,52.7604921086,1.2966220800000001,0.37818144000000004,1.350648,47.49,19.71,51.4177420741,134.8,50.77662208,1.90818144,50.8124640838,1.2966220800000001,0.37818144000000004,1.350648,49.48,1.53,49.5036493604,136.39,1.2966220800000001,0.56818144,1.4156478966,1.2966220800000001,0.37818144000000004,1.350648,0.0,0.19,0.19,136.39
2021-04-16 04:30:00,48.82576288,20.06543084,52.7880349664,1.35576288,0.39543084,1.412253,47.47,19.67,51.3839449634,134.8,50.80576288,1.87543084,50.8403656818,1.35576288,0.39543084,1.412253,49.45,1.48,49.4721426664,136.39,1.35576288,0.58543084,1.4767607305000001,1.35576288,0.39543084,1.412253,0.0,0.19,0.19,136.39
2021-04-16 05:00:00,49.68995872,19.74498796,53.4692112073,1.31995872,0.38498796,1.374957,48.37,19.36,52.1005422237,134.73,51.67995872,1.6049879599999999,51.704875202,1.31995872,0.38498796,1.374957,50.36,1.22,50.3747754337,136.33,1.31995872,0.57498796,1.4397576798,1.31995872,0.38498796,1.374957,0.0,0.19,0.19,136.33
2021-04-16 05:30:00,50.0688896,19.5600928,53.7539853045,1.5088895999999998,0.4400928,1.57176,48.56,19.12,52.1885811265,134.39,51.9888896,1.4600928,52.0093886988,1.5088895999999998,0.4400928,1.57176,50.48,1.02,50.4903040197,135.94,1.5088895999999998,0.6300928,1.6351650564,1.5088895999999998,0.4400928,1.57176,0.0,0.19,0.19,135.94
2021-04-16 06:00:00,52.53613248,18.80428864,55.8000581291,1.3861324800000001,0.40428864000000003,1.443888,51.15,18.4,54.3588309293,134.51,54.30613248,0.91428864,54.3138283373,1.3861324800000001,0.40428864000000003,1.443888,52.92,0.51,52.9224574259,136.08,1.3861324800000001,0.59428864,1.5081585592,1.3861324800000001,0.40428864000000003,1.443888,0.0,0.19,0.19,136.08
2021-04-16 06:30:00,54.7580704,17.5856872,57.5126305104,1.5280703999999998,0.4456872,1.5917400000000002,53.23,17.14,55.9214851376,134.23,56.8680704,1.4856872,56.8874739945,1.5280703999999998,0.4456872,1.5917400000000002,55.34,1.04,55.3497714539,135.77,1.5280703999999998,0.6356872,1.655021862,1.5280703999999998,0.4456872,1.5917400000000002,0.0,0.19,0.19,135.77
2021-04-16 07:00:00,59.16378432,16.18235376,61.3369541816,1.89378432,0.55235376,1.972692,57.27,15.63,59.3645500278,134.88,60.90378432,3.1623537600000002,60.9858297131,1.89378432,0.55235376,1.972692,59.01,2.61,59.0676916766,136.43,1.89378432,0.74235376,2.0340865654,1.89378432,0.55235376,1.972692,0.0,0.19,0.19,136.43
2021-04-16 07:30:00,59.65650016,17.87314588,62.2763787883,3.33650016,0.97314588,3.475521,56.32,16.9,58.8009557745,135.73,61.70650016,4.84314588,61.8962698715,3.33650016,0.97314588,3.475521,58.37,3.87,58.4981521076,137.04,3.33650016,1.16314588,3.5334319939,3.33650016,0.97314588,3.475521,0.0,0.19,0.19,137.04
2021-04-16 08:00:00,62.04342304,16.51058172,64.2026919315,3.5334230399999997,1.03058172,3.680649,58.51,15.48,60.5231402027,135.25,64.09342304,6.20058172,64.3926555645,3.5334230399999997,1.03058172,3.680649,60.56,5.17,60.7802805193,136.51,3.5334230399999997,1.22058172,3.7383015013,3.5334230399999997,1.03058172,3.680649,0.0,0.19,0.19,136.51
2021-04-16 08:30:00,64.38419104,15.51955572,66.2282467352,4.76419104,1.38955572,4.962699,59.62,14.13,61.2715374379,135.07,66.70419104,7.91955572,67.1726764771,4.76419104,1.38955572,4.962699,61.94,6.53,62.2832601908,136.32,4.76419104,1.58955572,5.0223703221,4.76419104,1.38955572,4.962699,0.0,0.2,0.2,136.32
2021-04-16 09:00:00,67.3880064,13.7498352,68.7764594508,5.5880064,1.6298352,5.8208400000000005,61.8,12.12,62.9772530363,134.91,68.6980064,9.6398352,69.3710494804,5.5880064,1.6298352,5.8208400000000005,63.11,8.01,63.6162887946,136.14,5.5880064,1.8198352,5.8768712494,5.5880064,1.6298352,5.8208400000000005,0.0,0.19,0.19,136.14
2021-04-16 09:30:00,68.8145984,13.4300912,70.1128825723,6.9945984,2.0400912,7.28604,61.82,11.39,62.8605162244,134.71,71.2045984,11.3700912,72.1066835127,6.9945984,2.0400912,7.28604,64.21,9.33,64.8843047277,135.98,6.9945984,2.2300912,7.3415062172,6.9945984,2.0400912,7.28604,0.0,0.19,0.19,135.98
2021-04-16 10:00:00,66.313848,14.095289,67.7953066853,8.143848,2.375289,8.483175,58.17,11.72,59.3389189318,134.84,69.043848,11.535289,70.0008274163,8.143848,2.375289,8.483175,60.9,9.16,61.5850274011,136.04,8.143848,2.565289,8.538323483,8.143848,2.375289,8.483175,0.0,0.19,0.19,136.04
2021-04-16 10:30:00,65.49380736,14.52361048,67.0848273746,8.82380736,2.57361048,9.191466,56.67,11.95,57.9162446987,134.87,68.11380736,11.50361048,69.0783888575,8.82380736,2.57361048,9.191466,59.29,8.93,59.9587274715,136.09,8.82380736,2.77361048,9.2494589799,8.82380736,2.57361048,9.191466,0.0,0.2,0.2,136.09
2021-04-16 11:00:00,70.5029216,10.3962688,71.2653096471,5.4729216,1.5962687999999998,5.70096,65.03,8.8,65.6227163412,134.44,73.0029216,11.6662688,73.9292120197,5.4729216,1.5962687999999998,5.70096,67.53,10.07,68.2766856255,135.86,5.4729216,1.7862688,5.7570502052,5.4729216,1.5962687999999998,5.70096,0.0,0.19,0.19,135.86
2021-04-16 11:30:00,70.17393216,10.32864688,70.9299774508,3.90393216,1.13864688,4.066596,66.27,9.19,66.904177747,134.44,73.09393216,10.71864688,73.8756543765,3.90393216,1.13864688,4.066596,69.19,9.58,69.8500715819,135.86,3.90393216,1.32864688,4.1238318154,3.90393216,1.13864688,4.066596,0.0,0.19,0.19,135.86
2021-04-16 12:00:00,68.7691872,10.9226796,69.6312145362,3.6091872,1.0526796,3.75957,65.16,9.87,65.9032814054,134.73,71.4591872,9.9226796,72.1448196735,3.6091872,1.0526796,3.75957,67.85,8.87,68.4273293356,136.24,3.6091872,1.2426796,3.8171304448,3.6091872,1.0526796,3.75957,0.0,0.19,0.19,136.24
2021-04-16 12:30:00,67.54661728,13.10818004,68.8067575891,6.09661728,1.77818004,6.350643,61.45,11.33,62.48576958,134.92,70.50661728,9.31818004,71.1196988149,6.09661728,1.77818004,6.350643,64.41,7.54,64.8498242095,136.36,6.09661728,1.96818004,6.4064401136,6.09661728,1.77818004,6.350643,0.0,0.19,0.19,136.36
2021-04-16 13:00:00,66.94587776,13.65379768,68.3240568185,6.35587776,1.85379768,6.620706,60.59,11.8,61.7283411408,135.12,69.45587776,8.79379768,70.0103551844,6.35587776,1.85379768,6.620706,63.1,6.94,63.4804977926,136.53,6.35587776,2.05379768,6.6794660723,6.35587776,1.85379768,6.620706,0.0,0.2,0.2,136.53
2021-04-16 13:30:00,66.39263168,13.30743424,67.7131401387,5.68263168,1.6574342400000002,5.919408,60.71,11.65,61.8176884071,135.09,69.32263168,8.94743424,69.8976669319,5.68263168,1.6574342400000002,5.919408,63.64,7.29,64.0561761269,136.48,5.68263168,1.8474342400000001,5.9753925462,5.68263168,1.6574342400000002,5.919408,0.0,0.19,0.19,136.48
2021-04-16 14:00:00,65.5873984,12.9942412,66.8622250097,4.1973984,1.2242412,4.37229,61.39,11.77,62.5081194726,135.24,68.5473984,8.3842412,69.0582459081,4.1973984,1.2242412,4.37229,64.35,7.16,64.7471088158,136.75,4.1973984,1.4142412,4.4292472837,4.1973984,1.2242412,4.37229,0.0,0.19,0.19,136.75
2021-04-16 14:30:00,67.2927728,12.6199754,68.4659115926,4.4227728,1.2899753999999999,4.607055,62.87,11.33,63.8827504104,135.37,69.8727728,8.7499754,70.4185092732,4.4227728,1.2899753999999999,4.607055,65.45,7.46,65.8737739924,136.81,4.4227728,1.4899754,4.6670060995,4.4227728,1.2899753999999999,4.607055,0.0,0.2,0.2,136.81
2021-04-16 15:00:00,65.93160256,13.56088408,67.3117656369,5.83160256,1.70088408,6.074586,60.1,11.86,61.2590368844,135.53,68.58160256,8.72088408,69.13385588,5.83160256,1.70088408,6.074586,62.75,7.02,63.1414515196,136.98,5.83160256,1.89088408,6.1305000629,5.83160256,1.70088408,6.074586,0.0,0.19,0.19,136.98
2021-04-16 15:30:00,64.86987392,14.34829656,66.4377464742,6.19987392,1.80829656,6.458202,58.67,12.54,59.995170639,135.59,67.56987392,8.17829656,68.0630031382,6.19987392,1.80829656,6.458202,61.37,6.37,61.6997066444,137.08,6.19987392,2.00829656,6.5170308958,6.19987392,1.80829656,6.458202,0.0,0.2,0.2,137.08
2021-04-16 16:00:00,64.83801728,14.29025504,66.3941252967,4.69801728,1.37025504,4.893768,60.14,12.92,61.5121613992,135.65,67.53801728,7.37025504,67.9389758347,4.69801728,1.37025504,4.893768,62.84,6.0,63.1257918762,137.14,4.69801728,1.56025504,4.9503294994,4.69801728,1.37025504,4.893768,0.0,0.19,0.19,137.14
2021-04-16 16:30:00,63.60369248,14.62524364,65.2635231092,3.82369248,1.11524364,3.9830129999999997,59.78,13.51,61.2875884662,135.65,66.37369248,6.60524364,66.7015464361,3.82369248,1.11524364,3.9830129999999997,62.55,5.49,62.7904658368,137.12,3.82369248,1.30524364,4.0403323058,3.82369248,1.11524364,3.9830129999999997,0.0,0.19,0.19,137.12
2021-04-16 17:00:00,64.64907616,15.52806388,66.4877719299,4.75907616,1.38806388,4.957371,59.89,14.14,61.5365883032,135.57,67.36907616,6.12806388,67.6472142041,4.75907616,1.38806388,4.957371,62.61,4.74,62.7891686519,137.03,4.75907616,1.58806388,5.017046221,4.75907616,1.38806388,4.957371,0.0,0.2,0.2,137.03
2021-04-16 17:30:00,65.33768736,15.54307548,67.1610049428,4.94768736,1.44307548,5.153841,60.39,14.1,62.0142088557,135.34,67.26768736,5.69307548,67.5081689219,4.94768736,1.44307548,5.153841,62.32,4.25,62.4647492591,136.83,4.94768736,1.63307548,5.2102347102,4.94768736,1.44307548,5.153841,0.0,0.19,0.19,136.83
2021-04-16 18:00:00,64.61374176,15.98067468,66.5606309124,4.49374176,1.31067468,4.680981,60.12,14.67,61.8839502618,135.25,66.82374176,5.12067468,67.0196521327,4.49374176,1.31067468,4.680981,62.33,3.81,62.4463369622,136.83,4.49374176,1.50067468,4.737693479,4.49374176,1.31067468,4.680981,0.0,0.19,0.19,136.83
2021-04-16 18:30:00,65.45578976,15.91668868,67.363205028,4.44578976,1.29668868,4.631031,61.01,14.62,62.7372656401,135.0,67.64578976,5.06668868,67.8352725832,4.44578976,1.29668868,4.631031,63.2,3.77,63.3123439781,136.45,4.44578976,1.4866886799999999,4.6877809059,4.44578976,1.29668868,4.631031,0.0,0.19,0.19,136.45
2021-04-16 19:00:00,65.56742912,15.73550016,67.4291756341,3.44742912,1.00550016,3.591072,62.12,14.73,63.8425195305,134.77,67.04742912,4.32550016,67.186811974,3.44742912,1.00550016,3.591072,63.6,3.32,63.6865951359,136.28,3.44742912,1.19550016,3.6488338096,3.44742912,1.00550016,3.591072,0.0,0.19,0.19,136.28
2021-04-16 19:30:00,65.77640064,15.78228352,67.643294969,2.95640064,0.86228352,3.079584,62.82,14.92,64.5674747841,134.77,67.89640064,4.28228352,68.031310233,2.95640064,0.86228352,3.079584,64.94,3.42,65.0299930801,136.28,2.95640064,1.06228352,3.141456831,2.95640064,0.86228352,3.079584,0.0,0.2,0.2,136.28
2021-04-16 20:00:00,65.96016704,15.72379872,67.8084174873,2.79016704,0.81379872,2.906424,63.17,14.91,64.9057547526,134.62,68.33016704,4.26379872,68.4630681991,2.79016704,0.81379872,2.906424,65.54,3.45,65.6307405108,136.2,2.79016704,1.00379872,2.9652392789,2.79016704,0.81379872,2.906424,0.0,0.19,0.19,136.2
2021-04-16 20:30:00,68.155312,15.163216,69.8216991578,2.6853119999999997,0.7832159999999999,2.7972,65.47,14.38,67.0306295659,134.72,70.245312,4.623216,70.397286767,2.6853119999999997,0.7832159999999999,2.7972,67.56,3.84,67.669041666,136.2,2.6853119999999997,0.973216,2.8562300187,2.6853119999999997,0.7832159999999999,2.7972,0.0,0.19,0.19,136.2
2021-04-16 21:00:00,66.89832896,15.58992928,68.6908459156,2.7083289600000002,0.7899292800000001,2.821176,64.19,14.8,65.8740927831,134.72,68.79832896,4.19992928,68.9264062145,2.7083289600000002,0.7899292800000001,2.821176,66.09,3.41,66.1779132339,136.3,2.7083289600000002,0.97992928,2.8801574869,2.7083289600000002,0.7899292800000001,2.821176,0.0,0.19,0.19,136.3
2021-04-16 21:30:00,65.10719008,16.54543044,67.1766140004,2.7271900799999997,0.7954304400000001,2.840823,62.38,15.75,64.3376009811,134.75,67.47719008,3.38543044,67.5620627302,2.7271900799999997,0.7954304400000001,2.840823,64.75,2.59,64.8017792966,136.3,2.7271900799999997,0.98543044,2.8997653154,2.7271900799999997,0.7954304400000001,2.840823,0.0,0.19,0.19,136.3
2021-04-16 22:00:00,61.85399328,17.23449804,64.2101581323,2.72399328,0.79449804,2.837493,59.13,16.44,61.3728808188,134.04,64.00399328,2.42449804,64.0498973187,2.72399328,0.79449804,2.837493,61.28,1.63,61.3016745285,135.58,2.72399328,0.9844980400000001,2.8964419173,2.72399328,0.79449804,2.837493,0.0,0.19,0.19,135.58
2021-04-16 22:30:00,60.350368,16.665524,62.6091575405,1.6303679999999998,0.475524,1.6983000000000001,58.72,16.19,60.9110375876,134.18,62.270368,2.345524,62.3145265062,1.6303679999999998,0.475524,1.6983000000000001,60.64,1.87,60.6688264268,135.76,1.6303679999999998,0.665524,1.7609718936,1.6303679999999998,0.475524,1.6983000000000001,0.0,0.19,0.19,135.76
2021-04-16 23:00:00,56.05872992,17.77337956,58.8087937406,1.34872992,0.39337956,1.404927,54.71,17.38,57.4042550688,134.71,58.31872992,1.32337956,58.3337431762,1.34872992,0.39337956,1.404927,56.97,0.93,56.9775903316,136.3,1.34872992,0.57337956,1.4655499026,1.34872992,0.39337956,1.404927,0.0,0.18,0.18,136.3
2021-04-16 23:30:00,53.5382304,18.5890672,56.6735876201,1.3682303999999998,0.39906719999999996,1.42524,52.17,18.19,55.2502036195,135.14,55.4382304,0.6390672,55.4419137185,1.3682303999999998,0.39906719999999996,1.42524,54.07,0.24,54.0705326402,136.71,1.3682303999999998,0.5890672,1.4896491512,1.3682303999999998,0.39906719999999996,1.42524,0.0,0.19,0.19,136.71
2021-04-17 00:00:00,49.90349504,19.82685272,53.697885489,1.46349504,0.42685272,1.524474,48.44,19.4,52.1803947858,135.51,51.99349504,1.40685272,52.0125250401,1.46349504,0.42685272,1.524474,50.53,0.98,50.5395023719,137.09,1.46349504,0.61685272,1.5881829272,1.46349504,0.42685272,1.524474,0.0,0.19,0.19,137.09
2021-04-17 00:30:00,49.03764096,20.11764528,53.0038666753,1.39764096,0.40764528,1.455876,47.64,19.71,51.556315811,135.7,50.81764096,1.77764528,50.8487232434,1.39764096,0.40764528,1.455876,49.42,1.37,49.4389856288,137.29,1.39764096,0.6076452800000001,1.5240187136,1.39764096,0.40764528,1.455876,0.0,0.2,0.2,137.29
2021-04-17 01:00:00,46.71229632,20.56316976,51.0380502965,1.38229632,0.40316976,1.439892,45.33,20.16,49.6108304708,135.7,48.70229632,2.08316976,48.7468282362,1.38229632,0.40316976,1.439892,47.32,1.6800000000000002,47.3498130936,137.27,1.38229632,0.59316976,1.5041919692999999,1.38229632,0.40316976,1.439892,0.0,0.19,0.19,137.27
2021-04-17 01:30:00,47.57958912,20.36613016,51.7551597285,1.28958912,0.37613016,1.343322,46.29,19.99,50.4218623218,135.62,49.64958912,1.94613016,49.6877160109,1.28958912,0.37613016,1.343322,48.36,1.57,48.3854781934,137.21,1.28958912,0.56613016,1.4083832776,1.28958912,0.37613016,1.343322,0.0,0.19,0.19,137.21
2021-04-17 02:00:00,48.52552288,19.99536084,52.4837196271,1.5955228799999999,0.46536084,1.662003,46.93,19.53,50.8315433565,135.37,50.60552288,1.57536084,50.6300376035,1.5955228799999999,0.46536084,1.662003,49.01,1.11,49.0225682722,136.97,1.5955228799999999,0.6553608400000001,1.7248742248000002,1.5955228799999999,0.46536084,1.662003,0.0,0.19,0.19,136.97
2021-04-17 02:30:00,49.8101984,19.9283912,53.6488270186,1.4001983999999998,0.40839119999999995,1.4585400000000002,48.41,19.52,52.1973035702,135.37,51.9101984,1.5383912,51.9329889898,1.4001983999999998,0.40839119999999995,1.4585400000000002,50.51,1.13,50.5226384901,136.97,1.4001983999999998,0.5983912,1.5227040381,1.4001983999999998,0.40839119999999995,1.4585400000000002,0.0,0.19,0.19,136.97
2021-04-17 03:00:00,49.83382496,20.09403228,53.7324877836,1.21382496,0.35403228000000003,1.2644009999999999,48.62,19.74,52.4744890399,135.46,51.89382496,1.7240322799999999,51.922455222,1.21382496,0.35403228000000003,1.2644009999999999,50.68,1.37,50.6985137849,137.05,1.21382496,0.54403228,1.3301662134,1.21382496,0.35403228000000003,1.2644009999999999,0.0,0.19,0.19,137.05
2021-04-17 03:30:00,48.56806048,20.45526764,52.6998526849,1.4580604799999999,0.42526764,1.518813,47.11,20.03,51.1913371578,135.49,50.58806048,2.08526764,50.6310201779,1.4580604799999999,0.42526764,1.518813,49.13,1.6600000000000001,49.1580359656,137.09,1.4580604799999999,0.61526764,1.5825595193000002,1.4580604799999999,0.42526764,1.518813,0.0,0.19,0.19,137.09
2021-04-17 04:00:00,46.9640944,20.4486942,51.2228001704,1.5040944,0.4386942,1.566765,45.46,20.01,49.6690215325,135.58,48.9940944,1.9986942,49.034845412,1.5040944,0.4386942,1.566765,47.49,1.56,47.515615328,137.17,1.5040944,0.6286942,1.6302013254,1.5040944,0.4386942,1.566765,0.0,0.19,0.19,137.17
2021-04-17 04:30:00,47.75334528,20.28055904,51.8814327135,1.3733452800000001,0.40055904000000003,1.430568,46.38,19.88,50.4610622163,135.66,49.81334528,1.81055904,49.8462384942,1.3733452800000001,0.40055904000000003,1.430568,48.44,1.4100000000000001,48.4605169184,137.25,1.3733452800000001,0.59055904,1.494937202,1.3733452800000001,0.40055904000000003,1.430568,0.0,0.19,0.19,137.25
2021-04-17 05:00:00,47.49324544,20.48302992,51.7219767326,1.31324544,0.38302992,1.367964,46.18,20.1,50.364693983,135.8,49.55324544,2.00302992,49.593711925,1.31324544,0.38302992,1.367964,48.24,1.62,48.2671938277,137.39,1.31324544,0.57302992,1.432821299,1.31324544,0.38302992,1.367964,0.0,0.19,0.19,137.39
2021-04-17 05:30:00,47.3862624,20.5897432,51.6661919371,1.3362623999999999,0.38974319999999996,1.39194,46.05,20.2,50.2856092734,135.8,49.2962624,2.1797432,49.3444299494,1.3362623999999999,0.38974319999999996,1.39194,47.96,1.79,47.9933922535,137.39,1.3362623999999999,0.5797432,1.4566054303,1.3362623999999999,0.38974319999999996,1.39194,0.0,0.19,0.19,137.39
2021-04-17 06:00:00,47.82682176,20.34323968,51.9735729034,1.41682176,0.41323968,1.475856,46.41,19.93,50.508345845,135.8,49.60682176,1.95323968,49.6452607041,1.41682176,0.41323968,1.475856,48.19,1.54,48.2146004857,137.35,1.41682176,0.6032396800000001,1.5398967533999999,1.41682176,0.41323968,1.475856,0.0,0.19,0.19,137.35
2021-04-17 06:30:00,50.0952832,20.0819576,53.9705699427,1.5152831999999998,0.4419576,1.57842,48.58,19.64,52.399866412,135.71,52.2152832,1.5819576,52.2392418542,1.5152831999999998,0.4419576,1.57842,50.7,1.1400000000000001,50.7128149485,137.26,1.5152831999999998,0.6319576,1.6417836594000002,1.5152831999999998,0.4419576,1.57842,0.0,0.19,0.19,137.26
2021-04-17 07:00:00,50.10812,19.277785,53.6885153868,1.87812,0.547785,1.956375,48.23,18.73,51.739209503,135.66,51.83812,1.037785,51.8485070454,1.87812,0.547785,1.956375,49.96,0.49,49.9624028646,137.17,1.87812,0.7377849999999999,2.0178358309,1.87812,0.547785,1.956375,0.0,0.19,0.19,137.17
2021-04-17 07:30:00,51.169608,18.946969,54.5647910026,2.389608,0.696969,2.489175,48.78,18.25,52.0821552933,135.32,53.089608,1.096969,53.100939903,2.389608,0.696969,2.489175,50.7,0.4,50.7015778847,136.79,2.389608,0.886969,2.5489096494,2.389608,0.696969,2.489175,0.0,0.19,0.19,136.79
2021-04-17 08:00:00,52.74960704,18.60696872,55.9351439421,3.34960704,0.97696872,3.489174,49.4,17.63,52.4516625094,135.13,54.51960704,1.58696872,54.542699067,3.34960704,0.97696872,3.489174,51.17,0.61,51.1736357903,136.6,3.34960704,1.16696872,3.5470668609000002,3.34960704,0.97696872,3.489174,0.0,0.19,0.19,136.6
2021-04-17 08:30:00,56.59192352,17.25764436,59.1647876405,4.55192352,1.32764436,4.741587,52.04,15.93,54.4235840422,134.85,58.48192352,3.59764436,58.5924775337,4.55192352,1.32764436,4.741587,53.93,2.27,53.9777528247,136.29,4.55192352,1.51764436,4.7982551136,4.55192352,1.32764436,4.741587,0.0,0.19,0.19,136.29
2021-04-17 09:00:00,58.48923488,16.55477684,60.7869330783,5.87923488,1.7147768399999999,6.124203,52.61,14.84,54.6629463165,134.78,60.31923488,4.98477684,60.5248551973,5.87923488,1.7147768399999999,6.124203,54.44,3.27,54.5381196962,136.29,5.87923488,1.90477684,6.1800952731,5.87923488,1.7147768399999999,6.124203,0.0,0.19,0.19,136.29
2021-04-17 09:30:00,56.94553632,17.99286476,59.7204930409,8.13553632,2.37286476,8.474517,48.81,15.62,51.2484194878,134.93,58.92553632,5.03286476,59.140075738,8.13553632,2.37286476,8.474517,50.79,2.66,50.8596077452,136.45,8.13553632,2.56286476,8.5296674608,8.13553632,2.37286476,8.474517,0.0,0.19,0.19,136.45
2021-04-17 10:00:00,54.6769536,18.9624448,57.8717855934,9.4369536,2.7524448,9.83016,45.24,16.21,48.0564428563,135.06,56.5869536,4.8624448000000005,56.7954812213,9.4369536,2.7524448,9.83016,47.15,2.11,47.1971884756,136.62,9.4369536,2.9424448,9.8850429766,9.4369536,2.7524448,9.83016,0.0,0.19,0.19,136.62
2021-04-17 10:30:00,59.74090016,15.44484588,61.7050923035,8.93090016,2.60484588,9.303021,50.81,12.84,52.4072676258,134.79,60.06090016,7.16484588,60.4867485034,8.93090016,2.60484588,9.303021,51.13,4.5600000000000005,51.332937769,136.24,8.93090016,2.79484588,9.3579987797,8.93090016,2.60484588,9.303021,0.0,0.19,0.19,136.24
2021-04-17 11:00:00,57.13844224,16.22496232,59.3973987974,9.30844224,2.71496232,9.696294,47.83,13.51,49.7013983707,134.79,58.19844224,6.94496232,58.6113570973,9.30844224,2.71496232,9.696294,48.89,4.23,49.0726502239,136.24,9.30844224,2.90496232,9.7512000808,9.30844224,2.71496232,9.696294,0.0,0.19,0.19,136.24
2021-04-17 11:30:00,54.2108192,17.0681556,56.8342753444,9.9708192,2.9081555999999997,10.38627,44.24,14.16,46.4508686679,134.91,55.8608192,6.8781555999999995,56.2826806944,9.9708192,2.9081555999999997,10.38627,45.89,3.9699999999999998,46.0614046681,136.33,9.9708192,3.0981556,10.4410633386,9.9708192,2.9081555999999997,10.38627,0.0,0.19,0.19,136.33
2021-04-17 12:00:00,50.971608,18.057969,54.0758270072,10.381608,3.027969,10.814175,40.59,15.03,43.2833570787,135.07,52.491608,6.207969,52.8574288963,10.381608,3.027969,10.814175,42.11,3.18,42.2299005445,136.64,10.381608,3.207969,10.8659490966,10.381608,3.027969,10.814175,0.0,0.18,0.18,136.64
