Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-17 12:30:00,50.86481472,18.26932096,54.0462530139,10.45481472,3.04932096,10.890432,40.41,15.22,43.1812054024,135.27,52.79481472,6.23932096,53.1622195489,10.45481472,3.04932096,10.890432,42.34,3.19,42.4600011776,136.78,10.45481472,3.23932096,10.9451519456,10.45481472,3.04932096,10.890432,0.0,0.19,0.19,136.78
2021-04-17 13:00:00,51.03968,18.45699,54.2743900414,10.30968,3.00699,10.73925,40.73,15.45,43.5618571689,135.66,52.32968,5.78699,52.6486909824,10.30968,3.00699,10.73925,42.02,2.7800000000000002,42.1118605621,137.15,10.30968,3.2069900000000002,10.7969572826,10.30968,3.00699,10.73925,0.0,0.2,0.2,137.15
2021-04-17 13:30:00,51.17370592,18.77274756,54.5083867725,10.36370592,3.02274756,10.795527,40.81,15.75,43.7437835584,135.88,52.25370592,5.39274756,52.5312431665,10.36370592,3.02274756,10.795527,41.89,2.37,41.9569898825,137.34,10.36370592,3.21274756,10.8502602402,10.36370592,3.02274756,10.795527,0.0,0.19,0.19,137.34
2021-04-17 14:00:00,47.02187776,19.75929768,51.0047726481,10.35187776,3.01929768,10.783206,36.67,16.74,40.3102530382,136.0,48.56187776,4.66929768,48.7858413108,10.35187776,3.01929768,10.783206,38.21,1.65,38.2456088983,137.51,10.35187776,3.20929768,10.8379409833,10.35187776,3.01929768,10.783206,0.0,0.19,0.19,137.51
2021-04-17 14:30:00,45.46867072,20.76127896,49.9843047476,10.59867072,3.09127896,11.040282,34.87,17.67,39.0915054711,136.24,47.24867072,3.99127896,47.4169504771,10.59867072,3.09127896,11.040282,36.65,0.9,36.6610488121,137.74,10.59867072,3.28127896,11.094981417,10.59867072,3.09127896,11.040282,0.0,0.19,0.19,137.74
2021-04-17 15:00:00,47.3348864,10.2789252,48.4380818548,8.7048864,2.5389252,9.06759,38.63,7.74,39.3977727797,135.34,46.8248864,12.2089252,48.3903692992,8.7048864,2.5389252,9.06759,38.12,9.67,39.3273861323,135.48,8.7048864,2.7389251999999997,9.1256100338,8.7048864,2.5389252,9.06759,0.0,0.2,0.2,135.48
2021-04-17 15:30:00,50.92027264,8.86507952,51.6862051289,7.0802726400000005,2.06507952,7.375284,43.84,6.8,44.3642378499,135.09,50.04027264,11.80507952,51.4138968408,7.0802726400000005,2.06507952,7.375284,42.96,9.74,44.0503030637,135.2,7.0802726400000005,2.25507952,7.4307229997,7.0802726400000005,2.06507952,7.375284,0.0,0.19,0.19,135.2
2021-04-17 16:00:00,49.13912288,9.77016084,50.1009924079,7.98912288,2.33016084,8.322003,41.15,7.44,41.8171747013,135.0,49.43912288,12.09016084,50.8959611392,7.98912288,2.33016084,8.322003,41.45,9.76,42.5835660789,135.08,7.98912288,2.52016084,8.3771889707,7.98912288,2.33016084,8.322003,0.0,0.19,0.19,135.08
2021-04-17 16:30:00,54.56846624,8.25246932,55.1889550333,5.28846624,1.54246932,5.508819,49.28,6.71,49.734721272,134.64,54.41846624,10.78246932,55.4764014023,5.28846624,1.54246932,5.508819,49.13,9.24,49.9913442508,134.73,5.28846624,1.7324693199999999,5.5650089952,5.28846624,1.54246932,5.508819,0.0,0.19,0.19,134.73
2021-04-17 17:00:00,55.81705696,8.05330828,56.3950318905,5.97705696,1.74330828,6.226101,49.84,6.31,50.2378512677,134.47,55.36705696,10.71330828,56.3940242465,5.97705696,1.74330828,6.226101,49.39,8.97,50.1979382047,134.59,5.97705696,1.94330828,6.2850343654,5.97705696,1.74330828,6.226101,0.0,0.2,0.2,134.59
2021-04-17 17:30:00,59.6264688,6.9485534,60.0299773106,4.7264688,1.3785534,4.923405,54.9,5.57,55.1818348734,134.06,59.2964688,9.5685534,60.0635365785,4.7264688,1.3785534,4.923405,54.57,8.19,55.181165265,134.16,4.7264688,1.5685533999999999,4.9799464943,4.7264688,1.3785534,4.923405,0.0,0.19,0.19,134.16
2021-04-17 18:00:00,59.22506112,7.19272616,59.6602310948,3.81506112,1.11272616,3.9740219999999997,55.41,6.08,55.7425734964,133.91,58.98506112,9.73272616,59.7826345508,3.81506112,1.11272616,3.9740219999999997,55.17,8.62,55.8393526109,134.1,3.81506112,1.30272616,4.031350493,3.81506112,1.11272616,3.9740219999999997,0.0,0.19,0.19,134.1
2021-04-17 18:30:00,59.06898784,6.78428812,59.457311491,3.16898784,0.92428812,3.3010289999999998,55.9,5.86,56.2063128127,133.74,58.62898784,9.46428812,59.3879698656,3.16898784,0.92428812,3.3010289999999998,55.46,8.54,56.1136632203,133.8,3.16898784,1.11428812,3.3591847142,3.16898784,0.92428812,3.3010289999999998,0.0,0.19,0.19,133.8
2021-04-17 19:00:00,58.5780992,7.1169456,59.0088520525,2.6980991999999997,0.7869455999999999,2.81052,55.88,6.33,56.237383474,133.61,58.0680992,9.7869456,58.8870821902,2.6980991999999997,0.7869455999999999,2.81052,55.37,9.0,56.0966745895,133.74,2.6980991999999997,0.9769456,2.8695229566,2.6980991999999997,0.7869455999999999,2.81052,0.0,0.19,0.19,133.74
2021-04-17 19:30:00,57.69550144,8.33118792,58.2939068735,3.05550144,0.89118792,3.182814,54.64,7.44,55.1442036845,133.72,57.84550144,10.83118792,58.8508000677,3.05550144,0.89118792,3.182814,54.79,9.94,55.6843577677,133.82,3.05550144,1.08118792,3.2411504698,3.05550144,0.89118792,3.182814,0.0,0.19,0.19,133.82
2021-04-17 20:00:00,57.58661056,8.28442808,58.1794591278,2.8266105599999998,0.82442808,2.9443859999999997,54.76,7.46,55.2658049792,133.77,57.41661056,10.84442808,58.4317446991,2.8266105599999998,0.82442808,2.9443859999999997,54.59,10.02,55.5019684336,133.89,2.8266105599999998,1.01442808,3.0031302981,2.8266105599999998,0.82442808,2.9443859999999997,0.0,0.19,0.19,133.89
2021-04-17 20:30:00,58.3557616,8.1487638,58.9219590932,2.6357616,0.7687638,2.745585,55.72,7.38,56.2066081524,133.67,58.2957616,10.6787638,59.2657727261,2.6357616,0.7687638,2.745585,55.66,9.91,56.5353314309,133.77,2.6357616,0.9587637999999999,2.80472231,2.6357616,0.7687638,2.745585,0.0,0.19,0.19,133.77
2021-04-17 21:00:00,57.9482192,8.2819806,58.5370592967,2.5782192,0.7519806,2.685645,55.37,7.53,55.8796725116,133.79,57.8482192,10.8319806,58.8536172918,2.5782192,0.7519806,2.685645,55.27,10.08,56.1816633787,133.94,2.5782192,0.9419806,2.7449119647,2.5782192,0.7519806,2.685645,0.0,0.19,0.19,133.94
2021-04-17 21:30:00,56.71802944,8.77734192,57.3931755067,2.52802944,0.73734192,2.633364,54.19,8.04,54.7831881146,134.16,56.35802944,11.43734192,57.5068715247,2.52802944,0.73734192,2.633364,53.83,10.7,54.8831385764,134.32,2.52802944,0.92734192,2.6927487602999998,2.52802944,0.73734192,2.633364,0.0,0.19,0.19,134.32
2021-04-17 22:00:00,53.59438432,8.82752876,54.316510332,1.29438432,0.37752876,1.348317,52.3,8.45,52.9782266596,134.28,53.68438432,11.28752876,54.8581937848,1.29438432,0.37752876,1.348317,52.39,10.91,53.5139252905,134.49,1.29438432,0.56752876,1.4133363582,1.29438432,0.37752876,1.348317,0.0,0.19,0.19,134.49
2021-04-17 22:30:00,53.24760128,9.15596704,54.0290549104,1.11760128,0.32596704,1.164168,52.13,8.83,52.8725429689,134.28,53.51760128,11.59596704,54.7594749642,1.11760128,0.32596704,1.164168,52.4,11.27,53.598254635800004,134.45,1.11760128,0.51596704,1.2309567854,1.11760128,0.32596704,1.164168,0.0,0.19,0.19,134.45
2021-04-17 23:00:00,51.07189696,9.74305328,51.992939389,1.14189696,0.33305328,1.189476,49.93,9.41,50.8089854258,134.06,51.25189696,12.18305328,52.680012616,1.14189696,0.33305328,1.189476,50.11,11.85,51.4920828866,134.28,1.14189696,0.5230532800000001,1.2559910035000001,1.14189696,0.33305328,1.189476,0.0,0.19,0.19,134.28
2021-04-17 23:30:00,48.65033824,10.33426532,49.73582663,1.42033824,0.41426532,1.479519,47.23,9.92,48.2605356373,133.48,48.68033824,12.78426532,50.3310318882,1.42033824,0.41426532,1.479519,47.26,12.37,48.85206751,133.69,1.42033824,0.60426532,1.5435340271,1.42033824,0.41426532,1.479519,0.0,0.19,0.19,133.69
2021-04-18 00:00:00,46.46609248,10.72594364,47.6879818962,1.4260924799999999,0.41594364,1.485513,45.04,10.31,46.2049531977,133.67,46.69609248,13.10594364,48.5004207363,1.4260924799999999,0.41594364,1.485513,45.27,12.69,47.0149869722,133.84,1.4260924799999999,0.60594364,1.5494861911,1.4260924799999999,0.41594364,1.485513,0.0,0.19,0.19,133.84
2021-04-18 00:30:00,44.78349504,11.01685272,46.1186781234,1.46349504,0.42685272,1.524474,43.32,10.59,44.5956331943,133.91,44.88349504,13.43685272,46.8516503234,1.46349504,0.42685272,1.524474,43.42,13.01,45.3272158863,134.12,1.46349504,0.61685272,1.5881829272,1.46349504,0.42685272,1.524474,0.0,0.19,0.19,134.12
2021-04-18 01:00:00,44.25198656,10.91349608,45.5778752378,1.45198656,0.42349608,1.512486,42.8,10.49,44.0667686585,134.02,44.33198656,13.38349608,46.308131032,1.45198656,0.42349608,1.512486,42.88,12.96,44.7957140807,134.23,1.45198656,0.61349608,1.5762748525,1.45198656,0.42349608,1.512486,0.0,0.19,0.19,134.23
2021-04-18 01:30:00,44.9876608,10.7584844,46.2561845686,1.5376607999999998,0.4484844,1.60173,43.45,10.31,44.6564508218,133.82,45.0576608,13.2084844,46.9537736174,1.5376607999999998,0.4484844,1.60173,43.52,12.76,45.3520451579,134.04,1.5376607999999998,0.6384844,1.6649513701,1.5376607999999998,0.4484844,1.60173,0.0,0.19,0.19,134.04
2021-04-18 02:00:00,46.65587264,10.34337952,47.7886592373,1.48587264,0.43337952,1.547784,45.17,9.91,46.24431857,133.58,46.75587264,12.76337952,48.4666429939,1.48587264,0.43337952,1.547784,45.27,12.33,46.9190984568,133.79,1.48587264,0.62337952,1.61134091,1.48587264,0.43337952,1.547784,0.0,0.19,0.19,133.79
2021-04-18 02:30:00,46.6216368,10.3954774,47.7665465392,1.5616368,0.4554774,1.6267049999999998,45.06,9.94,46.143333212900004,133.54,46.7216368,12.805477400000001,48.4447272333,1.5616368,0.4554774,1.6267049999999998,45.16,12.35,46.8182453751,133.75,1.5616368,0.6354774,1.6859836954,1.5616368,0.4554774,1.6267049999999998,0.0,0.18,0.18,133.75
2021-04-18 03:00:00,46.32795072,10.47731896,47.497928697,1.32795072,0.38731896,1.383282,45.0,10.09,46.1173297145,133.71,46.44795072,12.87731896,48.1999737519,1.32795072,0.38731896,1.383282,45.12,12.49,46.8168185591,133.92,1.32795072,0.57731896,1.4480159862,1.32795072,0.38731896,1.383282,0.0,0.19,0.19,133.92
2021-04-18 03:30:00,45.8569616,10.6491138,47.0772190333,1.4369616,0.4191138,1.496835,44.42,10.23,45.5827741587,133.87,45.9669616,13.0491138,47.7832703956,1.4369616,0.4191138,1.496835,44.53,12.63,46.2864753465,134.08,1.4369616,0.6091137999999999,1.5607300411,1.4369616,0.4191138,1.496835,0.0,0.19,0.19,134.08
2021-04-18 04:00:00,44.83607232,10.87843776,46.136902683,1.60607232,0.46843776000000004,1.6729919999999998,43.23,10.41,44.4657283759,133.87,44.91607232,13.30843776,46.8462172247,1.60607232,0.46843776000000004,1.6729919999999998,43.31,12.84,45.1732409729,134.08,1.60607232,0.65843776,1.7358019993,1.60607232,0.46843776000000004,1.6729919999999998,0.0,0.19,0.19,134.08
2021-04-18 04:30:00,44.79121728,10.76785504,46.0673403572,1.50121728,0.43785504000000003,1.563768,43.29,10.33,44.5054266354,133.96,44.85121728,13.21785504,46.7583509478,1.50121728,0.43785504000000003,1.563768,43.35,12.78,45.1945892779,134.16,1.50121728,0.62785504,1.6272231786,1.50121728,0.43785504000000003,1.563768,0.0,0.19,0.19,134.16
2021-04-18 05:00:00,44.7774912,10.8813516,46.080663307,1.3074911999999999,0.38135159999999996,1.36197,43.47,10.5,44.7201397583,134.07,44.8674912,13.3013516,46.7976251638,1.3074911999999999,0.38135159999999996,1.36197,43.56,12.92,45.4356688077,134.27,1.3074911999999999,0.5713516,1.4268762697000001,1.3074911999999999,0.38135159999999996,1.36197,0.0,0.19,0.19,134.27
2021-04-18 05:30:00,44.93855008,10.94916044,46.2531879727,1.36855008,0.39916044,1.425573,43.57,10.55,44.8290910013,134.0,45.04855008,13.36916044,46.9904917529,1.36855008,0.39916044,1.425573,43.68,12.97,45.5649349829,134.2,1.36855008,0.58916044,1.489979646,1.36855008,0.39916044,1.425573,0.0,0.19,0.19,134.2
2021-04-18 06:00:00,44.87229632,10.87316976,46.170865247,1.38229632,0.40316976,1.439892,43.49,10.47,44.7325496702,133.93,44.96229632,13.28316976,46.8833732707,1.38229632,0.40316976,1.439892,43.58,12.88,45.4434901829,134.13,1.38229632,0.59316976,1.5041919692999999,1.38229632,0.40316976,1.439892,0.0,0.19,0.19,134.13
2021-04-18 06:30:00,46.01831008,10.50909044,47.2030279166,1.6083100799999999,0.46909044,1.6753230000000001,44.41,10.04,45.5307555395,133.8,46.07831008,12.95909044,47.8659449386,1.6083100799999999,0.46909044,1.6753230000000001,44.47,12.49,46.1907025277,134.01,1.6083100799999999,0.65909044,1.7381201114,1.6083100799999999,0.46909044,1.6753230000000001,0.0,0.19,0.19,134.01
2021-04-18 07:00:00,46.85953856,10.17403208,47.9513011588,1.8995385599999999,0.55403208,1.978686,44.96,9.62,45.9776684924,133.77,46.91953856,12.60403208,48.5829674202,1.8995385599999999,0.55403208,1.978686,45.02,12.05,46.6047519036,133.98,1.8995385599999999,0.73403208,2.0364306606,1.8995385599999999,0.55403208,1.978686,0.0,0.18,0.18,133.98
2021-04-18 07:30:00,44.95109632,10.52281976,46.1663383438,2.58109632,0.7528197600000001,2.6886419999999998,42.37,9.77,43.481832988,133.77,45.02109632,12.92281976,46.8390689959,2.58109632,0.7528197600000001,2.6886419999999998,42.44,12.17,44.1504529988,133.98,2.58109632,0.94281976,2.7479023478,2.58109632,0.7528197600000001,2.6886419999999998,0.0,0.19,0.19,133.98
2021-04-18 08:00:00,47.47467136,10.22636248,48.5635965545,3.96467136,1.15636248,4.129866,43.51,9.07,44.4453034639,133.61,47.48467136,12.69636248,49.1527378118,3.96467136,1.15636248,4.129866,43.52,11.54,45.0240158138,133.83,3.96467136,1.34636248,4.187040831,3.96467136,1.15636248,4.129866,0.0,0.19,0.19,133.83
2021-04-18 08:30:00,49.10940512,9.79524316,50.076745699,5.46940512,1.5952431599999999,5.697297,43.64,8.2,44.4037115566,133.77,49.09940512,12.29524316,50.6154579896,5.46940512,1.5952431599999999,5.697297,43.63,10.7,44.9228995057,133.99,5.46940512,1.78524316,5.7533890453000005,5.46940512,1.5952431599999999,5.697297,0.0,0.19,0.19,133.99
2021-04-18 09:00:00,50.7158976,9.2946368,51.5605715893,6.4958976,1.8946368,6.76656,44.22,7.4,44.8349015835,133.95,50.4458976,11.8846368,51.8269541507,6.4958976,1.8946368,6.76656,43.95,9.99,45.0710838565,134.11,6.4958976,2.0846368,6.8221987817,6.4958976,1.8946368,6.76656,0.0,0.19,0.19,134.11
2021-04-18 09:30:00,48.186976,9.906618,49.1947734645,7.016976,2.046618,7.30935,41.17,7.86,41.913583717,134.02,48.416976,12.326618,49.961475922,7.016976,2.046618,7.30935,41.4,10.28,42.6572197875,134.18,7.016976,2.236618,7.3648090445,7.016976,2.046618,7.30935,0.0,0.19,0.19,134.18
2021-04-18 10:00:00,48.53493664,9.50435652,49.4567777712,8.41493664,2.45435652,8.765559,40.12,7.05,40.7347136973,134.14,48.00493664,12.23435652,49.5394128071,8.41493664,2.45435652,8.765559,39.59,9.78,40.7800993133,134.31,8.41493664,2.64435652,8.8206451045,8.41493664,2.45435652,8.765559,0.0,0.19,0.19,134.31
2021-04-18 10:30:00,48.78275808,9.20955444,49.6444697713,9.15275808,2.6695544399999998,9.534123,39.63,6.54,40.1660117512,133.95,48.43275808,11.84955444,49.8612474339,9.15275808,2.6695544399999998,9.534123,39.28,9.18,40.3384531186,134.12,9.15275808,2.85955444,9.5890579342,9.15275808,2.6695544399999998,9.534123,0.0,0.19,0.19,134.12
2021-04-18 11:00:00,49.91205824,8.85685032,50.6917878492,9.69205824,2.82685032,10.095894,40.22,6.03,40.6695131517,133.81,49.77205824,11.41685032,51.0646869439,9.69205824,2.82685032,10.095894,40.08,8.59,40.9901756522,133.95,9.69205824,3.01685032,10.1507329184,9.69205824,2.82685032,10.095894,0.0,0.19,0.19,133.95
2021-04-18 11:30:00,50.07502464,8.57146552,50.8033277833,10.32502464,3.01146552,10.755234,39.75,5.5600000000000005,40.1369667514,133.81,49.46502464,11.34146552,50.7485714358,10.32502464,3.01146552,10.755234,39.14,8.33,40.0166028043,133.95,10.32502464,3.20146552,10.8099729552,10.32502464,3.01146552,10.755234,0.0,0.19,0.19,133.95
2021-04-18 12:00:00,49.9507088,8.5568734,50.6783325693,10.4807088,3.0568734,10.917405,39.47,5.5,39.8513600772,133.95,49.0807088,11.4068734,50.3888155951,10.4807088,3.0568734,10.917405,38.6,8.35,39.4928158024,134.1,10.4807088,3.2468734,10.972121209,10.4807088,3.0568734,10.917405,0.0,0.19,0.19,134.1
2021-04-18 12:30:00,49.03434496,9.09626728,49.8709240348,10.68434496,3.11626728,11.129526,38.35,5.98,38.8134371062,133.99,48.69434496,11.72626728,50.0863711543,10.68434496,3.11626728,11.129526,38.01,8.61,38.9729675544,134.16,10.68434496,3.30626728,11.1842134525,10.68434496,3.11626728,11.129526,0.0,0.19,0.19,134.16
2021-04-18 13:00:00,49.55750208,8.84552144,50.340731639,10.40750208,3.03552144,10.841148,39.15,5.8100000000000005,39.5787645083,134.07,48.85750208,11.63552144,50.2239073418,10.40750208,3.03552144,10.841148,38.45,8.6,39.4000317259,134.2,10.40750208,3.22552144,10.8958748206,10.40750208,3.03552144,10.841148,0.0,0.19,0.19,134.2
2021-04-18 13:30:00,48.4378128,9.2351954,49.3103492476,9.3778128,2.7351954,9.768555,39.06,6.5,39.597141311,134.24,48.1578128,11.8951954,49.6051469838,9.3778128,2.7351954,9.768555,38.78,9.16,39.8471328956,134.36,9.3778128,2.9251954,9.8234485309,9.3778128,2.7351954,9.768555,0.0,0.19,0.19,134.36
2021-04-18 14:00:00,47.38831296,9.57284128,48.3455426629,8.71831296,2.54284128,9.081576,38.67,7.03,39.3038140643,134.4,47.07831296,12.28284128,48.6542468965,8.71831296,2.54284128,9.081576,38.36,9.74,39.5772308278,134.58,8.71831296,2.73284128,9.1365968681,8.71831296,2.54284128,9.081576,0.0,0.19,0.19,134.58
2021-04-18 14:30:00,47.09143904,9.66416972,48.072859362,9.511439039999999,2.77416972,9.907748999999999,37.58,6.89,38.206393444,134.44,46.74143904,12.37416972,48.3516514691,9.511439039999999,2.77416972,9.907748999999999,37.23,9.6,38.4477944751,134.58,9.511439039999999,2.96416972,9.9626188696,9.511439039999999,2.77416972,9.907748999999999,0.0,0.19,0.19,134.58
2021-04-18 15:00:00,47.22546592,9.82992756,48.237662746,8.60546592,2.50992756,8.964027,38.62,7.32,39.307592142,134.59,46.76546592,12.58992756,48.4305180509,8.60546592,2.50992756,8.964027,38.16,10.08,39.4688738122,134.75,8.60546592,2.69992756,9.0190716002,8.60546592,2.50992756,8.964027,0.0,0.19,0.19,134.75
2021-04-18 15:30:00,53.86573728,8.26459004,54.496065007,6.97573728,2.03459004,7.266393,46.89,6.23,47.3020612659,136.39,50.70573728,19.49459004,54.3241275488,6.97573728,2.03459004,7.266393,43.73,17.46,47.0867762753,135.48,6.97573728,2.22459004,7.3218652982,6.97573728,2.03459004,7.266393,0.0,0.19,0.19,135.48
2021-04-18 16:00:00,55.79201152,8.01475336,56.3647480334,6.46201152,1.88475336,6.731262,49.33,6.13,49.7094135954,136.72,51.97201152,20.87475336,56.0075468957,6.46201152,1.88475336,6.731262,45.51,18.99,49.3130834566,135.65,6.46201152,2.08475336,6.7899771323,6.46201152,1.88475336,6.731262,0.0,0.2,0.2,135.65
2021-04-18 16:30:00,56.02620608,8.32764344,56.6417285487,7.70620608,2.24764344,8.027298,48.32,6.08,48.7010143632,136.57,52.30620608,21.18764344,56.4345233791,7.70620608,2.24764344,8.027298,44.6,18.94,48.4549646579,135.53,7.70620608,2.43764344,8.0825563832,7.70620608,2.24764344,8.027298,0.0,0.19,0.19,135.53
2021-04-18 17:00:00,57.31605664,8.18801652,57.8979616506,7.29605664,2.12801652,7.600059,50.02,6.06,50.3857519543,136.35,53.80605664,20.92801652,57.7327775757,7.29605664,2.12801652,7.600059,46.51,18.8,50.1659256867,135.31,7.29605664,2.31801652,7.6554322596,7.29605664,2.12801652,7.600059,0.0,0.19,0.19,135.31
2021-04-18 17:30:00,58.19480896,6.05556928,58.5090224598,6.22480896,1.81556928,6.484176,51.97,4.24,52.1426744615,136.4,56.05480896,21.02556928,59.8683236035,6.22480896,1.81556928,6.484176,49.83,19.21,53.4046159054,135.14,6.22480896,1.99556928,6.536860358,6.22480896,1.81556928,6.484176,0.0,0.18,0.18,135.14
2021-04-18 18:00:00,60.33280224,5.89456732,60.6200705214,4.9528022400000005,1.44456732,5.159169,55.38,4.45,55.5584997998,136.38,57.68280224,20.49456732,61.2154634377,4.9528022400000005,1.44456732,5.159169,52.73,19.05,56.0656347507,135.14,4.9528022400000005,1.63456732,5.2155594477000005,4.9528022400000005,1.44456732,5.159169,0.0,0.19,0.19,135.14
2021-04-18 18:30:00,58.07998624,4.93957932,58.289658135,3.76998624,1.09957932,3.927069,54.31,3.84,54.4455847613,136.24,55.74998624,20.64957932,59.4513758617,3.76998624,1.09957932,3.927069,51.98,19.55,55.5348800305,134.99,3.76998624,1.28957932,3.9844461437,3.76998624,1.09957932,3.927069,0.0,0.19,0.19,134.99
2021-04-18 19:00:00,56.769118399999996,3.8530762,56.8997275926,2.4791184,0.7230762,2.582415,54.29,3.13,54.3801526294,136.17,54.7991184,20.9030762,58.6505070058,2.4791184,0.7230762,2.582415,52.32,20.18,56.076865105,134.99,2.4791184,0.9130762,2.6419190351,2.4791184,0.7230762,2.582415,0.0,0.19,0.19,134.99
2021-04-18 19:30:00,58.94863936,4.15293648,59.0947456531,1.9986393599999999,0.58293648,2.081916,56.95,3.5700000000000003,57.0617858115,136.1,56.71863936,20.34293648,60.2564445971,1.9986393599999999,0.58293648,2.081916,54.72,19.76,58.1784839954,134.84,1.9986393599999999,0.77293648,2.1428929263,1.9986393599999999,0.58293648,2.081916,0.0,0.19,0.19,134.84
2021-04-18 20:00:00,58.24608224,3.50885732,58.3516767197,1.67608224,0.48885732,1.745919,56.57,3.02,56.650554278,136.06,56.27608224,20.69885732,59.961989015,1.67608224,0.48885732,1.745919,54.6,20.21,58.2203065949,134.84,1.67608224,0.67885732,1.8083414877,1.67608224,0.48885732,1.745919,0.0,0.19,0.19,134.84
2021-04-18 20:30:00,59.99500224,3.63354232,60.104932606,2.75500224,0.80354232,2.8697939999999997,57.24,2.83,57.3099162449,136.06,57.81500224,21.30354232,61.6150582195,2.75500224,0.80354232,2.8697939999999997,55.06,20.5,58.7524773946,134.79,2.75500224,0.99354232,2.928679512,2.75500224,0.80354232,2.8697939999999997,0.0,0.19,0.19,134.79
2021-04-18 21:00:00,59.54847008,3.51247044,59.6519717818,1.4484700799999999,0.42247044,1.508823,58.1,3.09,58.182111512,136.1,57.32847008,20.60247044,60.9181029739,1.4484700799999999,0.42247044,1.508823,55.88,20.18,59.412177203,134.88,1.4484700799999999,0.6124704400000001,1.5726365163,1.4484700799999999,0.42247044,1.508823,0.0,0.19,0.19,134.88
2021-04-18 21:30:00,57.84550304,2.92452172,57.9193840544,1.45550304,0.42452172,1.516149,56.39,2.5,56.445390423,136.27,55.82550304,21.22452172,59.7240915537,1.45550304,0.42452172,1.516149,54.37,20.8,58.2128585452,135.04,1.45550304,0.61452172,1.5799133026,1.45550304,0.42452172,1.516149,0.0,0.19,0.19,135.04
2021-04-18 22:00:00,56.65094752,2.36652636,56.7003553951,1.53094752,0.44652636,1.5947369999999998,55.12,1.92,55.1534296304,136.46,55.02094752,21.72652636,59.1552754509,1.53094752,0.44652636,1.5947369999999998,53.49,21.28,57.5675125396,135.24,1.53094752,0.6365263600000001,1.6580006380999999,1.53094752,0.44652636,1.5947369999999998,0.0,0.19,0.19,135.24
2021-04-18 22:30:00,54.90846976,2.21580368,54.9531603944,1.76846976,0.51580368,1.8421560000000001,53.14,1.7000000000000002,53.1671853684,135.85,52.68846976,22.05580368,57.1185899828,1.76846976,0.51580368,1.8421560000000001,50.92,21.54,55.2884978997,134.61,1.76846976,0.70580368,1.9041124249,1.76846976,0.51580368,1.8421560000000001,0.0,0.19,0.19,134.61
2021-04-18 23:00:00,50.46009856,0.94086208,50.4688692972,1.34009856,0.39086208,1.3959359999999998,49.12,0.55,49.1230790973,135.7,48.84009856,22.83086208,53.9129250799,1.34009856,0.39086208,1.3959359999999998,47.5,22.44,52.5338329079,134.53,1.34009856,0.57086208,1.4566220048,1.34009856,0.39086208,1.3959359999999998,0.0,0.18,0.18,134.53
2021-04-18 23:30:00,47.84504352,0.76855436,47.8512159222,1.43504352,0.41855436,1.494837,46.41,0.35000000000000003,46.4113197399,135.9,46.00504352,23.46855436,51.6453005899,1.43504352,0.41855436,1.494837,44.57,23.05,50.177558729,134.7,1.43504352,0.60855436,1.5587457501,1.43504352,0.41855436,1.494837,0.0,0.19,0.19,134.7
2021-04-19 00:00:00,45.23576288,0.8954308400000001,45.244624429,1.35576288,0.39543084,1.412253,43.88,0.5,43.8828485858,135.98,43.60576288,24.04543084,49.7960369972,1.35576288,0.39543084,1.412253,42.25,23.65,48.4188496352,134.84,1.35576288,0.58543084,1.4767607305000001,1.35576288,0.39543084,1.412253,0.0,0.19,0.19,134.84
2021-04-19 00:30:00,44.76927936,1.01645648,44.7808168549,1.35927936,0.39645648,1.415916,43.41,0.62,43.4144273255,136.13,42.80927936,24.16645648,49.1594550226,1.35927936,0.39645648,1.415916,41.45,23.77,47.7819568457,134.93,1.35927936,0.5864564800000001,1.4803957516000001,1.35927936,0.39645648,1.415916,0.0,0.19,0.19,134.93
2021-04-19 01:00:00,43.63615264,1.19179452,43.6524248055,1.20615264,0.35179452,1.256409,42.43,0.84,42.438314057,136.17,42.05615264,24.36179452,48.6026440342,1.20615264,0.35179452,1.256409,40.85,24.01,47.3835688821,135.0,1.20615264,0.53179452,1.3181842066,1.20615264,0.35179452,1.256409,0.0,0.18,0.18,135.0
2021-04-19 01:30:00,44.48587296,0.89004628,44.4947758214,1.16587296,0.34004628000000003,1.214451,43.32,0.55,43.3234913182,136.02,42.85587296,24.04004628,49.1380674458,1.16587296,0.34004628000000003,1.214451,41.69,23.7,47.9556680696,134.87,1.16587296,0.53004628,1.2807063745,1.16587296,0.34004628000000003,1.214451,0.0,0.19,0.19,134.87
2021-04-19 02:00:00,45.94710176,0.66165468,45.9518655449,1.13710176,0.33165468,1.184481,44.81,0.33,44.8112151141,135.64,44.31710176,23.70165468,50.257078536,1.13710176,0.33165468,1.184481,43.18,23.37,49.0985671889,134.49,1.13710176,0.52165468,1.2510491668000001,1.13710176,0.33165468,1.184481,0.0,0.19,0.19,134.49
2021-04-19 02:30:00,45.99034848,0.5913516400000001,45.9941501723,1.17034848,0.34135164,1.2191130000000001,44.82,0.25,44.820697228,135.42,44.31034848,23.64135164,50.2227089053,1.17034848,0.34135164,1.2191130000000001,43.14,23.3,49.0300887211,134.27,1.17034848,0.52135164,1.281219379,1.17034848,0.34135164,1.2191130000000001,0.0,0.18,0.18,134.27
2021-04-19 03:00:00,45.24271616,0.69745888,45.2480918319,1.12271616,0.32745888,1.169496,44.12,0.37,44.1215514233,135.49,43.57271616,23.77745888,49.6381823232,1.12271616,0.32745888,1.169496,42.45,23.45,48.4964431685,134.34,1.12271616,0.5174588800000001,1.2362262206,1.12271616,0.32745888,1.169496,0.0,0.19,0.19,134.34
2021-04-19 03:30:00,44.88497376,0.81895068,44.8924442379,1.26497376,0.36895068000000003,1.3176809999999999,43.62,0.45,43.6223211212,135.4,43.23497376,23.83895068,49.3716368531,1.26497376,0.36895068000000003,1.3176809999999999,41.97,23.47,48.0866072831,134.25,1.26497376,0.54895068,1.3789508557,1.26497376,0.36895068000000003,1.3176809999999999,0.0,0.18,0.18,134.25
2021-04-19 04:00:00,44.2719968,0.8805824,44.2807534491,1.2019968,0.35058239999999996,1.25208,43.07,0.53,43.0732608471,135.32,42.6319968,23.8905824,48.8696948892,1.2019968,0.35058239999999996,1.25208,41.43,23.54,47.6505666283,134.18,1.2019968,0.5405824,1.3179626848,1.2019968,0.35058239999999996,1.25208,0.0,0.19,0.19,134.18
2021-04-19 04:30:00,44.30737152,0.8429833600000001,44.3153900125,1.10737152,0.32298336,1.153512,43.2,0.52,43.2031295163,135.11,42.71737152,23.73298336,48.8674567452,1.10737152,0.32298336,1.153512,41.61,23.41,47.7432738718,133.97,1.10737152,0.51298336,1.2204194406,1.10737152,0.32298336,1.153512,0.0,0.19,0.19,133.97
2021-04-19 05:00:00,44.38436448,0.81668964,44.3918775483,1.15436448,0.33668964,1.202463,43.23,0.48,43.232664734,135.11,42.78436448,23.72668964,48.9229766595,1.15436448,0.33668964,1.202463,41.63,23.39,47.7509057506,133.97,1.15436448,0.5166896400000001,1.2647235021,1.15436448,0.33668964,1.202463,0.0,0.18,0.18,133.97
2021-04-19 05:30:00,46.94122752,0.59494136,46.9449975642,1.25122752,0.36494136,1.303362,45.69,0.23,45.6905788976,135.89,45.22122752,23.52494136,50.9743296612,1.25122752,0.36494136,1.303362,43.97,23.16,49.6965441454,134.69,1.25122752,0.55494136,1.3687696007,1.25122752,0.36494136,1.303362,0.0,0.19,0.19,134.69
2021-04-19 06:00:00,49.49649248,0.69939364,49.5014335074,1.02649248,0.29939364,1.069263,48.47,0.4,48.4716504774,136.32,47.53649248,23.21939364,52.9042376215,1.02649248,0.29939364,1.069263,46.51,22.92,51.8508100226,135.09,1.02649248,0.48939364,1.1371864167,1.02649248,0.29939364,1.069263,0.0,0.19,0.19,135.09
2021-04-19 06:30:00,53.1484704,2.3891372,53.202141709,1.1284703999999999,0.32913719999999996,1.17549,52.02,2.06,52.0607721802,135.48,51.3584704,21.1991372,55.5616405432,1.1284703999999999,0.32913719999999996,1.17549,50.23,20.87,54.3931043424,134.27,1.1284703999999999,0.5191372,1.2421549324,1.1284703999999999,0.32913719999999996,1.17549,0.0,0.19,0.19,134.27
2021-04-19 07:00:00,58.66975872,4.40326296,58.8347627934,1.51975872,0.44326296,1.583082,57.15,3.96,57.2870325641,135.05,56.62975872,19.24326296,59.809971928,1.51975872,0.44326296,1.583082,55.11,18.8,58.2284475149,133.83,1.51975872,0.63326296,1.6464168801999999,1.51975872,0.44326296,1.583082,0.0,0.19,0.19,133.83
2021-04-19 07:30:00,63.73713152,6.24291336,64.0421416071,1.34713152,0.39291336,1.403262,62.39,5.85,62.6636625166,134.86,61.84713152,17.41291336,64.2516710206,1.34713152,0.39291336,1.403262,60.5,17.02,62.8484717396,133.68,1.34713152,0.58291336,1.4678389957,1.34713152,0.39291336,1.403262,0.0,0.19,0.19,133.68
2021-04-19 08:00:00,63.66078752,7.07314636,64.0525195999,1.69078752,0.49314636,1.761237,61.97,6.58,62.3183544391,134.56,61.81078752,16.62314636,64.0070499925,1.69078752,0.49314636,1.761237,60.12,16.13,62.246215146,133.32,1.69078752,0.67314636,1.8198594615,1.69078752,0.49314636,1.761237,0.0,0.18,0.18,133.32
2021-04-19 08:30:00,65.11788992,8.53813456,65.6752565994,2.18788992,0.63813456,2.279052,62.93,7.9,63.4239300264,134.59,63.44788992,15.31813456,65.2708202928,2.18788992,0.63813456,2.279052,61.26,14.68,62.994364827300004,133.32,2.18788992,0.82813456,2.3393736665000002,2.18788992,0.63813456,2.279052,0.0,0.19,0.19,133.32
2021-04-19 09:00:00,72.93307456,1.81923008,72.9557603131,2.36307456,0.68923008,2.461536,70.57,1.13,70.5790464656,135.55,72.38307456,2.47923008,72.4255208096,2.36307456,0.68923008,2.461536,70.02,1.79,70.0428761545,135.63,2.36307456,0.87923008,2.5213422833,2.36307456,0.68923008,2.461536,0.0,0.19,0.19,135.63
2021-04-19 09:30:00,70.97359296,1.50438128,70.9895348674,3.44359296,1.00438128,3.5870759999999997,67.53,0.5,67.5318510038,135.77,70.89359296,3.05438128,70.959359973,3.44359296,1.00438128,3.5870759999999997,67.45,2.05,67.4811455149,135.91,3.44359296,1.19438128,3.6448428109,3.44359296,1.00438128,3.5870759999999997,0.0,0.19,0.19,135.91
2021-04-19 10:00:00,71.48266272,2.24535996,71.5179188098,4.61266272,1.3453599600000001,4.804857,66.87,0.9,66.8760562533,135.91,70.98266272,3.25535996,71.0572710937,4.61266272,1.3453599600000001,4.804857,66.37,1.9100000000000001,66.3974773617,136.06,4.61266272,1.53535996,4.8614799779,4.61266272,1.3453599600000001,4.804857,0.0,0.19,0.19,136.06
2021-04-19 10:30:00,67.81030176,2.71300468,67.8645520075,7.93030176,2.31300468,8.260731,59.88,0.4,59.8813359904,135.87,66.78030176,4.96300468,66.9644690758,7.93030176,2.31300468,8.260731,58.85,2.65,58.9096341866,136.06,7.93030176,2.50300468,8.3159316034,7.93030176,2.31300468,8.260731,0.0,0.19,0.19,136.06
2021-04-19 11:00:00,65.83425664,3.17249152,65.9106520206,9.09425664,2.65249152,9.473184,56.74,0.52,56.7423827487,136.07,64.58425664,5.53249152,64.8207888579,9.09425664,2.65249152,9.473184,55.49,2.88,55.5646875272,136.25,9.09425664,2.8424915200000003,9.5281300304,9.09425664,2.65249152,9.473184,0.0,0.19,0.19,136.25
2021-04-19 11:30:00,63.50885152,3.27549836,63.5932630936,9.61885152,2.80549836,10.019637,53.89,0.47000000000000003,53.8920495064,136.02,62.39885152,5.92549836,62.6795676583,9.61885152,2.80549836,10.019637,52.78,3.12,52.8721363291,136.21,9.61885152,2.99549836,10.0744883239,9.61885152,2.80549836,10.019637,0.0,0.19,0.19,136.21
2021-04-19 12:00:00,62.81091904,3.42568472,62.9042674741,10.03091904,2.92568472,10.448874,52.78,0.5,52.7823682682,135.97,61.67091904,5.73568472,61.9370675319,10.03091904,2.92568472,10.448874,51.64,2.81,51.7163968196,136.21,10.03091904,3.10568472,10.5006958992,10.03091904,2.92568472,10.448874,0.0,0.18,0.18,136.21
2021-04-19 12:30:00,60.9539856,3.7344958,61.0682799775,10.4039856,3.0344958,10.837485,50.55,0.7000000000000001,50.5548464541,136.16,59.8939856,6.5844958,60.2548346275,10.4039856,3.0344958,10.837485,49.49,3.55,49.6171603379,136.34,10.4039856,3.2244958,10.892212334,10.4039856,3.0344958,10.837485,0.0,0.19,0.19,136.34
2021-04-19 13:00:00,61.06692288,3.71118584,61.1795878572,10.186922880000001,2.97118584,10.611378,50.88,0.74,50.8853810048,136.35,59.99692288,6.5511858400000005,60.3535317192,10.186922880000001,2.97118584,10.611378,49.81,3.58,49.9384871617,136.51,10.186922880000001,3.16118584,10.6661377114,10.186922880000001,2.97118584,10.611378,0.0,0.19,0.19,136.51
2021-04-19 13:30:00,58.91605376,4.52801568,59.0897987528,10.17605376,2.96801568,10.600056,48.74,1.56,48.7649587306,136.82,57.90605376,7.67801568,58.4128666206,10.17605376,2.96801568,10.600056,47.73,4.71,47.9618285723,136.96,10.17605376,3.15801568,10.6548173688,10.17605376,2.96801568,10.600056,0.0,0.19,0.19,136.96
2021-04-19 14:00:00,58.98433568,12.63918124,60.323301949,9.97433568,2.90918124,10.389933,49.01,9.73,49.9665187901,135.92,55.96433568,17.05918124,58.5066024709,9.97433568,2.90918124,10.389933,45.99,14.15,48.1175913778,134.75,9.97433568,3.10918124,10.4476973655,9.97433568,2.90918124,10.389933,0.0,0.2,0.2,134.75
2021-04-19 14:30:00,59.14320704,12.66176872,60.4833805776,9.74320704,2.84176872,10.149174,49.4,9.82,50.3665801896,135.92,55.98320704,16.92176872,58.484747816,9.74320704,2.84176872,10.149174,46.24,14.08,48.3361562394,134.75,9.74320704,3.03176872,10.2040043608,9.74320704,2.84176872,10.149174,0.0,0.19,0.19,134.75
2021-04-19 15:00:00,59.14917152,12.33225836,60.421098035,9.29917152,2.71225836,9.686637,49.85,9.62,50.7697439426,136.04,55.75917152,17.08225836,58.3171394984,9.29917152,2.71225836,9.686637,46.46,14.37,48.6315586836,134.87,9.29917152,2.9022583600000003,9.7415447721,9.29917152,2.71225836,9.686637,0.0,0.19,0.19,134.87
2021-04-19 15:30:00,59.18031072,11.70342396,60.3264395543,8.96031072,2.61342396,9.333657,50.22,9.09,51.0360313896,136.11,56.24031072,17.35342396,58.856723261,8.96031072,2.61342396,9.333657,47.28,14.74,49.5243980276,134.92,8.96031072,2.80342396,9.3886289786,8.96031072,2.61342396,9.333657,0.0,0.19,0.19,134.92
2021-04-19 16:00:00,57.64958208,10.59946144,58.6158928689,8.32958208,2.42946144,8.676648,49.32,8.17,49.9921123779,136.15,55.33958208,17.70946144,58.1041682608,8.32958208,2.42946144,8.676648,47.01,15.28,49.4309467844,135.01,8.32958208,2.6194614400000003,8.7317533098,8.32958208,2.42946144,8.676648,0.0,0.19,0.19,135.01
2021-04-19 16:30:00,56.61542688,8.74158284,57.2863145206,7.68542688,2.24158284,8.005653,48.93,6.5,49.3598510938,136.23,54.53542688,19.09158284,57.7806310135,7.68542688,2.24158284,8.005653,46.85,16.85,49.7880005624,134.97,7.68542688,2.43158284,8.0609169104,7.68542688,2.24158284,8.005653,0.0,0.19,0.19,134.97
2021-04-19 17:00:00,60.66964352,9.64197936,61.4310459851,6.82964352,1.99197936,7.114212,53.84,7.65,54.380769579,135.69,58.57964352,17.54197936,61.1497806603,6.82964352,1.99197936,7.114212,51.75,15.55,54.0357751864,134.48,6.82964352,2.18197936,7.169732529,6.82964352,1.99197936,7.114212,0.0,0.19,0.19,134.48
2021-04-19 17:30:00,65.68594848,10.13340164,66.46299464,5.56594848,1.62340164,5.7978629999999995,60.12,8.51,60.7193091199,135.5,63.14594848,16.35340164,65.2291695075,5.56594848,1.62340164,5.7978629999999995,57.58,14.73,59.4342434965,134.2,5.56594848,1.81340164,5.8539053622,5.56594848,1.62340164,5.7978629999999995,0.0,0.19,0.19,134.2
2021-04-19 18:00:00,63.35739808,8.337574440000001,63.903638699300004,4.5173980799999995,1.31757444,4.705623,58.84,7.02,59.2572864718,135.65,61.24739808,17.43757444,63.6813377209,4.5173980799999995,1.31757444,4.705623,56.73,16.12,58.9758196213,134.43,4.5173980799999995,1.50757444,4.7623173041,4.5173980799999995,1.31757444,4.705623,0.0,0.19,0.19,134.43
2021-04-19 18:30:00,63.6559008,7.4913044,64.0951897436,3.2959008,0.9613044,3.43323,60.36,6.53,60.7121939976,135.4,61.7659008,17.3513044,64.156794387,3.2959008,0.9613044,3.43323,58.47,16.39,60.723743297,134.1,3.2959008,1.1513044,3.4911980615,3.2959008,0.9613044,3.43323,0.0,0.19,0.19,134.1
2021-04-19 19:00:00,64.59402368,7.41909024,65.0186957356,2.29402368,0.6690902400000001,2.389608,62.3,6.75,62.6646032462,135.2,62.16402368,16.94909024,64.4332018454,2.29402368,0.6690902400000001,2.389608,59.87,16.28,62.043978757,133.93,2.29402368,0.85909024,2.4496082717,2.29402368,0.6690902400000001,2.389608,0.0,0.19,0.19,133.93
2021-04-19 19:30:00,63.66988864,6.61871752,64.0129841598,1.46988864,0.42871752,1.531134,62.2,6.19,62.5072483797,135.38,61.44988864,17.23871752,63.822113688,1.46988864,0.42871752,1.531134,59.98,16.81,62.2910627618,134.14,1.46988864,0.61871752,1.5947990417,1.46988864,0.42871752,1.531134,0.0,0.19,0.19,134.14
2021-04-19 20:00:00,61.87780096,5.52102528,62.1236184699,1.23780096,0.36102528,1.2893759999999999,60.64,5.16,60.8591422877,135.5,60.27780096,18.05102528,62.9225937341,1.23780096,0.36102528,1.2893759999999999,59.04,17.69,61.6332515774,134.31,1.23780096,0.5510252800000001,1.354909619,1.23780096,0.36102528,1.2893759999999999,0.0,0.19,0.19,134.31
2021-04-19 20:30:00,64.8879008,6.2885544,65.1919135068,1.2979007999999999,0.37855439999999996,1.35198,63.59,5.91,63.8640446574,135.5,62.6979008,17.4985544,65.0939795282,1.2979007999999999,0.37855439999999996,1.35198,61.4,17.12,63.742092843,134.23,1.2979007999999999,0.5685544,1.4169688043,1.2979007999999999,0.37855439999999996,1.35198,0.0,0.19,0.19,134.23
2021-04-19 21:00:00,62.63888992,5.38675956,62.8700859628,1.18888992,0.34675956,1.238427,61.45,5.04,61.6563386847,135.71,60.66888992,18.33675956,63.3794205976,1.18888992,0.34675956,1.238427,59.48,17.99,62.1410532579,134.54,1.18888992,0.53675956,1.3044424353,1.18888992,0.34675956,1.238427,0.0,0.19,0.19,134.54
2021-04-19 21:30:00,62.4994592,5.1006756,62.7072507121,1.3394591999999998,0.39067559999999996,1.39527,61.16,4.71,61.341093078,135.91,60.6294592,18.7606756,63.4656936609,1.3394591999999998,0.39067559999999996,1.39527,59.29,18.37,62.0706130145,134.68,1.3394591999999998,0.5806756,1.4599092783,1.3394591999999998,0.39067559999999996,1.39527,0.0,0.19,0.19,134.68
2021-04-19 22:00:00,63.16337536,5.45848448,63.3987936769,1.26337536,0.36848448,1.3160159999999999,61.9,5.09,62.1089212593,136.12,61.03337536,18.43848448,63.7577494722,1.26337536,0.36848448,1.3160159999999999,59.77,18.07,62.4417952977,134.9,1.26337536,0.5584844800000001,1.3813117732,1.26337536,0.36848448,1.3160159999999999,0.0,0.19,0.19,134.9
2021-04-19 22:30:00,59.74679168,4.73531424,59.9341498397,1.52679168,0.44531424000000003,1.590408,58.22,4.29,58.3778425432,136.01,57.69679168,19.32531424,60.8472476012,1.52679168,0.44531424000000003,1.590408,56.17,18.88,59.2581074622,134.83,1.52679168,0.63531424,1.6536979826,1.52679168,0.44531424000000003,1.590408,0.0,0.19,0.19,134.83
2021-04-19 23:00:00,54.83255616,3.30407888,54.9320139107,1.28255616,0.37407888,1.335996,53.55,2.93,53.6300978929,135.19,53.20255616,20.21407888,56.9132758407,1.28255616,0.37407888,1.335996,51.92,19.84,55.5815796825,134.02,1.28255616,0.5640788800000001,1.4011192977,1.28255616,0.37407888,1.335996,0.0,0.19,0.19,134.02
2021-04-19 23:30:00,53.55205664,3.09976652,53.641693885,1.30205664,0.37976652,1.356309,52.25,2.7199999999999998,52.3207501858,135.49,51.72205664,20.57976652,55.6659494942,1.30205664,0.37976652,1.356309,50.42,20.2,54.3158945429,134.28,1.30205664,0.56976652,1.4212618974,1.30205664,0.37976652,1.356309,0.0,0.19,0.19,134.28
2021-04-20 00:00:00,50.10320544,2.54468492,50.1677846502,1.35320544,0.39468492,1.409589,48.75,2.15,48.7973872251,135.98,48.49320544,21.25468492,52.9466958827,1.35320544,0.39468492,1.409589,47.14,20.86,51.5491920402,134.79,1.35320544,0.58468492,1.4741171658,1.35320544,0.39468492,1.409589,0.0,0.19,0.19,134.79
2021-04-20 00:30:00,49.65921952,2.29727236,49.7123278839,1.25921952,0.36727236,1.311687,48.4,1.9300000000000002,48.4384650872,136.29,47.88921952,21.61727236,52.5422097986,1.25921952,0.36727236,1.311687,46.63,21.25,51.2437254696,135.12,1.25921952,0.55727236,1.3770207997,1.25921952,0.36727236,1.311687,0.0,0.19,0.19,135.12
2021-04-20 01:00:00,48.62525344,2.19069892,48.674576874,1.30525344,0.38069892,1.359639,47.32,1.81,47.3546037889,136.29,46.93525344,21.75069892,51.7301741635,1.30525344,0.38069892,1.359639,45.63,21.37,50.3862461392,135.12,1.30525344,0.57069892,1.4245644246,1.30525344,0.38069892,1.359639,0.0,0.19,0.19,135.12
2021-04-20 01:30:00,48.66773088,2.25475484,48.7199337889,1.3877308799999999,0.40475484,1.4455529999999999,47.28,1.85,47.3161801079,136.38,46.97773088,21.71475484,51.7536257319,1.3877308799999999,0.40475484,1.4455529999999999,45.59,21.31,50.3245884236,135.19,1.3877308799999999,0.59475484,1.5098113508000002,1.3877308799999999,0.40475484,1.4455529999999999,0.0,0.19,0.19,135.19
2021-04-20 02:00:00,49.28453408,2.06382244,49.3277271172,1.38453408,0.40382244,1.442223,47.9,1.6600000000000001,47.9287554606,136.35,47.70453408,21.86382244,52.4761784382,1.38453408,0.40382244,1.442223,46.32,21.46,51.0497208611,135.19,1.38453408,0.5938224400000001,1.5065057945,1.38453408,0.40382244,1.442223,0.0,0.19,0.19,135.19
2021-04-20 02:30:00,49.70964896,1.94531428,49.7476979103,1.38964896,0.40531428,1.447551,48.32,1.54,48.3445343343,136.44,48.10964896,21.99531428,52.8992643931,1.38964896,0.40531428,1.447551,46.72,21.59,51.4673343005,135.27,1.38964896,0.59531428,1.5117947361000001,1.38964896,0.40531428,1.447551,0.0,0.19,0.19,135.27
2021-04-20 03:00:00,48.73328544,1.81137492,48.7669374564,1.27328544,0.37137492,1.326339,47.46,1.44,47.4818407394,136.52,47.14328544,22.09137492,52.0626373509,1.27328544,0.37137492,1.326339,45.87,21.72,50.7524905793,135.35,1.27328544,0.56137492,1.3915450451,1.27328544,0.37137492,1.326339,0.0,0.19,0.19,135.35
2021-04-20 03:30:00,48.56809056,1.83319308,48.6026750037,1.34809056,0.39319308000000003,1.404261,47.22,1.44,47.2419516955,136.6,46.90809056,22.20319308,51.8975022803,1.34809056,0.39319308000000003,1.404261,45.56,21.81,50.511282898,135.43,1.34809056,0.58319308,1.4688302579,1.34809056,0.39319308000000003,1.404261,0.0,0.19,0.19,135.43
2021-04-20 04:00:00,48.2138448,1.7348713999999998,48.2450475093,1.3538448,0.3948714,1.410255,46.86,1.34,46.8791552825,136.65,46.5438448,22.3348714,51.6253423158,1.3538448,0.3948714,1.410255,45.19,21.94,50.2344473444,135.49,1.3538448,0.5848713999999999,1.4747780501,1.3538448,0.3948714,1.410255,0.0,0.19,0.19,135.49
2021-04-20 04:30:00,47.63860992,1.67834456,47.6681654312,1.46860992,0.42834456,1.529802,46.17,1.25,46.1869180613,136.39,46.06860992,22.33834456,51.1988130492,1.46860992,0.42834456,1.529802,44.6,21.91,49.6911269745,135.22,1.46860992,0.61834456,1.5934757896,1.46860992,0.42834456,1.529802,0.0,0.19,0.19,135.22
2021-04-20 05:00:00,47.58445408,1.79713244,47.6183783334,1.4644540799999999,0.42713244,1.5254729999999999,46.12,1.37,46.1403435184,136.3,45.98445408,22.20713244,51.065905928,1.4644540799999999,0.42713244,1.5254729999999999,44.52,21.78,49.5620701747,135.13,1.4644540799999999,0.61713244,1.589175321,1.4644540799999999,0.42713244,1.5254729999999999,0.0,0.19,0.19,135.13
2021-04-20 05:30:00,49.93381472,2.17694596,49.9812459449,1.46381472,0.42694596,1.524807,48.47,1.75,48.5015814175,135.56,48.30381472,21.60694596,52.9161471597,1.46381472,0.42694596,1.524807,46.84,21.18,51.4060113216,134.35,1.46381472,0.61694596,1.5885137242,1.46381472,0.42694596,1.524807,0.0,0.19,0.19,134.35
2021-04-20 06:00:00,51.2238848,2.3532164,51.2779094877,1.3138847999999999,0.38321639999999996,1.36863,49.91,1.97,49.9488638509,135.25,49.4238848,21.2632164,53.8037615822,1.3138847999999999,0.38321639999999996,1.36863,48.11,20.88,52.4456528227,134.06,1.3138847999999999,0.5732164,1.433481883,1.3138847999999999,0.38321639999999996,1.36863,0.0,0.19,0.19,134.06
2021-04-20 06:30:00,56.17243584,4.06237712,56.3191393406,1.7224358400000002,0.50237712,1.794204,54.45,3.56,54.5662542236,135.39,54.45243584,19.78237712,57.9345338587,1.7224358400000002,0.50237712,1.794204,52.73,19.28,56.1442009472,134.19,1.7224358400000002,0.6923771200000001,1.8563866244,1.7224358400000002,0.50237712,1.794204,0.0,0.19,0.19,134.19
2021-04-20 07:00:00,60.35913728,5.8939150399999995,60.6462174227,3.57913728,1.04391504,3.728268,56.78,4.85,56.9867607432,135.46,58.46913728,19.13391504,61.5202951799,3.57913728,1.04391504,3.728268,54.89,18.09,57.794119078,134.24,3.57913728,1.23391504,3.7858644977,3.57913728,1.04391504,3.728268,0.0,0.19,0.19,134.24
2021-04-20 07:30:00,64.12773824,8.12184032,64.6400116179,4.01773824,1.17184032,4.185144,60.11,6.95,60.510450337099996,134.85,62.14773824,17.03184032,64.4393121707,4.01773824,1.17184032,4.185144,58.13,15.86,60.2547632972,133.67,4.01773824,1.36184032,4.2422670381,4.01773824,1.17184032,4.185144,0.0,0.19,0.19,133.67
2021-04-20 08:00:00,66.847288,9.512959,67.5207842215,4.707288,1.372959,4.903425,62.14,8.14,62.6708800002,134.54,64.747288,16.012959,66.6980221543,4.707288,1.372959,4.903425,60.04,14.64,61.7991197348,133.33,4.707288,1.562959,4.9599799547,4.707288,1.372959,4.903425,0.0,0.19,0.19,133.33
2021-04-20 08:30:00,66.66696832,11.35286576,67.6267123698,4.70696832,1.37286576,4.903092,61.96,9.98,62.7586010042,134.91,64.88696832,14.15286576,66.4125158911,4.70696832,1.37286576,4.903092,60.18,12.78,61.5220350769,133.67,4.70696832,1.55286576,4.9565051028,4.70696832,1.37286576,4.903092,0.0,0.18,0.18,133.67
2021-04-20 09:00:00,65.78097312,12.91111716,67.0360602283,5.90097312,1.72111716,6.146847,59.88,11.19,60.9165864113,135.04,62.99097312,13.65111716,64.453205462,5.90097312,1.72111716,6.146847,57.09,11.93,58.3231772111,133.76,5.90097312,1.9111171599999999,6.2027294445,5.90097312,1.72111716,6.146847,0.0,0.19,0.19,133.76
2021-04-20 09:30:00,62.24254912,12.39741016,63.4651928196,8.32254912,2.42741016,8.669322,53.92,9.97,54.8339976657,135.36,60.05254912,15.45741016,62.0100006827,8.32254912,2.42741016,8.669322,51.73,13.03,53.3457945859,134.14,8.32254912,2.61741016,8.7244289097,8.32254912,2.42741016,8.669322,0.0,0.19,0.19,134.14
2021-04-20 10:00:00,64.97684544,13.92782992,66.4528019696,7.70684544,2.24782992,8.027964,57.27,11.68,58.4489118804,135.2,62.97684544,13.41782992,64.3903814349,7.70684544,2.24782992,8.027964,55.27,11.17,56.3874259033,133.95,7.70684544,2.43782992,8.0832222136,7.70684544,2.24782992,8.027964,0.0,0.19,0.19,133.95
2021-04-20 10:30:00,63.68579584,13.97710712,65.2015346078,8.35579584,2.43710712,8.703954,55.33,11.54,56.5206201311,135.25,61.57579584,13.81710712,63.1069812501,8.35579584,2.43710712,8.703954,53.22,11.38,54.4230906877,134.0,8.35579584,2.62710712,8.7590533701,8.35579584,2.43710712,8.703954,0.0,0.19,0.19,134.0
2021-04-20 11:00:00,62.24325728,14.51720004,63.9137870402,9.45325728,2.75720004,9.847142999999999,52.79,11.76,54.0840244435,135.3,60.48325728,13.64720004,62.0037940785,9.45325728,2.75720004,9.847142999999999,51.03,10.89,52.1790475191,134.0,9.45325728,2.9472000400000002,9.9020230901,9.45325728,2.75720004,9.847142999999999,0.0,0.19,0.19,134.0
2021-04-20 11:30:00,62.45812224,15.01820232,64.2383330627,9.62812224,2.80820232,10.029294,52.83,12.21,54.2226244293,135.3,60.698122240000004,13.25820232,62.1292360505,9.62812224,2.80820232,10.029294,51.07,10.45,52.1281823969,134.0,9.62812224,2.99820232,10.0841437425,9.62812224,2.80820232,10.029294,0.0,0.19,0.19,134.0
2021-04-20 12:00:00,61.55319776,14.46468268,63.229923292,9.03319776,2.63468268,9.409581,52.52,11.83,53.8358551525,135.35,60.06319776,13.37468268,61.5342982567,9.03319776,2.63468268,9.409581,51.03,10.74,52.1479481859,134.04,9.03319776,2.82468268,9.4645387639,9.03319776,2.63468268,9.409581,0.0,0.19,0.19,134.04
2021-04-20 12:30:00,60.756104,14.623447,62.4911943831,9.886104,2.883447,10.298024999999999,50.87,11.74,52.207130739,135.3,59.316104,13.693446999999999,60.876191442,9.886104,2.883447,10.298024999999999,49.43,10.81,50.5982311944,133.98,9.886104,3.073447,10.3528319198,9.886104,2.883447,10.298024999999999,0.0,0.19,0.19,133.98
2021-04-20 13:00:00,62.10311808,14.46465944,63.7653796976,8.79311808,2.56465944,9.159498,53.31,11.9,54.6220294387,135.45,60.47311808,13.31465944,61.9215484813,8.79311808,2.56465944,9.159498,51.68,10.75,52.7862188455,134.11,8.79311808,2.75465944,9.21450347,8.79311808,2.56465944,9.159498,0.0,0.19,0.19,134.11
2021-04-20 13:30:00,63.18174112,13.87009116,64.6862569619,7.13174112,2.08009116,7.428897,56.05,11.79,57.276579856,135.41,61.79174112,12.81009116,63.1056075652,7.13174112,2.08009116,7.428897,54.66,10.73,55.7032180399,134.07,7.13174112,2.28009116,7.487359154,7.13174112,2.08009116,7.428897,0.0,0.2,0.2,134.07
2021-04-20 14:00:00,60.49132128,13.13580204,61.901124751,7.39132128,2.15580204,7.699293,53.1,10.98,54.2233381488,135.61,59.06132128,13.78580204,60.6488912448,7.39132128,2.15580204,7.699293,51.67,11.63,52.9626830891,134.36,7.39132128,2.34580204,7.754638449,7.39132128,2.15580204,7.699293,0.0,0.19,0.19,134.36
