Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-20 14:30:00,61.46762528,12.87722404,62.8020051952,7.08762528,2.06722404,7.382943,54.38,10.81,55.4440303369,135.84,60.13762528,13.86722404,61.7157506387,7.08762528,2.06722404,7.382943,53.05,11.8,54.3465040274,134.52,7.08762528,2.25722404,7.4383796943,7.08762528,2.06722404,7.382943,0.0,0.19,0.19,134.52
2021-04-20 15:00:00,62.51432064,12.23834352,63.7009994992,5.03432064,1.46834352,5.244084,57.48,10.77,58.4802812921,135.88,60.89432064,13.47834352,62.368133131,5.03432064,1.46834352,5.244084,55.86,12.01,57.1365005929,134.56,5.03432064,1.6583435199999998,5.3004233356,5.03432064,1.46834352,5.244084,0.0,0.19,0.19,134.56
2021-04-20 15:30:00,62.03098528,11.56820404,63.1004475382,3.73098528,1.08820404,3.886443,58.3,10.48,59.2344528125,135.83,60.69098528,13.25820404,62.1222638723,3.73098528,1.08820404,3.886443,56.96,12.17,58.2456049844,134.56,3.73098528,1.2782040399999999,3.943863173,3.73098528,1.08820404,3.886443,0.0,0.19,0.19,134.56
2021-04-20 16:00:00,62.45122368,11.79494024,63.5552983975,5.09122368,1.48494024,5.303358,57.36,10.31,58.279204696,135.83,60.16122368,14.36494024,61.8524400713,5.09122368,1.48494024,5.303358,55.07,12.88,56.556160584,134.66,5.09122368,1.67494024,5.3596626169,5.09122368,1.48494024,5.303358,0.0,0.19,0.19,134.66
2021-04-20 16:30:00,61.10496832,10.60561576,62.0185152921,6.70496832,1.9556157600000001,6.984342,54.4,8.65,55.0834140191,135.81,58.80496832,16.49561576,61.0747872564,6.70496832,1.9556157600000001,6.984342,52.1,14.54,54.0908642933,134.59,6.70496832,2.14561576,7.0399053376,6.70496832,1.9556157600000001,6.984342,0.0,0.19,0.19,134.59
2021-04-20 17:00:00,63.82710656,10.24540608,64.6441635228,6.32710656,1.84540608,6.590736,57.5,8.4,58.1103261047,135.56,61.64710656,16.56540608,63.8339911475,6.32710656,1.84540608,6.590736,55.32,14.72,57.2449194252,134.32,6.32710656,2.03540608,6.6464392973,6.32710656,1.84540608,6.590736,0.0,0.19,0.19,134.32
2021-04-20 17:30:00,66.31727744,9.11920592,66.9413265753,5.27727744,1.5392059200000001,5.497164,61.04,7.58,61.5088448924,135.66,64.03727744,17.07920592,66.2757284138,5.27727744,1.5392059200000001,5.497164,58.76,15.54,60.7801711087,134.4,5.27727744,1.72920592,5.5533602704,5.27727744,1.5392059200000001,5.497164,0.0,0.19,0.19,134.4
2021-04-20 18:00:00,65.78431104,8.854590720000001,66.3775515956,4.64431104,1.35459072,4.837824,61.14,7.5,61.5982921841,135.66,63.83431104,16.84459072,66.0193873228,4.64431104,1.35459072,4.837824,59.19,15.49,61.1833000091,134.47,4.64431104,1.54459072,4.894423922,4.64431104,1.35459072,4.837824,0.0,0.19,0.19,134.47
2021-04-20 18:30:00,66.64640928,8.74603604,67.2178325769,4.3064092800000005,1.2560360400000001,4.485843,62.34,7.49,62.7883404781,135.58,64.44640928,16.85603604,66.6143049207,4.3064092800000005,1.2560360400000001,4.485843,60.14,15.6,62.1303436334,134.29,4.3064092800000005,1.44603604,4.5427063647,4.3064092800000005,1.2560360400000001,4.485843,0.0,0.19,0.19,134.29
2021-04-20 19:00:00,65.98040608,8.033868439999999,66.4677141821,3.51040608,1.02386844,3.656673,62.47,7.01,62.8620791893,135.42,63.68040608,17.09386844,65.9347742603,3.51040608,1.02386844,3.656673,60.17,16.07,62.2789996708,134.19,3.51040608,1.21386844,3.7143542420999998,3.51040608,1.02386844,3.656673,0.0,0.19,0.19,134.19
2021-04-20 19:30:00,65.158808,7.510069,65.5901775906,3.188808,0.9300689999999999,3.321675,61.97,6.58,62.3183544391,135.36,62.898808,17.430069,65.2691914548,3.188808,0.9300689999999999,3.321675,59.71,16.5,61.947833699,134.15,3.188808,1.120069,3.3798004417,3.188808,0.9300689999999999,3.321675,0.0,0.19,0.19,134.15
2021-04-20 20:00:00,63.30833984,6.9403491200000005,63.687630975,1.8183398400000002,0.53034912,1.894104,61.49,6.41,61.8232011465,135.33,61.68833984,16.98034912,63.9826814728,1.8183398400000002,0.53034912,1.894104,59.87,16.45,62.0888025331,134.15,1.8183398400000002,0.7203491200000001,1.9558278627,1.8183398400000002,0.53034912,1.894104,0.0,0.19,0.19,134.15
2021-04-20 20:30:00,65.45503232,7.26146776,65.8565879016,2.64503232,0.7714677600000001,2.755242,62.81,6.49,63.1444075117,135.47,63.28503232,17.36146776,65.6232876236,2.64503232,0.7714677600000001,2.755242,60.64,16.59,62.8684157586,134.19,2.64503232,0.96146776,2.8143589372,2.64503232,0.7714677600000001,2.755242,0.0,0.19,0.19,134.19
2021-04-20 21:00:00,63.75698048,6.52995264,64.09050508,2.53698048,0.73995264,2.6426879999999997,61.22,5.79,61.4931906799,135.77,61.55698048,18.10995264,64.1656623938,2.53698048,0.73995264,2.6426879999999997,59.02,17.37,61.522981884800004,134.61,2.53698048,0.92995264,2.7020514186,2.53698048,0.73995264,2.6426879999999997,0.0,0.19,0.19,134.61
2021-04-20 21:30:00,61.82623104,5.75515072,62.0935149949,2.72623104,0.79515072,2.839824,59.1,4.96,59.3077701486,135.97,60.07623104,18.97515072,63.0016656988,2.72623104,0.79515072,2.839824,57.35,18.18,60.16257059,134.76,2.72623104,0.98515072,2.8987682944,2.72623104,0.79515072,2.839824,0.0,0.19,0.19,134.76
2021-04-20 22:00:00,60.85340512,5.49974316,61.1014246113,1.47340512,0.42974316,1.534797,59.38,5.07,59.5960510437,136.05,58.77340512,18.61974316,61.6523153235,1.47340512,0.42974316,1.534797,57.3,18.19,60.1179349279,134.86,1.47340512,0.61974316,1.5984380601,1.47340512,0.42974316,1.534797,0.0,0.19,0.19,134.86
2021-04-20 22:30:00,58.37523328,4.87319304,58.5782883917,1.48523328,0.43319304000000003,1.547118,56.89,4.44,57.062997643,136.27,56.15523328,19.42319304,59.4194467544,1.48523328,0.43319304000000003,1.547118,54.67,18.99,57.874251615,135.1,1.48523328,0.62319304,1.6106791925000001,1.48523328,0.43319304000000003,1.547118,0.0,0.19,0.19,135.1
2021-04-20 23:00:00,54.32479392,3.49473156,54.437086468,1.28479392,0.37473156,1.338327,53.04,3.12,53.1316854617,135.75,52.61479392,20.33473156,56.4076045127,1.28479392,0.37473156,1.338327,51.33,19.96,55.0742271848,134.6,1.28479392,0.56473156,1.4034304941,1.28479392,0.37473156,1.338327,0.0,0.19,0.19,134.6
2021-04-20 23:30:00,51.7539648,2.8799064,51.8340306497,1.2339648,0.35990639999999996,1.28538,50.52,2.52,50.5828113098,135.66,49.8239648,20.9299064,54.0415437446,1.2339648,0.35990639999999996,1.28538,48.59,20.57,52.7646946357,134.48,1.2339648,0.5499064,1.3509501014,1.2339648,0.35990639999999996,1.28538,0.0,0.19,0.19,134.48
2021-04-21 00:00:00,48.8375312,2.1996966000000002,48.8870444887,1.2675312,0.3696966,1.320345,47.57,1.83,47.6051866922,135.98,47.1375312,21.6896966,51.8882432371,1.2675312,0.3696966,1.320345,45.87,21.32,50.5825987865,134.82,1.2675312,0.5596966,1.3856029832,1.2675312,0.3696966,1.320345,0.0,0.19,0.19,134.82
2021-04-21 00:30:00,46.81690144,1.92326292,46.8563891129,1.65690144,0.48326292,1.725939,45.16,1.44,45.1829525374,136.07,45.00690144,22.34326292,50.2478116453,1.65690144,0.48326292,1.725939,43.35,21.86,48.5497899069,134.94,1.65690144,0.67326292,1.7884645206,1.65690144,0.48326292,1.725939,0.0,0.19,0.19,134.94
2021-04-21 01:00:00,46.91270592,1.88037256,46.9503756929,1.37270592,0.40037256,1.429902,45.54,1.48,45.5640428408,136.32,44.96270592,22.30037256,50.1891575937,1.37270592,0.40037256,1.429902,43.59,21.9,48.7821493991,135.15,1.37270592,0.59037256,1.4942761801,1.37270592,0.40037256,1.429902,0.0,0.19,0.19,135.15
2021-04-21 01:30:00,46.99834016,1.78701588,47.0323017037,1.4983401600000001,0.43701588,1.560771,45.5,1.35,45.5200230668,136.15,45.16834016,22.34701588,50.3941273518,1.4983401600000001,0.43701588,1.560771,43.67,21.91,48.8581313601,134.99,1.4983401600000001,0.62701588,1.6242451012,1.4983401600000001,0.43701588,1.560771,0.0,0.19,0.19,134.99
2021-04-21 02:00:00,47.66513344,1.75566392,47.6974559243,1.42513344,0.41566392,1.484514,46.24,1.34,46.2594120153,135.92,45.94513344,22.24566392,51.0472805354,1.42513344,0.41566392,1.484514,44.52,21.83,49.5840629638,134.79,1.42513344,0.60566392,1.5484941414,1.42513344,0.41566392,1.484514,0.0,0.19,0.19,134.79
2021-04-21 02:30:00,47.7273312,1.7179715999999998,47.7582408584,1.4673312,0.4279716,1.52847,46.26,1.29,46.277982886,136.04,45.9973312,22.3479716,51.1388923634,1.4673312,0.4279716,1.52847,44.53,21.92,49.632724084,134.9,1.4673312,0.6179716,1.592152552,1.4673312,0.4279716,1.52847,0.0,0.19,0.19,134.9
2021-04-21 03:00:00,47.27411456,1.56620008,47.3000516926,1.32411456,0.38620008,1.379286,45.95,1.18,45.9651487542,136.17,45.54411456,22.42620008,50.7661385284,1.32411456,0.38620008,1.379286,44.22,22.04,49.4081977004,135.03,1.32411456,0.57620008,1.4440519036000001,1.32411456,0.38620008,1.379286,0.0,0.19,0.19,135.03
2021-04-21 03:30:00,46.26156672,1.56920696,46.2881730669,1.71156672,0.49920696000000003,1.7828819999999999,44.55,1.07,44.5628477546,136.06,44.55156672,22.65920696,49.9828146193,1.71156672,0.49920696000000003,1.7828819999999999,42.84,22.16,48.2320557306,134.92,1.71156672,0.68920696,1.8451197443,1.71156672,0.49920696000000003,1.7828819999999999,0.0,0.19,0.19,134.92
2021-04-21 04:00:00,46.56777088,1.35309984,46.5874249547,1.3477708800000001,0.39309984000000003,1.403928,45.22,0.96,45.2301890334,136.09,44.82777088,22.66309984,50.2309181324,1.3477708800000001,0.39309984000000003,1.403928,43.48,22.27,48.8514411251,134.96,1.3477708800000001,0.58309984,1.468499836,1.3477708800000001,0.39309984000000003,1.403928,0.0,0.19,0.19,134.96
2021-04-21 04:30:00,45.6821264,1.2193702,45.6983975223,1.4721264,0.4293702,1.533465,44.21,0.79,44.2170577945,135.54,43.9221264,22.7393702,49.459398951,1.4721264,0.4293702,1.533465,42.45,22.31,47.9555898723,134.4,1.4721264,0.6193702,1.597114768,1.4721264,0.4293702,1.533465,0.0,0.19,0.19,134.4
2021-04-21 05:00:00,45.1293088,1.3610484,45.1498279677,1.8893088,0.5510484,1.9680300000000002,43.24,0.81,43.2475860598,135.48,43.4493088,22.8110484,49.0732754593,1.8893088,0.5510484,1.9680300000000002,41.56,22.26,47.1459563483,134.34,1.8893088,0.7410483999999999,2.0294433899,1.8893088,0.5510484,1.9680300000000002,0.0,0.19,0.19,134.34
2021-04-21 05:30:00,47.80472384,1.6084611199999999,47.8317757207,1.43472384,0.41846112,1.494504,46.37,1.19,46.3852670575,135.21,46.16472384,22.14846112,51.202891102,1.43472384,0.41846112,1.494504,44.73,21.73,49.7289231735,134.04,1.43472384,0.59846112,1.5545379407,1.43472384,0.41846112,1.494504,0.0,0.18,0.18,134.04
2021-04-21 06:00:00,49.9662224,2.2113982,50.0151343388,1.3762224,0.4013982,1.433565,48.59,1.81,48.6236999826,135.25,47.8562224,21.6313982,52.5179532206,1.3762224,0.4013982,1.433565,46.48,21.23,51.098955958,134.09,1.3762224,0.5913982,1.497911855,1.3762224,0.4013982,1.433565,0.0,0.19,0.19,134.09
2021-04-21 06:30:00,53.15074752,3.75480136,53.283210256,1.73074752,0.50480136,1.802862,51.42,3.25,51.5226057183,135.29,51.34074752,20.21480136,55.1770835577,1.73074752,0.50480136,1.802862,49.61,19.71,53.3819838522,134.13,1.73074752,0.69480136,1.8650029244000002,1.73074752,0.50480136,1.802862,0.0,0.19,0.19,134.13
2021-04-21 07:00:00,58.35605184,5.86426512,58.6499649765,2.10605184,0.61426512,2.193804,56.25,5.25,56.4944687558,135.06,56.24605184,18.36426512,59.1681044228,2.10605184,0.61426512,2.193804,54.14,17.75,56.9754517314,133.88,2.10605184,0.8042651200000001,2.2543949823,2.10605184,0.61426512,2.193804,0.0,0.19,0.19,133.88
2021-04-21 07:30:00,61.73648096,6.99564028,62.1315705922,2.55648096,0.74564028,2.663001,59.18,6.25,59.5091161084,135.01,59.80648096,17.34564028,62.2710719479,2.55648096,0.74564028,2.663001,57.25,16.6,59.6080741175,133.85,2.55648096,0.93564028,2.7223184296,2.55648096,0.74564028,2.663001,0.0,0.19,0.19,133.85
2021-04-21 08:00:00,64.02327328,8.02428804,64.5241715951,3.44327328,1.00428804,3.5867430000000002,60.58,7.02,60.985381855,135.28,62.03327328,16.88428804,64.2900161491,3.44327328,1.00428804,3.5867430000000002,58.59,15.88,60.7038919675,134.06,3.44327328,1.19428804,3.6445102282,3.44327328,1.00428804,3.5867430000000002,0.0,0.19,0.19,134.06
2021-04-21 08:30:00,67.2741216,9.7566188,67.9779305912,4.2741216,1.2466188,4.45221,63.0,8.51,63.5721645062,135.23,65.4941216,15.5066188,67.3047932228,4.2741216,1.2466188,4.45221,61.22,14.26,62.8588577688,134.0,4.2741216,1.4366188,4.5091006895,4.2741216,1.2466188,4.45221,0.0,0.19,0.19,134.0
2021-04-21 09:00:00,71.20711904,12.04915972,72.2193606447,3.83711904,1.11915972,3.9969989999999997,67.37,10.93,68.2508739871,135.12,68.24711904,13.39915972,69.5500304706,3.83711904,1.11915972,3.9969989999999997,64.41,12.28,65.5701647093,133.9,3.83711904,1.30915972,4.0543040956,3.83711904,1.11915972,3.9969989999999997,0.0,0.19,0.19,133.9
2021-04-21 09:30:00,71.06944704,12.08358872,72.0893849254,3.50944704,1.02358872,3.655674,67.56,11.06,68.4593105428,135.0,68.91944704,12.74358872,70.0877252717,3.50944704,1.02358872,3.655674,65.41,11.72,66.4516854564,133.77,3.50944704,1.21358872,3.7133564477,3.50944704,1.02358872,3.655674,0.0,0.19,0.19,133.77
2021-04-21 10:00:00,73.2874992,13.2317706,74.4723928191,3.2974992,0.9617705999999999,3.434895,69.99,12.27,71.0573922966,134.88,70.9674992,11.6517706,71.9176591723,3.2974992,0.9617705999999999,3.434895,67.67,10.69,68.5091599715,133.64,3.2974992,1.1517706,3.4928607887,3.2974992,0.9617705999999999,3.434895,0.0,0.19,0.19,133.64
2021-04-21 10:30:00,72.0479184,12.4927262,73.1229837581,3.6779184,1.0727262,3.831165,68.37,11.42,69.3171933938,134.93,69.9279184,12.4827262,71.0333177118,3.6779184,1.0727262,3.831165,66.25,11.41,67.2253716985,133.75,3.6779184,1.2627262,3.8886451642,3.6779184,1.0727262,3.831165,0.0,0.19,0.19,133.75
2021-04-21 11:00:00,72.57531008,13.22321544,73.7701095281,4.60531008,1.34321544,4.797198,67.97,11.88,69.0004007235,134.99,70.21531008,12.50321544,71.3198441247,4.60531008,1.34321544,4.797198,65.61,11.16,66.5523681021,133.71,4.60531008,1.53321544,4.8538263791,4.60531008,1.34321544,4.797198,0.0,0.19,0.19,133.71
2021-04-21 11:30:00,70.58525856,13.47111708,71.8592354633,6.17525856,1.80111708,6.432561,64.41,11.67,65.4586663476,135.07,68.27525856,13.14111708,69.5284106646,6.17525856,1.80111708,6.432561,62.1,11.34,63.1269007635,133.82,6.17525856,1.99111708,6.4883253239,6.17525856,1.80111708,6.432561,0.0,0.19,0.19,133.82
2021-04-21 12:00:00,69.18989376,13.04913568,70.4096679478,6.33989376,1.84913568,6.604056,62.85,11.2,63.840132362,135.16,66.80989376,13.71913568,68.2039338164,6.33989376,1.84913568,6.604056,60.47,11.87,61.6240034402,133.98,6.33989376,2.03913568,6.6597542905000005,6.33989376,1.84913568,6.604056,0.0,0.19,0.19,133.98
2021-04-21 12:30:00,66.49515776,12.60358768,67.6790693489,7.07515776,2.06358768,7.369956,59.42,10.54,60.347560017,135.42,64.05515776,14.84358768,65.7525309845,7.07515776,2.06358768,7.369956,56.98,12.78,58.3956231237,134.17,7.07515776,2.25358768,7.4253966063,7.07515776,2.06358768,7.369956,0.0,0.19,0.19,134.17
2021-04-21 13:00:00,65.59170112,11.87174616,66.6574047852,7.17170112,2.09174616,7.470522,58.42,9.78,59.2329705485,135.47,63.25170112,15.47174616,65.1164543246,7.17170112,2.09174616,7.470522,56.08,13.38,57.6540614354,134.22,7.17170112,2.28174616,7.525932666,7.17170112,2.09174616,7.470522,0.0,0.19,0.19,134.22
2021-04-21 13:30:00,63.4652256,12.5131908,64.6870528348,9.1652256,2.6731908,9.54711,54.3,9.84,55.1843782243,135.69,61.2552256,16.1131908,63.3390683628,9.1652256,2.6731908,9.54711,52.09,13.44,53.7959264257,134.44,9.1652256,2.8631908,9.6020425877,9.1652256,2.6731908,9.54711,0.0,0.19,0.19,134.44
2021-04-21 14:00:00,61.87856192,12.29333056,63.0878942551,9.50856192,2.77333056,9.904752,52.37,9.52,53.2282565937,135.86,59.66856192,16.49333056,61.9061162936,9.50856192,2.77333056,9.904752,50.16,13.72,52.0025383996,134.64,9.50856192,2.96333056,9.9596223721,9.50856192,2.77333056,9.904752,0.0,0.19,0.19,134.64
2021-04-21 14:30:00,61.17963072,12.11155896,62.366954996,9.63963072,2.81155896,10.041282,51.54,9.3,52.3723362091,136.0,58.75963072,16.90155896,61.1421041315,9.63963072,2.81155896,10.041282,49.12,14.09,51.10090508,134.76,9.63963072,3.00155896,10.0961297837,9.63963072,2.81155896,10.041282,0.0,0.19,0.19,134.76
2021-04-21 15:00:00,62.90588512,12.15088316,64.0686689756,8.98588512,2.62088316,9.360297,53.92,9.53,54.7557056388,136.14,60.34588512,16.59088316,62.5850082284,8.98588512,2.62088316,9.360297,51.36,13.97,53.2260321647,134.93,8.98588512,2.82088316,9.418254254,8.98588512,2.62088316,9.360297,0.0,0.2,0.2,134.93
2021-04-21 15:30:00,62.08937152,10.87398336,63.0343840286,9.09937152,2.65398336,9.478512,52.99,8.22,53.6237680511,136.38,60.07937152,16.57398336,62.3235734426,9.09937152,2.65398336,9.478512,50.98,13.92,52.8462562534,135.03,9.09937152,2.84398336,9.5334570545,9.09937152,2.65398336,9.478512,0.0,0.19,0.19,135.03
2021-04-21 16:00:00,61.37503584,10.05855212,62.1938059224,9.115035840000001,2.65855212,9.494829,52.26,7.4,52.7813186648,136.38,59.40503584,16.24855212,61.587123079,9.115035840000001,2.65855212,9.494829,50.29,13.59,52.0938787191,134.97,9.115035840000001,2.84855212,9.5497710729,9.115035840000001,2.65855212,9.494829,0.0,0.19,0.19,134.97
2021-04-21 16:30:00,61.40225888,8.82190884,62.032761273,8.85225888,2.58190884,9.221103,52.55,6.24,52.919184612,136.51,59.19225888,17.45190884,61.711365513,8.85225888,2.58190884,9.221103,50.34,14.87,52.4903086293,135.0,8.85225888,2.77190884,9.2760964794,8.85225888,2.58190884,9.221103,0.0,0.19,0.19,135.0
2021-04-21 17:00:00,63.30983072,9.11328396,63.962384339,9.43983072,2.75328396,9.833157,53.87,6.36,54.2441379321,136.37,60.97983072,17.52328396,63.447657446,9.43983072,2.75328396,9.833157,51.54,14.77,53.6145922301,134.83,9.43983072,2.94328396,9.8880394665,9.43983072,2.75328396,9.833157,0.0,0.19,0.19,134.83
2021-04-21 17:30:00,65.31182976,8.63053368,65.8795963725,8.40182976,2.45053368,8.751906,56.91,6.18,57.2445674278,136.37,63.05182976,17.31053368,65.3849203744,8.40182976,2.45053368,8.751906,54.65,14.86,56.6342837864,134.83,8.40182976,2.64053368,8.8069950285,8.40182976,2.45053368,8.751906,0.0,0.19,0.19,134.83
2021-04-21 18:00:00,65.2315728,7.1596254,65.6233062702,5.6215728,1.6396254,5.855805,59.61,5.52,59.8650357053,136.49,63.0615728,17.1696254,65.3571572239,5.6215728,1.6396254,5.855805,57.44,15.53,59.5023907083,135.03,5.6215728,1.8396254,5.9149220077999995,5.6215728,1.6396254,5.855805,0.0,0.2,0.2,135.03
2021-04-21 18:30:00,72.37046496,9.25305228,72.9595996084,4.57046496,1.33305228,4.760901,67.8,7.92,68.2610166933,136.27,70.00046496,16.26305228,71.8648172897,4.57046496,1.33305228,4.760901,65.43,14.93,67.1117709497,134.92,4.57046496,1.52305228,4.8175552097,4.57046496,1.33305228,4.760901,0.0,0.19,0.19,134.92
2021-04-21 19:00:00,67.06850816,8.03081488,67.5476037654,3.32850816,0.97081488,3.467196,63.74,7.06,64.1297996254,136.41,64.61850816,17.27081488,66.8867149996,3.32850816,0.97081488,3.467196,61.29,16.3,63.4204549022,135.17,3.32850816,1.16081488,3.5251181196,3.32850816,0.97081488,3.467196,0.0,0.19,0.19,135.17
2021-04-21 19:30:00,65.64881856,7.36382208,66.0605272001,2.6188185600000002,0.7638220800000001,2.7279359999999997,63.03,6.6,63.3746076911,136.27,63.36881856,17.46382208,65.7312121243,2.6188185600000002,0.7638220800000001,2.7279359999999997,60.75,16.7,63.0035911675,135.05,2.6188185600000002,0.95382208,2.7871109075,2.6188185600000002,0.7638220800000001,2.7279359999999997,0.0,0.19,0.19,135.05
2021-04-21 20:00:00,65.7725552,7.0540786,66.1497471078,2.2425552,0.6540786,2.335995,63.53,6.4,63.8515536224,136.36,63.9225552,17.4140786,66.2521184324,2.2425552,0.6540786,2.335995,61.68,16.76,63.9165080398,135.17,2.2425552,0.8440786,2.3961474304,2.2425552,0.6540786,2.335995,0.0,0.19,0.19,135.17
2021-04-21 20:30:00,66.94989792,7.28580356,67.345168832,2.17989792,0.63580356,2.270727,64.77,6.65,65.1104860986,136.36,64.82989792,17.24580356,67.0845243312,2.17989792,0.63580356,2.270727,62.65,16.61,64.8144628922,135.08,2.17989792,0.83580356,2.3346354175,2.17989792,0.63580356,2.270727,0.0,0.2,0.2,135.08
2021-04-21 21:00:00,66.82719072,7.45876396,67.2421488305,2.08719072,0.60876396,2.174157,64.74,6.85,65.1013832418,136.31,64.55719072,17.06876396,66.7755462485,2.08719072,0.60876396,2.174157,62.47,16.46,64.6021090987,135.13,2.08719072,0.79876396,2.2348129598,2.08719072,0.60876396,2.174157,0.0,0.19,0.19,135.13
2021-04-21 21:30:00,67.36524256,7.13027908,67.7415440105,2.19524256,0.64027908,2.286711,65.17,6.49,65.4923583329,136.17,65.68524256,17.25027908,67.9126145757,2.19524256,0.64027908,2.286711,63.49,16.61,65.6267643572,135.01,2.19524256,0.8302790800000001,2.3470094265,2.19524256,0.64027908,2.286711,0.0,0.19,0.19,135.01
2021-04-21 22:00:00,65.3091792,6.4622606,65.6281166867,1.6191792,0.4722606,1.686645,63.69,5.99,63.9710575182,136.2,63.2591792,17.6722606,65.6812952656,1.6191792,0.4722606,1.686645,61.64,17.2,63.9947622857,135.01,1.6191792,0.6622606,1.7493799999,1.6191792,0.4722606,1.686645,0.0,0.19,0.19,135.01
2021-04-21 22:30:00,62.44785088,5.40978984,62.6817350242,1.2678508800000001,0.36978984,1.320678,61.18,5.04,61.3872462324,136.34,60.17785088,18.65978984,63.0044561393,1.2678508800000001,0.36978984,1.320678,58.91,18.29,61.6839703651,135.13,1.2678508800000001,0.55978984,1.385933086,1.2678508800000001,0.36978984,1.320678,0.0,0.19,0.19,135.13
2021-04-21 23:00:00,58.2597888,4.7711884,58.4548306795,1.4097888,0.41118839999999995,1.4685300000000001,56.85,4.36,57.0169457267,136.0,56.2997888,19.1911884,59.4808198593,1.4097888,0.41118839999999995,1.4685300000000001,54.89,18.78,58.0137957731,134.84,1.4097888,0.6011884,1.5326225734999999,1.4097888,0.41118839999999995,1.4685300000000001,0.0,0.19,0.19,134.84
2021-04-21 23:30:00,55.76607264,3.97510452,55.9075693769,1.28607264,0.37510452,1.339659,54.48,3.6,54.5988131739,136.24,53.79607264,19.99510452,57.3918255177,1.28607264,0.37510452,1.339659,52.51,19.62,56.0557267369,135.05,1.28607264,0.57510452,1.4088037636,1.28607264,0.37510452,1.339659,0.0,0.2,0.2,135.05
2021-04-22 00:00:00,52.5518768,3.4055474,52.6621069489,1.3218768,0.3855474,1.376955,51.23,3.02,51.3189370506,136.24,50.8218768,20.4855474,54.7952626944,1.3218768,0.3855474,1.376955,49.5,20.1,53.4252749174,135.05,1.3218768,0.5655473999999999,1.4377768033,1.3218768,0.3855474,1.376955,0.0,0.18,0.18,135.05
2021-04-22 00:30:00,50.48885952,2.82216736,50.5676731147,1.61885952,0.47216736000000004,1.686312,48.87,2.35,48.9264693188,136.31,48.89885952,21.22216736,53.3055236332,1.61885952,0.47216736000000004,1.686312,47.28,20.75,51.6329439409,135.14,1.61885952,0.66216736,1.7490488153000001,1.61885952,0.47216736000000004,1.686312,0.0,0.19,0.19,135.14
2021-04-22 01:00:00,49.78072768,2.60396224,49.8487860203,1.59072768,0.46396224,1.6570079999999998,48.19,2.14,48.2374926795,136.51,47.80072768,21.64396224,52.4725706268,1.59072768,0.46396224,1.6570079999999998,46.21,21.18,50.8326322356,135.31,1.59072768,0.65396224,1.7199073124000002,1.59072768,0.46396224,1.6570079999999998,0.0,0.19,0.19,135.31
2021-04-22 01:30:00,49.55123744,2.16536092,49.598527395,1.32123744,0.38536092,1.3762889999999999,48.23,1.78,48.2628355984,136.47,47.96123744,21.77536092,52.6730162415,1.32123744,0.38536092,1.3762889999999999,46.64,21.39,51.3110290289,135.31,1.32123744,0.57536092,1.4410789573,1.32123744,0.38536092,1.3762889999999999,0.0,0.19,0.19,135.31
2021-04-22 02:00:00,51.01613248,2.40428864,51.0727557224,1.3861324800000001,0.40428864000000003,1.443888,49.63,2.0,49.6702818595,136.32,49.36613248,21.55428864,53.866523879,1.3861324800000001,0.40428864000000003,1.443888,47.98,21.15,52.4347489743,135.16,1.3861324800000001,0.59428864,1.5081585592,1.3861324800000001,0.40428864000000003,1.443888,0.0,0.19,0.19,135.16
2021-04-22 02:30:00,51.60404448,2.65992964,51.6725520212,1.4740444799999999,0.42992964,1.535463,50.13,2.23,50.1795755263,136.39,49.93404448,21.36992964,54.3146636826,1.4740444799999999,0.42992964,1.535463,48.46,20.94,52.7906734187,135.23,1.4740444799999999,0.6199296400000001,1.5990997116,1.4740444799999999,0.42992964,1.535463,0.0,0.19,0.19,135.23
2021-04-22 03:00:00,51.2154432,2.6353375999999997,51.2832002359,1.3554431999999998,0.39533759999999996,1.41192,49.86,2.24,49.9102915239,136.35,49.5754432,21.2953376,53.9556852609,1.3554431999999998,0.39533759999999996,1.41192,48.22,20.9,52.5545278734,135.19,1.3554431999999998,0.5853376,1.4764302809,1.3554431999999998,0.39533759999999996,1.41192,0.0,0.19,0.19,135.19
2021-04-22 03:30:00,50.6658128,2.4541954,50.7252172173,1.3858128,0.4041954,1.443555,49.28,2.05,49.3226205711,136.44,48.9958128,21.5341954,53.5192604906,1.3858128,0.4041954,1.443555,47.61,21.13,52.0882808317,135.28,1.3858128,0.5941953999999999,1.5078280041,1.3858128,0.4041954,1.443555,0.0,0.19,0.19,135.28
2021-04-22 04:00:00,49.54447424,1.8946383199999999,49.5806875919,1.28447424,0.37463832,1.337994,48.26,1.52,48.2839310744,136.5,47.87447424,22.06463832,52.7144529323,1.28447424,0.37463832,1.337994,46.59,21.69,51.3914798386,135.34,1.28447424,0.56463832,1.4031003192,1.28447424,0.37463832,1.337994,0.0,0.19,0.19,135.34
2021-04-22 04:30:00,49.81177696,2.03801828,49.8534516601,1.26177696,0.36801828000000003,1.314351,48.55,1.67,48.5787134453,136.4,48.10177696,21.87801828,52.8434350754,1.26177696,0.36801828000000003,1.314351,46.84,21.51,51.5428530448,135.24,1.26177696,0.55801828,1.3796613706,1.26177696,0.36801828000000003,1.314351,0.0,0.19,0.19,135.24
2021-04-22 05:00:00,50.56932928,2.39522104,50.6260224357,1.38932928,0.40522104000000003,1.447218,49.18,1.99,49.2202448186,136.1,48.87932928,21.51522104,53.4049957145,1.38932928,0.40522104000000003,1.447218,47.49,21.11,51.9704935516,134.94,1.38932928,0.59522104,1.5114641692,1.38932928,0.40522104000000003,1.447218,0.0,0.19,0.19,134.94
2021-04-22 05:30:00,52.57367488,3.09107184,52.664466346,1.44367488,0.42107184000000003,1.503828,51.13,2.67,51.1996660145,135.69,50.82367488,20.73107184,54.8891908115,1.44367488,0.42107184000000003,1.503828,49.38,20.31,53.3936372614,134.49,1.44367488,0.61107184,1.567675334,1.44367488,0.42107184000000003,1.503828,0.0,0.19,0.19,134.49
2021-04-22 06:00:00,54.21301568,3.49004624,54.3252380747,1.3030156800000001,0.38004624000000004,1.357308,52.91,3.11,53.001322625,135.51,52.32301568,20.22004624,56.0941016489,1.3030156800000001,0.38004624000000004,1.357308,51.02,19.84,54.7418121731,134.33,1.3030156800000001,0.57004624,1.4222526421000001,1.3030156800000001,0.38004624000000004,1.357308,0.0,0.19,0.19,134.33
2021-04-22 06:30:00,57.86111712,5.15365916,58.0901805567,1.76111712,0.51365916,1.8344969999999998,56.1,4.64,56.2915588699,135.01,56.07111712,18.64365916,59.0893916195,1.76111712,0.51365916,1.8344969999999998,54.31,18.13,57.2562049039,133.82,1.76111712,0.7036591600000001,1.8964887882,1.76111712,0.51365916,1.8344969999999998,0.0,0.19,0.19,133.82
2021-04-22 07:00:00,59.16764032,5.99431176,59.4705089478,2.03764032,0.59431176,2.122542,57.13,5.4,57.3846399309,135.72,57.08764032,18.28431176,59.9442635608,2.03764032,0.59431176,2.122542,55.05,17.69,57.8224748692,134.5,2.03764032,0.78431176,2.183374226,2.03764032,0.59431176,2.122542,0.0,0.19,0.19,134.5
2021-04-22 07:30:00,63.48963712,8.12489416,64.0074052492,3.23963712,0.94489416,3.374622,60.25,7.18,60.6763125116,135.72,61.47963712,16.85489416,63.7482018378,3.23963712,0.94489416,3.374622,58.24,15.91,60.3740482327,134.53,3.23963712,1.13489416,3.4326714704,3.23963712,0.94489416,3.374622,0.0,0.19,0.19,134.53
2021-04-22 08:00:00,66.4365792,9.6498356,67.1337350585,4.2165792,1.2298356,4.39227,62.22,8.42,62.7871388104,135.39,64.3065792,15.8098356,66.2214997573,4.2165792,1.2298356,4.39227,60.09,14.58,61.8335224615,134.17,4.2165792,1.4198355999999999,4.4492104109,4.2165792,1.2298356,4.39227,0.0,0.19,0.19,134.17
2021-04-22 08:30:00,66.63959488,10.62988184,67.4820716465,5.51959488,1.60988184,5.749578,61.12,9.02,61.7819941407,135.27,64.76959488,15.40988184,66.5775103112,5.51959488,1.60988184,5.749578,59.25,13.8,60.8358652441,134.02,5.51959488,1.79988184,5.8056440019,5.51959488,1.60988184,5.749578,0.0,0.19,0.19,134.02
2021-04-22 09:00:00,67.3065168,11.8073174,68.3343248151,6.6765168,1.9473174,6.954705,60.63,9.86,61.4265130054,135.45,64.2565168,15.4373174,66.0848751211,6.6765168,1.9473174,6.954705,57.58,13.49,59.1391283331,134.2,6.6765168,2.1373174,7.0102783289,6.6765168,1.9473174,6.954705,0.0,0.19,0.19,134.2
2021-04-22 09:30:00,65.23116096,12.03575528,66.3322226776,7.87116096,2.29575528,8.199126,57.36,9.74,58.1810725236,135.38,62.41116096,15.97575528,64.4234256241,7.87116096,2.29575528,8.199126,54.54,13.68,56.2294762558,134.2,7.87116096,2.4857552800000002,8.2543415346,7.87116096,2.29575528,8.199126,0.0,0.19,0.19,134.2
2021-04-22 10:00:00,68.423768,14.088599,69.8591486428,8.223768,2.398599,8.566425,60.2,11.69,61.324514674,135.08,65.373768,14.118599,66.8809717352,8.223768,2.398599,8.566425,57.15,11.72,58.3393597839,133.9,8.223768,2.578599,8.6185574733,8.223768,2.398599,8.566425,0.0,0.18,0.18,133.9
2021-04-22 10:30:00,65.99677312,14.15489216,67.4976668805,10.09677312,2.94489216,10.517472,55.9,11.21,57.0129292354,135.47,62.82677312,15.39489216,64.6854398245,10.09677312,2.94489216,10.517472,52.73,12.45,54.1798431153,134.29,10.09677312,3.13489216,10.5722455652,10.09677312,2.94489216,10.517472,0.0,0.19,0.19,134.29
2021-04-22 11:00:00,63.76561376,14.42622068,65.3771316387,10.61561376,3.09622068,11.057931,53.15,11.33,54.3441938021,135.47,60.50561376,15.47622068,62.4535243442,10.61561376,3.09622068,11.057931,49.89,12.38,51.4030787016,134.29,10.61561376,3.28622068,11.1126280357,10.61561376,3.09622068,11.057931,0.0,0.19,0.19,134.29
2021-04-22 11:30:00,61.96273696,14.04204828,63.53392709,10.29273696,3.00204828,10.721601,51.67,11.04,52.8362612228,135.7,58.96273696,15.60204828,60.9920344008,10.29273696,3.00204828,10.721601,48.67,12.6,50.2745353037,134.48,10.29273696,3.20204828,10.7793110779,10.29273696,3.00204828,10.721601,0.0,0.2,0.2,134.48
2021-04-22 12:00:00,58.5771824,13.1554282,60.0362522902,10.4071824,3.0354282,10.840815,48.17,10.12,49.2215735222,135.81,55.3771824,16.7054282,57.8420578983,10.4071824,3.0354282,10.840815,44.97,13.67,47.0018063483,134.66,10.4071824,3.2254282,10.8955418672,10.4071824,3.0354282,10.840815,0.0,0.19,0.19,134.66
2021-04-22 12:30:00,59.42428544,13.20374992,60.8735140435,10.26428544,2.99374992,10.691964,49.16,10.21,50.2090599394,135.81,56.41428544,16.52374992,58.7844019543,10.26428544,2.99374992,10.691964,46.15,13.53,48.0924463923,134.6,10.26428544,3.18374992,10.7467120156,10.26428544,2.99374992,10.691964,0.0,0.19,0.19,134.6
2021-04-22 13:00:00,60.99450528,13.74631404,62.5243218599,10.20450528,2.97631404,10.629693,50.79,10.77,51.9193316598,136.03,57.40450528,16.16631404,59.6374625222,10.20450528,2.97631404,10.629693,47.2,13.19,49.0083268435,134.81,10.20450528,3.16631404,10.6844500378,10.20450528,2.97631404,10.629693,0.0,0.19,0.19,134.81
2021-04-22 13:30:00,62.45907072,14.62472896,64.1484077149,10.19907072,2.97472896,10.624032,52.26,11.65,53.5427875628,135.82,59.30907072,15.07472896,61.1948798748,10.19907072,2.97472896,10.624032,49.11,12.1,50.5786723827,134.62,10.19907072,3.16472896,10.6787898632,10.19907072,2.97472896,10.624032,0.0,0.19,0.19,134.62
2021-04-22 14:00:00,62.06498464,14.57312052,63.7529462853,10.36498464,3.02312052,10.796859,51.7,11.55,52.9744513893,135.93,58.90498464,15.22312052,60.8402877525,10.36498464,3.02312052,10.796859,48.54,12.2,50.0496913077,134.78,10.36498464,3.21312052,10.851592052,10.36498464,3.02312052,10.796859,0.0,0.19,0.19,134.78
2021-04-22 14:30:00,58.64547104,15.04034572,60.5433999118,13.47547104,3.93034572,14.036949,45.17,11.11,46.5162444744,136.13,55.49547104,16.69034572,57.9509701921,13.47547104,3.93034572,14.036949,42.02,12.76,43.9146672537,134.95,13.47547104,4.12034572,14.0913295541,13.47547104,3.93034572,14.036949,0.0,0.19,0.19,134.95
2021-04-22 15:00:00,60.18191776,12.38764268,61.4436076125,10.31191776,3.00764268,10.741581,49.87,9.38,50.7444706347,136.43,57.76191776,17.08764268,60.2364231647,10.31191776,3.00764268,10.741581,47.45,14.08,49.494938125,135.23,10.31191776,3.19764268,10.7963219014,10.31191776,3.00764268,10.741581,0.0,0.19,0.19,135.23
2021-04-22 15:30:00,57.93520544,10.97568492,58.9656992568,9.34520544,2.72568492,9.734589,48.59,8.25,49.2853994607,136.62,55.71520544,17.89568492,58.5187120157,9.34520544,2.72568492,9.734589,46.37,15.17,48.7883777144,135.36,9.34520544,2.91568492,9.7894884069,9.34520544,2.72568492,9.734589,0.0,0.19,0.19,135.36
2021-04-22 16:00:00,58.52898208,10.71428644,59.5015770988,8.92898208,2.60428644,9.301023,49.6,8.11,50.2586519915,136.54,56.56898208,17.78428644,59.2986557836,8.92898208,2.60428644,9.301023,47.64,15.18,50.00002,135.33,8.92898208,2.79428644,9.3560011593,8.92898208,2.60428644,9.301023,0.0,0.19,0.19,135.33
2021-04-22 16:30:00,58.1741264,9.3203702,58.916027387,9.4641264,2.7603702,9.858465,48.71,6.5600000000000005,49.1497477104,136.87,55.9941264,19.6703702,59.3486786298,9.4641264,2.7603702,9.858465,46.53,16.91,49.5074640837,135.63,9.4641264,2.9603702,9.9163239276,9.4641264,2.7603702,9.858465,0.0,0.2,0.2,135.63
2021-04-22 17:00:00,60.73872256,9.25004408,61.4390407941,8.70872256,2.54004408,9.071586,52.03,6.71,52.4608901945,136.74,58.55872256,19.32004408,61.6635069641,8.70872256,2.54004408,9.071586,49.85,16.78,52.598392561,135.47,8.70872256,2.73004408,9.1266088612,8.70872256,2.54004408,9.071586,0.0,0.19,0.19,135.47
2021-04-22 17:30:00,62.6894128,9.0289954,63.3362868752,7.7794128,2.2689954,8.103555,54.91,6.76,55.3245488007,136.5,60.2794128,18.9689954,63.1935945646,7.7794128,2.2689954,8.103555,52.5,16.7,55.0921046975,135.23,7.7794128,2.4589954,8.1587941444,7.7794128,2.2689954,8.103555,0.0,0.19,0.19,135.23
2021-04-22 18:00:00,62.72629728,8.26142004,63.2679968984,6.41629728,1.87142004,6.683643,56.31,6.39,56.6714054881,136.45,60.57629728,18.84142004,63.4388437889,6.41629728,1.87142004,6.683643,54.16,16.97,56.7563784962,135.23,6.41629728,2.06142004,6.7393117873,6.41629728,1.87142004,6.683643,0.0,0.19,0.19,135.23
2021-04-22 18:30:00,65.68096384,8.68403112,66.2525577427,5.19096384,1.51403112,5.407254,60.49,7.17,60.9134549997,136.12,63.52096384,17.61403112,65.9178802713,5.19096384,1.51403112,5.407254,58.33,16.1,60.511146907,134.82,5.19096384,1.70403112,5.4634995787000005,5.19096384,1.51403112,5.407254,0.0,0.19,0.19,134.82
2021-04-22 19:00:00,65.31025568,7.75424124,65.7689725797,4.06025568,1.18424124,4.229433,61.25,6.57,61.6013587512,136.12,62.97025568,17.94424124,65.4770867868,4.06025568,1.18424124,4.229433,58.91,16.76,61.2477403665,134.88,4.06025568,1.37424124,4.2865155048,4.06025568,1.18424124,4.229433,0.0,0.19,0.19,134.88
2021-04-22 19:30:00,65.66632064,7.19559352,66.0593841366,3.03632064,0.88559352,3.162834,62.63,6.31,62.9470650626,135.94,63.26632064,17.825593519999998,65.7295908375,3.03632064,0.88559352,3.162834,60.23,16.94,62.5668961992,134.72,3.03632064,1.07559352,3.2212023297,3.03632064,0.88559352,3.162834,0.0,0.19,0.19,134.72
2021-04-22 20:00:00,62.4576992,6.2634956,62.7709771032,3.0976992,0.9034956,3.22677,59.36,5.36,59.6015033367,135.94,60.6676992,18.6634956,63.4735834362,3.0976992,0.9034956,3.22677,57.57,17.76,60.2471783572,134.76,3.0976992,1.0934956,3.2850377412,3.0976992,0.9034956,3.22677,0.0,0.19,0.19,134.76
2021-04-22 20:30:00,69.54522208,8.06610644,70.0114275476,2.6952220799999997,0.78610644,2.8075229999999998,66.85,7.28,67.2452295706,135.67,67.36522208,16.63610644,69.3889990083,2.6952220799999997,0.78610644,2.8075229999999998,64.67,15.85,66.5840176018,134.41,2.6952220799999997,0.97610644,2.8665320237,2.6952220799999997,0.78610644,2.8075229999999998,0.0,0.19,0.19,134.41
2021-04-22 21:00:00,69.47489248,8.12559364,69.9484521423,2.6248924799999998,0.76559364,2.734263,66.85,7.36,67.2539374312,135.67,67.15489248,16.55559364,69.165506322,2.6248924799999998,0.76559364,2.734263,64.53,15.79,66.433764006,134.51,2.6248924799999998,0.95559364,2.7934243746,2.6248924799999998,0.76559364,2.734263,0.0,0.19,0.19,134.51
2021-04-22 21:30:00,66.82570144,7.03291292,67.1947634648,2.85570144,0.8329129200000001,2.9746889999999997,63.97,6.2,64.2697510498,136.01,64.91570144,17.79291292,67.3099995812,2.85570144,0.8329129200000001,2.9746889999999997,62.06,16.96,64.3357225808,134.8,2.85570144,1.02291292,3.0333779119,2.85570144,0.8329129200000001,2.9746889999999997,0.0,0.19,0.19,134.8
2021-04-22 22:00:00,65.572496,6.878228,65.9322550205,1.5024959999999998,0.438228,1.5651000000000002,64.07,6.44,64.3928450994,136.1,63.542496,17.188228,65.8261648563,1.5024959999999998,0.438228,1.5651000000000002,62.04,16.75,64.2613733124,134.9,1.5024959999999998,0.628228,1.6285467909,1.5024959999999998,0.438228,1.5651000000000002,0.0,0.19,0.19,134.9
2021-04-22 22:30:00,59.92363488,4.94272684,60.1271366842,1.4836348799999999,0.43272684,1.545453,58.44,4.51,58.6137671541,135.51,57.87363488,18.93272684,60.8917544485,1.4836348799999999,0.43272684,1.545453,56.39,18.5,59.3471321969,134.35,1.4836348799999999,0.62272684,1.6090249142,1.4836348799999999,0.43272684,1.545453,0.0,0.19,0.19,134.35
2021-04-22 23:00:00,54.5143744,3.3771092,54.6188784467,1.2243744,0.35710919999999996,1.27539,53.29,3.02,53.3755046815,135.91,52.824374399999996,20.3571092,56.611186401,1.2243744,0.35710919999999996,1.27539,51.6,20.0,55.340401155,134.75,1.2243744,0.5471092,1.3410522541,1.2243744,0.35710919999999996,1.27539,0.0,0.19,0.19,134.75
2021-04-22 23:30:00,54.51872,3.64296,54.6402963755,1.27872,0.37296,1.332,53.24,3.27,53.3403271456,136.12,52.67872,20.19296,56.4163378322,1.27872,0.37296,1.332,51.4,19.82,55.0889498902,134.92,1.27872,0.56296,1.3971573999,1.27872,0.37296,1.332,0.0,0.19,0.19,134.92
2021-04-23 00:00:00,52.79332512,3.62305316,52.9174989151,1.55332512,0.45305316,1.618047,51.24,3.17,51.3379635358,135.91,50.98332512,20.36305316,54.8994842807,1.55332512,0.45305316,1.618047,49.43,19.91,53.2891452362,134.74,1.55332512,0.64305316,1.6811711082,1.55332512,0.45305316,1.618047,0.0,0.19,0.19,134.74
2021-04-23 00:30:00,50.95306528,3.25214404,51.0567459038,1.6530652799999999,0.48214404,1.721943,49.3,2.77,49.3777571382,135.97,49.22306528,20.80214404,53.438182531,1.6530652799999999,0.48214404,1.721943,47.57,20.32,51.7282060389,134.82,1.6530652799999999,0.67214404,1.7844894033,1.6530652799999999,0.48214404,1.721943,0.0,0.19,0.19,134.82
2021-04-23 01:00:00,49.8949136,2.6630998,49.9659334317,1.4849136,0.4330998,1.5467849999999999,48.41,2.23,48.4613351034,136.22,47.9749136,21.4330998,52.5449341228,1.4849136,0.4330998,1.5467849999999999,46.49,21.0,51.0129405151,135.04,1.4849136,0.6230998,1.6103483350999999,1.4849136,0.4330998,1.5467849999999999,0.0,0.19,0.19,135.04
2021-04-23 01:30:00,50.49721152,2.34960336,50.5518447462,1.26721152,0.36960336,1.320012,49.23,1.98,49.2698010956,136.15,48.69721152,21.50960336,53.2360915783,1.26721152,0.36960336,1.320012,47.43,21.14,51.9278778692,134.99,1.26721152,0.55960336,1.3852728818,1.26721152,0.36960336,1.320012,0.0,0.19,0.19,134.99
2021-04-23 02:00:00,51.92863008,2.88585044,52.0087565199,1.28863008,0.37585044,1.342323,50.64,2.51,50.7021666204,135.94,50.24863008,20.87585044,54.4125532989,1.28863008,0.37585044,1.342323,48.96,20.5,53.0785418036,134.79,1.28863008,0.5658504400000001,1.4073926970000001,1.28863008,0.37585044,1.342323,0.0,0.19,0.19,134.79
2021-04-23 02:30:00,51.53841024,2.7632863199999997,51.6124353364,1.34841024,0.39328632,1.404594,50.19,2.37,50.2459252079,135.98,49.81841024,21.06328632,54.0882244989,1.34841024,0.39328632,1.404594,48.47,20.67,52.6933563175,134.83,1.34841024,0.58328632,1.4691606809,1.34841024,0.39328632,1.404594,0.0,0.19,0.19,134.83
2021-04-23 03:00:00,50.62477376,2.64722568,50.6939396975,1.46477376,0.42722568,1.525806,49.16,2.22,49.2101005892,136.06,48.95477376,21.24722568,53.3667918559,1.46477376,0.42722568,1.525806,47.49,20.82,51.8533750107,134.9,1.46477376,0.61722568,1.5895061207999999,1.46477376,0.42722568,1.525806,0.0,0.19,0.19,134.9
2021-04-23 03:30:00,49.15361504,1.92188772,49.1911732317,1.34361504,0.39188772,1.399599,47.81,1.53,47.8344750154,136.19,47.49361504,21.93188772,52.3130114649,1.34361504,0.39188772,1.399599,46.15,21.54,50.9293049236,135.03,1.34361504,0.58188772,1.4642044579,1.34361504,0.39188772,1.399599,0.0,0.19,0.19,135.03
2021-04-23 04:00:00,48.44702144,1.96829792,48.4869888023,1.53702144,0.44829792,1.601064,46.91,1.52,46.9346194189,136.16,46.73702144,22.06829792,51.685190782,1.53702144,0.44829792,1.601064,45.2,21.62,50.1045347249,135.0,1.53702144,0.63829792,1.6642893804,1.53702144,0.44829792,1.601064,0.0,0.19,0.19,135.0
2021-04-23 04:30:00,49.86662208,2.01818144,49.9074448754,1.2966220800000001,0.37818144000000004,1.350648,48.57,1.6400000000000001,48.5976799858,136.21,48.15662208,21.84818144,52.8810295133,1.2966220800000001,0.37818144000000004,1.350648,46.86,21.47,51.544354686,135.05,1.2966220800000001,0.56818144,1.4156478966,1.2966220800000001,0.37818144000000004,1.350648,0.0,0.19,0.19,135.05
2021-04-23 05:00:00,49.5763824,2.1647781999999998,49.6236229686,1.2163824,0.3547782,1.267065,48.36,1.81,48.3938601478,136.21,47.8263824,21.6847782,52.5127837679,1.2163824,0.3547782,1.267065,46.61,21.33,51.2587651041,135.05,1.2163824,0.5447782,1.3328050984,1.2163824,0.3547782,1.267065,0.0,0.19,0.19,135.05
2021-04-23 05:30:00,49.83395456,2.21282008,49.8830592465,1.48395456,0.43282008,1.545786,48.35,1.78,48.3827541589,136.12,48.09395456,21.80282008,52.8052216041,1.48395456,0.43282008,1.545786,46.61,21.37,51.2754229627,134.96,1.48395456,0.61282008,1.6055122505,1.48395456,0.43282008,1.545786,0.0,0.18,0.18,134.96
2021-04-23 06:00:00,52.63520352,2.93193436,52.716798923,1.27520352,0.37193436,1.3283369999999999,51.36,2.56,51.4237610449,135.96,50.66520352,20.94193436,54.8226911275,1.27520352,0.37193436,1.3283369999999999,49.39,20.57,53.5023083614,134.78,1.27520352,0.56193436,1.3935258313,1.27520352,0.37193436,1.3283369999999999,0.0,0.19,0.19,134.78
2021-04-23 06:30:00,56.89265568,4.57494124,57.0763029433,1.6626556799999999,0.48494124,1.731933,55.23,4.09,55.3812332835,136.01,55.08265568,19.46494124,58.4207402746,1.6626556799999999,0.48494124,1.731933,53.42,18.98,56.6915937331,134.82,1.6626556799999999,0.67494124,1.7944273704,1.6626556799999999,0.48494124,1.731933,0.0,0.19,0.19,134.82
2021-04-23 07:00:00,60.34761024,6.31638632,60.677267554,2.14761024,0.62638632,2.237094,58.2,5.69,58.477483701,136.58,58.38761024,18.25638632,61.1752292272,2.14761024,0.62638632,2.237094,56.24,17.63,58.9385654729,135.36,2.14761024,0.82638632,2.3011180093,2.14761024,0.62638632,2.237094,0.0,0.2,0.2,135.36
2021-04-23 07:30:00,60.54092544,6.54901992,60.8941156028,3.63092544,1.05901992,3.7822139999999997,56.91,5.49,57.1741917302,136.43,58.63092544,18.77901992,61.5649007723,3.63092544,1.05901992,3.7822139999999997,55.0,17.72,57.7840670081,135.25,3.63092544,1.24901992,3.8397487302,3.63092544,1.05901992,3.7822139999999997,0.0,0.19,0.19,135.25
2021-04-23 08:00:00,64.51116448,9.01908964,65.1385778207,4.35116448,1.26908964,4.532463,60.16,7.75,60.6571356066,135.95,62.74116448,16.50908964,64.8768353193,4.35116448,1.26908964,4.532463,58.39,15.24,60.3460827229,134.68,4.35116448,1.45908964,4.5892891508,4.35116448,1.26908964,4.532463,0.0,0.19,0.19,134.68
2021-04-23 08:30:00,67.94973472,10.89575596,68.8177589468,5.53973472,1.61575596,5.770557,62.41,9.28,63.0961686634,135.63,65.98973472,15.24575596,67.7279717931,5.53973472,1.61575596,5.770557,60.45,13.63,61.9675673236,134.41,5.53973472,1.80575596,5.8266126828,5.53973472,1.61575596,5.770557,0.0,0.19,0.19,134.41
2021-04-23 09:00:00,66.98567744,11.60540592,67.9835746976,6.8756774400000005,2.00540592,7.162164,60.11,9.6,60.871767676,135.71,64.73567744,15.42540592,66.5481110281,6.8756774400000005,2.00540592,7.162164,57.86,13.42,59.3959257862,134.49,6.8756774400000005,2.19540592,7.2176691122,6.8756774400000005,2.00540592,7.162164,0.0,0.19,0.19,134.49
2021-04-23 09:30:00,65.439712,11.984916,66.5281453084,8.279712,2.414916,8.6247,57.16,9.57,57.9555907571,135.71,64.189712,15.264916,65.9798210602,8.279712,2.414916,8.6247,55.91,12.85,57.3676790536,134.37,8.279712,2.6049160000000002,8.6798167129,8.279712,2.414916,8.6247,0.0,0.19,0.19,134.37
2021-04-23 10:00:00,64.8532976,12.5922118,66.0644685713,9.0932976,2.6522118,9.472185,55.76,9.94,56.639043071,135.75,63.8232976,15.0222118,65.5673711834,9.0932976,2.6522118,9.472185,54.73,12.37,56.1105141662,134.43,9.0932976,2.8422118,9.5271312134,9.0932976,2.6522118,9.472185,0.0,0.19,0.19,134.43
2021-04-23 10:30:00,62.54860096,13.18167528,63.922484661,10.42860096,3.04167528,10.863126,52.12,10.14,53.0972127329,135.75,61.51860096,15.27167528,63.3858212058,10.42860096,3.04167528,10.863126,51.09,12.23,52.5334274534,134.43,10.42860096,3.24167528,10.9208139167,10.42860096,3.04167528,10.863126,0.0,0.2,0.2,134.43
2021-04-23 11:00:00,62.83958048,13.39612764,64.2516078449,9.92958048,2.89612764,10.343313,52.91,10.5,53.9418028991,135.75,61.58958048,14.78612764,63.339608416,9.92958048,2.89612764,10.343313,51.66,11.89,53.0106376117,134.43,9.92958048,3.08612764,10.3981129211,9.92958048,2.89612764,10.343313,0.0,0.19,0.19,134.43
2021-04-23 11:30:00,61.03741152,13.12507836,62.4326299864,11.05741152,3.22507836,11.518137,49.98,9.9,50.9510588703,136.04,59.84741152,15.82507836,61.9043275607,11.05741152,3.22507836,11.518137,48.79,12.6,50.3907144224,134.69,11.05741152,3.41507836,11.5727745043,11.05741152,3.22507836,11.518137,0.0,0.19,0.19,134.69
2021-04-23 12:00:00,58.27268672,12.656616960000001,59.6313337973,10.58268672,3.08661696,11.023632,47.69,9.57,48.6407339583,0.003,57.25268672,15.92661696,59.4266544948,10.58268672,3.08661696,11.023632,46.67,12.84,48.4040752417,0.003,10.58268672,3.27661696,11.0783336706,10.58268672,3.08661696,11.023632,0.0,0.19,0.19,0.003
2021-04-23 12:30:00,58.96925024,12.67228132,60.3154970776,10.49925024,3.06228132,10.936719,48.47,9.61,49.4134900609,135.06,58.04925024,15.45228132,60.0706954464,10.49925024,3.06228132,10.936719,47.55,12.39,49.1377105694,133.74,10.49925024,3.25228132,10.9914325448,10.49925024,3.06228132,10.936719,0.0,0.19,0.19,133.74
2021-04-23 13:00:00,58.3639856,12.6144958,59.7116430808,10.4039856,3.0344958,10.837485,47.96,9.58,48.9074431963,135.16,56.9439856,15.6844958,59.064548627,10.4039856,3.0344958,10.837485,46.54,12.65,48.2285610401,133.86,10.4039856,3.2244958,10.892212334,10.4039856,3.0344958,10.837485,0.0,0.19,0.19,133.86
2021-04-23 13:30:00,57.54749216,12.23510188,58.8337621772,10.33749216,3.01510188,10.768221,47.21,9.22,48.101897052,135.35,56.37749216,16.02510188,58.6107968937,10.33749216,3.01510188,10.768221,46.04,13.01,47.8428855735,134.0,10.33749216,3.20510188,10.8229581085,10.33749216,3.01510188,10.768221,0.0,0.19,0.19,134.0
2021-04-23 14:00:00,56.46538432,11.57990376,57.6405568805,10.28538432,2.99990376,10.713942,46.18,8.58,46.9702969971,135.62,55.10538432,16.88990376,57.6356853874,10.28538432,2.99990376,10.713942,44.82,13.89,46.9229634614,134.36,10.28538432,3.18990376,10.7686868563,10.28538432,2.99990376,10.713942,0.0,0.19,0.19,134.36
2021-04-23 14:30:00,53.07947744,11.92193092,54.4018691054,13.06947744,3.81193092,13.614039,40.01,8.11,40.8236720543,135.74,50.86947744,18.71193092,54.2018458521,13.06947744,3.81193092,13.614039,37.8,14.9,40.6306534528,134.5,13.06947744,4.01193092,13.6713872837,13.06947744,3.81193092,13.614039,0.0,0.2,0.2,134.5
2021-04-23 15:00:00,56.90535488,10.89531184,57.9389957982,9.75535488,2.84531184,10.161828,47.15,8.05,47.8322589891,135.78,54.95535488,17.71531184,57.7401359851,9.75535488,2.84531184,10.161828,45.2,14.87,47.5831577346,134.5,9.75535488,3.03531184,10.2166563415,9.75535488,2.84531184,10.161828,0.0,0.19,0.19,134.5
2021-04-23 15:30:00,52.46864288,8.61002084,53.1703953769,8.46864288,2.47002084,8.821503,44.0,6.14,44.4263390344,136.26,50.67864288,19.29002084,54.2257295771,8.46864288,2.47002084,8.821503,42.21,16.82,45.4378311542,135.03,8.46864288,2.66002084,8.8765772175,8.46864288,2.47002084,8.821503,0.0,0.19,0.19,135.03
2021-04-23 16:00:00,52.7361248,8.5442864,53.4238120037,9.0661248,2.6442864,9.44388,43.67,5.9,44.0667550428,136.29,50.8961248,19.7442864,54.5916876924,9.0661248,2.6442864,9.44388,41.83,17.1,45.1902522675,135.03,9.0661248,2.8342864,9.4988314169,9.0661248,2.6442864,9.44388,0.0,0.19,0.19,135.03
2021-04-23 16:30:00,51.94754336,7.37053348,52.4678189457,9.08754336,2.65053348,9.466191,42.86,4.72,43.1191140911,136.32,49.75754336,21.10053348,54.0466986444,9.08754336,2.65053348,9.466191,40.67,18.45,44.6592812302,135.08,9.08754336,2.84053348,9.5211383128,9.08754336,2.65053348,9.466191,0.0,0.19,0.19,135.08
