Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-23 17:00:00,54.49503744,6.80188592,54.9178910525,7.51503744,2.19188592,7.828164,46.98,4.61,47.2056405528,136.19,52.67503744,20.57188592,56.5496424357,7.51503744,2.19188592,7.828164,45.16,18.38,48.7570507722,134.93,7.51503744,2.38188592,7.8834743775,7.51503744,2.19188592,7.828164,0.0,0.19,0.19,134.93
2021-04-23 17:30:00,56.34419872,6.84330796,56.7582557276,7.07419872,2.06330796,7.368957,49.27,4.78,49.5013262449,136.02,54.21419872,20.33330796,57.9018372372,7.07419872,2.06330796,7.368957,47.14,18.27,50.5566266675,134.77,7.07419872,2.26330796,7.4274390238,7.07419872,2.06330796,7.368957,0.0,0.2,0.2,134.77
2021-04-23 18:00:00,56.25280128,5.70456704,56.5413100039,5.91280128,1.7245670400000002,6.159168,50.34,3.98,50.497089025,135.89,54.38280128,20.65456704,58.1730196454,5.91280128,1.7245670400000002,6.159168,48.47,18.93,52.0354283157,134.68,5.91280128,1.91456704,6.2150451267,5.91280128,1.7245670400000002,6.159168,0.0,0.19,0.19,134.68
2021-04-23 18:30:00,58.62903648,5.74638564,58.9099725556,4.4790364799999995,1.30638564,4.665663,54.15,4.44,54.3317227778,135.78,56.63903648,19.83638564,60.0121875009,4.4790364799999995,1.30638564,4.665663,52.16,18.53,55.3536493829,134.52,4.4790364799999995,1.49638564,4.7223868723999995,4.4790364799999995,1.30638564,4.665663,0.0,0.19,0.19,134.52
2021-04-23 19:00:00,59.89715968,5.62083824,60.1603154933,3.15715968,0.92083824,3.2887079999999997,56.74,4.7,56.9343270795,135.64,57.92715968,19.14083824,61.0076021257,3.15715968,0.92083824,3.2887079999999997,54.77,18.22,57.7210646125,134.38,3.15715968,1.11083824,3.346881958,3.15715968,0.92083824,3.2887079999999997,0.0,0.19,0.19,134.38
2021-04-23 19:30:00,59.95851904,5.22123472,60.1854242942,2.43851904,0.71123472,2.540124,57.52,4.51,57.6965380244,135.64,57.74851904,19.14123472,60.8381321041,2.43851904,0.71123472,2.540124,55.31,18.43,58.2997512859,134.44,2.43851904,0.90123472,2.5997305878,2.43851904,0.71123472,2.540124,0.0,0.19,0.19,134.44
2021-04-23 20:00:00,61.747070719999996,5.46372896,61.988330165,2.20707072,0.64372896,2.299032,59.54,4.82,59.7347804884,135.55,60.06707072,18.58372896,62.8761319337,2.20707072,0.64372896,2.299032,57.86,17.94,60.5774149333,134.36,2.20707072,0.83372896,2.3592933565,2.20707072,0.64372896,2.299032,0.0,0.19,0.19,134.36
2021-04-23 20:30:00,63.813944,5.869067,64.0832692384,2.053944,0.599067,2.139525,61.76,5.27,61.984437563,135.58,61.733944,18.239067,64.3719147364,2.053944,0.599067,2.139525,59.68,17.64,62.2324031353,134.31,2.053944,0.789067,2.2002983174,2.053944,0.599067,2.139525,0.0,0.19,0.19,134.31
2021-04-23 21:00:00,62.56146624,5.64834432,62.8159283276,2.29146624,0.66834432,2.386944,60.27,4.98,60.4753941699,135.58,60.30146624,18.69834432,63.133944206,2.29146624,0.66834432,2.386944,58.01,18.03,60.7473538518,134.42,2.29146624,0.85834432,2.4469516752000002,2.29146624,0.66834432,2.386944,0.0,0.19,0.19,134.42
2021-04-23 21:30:00,58.02807968,3.91277324,58.1598471953,2.2380796800000002,0.65277324,2.331333,55.79,3.26,55.8851652946,135.75,56.29807968,20.27277324,59.8369376765,2.2380796800000002,0.65277324,2.331333,54.06,19.62,57.510242566,134.58,2.2380796800000002,0.84277324,2.3914989835,2.2380796800000002,0.65277324,2.331333,0.0,0.19,0.19,134.58
2021-04-23 22:00:00,56.57092704,3.05235372,56.653213937,2.03092704,0.59235372,2.115549,54.54,2.46,54.5954503599,135.43,54.59092704,20.96235372,58.4772570199,2.03092704,0.59235372,2.115549,52.56,20.37,56.3692336297,134.26,2.03092704,0.78235372,2.1764057492,2.03092704,0.59235372,2.115549,0.0,0.19,0.19,134.26
2021-04-23 22:30:00,55.76441408,2.9887874400000003,55.844451184,1.50441408,0.43878744000000003,1.567098,54.26,2.55,54.3198867819,135.11,54.38441408,17.58878744,57.1579385426,1.50441408,0.43878744000000003,1.567098,52.88,17.15,55.5915182379,134.33,1.50441408,0.62878744,1.6305322348,1.50441408,0.43878744000000003,1.567098,0.0,0.19,0.19,134.33
2021-04-23 23:00:00,53.09559296,3.66163128,53.2217017335,1.44559296,0.42163128,1.5058259999999999,51.65,3.24,51.7515226829,135.86,52.59559296,16.11163128,55.0080090652,1.44559296,0.42163128,1.5058259999999999,51.15,15.69,53.502323314,135.37,1.44559296,0.61163128,1.5696597812,1.44559296,0.42163128,1.5058259999999999,0.0,0.19,0.19,135.37
2021-04-23 23:30:00,51.30732128,3.7775520399999998,51.4461963253,1.3973212799999999,0.40755204,1.455543,49.91,3.37,50.0236444094,136.21,50.52732128,16.38755204,53.1183777764,1.3973212799999999,0.40755204,1.455543,49.13,15.98,51.6635006557,135.73,1.3973212799999999,0.5975520400000001,1.5197286600000002,1.3973212799999999,0.40755204,1.455543,0.0,0.19,0.19,135.73
2021-04-24 00:00:00,49.19989888,4.32580384,49.3897016458,1.21989888,0.35580384,1.270728,47.98,3.9699999999999998,48.1439643154,136.85,48.52989888,17.07580384,51.4464203039,1.21989888,0.35580384,1.270728,47.31,16.72,50.1776294777,136.36,1.21989888,0.54580384,1.3364337279,1.21989888,0.35580384,1.270728,0.0,0.19,0.19,136.36
2021-04-24 00:30:00,46.16041824,5.47095532,46.4834977622,1.34041824,0.39095532,1.396269,44.82,5.08,45.1069706365,136.93,45.42041824,18.14095532,48.909187818,1.34041824,0.39095532,1.396269,44.08,17.75,47.5195633397,136.45,1.34041824,0.58095532,1.4609004559,1.34041824,0.39095532,1.396269,0.0,0.19,0.19,136.45
2021-04-24 01:00:00,45.1129856,5.5221208,45.4497006357,1.4129856,0.41212079999999995,1.47186,43.7,5.11,43.9977510789,136.46,44.1229856,18.1821208,47.7223990914,1.4129856,0.41212079999999995,1.47186,42.71,17.77,46.2592369155,135.93,1.4129856,0.6021208,1.5359289579,1.4129856,0.41212079999999995,1.47186,0.0,0.19,0.19,135.93
2021-04-24 01:30:00,44.73459392,5.71300656,45.0979194325,1.48459392,0.43300656,1.546452,43.25,5.28,43.5711016615,136.42,44.12459392,18.23300656,47.7432960406,1.48459392,0.43300656,1.546452,42.64,17.8,46.206164091,135.93,1.48459392,0.62300656,1.6100174785,1.48459392,0.43300656,1.546452,0.0,0.19,0.19,135.93
2021-04-24 02:00:00,45.93797056,5.61815808,46.28024243,1.46797056,0.42815808,1.5291359999999998,44.47,5.19,44.771832663,136.31,45.28797056,18.14815808,48.7888913498,1.46797056,0.42815808,1.5291359999999998,43.82,17.72,47.2672275472,135.83,1.46797056,0.60815808,1.5889599791,1.46797056,0.42815808,1.5291359999999998,0.0,0.18,0.18,135.83
2021-04-24 02:30:00,46.60934912,5.46606016,46.928767713,1.52934912,0.44606016,1.5930719999999998,45.08,5.02,45.3586463643,136.31,45.93934912,17.98606016,49.3347966211,1.52934912,0.44606016,1.5930719999999998,44.41,17.54,47.7482952575,135.83,1.52934912,0.63606016,1.6563457544,1.52934912,0.44606016,1.5930719999999998,0.0,0.19,0.19,135.83
2021-04-24 03:00:00,46.08886976,5.51925368,46.4181653767,1.36886976,0.39925368,1.425906,44.72,5.12,45.0121405845,136.46,45.37886976,18.08925368,48.8514372296,1.36886976,0.39925368,1.425906,44.01,17.69,47.4322274408,135.98,1.36886976,0.58925368,1.490310142,1.36886976,0.39925368,1.425906,0.0,0.19,0.19,135.98
2021-04-24 03:30:00,44.61465376,5.89219068,45.0020581878,1.5846537600000001,0.46219068,1.650681,43.03,5.43,43.371255458,136.58,43.92465376,18.47219068,47.650782118,1.5846537600000001,0.46219068,1.650681,42.34,18.01,46.0112562315,136.09,1.5846537600000001,0.65219068,1.7136161245000001,1.5846537600000001,0.46219068,1.650681,0.0,0.19,0.19,136.09
2021-04-24 04:00:00,43.3158928,6.0308854,43.7337186593,1.3058928,0.3808854,1.3603049999999999,42.01,5.65,42.3882365757,136.74,42.6258928,18.6608854,46.5316599845,1.3058928,0.3808854,1.3603049999999999,41.32,18.28,45.1829702432,136.25,1.3058928,0.5708854,1.4252249454,1.3058928,0.3808854,1.3603049999999999,0.0,0.19,0.19,136.25
2021-04-24 04:30:00,43.144624,6.030932,43.5640989909,1.3746239999999998,0.40093199999999996,1.4319,41.77,5.63,42.1477140543,136.78,42.474624,18.650932,46.3891253249,1.3746239999999998,0.40093199999999996,1.4319,41.1,18.25,44.9696842328,136.29,1.3746239999999998,0.590932,1.496259259,1.3746239999999998,0.40093199999999996,1.4319,0.0,0.19,0.19,136.29
2021-04-24 05:00:00,42.28019808,6.28172444,42.7443003408,1.7201980799999999,0.50172444,1.7918729999999998,40.56,5.78,40.9697693428,136.92,41.63019808,18.91172444,45.7244651524,1.7201980799999999,0.50172444,1.7918729999999998,39.91,18.41,43.9515210203,136.43,1.7201980799999999,0.69172444,1.8540669177,1.7201980799999999,0.50172444,1.7918729999999998,0.0,0.19,0.19,136.43
2021-04-24 05:30:00,43.81203648,5.94226064,44.213176792,1.48203648,0.43226064000000003,1.543788,42.33,5.51,42.6871057815,136.73,43.07203648,18.54226064,46.8936643501,1.48203648,0.43226064000000003,1.543788,41.59,18.11,45.3618804725,136.2,1.48203648,0.62226064,1.607370658,1.48203648,0.43226064000000003,1.543788,0.0,0.19,0.19,136.2
2021-04-24 06:00:00,44.14289568,5.79501124,44.5216508486,1.4228956799999999,0.41501124,1.482183,42.72,5.38,43.0574360593,136.68,43.33289568,18.41501124,47.0834629884,1.4228956799999999,0.41501124,1.482183,41.91,18.0,45.6119293606,136.16,1.4228956799999999,0.6050112400000001,1.5461793934,1.4228956799999999,0.41501124,1.482183,0.0,0.19,0.19,136.16
2021-04-24 06:30:00,45.996472,5.435221,46.3164880336,1.526472,0.445221,1.5900750000000001,44.47,4.99,44.7490893762,136.38,45.316472,17.945221,48.740266631,1.526472,0.445221,1.5900750000000001,43.79,17.5,47.15733347,135.85,1.526472,0.6352209999999999,1.6533670148000001,1.526472,0.445221,1.5900750000000001,0.0,0.19,0.19,135.85
2021-04-24 07:00:00,47.56005792,4.76918356,47.7985796984,2.02005792,0.58918356,2.104227,45.54,4.18,45.731433391,136.51,46.67005792,17.39918356,49.8078898851,2.02005792,0.58918356,2.104227,44.65,16.81,47.7095231584,135.97,2.02005792,0.77918356,2.1651237887,2.02005792,0.58918356,2.104227,0.0,0.19,0.19,135.97
2021-04-24 07:30:00,51.04078688,3.78981284,51.1812915692,2.33078688,0.67981284,2.427903,48.71,3.11,48.8091815133,136.36,50.30078688,16.33981284,52.8881711198,2.33078688,0.67981284,2.427903,47.97,15.66,50.4614357703,135.77,2.33078688,0.86981284,2.4877985965000002,2.33078688,0.67981284,2.427903,0.0,0.19,0.19,135.77
2021-04-24 08:00:00,52.39223488,3.39065184,52.5018361167,2.88223488,0.84065184,3.002328,49.51,2.55,49.5756250591,136.09,51.63223488,15.88065184,54.0192815721,2.88223488,0.84065184,3.002328,48.75,15.04,51.0172921665,135.55,2.88223488,1.02065184,3.05761477,2.88223488,0.84065184,3.002328,0.0,0.18,0.18,135.55
2021-04-24 08:30:00,56.07320352,2.33468436,56.1217863584,3.27320352,0.95468436,3.409587,52.8,1.38,52.8180310121,135.77,55.24320352,14.79468436,57.1899835676,3.27320352,0.95468436,3.409587,51.97,13.84,53.7812839192,135.2,3.27320352,1.14468436,3.4675875717,3.27320352,0.95468436,3.409587,0.0,0.19,0.19,135.2
2021-04-24 09:00:00,58.22421152,2.65372836,58.2846556251,4.26421152,1.24372836,4.441887,53.96,1.4100000000000001,53.9784188357,135.83,56.64421152,13.49372836,58.2292658701,4.26421152,1.24372836,4.441887,52.38,12.25,53.7933722683,135.03,4.26421152,1.43372836,4.4987861582,4.26421152,1.24372836,4.441887,0.0,0.19,0.19,135.03
2021-04-24 09:30:00,54.6518816,4.1992988,54.8129754058,6.5118816,1.8992988,6.78321,48.14,2.3,48.1949125946,135.7,53.9518816,14.5092988,55.8688220732,6.5118816,1.8992988,6.78321,47.44,12.61,49.0873272852,134.87,6.5118816,2.0892988,6.8388428442,6.5118816,1.8992988,6.78321,0.0,0.19,0.19,134.87
2021-04-24 10:00:00,54.9283056,3.6957557999999997,55.0524964649,6.0883056,1.7757558,6.341985,48.84,1.92,48.877724988,135.79,53.7083056,15.4857558,55.8962496338,6.0883056,1.7757558,6.341985,47.62,13.71,49.5542985017,135.14,6.0883056,1.9557558,6.3947201525,6.0883056,1.7757558,6.341985,0.0,0.18,0.18,135.14
2021-04-24 10:30:00,55.7360672,2.3017696,55.7835758106,6.7260672,1.9617696,7.00632,49.01,0.34,49.011179337,135.49,55.0460672,14.3817696,56.8938029228,6.7260672,1.9617696,7.00632,48.32,12.42,49.8906684662,134.9,6.7260672,2.1517696,7.0618759824,6.7260672,1.9617696,7.00632,0.0,0.19,0.19,134.9
2021-04-24 11:00:00,55.59071232,2.71020776,55.6567383373,6.96071232,2.03020776,7.250742,48.63,0.68,48.6347540345,135.55,54.12071232,14.42020776,56.0088733494,6.96071232,2.03020776,7.250742,47.16,12.39,48.760411196,135.0,6.96071232,2.22020776,7.3062191658,6.96071232,2.03020776,7.250742,0.0,0.19,0.19,135.0
2021-04-24 11:30:00,53.78198048,2.73682764,53.8515705424,7.53198048,2.19682764,7.845813,46.25,0.54,46.253152325,135.66,53.10198048,15.07682764,55.2008248361,7.53198048,2.19682764,7.845813,45.57,12.88,47.3552457495,135.09,7.53198048,2.38682764,7.9011186635,7.53198048,2.19682764,7.845813,0.0,0.19,0.19,135.09
2021-04-24 12:00:00,55.15762528,2.67722404,55.2225602004,7.08762528,2.06722404,7.382943,48.07,0.61,48.0738702415,135.93,53.51762528,14.84722404,55.5389617953,7.08762528,2.06722404,7.382943,46.43,12.78,48.1567575736,135.42,7.08762528,2.24722404,7.4353512355,7.08762528,2.06722404,7.382943,0.0,0.18,0.18,135.42
2021-04-24 12:30:00,52.364986880000004,2.9997878399999998,52.4508396313,8.12498688,2.36978784,8.463528,44.24,0.63,44.2444855321,135.99,51.72498688,15.43978784,53.9801937407,8.12498688,2.36978784,8.463528,43.6,13.07,45.5168639078,135.39,8.12498688,2.5597878400000003,8.5186809769,8.12498688,2.36978784,8.463528,0.0,0.19,0.19,135.39
2021-04-24 13:00:00,50.65906176,3.21430968,50.76093306,9.16906176,2.67430968,9.551106,41.49,0.54,41.493513951,136.22,49.18906176,15.82430968,51.671777342,9.16906176,2.67430968,9.551106,40.02,13.15,42.1250863501,135.66,9.16906176,2.86430968,9.606037867,9.16906176,2.67430968,9.551106,0.0,0.19,0.19,135.66
2021-04-24 13:30:00,49.53135968,3.56081324,49.6591883007,8.95135968,2.61081324,9.324333,40.58,0.9500000000000001,40.5911184867,136.43,48.78135968,16.17081324,51.3917916897,8.95135968,2.61081324,9.324333,39.83,13.56,42.0749628639,135.84,8.95135968,2.80081324,9.3793067402,8.95135968,2.61081324,9.324333,0.0,0.19,0.19,135.84
2021-04-24 14:00:00,47.45840288,4.02995084,47.6291980585,8.70840288,2.53995084,9.071253,38.75,1.49,38.7786358708,136.85,46.13840288,16.93995084,49.1499151045,8.70840288,2.53995084,9.071253,37.43,14.4,40.1044249429,136.32,8.70840288,2.72995084,9.1262759277,8.70840288,2.53995084,9.071253,0.0,0.19,0.19,136.32
2021-04-24 14:30:00,45.1692704,4.8697872,45.431022615,10.3192704,3.0097872,10.74924,34.85,1.8599999999999999,34.8996002842,137.08,44.4792704,17.6697872,47.860493886,10.3192704,3.0097872,10.74924,34.16,14.66,37.172855688,136.49,10.3192704,3.1997872,10.803979809,10.3192704,3.0097872,10.74924,0.0,0.19,0.19,136.49
2021-04-24 15:00:00,45.1466432,4.8394376,45.4052810641,10.1466432,2.9594376000000002,10.569420000000001,35.0,1.88,35.0504550612,137.16,43.6766432,17.8394376,47.1793884562,10.1466432,2.9594376000000002,10.569420000000001,33.53,14.88,36.6834472208,136.59,10.1466432,3.1494376,10.6241858711,10.1466432,2.9594376000000002,10.569420000000001,0.0,0.19,0.19,136.59
2021-04-24 15:30:00,44.00327648,5.32470564,44.3242690986,10.23327648,2.98470564,10.659663,33.77,2.34,33.8509748752,137.16,43.41327648,18.10470564,47.0371442696,10.23327648,2.98470564,10.659663,33.18,15.12,36.4626768079,136.59,10.23327648,3.17470564,10.7144156825,10.23327648,2.98470564,10.659663,0.0,0.19,0.19,136.59
2021-04-24 16:00:00,44.54598464,5.28174552,44.8580158198,9.36598464,2.73174552,9.756234,35.18,2.55,35.2722964946,137.34,43.13598464,18.33174552,46.8696710536,9.36598464,2.73174552,9.756234,33.77,15.6,37.1990981073,136.83,9.36598464,2.92174552,9.8111296577,9.36598464,2.73174552,9.756234,0.0,0.19,0.19,136.83
2021-04-24 16:30:00,46.0779536,5.2110698,46.3716837782,8.4379536,2.4610697999999998,8.789535,37.64,2.75,37.7403245879,137.13,45.4879536,17.9710698,48.9092350428,8.4379536,2.4610697999999998,8.789535,37.05,15.51,40.1654403686,136.53,8.4379536,2.6510698,8.8446159917,8.4379536,2.4610697999999998,8.789535,0.0,0.19,0.19,136.53
2021-04-24 17:00:00,50.83722528,4.18377404,51.0090917326,7.48722528,2.18377404,7.799193,43.35,2.0,43.396111577,137.13,49.10722528,17.36377404,52.0866607071,7.48722528,2.18377404,7.799193,41.62,15.18,44.3018825785,136.57,7.48722528,2.37377404,7.8545111615,7.48722528,2.18377404,7.799193,0.0,0.19,0.19,136.57
2021-04-24 17:30:00,53.2790944,4.1855692,53.4432492427,6.4990944,1.8955692,6.76989,46.78,2.29,46.8360171236,136.7,52.5590944,16.925569199999998,55.2171467652,6.4990944,1.8955692,6.76989,46.06,15.03,48.4502270377,136.15,6.4990944,2.0855692,6.8255275919,6.4990944,1.8955692,6.76989,0.0,0.19,0.19,136.15
2021-04-24 18:00:00,54.3869776,3.7099518,54.5133660199,5.4169776,1.5799518,5.642685,48.97,2.13,49.0163013701,136.49,53.0069776,16.6199518,55.5514398744,5.4169776,1.5799518,5.642685,47.59,15.04,49.9100160288,136.0,5.4169776,1.7699517999999999,5.6988047601,5.4169776,1.5799518,5.642685,0.0,0.19,0.19,136.0
2021-04-24 18:30:00,54.6671984,3.7325162,54.794472879,4.3971984,1.2825161999999999,4.580415,50.27,2.45,50.3296671954,136.16,54.0671984,16.2825162,56.4657619857,4.3971984,1.2825161999999999,4.580415,49.67,15.0,51.8855365203,135.56,4.3971984,1.4725162,4.637203654,4.3971984,1.2825161999999999,4.580415,0.0,0.19,0.19,135.56
2021-04-24 19:00:00,55.4258304,3.7883671999999997,55.5551473904,3.7658304,1.0983672,3.92274,51.66,2.69,51.7299884013,136.25,53.8558304,16.7283672,56.3940487751,3.7658304,1.0983672,3.92274,50.09,15.63,52.4719448849,135.7,3.7658304,1.2883672,3.980121687,3.7658304,1.0983672,3.92274,0.0,0.19,0.19,135.7
2021-04-24 19:30:00,55.33740032,3.39424176,55.4413992545,2.27740032,0.66424176,2.372292,53.06,2.73,53.1301844529,135.86,54.69740032,15.95424176,56.9766920056,2.27740032,0.66424176,2.372292,52.42,15.29,54.6044000059,135.31,2.27740032,0.8542417600000001,2.4323406838,2.27740032,0.66424176,2.372292,0.0,0.19,0.19,135.31
2021-04-24 20:00:00,55.65255488,3.95741184,55.7930817677,2.56255488,0.74741184,2.669328,53.09,3.21,53.1869551676,135.96,54.48255488,16.71741184,56.9896538407,2.56255488,0.74741184,2.669328,51.92,15.97,54.3205973826,135.43,2.56255488,0.92741184,2.7252119613,2.56255488,0.74741184,2.669328,0.0,0.18,0.18,135.43
2021-04-24 20:30:00,57.16104672,3.70072196,57.2807175684,2.23104672,0.65072196,2.324007,54.93,3.05,55.0146107866,135.96,56.32104672,16.37072196,58.6520318585,2.23104672,0.65072196,2.324007,54.09,15.72,56.3280258841,135.43,2.23104672,0.84072196,2.3841943882,2.23104672,0.65072196,2.324007,0.0,0.19,0.19,135.43
2021-04-24 21:00:00,57.91236544,3.54943992,58.0210357939,2.19236544,0.63943992,2.283714,55.72,2.91,55.795936232,135.87,56.66236544,16.31943992,58.9656491235,2.19236544,0.63943992,2.283714,54.47,15.68,56.6819486256,135.35,2.19236544,0.82943992,2.3440215023,2.19236544,0.63943992,2.283714,0.0,0.19,0.19,135.35
2021-04-24 21:30:00,54.80508352,4.08689936,54.9572554447,1.39508352,0.40689936,1.453212,53.41,3.68,53.5366276487,136.06,54.02508352,16.72689936,56.5552721817,1.39508352,0.40689936,1.453212,52.63,16.32,55.102262204,135.59,1.39508352,0.59689936,1.5174145359,1.39508352,0.40689936,1.453212,0.0,0.19,0.19,135.59
2021-04-24 22:00:00,53.12374496,4.55734228,53.3188676477,1.29374496,0.37734228000000003,1.347651,51.83,4.18,51.9982817024,136.28,52.42374496,17.17734228,55.1662045408,1.29374496,0.37734228000000003,1.347651,51.13,16.8,53.8192985833,135.8,1.29374496,0.56734228,1.4126759304,1.29374496,0.37734228000000003,1.347651,0.0,0.19,0.19,135.8
2021-04-24 22:30:00,52.82616256,4.77221408,53.0412808861,1.27616256,0.37221408,1.329336,51.55,4.4,51.7374380889,136.47,52.19616256,17.42221408,55.0270199942,1.27616256,0.37221408,1.329336,50.92,17.05,53.6986862037,135.95,1.27616256,0.5622140800000001,1.3945162428,1.27616256,0.37221408,1.329336,0.0,0.19,0.19,135.95
2021-04-24 23:00:00,49.05123744,5.73536092,49.3854053267,1.32123744,0.38536092,1.3762889999999999,47.73,5.35,48.0289017155,136.35,48.42123744,18.36536092,51.7870902537,1.32123744,0.38536092,1.3762889999999999,47.1,17.98,50.4151802536,135.88,1.32123744,0.57536092,1.4410789573,1.32123744,0.38536092,1.3762889999999999,0.0,0.19,0.19,135.88
2021-04-24 23:30:00,45.97828992,6.28158456,46.4054032258,1.78828992,0.52158456,1.8628019999999998,44.19,5.76,44.5638160395,135.95,45.17828992,18.91158456,48.9767895096,1.78828992,0.52158456,1.8628019999999998,43.39,18.39,47.1262580734,135.48,1.78828992,0.70158456,1.9209897795000002,1.78828992,0.52158456,1.8628019999999998,0.0,0.18,0.18,135.48
2021-04-25 00:00:00,44.35596256,6.49048908,44.828315417,1.4759625600000001,0.43048908,1.537461,42.88,6.06,43.3060965685,135.98,43.90596256,19.00048908,47.8409043978,1.4759625600000001,0.43048908,1.537461,42.43,18.57,46.3157618959,135.48,1.4759625600000001,0.62048908,1.6010846876,1.4759625600000001,0.43048908,1.537461,0.0,0.19,0.19,135.48
2021-04-25 00:30:00,43.15598272,6.78799496,43.6865622372,1.29598272,0.37799496,1.349982,41.86,6.41,42.3479361953,136.59,42.48598272,19.45799496,46.7297795367,1.29598272,0.37799496,1.349982,41.19,19.08,45.3945205945,136.11,1.29598272,0.56799496,1.4149874505,1.29598272,0.37799496,1.349982,0.0,0.19,0.19,136.11
2021-04-25 01:00:00,41.81120736,6.88743548,42.3746838147,1.43120736,0.41743548,1.490841,40.38,6.47,40.895052268,136.78,41.16120736,19.59743548,45.588424723,1.43120736,0.41743548,1.490841,39.73,19.18,44.1174035954,136.3,1.43120736,0.60743548,1.5547772733,1.43120736,0.41743548,1.490841,0.0,0.19,0.19,136.3
2021-04-25 01:30:00,42.81291584,6.77251712,43.3452736854,1.24291584,0.36251712,1.2947039999999999,41.57,6.41,42.061300503,136.78,42.18291584,19.44251712,46.447926334,1.24291584,0.36251712,1.2947039999999999,40.94,19.08,45.1677982638,136.3,1.24291584,0.55251712,1.3601893079,1.24291584,0.36251712,1.2947039999999999,0.0,0.19,0.19,136.3
2021-04-25 02:00:00,43.31879968,6.69298324,43.8328008501,1.5187996799999999,0.44298324,1.582083,41.8,6.25,42.2646720087,136.68,42.67879968,19.37298324,46.8699522268,1.5187996799999999,0.44298324,1.582083,41.16,18.93,45.3044203141,136.2,1.5187996799999999,0.6329832400000001,1.6454240334999999,1.5187996799999999,0.44298324,1.582083,0.0,0.19,0.19,136.2
2021-04-25 02:30:00,42.95617216,6.74596688,43.4826493648,1.66617216,0.48596688,1.735596,41.29,6.26,41.7618450263,136.71,42.28617216,19.45596688,46.5473415265,1.66617216,0.48596688,1.735596,40.62,18.97,44.831298219,136.23,1.66617216,0.67596688,1.7980714361999999,1.66617216,0.48596688,1.735596,0.0,0.19,0.19,136.23
2021-04-25 03:00:00,43.17553312,7.56244716,43.8328332103,1.34553312,0.39244716,1.401597,41.83,7.17,42.4400494816,137.04,42.51553312,18.69244716,46.4432787097,1.34553312,0.39244716,1.401597,41.17,18.3,45.0539554312,136.37,1.34553312,0.58244716,1.4661869155,1.34553312,0.39244716,1.401597,0.0,0.19,0.19,136.37
2021-04-25 03:30:00,42.18069792,8.04270356,42.9406143129,1.38069792,0.40270356,1.438227,40.8,7.64,41.5091507983,137.1,41.45069792,18.55270356,45.4132488096,1.38069792,0.40270356,1.438227,40.07,18.15,43.9889463388,136.37,1.38069792,0.59270356,1.5025392695000002,1.38069792,0.40270356,1.438227,0.0,0.19,0.19,136.37
2021-04-25 04:00:00,42.19332544,8.00971992,42.9468546565,1.23332544,0.35971992,1.284714,40.96,7.65,41.6682625028,137.18,41.473325439999996,18.53971992,45.4286026394,1.23332544,0.35971992,1.284714,40.24,18.18,44.1562000177,136.44,1.23332544,0.54971992,1.3502902027,1.23332544,0.35971992,1.284714,0.0,0.19,0.19,136.44
2021-04-25 04:30:00,41.69004864,8.23209752,42.4950301233,1.31004864,0.38209752,1.364634,40.38,7.85,41.1359562913,137.28,40.93004864,18.79209752,45.0378930554,1.31004864,0.38209752,1.364634,39.62,18.41,43.6883565724,136.54,1.31004864,0.58209752,1.4335497766,1.31004864,0.38209752,1.364634,0.0,0.2,0.2,136.54
2021-04-25 05:00:00,41.38009856,8.33086208,42.2103757367,1.34009856,0.39086208,1.3959359999999998,40.04,7.94,40.8196668286,137.35,40.63009856,18.89086208,44.8070260017,1.34009856,0.39086208,1.3959359999999998,39.29,18.5,43.4275730383,136.61,1.34009856,0.5808620800000001,1.4605700622,1.34009856,0.39086208,1.3959359999999998,0.0,0.19,0.19,136.61
2021-04-25 05:30:00,41.25521344,8.33235392,42.0882496408,1.34521344,0.39235392,1.401264,39.91,7.94,40.6921577211,137.35,40.52521344,18.87235392,44.7041235999,1.34521344,0.39235392,1.401264,39.18,18.48,43.3195429339,136.61,1.34521344,0.58235392,1.465856503,1.34521344,0.39235392,1.401264,0.0,0.19,0.19,136.61
2021-04-25 06:00:00,41.04375488,8.38776184,41.8920560886,1.3637548800000001,0.39776184000000003,1.420578,39.68,7.99,40.4764437667,137.35,40.31375488,18.94776184,44.5445452471,1.3637548800000001,0.39776184000000003,1.420578,38.95,18.55,43.141685178,136.61,1.3637548800000001,0.58776184,1.485022341,1.3637548800000001,0.39776184000000003,1.420578,0.0,0.19,0.19,136.61
2021-04-25 06:30:00,41.74272576,8.17121168,42.5349721311,1.51272576,0.44121168,1.575756,40.23,7.73,40.9659102181,137.19,41.03272576,18.72121168,45.1017555098,1.51272576,0.44121168,1.575756,39.52,18.28,43.5429535057,136.45,1.51272576,0.63121168,1.639136178,1.51272576,0.44121168,1.575756,0.0,0.19,0.19,136.45
2021-04-25 07:00:00,42.94306496,7.93547728,43.6701113786,1.9730649599999999,0.57547728,2.055276,40.97,7.36,41.6258393309,137.06,42.27306496,18.40547728,46.1061125559,1.9730649599999999,0.57547728,2.055276,40.3,17.83,44.0681165924,136.32,1.9730649599999999,0.76547728,2.1163508222,1.9730649599999999,0.57547728,2.055276,0.0,0.19,0.19,136.32
2021-04-25 07:30:00,44.89468288,7.62011584,45.5367842113,2.43468288,0.71011584,2.5361279999999997,42.46,6.91,43.0185971412,136.85,44.22468288,18.03011584,47.7588489501,2.43468288,0.71011584,2.5361279999999997,41.79,17.32,45.2370036585,136.1,2.43468288,0.90011584,2.5957444504,2.43468288,0.71011584,2.5361279999999997,0.0,0.19,0.19,136.1
2021-04-25 08:00:00,45.62233472,7.38818096,46.2166922573,2.94233472,0.85818096,3.064932,42.68,6.53,43.1766522556,136.53,44.96233472,17.73818096,48.3348177533,2.94233472,0.85818096,3.064932,42.02,16.88,45.283714512,135.79,2.94233472,1.04818096,3.1234623304,2.94233472,0.85818096,3.064932,0.0,0.19,0.19,135.79
2021-04-25 08:30:00,46.49284224,7.40291232,47.0785247259,4.91284224,1.43291232,5.117544,41.58,5.97,42.0063959416,136.15,46.02284224,17.672912320000002,49.2994303995,4.91284224,1.43291232,5.117544,41.11,16.24,44.2014671702,135.38,4.91284224,1.62291232,5.1739601152,4.91284224,1.43291232,5.117544,0.0,0.19,0.19,135.38
2021-04-25 09:00:00,49.72318176,6.45384468,50.1402723915,5.05318176,1.47384468,5.263731,44.67,4.98,44.9467384801,136.11,48.49318176,16.96384468,51.3747087927,5.05318176,1.47384468,5.263731,43.44,15.49,46.1191251001,135.32,5.05318176,1.66384468,5.320058742,5.05318176,1.47384468,5.263731,0.0,0.19,0.19,135.32
2021-04-25 09:30:00,48.2038288,7.0177834,48.7119943631,7.3638288,2.1477834,7.670655,40.84,4.87,41.1293386769,135.98,47.6738288,17.2877834,50.7115510248,7.3638288,2.1477834,7.670655,40.31,15.14,43.0594437958,135.19,7.3638288,2.3277834,7.7229884211,7.3638288,2.1477834,7.670655,0.0,0.18,0.18,135.19
2021-04-25 10:00:00,47.49294912,6.85086016,47.9845235576,7.92294912,2.31086016,8.253072,39.57,4.54,39.8295932693,136.11,46.48294912,17.29086016,49.5947416967,7.92294912,2.31086016,8.253072,38.56,14.98,41.3675476672,135.28,7.92294912,2.50086016,8.3082744477,7.92294912,2.31086016,8.253072,0.0,0.19,0.19,135.28
2021-04-25 10:30:00,48.29631808,6.16225944,48.68786072,5.59631808,1.63225944,5.829498,42.7,4.53,42.9396192345,136.57,47.48631808,16.64225944,50.3181399106,5.59631808,1.63225944,5.829498,41.89,15.01,44.4980022023,135.83,5.59631808,1.82225944,5.8855250844,5.59631808,1.63225944,5.829498,0.0,0.19,0.19,135.83
2021-04-25 11:00:00,51.37726688,5.56545284,51.6778271348,5.84726688,1.70545284,6.090903,45.53,3.86,45.6933310232,136.43,50.30726688,16.08545284,52.8163127642,5.84726688,1.70545284,6.090903,44.46,14.38,46.7276791634,135.61,5.84726688,1.89545284,6.1468098583,5.84726688,1.70545284,6.090903,0.0,0.19,0.19,135.61
2021-04-25 11:30:00,53.3563872,5.2685296,53.6158694715,6.4063872,1.8685296,6.67332,46.95,3.4,47.0729487073,136.28,52.5263872,15.6985296,54.8221231246,6.4063872,1.8685296,6.67332,46.12,13.83,48.1489698748,135.47,6.4063872,2.0585296,6.7289925747,6.4063872,1.8685296,6.67332,0.0,0.19,0.19,135.47
2021-04-25 12:00:00,55.1722112,4.6498116,55.3678032489,6.5822112,1.9198116,6.85647,48.59,2.73,48.6666312785,136.22,53.902211199999996,15.2298116,56.0124587357,6.5822112,1.9198116,6.85647,47.32,13.31,49.1562661316,135.42,6.5822112,2.0998116,6.9090312662,6.5822112,1.9198116,6.85647,0.0,0.18,0.18,135.42
2021-04-25 12:30:00,54.82369984,4.73232912,55.027565847,6.45369984,1.88232912,6.722604,48.37,2.85,48.4538894208,136.03,53.79369984,15.22232912,55.9060054584,6.45369984,1.88232912,6.722604,47.34,13.34,49.183647689,135.26,6.45369984,2.07232912,6.7782585969,6.45369984,1.88232912,6.722604,0.0,0.19,0.19,135.26
2021-04-25 13:00:00,55.25143232,4.76041776,55.4561299647,6.24143232,1.82041776,6.501492,49.01,2.94,49.0981028147,136.15,54.12143232,15.26041776,56.2317506981,6.24143232,1.82041776,6.501492,47.88,13.44,49.7305539885,135.35,6.24143232,2.01041776,6.5572293673,6.24143232,1.82041776,6.501492,0.0,0.19,0.19,135.35
2021-04-25 13:30:00,53.3714608,5.5850094,53.6628843608,7.7314608,2.2550094,8.053605,45.64,3.33,45.7613210037,136.34,52.2614608,16.1150094,54.689613391500004,7.7314608,2.2550094,8.053605,44.53,13.86,46.637115048,135.54,7.7314608,2.4450094,8.1088567054,7.7314608,2.2550094,8.053605,0.0,0.19,0.19,135.54
2021-04-25 14:00:00,52.30677664,5.96822652,52.6461642502,6.57677664,1.9182265200000002,6.850809,45.73,4.05,45.9089904049,136.62,51.30677664,16.50822652,53.8971879788,6.57677664,1.9182265200000002,6.850809,44.73,14.59,47.0493464354,135.83,6.57677664,2.10822652,6.906418032,6.57677664,1.9182265200000002,6.850809,0.0,0.19,0.19,135.83
2021-04-25 14:30:00,52.14348096,5.72976528,52.4573428301,5.55348096,1.61976528,5.784876,46.59,4.11,46.7709332813,136.84,51.27348096,16.21976528,53.7777894255,5.55348096,1.61976528,5.784876,45.72,14.6,47.9945663591,136.04,5.55348096,1.79976528,5.8378340021,5.55348096,1.61976528,5.784876,0.0,0.18,0.18,136.04
2021-04-25 15:00:00,53.82083392,5.38857656,54.0899151523,5.24083392,1.5285765599999999,5.459202,48.58,3.86,48.7331098946,137.04,52.72083392,15.96857656,55.0861304375,5.24083392,1.5285765599999999,5.459202,47.48,14.44,49.6272505787,136.23,5.24083392,1.71857656,5.5154188934,5.24083392,1.5285765599999999,5.459202,0.0,0.19,0.19,136.23
2021-04-25 15:30:00,55.17584928,5.09920604,55.4109758623,4.86584928,1.41920604,5.068593,50.31,3.68,50.4444099975,137.12,54.24584928,15.61920604,56.4497277356,4.86584928,1.41920604,5.068593,49.38,14.2,51.3811677563,136.31,4.86584928,1.6092060400000001,5.1250398335,4.86584928,1.41920604,5.068593,0.0,0.19,0.19,136.31
2021-04-25 16:00:00,55.80879552,5.00631536,56.0328907953,5.6787955199999995,1.65631536,5.915412,50.13,3.35,50.2418092827,137.06,54.72879552,15.59631536,56.9076981777,5.6787955199999995,1.65631536,5.915412,49.05,13.94,50.9924121806,136.23,5.6787955199999995,1.8463153600000002,5.9713984096,5.6787955199999995,1.65631536,5.915412,0.0,0.19,0.19,136.23
2021-04-25 16:30:00,57.21138336,4.7216534800000005,57.4058916624,5.25138336,1.5316534800000001,5.470191,51.96,3.19,52.0578303428,136.89,56.11138336,15.27165348,58.1524783873,5.25138336,1.5316534800000001,5.470191,50.86,13.74,52.6832724876,136.1,5.25138336,1.72165348,5.5264018944,5.25138336,1.5316534800000001,5.470191,0.0,0.19,0.19,136.1
2021-04-25 17:00:00,57.46328128,4.93470704,57.6747781013,5.43328128,1.58470704,5.659668,52.03,3.35,52.1377348952,136.63,56.62328128,15.34470704,58.6656289241,5.43328128,1.58470704,5.659668,51.19,13.76,53.0071099005,135.84,5.43328128,1.77470704,5.7157790847,5.43328128,1.58470704,5.659668,0.0,0.19,0.19,135.84
2021-04-25 17:30:00,59.34267104,4.55244572,59.5170342692,6.28267104,1.83244572,6.544449,53.06,2.7199999999999998,53.1296715593,136.14,58.41267104,14.94244572,60.2935885656,6.28267104,1.83244572,6.544449,52.13,13.11,53.7532231592,135.3,6.28267104,2.02244572,6.6001698529,6.28267104,1.83244572,6.544449,0.0,0.19,0.19,135.3
2021-04-25 18:00:00,57.3688256,4.6342408,57.5556977068,5.5688256,1.6242408,5.80086,51.8,3.01,51.8873790049,136.11,56.2088256,15.0942408,58.2002421014,5.5688256,1.6242408,5.80086,50.64,13.47,52.4008635425,135.33,5.5688256,1.8142407999999999,5.8569009078,5.5688256,1.6242408,5.80086,0.0,0.19,0.19,135.33
2021-04-25 18:30:00,57.25469056,4.93386808,57.4668830315,4.7446905600000004,1.38386808,4.942386,52.51,3.55,52.6298641457,136.23,56.04469056,15.43386808,58.1309867788,4.7446905600000004,1.38386808,4.942386,51.3,14.05,53.1892141322,135.41,4.7446905600000004,1.57386808,4.9989148066,4.7446905600000004,1.38386808,4.942386,0.0,0.19,0.19,135.41
2021-04-25 19:00:00,56.6168496,5.0544978,56.8420232455,3.5468496,1.0344978,3.694635,53.07,4.02,53.2220377287,136.14,55.7068496,15.4244978,57.8028392446,3.5468496,1.0344978,3.694635,52.16,14.39,54.1085732578,135.35,3.5468496,1.2144978,3.7490194706,3.5468496,1.0344978,3.694635,0.0,0.18,0.18,135.35
2021-04-25 19:30:00,58.14975744,4.56659592,58.3287929639,2.79975744,0.81659592,2.916414,55.35,3.75,55.4768870792,136.14,57.03975744,15.00659592,58.980775257,2.79975744,0.81659592,2.916414,54.24,14.19,56.0654412272,135.32,2.79975744,1.00659592,2.9752104243,2.79975744,0.81659592,2.916414,0.0,0.19,0.19,135.32
2021-04-25 20:00:00,57.11454304,4.92424172,57.3264265691,2.41454304,0.70424172,2.515149,54.7,4.22,54.8625409546,135.49,56.30454304,15.17424172,58.3134562406,2.41454304,0.70424172,2.515149,53.89,14.47,55.7988619956,134.68,2.41454304,0.89424172,2.5748177306,2.41454304,0.70424172,2.515149,0.0,0.19,0.19,134.68
2021-04-25 20:30:00,60.96788992,3.14813456,61.0491142647,2.18788992,0.63813456,2.279052,58.78,2.51,58.8335660996,135.11,59.75788992,15.28813456,61.6825134541,2.18788992,0.63813456,2.279052,57.57,14.65,59.4047759023,134.53,2.18788992,0.8181345600000001,2.3358524055,2.18788992,0.63813456,2.279052,0.0,0.18,0.18,134.53
2021-04-25 21:00:00,59.84446304,3.15755172,59.9277055243,2.49446304,0.72755172,2.598399,57.35,2.43,57.4014581696,134.93,58.95446304,15.54755172,60.9701162605,2.49446304,0.72755172,2.598399,56.46,14.82,58.3726305729,134.42,2.49446304,0.9175517200000001,2.6578651239,2.49446304,0.72755172,2.598399,0.0,0.19,0.19,134.42
2021-04-25 21:30:00,59.47554304,2.83286672,59.5429706494,1.41554304,0.41286672,1.474524,58.06,2.42,58.1104121479,135.01,58.62554304,15.21286672,60.567199131,1.41554304,0.41286672,1.474524,57.21,14.8,59.0933507258,134.52,1.41554304,0.60286672,1.5385741387,1.41554304,0.41286672,1.474524,0.0,0.19,0.19,134.52
2021-04-25 22:00:00,57.06373504,3.60692272,57.1776157969,1.22373504,0.35692272,1.274724,55.84,3.25,55.9344982994,135.49,56.38373504,16.03692272,58.6200346928,1.22373504,0.35692272,1.274724,55.16,15.68,57.3453398281,134.97,1.22373504,0.53692272,1.3363433149000001,1.22373504,0.35692272,1.274724,0.0,0.18,0.18,134.97
2021-04-25 22:30:00,53.62121728,4.44785504,53.805374797,1.50121728,0.43785504000000003,1.563768,52.12,4.01,52.2740327505,136.05,52.54121728,17.15785504,55.2717966312,1.50121728,0.43785504000000003,1.563768,51.04,16.72,53.7088447092,135.56,1.50121728,0.62785504,1.6272231786,1.50121728,0.43785504000000003,1.563768,0.0,0.19,0.19,135.56
2021-04-25 23:00:00,49.75804064,5.31442852,50.0410407448,1.31804064,0.38442852,1.372959,48.44,4.93,48.6902300262,135.78,48.99804064,17.88442852,52.1599537006,1.31804064,0.38442852,1.372959,47.68,17.5,50.7900817089,135.29,1.31804064,0.57442852,1.4377758008,1.31804064,0.38442852,1.372959,0.0,0.19,0.19,135.29
2021-04-25 23:30:00,47.5121664,5.5077152,47.8303343365,1.4321664,0.4177152,1.49184,46.08,5.09,46.3602685497,135.92,46.6821664,18.1177152,50.0747068276,1.4321664,0.4177152,1.49184,45.25,17.7,48.5886046311,135.38,1.4321664,0.6077152,1.5557693793,1.4321664,0.4177152,1.49184,0.0,0.19,0.19,135.38
2021-04-26 00:00:00,44.37654208,6.48149144,44.8473769385,1.3765420800000001,0.40149144000000003,1.4338980000000001,43.0,6.08,43.4277146532,136.33,43.69654208,19.11149144,47.6931535423,1.3765420800000001,0.40149144000000003,1.4338980000000001,42.32,18.71,46.2714436775,135.85,1.3765420800000001,0.59149144,1.4982423775,1.3765420800000001,0.40149144000000003,1.4338980000000001,0.0,0.19,0.19,135.85
2021-04-26 00:30:00,44.27863008,6.62585044,44.7716313732,1.28863008,0.37585044,1.342323,42.99,6.25,43.4419451682,136.33,43.43863008,19.26585044,47.5193389727,1.28863008,0.37585044,1.342323,42.15,18.89,46.1893342667,135.81,1.28863008,0.5558504400000001,1.4034020075,1.28863008,0.37585044,1.342323,0.0,0.18,0.18,135.81
2021-04-26 01:00:00,42.57329536,6.7717944800000005,43.1084989102,1.34329536,0.39179448,1.399266,41.23,6.38,41.7207058905,136.44,41.89329536,19.39179448,46.1637291526,1.34329536,0.39179448,1.399266,40.55,19.0,44.7806040602,135.95,1.34329536,0.58179448,1.4638740524,1.34329536,0.39179448,1.399266,0.0,0.19,0.19,135.95
2021-04-26 01:30:00,43.36270592,6.67037256,43.8727493416,1.37270592,0.40037256,1.429902,41.99,6.27,42.4555414522,136.4,42.69270592,19.31037256,46.8567778147,1.37270592,0.40037256,1.429902,41.32,18.91,45.4415063571,135.92,1.37270592,0.59037256,1.4942761801,1.37270592,0.40037256,1.429902,0.0,0.19,0.19,135.92
2021-04-26 02:00:00,44.2391392,6.5339156,44.7190506409,1.6591391999999998,0.4839156,1.7282700000000002,42.58,6.05,43.0076609455,136.25,43.5491392,19.1739156,47.5832592883,1.6591391999999998,0.4839156,1.7282700000000002,41.89,18.69,45.8703411803,135.78,1.6591391999999998,0.6739156,1.7907833819,1.6591391999999998,0.4839156,1.7282700000000002,0.0,0.19,0.19,135.78
2021-04-26 02:30:00,44.50115744,6.52867092,44.9775116862,1.40115744,0.40867092,1.459539,43.1,6.12,43.5323374057,136.23,43.80115744,19.14867092,47.8039014212,1.40115744,0.40867092,1.459539,42.4,18.74,46.3567427674,135.75,1.40115744,0.59867092,1.5236958496000002,1.40115744,0.40867092,1.459539,0.0,0.19,0.19,135.75
2021-04-26 03:00:00,43.85723136,6.68044248,44.3631046512,1.40723136,0.41044248,1.4658660000000001,42.45,6.27,42.91055115,136.31,43.17723136,19.31044248,47.2986944501,1.40723136,0.41044248,1.4658660000000001,41.77,18.9,45.8469508255,135.83,1.40723136,0.60044248,1.5299775398,1.40723136,0.41044248,1.4658660000000001,0.0,0.19,0.19,135.83
2021-04-26 03:30:00,43.72370496,6.53899728,44.2099633664,1.33370496,0.38899728,1.389276,42.39,6.15,42.8338020727,136.31,43.03370496,19.17899728,47.1140499135,1.33370496,0.38899728,1.389276,41.7,18.79,45.7378847346,135.83,1.33370496,0.5789972800000001,1.4539624378,1.33370496,0.38899728,1.389276,0.0,0.19,0.19,135.83
2021-04-26 04:00:00,43.07385472,6.72529096,43.5957165205,1.42385472,0.41529096,1.483182,41.65,6.31,42.1252726994,136.27,42.37385472,19.35529096,46.5850925939,1.42385472,0.41529096,1.483182,40.95,18.94,45.1179132939,135.79,1.42385472,0.59529096,1.5432866198,1.42385472,0.41529096,1.483182,0.0,0.18,0.18,135.79
2021-04-26 04:30:00,42.8337648,6.7081814,43.3558658619,1.4337648,0.4181814,1.4935049999999999,41.4,6.29,41.8751011939,136.27,42.1337648,19.3281814,46.3555037989,1.4337648,0.4181814,1.4935049999999999,40.7,18.91,44.8784814805,135.79,1.4337648,0.6081814,1.5574229089,1.4337648,0.4181814,1.4935049999999999,0.0,0.19,0.19,135.79
2021-04-26 05:00:00,43.59561312,6.82913716,44.1272545901,1.26561312,0.36913716,1.318347,42.33,6.46,42.8200945819,136.27,42.98561312,19.36913716,47.1479205228,1.26561312,0.36913716,1.318347,41.72,19.0,45.8427573342,135.79,1.26561312,0.55913716,1.3836223955,1.26561312,0.36913716,1.318347,0.0,0.19,0.19,135.79
2021-04-26 05:30:00,45.872456,6.139883,46.281533928,1.542456,0.449883,1.606725,44.33,5.69,44.6936796427,135.87,45.212456,18.649883,48.9079166748,1.542456,0.449883,1.606725,43.67,18.2,47.3107693871,135.3,1.542456,0.639883,1.6699163948,1.542456,0.449883,1.606725,0.0,0.19,0.19,135.3
2021-04-26 06:00:00,46.30816032,6.11279676,46.7098704393,1.51816032,0.44279676,1.581417,44.79,5.67,45.1474584002,135.58,45.35816032,18.61279676,49.0285519962,1.51816032,0.44279676,1.581417,43.84,18.17,47.4562377354,135.07,1.51816032,0.63279676,1.6447621399,1.51816032,0.44279676,1.581417,0.0,0.19,0.19,135.07
2021-04-26 06:30:00,50.75832992,4.5599295600000005,50.962741428,1.74832992,0.50992956,1.821177,49.01,4.05,49.1770535921,135.74,50.01832992,17.03992956,52.8412010404,1.74832992,0.50992956,1.821177,48.27,16.53,51.0218953,135.22,1.74832992,0.6999295600000001,1.8832309730999999,1.74832992,0.50992956,1.821177,0.0,0.19,0.19,135.22
2021-04-26 07:00:00,56.88792992,2.51647956,56.9435618833,2.14792992,0.62647956,2.237427,54.74,1.8900000000000001,54.7726181591,135.93,55.85792992,15.12647956,57.8698429134,2.14792992,0.62647956,2.237427,53.71,14.5,55.6328509066,135.41,2.14792992,0.80647956,2.2943435274,2.14792992,0.62647956,2.237427,0.0,0.18,0.18,135.41
2021-04-26 07:30:00,62.91504192,1.86522056,62.9426846229,3.03504192,0.88522056,3.161502,59.88,0.98,59.8880188352,135.55,62.09504192,12.67522056,63.3755114164,3.03504192,0.88522056,3.161502,59.06,11.79,60.2253078033,134.98,3.03504192,1.07522056,3.2198724678,3.03504192,0.88522056,3.161502,0.0,0.19,0.19,134.98
2021-04-26 08:00:00,64.36086496,2.7165022800000003,64.4181676473,4.17086496,1.21650228,4.344651,60.19,1.5,60.2086879113,135.5,63.35086496,12.22650228,64.5199151362,4.17086496,1.21650228,4.344651,59.18,11.01,60.195452486,134.98,4.17086496,1.40650228,4.4016318767,4.17086496,1.21650228,4.344651,0.0,0.19,0.19,134.98
2021-04-26 08:30:00,65.16146336,3.90834348,65.2785681214,5.17146336,1.50834348,5.386941,59.99,2.4,60.0379888071,135.12,64.20146336,11.50834348,65.2247642174,5.17146336,1.50834348,5.386941,59.03,10.0,59.8710355681,134.57,5.17146336,1.6983434800000001,5.4431979442,5.17146336,1.50834348,5.386941,0.0,0.19,0.19,134.57
2021-04-26 09:00:00,64.54239104,4.95403072,64.7322381935,6.56239104,1.91403072,6.835824,57.98,3.04,58.0596417488,135.19,63.26239104,11.43403072,64.2873796215,6.56239104,1.91403072,6.835824,56.7,9.52,57.4936553021,134.57,6.56239104,2.10403072,6.8914382702,6.56239104,1.91403072,6.835824,0.0,0.19,0.19,134.57
2021-04-26 09:30:00,62.73089088,5.29775984,62.9541970795,8.22089088,2.39775984,8.563428,54.51,2.9,54.5870873009,135.19,61.26089088,12.16775984,62.4575946618,8.22089088,2.39775984,8.563428,53.04,9.77,53.9323140612,134.6,8.22089088,2.58775984,8.6185583394,8.22089088,2.39775984,8.563428,0.0,0.19,0.19,134.6
2021-04-26 10:00:00,64.9322688,7.0323284,65.3119680781,8.9222688,2.6023284,9.29403,56.01,4.43,56.1849179051,134.93,63.3922688,10.862328399999999,64.3161715425,8.9222688,2.6023284,9.29403,54.47,8.26,55.0927263802,134.39,8.9222688,2.7923283999999997,9.3490094894,8.9222688,2.6023284,9.29403,0.0,0.19,0.19,134.39
2021-04-26 10:30:00,64.94974112,7.65284116,65.3990431839,9.12974112,2.66284116,9.510147,55.82,4.99,56.0425954074,135.14,63.13974112,10.62284116,64.0271166227,9.12974112,2.66284116,9.510147,54.01,7.96,54.5934217649,134.65,9.12974112,2.85284116,9.5650862831,9.12974112,2.66284116,9.510147,0.0,0.19,0.19,134.65
2021-04-26 11:00:00,66.92950208,8.35277144,67.4486993159,8.40950208,2.4527714400000002,8.759898,58.52,5.9,58.8166677057,135.09,64.38950208,9.83277144,65.1359453167,8.40950208,2.4527714400000002,8.759898,55.98,7.38,56.464367525,134.54,8.40950208,2.63277144,8.8119924358,8.40950208,2.4527714400000002,8.759898,0.0,0.18,0.18,134.54
2021-04-26 11:30:00,64.53380736,7.92361048,65.0184273527,8.82380736,2.57361048,9.191466,55.71,5.35,55.9662987878,135.09,62.64380736,10.24361048,63.4758076453,8.82380736,2.57361048,9.191466,53.82,7.67,54.3637866599,134.59,8.82380736,2.76361048,9.2464652279,8.82380736,2.57361048,9.191466,0.0,0.19,0.19,134.59
2021-04-26 12:00:00,60.9517088,7.2354984,61.379664733,9.4817088,2.7654984,9.87678,51.47,4.47,51.6637377664,135.35,58.7717088,11.4354984,59.8739039894,9.4817088,2.7654984,9.87678,49.29,8.67,50.0467081835,134.89,9.4817088,2.9554983999999997,9.9316550766,9.4817088,2.7654984,9.87678,0.0,0.19,0.19,134.89
2021-04-26 12:30:00,60.22685216,7.73158188,60.7210925418,10.97685216,3.20158188,11.434221,49.25,4.53,49.4578952241,135.41,58.15685216,11.81158188,59.3441902773,10.97685216,3.20158188,11.434221,47.18,8.61,47.9591961984,134.89,10.97685216,3.39158188,11.488869004,10.97685216,3.20158188,11.434221,0.0,0.19,0.19,134.89
2021-04-26 13:00:00,60.05931072,6.95479896,60.4606486298,9.95931072,2.90479896,10.374282000000001,50.1,4.05,50.2634310409,135.61,57.70931072,12.14479896,58.9733896394,9.95931072,2.90479896,10.374282000000001,47.75,9.24,48.6357903195,135.09,9.95931072,3.09479896,10.4290771701,9.95931072,2.90479896,10.374282000000001,0.0,0.19,0.19,135.09
2021-04-26 13:30:00,59.63306688,7.16922784,60.0624715886,10.04306688,2.9292278400000002,10.461528,49.59,4.24,49.7709322798,135.81,57.69306688,11.82922784,58.8932984075,10.04306688,2.9292278400000002,10.461528,47.65,8.9,48.4740394438,135.24,10.04306688,3.11922784,10.5163099362,10.04306688,2.9292278400000002,10.461528,0.0,0.19,0.19,135.24
2021-04-26 14:00:00,56.21944,5.92692,56.530998705100004,10.54944,3.07692,10.989,45.67,2.85,45.7588395832,136.26,54.09944,13.506920000000001,55.7600779788,10.54944,3.07692,10.989,43.55,10.43,44.7815520053,135.81,10.54944,3.26692,11.0437063797,10.54944,3.07692,10.989,0.0,0.19,0.19,135.81
2021-04-26 14:30:00,57.37377664,6.43235152,57.7332260662,9.57377664,2.79235152,9.972684,47.8,3.64,47.9383937987,136.12,55.37377664,12.36235152,56.7369621541,9.57377664,2.79235152,9.972684,45.8,9.57,46.7891536577,135.64,9.57377664,2.98235152,10.0275430561,9.57377664,2.79235152,9.972684,0.0,0.19,0.19,135.64
2021-04-26 15:00:00,58.7678224,6.9289482,59.1748871803,9.7678224,2.8489481999999997,10.174815,49.0,4.08,49.169567824,136.17,56.4478224,12.0989482,57.7298986769,9.7678224,2.8489481999999997,10.174815,46.68,9.25,47.5876549118,135.64,9.7678224,3.0389482,10.2296412743,9.7678224,2.8489481999999997,10.174815,0.0,0.19,0.19,135.64
2021-04-26 15:30:00,56.67337728,5.19223504,56.9107283123,9.33337728,2.72223504,9.722268,47.34,2.47,47.4043932563,136.36,55.68337728,12.89223504,57.156348988,9.33337728,2.72223504,9.722268,46.35,10.17,47.4526226883,135.8,9.33337728,2.91223504,9.7771695484,9.33337728,2.72223504,9.722268,0.0,0.19,0.19,135.8
2021-04-26 16:00:00,57.68454656,5.02132608,57.9026823855,8.88454656,2.59132608,9.254736,48.8,2.43,48.8604635672,136.24,56.44454656,12.91132608,57.9024108091,8.88454656,2.59132608,9.254736,47.56,10.32,48.666785388,135.72,8.88454656,2.78132608,9.3097230002,8.88454656,2.59132608,9.254736,0.0,0.19,0.19,135.72
2021-04-26 16:30:00,62.714608319999996,4.49051076,62.8751682592,7.06460832,2.06051076,7.358967,55.65,2.43,55.703028643,135.84,61.58460832,12.24051076,62.7892832066,7.06460832,2.06051076,7.358967,54.52,10.18,55.462264649,135.28,7.06460832,2.25051076,7.4144109271,7.06460832,2.06051076,7.358967,0.0,0.19,0.19,135.28
2021-04-26 17:00:00,62.57702656,3.23871608,62.660781474,6.40702656,1.86871608,6.673986,56.17,1.37,56.1867048331,135.97,61.31702656,13.17871608,62.7172727698,6.40702656,1.86871608,6.673986,54.91,11.31,56.0626809919,135.42,6.40702656,2.05871608,6.72965833,6.40702656,1.86871608,6.673986,0.0,0.19,0.19,135.42
2021-04-26 17:30:00,65.26714624,3.82708432,65.379254758,6.6071462400000005,1.92708432,6.882444,58.66,1.9,58.6907624759,135.8,64.01714624,12.71708432,65.2680568603,6.6071462400000005,1.92708432,6.882444,57.41,10.79,58.4151709747,135.23,6.6071462400000005,2.11708432,6.9380420476,6.6071462400000005,1.92708432,6.882444,0.0,0.19,0.19,135.23
2021-04-26 18:00:00,66.04590976,2.95172368,66.1118360712,4.32590976,1.26172368,4.506156,61.72,1.69,61.7431332214,135.77,64.98590976,12.19172368,66.1196384868,4.32590976,1.26172368,4.506156,60.66,10.93,61.6368436895,135.3,4.32590976,1.45172368,4.5630030566,4.32590976,1.26172368,4.506156,0.0,0.19,0.19,135.3
2021-04-26 18:30:00,68.15893728,3.17219004,68.2327159124,3.77893728,1.10219004,3.936393,64.38,2.07,64.4132695956,135.63,67.29893728,11.55219004,68.2832340603,3.77893728,1.10219004,3.936393,63.52,10.45,64.3738526111,135.04,3.77893728,1.29219004,3.9937603916,3.77893728,1.10219004,3.936393,0.0,0.19,0.19,135.04
2021-04-26 19:00:00,67.10017664,2.70755152,67.1547804728,3.18017664,0.9275515200000001,3.312684,63.92,1.78,63.9447793021,135.69,65.57017664,11.87755152,66.6372590576,3.18017664,0.9275515200000001,3.312684,62.39,10.95,63.3436231992,135.17,3.18017664,1.11755152,3.3708225794,3.18017664,0.9275515200000001,3.312684,0.0,0.19,0.19,135.17
2021-04-26 19:30:00,66.52607136,2.32843748,66.5668069814,2.56607136,0.74843748,2.672991,63.96,1.58,63.9795123458,135.39,65.74607136,11.82843748,66.8016304628,2.56607136,0.74843748,2.672991,63.18,11.08,64.1442031676,134.76,2.56607136,0.93843748,2.7322860627,2.56607136,0.74843748,2.672991,0.0,0.19,0.19,134.76
