Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-26 20:00:00,63.82356416,1.23312288,63.8354755142,2.27356416,0.66312288,2.368296,61.55,0.5700000000000001,61.552639261,135.36,62.67356416,12.90312288,63.9880162575,2.27356416,0.66312288,2.368296,60.4,12.24,61.6277340164,134.82,2.27356416,0.85312288,2.4283559537,2.27356416,0.66312288,2.368296,0.0,0.19,0.19,134.82
2021-04-26 20:30:00,65.2107472,1.2181346,65.2221235647,2.0507472,0.5981346,2.136195,63.16,0.62,63.1630429919,135.16,64.3207472,12.5681346,65.5371385376,2.0507472,0.5981346,2.136195,62.27,11.97,63.4100449456,134.57,2.0507472,0.7881346,2.1969797965,2.0507472,0.5981346,2.136195,0.0,0.19,0.19,134.57
2021-04-26 21:00:00,63.79543264,0.79158452,63.8003435083,1.92543264,0.56158452,2.005659,61.87,0.23,61.8704275078,135.43,62.84543264,13.05158452,64.1863868915,1.92543264,0.56158452,2.005659,60.92,12.49,62.1871891952,134.97,1.92543264,0.74158452,2.0633076483,1.92543264,0.56158452,2.005659,0.0,0.18,0.18,134.97
2021-04-26 21:30:00,64.03077728,1.20606004,64.0421347232,1.94077728,0.56606004,2.021643,62.09,0.64,62.0932983501,135.88,63.11077728,13.09606004,64.4552325064,1.94077728,0.56606004,2.021643,61.17,12.53,62.4401297244,135.34,1.94077728,0.76606004,2.086495731,1.94077728,0.56606004,2.021643,0.0,0.2,0.2,135.34
2021-04-26 22:00:00,62.796672,0.876946,62.8027949104,1.3266719999999999,0.38694599999999996,1.38195,61.47,0.49,61.4719529542,136.15,62.146672,12.986946,63.489129834,1.3266719999999999,0.38694599999999996,1.38195,60.82,12.6,62.1114514401,135.66,1.3266719999999999,0.576946,1.4466946058,1.3266719999999999,0.38694599999999996,1.38195,0.0,0.19,0.19,135.66
2021-04-26 22:30:00,59.99177696,1.14801828,60.0027603431,1.26177696,0.36801828000000003,1.314351,58.73,0.78,58.7351794072,136.41,58.85177696,13.80801828,60.4499215894,1.26177696,0.36801828000000003,1.314351,57.59,13.44,59.1374813464,135.91,1.26177696,0.55801828,1.3796613706,1.26177696,0.36801828000000003,1.314351,0.0,0.19,0.19,135.91
2021-04-26 23:00:00,55.17017856,2.28755208,55.2175832218,1.26017856,0.36755208,1.312686,53.91,1.92,53.9441794821,136.71,54.49017856,14.99755208,56.5164235235,1.26017856,0.36755208,1.312686,53.23,14.63,55.2038929787,136.24,1.26017856,0.55755208,1.3780110032000001,1.26017856,0.36755208,1.312686,0.0,0.19,0.19,136.24
2021-04-26 23:30:00,52.902696,2.749953,52.9741209042,1.302696,0.379953,1.356975,51.6,2.37,51.654398651,136.49,52.022696,15.519953,54.2883950788,1.302696,0.379953,1.356975,50.72,15.14,52.93144623,135.99,1.302696,0.5699529999999999,1.4219223926,1.302696,0.379953,1.356975,0.0,0.19,0.19,135.99
2021-04-27 00:00:00,50.1598288,3.4695334,50.279678671,1.3698288,0.3995334,1.426905,48.79,3.07,48.8864909765,136.86,49.4298288,16.2295334,52.0260101255,1.3698288,0.3995334,1.426905,48.06,15.83,50.5999258893,136.38,1.3698288,0.5895334,1.4913016365,1.3698288,0.3995334,1.426905,0.0,0.19,0.19,136.38
2021-04-27 00:30:00,47.58,3.26,47.6915506143,0.0,0.0,0.0,47.58,3.26,47.6915506143,137.32,46.88,15.75,49.4549987362,0.0,0.0,0.0,46.88,15.75,49.4549987362,136.81,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.81
2021-04-27 01:00:00,47.46,4.27,47.6516998647,0.0,0.0,0.0,47.46,4.27,47.6516998647,137.62,46.58,14.93,48.9142239027,0.0,0.0,0.0,46.58,14.93,48.9142239027,136.86,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.86
2021-04-27 01:30:00,47.68223776,4.55065268,47.8988959958,0.00223776,0.00065268,0.0023309999999999997,47.68,4.55,47.8966063516,137.69,46.92223776,15.15065268,49.3075924482,0.00223776,0.00065268,0.0023309999999999997,46.92,15.15,49.3052623966,136.95,0.00223776,0.20065268,0.2006651578,0.00223776,0.00065268,0.0023309999999999997,0.0,0.2,0.2,136.95
2021-04-27 02:00:00,47.86,4.53,48.0739066438,0.0,0.0,0.0,47.86,4.53,48.0739066438,137.48,47.21,15.12,49.5721544821,0.0,0.0,0.0,47.21,15.12,49.5721544821,136.76,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.76
2021-04-27 02:30:00,48.14,4.37,48.337940585,0.0,0.0,0.0,48.14,4.37,48.337940585,137.31,47.49,14.95,49.7875747552,0.0,0.0,0.0,47.49,14.95,49.7875747552,136.59,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.59
2021-04-27 03:00:00,47.58,4.52,47.7942130388,0.0,0.0,0.0,47.58,4.52,47.7942130388,137.42,46.9,15.14,49.2831573664,0.0,0.0,0.0,46.9,15.14,49.2831573664,136.7,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.7
2021-04-27 03:30:00,47.19301696,4.56671328,47.413455052,0.02301696,0.00671328,0.023975999999999997,47.17,4.5600000000000005,47.3898987127,137.42,46.49301696,15.20671328,48.9167124286,0.02301696,0.00671328,0.023975999999999997,46.47,15.2,48.8927489511,136.7,0.02301696,0.20671328,0.2079907704,0.02301696,0.00671328,0.023975999999999997,0.0,0.2,0.2,136.7
2021-04-27 04:00:00,45.11461536,5.32717948,45.428045966,0.02461536,0.00717948,0.025640999999999997,45.09,5.32,45.4027587268,137.44,44.39461536,15.96717948,47.1787313682,0.02461536,0.00717948,0.025640999999999997,44.37,15.96,47.1531388139,136.7,0.02461536,0.19717948,0.19870999790000002,0.02461536,0.00717948,0.025640999999999997,0.0,0.19,0.19,136.7
2021-04-27 04:30:00,45.66461536,5.29717948,45.9708299514,0.02461536,0.00717948,0.025640999999999997,45.64,5.29,45.9455514713,137.32,44.91461536,15.90717948,47.6483056566,0.02461536,0.00717948,0.025640999999999997,44.89,15.9,47.622705719,136.6,0.02461536,0.19717948,0.19870999790000002,0.02461536,0.00717948,0.025640999999999997,0.0,0.19,0.19,136.6
2021-04-27 05:00:00,46.42429568,4.7970862400000005,46.6714823611,0.02429568,0.00708624,0.025307999999999997,46.4,4.79,46.6465872278,137.11,45.62429568,15.41708624,48.1587261504,0.02429568,0.00708624,0.025307999999999997,45.6,15.41,48.1334405585,136.39,0.02429568,0.19708624,0.1985781107,0.02429568,0.00708624,0.025307999999999997,0.0,0.19,0.19,136.39
2021-04-27 05:30:00,48.47484512,4.20016316,48.6564690455,0.03484512,0.010163160000000001,0.036296999999999996,48.44,4.19,48.6208772031,135.97,47.60484512,14.67016316,49.8140037142,0.03484512,0.010163160000000001,0.036296999999999996,47.57,14.66,49.7777108755,135.22,0.03484512,0.20016316,0.2031735047,0.03484512,0.010163160000000001,0.036296999999999996,0.0,0.19,0.19,135.22
2021-04-27 06:00:00,49.9527472,3.8453846,50.100538276,0.0527472,0.0153846,0.054945,49.9,3.83,50.0467671284,135.65,48.9227472,14.3053846,50.9713568796,0.0527472,0.0153846,0.054945,48.87,14.29,50.9164118924,134.91,0.0527472,0.2053846,0.2120497607,0.0527472,0.0153846,0.054945,0.0,0.19,0.19,134.91
2021-04-27 06:30:00,54.04201792,2.33808856,54.0925721239,0.062017920000000004,0.01808856,0.06460199999999999,53.98,2.32,54.0298325002,135.26,53.26201792,12.64808856,54.7431885912,0.062017920000000004,0.01808856,0.06460199999999999,53.2,12.63,54.6786695156,134.51,0.062017920000000004,0.20808856,0.2171337634,0.062017920000000004,0.01808856,0.06460199999999999,0.0,0.19,0.19,134.51
2021-04-27 07:00:00,59.04014976,0.84629368,59.0462149225,0.09014976,0.02629368,0.09390599999999999,58.95,0.8200000000000001,58.9557028624,134.09,57.99014976,11.52629368,59.1245542494,0.09014976,0.02629368,0.09390599999999999,57.9,11.5,59.0310088005,133.57,0.09014976,0.20629368,0.2251312098,0.09014976,0.02629368,0.09390599999999999,0.0,0.18,0.18,133.57
2021-04-27 07:30:00,64.74462528,3.15759904,64.821577691,0.09462528,0.027599040000000002,0.09856799999999999,64.65,3.13,64.7257244069,133.69,64.06462528,9.02759904,64.6975560334,0.09462528,0.027599040000000002,0.09856799999999999,63.97,9.0,64.6000069659,133.15,0.09462528,0.21759904,0.2372831343,0.09462528,0.027599040000000002,0.09856799999999999,0.0,0.19,0.19,133.15
2021-04-27 08:00:00,67.81086912,4.36317016,67.9510943595,0.01086912,0.00317016,0.011321999999999999,67.8,4.36,67.9400441566,134.92,66.76086912,8.09317016,67.2496323328,0.01086912,0.00317016,0.011321999999999999,66.75,8.09,67.23846072,134.41,0.01086912,0.19317016,0.19347570520000001,0.01086912,0.00317016,0.011321999999999999,0.0,0.19,0.19,134.41
2021-04-27 08:30:00,71.43554432,6.17953376,71.7023265298,0.13554432,0.03953376,0.14119199999999998,71.3,6.14,71.5638847464,134.47,70.58554432,6.22953376,70.8599051497,0.13554432,0.03953376,0.14119199999999998,70.45,6.19,70.721415427,133.92,0.13554432,0.22953376,0.26656708290000003,0.13554432,0.03953376,0.14119199999999998,0.0,0.19,0.19,133.92
2021-04-27 09:00:00,75.36183808,7.92386944,75.777268001,0.08183808000000001,0.023869440000000002,0.08524799999999999,75.28,7.9,75.6933841231,134.75,73.41183808,4.96386944,73.5794670414,0.08183808000000001,0.023869440000000002,0.08524799999999999,73.33,4.94,73.4962073851,134.21,0.08183808000000001,0.20386944,0.2196820883,0.08183808000000001,0.023869440000000002,0.08524799999999999,0.0,0.18,0.18,134.21
2021-04-27 09:30:00,78.68293696,8.63002328,79.1547968885,0.10293696000000001,0.03002328,0.107226,78.58,8.6,79.0492023995,134.71,78.34293696,3.47002328,78.4197477239,0.10293696000000001,0.03002328,0.107226,78.24,3.44,78.3155872097,134.11,0.10293696000000001,0.22002328000000002,0.2429120447,0.10293696000000001,0.03002328,0.107226,0.0,0.19,0.19,134.11
2021-04-27 10:00:00,76.3051248,7.9819113999999995,76.7214636223,0.07512479999999999,0.021911399999999998,0.07825499999999999,76.23,7.96,76.6444681631,134.84,75.9551248,4.1119114,76.0663447179,0.07512479999999999,0.021911399999999998,0.07825499999999999,75.88,4.09,75.9901473877,134.26,0.07512479999999999,0.2119114,0.2248336652,0.07512479999999999,0.021911399999999998,0.07825499999999999,0.0,0.19,0.19,134.26
2021-04-27 10:30:00,72.51457536,6.95883448,72.8477111306,0.06457536,0.01883448,0.06726599999999999,72.45,6.94,72.7816329853,135.14,72.32457536,5.14883448,72.5076182032,0.06457536,0.01883448,0.06726599999999999,72.26,5.13,72.4418697992,134.5,0.06457536,0.20883448000000002,0.2185905239,0.06457536,0.01883448,0.06726599999999999,0.0,0.19,0.19,134.5
2021-04-27 11:00:00,70.99641344,7.9827039200000005,71.4437840768,0.14641344,0.04270392,0.15251399999999998,70.85,7.94,71.2935207435,134.99,70.18641344,4.36270392,70.3218729633,0.14641344,0.04270392,0.15251399999999998,70.04,4.32,70.1731002593,134.35,0.14641344,0.23270392,0.27493273690000003,0.14641344,0.04270392,0.15251399999999998,0.0,0.19,0.19,134.35
2021-04-27 11:30:00,77.1343056,8.3175058,77.5814539895,0.09430559999999999,0.0275058,0.09823499999999999,77.04,8.29,77.4847449502,134.59,77.0043056,3.4775058,77.0827874919,0.09430559999999999,0.0275058,0.09823499999999999,76.91,3.45,76.9873405178,134.06,0.09430559999999999,0.2175058,0.23707028330000002,0.09430559999999999,0.0275058,0.09823499999999999,0.0,0.19,0.19,134.06
2021-04-27 12:00:00,71.78013984,2.66587412,71.8296273154,0.02013984,0.00587412,0.020978999999999998,71.76,2.66,71.8092835224,135.98,73.47013984,5.61587412,73.6844589465,0.02013984,0.00587412,0.020978999999999998,73.45,5.61,73.6639301151,136.78,0.02013984,0.18587412,0.1869620326,0.02013984,0.00587412,0.020978999999999998,0.0,0.18,0.18,136.78
2021-04-27 12:30:00,71.36681312,3.27948716,71.4421237852,0.06681312,0.01948716,0.06959699999999999,71.3,3.26,71.3744884395,135.92,73.59681312,5.19948716,73.7802518845,0.06681312,0.01948716,0.06959699999999999,73.53,5.18,73.7122330417,136.64,0.06681312,0.20948716,0.21988374930000001,0.06681312,0.01948716,0.06959699999999999,0.0,0.19,0.19,136.64
2021-04-27 13:00:00,72.90983008,2.98620044,72.9709580269,0.08983008,0.026200440000000002,0.09357299999999999,72.82,2.96,72.8801344675,136.09,74.29983008,5.21620044,74.4827060259,0.08983008,0.026200440000000002,0.09357299999999999,74.21,5.19,74.3912642721,136.83,0.08983008,0.21620044,0.23411978460000002,0.08983008,0.026200440000000002,0.09357299999999999,0.0,0.19,0.19,136.83
2021-04-27 13:30:00,69.83128864,3.51079252,69.9194861054,0.07128864,0.020792520000000002,0.07425899999999999,69.76,3.49,69.8472454718,136.09,71.62128864,4.76079252,71.7793433508,0.07128864,0.020792520000000002,0.07425899999999999,71.55,4.74,71.7068344023,136.8,0.07128864,0.21079252,0.2225209129,0.07128864,0.020792520000000002,0.07425899999999999,0.0,0.19,0.19,136.8
2021-04-27 14:00:00,65.8191808,4.6555944,65.9836276693,0.019180799999999998,0.005594399999999999,0.01998,65.8,4.65,65.9641000848,136.32,66.5991808,3.1055944,66.671550153,0.019180799999999998,0.005594399999999999,0.01998,66.58,3.1,66.6521297484,137.18,0.019180799999999998,0.1955944,0.19653262430000001,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.19,0.19,137.18
2021-04-27 14:30:00,65.68338656,4.46557108,65.8350104053,0.05338656,0.015571080000000001,0.055611,65.63,4.45,65.780691696,136.2,66.53338656,3.34557108,66.6174479622,0.05338656,0.015571080000000001,0.055611,66.48,3.33,66.5633480228,137.02,0.05338656,0.19557108,0.2027268411,0.05338656,0.015571080000000001,0.055611,0.0,0.18,0.18,137.02
2021-04-27 15:00:00,65.16056928,5.14391604,65.3632898585,0.15056928,0.04391604,0.15684299999999998,65.01,5.1,65.2097393033,136.57,65.85056928,3.93391604,65.9679707882,0.15056928,0.04391604,0.15684299999999998,65.7,3.89,65.8150598268,137.22,0.15056928,0.23391604,0.2781866673,0.15056928,0.04391604,0.15684299999999998,0.0,0.19,0.19,137.22
2021-04-27 15:30:00,62.7051248,7.1719114,63.1139365696,0.07512479999999999,0.021911399999999998,0.07825499999999999,62.63,7.15,63.0368098812,136.57,63.7651248,3.0219114,63.8366907763,0.07512479999999999,0.021911399999999998,0.07825499999999999,63.69,3.0,63.7606155867,137.07,0.07512479999999999,0.2119114,0.2248336652,0.07512479999999999,0.021911399999999998,0.07825499999999999,0.0,0.19,0.19,137.07
2021-04-27 16:00:00,64.12900096,6.86137528,64.495017132,0.03900096,0.01137528,0.040625999999999995,64.09,6.85,64.4550277325,136.33,64.82900096,3.15137528,64.9055508537,0.03900096,0.01137528,0.040625999999999995,64.79,3.14,64.8660442759,136.92,0.03900096,0.20137528000000002,0.2051172306,0.03900096,0.01137528,0.040625999999999995,0.0,0.19,0.19,136.92
2021-04-27 16:30:00,66.61041952,6.99762236,66.9769714702,0.060419520000000004,0.01762236,0.06293699999999999,66.55,6.98,66.9150424045,136.33,67.74041952,3.21762236,67.816793867,0.060419520000000004,0.01762236,0.06293699999999999,67.68,3.2,67.755607886,136.85,0.060419520000000004,0.20762236,0.21623497120000001,0.060419520000000004,0.01762236,0.06293699999999999,0.0,0.19,0.19,136.85
2021-04-27 17:00:00,67.9843056,6.5675058,68.3007901883,0.09430559999999999,0.0275058,0.09823499999999999,67.89,6.54,68.2042791913,135.9,68.9043056,3.4875058,68.9925070346,0.09430559999999999,0.0275058,0.09823499999999999,68.81,3.46,68.8969353455,136.43,0.09430559999999999,0.2075058,0.22793025960000002,0.09430559999999999,0.0275058,0.09823499999999999,0.0,0.18,0.18,136.43
2021-04-27 17:30:00,70.60755232,6.37720276,70.8949586336,0.12755232,0.03720276,0.13286699999999999,70.48,6.34,70.7645815362,135.92,71.34755232,3.55720276,71.4361737044,0.12755232,0.03720276,0.13286699999999999,71.22,3.52,71.3069337442,136.43,0.12755232,0.22720276,0.2605584167,0.12755232,0.03720276,0.13286699999999999,0.0,0.19,0.19,136.43
2021-04-27 18:00:00,69.05690304,7.02659672,69.4134635279,0.05690304,0.01659672,0.059274,69.0,7.01,69.3551735633,135.82,70.03690304,2.96659672,70.0997038762,0.05690304,0.01659672,0.059274,69.98,2.95,70.0421508807,136.43,0.05690304,0.20659672,0.2142898987,0.05690304,0.01659672,0.059274,0.0,0.19,0.19,136.43
2021-04-27 18:30:00,69.83928064,7.50312352,70.2411701417,0.07928064,0.02312352,0.08258399999999999,69.76,7.48,70.1598745723,135.66,70.82928064,2.47312352,70.8724441227,0.07928064,0.02312352,0.08258399999999999,70.75,2.45,70.792407785,136.18,0.07928064,0.20312352,0.2180472065,0.07928064,0.02312352,0.08258399999999999,0.0,0.18,0.18,136.18
2021-04-27 19:00:00,69.68718272,7.44834496,70.0841014646,0.09718272,0.02834496,0.10123199999999999,69.59,7.42,69.9844589891,135.6,70.29718272,2.40834496,70.3384249455,0.09718272,0.02834496,0.10123199999999999,70.2,2.38,70.2403331427,136.15,0.09718272,0.21834496,0.2389958214,0.09718272,0.02834496,0.10123199999999999,0.0,0.19,0.19,136.15
2021-04-27 19:30:00,67.94973024,8.16867132,68.4389730404,0.02973024,0.00867132,0.030969,67.92,8.16,68.4084205343,135.67,68.99973024,1.80867132,69.0234312762,0.02973024,0.00867132,0.030969,68.97,1.8,68.993484475,136.24,0.02973024,0.18867132,0.19099935640000001,0.02973024,0.00867132,0.030969,0.0,0.18,0.18,136.24
2021-04-27 20:00:00,66.61411584,9.10286712,67.2331958109,0.04411584,0.012867120000000001,0.045953999999999995,66.57,9.09,67.1877444182,135.83,67.60411584,0.99286712,67.611406313,0.04411584,0.012867120000000001,0.045953999999999995,67.56,0.98,67.5671073822,136.38,0.04411584,0.20286712,0.2076084674,0.04411584,0.012867120000000001,0.045953999999999995,0.0,0.19,0.19,136.38
2021-04-27 20:30:00,66.2087312,9.3600466,66.8670812842,0.06873119999999999,0.020046599999999998,0.07159499999999999,66.14,9.34,66.79622145,136.2,67.2587312,0.7200466,67.2625853632,0.06873119999999999,0.020046599999999998,0.07159499999999999,67.19,0.7000000000000001,67.193646277,136.72,0.06873119999999999,0.2100466,0.22100577370000002,0.06873119999999999,0.020046599999999998,0.07159499999999999,0.0,0.19,0.19,136.72
2021-04-27 21:00:00,63.97,5.82,64.2342066192,0.0,0.0,0.0,63.97,5.82,64.2342066192,136.61,64.09,5.08,64.2910141466,0.0,0.0,0.0,64.09,5.08,64.2910141466,136.64,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.64
2021-04-27 21:30:00,63.85082912,0.66482516,63.8542901597,0.05082912,0.01482516,0.052947,63.8,0.65,63.8033110426,135.89,62.79082912,10.99482516,63.7461716645,0.05082912,0.01482516,0.052947,62.74,10.98,63.6935475539,135.1,0.05082912,0.19482516,0.20134657290000002,0.05082912,0.01482516,0.052947,0.0,0.18,0.18,135.1
2021-04-27 22:00:00,59.43667328,1.87361304,59.4661967543,0.04667328,0.01361304,0.048617999999999995,59.39,1.8599999999999999,59.419118977,136.06,58.44667328,12.41361304,59.7504092556,0.04667328,0.01361304,0.048617999999999995,58.4,12.4,59.7019262671,135.29,0.04667328,0.20361304,0.2088939088,0.04667328,0.01361304,0.048617999999999995,0.0,0.19,0.19,135.29
2021-04-27 22:30:00,55.27214784,2.94354312,55.3504722017,0.01214784,0.00354312,0.012653999999999999,55.26,2.94,55.3381532037,136.01,54.25214784,13.533543120000001,55.9146880044,0.01214784,0.00354312,0.012653999999999999,54.24,13.53,55.9020437909,135.29,0.01214784,0.19354312,0.1939239782,0.01214784,0.00354312,0.012653999999999999,0.0,0.19,0.19,135.29
2021-04-27 23:00:00,51.43,3.81,51.5709317348,0.0,0.0,0.0,51.43,3.81,51.5709317348,136.1,50.55,14.41,52.5637765006,0.0,0.0,0.0,50.55,14.41,52.5637765006,135.37,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.37
2021-04-27 23:30:00,49.39525472,4.16736596,49.5707386257,0.02525472,0.00736596,0.026307,49.37,4.16,49.5449543344,136.07,48.32525472,14.79736596,50.5400067581,0.02525472,0.00736596,0.026307,48.3,14.79,50.5137021015,135.29,0.02525472,0.19736596,0.198975182,0.02525472,0.00736596,0.026307,0.0,0.19,0.19,135.29
2021-04-28 00:00:00,46.37767232,4.93223776,46.6392051727,0.00767232,0.00223776,0.007991999999999999,46.37,4.93,46.6313392473,136.07,45.49767232,15.46223776,48.0532931555,0.00767232,0.00223776,0.007991999999999999,45.49,15.46,48.0453088241,135.35,0.00767232,0.19223776,0.1923908024,0.00767232,0.00223776,0.007991999999999999,0.0,0.19,0.19,135.35
2021-04-28 00:30:00,46.71876992,5.44172456,47.0346237258,1.30876992,0.38172456,1.363302,45.41,5.06,45.6910461688,136.65,45.77876992,16.08172456,48.5213111963,1.30876992,0.38172456,1.363302,44.47,15.7,47.1600561917,135.95,1.30876992,0.57172456,1.4281973519,1.30876992,0.38172456,1.363302,0.0,0.19,0.19,135.95
2021-04-28 01:00:00,45.91420448,5.90330964,46.2921509301,1.31420448,0.38330964,1.368963,44.6,5.52,44.9402981744,136.85,44.83420448,16.66330964,47.8306573184,1.31420448,0.38330964,1.368963,43.52,16.28,46.4653505313,136.11,1.31420448,0.5733096400000001,1.4338121769,1.31420448,0.38330964,1.368963,0.0,0.19,0.19,136.11
2021-04-28 01:30:00,46.66250624,5.58531432,46.9955872891,1.25250624,0.36531432,1.304694,45.41,5.22,45.7090417751,136.85,45.76250624,16.25531432,48.5637953728,1.25250624,0.36531432,1.304694,44.51,15.89,47.2613182211,136.11,1.25250624,0.56531432,1.3741732648,1.25250624,0.36531432,1.304694,0.0,0.2,0.2,136.11
2021-04-28 02:00:00,50.49172704,4.42925372,50.6856270357,1.23172704,0.35925372,1.283049,49.26,4.07,49.4278514605,136.48,49.64172704,15.03925372,51.8698391743,1.23172704,0.35925372,1.283049,48.41,14.68,50.5868609423,135.78,1.23172704,0.5492537200000001,1.3486404821,1.23172704,0.35925372,1.283049,0.0,0.19,0.19,135.78
2021-04-28 02:30:00,51.7083104,4.1057572,51.8710575042,1.2883103999999999,0.37575719999999996,1.34199,50.42,3.73,50.5577817947,136.51,50.8783104,14.7257572,52.9665025679,1.2883103999999999,0.37575719999999996,1.34199,49.59,14.35,51.6245154941,135.81,1.2883103999999999,0.5657572,1.4070625061,1.2883103999999999,0.37575719999999996,1.34199,0.0,0.19,0.19,135.81
2021-04-28 03:00:00,51.13022848,4.10631664,51.2948545252,1.2902284800000001,0.37631664000000004,1.343988,49.84,3.73,49.9793807485,136.83,50.28022848,14.77631664,52.4064968248,1.2902284800000001,0.37631664000000004,1.343988,48.99,14.4,51.0625116891,136.12,1.2902284800000001,0.56631664,1.4090436712,1.2902284800000001,0.37631664000000004,1.343988,0.0,0.19,0.19,136.12
2021-04-28 03:30:00,50.58954912,4.34778516,50.7760348586,1.32954912,0.38778516,1.384947,49.26,3.96,49.418915407,136.87,49.77954912,15.00778516,51.992664155599996,1.32954912,0.38778516,1.384947,48.45,14.62,50.6077750943,136.16,1.32954912,0.57778516,1.4496677390000001,1.32954912,0.38778516,1.384947,0.0,0.19,0.19,136.16
2021-04-28 04:00:00,48.33173696,5.10967328,48.6010859817,1.30173696,0.37967328,1.355976,47.03,4.73,47.2672592817,137.38,47.48173696,15.859673279999999,50.06040932,1.30173696,0.37967328,1.355976,46.18,15.48,48.7054699187,136.67,1.30173696,0.57967328,1.4249702539,1.30173696,0.37967328,1.355976,0.0,0.2,0.2,136.67
2021-04-28 04:30:00,47.7883504,5.2741022,48.0785044273,1.2483504,0.3641022,1.300365,46.54,4.91,46.7982873618,137.47,46.9983504,15.9541022,49.6324321118,1.2483504,0.3641022,1.300365,45.75,15.59,48.333328046,136.75,1.2483504,0.5541022,1.3657993884000001,1.2483504,0.3641022,1.300365,0.0,0.19,0.19,136.75
2021-04-28 05:00:00,48.78643232,4.85354276,49.0272664528,1.24643232,0.36354276,1.298367,47.54,4.49,47.7515622781,137.32,48.00643232,15.54354276,50.4600759574,1.24643232,0.36354276,1.298367,46.76,15.18,49.1622822904,136.6,1.24643232,0.55354276,1.3638193119,1.24643232,0.36354276,1.298367,0.0,0.19,0.19,136.6
2021-04-28 05:30:00,50.38328544,4.24137492,50.5614943701,1.27328544,0.37137492,1.326339,49.11,3.87,49.2622472082,136.3,49.53328544,14.77137492,51.6888758197,1.27328544,0.37137492,1.326339,48.26,14.4,50.3625614916,135.55,1.27328544,0.56137492,1.3915450451,1.27328544,0.37137492,1.326339,0.0,0.19,0.19,135.55
2021-04-28 06:00:00,50.76389472,4.5836359600000005,50.9704102961,1.38389472,0.40363596,1.441557,49.38,4.18,49.556601982,136.37,49.73389472,15.12363596,51.9825417681,1.38389472,0.40363596,1.441557,48.35,14.72,50.5410813102,135.63,1.38389472,0.59363596,1.5058446962,1.38389472,0.40363596,1.441557,0.0,0.19,0.19,135.63
2021-04-28 06:30:00,55.5727856,2.8503958,55.64583772,1.6127856,0.4703958,1.6799849999999998,53.96,2.38,54.0124615251,135.42,54.7727856,13.1803958,56.3363193316,1.6127856,0.4703958,1.6799849999999998,53.16,12.71,54.6582994613,134.67,1.6127856,0.6603958,1.7427564386,1.6127856,0.4703958,1.6799849999999998,0.0,0.19,0.19,134.67
2021-04-28 07:00:00,60.53630144,1.5180879200000001,60.5553332331,2.25630144,0.65808792,2.350314,58.28,0.86,58.2863448845,134.68,59.39630144,12.32808792,60.6621989093,2.25630144,0.65808792,2.350314,57.14,11.67,58.3195378925,134.14,2.25630144,0.84808792,2.4104251302,2.25630144,0.65808792,2.350314,0.0,0.19,0.19,134.14
2021-04-28 07:30:00,65.07244448,3.61612964,65.1728426891,3.07244448,0.8961296400000001,3.200463,62.0,2.7199999999999998,62.0596358352,134.5,64.25244448,10.58612964,65.1186821305,3.07244448,0.8961296400000001,3.200463,61.18,9.69,61.9426226439,133.96,3.07244448,1.08612964,3.2587716516,3.07244448,0.8961296400000001,3.200463,0.0,0.19,0.19,133.96
2021-04-28 08:00:00,68.7621344,5.7597892,69.0029441319,3.4621344,1.0097892,3.60639,65.3,4.75,65.4725324086,134.81,67.7921344,8.7797892,68.3583073584,3.4621344,1.0097892,3.60639,64.33,7.77,64.7975447066,134.31,3.4621344,1.1897891999999999,3.6608705173000002,3.4621344,1.0097892,3.60639,0.0,0.18,0.18,134.31
2021-04-28 08:30:00,70.64582016,6.73128088,70.9657808269,4.01582016,1.17128088,4.183146,66.63,5.5600000000000005,66.8615771576,135.75,69.91582016,8.11128088,70.3847624572,4.01582016,1.17128088,4.183146,65.9,6.94,66.2644218265,135.19,4.01582016,1.36128088,4.2402708866,4.01582016,1.17128088,4.183146,0.0,0.19,0.19,135.19
2021-04-28 09:00:00,73.45652928,8.16107104,73.9084891902,4.18652928,1.22107104,4.360968,69.27,6.94,69.6167831776,136.22,71.91652928,7.18107104,72.2741652665,4.18652928,1.22107104,4.360968,67.73,5.96,67.9917237611,135.62,4.18652928,1.42107104,4.4211390289,4.18652928,1.22107104,4.360968,0.0,0.2,0.2,135.62
2021-04-28 09:30:00,73.73043616,8.41179388,74.2087292212,3.40043616,0.99179388,3.542121,70.33,7.42,70.7203315886,135.76,72.66043616,6.15179388,72.9203918729,3.40043616,0.99179388,3.542121,69.26,5.16,69.4519488567,135.18,3.40043616,1.18179388,3.5999448403,3.40043616,0.99179388,3.542121,0.0,0.19,0.19,135.18
2021-04-28 10:00:00,75.0343424,9.3891832,75.6195034403,3.2543424,0.9491832,3.38994,71.78,8.44,72.2744906589,135.92,73.5743424,5.4791832,73.7780814886,3.2543424,0.9491832,3.38994,70.32,4.53,70.4657597703,135.4,3.2543424,1.1391832,3.4479679261,3.2543424,0.9491832,3.38994,0.0,0.19,0.19,135.4
2021-04-28 10:30:00,74.10042592,9.32470756,74.684826388,3.65042592,1.06470756,3.802527,70.45,8.26,70.9325743224,135.89,73.28042592,5.36470756,73.476533058,3.65042592,1.06470756,3.802527,69.63,4.3,69.7626468821,135.31,3.65042592,1.25470756,3.8600389193,3.65042592,1.06470756,3.802527,0.0,0.19,0.19,135.31
2021-04-28 11:00:00,73.00673824,9.45321532,73.6162149824,5.01673824,1.46321532,5.225769,67.99,7.99,68.4578717168,136.04,71.47673824,6.30321532,71.7541262423,5.01673824,1.46321532,5.225769,66.46,4.84,66.6360052824,135.47,5.01673824,1.6532153200000002,5.2821192208,5.01673824,1.46321532,5.225769,0.0,0.19,0.19,135.47
2021-04-28 11:30:00,70.53506976,8.50647868,71.046155741,5.16506976,1.5064786799999998,5.380281,65.37,7.0,65.7437213732,136.2,69.19506976,7.34647868,69.5839667458,5.16506976,1.5064786799999998,5.380281,64.03,5.84,64.2957735781,135.6,5.16506976,1.69647868,5.4365416891,5.16506976,1.5064786799999998,5.380281,0.0,0.19,0.19,135.6
2021-04-28 12:00:00,66.97892512,6.83510316,67.3267780711,5.94892512,1.73510316,6.196797,61.03,5.1,61.2427212002,136.52,66.00892512,9.35510316,66.6685544363,5.94892512,1.73510316,6.196797,60.06,7.62,60.5414568705,135.97,5.94892512,1.92510316,6.2526580156,5.94892512,1.73510316,6.196797,0.0,0.19,0.19,135.97
2021-04-28 12:30:00,69.549824,7.569532,69.9605305378,6.169824,1.799532,6.4269,63.38,5.77,63.6421032022,136.52,68.229824,9.019532,68.82340329109999,6.169824,1.799532,6.4269,62.06,7.22,62.4785723268,135.91,6.169824,1.989532,6.4826665632000005,6.169824,1.799532,6.4269,0.0,0.19,0.19,135.91
2021-04-28 13:00:00,69.49078368,7.22314524,69.8651761868,5.53078368,1.6131452400000001,5.761233,63.96,5.61,64.2055581706,136.58,67.98078368,8.98314524,68.5717423444,5.53078368,1.6131452400000001,5.761233,62.45,7.37,62.8833793621,136.01,5.53078368,1.80314524,5.8172932599,5.53078368,1.6131452400000001,5.761233,0.0,0.19,0.19,136.01
2021-04-28 13:30:00,66.16812544,6.26486992,66.4640460652,6.42812544,1.87486992,6.695964,59.74,4.39,59.9010826279,136.45,65.00812544,10.35486992,65.8276515173,6.42812544,1.87486992,6.695964,58.58,8.48,59.1905972262,135.83,6.42812544,2.06486992,6.751628282,6.42812544,1.87486992,6.695964,0.0,0.19,0.19,135.83
2021-04-28 14:00:00,62.32236032,6.21277176,62.6312631902,7.31236032,2.13277176,7.617042,55.01,4.08,55.1610958919,135.86,61.04236032,10.85277176,61.9996161949,7.31236032,2.13277176,7.617042,53.73,8.72,54.4329982639,135.36,7.31236032,2.32277176,7.672410449,7.31236032,2.13277176,7.617042,0.0,0.19,0.19,135.36
2021-04-28 14:30:00,59.13522496,6.75985728,59.5203368733,9.80522496,2.85985728,10.213776,49.33,3.9,49.4839256729,135.96,57.62522496,11.88985728,58.8390623466,9.80522496,2.85985728,10.213776,47.82,9.03,48.665113788,135.44,9.80522496,3.04985728,10.2685961039,9.80522496,2.85985728,10.213776,0.0,0.19,0.19,135.44
2021-04-28 15:00:00,57.47904032,6.24013676,57.8167742346,10.62904032,3.10013676,11.071917,46.85,3.14,46.9551072834,136.45,56.30904032,12.86013676,57.7589052809,10.62904032,3.10013676,11.071917,45.68,9.76,46.7110265355,135.86,10.62904032,3.29013676,11.1266121539,10.62904032,3.10013676,11.071917,0.0,0.19,0.19,135.86
2021-04-28 15:30:00,60.235824,6.275032,60.561790921,10.165824,2.965032,10.5894,50.07,3.31,50.1792885561,136.41,58.885824,12.615032,60.221917111,10.165824,2.965032,10.5894,48.72,9.65,49.6664967559,135.83,10.165824,3.155032,10.6441629319,10.165824,2.965032,10.5894,0.0,0.19,0.19,135.83
2021-04-28 16:00:00,59.4258352,5.1121186,59.6453153718,8.9558352,2.6121186,9.328995,50.47,2.5,50.5318800363,136.72,58.2058352,13.0921186,59.6600605159,8.9558352,2.6121186,9.328995,49.25,10.48,50.352685132,136.22,8.9558352,2.8021186,9.383967859,8.9558352,2.6121186,9.328995,0.0,0.19,0.19,136.22
2021-04-28 16:30:00,61.89771392,4.56766656,62.0660178062,8.35771392,2.43766656,8.705952,53.54,2.13,53.5823525053,137.14,60.23771392,13.50766656,61.7336151072,8.35771392,2.43766656,8.705952,51.88,11.07,53.0478962825,136.58,8.35771392,2.6276665599999998,8.7610509369,8.35771392,2.43766656,8.705952,0.0,0.19,0.19,136.58
2021-04-28 17:00:00,64.12694496,4.83869228,64.3092373838,8.08694496,2.35869228,8.423901,56.04,2.48,56.0948482483,137.1,62.94694496,12.89869228,64.2549153165,8.08694496,2.35869228,8.423901,54.86,10.54,55.8633260736,136.49,8.08694496,2.54869228,8.4790631042,8.08694496,2.35869228,8.423901,0.0,0.19,0.19,136.49
2021-04-28 17:30:00,64.92912352,4.40349436,65.078274744,7.34912352,2.14349436,7.655337,57.58,2.26,57.6243351372,137.1,63.74912352,12.89349436,65.0399334746,7.34912352,2.14349436,7.655337,56.4,10.75,57.4153507348,136.52,7.34912352,2.33349436,7.7106946794999995,7.34912352,2.14349436,7.655337,0.0,0.19,0.19,136.52
2021-04-28 18:00:00,64.43174208,3.29009144,64.5156887055,6.17174208,1.80009144,6.428898,58.26,1.49,58.2790502668,137.38,63.34174208,13.34009144,64.7312469319,6.17174208,1.80009144,6.428898,57.17,11.54,58.3230700495,136.88,6.17174208,2.00009144,6.4877396734,6.17174208,1.80009144,6.428898,0.0,0.2,0.2,136.88
2021-04-28 18:30:00,66.98059424,3.31517332,67.0625855368,5.16059424,1.50517332,5.375619,61.82,1.81,61.8464914122,137.44,65.79059424,12.48517332,66.9647806185,5.16059424,1.50517332,5.375619,60.63,10.98,61.6162097179,136.78,5.16059424,1.6951733199999999,5.431882316,5.16059424,1.50517332,5.375619,0.0,0.19,0.19,136.78
2021-04-28 19:00:00,66.121624,7.475057,66.5428105625,4.371624,1.2750569999999999,4.553775,61.75,6.2,62.060474539,135.97,65.891624,5.685057,66.1364195164,4.371624,1.2750569999999999,4.553775,61.52,4.41,61.6778606957,136.09,4.371624,1.465057,4.6105843893,4.371624,1.2750569999999999,4.553775,0.0,0.19,0.19,136.09
2021-04-28 19:30:00,66.43269376,9.81328568,67.1535805155,3.54269376,1.03328568,3.690306,62.89,8.78,63.4999251968,134.68,67.65269376,1.87328568,67.6786241898,3.54269376,1.03328568,3.690306,64.11,0.84,64.1155028055,135.48,3.54269376,1.22328568,3.747947029,3.54269376,1.03328568,3.690306,0.0,0.19,0.19,135.48
2021-04-28 20:00:00,64.6345024,10.5225632,65.4854429381,3.0945024,0.9025632,3.22344,61.54,9.62,62.287366295300004,134.83,65.5745024,2.6125632,65.6265255174,3.0945024,0.9025632,3.22344,62.48,1.71,62.5033959077,135.67,3.0945024,1.0925632,3.2817128835,3.0945024,0.9025632,3.22344,0.0,0.19,0.19,135.67
2021-04-28 20:30:00,65.75988736,10.23205048,66.5511655993,2.74988736,0.80205048,2.864466,63.01,9.43,63.7117336132,134.62,66.97988736,2.23205048,67.0170676776,2.74988736,0.80205048,2.864466,64.23,1.43,64.2459166018,135.42,2.74988736,0.9920504800000001,2.9233618742000003,2.74988736,0.80205048,2.864466,0.0,0.19,0.19,135.42
2021-04-28 21:00:00,65.32254496,10.30699228,66.1306961245,2.49254496,0.72699228,2.596401,62.83,9.58,63.5561586316,134.65,66.42254496,2.34699228,66.4639966578,2.49254496,0.72699228,2.596401,63.93,1.62,63.9505222809,135.51,2.49254496,0.91699228,2.6558718379,2.49254496,0.72699228,2.596401,0.0,0.19,0.19,135.51
2021-04-28 21:30:00,64.43744,10.64592,65.3109430831,2.55744,0.74592,2.664,61.88,9.9,62.6669322689,134.69,65.77744,2.5859199999999998,65.8282507378,2.55744,0.74592,2.664,63.22,1.8399999999999999,63.2467706685,135.51,2.55744,0.9459200000000001,2.7267680503,2.55744,0.74592,2.664,0.0,0.2,0.2,135.51
2021-04-28 22:00:00,60.88570176,11.84957968,62.0280679806,2.5357017600000002,0.73957968,2.641356,58.35,11.11,59.3982710186,134.78,62.09570176,3.81957968,62.2130642711,2.5357017600000002,0.73957968,2.641356,59.56,3.08,59.6395841702,135.63,2.5357017600000002,0.92957968,2.7007224584,2.5357017600000002,0.73957968,2.641356,0.0,0.19,0.19,135.63
2021-04-28 22:30:00,58.384704,11.637622,59.5332504319,1.2947039999999999,0.37762199999999996,1.3486500000000001,57.09,11.26,58.1898247119,134.82,59.414704,3.697622,59.529651938,1.2947039999999999,0.37762199999999996,1.3486500000000001,58.12,3.32,58.2147472725,135.7,1.2947039999999999,0.567622,1.413666574,1.2947039999999999,0.37762199999999996,1.3486500000000001,0.0,0.19,0.19,135.7
2021-04-28 23:00:00,57.44826048,11.69699264,58.6269756085,1.2582604800000001,0.36699264,1.3106879999999999,56.19,11.33,57.3208949686,134.62,58.77826048,3.63699264,58.8906751576,1.2582604800000001,0.36699264,1.3106879999999999,57.52,3.27,57.6128744292,135.51,1.2582604800000001,0.55699264,1.3760306089,1.2582604800000001,0.36699264,1.3106879999999999,0.0,0.19,0.19,135.51
2021-04-28 23:30:00,54.72880992,12.24006956,56.0808517954,1.26880992,0.37006956,1.321677,53.46,11.87,54.7619256418,134.24,55.77880992,4.30006956,55.9443136906,1.26880992,0.37006956,1.321677,54.51,3.93,54.6514867135,135.09,1.26880992,0.56006956,1.3869234028,1.26880992,0.37006956,1.321677,0.0,0.19,0.19,135.09
2021-04-29 00:00:00,50.03643232,13.38354276,51.7954030405,1.24643232,0.36354276,1.298367,48.79,13.02,50.4973712187,134.91,51.24643232,5.30354276,51.5201357853,1.24643232,0.36354276,1.298367,50.0,4.94,50.2434433533,135.8,1.24643232,0.55354276,1.3638193119,1.24643232,0.36354276,1.298367,0.0,0.19,0.19,135.8
2021-04-29 00:30:00,48.6451536,14.0431698,50.6316263495,1.2451536,0.3631698,1.297035,47.4,13.68,49.3345963802,135.28,49.8951536,5.8931698,50.2419725236,1.2451536,0.3631698,1.297035,48.65,5.53,48.9632862459,136.18,1.2451536,0.5631697999999999,1.3665898109,1.2451536,0.3631698,1.297035,0.0,0.2,0.2,136.18
2021-04-29 01:00:00,50.05365504,13.72023272,51.9000305275,1.30365504,0.38023272,1.357974,48.75,13.34,50.5422407497,135.25,51.09365504,5.66023272,51.4062235512,1.30365504,0.38023272,1.357974,49.79,5.28,50.0691771452,136.11,1.30365504,0.57023272,1.422913145,1.30365504,0.38023272,1.357974,0.0,0.19,0.19,136.11
2021-04-29 01:30:00,48.806672,14.296946,50.8575844554,1.3266719999999999,0.38694599999999996,1.38195,47.48,13.91,49.4756354178,135.29,49.916672,6.196946,50.2998636507,1.3266719999999999,0.38694599999999996,1.38195,48.59,5.8100000000000005,48.9361236716,136.17,1.3266719999999999,0.576946,1.4466946058,1.3266719999999999,0.38694599999999996,1.38195,0.0,0.19,0.19,136.17
2021-04-29 02:00:00,51.09196672,13.68265696,52.8923828618,1.31196672,0.38265696,1.366632,49.78,13.3,51.52609436,134.95,52.35196672,5.55265696,52.6456115813,1.31196672,0.38265696,1.366632,51.04,5.17,51.3011744505,135.85,1.31196672,0.58265696,1.4355298002999999,1.31196672,0.38265696,1.366632,0.0,0.2,0.2,135.85
2021-04-29 02:30:00,50.44013856,13.82920708,52.3015730778,1.30013856,0.37920708000000003,1.354311,49.14,13.45,50.9474444894,134.65,51.70013856,5.72920708,52.0166140852,1.30013856,0.37920708000000003,1.354311,50.4,5.35,50.6831579521,135.55,1.30013856,0.56920708,1.4192804427,1.30013856,0.37920708000000003,1.354311,0.0,0.19,0.19,135.55
2021-04-29 03:00:00,49.20484384,14.12349612,51.191696592,1.31484384,0.38349612,1.369629,47.89,13.74,49.8220804463,134.73,50.44484384,6.03349612,50.8043831325,1.31484384,0.38349612,1.369629,49.13,5.65,49.4538107733,135.63,1.31484384,0.57349612,1.4344727684,1.31484384,0.38349612,1.369629,0.0,0.19,0.19,135.63
2021-04-29 03:30:00,48.47040832,14.34053576,50.5473189061,1.27040832,0.37053576,1.323342,47.2,13.97,49.2239870388,134.86,49.74040832,6.21053576,50.1266293926,1.27040832,0.37053576,1.323342,48.47,5.84,48.8205540731,135.76,1.27040832,0.56053576,1.3885739583,1.27040832,0.37053576,1.323342,0.0,0.19,0.19,135.76
2021-04-29 04:00:00,48.3583504,14.3341022,50.4380465451,1.2483504,0.3641022,1.300365,47.11,13.97,49.1376942886,134.86,49.5383504,6.2541022,49.9315727239,1.2483504,0.3641022,1.300365,48.29,5.89,48.6478797071,135.78,1.2483504,0.5641022,1.3698868615,1.2483504,0.3641022,1.300365,0.0,0.2,0.2,135.78
2021-04-29 04:30:00,49.22935936,14.26314648,51.2539478529,1.27935936,0.37314648,1.332666,47.95,13.89,49.921284038,134.96,50.38935936,6.21314648,50.7709634131,1.27935936,0.37314648,1.332666,49.11,5.84,49.456017834,135.87,1.27935936,0.56314648,1.3978177027,1.27935936,0.37314648,1.332666,0.0,0.19,0.19,135.87
2021-04-29 05:00:00,49.30707168,14.42372924,51.3734492014,1.24707168,0.36372924,1.299033,48.06,14.06,50.0744166217,135.07,50.45707168,6.36372924,50.8567904253,1.24707168,0.36372924,1.299033,49.21,6.0,49.5744299009,135.97,1.24707168,0.55372924,1.3644793316000001,1.24707168,0.36372924,1.299033,0.0,0.19,0.19,135.97
2021-04-29 05:30:00,50.79337536,13.82848448,52.6421310689,1.26337536,0.36848448,1.3160159999999999,49.53,13.46,51.3263333972,134.87,51.88337536,5.78848448,52.2052793434,1.26337536,0.36848448,1.3160159999999999,50.62,5.42,50.9093390254,135.73,1.26337536,0.56848448,1.3853851104000001,1.26337536,0.36848448,1.3160159999999999,0.0,0.2,0.2,135.73
2021-04-29 06:00:00,51.1014672,13.6483446,52.892695718,1.3314672,0.3883446,1.3869449999999999,49.77,13.26,51.5061209955,134.78,51.9814672,5.6983446,52.2928681891,1.3314672,0.3883446,1.3869449999999999,50.65,5.31,50.9275819179,135.66,1.3314672,0.5783446,1.4516498824,1.3314672,0.3883446,1.3869449999999999,0.0,0.19,0.19,135.66
2021-04-29 06:30:00,55.44624224,12.22223732,56.7773622463,1.51624224,0.44223732,1.5794190000000001,53.93,11.78,55.2015697241,134.22,56.63624224,4.17223732,56.7897129709,1.51624224,0.44223732,1.5794190000000001,55.12,3.73,55.2460613981,135.08,1.51624224,0.63223732,1.6427764788,1.51624224,0.44223732,1.5794190000000001,0.0,0.19,0.19,135.08
2021-04-29 07:00:00,56.632984,12.128786999999999,57.9172025467,3.012984,0.878787,3.138525,53.62,11.25,54.7874702829,133.53,57.722984,4.198787,57.8754930358,3.012984,0.878787,3.138525,54.71,3.32,54.8106422148,134.34,3.012984,1.068787,3.1969326292,3.012984,0.878787,3.138525,0.0,0.19,0.19,134.34
2021-04-29 07:30:00,61.7652208,10.0594394,62.579028608,3.9752207999999998,1.1594394,4.140855,57.79,8.9,58.4713100589,133.38,62.9952208,2.3694394,63.0397659157,3.9752207999999998,1.1594394,4.140855,59.02,1.21,59.0324021195,134.16,3.9752207999999998,1.3494394,4.1980194262,3.9752207999999998,1.1594394,4.140855,0.0,0.19,0.19,134.16
2021-04-29 08:00:00,62.66537952,9.72615236,63.4156749559,5.09537952,1.48615236,5.307687,57.57,8.24,58.1567064061,134.75,63.64537952,1.85615236,63.6724401592,5.09537952,1.48615236,5.307687,58.55,0.37,58.5511690746,135.59,5.09537952,1.6761523600000001,5.3639891114000005,5.09537952,1.48615236,5.307687,0.0,0.19,0.19,135.59
2021-04-29 08:30:00,64.24369984,9.21232912,64.9008472745,6.45369984,1.88232912,6.722604,57.79,7.33,58.253008506,134.52,65.32369984,2.64232912,65.3771188105,6.45369984,1.88232912,6.722604,58.87,0.76,58.8749055201,135.33,6.45369984,2.07232912,6.7782585969,6.45369984,1.88232912,6.722604,0.0,0.19,0.19,135.33
2021-04-29 09:00:00,65.777216,7.996688,66.2615209883,6.777216,1.976688,7.0596,59.0,6.02,59.3063268126,134.3,66.57721599999999,3.7066879999999998,66.6803211318,6.777216,1.976688,7.0596,59.8,1.73,59.8250190138,135.06,6.777216,2.166688,7.1151383402,6.777216,1.976688,7.0596,0.0,0.19,0.19,135.06
2021-04-29 09:30:00,67.21377056,6.88193308,67.5651682142,5.66377056,1.65193308,5.899761,61.55,5.23,61.7718010098,134.08,68.04377056,4.19193308,68.1727732674,5.66377056,1.65193308,5.899761,62.38,2.54,62.4316906707,134.84,5.66377056,1.84193308,5.955754732,5.66377056,1.65193308,5.899761,0.0,0.19,0.19,134.84
2021-04-29 10:00:00,68.09360864,5.73855252,68.334987544,7.74360864,2.25855252,8.066259,60.35,3.48,60.450251447,133.81,68.77360864,6.43855252,69.0743382445,7.74360864,2.25855252,8.066259,61.03,4.18,61.1729785118,134.64,7.74360864,2.44855252,8.1215075086,7.74360864,2.25855252,8.066259,0.0,0.19,0.19,134.64
2021-04-29 10:30:00,65.10997184,8.10582512,65.6125966098,8.17997184,2.38582512,8.520804,56.93,5.72,57.2166348189,134.24,66.23997184,5.53582512,66.4708900882,8.17997184,2.38582512,8.520804,58.06,3.15,58.1453876073,134.92,8.17997184,2.57582512,8.5759439336,8.17997184,2.38582512,8.520804,0.0,0.19,0.19,134.92
2021-04-29 11:00:00,65.59590656,8.24505608,66.1120556872,7.52590656,2.19505608,7.839486,58.07,6.05,58.3843078232,134.13,66.01590656,5.98505608,66.2866563889,7.52590656,2.19505608,7.839486,58.49,3.79,58.6126624545,134.65,7.52590656,2.38505608,7.894793351,7.52590656,2.19505608,7.839486,0.0,0.19,0.19,134.65
2021-04-29 11:30:00,64.65029184,7.93258512,65.1351375348,7.86029184,2.29258512,8.187804,56.79,5.64,57.0693762013,134.21,65.05029184,5.33258512,65.2684987764,7.86029184,2.29258512,8.187804,57.19,3.04,57.2707403479,134.65,7.86029184,2.48258512,8.243022303,7.86029184,2.29258512,8.187804,0.0,0.19,0.19,134.65
2021-04-29 12:00:00,66.4041472,7.0812096,66.7806431143,8.644147199999999,2.5212095999999997,9.00432,57.76,4.5600000000000005,57.9397203997,134.62,64.0541472,9.3112096,64.727369773,8.644147199999999,2.5212095999999997,9.00432,55.41,6.79,55.8244767105,133.91,8.644147199999999,2.7112096,9.059356396,8.644147199999999,2.5212095999999997,9.00432,0.0,0.19,0.19,133.91
2021-04-29 12:30:00,68.1458672,6.2000446,68.4273320354,6.9258672,2.0200446,7.2144449999999996,61.22,4.18,61.3625358016,134.59,66.0658672,9.0100446,66.6774303088,6.9258672,2.0200446,7.2144449999999996,59.14,6.99,59.5516557285,133.82,6.9258672,2.2100446,7.2699335352,6.9258672,2.0200446,7.2144449999999996,0.0,0.19,0.19,133.82
2021-04-29 13:00:00,68.76777536,5.96018448,69.0255802366,6.85777536,2.00018448,7.143516,61.91,3.96,62.0365190835,134.73,66.15777536,9.360184480000001,66.8166468336,6.85777536,2.00018448,7.143516,59.3,7.36,59.7549964438,133.97,6.85777536,2.19018448,7.1990270832,6.85777536,2.00018448,7.143516,0.0,0.19,0.19,133.97
2021-04-29 13:30:00,68.07394752,6.28615136,68.3635723897,8.52394752,2.48615136,8.879112,59.55,3.8,59.67111948,134.85,65.78394752,10.03615136,66.5451131597,8.52394752,2.48615136,8.879112,57.26,7.55,57.7556066542,134.03,8.52394752,2.67615136,8.9341741322,8.52394752,2.48615136,8.879112,0.0,0.19,0.19,134.03
2021-04-29 14:00:00,63.57451584,6.21006712,63.877100732,9.63451584,2.8100671200000003,10.035954,53.94,3.4,54.0470498732,134.96,61.00451584,10.87006712,61.9653880167,9.63451584,2.8100671200000003,10.035954,51.37,8.06,51.9984663235,134.27,9.63451584,3.00006712,10.0908026537,9.63451584,2.8100671200000003,10.035954,0.0,0.19,0.19,134.27
2021-04-29 14:30:00,65.48108192,5.06906556,65.6769938035,6.99108192,2.03906556,7.282377,58.49,3.03,58.5684300626,134.96,63.11108192,10.35906556,63.9556010087,6.99108192,2.03906556,7.282377,56.12,8.32,56.7333834704,134.22,6.99108192,2.22906556,7.3378443485,6.99108192,2.03906556,7.282377,0.0,0.19,0.19,134.22
2021-04-29 15:00:00,64.40311936,4.79132648,64.5811008944,7.51311936,2.19132648,7.826166,56.89,2.6,56.9493819106,135.32,61.69311936,11.11132648,62.6857444122,7.51311936,2.19132648,7.826166,54.18,8.92,54.9093689638,134.56,7.51311936,2.39132648,7.8845040967,7.51311936,2.19132648,7.826166,0.0,0.2,0.2,134.56
2021-04-29 15:30:00,65.35503904,2.90521972,65.4195798637,5.91503904,1.7252197200000001,6.161499,59.44,1.18,59.4517114977,135.66,63.36503904,11.72521972,64.4407398314,5.91503904,1.7252197200000001,6.161499,57.45,10.0,58.3138276912,134.9,5.91503904,1.91521972,6.217375123,5.91503904,1.7252197200000001,6.161499,0.0,0.19,0.19,134.9
2021-04-29 16:00:00,68.28897632,3.49053476,68.3781260327,4.69897632,1.37053476,4.894767,63.59,2.12,63.6253290758,135.42,66.83897632,9.92053476,67.5711903508,4.69897632,1.37053476,4.894767,62.14,8.55,62.7254501777,134.6,4.69897632,1.56053476,4.9513278212,4.69897632,1.37053476,4.894767,0.0,0.19,0.19,134.6
2021-04-29 16:30:00,72.91544128,4.12533704,73.0320476418,3.27544128,0.95533704,3.411918,69.64,3.17,69.7121115732,135.19,71.75544128,8.31533704,72.2356434413,3.27544128,0.95533704,3.411918,68.48,7.36,68.8743784001,134.33,3.27544128,1.14533704,3.4699153468,3.27544128,0.95533704,3.411918,0.0,0.19,0.19,134.33
2021-04-29 17:00:00,74.13702976,4.26538368,74.2596302144,3.20702976,0.93538368,3.340656,70.93,3.33,71.0081248872,135.06,72.52702976,8.30538368,73.001023581,3.20702976,0.93538368,3.340656,69.32,7.37,69.7106828255,134.23,3.20702976,1.12538368,3.3987539347,3.20702976,0.93538368,3.340656,0.0,0.19,0.19,134.23
2021-04-29 17:30:00,76.25239424,4.83069832,76.4052568453,3.36239424,0.98069832,3.502494,72.89,3.85,72.9916063668,134.88,74.68239424,7.77069832,75.0855762567,3.36239424,0.98069832,3.502494,71.32,6.79,71.6424908836,134.05,3.36239424,1.17069832,3.5603693041,3.36239424,0.98069832,3.502494,0.0,0.19,0.19,134.05
2021-04-29 18:00:00,73.1324544,3.6365492,73.2228132255,3.1424544,0.9165492,3.27339,69.99,2.7199999999999998,70.0428333236,135.08,71.7324544,8.8865492,72.2808119139,3.1424544,0.9165492,3.27339,68.59,7.97,69.0514952771,134.35,3.1424544,1.1065492,3.3315868272999998,3.1424544,0.9165492,3.27339,0.0,0.19,0.19,134.35
2021-04-29 18:30:00,73.40237408,4.63319244,73.5484533676,3.54237408,1.03319244,3.689973,69.86,3.6,69.9526954449,135.53,72.00237408,10.38319244,72.7471824774,3.54237408,1.03319244,3.689973,68.46,9.35,69.0955432716,134.89,3.54237408,1.23319244,3.7508902566,3.54237408,1.03319244,3.689973,0.0,0.2,0.2,134.89
2021-04-29 19:00:00,71.95404288,4.13659584,72.0728500333,3.07404288,0.89659584,3.202128,68.88,3.24,68.9561599859,136.27,70.15404288,10.87659584,70.9921831576,3.07404288,0.89659584,3.202128,67.08,9.98,67.8183367534,135.73,3.07404288,1.08659584,3.2604340428,3.07404288,0.89659584,3.202128,0.0,0.19,0.19,135.73
2021-04-29 19:30:00,70.83435264,3.58626952,70.9250790835,3.00435264,0.87626952,3.129534,67.83,2.71,67.8841144893,136.32,69.68435264,11.18626952,70.5764948735,3.00435264,0.87626952,3.129534,66.68,10.31,67.4723535976,135.73,3.00435264,1.07626952,3.1913149116,3.00435264,0.87626952,3.129534,0.0,0.2,0.2,135.73
2021-04-29 20:00:00,68.1925648,2.3078314,68.2316054316,2.6325648,0.7678313999999999,2.742255,65.56,1.54,65.578084754,136.5,66.7325648,12.3878314,67.8726275577,2.6325648,0.7678313999999999,2.742255,64.1,11.62,65.1447188957,135.96,2.6325648,0.9578314,2.8013993676,2.6325648,0.7678313999999999,2.742255,0.0,0.19,0.19,135.96
2021-04-29 20:30:00,68.49962784,2.23780812,68.5361714673,2.52962784,0.7378081200000001,2.635029,65.97,1.5,65.9870510025,136.4,67.16962784,12.36780812,68.2987670596,2.52962784,0.7378081200000001,2.635029,64.64,11.63,65.6778996315,135.79,2.52962784,0.93780812,2.6978697298,2.52962784,0.7378081200000001,2.635029,0.0,0.2,0.2,135.79
2021-04-29 21:00:00,66.85605152,1.68759836,66.8773475331,2.42605152,0.70759836,2.5271369999999997,64.43,0.98,64.4374526188,136.4,65.41605152,12.85759836,66.6676655663,2.42605152,0.70759836,2.5271369999999997,62.99,12.15,64.1510919626,135.91,2.42605152,0.89759836,2.5867757525,2.42605152,0.70759836,2.5271369999999997,0.0,0.19,0.19,135.91
2021-04-29 21:30:00,66.48011744,1.39170092,66.4946828422,2.44011744,0.7117009200000001,2.541789,64.04,0.68,64.0436101418,136.57,65.40011744,13.09170092,66.6975861193,2.44011744,0.7117009200000001,2.541789,62.96,12.38,64.1656138442,136.0,2.44011744,0.90170092,2.6013914873,2.44011744,0.7117009200000001,2.541789,0.0,0.19,0.19,136.0
