Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-29 22:00:00,64.24888864,1.16009252,64.2593612334,2.46888864,0.72009252,2.571759,61.78,0.44,61.7815668302,136.87,63.09888864,14.21009252,64.6791811716,2.46888864,0.72009252,2.571759,60.63,13.49,62.1126154658,136.32,2.46888864,0.92009252,2.634764005,2.46888864,0.72009252,2.571759,0.0,0.2,0.2,136.32
2021-04-29 22:30:00,61.66921952,1.14727236,61.6798903215,1.25921952,0.36727236,1.311687,60.41,0.78,60.4150353803,137.08,60.19921952,14.44727236,61.9085592585,1.25921952,0.36727236,1.311687,58.94,14.08,60.598432323,136.58,1.25921952,0.56727236,1.3810980161,1.25921952,0.36727236,1.311687,0.0,0.2,0.2,136.58
2021-04-29 23:00:00,58.0456832,1.7754075999999999,58.0728285027,1.1156832,0.32540759999999996,1.16217,56.93,1.45,56.9484626658,136.84,57.0356832,14.9054076,58.9511690623,1.1156832,0.32540759999999996,1.16217,55.92,14.58,57.789469629,136.35,1.1156832,0.5154076,1.2289808774,1.1156832,0.32540759999999996,1.16217,0.0,0.19,0.19,136.35
2021-04-29 23:30:00,55.16710176,2.37165468,55.2180573954,1.13710176,0.33165468,1.184481,54.03,2.04,54.0684982222,135.73,53.88710176,15.35165468,56.0311791551,1.13710176,0.33165468,1.184481,52.75,15.02,54.846721871,135.21,1.13710176,0.52165468,1.2510491668000001,1.13710176,0.33165468,1.184481,0.0,0.19,0.19,135.21
2021-04-30 00:00:00,51.28651232,3.60023276,51.4127223737,1.16651232,0.34023276,1.215117,50.12,3.26,50.2259096483,135.25,50.27651232,16.36023276,52.8713997074,1.16651232,0.34023276,1.215117,49.11,16.02,51.6568727276,134.76,1.16651232,0.54023276,1.2855358524,1.16651232,0.34023276,1.215117,0.0,0.2,0.2,134.76
2021-04-30 00:30:00,49.996832,4.190326,50.172124153,1.1668319999999999,0.34032599999999996,1.2154500000000001,48.83,3.85,48.9815414212,135.43,48.896832,16.990326,51.7645762778,1.1668319999999999,0.34032599999999996,1.2154500000000001,47.73,16.65,50.5507210631,134.95,1.1668319999999999,0.530326,1.2816951988,1.1668319999999999,0.34032599999999996,1.2154500000000001,0.0,0.19,0.19,134.95
2021-04-30 01:00:00,49.93665216,3.96610688,50.0939041474,1.18665216,0.34610688,1.236096,48.75,3.62,48.8842193351,135.53,48.83665216,16.81610688,51.6507506702,1.18665216,0.34610688,1.236096,47.65,16.47,50.4161025864,135.02,1.18665216,0.5361068800000001,1.3021343769,1.18665216,0.34610688,1.236096,0.0,0.19,0.19,135.02
2021-04-30 01:30:00,51.69993888,3.26414884,51.8028797254,1.17993888,0.34414884,1.229103,50.52,2.92,50.6043160215,135.47,50.72993888,16.06414884,53.2126261025,1.17993888,0.34414884,1.229103,49.55,15.72,51.9838523005,134.99,1.17993888,0.54414884,1.2993666613000001,1.17993888,0.34414884,1.229103,0.0,0.2,0.2,134.99
2021-04-30 02:00:00,52.67811072,3.11069896,52.7698758483,1.16811072,0.34069896,1.216782,51.51,2.77,51.5844259443,135.3,51.77811072,15.88069896,54.1587421308,1.16811072,0.34069896,1.216782,50.61,15.54,52.9420787276,134.84,1.16811072,0.53069896,1.2830136555,1.16811072,0.34069896,1.216782,0.0,0.19,0.19,134.84
2021-04-30 02:30:00,51.90258624,3.56200432,52.0246704283,1.17258624,0.34200432000000003,1.221444,50.73,3.22,50.8320892744,135.42,50.92258624,16.42200432,53.5050653234,1.17258624,0.34200432000000003,1.221444,49.75,16.08,52.2841170911,134.95,1.17258624,0.53200432,1.2876284739,1.17258624,0.34200432000000003,1.221444,0.0,0.19,0.19,134.95
2021-04-30 03:00:00,51.47350528,3.71393904,51.6073162352,1.21350528,0.35393904,1.264068,50.26,3.36,50.3721867701,135.54,50.48350528,16.58393904,53.1376640382,1.21350528,0.35393904,1.264068,49.27,16.23,51.8743269836,135.07,1.21350528,0.54393904,1.3298363598,1.21350528,0.35393904,1.264068,0.0,0.19,0.19,135.07
2021-04-30 03:30:00,51.07386496,3.61237728,51.2014545845,1.17386496,0.34237728,1.222776,49.9,3.27,50.007028506,135.61,50.10386496,16.49237728,52.7484198083,1.17386496,0.34237728,1.222776,48.93,16.15,51.5263757701,135.14,1.17386496,0.54237728,1.2931094533,1.17386496,0.34237728,1.222776,0.0,0.2,0.2,135.14
2021-04-30 04:00:00,49.93455424,4.12132832,50.1043416708,1.20455424,0.35132832,1.254744,48.73,3.77,48.8756155971,135.75,48.99455424,17.01132832,51.8637796192,1.20455424,0.35132832,1.254744,47.79,16.66,50.6106678478,135.28,1.20455424,0.54132832,1.3206011007,1.20455424,0.35132832,1.254744,0.0,0.19,0.19,135.28
2021-04-30 04:30:00,49.022776,4.496643,49.2285726486,1.222776,0.356643,1.273725,47.8,4.14,47.9789495508,135.79,48.152776,17.326643,51.1752126928,1.222776,0.356643,1.273725,46.93,16.97,49.9039657743,135.28,1.222776,0.546643,1.3394027459,1.222776,0.356643,1.273725,0.0,0.19,0.19,135.28
2021-04-30 05:00:00,49.94682208,4.21990644,50.124770785,1.09682208,0.31990644,1.142523,48.85,3.9,49.0054333722,135.72,49.06682208,16.97990644,51.9217704989,1.09682208,0.31990644,1.142523,47.97,16.66,50.7806705352,135.22,1.09682208,0.51990644,1.2138045071,1.09682208,0.31990644,1.142523,0.0,0.2,0.2,135.22
2021-04-30 05:30:00,50.39092864,3.93568752,50.5443896536,0.43092864000000003,0.12568752,0.448884,49.96,3.81,50.1050666101,135.51,49.47092864,16.64568752,52.1962804567,0.43092864000000003,0.12568752,0.448884,49.04,16.52,51.7477728989,134.97,0.43092864000000003,0.31568752,0.5341892016,0.43092864000000003,0.12568752,0.448884,0.0,0.19,0.19,134.97
2021-04-30 06:00:00,51.09286656,3.73708608,51.2293551168,0.57286656,0.16708608,0.5967359999999999,50.52,3.5700000000000003,50.6459800971,135.59,49.90286656,16.59708608,52.5904873266,0.57286656,0.16708608,0.5967359999999999,49.33,16.43,51.9941708271,135.08,0.57286656,0.35708608000000003,0.6750456015,0.57286656,0.16708608,0.5967359999999999,0.0,0.19,0.19,135.08
2021-04-30 06:30:00,55.20391488,2.59114184,55.2646924728,1.20391488,0.35114184,1.254078,54.0,2.24,54.0464392907,134.99,54.23391488,15.28114184,56.3456370906,1.20391488,0.35114184,1.254078,53.03,14.93,55.0916127918,134.47,1.20391488,0.55114184,1.3240726438000001,1.20391488,0.35114184,1.254078,0.0,0.2,0.2,134.47
2021-04-30 07:00:00,59.49749056,1.35801808,59.5129867848,1.9474905599999999,0.56801808,2.028636,57.55,0.79,57.5554219861,134.35,58.15749056,13.69801808,59.7488862453,1.9474905599999999,0.56801808,2.028636,56.21,13.13,57.7231409402,133.83,1.9474905599999999,0.75801808,2.0898112094,1.9474905599999999,0.56801808,2.028636,0.0,0.19,0.19,133.83
2021-04-30 07:30:00,65.0083088,2.8424234,65.0704201909,2.8883088,0.8424233999999999,3.008655,62.12,2.0,62.1521874112,133.66,63.9683088,11.2424234,64.9487229639,2.8883088,0.8424233999999999,3.008655,61.08,10.4,61.959070361,133.07,2.8883088,1.0324234,3.0672831302,2.8883088,0.8424233999999999,3.008655,0.0,0.19,0.19,133.07
2021-04-30 08:00:00,64.03314176,3.72549968,64.1414264849,5.09314176,1.48549968,5.305356,58.94,2.24,58.9825499618,133.42,62.87314176,11.785499680000001,63.96819489,5.09314176,1.48549968,5.305356,57.78,10.3,58.6908715219,132.92,5.09314176,1.6754996800000002,5.36165946,5.09314176,1.48549968,5.305356,0.0,0.19,0.19,132.92
2021-04-30 08:30:00,65.22902464,5.22596552,65.4380345908,6.32902464,1.84596552,6.592734,58.9,3.38,58.9969016136,134.24,64.21902464,11.21596552,65.1911114206,6.32902464,1.84596552,6.592734,57.89,9.37,58.6434054264,133.66,6.32902464,2.03596552,6.648436545,6.32902464,1.84596552,6.592734,0.0,0.19,0.19,133.66
2021-04-30 09:00:00,66.8955568,6.6670374,67.226965626,7.6355568,2.2270374,7.953705,59.26,4.44,59.4260986436,134.35,64.8355568,10.9870374,65.7598997596,7.6355568,2.2270374,7.953705,57.2,8.76,57.8668955449,133.78,7.6355568,2.4170374,8.0089822973,7.6355568,2.2270374,7.953705,0.0,0.19,0.19,133.78
2021-04-30 09:30:00,67.35933184,7.04230512,67.7264619431,8.81933184,2.5723051200000002,9.186804,58.54,4.47,58.7104121941,134.19,66.04933184,10.92230512,66.9463291424,8.81933184,2.5723051200000002,9.186804,57.23,8.35,57.835935196,133.57,8.81933184,2.76230512,9.2418041356,8.81933184,2.5723051200000002,9.186804,0.0,0.19,0.19,133.57
2021-04-30 10:00:00,65.02861536,6.08542948,65.3127343448,6.01861536,1.75542948,6.269391,59.01,4.33,59.1686487931,134.19,63.65861536,10.24542948,64.4778111817,6.01861536,1.75542948,6.269391,57.64,8.49,58.2619060794,133.62,6.01861536,1.94542948,6.3252214754,6.01861536,1.75542948,6.269391,0.0,0.19,0.19,133.62
2021-04-30 10:30:00,66.65134304,6.37664172,66.9556800328,5.61134304,1.63664172,5.845149,61.04,4.74,61.2237633603,134.06,66.25134304,9.14664172,66.8797541066,5.61134304,1.63664172,5.845149,60.64,7.51,61.1032707799,133.39,5.61134304,1.82664172,5.9011685865,5.61134304,1.63664172,5.845149,0.0,0.19,0.19,133.39
2021-04-30 11:00:00,70.4646288,7.1946834,70.8309775532,6.5646287999999995,1.9146834,6.838155,63.9,5.28,64.1177697678,134.06,69.6546288,8.9646834,70.2291453866,6.5646287999999995,1.9146834,6.838155,63.09,7.05,63.4826795276,133.43,6.5646287999999995,2.1046834,6.8937684539,6.5646287999999995,1.9146834,6.838155,0.0,0.19,0.19,133.43
2021-04-30 11:30:00,69.55586784,6.70337812,69.87813699,6.28586784,1.83337812,6.547779,63.27,4.87,63.4571493214,134.06,69.32586784,9.12337812,69.9236153248,6.28586784,1.83337812,6.547779,63.04,7.29,63.4601110935,133.43,6.28586784,2.02337812,6.6034985817,6.28586784,1.83337812,6.547779,0.0,0.19,0.19,133.43
2021-04-30 12:00:00,67.57145312,6.15125716,67.8508602849,5.42145312,1.58125716,5.647347,62.15,4.57,62.3177936066,134.23,67.06145312,9.29125716,67.7020380356,5.42145312,1.58125716,5.647347,61.64,7.71,62.1203163224,133.66,5.42145312,1.77125716,5.7034643734,5.42145312,1.58125716,5.647347,0.0,0.19,0.19,133.66
2021-04-30 12:30:00,65.56438816,5.31127988,65.7791660692,7.44438816,2.17127988,7.754571,58.12,3.14,58.2047592556,134.38,65.22438816,11.26127988,66.1894042531,7.44438816,2.17127988,7.754571,57.78,9.09,58.4906530994,133.69,7.44438816,2.36127988,7.8099012637000005,7.44438816,2.17127988,7.754571,0.0,0.19,0.19,133.69
2021-04-30 13:00:00,63.20585568,4.92629124,63.3975436245,8.455855679999999,2.46629124,8.808183,54.75,2.46,54.8052378884,134.65,62.39585568,12.45629124,63.6270539747,8.455855679999999,2.46629124,8.808183,53.94,9.99,54.857303069,134.0,8.455855679999999,2.65629124,8.8632600341,8.455855679999999,2.46629124,8.808183,0.0,0.19,0.19,134.0
2021-04-30 13:30:00,67.13612768,4.93428724,67.3172105069,6.18612768,1.80428724,6.443883,60.95,3.13,61.0303154178,134.47,66.60612768,11.01428724,67.5106715115,6.18612768,1.80428724,6.443883,60.42,9.21,61.1179229032,133.79,6.18612768,1.99428724,6.499642857,6.18612768,1.80428724,6.443883,0.0,0.19,0.19,133.79
2021-04-30 14:00:00,69.51330432,5.19221376,69.7069477256,2.37330432,0.69221376,2.472192,67.14,4.5,67.2906353069,134.27,69.04330432,8.42221376,69.5550972686,2.37330432,0.69221376,2.472192,66.67,7.73,67.116628342,133.69,2.37330432,0.8822137600000001,2.5319704804,2.37330432,0.69221376,2.472192,0.0,0.19,0.19,133.69
2021-04-30 14:30:00,70.07201568,5.13142124,70.259653183,2.3020156800000002,0.67142124,2.397933,67.77,4.46,67.916599591,134.37,69.57201568,8.43142124,70.0810547146,2.3020156800000002,0.67142124,2.397933,67.27,7.76,67.716102221,133.74,2.3020156800000002,0.86142124,2.4579102391,2.3020156800000002,0.67142124,2.397933,0.0,0.19,0.19,133.74
2021-04-30 15:00:00,68.08528192,4.67529056,68.245614921,2.79528192,0.81529056,2.911752,65.29,3.86,65.4040037001,134.61,67.55528192,9.25529056,68.1863367445,2.79528192,0.81529056,2.911752,64.76,8.44,65.3076657063,133.99,2.79528192,1.00529056,2.9705572074,2.79528192,0.81529056,2.911752,0.0,0.19,0.19,133.99
2021-04-30 15:30:00,67.75850752,4.28748136,67.8940191604,3.96850752,1.15748136,4.133862,63.79,3.13,63.8667440849,134.74,67.46850752,10.26748136,68.2452978633,3.96850752,1.15748136,4.133862,63.5,9.11,64.1501527668,134.15,3.96850752,1.34748136,4.1910330411,3.96850752,1.15748136,4.133862,0.0,0.19,0.19,134.15
2021-04-30 16:00:00,69.17495072,4.09144396,69.2958420166,4.32495072,1.26144396,4.505157,64.85,2.83,64.9117200512,134.74,68.71495072,10.74144396,69.5494289754,4.32495072,1.26144396,4.505157,64.39,9.48,65.0841186466,134.12,4.32495072,1.45144396,4.5620048553,4.32495072,1.26144396,4.505157,0.0,0.19,0.19,134.12
2021-04-30 16:30:00,67.99807712,3.48943916,68.0875515617,4.79807712,1.39943916,4.997997,63.2,2.09,63.2345483102,134.78,66.79807712,12.05943916,67.8779285172,4.79807712,1.39943916,4.997997,62.0,10.66,62.909741694,134.21,4.79807712,1.58943916,5.0544891822,4.79807712,1.39943916,4.997997,0.0,0.19,0.19,134.21
2021-04-30 17:00:00,67.94385184,2.90529012,68.0059388108,4.30385184,1.25529012,4.483179,63.64,1.65,63.6613862557,134.85,66.49385184,12.41529012,67.6429727413,4.30385184,1.25529012,4.483179,62.19,11.16,63.1833973446,134.26,4.30385184,1.4452901200000001,4.5400445143,4.30385184,1.25529012,4.483179,0.0,0.19,0.19,134.26
2021-04-30 17:30:00,69.53329216,3.06512688,69.6008169593,4.54329216,1.32512688,4.732596,64.99,1.74,65.0132886416,134.78,68.22329216,12.29512688,69.3223466001,4.54329216,1.32512688,4.732596,63.68,10.97,64.6179796961,134.14,4.54329216,1.52512688,4.7924435992,4.54329216,1.32512688,4.732596,0.0,0.2,0.2,134.14
2021-04-30 18:00:00,68.7704256,2.4080408,68.8125722357,3.9704256,1.1580408,4.13586,64.8,1.25,64.8120552058,134.63,67.4804256,12.5980408,68.6463288979,3.9704256,1.1580408,4.13586,63.51,11.44,64.5321137109,134.08,3.9704256,1.3480408,4.1930291489,3.9704256,1.1580408,4.13586,0.0,0.19,0.19,134.08
2021-04-30 18:30:00,71.63937664,3.43065152,71.7214727625,3.97937664,1.16065152,4.145184,67.66,2.27,67.6980686578,134.41,70.36937664,11.55065152,71.31105608,3.97937664,1.16065152,4.145184,66.39,10.39,67.1980966992,133.75,3.97937664,1.35065152,4.2023443423,3.97937664,1.16065152,4.145184,0.0,0.19,0.19,133.75
2021-04-30 19:00:00,70.68234432,2.73193376,70.7351204186,3.33234432,0.97193376,3.471192,67.35,1.76,67.3729923634,134.38,68.90234432,12.01193376,69.9415442026,3.33234432,0.97193376,3.471192,65.57,11.04,66.4929056366,133.78,3.33234432,1.16193376,3.5291087727,3.33234432,0.97193376,3.471192,0.0,0.19,0.19,133.78
2021-04-30 19:30:00,67.09243456,1.5357100799999999,67.1100080512,3.00243456,0.8757100800000001,3.127536,64.09,0.66,64.093398256,134.43,66.04243456,13.19571008,67.3478279318,3.00243456,0.8757100800000001,3.127536,63.04,12.32,64.2325774043,133.79,3.00243456,1.0657100800000001,3.1859615914,3.00243456,0.8757100800000001,3.127536,0.0,0.19,0.19,133.79
2021-04-30 20:00:00,63.46732992,1.94130456,63.4970127689,2.74732992,0.80130456,2.861802,60.72,1.1400000000000001,60.730700638100004,135.28,62.19732992,14.76130456,63.9249869886,2.74732992,0.80130456,2.861802,59.45,13.96,61.0670459413,134.75,2.74732992,0.99130456,2.9207030695,2.74732992,0.80130456,2.861802,0.0,0.19,0.19,134.75
2021-04-30 20:30:00,64.18694016,1.95494088,64.2167040648,2.8969401599999998,0.84494088,3.017646,61.29,1.11,61.3000505709,135.51,62.87694016,14.62494088,64.5553909416,2.8969401599999998,0.84494088,3.017646,59.98,13.78,61.5425771316,134.83,2.8969401599999998,1.03494088,3.0762582654,2.8969401599999998,0.84494088,3.017646,0.0,0.19,0.19,134.83
2021-04-30 21:00:00,63.64712032,1.85582676,63.6741707287,2.55712032,0.74582676,2.6636670000000002,61.09,1.11,61.1000834697,135.76,62.31712032,14.80582676,64.0518226987,2.55712032,0.74582676,2.6636670000000002,59.76,14.06,61.3917030225,135.17,2.55712032,0.94582676,2.7264358769,2.55712032,0.74582676,2.6636670000000002,0.0,0.2,0.2,135.17
2021-04-30 21:30:00,62.79216512,2.15104816,62.8289981509,2.71216512,0.79104816,2.8251720000000002,60.08,1.3599999999999999,60.0953908382,135.28,61.65216512,14.94104816,63.4367746981,2.71216512,0.79104816,2.8251720000000002,58.94,14.15,60.6147350073,134.69,2.71216512,0.9810481600000001,2.8841454766,2.71216512,0.79104816,2.8251720000000002,0.0,0.19,0.19,134.69
2021-04-30 22:00:00,59.18257472,3.49825096,59.2858744582,2.70257472,0.7882509600000001,2.815182,56.48,2.71,56.5449776726,134.6,58.19257472,16.08825096,60.3755544198,2.70257472,0.7882509600000001,2.815182,55.49,15.3,57.5606645201,134.05,2.70257472,0.97825096,2.874175544,2.70257472,0.7882509600000001,2.815182,0.0,0.19,0.19,134.05
2021-04-30 22:30:00,56.04267584,3.47244712,56.1501505279,1.48267584,0.43244712,1.544454,54.56,3.04,54.6446264513,134.09,54.77267584,16.06244712,57.0793152215,1.48267584,0.43244712,1.544454,53.29,15.63,55.5348629241,133.58,1.48267584,0.62244712,1.6080323578,1.48267584,0.43244712,1.544454,0.0,0.19,0.19,133.58
2021-04-30 23:00:00,51.36070784,4.49312312,51.5568663245,1.45070784,0.42312312,1.5111539999999999,49.91,4.07,50.0756727364,134.42,50.56070784,16.98312312,53.3367757574,1.45070784,0.42312312,1.5111539999999999,49.11,16.56,51.8268820208,133.92,1.45070784,0.61312312,1.5749518079,1.45070784,0.42312312,1.5111539999999999,0.0,0.19,0.19,133.92
2021-04-30 23:30:00,52.66616256,3.92221408,52.8120103962,1.27616256,0.37221408,1.329336,51.39,3.55,51.5124703349,134.22,51.53616256,16.49221408,54.1107122174,1.27616256,0.37221408,1.329336,50.26,16.12,52.7818339962,133.71,1.27616256,0.5622140800000001,1.3945162428,1.27616256,0.37221408,1.329336,0.0,0.19,0.19,133.71
2021-05-01 00:00:00,51.77387488,4.31279684,51.95319371,1.24387488,0.36279684,1.295703,50.53,3.95,50.684153342,134.16,50.69387488,16.79279684,53.4028742303,1.24387488,0.36279684,1.295703,49.45,16.43,52.1080358486,133.66,1.24387488,0.5527968400000001,1.3611792914,1.24387488,0.36279684,1.295703,0.0,0.19,0.19,133.66
2021-05-01 00:30:00,50.22621248,4.36097864,50.415181788699996,1.3062124800000001,0.38097864000000004,1.360638,48.92,3.98,49.0816340396,134.18,48.97621248,16.94097864,51.823413108,1.3062124800000001,0.38097864000000004,1.360638,47.67,16.56,50.4644676976,133.66,1.3062124800000001,0.57097864,1.4255552077,1.3062124800000001,0.38097864000000004,1.360638,0.0,0.19,0.19,133.66
2021-05-01 01:00:00,47.83282592,4.94540756,48.0877977394,1.25282592,0.36540756,1.305027,46.58,4.58,46.8046237032,134.28,47.03282592,17.42540756,50.1570687207,1.25282592,0.36540756,1.305027,45.78,17.06,48.8554193514,133.8,1.25282592,0.55540756,1.3704197691,1.25282592,0.36540756,1.305027,0.0,0.19,0.19,133.8
2021-05-01 01:30:00,47.04563296,5.21997628,47.3343398916,1.40563296,0.40997628,1.464201,45.64,4.8100000000000005,45.892763046,134.31,46.09563296,17.77997628,49.4058188324,1.40563296,0.40997628,1.464201,44.69,17.37,47.9469811354,133.84,1.40563296,0.59997628,1.5283244272,1.40563296,0.40997628,1.464201,0.0,0.19,0.19,133.84
2021-05-01 02:00:00,49.352496,4.788228,49.5842312516,1.5024959999999998,0.438228,1.5651000000000002,47.85,4.35,48.0473204248,134.09,48.482496,17.278228,51.4693071763,1.5024959999999998,0.438228,1.5651000000000002,46.98,16.84,49.9069734606,133.62,1.5024959999999998,0.628228,1.6285467909,1.5024959999999998,0.438228,1.5651000000000002,0.0,0.19,0.19,133.62
2021-05-01 02:30:00,48.91184672,4.89762196,49.156438545,1.43184672,0.41762196,1.491507,47.48,4.48,47.6908880186,134.15,48.08184672,17.35762196,51.11898888,1.43184672,0.41762196,1.491507,46.65,16.94,49.6304956655,133.67,1.43184672,0.60762196,1.5554386763,1.43184672,0.41762196,1.491507,0.0,0.19,0.19,133.67
2021-05-01 03:00:00,47.36357504,5.14354272,47.6420431162,1.38357504,0.40354272,1.441224,45.98,4.74,46.2236735883,134.31,46.66357504,17.55354272,49.8559534814,1.38357504,0.40354272,1.441224,45.28,17.15,48.4190138272,133.82,1.38357504,0.59354272,1.5055141486,1.38357504,0.40354272,1.441224,0.0,0.19,0.19,133.82
2021-05-01 03:30:00,46.89589248,5.26421864,47.1904304853,1.62589248,0.47421864,1.693638,45.27,4.79,45.5227086189,134.34,46.06589248,17.66421864,49.3365084916,1.62589248,0.47421864,1.693638,44.44,17.19,47.6488163547,133.82,1.62589248,0.66421864,1.7563350359,1.62589248,0.47421864,1.693638,0.0,0.19,0.19,133.82
2021-05-01 04:00:00,46.72936928,5.3135660399999995,47.0305000757,1.34936928,0.39356604,1.405593,45.38,4.92,45.6459286246,134.43,45.90936928,17.79356604,49.2369899578,1.34936928,0.39356604,1.405593,44.56,17.4,47.8367390193,133.91,1.34936928,0.57356604,1.466211259,1.34936928,0.39356604,1.405593,0.0,0.18,0.18,133.91
2021-05-01 04:30:00,45.3547136,5.5713748,45.6956262995,1.6847135999999998,0.4913748,1.7549100000000002,43.67,5.08,43.9644777064,134.52,44.6247136,18.1013748,48.1562543553,1.6847135999999998,0.4913748,1.7549100000000002,42.94,17.61,46.4107282856,134.03,1.6847135999999998,0.6813748,1.8172868602,1.6847135999999998,0.4913748,1.7549100000000002,0.0,0.19,0.19,134.03
2021-05-01 05:00:00,45.38719136,5.45209748,45.7134827647,1.44719136,0.42209748,1.507491,43.94,5.03,44.2269657562,134.56,44.65719136,17.96209748,48.1342049487,1.44719136,0.42209748,1.507491,43.21,17.54,46.634276021,134.07,1.44719136,0.61209748,1.5713135134,1.44719136,0.42209748,1.507491,0.0,0.19,0.19,134.07
2021-05-01 05:30:00,47.33055808,5.23682944,47.6193879712,1.3605580800000001,0.39682944000000003,1.417248,45.97,4.84,46.2240900397,134.53,46.59055808,17.73682944,49.8525347479,1.3605580800000001,0.39682944000000003,1.417248,45.23,17.34,48.4399473575,134.01,1.3605580800000001,0.58682944,1.4817176117,1.3605580800000001,0.39682944000000003,1.417248,0.0,0.19,0.19,134.01
2021-05-01 06:00:00,47.40983872,5.75995296,47.7584533413,1.43983872,0.41995296,1.499832,45.97,5.34,46.2791151601,134.61,46.48983872,18.31995296,49.96924835,1.43983872,0.41995296,1.499832,45.05,17.9,48.4758960722,134.1,1.43983872,0.60995296,1.5637065431,1.43983872,0.41995296,1.499832,0.0,0.19,0.19,134.1
2021-05-01 06:30:00,47.92203616,5.26559388,48.2104555945,1.80203616,0.52559388,1.8771209999999998,46.12,4.74,46.3629377844,134.24,47.24203616,17.635593880000002,50.4264231534,1.80203616,0.52559388,1.8771209999999998,45.44,17.11,48.5545641521,133.66,1.80203616,0.71559388,1.9389195246000002,1.80203616,0.52559388,1.8771209999999998,0.0,0.19,0.19,133.66
2021-05-01 07:00:00,51.68651168,4.22689924,51.859060605,1.80651168,0.52689924,1.881783,49.88,3.7,50.017041096,134.06,50.56651168,16.66689924,53.2424420342,1.80651168,0.52689924,1.881783,48.76,16.14,51.3618262915,133.46,1.80651168,0.71689924,1.9435608996,1.80651168,0.52689924,1.881783,0.0,0.19,0.19,133.46
2021-05-01 07:30:00,53.31836896,3.63827428,53.4423568744,2.66836896,0.77827428,2.779551,50.65,2.86,50.7306820376,134.01,52.51836896,15.99827428,54.9010369497,2.66836896,0.77827428,2.779551,49.85,15.22,52.1216931805,133.39,2.66836896,0.96827428,2.8386172669,2.66836896,0.77827428,2.779551,0.0,0.19,0.19,133.39
2021-05-01 08:00:00,53.7959504,3.4634022,53.9073226402,3.6459504,1.0634022,3.797865,50.15,2.4,50.2073948737,134.3,52.7659504,15.9634022,55.1278126848,3.6459504,1.0634022,3.797865,49.12,14.9,51.3301509836,133.74,3.6459504,1.2534022,3.8553821334,3.6459504,1.0634022,3.797865,0.0,0.19,0.19,133.74
2021-05-01 08:30:00,55.71480032,15.03181676,57.7069708944,4.87480032,1.42181676,5.077917,50.84,13.61,52.6301976056,135.45,57.21480032,4.46181676,57.3885109099,4.87480032,1.42181676,5.077917,52.34,3.04,52.4282099637,136.37,4.87480032,1.61181676,5.1343579372,4.87480032,1.42181676,5.077917,0.0,0.19,0.19,136.37
2021-05-01 09:00:00,55.88797664,12.92857652,57.3638738558,5.37797664,1.5685765200000001,5.602059,50.51,11.36,51.7717075245,135.23,56.61797664,5.09857652,56.8470822588,5.37797664,1.5685765200000001,5.602059,51.24,3.5300000000000002,51.3614495512,136.0,5.37797664,1.75857652,5.658199724,5.37797664,1.5685765200000001,5.602059,0.0,0.19,0.19,136.0
2021-05-01 09:30:00,58.0602432,12.0504876,59.2976061223,6.5502432,1.9104876,6.82317,51.51,10.14,52.4985685519,135.1,58.7202432,4.2204876,58.8717205205,6.5502432,1.9104876,6.82317,52.17,2.31,52.2211164186,135.82,6.5502432,2.1004876,6.8787887115,6.5502432,1.9104876,6.82317,0.0,0.19,0.19,135.82
2021-05-01 10:00:00,56.56541888,12.39116384,57.9067142426,5.69541888,1.66116384,5.932728,50.87,10.73,51.989323904,135.1,57.40541888,4.51116384,57.5823993593,5.69541888,1.66116384,5.932728,51.71,2.85,51.7884794139,135.91,5.69541888,1.85116384,5.9887063529,5.69541888,1.66116384,5.932728,0.0,0.19,0.19,135.91
2021-05-01 10:30:00,55.91086176,12.50983468,57.2932843051,7.37086176,2.14983468,7.677981,48.54,10.36,49.6332670696,134.95,56.88086176,4.60983468,57.0673550319,7.37086176,2.14983468,7.677981,49.51,2.46,49.5710772528,135.72,7.37086176,2.33983468,7.7333323616000005,7.37086176,2.14983468,7.677981,0.0,0.19,0.19,135.72
2021-05-01 11:00:00,58.04658752,11.57692136,59.1897916105,5.88658752,1.7169213600000002,6.131862,52.16,9.86,53.0837564609,134.93,58.59658752,3.83692136,58.7220745079,5.88658752,1.7169213600000002,6.131862,52.71,2.12,52.7526160489,135.69,5.88658752,1.89692136,6.1846764892,5.88658752,1.7169213600000002,6.131862,0.0,0.18,0.18,135.69
2021-05-01 11:30:00,57.83094432,11.64985876,58.9926887849,4.73094432,1.37985876,4.928067,53.1,10.27,54.0840355373,134.96,58.94094432,3.66985876,59.055082598,4.73094432,1.37985876,4.928067,54.21,2.29,54.2583468233,135.69,4.73094432,1.56985876,4.9846053691000005,4.73094432,1.37985876,4.928067,0.0,0.19,0.19,135.69
2021-05-01 12:00:00,54.72644768,12.96104724,56.2403131324,5.86644768,1.71104724,6.110883,48.86,11.25,50.1384293731,135.2,55.49644768,5.08104724,55.7285631086,5.86644768,1.71104724,6.110883,49.63,3.37,49.7442840938,135.97,5.86644768,1.90104724,6.1667810883,5.86644768,1.71104724,6.110883,0.0,0.19,0.19,135.97
2021-05-01 12:30:00,54.52453856,14.21090708,56.3460307849,6.89453856,2.01090708,7.181811,47.63,12.2,49.1676407813,135.3,55.36453856,6.30090708,55.7219306915,6.89453856,2.01090708,7.181811,48.47,4.29,48.659480063,136.1,6.89453856,2.20090708,7.2373098545,6.89453856,2.01090708,7.181811,0.0,0.19,0.19,136.1
2021-05-01 13:00:00,55.534248,13.228739,57.0881094139,7.744248,2.258739,8.066925,47.79,10.97,49.0328971202,135.33,56.294248,5.358739,56.5487262594,7.744248,2.258739,8.066925,48.55,3.1,48.6488694627,136.08,7.744248,2.4487389999999998,8.1221733407,7.744248,2.258739,8.066925,0.0,0.19,0.19,136.08
2021-05-01 13:30:00,56.15434944,13.00960192,57.6416577064,6.20434944,1.80960192,6.462864,49.95,11.2,51.1902578622,135.49,56.85434944,5.15960192,57.0879894743,6.20434944,1.80960192,6.462864,50.65,3.35,50.7606639042,136.27,6.20434944,1.99960192,6.5186164032,6.20434944,1.80960192,6.462864,0.0,0.19,0.19,136.27
2021-05-01 14:00:00,58.330256,12.290908,59.6111162829,3.740256,1.090908,3.8961,54.59,11.2,55.7270858739,135.39,59.370256,4.320908,59.5272840255,3.740256,1.090908,3.8961,55.63,3.23,55.7236915504,136.24,3.740256,1.280908,3.9535098647,3.740256,1.090908,3.8961,0.0,0.19,0.19,136.24
2021-05-01 14:30:00,59.8917456,11.6934258,61.022597437,2.6517456,0.7734257999999999,2.762235,57.24,10.92,58.2723261935,135.17,60.6717456,3.8534258,60.7939931617,2.6517456,0.7734257999999999,2.762235,58.02,3.08,58.101693607,135.91,2.6517456,0.9634258,2.8213372714,2.6517456,0.7734257999999999,2.762235,0.0,0.19,0.19,135.91
2021-05-01 15:00:00,59.345032,11.724801,60.4921795075,2.965032,0.8648009999999999,3.088575,56.38,10.86,57.4164088045,135.24,60.085032,3.934801,60.213733727,2.965032,0.8648009999999999,3.088575,57.12,3.07,57.2024413815,135.95,2.965032,1.054801,3.1470652854,2.965032,0.8648009999999999,3.088575,0.0,0.19,0.19,135.95
2021-05-01 15:30:00,56.70264384,13.05452112,58.1859978012,3.51264384,1.02452112,3.659004,53.19,12.03,54.5334484514,135.3,57.82264384,5.04452112,58.0422719574,3.51264384,1.02452112,3.659004,54.31,4.02,54.4585760005,136.1,3.51264384,1.2145211200000001,3.7166824316,3.51264384,1.02452112,3.659004,0.0,0.19,0.19,136.1
2021-05-01 16:00:00,56.18686976,13.34200368,57.7492285284,3.36686976,0.98200368,3.507156,52.82,12.36,54.2468616604,135.52,57.47686976,5.26200368,57.717235208700004,3.36686976,0.98200368,3.507156,54.11,4.28,54.2790060705,136.39,3.36686976,1.17200368,3.5650251902,3.36686976,0.98200368,3.507156,0.0,0.19,0.19,136.39
2021-05-01 16:30:00,55.05244352,13.90612936,56.7816164907,4.03244352,1.17612936,4.200462,51.02,12.73,52.5841544574,136.02,55.97244352,5.92612936,56.2852862016,4.03244352,1.17612936,4.200462,51.94,4.75,52.156745489,136.84,4.03244352,1.37612936,4.2607901565,4.03244352,1.17612936,4.200462,0.0,0.2,0.2,136.84
2021-05-01 17:00:00,55.4313024,13.8749632,57.1414375875,6.2913024,1.8349632,6.55344,49.14,12.04,50.5934896998,135.9,56.0213024,6.0649632,56.3486477319,6.2913024,1.8349632,6.55344,49.73,4.23,49.9095762354,136.61,6.2913024,2.0249632,6.6091574236,6.2913024,1.8349632,6.55344,0.0,0.19,0.19,136.61
2021-05-01 17:30:00,55.09812512,14.13820316,56.8831449582,6.74812512,1.96820316,7.029297,48.35,12.17,49.8581126799,135.75,55.91812512,6.22820316,56.2639070056,6.74812512,1.96820316,7.029297,49.17,4.26,49.3541943506,136.52,6.74812512,2.1582031600000002,7.0848453416,6.74812512,1.96820316,7.029297,0.0,0.19,0.19,136.52
2021-05-01 18:00:00,55.2184752,14.7528886,57.1552948156,6.3184752,1.8428886,6.581745,48.9,12.91,50.5754693503,135.8,56.2184752,6.7028886,56.6166554063,6.3184752,1.8428886,6.581745,49.9,4.86,50.1361107387,136.59,6.3184752,2.0328886,6.6374516882,6.3184752,1.8428886,6.581745,0.0,0.19,0.19,136.59
2021-05-01 18:30:00,59.96986464,15.11121052,61.8444285956,5.48986464,1.60121052,5.718609,54.48,13.51,56.1301211472,135.77,61.11986464,4.87121052,61.3136733979,5.48986464,1.60121052,5.718609,55.63,3.27,55.726024441,136.2,5.48986464,1.8012105200000001,5.7778000227,5.48986464,1.60121052,5.718609,0.0,0.2,0.2,136.2
2021-05-01 19:00:00,59.30029536,15.11591948,61.1965362705,4.34029536,1.26591948,4.521141,54.96,13.85,56.6782506787,135.77,60.29029536,4.89591948,60.488757155,4.34029536,1.26591948,4.521141,55.95,3.63,56.0676323738,136.34,4.34029536,1.45591948,4.5779761188,4.34029536,1.26591948,4.521141,0.0,0.19,0.19,136.34
2021-05-01 19:30:00,60.16035648,14.70177064,61.9306915168,3.16035648,0.92177064,3.292038,57.0,13.78,58.642036117399996,135.74,61.51035648,4.38177064,61.6662295607,3.16035648,0.92177064,3.292038,58.35,3.46,58.4524943865,136.24,3.16035648,1.11177064,3.350207014,3.16035648,0.92177064,3.292038,0.0,0.19,0.19,136.24
2021-05-01 20:00:00,58.7739632,15.1165726,60.6868150211,2.8339632,0.8265726,2.952045,55.94,14.29,57.736363758,135.91,59.9239632,4.8365726,60.1188306615,2.8339632,0.8265726,2.952045,57.09,4.01,57.230657868,136.45,2.8339632,1.0265726,3.0141663395,2.8339632,0.8265726,2.952045,0.0,0.2,0.2,136.45
2021-05-01 20:30:00,59.04828896,15.04158428,60.9339780972,2.74828896,0.80158428,2.862801,56.3,14.24,58.0729506741,135.51,60.01828896,4.93158428,60.2205573969,2.74828896,0.80158428,2.862801,57.27,4.13,57.4187234271,136.01,2.74828896,0.99158428,2.9217001201,2.74828896,0.80158428,2.862801,0.0,0.19,0.19,136.01
2021-05-01 21:00:00,57.27146592,15.35167756,59.2932948362,2.61146592,0.76167756,2.720277,54.66,14.59,56.5737014875,134.81,58.55146592,5.18167756,58.7803023446,2.61146592,0.76167756,2.720277,55.94,4.42,56.1143475414,135.35,2.61146592,0.95167756,2.7794683717,2.61146592,0.76167756,2.720277,0.0,0.19,0.19,135.35
2021-05-01 21:30:00,56.332696,14.669953,58.2115122605,1.302696,0.379953,1.356975,55.03,14.29,56.8551229002,134.86,57.012696,4.739953,57.2093931066,1.302696,0.379953,1.356975,55.71,4.36,55.8803516453,135.43,1.302696,0.5699529999999999,1.4219223926,1.302696,0.379953,1.356975,0.0,0.19,0.19,135.43
2021-05-01 22:00:00,53.49817056,15.51988308,55.7038690226,1.26817056,0.36988308000000003,1.321011,52.23,15.15,54.382859432,135.12,54.39817056,5.45988308,54.6714851044,1.26817056,0.36988308000000003,1.321011,53.13,5.09,53.3732610958,135.69,1.26817056,0.55988308,1.3862631902,1.26817056,0.36988308000000003,1.321011,0.0,0.19,0.19,135.69
2021-05-01 22:30:00,53.64588288,15.77046584,55.9159042025,1.2358828800000001,0.36046584,1.287378,52.41,15.41,54.6285291766,134.97,54.95588288,5.61046584,55.2415277673,1.2358828800000001,0.36046584,1.287378,53.72,5.25,53.9759288943,135.55,1.2358828800000001,0.54046584,1.3488920703,1.2358828800000001,0.36046584,1.287378,0.0,0.18,0.18,135.55
2021-05-01 23:00:00,49.87032832,16.63384576,52.5712323568,1.35032832,0.39384576,1.406592,48.52,16.24,51.1656916302,135.01,51.06032832,6.52384576,51.4754086108,1.35032832,0.39384576,1.406592,49.71,6.13,50.0865351167,135.64,1.35032832,0.58384576,1.4711432436,1.35032832,0.39384576,1.406592,0.0,0.19,0.19,135.64
2021-05-01 23:30:00,47.55818048,17.18030264,50.5662271617,1.3381804800000001,0.39030264000000003,1.393938,46.22,16.79,49.1751207421,135.36,48.60818048,7.07030264,49.1196945125,1.3381804800000001,0.39030264000000003,1.393938,47.27,6.68,47.7396617081,135.97,1.3381804800000001,0.58030264,1.4585877248,1.3381804800000001,0.39030264000000003,1.393938,0.0,0.19,0.19,135.97
2021-05-02 00:00:00,44.52227616,18.00566388,48.0253787723,1.5622761600000001,0.45566388,1.6273710000000001,42.96,17.55,46.4065092417,135.36,45.80227616,7.73566388,46.4509310682,1.5622761600000001,0.45566388,1.6273710000000001,44.24,7.28,44.8349863388,135.97,1.5622761600000001,0.64566388,1.6904403704000002,1.5622761600000001,0.45566388,1.6273710000000001,0.0,0.19,0.19,135.97
2021-05-02 00:30:00,43.1238448,18.3448714,46.8636351238,1.3538448,0.3948714,1.410255,41.77,17.95,45.4635612331,135.51,44.2938448,8.1048714,45.0292530204,1.3538448,0.3948714,1.410255,42.94,7.71,43.6266856408,136.12,1.3538448,0.5848713999999999,1.4747780501,1.3538448,0.3948714,1.410255,0.0,0.19,0.19,136.12
2021-05-02 01:00:00,42.47533344,18.49738892,46.3282564716,1.22533344,0.35738892,1.276389,41.25,18.14,45.0624244798,135.72,43.61533344,8.22738892,44.3845382935,1.22533344,0.35738892,1.276389,42.39,7.87,43.1143711539,136.34,1.22533344,0.5473889200000001,1.3420419773,1.22533344,0.35738892,1.276389,0.0,0.19,0.19,136.34
2021-05-02 01:30:00,43.51139744,18.36874092,47.2297824489,1.16139744,0.33874092,1.209789,42.35,18.03,46.0282891274,135.77,44.69139744,8.09874092,45.4192757497,1.16139744,0.33874092,1.209789,43.53,7.76,44.2162696301,136.38,1.16139744,0.5287409200000001,1.2760920712,1.16139744,0.33874092,1.209789,0.0,0.19,0.19,136.38
2021-05-02 02:00:00,44.06407424,18.20118832,47.6752125836,1.6840742400000002,0.49118832,1.754244,42.38,17.71,45.9315632218,135.57,45.22407424,7.93118832,45.9142748939,1.6840742400000002,0.49118832,1.754244,43.54,7.44,44.171090093,136.18,1.6840742400000002,0.6811883200000001,1.8166242245,1.6840742400000002,0.49118832,1.754244,0.0,0.19,0.19,136.18
2021-05-02 02:30:00,44.36722144,18.14002292,47.9323561892,1.33722144,0.39002292,1.392939,43.03,17.75,46.5472168878,135.57,45.53722144,7.89002292,46.2157007753,1.33722144,0.39002292,1.392939,44.2,7.5,44.8317967519,136.18,1.33722144,0.58002292,1.4575965722,1.33722144,0.39002292,1.392939,0.0,0.19,0.19,136.18
2021-05-02 03:00:00,44.11825056,18.30657308,47.765580185,1.18825056,0.34657308000000003,1.237761,42.93,17.96,46.5354327368,135.67,45.30825056,8.03657308,46.01547648,1.18825056,0.34657308000000003,1.237761,44.12,7.69,44.7851593723,136.28,1.18825056,0.53657308,1.3037829818,1.18825056,0.34657308000000003,1.237761,0.0,0.19,0.19,136.28
2021-05-02 03:30:00,43.1452432,18.3636126,46.8906630206,1.5552432,0.4536126,1.620045,41.59,17.91,45.2824049715,135.61,44.2752432,8.1136126,45.0125301426,1.5552432,0.4536126,1.620045,42.72,7.66,43.4013133442,136.22,1.5552432,0.6436126,1.6831573278,1.5552432,0.4536126,1.620045,0.0,0.19,0.19,136.22
2021-05-02 04:00:00,42.58122752,18.61494136,46.4723248713,1.25122752,0.36494136,1.303362,41.33,18.25,45.1799889332,135.73,43.79122752,8.30494136,44.5717809685,1.25122752,0.36494136,1.303362,42.54,7.94,43.2746484677,136.33,1.25122752,0.55494136,1.3687696007,1.25122752,0.36494136,1.303362,0.0,0.19,0.19,136.33
2021-05-02 04:30:00,42.12551328,18.90160804,46.1717408769,1.20551328,0.35160804,1.255743,40.92,18.55,44.9282639326,135.81,43.34551328,8.60160804,44.1907363865,1.20551328,0.35160804,1.255743,42.14,8.25,42.9399825338,136.4,1.20551328,0.54160804,1.3215905331,1.20551328,0.35160804,1.255743,0.0,0.19,0.19,136.4
2021-05-02 05:00:00,41.36658208,19.04983644,45.5421824397,1.33658208,0.38983644,1.3922729999999999,40.03,18.66,44.1655578477,135.84,42.56658208,8.71983644,43.4505403593,1.33658208,0.38983644,1.3922729999999999,41.23,8.33,42.0630693126,136.44,1.33658208,0.57983644,1.4569358097,1.33658208,0.38983644,1.3922729999999999,0.0,0.19,0.19,136.44
2021-05-02 05:30:00,41.19513344,19.31566392,45.4987240679,1.42513344,0.41566392,1.484514,39.77,18.9,44.0325209362,135.9,42.42513344,8.95566392,43.3600722284,1.42513344,0.41566392,1.484514,41.0,8.54,41.8799665711,136.49,1.42513344,0.60566392,1.5484941414,1.42513344,0.41566392,1.484514,0.0,0.19,0.19,136.49
2021-05-02 06:00:00,41.29155712,19.59545416,45.7053007115,1.32155712,0.38545416,1.376622,39.97,19.21,44.3466458709,136.0,42.49155712,9.27545416,43.4921426968,1.32155712,0.38545416,1.376622,41.17,8.89,42.1188912485,136.6,1.32155712,0.57545416,1.4414092797,1.32155712,0.38545416,1.376622,0.0,0.19,0.19,136.6
2021-05-02 06:30:00,41.92417408,19.31871744,46.1611223414,1.74417408,0.50871744,1.816848,40.18,18.81,44.3649467485,135.87,43.09417408,9.01871744,44.0277765042,1.74417408,0.50871744,1.816848,41.35,8.51,42.2166152125,136.46,1.74417408,0.69871744,1.8789223726,1.74417408,0.50871744,1.816848,0.0,0.19,0.19,136.46
2021-05-02 07:00:00,43.079928,19.113729,47.1297658892,2.069928,0.603729,2.156175,41.01,18.51,44.9937795701,135.82,44.249928,8.833729,45.1230639036,2.069928,0.603729,2.156175,42.18,8.23,42.9754034303,136.41,2.069928,0.793729,2.2168914386,2.069928,0.603729,2.156175,0.0,0.19,0.19,136.41
2021-05-02 07:30:00,43.80377312,18.90526716,47.7093247273,3.10377312,0.9052671600000001,3.233097,40.7,18.0,44.5026965475,135.75,44.97377312,8.60526716,45.7896373817,3.10377312,0.9052671600000001,3.233097,41.87,7.7,42.572137602,136.34,3.10377312,1.09526716,3.2913549994,3.10377312,0.9052671600000001,3.233097,0.0,0.19,0.19,136.34
2021-05-02 08:00:00,43.64715872,18.86083796,47.5479302692,4.11715872,1.20083796,4.288707,39.53,17.66,43.2954558817,135.64,44.81715872,8.60083796,45.6349879955,4.11715872,1.20083796,4.288707,40.7,7.4,41.3672575837,136.23,4.11715872,1.39083796,4.3457365494,4.11715872,1.20083796,4.288707,0.0,0.19,0.19,136.23
2021-05-02 08:30:00,42.59565888,19.06123384,46.6660560892,5.45565888,1.5912338400000001,5.682978,37.14,17.47,41.0436414077,135.41,43.73565888,8.84123384,44.6203459588,5.45565888,1.5912338400000001,5.682978,38.28,7.25,38.9605043602,136.01,5.45565888,1.78123384,5.739077261,5.45565888,1.5912338400000001,5.682978,0.0,0.19,0.19,136.01
2021-05-02 09:00:00,45.1486848,18.3983664,48.7534985961,6.5086848,1.8983664,6.77988,38.64,16.5,42.01546858,135.17,45.9186848,8.3583664,46.673203261,6.5086848,1.8983664,6.77988,39.41,6.46,39.9359449619,135.69,6.5086848,2.0883664,6.8355140294000005,6.5086848,1.8983664,6.77988,0.0,0.19,0.19,135.69
2021-05-02 09:30:00,44.13663584,18.52235212,47.8656468809,7.51663584,2.19235212,7.829829,36.62,16.33,40.0960509277,134.84,45.45663584,8.32235212,46.2121984621,7.51663584,2.19235212,7.829829,37.94,6.13,38.4320244067,135.39,7.51663584,2.38235212,7.8851389319,7.51663584,2.19235212,7.829829,0.0,0.19,0.19,135.39
2021-05-02 10:00:00,43.88130976,18.05204868,47.4494026074,8.92130976,2.6020486800000002,9.293031,34.96,15.45,38.2217752073,134.93,44.65130976,8.03204868,45.3679762529,8.92130976,2.6020486800000002,9.293031,35.73,5.43,36.1402517977,135.49,8.92130976,2.78204868,9.3450287689,8.92130976,2.6020486800000002,9.293031,0.0,0.18,0.18,135.49
2021-05-02 10:30:00,43.87292832,17.70002076,47.3088213157,8.74292832,2.5500207599999998,9.107217,35.13,15.15,38.2575404332,134.9,44.74292832,7.65002076,45.3922069553,8.74292832,2.5500207599999998,9.107217,36.0,5.1,36.3594554415,135.49,8.74292832,2.74002076,9.1622327723,8.74292832,2.5500207599999998,9.107217,0.0,0.19,0.19,135.49
2021-05-02 11:00:00,46.62757216,17.05179188,49.647699764,10.25757216,2.99179188,10.684971,36.37,14.06,38.9930827199,134.79,46.97757216,7.28179188,47.5385820048,10.25757216,2.99179188,10.684971,36.72,4.29,36.9697511487,135.27,10.25757216,3.18179188,10.7397200236,10.25757216,2.99179188,10.684971,0.0,0.19,0.19,135.27
2021-05-02 11:30:00,46.03433632,18.09251476,49.4620987299,9.33433632,2.72251476,9.723267,36.7,15.37,39.7885272409,134.89,47.10433632,7.97251476,47.7742555331,9.33433632,2.72251476,9.723267,37.77,5.25,38.1331273304,135.42,9.33433632,2.91251476,9.7781683746,9.33433632,2.72251476,9.723267,0.0,0.19,0.19,135.42
2021-05-02 12:00:00,45.55670976,18.88237368,49.3148845679,13.51670976,3.94237368,14.079906,32.04,14.94,35.3520183299,135.13,45.69670976,9.06237368,46.5866493709,13.51670976,3.94237368,14.079906,32.18,5.12,32.5847633105,135.66,13.51670976,4.12237368,14.1313625491,13.51670976,3.94237368,14.079906,0.0,0.18,0.18,135.66
2021-05-02 12:30:00,42.900424,20.068457,47.362319894,15.560424,4.538457,16.208775,27.34,15.53,31.4429085805,135.1,43.640424,10.018457,44.7756193431,15.560424,4.538457,16.208775,28.08,5.48,28.6097326097,135.66,15.560424,4.728457,16.2629978989,15.560424,4.538457,16.208775,0.0,0.19,0.19,135.66
2021-05-02 13:00:00,44.10965184,19.37281512,48.1764190359,18.48965184,5.39281512,19.260054,25.62,13.98,29.1860377578,135.02,44.51965184,9.43281512,45.507992716,18.48965184,5.39281512,19.260054,26.03,4.04,26.3416495307,135.51,18.48965184,5.58281512,19.3141153002,18.48965184,5.39281512,19.260054,0.0,0.19,0.19,135.51
2021-05-02 13:30:00,46.42077792,18.83314356,50.0956676675,11.29077792,3.29314356,11.761227,35.13,15.54,38.4136499177,135.15,47.17077792,8.80314356,47.9851813179,11.29077792,3.29314356,11.761227,35.88,5.51,36.3006129425,135.72,11.29077792,3.4831435600000002,11.8158349302,11.29077792,3.29314356,11.761227,0.0,0.19,0.19,135.72
2021-05-02 14:00:00,47.9825472,17.7174096,51.1491098528,10.2425472,2.9874096,10.66932,37.74,14.73,40.5127202246,135.12,48.5325472,7.7874096,49.1533507098,10.2425472,2.9874096,10.66932,38.29,4.8,38.5896890374,135.64,10.2425472,3.1774096,10.7240712843,10.2425472,2.9874096,10.66932,0.0,0.19,0.19,135.64
2021-05-02 14:30:00,47.414704,17.591372,50.5728239695,11.284704,3.291372,11.7549,36.13,14.3,38.8570058033,135.19,48.144704,7.561372,48.7348629809,11.284704,3.291372,11.7549,36.86,4.27,37.1065021256,135.68,11.284704,3.481372,11.8095086845,11.284704,3.291372,11.7549,0.0,0.19,0.19,135.68
2021-05-02 15:00:00,41.74227136,18.79941248,45.7802919157,16.35227136,4.76941248,17.033616,25.39,14.03,29.0084987547,135.3,42.26227136,8.81941248,43.1726952714,16.35227136,4.76941248,17.033616,25.91,4.05,26.224618205,135.85,16.35227136,4.94941248,17.0848898893,16.35227136,4.76941248,17.033616,0.0,0.18,0.18,135.85
2021-05-02 15:30:00,41.45329728,19.08929504,45.6374521693,19.40329728,5.65929504,20.211768,22.05,13.43,25.8179666124,135.6,42.07329728,8.96929504,43.0187238017,19.40329728,5.65929504,20.211768,22.67,3.31,22.9103688316,136.06,19.40329728,5.84929504,20.2657888522,19.40329728,5.65929504,20.211768,0.0,0.19,0.19,136.06
2021-05-02 16:00:00,48.11784,17.71312,51.2745662722,12.14784,3.54312,12.654,35.97,14.17,38.6604423151,135.76,48.77784,7.58312,49.3637659017,12.14784,3.54312,12.654,36.63,4.04,36.8521166285,136.25,12.14784,3.73312,12.7085090235,12.14784,3.54312,12.654,0.0,0.19,0.19,136.25
2021-05-02 16:30:00,52.49759616,16.32929888,54.9785740493,6.23759616,1.81929888,6.497496,46.26,14.51,48.4822410786,135.58,53.18759616,6.27929888,53.5569788142,6.23759616,1.81929888,6.497496,46.95,4.46,47.1613623637,136.16,6.23759616,2.01929888,6.5563079414,6.23759616,1.81929888,6.497496,0.0,0.2,0.2,136.16
2021-05-02 17:00:00,52.30737536,16.67673448,54.9015026203,7.25737536,2.11673448,7.559766,45.05,14.56,47.3444410676,135.4,53.62737536,6.39673448,54.007532808,7.25737536,2.11673448,7.559766,46.37,4.28,46.5671053427,135.92,7.25737536,2.29673448,7.6121275861,7.25737536,2.11673448,7.559766,0.0,0.18,0.18,135.92
2021-05-02 17:30:00,49.3417344,19.0200892,52.8807199911,13.8517344,4.0400892,14.42889,35.49,14.98,38.5219482893,135.78,50.2417344,8.8100892,51.0083282144,13.8517344,4.0400892,14.42889,36.39,4.77,36.7012942551,136.33,13.8517344,4.2400892,14.4861624426,13.8517344,4.0400892,14.42889,0.0,0.2,0.2,136.33
2021-05-02 18:00:00,58.09291136,15.47918248,60.1198090527,5.72291136,1.66918248,5.961366,52.37,13.81,54.1602529536,135.68,58.58291136,5.50918248,58.8413850535,5.72291136,1.66918248,5.961366,52.86,3.84,52.9992943349,136.18,5.72291136,1.8591824799999999,6.01733113,5.72291136,1.66918248,5.961366,0.0,0.19,0.19,136.18
2021-05-02 18:30:00,59.0229632,14.9279476,60.8814734091,3.8329632,1.1179476,3.99267,55.19,13.81,56.8915828572,135.6,59.8229632,4.8679476,60.0206950965,3.8329632,1.1179476,3.99267,55.99,3.75,56.115439943,136.12,3.8329632,1.3079475999999999,4.0499794835,3.8329632,1.1179476,3.99267,0.0,0.19,0.19,136.12
2021-05-02 19:00:00,54.80069472,16.56603596,57.2498881154,4.58069472,1.33603596,4.771557,50.22,15.23,52.4785794396,135.78,55.95069472,6.29603596,56.3038214374,4.58069472,1.33603596,4.771557,51.37,4.96,51.6088994264,136.33,4.58069472,1.52603596,4.8282035861,4.58069472,1.33603596,4.771557,0.0,0.19,0.19,136.33
2021-05-02 19:30:00,54.65056544,16.77391492,57.1668481259,3.99056544,1.16391492,4.156839,50.66,15.61,53.01044897,136.12,55.63056544,6.54391492,56.0141288753,3.99056544,1.16391492,4.156839,51.64,5.38,51.9194953751,136.64,3.99056544,1.35391492,4.2139883889,3.99056544,1.16391492,4.156839,0.0,0.19,0.19,136.64
2021-05-02 20:00:00,52.31349312,17.38685216,55.1271638165,3.38349312,0.98685216,3.524472,48.93,16.4,51.6052797686,136.02,53.50349312,7.12685216,53.9760668978,3.38349312,0.98685216,3.524472,50.12,6.14,50.4946927904,136.58,3.38349312,1.17685216,3.5823186206,3.38349312,0.98685216,3.524472,0.0,0.19,0.19,136.58
2021-05-02 20:30:00,54.23030688,16.77967284,56.7669235111,2.81030688,0.8196728400000001,2.927403,51.42,15.96,53.8399294205,135.86,55.00030688,6.72967284,55.410488659,2.81030688,0.8196728400000001,2.927403,52.19,5.91,52.5235585238,136.35,2.81030688,1.00967284,2.9861788298,2.81030688,0.8196728400000001,2.927403,0.0,0.19,0.19,136.35
2021-05-02 21:00:00,53.44359392,17.13438156,56.123121461,2.48359392,0.72438156,2.587077,50.96,16.41,53.536993752,135.81,54.23359392,7.04438156,54.6891764524,2.48359392,0.72438156,2.587077,51.75,6.32,52.1344885848,136.35,2.48359392,0.91438156,2.6465699304,2.48359392,0.72438156,2.587077,0.0,0.19,0.19,136.35
2021-05-02 21:30:00,54.03851008,16.28081544,56.4378022522,1.40851008,0.41081544000000003,1.467198,52.63,15.87,54.970663085,135.55,55.01851008,6.19081544,55.3657172557,1.40851008,0.41081544000000003,1.467198,53.61,5.78,53.9206871247,136.07,1.40851008,0.60081544,1.5313000485,1.40851008,0.41081544000000003,1.467198,0.0,0.19,0.19,136.07
2021-05-02 22:00:00,50.1388496,17.3617478,53.0597260253,1.5488496,0.4517478,1.613385,48.59,16.91,51.4483838424,135.74,51.4388496,7.0717478,51.9226816056,1.5488496,0.4517478,1.613385,49.89,6.62,50.3272937878,136.28,1.5488496,0.6417478,1.6765367047000002,1.5488496,0.4517478,1.613385,0.0,0.19,0.19,136.28
2021-05-02 22:30:00,52.66575264,16.56834452,55.2104296422,1.60575264,0.46834452,1.672659,51.06,16.1,53.5381508833,135.83,53.49575264,6.46834452,53.8853879206,1.60575264,0.46834452,1.672659,51.89,6.0,52.235735852,136.36,1.60575264,0.65834452,1.7354708433,1.60575264,0.46834452,1.672659,0.0,0.19,0.19,136.36
2021-05-02 23:00:00,48.89250624,17.73531432,52.0097927362,1.25250624,0.36531432,1.304694,47.64,17.37,50.7078544212,136.02,50.17250624,7.44531432,50.7219192039,1.25250624,0.36531432,1.304694,48.92,7.08,49.4296752973,136.63,1.25250624,0.56531432,1.3741732648,1.25250624,0.36531432,1.304694,0.0,0.2,0.2,136.63
2021-05-02 23:30:00,46.59923936,18.05811148,49.9758391541,1.39923936,0.40811148,1.457541,45.2,17.65,48.5238343497,136.28,47.52923936,7.83811148,48.1712007917,1.39923936,0.40811148,1.457541,46.13,7.43,46.7245310303,136.84,1.39923936,0.59811148,1.521712236,1.39923936,0.40811148,1.457541,0.0,0.19,0.19,136.84
2021-05-03 00:00:00,43.8149136,18.8730998,47.7068186933,1.4849136,0.4330998,1.5467849999999999,42.33,18.44,46.1720965519,136.58,44.8749136,8.6030998,45.6921349553,1.4849136,0.4330998,1.5467849999999999,43.39,8.17,44.1524744493,137.18,1.4849136,0.6230998,1.6103483350999999,1.4849136,0.4330998,1.5467849999999999,0.0,0.19,0.19,137.18
2021-05-03 00:30:00,41.61069792,19.39270356,45.907811239,1.38069792,0.40270356,1.438227,40.23,18.99,44.4867733152,136.12,42.71069792,9.09270356,43.6678482965,1.38069792,0.40270356,1.438227,41.33,8.69,42.2336950787,136.71,1.38069792,0.59270356,1.5025392695000002,1.38069792,0.40270356,1.438227,0.0,0.19,0.19,136.71
2021-05-03 01:00:00,40.67084768,19.49899724,45.103533613,1.4708476799999999,0.42899724,1.532133,39.2,19.07,43.592486738,136.15,41.81084768,9.19899724,42.8108459849,1.4708476799999999,0.42899724,1.532133,40.34,8.77,41.2823025036,136.74,1.4708476799999999,0.61899724,1.5957914904,1.4708476799999999,0.42899724,1.532133,0.0,0.19,0.19,136.74
