Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-03 01:30:00,41.6258928,19.4108854,45.9292654351,1.3058928,0.3808854,1.3603049999999999,40.32,19.03,44.5852363457,136.23,42.7958928,9.0808854,43.7487247837,1.3058928,0.3808854,1.3603049999999999,41.49,8.7,42.3923353921,136.84,1.3058928,0.5708854,1.4252249454,1.3058928,0.3808854,1.3603049999999999,0.0,0.19,0.19,136.84
2021-05-03 02:00:00,42.7342544,19.1020742,46.8092484224,1.3442544,0.3920742,1.400265,41.39,18.71,45.4224195745,136.1,43.9242544,8.7920742,44.7955432307,1.3442544,0.3920742,1.400265,42.58,8.4,43.4006497647,136.71,1.3442544,0.5820742,1.4648652724,1.3442544,0.3920742,1.400265,0.0,0.19,0.19,136.71
2021-05-03 02:30:00,42.340608,19.195594,46.4886858797,1.3906079999999998,0.40559399999999995,1.44855,40.95,18.79,45.055150649,135.84,43.510608,8.865594,44.4046367568,1.3906079999999998,0.40559399999999995,1.44855,42.12,8.46,42.9612150666,136.44,1.3906079999999998,0.595594,1.5127864431,1.3906079999999998,0.40559399999999995,1.44855,0.0,0.19,0.19,136.44
2021-05-03 03:00:00,42.15449408,19.38547744,46.3982554275,1.42449408,0.41547744000000003,1.483848,40.73,18.97,44.9309893058,135.93,43.31449408,9.07547744,44.2550526852,1.42449408,0.41547744000000003,1.483848,41.89,8.66,42.7757840372,136.54,1.42449408,0.60547744,1.5478327798,1.42449408,0.41547744000000003,1.483848,0.0,0.19,0.19,136.54
2021-05-03 03:30:00,41.07764064,19.47097852,45.4586797551,1.71764064,0.50097852,1.789209,39.36,18.97,43.6929113244,136.04,42.19764064,9.16097852,43.1806021615,1.71764064,0.50097852,1.789209,40.48,8.66,41.395965987,136.65,1.71764064,0.69097852,1.8514158591,1.71764064,0.50097852,1.789209,0.0,0.19,0.19,136.65
2021-05-03 04:00:00,41.242776,19.436643,45.5933072204,1.222776,0.356643,1.273725,40.02,19.08,44.3356154801,136.25,42.212776,9.156643,43.1944738208,1.222776,0.356643,1.273725,40.99,8.8,41.9239800114,136.85,1.222776,0.546643,1.3394027459,1.222776,0.356643,1.273725,0.0,0.19,0.19,136.85
2021-05-03 04:30:00,40.44251616,19.55573388,44.922420248,1.32251616,0.38573388000000003,1.377621,39.12,19.17,43.5644729108,136.11,41.52251616,9.24573388,42.5394281019,1.32251616,0.38573388000000003,1.377621,40.2,8.86,41.164785922,136.73,1.32251616,0.57573388,1.4424002545,1.32251616,0.38573388000000003,1.377621,0.0,0.19,0.19,136.73
2021-05-03 05:00:00,39.91115744,19.61867092,44.4723817314,1.40115744,0.40867092,1.459539,38.51,19.21,43.0353831167,136.11,40.98115744,9.30867092,42.0250713196,1.40115744,0.40867092,1.459539,39.58,8.9,40.5682930378,136.73,1.40115744,0.59867092,1.5236958496000002,1.40115744,0.40867092,1.459539,0.0,0.19,0.19,136.73
2021-05-03 05:30:00,41.94090784,19.19484812,46.1246349015,1.25090784,0.36484812,1.303029,40.69,18.83,44.8357558206,135.81,42.94090784,8.97484812,43.8687755118,1.25090784,0.36484812,1.303029,41.69,8.61,42.569803852,136.35,1.25090784,0.5548481200000001,1.3684395714,1.25090784,0.36484812,1.303029,0.0,0.19,0.19,136.35
2021-05-03 06:00:00,41.50225632,19.44482476,45.8316319762,1.42225632,0.41482476,1.481517,40.08,19.03,44.3683141442,135.76,42.26225632,9.26482476,43.2658674603,1.42225632,0.41482476,1.481517,40.84,8.85,41.78789418,136.35,1.42225632,0.60482476,1.5455180459,1.42225632,0.41482476,1.481517,0.0,0.19,0.19,136.35
2021-05-03 06:30:00,41.70840928,19.19328604,45.9126739984,2.3084092800000002,0.67328604,2.404593,39.4,18.52,43.5356221961,135.14,42.76840928,8.97328604,43.6996189308,2.3084092800000002,0.67328604,2.404593,40.46,8.3,41.3025616639,135.7,2.3084092800000002,0.86328604,2.464551925,2.3084092800000002,0.67328604,2.404593,0.0,0.19,0.19,135.7
2021-05-03 07:00:00,43.7258912,18.6075516,47.5204644104,2.9058912,0.8475516,3.02697,40.82,17.76,44.5161768349,134.93,44.4658912,8.5275516,45.276203645,2.9058912,0.8475516,3.02697,41.56,7.68,42.263648683,135.47,2.9058912,1.0375516,3.0855659106,2.9058912,0.8475516,3.02697,0.0,0.19,0.19,135.47
2021-05-03 07:30:00,46.16760864,17.92305252,49.5245787379,3.74760864,1.09305252,3.903759,42.42,16.83,45.6366661797,134.9,47.21760864,7.77305252,47.8531389896,3.74760864,1.09305252,3.903759,43.47,6.68,43.9802603448,135.37,3.74760864,1.28305252,3.9611607248,3.74760864,1.09305252,3.903759,0.0,0.19,0.19,135.37
2021-05-03 08:00:00,45.83566912,18.07832016,49.2720430212,5.20566912,1.51832016,5.422572,40.63,16.56,43.8751695153,135.2,46.63566912,7.96832016,47.311518264,5.20566912,1.51832016,5.422572,41.43,6.45,41.9290758305,135.75,5.20566912,1.70832016,5.4788090637,5.20566912,1.51832016,5.422572,0.0,0.19,0.19,135.75
2021-05-03 08:30:00,48.45288032,17.21125676,51.4189553624,6.79288032,1.98125676,7.075917,41.66,15.23,44.3566060469,135.01,49.49288032,7.03125676,49.989836707,6.79288032,1.98125676,7.075917,42.7,5.05,42.9975871416,135.5,6.79288032,2.17125676,7.13144999,6.79288032,1.98125676,7.075917,0.0,0.19,0.19,135.5
2021-05-03 09:00:00,50.50186976,16.28887868,53.063795736,8.36186976,2.43887868,8.710281,42.14,13.85,44.3576611196,135.15,50.68186976,6.5088786800000005,51.0981156604,8.36186976,2.43887868,8.710281,42.32,4.07,42.5152596135,135.61,8.36186976,2.61887868,8.7623850306,8.36186976,2.43887868,8.710281,0.0,0.18,0.18,135.61
2021-05-03 09:30:00,49.96856032,16.76999676,52.7075878008,11.10856032,3.23999676,11.571417,38.86,13.53,41.1480315447,135.09,50.56856032,6.73999676,51.0157509909,11.10856032,3.23999676,11.571417,39.46,3.5,39.6149163826,135.58,11.10856032,3.42999676,11.6260479165,11.10856032,3.23999676,11.571417,0.0,0.19,0.19,135.58
2021-05-03 10:00:00,49.90007776,16.81377268,52.6566302776,12.15007776,3.54377268,12.656331,37.75,13.27,40.0144398936,134.76,50.61007776,6.78377268,51.0627020696,12.15007776,3.54377268,12.656331,38.46,3.24,38.5962329768,135.26,12.15007776,3.73377268,12.7108397834,12.15007776,3.54377268,12.656331,0.0,0.19,0.19,135.26
2021-05-03 10:30:00,52.00863072,16.33293396,54.5129562683,10.63863072,3.10293396,11.081907,41.37,13.23,43.433970576,134.11,52.93863072,6.26293396,53.3078133513,10.63863072,3.10293396,11.081907,42.3,3.16,42.417868876200004,134.58,10.63863072,3.29293396,11.1366008127,10.63863072,3.10293396,11.081907,0.0,0.19,0.19,134.58
2021-05-03 11:00:00,55.43023104,13.95340072,57.1594953162,8.72023104,2.54340072,9.083574,46.71,11.41,48.0833879838,133.87,55.79023104,6.28340072,56.1429515087,8.72023104,2.54340072,9.083574,47.07,3.74,47.2183491876,134.62,8.72023104,2.72340072,9.1356084019,8.72023104,2.54340072,9.083574,0.0,0.18,0.18,134.62
2021-05-03 11:30:00,58.29083232,12.84524276,59.6893742145,6.84083232,1.99524276,7.125867,51.45,10.85,52.5816032468,133.9,59.27083232,4.95524276,59.477609188,6.84083232,1.99524276,7.125867,52.43,2.96,52.5134887434,134.62,6.84083232,2.18524276,7.1813837629,6.84083232,1.99524276,7.125867,0.0,0.19,0.19,134.62
2021-05-03 12:00:00,58.53338016,12.74223588,59.9042666943,6.45338016,1.88223588,6.722271,52.08,10.86,53.2002443603,133.7,59.29338016,4.94223588,59.4989968511,6.45338016,1.88223588,6.722271,52.84,3.06,52.9285291691,134.5,6.45338016,2.07223588,6.7779257175000005,6.45338016,1.88223588,6.722271,0.0,0.19,0.19,134.5
2021-05-03 12:30:00,61.38827456,12.02783008,62.5554869687,7.15827456,2.08783008,7.456536,54.23,9.94,55.1334426641,133.5,62.30827456,4.16783008,62.4475130507,7.15827456,2.08783008,7.456536,55.15,2.08,55.1892099962,134.21,7.15827456,2.26783008,7.5089245534,7.15827456,2.08783008,7.456536,0.0,0.18,0.18,134.21
2021-05-03 13:00:00,63.64410976,11.51619868,64.6776278104,6.12410976,1.78619868,6.379281,57.52,9.73,58.3371519702,133.71,64.12410976,3.80619868,64.2369722271,6.12410976,1.78619868,6.379281,58.0,2.02,58.0351652018,134.45,6.12410976,1.97619868,6.4350665556,6.12410976,1.78619868,6.379281,0.0,0.19,0.19,134.45
2021-05-03 13:30:00,62.93138368,11.55832024,63.9840122113,4.93138368,1.43832024,5.136858,58.0,10.12,58.8762634684,133.6,64.08138368,3.66832024,64.1862937684,4.93138368,1.43832024,5.136858,59.15,2.23,59.1920214218,134.3,4.93138368,1.6283202399999999,5.1932621543,4.93138368,1.43832024,5.136858,0.0,0.19,0.19,134.3
2021-05-03 14:00:00,62.28340224,11.64974232,63.3635438617,4.35340224,1.26974232,4.534794,57.93,10.38,58.8526065693,133.74,62.93340224,3.88974232,63.0534948501,4.35340224,1.26974232,4.534794,58.58,2.62,58.6385606917,134.55,4.35340224,1.44974232,4.5884489599,4.35340224,1.26974232,4.534794,0.0,0.18,0.18,134.55
2021-05-03 14:30:00,64.00410176,11.21577968,64.9793717724,4.13410176,1.20577968,4.306356,59.87,10.01,60.7010461195,133.46,64.80410176,3.4257796799999998,64.8945881514,4.13410176,1.20577968,4.306356,60.67,2.22,60.7106028631,134.22,4.13410176,1.39577968,4.3633700596,4.13410176,1.20577968,4.306356,0.0,0.19,0.19,134.22
2021-05-03 15:00:00,65.14915712,10.55475416,65.9986023248,3.71915712,1.08475416,3.874122,61.43,9.47,62.1556578277,133.13,65.83915712,2.88475416,65.9023248212,3.71915712,1.08475416,3.874122,62.12,1.8,62.1460730859,133.89,3.71915712,1.26475416,3.9283244225000002,3.71915712,1.08475416,3.874122,0.0,0.18,0.18,133.89
2021-05-03 15:30:00,65.43745856,2.71009208,65.4935537429,3.97745856,1.16009208,4.143186,61.46,1.55,61.4795421258,136.49,64.71745856,11.74009208,65.7736969047,3.97745856,1.16009208,4.143186,60.74,10.58,61.6545537653,135.9,3.97745856,1.35009208,4.2003482262,3.97745856,1.16009208,4.143186,0.0,0.19,0.19,135.9
2021-05-03 16:00:00,63.07902688,6.63263284,63.4267723483,4.08902688,1.19263284,4.259403,58.99,5.44,59.240304692,136.85,62.69902688,9.55263284,63.4225572322,4.08902688,1.19263284,4.259403,58.61,8.36,59.2032237298,136.84,4.08902688,1.38263284,4.3164585479,4.08902688,1.19263284,4.259403,0.0,0.19,0.19,136.84
2021-05-03 16:30:00,64.31796704,11.95482372,65.4195589586,4.98796704,1.45482372,5.195799,59.33,10.5,60.2519617938,134.94,65.18796704,3.92482372,65.3060126485,4.98796704,1.45482372,5.195799,60.2,2.47,60.2506506189,135.71,4.98796704,1.64482372,5.2521671967,4.98796704,1.45482372,5.195799,0.0,0.19,0.19,135.71
2021-05-03 17:00:00,67.39733792,10.54172356,68.2167801521,4.73733792,1.38172356,4.934727,62.66,9.16,63.3259915043,134.29,68.13733792,2.74172356,68.1924766151,4.73733792,1.38172356,4.934727,63.4,1.3599999999999999,63.4145850732,135.02,4.73733792,1.5717235600000001,4.9912609146,4.73733792,1.38172356,4.934727,0.0,0.19,0.19,135.02
2021-05-03 17:30:00,69.55091456,9.80860008,70.2391511314,4.52091456,1.31860008,4.709286,65.03,8.49,65.5818648713,133.91,70.25091456,2.05860008,70.2810702167,4.52091456,1.31860008,4.709286,65.73,0.74,65.7341653937,134.6,4.52091456,1.4986000800000001,4.7628217118,4.52091456,1.31860008,4.709286,0.0,0.18,0.18,134.6
2021-05-03 18:00:00,68.29316256,10.33633908,69.0709487268,4.27316256,1.24633908,4.451211,64.02,9.09,64.6621102347,133.98,69.32316256,2.4363390799999998,69.3659615044,4.27316256,1.24633908,4.451211,65.05,1.19,65.0608837936,134.76,4.27316256,1.43633908,4.5081025074,4.27316256,1.24633908,4.451211,0.0,0.19,0.19,134.76
2021-05-03 18:30:00,67.74356224,10.68312232,68.5807504149,4.19356224,1.22312232,4.368294,63.55,9.46,64.2502459139,134.49,68.83356224,2.74312232,68.8881993574,4.19356224,1.22312232,4.368294,64.64,1.52,64.6578688173,135.17,4.19356224,1.41312232,4.4252546765,4.19356224,1.22312232,4.368294,0.0,0.19,0.19,135.17
2021-05-03 19:00:00,64.92091488,12.30526684,66.0768097055,4.20091488,1.22526684,4.375953,60.72,11.08,61.722644143,135.33,65.51091488,3.69526684,65.6150513635,4.20091488,1.22526684,4.375953,61.31,2.47,61.3597343541,136.04,4.20091488,1.4152668400000001,4.432907179,4.20091488,1.22526684,4.375953,0.0,0.19,0.19,136.04
2021-05-03 19:30:00,63.8591072,13.4759896,65.2655182166,3.6891072,1.0759896,3.84282,60.17,12.4,61.4344276444,135.82,64.8891072,3.2059896,64.9682584231,3.6891072,1.0759896,3.84282,61.2,2.13,61.2370549586,136.31,3.6891072,1.2659896,3.9002873741,3.6891072,1.0759896,3.84282,0.0,0.19,0.19,136.31
2021-05-03 20:00:00,60.13760832,14.69638576,61.9073153097,4.06760832,1.18638576,4.237092,56.07,13.51,57.6746478099,136.0,61.07760832,4.41638576,61.237069666,4.06760832,1.18638576,4.237092,57.01,3.23,57.1014273027,136.57,4.06760832,1.37638576,4.29416758,4.06760832,1.18638576,4.237092,0.0,0.19,0.19,136.57
2021-05-03 20:30:00,60.37355296,14.56603628,62.1058395799,3.48355296,1.01603628,3.628701,56.89,13.55,58.4814038819,136.32,61.34355296,4.42603628,61.5030185187,3.48355296,1.01603628,3.628701,57.86,3.41,57.9603976867,136.85,3.48355296,1.20603628,3.6864162453000002,3.48355296,1.01603628,3.628701,0.0,0.19,0.19,136.85
2021-05-03 21:00:00,58.2635136,14.5210248,60.0457923443,2.8835136,0.8410248,3.00366,55.38,13.68,57.044603601,136.85,59.1035136,6.3410248,59.4426943819,2.8835136,0.8410248,3.00366,56.22,5.5,56.4883917279,137.69,2.8835136,1.0310248,3.0622969842,2.8835136,0.8410248,3.00366,0.0,0.19,0.19,137.69
2021-05-03 21:30:00,57.90364448,6.32647964,58.2482307774,1.87364448,0.54647964,1.9517129999999998,56.03,5.78,56.3273406083,136.2,57.49364448,13.14647964,58.9775303189,1.87364448,0.54647964,1.9517129999999998,55.62,12.6,57.0293292964,136.01,1.87364448,0.74647964,2.0168727006,1.87364448,0.54647964,1.9517129999999998,0.0,0.2,0.2,136.01
2021-05-03 22:00:00,55.29505312,4.07230716,55.4448066563,1.82505312,0.53230716,1.901097,53.47,3.54,53.5870553399,136.47,54.31505312,16.91230716,56.8871789501,1.82505312,0.53230716,1.901097,52.49,16.38,54.9864028647,135.88,1.82505312,0.7223071600000001,1.9627904942,1.82505312,0.53230716,1.901097,0.0,0.19,0.19,135.88
2021-05-03 22:30:00,52.06809024,5.18652632,52.3257687618,1.6680902400000002,0.48652632,1.737594,50.4,4.7,50.6186724441,135.32,50.98809024,17.59652632,53.9390682609,1.6680902400000002,0.48652632,1.737594,49.32,17.11,52.2035870415,134.78,1.6680902400000002,0.67652632,1.8000591408000002,1.6680902400000002,0.48652632,1.737594,0.0,0.19,0.19,134.78
2021-05-03 23:00:00,48.83439392,6.7212815599999995,49.2947629606,1.68439392,0.49128156,1.7545769999999998,47.15,6.23,47.5598086624,135.2,48.09439392,17.05128156,51.0276094812,1.68439392,0.49128156,1.7545769999999998,46.41,16.56,49.2759748762,134.41,1.68439392,0.69128156,1.8207287203,1.68439392,0.49128156,1.7545769999999998,0.0,0.2,0.2,134.41
2021-05-03 23:30:00,48.66453376,5.6271556799999995,48.9887918521,1.70453376,0.49715568,1.775556,46.96,5.13,47.2393744666,134.44,47.53453376,17.57715568,50.6802555398,1.70453376,0.49715568,1.775556,45.83,17.08,48.9092557703,133.83,1.70453376,0.68715568,1.8378297711,1.70453376,0.49715568,1.775556,0.0,0.19,0.19,133.83
2021-05-04 00:00:00,46.41246592,6.06030256,46.8064553229,1.61246592,0.47030256000000004,1.679652,44.8,5.59,45.1474041336,134.64,45.43246592,18.67030256,49.1191322934,1.61246592,0.47030256000000004,1.679652,43.82,18.2,47.449261322,134.1,1.61246592,0.66030256,1.7424252678,1.61246592,0.47030256000000004,1.679652,0.0,0.19,0.19,134.1
2021-05-04 00:30:00,44.32293536,6.55668948,44.8052762056,1.7029353600000001,0.49668948,1.7738909999999999,42.62,6.06,43.0486701304,134.41,43.27293536,19.18668948,47.3357791514,1.7029353600000001,0.49668948,1.7738909999999999,41.57,18.69,45.5782952731,133.89,1.7029353600000001,0.68668948,1.836172999,1.7029353600000001,0.49668948,1.7738909999999999,0.0,0.19,0.19,133.89
2021-05-04 01:00:00,43.89637184,6.73102512,44.4094377344,1.7863718400000002,0.52102512,1.860804,42.11,6.21,42.5654343335,134.75,42.80637184,19.42102512,47.0059750119,1.7863718400000002,0.52102512,1.860804,41.02,18.9,45.1647030323,134.2,1.7863718400000002,0.7110251200000001,1.9226754984,1.7863718400000002,0.52102512,1.860804,0.0,0.19,0.19,134.2
2021-05-04 01:30:00,43.56940864,6.73857752,44.087433541,1.9494086400000001,0.5685775200000001,2.030634,41.62,6.17,42.0748535351,135.01,42.78940864,19.42857752,46.9936497435,1.9494086400000001,0.5685775200000001,2.030634,40.84,18.86,44.9844995526,134.51,1.9494086400000001,0.75857752,2.0918015918,1.9494086400000001,0.5685775200000001,2.030634,0.0,0.19,0.19,134.51
2021-05-04 02:00:00,44.43828928,6.68825104,44.9387834293,2.42828928,0.70825104,2.529468,42.01,5.98,42.4334832414,134.76,43.59828928,19.33825104,47.6946410137,2.42828928,0.70825104,2.529468,41.17,18.63,45.1890008741,134.27,2.42828928,0.89825104,2.5891009556,2.42828928,0.70825104,2.529468,0.0,0.19,0.19,134.27
2021-05-04 02:30:00,45.31048768,6.54389224,45.7805943545,1.83048768,0.53389224,1.906758,43.48,6.01,43.893399276,135.0,44.49048768,19.21389224,48.4621207647,1.83048768,0.53389224,1.906758,42.66,18.68,46.570570106,134.51,1.83048768,0.72389224,1.9684270679,1.83048768,0.53389224,1.906758,0.0,0.19,0.19,134.51
2021-05-04 03:00:00,44.5671808,6.5783444,45.0500634795,2.0171808,0.5883444,2.10123,42.55,5.99,42.9695543379,135.22,43.7171808,19.3183444,47.7952960809,2.0171808,0.5883444,2.10123,41.7,18.73,45.7132683146,134.73,2.0171808,0.7883444,2.1657574363,2.0171808,0.5883444,2.10123,0.0,0.2,0.2,134.73
2021-05-04 03:30:00,44.34705056,6.73622308,44.8557420489,2.38705056,0.69622308,2.486511,41.96,6.04,42.3924899009,135.09,43.39705056,19.44622308,47.5548061649,2.38705056,0.69622308,2.486511,41.01,18.75,45.0930438094,134.56,2.38705056,0.88622308,2.5462524862,2.38705056,0.69622308,2.486511,0.0,0.19,0.19,134.56
2021-05-04 04:00:00,44.00072736,6.89729548,44.5380364761,1.91072736,0.5572954800000001,1.990341,42.09,6.34,42.5648176315,135.27,43.22072736,19.59729548,47.456140421,1.91072736,0.5572954800000001,1.990341,41.31,19.04,45.4866760711,134.76,1.91072736,0.74729548,2.0516650747,1.91072736,0.5572954800000001,1.990341,0.0,0.19,0.19,134.76
2021-05-04 04:30:00,42.6541536,7.0345448,43.2303324053,2.2441536,0.6545447999999999,2.33766,40.41,6.38,40.910542651,134.65,41.8541536,19.6645448,46.2435346374,2.2441536,0.6545447999999999,2.33766,39.61,19.01,43.9355459736,134.15,2.2441536,0.8445448,2.3978076027,2.2441536,0.6545447999999999,2.33766,0.0,0.19,0.19,134.15
2021-05-04 05:00:00,43.15966848,6.75948664,43.6857830757,1.84966848,0.53948664,1.9267379999999998,41.31,6.22,41.7756448185,134.48,42.32966848,19.36948664,46.5508092983,1.84966848,0.53948664,1.9267379999999998,40.48,18.83,44.6452606667,133.99,1.84966848,0.72948664,1.9883219668,1.84966848,0.53948664,1.9267379999999998,0.0,0.19,0.19,133.99
2021-05-04 05:30:00,44.93741088,6.26799484,45.3724437948,1.7074108799999999,0.49799484,1.778553,43.23,5.77,43.6133672169,134.19,44.13741088,18.77799484,47.9658642099,1.7074108799999999,0.49799484,1.778553,42.43,18.28,46.2002521638,133.66,1.7074108799999999,0.68799484,1.8408119983,1.7074108799999999,0.49799484,1.778553,0.0,0.19,0.19,133.66
2021-05-04 06:00:00,46.11310464,5.83715552,46.481080066,2.25310464,0.65715552,2.346984,43.86,5.18,44.1648276347,133.82,44.92310464,18.41715552,48.551796547,2.25310464,0.65715552,2.346984,42.67,17.76,46.2184649247,133.28,2.25310464,0.84715552,2.4071046911,2.25310464,0.65715552,2.346984,0.0,0.19,0.19,133.28
2021-05-04 06:30:00,50.9309168,9.7852674,51.8624116695,2.2809168,0.6652674,2.375955,48.65,9.12,49.4974433683,133.75,51.2009168,11.1152674,52.3935401603,2.2809168,0.6652674,2.375955,48.92,10.45,50.023683391,133.95,2.2809168,0.8452674,2.4325004473,2.2809168,0.6652674,2.375955,0.0,0.18,0.18,133.95
2021-05-04 07:00:00,55.418518399999996,12.847901199999999,56.8883181936,3.0785184,0.8979012,3.20679,52.34,11.95,53.686852208,134.76,56.1685184,4.9779012,56.3886687164,3.0785184,0.8979012,3.20679,53.09,4.08,53.2465444888,135.58,3.0785184,1.0879012,3.2650887523,3.0785184,0.8979012,3.20679,0.0,0.19,0.19,135.58
2021-05-04 07:30:00,60.29235456,11.03902008,61.2945999474,3.08235456,0.89902008,3.210786,57.21,10.14,58.1016669296,134.24,61.29235456,3.18902008,61.3752602974,3.08235456,0.89902008,3.210786,58.21,2.29,58.2550272509,135.02,3.08235456,1.08902008,3.2690785197,3.08235456,0.89902008,3.210786,0.0,0.19,0.19,135.02
2021-05-04 08:00:00,60.59636928,10.47769104,61.495544387,4.34636928,1.2676910399999999,4.527468,56.25,9.21,56.9990052545,133.7,61.62636928,2.65769104,61.6836502835,4.34636928,1.2676910399999999,4.527468,57.28,1.3900000000000001,57.2968629159,134.55,4.34636928,1.44769104,4.5811281651,4.34636928,1.2676910399999999,4.527468,0.0,0.18,0.18,134.55
2021-05-04 08:30:00,65.90475136,7.57305248,66.3384306092,3.88475136,1.13305248,4.046616,62.02,6.44,62.3534602087,133.44,66.84475136,2.42305248,66.8886535049,3.88475136,1.13305248,4.046616,62.96,1.29,62.973214147,134.23,3.88475136,1.32305248,4.1038714641,3.88475136,1.13305248,4.046616,0.0,0.19,0.19,134.23
2021-05-04 09:00:00,69.39590016,5.76797088,69.6351954624,3.93590016,1.14797088,4.099896,65.46,4.62,65.6228313927,133.72,69.87590016,3.9879708799999998,69.9896087638,3.93590016,1.14797088,4.099896,65.94,2.84,66.0011302934,134.49,3.93590016,1.33797088,4.157099487,3.93590016,1.14797088,4.099896,0.0,0.19,0.19,134.49
2021-05-04 09:30:00,70.70572896,5.62750428,70.9293233591,5.30572896,1.54750428,5.526801,65.4,4.08,65.5271424678,133.46,70.94572896,4.87750428,71.113195018,5.30572896,1.54750428,5.526801,65.64,3.33,65.7244132724,134.23,5.30572896,1.72750428,5.5798773136,5.30572896,1.54750428,5.526801,0.0,0.18,0.18,134.23
2021-05-04 10:00:00,71.50813632,5.50528976,71.7197446684,5.53813632,1.61528976,5.768892,65.97,3.89,66.0845897316,133.87,71.45813632,4.9052897600000005,71.6263018308,5.53813632,1.61528976,5.768892,65.92,3.29,66.0020492106,134.73,5.53813632,1.80528976,5.824948499,5.53813632,1.61528976,5.768892,0.0,0.19,0.19,134.73
2021-05-04 10:30:00,69.1786832,7.9050326,69.6288715239,8.1086832,2.3650326,8.446545,61.07,5.54,61.3207672816,134.41,69.4186832,4.2250326,69.5471385299,8.1086832,2.3650326,8.446545,61.31,1.8599999999999999,61.3382075056,135.26,8.1086832,2.5550326,8.5017018782,8.1086832,2.3650326,8.446545,0.0,0.19,0.19,135.26
2021-05-04 11:00:00,70.78140928,7.51291104,71.1790118782,9.30140928,2.71291104,9.688968,61.48,4.8,61.6670933319,134.52,70.01140928,4.86291104,70.1800921427,9.30140928,2.71291104,9.688968,60.71,2.15,60.7480584052,135.37,9.30140928,2.90291104,9.7438753635,9.30140928,2.71291104,9.688968,0.0,0.19,0.19,135.37
2021-05-04 11:30:00,68.52095968,7.10736324,68.8885805319,9.35095968,2.72736324,9.740583,59.17,4.38,59.3318910873,134.43,68.20095968,5.38736324,68.413409387,9.35095968,2.72736324,9.740583,58.85,2.66,58.9100848752,135.34,9.35095968,2.9173632400000002,9.795481367,9.35095968,2.72736324,9.740583,0.0,0.19,0.19,135.34
2021-05-04 12:00:00,66.89103776,7.69405268,67.3320828376,11.19103776,3.26405268,11.657331,55.7,4.43,55.8758883598,134.53,66.74103776,5.93405268,67.004321521,11.19103776,3.26405268,11.657331,55.55,2.67,55.6141294996,135.44,11.19103776,3.44405268,11.7090061495,11.19103776,3.26405268,11.657331,0.0,0.18,0.18,135.44
2021-05-04 12:30:00,67.86429312,8.83750216,68.437297763,12.57429312,3.66750216,13.098222,55.29,5.17,55.5311894344,134.87,67.82429312,5.78750216,68.0707713962,12.57429312,3.66750216,13.098222,55.25,2.12,55.290658343,135.68,12.57429312,3.85750216,13.1526868123,12.57429312,3.66750216,13.098222,0.0,0.19,0.19,135.68
2021-05-04 13:00:00,68.7842656,7.5629108,69.1987919974,10.1242656,2.9529107999999997,10.54611,58.66,4.61,58.8408676007,135.04,68.0542656,5.3529108,68.2644616209,10.1242656,2.9529107999999997,10.54611,57.93,2.4,57.9796938591,135.9,10.1242656,3.1429108,10.6008793143,10.1242656,2.9529107999999997,10.54611,0.0,0.19,0.19,135.9
2021-05-04 13:30:00,65.82256608,8.02824844,66.3103534779,11.34256608,3.30824844,11.815173,54.48,4.72,54.6840817789,135.17,65.94256608,5.82824844,66.1996261401,11.34256608,3.30824844,11.815173,54.6,2.52,54.6581229096,136.03,11.34256608,3.4982484400000002,11.869774531400001,11.34256608,3.30824844,11.815173,0.0,0.19,0.19,136.03
2021-05-04 14:00:00,60.91648864,9.98314252,61.7290994815,14.85648864,4.33314252,15.475509,46.06,5.65,46.4052378509,135.14,61.09648864,6.09314252,61.3995709261,14.85648864,4.33314252,15.475509,46.24,1.76,46.2734826872,136.03,14.85648864,4.52314252,15.529780197000001,14.85648864,4.33314252,15.475509,0.0,0.19,0.19,136.03
2021-05-04 14:30:00,62.57660192,9.74442556,63.330758225,11.46660192,3.34442556,11.944377,51.11,6.4,51.5091457898,135.4,62.90660192,4.49442556,63.0669519339,11.46660192,3.34442556,11.944377,51.44,1.15,51.4528531765,136.2,11.46660192,3.53442556,11.9989634399,11.46660192,3.34442556,11.944377,0.0,0.19,0.19,136.2
2021-05-04 15:00:00,64.48102048,9.47654764,65.1736676681,8.49102048,2.47654764,8.844813,55.99,7.0,56.425881473,135.56,65.23102048,3.33654764,65.3162964582,8.49102048,2.47654764,8.844813,56.74,0.86,56.7465170737,136.37,8.49102048,2.66654764,8.8998823087,8.49102048,2.47654764,8.844813,0.0,0.19,0.19,136.37
2021-05-04 15:30:00,63.95145696,9.79500828,64.6972258641,11.57145696,3.37500828,12.053601,52.38,6.42,52.7719698325,135.5,64.58145696,4.75500828,64.7562714092,11.57145696,3.37500828,12.053601,53.01,1.38,53.0279596062,136.33,11.57145696,3.56500828,12.1081749332,11.57145696,3.37500828,12.053601,0.0,0.19,0.19,136.33
2021-05-04 16:00:00,63.91836896,10.58202428,64.7884027305,12.65836896,3.69202428,13.185801,51.26,6.89,51.7209793024,135.38,64.54836896,4.60202428,64.712213398,12.65836896,3.69202428,13.185801,51.89,0.91,51.897978766,136.23,12.65836896,3.88202428,13.2402574461,12.65836896,3.69202428,13.185801,0.0,0.19,0.19,136.23
2021-05-04 16:30:00,66.09056576,10.28433168,66.8859503975,13.66056576,3.98433168,14.229756,52.43,6.3,52.8071481904,135.38,66.45056576,5.37433168,66.6675418088,13.66056576,3.98433168,14.229756,52.79,1.3900000000000001,52.8082966966,136.17,13.66056576,4.17433168,14.284120619,13.66056576,3.98433168,14.229756,0.0,0.19,0.19,136.17
2021-05-04 17:00:00,68.02994784,10.59831812,68.8505493811,12.19994784,3.55831812,12.708279,55.83,7.04,56.2721112097,135.38,68.48994784,4.34831812,68.6278429327,12.19994784,3.55831812,12.708279,56.29,0.79,56.2955433405,136.2,12.19994784,3.74831812,12.7627824563,12.19994784,3.55831812,12.708279,0.0,0.19,0.19,136.2
2021-05-04 17:30:00,74.98512864,6.89566252,75.3015250758,6.22512864,1.81566252,6.484509,68.76,5.08,68.9474002411,135.17,75.79512864,4.5456625200000005,75.9313148398,6.22512864,1.81566252,6.484509,69.57,2.73,69.6235434318,135.96,6.22512864,2.00566252,6.540252956,6.22512864,1.81566252,6.484509,0.0,0.19,0.19,135.96
2021-05-04 18:00:00,76.75112512,5.68407816,76.9613146439,3.75112512,1.09407816,3.907422,73.0,4.59,73.1441597122,134.84,77.75112512,4.36407816,77.8735040666,3.75112512,1.09407816,3.907422,74.0,3.27,74.0722140887,135.73,3.75112512,1.28407816,3.9648198429,3.75112512,1.09407816,3.907422,0.0,0.19,0.19,135.73
2021-05-04 18:30:00,77.0333936,5.6059898,77.2371079933,3.0033936,0.8759897999999999,3.128535,74.03,4.73,74.180953081,134.74,78.0233936,3.9659898,78.1241257484,3.0033936,0.8759897999999999,3.128535,75.02,3.09,75.0836100624,135.52,3.0033936,1.0659898,3.1869589533,3.0033936,0.8759897999999999,3.128535,0.0,0.19,0.19,135.52
2021-05-04 19:00:00,73.72908768,7.65181724,74.1250880418,3.22908768,0.94181724,3.363633,70.5,6.71,70.8185999579,135.29,74.21908768,1.93181724,74.2442246501,3.22908768,0.94181724,3.363633,70.99,0.99,70.9969027493,136.12,3.22908768,1.13181724,3.4216980448,3.22908768,0.94181724,3.363633,0.0,0.19,0.19,136.12
2021-05-04 19:30:00,71.82307424,8.29256332,72.3002116159,2.68307424,0.7825633200000001,2.794869,69.14,7.51,69.5466728176,135.29,73.08307424,1.4625633200000001,73.0977074321,2.68307424,0.7825633200000001,2.794869,70.4,0.68,70.4032840143,136.09,2.68307424,0.97256332,2.8539037806,2.68307424,0.7825633200000001,2.794869,0.0,0.19,0.19,136.09
2021-05-04 20:00:00,68.70900832,9.33846076,69.3407144013,2.66900832,0.77846076,2.780217,66.04,8.56,66.5924560292,135.36,69.46900832,1.54846076,69.4862637338,2.66900832,0.77846076,2.780217,66.8,0.77,66.8044377268,136.19,2.66900832,0.96846076,2.8392818909,2.66900832,0.77846076,2.780217,0.0,0.19,0.19,136.19
2021-05-04 20:30:00,68.1403472,9.9046846,68.8564426438,2.4503472,0.7146846,2.552445,65.69,9.19,66.3297233524,135.55,69.1203472,2.0146846,69.1497024656,2.4503472,0.7146846,2.552445,66.67,1.3,66.6826731618,136.32,2.4503472,0.9046846,2.6120213678,2.4503472,0.7146846,2.552445,0.0,0.19,0.19,136.32
2021-05-04 21:00:00,66.46947808,10.50151444,67.2939322804,2.4394780799999998,0.71151444,2.541123,64.03,9.79,64.7741074813,135.41,67.21947808,2.70151444,67.2737423786,2.4394780799999998,0.71151444,2.541123,64.78,1.99,64.8105585534,136.3,2.4394780799999998,0.90151444,2.6007271268,2.4394780799999998,0.71151444,2.541123,0.0,0.19,0.19,136.3
2021-05-04 21:30:00,64.64460288,11.43342584,65.6479086335,2.51460288,0.73342584,2.619378,62.13,10.7,63.0446421197,134.67,65.75460288,3.59342584,65.8527183127,2.51460288,0.73342584,2.619378,63.24,2.86,63.3046380607,135.5,2.51460288,0.92342584,2.6787950512,2.51460288,0.73342584,2.619378,0.0,0.19,0.19,135.5
2021-05-04 22:00:00,60.68122624,13.03827432,62.0661567622,2.53122624,0.73827432,2.636694,58.15,12.3,59.4366259137,135.36,61.80122624,5.10827432,62.0119829654,2.53122624,0.73827432,2.636694,59.27,4.37,59.4308825443,136.2,2.53122624,0.92827432,2.6960711213,2.53122624,0.73827432,2.636694,0.0,0.19,0.19,136.2
2021-05-04 22:30:00,61.5729856,11.7321208,62.6807403766,1.4129856,0.41212079999999995,1.47186,60.16,11.32,61.2157496074,135.06,62.2429856,4.0121208,62.3721602136,1.4129856,0.41212079999999995,1.47186,60.83,3.6,60.9364332727,135.92,1.4129856,0.5921208,1.5320363402,1.4129856,0.41212079999999995,1.47186,0.0,0.18,0.18,135.92
2021-05-04 23:00:00,56.77925952,12.89561736,58.2252630628,1.21925952,0.35561736,1.270062,55.56,12.54,56.9575736843,135.54,57.97925952,4.90561736,58.1864212353,1.21925952,0.35561736,1.270062,56.76,4.55,56.9420767096,136.4,1.21925952,0.5556173600000001,1.3398897073,1.21925952,0.35561736,1.270062,0.0,0.2,0.2,136.4
2021-05-04 23:30:00,54.0655232,13.6720276,55.767420037,1.2755231999999999,0.37202759999999996,1.32867,52.79,13.3,54.4396372141,135.54,54.9355232,5.8120276,55.242115945,1.2755231999999999,0.37202759999999996,1.32867,53.66,5.44,53.9350461203,136.37,1.2755231999999999,0.5620276,1.3938559671,1.2755231999999999,0.37202759999999996,1.32867,0.0,0.19,0.19,136.37
2021-05-05 00:00:00,50.92780096,14.20102528,52.870691594,1.23780096,0.36102528,1.2893759999999999,49.69,13.84,51.5814084724,135.45,51.97780096,6.23102528,52.3499519453,1.23780096,0.36102528,1.2893759999999999,50.74,5.87,51.0784152064,136.31,1.23780096,0.54102528,1.3508736322,1.23780096,0.36102528,1.2893759999999999,0.0,0.18,0.18,136.31
2021-05-05 00:30:00,48.93588288,14.67046584,51.0876032048,1.2358828800000001,0.36046584,1.287378,47.7,14.31,49.8002620475,134.49,49.89588288,6.88046584,50.3680448156,1.2358828800000001,0.36046584,1.287378,48.66,6.52,49.0948673488,135.38,1.2358828800000001,0.55046584,1.3529298334,1.2358828800000001,0.36046584,1.287378,0.0,0.19,0.19,135.38
2021-05-05 01:00:00,52.8483504,16.9841022,55.510430259,1.2483504,0.3641022,1.300365,51.6,16.62,54.2105561676,134.68,53.4883504,8.7941022,54.2064559072,1.2483504,0.3641022,1.300365,52.24,8.43,52.9158057673,135.47,1.2483504,0.5541022,1.3657993884000001,1.2483504,0.3641022,1.300365,0.0,0.19,0.19,135.47
2021-05-05 01:30:00,56.86561312,19.60913716,60.15161025,1.26561312,0.36913716,1.318347,55.6,19.24,58.8348332198,134.92,57.94561312,10.96913716,58.9747068656,1.26561312,0.36913716,1.318347,56.68,10.6,57.6626603618,135.7,1.26561312,0.54913716,1.3796116084,1.26561312,0.36913716,1.318347,0.0,0.18,0.18,135.7
2021-05-05 02:00:00,59.60817056,19.04988308,62.5782074118,1.26817056,0.36988308000000003,1.321011,58.34,18.68,61.2576362587,134.75,60.69817056,10.42988308,61.587745294,1.26817056,0.36988308000000003,1.321011,59.43,10.06,60.2754386131,135.54,1.26817056,0.55988308,1.3862631902,1.26817056,0.36988308000000003,1.321011,0.0,0.19,0.19,135.54
2021-05-05 02:30:00,59.98137728,19.26123504,62.9981015243,1.3413772800000001,0.39123504000000003,1.397268,58.64,18.87,61.6013514462,135.04,61.13137728,10.60123504,62.0437867358,1.3413772800000001,0.39123504000000003,1.397268,59.79,10.21,60.6554877979,135.82,1.3413772800000001,0.58123504,1.4618916441,1.3413772800000001,0.39123504000000003,1.397268,0.0,0.19,0.19,135.82
2021-05-05 03:00:00,59.06650208,19.44314644,62.1843035778,1.4165020799999999,0.41314644,1.475523,57.65,19.03,60.7096647989,135.22,60.19650208,10.73314644,61.1458853495,1.4165020799999999,0.41314644,1.475523,58.78,10.32,59.6790650061,135.99,1.4165020799999999,0.59314644,1.5356760211,1.4165020799999999,0.41314644,1.475523,0.0,0.18,0.18,135.99
2021-05-05 03:30:00,58.50325536,19.61344948,61.7034706335,1.38325536,0.40344948,1.440891,57.12,19.21,60.2637411716,135.27,59.57325536,10.95344948,60.5718648359,1.38325536,0.40344948,1.440891,58.19,10.55,59.1386388075,136.05,1.38325536,0.59344948,1.5051836022,1.38325536,0.40344948,1.440891,0.0,0.19,0.19,136.05
2021-05-05 04:00:00,56.77932928,19.96522104,60.1872269229,1.38932928,0.40522104000000003,1.447218,55.39,19.56,58.7421969286,135.42,57.79932928,11.31522104,58.896491342,1.38932928,0.40522104000000003,1.447218,56.41,10.91,57.455340918,136.2,1.38932928,0.59522104,1.5114641692,1.38932928,0.40522104000000003,1.447218,0.0,0.19,0.19,136.2
2021-05-05 04:30:00,56.4398688,20.3278784,59.9890109137,1.3298687999999999,0.38787839999999996,1.38528,55.11,19.94,58.6064475975,135.48,57.4398688,11.6778784,58.6149415396,1.3298687999999999,0.38787839999999996,1.38528,56.11,11.29,57.2345717202,136.26,1.3298687999999999,0.5778784,1.4499980932,1.3298687999999999,0.38787839999999996,1.38528,0.0,0.19,0.19,136.26
2021-05-05 05:00:00,56.41009856,19.98086208,59.8442484205,1.34009856,0.39086208,1.3959359999999998,55.07,19.59,58.4506030764,135.38,57.44009856,11.29086208,58.5392901314,1.34009856,0.39086208,1.3959359999999998,56.1,10.9,57.1491032301,136.16,1.34009856,0.57086208,1.4566220048,1.34009856,0.39086208,1.3959359999999998,0.0,0.18,0.18,136.16
2021-05-05 05:30:00,57.05416448,19.72496464,60.3676396305,1.3541644800000001,0.39496464000000003,1.410588,55.7,19.33,58.9587898451,135.25,58.08416448,11.04496464,59.1249643318,1.3541644800000001,0.39496464000000003,1.410588,56.73,10.65,57.7210135046,136.01,1.3541644800000001,0.58496464,1.475108494,1.3541644800000001,0.39496464000000003,1.410588,0.0,0.19,0.19,136.01
2021-05-05 06:00:00,58.34416416,19.38829788,61.4812783391,1.6741641600000001,0.48829788,1.7439209999999998,56.67,18.9,59.7385880315,135.22,59.22416416,10.75829788,60.1933766599,1.6741641600000001,0.48829788,1.7439209999999998,57.55,10.27,58.4591772094,135.97,1.6741641600000001,0.67829788,1.8063536887,1.6741641600000001,0.48829788,1.7439209999999998,0.0,0.19,0.19,135.97
2021-05-05 06:30:00,62.98186624,16.63179432,65.1408631918,1.8918662400000001,0.5517943200000001,1.970694,61.09,16.08,63.1708358343,134.92,64.22186624,9.41179432,64.9078575803,1.8918662400000001,0.5517943200000001,1.970694,62.33,8.86,62.9565604207,135.83,1.8918662400000001,0.74179432,2.0320966225,1.8918662400000001,0.5517943200000001,1.970694,0.0,0.19,0.19,135.83
2021-05-05 07:00:00,67.01603104,14.59342572,68.5865620264,2.92603104,0.85342572,3.047949,64.09,13.74,65.5462866988,135.93,67.93603104,7.57342572,68.3568657167,2.92603104,0.85342572,3.047949,65.01,6.72,65.3563960145,136.88,2.92603104,1.0434257200000001,3.106508471,2.92603104,0.85342572,3.047949,0.0,0.19,0.19,136.88
2021-05-05 07:30:00,66.1438112,13.6436116,67.5363005913,4.9838112,1.4536116,5.19147,61.16,12.19,62.3629834116,135.42,67.3138112,6.5836116,67.6349992235,4.9838112,1.4536116,5.19147,62.33,5.13,62.5407531135,136.32,4.9838112,1.6436115999999998,5.2478408102,4.9838112,1.4536116,5.19147,0.0,0.19,0.19,136.32
2021-05-05 08:00:00,62.47036064,13.51218852,63.9149841359,8.99036064,2.62218852,9.364959,53.48,10.89,54.5774907815,135.21,63.36036064,6.57218852,63.7003058264,8.99036064,2.62218852,9.364959,54.37,3.95,54.5132956259,136.15,8.99036064,2.81218852,9.4199250904,8.99036064,2.62218852,9.364959,0.0,0.19,0.19,136.15
2021-05-05 08:30:00,62.80113696,11.35824828,63.8200016253,11.89113696,3.46824828,12.386601,50.91,7.89,51.5177658677,135.02,63.69113696,4.64824828,63.8605288056,11.89113696,3.46824828,12.386601,51.8,1.18,51.8134384113,135.94,11.89113696,3.65824828,12.4411381585,11.89113696,3.46824828,12.386601,0.0,0.19,0.19,135.94
2021-05-05 09:00:00,56.79455232,8.57507776,57.438254951,13.11455232,3.82507776,13.660992,43.68,4.75,43.9375113087,134.79,56.78455232,6.37507776,57.1412897879,13.11455232,3.82507776,13.660992,43.67,2.55,43.744387068500004,135.61,13.11455232,4.01507776,13.7154049147,13.11455232,3.82507776,13.660992,0.0,0.19,0.19,135.61
2021-05-05 09:30:00,49.90019392,8.79880656,50.669994574,15.87019392,4.62880656,16.531452,34.03,4.17,34.2845417061,134.64,49.85019392,8.78880656,50.6190177168,15.87019392,4.62880656,16.531452,33.98,4.16,34.2336968497,135.38,15.87019392,4.8188065600000005,16.5856549983,15.87019392,4.62880656,16.531452,0.0,0.19,0.19,135.38
2021-05-05 10:00:00,43.28485664,7.65141652,43.955920979,18.48485664,5.39141652,19.255059,24.8,2.26,24.9027628989,134.47,43.05485664,11.50141652,44.5645965118,18.48485664,5.39141652,19.255059,24.57,6.11,25.3183135299,135.21,18.48485664,5.58141652,19.309120523,18.48485664,5.39141652,19.255059,0.0,0.19,0.19,135.21
2021-05-05 10:30:00,35.40039904,9.27094972,36.594244915,20.54039904,5.99094972,21.396249,14.86,3.2800000000000002,15.2176870779,134.84,35.79039904,11.61094972,37.6266769306,20.54039904,5.99094972,21.396249,15.25,5.62,16.2525967156,135.55,20.54039904,6.18094972,21.4502245248,20.54039904,5.99094972,21.396249,0.0,0.19,0.19,135.55
2021-05-05 11:00:00,33.10683424,8.75449332,34.2447605727,18.90683424,5.51449332,19.694619,14.2,3.24,14.5649442155,134.84,33.58683424,11.30449332,35.4382138868,18.90683424,5.51449332,19.694619,14.68,5.79,15.7805735004,135.49,18.90683424,5.70449332,19.7486613475,18.90683424,5.51449332,19.694619,0.0,0.19,0.19,135.49
2021-05-05 11:30:00,32.10404576,8.05409668,33.0989158054,20.17404576,5.88409668,21.014631,11.93,2.17,12.1257494614,134.65,32.96404576,12.794096679999999,35.3598249815,20.17404576,5.88409668,21.014631,12.79,6.91,14.5372693447,135.3,20.17404576,6.07409668,21.0686205719,20.17404576,5.88409668,21.014631,0.0,0.19,0.19,135.3
2021-05-05 12:00:00,32.97393504,9.72614772,34.3784575206,21.00393504,6.12614772,21.879099,11.97,3.6,12.4996359947,134.81,33.60393504,11.51614772,35.5224732878,21.00393504,6.12614772,21.879099,12.6,5.39,13.7044554799,135.53,21.00393504,6.31614772,21.9330574518,21.00393504,6.12614772,21.879099,0.0,0.19,0.19,135.53
2021-05-05 12:30:00,39.72535776,10.80906268,41.1696476203,16.86535776,4.91906268,17.568081,22.86,5.89,23.6066028899,135.06,40.55535776,8.10906268,41.3581181945,16.86535776,4.91906268,17.568081,23.69,3.19,23.9038114116,135.7,16.86535776,5.09906268,17.6193283807,16.86535776,4.91906268,17.568081,0.0,0.18,0.18,135.7
2021-05-05 13:00:00,41.10737376,11.75715068,42.7556635963,18.84737376,5.49715068,19.632681,22.26,6.26,23.1234772472,135.34,41.78737376,8.27715068,42.5992468142,18.84737376,5.49715068,19.632681,22.94,2.7800000000000002,23.1078341694,136.0,18.84737376,5.69715068,19.6896171502,18.84737376,5.49715068,19.632681,0.0,0.2,0.2,136.0
2021-05-05 13:30:00,36.19433536,11.91626448,38.105475608,20.28433536,5.91626448,21.129516,15.91,6.0,17.0037672296,135.22,37.26433536,9.10626448,38.360849086,20.28433536,5.91626448,21.129516,16.98,3.19,17.277051253,135.84,20.28433536,6.10626448,21.1835012898,20.28433536,5.91626448,21.129516,0.0,0.19,0.19,135.84
2021-05-05 14:00:00,43.06313856,14.03258208,45.2918012721,18.28313856,5.33258208,19.044936,24.78,8.7,26.2628711302,135.6,44.05313856,6.83258208,44.5798518937,18.28313856,5.33258208,19.044936,25.77,1.5,25.8136184988,136.31,18.28313856,5.52258208,19.0990070013,18.28313856,5.33258208,19.044936,0.0,0.19,0.19,136.31
2021-05-05 14:30:00,52.62029472,14.43633596,54.5646700015,14.97029472,4.36633596,15.594057,37.65,10.07,38.9734191469,135.93,53.51029472,5.16633596,53.7591170712,14.97029472,4.36633596,15.594057,38.54,0.8,38.5483021675,136.41,14.97029472,4.55633596,15.6483200819,14.97029472,4.36633596,15.594057,0.0,0.19,0.19,136.41
2021-05-05 15:00:00,68.32816256,13.69321408,69.6867412832,9.26816256,2.70321408,9.654336,59.06,10.99,60.0738187566,135.69,69.49816256,3.32321408,69.5775707469,9.26816256,2.70321408,9.654336,60.23,0.62,60.2331910162,136.16,9.26816256,2.89321408,9.7092494536,9.26816256,2.70321408,9.654336,0.0,0.19,0.19,136.16
2021-05-05 15:30:00,70.38847584,12.79622212,71.5421612172,5.67847584,1.65622212,5.915079,64.71,11.14,65.6618892509,135.62,72.14847584,2.33622212,72.1862902484,5.67847584,1.65622212,5.915079,66.47,0.68,66.4734781699,136.07,5.67847584,1.84622212,5.971065565,5.67847584,1.65622212,5.915079,0.0,0.19,0.19,136.07
2021-05-05 16:00:00,60.424152,10.901211,61.3996298538,3.8441520000000002,1.121211,4.004325,56.58,9.78,57.4190282049,135.55,61.374152,2.141211,61.4114917443,3.8441520000000002,1.121211,4.004325,57.53,1.02,57.5390415283,136.07,3.8441520000000002,1.311211,4.0616226912,3.8441520000000002,1.121211,4.004325,0.0,0.19,0.19,136.07
2021-05-05 16:30:00,60.407496,12.875103,61.7643412517,6.497496,1.895103,6.768225,53.91,10.98,55.016801979,135.59,60.987496,2.995103,61.0609966372,6.497496,1.895103,6.768225,54.49,1.1,54.5011018237,136.11,6.497496,2.085103,6.8238631867,6.497496,1.895103,6.768225,0.0,0.19,0.19,136.11
2021-05-05 17:00:00,61.14114688,15.27866784,63.0212466773,11.96114688,3.48866784,12.459528,49.18,11.79,50.5734762499,135.84,61.42114688,4.97866784,61.622596647,11.96114688,3.48866784,12.459528,49.46,1.49,49.4824382989,136.36,11.96114688,3.67866784,12.5140573661,11.96114688,3.48866784,12.459528,0.0,0.19,0.19,136.36
2021-05-05 17:30:00,60.90886912,15.10967016,62.7550194791,11.99886912,3.49967016,12.498822,48.91,11.61,50.2690779705,135.69,61.30886912,4.62967016,61.4834227948,11.99886912,3.49967016,12.498822,49.31,1.13,49.3229459785,136.2,11.99886912,3.69967016,12.5562900353,11.99886912,3.49967016,12.498822,0.0,0.2,0.2,136.2
2021-05-05 18:00:00,64.32008448,13.79377464,65.782531772,5.43008448,1.5837746400000001,5.656338,58.89,12.21,60.1424658623,135.78,64.91008448,3.28377464,64.9930938107,5.43008448,1.5837746400000001,5.656338,59.48,1.7000000000000002,59.5042889211,136.36,5.43008448,1.77377464,5.7124507817,5.43008448,1.5837746400000001,5.656338,0.0,0.19,0.19,136.36
2021-05-05 18:30:00,72.199096,13.358903,73.4245854778,4.899096,1.428903,5.103225,67.3,11.93,68.3492128704,135.06,72.899096,2.938903,72.9583124014,4.899096,1.428903,5.103225,68.0,1.51,68.0167633749,135.53,4.899096,1.618903,5.1596500405,4.899096,1.428903,5.103225,0.0,0.19,0.19,135.53
2021-05-05 19:00:00,77.39148256,14.11584908,78.6682831139,5.95148256,1.73584908,6.199461,71.44,12.38,72.5047446723,135.01,77.80148256,3.83584908,77.8959846635,5.95148256,1.73584908,6.199461,71.85,2.1,71.8806823841,135.56,5.95148256,1.9258490799999999,6.2553208823,5.95148256,1.73584908,6.199461,0.0,0.19,0.19,135.56
2021-05-05 19:30:00,76.95547104,14.81659572,78.3688460533,3.48547104,1.01659572,3.630699,73.47,13.8,74.7548051967,135.06,78.14547104,4.22659572,78.2596879335,3.48547104,1.01659572,3.630699,74.66,3.21,74.7289749696,135.56,3.48547104,1.19659572,3.6851526003,3.48547104,1.01659572,3.630699,0.0,0.18,0.18,135.56
2021-05-05 20:00:00,75.87388288,15.42321584,77.4255880839,3.23388288,0.94321584,3.368628,72.64,14.48,74.0691568738,135.25,76.71388288,4.92321584,76.8716975273,3.23388288,0.94321584,3.368628,73.48,3.98,73.5877082127,135.79,3.23388288,1.13321584,3.4266859532,3.23388288,0.94321584,3.368628,0.0,0.19,0.19,135.79
2021-05-05 20:30:00,76.71582112,15.31128116,78.2288472424,3.05582112,0.89128116,3.183147,73.66,14.42,75.0581907589,135.25,77.76582112,4.75128116,77.9108311285,3.05582112,0.89128116,3.183147,74.71,3.86,74.8096497786,135.75,3.05582112,1.08128116,3.2414829422,3.05582112,0.89128116,3.183147,0.0,0.19,0.19,135.75
2021-05-05 21:00:00,75.87081664,15.65107152,77.4682958206,2.54081664,0.74107152,2.646684,73.33,14.91,74.83045503,135.53,76.69081664,5.12107152,76.8616076492,2.54081664,0.74107152,2.646684,74.15,4.38,74.2792494577,136.08,2.54081664,0.93107152,2.7060383171,2.54081664,0.74107152,2.646684,0.0,0.19,0.19,136.08
2021-05-05 21:30:00,76.8845728,16.0055004,78.532882143,2.6245728,0.7655004,2.73393,74.26,15.24,75.8076856262,135.6,78.0545728,5.4355004,78.2436003747,2.6245728,0.7655004,2.73393,75.43,4.67,75.5744255684,136.13,2.6245728,0.9555003999999999,2.7930920853,2.6245728,0.7655004,2.73393,0.0,0.19,0.19,136.13
2021-05-05 22:00:00,73.2089584,17.6796962,75.3134997709,2.6389584,0.7696961999999999,2.748915,70.57,16.91,72.5677132064,135.56,74.3889584,7.1596962,74.7327129276,2.6389584,0.7696961999999999,2.748915,71.75,6.39,72.0339822584,136.1,2.6389584,0.9596962,2.8080452691,2.6389584,0.7696961999999999,2.748915,0.0,0.19,0.19,136.1
2021-05-05 22:30:00,71.53660192,16.80067556,73.4829783932,1.47660192,0.43067556,1.538127,70.06,16.37,71.9470673482,134.75,72.57660192,6.46067556,72.8635949905,1.47660192,0.43067556,1.538127,71.1,6.03,71.3552443763,135.32,1.47660192,0.62067556,1.6017463535,1.47660192,0.43067556,1.538127,0.0,0.19,0.19,135.32
2021-05-05 23:00:00,66.11599264,18.13841452,68.5589276759,1.36599264,0.39841452,1.422909,64.75,17.74,67.1362055824,135.2,67.35599264,7.66841452,67.791108014,1.36599264,0.39841452,1.422909,65.99,7.27,66.3892536485,135.78,1.36599264,0.58841452,1.4873357186,1.36599264,0.39841452,1.422909,0.0,0.19,0.19,135.78
2021-05-05 23:30:00,62.31420416,18.99664288,65.145471683,1.63420416,0.47664288,1.702296,60.68,18.52,63.4433038232,135.66,63.19420416,8.56664288,63.7722103243,1.63420416,0.47664288,1.702296,61.56,8.09,62.0893042319,136.21,1.63420416,0.65664288,1.7611936601,1.63420416,0.47664288,1.702296,0.0,0.18,0.18,136.21
2021-05-06 00:00:00,59.59401472,19.68867096,62.7621729597,1.26401472,0.36867096,1.316682,58.33,19.32,61.4463286129,134.65,60.63401472,9.36867096,61.3535307592,1.26401472,0.36867096,1.316682,59.37,9.0,60.0482880689,135.22,1.26401472,0.55867096,1.381971944,1.26401472,0.36867096,1.316682,0.0,0.19,0.19,135.22
2021-05-06 00:30:00,57.30324544,20.21302992,60.7637105228,1.31324544,0.38302992,1.367964,55.99,19.83,59.3978871678,134.83,58.32324544,9.86302992,59.1513340328,1.31324544,0.38302992,1.367964,57.01,9.48,57.792823949,135.41,1.31324544,0.56302992,1.4288513836,1.31324544,0.38302992,1.367964,0.0,0.18,0.18,135.41
2021-05-06 01:00:00,57.18497376,20.03895068,60.5943955188,1.26497376,0.36895068000000003,1.3176809999999999,55.92,19.67,59.2786243093,134.92,57.97497376,9.75895068,58.7906004464,1.26497376,0.36895068000000003,1.3176809999999999,56.71,9.39,57.4821380952,135.47,1.26497376,0.55895068,1.3829622107000001,1.26497376,0.36895068000000003,1.3176809999999999,0.0,0.19,0.19,135.47
2021-05-06 01:30:00,59.0189296,19.0284378,62.0106079331,1.4689296,0.4284378,1.530135,57.55,18.6,60.4810920867,134.65,59.3689296,9.2484378,60.0849682,1.4689296,0.4284378,1.530135,57.9,8.82,58.567929791,135.3,1.4689296,0.6084377999999999,1.5899530578999999,1.4689296,0.4284378,1.530135,0.0,0.18,0.18,135.3
2021-05-06 02:00:00,59.75432416,19.40167788,62.8251889005,1.5143241600000001,0.44167788,1.577421,58.24,18.96,61.2485036552,134.63,60.79432416,9.09167788,61.4703868277,1.5143241600000001,0.44167788,1.577421,59.28,8.65,59.9077699468,135.21,1.5143241600000001,0.63167788,1.6407908476,1.5143241600000001,0.44167788,1.577421,0.0,0.19,0.19,135.21
2021-05-06 02:30:00,60.20412448,19.79661964,63.3754112695,1.3941244799999999,0.40661964,1.452213,58.81,19.39,61.92405187,134.67,61.26412448,9.45661964,61.9896814262,1.3941244799999999,0.40661964,1.452213,59.87,9.05,60.5501395539,135.25,1.3941244799999999,0.58661964,1.5125163364,1.3941244799999999,0.40661964,1.452213,0.0,0.18,0.18,135.25
2021-05-06 03:00:00,59.03668192,19.53736556,62.1855165223,1.39668192,0.40736556,1.454877,57.64,19.13,60.7315939195,134.72,59.97668192,9.28736556,60.6914947351,1.39668192,0.40736556,1.454877,58.58,8.88,59.2492261553,135.31,1.39668192,0.59736556,1.5190674764,1.39668192,0.40736556,1.454877,0.0,0.19,0.19,135.31
2021-05-06 03:30:00,59.3534352,19.7376686,62.5492272678,1.3634352,0.3976686,1.420245,57.99,19.34,61.1299901849,134.77,60.2934352,9.4876686,61.0353519174,1.3634352,0.3976686,1.420245,58.93,9.09,59.6269486055,135.36,1.3634352,0.5776686,1.4807621538,1.3634352,0.3976686,1.420245,0.0,0.18,0.18,135.36
2021-05-06 04:00:00,57.9810176,20.1927968,61.3966403359,1.3810175999999998,0.40279679999999995,1.43856,56.6,19.79,59.9600208472,134.86,58.9010176,9.9327968,59.7326571197,1.3810175999999998,0.40279679999999995,1.43856,57.52,9.53,58.3041276412,135.45,1.3810175999999998,0.5827968,1.4989535422,1.3810175999999998,0.40279679999999995,1.43856,0.0,0.18,0.18,135.45
