Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-06 04:30:00,57.79580288,20.57377584,61.3484725389,1.3158028800000001,0.38377584000000003,1.370628,56.48,20.19,59.9802175721,134.89,58.78580288,10.31377584,59.6837045794,1.3158028800000001,0.38377584000000003,1.370628,57.47,9.93,58.3215723382,135.45,1.3158028800000001,0.57377584,1.4354636649999999,1.3158028800000001,0.38377584000000003,1.370628,0.0,0.19,0.19,135.45
2021-05-06 05:00:00,56.78922944,20.48769192,60.371865141,1.32922944,0.38769192,1.384614,55.46,20.1,58.990012714,134.79,57.75922944,10.19769192,58.652549015299996,1.32922944,0.38769192,1.384614,56.43,9.81,57.2763563785,135.37,1.32922944,0.56769192,1.4453805797000001,1.32922944,0.38769192,1.384614,0.0,0.18,0.18,135.37
2021-05-06 05:30:00,58.45987872,19.93829796,61.7664402851,1.39987872,0.40829796,1.458207,57.06,19.53,60.3097380197,134.42,59.32987872,9.75829796,60.1270229431,1.39987872,0.40829796,1.458207,57.93,9.35,58.6797017716,134.98,1.39987872,0.59829796,1.5223734363,1.39987872,0.40829796,1.458207,0.0,0.19,0.19,134.98
2021-05-06 06:00:00,59.114104,19.672447,62.3015446252,1.894104,0.552447,1.9730249999999998,57.22,19.12,60.3299494447,134.95,59.844104,9.432447,60.5829005576,1.894104,0.552447,1.9730249999999998,57.95,8.88,58.6264181065,135.52,1.894104,0.742447,2.0344182241,1.894104,0.552447,1.9730249999999998,0.0,0.19,0.19,135.52
2021-05-06 06:30:00,63.48142656,17.92666608,65.9640574467,2.01142656,0.58666608,2.095236,61.47,17.34,63.868900883,135.31,64.54142656,7.56666608,64.9834608032,2.01142656,0.58666608,2.095236,62.53,6.98,62.9183701315,135.86,2.01142656,0.77666608,2.1561648838,2.01142656,0.58666608,2.095236,0.0,0.19,0.19,135.86
2021-05-06 07:00:00,67.56775904,7.04267972,67.9338015963,3.19775904,0.93267972,3.330999,64.37,6.11,64.6593303399,136.1,66.51775904,15.59267972,68.3208894011,3.19775904,0.93267972,3.330999,63.32,14.66,64.9949074928,135.46,3.19775904,1.12267972,3.389110891,3.19775904,0.93267972,3.330999,0.0,0.19,0.19,135.46
2021-05-06 07:30:00,68.05622688,6.64848284,68.3802043081,6.88622688,2.00848284,7.173153,61.17,4.64,61.3457292727,135.59,66.98622688,16.15848284,68.9075551686,6.88622688,2.00848284,7.173153,60.1,14.15,61.7432789865,134.62,6.88622688,2.19848284,7.2286546079,6.88622688,2.00848284,7.173153,0.0,0.19,0.19,134.62
2021-05-06 08:00:00,63.683848,5.955289,63.961691372,8.143848,2.375289,8.483175,55.54,3.58,55.6552603084,135.34,62.393848,15.475289,64.2843436451,8.143848,2.375289,8.483175,54.25,13.1,55.8092510253,134.41,8.143848,2.565289,8.538323483,8.143848,2.375289,8.483175,0.0,0.19,0.19,134.41
2021-05-06 08:30:00,58.32494304,4.98144172,58.5372850603,12.00494304,3.50144172,12.505149,46.32,1.48,46.3436381826,135.12,56.99494304,14.58144172,58.8306210639,12.00494304,3.50144172,12.505149,44.99,11.08,46.3342907575,134.19,12.00494304,3.6914417200000003,12.5596735374,12.00494304,3.50144172,12.505149,0.0,0.19,0.19,134.19
2021-05-06 09:00:00,53.38485952,6.48141736,53.7768723241,15.60485952,4.55141736,16.255062,37.78,1.9300000000000002,37.8292651264,135.03,51.31485952,13.76141736,53.1280661733,15.60485952,4.55141736,16.255062,35.71,9.21,36.8785601671,134.13,15.60485952,4.74141736,16.3092819959,15.60485952,4.55141736,16.255062,0.0,0.19,0.19,134.13
2021-05-06 09:30:00,53.97775648,8.11309564,54.5840683302,15.74775648,4.59309564,16.403913,38.23,3.52,38.3917087403,134.56,52.39775648,12.47309564,53.8618881862,15.74775648,4.59309564,16.403913,36.65,7.88,37.4875566022,133.83,15.74775648,4.78309564,16.4581237708,15.74775648,4.59309564,16.403913,0.0,0.19,0.19,133.83
2021-05-06 10:00:00,47.77238944,7.91444692,48.4235445094,18.15238944,5.29444692,18.908739,29.62,2.62,29.7356486393,134.97,46.13238944,14.21444692,48.2726408713,18.15238944,5.29444692,18.908739,27.98,8.92,29.3674445603,134.26,18.15238944,5.48444692,18.962816257100002,18.15238944,5.29444692,18.908739,0.0,0.19,0.19,134.26
2021-05-06 10:30:00,45.49778688,6.81768784,46.0057548407,15.31778688,4.46768784,15.956028,30.18,2.35,30.2713544461,135.05,44.38778688,15.21768784,46.9239133843,15.31778688,4.46768784,15.956028,29.07,10.75,30.9939897399,134.56,15.31778688,4.65768784,16.010267047,15.31778688,4.46768784,15.956028,0.0,0.19,0.19,134.56
2021-05-06 11:00:00,46.40339808,9.12682444,47.2924336203,18.50339808,5.39682444,19.274373,27.9,3.73,28.1482308503,134.86,44.54339808,15.11682444,47.0386298021,18.50339808,5.39682444,19.274373,26.04,9.72,27.7949635726,134.3,18.50339808,5.58682444,19.3284336621,18.50339808,5.39682444,19.274373,0.0,0.19,0.19,134.3
2021-05-06 11:30:00,44.70828256,10.91199908,46.0206720223,19.13828256,5.58199908,19.935711,25.57,5.33,26.1196056632,134.43,43.34828256,13.43199908,45.3816284435,19.13828256,5.58199908,19.935711,24.21,7.85,25.45086639,133.9,19.13828256,5.7719990800000005,19.9897431881,19.13828256,5.58199908,19.935711,0.0,0.19,0.19,133.9
2021-05-06 12:00:00,43.13599808,7.56924944,43.7950667021,15.90599808,4.63924944,16.568748,27.23,2.93,27.3871831337,134.95,41.65599808,14.95924944,44.2606068626,15.90599808,4.63924944,16.568748,25.75,10.32,27.7410327854,134.47,15.90599808,4.82924944,16.6229487479,15.90599808,4.63924944,16.568748,0.0,0.19,0.19,134.47
2021-05-06 12:30:00,37.35643584,8.504377120000001,38.3122399354,17.70643584,5.16437712,18.444204,19.65,3.34,19.9318363429,134.99,35.96643584,14.97437712,38.9591642257,17.70643584,5.16437712,18.444204,18.26,9.81,20.7283308542,134.43,17.70643584,5.36437712,18.5012002865,17.70643584,5.16437712,18.444204,0.0,0.2,0.2,134.43
2021-05-06 13:00:00,42.76307616,8.34631388,43.5699625665,10.753076159999999,3.13631388,11.201121,32.01,5.21,32.4312226103,134.66,40.76307616,11.25631388,42.2886861961,10.753076159999999,3.13631388,11.201121,30.01,8.12,31.0891379745,134.15,10.753076159999999,3.32631388,11.2557989912,10.753076159999999,3.13631388,11.201121,0.0,0.19,0.19,134.15
2021-05-06 13:30:00,40.61886016,11.99300088,42.3523773926,20.95886016,6.11300088,21.832146,19.66,5.88,20.5204775773,134.78,38.59886016,13.81300088,40.9959875959,20.95886016,6.11300088,21.832146,17.64,7.7,19.2473270872,134.27,20.95886016,6.30300088,21.886106079,20.95886016,6.11300088,21.832146,0.0,0.19,0.19,134.27
2021-05-06 14:00:00,43.0079664,8.0552402,43.7558232529,15.6179664,4.5552402,16.268715,27.39,3.5,27.6127162735,135.31,40.8379664,14.8052402,43.438860909,15.6179664,4.5552402,16.268715,25.22,10.25,27.2233521081,134.91,15.6179664,4.7452402,16.3229341427,15.6179664,4.5552402,16.268715,0.0,0.19,0.19,134.91
2021-05-06 14:30:00,37.26113024,10.42824632,38.6928953178,18.61113024,5.42824632,19.386594,18.65,5.0,19.3086120682,135.31,34.98113024,14.26824632,37.7791255314,18.61113024,5.42824632,19.386594,16.37,8.84,18.6043677667,134.83,18.61113024,5.61824632,19.4406496939,18.61113024,5.42824632,19.386594,0.0,0.19,0.19,134.83
2021-05-06 15:00:00,45.32105056,9.01822308,46.2095874401,18.37105056,5.35822308,19.136511,26.95,3.66,27.197391419,135.71,42.79105056,15.59822308,45.5453463186,18.37105056,5.35822308,19.136511,24.42,10.24,26.4800679757,135.25,18.37105056,5.55822308,19.1934713506,18.37105056,5.35822308,19.136511,0.0,0.2,0.2,135.25
2021-05-06 15:30:00,55.00373568,9.44775624,55.8092379157,20.56373568,5.99775624,21.420558,34.44,3.45,34.6123691764,135.55,53.06373568,16.22775624,55.489639725800004,20.56373568,5.99775624,21.420558,32.5,10.23,34.072025182,135.08,20.56373568,6.18775624,21.4745326469,20.56373568,5.99775624,21.420558,0.0,0.19,0.19,135.08
2021-05-06 16:00:00,55.53299136,7.58962248,56.049223891,15.63299136,4.55962248,16.284366,39.9,3.03,40.014883481,135.46,53.21299136,15.26962248,55.360489703,15.63299136,4.55962248,16.284366,37.58,10.71,39.0763419475,135.04,15.63299136,4.74962248,16.3385841665,15.63299136,4.55962248,16.284366,0.0,0.19,0.19,135.04
2021-05-06 16:30:00,64.60701472,5.37829596,64.830489883,8.25701472,2.4082959600000002,8.601057,56.35,2.9699999999999998,56.4282145739,134.55,62.64701472,12.80829596,63.9429503442,8.25701472,2.4082959600000002,8.601057,54.39,10.4,55.3753744908,134.07,8.25701472,2.5982959599999997,8.656178948099999,8.25701472,2.4082959600000002,8.601057,0.0,0.19,0.19,134.07
2021-05-06 17:00:00,63.67983104,7.56995072,64.1281922027,9.11983104,2.65995072,9.499824,54.56,4.91,54.7804864893,134.11,62.02983104,11.66995072,63.1180456657,9.11983104,2.65995072,9.499824,52.91,9.01,53.6716703671,133.92,9.11983104,2.84995072,9.5547651622,9.11983104,2.65995072,9.499824,0.0,0.19,0.19,133.92
2021-05-06 17:30:00,67.30838208,19.69911144,70.1318279368,9.52838208,2.77911144,9.925398,57.78,16.92,60.206434872,136.18,69.20838208,4.81911144,69.375961148,9.52838208,2.77911144,9.925398,59.68,2.04,59.7148557731,137.59,9.52838208,2.96911144,9.9802649166,9.52838208,2.77911144,9.925398,0.0,0.19,0.19,137.59
2021-05-06 18:00:00,75.80824576,20.30657168,78.4808701443,5.98824576,1.7465716800000002,6.237756,69.82,18.56,72.2447645162,136.18,78.21824576,4.77657168,78.3639560435,5.98824576,1.7465716800000002,6.237756,72.23,3.03,72.2935252979,137.4,5.98824576,1.9365716800000001,6.2935996976,5.98824576,1.7465716800000002,6.237756,0.0,0.19,0.19,137.4
2021-05-06 18:30:00,84.19235296,18.24568628,86.1467199885,4.68235296,1.36568628,4.877451,79.51,16.88,81.282067518,135.95,86.26235296,5.8156862799999995,86.4581733852,4.68235296,1.36568628,4.877451,81.58,4.45,81.70127844780001,137.01,4.68235296,1.55568628,4.9340236161,4.68235296,1.36568628,4.877451,0.0,0.19,0.19,137.01
2021-05-06 19:00:00,79.717968,19.224824,82.0033431019,4.027968,1.174824,4.1958,75.69,18.05,77.8124578715,135.95,81.727968,4.544824,81.8542373894,4.027968,1.174824,4.1958,77.7,3.37,77.7730473879,137.11,4.027968,1.364824,4.2529132086,4.027968,1.174824,4.1958,0.0,0.19,0.19,137.11
2021-05-06 19:30:00,80.87162496,19.49505728,83.1882021805,3.41162496,0.99505728,3.553776,77.46,18.5,79.6385685456,135.95,83.57162496,4.02505728,83.6684981613,3.41162496,0.99505728,3.553776,80.16,3.03,80.217245652,137.07,3.41162496,1.18505728,3.6115849186,3.41162496,0.99505728,3.553776,0.0,0.19,0.19,137.07
2021-05-06 20:00:00,78.09921728,21.02060504,80.8786348549,3.49921728,1.02060504,3.645018,74.6,20.0,77.2344482728,136.21,80.31921728,2.47060504,80.3572059851,3.49921728,1.02060504,3.645018,76.82,1.45,76.8336833687,137.37,3.49921728,1.21060504,3.7027133477,3.49921728,1.02060504,3.645018,0.0,0.19,0.19,137.37
2021-05-06 20:30:00,82.35913792,19.80724856,84.7074653997,2.9391379200000003,0.85724856,3.061602,79.42,18.95,81.6494880572,135.93,84.71913792,3.34724856,84.7852369392,2.9391379200000003,0.85724856,3.061602,81.78,2.49,81.8178984086,137.03,2.9391379200000003,1.04724856,3.1201380193,2.9391379200000003,0.85724856,3.061602,0.0,0.19,0.19,137.03
2021-05-06 21:00:00,81.11038688,20.24636284,83.5991032731,2.73038688,0.79636284,2.844153,78.38,19.45,80.7572095853,136.03,83.49038688,2.81636284,83.5378752484,2.73038688,0.79636284,2.844153,80.76,2.02,80.7852585562,137.22,2.73038688,0.9863628400000001,2.9030887287000002,2.73038688,0.79636284,2.844153,0.0,0.19,0.19,137.22
2021-05-06 21:30:00,78.0030144,21.3533792,80.872968653,2.5830143999999997,0.7533791999999999,2.69064,75.42,20.6,78.1827116439,136.38,80.3930144,1.7433792000000001,80.4119153817,2.5830143999999997,0.7533791999999999,2.69064,77.81,0.99,77.8162977788,137.54,2.5830143999999997,0.9433792,2.7498959445,2.5830143999999997,0.7533791999999999,2.69064,0.0,0.19,0.19,137.54
2021-05-06 22:00:00,74.03687168,14.02200424,75.3530024025,1.44687168,0.42200424000000003,1.507158,72.59,13.6,73.8530168646,135.99,74.98687168,8.40200424,75.4561104192,1.44687168,0.42200424000000003,1.507158,73.54,7.98,73.9716972902,136.28,1.44687168,0.61200424,1.5709827651000001,1.44687168,0.42200424000000003,1.507158,0.0,0.19,0.19,136.28
2021-05-06 22:30:00,71.9142944,11.7104192,72.8615101195,1.3042943999999999,0.38041919999999996,1.35864,70.61,11.33,71.5132225536,134.75,71.9542944,11.6204192,72.8865874149,1.3042943999999999,0.38041919999999996,1.35864,70.65,11.24,71.5385217907,134.62,1.3042943999999999,0.5704192,1.423573653,1.3042943999999999,0.38041919999999996,1.35864,0.0,0.19,0.19,134.62
2021-05-06 23:00:00,68.89090784,10.90484812,69.748640815,1.25090784,0.36484812,1.303029,67.64,10.54,68.4562721743,134.29,69.22090784,12.86484812,70.4062383553,1.25090784,0.36484812,1.303029,67.97,12.5,69.1098466212,134.46,1.25090784,0.5548481200000001,1.3684395714,1.25090784,0.36484812,1.303029,0.0,0.19,0.19,134.46
2021-05-06 23:30:00,65.15215616,11.66062888,66.1874135933,1.68215616,0.49062888,1.752246,63.47,11.17,64.4454016979,134.1,65.30215616,13.66062888,66.7156981567,1.68215616,0.49062888,1.752246,63.62,13.17,64.9688640812,134.23,1.68215616,0.67062888,1.8109092858,1.68215616,0.49062888,1.752246,0.0,0.18,0.18,134.23
2021-05-07 00:00:00,62.07646208,12.26480144,63.2764766618,1.45646208,0.42480144000000003,1.517148,60.62,11.84,61.765443413,134.03,62.31646208,14.23480144,63.9216005604,1.45646208,0.42480144000000003,1.517148,60.86,13.81,62.4071766706,134.18,1.45646208,0.61480144,1.5809056269,1.45646208,0.42480144000000003,1.517148,0.0,0.19,0.19,134.18
2021-05-07 00:30:00,60.54855008,12.58916044,61.8434626891,1.36855008,0.39916044,1.425573,59.18,12.19,60.4224171976,134.4,60.55855008,14.59916044,62.2934464719,1.36855008,0.39916044,1.425573,59.19,14.2,60.8695005729,134.54,1.36855008,0.58916044,1.489979646,1.36855008,0.39916044,1.425573,0.0,0.19,0.19,134.54
2021-05-07 01:00:00,58.7884,13.1462,60.2403398812,1.5984,0.4662,1.665,57.19,12.68,58.5788229653,134.48,59.1084,15.0762,61.0007766918,1.5984,0.4662,1.665,57.51,14.61,59.3367693762,134.62,1.5984,0.6462,1.7240814946,1.5984,0.4662,1.665,0.0,0.18,0.18,134.62
2021-05-07 01:30:00,59.7038448,13.0048714,61.1038113708,1.3538448,0.3948714,1.410255,58.35,12.61,59.6970233764,134.39,59.8538448,14.9848714,61.7011272848,1.3538448,0.3948714,1.410255,58.5,14.59,60.2919405891,134.53,1.3538448,0.5848713999999999,1.4747780501,1.3538448,0.3948714,1.410255,0.0,0.19,0.19,134.53
2021-05-07 02:00:00,60.92746112,12.963426160000001,62.291299042,1.41746112,0.41342616,1.4765220000000001,59.51,12.55,60.8189329074,134.19,61.16746112,14.91342616,62.9592612703,1.41746112,0.41342616,1.4765220000000001,59.75,14.5,61.4842459497,134.35,1.41746112,0.59342616,1.5366686806,1.41746112,0.41342616,1.4765220000000001,0.0,0.18,0.18,134.35
2021-05-07 02:30:00,60.87080768,13.14065224,62.2730436779,1.51080768,0.44065224000000003,1.573758,59.36,12.7,60.7033738766,134.22,61.15080768,15.10065224,62.9877049748,1.51080768,0.44065224000000003,1.573758,59.64,14.66,61.4153498728,134.37,1.51080768,0.63065224,1.6371506020000002,1.51080768,0.44065224000000003,1.573758,0.0,0.19,0.19,134.37
2021-05-07 03:00:00,60.15189664,13.30638652,61.6060921631,1.46189664,0.42638652,1.522809,58.69,12.88,60.0866915381,134.31,60.29189664,15.37638652,62.2217491144,1.46189664,0.42638652,1.522809,58.83,14.95,60.6998467873,134.48,1.46189664,0.60638652,1.5826706536000001,1.46189664,0.42638652,1.522809,0.0,0.18,0.18,134.48
2021-05-07 03:30:00,61.35329536,11.921794479999999,62.5008482755,1.34329536,0.39179448,1.399266,60.01,11.53,61.107618183,134.14,60.83329536,14.73179448,62.5916575348,1.34329536,0.39179448,1.399266,59.49,14.34,61.1939188155,134.42,1.34329536,0.58179448,1.4638740524,1.34329536,0.39179448,1.399266,0.0,0.19,0.19,134.42
2021-05-07 04:00:00,61.12234624,11.18193432,62.1367593701,1.41234624,0.41193432,1.4711940000000001,59.71,10.77,60.6735280003,134.1,60.00234624,14.57193432,61.7464397689,1.41234624,0.41193432,1.4711940000000001,58.59,14.16,60.2768089733,134.42,1.41234624,0.59193432,1.5313745919000001,1.41234624,0.41193432,1.4711940000000001,0.0,0.18,0.18,134.42
2021-05-07 04:30:00,61.0022464,11.0644052,61.9975413083,1.3522463999999998,0.39440519999999996,1.40859,59.65,10.67,60.5967936445,134.1,59.8322464,14.5244052,61.5699281767,1.3522463999999998,0.39440519999999996,1.40859,58.48,14.13,60.1628398598,134.45,1.3522463999999998,0.5844052,1.473125848,1.3522463999999998,0.39440519999999996,1.40859,0.0,0.19,0.19,134.45
2021-05-07 05:00:00,61.8509376,10.7161068,62.7723938284,1.4609376,0.4261068,1.5218099999999999,60.39,10.29,61.2603966686,134.1,60.7209376,14.1661068,62.3515103658,1.4609376,0.4261068,1.5218099999999999,59.26,13.74,60.8320244608,134.45,1.4609376,0.6161068,1.5855365843,1.4609376,0.4261068,1.5218099999999999,0.0,0.19,0.19,134.45
2021-05-07 05:30:00,62.10814048,10.75195764,63.0319419578,1.37814048,0.40195764,1.435563,60.73,10.35,61.6056442219,133.98,60.99814048,14.08195764,62.6025133121,1.37814048,0.40195764,1.435563,59.62,13.68,61.1693289157,134.28,1.37814048,0.58195764,1.4959765631000002,1.37814048,0.40195764,1.435563,0.0,0.18,0.18,134.28
2021-05-07 06:00:00,63.33027808,10.48841444,64.1929198522,1.6402780799999999,0.47841444,1.708623,61.69,10.01,62.4968495206,133.84,62.12027808,13.81841444,63.6386480558,1.6402780799999999,0.47841444,1.708623,60.48,13.34,61.9337226396,134.15,1.6402780799999999,0.66841444,1.7712396911,1.6402780799999999,0.47841444,1.708623,0.0,0.19,0.19,134.15
2021-05-07 06:30:00,67.550128,8.735454,68.1126122638,1.870128,0.545454,1.94805,65.68,8.19,66.188658394,133.84,66.560128,12.005454,67.6341745357,1.870128,0.545454,1.94805,64.69,11.46,65.6972427123,134.12,1.870128,0.7254539999999999,2.0059068379,1.870128,0.545454,1.94805,0.0,0.18,0.18,134.12
2021-05-07 07:00:00,69.65627072,7.76682896,70.0879424916,3.00627072,0.87682896,3.131532,66.65,6.89,67.0051833816,134.68,68.40627072,11.11682896,69.3036922533,3.00627072,0.87682896,3.131532,65.4,10.24,66.1968095908,134.98,3.00627072,1.06682896,3.1899510454,3.00627072,0.87682896,3.131532,0.0,0.19,0.19,134.98
2021-05-07 07:30:00,68.02841504,8.07703772,68.506231769,6.53841504,1.90703772,6.810849,61.49,6.17,61.7987783051,134.48,66.94841504,11.39703772,67.9115803465,6.53841504,1.90703772,6.810849,60.41,9.49,61.1508642621,134.76,6.53841504,2.09703772,6.8664720515,6.53841504,1.90703772,6.810849,0.0,0.19,0.19,134.76
2021-05-07 08:00:00,65.08914176,7.16099968,65.4818775805,9.08914176,2.65099968,9.467856,56.0,4.51,56.1813145094,134.33,64.15914176,10.41099968,64.9983414074,9.08914176,2.65099968,9.467856,55.07,7.76,55.6140494839,134.63,9.08914176,2.84099968,9.5228030073,9.08914176,2.65099968,9.467856,0.0,0.19,0.19,134.63
2021-05-07 08:30:00,61.78436192,6.04710556,62.0795849174,13.70436192,3.99710556,14.275377,48.08,2.05,48.1236833586,134.02,60.49436192,9.37710556,61.2168108675,13.70436192,3.99710556,14.275377,46.79,5.38,47.0982855314,134.26,13.70436192,4.18710556,14.3297379112,13.70436192,3.99710556,14.275377,0.0,0.19,0.19,134.26
2021-05-07 09:00:00,61.1486656,6.2746108,61.4697490263,15.7186656,4.5846108,16.37361,45.43,1.69,45.4614232069,134.05,59.4886656,9.2246108,60.1996244115,15.7186656,4.5846108,16.37361,43.77,4.64,44.015253038,134.26,15.7186656,4.7746108,16.4278226353,15.7186656,4.5846108,16.37361,0.0,0.19,0.19,134.26
2021-05-07 09:30:00,64.35930272,6.44812996,64.6815137932,17.95930272,5.23812996,18.707607,46.4,1.21,46.4157742583,134.03,62.60930272,8.00812996,63.1193705018,17.95930272,5.23812996,18.707607,44.65,2.77,44.7358402179,134.08,17.95930272,5.42812996,18.7616936616,17.95930272,5.23812996,18.707607,0.0,0.19,0.19,134.08
2021-05-07 10:00:00,63.13875296,6.52838628,63.4753649282,18.26875296,5.32838628,19.029951,44.87,1.2,44.8860434879,133.75,61.92875296,7.78838628,62.4165795605,18.26875296,5.32838628,19.029951,43.66,2.46,43.729248793,133.75,18.26875296,5.51838628,19.0840226852,18.26875296,5.32838628,19.029951,0.0,0.19,0.19,133.75
2021-05-07 10:30:00,61.77399744,5.98866592,62.0636034985,18.54399744,5.40866592,19.316664,43.23,0.58,43.2338906415,133.37,61.19399744,6.30866592,61.518327256,18.54399744,5.40866592,19.316664,42.65,0.9,42.65949484,133.34,18.54399744,5.58866592,19.3678348769,18.54399744,5.40866592,19.316664,0.0,0.18,0.18,133.34
2021-05-07 11:00:00,55.50575456,3.75209508,55.6324276548,9.67575456,2.82209508,10.078911,45.83,0.93,45.8394349878,133.46,54.54575456,4.48209508,54.7295945246,9.67575456,2.82209508,10.078911,44.87,1.6600000000000001,44.9006959857,133.45,9.67575456,3.01209508,10.133752665,9.67575456,2.82209508,10.078911,0.0,0.19,0.19,133.45
2021-05-07 11:30:00,48.1746832,5.0605326,48.4397470226,12.1046832,3.5305326,12.609045,36.07,1.53,36.1024348209,133.22,47.4846832,4.2705326,47.6763315209,12.1046832,3.5305326,12.609045,35.38,0.74,35.3877379893,133.18,12.1046832,3.7205326,12.6635586705,12.1046832,3.5305326,12.609045,0.0,0.19,0.19,133.18
2021-05-07 12:00:00,50.1106736,5.9722798,50.4653121922,15.7106736,4.5822798,16.365285,34.4,1.3900000000000001,34.4280713953,133.74,49.2206736,5.9222798,49.5756806072,15.7106736,4.5822798,16.365285,33.51,1.34,33.5367813005,133.76,15.7106736,4.7722798,16.4194981487,15.7106736,4.5822798,16.365285,0.0,0.19,0.19,133.76
2021-05-07 12:30:00,49.24397632,6.3211597600000005,49.6480237725,19.68397632,5.74115976,20.504142,29.56,0.58,29.5656895742,133.82,48.86397632,6.35115976,49.2749978397,19.68397632,5.74115976,20.504142,29.18,0.61,29.186375246,133.84,19.68397632,5.93115976,20.5581511782,19.68397632,5.74115976,20.504142,0.0,0.19,0.19,133.84
2021-05-07 13:00:00,58.0470784,5.3912312,58.296901158,14.5070784,4.2312312,15.11154,43.54,1.16,43.5554497164,134.05,56.8570784,5.8712312,57.1594149724,14.5070784,4.2312312,15.11154,42.35,1.6400000000000001,42.3817425314,134.03,14.5070784,4.4212312,15.165836905,14.5070784,4.2312312,15.11154,0.0,0.19,0.19,134.03
2021-05-07 13:30:00,51.42350336,4.77768848,51.6449707622,13.12350336,3.82768848,13.670316,38.3,0.9500000000000001,38.3117801727,134.05,49.99350336,4.96768848,50.2397084689,13.12350336,3.82768848,13.670316,36.87,1.1400000000000001,36.8876198744,133.99,13.12350336,4.01768848,13.7247280906,13.12350336,3.82768848,13.670316,0.0,0.19,0.19,133.99
2021-05-07 14:00:00,41.90149376,5.61668568,42.2762621024,14.73149376,4.29668568,15.345306,27.17,1.32,27.2020458789,134.01,40.85149376,5.57668568,41.2303767336,14.73149376,4.29668568,15.345306,26.12,1.28,26.1513441337,134.02,14.73149376,4.48668568,15.3995862539,14.73149376,4.29668568,15.345306,0.0,0.19,0.19,134.02
2021-05-07 14:30:00,36.68993024,6.95789632,37.343852268,19.80993024,5.77789632,20.635344,16.88,1.18,16.9211938113,134.31,36.31993024,6.98789632,36.9860517982,19.80993024,5.77789632,20.635344,16.51,1.21,16.5542804132,134.22,19.80993024,5.96789632,20.6893480468,19.80993024,5.77789632,20.635344,0.0,0.19,0.19,134.22
2021-05-07 15:00:00,37.48709216,5.84165188,37.9395173309,10.73709216,3.13165188,11.184471,26.75,2.71,26.8869224717,134.81,37.26709216,7.55165188,38.0245132011,10.73709216,3.13165188,11.184471,26.53,4.42,26.8956743734,134.87,10.73709216,3.32165188,11.2391511808,10.73709216,3.13165188,11.184471,0.0,0.19,0.19,134.87
2021-05-07 15:30:00,39.20859776,9.37500768,40.3138302237,13.62859776,3.97500768,14.196456,25.58,5.4,26.1437640748,135.21,39.18859776,9.52500768,40.3295420963,13.62859776,3.97500768,14.196456,25.56,5.55,26.1556131643,135.08,13.62859776,4.16500768,14.2508233404,13.62859776,3.97500768,14.196456,0.0,0.19,0.19,135.08
2021-05-07 16:00:00,41.72547392,11.90409656,43.3903524848,20.58547392,6.00409656,21.443202,21.14,5.9,21.9478837249,135.36,40.99547392,12.37409656,42.8222739658,20.58547392,6.00409656,21.443202,20.41,6.37,21.3809494644,135.28,20.58547392,6.19409656,21.4971758309,20.58547392,6.00409656,21.443202,0.0,0.19,0.19,135.28
2021-05-07 16:30:00,39.047216,11.130438,40.6026073968,16.767216,4.890438,17.46585,22.28,6.24,23.1373291458,135.31,38.467216,11.630438,40.1869853916,16.767216,4.890438,17.46585,21.7,6.74,22.722623088,135.19,16.767216,5.080438,17.5199995052,16.767216,4.890438,17.46585,0.0,0.19,0.19,135.19
2021-05-07 17:00:00,42.66308352,11.18339936,44.1045022269,13.38308352,3.90339936,13.940712,29.28,7.28,30.1714567099,135.35,41.85308352,11.67339936,43.4505334001,13.38308352,3.90339936,13.940712,28.47,7.77,29.5112487028,135.24,13.38308352,4.09339936,13.9951006722,13.38308352,3.90339936,13.940712,0.0,0.19,0.19,135.24
2021-05-07 17:30:00,54.14242784,11.00570812,55.2496887198,9.72242784,2.83570812,10.127529,44.42,8.17,45.1650893944,135.16,53.77242784,11.39570812,54.9666822663,9.72242784,2.83570812,10.127529,44.05,8.56,44.8740024959,135.02,9.72242784,3.02570812,10.1823628265,9.72242784,2.83570812,10.127529,0.0,0.19,0.19,135.02
2021-05-07 18:00:00,56.42229696,12.31025328,57.7496141118,10.73229696,3.13025328,11.179476,45.69,9.18,46.6030953908,135.33,56.07229696,12.69025328,57.4903906291,10.73229696,3.13025328,11.179476,45.34,9.56,46.3369096941,135.27,10.73229696,3.32025328,11.2341568389,10.73229696,3.13025328,11.179476,0.0,0.19,0.19,135.27
2021-05-07 18:30:00,66.81511776,10.99524268,67.7137749861,7.11511776,2.07524268,7.411581,59.7,8.92,60.3627070301,135.24,66.51511776,11.36524268,67.4791051497,7.11511776,2.07524268,7.411581,59.4,9.29,60.1220766441,135.08,7.11511776,2.26524268,7.467009116,7.11511776,2.07524268,7.411581,0.0,0.19,0.19,135.08
2021-05-07 19:00:00,70.1442416,10.5316538,70.9304614492,4.1542416,1.2116538000000001,4.327335,65.99,9.32,66.6448985294,135.01,69.6942416,10.9416538,70.5479064188,4.1542416,1.2116538000000001,4.327335,65.54,9.73,66.2583164591,134.93,4.1542416,1.4016538,4.3843308094,4.1542416,1.2116538000000001,4.327335,0.0,0.19,0.19,134.93
2021-05-07 19:30:00,73.58262304,11.09368172,74.414193455,4.33262304,1.2636817200000001,4.513149,69.25,9.83,69.9442020471,134.72,73.68262304,11.34368172,74.550707931,4.33262304,1.2636817200000001,4.513149,69.35,10.08,70.0787335787,134.58,4.33262304,1.45368172,4.5699904759,4.33262304,1.2636817200000001,4.513149,0.0,0.19,0.19,134.58
2021-05-07 20:00:00,72.15997664,11.89582652,73.1339382044,3.37997664,0.98582652,3.520809,68.78,10.91,69.6399059448,134.99,72.01997664,12.20582652,73.0469659621,3.37997664,0.98582652,3.520809,68.64,11.22,69.5509741125,134.95,3.37997664,1.17582652,3.5786603767000003,3.37997664,0.98582652,3.520809,0.0,0.19,0.19,134.95
2021-05-07 20:30:00,75.0359712,11.2542416,75.8752589974,2.8259712,0.8242415999999999,2.94372,72.21,10.43,72.9593654029,134.95,74.9859712,11.6042416,75.8785496693,2.8259712,0.8242415999999999,2.94372,72.16,10.78,72.960770281,134.82,2.8259712,1.0142416,3.0024655279,2.8259712,0.8242415999999999,2.94372,0.0,0.19,0.19,134.82
2021-05-07 21:00:00,74.4372512,10.2712816,75.142555133,1.5472511999999998,0.4512816,1.61172,72.89,9.82,73.548518,134.85,74.1472512,10.6812816,74.9126467102,1.5472511999999998,0.4512816,1.61172,72.6,10.23,73.3172073936,134.82,1.5472511999999998,0.6412816,1.6748815977,1.5472511999999998,0.4512816,1.61172,0.0,0.19,0.19,134.82
2021-05-07 21:30:00,74.2150736,10.4264798,74.9439032242,1.3250736,0.3864798,1.380285,72.89,10.04,73.5782148465,134.61,74.3850736,10.6764798,75.1473645273,1.3250736,0.3864798,1.380285,73.06,10.29,73.781079553,134.52,1.3250736,0.5764798,1.4450429077,1.3250736,0.3864798,1.380285,0.0,0.19,0.19,134.52
2021-05-07 22:00:00,69.7301088,11.6579484,70.6979195886,1.0901088,0.31794839999999996,1.13553,68.64,11.34,69.5704333751,133.82,69.7801088,11.9479484,70.795600535,1.0901088,0.31794839999999996,1.13553,68.69,11.63,69.6675893081,133.75,1.0901088,0.5079484,1.2026424127,1.0901088,0.31794839999999996,1.13553,0.0,0.19,0.19,133.75
2021-05-07 22:30:00,66.05197696,12.81974328,67.2845411524,1.06197696,0.30974328,1.106226,64.99,12.51,66.1830809195,134.28,65.88197696,13.19974328,67.1912800207,1.06197696,0.30974328,1.106226,64.82,12.89,66.0892162157,134.24,1.06197696,0.49974328,1.1736858223,1.06197696,0.30974328,1.106226,0.0,0.19,0.19,134.24
2021-05-07 23:00:00,64.45387488,13.28279684,65.8083177033,1.24387488,0.36279684,1.295703,63.21,12.92,64.5169008865,134.51,64.65387488,13.54279684,66.0570275084,1.24387488,0.36279684,1.295703,63.41,13.18,64.7652723302,134.48,1.24387488,0.5427968400000001,1.3571488963,1.24387488,0.36279684,1.295703,0.0,0.18,0.18,134.48
2021-05-07 23:30:00,61.79108736,13.89240048,63.3335398365,1.55108736,0.45240048,1.615716,60.24,13.44,61.7210758169,135.31,61.75108736,14.28240048,63.3812571161,1.55108736,0.45240048,1.615716,60.2,13.83,61.7681867955,135.25,1.55108736,0.64240048,1.6788538873,1.55108736,0.45240048,1.615716,0.0,0.19,0.19,135.25
2021-05-08 00:00:00,58.16030848,14.88300664,60.034368233,1.21030848,0.35300664,1.260738,56.95,14.53,58.7743430418,135.52,58.27030848,15.20300664,60.2209287644,1.21030848,0.35300664,1.260738,57.06,14.85,58.9607165832,135.48,1.21030848,0.54300664,1.3265379104,1.21030848,0.35300664,1.260738,0.0,0.19,0.19,135.48
2021-05-08 00:30:00,55.65424448,15.33165464,57.7274160399,1.2742444800000001,0.37165464,1.327338,54.38,14.96,56.400230496,135.65,55.78424448,15.54165464,57.9087641135,1.2742444800000001,0.37165464,1.327338,54.51,15.17,56.5815252534,135.59,1.2742444800000001,0.56165464,1.392535432,1.2742444800000001,0.37165464,1.327338,0.0,0.19,0.19,135.59
2021-05-08 01:00:00,54.74789088,15.60813484,56.9293020245,1.22789088,0.35813484,1.279053,53.52,15.25,55.650273135,135.91,55.00789088,15.61813484,57.1821142924,1.22789088,0.35813484,1.279053,53.78,15.26,55.9030947265,135.81,1.22789088,0.54813484,1.3446813065,1.22789088,0.35813484,1.279053,0.0,0.19,0.19,135.81
2021-05-08 01:30:00,55.03213664,15.84645652,57.2681957757,1.22213664,0.35645652,1.273059,53.81,15.49,55.9951444324,135.71,55.34213664,16.00645652,57.6104047739,1.22213664,0.35645652,1.273059,54.12,15.65,56.3373490679,135.65,1.22213664,0.54645652,1.3387429533000001,1.22213664,0.35645652,1.273059,0.0,0.19,0.19,135.65
2021-05-08 02:00:00,56.08796096,15.34440528,58.1490338531,1.07796096,0.31440528,1.122876,55.01,15.03,57.0263184854,135.52,56.35796096,15.55440528,58.4650261882,1.07796096,0.31440528,1.122876,55.28,15.24,57.3422706212,135.47,1.07796096,0.50440528,1.1901363442,1.07796096,0.31440528,1.122876,0.0,0.19,0.19,135.47
2021-05-08 02:30:00,56.04214656,15.31687608,58.0975807061,1.29214656,0.37687608,1.345986,54.75,14.94,56.7517938042,135.52,56.33214656,15.50687608,58.4275101456,1.29214656,0.37687608,1.345986,55.04,15.13,57.0816827012,135.47,1.29214656,0.56687608,1.4110248838000001,1.29214656,0.37687608,1.345986,0.0,0.19,0.19,135.47
2021-05-08 03:00:00,55.18825056,15.74657308,57.3907445817,1.18825056,0.34657308000000003,1.237761,54.0,15.4,56.1530052624,135.64,55.53825056,15.78657308,57.7383162629,1.18825056,0.34657308000000003,1.237761,54.35,15.44,56.5005849527,135.57,1.18825056,0.53657308,1.3037829818,1.18825056,0.34657308000000003,1.237761,0.0,0.19,0.19,135.57
2021-05-08 03:30:00,53.38609248,16.08594364,55.7569049811,1.4260924799999999,0.41594364,1.485513,51.96,15.67,54.2714519798,135.64,53.74609248,16.10594364,56.1074315702,1.4260924799999999,0.41594364,1.485513,52.32,15.69,54.6219598696,135.57,1.4260924799999999,0.60594364,1.5494861911,1.4260924799999999,0.41594364,1.485513,0.0,0.19,0.19,135.57
2021-05-08 04:00:00,52.9231856,16.4838458,55.4308645649,1.2131856,0.3538458,1.263735,51.71,16.13,54.1673425599,135.76,53.2731856,16.5238458,55.7769646359,1.2131856,0.3538458,1.263735,52.06,16.17,54.51341578,135.68,1.2131856,0.5438457999999999,1.3295065078000001,1.2131856,0.3538458,1.263735,0.0,0.19,0.19,135.68
2021-05-08 04:30:00,51.84406464,16.60743552,54.4390847916,1.29406464,0.37743552,1.3479839999999998,50.55,16.23,53.0915756029,135.91,52.20406464,16.61743552,54.7850666532,1.29406464,0.37743552,1.3479839999999998,50.91,16.24,53.4374933918,135.83,1.29406464,0.56743552,1.4130061436,1.29406464,0.37743552,1.3479839999999998,0.0,0.19,0.19,135.83
2021-05-08 05:00:00,51.58440448,17.12503464,54.3527147158,1.11440448,0.32503464,1.160838,50.47,16.8,53.1926771276,136.0,51.93440448,17.165034640000002,54.6975390935,1.11440448,0.32503464,1.160838,50.82,16.84,53.53744484,135.92,1.11440448,0.51503464,1.2276636451,1.11440448,0.32503464,1.160838,0.0,0.19,0.19,135.92
2021-05-08 05:30:00,51.0040448,17.1565964,53.8122791377,1.1540447999999999,0.33659639999999996,1.20213,49.85,16.82,52.6111670656,136.14,51.2740448,17.2465964,54.0968830667,1.1540447999999999,0.33659639999999996,1.20213,50.12,16.91,52.8957701523,136.07,1.1540447999999999,0.5265964,1.2685121871,1.1540447999999999,0.33659639999999996,1.20213,0.0,0.19,0.19,136.07
2021-05-08 06:00:00,49.94104704,16.49738872,52.5953611455,1.9110470400000001,0.5573887200000001,1.9906739999999998,48.03,15.94,50.6059729676,136.11,50.27104704,18.36738872,53.5213895456,1.9110470400000001,0.5573887200000001,1.9906739999999998,48.36,17.81,51.5352859699,136.24,1.9110470400000001,0.75738872,2.0556601038,1.9110470400000001,0.5573887200000001,1.9906739999999998,0.0,0.2,0.2,136.24
2021-05-08 06:30:00,53.34983872,15.33995296,55.5114352928,1.43983872,0.41995296,1.499832,51.91,14.92,54.0116144917,135.57,53.71983872,17.17995296,56.4001051046,1.43983872,0.41995296,1.499832,52.28,16.76,54.9007832367,135.7,1.43983872,0.60995296,1.5637065431,1.43983872,0.41995296,1.499832,0.0,0.19,0.19,135.7
2021-05-08 07:00:00,55.37685152,14.52449836,57.249949667,1.62685152,0.47449836,1.694637,53.75,14.05,55.5559627763,135.25,55.70685152,16.37449836,58.0635643309,1.62685152,0.47449836,1.694637,54.08,15.9,56.3689311589,135.39,1.62685152,0.6644983600000001,1.757328637,1.62685152,0.47449836,1.694637,0.0,0.19,0.19,135.39
2021-05-08 07:30:00,57.35290528,13.90876404,59.0153324245,1.81290528,0.52876404,1.888443,55.54,13.38,57.1289418771,134.37,57.66290528,15.35876404,59.6732961899,1.81290528,0.52876404,1.888443,55.85,14.83,57.7853908873,134.47,1.81290528,0.71876404,1.9501916058000002,1.81290528,0.52876404,1.888443,0.0,0.19,0.19,134.47
2021-05-08 08:00:00,59.84776032,13.39934676,61.3294130814,1.9177603200000002,0.55934676,1.9976669999999999,57.93,12.84,59.3359123971,133.85,60.13776032,13.59934676,61.656244198,1.9177603200000002,0.55934676,1.9976669999999999,58.22,13.04,59.662467263799996,133.79,1.9177603200000002,0.73934676,2.0553438341,1.9177603200000002,0.55934676,1.9976669999999999,0.0,0.18,0.18,133.79
2021-05-08 08:30:00,63.99876896,10.87172428,64.9156130466,2.26876896,0.66172428,2.363301,61.73,10.21,62.5686582883,132.92,64.34876896,12.63172428,65.5768596759,2.26876896,0.66172428,2.363301,62.08,11.97,63.2234711164,133.05,2.26876896,0.85172428,2.4233750933,2.26876896,0.66172428,2.363301,0.0,0.19,0.19,133.05
2021-05-08 09:00:00,68.21180512,9.81594316,68.9144621821,3.07180512,0.8959431600000001,3.1997970000000002,65.14,8.92,65.7478973048,133.62,68.34180512,10.47594316,69.1400586647,3.07180512,0.8959431600000001,3.1997970000000002,65.27,9.58,65.9693057414,133.58,3.07180512,1.08594316,3.2581066959,3.07180512,0.8959431600000001,3.1997970000000002,0.0,0.19,0.19,133.58
2021-05-08 09:30:00,70.63439104,10.28128072,71.3787218353,4.56439104,1.33128072,4.754574,66.07,8.95,66.6734384894,133.67,70.45439104,10.45128072,71.2253500202,4.56439104,1.33128072,4.754574,65.89,9.12,66.5181666915,133.54,4.56439104,1.51128072,4.8080801762,4.56439104,1.33128072,4.754574,0.0,0.18,0.18,133.54
2021-05-08 10:00:00,72.10663968,9.13235324,72.6826482845,3.67663968,1.07235324,3.829833,68.43,8.06,68.9030369432,133.57,72.31663968,9.13235324,72.8909888142,3.67663968,1.07235324,3.829833,68.64,8.06,69.1115996053,133.48,3.67663968,1.26235324,3.8873146308,3.67663968,1.07235324,3.829833,0.0,0.19,0.19,133.48
2021-05-08 10:30:00,74.05342336,8.18724848,74.504634413,3.21342336,0.93724848,3.347316,70.84,7.25,71.2100280859,134.2,74.46342336,8.13724848,74.9067168638,3.21342336,0.93724848,3.347316,71.25,7.2,71.6128654642,134.14,3.21342336,1.12724848,3.4054043558,3.21342336,0.93724848,3.347316,0.0,0.19,0.19,134.14
2021-05-08 11:00:00,73.26695936,8.20244648,73.7246733605,3.67695936,1.07244648,3.830166,69.59,7.13,69.954306515,134.3,73.78695936,8.06244648,74.2261302699,3.67695936,1.07244648,3.830166,70.11,6.99,70.4575915001,134.2,3.67695936,1.26244648,3.8876472641,3.67695936,1.07244648,3.830166,0.0,0.19,0.19,134.2
2021-05-08 11:30:00,71.92329344,7.80179392,72.3452011375,3.26329344,0.9517939200000001,3.399264,68.66,6.85,69.0008557918,134.44,72.02329344,7.79179392,72.4435425034,3.26329344,0.9517939200000001,3.399264,68.76,6.84,69.0993719219,134.29,3.26329344,1.13179392,3.453989223,3.26329344,0.9517939200000001,3.399264,0.0,0.18,0.18,134.29
2021-05-08 12:00:00,70.5545616,8.3884138,71.0514718261,3.8345616,1.1184138,3.994335,66.72,7.27,67.1149111599,134.65,70.9845616,9.3884138,71.6027255014,3.8345616,1.1184138,3.994335,67.15,8.27,67.657338109,134.61,3.8345616,1.3084137999999998,4.0516427947,3.8345616,1.1184138,3.994335,0.0,0.19,0.19,134.61
2021-05-08 12:30:00,71.11981568,8.14244624,71.5844090087,4.49981568,1.3124462399999999,4.687308,66.62,6.83,66.9691966504,134.97,71.05981568,10.10244624,71.7743465627,4.49981568,1.3124462399999999,4.687308,66.56,8.79,67.1379006225,135.08,4.49981568,1.50244624,4.7440157945,4.49981568,1.3124462399999999,4.687308,0.0,0.19,0.19,135.08
2021-05-08 13:00:00,66.3086464,9.3233552,66.9608956002,4.9486464,1.4433552,5.15484,61.36,7.88,61.8639151687,135.73,66.7486464,10.4133552,67.5560490464,4.9486464,1.4433552,5.15484,61.8,8.97,62.4475852215,135.76,4.9486464,1.6333552,5.211233098,4.9486464,1.4433552,5.15484,0.0,0.19,0.19,135.76
2021-05-08 13:30:00,61.08332096,11.48638528,62.1539149716,5.71332096,1.66638528,5.951376,55.37,9.82,56.2340581854,136.2,61.17332096,10.69638528,62.101431991,5.71332096,1.66638528,5.951376,55.46,9.03,56.1903239001,136.02,5.71332096,1.86638528,6.010443445,5.71332096,1.66638528,5.951376,0.0,0.2,0.2,136.02
2021-05-08 14:00:00,57.43762688,12.69055784,58.8228802414,5.48762688,1.60055784,5.716278,51.95,11.09,53.1205289883,136.3,57.58762688,10.90055784,58.6102118312,5.48762688,1.60055784,5.716278,52.1,9.3,52.9235297387,136.02,5.48762688,1.79055784,5.7723605356,5.48762688,1.60055784,5.716278,0.0,0.19,0.19,136.02
2021-05-08 14:30:00,58.94132288,13.41913584,60.4495884977,5.79132288,1.68913584,6.032628,53.15,11.73,54.4289941116,136.66,59.00132288,11.70913584,60.151973897,5.79132288,1.68913584,6.032628,53.21,10.02,54.1452167786,136.38,5.79132288,1.87913584,6.0885607664,5.79132288,1.68913584,6.032628,0.0,0.19,0.19,136.38
2021-05-08 15:00:00,61.238096,13.330278,62.67216857,5.898096,1.720278,6.14385,55.34,11.61,56.5447406927,136.8,61.498096,13.330278,62.9262435172,5.898096,1.720278,6.14385,55.6,11.61,56.7992262271,136.66,5.898096,1.910278,6.1997337413,5.898096,1.720278,6.14385,0.0,0.19,0.19,136.66
2021-05-08 15:30:00,59.30458944,13.79967192,60.8889585536,5.96458944,1.7396719200000001,6.213114,53.34,12.06,54.6863712455,136.83,59.50458944,13.80967192,61.0860311607,5.96458944,1.7396719200000001,6.213114,53.54,12.07,54.8836633253,136.7,5.96458944,1.9396719199999999,6.2720534393000005,5.96458944,1.7396719200000001,6.213114,0.0,0.2,0.2,136.7
2021-05-08 16:00:00,60.37301152,13.81337836,61.9331086069,5.46301152,1.59337836,5.690637,54.91,12.22,56.2533243462,136.91,60.69301152,13.79337836,62.2406533863,5.46301152,1.59337836,5.690637,55.23,12.2,56.5614082215,136.76,5.46301152,1.78337836,5.746732397,5.46301152,1.59337836,5.690637,0.0,0.19,0.19,136.76
2021-05-08 16:30:00,60.11380128,13.80319204,61.6781745419,4.91380128,1.43319204,5.118543,55.2,12.37,56.5690454224,137.0,60.31380128,13.81319204,61.8753496893,4.91380128,1.43319204,5.118543,55.4,12.38,56.766402035,136.89,4.91380128,1.6231920400000002,5.1749584943,4.91380128,1.43319204,5.118543,0.0,0.19,0.19,136.89
2021-05-08 17:00:00,62.22551744,13.75202592,63.727021251400004,7.03551744,2.05202592,7.328664,55.19,11.7,56.4165410141,136.73,62.50551744,13.76202592,64.0026020398,7.03551744,2.05202592,7.328664,55.47,11.71,56.6925480112,136.6,7.03551744,2.24202592,7.3841171358,7.03551744,2.05202592,7.328664,0.0,0.19,0.19,136.6
2021-05-08 17:30:00,62.33162112,13.95505616,63.8746787379,7.25162112,2.11505616,7.553772,55.08,11.84,56.3381930843,136.47,62.59162112,13.95505616,64.1284229251,7.25162112,2.11505616,7.553772,55.34,11.84,56.592412919,136.35,7.25162112,2.30505616,7.6091584797,7.25162112,2.11505616,7.553772,0.0,0.19,0.19,136.35
2021-05-08 18:00:00,66.98833504,14.09034772,68.4541812478,6.61833504,1.9303477199999999,6.894099,60.37,12.16,61.5824853347,133.623,67.39833504,14.04034772,68.8452389804,6.61833504,1.9303477199999999,6.894099,60.78,12.11,61.9746762799,133.583,6.61833504,2.13034772,6.9527505428000005,6.61833504,1.9303477199999999,6.894099,0.0,0.2,0.2,133.583
2021-05-08 18:30:00,68.95688768,13.85284224,70.3345832193,5.42688768,1.5828422400000002,5.653008,63.53,12.27,64.7040477868,133.623,69.20688768,13.862842239999999,70.5816668642,5.42688768,1.5828422400000002,5.653008,63.78,12.28,64.9514187682,133.583,5.42688768,1.7728422400000001,5.7091224807,5.42688768,1.5828422400000002,5.653008,0.0,0.19,0.19,133.583
2021-05-08 19:00:00,68.00899616,14.09137388,69.4535123411,4.83899616,1.41137388,5.040621,63.17,12.68,64.4300496663,133.623,68.36899616,14.07137388,69.8020286152,4.83899616,1.41137388,5.040621,63.53,12.66,64.7791363017,133.583,4.83899616,1.6013738800000001,5.0970856516,4.83899616,1.41137388,5.040621,0.0,0.19,0.19,133.583
2021-05-08 19:30:00,67.83056608,13.88724844,69.2375719098,3.35056608,0.97724844,3.490173,64.48,12.91,65.7597027061,133.623,68.06056608,13.92724844,69.4709212854,3.35056608,0.97724844,3.490173,64.71,12.95,65.9930799402,133.583,3.35056608,1.16724844,3.5480645396,3.35056608,0.97724844,3.490173,0.0,0.19,0.19,133.583
2021-05-08 20:00:00,66.98552128,14.35202704,68.5057715912,3.19552128,0.93202704,3.328668,63.79,13.42,65.1863520992,133.623,67.31552128,14.35202704,68.8284830964,3.19552128,0.93202704,3.328668,64.12,13.42,65.5093184211,133.583,3.19552128,1.12202704,3.3867832717,3.19552128,0.93202704,3.328668,0.0,0.19,0.19,133.583
2021-05-08 20:30:00,65.0020848,15.0276914,66.7165836742,3.1120848,0.9076913999999999,3.241755,61.89,14.12,63.4802843409,136.78,65.1920848,15.0776914,66.9129636059,3.1120848,0.9076913999999999,3.241755,62.08,14.17,63.6766464255,136.69,3.1120848,1.0976914,3.2999997291,3.1120848,0.9076913999999999,3.241755,0.0,0.19,0.19,136.69
2021-05-08 21:00:00,65.79569184,14.55916012,67.3872555318,2.46569184,0.7191601200000001,2.568429,63.33,13.84,64.8246442335,136.78,66.17569184,14.58916012,67.7647827674,2.46569184,0.7191601200000001,2.568429,63.71,13.87,65.2023082413,136.69,2.46569184,0.90916012,2.6279665853000003,2.46569184,0.7191601200000001,2.568429,0.0,0.19,0.19,136.69
2021-05-08 21:30:00,65.40624224,14.04223732,66.896643809,1.51624224,0.44223732,1.5794190000000001,63.89,13.6,65.3214520659,136.87,65.50624224,14.13223732,67.0133412394,1.51624224,0.44223732,1.5794190000000001,63.99,13.69,65.4380332834,136.72,1.51624224,0.63223732,1.6427764788,1.51624224,0.44223732,1.5794190000000001,0.0,0.19,0.19,136.72
2021-05-08 22:00:00,62.32016832,15.05046576,64.1117766017,1.51016832,0.44046576,1.573092,60.81,14.61,62.5404525088,136.79,62.60016832,15.11046576,64.398037619,1.51016832,0.44046576,1.573092,61.09,14.67,62.8267220218,136.7,1.51016832,0.63046576,1.6364887501,1.51016832,0.44046576,1.573092,0.0,0.19,0.19,136.7
2021-05-08 22:30:00,60.64622208,14.56473144,62.370631346,1.69622208,0.49473144,1.7668979999999999,58.95,14.07,60.6058363526,137.14,61.06622208,16.34473144,63.2157711728,1.69622208,0.49473144,1.7668979999999999,59.37,15.85,61.4493238368,137.05,1.69622208,0.68473144,1.8292147194,1.69622208,0.49473144,1.7668979999999999,0.0,0.19,0.19,137.05
2021-05-08 23:00:00,57.87386464,15.19571052,59.835556541,1.49386464,0.43571052,1.556109,56.38,14.76,58.2800308854,136.05,58.33386464,16.965710520000002,60.7509267196,1.49386464,0.43571052,1.556109,56.84,16.53,59.1948181854,136.14,1.49386464,0.62571052,1.6196126751,1.49386464,0.43571052,1.556109,0.0,0.19,0.19,136.14
2021-05-08 23:30:00,54.39743104,15.70550072,56.6192834343,1.52743104,0.44550072,1.5910739999999999,52.87,15.26,55.0282154899,136.29,54.71743104,17.51550072,57.4525023397,1.52743104,0.44550072,1.5910739999999999,53.19,17.07,55.8619817049,136.42,1.52743104,0.63550072,1.6543599207000002,1.52743104,0.44550072,1.5910739999999999,0.0,0.19,0.19,136.42
2021-05-09 00:00:00,52.24069792,16.27270356,54.7164637044,1.38069792,0.40270356,1.438227,50.86,15.87,53.2784806465,136.82,52.74069792,18.08270356,55.7545099981,1.38069792,0.40270356,1.438227,51.36,17.68,54.3178791928,136.93,1.38069792,0.60270356,1.5065119739,1.38069792,0.40270356,1.438227,0.0,0.2,0.2,136.93
2021-05-09 00:30:00,49.1860224,16.7396732,51.9565343184,1.5760223999999998,0.4596732,1.64169,47.61,16.28,50.3165032569,137.07,49.5760224,18.5996732,52.9502581689,1.5760223999999998,0.4596732,1.64169,48.0,18.14,51.3133471915,137.22,1.5760223999999998,0.6496732,1.7046764714,1.5760223999999998,0.4596732,1.64169,0.0,0.19,0.19,137.22
2021-05-09 01:00:00,48.15555296,16.90328628,51.0360496899,1.4855529600000001,0.43328628,1.5474510000000001,46.67,16.47,49.4909062354,137.07,48.55555296,18.77328628,52.0584095128,1.4855529600000001,0.43328628,1.5474510000000001,47.07,18.34,50.5167348509,137.22,1.4855529600000001,0.62328628,1.6110100508,1.4855529600000001,0.43328628,1.5474510000000001,0.0,0.19,0.19,137.22
2021-05-09 01:30:00,48.97427424,16.70291332,51.7442446144,1.48427424,0.43291332,1.546119,47.49,16.27,50.199731075,137.23,49.35427424,18.56291332,52.7297462224,1.48427424,0.43291332,1.546119,47.87,18.13,51.1882193478,137.36,1.48427424,0.62291332,1.6096866228,1.48427424,0.43291332,1.546119,0.0,0.19,0.19,137.36
2021-05-09 02:00:00,50.97715136,16.52375248,53.5882856304,1.48715136,0.43375248,1.549116,49.49,16.09,52.0398712527,137.23,51.33715136,18.40375248,54.5362376325,1.48715136,0.43375248,1.549116,49.85,17.97,52.9900311379,137.36,1.48715136,0.62375248,1.6126643556,1.48715136,0.43375248,1.549116,0.0,0.19,0.19,137.36
2021-05-09 02:30:00,50.67349504,16.49685272,53.2911742152,1.46349504,0.42685272,1.524474,49.21,16.07,51.7674511638,137.01,50.97349504,18.43685272,54.2053017224,1.46349504,0.42685272,1.524474,49.51,18.01,52.6839653025,137.15,1.46349504,0.62685272,1.5920936105,1.46349504,0.42685272,1.524474,0.0,0.2,0.2,137.15
2021-05-09 03:00:00,50.41852064,16.23456852,52.96780568,0.83852064,0.24456852,0.873459,49.58,15.99,52.094687829,137.07,50.69852064,18.19456852,53.8644810493,0.83852064,0.24456852,0.873459,49.86,17.95,52.9926608126,137.21,0.83852064,0.43456852,0.9444398669,0.83852064,0.24456852,0.873459,0.0,0.19,0.19,137.21
2021-05-09 03:30:00,49.29685216,16.48783188,51.9810372442,0.98685216,0.28783188,1.027971,48.31,16.2,50.953862464,137.18,49.57685216,18.40783188,52.8839535645,0.98685216,0.28783188,1.027971,48.59,18.12,51.8586781552,137.32,0.98685216,0.47783188,1.0964490372,0.98685216,0.28783188,1.027971,0.0,0.19,0.19,137.32
2021-05-09 04:00:00,48.685104,16.771072,51.4927976276,0.895104,0.26107199999999997,0.9324,47.79,16.51,50.5614892977,136.04,48.955104,18.651072,52.3876387557,0.895104,0.26107199999999997,0.9324,48.06,18.39,51.4582908772,136.18,0.895104,0.451072,1.0023358319,0.895104,0.26107199999999997,0.9324,0.0,0.19,0.19,136.18
2021-05-09 04:30:00,47.84201696,16.81808828,50.711997399,1.02201696,0.29808828,1.064601,46.82,16.52,49.6489959617,136.19,48.10201696,18.70808828,51.6119811934,1.02201696,0.29808828,1.064601,47.08,18.41,50.5515034396,136.34,1.02201696,0.48808828,1.1325850236,1.02201696,0.29808828,1.064601,0.0,0.19,0.19,136.34
2021-05-09 05:00:00,47.5898592,16.6441256,50.4164815875,0.9398592,0.27412559999999997,0.9790200000000001,46.65,16.37,49.4388450512,136.13,47.8498592,18.5541256,51.321190577,0.9398592,0.27412559999999997,0.9790200000000001,46.91,18.28,50.3458687481,136.27,0.9398592,0.46412559999999997,1.0482117574,0.9398592,0.27412559999999997,0.9790200000000001,0.0,0.19,0.19,136.27
2021-05-09 05:30:00,46.92133792,16.71622356,49.8100801275,0.74133792,0.21622356,0.772227,46.18,16.5,49.0391924893,136.25,47.19133792,18.58622356,50.719523666,0.74133792,0.21622356,0.772227,46.45,18.37,49.9505695663,136.4,0.74133792,0.40622356,0.8453398679,0.74133792,0.21622356,0.772227,0.0,0.19,0.19,136.4
2021-05-09 06:00:00,45.82402496,16.81575728,48.81199603,1.01402496,0.29575728,1.056276,44.81,16.52,47.7582087185,136.04,46.05402496,18.72575728,49.7154623907,1.01402496,0.29575728,1.056276,45.04,18.43,48.664838436,136.19,1.01402496,0.48575728,1.124369492,1.01402496,0.29575728,1.056276,0.0,0.19,0.19,136.19
2021-05-09 06:30:00,47.17068768,16.61561724,50.0115237967,1.6306876799999999,0.47561724,1.698633,45.54,16.14,48.3155378734,136.27,47.40068768,18.56561724,50.9068495984,1.6306876799999999,0.47561724,1.698633,45.77,18.09,49.2152517011,136.42,1.6306876799999999,0.66561724,1.7613031028,1.6306876799999999,0.47561724,1.698633,0.0,0.19,0.19,136.42
