Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-09 07:00:00,47.58691072,16.24034896,50.2818357483,2.36691072,0.69034896,2.465532,45.22,15.55,47.8189387168,136.27,47.79691072,18.15034896,51.1270949864,2.36691072,0.69034896,2.465532,45.43,17.46,48.669667144900004,136.42,2.36691072,0.8803489600000001,2.5253278298,2.36691072,0.69034896,2.465532,0.0,0.19,0.19,136.42
2021-05-09 07:30:00,49.65076576,15.98230668,52.1596843105,3.47076576,1.01230668,3.615381,46.18,14.97,48.5457856049,136.11,49.91076576,17.81230668,52.9939884139,3.47076576,1.01230668,3.615381,46.44,16.8,49.385358154,136.25,3.47076576,1.21230668,3.6763980262000002,3.47076576,1.01230668,3.615381,0.0,0.2,0.2,136.25
2021-05-09 08:00:00,50.3333248,14.8763864,52.4857167022,1.8733248,0.5463863999999999,1.9513800000000001,48.46,14.33,50.5343497039,136.11,50.6033248,16.6763864,53.2803748502,1.8733248,0.5463863999999999,1.9513800000000001,48.73,16.13,51.3302035842,136.25,1.8733248,0.7263864,2.0092244793,1.8733248,0.5463863999999999,1.9513800000000001,0.0,0.18,0.18,136.25
2021-05-09 08:30:00,44.32150592,14.12002256,46.5163511479,2.57150592,0.75002256,2.678652,41.75,13.37,43.8385606516,135.44,44.58150592,15.90002256,47.3320334182,2.57150592,0.75002256,2.678652,42.01,15.15,44.6582870249,135.59,2.57150592,0.9400225600000001,2.7379344605,2.57150592,0.75002256,2.678652,0.0,0.19,0.19,135.59
2021-05-09 09:00:00,49.4267408,13.0365494,51.1170649233,2.4567408,0.7165494,2.5591049999999997,46.97,12.32,48.5588642783,135.1,49.3867408,14.4465494,51.4563208597,2.4567408,0.7165494,2.5591049999999997,46.93,13.73,48.8972166897,135.25,2.4567408,0.9065494,2.618665151,2.4567408,0.7165494,2.5591049999999997,0.0,0.19,0.19,135.25
2021-05-09 09:30:00,53.76243424,12.99904332,55.3116123671,3.3224342399999998,0.96904332,3.4608689999999998,50.44,12.03,51.8547442381,134.45,54.12243424,12.99904332,55.6615937186,3.3224342399999998,0.96904332,3.4608689999999998,50.8,12.03,52.2049892252,134.5,3.3224342399999998,1.15904332,3.5187996102,3.3224342399999998,0.96904332,3.4608689999999998,0.0,0.19,0.19,134.5
2021-05-09 10:00:00,48.33417216,9.63871688,49.2858708099,3.66417216,1.06871688,3.816846,44.67,8.57,45.4846545551,134.1,48.30417216,11.35871688,49.6217038928,3.66417216,1.06871688,3.816846,44.64,10.29,45.8106286794,134.04,3.66417216,1.25871688,3.8743419831,3.66417216,1.06871688,3.816846,0.0,0.19,0.19,134.04
2021-05-09 10:30:00,30.9949232,11.4206026,33.0320363877,11.8649232,3.4606026,12.359295,19.13,7.96,20.7200024131,133.61,30.6249232,13.3406026,33.4044547738,11.8649232,3.4606026,12.359295,18.76,9.88,21.2026413449,133.7,11.8649232,3.6406026000000002,12.4108980269,11.8649232,3.4606026,12.359295,0.0,0.18,0.18,133.7
2021-05-09 11:00:00,27.84658688,12.84733784,30.6673521915,16.51658688,4.81733784,17.204778,11.33,8.03,13.887037121,133.58,27.54658688,14.74733784,31.245774468,16.51658688,4.81733784,17.204778,11.03,9.93,14.8413543856,133.7,16.51658688,5.00733784,17.2589418682,16.51658688,4.81733784,17.204778,0.0,0.19,0.19,133.7
2021-05-09 11:30:00,21.84330016,11.20929588,24.5515391779,16.52330016,4.81929588,17.211771,5.32,6.39,8.3147158701,133.75,21.89330016,13.03929588,25.4821472592,16.52330016,4.81929588,17.211771,5.37,8.22,9.818620066,133.84,16.52330016,5.00929588,17.2659344778,16.52330016,4.81929588,17.211771,0.0,0.19,0.19,133.84
2021-05-09 12:00:00,23.68352224,9.28852732,25.4398499498,14.22352224,4.14852732,14.816169,9.46,5.14,10.7662063885,133.37,22.97352224,11.33852732,25.6192296117,14.22352224,4.14852732,14.816169,8.75,7.19,11.3251313458,133.49,14.22352224,4.32852732,14.8675732274,14.22352224,4.14852732,14.816169,0.0,0.18,0.18,133.49
2021-05-09 12:30:00,23.29424064,9.73540352,25.2467766,15.10424064,4.40540352,15.733584,8.19,5.33,9.7716426459,133.41,22.89424064,11.66540352,25.6949001509,15.10424064,4.40540352,15.733584,7.79,7.26,10.6485538924,133.53,15.10424064,4.59540352,15.7878376867,15.10424064,4.40540352,15.733584,0.0,0.19,0.19,133.53
2021-05-09 13:00:00,21.22896576,9.90053168,23.4241224977,15.25896576,4.45053168,15.894756,5.97,5.45,8.0835264582,133.61,20.78896576,11.95053168,23.9790805663,15.25896576,4.45053168,15.894756,5.53,7.5,9.3183099326,133.72,15.25896576,4.6405316800000005,15.9489990387,15.25896576,4.45053168,15.894756,0.0,0.19,0.19,133.72
2021-05-09 13:30:00,26.8459344,9.8900642,28.6097459564,19.6459344,5.7300642,20.464515,7.2,4.16,8.3153833345,133.61,27.2259344,11.8300642,29.6850454426,19.6459344,5.7300642,20.464515,7.58,6.1,9.7296659758,133.69,19.6459344,5.9200642,20.5185257409,19.6459344,5.7300642,20.464515,0.0,0.19,0.19,133.69
2021-05-09 14:00:00,21.28140192,9.70957556,23.3917490846,16.66140192,4.85957556,17.355627,4.62,4.85,6.6982758976,133.61,21.97140192,11.69957556,24.8922190777,16.66140192,4.85957556,17.355627,5.31,6.84,8.6591974224,133.72,16.66140192,5.03957556,17.4068847231,16.66140192,4.85957556,17.355627,0.0,0.18,0.18,133.72
2021-05-09 14:30:00,26.53094112,12.23694116,29.2170081573,17.92094112,5.22694116,18.667647,8.61,7.01,11.1028014483,133.44,26.77094112,14.13694116,30.2743520791,17.92094112,5.22694116,18.667647,8.85,8.91,12.5582880999,133.49,17.92094112,5.41694116,18.7217355541,17.92094112,5.22694116,18.667647,0.0,0.19,0.19,133.49
2021-05-09 15:00:00,32.91998624,14.08332932,35.8059444615,13.75998624,4.01332932,14.333319,19.16,10.07,21.6451033724,133.44,32.51998624,16.14332932,36.3064262436,13.75998624,4.01332932,14.333319,18.76,12.13,22.3399753805,133.49,13.75998624,4.20332932,14.387675236,13.75998624,4.01332932,14.333319,0.0,0.19,0.19,133.49
2021-05-09 15:30:00,29.32006528,14.530019039999999,32.722892313,14.64006528,4.27001904,15.250068,14.68,10.26,17.9100530429,134.11,28.90006528,16.51001904,33.2835470148,14.64006528,4.27001904,15.250068,14.26,12.24,18.7926900682,134.19,14.64006528,4.46001904,15.3043549763,14.64006528,4.27001904,15.250068,0.0,0.19,0.19,134.19
2021-05-09 16:00:00,46.67749248,14.28176864,48.8134942378,10.01749248,2.92176864,10.434888,36.66,11.36,38.3797498689,134.24,46.62749248,16.21176864,49.3654180313,10.01749248,2.92176864,10.434888,36.61,13.29,38.947608399,134.36,10.01749248,3.10176864,10.4867117956,10.01749248,2.92176864,10.434888,0.0,0.18,0.18,134.36
2021-05-09 16:30:00,51.94872096,14.26671028,53.8721507979,10.30872096,3.00671028,10.738251,41.64,11.26,43.1355676907,133.97,51.66872096,16.27671028,54.1718379159,10.30872096,3.00671028,10.738251,41.36,13.27,43.4366492722,134.03,10.30872096,3.19671028,10.792992376800001,10.30872096,3.00671028,10.738251,0.0,0.19,0.19,134.03
2021-05-09 17:00:00,57.00893248,12.58218864,58.3809031575,8.57893248,2.50218864,8.936388,48.43,10.08,49.467881499,133.97,57.13893248,14.46218864,58.9407541962,8.57893248,2.50218864,8.936388,48.56,11.96,50.0111507566,134.06,8.57893248,2.69218864,8.9914382704,8.57893248,2.50218864,8.936388,0.0,0.19,0.19,134.06
2021-05-09 17:30:00,64.37697632,10.74328476,65.2672448288,6.69697632,1.95328476,6.976017,57.68,8.79,58.3459210228,133.81,64.32697632,12.68328476,65.5654298756,6.69697632,1.95328476,6.976017,57.63,10.73,58.6203872386,133.91,6.69697632,2.1432847600000002,7.0315831356,6.69697632,1.95328476,6.976017,0.0,0.19,0.19,133.91
2021-05-09 18:00:00,70.08093376,10.04610568,70.79732704,5.30093376,1.5461056800000001,5.521806,64.78,8.5,65.3352768418,133.55,69.81093376,11.63610568,70.7740448741,5.30093376,1.5461056800000001,5.521806,64.51,10.09,65.2943198142,133.69,5.30093376,1.7261056799999999,5.5748847115,5.30093376,1.5461056800000001,5.521806,0.0,0.18,0.18,133.69
2021-05-09 18:30:00,67.3840496,11.8303478,68.4146714497,6.3440496,1.8503478,6.608385,61.04,9.98,61.8504810006,133.32,67.2240496,12.0503478,68.2955615448,6.3440496,1.8503478,6.608385,60.88,10.2,61.7285541707,133.37,6.3440496,2.0403478,6.6640816676,6.3440496,1.8503478,6.608385,0.0,0.19,0.19,133.37
2021-05-09 19:00:00,66.787888,12.318134,67.9143461188,4.107888,1.198134,4.27905,62.68,11.12,63.6587527368,133.56,67.027888,12.358134,68.1576205989,4.107888,1.198134,4.27905,62.92,11.16,63.9020500454,133.45,4.107888,1.388134,4.3360880783,4.107888,1.198134,4.27905,0.0,0.19,0.19,133.45
2021-05-09 19:30:00,68.25496224,11.74519732,69.2581369261,2.7949622400000003,0.81519732,2.911419,65.46,10.93,66.3662301174,133.46,68.13496224,11.90519732,69.1672379286,2.7949622400000003,0.81519732,2.911419,65.34,11.09,66.2744573724,133.4,2.7949622400000003,0.99519732,2.9668555119,2.7949622400000003,0.81519732,2.911419,0.0,0.18,0.18,133.4
2021-05-09 20:00:00,67.44317472,12.24342596,68.5454834074,2.10317472,0.61342596,2.190807,65.34,11.63,66.3669533729,133.26,67.50317472,12.36342596,68.6260365951,2.10317472,0.61342596,2.190807,65.4,11.75,66.4471406458,133.13,2.10317472,0.80342596,2.2514078209,2.10317472,0.61342596,2.190807,0.0,0.19,0.19,133.13
2021-05-09 20:30:00,67.45415424,12.28787832,68.5642390597,1.6041542400000002,0.46787832,1.6709939999999999,65.85,11.82,66.9024282071,133.53,67.60415424,13.14787832,68.8708093086,1.6041542400000002,0.46787832,1.6709939999999999,66.0,12.68,67.207011539,133.45,1.6041542400000002,0.65787832,1.7338150737,1.6041542400000002,0.46787832,1.6709939999999999,0.0,0.19,0.19,133.45
2021-05-09 21:00:00,64.76961824,13.39405532,66.1400345091,2.13961824,0.62405532,2.228769,62.63,12.77,63.9186185708,134.03,64.92961824,15.34405532,66.7180287363,2.13961824,0.62405532,2.228769,62.79,14.72,64.4923445069,133.96,2.13961824,0.81405532,2.2892470983,2.13961824,0.62405532,2.228769,0.0,0.19,0.19,133.96
2021-05-09 21:30:00,64.86972832,13.20867076,66.2008356107,1.9497283200000002,0.56867076,2.030967,62.92,12.64,64.1770675553,134.32,64.98972832,15.14867076,66.7319040108,1.9497283200000002,0.56867076,2.030967,63.04,14.58,64.7040802423,134.45,1.9497283200000002,0.75867076,2.0921333236,1.9497283200000002,0.56867076,2.030967,0.0,0.19,0.19,134.45
2021-05-09 22:00:00,61.56817056,14.06988308,63.1553737697,1.26817056,0.36988308000000003,1.321011,60.3,13.7,61.8367204823,134.04,62.03817056,15.91988308,64.0482418472,1.26817056,0.36988308000000003,1.321011,60.77,15.55,62.7279475194,134.14,1.26817056,0.55988308,1.3862631902,1.26817056,0.36988308000000003,1.321011,0.0,0.19,0.19,134.14
2021-05-09 22:30:00,62.09377472,13.27860096,63.4977015524,1.50377472,0.43860096,1.5664319999999998,60.59,12.84,61.9355608677,134.71,62.00377472,15.26860096,63.8560745333,1.50377472,0.43860096,1.5664319999999998,60.5,14.83,62.2910820262,134.84,1.50377472,0.61860096,1.6260398384,1.50377472,0.43860096,1.5664319999999998,0.0,0.18,0.18,134.84
2021-05-09 23:00:00,57.41840032,14.34286676,59.1826876899,1.27840032,0.37286676,1.331667,56.14,13.97,57.8520570075,134.11,57.80840032,16.20286676,60.0361894094,1.27840032,0.37286676,1.331667,56.53,15.83,58.7045977756,134.2,1.27840032,0.56286676,1.3968272505,1.27840032,0.37286676,1.331667,0.0,0.19,0.19,134.2
2021-05-09 23:30:00,55.17312576,14.86466168,57.1404582847,1.11312576,0.32466168,1.159506,54.06,14.54,55.9812039885,134.43,55.31312576,16.78466168,57.8036914829,1.11312576,0.32466168,1.159506,54.2,16.46,56.6442547837,134.57,1.11312576,0.51466168,1.2263464447,1.11312576,0.32466168,1.159506,0.0,0.19,0.19,134.57
2021-05-10 00:00:00,51.4582704,16.4574122,54.0259197875,1.3282704,0.3874122,1.383615,50.13,16.07,52.6427753828,135.16,51.4882704,16.8274122,54.1682913717,1.3282704,0.3874122,1.383615,50.16,16.44,52.7854070743,135.27,1.3282704,0.5774121999999999,1.4483463343,1.3282704,0.3874122,1.383615,0.0,0.19,0.19,135.27
2021-05-10 00:30:00,49.94770112,16.94349616,52.7432925527,1.17770112,0.34349616,1.226772,48.77,16.6,51.5176950183,135.58,49.95770112,17.33349616,52.8793153352,1.17770112,0.34349616,1.226772,48.78,16.99,51.6541237463,135.54,1.17770112,0.53349616,1.2929029665,1.17770112,0.34349616,1.226772,0.0,0.19,0.19,135.54
2021-05-10 01:00:00,48.25539328,16.40657304,50.9682118533,1.3253932800000001,0.38657304000000003,1.380618,46.93,16.02,49.5889634899,135.88,48.47539328,18.40657304,51.8523450263,1.3253932800000001,0.38657304000000003,1.380618,47.15,18.02,50.4761617004,135.84,1.3253932800000001,0.57657304,1.4453732449,1.3253932800000001,0.38657304000000003,1.380618,0.0,0.19,0.19,135.84
2021-05-10 01:30:00,49.69335552,16.43764536,52.341434522,1.12335552,0.32764536,1.170162,48.57,16.11,51.1720333776,136.05,49.87335552,18.37764536,53.1515704359,1.12335552,0.32764536,1.170162,48.75,18.05,51.9842764689,136.22,1.12335552,0.51764536,1.2368849352,1.12335552,0.32764536,1.170162,0.0,0.19,0.19,136.22
2021-05-10 02:00:00,51.19832032,16.35617676,53.7474885162,1.35832032,0.39617676,1.414917,49.84,15.96,52.3330411881,136.31,51.41832032,18.20617676,54.5463888516,1.35832032,0.39617676,1.414917,50.06,17.81,53.1337905668,136.47,1.35832032,0.59617676,1.483395032,1.35832032,0.39617676,1.414917,0.0,0.2,0.2,136.47
2021-05-10 02:30:00,50.4069616,16.5591138,53.0571958134,1.4369616,0.4191138,1.496835,48.97,16.14,51.5612305904,136.12,50.7069616,18.3891138,53.9384414036,1.4369616,0.4191138,1.496835,49.27,17.97,52.4447690433,136.28,1.4369616,0.6091137999999999,1.5607300411,1.4369616,0.4191138,1.496835,0.0,0.19,0.19,136.28
2021-05-10 03:00:00,50.09502368,16.57771524,52.766770226,1.29502368,0.37771524,1.348983,48.8,16.2,51.4186736507,136.38,50.33502368,18.43771524,53.6056335858,1.29502368,0.37771524,1.348983,49.04,18.06,52.2597856865,136.53,1.29502368,0.5677152400000001,1.4139967912,1.29502368,0.37771524,1.348983,0.0,0.19,0.19,136.53
2021-05-10 03:30:00,50.16313568,16.70508124,52.8715416882,1.18313568,0.34508124,1.232433,48.98,16.36,51.640003873,136.76,50.31313568,18.60508124,53.6428995292,1.18313568,0.34508124,1.232433,49.13,18.26,52.4135907948,136.9,1.18313568,0.53508124,1.2985075936000001,1.18313568,0.34508124,1.232433,0.0,0.19,0.19,136.9
2021-05-10 04:00:00,49.57979904,16.76827472,52.3386235005,1.15979904,0.33827472000000003,1.208124,48.42,16.43,51.1316076415,136.76,49.74979904,18.66827472,53.1370584954,1.15979904,0.33827472000000003,1.208124,48.59,18.33,51.9324272493,136.9,1.15979904,0.53827472,1.2786217139,1.15979904,0.33827472000000003,1.208124,0.0,0.2,0.2,136.9
2021-05-10 04:30:00,48.71070816,16.84978988,51.5426862751,1.13070816,0.32978988,1.177821,47.58,16.52,50.3663260522,137.05,48.96070816,18.72978988,52.420949748,1.13070816,0.32978988,1.177821,47.83,18.4,51.2471355297,137.2,1.13070816,0.51978988,1.2444607115,1.13070816,0.32978988,1.177821,0.0,0.19,0.19,137.2
2021-05-10 05:00:00,48.35067808,17.17186444,51.3094630565,1.24067808,0.36186444,1.292373,47.11,16.81,50.0192782835,137.39,48.61067808,19.04186444,52.2071893971,1.24067808,0.36186444,1.292373,47.37,18.68,50.9201266691,137.55,1.24067808,0.55186444,1.3578793976,1.24067808,0.36186444,1.292373,0.0,0.19,0.19,137.55
2021-05-10 05:30:00,49.92216672,16.78438196,52.6681897145,1.11216672,0.32438196,1.158507,48.81,16.46,51.5106561791,137.34,50.21216672,18.64438196,53.5618769778,1.11216672,0.32438196,1.158507,49.1,18.32,52.4064156378,137.43,1.11216672,0.52438196,1.2295898719,1.11216672,0.32438196,1.158507,0.0,0.2,0.2,137.43
2021-05-10 06:00:00,50.5846736,16.6030298,53.239738934,1.7246736,0.5030298,1.796535,48.86,16.1,51.4442377726,137.34,50.4546736,18.5230298,53.7473415255,1.7246736,0.5030298,1.796535,48.73,18.02,51.9551085072,137.43,1.7246736,0.6930297999999999,1.8587063593000002,1.7246736,0.5030298,1.796535,0.0,0.19,0.19,137.43
2021-05-10 06:30:00,51.40401376,15.82867068,53.7858666021,2.22401376,0.64867068,2.316681,49.18,15.18,51.4694550195,137.18,51.72401376,17.62867068,54.6456185745,2.22401376,0.64867068,2.316681,49.5,16.98,52.3313519795,137.3,2.22401376,0.83867068,2.3768899247,2.22401376,0.64867068,2.316681,0.0,0.19,0.19,137.3
2021-05-10 07:00:00,55.07841824,14.26370532,56.8953903693,3.33841824,0.97370532,3.477519,51.74,13.29,53.4195816157,136.56,55.05841824,16.16370532,57.3820075351,3.33841824,0.97370532,3.477519,51.72,15.19,53.9044942468,136.69,3.33841824,1.17370532,3.5387314851,3.33841824,0.97370532,3.477519,0.0,0.2,0.2,136.69
2021-05-10 07:30:00,57.65051328,13.46848304,59.2028860517,6.20051328,1.80848304,6.458868,51.45,11.66,52.7546974212,136.11,57.69051328,15.00848304,59.6108202063,6.20051328,1.80848304,6.458868,51.49,13.2,53.1550571442,136.23,6.20051328,1.98848304,6.5115612364,6.20051328,1.80848304,6.458868,0.0,0.18,0.18,136.23
2021-05-10 08:00:00,58.39872416,11.91337788,59.6015063235,7.10872416,2.07337788,7.404921,51.29,9.84,52.2253741011,135.46,58.57872416,11.93337788,59.7818737732,7.10872416,2.07337788,7.404921,51.47,9.86,52.4059204671,135.52,7.10872416,2.26337788,7.4603511051,7.10872416,2.07337788,7.404921,0.0,0.19,0.19,135.52
2021-05-10 08:30:00,54.60883296,8.18132628,55.2182826331,8.19883296,2.39132628,8.540451000000001,46.41,5.79,46.7697787038,134.33,54.62883296,9.14132628,55.3883853956,8.19883296,2.39132628,8.540451000000001,46.43,6.75,46.9180924591,134.31,8.19883296,2.58132628,8.5955864995,8.19883296,2.39132628,8.540451000000001,0.0,0.19,0.19,134.31
2021-05-10 09:00:00,58.91095104,5.39361072,59.1573426468,8.00095104,2.3336107200000002,8.334324,50.91,3.06,51.0018793771,134.33,58.20095104,7.10361072,58.6328575734,8.00095104,2.3336107200000002,8.334324,50.2,4.77,50.4261132748,134.31,8.00095104,2.5236107199999998,8.3895070541,8.00095104,2.3336107200000002,8.334324,0.0,0.19,0.19,134.31
2021-05-10 09:30:00,54.17146688,8.76542784,54.8760471349,11.64146688,3.39542784,12.126528,42.53,5.37,42.8676778004,133.85,54.06146688,8.96542784,54.7998275323,11.64146688,3.39542784,12.126528,42.42,5.57,42.7841243921,133.89,11.64146688,3.58542784,12.1810937076,11.64146688,3.39542784,12.126528,0.0,0.19,0.19,133.89
2021-05-10 10:00:00,52.73146912,7.32209516,53.2374014494,9.40146912,2.74209516,9.793197,43.33,4.58,43.5713816627,134.23,52.22146912,9.41209516,53.0628813047,9.40146912,2.74209516,9.793197,42.82,6.67,43.3363738677,134.13,9.40146912,2.9320951600000003,9.8480862934,9.40146912,2.74209516,9.793197,0.0,0.19,0.19,134.13
2021-05-10 10:30:00,54.29615392,7.05221156,54.7522238671,9.91615392,2.89221156,10.329327,44.38,4.16,44.574544305,135.64,53.62615392,9.51221156,54.463258744,9.91615392,2.89221156,10.329327,43.71,6.62,44.2084663837,135.77,9.91615392,3.08221156,10.3841290759,9.91615392,2.89221156,10.329327,0.0,0.19,0.19,135.77
2021-05-10 11:00:00,67.0401616,3.5904638,67.1362398236,8.2301616,2.4004638,8.573085,58.81,1.19,58.822038387,135.64,65.8701616,5.7904637999999995,66.1241836262,8.2301616,2.4004638,8.573085,57.64,3.39,57.7396025272,135.82,8.2301616,2.5904638,8.6282131789,8.2301616,2.4004638,8.573085,0.0,0.19,0.19,135.82
2021-05-10 11:30:00,60.18387424,4.13321332,60.3256344425,11.87387424,3.46321332,12.368619,48.31,0.67,48.3146458126,134.87,59.41387424,5.86321332,59.7024766877,11.87387424,3.46321332,12.368619,47.54,2.4,47.6005420137,135.04,11.87387424,3.65321332,12.423158094,11.87387424,3.46321332,12.368619,0.0,0.19,0.19,135.04
2021-05-10 12:00:00,54.44188448,5.15304964,54.6852146958,13.62188448,3.97304964,14.189463,40.82,1.18,40.8370518035,134.87,53.11188448,5.64304964,53.4108255156,13.62188448,3.97304964,14.189463,39.49,1.67,39.5252956978,135.04,13.62188448,4.16304964,14.2438309135,13.62188448,3.97304964,14.189463,0.0,0.19,0.19,135.04
2021-05-10 12:30:00,53.43899264,4.25803952,53.6083653447,8.35899264,2.4380395200000002,8.707284,45.08,1.82,45.1167241719,134.82,52.87899264,3.70803952,53.0088428444,8.35899264,2.4380395200000002,8.707284,44.52,1.27,44.538110647,135.04,8.35899264,2.6280395199999997,8.7623826482,8.35899264,2.4380395200000002,8.707284,0.0,0.19,0.19,135.04
2021-05-10 13:00:00,47.02330496,8.18304728,47.7300059936,21.71330496,6.33304728,22.618026,25.31,1.85,25.3775215496,134.76,45.39330496,8.22304728,46.1320999063,21.71330496,6.33304728,22.618026,23.68,1.8900000000000001,23.7553046707,134.92,21.71330496,6.52304728,22.6719597323,21.71330496,6.33304728,22.618026,0.0,0.19,0.19,134.92
2021-05-10 13:30:00,43.71553632,7.83661476,44.4123929398,18.12553632,5.28661476,18.880767,25.59,2.55,25.7167377402,135.09,42.98553632,7.46661476,43.6291951415,18.12553632,5.28661476,18.880767,24.86,2.18,24.9554002172,135.23,18.12553632,5.47661476,18.934845553,18.12553632,5.28661476,18.880767,0.0,0.19,0.19,135.23
2021-05-10 14:00:00,40.52784416,7.48353788,41.2129772215,17.97784416,5.24353788,18.726921,22.55,2.24,22.660981885200002,134.95,39.19784416,6.80353788,39.783905219,17.97784416,5.24353788,18.726921,21.22,1.56,21.2772648618,135.12,17.97784416,5.43353788,18.7810067498,17.97784416,5.24353788,18.726921,0.0,0.19,0.19,135.12
2021-05-10 14:30:00,50.71880608,5.35381844,51.0005947227,15.09880608,4.40381844,15.727923,35.62,0.9500000000000001,35.6326661927,134.95,49.74880608,6.09381844,50.120637761,15.09880608,4.40381844,15.727923,34.65,1.69,34.6911890831,135.15,15.09880608,4.59381844,15.7821770647,15.09880608,4.40381844,15.727923,0.0,0.19,0.19,135.15
2021-05-10 15:00:00,55.45617184,5.40305012,55.7187575754,11.97617184,3.49305012,12.475179,43.48,1.9100000000000001,43.5219312531,135.09,54.28617184,7.84305012,54.8498121075,11.97617184,3.49305012,12.475179,42.31,4.35,42.5330295182,135.28,11.97617184,3.68305012,12.5297067056,11.97617184,3.49305012,12.475179,0.0,0.19,0.19,135.28
2021-05-10 15:30:00,41.28056928,4.46766604,41.5216261715,10.14056928,2.95766604,10.563093,31.14,1.51,31.1765889731,135.66,40.93056928,5.51766604,41.30080072,10.14056928,2.95766604,10.563093,30.79,2.56,30.8962408717,135.84,10.14056928,3.14766604,10.6178598042,10.14056928,2.95766604,10.563093,0.0,0.19,0.19,135.84
2021-05-10 16:00:00,62.7964128,6.2231204,63.1040148331,10.7764128,3.1431204,11.22543,52.02,3.08,52.1111005449,135.32,62.9064128,8.1031204,63.4261565254,10.7764128,3.1431204,11.22543,52.13,4.96,52.3654323003,135.47,10.7764128,3.3331204,11.2801048061,10.7764128,3.1431204,11.22543,0.0,0.19,0.19,135.47
2021-05-10 16:30:00,53.53294464,6.07752552,53.8768269136,12.40294464,3.61752552,12.919734,41.13,2.46,41.2035010648,135.61,53.49294464,8.01752552,54.0904413157,12.40294464,3.61752552,12.919734,41.09,4.4,41.3249089533,135.74,12.40294464,3.80752552,12.9742162125,12.40294464,3.61752552,12.919734,0.0,0.19,0.19,135.74
2021-05-10 17:00:00,47.41900544,6.65220992,47.8833371199,15.53900544,4.53220992,16.186464,31.88,2.12,31.9504115779,135.7,46.95900544,8.69220992,47.7567032489,15.53900544,4.53220992,16.186464,31.42,4.16,31.6941950521,135.77,15.53900544,4.73220992,16.2435987636,15.53900544,4.53220992,16.186464,0.0,0.2,0.2,135.77
2021-05-10 17:30:00,50.35137472,8.03165096,50.9879236029,13.89137472,4.05165096,14.470182,36.46,3.98,36.6765865369,135.91,49.89137472,9.19165096,50.7310133826,13.89137472,4.05165096,14.470182,36.0,5.14,36.3650876529,135.9,13.89137472,4.24165096,14.5245273409,13.89137472,4.05165096,14.470182,0.0,0.19,0.19,135.9
2021-05-10 18:00:00,63.59455552,8.69174536,64.1857766892,9.91455552,2.89174536,10.327662,53.68,5.8,53.9924290989,135.91,63.58455552,8.82174536,64.1936047584,9.91455552,2.89174536,10.327662,53.67,5.93,53.9966091528,135.9,9.91455552,3.08174536,10.3824643329,9.91455552,2.89174536,10.327662,0.0,0.19,0.19,135.9
2021-05-10 18:30:00,69.26210048,8.53186264,69.7856091398,7.41210048,2.16186264,7.720938,61.85,6.37,62.1771614019,135.63,69.12210048,8.73186264,69.6714446522,7.41210048,2.16186264,7.720938,61.71,6.57,62.0587544187,135.56,7.41210048,2.3518626400000002,7.7762774772,7.41210048,2.16186264,7.720938,0.0,0.19,0.19,135.56
2021-05-10 19:00:00,75.43897568,8.17720124,75.8808649909,5.33897568,1.55720124,5.561433,70.1,6.62,70.4118910412,135.63,75.24897568,8.39720124,75.7160572769,5.33897568,1.55720124,5.561433,69.91,6.84,70.2438160979,135.49,5.33897568,1.7472012399999999,5.6175949912,5.33897568,1.55720124,5.561433,0.0,0.19,0.19,135.49
2021-05-10 19:30:00,75.9680688,7.8423534,76.3717878804,3.1280688,0.9123534,3.2584049999999998,72.84,6.93,73.1689175812,135.45,76.1880688,7.9423534,76.6009321419,3.1280688,0.9123534,3.2584049999999998,73.06,7.03,73.3974420535,135.35,3.1280688,1.1023534,3.3166244038,3.1280688,0.9123534,3.2584049999999998,0.0,0.19,0.19,135.35
2021-05-10 20:00:00,73.77522272,8.51943996,74.2654990195,2.05522272,0.59943996,2.140857,71.72,7.92,72.1559754975,135.0,73.54522272,8.91943996,74.0841156668,2.05522272,0.59943996,2.140857,71.49,8.32,71.972512114,134.87,2.05522272,0.78943996,2.2016257355,2.05522272,0.59943996,2.140857,0.0,0.19,0.19,134.87
2021-05-10 20:30:00,76.03549248,7.73076864,76.427487859,2.02549248,0.5907686400000001,2.109888,74.01,7.14,74.3536125551,135.26,75.63549248,8.41076864,76.1017000586,2.02549248,0.5907686400000001,2.109888,73.61,7.82,74.0242156325,135.21,2.02549248,0.78076864,2.1707647168,2.02549248,0.5907686400000001,2.109888,0.0,0.19,0.19,135.21
2021-05-10 21:00:00,73.81292544,9.04626992,74.3651999357,1.6329254400000002,0.47626992,1.700964,72.18,8.57,72.6869816405,135.26,73.78292544,9.25626992,74.3612709636,1.6329254400000002,0.47626992,1.700964,72.15,8.78,72.6822598713,135.19,1.6329254400000002,0.66626992,1.7636215861000002,1.6329254400000002,0.47626992,1.700964,0.0,0.19,0.19,135.19
2021-05-10 21:30:00,75.06944896,8.873589280000001,75.5920812908,1.58944896,0.46358928,1.655676,73.48,8.41,73.9597086257,135.35,75.39944896,8.97358928,75.9315626603,1.58944896,0.46358928,1.655676,73.81,8.51,74.2989649995,135.3,1.58944896,0.65358928,1.7185828298999999,1.58944896,0.46358928,1.655676,0.0,0.19,0.19,135.3
2021-05-10 22:00:00,71.64641216,10.01603688,72.3431363032,1.42641216,0.41603688,1.485846,70.22,9.6,70.8731853383,135.37,72.08641216,10.09603688,72.7899771863,1.42641216,0.41603688,1.485846,70.66,9.68,71.3199691531,135.3,1.42641216,0.60603688,1.5498168763,1.42641216,0.41603688,1.485846,0.0,0.19,0.19,135.3
2021-05-10 22:30:00,67.53396448,11.48323964,68.503292994,1.5539644799999999,0.45323964,1.618713,65.98,11.03,66.8956000048,135.14,67.65396448,11.643239640000001,68.6485538025,1.5539644799999999,0.45323964,1.618713,66.1,11.19,67.0404810544,135.07,1.5539644799999999,0.64323964,1.6818331783,1.5539644799999999,0.45323964,1.618713,0.0,0.19,0.19,135.07
2021-05-10 23:00:00,63.21693152,12.61118836,64.4625666775,1.54693152,0.45118836,1.6113870000000001,61.67,12.16,62.8574140416,135.27,63.58693152,12.72118836,64.8469466777,1.54693152,0.45118836,1.6113870000000001,62.04,12.27,63.2417148724,135.23,1.54693152,0.64118836,1.6745505787,1.54693152,0.45118836,1.6113870000000001,0.0,0.19,0.19,135.23
2021-05-10 23:30:00,59.90107744,12.94198092,61.2832273025,1.48107744,0.43198092,1.542789,58.42,12.51,59.7444265183,135.74,60.13107744,14.25198092,61.7969694584,1.48107744,0.43198092,1.542789,58.65,13.82,60.2562436599,135.81,1.48107744,0.62198092,1.6063781149,1.48107744,0.43198092,1.542789,0.0,0.19,0.19,135.81
2021-05-11 00:00:00,56.22863008,13.96585044,57.9370677476,1.28863008,0.37585044,1.342323,54.94,13.59,56.595862923,135.74,56.63863008,15.78585044,58.7973425543,1.28863008,0.37585044,1.342323,55.35,15.41,57.4551181358,135.81,1.28863008,0.5658504400000001,1.4073926970000001,1.28863008,0.37585044,1.342323,0.0,0.19,0.19,135.81
2021-05-11 00:30:00,53.51769088,14.60640984,55.4751335784,1.42769088,0.41640984000000003,1.487178,52.09,14.19,53.9881857447,135.55,53.86769088,16.44640984,56.322398008,1.42769088,0.41640984000000003,1.487178,52.44,16.03,54.8353398822,135.7,1.42769088,0.60640984,1.5511396271,1.42769088,0.41640984000000003,1.487178,0.0,0.19,0.19,135.7
2021-05-11 01:00:00,54.3528656,14.1670858,56.1688554182,1.5328656,0.4470858,1.596735,52.82,13.72,54.5728027501,135.63,54.3528656,16.1570858,56.7034868459,1.5328656,0.4470858,1.596735,52.82,15.71,55.1067736308,135.79,1.5328656,0.6370857999999999,1.6599865253,1.5328656,0.4470858,1.596735,0.0,0.19,0.19,135.79
2021-05-11 01:30:00,53.36490368,14.88268024,55.4013277449,1.41490368,0.41268024000000003,1.473858,51.95,14.47,53.9275755064,135.46,53.59490368,16.85268024,56.1820837255,1.41490368,0.41268024000000003,1.473858,52.18,16.44,54.7085550897,135.6,1.41490368,0.60268024,1.5379128374,1.41490368,0.41268024000000003,1.473858,0.0,0.19,0.19,135.6
2021-05-11 02:00:00,54.31260576,14.56617668,56.231953972,1.6326057600000001,0.47617668,1.700631,52.68,14.09,54.5317384649,135.67,54.492605760000004,16.54617668,56.949276073,1.6326057600000001,0.47617668,1.700631,52.86,16.07,55.2487511171,135.83,1.6326057600000001,0.6561766800000001,1.7595367012,1.6326057600000001,0.47617668,1.700631,0.0,0.18,0.18,135.83
2021-05-11 02:30:00,54.58152704,14.32752872,56.4306758177,1.43152704,0.41752872,1.491174,53.15,13.91,54.9400637058,135.22,54.74152704,16.33752872,57.1274857433,1.43152704,0.41752872,1.491174,53.31,15.92,55.6363415404,135.4,1.43152704,0.60752872,1.5551079743,1.43152704,0.41752872,1.491174,0.0,0.19,0.19,135.4
2021-05-11 03:00:00,53.69443392,14.53962656,55.6281670963,1.64443392,0.47962656000000004,1.712952,52.05,14.06,53.9155459956,135.17,53.87443392,16.52962656,56.3532003032,1.64443392,0.47962656000000004,1.712952,52.23,16.05,54.6404191053,135.35,1.64443392,0.66962656,1.7755457322,1.64443392,0.47962656000000004,1.712952,0.0,0.19,0.19,135.35
2021-05-11 03:30:00,53.55553312,14.41244716,55.4609210247,1.34553312,0.39244716,1.401597,52.21,14.02,54.0596383636,135.3,53.68553312,16.45244716,56.1499731427,1.34553312,0.39244716,1.401597,52.34,16.06,54.7485086555,135.47,1.34553312,0.58244716,1.4661869155,1.34553312,0.39244716,1.401597,0.0,0.19,0.19,135.47
2021-05-11 04:00:00,52.91804064,14.51442852,54.8724672348,1.31804064,0.38442852,1.372959,51.6,14.13,53.4996906533,135.33,53.01804064,16.54442852,55.5394521791,1.31804064,0.38442852,1.372959,51.7,16.16,54.1667388717,135.51,1.31804064,0.57442852,1.4377758008,1.31804064,0.38442852,1.372959,0.0,0.19,0.19,135.51
2021-05-11 04:30:00,53.07460416,14.83009288,55.1075789848,1.23460416,0.36009288,1.286046,51.84,14.47,53.8216174042,135.45,53.17460416,16.87009288,55.7865446264,1.23460416,0.36009288,1.286046,51.94,16.51,54.5008596262,135.63,1.23460416,0.55009288,1.3516100061,1.23460416,0.36009288,1.286046,0.0,0.19,0.19,135.63
2021-05-11 05:00:00,53.84128768,14.66079224,55.8016405507,1.03128768,0.30079224,1.074258,52.81,14.36,54.7275588712,135.55,53.95128768,16.72079224,56.4829738546,1.03128768,0.30079224,1.074258,52.92,16.42,55.4088693261,135.73,1.03128768,0.49079224,1.1421170263,1.03128768,0.30079224,1.074258,0.0,0.19,0.19,135.73
2021-05-11 05:30:00,54.84738144,14.56340292,56.7479334904,1.17738144,0.34340292,1.226439,53.67,14.22,55.5218632612,135.51,54.91738144,16.64340292,57.3839842202,1.17738144,0.34340292,1.226439,53.74,16.3,56.1576139094,135.7,1.17738144,0.52340292,1.2884788209,1.17738144,0.34340292,1.226439,0.0,0.18,0.18,135.7
2021-05-11 06:00:00,54.99182624,14.52344932,56.8773376079,1.93182624,0.56344932,2.012319,53.06,13.96,54.8657014901,135.45,54.94182624,16.59344932,57.3929162086,1.93182624,0.56344932,2.012319,53.01,16.03,55.3806915811,135.61,1.93182624,0.75344932,2.073556968,1.93182624,0.56344932,2.012319,0.0,0.19,0.19,135.61
2021-05-11 06:30:00,57.59019712,12.68172416,58.9699663557,2.68019712,0.78172416,2.7918719999999997,54.91,11.9,56.1846785165,135.33,57.85019712,14.63172416,59.6718749388,2.68019712,0.78172416,2.7918719999999997,55.17,13.85,56.8819074926,135.49,2.68019712,0.9717241600000001,2.8509129143000003,2.68019712,0.78172416,2.7918719999999997,0.0,0.19,0.19,135.49
2021-05-11 07:00:00,60.824152,11.211211,61.8487568073,3.8441520000000002,1.121211,4.004325,56.98,10.09,57.8664712938,134.39,60.544152,12.151211,61.7514879996,3.8441520000000002,1.121211,4.004325,56.7,11.03,57.7628851426,134.56,3.8441520000000002,1.311211,4.0616226912,3.8441520000000002,1.121211,4.004325,0.0,0.19,0.19,134.56
2021-05-11 07:30:00,61.14175296,9.34051128,61.8511043232,5.28175296,1.54051128,5.501826,55.86,7.8,56.4019467749,134.03,61.16175296,11.31051128,62.1987756355,5.28175296,1.54051128,5.501826,55.88,9.77,56.7276590386,134.05,5.28175296,1.72051128,5.5549143463,5.28175296,1.54051128,5.501826,0.0,0.18,0.18,134.05
2021-05-11 08:00:00,63.63753632,8.42011476,64.1921674463,6.13753632,1.79011476,6.393267,57.5,6.63,57.8809718301,133.12,63.60753632,10.46011476,64.4618699503,6.13753632,1.79011476,6.393267,57.47,8.67,58.1203045415,133.25,6.13753632,1.98011476,6.4490469484,6.13753632,1.79011476,6.393267,0.0,0.19,0.19,133.25
2021-05-11 08:30:00,67.54036224,6.08552232,67.8139669494,7.39036224,2.15552232,7.698294,60.15,3.93,60.2782498087,134.17,67.57036224,8.18552232,68.064356523,7.39036224,2.15552232,7.698294,60.18,6.03,60.4813467112,134.32,7.39036224,2.34552232,7.7536397254,7.39036224,2.15552232,7.698294,0.0,0.19,0.19,134.32
2021-05-11 09:00:00,73.07054176,3.93307468,73.1763154958,7.69054176,2.24307468,8.010981,65.38,1.69,65.4018386592,134.17,72.41054176,5.05307468,72.5866387271,7.69054176,2.24307468,8.010981,64.72,2.81,64.7809732869,134.28,7.69054176,2.43307468,8.0662435471,7.69054176,2.24307468,8.010981,0.0,0.19,0.19,134.28
2021-05-11 09:30:00,73.68965344,4.20239892,73.8093840971,6.89965344,2.01239892,7.187139,66.79,2.19,66.8258946816,133.85,73.63965344,2.6423989199999998,73.6870465605,6.89965344,2.01239892,7.187139,66.74,0.63,66.7429734129,133.86,6.89965344,2.19239892,7.239601551,6.89965344,2.01239892,7.187139,0.0,0.18,0.18,133.86
2021-05-11 10:00:00,63.8675936,5.3059648,64.0876179516,8.7975936,2.5659647999999997,9.16416,55.07,2.74,55.138122021,133.89,63.5775936,3.7259648,63.6866800961,8.7975936,2.5659647999999997,9.16416,54.78,1.16,54.7922804782,133.57,8.7975936,2.7559648,9.219164557,8.7975936,2.5659647999999997,9.16416,0.0,0.19,0.19,133.57
2021-05-11 10:30:00,51.331544,5.552117,51.6309346478,14.441544,4.212117,15.043275,36.89,1.34,36.9143291961,134.58,51.211544,5.262117,51.4811821366,14.441544,4.212117,15.043275,36.77,1.05,36.7849887862,134.46,14.441544,4.402117,15.0975768647,14.441544,4.212117,15.043275,0.0,0.19,0.19,134.46
2021-05-11 11:00:00,43.20729536,5.79379448,43.5940182457,17.32729536,5.05379448,18.049266,25.88,0.74,25.8905774366,134.58,42.45729536,5.90379448,42.8657989375,17.32729536,5.05379448,18.049266,25.13,0.85,25.1443711395,134.46,17.32729536,5.24379448,18.1033849056,17.32729536,5.05379448,18.049266,0.0,0.19,0.19,134.46
2021-05-11 11:30:00,38.82685664,6.00866652,39.2890426187,16.48685664,4.80866652,17.173809,22.34,1.2,22.3722059708,134.43,39.01685664,6.01866652,39.4783415146,16.48685664,4.80866652,17.173809,22.53,1.21,22.5624688365,134.31,16.48685664,4.9986665200000004,17.2279746008,16.48685664,4.80866652,17.173809,0.0,0.19,0.19,134.31
2021-05-11 12:00:00,38.31993312,5.83789716,38.7620731846,16.92993312,4.93789716,17.635347,21.39,0.9,21.4089257087,134.43,38.56993312,5.86789716,39.0137406302,16.92993312,4.93789716,17.635347,21.64,0.93,21.6599746076,134.31,16.92993312,5.12789716,17.6894874072,16.92993312,4.93789716,17.635347,0.0,0.19,0.19,134.31
2021-05-11 12:30:00,45.63305184,6.05214012,46.0326386411,15.09305184,4.40214012,15.721929,30.54,1.65,30.5845402123,134.66,46.21305184,5.92214012,46.5909637587,15.09305184,4.40214012,15.721929,31.12,1.52,31.1570987096,134.55,15.09305184,4.59214012,15.7761834652,15.09305184,4.40214012,15.721929,0.0,0.19,0.19,134.55
2021-05-11 13:00:00,53.36074976,3.93521868,53.5056591494,9.48074976,2.7652186800000003,9.875781,43.88,1.17,43.895595451,134.55,53.80074976,3.75521868,53.9316450896,9.48074976,2.7652186800000003,9.875781,44.32,0.99,44.3310557059,134.4,9.48074976,2.9552186799999998,9.9306562451,9.48074976,2.7652186800000003,9.875781,0.0,0.19,0.19,134.4
2021-05-11 13:30:00,49.61996864,7.10290752,50.1257676557,21.36996864,6.23290752,22.260384,28.25,0.87,28.2633932853,134.62,50.35996864,6.88290752,50.8281502452,21.36996864,6.23290752,22.260384,28.99,0.65,28.9972860799,134.48,21.36996864,6.42290752,22.3143294922,21.36996864,6.23290752,22.260384,0.0,0.19,0.19,134.48
2021-05-11 14:00:00,50.43412608,7.49745344,50.9883602554,19.77412608,5.76745344,20.598048,30.66,1.73,30.7087691059,135.0,50.81412608,7.41745344,51.3526437957,19.77412608,5.76745344,20.598048,31.04,1.65,31.0838237674,134.83,19.77412608,5.95745344,20.6520534988,19.77412608,5.76745344,20.598048,0.0,0.19,0.19,134.83
2021-05-11 14:30:00,58.8751952,6.3985986,59.2218766494,9.5951952,2.7985986,9.994995,49.28,3.6,49.4113185414,135.3,59.6451952,6.1085986,59.9571871197,9.5951952,2.7985986,9.994995,50.05,3.31,50.1593321327,135.19,9.5951952,2.9885986,10.0498503729,9.5951952,2.7985986,9.994995,0.0,0.19,0.19,135.19
2021-05-11 15:00:00,74.01467072,4.94302896,74.1795458134,4.60467072,1.34302896,4.796532,69.41,3.6,69.5032956053,135.43,76.13467072,4.71302896,76.2804085439,4.60467072,1.34302896,4.796532,71.53,3.37,71.6093415694,135.31,4.60467072,1.53302896,4.8531608496,4.60467072,1.34302896,4.796532,0.0,0.19,0.19,135.31
2021-05-11 15:30:00,69.19209504,2.49477772,69.2370560603,2.86209504,0.8347777200000001,2.981349,66.33,1.6600000000000001,66.3507686466,135.29,94.78209504,2.42477772,94.8131060938,2.86209504,0.8347777200000001,2.981349,91.92,1.5899999999999999,91.9337506034,135.14,2.86209504,1.02477772,3.040025887,2.86209504,0.8347777200000001,2.981349,0.0,0.19,0.19,135.14
2021-05-11 16:00:00,64.58134336,4.18330848,64.7166901195,5.29134336,1.5433084799999999,5.511816,59.29,2.64,59.3487464063,134.37,82.63134336,5.07330848,82.7869395763,5.29134336,1.5433084799999999,5.511816,77.34,3.5300000000000002,77.4205173065,134.0,5.29134336,1.73330848,5.5680043858,5.29134336,1.5433084799999999,5.511816,0.0,0.19,0.19,134.0
2021-05-11 16:30:00,52.3238064,4.1136102,52.4852598837,9.7838064,2.8536102,10.191465,42.54,1.26,42.5586559938,134.27,58.8738064,4.5136102000000005,59.04657278,9.7838064,2.8536102,10.191465,49.09,1.6600000000000001,49.1180587971,133.9,9.7838064,3.0436102,10.2462886316,9.7838064,2.8536102,10.191465,0.0,0.19,0.19,133.9
2021-05-11 17:00:00,54.53259584,3.80950712,54.665495091,11.55259584,3.36950712,12.033954,42.98,0.44,42.9822521513,134.27,61.22259584,5.47950712,61.4673184682,11.55259584,3.36950712,12.033954,49.67,2.11,49.7147965902,134.02,11.55259584,3.55950712,12.0885301662,11.55259584,3.36950712,12.033954,0.0,0.19,0.19,134.02
2021-05-11 17:30:00,56.92483424,4.87349332,57.1330700242,10.91483424,3.18349332,11.369619,46.01,1.69,46.041027356,134.67,67.83483424,7.56349332,68.2551915064,10.91483424,3.18349332,11.369619,56.92,4.38,57.0882720005,134.67,10.91483424,3.37349332,11.4242751922,10.91483424,3.18349332,11.369619,0.0,0.19,0.19,134.67
2021-05-11 18:00:00,60.58484608,4.76391344,60.7718557048,9.06484608,2.64391344,9.442548,51.52,2.12,51.563599564,135.03,75.01484608,7.70391344,75.4093987159,9.06484608,2.64391344,9.442548,65.95,5.06,66.1438288883,135.07,9.06484608,2.83391344,9.4974996625,9.06484608,2.64391344,9.442548,0.0,0.19,0.19,135.07
2021-05-11 18:30:00,62.5369584,2.6124462,62.5915013486,4.6369584,1.3524462,4.830165,57.9,1.26,57.9137082218,135.13,74.5869584,5.3224462,74.77661931989999,4.6369584,1.3524462,4.830165,69.95,3.9699999999999998,70.062567752,135.27,4.6369584,1.5524461999999999,4.8899358285000005,4.6369584,1.3524462,4.830165,0.0,0.2,0.2,135.27
2021-05-11 19:00:00,62.6319232,3.3909776,62.7236521004,4.8719232,1.4209776,5.07492,57.76,1.97,57.7935852842,134.92,77.6919232,6.1909776,77.9382007372,4.8719232,1.4209776,5.07492,72.82,4.77,72.9760597731,134.94,4.8719232,1.6109776,5.1313628301,4.8719232,1.4209776,5.07492,0.0,0.19,0.19,134.94
2021-05-11 19:30:00,64.83582976,3.56503368,64.9337684553,4.40582976,1.28503368,4.589406,60.43,2.2800000000000002,60.472996453,134.95,84.34582976,5.98503368,84.5579069399,4.40582976,1.28503368,4.589406,79.94,4.7,80.0780469292,135.02,4.40582976,1.4750336800000001,4.6461877094,4.40582976,1.28503368,4.589406,0.0,0.19,0.19,135.02
2021-05-11 20:00:00,64.02011648,4.11170064,64.1520178659,3.40011648,0.99170064,3.541788,60.62,3.12,60.7002372318,134.95,83.77011648,6.88170064,84.0523064453,3.40011648,0.99170064,3.541788,80.37,5.89,80.5855384049,134.89,3.40011648,1.18170064,3.599612268,3.40011648,0.99170064,3.541788,0.0,0.19,0.19,134.89
2021-05-11 20:30:00,65.53811872,3.42111796,65.627349889,3.15811872,0.92111796,3.289707,62.38,2.5,62.4300760852,135.25,88.49811872,5.04111796,88.6415810287,3.15811872,0.92111796,3.289707,85.34,4.12,85.4393937244,135.31,3.15811872,1.11111796,3.3478794737,3.15811872,0.92111796,3.289707,0.0,0.19,0.19,135.31
2021-05-11 21:00:00,64.91907808,3.67806444,65.0231870703,2.83907808,0.82806444,2.957373,62.08,2.85,62.1453851867,134.88,87.15907808,5.47806444,87.331060235,2.83907808,0.82806444,2.957373,84.32,4.65,84.4481195765,134.69,2.83907808,1.01806444,3.016093425,2.83907808,0.82806444,2.957373,0.0,0.19,0.19,134.69
2021-05-11 21:30:00,66.14434304,3.69251672,66.2473304815,2.61434304,0.76251672,2.723274,63.53,2.93,63.5975298262,134.85,88.92434304,5.42251672,89.0895194323,2.61434304,0.76251672,2.723274,86.31,4.66,86.4357084775,134.77,2.61434304,0.95251672,2.7824589184,2.61434304,0.76251672,2.723274,0.0,0.19,0.19,134.77
2021-05-11 22:00:00,62.27805024,4.20818132,62.420063535,1.70805024,0.49818132,1.7792189999999999,60.57,3.71,60.6835150597,134.97,85.13805024,5.30818132,85.3033668011,1.70805024,0.49818132,1.7792189999999999,83.43,4.8100000000000005,83.5685407315,134.86,1.70805024,0.68818132,1.8414747219,1.70805024,0.49818132,1.7792189999999999,0.0,0.19,0.19,134.86
2021-05-11 22:30:00,59.136712,5.275291,59.3715369626,1.286712,0.375291,1.340325,57.85,4.9,58.0571485693,135.57,81.066712,6.655291,81.3394411881,1.286712,0.375291,1.340325,79.78,6.28,80.026788015,135.48,1.286712,0.565291,1.4054115716,1.286712,0.375291,1.340325,0.0,0.19,0.19,135.48
2021-05-11 23:00:00,54.78559328,6.43829804,55.1626042958,1.12559328,0.32829804,1.172493,53.66,6.11,54.0067375426,135.57,74.86559328,8.40829804,75.3362896159,1.12559328,0.32829804,1.172493,73.74,8.08,74.1813588444,135.48,1.12559328,0.51829804,1.239190498,1.12559328,0.32829804,1.172493,0.0,0.19,0.19,135.48
2021-05-11 23:30:00,52.25452416,6.5834028799999995,52.667603787,1.31452416,0.38340288,1.3692959999999998,50.94,6.2,51.3159195572,135.07,72.18452416,7.89340288,72.6148148605,1.31452416,0.38340288,1.3692959999999998,70.87,7.51,71.2668015278,135.11,1.31452416,0.5734028800000001,1.434142472,1.31452416,0.38340288,1.3692959999999998,0.0,0.19,0.19,135.11
2021-05-12 00:00:00,49.71229664,7.60983652,50.2913715172,1.06229664,0.30983652,1.106559,48.65,7.3,49.1946389356,134.92,68.09229664,9.79983652,68.7938780527,1.06229664,0.30983652,1.106559,67.03,9.49,67.6984564078,134.78,1.06229664,0.49983652,1.1740147776,1.06229664,0.30983652,1.106559,0.0,0.19,0.19,134.78
2021-05-12 00:30:00,47.74801056,8.00650308,48.4146321272,1.42801056,0.41650308,1.487511,46.32,7.59,46.9377300261,135.35,65.76801056,10.22650308,66.5583396598,1.42801056,0.41650308,1.487511,64.34,9.81,65.0835747328,135.43,1.42801056,0.60650308,1.5514703173000002,1.42801056,0.41650308,1.487511,0.0,0.19,0.19,135.43
2021-05-12 01:00:00,46.35660192,8.38067556,47.1080700561,1.47660192,0.43067556,1.538127,44.88,7.95,45.5786890992,135.45,63.80660192,10.73067556,64.7026262724,1.47660192,0.43067556,1.538127,62.33,10.3,63.1753029276,135.5,1.47660192,0.62067556,1.6017463535,1.47660192,0.43067556,1.538127,0.0,0.19,0.19,135.5
2021-05-12 01:30:00,46.77387488,8.39279684,47.5208839363,1.24387488,0.36279684,1.295703,45.53,8.03,46.2326918965,135.6,64.74387488,10.59279684,65.6047001317,1.24387488,0.36279684,1.295703,63.5,10.23,64.3187600938,135.71,1.24387488,0.5527968400000001,1.3611792914,1.24387488,0.36279684,1.295703,0.0,0.19,0.19,135.71
2021-05-12 02:00:00,48.3314672,8.0583446,48.998649363,1.3314672,0.3883446,1.3869449999999999,47.0,7.67,47.6217271841,135.64,66.2314672,10.3183446,67.0304071504,1.3314672,0.3883446,1.3869449999999999,64.9,9.93,65.6552732079,135.71,1.3314672,0.5783446,1.4516498824,1.3314672,0.3883446,1.3869449999999999,0.0,0.19,0.19,135.71
2021-05-12 02:30:00,47.5636448,8.1231464,48.2523140802,1.5536447999999998,0.4531464,1.6183800000000002,46.01,7.67,46.6449246971,135.51,65.2336448,10.4031464,66.0579584071,1.5536447999999998,0.4531464,1.6183800000000002,63.68,9.95,64.452656268,135.61,1.5536447999999998,0.6431464,1.6815021427999999,1.5536447999999998,0.4531464,1.6183800000000002,0.0,0.19,0.19,135.61
2021-05-12 03:00:00,47.94660224,8.05734232,48.6188999425,1.15660224,0.33734232000000003,1.204794,46.79,7.72,47.4225948257,135.51,65.86660224,10.20734232,66.6528253556,1.15660224,0.33734232000000003,1.204794,64.71,9.87,65.4583913643,135.61,1.15660224,0.52734232,1.271148561,1.15660224,0.33734232000000003,1.204794,0.0,0.19,0.19,135.61
2021-05-12 03:30:00,46.80902976,8.37263368,47.5519322616,1.20902976,0.35263368,1.259406,45.6,8.02,46.2998963282,135.74,64.78902976,10.64263368,65.6573227362,1.20902976,0.35263368,1.259406,63.58,10.29,64.4073016047,135.83,1.20902976,0.55263368,1.3293445546,1.20902976,0.35263368,1.259406,0.0,0.2,0.2,135.83
2021-05-12 04:00:00,45.60271584,8.84079212,46.4517738875,1.44271584,0.42079212,1.502829,44.16,8.42,44.9555558302,135.89,63.15271584,11.20079212,64.138313527,1.44271584,0.42079212,1.502829,61.71,10.78,62.6444929742,135.99,1.44271584,0.61079212,1.5666831233,1.44271584,0.42079212,1.502829,0.0,0.19,0.19,135.99
2021-05-12 04:30:00,45.704464,8.817552,46.5472582737,1.5344639999999998,0.447552,1.5984,44.17,8.37,44.9560429753,135.98,62.824464,11.447552,63.8589048112,1.5344639999999998,0.447552,1.5984,61.29,11.0,62.269286972,136.09,1.5344639999999998,0.637552,1.6616414535000001,1.5344639999999998,0.447552,1.5984,0.0,0.19,0.19,136.09
2021-05-12 05:00:00,46.23558304,8.67121172,47.0416735644,1.37558304,0.40121172,1.432899,44.86,8.27,45.6159237548,136.01,63.28558304,11.37121172,64.2990627979,1.37558304,0.40121172,1.432899,61.91,10.97,62.8743906531,136.16,1.37558304,0.59121172,1.4972508133,1.37558304,0.40121172,1.432899,0.0,0.19,0.19,136.16
2021-05-12 05:30:00,46.04864992,8.67668956,46.8589703384,1.42864992,0.41668956,1.4881769999999999,44.62,8.26,45.378100445,136.01,63.17864992,11.49668956,64.2161636705,1.42864992,0.41668956,1.4881769999999999,61.75,11.08,62.7361849334,136.16,1.42864992,0.60668956,1.5521317006,1.42864992,0.41668956,1.4881769999999999,0.0,0.19,0.19,136.16
2021-05-12 06:00:00,47.02147648,8.35543064,47.7580618486,2.04147648,0.59543064,2.126538,44.98,7.76,45.6444739262,136.19,64.67147648,10.76543064,65.5613786231,2.04147648,0.59543064,2.126538,62.63,10.17,63.4503412126,136.32,2.04147648,0.7854306400000001,2.187356283,2.04147648,0.59543064,2.126538,0.0,0.19,0.19,136.32
2021-05-12 06:30:00,50.92365408,6.75023244,51.3690975476,2.2636540800000002,0.66023244,2.357973,48.66,6.09,49.0396135792,135.87,69.62365408,8.44023244,70.1333781526,2.2636540800000002,0.66023244,2.357973,67.36,7.78,67.807801911,135.92,2.2636540800000002,0.85023244,2.4180622399000002,2.2636540800000002,0.66023244,2.357973,0.0,0.19,0.19,135.92
2021-05-12 07:00:00,54.7254016,5.3136588,54.9827659374,2.9954016,0.8736588,3.12021,51.73,4.44,51.9201935667,135.36,73.2854016,6.9536587999999995,73.6145600977,2.9954016,0.8736588,3.12021,70.29,6.08,70.5524662928,135.37,2.9954016,1.0636588,3.1786476351,2.9954016,0.8736588,3.12021,0.0,0.19,0.19,135.37
2021-05-12 07:30:00,57.11213312,4.50312216,57.2893869639,4.74213312,1.38312216,4.939722,52.37,3.12,52.4628563843,134.07,72.42213312,7.07312216,72.766712326,4.74213312,1.38312216,4.939722,67.68,5.69,67.9187639758,134.11,4.74213312,1.57312216,4.9962525815,4.74213312,1.38312216,4.939722,0.0,0.19,0.19,134.11
2021-05-12 08:00:00,55.20382976,3.7777836799999998,55.3329419939,6.40382976,1.86778368,6.670656,48.8,1.9100000000000001,48.83736377,134.07,66.60382976,6.30778368,66.9018555322,6.40382976,1.86778368,6.670656,60.2,4.44,60.3635121576,134.11,6.40382976,2.05778368,6.726329554,6.40382976,1.86778368,6.670656,0.0,0.19,0.19,134.11
2021-05-12 08:30:00,53.82034144,2.83468292,53.8949402075,8.21034144,2.39468292,8.552439,45.61,0.44,45.6121222922,134.02,62.27034144,4.49468292,62.4323441623,8.21034144,2.39468292,8.552439,54.06,2.1,54.1007726377,134.11,8.21034144,2.58468292,8.607571803799999,8.21034144,2.39468292,8.552439,0.0,0.19,0.19,134.11
2021-05-12 09:00:00,48.82428096,5.16041528,49.0962350606,14.74428096,4.30041528,15.358626,34.08,0.86,34.0908492121,133.62,56.18428096,5.48041528,56.4509378012,14.74428096,4.30041528,15.358626,41.44,1.18,41.4567967889,133.67,14.74428096,4.49041528,15.4129053204,14.74428096,4.30041528,15.358626,0.0,0.19,0.19,133.67
2021-05-12 09:30:00,43.66236,6.699855,44.1734053226,17.62236,5.139855,18.356625,26.04,1.56,26.0866862595,133.59,47.26236,5.999855,47.6416722292,17.62236,5.139855,18.356625,29.64,0.86,29.6524737585,133.42,17.62236,5.329855,18.4107285649,17.62236,5.139855,18.356625,0.0,0.19,0.19,133.42
