Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-12 10:00:00,40.49117952,8.78367736,41.4329410842,19.28117952,5.62367736,20.084562,21.21,3.16,21.4441064164,133.66,41.04117952,9.92367736,42.2239006812,19.28117952,5.62367736,20.084562,21.76,4.3,22.1807934935,133.54,19.28117952,5.81367736,20.1385880371,19.28117952,5.62367736,20.084562,0.0,0.19,0.19,133.54
2021-05-12 10:30:00,40.07384672,8.86237196,41.0421104196,19.41384672,5.66237196,20.222757,20.66,3.2,20.9063531014,133.69,40.30384672,9.72237196,41.4599153033,19.41384672,5.66237196,20.222757,20.89,4.06,21.2808763917,133.44,19.41384672,5.85237196,20.2767774073,19.41384672,5.66237196,20.222757,0.0,0.19,0.19,133.44
2021-05-12 11:00:00,38.95428672,8.61416696,39.8953672283,18.97428672,5.53416696,19.764882,19.98,3.08,20.2160035615,133.69,37.36428672,8.87416696,38.4036555725,18.97428672,5.53416696,19.764882,18.39,3.34,18.6908453527,133.44,18.97428672,5.72416696,19.8189213611,18.97428672,5.53416696,19.764882,0.0,0.19,0.19,133.44
2021-05-12 11:30:00,40.69363904,7.02689472,41.2958776117,17.30363904,5.04689472,18.024624,23.39,1.98,23.4736554461,133.66,41.20363904,7.02689472,41.7985301122,17.30363904,5.04689472,18.024624,23.9,1.98,23.9818764904,133.44,17.30363904,5.22689472,18.0758499784,17.30363904,5.04689472,18.024624,0.0,0.18,0.18,133.44
2021-05-12 12:00:00,42.21313824,7.06591532,42.8004228878,18.60313824,5.42591532,19.378269,23.61,1.6400000000000001,23.6668903745,133.6,45.49313824,6.68591532,45.9818126066,18.60313824,5.42591532,19.378269,26.89,1.26,26.9195040816,133.34,18.60313824,5.61591532,19.4323250605,18.60313824,5.42591532,19.378269,0.0,0.19,0.19,133.34
2021-05-12 12:30:00,42.20626752,11.22391136,43.6731634323,16.19626752,4.72391136,16.871112,26.01,6.5,26.8098881012,134.28,48.04626752,16.27391136,50.7275468908,16.19626752,4.72391136,16.871112,31.85,11.55,33.8795661129,135.32,16.19626752,4.91391136,16.9252948699,16.19626752,4.72391136,16.871112,0.0,0.19,0.19,135.32
2021-05-12 13:00:00,40.39118208,12.84701144,42.3850597824,16.72118208,4.87701144,17.417898,23.67,7.97,24.975784272,134.28,45.94118208,16.15701144,48.6994992744,16.72118208,4.87701144,17.417898,29.22,11.28,31.3216666223,135.32,16.72118208,5.06701144,17.4720501111,16.72118208,4.87701144,17.417898,0.0,0.19,0.19,135.32
2021-05-12 13:30:00,39.03010304,10.94169672,40.5347957985,16.84010304,4.91169672,17.541774,22.19,6.03,22.9947167845,134.73,41.65010304,19.63169672,46.0449193652,16.84010304,4.91169672,17.541774,24.81,14.72,28.8481281888,135.9,16.84010304,5.10169672,17.5959194082,16.84010304,4.91169672,17.541774,0.0,0.19,0.19,135.9
2021-05-12 14:00:00,40.74905824,11.20097532,42.2604732057,12.68905824,3.70097532,13.217769,28.06,7.5,29.0450271131,134.73,44.54905824,16.19097532,47.4000661591,12.68905824,3.70097532,13.217769,31.86,12.49,34.2207495535,135.9,12.68905824,3.89097532,13.2722224197,12.68905824,3.70097532,13.217769,0.0,0.19,0.19,135.9
2021-05-12 14:30:00,39.6239744,12.1174092,41.4353828626,11.6139744,3.3874092,12.09789,28.01,8.73,29.3389331776,134.95,41.5139744,13.5274092,43.6623507172,11.6139744,3.3874092,12.09789,29.9,10.14,31.5726083813,136.23,11.6139744,3.5774092,12.152458926,11.6139744,3.3874092,12.09789,0.0,0.19,0.19,136.23
2021-05-12 15:00:00,38.0716416,13.8329788,40.5068043247,16.7416416,4.8829788,17.43921,21.33,8.95,23.1316104065,135.28,42.5916416,14.8529788,45.1071935883,16.7416416,4.8829788,17.43921,25.85,9.97,27.7060173969,136.71,16.7416416,5.0729788,17.4933609512,16.7416416,4.8829788,17.43921,0.0,0.19,0.19,136.71
2021-05-12 15:30:00,46.81547328,14.50701304,49.0116513267,11.23547328,3.27701304,11.703618,35.58,11.23,37.3101768959,135.67,58.96547328,9.96701304,59.8019095688,11.23547328,3.27701304,11.703618,47.73,6.69,48.1965662677,137.17,11.23547328,3.46701304,11.7582328283,11.23547328,3.27701304,11.703618,0.0,0.19,0.19,137.17
2021-05-12 16:00:00,48.67068704,14.38603372,50.7522782064,12.26068704,3.57603372,12.771549,36.41,10.81,37.9808399065,135.67,61.97068704,10.61603372,62.8734142874,12.26068704,3.57603372,12.771549,49.71,7.04,50.2060325061,137.17,12.26068704,3.7660337200000003,12.8260460265,12.26068704,3.57603372,12.771549,0.0,0.19,0.19,137.17
2021-05-12 16:30:00,47.46428736,15.29750048,49.8685481594,18.33428736,5.34750048,19.098216,29.13,9.95,30.7824527938,135.52,59.33428736,13.55750048,60.8634822844,18.33428736,5.34750048,19.098216,41.0,8.21,41.8139223226,137.0,18.33428736,5.53750048,19.1522845782,18.33428736,5.34750048,19.098216,0.0,0.19,0.19,137.0
2021-05-12 17:00:00,49.97345216,15.99225688,52.4699742796,14.37345216,4.19225688,14.972346,35.6,11.8,37.5046663763,135.43,61.93345216,11.42225688,62.9779362054,14.37345216,4.19225688,14.972346,47.56,7.23,48.1064080971,136.8,14.37345216,4.38225688,15.0266530657,14.37345216,4.19225688,14.972346,0.0,0.19,0.19,136.8
2021-05-12 17:30:00,52.06330432,17.95596376,55.0727182121,12.36330432,3.60596376,12.878442,39.7,14.35,42.2138898942,135.64,63.94330432,9.54596376,64.6519264328,12.36330432,3.60596376,12.878442,51.58,5.94,51.9209013789,136.93,12.36330432,3.7959637600000002,12.9329283063,12.36330432,3.60596376,12.878442,0.0,0.19,0.19,136.93
2021-05-12 18:00:00,55.98103168,16.40363424,58.334853426,7.28103168,2.12363424,7.584408,48.7,14.28,50.7504522147,135.77,66.83103168,7.52363424,67.2531922483,7.28103168,2.12363424,7.584408,59.55,5.4,59.794335016,136.93,7.28103168,2.32363424,7.6428200559,7.28103168,2.12363424,7.584408,0.0,0.2,0.2,136.93
2021-05-12 18:30:00,56.94809632,15.78694476,59.0957976452,5.57809632,1.62694476,5.810517,51.37,14.16,53.2858564724,135.77,67.90809632,7.13694476,68.2821025329,5.57809632,1.62694476,5.810517,62.33,5.51,62.573069287,137.1,5.57809632,1.8169447600000002,5.8665532313,5.57809632,1.62694476,5.810517,0.0,0.19,0.19,137.1
2021-05-12 19:00:00,56.6468384,15.6074112,58.7576002325,4.7568383999999995,1.3874111999999998,4.95504,51.89,14.22,53.8031644051,135.63,67.8668384,7.0774112,68.234870145,4.7568383999999995,1.3874111999999998,4.95504,63.11,5.69,63.365986144,136.87,4.7568383999999995,1.5774112,5.0115604015,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.19,0.19,136.87
2021-05-12 19:30:00,56.42386176,15.58570968,58.5368817255,4.37386176,1.27570968,4.556106,52.05,14.31,53.9812800886,135.66,67.65386176,6.85570968,68.0003365158,4.37386176,1.27570968,4.556106,63.28,5.58,63.5255444683,136.81,4.37386176,1.46570968,4.6129135653999995,4.37386176,1.27570968,4.556106,0.0,0.19,0.19,136.81
2021-05-12 20:00:00,53.47671936,16.80237648,56.0542537983,3.91671936,1.14237648,4.079916,49.56,15.66,51.975274891,135.66,63.42671936,4.84237648,63.6112988293,3.91671936,1.14237648,4.079916,59.51,3.7,59.62491174,136.81,3.91671936,1.33237648,4.1371388216,3.91671936,1.14237648,4.079916,0.0,0.19,0.19,136.81
2021-05-12 20:30:00,54.4403664,16.4421902,56.8691402462,3.2303664,0.9421902,3.3649649999999998,51.21,15.5,53.5043372074,135.61,65.1403664,4.8921902,65.3238154097,3.2303664,0.9421902,3.3649649999999998,61.91,3.95,62.0358815525,136.81,3.2303664,1.1321902,3.4230281517,3.2303664,0.9421902,3.3649649999999998,0.0,0.19,0.19,136.81
2021-05-12 21:00:00,53.16340416,16.83974288,55.7666968911,2.43340416,0.70974288,2.534796,50.73,16.13,53.2326009134,135.61,62.75340416,3.6097428799999998,62.85713943,2.43340416,0.70974288,2.534796,60.32,2.9,60.3896713023,136.81,2.43340416,0.89974288,2.5944157446,2.43340416,0.70974288,2.534796,0.0,0.19,0.19,136.81
2021-05-12 21:30:00,52.46732128,16.57755204,55.0239496396,1.3973212799999999,0.40755204,1.455543,51.07,16.17,53.5687763534,135.75,64.04732128,4.38755204,64.1974296685,1.3973212799999999,0.40755204,1.455543,62.65,3.98,62.7762924996,137.16,1.3973212799999999,0.5975520400000001,1.5197286600000002,1.3973212799999999,0.40755204,1.455543,0.0,0.19,0.19,137.16
2021-05-12 22:00:00,50.55546336,17.26284348,53.4215372351,1.17546336,0.34284348000000003,1.2244410000000001,49.38,16.92,52.1983792852,135.71,61.79546336,3.49284348,61.8940970324,1.17546336,0.34284348000000003,1.2244410000000001,60.62,3.15,60.7017866294,136.92,1.17546336,0.53284348,1.2905953219000001,1.17546336,0.34284348000000003,1.2244410000000001,0.0,0.19,0.19,136.92
2021-05-12 22:30:00,48.52670208,17.74487144,51.6693456237,1.21670208,0.35487144,1.267398,47.31,17.39,50.4048430213,135.69,59.11670208,2.7648714400000003,59.181322889,1.21670208,0.35487144,1.267398,57.9,2.41,57.9501345986,136.99,1.21670208,0.54487144,1.333134966,1.21670208,0.35487144,1.267398,0.0,0.19,0.19,136.99
2021-05-12 23:00:00,45.4175712,18.4580416,49.0250453688,1.2275712,0.35804159999999996,1.27872,44.19,18.1,47.7531789518,135.69,55.3775712,1.9480415999999998,55.4118241722,1.2275712,0.35804159999999996,1.27872,54.15,1.5899999999999999,54.1733384609,136.99,1.2275712,0.5480416,1.344351385,1.2275712,0.35804159999999996,1.27872,0.0,0.19,0.19,136.99
2021-05-12 23:30:00,43.30140736,18.72916048,47.1783142094,1.23140736,0.35916048,1.282716,42.07,18.37,45.9057926628,135.75,53.24140736,2.20916048,53.2872203037,1.23140736,0.35916048,1.282716,52.01,1.85,52.0428919258,137.09,1.23140736,0.53916048,1.3442686151,1.23140736,0.35916048,1.282716,0.0,0.18,0.18,137.09
2021-05-13 00:00:00,41.15141728,15.42958004,43.9489599918,1.30141728,0.37958004,1.355643,39.85,15.05,42.5972416947,136.08,49.73141728,5.57958004,50.0434369133,1.30141728,0.37958004,1.355643,48.43,5.2,48.7083658112,137.32,1.30141728,0.5695800400000001,1.4206014074,1.30141728,0.37958004,1.355643,0.0,0.19,0.19,137.32
2021-05-13 00:30:00,39.19898976,11.28428868,40.7908809566,1.24898976,0.36428868000000003,1.301031,37.95,10.92,39.4898581917,136.02,45.97898976,10.83428868,47.2382187487,1.24898976,0.36428868000000003,1.301031,44.73,10.47,45.9390226278,136.61,1.24898976,0.55428868,1.3664594254,1.24898976,0.36428868000000003,1.301031,0.0,0.19,0.19,136.61
2021-05-13 01:00:00,39.14528352,11.15862436,40.7046449373,1.19528352,0.34862436,1.245087,37.95,10.81,39.4595818528,136.05,45.59528352,10.81862436,46.861204768,1.19528352,0.34862436,1.245087,44.4,10.47,45.6177695641,135.92,1.19528352,0.53862436,1.3110373352,1.19528352,0.34862436,1.245087,0.0,0.19,0.19,135.92
2021-05-13 01:30:00,38.52449408,11.28547744,40.1434757485,1.42449408,0.41547744000000003,1.483848,37.1,10.87,38.6596288135,136.58,45.34449408,10.77547744,46.6072318147,1.42449408,0.41547744000000003,1.483848,43.92,10.36,45.1253365638,136.42,1.42449408,0.60547744,1.5478327798,1.42449408,0.41547744000000003,1.483848,0.0,0.19,0.19,136.42
2021-05-13 02:00:00,39.39375488,11.05776184,40.9162806283,1.3637548800000001,0.39776184000000003,1.420578,38.03,10.66,39.4957782554,136.54,46.16375488,10.63776184,47.3735605753,1.3637548800000001,0.39776184000000003,1.420578,44.8,10.24,45.9553870618,136.37,1.3637548800000001,0.59776184,1.489008593,1.3637548800000001,0.39776184000000003,1.420578,0.0,0.2,0.2,136.37
2021-05-13 02:30:00,39.50302592,11.14713256,41.0456772529,1.05302592,0.30713256,1.096902,38.45,10.84,39.9488185057,136.4,46.24302592,10.75713256,47.4777142157,1.05302592,0.30713256,1.096902,45.19,10.45,46.3825247265,136.27,1.05302592,0.49713256,1.1644760068,1.05302592,0.30713256,1.096902,0.0,0.19,0.19,136.27
2021-05-13 03:00:00,39.16950944,11.19610692,40.7382287285,1.04950944,0.30610692,1.093239,38.12,10.89,39.6450059907,136.54,46.07950944,10.88610692,47.3479515302,1.04950944,0.30610692,1.093239,45.03,10.58,46.2562136367,136.41,1.04950944,0.49610692,1.1608583638,1.04950944,0.30610692,1.093239,0.0,0.19,0.19,136.41
2021-05-13 03:30:00,39.48662208,10.51818144,40.8634979425,1.2966220800000001,0.37818144000000004,1.350648,38.19,10.14,39.5132344917,136.67,45.736622080000004,10.57818144,46.9439721569,1.2966220800000001,0.37818144000000004,1.350648,44.44,10.2,45.5955436419,136.55,1.2966220800000001,0.56818144,1.4156478966,1.2966220800000001,0.37818144000000004,1.350648,0.0,0.19,0.19,136.55
2021-05-13 04:00:00,40.91946912,8.69109516,41.8322613319,1.40946912,0.41109516,1.468197,39.51,8.28,40.3682858194,136.7,45.49946912,10.33109516,46.6576169281,1.40946912,0.41109516,1.468197,44.09,9.92,45.1921951226,136.65,1.40946912,0.60109516,1.5322919407,1.40946912,0.41109516,1.468197,0.0,0.19,0.19,136.65
2021-05-13 04:30:00,40.63850016,8.74039588,41.5678026289,1.33850016,0.39039588000000003,1.394271,39.3,8.35,40.1772634708,136.33,45.30850016,10.27039588,46.4579510771,1.33850016,0.39039588000000003,1.394271,43.97,9.88,45.0663433174,136.45,1.33850016,0.58039588,1.4589181114,1.33850016,0.39039588000000003,1.394271,0.0,0.19,0.19,136.45
2021-05-13 05:00:00,40.9164624,8.5414682,41.798487704,1.1364624,0.3314682,1.183815,39.78,8.21,40.6183763831,136.15,45.5564624,10.1414682,46.6716256804,1.1364624,0.3314682,1.183815,44.42,9.81,45.4903561208,136.26,1.1364624,0.5214681999999999,1.2503902872000001,1.1364624,0.3314682,1.183815,0.0,0.19,0.19,136.26
2021-05-13 05:30:00,40.85405472,8.41701596,41.7121078913,1.22405472,0.35701596,1.2750569999999999,39.63,8.06,40.4413216896,136.15,45.45405472,10.01701596,46.5447279424,1.22405472,0.35701596,1.2750569999999999,44.23,9.66,45.27260209,136.26,1.22405472,0.55701596,1.3448333492,1.22405472,0.35701596,1.2750569999999999,0.0,0.2,0.2,136.26
2021-05-13 06:00:00,42.75452384,8.34673612,43.5616495629,1.63452384,0.47673612,1.702629,41.12,7.87,41.86635045,136.07,47.32452384,9.99673612,48.3688462725,1.63452384,0.47673612,1.702629,45.69,9.52,46.671259893,136.16,1.63452384,0.66673612,1.7652776658,1.63452384,0.47673612,1.702629,0.0,0.19,0.19,136.16
2021-05-13 06:30:00,44.47528192,7.39529056,45.0859293387,2.79528192,0.81529056,2.911752,41.68,6.58,42.1961941412,136.07,50.08528192,8.59529056,50.8174624004,2.79528192,0.81529056,2.911752,47.29,7.78,47.9256976997,136.16,2.79528192,1.00529056,2.9705572074,2.79528192,0.81529056,2.911752,0.0,0.19,0.19,136.16
2021-05-13 07:00:00,48.3017344,5.9963391999999995,48.6725141106,3.8617344,1.1263391999999999,4.02264,44.44,4.87,44.7060454525,135.08,53.8517344,7.1863392,54.3291152973,3.8617344,1.1263391999999999,4.02264,49.99,6.06,50.3559698546,135.13,3.8617344,1.3063392,4.0767038992,3.8617344,1.1263391999999999,4.02264,0.0,0.18,0.18,135.13
2021-05-13 07:30:00,52.7665184,3.9806512,52.9164534718,5.0765184,1.4806512,5.28804,47.69,2.5,47.7554824078,134.52,59.1065184,4.7006512,59.2931415855,5.0765184,1.4806512,5.28804,54.03,3.22,54.1258653511,134.54,5.0765184,1.6706512,5.3443535154,5.0765184,1.4806512,5.28804,0.0,0.19,0.19,134.54
2021-05-13 08:00:00,52.837904,3.698972,52.9672209293,8.087904,2.358972,8.4249,44.75,1.34,44.7700580746,133.53,59.087904,4.408972,59.2521681731,8.087904,2.358972,8.4249,51.0,2.05,51.0411843515,133.47,8.087904,2.548972,8.480061873,8.087904,2.358972,8.4249,0.0,0.19,0.19,133.47
2021-05-13 08:30:00,53.590328,4.110929,53.7477719761,11.660328,3.400929,12.146175,41.93,0.71,41.9360107783,133.67,58.250328,5.250929,58.4865195363,11.660328,3.400929,12.146175,46.59,1.85,46.626715518,133.63,11.660328,3.590929,12.2007385084,11.660328,3.400929,12.146175,0.0,0.19,0.19,133.63
2021-05-13 09:00:00,54.23332576,3.69013668,54.3587226828,10.90332576,3.18013668,11.357631,43.33,0.51,43.3330012808,133.67,58.59332576,4.64013668,58.7767700033,10.90332576,3.18013668,11.357631,47.69,1.46,47.7123432667,133.74,10.90332576,3.37013668,11.4122887218,10.90332576,3.18013668,11.357631,0.0,0.19,0.19,133.74
2021-05-13 09:30:00,55.50707232,3.49081276,55.6167317564,10.59707232,3.09081276,11.038617,44.91,0.4,44.9117813051,133.55,60.54707232,4.33081276,60.7017619652,10.59707232,3.09081276,11.038617,49.95,1.24,49.9653890208,133.61,10.59707232,3.28081276,11.0933166421,10.59707232,3.09081276,11.038617,0.0,0.19,0.19,133.61
2021-05-13 10:00:00,54.16098784,3.5752881199999997,54.2788659512,11.16098784,3.25528812,11.626028999999999,43.0,0.32,43.0011906812,133.45,58.69098784,4.76528812,58.884123705,11.16098784,3.25528812,11.626028999999999,47.53,1.51,47.5539798545,133.42,11.16098784,3.43528812,11.6777075675,11.16098784,3.25528812,11.626028999999999,0.0,0.18,0.18,133.42
2021-05-13 10:30:00,53.85613184,4.09470512,54.0115686385,12.01613184,3.50470512,12.516804,41.84,0.59,41.8441596881,133.5,58.69613184,4.65470512,58.8804056774,12.01613184,3.50470512,12.516804,46.68,1.15,46.6941634468,133.6,12.01613184,3.69470512,12.5713273094,12.01613184,3.50470512,12.516804,0.0,0.19,0.19,133.6
2021-05-13 11:00:00,54.42580992,5.33794456,54.6869494265,14.25580992,4.15794456,14.849802,40.17,1.18,40.1873276046,133.29,58.45580992,4.83794456,58.6556682766,14.25580992,4.15794456,14.849802,44.2,0.68,44.2052304598,133.3,14.25580992,4.34794456,14.9041181682,14.25580992,4.15794456,14.849802,0.0,0.19,0.19,133.3
2021-05-13 11:30:00,51.072248,7.595239,51.6339246159,19.732248,5.7552389999999995,20.554425,31.34,1.8399999999999999,31.3939675734,133.36,55.402248,6.5052389999999995,55.7828577423,19.732248,5.7552389999999995,20.554425,35.67,0.75,35.6778839059,133.33,19.732248,5.945239,20.6084322038,19.732248,5.7552389999999995,20.554425,0.0,0.19,0.19,133.33
2021-05-13 12:00:00,52.14925152,7.18269836,52.6415766275,19.20925152,5.60269836,20.009637,32.94,1.58,32.9778713685,133.36,55.91925152,6.15269836,56.2567186002,19.20925152,5.60269836,20.009637,36.71,0.55,36.7141198996,133.33,19.20925152,5.79269836,20.0636661218,19.20925152,5.60269836,20.009637,0.0,0.19,0.19,133.33
2021-05-13 12:30:00,48.37824,7.96032,49.0287752244,21.73824,6.34032,22.644,26.64,1.62,26.6892113034,133.61,53.07824,6.78032,53.5095533601,21.73824,6.34032,22.644,31.34,0.44,31.3430885523,133.71,21.73824,6.53032,22.6979328927,21.73824,6.34032,22.644,0.0,0.19,0.19,133.71
2021-05-13 13:00:00,47.55213888,6.90062384,48.0502291508,18.96213888,5.53062384,19.752228,28.59,1.37,28.6228055927,133.66,52.68213888,7.52062384,53.2162338005,18.96213888,5.53062384,19.752228,33.72,1.99,33.7786693048,133.65,18.96213888,5.72062384,19.8062678974,18.96213888,5.53062384,19.752228,0.0,0.19,0.19,133.65
2021-05-13 13:30:00,45.80134144,6.51705792,46.262673092200004,17.20134144,5.01705792,17.918064,28.6,1.5,28.6393086509,134.25,52.96134144,6.16705792,53.3191925156,17.20134144,5.01705792,17.918064,35.76,1.15,35.7784865527,134.1,17.20134144,5.2070579200000005,17.9721896139,17.20134144,5.01705792,17.918064,0.0,0.19,0.19,134.1
2021-05-13 14:00:00,44.95849344,6.16414392,45.3791009459,18.04849344,5.26414392,18.800514,26.91,0.9,26.925045961,134.02,51.79849344,5.85414392,52.1282545621,18.04849344,5.26414392,18.800514,33.75,0.59,33.7551566431,133.77,18.04849344,5.45414392,18.8545962925,18.04849344,5.26414392,18.800514,0.0,0.19,0.19,133.77
2021-05-13 14:30:00,42.5830368,6.9450524,43.1456692606,20.1430368,5.8750523999999995,20.98233,22.44,1.07,22.4654957657,134.14,49.5830368,6.7250524,50.0370249724,20.1430368,5.8750523999999995,20.98233,29.44,0.85,29.4522681639,133.96,20.1430368,6.0550524,21.0334398303,20.1430368,5.8750523999999995,20.98233,0.0,0.18,0.18,133.96
2021-05-13 15:00:00,42.60240896,7.32861928,43.2281610729,18.61240896,5.42861928,19.387926,23.99,1.9,24.0651220649,134.11,49.34240896,6.88861928,49.8209433628,18.61240896,5.42861928,19.387926,30.73,1.46,30.7646631706,133.87,18.61240896,5.61861928,19.4419816353,18.61240896,5.42861928,19.387926,0.0,0.19,0.19,133.87
2021-05-13 15:30:00,40.77891104,7.9717657200000005,41.5507958324,20.02891104,5.84176572,20.863449,20.75,2.13,20.8590364111,134.39,48.06891104,7.21176572,48.6068901841,20.02891104,5.84176572,20.863449,28.04,1.37,28.0734483097,134.15,20.02891104,6.03176572,20.9174442786,20.02891104,5.84176572,20.863449,0.0,0.19,0.19,134.15
2021-05-13 16:00:00,42.5523392,8.2490156,43.3445247957,18.4423392,5.3790156,19.21077,24.11,2.87,24.2802182857,134.47,49.8323392,7.5490156,50.4008895425,18.4423392,5.3790156,19.21077,31.39,2.17,31.4649169711,134.23,18.4423392,5.5690156,19.2648335036,18.4423392,5.3790156,19.21077,0.0,0.19,0.19,134.23
2021-05-13 16:30:00,44.04872224,9.47712732,45.0566962084,19.01872224,5.5471273199999995,19.811169,25.03,3.93,25.3366493444,134.58,50.20872224,9.42712732,51.0860697106,19.01872224,5.5471273199999995,19.811169,31.19,3.88,31.4304072516,134.34,19.01872224,5.73712732,19.8652064054,19.01872224,5.5471273199999995,19.811169,0.0,0.19,0.19,134.34
2021-05-13 17:00:00,45.969751360000004,9.17367748,46.8761602375,18.86975136,5.50367748,19.655991,27.1,3.67,27.3473746455,134.66,51.98975136,9.33367748,52.8209407506,18.86975136,5.50367748,19.655991,33.12,3.83,33.3407153493,134.45,18.86975136,5.69367748,19.7100349983,18.86975136,5.50367748,19.655991,0.0,0.19,0.19,134.45
2021-05-13 17:30:00,48.96859584,9.26500712,49.8373728789,15.54859584,4.53500712,16.196454,33.42,4.73,33.7530635647,134.52,55.74859584,9.09500712,56.4856184585,15.54859584,4.53500712,16.196454,40.2,4.5600000000000005,40.4578002368,134.35,15.54859584,4.72500712,16.2506776745,15.54859584,4.53500712,16.196454,0.0,0.19,0.19,134.35
2021-05-13 18:00:00,51.30123584,8.71577712,52.0363485413,12.91123584,3.76577712,13.449204,38.39,4.95,38.7078105813,134.36,57.62123584,8.94577712,58.3115232867,12.91123584,3.76577712,13.449204,44.71,5.18,45.0090713079,134.12,12.91123584,3.95577712,13.5036359377,12.91123584,3.76577712,13.449204,0.0,0.19,0.19,134.12
2021-05-13 18:30:00,52.16015936,8.45379648,52.8407882169,10.47015936,3.05379648,10.906416,41.69,5.4,42.0382694696,134.47,59.02015936,8.52379648,59.6324938042,10.47015936,3.05379648,10.906416,48.55,5.47,48.8571734753,134.35,10.47015936,3.24379648,10.9611337291,10.47015936,3.05379648,10.906416,0.0,0.19,0.19,134.35
2021-05-13 19:00:00,53.94569824,7.16624532,54.4196052043,6.05569824,1.76624532,6.308019,47.89,5.4,48.1934860744,134.56,60.47569824,7.33624532,60.9190493443,6.05569824,1.76624532,6.308019,54.42,5.57,54.7043078742,134.35,6.05569824,1.95624532,6.3638335087,6.05569824,1.76624532,6.308019,0.0,0.19,0.19,134.35
2021-05-13 19:30:00,55.33061472,6.33934596,55.692586872,4.66061472,1.35934596,4.854807,50.67,4.98,50.9141365438,134.53,62.17061472,6.67934596,62.528385531,4.66061472,1.35934596,4.854807,57.51,5.32,57.7555408597,134.41,4.66061472,1.5493459600000001,4.9113951655,4.66061472,1.35934596,4.854807,0.0,0.19,0.19,134.41
2021-05-13 20:00:00,54.27998752,5.85624636,54.5949875593,2.48998752,0.72624636,2.593737,51.79,5.13,52.0434529984,134.37,61.81998752,5.54624636,62.068282606,2.48998752,0.72624636,2.593737,59.33,4.82,59.5254676588,134.2,2.48998752,0.91624636,2.6532141342,2.48998752,0.72624636,2.593737,0.0,0.19,0.19,134.2
2021-05-13 20:30:00,55.18170656,5.54508108,55.4596129004,1.7317065600000001,0.50508108,1.803861,53.45,5.04,53.6870943524,134.14,63.23170656,5.03508108,63.4318591559,1.7317065600000001,0.50508108,1.803861,61.5,4.53,61.6666109009,133.95,1.7317065600000001,0.69508108,1.8659971377,1.7317065600000001,0.50508108,1.803861,0.0,0.19,0.19,133.95
2021-05-13 21:00:00,53.5535952,6.1010486,53.9000032733,1.2035952,0.3510486,1.2537449999999999,52.35,5.75,52.6648364661,134.14,61.3135952,5.7010486,61.5780716773,1.2035952,0.3510486,1.2537449999999999,60.11,5.35,60.3476147002,133.88,1.2035952,0.5410486,1.3196116827,1.2035952,0.3510486,1.2537449999999999,0.0,0.19,0.19,133.88
2021-05-13 21:30:00,53.73853024,6.31832132,54.1086944646,1.22853024,0.35832132,1.279719,52.51,5.96,52.8471541334,134.48,62.11853024,5.71832132,62.3811750282,1.22853024,0.35832132,1.279719,60.89,5.36,61.1254586895,134.28,1.22853024,0.54832132,1.345341154,1.22853024,0.35832132,1.279719,0.0,0.19,0.19,134.28
2021-05-13 22:00:00,51.92570304,7.10624672,52.4097069124,1.25570304,0.36624672,1.308024,50.67,6.74,51.1163036614,134.3,59.95570304,6.54624672,60.3120193091,1.25570304,0.36624672,1.308024,58.7,6.18,59.0244220641,134.06,1.25570304,0.55624672,1.3733901624,1.25570304,0.36624672,1.308024,0.0,0.19,0.19,134.06
2021-05-13 22:30:00,48.18802048,8.14692264,48.8718494256,1.49802048,0.43692264000000003,1.560438,46.69,7.71,47.3223012965,133.74,56.12802048,7.50692264,56.6278073964,1.49802048,0.43692264000000003,1.560438,54.63,7.07,55.0855861365,133.52,1.49802048,0.61692264,1.6200799061,1.49802048,0.43692264000000003,1.560438,0.0,0.18,0.18,133.52
2021-05-13 23:00:00,46.23223648,8.61398564,47.0278687434,1.28223648,0.37398564,1.335663,44.95,8.24,45.6990164008,134.29,53.86223648,8.08398564,54.4655059873,1.28223648,0.37398564,1.335663,52.58,7.71,53.1422666058,134.13,1.28223648,0.5639856400000001,1.4007891322,1.28223648,0.37398564,1.335663,0.0,0.19,0.19,134.13
2021-05-13 23:30:00,44.43976896,8.55034928,45.2548509889,1.26976896,0.37034928,1.322676,43.17,8.18,43.9381531246,134.92,51.60976896,8.36034928,52.2825371629,1.26976896,0.37034928,1.322676,50.34,7.99,50.9701451832,134.76,1.26976896,0.5603492800000001,1.387913732,1.26976896,0.37034928,1.322676,0.0,0.19,0.19,134.76
2021-05-14 00:00:00,43.17520352,9.45193436,44.1977065258,1.27520352,0.37193436,1.3283369999999999,41.9,9.08,42.8725599889,135.51,49.90520352,9.25193436,50.7555674559,1.27520352,0.37193436,1.3283369999999999,48.63,8.88,49.4341106929,135.35,1.27520352,0.57193436,1.3975882547,1.27520352,0.37193436,1.3283369999999999,0.0,0.2,0.2,135.35
2021-05-14 00:30:00,41.57501376,10.06729568,42.7765380957,1.22501376,0.35729568,1.276056,40.35,9.71,41.5018867041,136.64,48.34501376,9.73729568,49.3158725221,1.22501376,0.35729568,1.276056,47.12,9.38,48.0445501592,136.49,1.22501376,0.5472956800000001,1.341712068,1.22501376,0.35729568,1.276056,0.0,0.19,0.19,136.49
2021-05-14 01:00:00,39.5989696,10.5567828,40.981996736,1.4289696,0.4167828,1.48851,38.17,10.14,39.493904593,136.64,46.5389696,10.1067828,47.6237624511,1.4289696,0.4167828,1.48851,45.11,9.69,46.1390095256,136.49,1.4289696,0.6067828,1.5524623938,1.4289696,0.4167828,1.48851,0.0,0.19,0.19,136.49
2021-05-14 01:30:00,40.64452416,10.38340288,41.9498796132,1.31452416,0.38340288,1.3692959999999998,39.33,10.0,40.581386127100004,136.98,47.51452416,9.93340288,48.5417603608,1.31452416,0.38340288,1.3692959999999998,46.2,9.55,47.1767156551,136.83,1.31452416,0.58340288,1.4381699092,1.31452416,0.38340288,1.3692959999999998,0.0,0.2,0.2,136.83
2021-05-14 02:00:00,40.84481376,10.45557068,42.1618046261,1.42481376,0.41557068,1.484181,39.42,10.04,40.6784709644,137.0,47.77481376,10.03557068,48.8174713466,1.42481376,0.41557068,1.484181,46.35,9.62,47.3377956817,136.83,1.42481376,0.60557068,1.5481634601,1.42481376,0.41557068,1.484181,0.0,0.19,0.19,136.83
2021-05-14 02:30:00,40.98756128,10.52762204,42.3179749693,1.15756128,0.33762204,1.205793,39.83,10.19,41.1128325465,137.01,47.92756128,10.15762204,48.9921260587,1.15756128,0.33762204,1.205793,46.77,9.82,47.7898033057,136.88,1.15756128,0.52762204,1.2721372308,1.15756128,0.33762204,1.205793,0.0,0.19,0.19,136.88
2021-05-14 03:00:00,40.97997888,10.16249384,42.2212618245,1.13997888,0.33249384,1.187478,39.84,9.83,41.03479621,137.01,47.83997888,10.03249384,48.8806148886,1.13997888,0.33249384,1.187478,46.7,9.7,47.6967504134,136.88,1.13997888,0.53249384,1.2582136291000001,1.13997888,0.33249384,1.187478,0.0,0.2,0.2,136.88
2021-05-14 03:30:00,39.7739248,10.8515614,41.2276785523,1.2739248,0.3715614,1.327005,38.5,10.48,39.9008821958,137.05,46.8039248,10.4115614,47.9479716721,1.2739248,0.3715614,1.327005,45.53,10.04,46.6238404682,136.95,1.2739248,0.5615614,1.3922053017,1.2739248,0.3715614,1.327005,0.0,0.19,0.19,136.95
2021-05-14 04:00:00,37.1274512,11.6930066,38.925236492,1.3474512,0.3930066,1.403595,35.78,11.3,37.5219722296,137.19,43.8374512,11.3630066,45.2862015045,1.3474512,0.3930066,1.403595,42.49,10.97,43.8832656032,137.05,1.3474512,0.5830065999999999,1.4681694153,1.3474512,0.3930066,1.403595,0.0,0.19,0.19,137.05
2021-05-14 04:30:00,38.17863008,11.49585044,39.8718242889,1.28863008,0.37585044,1.342323,36.89,11.12,38.529553592,137.19,44.82863008,11.09585044,46.1814245323,1.28863008,0.37585044,1.342323,43.54,10.72,44.8402720777,137.07,1.28863008,0.57585044,1.411442954,1.28863008,0.37585044,1.342323,0.0,0.2,0.2,137.07
2021-05-14 05:00:00,38.31883968,11.21132824,39.9252721384,1.47883968,0.43132824000000003,1.540458,36.84,10.78,38.3848147058,137.11,45.02883968,10.75132824,46.2945727041,1.47883968,0.43132824000000003,1.540458,43.55,10.32,44.7560599249,136.98,1.47883968,0.62132824,1.6040622123000001,1.47883968,0.43132824000000003,1.540458,0.0,0.19,0.19,136.98
2021-05-14 05:30:00,38.97029824,10.85592032,40.4541116688,1.46029824,0.42592032,1.521144,37.51,10.43,38.9330836179,136.98,45.67029824,10.52592032,46.8675915736,1.46029824,0.42592032,1.521144,44.21,10.1,45.3490253479,136.83,1.46029824,0.61592032,1.5848750078,1.46029824,0.42592032,1.521144,0.0,0.19,0.19,136.83
2021-05-14 06:00:00,40.27269568,10.50328624,41.619815463,1.62269568,0.47328624,1.690308,38.65,10.03,39.9302316547,136.77,46.88269568,10.19328624,47.9780182854,1.62269568,0.47328624,1.690308,45.26,9.72,46.2919647455,136.63,1.62269568,0.66328624,1.7530230762999999,1.62269568,0.47328624,1.690308,0.0,0.19,0.19,136.63
2021-05-14 06:30:00,43.05365472,9.57356596,44.1052190782,1.62365472,0.47356596,1.6913070000000001,41.43,9.1,42.4176248746,136.41,50.48365472,8.97356596,51.2749868837,1.62365472,0.47356596,1.6913070000000001,48.86,8.5,49.5938463925,136.24,1.62365472,0.67356596,1.7578241528,1.62365472,0.47356596,1.6913070000000001,0.0,0.2,0.2,136.24
2021-05-14 07:00:00,47.8453024,8.0394632,48.5160378668,2.2953023999999997,0.6694631999999999,2.39094,45.55,7.37,46.1423818198,135.68,54.8753024,7.6194632,55.4017601972,2.2953023999999997,0.6694631999999999,2.39094,52.58,6.95,53.0373349632,135.51,2.2953023999999997,0.8594632,2.450936576,2.2953023999999997,0.6694631999999999,2.39094,0.0,0.19,0.19,135.51
2021-05-14 07:30:00,51.00883712,7.32799416,51.5325233493,4.03883712,1.17799416,4.207122,46.97,6.15,47.3709130163,135.3,57.26883712,7.51799416,57.7601933971,4.03883712,1.17799416,4.207122,53.23,6.34,53.6062356447,135.1,4.03883712,1.35799416,4.2610272729,4.03883712,1.17799416,4.207122,0.0,0.18,0.18,135.1
2021-05-14 08:00:00,52.5656,6.58205,52.9760859781,4.3956,1.28205,4.57875,48.17,5.3,48.4606943821,134.72,59.3456,6.57205,59.7083920447,4.3956,1.28205,4.57875,54.95,5.29,55.2040451416,134.57,4.3956,1.47205,4.6355399429,4.3956,1.28205,4.57875,0.0,0.19,0.19,134.57
2021-05-14 08:30:00,56.20775776,4.35601268,56.376297137,4.47775776,1.30601268,4.664331,51.73,3.05,51.8198359704,134.12,62.93775776,4.32601268,63.0862563286,4.47775776,1.30601268,4.664331,58.46,3.02,58.5379535003,133.93,4.47775776,1.49601268,4.7210558666,4.47775776,1.30601268,4.664331,0.0,0.19,0.19,133.93
2021-05-14 09:00:00,58.40675872,3.16738796,58.4925791077,4.51675872,1.31738796,4.704957,53.89,1.85,53.9217451498,134.12,64.96675872,3.23738796,65.0473705801,4.51675872,1.31738796,4.704957,60.45,1.92,60.480483629,133.93,4.51675872,1.50738796,4.7616517929,4.51675872,1.31738796,4.704957,0.0,0.19,0.19,133.93
2021-05-14 09:30:00,58.97333152,3.05013836,59.0521563923,5.14333152,1.50013836,5.357637,53.83,1.55,53.8523109996,133.99,66.55333152,2.76013836,66.6105419598,5.14333152,1.50013836,5.357637,61.41,1.26,61.4229248734,133.79,5.14333152,1.6901383600000002,5.4139104906,5.14333152,1.50013836,5.357637,0.0,0.19,0.19,133.79
2021-05-14 10:00:00,60.5035008,2.6806044,60.5628537059,5.6935008,1.6606044,5.9307300000000005,54.81,1.02,54.8194901472,133.75,67.4235008,2.3606044,67.4648124081,5.6935008,1.6606044,5.9307300000000005,61.73,0.7000000000000001,61.7339687692,133.51,5.6935008,1.8506044,5.9867092801,5.6935008,1.6606044,5.9307300000000005,0.0,0.19,0.19,133.51
2021-05-14 10:30:00,57.430312,3.950091,57.5659965199,7.680312,2.240091,8.000325,49.75,1.71,49.7793792649,133.78,64.950312,3.640091,65.0522350991,7.680312,2.240091,8.000325,57.27,1.4,57.2871093703,133.58,7.680312,2.430091,8.0555902754,7.680312,2.240091,8.000325,0.0,0.19,0.19,133.58
2021-05-14 11:00:00,57.047664,4.148902,57.1983335042,8.327664,2.428902,8.67465,48.72,1.72,48.7503517936,133.93,63.867664,4.098902,63.9990586058,8.327664,2.428902,8.67465,55.54,1.67,55.5651014577,133.69,8.327664,2.618902,8.7297557459,8.327664,2.428902,8.67465,0.0,0.19,0.19,133.69
2021-05-14 11:30:00,58.64055264,3.21349452,58.7285361724,6.80055264,1.98349452,7.083909,51.84,1.23,51.8545899608,134.04,66.37055264,2.83349452,66.4310089411,6.80055264,1.98349452,7.083909,59.57,0.85,59.5760639855,133.84,6.80055264,2.17349452,7.1394393784,6.80055264,1.98349452,7.083909,0.0,0.19,0.19,133.84
2021-05-14 12:00:00,55.2314368,5.1475024,55.470788636500004,11.7514368,3.4275024,12.24108,43.48,1.72,43.5140069403,133.82,62.5014368,4.7875024,62.684525852,11.7514368,3.4275024,12.24108,50.75,1.3599999999999999,50.7682193897,133.52,11.7514368,3.6175024000000002,12.295632984000001,11.7514368,3.4275024,12.24108,0.0,0.19,0.19,133.52
2021-05-14 12:30:00,59.77931136,4.11813248,59.9209903273,9.31931136,2.71813248,9.707616,50.46,1.4,50.4794175878,134.06,67.86931136,3.87813248,67.9800215947,9.31931136,2.71813248,9.707616,58.55,1.16,58.5614899059,133.88,9.31931136,2.90813248,9.7625201022,9.31931136,2.71813248,9.707616,0.0,0.19,0.19,133.88
2021-05-14 13:00:00,57.30718336,5.38542848,57.5596742917,9.44718336,2.75542848,9.840816,47.86,2.63,47.9322073349,133.96,64.03718336,5.31542848,64.2574091651,9.44718336,2.75542848,9.840816,54.59,2.56,54.6499926807,133.64,9.44718336,2.94542848,9.8956971643,9.44718336,2.75542848,9.840816,0.0,0.19,0.19,133.64
2021-05-14 13:30:00,61.71774496,3.71559228,61.8294886679,7.28774496,2.1255922800000002,7.591401,54.43,1.5899999999999999,54.453218454,134.3,68.99774496,3.32559228,69.0778428556,7.28774496,2.1255922800000002,7.591401,61.71,1.2,61.7216663741,134.05,7.28774496,2.31559228,7.6467767202,7.28774496,2.1255922800000002,7.591401,0.0,0.19,0.19,134.05
2021-05-14 14:00:00,56.27055168,4.96349424,56.4890366482,7.76055168,2.26349424,8.083908,48.51,2.7,48.5850810435,134.3,62.70055168,4.97349424,62.8974945918,7.76055168,2.26349424,8.083908,54.94,2.71,55.0067968528,134.05,7.76055168,2.45349424,8.1391520666,7.76055168,2.26349424,8.083908,0.0,0.19,0.19,134.05
2021-05-14 14:30:00,54.2249664,5.9356152,54.5488634976,8.6249664,2.5156152,8.98434,45.6,3.42,45.7280701539,134.56,60.9549664,5.9756152,61.2471705946,8.6249664,2.5156152,8.98434,52.33,3.46,52.4442608872,134.41,8.6249664,2.7056152,9.0393804551,8.6249664,2.5156152,8.98434,0.0,0.19,0.19,134.41
2021-05-14 15:00:00,55.52622464,5.9418155200000005,55.8432340973,9.12622464,2.66181552,9.506484,46.4,3.2800000000000002,46.5157865676,134.65,62.37622464,5.88181552,62.652926142,9.12622464,2.66181552,9.506484,53.25,3.22,53.347267034,134.49,9.12622464,2.85181552,9.5614239494,9.12622464,2.66181552,9.506484,0.0,0.19,0.19,134.49
2021-05-14 15:30:00,54.30610624,6.25011432,54.6645872935,7.64610624,2.23011432,7.964694,46.66,4.02,46.8328517176,134.87,61.70610624,5.94011432,61.9913583126,7.64610624,2.23011432,7.964694,54.06,3.71,54.1871543818,134.64,7.64610624,2.42011432,8.019968451,7.64610624,2.23011432,7.964694,0.0,0.19,0.19,134.64
2021-05-14 16:00:00,55.67332032,5.96305176,55.9917545871,6.35332032,1.85305176,6.618042,49.32,4.11,49.4909537188,135.01,63.01332032,5.73305176,63.2735839054,6.35332032,1.85305176,6.618042,56.66,3.88,56.792693192,134.82,6.35332032,2.04305176,6.6737350549,6.35332032,1.85305176,6.618042,0.0,0.19,0.19,134.82
2021-05-14 16:30:00,57.99612768,5.70428724,58.2759789175,6.18612768,1.80428724,6.443883,51.81,3.9,51.9565789867,135.11,65.52612768,5.42428724,65.7502570398,6.18612768,1.80428724,6.443883,59.34,3.62,59.4503153902,134.93,6.18612768,1.99428724,6.499642857,6.18612768,1.80428724,6.443883,0.0,0.19,0.19,134.93
2021-05-14 17:00:00,59.06483872,5.32682796,59.304555214,6.43483872,1.87682796,6.702957,52.63,3.45,52.7429559278,135.11,66.32483872,5.30682796,66.5368067631,6.43483872,1.87682796,6.702957,59.89,3.43,59.9881404946,134.84,6.43483872,2.07682796,6.7616834981,6.43483872,1.87682796,6.702957,0.0,0.2,0.2,134.84
2021-05-14 17:30:00,60.13026336,5.40799348,60.3729655162,6.37026336,1.85799348,6.635691,53.76,3.55,53.8770832544,134.85,67.33026336,5.23799348,67.5337022517,6.37026336,1.85799348,6.635691,60.96,3.38,61.0536321606,134.58,6.37026336,2.04799348,6.6913774793,6.37026336,1.85799348,6.635691,0.0,0.19,0.19,134.58
2021-05-14 18:00:00,56.73167264,6.89715452,57.1493956311,5.68167264,1.65715452,5.918409,51.05,5.24,51.3182238586,134.85,63.87167264,6.77715452,64.2302139901,5.68167264,1.65715452,5.918409,58.19,5.12,58.4148140458,134.58,5.68167264,1.8471545200000001,5.9743940119,5.68167264,1.65715452,5.918409,0.0,0.19,0.19,134.58
2021-05-14 18:30:00,57.99803744,6.53776092,58.365355004,4.51803744,1.31776092,4.706289,53.48,5.22,53.7341492907,135.08,64.53803744,6.86776092,64.9024222711,4.51803744,1.31776092,4.706289,60.02,5.55,60.2760557767,134.96,4.51803744,1.50776092,4.7629828155,4.51803744,1.31776092,4.706289,0.0,0.19,0.19,134.96
2021-05-14 19:00:00,56.67413152,7.38703836,57.1535258692,4.34413152,1.26703836,4.525137,52.33,6.12,52.6866520098,135.01,63.62413152,7.3670383600000005,64.0492261145,4.34413152,1.26703836,4.525137,59.28,6.1,59.5930230816,134.79,4.34413152,1.45703836,4.5819689486,4.34413152,1.26703836,4.525137,0.0,0.19,0.19,134.79
2021-05-14 19:30:00,57.574671359999996,6.48636248,57.9388960926,3.96467136,1.15636248,4.129866,53.61,5.33,53.8743074201,134.75,64.68467136,6.63636248,65.024210998,3.96467136,1.15636248,4.129866,60.72,5.48,60.9667843994,134.56,3.96467136,1.34636248,4.187040831,3.96467136,1.15636248,4.129866,0.0,0.19,0.19,134.56
2021-05-14 20:00:00,55.71108576,7.69906668,56.2405610241,3.15108576,0.91906668,3.282381,52.56,6.78,52.9954903742,134.53,62.36108576,7.94906668,62.8656716997,3.15108576,0.91906668,3.282381,59.21,7.03,59.6258752556,134.32,3.15108576,1.10906668,3.3405643786,3.15108576,0.91906668,3.282381,0.0,0.19,0.19,134.32
2021-05-14 20:30:00,54.45445376,7.80046568,55.0103153883,1.7844537599999999,0.52046568,1.858806,52.67,7.28,53.1707372527,134.24,62.87445376,7.10046568,63.2741143635,1.7844537599999999,0.52046568,1.858806,61.09,6.58,61.4433438218,134.16,1.7844537599999999,0.71046568,1.9206865189000002,1.7844537599999999,0.52046568,1.858806,0.0,0.19,0.19,134.16
2021-05-14 21:00:00,53.32751104,8.25219072,53.9622283213,1.44751104,0.42219072,1.5078239999999998,51.88,7.83,52.4675452065,134.1,61.40751104,7.53219072,61.8677323746,1.44751104,0.42219072,1.5078239999999998,59.96,7.11,60.3800770122,133.73,1.44751104,0.61219072,1.5716442627,1.44751104,0.42219072,1.5078239999999998,0.0,0.19,0.19,133.73
2021-05-14 21:30:00,54.39822048,8.01864764,54.9860446056,1.29822048,0.37864764,1.352313,53.1,7.64,53.6468041919,134.1,62.84822048,7.20864764,63.2602831032,1.29822048,0.37864764,1.352313,61.55,6.83,61.9277918224,133.86,1.29822048,0.56864764,1.4172990345,1.29822048,0.37864764,1.352313,0.0,0.19,0.19,133.86
2021-05-14 22:00:00,52.47262592,8.51368256,53.158811703,1.45262592,0.42368256,1.5131519999999998,51.02,8.09,51.657414763,134.07,60.80262592,7.72368256,61.2912276844,1.45262592,0.42368256,1.5131519999999998,59.35,7.3,59.797261643,133.8,1.45262592,0.60368256,1.5730717392,1.45262592,0.42368256,1.5131519999999998,0.0,0.18,0.18,133.8
2021-05-14 22:30:00,49.40370496,9.46899728,50.3029618737,1.33370496,0.38899728,1.389276,48.07,9.08,48.9200500817,134.3,57.45370496,8.73899728,58.1145273326,1.33370496,0.38899728,1.389276,56.12,8.35,56.7377907571,134.04,1.33370496,0.5789972800000001,1.4539624378,1.33370496,0.38899728,1.389276,0.0,0.19,0.19,134.04
2021-05-14 23:00:00,46.76089792,10.23442856,47.8677877307,1.18089792,0.34442856,1.230102,45.58,9.89,46.640631428,133.99,54.61089792,9.504428560000001,55.4317989414,1.18089792,0.34442856,1.230102,53.43,9.16,54.209505624,133.81,1.18089792,0.53442856,1.2961997466000001,1.18089792,0.34442856,1.230102,0.0,0.19,0.19,133.81
2021-05-14 23:30:00,43.84100768,10.47237724,45.074434433,1.31100768,0.38237724,1.3656329999999999,42.53,10.09,43.7105136094,134.23,51.12100768,9.99237724,52.0884346964,1.31100768,0.38237724,1.3656329999999999,49.81,9.61,50.7285738021,134.04,1.31100768,0.57237724,1.4305092946,1.31100768,0.38237724,1.3656329999999999,0.0,0.19,0.19,134.04
2021-05-15 00:00:00,41.72974912,11.58951016,43.3092219668,1.12974912,0.32951016,1.176822,40.6,11.26,42.1325005192,134.93,49.14974912,10.95951016,50.3568138538,1.12974912,0.32951016,1.176822,48.02,10.63,49.1824897702,134.72,1.12974912,0.51951016,1.2434725089,1.12974912,0.32951016,1.176822,0.0,0.19,0.19,134.72
2021-05-15 00:30:00,40.7974912,11.7913516,42.4672963675,1.3074911999999999,0.38135159999999996,1.36197,39.49,11.41,41.1053305546,135.22,47.6874912,11.3613516,49.0222105492,1.3074911999999999,0.38135159999999996,1.36197,46.38,10.98,47.6619848517,135.04,1.3074911999999999,0.5613516,1.4229015626,1.3074911999999999,0.38135159999999996,1.36197,0.0,0.18,0.18,135.04
2021-05-15 01:00:00,39.14115744,12.20867092,41.0009981754,1.40115744,0.40867092,1.459539,37.74,11.8,39.54171974,135.71,46.11115744,11.76867092,47.5892892958,1.40115744,0.40867092,1.459539,44.71,11.36,46.1306156473,135.55,1.40115744,0.59867092,1.5236958496000002,1.40115744,0.40867092,1.459539,0.0,0.19,0.19,135.55
2021-05-15 01:30:00,39.51506368,12.33606024,41.3958770879,1.2550636800000001,0.36606024,1.307358,38.26,11.97,40.0887577757,136.0,46.04506368,12.12606024,47.6150105139,1.2550636800000001,0.36606024,1.307358,44.79,11.76,46.3081169991,135.85,1.2550636800000001,0.56606024,1.3768111839000001,1.2550636800000001,0.36606024,1.307358,0.0,0.2,0.2,135.85
2021-05-15 02:00:00,40.06303552,12.25088536,41.8942837053,1.44303552,0.42088536,1.503162,38.62,11.83,40.3912527659,136.12,46.67303552,12.00088536,48.1912180182,1.44303552,0.42088536,1.503162,45.23,11.58,46.6888562721,135.99,1.44303552,0.60088536,1.5631425808000001,1.44303552,0.42088536,1.503162,0.0,0.18,0.18,135.99
2021-05-15 02:30:00,39.78278592,12.20706256,41.6134885812,1.29278592,0.37706256,1.346652,38.49,11.83,40.2669715772,135.96,46.49278592,11.947062559999999,48.0032441239,1.29278592,0.37706256,1.346652,45.2,11.57,46.6573134675,135.85,1.29278592,0.56706256,1.4116852985000001,1.29278592,0.37706256,1.346652,0.0,0.19,0.19,135.85
2021-05-15 03:00:00,38.77487392,12.47142156,40.7311576467,1.20487392,0.35142156,1.255077,37.57,12.12,39.4765664667,136.07,45.43487392,12.24142156,47.0550759211,1.20487392,0.35142156,1.255077,44.23,11.89,45.800272925,135.95,1.20487392,0.55142156,1.3250610929,1.20487392,0.35142156,1.255077,0.0,0.2,0.2,135.95
2021-05-15 03:30:00,37.28184704,12.66428872,39.3741073232,1.11184704,0.32428872000000003,1.158174,36.17,12.34,38.217070793,136.28,43.91184704,12.39428872,45.6274994202,1.11184704,0.32428872000000003,1.158174,42.8,12.07,44.4693703576,136.16,1.11184704,0.51428872,1.2250292763,1.11184704,0.32428872000000003,1.158174,0.0,0.19,0.19,136.16
2021-05-15 04:00:00,37.80405472,12.69701596,39.8793275716,1.22405472,0.35701596,1.2750569999999999,36.58,12.34,38.6053364187,136.52,44.35405472,12.50701596,46.0837023071,1.22405472,0.35701596,1.2750569999999999,43.13,12.15,44.8086978164,136.4,1.22405472,0.54701596,1.3407223494,1.22405472,0.35701596,1.2750569999999999,0.0,0.19,0.19,136.4
2021-05-15 04:30:00,37.21360512,12.87146816,39.3767329602,1.27360512,0.37146816,1.3266719999999999,35.94,12.5,38.0517226942,136.52,43.61360512,12.73146816,45.4338731903,1.27360512,0.37146816,1.3266719999999999,42.34,12.36,44.1072012261,136.42,1.27360512,0.56146816,1.3918751727,1.27360512,0.37146816,1.3266719999999999,0.0,0.19,0.19,136.42
2021-05-15 05:00:00,36.28150752,12.97335636,38.5312310103,0.9715075200000001,0.28335636000000003,1.011987,35.31,12.69,37.5210900695,136.56,42.45150752,12.94335636,44.3808625939,0.9715075200000001,0.28335636000000003,1.011987,41.48,12.66,43.3689520279,136.45,0.9715075200000001,0.47335636000000003,1.0806910312,0.9715075200000001,0.28335636000000003,1.011987,0.0,0.19,0.19,136.45
2021-05-15 05:30:00,36.8959328,12.9292304,39.0957140352,1.2659327999999999,0.36923039999999996,1.31868,35.63,12.56,37.7789690172,136.62,42.9559328,12.9492304,44.8652953927,1.2659327999999999,0.36923039999999996,1.31868,41.69,12.58,43.5466703664,136.52,1.2659327999999999,0.5592304,1.3839524899,1.2659327999999999,0.36923039999999996,1.31868,0.0,0.19,0.19,136.52
2021-05-15 06:00:00,37.15353504,13.01519772,39.3672520969,1.42353504,0.41519772,1.4828489999999999,35.73,12.6,37.886579418,136.65,43.38353504,12.97519772,45.282301934,1.42353504,0.41519772,1.4828489999999999,41.96,12.56,43.7994885815,136.52,1.42353504,0.60519772,1.546840745,1.42353504,0.41519772,1.4828489999999999,0.0,0.19,0.19,136.52
2021-05-15 06:30:00,38.9689792,11.7005356,40.6876378427,1.8189792,0.5305356,1.89477,37.15,11.17,38.7929297682,136.59,45.4889792,11.7705356,46.987155021,1.8189792,0.5305356,1.89477,43.67,11.24,45.0933088163,136.5,1.8189792,0.7205355999999999,1.9564909611,1.8189792,0.5305356,1.89477,0.0,0.19,0.19,136.5
2021-05-15 07:00:00,41.16849952,11.51706236,42.7491295599,1.9784995200000002,0.57706236,2.060937,39.19,10.94,40.688323878,136.1,47.63849952,11.41706236,48.9875080959,1.9784995200000002,0.57706236,2.060937,45.66,10.84,46.9291082379,135.93,1.9784995200000002,0.76706236,2.121990814,1.9784995200000002,0.57706236,2.060937,0.0,0.19,0.19,135.93
2021-05-15 07:30:00,42.95362336,11.01897348,44.3444645509,3.01362336,0.87897348,3.139191,39.94,10.14,41.2070770621,136.05,49.91362336,10.76897348,51.062124777,3.01362336,0.87897348,3.139191,46.9,9.89,47.9314312325,135.82,3.01362336,1.06897348,3.1975975444999998,3.01362336,0.87897348,3.139191,0.0,0.19,0.19,135.82
2021-05-15 08:00:00,44.402424,10.581957,45.6459535011,3.572424,1.041957,3.721275,40.83,9.54,41.9297090379,135.66,51.612424,10.151957,52.6013739563,3.572424,1.041957,3.721275,48.04,9.11,48.8961522004,135.4,3.572424,1.231957,3.7788796337,3.572424,1.041957,3.721275,0.0,0.19,0.19,135.4
2021-05-15 08:30:00,47.96361184,9.42522012,48.8809046055,4.54361184,1.32522012,4.732929,43.42,8.1,44.1690660983,135.13,54.96361184,9.03522012,55.7012910902,4.54361184,1.32522012,4.732929,50.42,7.71,51.0060829706,134.78,4.54361184,1.51522012,4.7896033828,4.54361184,1.32522012,4.732929,0.0,0.19,0.19,134.78
2021-05-15 09:00:00,48.73409984,9.35577912,49.6240172715,6.05409984,1.76577912,6.306354,42.68,7.59,43.3496309096,135.13,56.02409984,8.82577912,56.7150256983,6.05409984,1.76577912,6.306354,49.97,7.06,50.4662709143,134.78,6.05409984,1.9557791199999999,6.3621691929,6.05409984,1.76577912,6.306354,0.0,0.19,0.19,134.78
2021-05-15 09:30:00,51.4962864,8.9810002,52.2735676761,7.3062864,2.1310002,7.610715,44.19,6.85,44.7177660444,135.17,57.7062864,9.2610002,58.4446885079,7.3062864,2.1310002,7.610715,50.4,7.13,50.9018359197,134.87,7.3062864,2.3210002,7.6660852387,7.3062864,2.1310002,7.610715,0.0,0.19,0.19,134.87
2021-05-15 10:00:00,50.05182016,9.63678088,50.9710922686,8.01182016,2.33678088,8.345646,42.04,7.3,42.6690942018,135.06,56.44182016,9.65678088,57.2619636403,8.01182016,2.33678088,8.345646,48.43,7.32,48.9800704369,134.79,8.01182016,2.52678088,8.4008263815,8.01182016,2.33678088,8.345646,0.0,0.19,0.19,134.79
2021-05-15 10:30:00,49.8557744,9.8529342,50.8200605408,9.8157744,2.8629341999999998,10.224765,40.04,6.99,40.6455618733,135.01,56.1457744,9.8929342,57.0106843501,9.8157744,2.8629341999999998,10.224765,46.33,7.03,46.8603222353,134.79,9.8157744,3.0529342,10.279583372,9.8157744,2.8629341999999998,10.224765,0.0,0.19,0.19,134.79
2021-05-15 11:00:00,46.9367008,10.8519544,48.1748772317,12.4867008,3.6419544,13.00698,34.45,7.21,35.1964003841,134.88,52.9767008,11.0219544,54.1111292291,12.4867008,3.6419544,13.00698,40.49,7.38,41.1570710814,134.6,12.4867008,3.8319544,13.0614536478,12.4867008,3.6419544,13.00698,0.0,0.19,0.19,134.6
2021-05-15 11:30:00,48.89580256,10.30085908,49.9690624864,11.62580256,3.3908590800000002,12.110211,37.27,6.91,37.9051579604,135.06,55.62580256,10.23085908,56.5588223707,11.62580256,3.3908590800000002,12.110211,44.0,6.84,44.5284807735,134.89,11.62580256,3.5808590799999998,12.1647785395,11.62580256,3.3908590800000002,12.110211,0.0,0.19,0.19,134.89
2021-05-15 12:00:00,44.74043392,11.33887656,46.1549190119,15.63043392,4.55887656,16.281702,29.11,6.78,29.8891368226,135.06,50.95043392,11.64887656,52.2651226129,15.63043392,4.55887656,16.281702,35.32,7.09,36.0245818852,134.74,15.63043392,4.74887656,16.3359203325,15.63043392,4.55887656,16.281702,0.0,0.19,0.19,134.74
2021-05-15 12:30:00,50.2035584,10.0031212,51.190425958,8.0335584,2.3431212,8.36829,42.17,7.66,42.8600571628,135.58,56.9435584,10.3331212,57.873502028,8.0335584,2.3431212,8.36829,48.91,7.99,49.5583312875,135.39,8.0335584,2.5431212,8.4264776748,8.0335584,2.3431212,8.36829,0.0,0.2,0.2,135.39
