Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-15 13:00:00,53.9471152,8.9491586,54.684354966,7.6771152,2.2391586,7.996995,46.27,6.71,46.754005176,135.58,59.3071152,9.8691586,60.1226596619,7.6771152,2.2391586,7.996995,51.63,7.63,52.1907443902,135.39,7.6771152,2.4291586,8.0522611295,7.6771152,2.2391586,7.996995,0.0,0.19,0.19,135.39
2021-05-15 13:30:00,50.78933152,10.38563836,51.8403094164,9.13933152,2.66563836,9.520137,41.65,7.72,42.3594251613,135.65,56.87933152,10.87563836,57.9097389383,9.13933152,2.66563836,9.520137,47.74,8.21,48.4408061452,135.45,9.13933152,2.85563836,9.5750744684,9.13933152,2.66563836,9.520137,0.0,0.19,0.19,135.45
2021-05-15 14:00:00,48.1455952,10.4920486,49.2755661661,9.1955952,2.6820486,9.578745,38.95,7.8100000000000005,39.7252891745,135.84,55.5755952,10.2920486,56.5205541924,9.1955952,2.6820486,9.578745,46.38,7.61,47.0001755316,135.61,9.1955952,2.8720486,9.6336718982,9.1955952,2.6820486,9.578745,0.0,0.19,0.19,135.61
2021-05-15 14:30:00,48.88545504,11.04950772,50.1186525689,9.49545504,2.76950772,9.891099,39.39,8.28,40.2508447116,136.17,55.23545504,11.53950772,56.4279694114,9.49545504,2.76950772,9.891099,45.74,8.77,46.5731736088,135.99,9.49545504,2.96950772,9.94895183,9.49545504,2.76950772,9.891099,0.0,0.2,0.2,135.99
2021-05-15 15:00:00,52.50588992,8.38088456,53.1705529621,4.18588992,1.22088456,4.360302,48.32,7.16,48.8475997363,136.17,59.51588992,8.60088456,60.1341530928,4.18588992,1.22088456,4.360302,55.33,7.38,55.8200080616,135.99,4.18588992,1.41088456,4.4172694806,4.18588992,1.22088456,4.360302,0.0,0.19,0.19,135.99
2021-05-15 15:30:00,51.62637952,8.87477736,52.3836304157,4.09637952,1.19477736,4.267062,47.53,7.68,48.1464775451,136.1,58.87637952,8.70477736,59.5163944999,4.09637952,1.19477736,4.267062,54.78,7.51,55.2923909774,135.83,4.09637952,1.38477736,4.3241107188,4.09637952,1.19477736,4.267062,0.0,0.19,0.19,135.83
2021-05-15 16:00:00,52.63686752,9.62533636,53.5096899857,5.60686752,1.6353363600000002,5.8404869999999995,47.03,7.99,47.7038887304,136.19,58.21686752,10.51533636,59.1589043391,5.60686752,1.6353363600000002,5.8404869999999995,52.61,8.88,53.3541610374,135.92,5.60686752,1.8353363599999999,5.8996121009,5.60686752,1.6353363600000002,5.8404869999999995,0.0,0.2,0.2,135.92
2021-05-15 16:30:00,51.96474016,9.33596588,52.7967279176,5.09474016,1.48596588,5.307021,46.87,7.85,47.5228303029,136.43,59.73474016,9.04596588,60.4157982707,5.09474016,1.48596588,5.307021,54.64,7.5600000000000005,55.160522115,136.28,5.09474016,1.6759658800000001,5.3633234966,5.09474016,1.48596588,5.307021,0.0,0.19,0.19,136.28
2021-05-15 17:00:00,55.05231232,8.34400776,55.6810520489,5.36231232,1.56400776,5.585742,49.69,6.78,50.150418742,136.12,62.33231232,8.14400776,62.8620873146,5.36231232,1.56400776,5.585742,56.97,6.58,57.348734075,135.83,5.36231232,1.75400776,5.6418912290000005,5.36231232,1.56400776,5.585742,0.0,0.19,0.19,135.83
2021-05-15 17:30:00,58.58426176,7.39915968,59.0496679917,3.97426176,1.15915968,4.139856,54.61,6.24,54.9653499943,135.91,65.34426176,7.91915968,65.8223794389,3.97426176,1.15915968,4.139856,61.37,6.76,61.7411896549,135.6,3.97426176,1.34915968,4.1970213699,3.97426176,1.15915968,4.139856,0.0,0.19,0.19,135.6
2021-05-15 18:00:00,57.7065184,8.0306512,58.2626263101,5.0765184,1.4806512,5.28804,52.63,6.55,53.0360198356,135.54,63.7665184,8.630651199999999,64.3479370998,5.0765184,1.4806512,5.28804,58.69,7.15,59.1239257831,135.35,5.0765184,1.6706512,5.3443535154,5.0765184,1.4806512,5.28804,0.0,0.19,0.19,135.35
2021-05-15 18:30:00,57.86514944,8.27650192,58.4540503622,5.40514944,1.5765019200000001,5.630364,52.46,6.7,52.8861191618,135.03,64.25514944,8.89650192,64.8681121659,5.40514944,1.5765019200000001,5.630364,58.85,7.32,59.3034982105,134.91,5.40514944,1.76650192,5.6864900863,5.40514944,1.5765019200000001,5.630364,0.0,0.19,0.19,134.91
2021-05-15 19:00:00,55.59817632,9.23363476,56.3597127476,5.49817632,1.60363476,5.727267,50.1,7.63,50.677676545,134.92,61.57817632,9.97363476,62.3806475537,5.49817632,1.60363476,5.727267,56.08,8.37,56.7011754728,134.71,5.49817632,1.80363476,5.7864532482,5.49817632,1.60363476,5.727267,0.0,0.2,0.2,134.71
2021-05-15 19:30:00,54.3911648,9.595756399999999,55.2311266333,4.0311648,1.1757564,4.19913,50.36,8.42,51.0590442527,135.36,60.5611648,10.2657564,61.4250798648,4.0311648,1.1757564,4.19913,56.53,9.09,57.2561699732,135.2,4.0311648,1.3657564,4.256240147,4.0311648,1.1757564,4.19913,0.0,0.19,0.19,135.2
2021-05-15 20:00:00,54.22800896,9.39316928,55.0355211194,3.02800896,0.8831692800000001,3.154176,51.2,8.51,51.9024093853,135.4,60.20800896,10.15316928,61.058096837,3.02800896,0.8831692800000001,3.154176,57.18,9.27,57.9265509072,135.2,3.02800896,1.0731692800000001,3.2125582587,3.02800896,0.8831692800000001,3.154176,0.0,0.19,0.19,135.2
2021-05-15 20:30:00,53.71933792,9.43897356,54.5422908249,2.73933792,0.79897356,2.853477,50.98,8.64,51.7069627807,135.43,59.599337919999996,10.34897356,60.4911756726,2.73933792,0.79897356,2.853477,56.86,9.55,57.6564142139,135.28,2.73933792,0.98897356,2.9123943659,2.73933792,0.79897356,2.853477,0.0,0.19,0.19,135.28
2021-05-15 21:00:00,52.35324416,10.05636288,53.3103424154,2.5932441600000002,0.7563628800000001,2.701296,49.76,9.3,50.6216119854,135.43,58.24324416,10.83636288,59.2427400679,2.5932441600000002,0.7563628800000001,2.701296,55.65,10.08,56.5555381903,135.28,2.5932441600000002,0.94636288,2.7605285679,2.5932441600000002,0.7563628800000001,2.701296,0.0,0.19,0.19,135.28
2021-05-15 21:30:00,51.05477376,9.69722568,51.96754862,1.46477376,0.42722568,1.525806,49.59,9.27,50.4489940435,134.72,58.35477376,9.59722568,59.1387044272,1.46477376,0.42722568,1.525806,56.89,9.17,57.6243091065,134.53,1.46477376,0.61722568,1.5895061207999999,1.46477376,0.42722568,1.525806,0.0,0.19,0.19,134.53
2021-05-15 22:00:00,49.24937952,10.51065236,50.3584669757,1.09937952,0.32065236,1.145187,48.15,10.19,49.2164464382,134.72,56.91937952,10.24065236,57.8332666006,1.09937952,0.32065236,1.145187,55.82,9.92,56.6946099731,134.53,1.09937952,0.51065236,1.2121885834000001,1.09937952,0.32065236,1.145187,0.0,0.19,0.19,134.53
2021-05-15 22:30:00,45.75195648,11.34557064,47.1377077815,1.56195648,0.45557064,1.627038,44.19,10.89,45.5120665319,134.94,53.51195648,10.96557064,54.623925397,1.56195648,0.45557064,1.627038,51.95,10.51,53.0024773006,134.78,1.56195648,0.63557064,1.6863149421,1.56195648,0.45557064,1.627038,0.0,0.18,0.18,134.78
2021-05-15 23:00:00,42.9220464,11.9926802,44.565978566,1.5520464,0.4526802,1.6167150000000001,41.37,11.54,42.9493713574,134.13,50.1620464,11.6826802,51.5045232547,1.5520464,0.4526802,1.6167150000000001,48.61,11.23,49.8903297243,133.94,1.5520464,0.6426801999999999,1.6798469773,1.5520464,0.4526802,1.6167150000000001,0.0,0.19,0.19,133.94
2021-05-15 23:30:00,40.8690496,12.5434728,42.7506482418,1.3490495999999998,0.39347279999999996,1.40526,39.52,12.15,41.3455305928,135.42,47.4690496,12.5434728,49.0983643293,1.3490495999999998,0.39347279999999996,1.40526,46.12,12.15,47.6935729423,135.32,1.3490495999999998,0.5734728,1.4658805803,1.3490495999999998,0.39347279999999996,1.40526,0.0,0.18,0.18,135.32
2021-05-16 00:00:00,39.18771104,13.04391572,41.3015790723,1.24771104,0.36391572,1.299699,37.94,12.68,40.0028249002,135.42,45.92771104,12.97391572,47.7250157725,1.24771104,0.36391572,1.299699,44.68,12.61,46.4253648343,135.32,1.24771104,0.55391572,1.3651393571,1.24771104,0.36391572,1.299699,0.0,0.19,0.19,135.32
2021-05-16 00:30:00,36.930528,13.348904,39.2690353378,1.470528,0.428904,1.5318,35.46,12.92,37.7404027535,135.77,43.400528,13.458904,45.4394974396,1.470528,0.428904,1.5318,41.93,13.03,43.907924114,135.64,1.470528,0.618904,1.5954606733,1.470528,0.428904,1.5318,0.0,0.19,0.19,135.64
2021-05-16 01:00:00,36.65379488,13.52610684,39.0698892416,1.32379488,0.38610684,1.378953,35.33,13.14,37.6944093998,136.04,43.11379488,13.56610684,45.197771668,1.32379488,0.38610684,1.378953,41.79,13.18,43.8191339485,135.96,1.32379488,0.57610684,1.4437215713,1.32379488,0.38610684,1.378953,0.0,0.19,0.19,135.96
2021-05-16 01:30:00,37.29934944,13.48272692,39.6613841645,1.20934944,0.35272692,1.259739,36.09,13.13,38.4042315377,136.36,43.71934944,13.55272692,45.7718027002,1.20934944,0.35272692,1.259739,42.51,13.2,44.5122466294,136.28,1.20934944,0.54272692,1.3255484064,1.20934944,0.35272692,1.259739,0.0,0.19,0.19,136.28
2021-05-16 02:00:00,37.75925952,13.39561736,40.0650002365,1.21925952,0.35561736,1.270062,36.54,13.04,38.7970772095,136.48,44.22925952,13.46561736,46.2336484454,1.21925952,0.35561736,1.270062,43.01,13.11,44.9636764511,136.39,1.21925952,0.54561736,1.3357739632,1.21925952,0.35561736,1.270062,0.0,0.19,0.19,136.39
2021-05-16 02:30:00,38.06779104,13.46060572,40.3775261874,1.16779104,0.34060572,1.216449,36.9,13.12,39.1630489109,136.42,44.40779104,13.58060572,46.4379667597,1.16779104,0.34060572,1.216449,43.24,13.24,45.2216231465,136.34,1.16779104,0.5306057200000001,1.2826840387,1.16779104,0.34060572,1.216449,0.0,0.19,0.19,136.34
2021-05-16 03:00:00,36.522576,13.634918,38.9847347887,1.422576,0.41491799999999995,1.4818500000000001,35.1,13.22,37.5070446716,136.56,42.602576,13.864918,44.8019579146,1.422576,0.41491799999999995,1.4818500000000001,41.18,13.45,43.3208367879,136.48,1.422576,0.604918,1.5458487191999999,1.422576,0.41491799999999995,1.4818500000000001,0.0,0.19,0.19,136.48
2021-05-16 03:30:00,36.1282304,13.6090672,38.606420993,1.3682303999999998,0.39906719999999996,1.42524,34.76,13.21,37.185503896,136.59,42.0382304,13.9390672,44.2889422945,1.3682303999999998,0.39906719999999996,1.42524,40.67,13.54,42.8646765997,136.52,1.3682303999999998,0.5890672,1.4896491512,1.3682303999999998,0.39906719999999996,1.42524,0.0,0.19,0.19,136.52
2021-05-16 04:00:00,35.556752,13.783636,38.1349083409,1.246752,0.36363599999999996,1.2987,34.31,13.42,36.8411794057,136.66,41.586752,14.043636,43.8939819794,1.246752,0.36363599999999996,1.2987,40.34,13.68,42.5964552516,136.6,1.246752,0.553636,1.364149321,1.246752,0.36363599999999996,1.2987,0.0,0.19,0.19,136.6
2021-05-16 04:30:00,34.70024832,13.95715576,37.401997679,1.43024832,0.41715576,1.4898419999999999,33.27,13.54,35.9196951546,136.74,40.93024832,14.00715576,43.2606708226,1.43024832,0.41715576,1.4898419999999999,39.5,13.59,41.7724562361,136.68,1.43024832,0.60715576,1.5537851762,1.43024832,0.41715576,1.4898419999999999,0.0,0.19,0.19,136.68
2021-05-16 05:00:00,34.1937648,14.0081814,36.9518970735,1.4337648,0.4181814,1.4935049999999999,32.76,13.59,35.4669663208,136.79,40.4337648,13.9381814,42.7687062774,1.4337648,0.4181814,1.4935049999999999,39.0,13.52,41.2769960147,136.71,1.4337648,0.6081814,1.5574229089,1.4337648,0.4181814,1.4935049999999999,0.0,0.19,0.19,136.71
2021-05-16 05:30:00,33.86951904,13.95985972,36.6336184863,1.43951904,0.41985972,1.499499,32.43,13.54,35.143086091,136.82,40.04951904,13.93985972,42.4061748375,1.43951904,0.41985972,1.499499,38.61,13.52,40.9087093417,136.72,1.43951904,0.60985972,1.5633758168,1.43951904,0.41985972,1.499499,0.0,0.19,0.19,136.72
2021-05-16 06:00:00,34.06724096,14.21419528,36.9136865415,1.7972409599999999,0.52419528,1.872126,32.27,13.69,35.0538015057,136.82,40.17724096,14.25419528,42.6308899067,1.7972409599999999,0.52419528,1.872126,38.38,13.73,40.7619589814,136.72,1.7972409599999999,0.71419528,1.9339467331,1.7972409599999999,0.52419528,1.872126,0.0,0.19,0.19,136.72
2021-05-16 06:30:00,35.41126656,13.99328608,38.0758434536,2.17126656,0.63328608,2.261736,33.24,13.36,35.8243939237,136.9,41.64126656,13.96328608,43.9200232112,2.17126656,0.63328608,2.261736,39.47,13.33,41.6601704269,136.8,2.17126656,0.82328608,2.3221107734,2.17126656,0.63328608,2.261736,0.0,0.19,0.19,136.8
2021-05-16 07:00:00,35.3753312,14.0807216,38.0746737121,3.4653312,1.0107216,3.6097200000000003,31.91,13.07,34.4829378099,136.74,41.8353312,13.9407216,44.0969234226,3.4653312,1.0107216,3.6097200000000003,38.37,12.93,40.4900209928,136.64,3.4653312,1.2007216,3.6674586141,3.4653312,1.0107216,3.6097200000000003,0.0,0.19,0.19,136.64
2021-05-16 07:30:00,37.21521056,13.77235308,39.6818548758,4.22521056,1.23235308,4.401261,32.99,12.54,35.2929412206,136.48,44.09521056,13.49235308,46.1132430649,4.22521056,1.23235308,4.401261,39.87,12.26,41.7124022324,136.34,4.22521056,1.42235308,4.4581938675,4.22521056,1.23235308,4.401261,0.0,0.19,0.19,136.34
2021-05-16 08:00:00,35.67111104,14.52699072,38.515732139,7.84111104,2.28699072,8.167824,27.83,12.24,30.4027383635,136.48,42.62111104,14.06699072,44.8825058815,7.84111104,2.28699072,8.167824,34.78,11.78,36.7207951984,136.34,7.84111104,2.47699072,8.223047207,7.84111104,2.28699072,8.167824,0.0,0.19,0.19,136.34
2021-05-16 08:30:00,35.755912,14.552141,38.6037569498,12.075912,3.522141,12.579075,23.68,11.03,26.1228501508,136.22,42.975912,13.882141,45.1624052833,12.075912,3.522141,12.579075,30.9,10.36,32.5904832735,136.07,12.075912,3.712141,12.6335917868,12.075912,3.522141,12.579075,0.0,0.19,0.19,136.07
2021-05-16 09:00:00,37.7017952,13.8192736,40.1546720088,12.9917952,3.7892736,13.53312,24.71,10.03,26.6680520473,135.88,44.7617952,13.1892736,46.6644966503,12.9917952,3.7892736,13.53312,31.77,9.4,33.1314488062,135.71,12.9917952,3.9792736,13.5875443294,12.9917952,3.7892736,13.53312,0.0,0.19,0.19,135.71
2021-05-16 09:30:00,36.76044448,13.43262964,39.1377799244,15.06044448,4.39262964,15.687963,21.7,9.04,23.507692358,135.58,44.43044448,12.57262964,46.1750518436,15.06044448,4.39262964,15.687963,29.37,8.18,30.487854959,135.36,15.06044448,4.58262964,15.7422197403,15.06044448,4.39262964,15.687963,0.0,0.19,0.19,135.36
2021-05-16 10:00:00,38.17911392,12.79349156,40.2655953143,16.94911392,4.94349156,17.655327,21.23,7.85,22.6348271476,135.09,45.33911392,11.99349156,46.8986043593,16.94911392,4.94349156,17.655327,28.39,7.05,29.2522580325,134.88,16.94911392,5.12349156,17.7065702054,16.94911392,4.94349156,17.655327,0.0,0.18,0.18,134.88
2021-05-16 10:30:00,37.883816,12.341113,39.843275277000004,20.163816,5.881113,21.003975,17.72,6.46,18.8608059213,134.86,45.643816,11.211113,47.0004999308,20.163816,5.881113,21.003975,25.48,5.33,26.0315059111,134.63,20.163816,6.071113,21.0579649715,20.163816,5.881113,21.003975,0.0,0.19,0.19,134.63
2021-05-16 11:00:00,39.72014112,11.78004116,41.4301699287,18.72014112,5.46004116,19.500147,21.0,6.32,21.9303989932,134.82,46.56014112,11.13004116,47.8719600323,18.72014112,5.46004116,19.500147,27.84,5.67,28.4115205506,134.5,18.72014112,5.65004116,19.5541977248,18.72014112,5.46004116,19.500147,0.0,0.19,0.19,134.5
2021-05-16 11:30:00,37.58370624,12.27316432,39.536888309,20.03370624,5.84316432,20.868444,17.55,6.43,18.6908373274,135.49,45.74370624,11.05316432,47.0601647049,20.03370624,5.84316432,20.868444,25.71,5.21,26.2325789811,135.16,20.03370624,6.03316432,20.9224390888,20.03370624,5.84316432,20.868444,0.0,0.19,0.19,135.16
2021-05-16 12:00:00,39.26229728,11.35067004,40.870107634600004,20.40229728,5.95067004,21.252393,18.86,5.4,19.6178388208,135.49,46.61229728,10.79067004,47.8450082833,20.40229728,5.95067004,21.252393,26.21,4.84,26.653136776,135.16,20.40229728,6.14067004,21.306373761,20.40229728,5.95067004,21.252393,0.0,0.19,0.19,135.16
2021-05-16 12:30:00,44.49412992,12.28745456,46.1596050341,15.93412992,4.64745456,16.598052,28.56,7.64,29.5642216201,135.44,50.91412992,12.32745456,52.3852532822,15.93412992,4.64745456,16.598052,34.98,7.68,35.8131651771,135.16,15.93412992,4.83745456,16.6522509868,15.93412992,4.64745456,16.598052,0.0,0.19,0.19,135.16
2021-05-16 13:00:00,43.25094944,12.83402692,45.1149296181,19.59094944,5.71402692,20.407239,23.66,7.12,24.7080958392,135.84,49.30094944,13.02402692,50.9922434582,19.59094944,5.71402692,20.407239,29.71,7.31,30.5960814484,135.66,19.59094944,5.9140269199999995,20.4641397173,19.59094944,5.71402692,20.407239,0.0,0.2,0.2,135.66
2021-05-16 13:30:00,39.20144864,12.81167252,41.2418783306,19.89144864,5.80167252,20.720259,19.31,7.01,20.5430328822,135.96,47.16144864,11.87167252,48.6326931831,19.89144864,5.80167252,20.720259,27.27,6.07,27.9373907157,135.64,19.89144864,5.99167252,20.7742597602,19.89144864,5.80167252,20.720259,0.0,0.19,0.19,135.64
2021-05-16 14:00:00,39.34401088,13.23241984,41.5096148735,15.09401088,4.40241984,15.722928,24.25,8.83,25.8075841566,135.96,47.11401088,12.43241984,48.7267389046,15.09401088,4.40241984,15.722928,32.02,8.03,33.0115328332,135.64,15.09401088,4.59241984,15.7771823984,15.09401088,4.40241984,15.722928,0.0,0.19,0.19,135.64
2021-05-16 14:30:00,38.00359744,12.83521592,40.1125439993,18.94359744,5.52521592,19.732914,19.06,7.31,20.4137135279,136.34,45.74359744,11.99521592,47.290188324,18.94359744,5.52521592,19.732914,26.8,6.47,27.5699274573,136.09,18.94359744,5.71521592,19.7869547172,18.94359744,5.52521592,19.732914,0.0,0.19,0.19,136.09
2021-05-16 15:00:00,39.21280992,13.36206956,41.4269159454,17.25280992,5.03206956,17.971677,21.96,8.33,23.4868154504,136.26,46.30280992,12.742069560000001,48.0240621268,17.25280992,5.03206956,17.971677,29.05,7.71,30.0557249122,135.84,17.25280992,5.23206956,18.0286993989,17.25280992,5.03206956,17.971677,0.0,0.2,0.2,135.84
2021-05-16 15:30:00,41.50991232,13.27705776,43.5815681633,17.74991232,5.17705776,18.489492,23.76,8.1,25.1027408862,136.49,47.43991232,13.51705776,49.3280460936,17.74991232,5.17705776,18.489492,29.69,8.34,30.8391261225,136.23,17.74991232,5.36705776,18.5435890908,17.74991232,5.17705776,18.489492,0.0,0.19,0.19,136.23
2021-05-16 16:00:00,51.4042768,10.4299974,52.451735139,8.9142768,2.5999974,9.285705,42.49,7.83,43.2054278997,136.49,57.8742768,10.8199974,58.8770265796,8.9142768,2.5999974,9.285705,48.96,8.22,49.6452414638,136.29,8.9142768,2.7899974,9.3406860754,8.9142768,2.5999974,9.285705,0.0,0.19,0.19,136.29
2021-05-16 16:30:00,53.66406016,9.70410088,54.5344013146,5.77406016,1.68410088,6.014646,47.89,8.02,48.5568996127,135.59,60.05406016,10.06410088,60.8915122839,5.77406016,1.68410088,6.014646,54.28,8.38,54.9230625512,135.46,5.77406016,1.88410088,6.0736814913,5.77406016,1.68410088,6.014646,0.0,0.2,0.2,135.46
2021-05-16 17:00:00,57.55939552,8.33149036,58.1592447015,5.07939552,1.48149036,5.291037,52.48,6.85,52.9251632024,135.59,64.05939552,8.73149036,64.6517213869,5.07939552,1.48149036,5.291037,58.98,7.25,59.4239253163,135.46,5.07939552,1.67149036,5.3473487704,5.07939552,1.48149036,5.291037,0.0,0.19,0.19,135.46
2021-05-16 17:30:00,59.53322304,7.25885672,59.9741248074,3.73322304,1.08885672,3.8887739999999997,55.8,6.17,56.1400828286,134.94,66.67322304,7.42885672,67.0858150633,3.73322304,1.08885672,3.8887739999999997,62.94,6.34,63.2585108898,134.79,3.73322304,1.26885672,3.9429622928,3.73322304,1.08885672,3.8887739999999997,0.0,0.18,0.18,134.79
2021-05-16 18:00:00,60.1122832,6.8760826,60.5042734312,4.5122832,1.3160826,4.700295,55.6,5.5600000000000005,55.8773084534,134.48,65.5522832,7.6560825999999995,65.9978593101,4.5122832,1.3160826,4.700295,61.04,6.34,61.368372962,134.29,4.5122832,1.5060826,4.7569932179,4.5122832,1.3160826,4.700295,0.0,0.19,0.19,134.29
2021-05-16 18:30:00,57.37187168,8.63887924,58.018634029,6.44187168,1.87887924,6.710283,50.93,6.76,51.3766727222,134.48,63.06187168,9.20887924,63.7307077996,6.44187168,1.87887924,6.710283,56.62,7.33,57.0924977558,134.29,6.44187168,2.0688792400000002,6.7659420668,6.44187168,1.87887924,6.710283,0.0,0.19,0.19,134.29
2021-05-16 19:00:00,54.3516416,9.919228799999999,55.249362390900004,6.7516416,1.9692288,7.03296,47.6,7.95,48.2593255237,134.77,60.6516416,10.2892288,61.518207533,6.7516416,1.9692288,7.03296,53.9,8.32,54.5383571443,134.61,6.7516416,2.1592288,7.0885071281,6.7516416,1.9692288,7.03296,0.0,0.19,0.19,134.61
2021-05-16 19:30:00,54.08219168,10.12563924,55.0219231482,6.12219168,1.78563924,6.377283,47.96,8.34,48.6797411661,134.81,60.22219168,10.68563924,61.162858474,6.12219168,1.78563924,6.377283,54.1,8.9,54.8271830391,134.71,6.12219168,1.98563924,6.4361474624,6.12219168,1.78563924,6.377283,0.0,0.2,0.2,134.71
2021-05-16 20:00:00,54.1241728,9.5920504,54.967567821,3.0241728,0.8820504,3.15018,51.1,8.71,51.8369954762,135.05,60.4141728,10.1220504,61.2562501253,3.0241728,0.8820504,3.15018,57.39,9.24,58.1290779215,134.91,3.0241728,1.0720504,3.2085687127,3.0241728,0.8820504,3.15018,0.0,0.19,0.19,134.91
2021-05-16 20:30:00,54.58109632,9.36281976,55.3783212941,2.58109632,0.7528197600000001,2.6886419999999998,52.0,8.61,52.707988958,135.14,60.88109632,9.98281976,61.6941211096,2.58109632,0.7528197600000001,2.6886419999999998,58.3,9.23,59.0261204892,135.05,2.58109632,0.94281976,2.7479023478,2.58109632,0.7528197600000001,2.6886419999999998,0.0,0.19,0.19,135.05
2021-05-16 21:00:00,46.83156608,10.43587344,47.980235889,2.35156608,0.6858734400000001,2.449548,44.48,9.75,45.5360615337,135.14,52.79156608,11.12587344,53.9512234243,2.35156608,0.6858734400000001,2.449548,50.44,10.44,51.5090982255,134.94,2.35156608,0.86587344,2.5059129759000003,2.35156608,0.6858734400000001,2.449548,0.0,0.18,0.18,134.94
2021-05-16 21:30:00,43.54069792,9.09270356,44.4799913825,1.38069792,0.40270356,1.438227,42.16,8.69,43.0462739386,134.76,50.82069792,9.07270356,51.6241928456,1.38069792,0.40270356,1.438227,49.44,8.67,50.194446904,134.68,1.38069792,0.59270356,1.5025392695000002,1.38069792,0.40270356,1.438227,0.0,0.19,0.19,134.68
2021-05-16 22:00:00,37.72665216,9.90610688,39.0055282841,1.18665216,0.34610688,1.236096,36.54,9.56,37.7698980671,134.56,45.67665216,9.29610688,46.6130256009,1.18665216,0.34610688,1.236096,44.49,8.95,45.3813023171,134.33,1.18665216,0.5361068800000001,1.3021343769,1.18665216,0.34610688,1.236096,0.0,0.19,0.19,134.33
2021-05-16 22:30:00,35.81344448,10.01475464,37.1873381142,2.07344448,0.60475464,2.159838,33.74,9.41,35.0276419418,134.76,42.83344448,9.68475464,43.9146722458,2.07344448,0.60475464,2.159838,40.76,9.08,41.7591187646,134.53,2.07344448,0.7947546400000001,2.2205420396,2.07344448,0.60475464,2.159838,0.0,0.19,0.19,134.53
2021-05-16 23:00:00,32.71136416,12.36414788,34.9700657421,4.47136416,1.30414788,4.657671,28.24,11.06,30.3285542023,135.2,40.29136416,11.75414788,41.9708710686,4.47136416,1.30414788,4.657671,35.82,10.45,37.3132000772,134.93,4.47136416,1.4941478799999999,4.7144008462,4.47136416,1.30414788,4.657671,0.0,0.19,0.19,134.93
2021-05-16 23:30:00,29.319176,12.215593,31.7621597764,4.819176,1.405593,5.019975,24.5,10.81,26.7788367933,135.32,36.189176,11.805593,38.0661067833,4.819176,1.405593,5.019975,31.37,10.4,33.0490075494,135.14,4.819176,1.5855929999999998,5.0733186851,4.819176,1.405593,5.019975,0.0,0.18,0.18,135.14
2021-05-17 00:00:00,29.29604896,12.96426428,32.0363954431,4.98604896,1.45426428,5.193801,24.31,11.51,26.897141112,135.76,36.01604896,12.55426428,38.1413861088,4.98604896,1.45426428,5.193801,31.03,11.1,32.9555898142,135.55,4.98604896,1.64426428,5.2501704024,4.98604896,1.45426428,5.193801,0.0,0.19,0.19,135.55
2021-05-17 00:30:00,25.47024448,12.87715464,28.540400584,5.27024448,1.53715464,5.489838,20.2,11.34,23.1653966079,135.98,32.00024448,12.45715464,34.3394284825,5.27024448,1.53715464,5.489838,26.73,10.92,28.8745441522,135.8,5.27024448,1.72715464,5.5460382283000005,5.27024448,1.53715464,5.489838,0.0,0.19,0.19,135.8
2021-05-17 01:00:00,22.3377072,12.4039146,25.5505432497,5.0877072,1.4839145999999999,5.299695,17.25,10.92,20.4158982168,136.15,28.9077072,11.9639146,31.2856322953,5.0877072,1.4839145999999999,5.299695,23.82,10.48,26.0235047601,135.99,5.0877072,1.6739145999999998,5.3560017402,5.0877072,1.4839145999999999,5.299695,0.0,0.19,0.19,135.99
2021-05-17 01:30:00,20.22086432,11.89316876,23.459130781,4.81086432,1.40316876,5.011317,15.41,10.49,18.6415718221,136.26,26.66086432,11.49316876,29.0326473894,4.81086432,1.40316876,5.011317,21.85,10.09,24.0672100585,136.1,4.81086432,1.59316876,5.0678005292,4.81086432,1.40316876,5.011317,0.0,0.19,0.19,136.1
2021-05-17 02:00:00,19.23588896,11.69088428,22.5099133568,5.14588896,1.50088428,5.360301,14.09,10.19,17.3886227172,136.26,25.67588896,11.25088428,28.0327250008,5.14588896,1.50088428,5.360301,20.53,9.75,22.7275911614,136.13,5.14588896,1.6908842800000001,5.416572979,5.14588896,1.50088428,5.360301,0.0,0.19,0.19,136.13
2021-05-17 02:30:00,18.07740768,11.21132724,21.2717306985,4.90740768,1.43132724,5.111883,13.17,9.78,16.4041854415,136.02,24.46740768,10.84132724,26.7616967867,4.90740768,1.43132724,5.111883,19.56,9.41,21.7057987644,135.89,4.90740768,1.62132724,5.1683026379,4.90740768,1.43132724,5.111883,0.0,0.19,0.19,135.89
2021-05-17 03:00:00,18.02002528,11.13792404,21.1843022782,4.69002528,1.3679240400000001,4.885443,13.33,9.77,16.527002148,136.37,24.58002528,10.69792404,26.807148702,4.69002528,1.3679240400000001,4.885443,19.89,9.33,21.969547105,136.25,4.69002528,1.55792404,4.942010162,4.69002528,1.3679240400000001,4.885443,0.0,0.19,0.19,136.25
2021-05-17 03:30:00,16.34029504,10.599252719999999,19.4768940085,4.66029504,1.35925272,4.854474,11.68,9.24,14.8929513529,136.6,22.77029504,10.27925272,24.9829816613,4.66029504,1.35925272,4.854474,18.11,8.92,20.1875828172,136.47,4.66029504,1.5492527200000001,4.9110623953,4.66029504,1.35925272,4.854474,0.0,0.19,0.19,136.47
2021-05-17 04:00:00,14.76985536,10.48412448,18.1125783219,4.77985536,1.3941244799999999,4.979016,9.99,9.09,13.5065983875,136.71,20.89985536,10.16412448,23.2403395094,4.77985536,1.3941244799999999,4.979016,16.12,8.77,18.3512206678,136.57,4.77985536,1.58412448,5.0355205918,4.77985536,1.3941244799999999,4.979016,0.0,0.19,0.19,136.57
2021-05-17 04:30:00,13.2315136,10.5037748,16.8938520532,4.8815136,1.4237748,5.08491,8.35,9.08,12.3356759037,136.82,19.6915136,10.0637748,22.1141418799,4.8815136,1.4237748,5.08491,14.81,8.64,17.1460111979,136.69,4.8815136,1.6137747999999998,5.1413465291,4.8815136,1.4237748,5.08491,0.0,0.19,0.19,136.69
2021-05-17 05:00:00,13.50546976,10.77992868,17.2801786965,4.76546976,1.3899286800000001,4.964031,8.74,9.39,12.8280824756,136.78,19.91546976,10.40992868,22.472039313,4.76546976,1.3899286800000001,4.964031,15.15,9.02,17.6318717101,136.65,4.76546976,1.5899286799999999,5.0237013487,4.76546976,1.3899286800000001,4.964031,0.0,0.2,0.2,136.65
2021-05-17 05:30:00,16.07476992,10.88722456,19.4146822431,5.30476992,1.54722456,5.525802,10.77,9.34,14.2558233715,136.57,22.12476992,10.72722456,24.5881839666,5.30476992,1.54722456,5.525802,16.82,9.18,19.1620666944,136.39,5.30476992,1.73722456,5.5819828982,5.30476992,1.54722456,5.525802,0.0,0.19,0.19,136.39
2021-05-17 06:00:00,15.70672768,9.95946224,18.5981768602,5.58672768,1.62946224,5.819508,10.12,8.33,13.1073757862,136.57,21.63672768,9.88946224,23.7896920555,5.58672768,1.62946224,5.819508,16.05,8.26,18.0507645267,136.39,5.58672768,1.81946224,5.8755398912,5.58672768,1.62946224,5.819508,0.0,0.19,0.19,136.39
2021-05-17 06:30:00,20.41396992,9.63032456,22.5715156564,6.10396992,1.78032456,6.358302,14.31,7.85,16.3217217229,137.04,27.24396992,9.16032456,28.7427459204,6.10396992,1.78032456,6.358302,21.14,7.38,22.3911589696,136.91,6.10396992,1.9803245600000001,6.4171749351,6.10396992,1.78032456,6.358302,0.0,0.2,0.2,136.91
2021-05-17 07:00:00,29.48529696,9.93612828,31.1144561581,7.73529696,2.25612828,8.057601,21.75,7.68,23.0660984997,136.58,34.96529696,10.18612828,36.4188028474,7.73529696,2.25612828,8.057601,27.23,7.93,28.3612023723,136.41,7.73529696,2.44612828,8.1128516948,7.73529696,2.25612828,8.057601,0.0,0.19,0.19,136.41
2021-05-17 07:30:00,34.464816,9.325988,35.7043077806,9.174816,2.675988,9.5571,25.29,6.65,26.1496959829,136.4,41.414816,9.035988,42.3891031216,9.174816,2.675988,9.5571,32.24,6.36,32.8613329005,136.27,9.174816,2.8659879999999998,9.612030787,9.174816,2.675988,9.5571,0.0,0.19,0.19,136.27
2021-05-17 08:00:00,33.1227968,7.6512324,33.9950147094,10.3927968,3.0312324,10.82583,22.73,4.62,23.1947688068,135.53,39.8627968,7.3512324,40.5349625202,10.3927968,3.0312324,10.82583,29.47,4.32,29.7849508981,135.31,10.3927968,3.2212324,10.880558970100001,10.3927968,3.0312324,10.82583,0.0,0.19,0.19,135.31
2021-05-17 08:30:00,33.97526336,6.60486848,34.611310406,11.36526336,3.31486848,11.838816,22.61,3.29,22.8481115193,134.69,40.92526336,6.21486848,41.3944654671,11.36526336,3.31486848,11.838816,29.56,2.9,29.7019123963,134.42,11.36526336,3.50486848,11.8934147453,11.36526336,3.31486848,11.838816,0.0,0.19,0.19,134.42
2021-05-17 09:00:00,35.94876864,6.73880752,36.5749298499,12.57876864,3.66880752,13.102884,23.37,3.07,23.5707827617,134.69,42.67876864,6.46880752,43.1662224819,12.57876864,3.66880752,13.102884,30.1,2.8,30.2299520344,134.42,12.57876864,3.85880752,13.1573483641,12.57876864,3.66880752,13.102884,0.0,0.19,0.19,134.42
2021-05-17 09:30:00,38.47902912,6.91305016,39.0950884963,11.83902912,3.45305016,12.332322,26.64,3.46,26.8637525301,134.62,46.06902912,6.27305016,46.4941566476,11.83902912,3.45305016,12.332322,34.23,2.8200000000000003,34.3459648285,134.34,11.83902912,3.64305016,12.3868650179,11.83902912,3.45305016,12.332322,0.0,0.19,0.19,134.34
2021-05-17 10:00:00,43.04426272,8.33290996,43.843425294,13.00426272,3.7929099600000002,13.546107,30.04,4.54,30.3811323028,134.4,49.96426272,7.85290996,50.57762098,13.00426272,3.7929099600000002,13.546107,36.96,4.06,37.1823237574,134.05,13.00426272,3.9829099599999997,13.6005301603,13.00426272,3.7929099600000002,13.546107,0.0,0.19,0.19,134.05
2021-05-17 10:30:00,40.19492256,7.68726908,40.9234151252,12.50492256,3.64726908,13.025961,27.69,4.04,27.9831681552,134.62,47.92492256,6.9172690800000005,48.4215531959,12.50492256,3.64726908,13.025961,35.42,3.27,35.570624116,134.34,12.50492256,3.83726908,13.0804327996,12.50492256,3.64726908,13.025961,0.0,0.19,0.19,134.34
2021-05-17 11:00:00,42.86868832,7.44545076,43.5104490358,12.97868832,3.78545076,13.519467,29.89,3.66,30.1132479152,134.513,49.91868832,6.97545076,50.4036938814,12.97868832,3.78545076,13.519467,36.94,3.19,37.0774823849,134.193,12.97868832,3.97545076,13.573892560800001,12.97868832,3.78545076,13.519467,0.0,0.19,0.19,134.193
2021-05-17 11:30:00,39.08209568,7.42186124,39.7805760014,12.212095680000001,3.56186124,12.720933,26.87,3.86,27.1458376183,134.58,46.22209568,6.73186124,46.7097429323,12.212095680000001,3.56186124,12.720933,34.01,3.17,34.1574150076,134.24,12.212095680000001,3.75186124,12.7754351653,12.212095680000001,3.56186124,12.720933,0.0,0.19,0.19,134.24
2021-05-17 12:00:00,44.073024,7.560882,44.716869089,12.963024,3.780882,13.50315,31.11,3.7800000000000002,31.3388018278,134.41,51.483024,6.910882,51.9447981053,12.963024,3.780882,13.50315,38.52,3.13,38.6469571894,134.09,12.963024,3.970882,13.5575770358,12.963024,3.780882,13.50315,0.0,0.19,0.19,134.09
2021-05-17 12:30:00,38.92810752,7.13778136,39.5770827352,14.35810752,4.18778136,14.956362,24.57,2.95,24.7464623734,134.41,46.89810752,6.33778136,47.3244118983,14.35810752,4.18778136,14.956362,32.54,2.15,32.6109506148,134.09,14.35810752,4.37778136,15.0106702446,14.35810752,4.18778136,14.956362,0.0,0.19,0.19,134.09
2021-05-17 13:00:00,37.60115808,8.85950444,38.6307896357,20.74115808,6.04950444,21.605373,16.86,2.81,17.0925627101,134.41,44.36115808,8.31950444,45.1345377768,20.74115808,6.04950444,21.605373,23.62,2.27,23.7288284582,134.09,20.74115808,6.23950444,21.659341037,20.74115808,6.04950444,21.605373,0.0,0.19,0.19,134.09
2021-05-17 13:30:00,41.60485184,6.72766512,42.1452865051,13.29485184,3.87766512,13.848804,28.31,2.85,28.453094735,134.61,48.56485184,6.18766512,48.95745126,13.29485184,3.87766512,13.848804,35.27,2.31,35.3455654927,134.23,13.29485184,4.06766512,13.90320053,13.29485184,3.87766512,13.848804,0.0,0.19,0.19,134.23
2021-05-17 14:00:00,38.90711264,5.65582452,39.3160497123,10.23711264,2.98582452,10.663658999999999,28.67,2.67,28.7940584149,134.5,45.42711264,5.28582452,45.7336036593,10.23711264,2.98582452,10.663658999999999,35.19,2.3,35.2650832978,134.19,10.23711264,3.17582452,10.7184111036,10.23711264,2.98582452,10.663658999999999,0.0,0.19,0.19,134.19
2021-05-17 14:30:00,31.85174816,7.11425988,32.63658307,20.07174816,5.85425988,20.908071,11.78,1.26,11.8471937605,134.72,39.39174816,6.37425988,39.9041478059,20.07174816,5.85425988,20.908071,19.32,0.52,19.3269966627,134.51,20.07174816,6.04425988,20.9620645857,20.07174816,5.85425988,20.908071,0.0,0.19,0.19,134.51
2021-05-17 15:00:00,31.8140032,8.2724176,32.8719286407,22.7740032,6.6424176,23.72292,9.04,1.63,9.1857770493,134.72,34.2640032,7.9224176,35.1679771371,22.7740032,6.6424176,23.72292,11.49,1.28,11.5610769395,134.28,22.7740032,6.8324176,23.7768196362,22.7740032,6.6424176,23.72292,0.0,0.19,0.19,134.28
2021-05-17 15:30:00,33.77864768,7.45377224,34.5912671016,13.65864768,3.98377224,14.227758,20.12,3.47,20.4170345545,134.72,42.69864768,5.78377224,43.0885893831,13.65864768,3.98377224,14.227758,29.04,1.8,29.0957316457,134.31,13.65864768,4.17377224,14.2821227819,13.65864768,3.98377224,14.227758,0.0,0.19,0.19,134.31
2021-05-17 16:00:00,37.23719456,8.44626508,38.1830859479,18.22719456,5.31626508,18.986661,19.01,3.13,19.2659544274,134.97,45.17719456,7.19626508,45.7467500421,18.22719456,5.31626508,18.986661,26.95,1.88,27.0154937027,134.55,18.22719456,5.50626508,19.040734667,18.22719456,5.31626508,18.986661,0.0,0.19,0.19,134.55
2021-05-17 16:30:00,39.83142176,8.51041468,40.7304470568,16.80142176,4.90041468,17.501481,23.03,3.61,23.3112204743,134.81,46.55142176,8.09041468,47.249229386,16.80142176,4.90041468,17.501481,29.75,3.19,29.9205380968,134.47,16.80142176,5.09041468,17.5556285781,16.80142176,4.90041468,17.501481,0.0,0.19,0.19,134.47
2021-05-17 17:00:00,37.95977472,8.50785096,38.9015169981,15.48977472,4.51785096,16.135182,22.47,3.99,22.821503018,134.76,45.25977472,7.8978509599999995,45.9436966024,15.48977472,4.51785096,16.135182,29.77,3.38,29.9612633245,134.47,15.48977472,4.70785096,16.1894095488,15.48977472,4.51785096,16.135182,0.0,0.19,0.19,134.47
2021-05-17 17:30:00,39.28906176,9.66805968,40.4611140721,19.15906176,5.58805968,19.957356,20.13,4.08,20.5393110887,134.6,45.90906176,9.38805968,46.8591252185,19.15906176,5.58805968,19.957356,26.75,3.8,27.0185584367,134.35,19.15906176,5.77805968,20.011387288,19.15906176,5.58805968,19.957356,0.0,0.19,0.19,134.35
2021-05-17 18:00:00,51.07502368,8.35146524,51.7533092233,11.28502368,3.29146524,11.755233,39.79,5.06,40.1104437772,134.76,58.57502368,7.90146524,59.1055543249,11.28502368,3.29146524,11.755233,47.29,4.61,47.5141684132,134.46,11.28502368,3.48146524,11.8098416448,11.28502368,3.29146524,11.755233,0.0,0.19,0.19,134.46
2021-05-17 18:30:00,45.3588096,8.4771528,46.1441624469,11.5788096,3.3771528,12.06126,33.78,5.1,34.1628218975,134.46,52.5288096,8.1471528,53.1568616148,11.5788096,3.3771528,12.06126,40.95,4.77,41.2268771556,134.17,11.5788096,3.5671528,12.1158330647,11.5788096,3.3771528,12.06126,0.0,0.19,0.19,134.17
2021-05-17 19:00:00,35.12488352,8.16892436,36.0622901033,11.58488352,3.37892436,12.067587,23.54,4.79,24.0223999634,134.53,41.68488352,7.98892436,42.4435204302,11.58488352,3.37892436,12.067587,30.1,4.61,30.4509786378,134.25,11.58488352,3.5789243600000002,12.1251072468,11.58488352,3.37892436,12.067587,0.0,0.2,0.2,134.25
2021-05-17 19:30:00,35.73960192,7.74030056,36.5681746627,8.46960192,2.47030056,8.822502,27.27,5.27,27.7745531017,134.65,43.34960192,7.23030056,43.9484383432,8.46960192,2.47030056,8.822502,34.88,4.76,35.2032953003,134.44,8.46960192,2.66030056,8.8775760066,8.46960192,2.47030056,8.822502,0.0,0.19,0.19,134.44
2021-05-17 20:00:00,34.2462464,7.2726552,35.0099543865,7.3462464,2.1426552,7.65234,26.9,5.13,27.3847932254,134.6,40.8662464,7.2126552,41.4978612685,7.3462464,2.1426552,7.65234,33.52,5.07,33.9012580887,134.29,7.3462464,2.3326552,7.7076985185,7.3462464,2.1426552,7.65234,0.0,0.19,0.19,134.29
2021-05-17 20:30:00,34.37261184,6.7365951200000005,35.0265350629,5.54261184,1.61659512,5.773554,28.83,5.12,29.2811082441,134.8,42.66261184,5.7365951200000005,43.046567489,5.54261184,1.61659512,5.773554,37.12,4.12,37.3479423797,134.61,5.54261184,1.8065951199999999,5.8296082147,5.54261184,1.61659512,5.773554,0.0,0.19,0.19,134.61
2021-05-17 21:00:00,31.5273376,7.4450568,32.3944730919,5.0573376,1.4750568,5.26806,26.47,5.97,27.1348816102,134.88,39.7473376,6.3650568,40.2537550342,5.0573376,1.4750568,5.26806,34.69,4.89,35.0329587674,134.53,5.0573376,1.6650568,5.324385199,5.0573376,1.4750568,5.26806,0.0,0.19,0.19,134.53
2021-05-17 21:30:00,34.38191296,7.42389128,35.1742818054,5.12191296,1.49389128,5.335326,29.26,5.93,29.8548572263,135.05,42.71191296,6.41389128,43.1908035356,5.12191296,1.49389128,5.335326,37.59,4.92,37.9106119708,134.81,5.12191296,1.68389128,5.391612209,5.12191296,1.49389128,5.335326,0.0,0.19,0.19,134.81
2021-05-17 22:00:00,31.41429056,8.61041808,32.5729481457,5.14429056,1.50041808,5.358636,26.27,7.11,27.2151612158,135.05,39.70429056,7.61041808,40.4270843894,5.14429056,1.50041808,5.358636,34.56,6.11,35.0959499088,134.74,5.14429056,1.6904180800000002,5.4149089236,5.14429056,1.50041808,5.358636,0.0,0.19,0.19,134.74
2021-05-17 22:30:00,29.68952544,9.35694492,31.1290915237,5.02952544,1.46694492,5.239089,24.66,7.89,25.891459982,134.93,37.34952544,8.61694492,38.3306507947,5.02952544,1.46694492,5.239089,32.32,7.15,33.1014335037,134.71,5.02952544,1.65694492,5.2954312968,5.02952544,1.46694492,5.239089,0.0,0.19,0.19,134.71
2021-05-17 23:00:00,23.04030464,9.92300552,25.0862846283,5.05030464,1.47300552,5.260734,17.99,8.45,19.8756786048,134.84,30.88030464,9.04300552,32.1771528183,5.05030464,1.47300552,5.260734,25.83,7.57,26.9164224963,134.62,5.05030464,1.66300552,5.317063505,5.05030464,1.47300552,5.260734,0.0,0.19,0.19,134.62
2021-05-17 23:30:00,21.73112384,9.80741112,23.8417083328,5.03112384,1.46741112,5.240754,16.7,8.34,18.666697619,135.15,28.90112384,9.13741112,30.311173537,5.03112384,1.46741112,5.240754,23.87,7.67,25.0720122846,134.92,5.03112384,1.65741112,5.2970953091,5.03112384,1.46741112,5.240754,0.0,0.19,0.19,134.92
2021-05-18 00:00:00,20.4077472,11.1322596,23.2465771584,5.0477472,1.4722596000000001,5.25807,15.36,9.66,18.1451150451,135.15,27.6777472,10.4022596,29.5679673778,5.0477472,1.4722596000000001,5.25807,22.63,8.93,24.3282099629,134.92,5.0477472,1.6622596,5.3144010738,5.0477472,1.4722596000000001,5.25807,0.0,0.19,0.19,134.92
2021-05-18 00:30:00,18.84966528,11.21281904,21.9325600875,5.04966528,1.47281904,5.260068,13.8,9.74,16.891050885,134.98,25.89966528,10.51281904,27.9519592477,5.04966528,1.47281904,5.260068,20.85,9.04,22.725406487,134.83,5.04966528,1.66281904,5.3163978971,5.04966528,1.47281904,5.260068,0.0,0.19,0.19,134.83
2021-05-18 01:00:00,17.34054432,10.68640876,20.3689422774,5.13054432,1.49640876,5.344317,12.21,9.19,15.2820221175,134.98,23.95054432,10.15640876,26.0150189722,5.13054432,1.49640876,5.344317,18.82,8.66,20.7168530429,134.83,5.13054432,1.6764087600000002,5.397483798,5.13054432,1.49640876,5.344317,0.0,0.18,0.18,134.83
2021-05-18 01:30:00,17.72026464,10.94466052,20.8277068543,5.09026464,1.48466052,5.302359,12.63,9.46,15.7800031686,135.13,24.38026464,10.40466052,26.5076265338,5.09026464,1.48466052,5.302359,19.29,8.92,21.2525410245,134.95,5.09026464,1.67466052,5.3586641957,5.09026464,1.48466052,5.302359,0.0,0.19,0.19,134.95
2021-05-18 02:00:00,18.8918032,10.925942599999999,21.8237588386,4.9918032,1.4559426,5.199795,13.9,9.47,16.8193608678,135.31,25.7118032,10.3159426,27.7040700173,4.9918032,1.4559426,5.199795,20.72,8.86,22.5348175054,135.15,4.9918032,1.6459426,5.2561607881,4.9918032,1.4559426,5.199795,0.0,0.19,0.19,135.15
2021-05-18 02:30:00,19.57966528,10.96281904,22.4398461176,5.04966528,1.47281904,5.260068,14.53,9.49,17.3545671222,135.2,26.58966528,10.31281904,28.5195465647,5.04966528,1.47281904,5.260068,21.54,8.84,23.2834104031,135.05,5.04966528,1.66281904,5.3163978971,5.04966528,1.47281904,5.260068,0.0,0.19,0.19,135.05
2021-05-18 03:00:00,19.17341152,11.10682836,22.15809887,5.06341152,1.47682836,5.274387,14.11,9.63,17.0830032488,135.3,26.27341152,10.35682836,28.2410348001,5.06341152,1.47682836,5.274387,21.21,8.88,22.9938796205,135.14,5.06341152,1.66682836,5.3307084897,5.06341152,1.47682836,5.274387,0.0,0.19,0.19,135.14
2021-05-18 03:30:00,16.15878624,10.62922932,19.3413259289,4.96878624,1.44922932,5.175819,11.19,9.18,14.4737175598,135.52,23.20878624,9.83922932,25.2082961016,4.96878624,1.44922932,5.175819,18.24,8.39,20.0770939132,135.35,4.96878624,1.63922932,5.232199295,4.96878624,1.44922932,5.175819,0.0,0.19,0.19,135.35
2021-05-18 04:00:00,15.93080416,10.817317880000001,19.2562947449,5.03080416,1.46731788,5.2404209999999996,10.9,9.35,14.3607973316,135.5,23.03080416,9.95731788,25.0911562033,5.03080416,1.46731788,5.2404209999999996,18.0,8.49,19.9017612286,135.33,5.03080416,1.65731788,5.2967625066,5.03080416,1.46731788,5.2404209999999996,0.0,0.19,0.19,135.33
2021-05-18 04:30:00,15.1677872,10.7206046,18.573990727199998,5.0077872,1.4606046,5.216445,10.16,9.26,13.7467523437,135.58,22.1777872,9.8806046,24.2792214115,5.0077872,1.4606046,5.216445,17.17,8.42,19.1234228108,135.4,5.0077872,1.6506045999999999,5.2728007914,5.0077872,1.4606046,5.216445,0.0,0.19,0.19,135.4
2021-05-18 05:00:00,18.3260688,11.3451034,21.5535651069,5.1260688,1.4951034,5.339655,13.2,9.85,16.4700485731,135.65,25.1560688,10.6751034,27.3273787633,5.1260688,1.4951034,5.339655,20.03,9.18,22.0334586482,135.47,5.1260688,1.6751034,5.3928241899,5.1260688,1.4951034,5.339655,0.0,0.18,0.18,135.47
2021-05-18 05:30:00,27.88608864,12.38594252,30.5130383893,5.2660886399999995,1.5359425199999999,5.485509,22.62,10.85,25.0875845788,135.76,34.45608864,11.98594252,36.4812946928,5.2660886399999995,1.5359425199999999,5.485509,29.19,10.45,31.0041706872,135.6,5.2660886399999995,1.72594252,5.5417115719,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.19,0.19,135.6
2021-05-18 06:00:00,27.0532112,12.1184366,29.6434266214,5.5832112,1.6284366000000001,5.8158449999999995,21.47,10.49,23.895627215,135.84,33.5432112,11.7584366,35.544448918,5.5832112,1.6284366000000001,5.8158449999999995,27.96,10.13,29.7385019798,135.66,5.5832112,1.8184366,5.8718786578,5.5832112,1.6284366000000001,5.8158449999999995,0.0,0.19,0.19,135.66
2021-05-18 06:30:00,27.4356784,10.5454062,29.3925507772,5.9156784,1.7254062000000001,6.162165,21.52,8.82,23.2573171282,135.3,34.9856784,9.6554062,36.293588442,5.9156784,1.7254062000000001,6.162165,29.07,7.93,30.1322053624,135.05,5.9156784,1.9154062,6.2180408364,5.9156784,1.7254062000000001,6.162165,0.0,0.19,0.19,135.05
2021-05-18 07:00:00,31.57012352,9.06211936,32.8450103724,6.35012352,1.85211936,6.614712,25.22,7.21,26.2303736153,135.3,39.07012352,8.03211936,39.8872096452,6.35012352,1.85211936,6.614712,32.72,6.18,33.2985104772,135.05,6.35012352,2.04211936,6.6704062995,6.35012352,1.85211936,6.614712,0.0,0.19,0.19,135.05
2021-05-18 07:30:00,35.46355808,8.67645444,36.5095167503,8.353558079999999,2.43645444,8.701623,27.11,6.24,27.81887309,135.34,42.34355808,8.16645444,43.123866814,8.353558079999999,2.43645444,8.701623,33.99,5.73,34.4695952979,135.05,8.353558079999999,2.62645444,8.7567228757,8.353558079999999,2.43645444,8.701623,0.0,0.19,0.19,135.05
2021-05-18 08:00:00,34.60544576,7.27242168,35.361348862,8.78544576,2.56242168,9.151506,25.82,4.71,26.2460758972,134.85,41.76544576,6.62242168,42.2872194456,8.78544576,2.56242168,9.151506,32.98,4.06,33.22896327,134.62,8.78544576,2.75242168,9.2065130373,8.78544576,2.56242168,9.151506,0.0,0.19,0.19,134.62
2021-05-18 08:30:00,31.343632,6.8264759999999995,32.0784045976,14.353632,4.186476,14.9517,16.99,2.64,17.1938855411,134.2,38.563632,6.116476,39.0456782716,14.353632,4.186476,14.9517,24.21,1.9300000000000002,24.2868071183,133.91,14.353632,4.376476,15.0060085889,14.353632,4.186476,14.9517,0.0,0.19,0.19,133.91
2021-05-18 09:00:00,33.852752,6.752886,34.5197086793,15.232752,4.442886,15.86745,18.62,2.31,18.7627423369,134.2,40.052752,6.232886,40.5348221985,15.232752,4.442886,15.86745,24.82,1.79,24.8844630241,133.91,15.232752,4.632886,15.9216948276,15.232752,4.442886,15.86745,0.0,0.19,0.19,133.91
2021-05-18 09:30:00,33.65078496,6.88356228,34.3476164833,14.24078496,4.15356228,14.834151,19.41,2.73,19.6010458905,134.31,40.24078496,6.22356228,40.7192031068,14.24078496,4.15356228,14.834151,26.0,2.07,26.0822717569,133.99,14.24078496,4.34356228,14.8884683415,14.24078496,4.15356228,14.834151,0.0,0.19,0.19,133.99
2021-05-18 10:00:00,28.86519552,7.70901536,29.876887894,19.26519552,5.61901536,20.067912,9.6,2.09,9.8248715004,134.41,35.55519552,6.94901536,36.2279000625,19.26519552,5.61901536,20.067912,16.29,1.33,16.3442038656,134.1,19.26519552,5.80901536,20.1219387206,19.26519552,5.61901536,20.067912,0.0,0.19,0.19,134.1
2021-05-18 10:30:00,26.84357408,7.67104244,27.9181367843,22.32357408,6.51104244,23.253723,4.52,1.16,4.6664761866,134.35,32.48357408,7.17104244,33.2656945619,22.32357408,6.51104244,23.253723,10.16,0.66,10.18141444,134.04,22.32357408,6.70104244,23.3076367204,22.32357408,6.51104244,23.253723,0.0,0.19,0.19,134.04
2021-05-18 11:00:00,29.1653952,9.1140736,30.5562860105,19.3853952,5.6540736,20.19312,9.78,3.46,10.3740059765,134.35,35.3653952,8.4840736,36.3688146975,19.3853952,5.6540736,20.19312,15.98,2.83,16.2286567528,133.99,19.3853952,5.8440736,20.2471416082,19.3853952,5.6540736,20.19312,0.0,0.19,0.19,133.99
2021-05-18 11:30:00,30.95771456,9.72475008,32.4492042259,17.70771456,5.16475008,18.445536,13.25,4.5600000000000005,14.0127120858,134.7,38.67771456,8.71475008,39.6473513938,17.70771456,5.16475008,18.445536,20.97,3.55,21.2683661808,134.35,17.70771456,5.35475008,18.4996352223,17.70771456,5.16475008,18.445536,0.0,0.19,0.19,134.35
2021-05-18 12:00:00,29.40377152,7.8156833599999995,30.4247709274,14.69377152,4.28568336,15.306012,14.71,3.5300000000000002,15.1276237394,134.63,36.68377152,6.24568336,37.2116601829,14.69377152,4.28568336,15.306012,21.99,1.96,22.0771759969,134.23,14.69377152,4.47568336,15.3602950174,14.69377152,4.28568336,15.306012,0.0,0.19,0.19,134.23
2021-05-18 12:30:00,28.36062752,8.63726636,29.6467125244,21.83062752,6.36726636,22.740237,6.53,2.27,6.9133060109,134.55,34.72062752,8.36726636,35.7146065598,21.83062752,6.36726636,22.740237,12.89,2.0,13.0442362751,134.17,21.83062752,6.55726636,22.7941667984,21.83062752,6.36726636,22.740237,0.0,0.19,0.19,134.17
2021-05-18 13:00:00,27.00039776,12.22428268,29.6387342213,21.82039776,6.36428268,22.729581,5.18,5.86,7.8212530965,134.29,32.84039776,10.73428268,34.5502033234,21.82039776,6.36428268,22.729581,11.02,4.37,11.8548428923,133.83,21.82039776,6.55428268,22.7835111397,21.82039776,6.36428268,22.729581,0.0,0.19,0.19,133.83
2021-05-18 13:30:00,32.27313952,16.27258236,36.1434983246,17.32313952,5.05258236,18.044937,14.95,11.22,18.692000963,135.01,39.17313952,15.00258236,41.9477333991,17.32313952,5.05258236,18.044937,21.85,9.95,24.008852534,134.62,17.32313952,5.24258236,18.0990561254,17.32313952,5.05258236,18.044937,0.0,0.19,0.19,134.62
2021-05-18 14:00:00,27.20806912,16.73652016,31.9435460196,22.78806912,6.64652016,23.737572,4.42,10.09,11.015647961,135.8,30.84806912,15.65652016,34.5937854528,22.78806912,6.64652016,23.737572,8.06,9.01,12.0889908595,135.33,22.78806912,6.82652016,23.7885996165,22.78806912,6.64652016,23.737572,0.0,0.18,0.18,135.33
2021-05-18 14:30:00,28.62167008,11.87757044,30.9883313156,18.23167008,5.31757044,18.991323,10.39,6.5600000000000005,12.2876238549,135.17,35.59167008,10.70757044,37.1674460222,18.23167008,5.31757044,18.991323,17.36,5.39,18.1775053294,134.79,18.23167008,5.50757044,19.0453964531,18.23167008,5.31757044,18.991323,0.0,0.19,0.19,134.79
2021-05-18 15:00:00,29.0596288,11.8353084,31.3773254264,21.5496288,6.2853084,22.44753,7.51,5.55,9.3382332376,135.17,36.5096288,10.5153084,37.993745615,21.5496288,6.2853084,22.44753,14.96,4.23,15.5465269433,134.79,21.5496288,6.4753084,22.5014692919,21.5496288,6.2853084,22.44753,0.0,0.19,0.19,134.79
2021-05-18 15:30:00,28.07641696,10.55353828,29.9943721311,16.60641696,4.84353828,17.298351,11.47,5.71,12.812689023,135.22,35.76641696,9.16353828,36.9216334412,16.60641696,4.84353828,17.298351,19.16,4.32,19.6409775724,134.83,16.60641696,5.03353828,17.3525096705,16.60641696,4.84353828,17.298351,0.0,0.19,0.19,134.83
2021-05-18 16:00:00,34.82242848,9.779041639999999,36.1694785785,9.08242848,2.64904164,9.460863,25.74,7.13,26.7092586943,135.18,43.07242848,8.34904164,43.8741449087,9.08242848,2.64904164,9.460863,33.99,5.7,34.4646209902,134.75,9.08242848,2.83904164,9.5158112911,9.08242848,2.64904164,9.460863,0.0,0.19,0.19,134.75
