Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-18 16:30:00,39.0516816,8.7375738,40.0172341835,6.7116816,1.9575738,6.991335,32.34,6.78,33.043062812,135.21,47.6516816,7.3975738,48.2224725355,6.7116816,1.9575738,6.991335,40.94,5.44,41.299845036,134.85,6.7116816,2.1475738,7.0468959923,6.7116816,1.9575738,6.991335,0.0,0.19,0.19,134.85
2021-05-18 17:00:00,40.72993088,8.93747984,41.6989905799,9.17993088,2.67747984,9.562428,31.55,6.26,32.1650446914,134.96,47.93993088,8.66747984,48.7171651429,9.17993088,2.67747984,9.562428,38.76,5.99,39.2201185618,134.57,9.17993088,2.86747984,9.6173578281,9.17993088,2.67747984,9.562428,0.0,0.19,0.19,134.57
2021-05-18 17:30:00,41.15202592,9.56225756,42.2483846669,12.04202592,3.51225756,12.543777,29.11,6.05,29.7320466837,134.91,48.95202592,8.98225756,49.7692856343,12.04202592,3.51225756,12.543777,36.91,5.47,37.3131210166,134.62,12.04202592,3.70225756,12.5982974762,12.04202592,3.51225756,12.543777,0.0,0.19,0.19,134.62
2021-05-18 18:00:00,37.80793952,10.82398236,39.3268214439,12.52793952,3.65398236,13.049937,25.28,7.17,26.277125033,134.82,45.30793952,10.29398236,46.462624295,12.52793952,3.65398236,13.049937,32.78,6.64,33.4457471138,134.48,12.52793952,3.84398236,13.1044064727,12.52793952,3.65398236,13.049937,0.0,0.19,0.19,134.48
2021-05-18 18:30:00,35.41067648,10.92228064,37.0568782165,12.83067648,3.74228064,13.365288,22.58,7.18,23.6940667679,135.11,42.60067648,10.63228064,43.9074370484,12.83067648,3.74228064,13.365288,29.77,6.89,30.5569141112,134.88,12.83067648,3.94228064,13.4226612704,12.83067648,3.74228064,13.365288,0.0,0.2,0.2,134.88
2021-05-18 19:00:00,34.0342848,10.9904164,35.764812239,10.9042848,3.1804164,11.35863,23.13,7.8100000000000005,24.4129678655,135.2,40.2942848,11.0004164,41.7688705679,10.9042848,3.1804164,11.35863,29.39,7.82,30.4125714138,134.88,10.9042848,3.3704164,11.4132875942,10.9042848,3.1804164,11.35863,0.0,0.19,0.19,134.88
2021-05-18 19:30:00,40.26440864,10.59545252,41.6351560251,6.94440864,2.02545252,7.233759,33.32,8.57,34.4044662798,134.99,48.76440864,9.55545252,49.6917923089,6.94440864,2.02545252,7.233759,41.82,7.53,42.4925087515,134.62,6.94440864,2.21545252,7.2892414714000004,6.94440864,2.02545252,7.233759,0.0,0.19,0.19,134.62
2021-05-18 20:00:00,48.36441952,11.85587236,49.7963732105,6.05441952,1.76587236,6.306687,42.31,10.09,43.4964849155,134.99,56.51441952,11.01587236,57.5780258218,6.05441952,1.76587236,6.306687,50.46,9.25,51.3008196816,134.62,6.05441952,1.9558723599999999,6.362502056,6.05441952,1.76587236,6.306687,0.0,0.19,0.19,134.62
2021-05-18 20:30:00,43.91150176,11.89335468,45.4936465054,6.7315017600000004,1.9633546800000001,7.011981,37.18,9.93,38.4832080264,135.3,50.79150176,11.91335468,52.1699594668,6.7315017600000004,1.9633546800000001,7.011981,44.06,9.95,45.1695262317,135.01,6.7315017600000004,2.15335468,7.0675350953,6.7315017600000004,1.9633546800000001,7.011981,0.0,0.19,0.19,135.01
2021-05-18 21:00:00,32.4898336,11.8132848,34.5708400986,6.5598336,1.9132848,6.83316,25.93,9.9,27.7556282581,135.3,39.1398336,11.8432848,40.8924194575,6.5598336,1.9132848,6.83316,32.58,9.93,34.059672635,135.06,6.5598336,2.1032848,6.8887752039,6.5598336,1.9132848,6.83316,0.0,0.19,0.19,135.06
2021-05-18 21:30:00,37.51339136,11.33932248,39.1897278076,5.24339136,1.52932248,5.461866,32.27,9.81,33.7281633061,135.4,45.69339136,10.43932248,46.8707314624,5.24339136,1.52932248,5.461866,40.45,8.91,41.4196885551,135.26,5.24339136,1.71932248,5.5180814369,5.24339136,1.52932248,5.461866,0.0,0.19,0.19,135.26
2021-05-18 22:00:00,33.13412064,11.69661852,35.1380254907,5.23412064,1.52661852,5.452209,27.9,10.17,29.6957724264,135.32,41.78412064,10.40661852,43.0605439664,5.23412064,1.52661852,5.452209,36.55,8.88,37.6132543128,134.99,5.23412064,1.71661852,5.5084297234,5.23412064,1.52661852,5.452209,0.0,0.19,0.19,134.99
2021-05-18 22:30:00,31.21165312,12.45298216,33.6042267455,5.22165312,1.52298216,5.439222,25.99,10.93,28.1947690184,135.42,38.90165312,11.57298216,40.5866053218,5.22165312,1.52298216,5.439222,33.68,10.05,35.1474735934,135.12,5.22165312,1.7129821600000001,5.495449862,5.22165312,1.52298216,5.439222,0.0,0.19,0.19,135.12
2021-05-18 23:00:00,23.16452032,12.68340176,26.4095377063,5.15452032,1.50340176,5.369292,18.01,11.18,21.1979362203,135.38,31.11452032,11.63340176,33.2182090314,5.15452032,1.50340176,5.369292,25.96,10.13,27.8664403898,135.12,5.15452032,1.69340176,5.4255588883,5.15452032,1.50340176,5.369292,0.0,0.19,0.19,135.12
2021-05-18 23:30:00,21.88856608,12.24999844,25.0832969687,5.34856608,1.55999844,5.571423,16.54,10.69,19.6938492936,135.64,29.00856608,11.52999844,31.2159858093,5.34856608,1.55999844,5.571423,23.66,9.97,25.6748222973,135.39,5.34856608,1.7499984400000002,5.6275797331,5.34856608,1.55999844,5.571423,0.0,0.19,0.19,135.39
2021-05-19 00:00:00,17.89075392,13.40188656,22.3537388191,5.32075392,1.55188656,5.542452,12.57,11.85,17.2750513747,135.64,25.19075392,12.46188656,28.104673983,5.32075392,1.55188656,5.542452,19.87,10.91,22.6681494613,135.39,5.32075392,1.74188656,5.5986240332,5.32075392,1.55188656,5.542452,0.0,0.19,0.19,135.39
2021-05-19 00:30:00,19.44556928,13.80079104,23.8451671823,5.14556928,1.50079104,5.359968,14.3,12.3,18.8621313748,135.3,26.19556928,13.13079104,29.302312592,5.14556928,1.50079104,5.359968,21.05,11.63,24.0491039334,135.08,5.14556928,1.6907910400000001,5.4162401679,5.14556928,1.50079104,5.359968,0.0,0.19,0.19,135.08
2021-05-19 01:00:00,18.33974496,13.95284228,23.0440459314,5.28974496,1.54284228,5.5101510000000005,13.05,12.41,18.008625711,135.48,25.34974496,13.20284228,28.581893111,5.28974496,1.54284228,5.5101510000000005,20.06,11.66,23.2025688233,135.28,5.28974496,1.73284228,5.5663402797,5.28974496,1.54284228,5.5101510000000005,0.0,0.19,0.19,135.28
2021-05-19 01:30:00,18.92177312,13.75801716,23.3947971605,5.10177312,1.48801716,5.314347,13.82,12.27,18.4809442399,135.55,25.78177312,13.06801716,28.9045480453,5.10177312,1.48801716,5.314347,20.68,11.58,23.7014514323,135.35,5.10177312,1.67801716,5.3706452645,5.10177312,1.48801716,5.314347,0.0,0.19,0.19,135.35
2021-05-19 02:00:00,17.5823024,13.8335882,22.371980694,5.2923024,1.5435881999999999,5.512815,12.29,12.29,17.380684681600002,135.55,24.6223024,13.0335882,27.8591492484,5.2923024,1.5435881999999999,5.512815,19.33,11.49,22.4870851824,135.35,5.2923024,1.7335881999999998,5.5690028497,5.2923024,1.5435881999999999,5.512815,0.0,0.19,0.19,135.35
2021-05-19 02:30:00,18.4879968,14.1460824,23.2791252616,5.1979968,1.5160824,5.41458,13.29,12.63,18.3341484667,135.24,25.3879968,13.4060824,28.7101624313,5.1979968,1.5160824,5.41458,20.19,11.89,23.4309240108,135.05,5.1979968,1.7060824,5.4708215003,5.1979968,1.5160824,5.41458,0.0,0.19,0.19,135.05
2021-05-19 03:00:00,16.15657824,13.63983532,21.1442693887,5.1765782399999996,1.50983532,5.392269,10.98,12.13,16.361457759,135.28,22.89657824,12.989835320000001,26.324686451,5.1765782399999996,1.50983532,5.392269,17.72,11.48,21.1137111849,135.1,5.1765782399999996,1.69983532,5.4485229549,5.1765782399999996,1.50983532,5.392269,0.0,0.19,0.19,135.1
2021-05-19 03:30:00,17.252872,13.914171,22.1645154891,5.122872,1.494171,5.336325,12.13,12.42,17.3606825903,135.32,23.932872,13.324171,27.3918946954,5.122872,1.494171,5.336325,18.81,11.83,22.2208235671,135.16,5.122872,1.684171,5.3926106373,5.122872,1.494171,5.336325,0.0,0.19,0.19,135.16
2021-05-19 04:00:00,14.77860608,14.36834344,20.6120472267,5.30860608,1.54834344,5.5297979999999995,9.47,12.82,15.9384221302,135.38,21.23860608,13.79834344,25.3273107516,5.30860608,1.54834344,5.5297979999999995,15.93,12.25,20.0954571981,135.22,5.30860608,1.73834344,5.5859767658,5.30860608,1.54834344,5.5297979999999995,0.0,0.19,0.19,135.22
2021-05-19 04:30:00,14.42317152,14.33675836,20.3364332411,5.30317152,1.54675836,5.524137,9.12,12.79,15.7085486281,135.47,20.85317152,13.77675836,24.9930757081,5.30317152,1.54675836,5.524137,15.55,12.23,19.783210053,135.3,5.30317152,1.73675836,5.5803187875999996,5.30317152,1.54675836,5.524137,0.0,0.19,0.19,135.3
2021-05-19 05:00:00,15.40149344,13.97626892,20.7976463357,5.06149344,1.4762689199999999,5.272389,10.34,12.5,16.2223796035,135.47,21.90149344,13.44626892,25.6997580294,5.06149344,1.4762689199999999,5.272389,16.84,11.97,20.660747808300002,135.3,5.06149344,1.66626892,5.3287116601,5.06149344,1.4762689199999999,5.272389,0.0,0.19,0.19,135.3
2021-05-19 05:30:00,16.30005472,13.86251596,21.3976898897,5.22005472,1.52251596,5.437557,11.08,12.34,16.5843902511,135.63,22.59005472,13.47251596,26.302457272,5.22005472,1.52251596,5.437557,17.37,11.95,21.0836287199,135.47,5.22005472,1.7125159600000002,5.4937857797,5.22005472,1.52251596,5.437557,0.0,0.19,0.19,135.47
2021-05-19 06:00:00,16.82469952,13.71428736,21.7060404434,5.77469952,1.68428736,6.015312,11.05,12.03,16.3347298723,135.54,23.02469952,13.40428736,26.642291711,5.77469952,1.68428736,6.015312,17.25,11.72,20.854757251,135.35,5.77469952,1.87428736,6.0712525606,5.77469952,1.68428736,6.015312,0.0,0.19,0.19,135.35
2021-05-19 06:30:00,19.97341056,13.10682808,23.8898738322,6.02341056,1.75682808,6.274386,13.95,11.35,17.984020685,135.68,27.21341056,12.32682808,29.8750799969,6.02341056,1.75682808,6.274386,21.19,10.57,23.6799704392,135.51,6.02341056,1.94682808,6.3302143998,6.02341056,1.75682808,6.274386,0.0,0.19,0.19,135.51
2021-05-19 07:00:00,24.4128896,12.3983428,27.3807977022,7.5028896,2.1883428,7.81551,16.91,10.21,19.7532832714,135.34,30.9828896,11.9183428,33.1961796456,7.5028896,2.1883428,7.81551,23.48,9.73,25.4162015258,135.1,7.5028896,2.3783428,7.8708237704,7.5028896,2.1883428,7.81551,0.0,0.19,0.19,135.1
2021-05-19 07:30:00,25.92440448,12.26878464,28.6809662352,11.10440448,3.23878464,11.567088,14.82,9.03,17.3543452772,135.26,31.89440448,12.27878464,34.1763308354,11.10440448,3.23878464,11.567088,20.79,9.04,22.6703705307,135.03,11.10440448,3.42878464,11.6217194495,11.10440448,3.23878464,11.567088,0.0,0.19,0.19,135.03
2021-05-19 08:00:00,28.78414208,12.24454144,31.2802754201,13.76414208,4.01454144,14.337648,15.02,8.23,17.1269757984,134.88,34.91414208,12.14454144,36.9660277007,13.76414208,4.01454144,14.337648,21.15,8.13,22.6587598955,134.67,13.76414208,4.20454144,14.3920038882,13.76414208,4.01454144,14.337648,0.0,0.19,0.19,134.67
2021-05-19 08:30:00,27.70011296,11.43211628,29.9664736103,16.91011296,4.93211628,17.614701,10.79,6.5,12.5965908086,134.6,33.77011296,11.26211628,35.5985363805,16.91011296,4.93211628,17.614701,16.86,6.33,18.0091226882,134.41,16.91011296,5.12211628,17.6688425061,16.91011296,4.93211628,17.614701,0.0,0.19,0.19,134.41
2021-05-19 09:00:00,27.95044064,11.59262852,30.2591501529,18.90044064,5.51262852,19.687959,9.05,6.08,10.902701500100001,134.18,34.36044064,10.962628519999999,36.0668699091,18.90044064,5.51262852,19.687959,15.46,5.45,16.3925013345,133.9,18.90044064,5.6926285199999995,19.7391153767,18.90044064,5.51262852,19.687959,0.0,0.18,0.18,133.9
2021-05-19 09:30:00,25.26967904,11.79073972,27.8850895987,21.25967904,6.20073972,22.145499,4.01,5.59,6.8795494038000005,134.17,32.41967904,10.73073972,34.1494416352,21.25967904,6.20073972,22.145499,11.16,4.53,12.0443555245,133.79,21.25967904,6.39073972,22.1994483502,21.25967904,6.20073972,22.145499,0.0,0.19,0.19,133.79
2021-05-19 10:00:00,25.38058592,11.84558756,28.0087858767,23.47058592,6.84558756,24.448527,1.9100000000000001,5.0,5.3523919886,134.17,29.64058592,10.76558756,31.5350948816,23.47058592,6.84558756,24.448527,6.17,3.92,7.3099452802,133.79,23.47058592,7.03558756,24.5024059174,23.47058592,6.84558756,24.448527,0.0,0.19,0.19,133.79
2021-05-19 10:30:00,27.74074432,11.13563376,29.8923273544,24.91074432,7.26563376,25.948692,2.83,3.87,4.7943508424,134.17,30.56074432,9.81563376,32.0983762752,24.91074432,7.26563376,25.948692,5.65,2.55,6.1987902045,133.86,24.91074432,7.4556337599999996,26.0025317487,24.91074432,7.26563376,25.948692,0.0,0.19,0.19,133.86
2021-05-19 11:00:00,27.68363168,11.68355924,30.0481117461,24.66363168,7.19355924,25.691283,3.02,4.49,5.4111459045,134.1,32.79363168,10.33355924,34.3832041167,24.66363168,7.19355924,25.691283,8.13,3.14,8.7153026339,133.63,24.66363168,7.38355924,25.7451291451,24.66363168,7.19355924,25.691283,0.0,0.19,0.19,133.63
2021-05-19 11:30:00,30.37272512,10.91537816,32.2745706647,22.13272512,6.45537816,23.054922,8.24,4.46,9.3695891052,134.23,38.17272512,9.80537816,39.4119573727,22.13272512,6.45537816,23.054922,16.04,3.35,16.3860947147,133.78,22.13272512,6.64537816,23.1088418604,22.13272512,6.45537816,23.054922,0.0,0.19,0.19,133.78
2021-05-19 12:00:00,36.84416672,12.26913196,38.8332875294,19.09416672,5.56913196,19.889757,17.75,6.7,18.9724141848,134.23,44.03416672,11.08913196,45.4089934523,19.09416672,5.56913196,19.889757,24.94,5.52,25.5435706196,133.83,19.09416672,5.75913196,19.9437911056,19.09416672,5.56913196,19.889757,0.0,0.19,0.19,133.83
2021-05-19 12:30:00,28.57240704,11.34861872,30.7436756246,20.53240704,5.98861872,21.387924,8.04,5.36,9.6628774182,134.57,36.50240704,9.87861872,37.8155104095,20.53240704,5.98861872,21.387924,15.97,3.89,16.4369401045,134.19,20.53240704,6.1686187199999996,21.4390204013,20.53240704,5.98861872,21.387924,0.0,0.18,0.18,134.19
2021-05-19 13:00:00,30.35175392,10.04426156,31.970551392,14.31175392,4.17426156,14.908077,16.04,5.87,17.0803542118,134.4,38.54175392,8.47426156,39.4623859418,14.31175392,4.17426156,14.908077,24.23,4.3,24.6085940273,133.96,14.31175392,4.36426156,14.962388821,14.31175392,4.17426156,14.908077,0.0,0.19,0.19,133.96
2021-05-19 13:30:00,31.15897568,9.65095124,32.6193596697,15.32897568,4.47095124,15.967683,15.83,5.18,16.6559689001,134.51,39.31897568,8.39095124,40.2043518942,15.32897568,4.47095124,15.967683,23.99,3.92,24.3081570671,134.04,15.32897568,4.66095124,16.0219212911,15.32897568,4.47095124,15.967683,0.0,0.19,0.19,134.04
2021-05-19 14:00:00,29.5758992,11.7617206,31.82879019,14.8858992,4.3417206,15.506145,14.69,7.42,16.4575970299,134.4,37.1658992,10.7817206,38.6981855187,14.8858992,4.3417206,15.506145,22.28,6.44,23.1920676094,133.98,14.8858992,4.5317206,15.560414088,14.8858992,4.3417206,15.506145,0.0,0.19,0.19,133.98
2021-05-19 14:30:00,37.14497728,8.75603504,38.1630382275,7.73497728,2.25603504,8.057268,29.41,6.5,30.1197294145,134.82,44.93497728,7.65603504,45.5825301589,7.73497728,2.25603504,8.057268,37.2,5.4,37.5898922584,134.45,7.73497728,2.44603504,8.112518779,7.73497728,2.25603504,8.057268,0.0,0.19,0.19,134.45
2021-05-19 15:00:00,35.78622656,8.12181608,36.6962928351,7.20622656,2.10181608,7.506486,28.58,6.02,29.2071361143,134.82,43.01622656,7.14181608,43.6050603071,7.20622656,2.10181608,7.506486,35.81,5.04,36.1629326797,134.45,7.20622656,2.2918160800000003,7.5618861522,7.20622656,2.10181608,7.506486,0.0,0.19,0.19,134.45
2021-05-19 15:30:00,26.0424976,11.1390618,28.324730873,19.8824976,5.7990618,20.710935,6.16,5.34,8.1523738874,134.95,33.5124976,9.7790618,34.9101352773,19.8824976,5.7990618,20.710935,13.63,3.98,14.1992006817,134.51,19.8824976,5.9890618,20.7649361198,19.8824976,5.7990618,20.710935,0.0,0.19,0.19,134.51
2021-05-19 16:00:00,26.9546832,12.0842826,29.5395469222,22.0946832,6.4442826,23.015295,4.86,5.64,7.4450789116,134.98,31.7046832,10.6442826,33.4437989601,22.0946832,6.4442826,23.015295,9.61,4.2,10.4877118572,134.57,22.0946832,6.6342826,23.0692160969,22.0946832,6.4442826,23.015295,0.0,0.19,0.19,134.57
2021-05-19 16:30:00,28.35467392,12.43719656,30.962419017,21.38467392,6.23719656,22.275702,6.97,6.2,9.3284993434,134.75,33.89467392,11.78719656,35.8857481863,21.38467392,6.23719656,22.275702,12.51,5.55,13.6858540106,134.41,21.38467392,6.42719656,22.3296469808,21.38467392,6.23719656,22.275702,0.0,0.19,0.19,134.41
2021-05-19 17:00:00,31.53331744,12.84680092,34.0498223586,19.22331744,5.6068009199999995,20.024289,12.31,7.24,14.2812359409,135.01,39.08331744,12.09680092,40.9125689075,19.22331744,5.6068009199999995,20.024289,19.86,6.49,20.8935324921,134.67,19.22331744,5.79680092,20.0783175168,19.22331744,5.6068009199999995,20.024289,0.0,0.19,0.19,134.67
2021-05-19 17:30:00,35.46865824,11.01752532,37.1404305511,13.08865824,3.81752532,13.634019,22.38,7.2,23.5096660972,134.75,42.14865824,10.89752532,43.5346465419,13.08865824,3.81752532,13.634019,29.06,7.08,29.9100317619,134.43,13.08865824,4.00752532,13.6884343047,13.08865824,3.81752532,13.634019,0.0,0.19,0.19,134.43
2021-05-19 18:00:00,30.35979424,12.27202332,32.7462923498,15.94979424,4.65202332,16.614369,14.41,7.62,16.3006901694,134.71,37.17979424,11.81202332,39.0110368311,15.94979424,4.65202332,16.614369,21.23,7.16,22.4048767013,134.38,15.94979424,4.84202332,16.6685670089,15.94979424,4.65202332,16.614369,0.0,0.19,0.19,134.38
2021-05-19 18:30:00,33.28002656,11.77834108,35.3028254738,13.40002656,3.90834108,13.958361,19.88,7.87,21.3810967913,134.71,40.14002656,11.43834108,41.7379608857,13.40002656,3.90834108,13.958361,26.74,7.53,27.7800017999,134.35,13.40002656,4.09834108,14.012748175,13.40002656,3.90834108,13.958361,0.0,0.19,0.19,134.35
2021-05-19 19:00:00,32.6794496,11.9006728,34.7789079652,10.9394496,3.1906728,11.39526,21.74,8.71,23.4198996582,134.71,39.0894496,11.6806728,40.7973428925,10.9394496,3.1906728,11.39526,28.15,8.49,29.4024250701,134.35,10.9394496,3.3806728,11.4499129312,10.9394496,3.1906728,11.39526,0.0,0.19,0.19,134.35
2021-05-19 19:30:00,32.88425728,11.37582504,34.7963183713,8.45425728,2.46582504,8.806518,24.43,8.91,26.0040958312,134.76,39.97425728,11.01582504,41.4643177491,8.45425728,2.46582504,8.806518,31.52,8.55,32.6590400961,134.48,8.45425728,2.65582504,8.8615953868,8.45425728,2.46582504,8.806518,0.0,0.19,0.19,134.48
2021-05-19 20:00:00,33.74669728,10.80487004,35.43423195,6.01669728,1.7548700400000001,6.267393,27.73,9.05,29.1694257743,134.63,41.70669728,9.73487004,42.8277514318,6.01669728,1.7548700400000001,6.267393,35.69,7.98,36.5712523712,134.34,6.01669728,1.94487004,6.3232243066,6.01669728,1.7548700400000001,6.267393,0.0,0.19,0.19,134.34
2021-05-19 20:30:00,33.25786624,11.06729432,35.0509724602,5.88786624,1.7172943200000002,6.133194,27.37,9.35,28.922990855000002,134.76,41.47786624,9.94729432,42.6539804955,5.88786624,1.7172943200000002,6.133194,35.59,8.23,36.5291801167,134.45,5.88786624,1.8972943199999999,6.1860079693,5.88786624,1.7172943200000002,6.133194,0.0,0.18,0.18,134.45
2021-05-19 21:00:00,31.5541392,12.0607906,33.7805620224,6.6541391999999995,1.9407906,6.931395,24.9,10.12,26.8779537912,134.67,38.1541392,11.9707906,39.9879752636,6.6541391999999995,1.9407906,6.931395,31.5,10.03,33.0582954793,134.31,6.6541391999999995,2.1307906,6.9869762468,6.6541391999999995,1.9407906,6.931395,0.0,0.19,0.19,134.31
2021-05-19 21:30:00,32.36220128,12.39939204,34.6562691969,6.51220128,1.89939204,6.783543,25.85,10.5,27.9011200492,134.48,39.17220128,12.22939204,41.0368052215,6.51220128,1.89939204,6.783543,32.66,10.33,34.2547004074,134.27,6.51220128,2.08939204,6.8391757258,6.51220128,1.89939204,6.783543,0.0,0.19,0.19,134.27
2021-05-19 22:00:00,29.76161184,12.71797012,32.3651093508,6.54161184,1.9079701199999999,6.814179,23.22,10.81,25.6129752274,134.48,36.69161184,12.44797012,38.7456622027,6.54161184,1.9079701199999999,6.814179,30.15,10.54,31.9392251002,134.27,6.54161184,2.09797012,6.869800877,6.54161184,1.9079701199999999,6.814179,0.0,0.19,0.19,134.27
2021-05-19 22:30:00,25.99418048,12.36580264,28.7855952476,5.33418048,1.55580264,5.556438,20.66,10.81,23.317197516,134.8,33.45418048,11.57580264,35.4003022353,5.33418048,1.55580264,5.556438,28.12,10.02,29.8518810128,134.64,5.33418048,1.7358026400000002,5.6095001737,5.33418048,1.55580264,5.556438,0.0,0.18,0.18,134.64
2021-05-19 23:00:00,23.34990496,13.38622228,26.9148473629,5.12990496,1.49622228,5.343651,18.22,11.89,21.756389866,135.18,31.30990496,12.29622228,33.6378838657,5.12990496,1.49622228,5.343651,26.18,10.8,28.3201765531,134.96,5.12990496,1.68622228,5.3999324511,5.12990496,1.49622228,5.343651,0.0,0.19,0.19,134.96
2021-05-19 23:30:00,22.70324128,13.06636204,26.1947892066,5.47324128,1.59636204,5.701293,17.23,11.47,20.6986424676,134.53,29.91324128,12.27636204,32.3343635907,5.47324128,1.59636204,5.701293,24.44,10.68,26.6716328709,134.3,5.47324128,1.78636204,5.7573830381,5.47324128,1.59636204,5.701293,0.0,0.19,0.19,134.3
2021-05-20 00:00:00,20.62623872,13.72890296,24.7774998783,5.03623872,1.46890296,5.246082,15.59,12.26,19.8331969183,134.47,28.06623872,12.71890296,30.8137022831,5.03623872,1.46890296,5.246082,23.03,11.25,25.630907124,134.22,5.03623872,1.65890296,5.3024201527,5.03623872,1.46890296,5.246082,0.0,0.19,0.19,134.22
2021-05-20 00:30:00,17.99020448,13.20880964,22.3186045562,5.31020448,1.54880964,5.5314630000000005,12.68,11.66,17.2260848715,136.1,25.35020448,12.10880964,28.0937028189,5.31020448,1.54880964,5.5314630000000005,20.04,10.56,22.6520462652,135.88,5.31020448,1.73880964,5.5876408782,5.31020448,1.54880964,5.5314630000000005,0.0,0.19,0.19,135.88
2021-05-20 01:00:00,17.38073408,13.15104744,21.7954115797,5.18073408,1.51104744,5.396598,12.2,11.64,16.8620757916,136.1,24.34073408,12.28104744,27.2634455228,5.18073408,1.51104744,5.396598,19.16,10.77,21.9795018142,135.88,5.18073408,1.70104744,5.4528495304,5.18073408,1.51104744,5.396598,0.0,0.19,0.19,135.88
2021-05-20 01:30:00,16.9006544,14.1810242,22.0620390379,4.9406544,1.4410242,5.146515,11.96,12.74,17.4742439035,136.2,24.0206544,13.2910242,27.4525620314,4.9406544,1.4410242,5.146515,19.08,11.85,22.4603851258,135.97,4.9406544,1.6310242,5.2029132072,4.9406544,1.4410242,5.146515,0.0,0.19,0.19,135.97
2021-05-20 02:00:00,17.46555904,13.96370472,22.36136852,5.39555904,1.57370472,5.620374,12.07,12.39,17.2973119299,135.52,24.48555904,13.08370472,27.7619511328,5.39555904,1.57370472,5.620374,19.09,11.51,22.2914378181,135.32,5.39555904,1.75370472,5.6734061726,5.39555904,1.57370472,5.620374,0.0,0.18,0.18,135.32
2021-05-20 02:30:00,17.21904576,14.18347168,22.3084379951,5.18904576,1.5134716799999999,5.405256,12.03,12.67,17.471399486,135.4,24.16904576,13.37347168,27.6223191953,5.18904576,1.5134716799999999,5.405256,18.98,11.86,22.3807953389,135.21,5.18904576,1.70347168,5.4615026928,5.18904576,1.5134716799999999,5.405256,0.0,0.19,0.19,135.21
2021-05-20 03:00:00,17.32334144,14.16055792,22.3745292521,5.21334144,1.52055792,5.430564,12.11,12.64,17.5049050269,135.52,24.24334144,13.33055792,27.666647405,5.21334144,1.52055792,5.430564,19.03,11.81,22.3968078083,135.34,5.21334144,1.71055792,5.4867966399,5.21334144,1.52055792,5.430564,0.0,0.19,0.19,135.34
2021-05-20 03:30:00,16.49695776,14.10911268,21.7075257907,5.27695776,1.5391126800000001,5.496831,11.22,12.57,16.8491335089,135.7,23.48695776,13.23911268,26.9612924277,5.27695776,1.5391126800000001,5.496831,18.21,11.7,21.6447245305,135.51,5.27695776,1.72911268,5.55302745,5.27695776,1.5391126800000001,5.496831,0.0,0.19,0.19,135.51
2021-05-20 04:00:00,14.85797696,14.16524328,20.5283607852,5.05797696,1.47524328,5.268726,9.8,12.69,16.03359286,135.75,21.90797696,13.21524328,25.5851931677,5.05797696,1.47524328,5.268726,16.85,11.74,20.5365552126,135.57,5.05797696,1.6652432799999999,5.3250508082,5.05797696,1.47524328,5.268726,0.0,0.19,0.19,135.57
2021-05-20 04:30:00,15.01632864,14.24601252,20.6987680441,5.02632864,1.46601252,5.235759,9.99,12.78,16.2212360811,135.68,22.09632864,13.26601252,25.7727535888,5.02632864,1.46601252,5.235759,17.07,11.8,20.75150356,135.49,5.02632864,1.65601252,5.2921032741000005,5.02632864,1.46601252,5.235759,0.0,0.19,0.19,135.49
2021-05-20 05:00:00,14.55187296,14.03554628,20.2176548101,5.16187296,1.50554628,5.376951,9.39,12.53,15.6580011496,135.58,21.59187296,13.04554628,25.226875662,5.16187296,1.50554628,5.376951,16.43,11.54,20.0777613294,135.38,5.16187296,1.6955462799999999,5.433213565,5.16187296,1.50554628,5.376951,0.0,0.19,0.19,135.38
2021-05-20 05:30:00,14.13236224,13.98277232,19.8806836964,5.39236224,1.57277232,5.617044,8.74,12.41,15.1787911245,135.67,20.75236224,13.31277232,24.6554343986,5.39236224,1.57277232,5.617044,15.36,11.74,19.3328011421,135.47,5.39236224,1.75277232,5.6700777184,5.39236224,1.57277232,5.617044,0.0,0.18,0.18,135.47
2021-05-20 06:00:00,16.51077312,13.88939216,21.575932044600002,6.10077312,1.77939216,6.354972,10.41,12.11,15.9693518967,135.59,23.09077312,13.20939216,26.6021022575,6.10077312,1.77939216,6.354972,16.99,11.43,20.4769382477,135.4,6.10077312,1.96939216,6.4107673598,6.10077312,1.77939216,6.354972,0.0,0.19,0.19,135.4
2021-05-20 06:30:00,19.47245056,13.33654808,23.6016915814,6.98245056,2.03654808,7.273386,12.49,11.3,16.8431024458,135.46,26.94245056,12.19654808,29.5745063737,6.98245056,2.03654808,7.273386,19.96,10.16,22.3970355181,135.26,6.98245056,2.22654808,7.3288561301,6.98245056,2.03654808,7.273386,0.0,0.19,0.19,135.26
2021-05-20 07:00:00,23.10287808,12.87458944,26.4480250459,9.03287808,2.63458944,9.409248,14.07,10.24,17.4017958843,135.2,30.37287808,11.76458944,32.5717252775,9.03287808,2.63458944,9.409248,21.34,9.13,23.2110426306,134.93,9.03287808,2.82458944,9.4642058258,9.03287808,2.63458944,9.409248,0.0,0.19,0.19,134.93
2021-05-20 07:30:00,26.9995504,11.7382022,29.44080693,10.0395504,2.9282022,10.457865,16.96,8.81,19.1117163018,135.07,35.3395504,10.2382022,36.7927249162,10.0395504,2.9282022,10.457865,25.3,7.31,26.3348837096,134.78,10.0395504,3.1182022,10.5126474874,10.0395504,2.9282022,10.457865,0.0,0.19,0.19,134.78
2021-05-20 08:00:00,32.90962176,10.08113968,34.419072934,8.60962176,2.51113968,8.968356,24.3,7.57,25.4518152594,134.78,41.44962176,8.50113968,42.3124156709,8.60962176,2.51113968,8.968356,32.84,5.99,33.3818169068,134.43,8.60962176,2.70113968,9.0233997152,8.60962176,2.51113968,8.968356,0.0,0.19,0.19,134.43
2021-05-20 08:30:00,35.38466528,9.47969404,36.6324874404,10.04466528,2.92969404,10.463193,25.34,6.55,26.172850437,134.61,42.78466528,8.77969404,43.6762018788,10.04466528,2.92969404,10.463193,32.74,5.85,33.2585342431,134.23,10.04466528,3.11969404,10.5179746858,10.04466528,2.92969404,10.463193,0.0,0.19,0.19,134.23
2021-05-20 09:00:00,36.12893184,9.18885512,37.2791466415,9.21893184,2.68885512,9.603054,26.91,6.5,27.6838960408,134.19,44.46893184,7.64885512,45.1219556717,9.21893184,2.68885512,9.603054,35.25,4.96,35.5972484892,133.87,9.21893184,2.87885512,9.6579765517,9.21893184,2.68885512,9.603054,0.0,0.19,0.19,133.87
2021-05-20 09:30:00,35.22559392,9.44538156,36.469956126,10.47559392,3.05538156,10.912077,24.75,6.39,25.5615844579,134.02,44.46559392,7.43538156,45.0829673114,10.47559392,3.05538156,10.912077,33.99,4.38,34.2710446295,133.59,10.47559392,3.24538156,10.9667939457,10.47559392,3.05538156,10.912077,0.0,0.19,0.19,133.59
2021-05-20 10:00:00,33.4809472,9.8636096,34.9036476568,11.8409472,3.4536096,12.33432,21.64,6.41,22.5693974222,134.05,42.3209472,8.0136096,43.0729672849,11.8409472,3.4536096,12.33432,30.48,4.5600000000000005,30.8192147856,133.52,11.8409472,3.6336095999999998,12.3859254526,11.8409472,3.4536096,12.33432,0.0,0.18,0.18,133.52
2021-05-20 10:30:00,33.55183584,9.89095212,34.9793742379,12.31183584,3.59095212,12.824829,21.24,6.3,22.1546293131,134.03,42.57183584,7.97095212,43.3116298988,12.31183584,3.59095212,12.824829,30.26,4.38,30.5753495483,133.6,12.31183584,3.7809521200000002,12.8793206608,12.31183584,3.59095212,12.824829,0.0,0.19,0.19,133.6
2021-05-20 11:00:00,34.0025248,9.8732364,35.4069553871,12.6625248,3.6932364,13.19013,21.34,6.18,22.2168404594,133.95,42.7625248,7.9832364,43.5013286083,12.6625248,3.6932364,13.19013,30.1,4.29,30.4041789891,133.45,12.6625248,3.8832364,13.2445860354,12.6625248,3.6932364,13.19013,0.0,0.19,0.19,133.45
2021-05-20 11:30:00,33.38519168,9.745264240000001,34.7784588304,13.11519168,3.82526424,13.661658,20.27,5.92,21.1168013676,133.89,42.86519168,7.67526424,43.5469211187,13.11519168,3.82526424,13.661658,29.75,3.85,29.9980832721,133.38,13.11519168,4.01526424,13.7160708558,13.11519168,3.82526424,13.661658,0.0,0.19,0.19,133.38
2021-05-20 12:00:00,34.40661984,10.13526412,35.86835747,13.52661984,3.94526412,14.090229,20.88,6.19,21.7782115886,133.85,43.64661984,8.04526412,44.3819073297,13.52661984,3.94526412,14.090229,30.12,4.1,30.397769655,133.38,13.52661984,4.12526412,14.1416847778,13.52661984,3.94526412,14.090229,0.0,0.18,0.18,133.38
2021-05-20 12:30:00,33.9866112,16.5515116,37.8026755284,12.1766112,3.5515116,12.68397,21.81,13.0,25.3904726226,133.67,44.9766112,9.6815116,46.0068171242,12.1766112,3.5515116,12.68397,32.8,6.13,33.3679022415,133.19,12.1766112,3.7415116,12.7384759437,12.1766112,3.5515116,12.68397,0.0,0.19,0.19,133.19
2021-05-20 13:00:00,38.21075968,17.29563824,41.9428332073,9.55075968,2.78563824,9.948708,28.66,14.51,32.123756007,134.54,49.44075968,9.02563824,50.2578437995,9.55075968,2.78563824,9.948708,39.89,6.24,40.3751123837,135.3,9.55075968,2.96563824,10.0006010137,9.55075968,2.78563824,9.948708,0.0,0.18,0.18,135.3
2021-05-20 13:30:00,40.6149568,17.0818624,44.0609207679,8.2349568,2.4018624,8.57808,32.38,14.68,35.5523107547,134.69,50.3049568,7.3418624,50.8378955323,8.2349568,2.4018624,8.57808,42.07,4.94,42.3590427182,135.69,8.2349568,2.5918624,8.6332070633,8.2349568,2.4018624,8.57808,0.0,0.19,0.19,135.69
2021-05-20 14:00:00,35.77908,18.571815,40.3119694141,10.90908,3.181815,11.363625,24.87,15.39,29.2466921206,134.59,45.02908,7.321815,45.6204671232,10.90908,3.181815,11.363625,34.12,4.14,34.3702487626,135.69,10.90908,3.371815,11.4182819566,10.90908,3.181815,11.363625,0.0,0.19,0.19,135.69
2021-05-20 14:30:00,37.22928992,18.81395956,41.713128656,10.77928992,3.14395956,11.228427,26.45,15.67,30.7433147204,135.0,46.73928992,7.19395956,47.289684672,10.77928992,3.14395956,11.228427,35.96,4.05,36.1873472363,136.15,10.77928992,3.32395956,11.2801506345,10.77928992,3.14395956,11.228427,0.0,0.18,0.18,136.15
2021-05-20 15:00:00,33.63111744,18.04407592,38.165963057,11.43111744,3.33407592,11.907414,22.2,14.71,26.631261705,135.0,44.25111744,9.19407592,45.1961549992,11.43111744,3.33407592,11.907414,32.82,5.86,33.3390461771,136.15,11.43111744,3.52407592,11.962004724,11.43111744,3.33407592,11.907414,0.0,0.19,0.19,136.15
2021-05-20 15:30:00,34.74460416,18.18384288,39.2152988019,11.22460416,3.27384288,11.692296,23.52,14.91,27.8477736992,134.94,45.79460416,9.05384288,46.6810222796,11.22460416,3.27384288,11.692296,34.57,5.78,35.0498687587,136.01,11.22460416,3.46384288,11.746912192,11.22460416,3.27384288,11.692296,0.0,0.19,0.19,136.01
2021-05-20 16:00:00,36.28614496,17.89179228,40.457391748,8.88614496,2.59179228,9.256401,27.4,15.3,31.3823198633,134.97,47.14614496,7.82179228,47.7905787688,8.88614496,2.59179228,9.256401,38.26,5.23,38.6158063492,136.01,8.88614496,2.78179228,9.3113876806,8.88614496,2.59179228,9.256401,0.0,0.19,0.19,136.01
2021-05-20 16:30:00,39.21382656,18.34111608,43.2911160925,9.60382656,2.80111608,10.003986,29.61,15.54,33.4401510164,134.83,49.37382656,7.20111608,49.8962004763,9.60382656,2.80111608,10.003986,39.77,4.4,40.0126592468,135.94,9.60382656,2.98111608,10.0558708065,9.60382656,2.80111608,10.003986,0.0,0.18,0.18,135.94
2021-05-20 17:00:00,41.99897152,17.66053336,45.5610365038,9.49897152,2.77053336,9.894762,32.5,14.89,35.7485957766,135.12,52.15897152,7.63053336,52.7141664961,9.49897152,2.77053336,9.894762,42.66,4.86,42.9359429849,136.28,9.49897152,2.96053336,9.9496340492,9.49897152,2.77053336,9.894762,0.0,0.19,0.19,136.28
2021-05-20 17:30:00,44.72665408,17.57985744,48.0575173392,9.25665408,2.69985744,9.642348,35.47,14.88,38.4647279985,135.01,54.39665408,7.22985744,54.875010831,9.25665408,2.69985744,9.642348,45.14,4.53,45.3667334068,136.17,9.25665408,2.88985744,9.6972635718,9.25665408,2.69985744,9.642348,0.0,0.19,0.19,136.17
2021-05-20 18:00:00,40.93735328,19.19922804,45.215895998,9.35735328,2.7292280399999997,9.747243,31.58,16.47,35.6168120415,134.88,50.41735328,5.70922804,50.7395782065,9.35735328,2.7292280399999997,9.747243,41.06,2.98,41.1679972794,136.03,9.35735328,2.90922804,9.7991667092,9.35735328,2.7292280399999997,9.747243,0.0,0.18,0.18,136.03
2021-05-20 18:30:00,40.30617536,18.63638448,44.4061099246,8.45617536,2.46638448,8.808516000000001,31.85,16.17,35.7196220585,134.98,49.56617536,5.63638448,49.8856148586,8.45617536,2.46638448,8.808516000000001,41.11,3.17,41.2320385138,136.26,8.45617536,2.65638448,8.8635929636,8.45617536,2.46638448,8.808516000000001,0.0,0.19,0.19,136.26
2021-05-20 19:00:00,42.82694432,19.92535876,47.2352313586,8.72694432,2.54535876,9.090567,34.1,17.38,38.2736776388,134.98,51.60694432,4.44535876,51.7980493508,8.72694432,2.54535876,9.090567,42.88,1.9,42.9220735753,136.12,8.72694432,2.73535876,9.145586078000001,8.72694432,2.54535876,9.090567,0.0,0.19,0.19,136.12
2021-05-20 19:30:00,37.61427808,18.54666444,41.9382006926,7.63427808,2.22666444,7.952373,29.98,16.32,34.1341881403,135.19,46.97427808,5.30666444,47.2730736108,7.63427808,2.22666444,7.952373,39.34,3.08,39.4603851983,136.42,7.63427808,2.41666444,8.0076506429,7.63427808,2.22666444,7.952373,0.0,0.19,0.19,136.42
2021-05-20 20:00:00,37.26529888,18.37612884,41.5497847378,5.81529888,1.69612884,6.057603,31.45,16.68,35.5995070191,135.19,47.53529888,5.10612884,47.8087564296,5.81529888,1.69612884,6.057603,41.72,3.41,41.8591268423,136.42,5.81529888,1.87612884,6.1104468321,5.81529888,1.69612884,6.057603,0.0,0.18,0.18,136.42
2021-05-20 20:30:00,37.00258176,18.89866968,41.5493775234,5.65258176,1.64866968,5.888106,31.35,17.25,35.782467774,135.3,47.73258176,4.59866968,47.9535934451,5.65258176,1.64866968,5.888106,42.08,2.95,42.1832774924,136.51,5.65258176,1.83866968,5.9441052098,5.65258176,1.64866968,5.888106,0.0,0.19,0.19,136.51
2021-05-20 21:00:00,34.42569856,19.36291208,39.4974820155,5.73569856,1.6729120800000001,5.974686,28.69,17.69,33.7053734588,135.0,44.90569856,4.19291208,45.1010229914,5.73569856,1.6729120800000001,5.974686,39.17,2.52,39.2509783318,136.14,5.73569856,1.86291208,6.0306450226,5.73569856,1.6729120800000001,5.974686,0.0,0.19,0.19,136.14
2021-05-20 21:30:00,35.2415328,19.3612804,40.2097601687,5.6615328,1.6512804,5.89743,29.58,17.71,34.4763759696,134.89,46.0515328,4.3512804,46.2566461641,5.6615328,1.6512804,5.89743,40.39,2.7,40.4801445156,136.11,5.6615328,1.8312803999999998,5.9503396163,5.6615328,1.6512804,5.89743,0.0,0.18,0.18,136.11
2021-05-20 22:00:00,32.0340304,20.1628422,37.8512788324,5.5640304,1.6228422,5.795865,26.47,18.54,32.3170620571,135.22,42.7040304,3.6128422000000002,42.8565845719,5.5640304,1.6228422,5.795865,37.14,1.99,37.1932749298,136.39,5.5640304,1.8128422,5.8519083327,5.5640304,1.6228422,5.795865,0.0,0.19,0.19,136.39
2021-05-20 22:30:00,27.81632768,20.59601224,34.6113248199,5.9863276800000005,1.74601224,6.235758,21.83,18.85,28.8421809162,135.71,37.27632768,3.01601224,37.3981407979,5.9863276800000005,1.74601224,6.235758,31.29,1.27,31.3157628041,136.94,5.9863276800000005,1.9360122400000002,6.2916025372,5.9863276800000005,1.74601224,6.235758,0.0,0.19,0.19,136.94
2021-05-20 23:00:00,23.9790656,20.8443108,31.7723288378,5.3290656,1.5543108,5.55111,18.65,19.29,26.8314479669,135.6,33.5590656,2.6143108,33.6607413006,5.3290656,1.5543108,5.55111,28.23,1.06,28.2498938051,136.89,5.3290656,1.7443108,5.6072774442,5.3290656,1.5543108,5.55111,0.0,0.19,0.19,136.89
2021-05-20 23:30:00,20.95621824,20.42473032,29.2631627062,5.53621824,1.61473032,5.766894,15.42,18.81,24.3226746062,136.31,29.93621824,2.96473032,30.0826659122,5.53621824,1.61473032,5.766894,24.4,1.35,24.4373177743,137.63,5.53621824,1.80473032,5.8229514792,5.53621824,1.61473032,5.766894,0.0,0.19,0.19,137.63
2021-05-21 00:00:00,19.6628016,13.0812338,23.6166137389,5.5928016,1.6312338,5.825835,14.07,11.45,18.1402149932,136.31,26.9028016,12.2412338,29.5568695716,5.5928016,1.6312338,5.825835,21.31,10.61,23.8052137146,137.63,5.5928016,1.8312338,5.8849678816,5.5928016,1.6312338,5.825835,0.0,0.2,0.2,137.63
2021-05-21 00:30:00,18.65954464,13.64445052,23.116003897,5.80954464,1.69445052,6.051609,12.85,11.95,17.5477918839,136.24,25.67954464,12.90445052,28.7395869167,5.80954464,1.69445052,6.051609,19.87,11.21,22.8140526869,136.05,5.80954464,1.8844505200000001,6.1075332735,5.80954464,1.69445052,6.051609,0.0,0.19,0.19,136.05
2021-05-21 01:00:00,18.65705728,13.30997504,22.918141764,5.65705728,1.6499750400000002,5.892768,13.0,11.66,17.462977982,135.81,25.48705728,12.57997504,28.4226293787,5.65705728,1.6499750400000002,5.892768,19.83,10.93,22.6427427667,135.64,5.65705728,1.8399750400000001,5.9487650161,5.65705728,1.6499750400000002,5.892768,0.0,0.19,0.19,135.64
2021-05-21 01:30:00,17.0521024,12.9718632,21.4252988576,5.4921024,1.6018632,5.72094,11.56,11.37,16.2145151022,136.25,24.2221024,12.0618632,27.0591719853,5.4921024,1.6018632,5.72094,18.73,10.46,21.4528436344,136.04,5.4921024,1.7918631999999999,5.7770202094,5.4921024,1.6018632,5.72094,0.0,0.19,0.19,136.04
2021-05-21 02:00:00,18.7218224,13.9134482,23.3257513232,5.7718224,1.6834482,6.012315,12.95,12.23,17.8122261382,136.25,25.9018224,13.0534482,29.0051187474,5.7718224,1.6834482,6.012315,20.13,11.37,23.1191219556,136.04,5.7718224,1.8734482,6.0682569141,5.7718224,1.6834482,6.012315,0.0,0.19,0.19,136.04
2021-05-21 02:30:00,18.31708736,13.89790048,22.992766843200002,5.54708736,1.6179004799999999,5.7782160000000005,12.77,12.28,17.7164132939,135.32,25.30708736,13.19790048,28.5417807385,5.54708736,1.6179004799999999,5.7782160000000005,19.76,11.58,22.903143889,135.14,5.54708736,1.80790048,5.8342679339,5.54708736,1.6179004799999999,5.7782160000000005,0.0,0.19,0.19,135.14
2021-05-21 03:00:00,17.88855552,14.13624536,22.7998651634,5.91855552,1.72624536,6.165162,11.97,12.41,17.2420706413,135.08,24.79855552,13.37624536,28.176094403,5.91855552,1.72624536,6.165162,18.88,11.65,22.1850602884,134.92,5.91855552,1.91624536,6.2210365473,5.91855552,1.72624536,6.165162,0.0,0.19,0.19,134.92
2021-05-21 03:30:00,19.8375568,14.4242874,24.5273057385,5.6375568,1.6442874,5.872455,14.2,12.78,19.1041461468,135.16,26.7575568,13.7242874,30.0719621997,5.6375568,1.6442874,5.872455,21.12,12.08,24.3306555604,134.99,5.6375568,1.8342874,5.9284615997,5.6375568,1.6442874,5.872455,0.0,0.19,0.19,134.99
2021-05-21 04:00:00,16.09179264,14.25218952,21.4958297463,5.56179264,1.62218952,5.793534,10.53,12.63,16.4437769384,135.3,22.92179264,13.57218952,26.6385605129,5.56179264,1.62218952,5.793534,17.36,11.95,21.0753908623,135.14,5.56179264,1.81218952,5.8495784657000005,5.56179264,1.62218952,5.793534,0.0,0.19,0.19,135.14
2021-05-21 04:30:00,14.27536896,14.07239928,20.0454129526,5.66536896,1.65239928,5.901426,8.61,12.42,15.1125279156,135.29,21.12536896,13.33239928,24.9806742154,5.66536896,1.65239928,5.901426,15.46,11.68,19.3761193225,135.12,5.66536896,1.83239928,5.954333932,5.66536896,1.65239928,5.901426,0.0,0.18,0.18,135.12
2021-05-21 05:00:00,16.94540896,14.43074428,22.2574316869,5.62540896,1.64074428,5.859801,11.32,12.79,17.0800029274,135.29,23.72540896,13.69074428,27.3921797099,5.62540896,1.64074428,5.859801,18.1,12.05,21.7442521141,135.12,5.62540896,1.83074428,5.915813603,5.62540896,1.64074428,5.859801,0.0,0.19,0.19,135.12
2021-05-21 05:30:00,18.8442704,14.1429122,23.5611649204,5.3242704,1.5529122,5.546115,13.52,12.59,18.4742658853,135.29,25.5642704,13.5429122,28.9299566529,5.3242704,1.5529122,5.546115,20.24,11.99,23.5248315616,135.12,5.3242704,1.7429122,5.60228509,5.3242704,1.5529122,5.546115,0.0,0.19,0.19,135.12
2021-05-21 06:00:00,17.60930464,14.24438052,22.649282247,6.04930464,1.76438052,6.301359,11.56,12.48,17.0112903685,135.53,24.35930464,13.60438052,27.9008045023,6.04930464,1.76438052,6.301359,18.31,11.84,21.804625656,135.32,6.04930464,1.95438052,6.3571762477,6.04930464,1.76438052,6.301359,0.0,0.19,0.19,135.32
2021-05-21 06:30:00,20.2986144,13.1354292,24.1779495993,6.9786144,2.0354292,7.26939,13.32,11.1,17.3387542805,135.2,27.9186144,12.0854292,30.4221404402,6.9786144,2.0354292,7.26939,20.94,10.05,23.2268400778,134.98,6.9786144,2.2254291999999998,7.3248613685,6.9786144,2.0354292,7.26939,0.0,0.19,0.19,134.98
2021-05-21 07:00:00,29.34703552,13.27913536,32.2115496324,7.43703552,2.16913536,7.746912,21.91,11.11,24.5658339976,135.46,36.89703552,12.24913536,38.8771468505,7.43703552,2.16913536,7.746912,29.46,10.08,31.1367628375,135.19,7.43703552,2.35913536,7.8022443548,7.43703552,2.16913536,7.746912,0.0,0.19,0.19,135.19
2021-05-21 07:30:00,42.45617472,13.29305096,44.488560054,9.09617472,2.65305096,9.475182,33.36,10.64,35.0156993362,135.41,49.44617472,12.94305096,51.1120999627,9.09617472,2.65305096,9.475182,40.35,10.29,41.6414048754,135.14,9.09617472,2.8430509600000002,9.5301276643,9.09617472,2.65305096,9.475182,0.0,0.19,0.19,135.14
2021-05-21 08:00:00,48.07805216,12.61193188,49.7047273933,9.77805216,2.85193188,10.185471,38.3,9.76,39.5240129542,135.61,55.13805216,12.31193188,56.4959154507,9.77805216,2.85193188,10.185471,45.36,9.46,46.3359601174,135.35,9.77805216,3.04193188,10.240295582,9.77805216,2.85193188,10.185471,0.0,0.19,0.19,135.35
2021-05-21 08:30:00,56.56967072,7.39990396,57.0516101787,9.59967072,2.79990396,9.999657,46.97,4.6,47.1947126276,135.21,63.69967072,6.99990396,64.0831234046,9.59967072,2.79990396,9.999657,54.1,4.2,54.2627865116,134.99,9.59967072,2.98990396,10.0545116054,9.59967072,2.79990396,9.999657,0.0,0.19,0.19,134.99
2021-05-21 09:00:00,57.51981088,5.35244484,57.7683071367,9.29981088,2.71244484,9.687303,48.22,2.64,48.2922146935,134.3,64.83981088,4.86244484,65.021876663,9.29981088,2.71244484,9.687303,55.54,2.15,55.5815985736,134.0,9.29981088,2.89244484,9.7392360869,9.29981088,2.71244484,9.687303,0.0,0.18,0.18,134.0
2021-05-21 09:30:00,60.126384,5.091862,60.3416034883,9.606384,2.801862,10.00665,50.52,2.29,50.5718745945,133.99,67.976384,4.391862,68.1181123751,9.606384,2.801862,10.00665,58.37,1.5899999999999999,58.3916518006,133.71,9.606384,2.991862,10.0615034554,9.606384,2.801862,10.00665,0.0,0.19,0.19,133.71
2021-05-21 10:00:00,57.92201632,5.91850476,58.223609242,11.65201632,3.39850476,12.137517,46.27,2.52,46.3385724856,133.72,65.76201632,5.18850476,65.9663806201,11.65201632,3.39850476,12.137517,54.11,1.79,54.1395991858,133.37,11.65201632,3.58850476,12.1920814767,11.65201632,3.39850476,12.137517,0.0,0.19,0.19,133.37
2021-05-21 10:30:00,58.78087776,5.79067268,59.0654169572,11.35087776,3.31067268,11.823831,47.43,2.48,47.4947923461,133.61,66.56087776,5.02067268,66.7499633134,11.35087776,3.31067268,11.823831,55.21,1.71,55.2364752677,133.26,11.35087776,3.50067268,11.8784315099,11.35087776,3.31067268,11.823831,0.0,0.19,0.19,133.26
2021-05-21 11:00:00,58.07868992,15.04878456,59.9966677371,11.37868992,3.31878456,11.852802,46.7,11.73,48.1506272026,133.61,67.60868992,11.04878456,68.5055515484,11.37868992,3.31878456,11.852802,56.23,7.73,56.7588389592,133.26,11.37868992,3.49878456,11.9044562116,11.37868992,3.31878456,11.852802,0.0,0.18,0.18,133.26
2021-05-21 11:30:00,57.0898368,15.6937024,59.2076157337,13.3498368,3.8937024,13.90608,43.74,11.8,45.3037261161,134.73,66.8198368,11.4937024,67.801148846,13.3498368,3.8937024,13.90608,53.47,7.6,54.0074152316,135.93,13.3498368,4.0837024,13.9604716209,13.3498368,3.8937024,13.90608,0.0,0.19,0.19,135.93
2021-05-21 12:00:00,56.6782592,15.4040756,58.7342371282,12.5282592,3.6540756,13.05027,44.15,11.75,45.6868142903,134.79,64.6982592,10.4840756,65.5422046066,12.5282592,3.6540756,13.05027,52.17,6.83,52.6151860208,135.98,12.5282592,3.8440756,13.1047394404,12.5282592,3.6540756,13.05027,0.0,0.19,0.19,135.98
2021-05-21 12:30:00,59.02571456,14.98375008,60.8978468074,9.71571456,2.83375008,10.120536,49.31,12.15,50.7848264741,134.94,67.74571456,9.48375008,68.4063107968,9.71571456,2.83375008,10.120536,58.03,6.65,58.4097885632,136.31,9.71571456,3.02375008,10.1753709494,9.71571456,2.83375008,10.120536,0.0,0.19,0.19,136.31
2021-05-21 13:00:00,58.69299648,15.05629064,60.5933966999,10.51299648,3.06629064,10.951038,48.18,11.99,49.6494964728,135.05,66.76299648,9.80629064,67.4793378384,10.51299648,3.06629064,10.951038,56.25,6.74,56.6523618219,136.31,10.51299648,3.25629064,11.0057495756,10.51299648,3.06629064,10.951038,0.0,0.19,0.19,136.31
2021-05-21 13:30:00,54.47638688,15.98561284,56.773378844,16.71638688,4.8756128400000005,17.412903,37.76,11.11,39.3605093971,135.59,63.75638688,13.62561284,65.1961209986,16.71638688,4.8756128400000005,17.412903,47.04,8.75,47.8468818211,136.69,16.71638688,5.06561284,17.4670553834,16.71638688,4.8756128400000005,17.412903,0.0,0.19,0.19,136.69
2021-05-21 14:00:00,52.77948704,16.28568372,55.2349323022,13.45948704,3.92568372,14.020299,39.32,12.36,41.2168897419,135.59,62.39948704,11.43568372,63.4387172395,13.45948704,3.92568372,14.020299,48.94,7.51,49.512863985,136.69,13.45948704,4.11568372,14.0746809507,13.45948704,3.92568372,14.020299,0.0,0.19,0.19,136.69
2021-05-21 14:30:00,55.08004896,15.82251428,57.3076238521,10.98004896,3.20251428,11.437551,44.1,12.62,45.8701907561,135.69,64.41004896,10.35251428,65.2367148081,10.98004896,3.20251428,11.437551,53.43,7.15,53.9062834927,136.95,10.98004896,3.39251428,11.4921985844,10.98004896,3.20251428,11.437551,0.0,0.19,0.19,136.95
2021-05-21 15:00:00,56.04827264,15.58782952,58.1755042528,9.07827264,2.64782952,9.456534,46.97,12.94,48.7198573479,135.66,65.24827264,9.34782952,65.9144824696,9.07827264,2.64782952,9.456534,56.17,6.7,56.5681792176,136.84,9.07827264,2.83782952,9.5114830868,9.07827264,2.64782952,9.456534,0.0,0.19,0.19,136.84
2021-05-21 15:30:00,53.66128928,16.34787604,56.0962299822,9.42128928,2.74787604,9.813843,44.24,13.6,46.283232385,135.54,63.18128928,8.95787604,63.8131558398,9.42128928,2.74787604,9.813843,53.76,6.21,54.11748054,136.75,9.42128928,2.93787604,9.8687287593,9.42128928,2.74787604,9.813843,0.0,0.19,0.19,136.75
2021-05-21 16:00:00,54.74709312,16.34165216,57.1339986384,9.77709312,2.85165216,10.184472,44.97,13.49,46.9497710325,135.43,64.07709312,8.99165216,64.7048968106,9.77709312,2.85165216,10.184472,54.3,6.14,54.6460391977,136.65,9.77709312,3.03165216,10.2363306266,9.77709312,2.85165216,10.184472,0.0,0.18,0.18,136.65
2021-05-21 16:30:00,56.7632256,16.8759408,59.2187568124,11.1632256,3.2559408,11.62836,45.6,13.62,47.5905915071,135.46,65.5432256,8.6659408,66.1136366569,11.1632256,3.2559408,11.62836,54.38,5.41,54.6484446256,136.7,11.1632256,3.4459408,11.6829839422,11.1632256,3.2559408,11.62836,0.0,0.19,0.19,136.7
2021-05-21 17:00:00,58.152248,16.291489,60.3911960578,9.742248,2.841489,10.148175,48.41,13.45,50.2437120444,135.46,67.322248,8.351489,67.8382815547,9.742248,2.841489,10.148175,57.58,5.51,57.8430332884,136.7,9.742248,3.031489,10.2030055205,9.742248,2.841489,10.148175,0.0,0.19,0.19,136.7
2021-05-21 17:30:00,59.61146912,15.88209516,61.6909085467,9.40146912,2.74209516,9.793197,50.21,13.14,51.9009026896,135.09,69.10146912,8.692095160000001,69.6460017001,9.40146912,2.74209516,9.793197,59.7,5.95,59.9957706843,136.42,9.40146912,2.9320951600000003,9.8480862934,9.40146912,2.74209516,9.793197,0.0,0.19,0.19,136.42
2021-05-21 18:00:00,56.51700384,17.46787612,59.1548680938,9.14700384,2.66787612,9.528129,47.37,14.8,49.6281865476,135.01,66.18700384,7.16787612,66.5740033751,9.14700384,2.66787612,9.528129,57.04,4.5,57.2172316702,136.2,9.14700384,2.8578761200000002,9.5830650194,9.14700384,2.66787612,9.528129,0.0,0.19,0.19,136.2
2021-05-21 18:30:00,59.00989248,16.47246864,61.2658929062,7.61989248,2.2224686399999998,7.937388,51.39,14.25,53.3291158749,135.13,68.56989248,7.00246864,68.9265168261,7.61989248,2.2224686399999998,7.937388,60.95,4.78,61.1371482815,136.45,7.61989248,2.40246864,7.9896568745,7.61989248,2.2224686399999998,7.937388,0.0,0.18,0.18,136.45
2021-05-21 19:00:00,57.63272032,16.74787676,60.0168461971,6.95272032,2.02787676,7.242417,50.68,14.72,52.774433204,134.98,66.82272032,6.4578767599999995,67.1340459321,6.95272032,2.02787676,7.242417,59.87,4.43,60.0336722182,136.22,6.95272032,2.2178767600000002,7.2978967635,6.95272032,2.02787676,7.242417,0.0,0.19,0.19,136.22
2021-05-21 19:30:00,56.36072256,16.90729408,58.8420567332,6.71072256,1.95729408,6.990336,49.65,14.95,51.8519527115,135.29,66.06072256,6.10729408,66.3424306619,6.71072256,1.95729408,6.990336,59.35,4.15,59.4949157492,136.58,6.71072256,2.14729408,7.045897327,6.71072256,1.95729408,6.990336,0.0,0.19,0.19,136.58
2021-05-21 20:00:00,53.45116288,17.32575584,56.1890436709,5.95116288,1.73575584,6.199128,47.5,15.59,49.9929805073,135.09,63.51116288,5.96575584,63.7907364208,5.95116288,1.73575584,6.199128,57.56,4.23,57.7152189635,136.35,5.95116288,1.9257558399999999,6.2549880239,5.95116288,1.73575584,6.199128,0.0,0.19,0.19,136.35
