Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-21 20:30:00,52.92092352,17.84901936,55.8499027602,5.5509235199999996,1.61901936,5.782212,47.37,16.23,50.0732443526,135.52,63.34092352,5.32901936,63.5646996351,5.5509235199999996,1.61901936,5.782212,57.79,3.71,57.9089647637,136.78,5.5509235199999996,1.80901936,5.8382619819,5.5509235199999996,1.61901936,5.782212,0.0,0.19,0.19,136.78
2021-05-21 21:00:00,50.9330704,19.3525622,54.4857717581,6.5230704,1.9025622,6.794865,44.41,17.45,47.7153078163,135.7,59.8230704,3.6225622,59.9326514429,6.5230704,1.9025622,6.794865,53.3,1.72,53.3277451239,136.91,6.5230704,2.0925622,6.8504937051,6.5230704,1.9025622,6.794865,0.0,0.19,0.19,136.91
2021-05-21 21:30:00,50.27696608,19.73619844,54.0119509652,6.94696608,2.02619844,7.236423,43.33,17.71,46.809539626,136.11,59.54696608,3.75619844,59.6653182012,6.94696608,2.02619844,7.236423,52.6,1.73,52.6284419302,137.45,6.94696608,2.21619844,7.2919046375,6.94696608,2.02619844,7.236423,0.0,0.19,0.19,137.45
2021-05-21 22:00:00,49.39297088,13.12169984,51.1062088111,6.14297088,1.7916998400000002,6.398928,43.25,11.33,44.7094106425,136.11,57.28297088,7.55169984,57.7786026424,6.14297088,1.7916998400000002,6.398928,51.14,5.76,51.4633578384,137.45,6.14297088,1.98169984,6.4547056857000005,6.14297088,1.7916998400000002,6.398928,0.0,0.19,0.19,137.45
2021-05-21 22:30:00,45.42371072,10.47274896,46.6153619138,5.5637107199999996,1.62274896,5.795532,39.86,8.85,40.8306514766,134.0,53.18371072,9.61274896,54.045462608,5.5637107199999996,1.62274896,5.795532,47.62,7.99,48.2856552197,133.77,5.5637107199999996,1.81274896,5.8515754945000005,5.5637107199999996,1.62274896,5.795532,0.0,0.19,0.19,133.77
2021-05-21 23:00:00,42.53486976,11.30475368,44.0115053283,5.36486976,1.56475368,5.588406,37.17,9.74,38.424946324,134.0,50.67486976,10.20475368,51.6921601683,5.36486976,1.56475368,5.588406,45.31,8.64,46.1264100055,133.77,5.36486976,1.74475368,5.6414530881000005,5.36486976,1.56475368,5.588406,0.0,0.18,0.18,133.77
2021-05-21 23:30:00,41.1009936,11.3152898,42.6301238347,5.4009936,1.5752898,5.626035,35.7,9.74,37.0048321169,135.18,48.6609936,10.545289799999999,49.7905155136,5.4009936,1.5752898,5.626035,43.26,8.97,44.1801822088,134.96,5.4009936,1.7652898000000001,5.6821633156,5.4009936,1.5752898,5.626035,0.0,0.19,0.19,134.96
2021-05-22 00:00:00,39.202552,12.387411,41.1131126843,5.442552,1.587411,5.669325,33.76,10.8,35.4454171932,135.58,46.392552,11.667411,47.8371964115,5.442552,1.587411,5.669325,40.95,10.08,42.1723712874,135.37,5.442552,1.787411,5.7285434759000005,5.442552,1.587411,5.669325,0.0,0.2,0.2,135.37
2021-05-22 00:30:00,36.97146304,13.08167672,39.2175897414,5.49146304,1.60167672,5.720274,31.48,11.48,33.5079214515,135.92,43.86146304,12.52167672,45.6138172914,5.49146304,1.60167672,5.720274,38.37,10.92,39.8936498706,135.72,5.49146304,1.79167672,5.7763545415,5.49146304,1.60167672,5.720274,0.0,0.19,0.19,135.72
2021-05-22 01:00:00,36.08368064,12.72482352,38.2616406097,5.67368064,1.6548235199999999,5.910084,30.41,11.07,32.3622156225,136.21,42.77368064,12.19482352,44.4781010856,5.67368064,1.6548235199999999,5.910084,37.1,10.54,38.5681422939,136.07,5.67368064,1.84482352,5.966072898,5.67368064,1.6548235199999999,5.910084,0.0,0.19,0.19,136.07
2021-05-22 01:30:00,34.76717696,12.97834328,37.1105643727,5.85717696,1.70834328,6.101226,28.91,11.27,31.02903479,136.21,41.64717696,12.33834328,43.4364140282,5.85717696,1.70834328,6.101226,35.79,10.63,37.3352514388,136.02,5.85717696,1.89834328,6.15712832,5.85717696,1.70834328,6.101226,0.0,0.19,0.19,136.02
2021-05-22 02:00:00,35.94884544,12.90507992,38.1950333972,5.70884544,1.6650799200000002,5.946714,30.24,11.24,32.26135769,136.34,42.91884544,12.27507992,44.639723128,5.70884544,1.6650799200000002,5.946714,37.21,10.61,38.6931027445,136.19,5.70884544,1.85507992,6.0026858795,5.70884544,1.6650799200000002,5.946714,0.0,0.19,0.19,136.19
2021-05-22 02:30:00,36.32012448,12.97211964,38.5671794431,5.39012448,1.57211964,5.614713,30.93,11.4,32.9639939934,136.75,43.24012448,12.35211964,44.9698034757,5.39012448,1.57211964,5.614713,37.85,10.78,39.3551889844,136.61,5.39012448,1.77211964,5.6739624539,5.39012448,1.57211964,5.614713,0.0,0.2,0.2,136.61
2021-05-22 03:00:00,36.90085376,12.94941568,39.1070374059,5.38085376,1.56941568,5.605056,31.52,11.38,33.5114129813,136.91,43.71085376,12.41941568,45.4409575412,5.38085376,1.56941568,5.605056,38.33,10.85,39.8360565317,136.77,5.38085376,1.75941568,5.6611951672,5.38085376,1.56941568,5.605056,0.0,0.19,0.19,136.77
2021-05-22 03:30:00,35.8672272,13.0837746,38.1790930327,5.5672272,1.6237746,5.799195,30.3,11.46,32.3947773569,137.18,42.5972272,12.5537746,44.4085692388,5.5672272,1.6237746,5.799195,37.03,10.93,38.6094004097,137.05,5.5672272,1.8237746,5.8583421279,5.5672272,1.6237746,5.799195,0.0,0.2,0.2,137.05
2021-05-22 04:00:00,34.18852608,13.28165344,36.677753933700004,5.38852608,1.57165344,5.613048,28.8,11.71,31.0896140214,137.25,40.88852608,12.74165344,42.8278098597,5.38852608,1.57165344,5.613048,35.5,11.17,37.2158420568,137.12,5.38852608,1.76165344,5.6691830238000005,5.38852608,1.57165344,5.613048,0.0,0.19,0.19,137.12
2021-05-22 04:30:00,33.5623024,13.4735882,36.1658087338,5.2923024,1.5435881999999999,5.512815,28.27,11.93,30.6841620384,137.41,40.2523024,12.9035882,42.2699708651,5.2923024,1.5435881999999999,5.512815,34.96,11.36,36.7593688738,137.28,5.2923024,1.7435882,5.5721238773,5.2923024,1.5435881999999999,5.512815,0.0,0.2,0.2,137.28
2021-05-22 05:00:00,33.49552896,13.59577928,36.1496289682,5.50552896,1.6057792800000001,5.734926,27.99,11.99,30.4499622331,137.64,40.23552896,13.00577928,42.2853176099,5.50552896,1.6057792800000001,5.734926,34.73,11.4,36.5531517109,137.51,5.50552896,1.79577928,5.7909992533,5.50552896,1.6057792800000001,5.734926,0.0,0.19,0.19,137.51
2021-05-22 05:30:00,34.54902528,13.69929904,37.1659244737,5.68902528,1.65929904,5.926068,28.86,12.04,31.2707722962,137.83,41.12902528,13.26929904,43.2165595287,5.68902528,1.65929904,5.926068,35.44,11.61,37.2932393337,137.7,5.68902528,1.84929904,5.9820494461,5.68902528,1.65929904,5.926068,0.0,0.19,0.19,137.7
2021-05-22 06:00:00,34.51205216,13.06643188,36.90275581,5.78205216,1.68643188,6.022971,28.73,11.38,30.9017361972,137.57,40.93205216,12.91643188,42.9216391409,5.78205216,1.68643188,6.022971,35.15,11.23,36.9003441718,137.4,5.78205216,1.8764318800000002,6.0789081076,5.78205216,1.68643188,6.022971,0.0,0.19,0.19,137.4
2021-05-22 06:30:00,35.78886528,13.18591904,38.1406782708,5.84886528,1.70591904,6.092568,29.94,11.48,32.0654642879,136.58,42.62886528,12.79591904,44.507928497500004,5.84886528,1.70591904,6.092568,36.78,11.09,38.415576268,136.47,5.84886528,1.8959190399999999,6.1484741253,5.84886528,1.70591904,6.092568,0.0,0.19,0.19,136.47
2021-05-22 07:00:00,37.90641728,12.06645504,39.7805958759,6.29641728,1.8364550400000001,6.558768,31.61,10.23,33.2241628939,136.04,44.39641728,11.75645504,45.9266382659,6.29641728,1.8364550400000001,6.558768,38.1,9.92,39.3702476497,135.91,6.29641728,2.01645504,6.6114265853,6.29641728,1.8364550400000001,6.558768,0.0,0.18,0.18,135.91
2021-05-22 07:30:00,40.23159104,11.76713072,41.9171359111,7.36159104,2.14713072,7.668324,32.87,9.62,34.248814578,135.91,47.48159104,11.18713072,48.7816910473,7.36159104,2.14713072,7.668324,40.12,9.04,41.1258556142,135.67,7.36159104,2.33713072,7.7236780515,7.36159104,2.14713072,7.668324,0.0,0.19,0.19,135.67
2021-05-22 08:00:00,43.22759552,10.54596536,44.4954199869,6.87759552,2.00596536,7.164162,36.35,8.54,37.3397121039,135.91,50.11759552,10.02596536,51.1105993127,6.87759552,2.00596536,7.164162,43.24,8.02,43.9774715053,135.67,6.87759552,2.19596536,7.2196664742,6.87759552,2.00596536,7.164162,0.0,0.19,0.19,135.67
2021-05-22 08:30:00,48.36589728,9.00797004,49.1975969326,6.81589728,1.98797004,7.099893,41.55,7.02,42.1388526185,135.58,55.96589728,8.18797004,56.5616876669,6.81589728,1.98797004,7.099893,49.15,6.2,49.5395044384,135.36,6.81589728,2.16797004,7.1523807104,6.81589728,1.98797004,7.099893,0.0,0.18,0.18,135.36
2021-05-22 09:00:00,48.19484608,9.08391344,49.043456975,9.06484608,2.64391344,9.442548,39.13,6.44,39.6564055355,135.11,56.11484608,8.07391344,56.6927158356,9.06484608,2.64391344,9.442548,47.05,5.43,47.362299353,134.75,9.06484608,2.83391344,9.4974996625,9.06484608,2.64391344,9.442548,0.0,0.19,0.19,134.75
2021-05-22 09:30:00,50.28950016,8.31277088,50.9719136981,10.32950016,3.01277088,10.759896,39.96,5.3,40.3099441825,134.83,58.01950016,7.56277088,58.5103230396,10.32950016,3.01277088,10.759896,47.69,4.55,47.9065611373,134.5,10.32950016,3.19277088,10.8116769952,10.32950016,3.01277088,10.759896,0.0,0.18,0.18,134.5
2021-05-22 10:00:00,48.4839936,9.1349148,49.3370479843,12.3939936,3.6149148,12.91041,36.09,5.52,36.5097041894,134.61,56.4439936,8.1049148,57.0229257179,12.3939936,3.6149148,12.91041,44.05,4.49,44.2782407058,134.24,12.3939936,3.7949148,12.9619618768,12.3939936,3.6149148,12.91041,0.0,0.18,0.18,134.24
2021-05-22 10:30:00,48.43507264,9.24022952,49.3086007024,12.27507264,3.58022952,12.786534,36.16,5.66,36.6002896163,134.97,55.94507264,8.62022952,56.6052957741,12.27507264,3.58022952,12.786534,43.67,5.04,43.9598737487,134.63,12.27507264,3.77022952,12.8410295129,12.27507264,3.58022952,12.786534,0.0,0.19,0.19,134.63
2021-05-22 11:00:00,46.83714784,11.08416812,48.1308341991,14.99714784,4.37416812,15.622029,31.84,6.71,32.5393561706,134.97,53.29714784,11.11416812,54.4436470204,14.99714784,4.37416812,15.622029,38.3,6.74,38.8885278713,134.63,14.99714784,4.56416812,15.676290184900001,14.99714784,4.37416812,15.622029,0.0,0.19,0.19,134.63
2021-05-22 11:30:00,47.951704,10.645497,49.1191665532,14.281704,4.165497,14.876775,33.67,6.48,34.2878885322,135.48,54.461704,10.715497,55.5058472464,14.281704,4.165497,14.876775,40.18,6.55,40.7103782837,135.23,14.281704,4.345497,14.9281751504,14.281704,4.165497,14.876775,0.0,0.18,0.18,135.23
2021-05-22 12:00:00,46.32468096,10.84386528,47.5769427376,14.34468096,4.18386528,14.942376,31.98,6.66,32.6661292473,135.48,52.65468096,11.07386528,53.8065601878,14.34468096,4.18386528,14.942376,38.31,6.89,38.9246477184,135.23,14.34468096,4.37386528,14.9966852781,14.34468096,4.18386528,14.942376,0.0,0.19,0.19,135.23
2021-05-22 12:30:00,48.99350432,10.37768876,50.0805340382,12.16350432,3.5476887599999998,12.670317,36.83,6.83,37.4579470874,135.33,55.34350432,10.56768876,56.3434070335,12.16350432,3.5476887599999998,12.670317,43.18,7.02,43.7469176057,135.16,12.16350432,3.72768876,12.7218906156,12.16350432,3.5476887599999998,12.670317,0.0,0.18,0.18,135.16
2021-05-22 13:00:00,47.05993536,11.14456448,48.3615429193,14.68993536,4.28456448,15.302016,32.37,6.86,33.0889180845,135.36,53.15993536,11.42456448,54.3737013733,14.68993536,4.28456448,15.302016,38.47,7.14,39.1269791832,135.11,14.68993536,4.47456448,15.3562992992,14.68993536,4.28456448,15.302016,0.0,0.19,0.19,135.11
2021-05-22 13:30:00,48.39931936,10.05855148,49.4334762321,11.30931936,3.29855148,11.780541,37.09,6.76,37.7010039654,135.58,56.40931936,9.49855148,57.2034421244,11.30931936,3.29855148,11.780541,45.1,6.2,45.5241694048,135.39,11.30931936,3.48855148,11.8351466326,11.30931936,3.29855148,11.780541,0.0,0.19,0.19,135.39
2021-05-22 14:00:00,45.820808,10.811069,47.0789300929,11.180808,3.261069,11.646675,34.64,7.55,35.453238216,135.65,53.170808,10.521069,54.2017316723,11.180808,3.261069,11.646675,41.99,7.26,42.612999190400004,135.31,11.180808,3.441069,11.698351311,11.180808,3.261069,11.646675,0.0,0.18,0.18,135.31
2021-05-22 14:30:00,47.21532416,10.56405288,48.3827040252,10.50532416,3.06405288,10.943046,36.71,7.5,37.4683079415,135.96,54.84532416,10.15405288,55.7773643345,10.50532416,3.06405288,10.943046,44.34,7.09,44.9032704822,135.74,10.50532416,3.25405288,10.997758674,10.50532416,3.06405288,10.943046,0.0,0.19,0.19,135.74
2021-05-22 15:00:00,46.47762112,10.48055616,47.6446358198,11.24762112,3.28055616,11.716272,35.23,7.2,35.9582104672,136.02,53.77762112,10.24055616,54.7439633548,11.24762112,3.28055616,11.716272,42.53,6.96,43.0957364481,135.74,11.24762112,3.47055616,11.7708853073,11.24762112,3.28055616,11.716272,0.0,0.19,0.19,135.74
2021-05-22 15:30:00,47.3250848,10.1373164,48.398644972,10.1050848,2.9473164,10.52613,37.22,7.19,37.9081059933,136.06,54.0850848,9.9373164,54.9904233031,10.1050848,2.9473164,10.52613,43.98,6.99,44.5320165723,135.77,10.1050848,3.1373164,10.5809022776,10.1050848,2.9473164,10.52613,0.0,0.19,0.19,135.77
2021-05-22 16:00:00,46.02599424,10.83549832,47.2842486418,9.75599424,2.84549832,10.162494,36.27,7.99,37.1396418938,135.97,53.56599424,10.28549832,54.544543399,9.75599424,2.84549832,10.162494,43.81,7.44,44.4372557659,135.66,9.75599424,3.02549832,10.2143557651,9.75599424,2.84549832,10.162494,0.0,0.18,0.18,135.66
2021-05-22 16:30:00,46.60378592,10.78943756,47.8364382551,10.28378592,2.99943756,10.712277,36.32,7.79,37.1460159371,136.08,53.92378592,10.38943756,54.9155269551,10.28378592,2.99943756,10.712277,43.64,7.39,44.2612889555,135.86,10.28378592,3.18943756,10.7670220952,10.28378592,2.99943756,10.712277,0.0,0.19,0.19,135.86
2021-05-22 17:00:00,45.82705024,11.07330632,47.1459080574,12.69705024,3.7033063200000003,13.226094,33.13,7.37,33.9398556273,136.08,53.17705024,10.51330632,54.2063490931,12.69705024,3.7033063200000003,13.226094,40.48,6.8100000000000005,41.0488306776,135.78,12.69705024,3.8933063199999998,13.280546634,12.69705024,3.7033063200000003,13.226094,0.0,0.19,0.19,135.78
2021-05-22 17:30:00,46.58129632,10.50829476,47.7518735299,12.37129632,3.60829476,12.886767,34.21,6.9,34.8989125905,135.89,54.39129632,10.00829476,55.304421879,12.37129632,3.60829476,12.886767,42.02,6.4,42.504592693,135.58,12.37129632,3.78829476,12.9383209817,12.37129632,3.60829476,12.886767,0.0,0.18,0.18,135.58
2021-05-22 18:00:00,47.72466368,10.75636024,48.9218030022,11.64466368,3.39636024,12.129858,36.08,7.36,36.8230362681,135.4,54.56466368,10.52636024,55.5707367453,11.64466368,3.39636024,12.129858,42.92,7.13,43.5081980781,135.09,11.64466368,3.58636024,12.1844233344,11.64466368,3.39636024,12.129858,0.0,0.19,0.19,135.09
2021-05-22 18:30:00,50.33065952,10.46144236,51.4063912755,9.81065952,2.86144236,10.219437,40.52,7.6,41.2265739542,135.47,56.01065952,10.96144236,57.0731740705,9.81065952,2.86144236,10.219437,46.2,8.1,46.904690597,135.26,9.81065952,3.05144236,10.2742562112,9.81065952,2.86144236,10.219437,0.0,0.19,0.19,135.26
2021-05-22 19:00:00,49.03408704,10.63535872,50.1742219367,8.86408704,2.58535872,9.233424,40.17,8.05,40.9686636345,135.52,54.70408704,11.05535872,55.8100178759,8.86408704,2.58535872,9.233424,45.84,8.47,46.6159468423,135.31,8.86408704,2.76535872,9.2854320257,8.86408704,2.58535872,9.233424,0.0,0.18,0.18,135.31
2021-05-22 19:30:00,49.2467456,9.4903008,50.1528440018,7.6467456,2.2303008,7.96536,41.6,7.26,42.2287532376,135.52,56.3467456,9.2003008,57.0929179016,7.6467456,2.2303008,7.96536,48.7,6.97,49.1962488407,135.42,7.6467456,2.4203008,8.0206342788,7.6467456,2.2303008,7.96536,0.0,0.19,0.19,135.42
2021-05-22 20:00:00,48.60438912,9.81128016,49.5847543112,6.48438912,1.89128016,6.754572,42.12,7.92,42.8581474168,135.34,55.92438912,9.41128016,56.7107528842,6.48438912,1.89128016,6.754572,49.44,7.52,50.0086392536,135.03,6.48438912,2.07128016,6.8071656187,6.48438912,1.89128016,6.754572,0.0,0.18,0.18,135.03
2021-05-22 20:30:00,48.03644768,9.71104724,49.0082109877,5.86644768,1.71104724,6.110883,42.17,8.0,42.9221259958,135.58,55.40644768,9.52104724,56.2185448501,5.86644768,1.71104724,6.110883,49.54,7.8100000000000005,50.1518464266,135.3,5.86644768,1.90104724,6.1667810883,5.86644768,1.71104724,6.110883,0.0,0.19,0.19,135.3
2021-05-22 21:00:00,46.54933504,10.49897272,47.7186443735,5.61933504,1.63897272,5.853474,40.93,8.86,41.8779715364,135.73,53.92933504,10.08897272,54.864930041,5.61933504,1.63897272,5.853474,48.31,8.45,49.0434358503,135.49,5.61933504,1.8289727199999999,5.9094896144,5.61933504,1.63897272,5.853474,0.0,0.19,0.19,135.49
2021-05-22 21:30:00,46.23159296,10.61713128,47.4350467928,5.44159296,1.58713128,5.668326,40.79,9.03,41.7775657501,134.94,53.39159296,10.35713128,54.3868767917,5.44159296,1.58713128,5.668326,47.95,8.77,48.7454141433,134.68,5.44159296,1.76713128,5.7213361117,5.44159296,1.58713128,5.668326,0.0,0.18,0.18,134.68
2021-05-22 22:00:00,45.33121344,11.00785392,46.6485986914,5.34121344,1.55785392,5.563764,39.99,9.45,41.0913932594,134.53,52.88121344,10.62785392,53.9386133844,5.34121344,1.55785392,5.563764,47.54,9.07,48.3974844388,134.33,5.34121344,1.74785392,5.6199247626,5.34121344,1.55785392,5.563764,0.0,0.19,0.19,134.33
2021-05-22 22:30:00,43.84340128,11.46974204,45.3188572039,5.31340128,1.54974204,5.534793,38.53,9.92,39.7865215871,134.2,51.52340128,10.99974204,52.6844873222,5.31340128,1.54974204,5.534793,46.21,9.45,47.166371495,134.0,5.31340128,1.74974204,5.5940888775,5.31340128,1.54974204,5.534793,0.0,0.2,0.2,134.0
2021-05-22 23:00:00,41.20330144,12.22221292,42.9778377564,5.2533014399999995,1.53221292,5.472189,35.95,10.69,37.5057142313,134.2,48.53330144,11.81221292,49.9500722996,5.2533014399999995,1.53221292,5.472189,43.28,10.28,44.4841185144,134.0,5.2533014399999995,1.72221292,5.5283988063,5.2533014399999995,1.53221292,5.472189,0.0,0.19,0.19,134.0
2021-05-22 23:30:00,38.60191232,12.75055776,40.6532207574,5.76191232,1.6805577600000001,6.001992,32.84,11.07,34.6555983933,134.49,45.40191232,12.54055776,47.1020087814,5.76191232,1.6805577600000001,6.001992,39.64,10.86,41.1007201883,134.36,5.76191232,1.8805577599999999,6.0610338287,5.76191232,1.6805577600000001,6.001992,0.0,0.2,0.2,134.36
2021-05-23 00:00:00,37.0850096,13.1706278,39.3543310663,5.3850096,1.5706278,5.609385,31.7,11.6,33.7557402526,135.01,43.9250096,12.9806278,45.802872906,5.3850096,1.5706278,5.609385,38.54,11.41,40.193528086,134.9,5.3850096,1.7606278,5.6655219214,5.3850096,1.5706278,5.609385,0.0,0.19,0.19,134.9
2021-05-23 00:30:00,35.2248,13.84515,37.848047685,5.1948,1.51515,5.41125,30.03,12.33,32.4627448008,135.47,41.5948,13.86515,43.8448374562,5.1948,1.51515,5.41125,36.4,12.35,38.4380345491,135.34,5.1948,1.7051500000000002,5.4674933528,5.1948,1.51515,5.41125,0.0,0.19,0.19,135.34
2021-05-23 01:00:00,33.97874592,13.89421756,36.7097324411,5.32874592,1.55421756,5.550777,28.65,12.34,31.1945203521,136.89,40.26874592,13.95421756,42.6179784326,5.32874592,1.55421756,5.550777,34.94,12.4,37.0751075521,136.82,5.32874592,1.74421756,5.6069446204,5.32874592,1.55421756,5.550777,0.0,0.19,0.19,136.82
2021-05-23 01:30:00,34.28591872,13.92214296,37.0047333063,5.35591872,1.56214296,5.579082,28.93,12.36,31.4597282251,136.49,40.46591872,14.04214296,42.8330754997,5.35591872,1.56214296,5.579082,35.11,12.48,37.2620785786,136.43,5.35591872,1.75214296,5.6352347145,5.35591872,1.56214296,5.579082,0.0,0.19,0.19,136.43
2021-05-23 02:00:00,34.82444,13.800045,37.459082521,5.55444,1.620045,5.785875,29.27,12.18,31.703080292,136.59,41.13444,13.780045,43.3812378145,5.55444,1.620045,5.785875,35.58,12.16,37.6005585065,136.54,5.55444,1.800045,5.8388325644,5.55444,1.620045,5.785875,0.0,0.18,0.18,136.54
2021-05-23 02:30:00,34.50752704,13.93302872,37.2142272757,5.42752704,1.5830287200000002,5.653674,29.08,12.35,31.5938111028,136.51,40.68752704,14.01302872,43.0330086159,5.42752704,1.5830287200000002,5.653674,35.26,12.43,37.3867957974,136.45,5.42752704,1.7730287200000001,5.7097881407,5.42752704,1.5830287200000002,5.653674,0.0,0.19,0.19,136.45
2021-05-23 03:00:00,34.12253216,13.90657188,36.847522881,5.30253216,1.5465718800000001,5.523471,28.82,12.36,31.3586032852,136.4,40.24253216,13.99657188,42.6071052647,5.30253216,1.5465718800000001,5.523471,34.94,12.45,37.0918602931,136.34,5.30253216,1.73657188,5.5796531435,5.30253216,1.5465718800000001,5.523471,0.0,0.19,0.19,136.34
2021-05-23 03:30:00,33.36920544,14.00018492,36.1871392831,5.34920544,1.56018492,5.572089,28.02,12.44,30.6573645312,136.43,39.38920544,14.18018492,41.8639122582,5.34920544,1.56018492,5.572089,34.04,12.62,36.304076906,136.38,5.34920544,1.7501849200000001,5.6282453832,5.34920544,1.56018492,5.572089,0.0,0.19,0.19,136.38
2021-05-23 04:00:00,33.15896576,14.03678168,36.007613781,5.26896576,1.53678168,5.488506,27.89,12.5,30.5630839413,136.43,39.09896576,14.31678168,41.6377156095,5.26896576,1.53678168,5.488506,33.83,12.78,36.1634801976,136.38,5.26896576,1.71678168,5.5416008081,5.26896576,1.53678168,5.488506,0.0,0.18,0.18,136.38
2021-05-23 04:30:00,32.65724736,14.23128048,35.6233792506,5.38724736,1.57128048,5.6117159999999995,27.27,12.66,30.0654037059,136.43,38.58724736,14.46128048,41.2080610068,5.38724736,1.57128048,5.6117159999999995,33.2,12.89,35.6144928365,136.38,5.38724736,1.76128048,5.6678517136,5.38724736,1.57128048,5.6117159999999995,0.0,0.19,0.19,136.38
2021-05-23 05:00:00,32.1923024,14.2935882,35.222876053,5.2923024,1.5435881999999999,5.512815,26.9,12.75,29.7686496167,136.34,38.0823024,14.4535882,40.7328855833,5.2923024,1.5435881999999999,5.512815,32.79,12.91,35.2399233824,136.31,5.2923024,1.7335881999999998,5.5690028497,5.2923024,1.5435881999999999,5.512815,0.0,0.19,0.19,136.31
2021-05-23 05:30:00,31.1312528,14.5828654,34.3775342945,5.9412528,1.7328654000000001,6.188805,25.19,12.85,28.2782354471,136.26,37.0112528,14.6528654,39.8062720969,5.9412528,1.7328654000000001,6.188805,31.07,12.92,33.649239218700004,136.21,5.9412528,1.9128653999999998,6.2415974615,5.9412528,1.7328654000000001,6.188805,0.0,0.18,0.18,136.21
2021-05-23 06:00:00,30.70304032,14.72463676,34.05130853,6.63304032,1.93463676,6.9094169999999995,24.07,12.79,27.2570908206,136.26,36.56304032,14.86463676,39.4691441945,6.63304032,1.93463676,6.9094169999999995,29.93,12.93,32.6035243494,136.21,6.63304032,2.12463676,6.9650057609000005,6.63304032,1.93463676,6.9094169999999995,0.0,0.19,0.19,136.21
2021-05-23 06:30:00,32.03330976,14.46929868,35.149588027,6.92330976,2.01929868,7.211781,25.11,12.45,28.0270333785,136.12,38.17330976,14.48929868,40.8306423446,6.92330976,2.01929868,7.211781,31.25,12.47,33.646149854,136.07,6.92330976,2.20929868,7.2672703741,6.92330976,2.01929868,7.211781,0.0,0.19,0.19,136.07
2021-05-23 07:00:00,31.87680512,14.37281816,34.9672504855,8.06680512,2.35281816,8.402922,23.81,12.02,26.6720171716,135.93,37.89680512,14.37281816,40.5307998954,8.06680512,2.35281816,8.402922,29.83,12.02,32.1606794082,135.87,8.06680512,2.53281816,8.4550879756,8.06680512,2.35281816,8.402922,0.0,0.18,0.18,135.87
2021-05-23 07:30:00,32.01721248,14.51335364,35.1530842014,10.29721248,3.00335364,10.726263,21.72,11.51,24.5812631897,135.63,38.35721248,14.43335364,40.9828921202,10.29721248,3.00335364,10.726263,28.06,11.43,30.2986550857,135.57,10.29721248,3.1933536399999998,10.7810060907,10.29721248,3.00335364,10.726263,0.0,0.19,0.19,135.57
2021-05-23 08:00:00,33.60131744,14.10580092,36.4420382704,11.23131744,3.27580092,11.699289,22.37,10.83,24.8536878551,135.69,40.20131744,13.85580092,42.5221018183,11.23131744,3.27580092,11.699289,28.97,10.58,30.8414866697,135.62,11.23131744,3.45580092,11.7509595964,11.23131744,3.27580092,11.699289,0.0,0.18,0.18,135.62
2021-05-23 08:30:00,35.16423296,13.98165128,37.8419060326,12.79423296,3.73165128,13.327326,22.37,10.25,24.6064910136,135.47,42.17423296,13.62165128,44.3194687396,12.79423296,3.73165128,13.327326,29.38,9.89,30.9999435483,135.37,12.79423296,3.92165128,13.381769158,12.79423296,3.73165128,13.327326,0.0,0.19,0.19,135.37
2021-05-23 09:00:00,39.52981856,12.56619708,41.4791015385,11.60981856,3.38619708,12.093561,27.92,9.18,29.3904542326,135.36,46.45981856,12.28619708,48.0568973126,11.60981856,3.38619708,12.093561,34.85,8.9,35.9684931572,135.24,11.60981856,3.57619708,12.1481304138,11.60981856,3.38619708,12.093561,0.0,0.19,0.19,135.24
2021-05-23 09:30:00,41.101856,12.238458,42.8852238057,12.131856,3.538458,12.63735,28.97,8.7,30.2481553157,134.89,48.971856,11.588458,50.3242986926,12.131856,3.538458,12.63735,36.84,8.05,37.7092574841,134.71,12.131856,3.728458,12.6918607407,12.131856,3.538458,12.63735,0.0,0.19,0.19,134.71
2021-05-23 10:00:00,42.49865824,11.57752532,44.0474181393,13.08865824,3.81752532,13.634019,29.41,7.76,30.4165366207,134.39,49.91865824,11.06752532,51.1308376344,13.08865824,3.81752532,13.634019,36.83,7.25,37.5368006095,134.21,13.08865824,4.00752532,13.6884343047,13.08865824,3.81752532,13.634019,0.0,0.19,0.19,134.21
2021-05-23 10:30:00,41.42696608,11.59994844,43.0203710166,16.93696608,4.93994844,17.642673,24.49,6.66,25.3794345879,134.39,48.79696608,11.21994844,50.0702620485,16.93696608,4.93994844,17.642673,31.86,6.28,32.4730349675,134.21,16.93696608,5.13994844,17.6997144034,16.93696608,4.93994844,17.642673,0.0,0.2,0.2,134.21
2021-05-23 11:00:00,39.40964032,12.83906176,41.4482961897,20.01964032,5.83906176,20.853792,19.39,7.0,20.6148514426,134.7,46.88964032,12.18906176,48.4480298457,20.01964032,5.83906176,20.853792,26.87,6.35,27.6101321982,134.47,20.01964032,6.02906176,20.9077876459,20.01964032,5.83906176,20.853792,0.0,0.19,0.19,134.47
2021-05-23 11:30:00,37.31068768,13.11311724,39.5479615013,21.61068768,6.30311724,22.511133,15.7,6.8100000000000005,17.1133310609,134.78,45.17068768,12.26311724,46.8057162099,21.61068768,6.30311724,22.511133,23.56,5.96,24.3021645127,134.52,21.61068768,6.50311724,22.5679497483,21.61068768,6.30311724,22.511133,0.0,0.2,0.2,134.52
2021-05-23 12:00:00,41.30284896,11.75041428,42.9417927894,18.17284896,5.30041428,18.930051,23.13,6.45,24.012484253,134.45,48.47284896,11.66041428,49.8556150045,18.17284896,5.30041428,18.930051,30.3,6.36,30.9602906963,134.17,18.17284896,5.49041428,18.9841272723,18.17284896,5.30041428,18.930051,0.0,0.19,0.19,134.17
2021-05-23 12:30:00,40.02663392,12.85610156,42.0405847995,19.42663392,5.6661015599999995,20.236077,20.6,7.19,21.818709861,133.82,47.97663392,12.11610156,49.4828992613,19.42663392,5.6661015599999995,20.236077,28.55,6.45,29.2695233989,133.57,19.42663392,5.85610156,20.2900968687,19.42663392,5.6661015599999995,20.236077,0.0,0.19,0.19,133.57
2021-05-23 13:00:00,43.35404864,11.92409752,44.9639592913,17.29404864,5.04409752,18.014634,26.06,6.88,26.9528848178,133.82,50.32404864,11.66409752,51.658116908,17.29404864,5.04409752,18.014634,33.03,6.62,33.6868713299,133.57,17.29404864,5.24409752,18.0716539686,17.29404864,5.04409752,18.014634,0.0,0.2,0.2,133.57
2021-05-23 13:30:00,43.2473264,11.8417202,44.8392414972,16.2573264,4.7417202,16.934715,26.99,7.1,27.9082443016,133.69,51.0173264,11.2917202,52.2519907571,16.2573264,4.7417202,16.934715,34.76,6.55,35.371741546,133.41,16.2573264,4.9317202,16.9888941902,16.2573264,4.7417202,16.934715,0.0,0.19,0.19,133.41
2021-05-23 14:00:00,43.44988544,11.60579992,44.973182415,14.65988544,4.27579992,15.270714,28.79,7.33,29.7084668066,133.6,50.26988544,11.48579992,51.5653467161,14.65988544,4.27579992,15.270714,35.61,7.21,36.332577668,133.31,14.65988544,4.47579992,15.3279165589,14.65988544,4.27579992,15.270714,0.0,0.2,0.2,133.31
2021-05-23 14:30:00,40.6499424,12.2549832,42.4570657295,17.6399424,5.1449832,18.37494,23.01,7.11,24.083442445,133.91,47.4899424,11.9449832,48.9691459268,17.6399424,5.1449832,18.37494,29.85,6.8,30.6147431804,133.71,17.6399424,5.3349832,18.4290426669,17.6399424,5.1449832,18.37494,0.0,0.19,0.19,133.71
2021-05-23 15:00:00,40.75463936,12.45218648,42.6145230819,15.98463936,4.66218648,16.650666,24.77,7.79,25.9660740198,133.98,47.91463936,11.97218648,49.3877101525,15.98463936,4.66218648,16.650666,31.93,7.31,32.756083404500004,133.71,15.98463936,4.86218648,16.7077692358,15.98463936,4.66218648,16.650666,0.0,0.2,0.2,133.71
2021-05-23 15:30:00,44.68559168,11.13871424,46.0529375688,12.71559168,3.70871424,13.245408,31.97,7.43,32.8220322345,134.28,52.24559168,10.69871424,53.3297697012,12.71559168,3.70871424,13.245408,39.53,6.99,40.1432559716,134.0,12.71559168,3.90871424,13.3027936458,12.71559168,3.70871424,13.245408,0.0,0.2,0.2,134.0
2021-05-23 16:00:00,43.46518976,12.07526368,45.1113590331,15.03518976,4.3852636799999996,15.661656,28.43,7.69,29.4516722785,134.4,50.95518976,11.58526368,52.2556188176,15.03518976,4.3852636799999996,15.661656,35.92,7.2,36.6344974034,134.06,15.03518976,4.57526368,15.7159145092,15.03518976,4.3852636799999996,15.661656,0.0,0.19,0.19,134.06
2021-05-23 16:30:00,45.89900768,11.50887724,47.3199023809,13.29900768,3.87887724,13.853133,32.6,7.63,33.4809931155,134.89,53.44900768,11.03887724,54.5770394277,13.29900768,3.87887724,13.853133,40.15,7.16,40.783429233,134.59,13.29900768,4.06887724,13.9075291575,13.29900768,3.87887724,13.853133,0.0,0.19,0.19,134.59
2021-05-23 17:00:00,48.8705568,10.9639124,50.0853141855,12.6305568,3.6839124,13.15683,36.24,7.28,36.9639824694,134.21,56.0805568,10.8239124,57.1155489393,12.6305568,3.6839124,13.15683,43.45,7.14,44.0327389564,133.96,12.6305568,3.8739124,13.2112892013,12.6305568,3.6839124,13.15683,0.0,0.19,0.19,133.96
2021-05-23 17:30:00,51.68254528,11.01740904,52.8438150456,12.16254528,3.54740904,12.669318,39.52,7.47,40.2197874186,133.6,57.91254528,11.45740904,59.0350330119,12.16254528,3.54740904,12.669318,45.75,7.91,46.4287690985,133.38,12.16254528,3.74740904,12.7267663686,12.16254528,3.54740904,12.669318,0.0,0.2,0.2,133.38
2021-05-23 18:00:00,51.98623232,10.37556776,53.0115153261,11.43623232,3.33556776,11.912742,40.55,7.04,41.1565802758,134.19,57.27623232,11.44556776,58.408627874,11.43623232,3.33556776,11.912742,45.84,8.11,46.5518818094,134.02,11.43623232,3.52556776,11.9673321048,11.43623232,3.33556776,11.912742,0.0,0.19,0.19,134.02
2021-05-23 18:30:00,51.0466416,11.1161038,52.2429649075,11.7466416,3.4261038,12.236085,39.3,7.69,40.0453005982,134.19,56.9166416,11.6961038,58.1059629911,11.7466416,3.4261038,12.236085,45.17,8.27,45.9208209857,134.08,11.7466416,3.6061038,12.2877000897,11.7466416,3.4261038,12.236085,0.0,0.18,0.18,134.08
2021-05-23 19:00:00,49.38149792,11.59335356,50.7241380764,10.57149792,3.08335356,11.011977,38.81,8.51,39.7320550689,134.79,55.95149792,11.83335356,57.1891456132,10.57149792,3.08335356,11.011977,45.38,8.75,46.2158728144,134.61,10.57149792,3.27335356,11.0666802521,10.57149792,3.08335356,11.011977,0.0,0.19,0.19,134.61
2021-05-23 19:30:00,51.10022144,10.51964792,52.1717895378,8.33022144,2.42964792,8.677313999999999,42.77,8.09,43.5283930326,134.97,57.64022144,10.75964792,58.6358691503,8.33022144,2.42964792,8.677313999999999,49.31,8.33,50.0086492519,134.81,8.33022144,2.6196479200000002,8.7324191645,8.33022144,2.42964792,8.677313999999999,0.0,0.19,0.19,134.81
2021-05-23 20:00:00,49.652,10.651,50.7815409869,7.992,2.331,8.325,41.66,8.32,42.4826788233,134.04,56.012,11.131,57.1072964252,7.992,2.331,8.325,48.02,8.8,48.8196722644,133.85,7.992,2.511,8.3771824022,7.992,2.331,8.325,0.0,0.18,0.18,133.85
2021-05-23 20:30:00,50.9595632,10.5186226,52.0338207605,7.2295632,2.1086226,7.530795,43.73,8.41,44.5313485087,134.34,57.2695632,10.9886226,58.3142580829,7.2295632,2.1086226,7.530795,50.04,8.88,50.8218063433,134.22,7.2295632,2.2886226,7.5831640802999996,7.2295632,2.1086226,7.530795,0.0,0.18,0.18,134.22
2021-05-23 21:00:00,49.23572736,11.18417048,50.4900239453,6.90572736,2.01417048,7.193466,42.33,9.17,43.3118667342,134.69,55.27572736,11.74417048,56.5095706535,6.90572736,2.01417048,7.193466,48.37,9.73,49.3389278359,134.47,6.90572736,2.20417048,7.2489611584,6.90572736,2.01417048,7.193466,0.0,0.19,0.19,134.47
2021-05-23 21:30:00,48.62331072,10.13929896,49.6692231545,5.96331072,1.7392989600000002,6.211782,42.66,8.4,43.4791398259,134.23,56.17331072,9.82929896,57.0268003249,5.96331072,1.7392989600000002,6.211782,50.21,8.09,50.8575677751,134.09,5.96331072,1.9292989600000001,6.2676366535,5.96331072,1.7392989600000002,6.211782,0.0,0.19,0.19,134.09
2021-05-23 22:00:00,46.16445984,11.16088412,47.4944490089,5.69445984,1.66088412,5.931729,40.47,9.5,41.5700721674,133.62,54.21445984,10.50088412,55.2220628286,5.69445984,1.66088412,5.931729,48.52,8.84,49.3187185559,133.36,5.69445984,1.8608841200000001,5.9908065048,5.69445984,1.66088412,5.931729,0.0,0.2,0.2,133.36
2021-05-23 22:30:00,44.36781632,11.52852976,45.8411400756,5.8578163199999995,1.70852976,6.101892,38.51,9.82,39.7423263033,134.06,51.50781632,11.16852976,52.7047549947,5.8578163199999995,1.70852976,6.101892,45.65,9.46,46.6198895323,133.81,5.8578163199999995,1.8985297600000002,6.1577940278,5.8578163199999995,1.70852976,6.101892,0.0,0.19,0.19,133.81
2021-05-23 23:00:00,40.09953472,12.64403096,42.0457394236,5.73953472,1.67403096,5.978682,34.36,10.97,36.0686914096,134.55,47.44953472,12.14403096,48.9789325435,5.73953472,1.67403096,5.978682,41.71,10.47,43.0040114408,134.3,5.73953472,1.86403096,6.0346391957,5.73953472,1.67403096,5.978682,0.0,0.19,0.19,134.3
2021-05-23 23:30:00,38.30951488,12.20319184,40.2061788961,5.59951488,1.63319184,5.832828,32.71,10.57,34.3754127248,135.39,44.98951488,12.01319184,46.5657946064,5.59951488,1.63319184,5.832828,39.39,10.38,40.7347087875,135.23,5.59951488,1.82319184,5.8888534858,5.59951488,1.63319184,5.832828,0.0,0.19,0.19,135.23
2021-05-24 00:00:00,35.10780672,13.76477696,37.7097756218,5.4678067200000005,1.59477696,5.695632,29.64,12.17,32.0412000399,135.88,41.83780672,13.41477696,43.9358431355,5.4678067200000005,1.59477696,5.695632,36.37,11.82,38.2425064555,135.69,5.4678067200000005,1.79477696,5.7548357634,5.4678067200000005,1.59477696,5.695632,0.0,0.2,0.2,135.69
2021-05-24 00:30:00,34.4901344,13.6425392,37.0902715918,5.4601344,1.5925392,5.68764,29.03,12.05,31.4315669352,136.4,40.8101344,13.3525392,42.9389959458,5.4601344,1.5925392,5.68764,35.35,11.76,37.2547996908,136.25,5.4601344,1.7825392,5.7437369078,5.4601344,1.5925392,5.68764,0.0,0.19,0.19,136.25
2021-05-24 01:00:00,33.37868608,13.86503344,36.1438215567,5.22868608,1.52503344,5.446548,28.15,12.34,30.7359415018,136.43,40.18868608,13.46503344,42.3844029612,5.22868608,1.52503344,5.446548,34.96,11.94,36.9427286485,136.25,5.22868608,1.71503344,5.5027718310000004,5.22868608,1.52503344,5.446548,0.0,0.19,0.19,136.25
2021-05-24 01:30:00,33.40380096,13.98652528,36.2137654488,5.23380096,1.52652528,5.451876,28.17,12.46,30.8026054093,136.51,39.99380096,13.66652528,42.2643825041,5.23380096,1.52652528,5.451876,34.76,12.14,36.8189788017,136.38,5.23380096,1.7265252800000002,5.5112214646,5.23380096,1.52652528,5.451876,0.0,0.2,0.2,136.38
2021-05-24 02:00:00,33.9777168,13.7476674,36.6535618717,5.4777168,1.5976674,5.705955,28.5,12.15,30.9818091789,136.49,40.5777168,13.3876674,42.7291556097,5.4777168,1.5976674,5.705955,35.1,11.79,37.0272075642,136.38,5.4777168,1.7876674000000001,5.7620426998,5.4777168,1.5976674,5.705955,0.0,0.19,0.19,136.38
2021-05-24 02:30:00,34.3835312,13.7151966,37.0180204165,5.2635312,1.5351966,5.482845,29.12,12.18,31.5646447786,136.35,40.9635312,13.3751966,43.0918411357,5.2635312,1.5351966,5.482845,35.7,11.84,37.6121735612,136.23,5.2635312,1.7251965999999999,5.539049016,5.2635312,1.5351966,5.482845,0.0,0.19,0.19,136.23
2021-05-24 03:00:00,33.45424032,13.96498676,36.2519937465,5.43424032,1.58498676,5.660667,28.02,12.38,30.6330671008,136.56,39.86424032,13.73498676,42.1640548049,5.43424032,1.58498676,5.660667,34.43,12.15,36.5109216537,136.43,5.43424032,1.78498676,5.7198903476,5.43424032,1.58498676,5.660667,0.0,0.2,0.2,136.43
2021-05-24 03:30:00,33.34252192,14.14948556,36.2205978636,5.55252192,1.61948556,5.783877,27.79,12.53,30.4841762231,136.56,39.73252192,13.98948556,42.1233783588,5.55252192,1.61948556,5.783877,34.18,12.37,36.3495433259,136.43,5.55252192,1.8094855600000002,5.8399261694,5.55252192,1.61948556,5.783877,0.0,0.19,0.19,136.43
2021-05-24 04:00:00,32.76360096,14.35480028,35.7702926874,5.43360096,1.58480028,5.660001,27.33,12.77,30.1662360927,136.51,39.02360096,14.24480028,41.5422166826,5.43360096,1.58480028,5.660001,33.59,12.66,35.896569474,136.38,5.43360096,1.77480028,5.7161119151,5.43360096,1.58480028,5.660001,0.0,0.19,0.19,136.38
2021-05-24 04:30:00,32.73614848,14.36512664,35.7492976251,5.36614848,1.56512664,5.589738,27.37,12.8,30.2151766502,136.65,39.03614848,14.26512664,41.5609760016,5.36614848,1.56512664,5.589738,33.67,12.7,35.9855373727,136.55,5.36614848,1.76512664,5.6490018202000005,5.36614848,1.56512664,5.589738,0.0,0.2,0.2,136.55
2021-05-24 05:00:00,32.33511968,14.22524324,35.3258759263,5.19511968,1.51524324,5.411583,27.14,12.71,29.9687120177,136.55,38.57511968,14.13524324,41.0833903151,5.19511968,1.51524324,5.411583,33.38,12.62,35.6859748361,136.47,5.19511968,1.7052432400000002,5.4678261674,5.19511968,1.51524324,5.411583,0.0,0.19,0.19,136.47
2021-05-24 05:30:00,33.97616832,14.17596576,36.8149157128,5.5061683200000004,1.6059657600000001,5.735592,28.47,12.57,31.1214684744,136.45,40.27616832,14.13596576,42.684836447,5.5061683200000004,1.6059657600000001,5.735592,34.77,12.53,36.9588122104,136.29,5.5061683200000004,1.8059657599999999,5.7947736707,5.5061683200000004,1.6059657600000001,5.735592,0.0,0.2,0.2,136.29
2021-05-24 06:00:00,34.91169248,13.91799364,37.5837307725,5.82169248,1.69799364,6.064263,29.09,12.22,31.5524404761,136.45,40.82169248,13.98799364,43.1517617601,5.82169248,1.69799364,6.064263,35.0,12.29,37.0950684054,136.29,5.82169248,1.88799364,6.1201816408,5.82169248,1.69799364,6.064263,0.0,0.19,0.19,136.29
2021-05-24 06:30:00,38.09528832,12.73237576,40.1667074164,6.38528832,1.86237576,6.651342,31.71,10.87,33.5213514047,135.41,45.20528832,12.11237576,46.7998690024,6.38528832,1.86237576,6.651342,38.82,10.25,40.150403484899996,135.2,6.38528832,2.06237576,6.7100894707,6.38528832,1.86237576,6.651342,0.0,0.2,0.2,135.2
2021-05-24 07:00:00,41.74226016,11.57857588,43.3183529543,7.57226016,2.20857588,7.887771,34.17,9.37,35.4314239059,135.41,48.93226016,10.84857588,50.1204317917,7.57226016,2.20857588,7.887771,41.36,8.64,42.2528010906,135.2,7.57226016,2.39857588,7.9430655406,7.57226016,2.20857588,7.887771,0.0,0.19,0.19,135.2
2021-05-24 07:30:00,45.87621376,10.21139568,46.9989318037,10.01621376,2.92139568,10.433556,35.86,7.29,36.5934925909,135.29,53.80621376,9.16139568,54.5805808873,10.01621376,2.92139568,10.433556,43.79,6.24,44.2323603259,135.08,10.01621376,3.11139568,10.4883421552,10.01621376,2.92139568,10.433556,0.0,0.19,0.19,135.08
2021-05-24 08:00:00,46.02736896,10.54339928,47.2195082753,13.65736896,3.98339928,14.226426,32.37,6.5600000000000005,33.0280259779,134.9,52.62736896,10.10339928,53.5884189043,13.65736896,3.98339928,14.226426,38.97,6.12,39.4476273051,134.57,13.65736896,4.18339928,14.2837164788,13.65736896,3.98339928,14.226426,0.0,0.2,0.2,134.57
2021-05-24 08:30:00,47.32627744,9.34433092,48.2399529091,16.26627744,4.74433092,16.944039,31.06,4.6,31.3987834159,134.35,53.63627744,9.06433092,54.396804618,16.26627744,4.74433092,16.944039,37.37,4.32,37.6188689357,134.1,16.26627744,4.93433092,16.9982176531,16.26627744,4.74433092,16.944039,0.0,0.19,0.19,134.1
2021-05-24 09:00:00,45.99340864,8.93057752,46.8524156599,17.93340864,5.23057752,18.680634,28.06,3.7,28.3028903118,134.35,53.57340864,7.80057752,54.1383332118,17.93340864,5.23057752,18.680634,35.64,2.5700000000000003,35.7325411915,134.1,17.93340864,5.42057752,18.7347219381,17.93340864,5.23057752,18.680634,0.0,0.19,0.19,134.1
2021-05-24 09:30:00,45.3833168,8.7934674,46.2273783886,19.8633168,5.7934674,20.690955,25.52,3.0,25.6957272713,133.86,53.7533168,7.1334674,54.2245832086,19.8633168,5.7934674,20.690955,33.89,1.34,33.9164812444,133.43,19.8633168,5.9934674,20.7478434005,19.8633168,5.7934674,20.690955,0.0,0.2,0.2,133.43
2021-05-24 10:00:00,42.81521344,8.77985392,43.7061590256,21.32521344,6.21985392,22.213764,21.49,2.56,21.6419430736,133.86,51.41521344,7.14985392,51.9099661352,21.32521344,6.21985392,22.213764,30.09,0.93,30.1043684538,133.43,21.32521344,6.40985392,22.2677110529,21.32521344,6.21985392,22.213764,0.0,0.19,0.19,133.43
2021-05-24 10:30:00,42.82463456,9.58218508,43.8835686346,20.78463456,6.06218508,21.650661,22.04,3.52,22.319318986,133.68,52.90463456,8.30218508,53.5520927232,20.78463456,6.06218508,21.650661,32.12,2.24,32.198012361,133.26,20.78463456,6.25218508,21.7046274344,20.78463456,6.06218508,21.650661,0.0,0.19,0.19,133.26
2021-05-24 11:00:00,41.7607264,17.9147952,45.4411504752,22.8507264,6.6647952,23.80284,18.91,11.25,22.0034224611,133.84,52.2907264,16.6147952,54.8668523516,22.8507264,6.6647952,23.80284,29.44,9.95,31.0759730338,133.58,22.8507264,6.8547952,23.8567372925,22.8507264,6.6647952,23.80284,0.0,0.19,0.19,133.58
2021-05-24 11:30:00,43.04327552,17.638455360000002,46.51707939,21.18327552,6.17845536,22.065912,21.86,11.46,24.681798962,134.73,54.34327552,15.96845536,56.6408259194,21.18327552,6.17845536,22.065912,33.16,9.79,34.5749866233,135.77,21.18327552,6.3684553600000005,22.1198640463,21.18327552,6.17845536,22.065912,0.0,0.19,0.19,135.77
2021-05-24 12:00:00,41.62496128,17.47269704,45.1434662317,23.73496128,6.92269704,24.723918,17.89,10.55,20.7690779766,134.4,52.66496128,17.56269704,55.5161820908,23.73496128,6.92269704,24.723918,28.93,10.64,30.8245762339,135.43,23.73496128,7.12269704,24.780661817,23.73496128,6.92269704,24.723918,0.0,0.2,0.2,135.43
2021-05-24 12:30:00,45.83622656,17.98556608,49.238605306,17.19622656,5.01556608,17.912736,28.64,12.97,31.4399506997,134.4,57.29622656,13.30556608,58.8208778133,17.19622656,5.01556608,17.912736,40.1,8.29,40.9479437823,135.4,17.19622656,5.20556608,17.9668618884,17.19622656,5.01556608,17.912736,0.0,0.19,0.19,135.4
2021-05-24 13:00:00,49.62967328,16.76698804,52.3854594121,17.02967328,4.96698804,17.739243,32.6,11.8,34.6698716467,134.65,61.38967328,14.42698804,63.0621119955,17.02967328,4.96698804,17.739243,44.36,9.46,45.3574822934,135.68,17.02967328,5.15698804,17.7933779162,17.02967328,4.96698804,17.739243,0.0,0.19,0.19,135.68
2021-05-24 13:30:00,57.67089216,13.68442688,59.2722139081,6.94089216,2.02442688,7.230096,50.73,11.66,52.0527472858,134.31,69.96089216,11.44442688,70.8907704743,6.94089216,2.02442688,7.230096,63.02,9.42,63.7201443815,135.35,6.94089216,2.21442688,7.2855796189,6.94089216,2.02442688,7.230096,0.0,0.19,0.19,135.35
2021-05-24 14:00:00,56.14149888,14.36335384,57.9497526313,9.61149888,2.8033538399999998,10.011978,46.53,11.56,47.9444939487,134.31,68.44149888,12.23335384,69.5262088361,9.61149888,2.8033538399999998,10.011978,58.83,9.43,59.5809852218,135.35,9.61149888,2.99335384,10.0668305803,9.61149888,2.8033538399999998,10.011978,0.0,0.19,0.19,135.35
2021-05-24 14:30:00,53.54880064,15.72673352,55.8104308995,10.54880064,3.07673352,10.988334,43.0,12.65,44.8221206549,134.52,65.55880064,11.49673352,66.5592309375,10.54880064,3.07673352,10.988334,55.01,8.42,55.6506648657,135.65,10.54880064,3.27673352,11.046002784,10.54880064,3.07673352,10.988334,0.0,0.2,0.2,135.65
2021-05-24 15:00:00,51.24699808,16.95787444,53.9798510348,14.90699808,4.34787444,15.528123,36.34,12.61,38.465669109,135.0,62.39699808,12.60787444,63.6580228038,14.90699808,4.34787444,15.528123,47.49,8.26,48.2029843474,136.12,14.90699808,4.53787444,15.5823905801,14.90699808,4.34787444,15.528123,0.0,0.19,0.19,136.12
2021-05-24 15:30:00,42.58404256,18.68742908,46.5039857042,23.37404256,6.81742908,24.347961,19.21,11.87,22.5814304241,135.58,53.29404256,15.85742908,55.6031746343,23.37404256,6.81742908,24.347961,29.92,9.04,31.2558474529,136.67,23.37404256,7.01742908,24.4047162755,23.37404256,6.81742908,24.347961,0.0,0.2,0.2,136.67
2021-05-24 16:00:00,38.76145536,21.06542448,44.1157854985,23.16145536,6.75542448,24.126516,15.6,14.31,21.1692253047,135.58,48.79145536,13.12542448,50.526061433,23.16145536,6.75542448,24.126516,25.63,6.37,26.4097292678,136.61,23.16145536,6.94542448,24.1804039586,23.16145536,6.75542448,24.126516,0.0,0.19,0.19,136.61
2021-05-24 16:30:00,46.22118432,20.86367876,50.7118425158,14.48118432,4.22367876,15.084567,31.74,16.64,35.8373715554,135.83,55.33118432,7.27367876,55.8072249889,14.48118432,4.22367876,15.084567,40.85,3.05,40.9637034459,137.03,14.48118432,4.42367876,15.1417843427,14.48118432,4.22367876,15.084567,0.0,0.2,0.2,137.03
2021-05-24 17:00:00,53.1624368,18.1461274,56.1740743238,10.7524368,3.1361274,11.200455,42.41,15.01,44.9878672533,136.06,62.3524368,7.4761274,62.7990354687,10.7524368,3.1361274,11.200455,51.6,4.34,51.7821938508,137.41,10.7524368,3.3261274,11.2551330787,10.7524368,3.1361274,11.200455,0.0,0.19,0.19,137.41
2021-05-24 17:30:00,57.23005152,15.49584836,59.2908096873,8.42005152,2.45584836,8.770887,48.81,13.04,50.5218536873,135.73,68.35005152,9.63584836,69.0259307536,8.42005152,2.45584836,8.770887,59.93,7.18,60.3585727134,137.03,8.42005152,2.6558483600000002,8.8289749185,8.42005152,2.45584836,8.770887,0.0,0.2,0.2,137.03
2021-05-24 18:00:00,57.18440704,16.74211872,59.58485502,8.54440704,2.49211872,8.900424,48.64,14.25,50.6844364672,135.1,66.85440704,7.62211872,67.2875057827,8.54440704,2.49211872,8.900424,58.31,5.13,58.5352287089,136.27,8.54440704,2.68211872,8.9554817008,8.54440704,2.49211872,8.900424,0.0,0.19,0.19,136.27
2021-05-24 18:30:00,56.59291104,15.90251572,58.7847564102,6.04291104,1.7625157200000001,6.294699,50.55,14.14,52.4904000747,135.1,68.03291104,7.91251572,68.4914950165,6.04291104,1.7625157200000001,6.294699,61.99,6.15,62.2943223737,136.47,6.04291104,1.95251572,6.3505189925,6.04291104,1.7625157200000001,6.294699,0.0,0.19,0.19,136.47
2021-05-24 19:00:00,58.10907392,16.69139656,60.4588057355,6.99907392,2.04139656,7.290702,51.11,14.65,53.1681728104,134.8,67.01907392,6.51139656,67.3346460172,6.99907392,2.04139656,7.290702,60.02,4.47,60.1862218452,136.0,6.99907392,2.23139656,7.346166779,6.99907392,2.04139656,7.290702,0.0,0.19,0.19,136.0
2021-05-24 19:30:00,54.66166112,17.51340116,57.3987492598,7.21166112,2.10340116,7.512147,47.45,15.41,49.8895840833,135.18,64.02166112,5.75340116,64.2796602159,7.21166112,2.10340116,7.512147,56.81,3.65,56.9271341278,136.51,7.21166112,2.30340116,7.5705820789,7.21166112,2.10340116,7.512147,0.0,0.2,0.2,136.51
2021-05-24 20:00:00,52.41141152,18.51957836,55.5871463573,7.06141152,2.05957836,7.355637,45.35,16.46,48.2447313186,135.18,61.25141152,4.57957836,61.4223733761,7.06141152,2.05957836,7.355637,54.19,2.52,54.2485621929,136.51,7.06141152,2.24957836,7.4110819354,7.06141152,2.05957836,7.355637,0.0,0.19,0.19,136.51
2021-05-24 20:30:00,52.8104928,18.5943104,55.9883606568,6.7004928,1.9543104,6.97968,46.11,16.64,49.020625251,135.05,61.8004928,4.3643104,61.9544035206,6.7004928,1.9543104,6.97968,55.1,2.41,55.1526798986,136.43,6.7004928,2.1543104,7.0382993018,6.7004928,1.9543104,6.97968,0.0,0.2,0.2,136.43
2021-05-24 21:00:00,51.06423904,19.05831972,54.5048260183,6.71423904,1.95831972,6.993999,44.35,17.1,47.5324362935,135.23,59.12423904,3.30831972,59.2167258587,6.71423904,1.95831972,6.993999,52.41,1.35,52.427384066,136.53,6.71423904,2.14831972,7.0495591001,6.71423904,1.95831972,6.993999,0.0,0.19,0.19,136.53
2021-05-24 21:30:00,50.277656640000004,18.40181652,53.5394210694,5.69765664,1.66181652,5.935059,44.58,16.74,47.6193658085,135.23,60.777656640000004,4.87181652,60.9726015753,5.69765664,1.66181652,5.935059,55.08,3.21,55.1734582929,136.65,5.69765664,1.8518165199999999,5.9910362719,5.69765664,1.66181652,5.935059,0.0,0.19,0.19,136.65
2021-05-24 22:00:00,48.37690816,19.08701488,52.0061475227,4.92690816,1.43701488,5.132196,43.45,17.65,46.8980276771,135.06,58.66690816,3.7370148800000003,58.7858094549,4.92690816,1.43701488,5.132196,53.74,2.3,53.7891959412,136.28,4.92690816,1.62701488,5.1886030333,4.92690816,1.43701488,5.132196,0.0,0.19,0.19,136.28
2021-05-24 22:30:00,45.292552,20.087411,49.547142676,5.442552,1.587411,5.669325,39.85,18.5,43.934866564000004,135.33,54.982552,2.947411,55.0614952216,5.442552,1.587411,5.669325,49.54,1.3599999999999999,49.5586642274,136.63,5.442552,1.787411,5.7285434759000005,5.442552,1.587411,5.669325,0.0,0.2,0.2,136.63
2021-05-24 23:00:00,40.98450016,19.76589588,45.5018669211,5.33450016,1.55589588,5.556771,35.65,18.21,40.0315700417,135.6,50.61450016,3.65589588,50.7463614571,5.33450016,1.55589588,5.556771,45.28,2.1,45.3286708387,136.91,5.33450016,1.74589588,5.6129354513,5.33450016,1.55589588,5.556771,0.0,0.19,0.19,136.91
2021-05-24 23:30:00,39.29520928,11.50568604,40.9450153695,5.50520928,1.6056860400000001,5.734593,33.79,9.9,35.2104260128,136.12,46.55520928,10.89568604,47.8132145477,5.50520928,1.6056860400000001,5.734593,41.05,9.29,42.0880814483,137.23,5.50520928,1.8056860399999999,5.7937752193000005,5.50520928,1.6056860400000001,5.734593,0.0,0.2,0.2,137.23
