Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-25 00:00:00,37.34468,12.370115,39.3401178114,5.31468,1.550115,5.536125,32.03,10.82,33.8081839205,135.5,44.43468,11.650115,45.9365428196,5.31468,1.550115,5.536125,39.12,10.1,40.4027771323,135.31,5.31468,1.7401149999999999,5.5923003957,5.31468,1.550115,5.536125,0.0,0.19,0.19,135.31
2021-05-25 00:30:00,30.26,11.29,32.2975494426,0.0,0.0,0.0,30.26,11.29,32.2975494426,135.85,37.42,10.54,38.8760594711,0.0,0.0,0.0,37.42,10.54,38.8760594711,135.68,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,135.68
2021-05-25 01:00:00,30.34,11.19,32.3377751245,0.0,0.0,0.0,30.34,11.19,32.3377751245,135.8,37.08,10.65,38.5791251845,0.0,0.0,0.0,37.08,10.65,38.5791251845,135.64,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,135.64
2021-05-25 01:30:00,30.02,11.43,32.1223489178,0.0,0.0,0.0,30.02,11.43,32.1223489178,135.88,36.79,10.82,38.3480964325,0.0,0.0,0.0,36.79,10.82,38.3480964325,135.71,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.71
2021-05-25 02:00:00,30.75,11.35,32.7778126177,0.0,0.0,0.0,30.75,11.35,32.7778126177,136.04,37.61,10.73,39.1106762918,0.0,0.0,0.0,37.61,10.73,39.1106762918,135.88,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,135.88
2021-05-25 02:30:00,30.69,11.4,32.7389080453,0.0,0.0,0.0,30.69,11.4,32.7389080453,134.75,37.53,10.82,39.0585880441,0.0,0.0,0.0,37.53,10.82,39.0585880441,134.62,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,134.62
2021-05-25 03:00:00,29.21,11.63,31.4401176843,0.0,0.0,0.0,29.21,11.63,31.4401176843,134.75,35.86,11.08,37.5327323812,0.0,0.0,0.0,35.86,11.08,37.5327323812,134.62,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,134.62
2021-05-25 03:30:00,29.86,11.61,32.0376606512,0.0,0.0,0.0,29.86,11.61,32.0376606512,135.09,36.33,11.18,38.0113312053,0.0,0.0,0.0,36.33,11.18,38.0113312053,134.97,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,134.97
2021-05-25 04:00:00,29.3443856,11.5541958,31.5371591432,0.0143856,0.0041957999999999995,0.014985,29.33,11.55,31.5222365958,135.09,35.7043856,11.0841958,37.3853252976,0.0143856,0.0041957999999999995,0.014985,35.69,11.08,37.3703425192,134.97,0.0143856,0.20419579999999998,0.2047019058,0.0143856,0.0041957999999999995,0.014985,0.0,0.2,0.2,134.97
2021-05-25 04:30:00,29.18365632,11.60689976,31.4070998063,0.02365632,0.0068997600000000004,0.024641999999999997,29.16,11.6,31.3825684099,135.05,35.59365632,11.14689976,37.2982807176,0.02365632,0.0068997600000000004,0.024641999999999997,35.57,11.14,37.2736435032,134.93,0.02365632,0.19689976,0.19831575070000002,0.02365632,0.0068997600000000004,0.024641999999999997,0.0,0.19,0.19,134.93
2021-05-25 05:00:00,29.443976,11.296993,31.5368003058,0.023975999999999997,0.006993,0.024974999999999997,29.42,11.29,31.5119104467,135.05,35.803976,10.876993,37.4196963394,0.023975999999999997,0.006993,0.024974999999999997,35.78,10.87,37.3947228897,134.93,0.023975999999999997,0.20699299999999998,0.2083769436,0.023975999999999997,0.006993,0.024974999999999997,0.0,0.2,0.2,134.93
2021-05-25 05:30:00,30.60041952,10.97762236,32.5099041444,0.060419520000000004,0.01762236,0.06293699999999999,30.54,10.96,32.4470830738,134.92,36.90041952,10.67762236,38.414223668,0.060419520000000004,0.01762236,0.06293699999999999,36.84,10.66,38.3512868102,134.8,0.060419520000000004,0.20762236,0.21623497120000001,0.060419520000000004,0.01762236,0.06293699999999999,0.0,0.19,0.19,134.8
2021-05-25 06:00:00,30.68729248,11.03629364,32.6114963941,0.22729248,0.06629364,0.236763,30.46,10.97,32.3751833972,134.5,37.37729248,10.70629364,38.8804155924,0.22729248,0.06629364,0.236763,37.15,10.64,38.6436553654,134.35,0.22729248,0.26629364,0.35010594710000004,0.22729248,0.06629364,0.236763,0.0,0.2,0.2,134.35
2021-05-25 06:30:00,34.9761136,9.6734498,36.289174055,0.28611359999999997,0.08344979999999999,0.298035,34.69,9.59,35.9911683611,133.76,42.2561136,9.0334498,43.2109054738,0.28611359999999997,0.08344979999999999,0.298035,41.97,8.95,42.9136738115,133.56,0.28611359999999997,0.27344979999999997,0.39577239070000003,0.28611359999999997,0.08344979999999999,0.298035,0.0,0.19,0.19,133.56
2021-05-25 07:00:00,39.1121072,8.2018646,39.9628266335,0.6921071999999999,0.20186459999999998,0.720945,38.42,8.0,39.2440619712,133.76,46.0321072,7.7018646,46.6719788694,0.6921071999999999,0.20186459999999998,0.720945,45.34,7.5,45.9561269038,133.56,0.6921071999999999,0.3918646,0.7953428450000001,0.6921071999999999,0.20186459999999998,0.720945,0.0,0.19,0.19,133.56
2021-05-25 07:30:00,40.27115712,7.61200416,40.9842494517,1.72115712,0.50200416,1.792872,38.55,7.11,39.200186224,133.91,46.51115712,7.68200416,47.141286836,1.72115712,0.50200416,1.792872,44.79,7.18,45.3618396893,133.72,1.72115712,0.70200416,1.858814588,1.72115712,0.50200416,1.792872,0.0,0.2,0.2,133.72
2021-05-25 08:00:00,41.25782016,6.40853088,41.7525686922,2.01782016,0.58853088,2.101896,39.24,5.82,39.6692576185,133.77,47.44782016,6.44853088,47.88401809,2.01782016,0.58853088,2.101896,45.43,5.86,45.8063805599,133.6,2.01782016,0.77853088,2.1628010841,2.01782016,0.58853088,2.101896,0.0,0.19,0.19,133.6
2021-05-25 08:30:00,42.8417552,10.5271786,44.1161815879,3.0417552,0.8871785999999999,3.168495,39.8,9.64,40.9508192836,133.54,50.0217552,5.7471786,50.3508297365,3.0417552,0.8871785999999999,3.168495,46.98,4.86,47.2307103482,133.42,3.0417552,1.0771786,3.2268542627,3.0417552,0.8871785999999999,3.168495,0.0,0.19,0.19,133.42
2021-05-25 09:00:00,42.99988672,13.92871696,45.1995510385,3.38988672,0.98871696,3.531132,39.61,12.94,41.6700815934,133.65,51.02988672,6.65871696,51.4624897397,3.38988672,0.98871696,3.531132,47.64,5.67,47.9762284887,134.34,3.38988672,1.17871696,3.588969998,3.38988672,0.98871696,3.531132,0.0,0.19,0.19,134.34
2021-05-25 09:30:00,43.61878912,13.66923016,45.710465076,2.08878912,0.60923016,2.175822,41.53,13.06,43.5350950384,133.95,52.14878912,6.38923016,52.5387330331,2.08878912,0.60923016,2.175822,50.06,5.78,50.3925788187,135.23,2.08878912,0.79923016,2.2364724091,2.08878912,0.60923016,2.175822,0.0,0.19,0.19,135.23
2021-05-25 10:00:00,41.8141632,13.9382976,44.0760749625,2.6341631999999997,0.7682975999999999,2.74392,39.18,13.17,41.3342630272,133.95,50.7841632,6.6782976,51.2213909491,2.6341631999999997,0.7682975999999999,2.74392,48.15,5.91,48.5113450648,135.23,2.6341631999999997,0.9582976,2.8030608367000003,2.6341631999999997,0.7682975999999999,2.74392,0.0,0.19,0.19,135.23
2021-05-25 10:30:00,34.6295136,14.8265248,37.6700019886,6.8795136,2.0065248,7.16616,27.75,12.82,30.5682007976,134.13,44.0695136,8.6865248,44.9174547592,6.8795136,2.0065248,7.16616,37.19,6.68,37.7851624318,135.35,6.8795136,2.1965248,7.2216638367,6.8795136,2.0065248,7.16616,0.0,0.19,0.19,135.35
2021-05-25 11:00:00,38.39918432,13.77267876,40.7944118314,6.48918432,1.89267876,6.759567,31.91,11.88,34.049706313,134.13,45.86918432,8.62267876,46.6726114459,6.48918432,1.89267876,6.759567,39.38,6.73,39.9509361592,135.35,6.48918432,2.09267876,6.8182708608,6.48918432,1.89267876,6.759567,0.0,0.2,0.2,135.35
2021-05-25 11:30:00,36.97367808,13.57148944,39.3857613407,8.23367808,2.40148944,8.576748,28.74,11.17,30.8343396232,134.19,45.08367808,10.15148944,46.2124525109,8.23367808,2.40148944,8.576748,36.85,7.75,37.6561415974,135.48,8.23367808,2.59148944,8.6318753607,8.23367808,2.40148944,8.576748,0.0,0.19,0.19,135.48
2021-05-25 12:00:00,38.19534656,13.00822608,40.3497019145,8.08534656,2.35822608,8.422236,30.11,10.65,31.9379805248,134.1,46.58534656,11.06822608,47.882148476,8.08534656,2.35822608,8.422236,38.5,8.71,39.4729540318,135.34,8.08534656,2.54822608,8.4773984895,8.08534656,2.35822608,8.422236,0.0,0.19,0.19,135.34
2021-05-25 12:30:00,33.688072,13.832771,36.4174648845,9.918072,2.8927709999999998,10.331325,23.77,10.94,26.1667059448,134.1,42.208072,11.522771,43.7526638443,9.918072,2.8927709999999998,10.331325,32.29,8.63,33.4233600944,135.34,9.918072,3.082771,10.3861267677,9.918072,2.8927709999999998,10.331325,0.0,0.19,0.19,135.34
2021-05-25 13:00:00,32.33472512,14.19887816,35.3149060538,10.14472512,2.9588781600000003,10.567422,22.19,11.24,24.8743582832,133.82,40.15472512,10.52887816,41.5121575538,10.14472512,2.9588781600000003,10.567422,30.01,7.57,30.9500403877,134.99,10.14472512,3.14887816,10.6221881657,10.14472512,2.9588781600000003,10.567422,0.0,0.19,0.19,134.99
2021-05-25 13:30:00,38.56505568,13.18939124,40.7581103694,9.25505568,2.6993912399999997,9.640683,29.31,10.49,31.1306312175,133.94,45.74505568,10.49939124,46.9345004829,9.25505568,2.6993912399999997,9.640683,36.49,7.8,37.3143417468,135.25,9.25505568,2.88939124,9.6955988664,9.25505568,2.6993912399999997,9.640683,0.0,0.19,0.19,135.25
2021-05-25 14:00:00,37.103928,13.861979,39.6087860812,8.063928,2.351979,8.399925,29.04,11.51,31.2378248282,134.1,44.463928,9.131979,45.3920029702,8.063928,2.351979,8.399925,36.4,6.78,37.026050289,135.28,8.063928,2.541979,8.4550926681,8.063928,2.351979,8.399925,0.0,0.19,0.19,135.28
2021-05-25 14:30:00,33.1271648,14.2012564,36.0428180228,8.0271648,2.3412564,8.36163,25.1,11.86,27.7609365836,134.61,40.1171648,8.8512564,41.0820112878,8.0271648,2.3412564,8.36163,32.09,6.51,32.7436741982,135.96,8.0271648,2.5312564,8.4168066206,8.0271648,2.3412564,8.36163,0.0,0.19,0.19,135.96
2021-05-25 15:00:00,31.98776416,14.64309788,35.1800706577,8.06776416,2.35309788,8.403921,23.92,12.29,26.8925733242,134.61,40.83776416,9.49309788,41.9266250603,8.06776416,2.35309788,8.403921,32.77,7.14,33.5388207902,135.96,8.06776416,2.55309788,8.4620994633,8.06776416,2.35309788,8.403921,0.0,0.2,0.2,135.96
2021-05-25 15:30:00,33.82455744,14.40174592,36.7629021101,7.99455744,2.33174592,8.327664,25.83,12.07,28.5109417593,134.96,40.75455744,8.46174592,41.6237323668,7.99455744,2.33174592,8.327664,32.76,6.13,33.3285838283,136.27,7.99455744,2.52174592,8.3828486296,7.99455744,2.33174592,8.327664,0.0,0.19,0.19,136.27
2021-05-25 16:00:00,33.68038304,15.92636172,37.2561028471,6.57038304,1.91636172,6.844149,27.11,14.01,30.5160973914,134.96,41.43038304,6.81636172,41.98737222,6.57038304,1.91636172,6.844149,34.86,4.9,35.2026930788,136.27,6.57038304,2.10636172,6.8997603573,6.57038304,1.91636172,6.844149,0.0,0.19,0.19,136.27
2021-05-25 16:30:00,35.74122112,16.52160616,39.3750981872,7.65122112,2.23160616,7.970022,28.09,14.29,31.5159039217,136.33,44.62122112,7.80160616,45.298106284,7.65122112,2.23160616,7.970022,36.97,5.57,37.3872411392,137.54,7.65122112,2.43160616,8.0283182015,7.65122112,2.23160616,7.970022,0.0,0.2,0.2,137.54
2021-05-25 17:00:00,42.38232352,15.52109436,45.1349722176,4.15232352,1.21109436,4.325337,38.23,14.31,40.8204483072,136.33,52.22232352,6.96109436,52.6842282711,4.15232352,1.21109436,4.325337,48.07,5.75,48.4126780916,137.54,4.15232352,1.40109436,4.3823345400000004,4.15232352,1.21109436,4.325337,0.0,0.19,0.19,137.54
2021-05-25 17:30:00,46.82077568,14.95272624,49.1504736222,3.54077568,1.03272624,3.688308,43.28,13.92,45.4634446561,136.08,56.57077568,6.85272624,56.9843181758,3.54077568,1.03272624,3.688308,53.03,5.82,53.348414222,137.31,3.54077568,1.23272624,3.7492274403,3.54077568,1.03272624,3.688308,0.0,0.2,0.2,137.31
2021-05-25 18:00:00,49.74019776,15.13505768,51.9918959472,2.04019776,0.59505768,2.125206,47.7,14.54,49.8668386806,135.96,58.64019776,5.19505768,58.8698685036,2.04019776,0.59505768,2.125206,56.6,4.6,56.786618142,137.18,2.04019776,0.78505768,2.186028925,2.04019776,0.59505768,2.125206,0.0,0.19,0.19,137.18
2021-05-25 18:30:00,49.4593488,15.2293934,51.7509575472,1.8493488,0.5393934,1.926405,47.61,14.69,49.8247749619,135.96,58.9693488,5.1293934,59.1920161386,1.8493488,0.5393934,1.926405,57.12,4.59,57.3041228883,137.29,1.8493488,0.7393934,1.9916810950000001,1.8493488,0.5393934,1.926405,0.0,0.2,0.2,137.29
2021-05-25 19:00:00,51.55081856,14.75107208,53.6197819999,0.62081856,0.18107208,0.646686,50.93,14.57,52.9731044965,135.65,60.66081856,4.85107208,60.8544805967,0.62081856,0.18107208,0.646686,60.04,4.67,60.2213458833,136.9,0.62081856,0.37107208,0.7232635571,0.62081856,0.18107208,0.646686,0.0,0.19,0.19,136.9
2021-05-25 19:30:00,49.05063872,15.37685296,51.4044041478,0.64063872,0.18685296,0.6673319999999999,48.41,15.19,50.7372072546,135.57,58.10063872,4.00685296,58.2386391523,0.64063872,0.18685296,0.6673319999999999,57.46,3.8200000000000003,57.5868387742,136.83,0.64063872,0.37685296,0.7432604678,0.64063872,0.18685296,0.6673319999999999,0.0,0.19,0.19,136.83
2021-05-25 20:00:00,45.38332608,16.68305344,48.3525651663,0.59332608,0.17305344,0.6180479999999999,44.79,16.51,47.7359843305,135.57,53.95332608,2.73305344,54.0225043496,0.59332608,0.17305344,0.6180479999999999,53.36,2.56,53.4213739996,136.83,0.59332608,0.37305344,0.7008599762000001,0.59332608,0.17305344,0.6180479999999999,0.0,0.2,0.2,136.83
2021-05-25 20:30:00,46.4920976,16.7081118,49.4031996855,0.30209759999999997,0.08811179999999999,0.314685,46.19,16.62,49.0891077531,135.91,55.7020976,2.6481118,55.7650085013,0.30209759999999997,0.08811179999999999,0.314685,55.4,2.56,55.4591164733,137.27,0.30209759999999997,0.27811179999999996,0.4106204248,0.30209759999999997,0.08811179999999999,0.314685,0.0,0.19,0.19,137.27
2021-05-25 21:00:00,44.27786208,16.94687644,47.4101855243,0.05786208,0.01687644,0.060273,44.22,16.93,47.3501140442,135.82,53.18786208,1.78687644,53.2178691799,0.05786208,0.01687644,0.060273,53.13,1.77,53.1594751667,137.08,0.05786208,0.20687644,0.2148159252,0.05786208,0.01687644,0.060273,0.0,0.19,0.19,137.08
2021-05-25 21:30:00,46.211968,16.009324,48.9064867003,0.031967999999999996,0.009323999999999999,0.0333,46.18,16.0,48.8732278451,134.82,54.641968,2.3693239999999998,54.6933118684,0.031967999999999996,0.009323999999999999,0.0333,54.61,2.36,54.6609705366,136.23,0.031967999999999996,0.199324,0.2018712709,0.031967999999999996,0.009323999999999999,0.0333,0.0,0.19,0.19,136.23
2021-05-25 22:00:00,43.50658336,17.39650348,46.8557480891,0.05658336,0.01650348,0.058941,43.45,17.38,46.797082174,134.76,54.01658336,2.42650348,54.0710569254,0.05658336,0.01650348,0.058941,53.96,2.41,54.0137917573,136.08,0.05658336,0.20650348000000002,0.21411530510000001,0.05658336,0.01650348,0.058941,0.0,0.19,0.19,136.08
2021-05-25 22:30:00,40.50461536,18.15717948,44.3881406699,0.02461536,0.00717948,0.025640999999999997,40.48,18.15,44.3627422507,135.08,50.40461536,1.63717948,50.431196756,0.02461536,0.00717948,0.025640999999999997,50.38,1.63,50.4063617017,136.35,0.02461536,0.19717948,0.19870999790000002,0.02461536,0.00717948,0.025640999999999997,0.0,0.19,0.19,136.35
2021-05-25 23:00:00,35.7447952,19.2213986,40.5851271777,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,35.74,19.22,40.5802414976,135.47,45.5147952,0.7213986,45.5205118385,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,45.51,0.72,45.5156950952,136.75,0.0047951999999999995,0.1913986,0.19145865880000001,0.0047951999999999995,0.0013985999999999998,0.0049949999999999994,0.0,0.19,0.19,136.75
2021-05-25 23:30:00,34.66,18.82,39.439929006,0.0,0.0,0.0,34.66,18.82,39.439929006,135.74,44.07,1.07,44.0829876483,0.0,0.0,0.0,44.07,1.07,44.0829876483,137.05,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,137.05
2021-05-26 00:00:00,33.13086912,19.75317016,38.572557862,0.01086912,0.00317016,0.011321999999999999,33.12,19.75,38.5615987739,135.89,42.22086912,0.33317016,42.2221836432,0.01086912,0.00317016,0.011321999999999999,42.21,0.33,42.211289959,137.19,0.01086912,0.19317016,0.19347570520000001,0.01086912,0.00317016,0.011321999999999999,0.0,0.19,0.19,137.19
2021-05-26 00:30:00,36.00239232,12.93069776,38.2540873283,5.28239232,1.54069776,5.502492,30.72,11.39,32.763554447,135.57,43.13239232,11.43069776,44.6213415142,5.28239232,1.54069776,5.502492,37.85,9.89,39.1207694198,135.45,5.28239232,1.74069776,5.5618070188,5.28239232,1.54069776,5.502492,0.0,0.2,0.2,135.45
2021-05-26 01:00:00,35.85694784,12.38869312,37.9367951417,5.20694784,1.51869312,5.423904,30.65,10.87,32.5204458764,135.57,42.87694784,11.67869312,44.4389978405,5.20694784,1.51869312,5.423904,37.67,10.16,39.0160800184,135.45,5.20694784,1.70869312,5.4801403255,5.20694784,1.51869312,5.423904,0.0,0.19,0.19,135.45
2021-05-26 01:30:00,36.48556928,12.43079104,38.5450558641,5.14556928,1.50079104,5.359968,31.34,10.93,33.191271443,135.62,43.51556928,11.71079104,45.0638147136,5.14556928,1.50079104,5.359968,38.37,10.21,39.705175985,135.4,5.14556928,1.6907910400000001,5.4162401679,5.14556928,1.50079104,5.359968,0.0,0.19,0.19,135.4
2021-05-26 02:00:00,36.07339136,12.51932248,38.1840673524,5.24339136,1.52932248,5.461866,30.83,10.99,32.7302459508,135.58,43.24339136,11.71932248,44.8032746092,5.24339136,1.52932248,5.461866,38.0,10.19,39.3425482144,135.4,5.24339136,1.72932248,5.5212054113,5.24339136,1.52932248,5.461866,0.0,0.2,0.2,135.4
2021-05-26 02:30:00,35.67622848,12.76181664,37.890067861,5.28622848,1.54181664,5.506488,30.39,11.22,32.3950690692,135.47,42.88622848,11.95181664,44.5204954401,5.28622848,1.54181664,5.506488,37.6,10.41,39.0144601398,135.28,5.28622848,1.73181664,5.5626792481,5.28622848,1.54181664,5.506488,0.0,0.19,0.19,135.28
2021-05-26 03:00:00,35.34949536,12.97901948,37.6568953695,5.13949536,1.49901948,5.353641,30.21,11.48,32.3177118621,135.54,42.36949536,12.29901948,44.1184770502,5.13949536,1.49901948,5.353641,37.23,10.8,38.764841029,135.36,5.13949536,1.68901948,5.4099167608,5.13949536,1.49901948,5.353641,0.0,0.19,0.19,135.36
2021-05-26 03:30:00,34.40422016,13.09748088,36.8129647029,5.61422016,1.63748088,5.848146,28.79,11.46,30.9870247039,135.66,41.32422016,12.46748088,43.1639809485,5.61422016,1.63748088,5.848146,35.71,10.83,37.316122521,135.51,5.61422016,1.83748088,5.9072670491,5.61422016,1.63748088,5.848146,0.0,0.2,0.2,135.51
2021-05-26 04:00:00,34.32019456,13.05839008,36.7205297636,5.24019456,1.5283900799999999,5.458536,29.08,11.53,31.2823800245,135.66,41.13019456,12.49839008,42.9872383288,5.24019456,1.5283900799999999,5.458536,35.89,10.97,37.5290953795,135.51,5.24019456,1.71839008,5.5147532577,5.24019456,1.5283900799999999,5.458536,0.0,0.19,0.19,135.51
2021-05-26 04:30:00,34.36657824,13.18983532,36.8107790694,5.1765782399999996,1.50983532,5.392269,29.19,11.68,31.4400779261,135.8,41.15657824,12.62983532,43.0508614622,5.1765782399999996,1.50983532,5.392269,35.98,11.12,37.6591927688,135.64,5.1765782399999996,1.69983532,5.4485229549,5.1765782399999996,1.50983532,5.392269,0.0,0.19,0.19,135.64
2021-05-26 05:00:00,33.64370112,13.17899616,36.1328737417,5.17370112,1.5089961600000001,5.389272,28.47,11.67,30.7689746335,135.85,40.42370112,12.60899616,42.3445674957,5.17370112,1.5089961600000001,5.389272,35.25,11.1,36.9563593986,135.69,5.17370112,1.7089961599999999,5.4486559034,5.17370112,1.5089961600000001,5.389272,0.0,0.2,0.2,135.69
2021-05-26 05:30:00,34.45002432,12.99792376,36.8205132734,5.65002432,1.6479237599999998,5.885442,28.8,11.35,30.9558152857,135.92,41.03002432,12.52792376,42.9000206228,5.65002432,1.6479237599999998,5.885442,35.38,10.88,37.0151158312,135.76,5.65002432,1.83792376,5.9414424649,5.65002432,1.6479237599999998,5.885442,0.0,0.19,0.19,135.76
2021-05-26 06:00:00,34.51713696,13.30999828,36.9944428006,5.89713696,1.71999828,6.142851,28.62,11.59,30.8777023109,135.59,41.30713696,12.81999828,43.2508025328,5.89713696,1.71999828,6.142851,35.41,11.1,37.1090029508,135.39,5.89713696,1.90999828,6.1987351738,5.89713696,1.71999828,6.142851,0.0,0.19,0.19,135.39
2021-05-26 06:30:00,39.20546816,11.80659488,40.9446506433,6.36546816,1.85659488,6.630696,32.84,9.95,34.3142550553,134.59,46.50546816,10.90659488,47.7672731131,6.36546816,1.85659488,6.630696,40.14,9.05,41.147564934,134.33,6.36546816,2.04659488,6.6863843368,6.36546816,1.85659488,6.630696,0.0,0.19,0.19,134.33
2021-05-26 07:00:00,43.95507808,10.09356444,45.0991012341,6.83507808,1.99356444,7.119873,37.12,8.1,37.9934783877,134.59,51.16507808,9.31356444,52.005842917,6.83507808,1.99356444,7.119873,44.33,7.32,44.9302937894,134.33,6.83507808,2.18356444,7.1753916983,6.83507808,1.99356444,7.119873,0.0,0.19,0.19,134.33
2021-05-26 07:30:00,48.34746432,9.59384376,49.2901526095,8.20746432,2.39384376,8.549441999999999,40.14,7.2,40.7806277539,134.23,55.36746432,9.20384376,56.1272379971,8.20746432,2.39384376,8.549441999999999,47.16,6.8100000000000005,47.6491521436,133.96,8.20746432,2.59384376,8.6075836339,8.20746432,2.39384376,8.549441999999999,0.0,0.2,0.2,133.96
2021-05-26 08:00:00,51.82151936,8.18752648,52.4643255807,9.11151936,2.65752648,9.491166,42.71,5.53,43.0665183176,134.71,58.76151936,7.77752648,59.2739915616,9.11151936,2.65752648,9.491166,49.65,5.12,49.9132938204,134.46,9.11151936,2.84752648,9.5461087414,9.11151936,2.65752648,9.491166,0.0,0.19,0.19,134.46
2021-05-26 08:30:00,54.51487456,6.79850508,54.9371570034,10.55487456,3.0785050800000002,10.994661,43.96,3.7199999999999998,44.1171168596,134.74,61.38487456,6.30850508,61.7081847172,10.55487456,3.0785050800000002,10.994661,50.83,3.23,50.9325220267,134.52,10.55487456,3.26850508,11.0493666079,10.55487456,3.0785050800000002,10.994661,0.0,0.19,0.19,134.52
2021-05-26 09:00:00,53.98774944,6.95267692,54.4335999724,12.79774944,3.7326769200000003,13.330989,41.19,3.22,41.3156689405,134.41,61.00774944,6.20267692,61.3222528346,12.79774944,3.7326769200000003,13.330989,48.21,2.47,48.2732327486,134.1,12.79774944,3.92267692,13.3854318178,12.79774944,3.7326769200000003,13.330989,0.0,0.19,0.19,134.1
2021-05-26 09:30:00,52.54918624,16.19642932,54.9885560567,14.55918624,4.24642932,15.165819,37.99,11.95,39.825150345,135.27,62.46918624,11.51642932,63.5218653203,14.55918624,4.24642932,15.165819,47.91,7.27,48.4584461162,136.29,14.55918624,4.43642932,15.2201119931,14.55918624,4.24642932,15.165819,0.0,0.19,0.19,136.29
2021-05-26 10:00:00,57.51503392,14.27855156,59.2609159689,11.03503392,3.21855156,11.494827,46.48,11.06,47.7777563307,135.27,67.34503392,11.77855156,68.3673011793,11.03503392,3.21855156,11.494827,56.31,8.56,56.9569109064,136.29,11.03503392,3.4085515600000003,11.5494674056,11.03503392,3.21855156,11.494827,0.0,0.19,0.19,136.29
2021-05-26 10:30:00,58.60954048,14.13778264,60.2905890936,9.96954048,2.9077826399999998,10.384938,48.64,11.23,49.9195602945,134.97,69.67954048,12.38778264,70.7721380222,9.96954048,2.9077826399999998,10.384938,59.71,9.48,60.4578737635,136.11,9.96954048,3.10778264,10.4427032094,9.96954048,2.9077826399999998,10.384938,0.0,0.2,0.2,136.11
2021-05-26 11:00:00,59.6255968,13.2953824,61.0899254126,7.5955968,2.2153824,7.9120800000000004,52.03,11.08,53.1966850471,134.9,70.7755968,11.4953824,71.7030607361,7.5955968,2.2153824,7.9120800000000004,63.18,9.28,63.8578953615,135.91,7.5955968,2.4053824,7.96736815,7.5955968,2.2153824,7.9120800000000004,0.0,0.19,0.19,135.91
2021-05-26 11:30:00,57.29500608,13.71729344,58.9141906592,8.90500608,2.59729344,9.276048,48.39,11.12,49.6512487255,134.93,69.00500608,12.00729344,70.0418871809,8.90500608,2.59729344,9.276048,60.1,9.41,60.8322126837,135.99,8.90500608,2.78729344,9.3310309187,8.90500608,2.59729344,9.276048,0.0,0.19,0.19,135.99
2021-05-26 12:00:00,58.70088032,13.30400676,60.189616598,8.79088032,2.56400676,9.157167,49.91,10.74,51.0524798614,134.82,70.27088032,12.36400676,71.3502998179,8.79088032,2.56400676,9.157167,61.48,9.8,62.256167566,135.89,8.79088032,2.75400676,9.2121729269,8.79088032,2.56400676,9.157167,0.0,0.19,0.19,135.89
2021-05-26 12:30:00,60.83296864,12.78503252,62.1619427793,8.38296864,2.44503252,8.732258999999999,52.45,10.34,53.4594996235,135.2,72.41296864,12.52503252,73.4881927039,8.38296864,2.44503252,8.732258999999999,64.03,10.08,64.8185721842,136.28,8.38296864,2.64503252,8.7903560935,8.38296864,2.44503252,8.732258999999999,0.0,0.2,0.2,136.28
2021-05-26 13:00:00,59.7540976,13.9491118,61.3606543316,8.2940976,2.4191118,8.639685,51.46,11.53,52.7358748861,135.2,70.9540976,11.2191118,71.8355930985,8.2940976,2.4191118,8.639685,62.66,8.8,63.2749207822,136.22,8.2940976,2.6091118,8.6947984096,8.2940976,2.4191118,8.639685,0.0,0.19,0.19,136.22
2021-05-26 13:30:00,58.91343648,15.22808564,60.8497131476,10.07343648,2.93808564,10.493163,48.84,12.29,50.3625823405,135.43,68.31343648000001,10.06808564,69.051371834,10.07343648,2.93808564,10.493163,58.24,7.13,58.6748199827,136.51,10.07343648,3.12808564,10.5479401917,10.07343648,2.93808564,10.493163,0.0,0.19,0.19,136.51
2021-05-26 14:00:00,56.58772288,15.62808584,58.7061108213,9.38772288,2.73808584,9.778878,47.2,12.89,48.9284385608,135.77,65.88772288,9.25808584,66.5349846301,9.38772288,2.73808584,9.778878,56.5,6.52,56.8749540659,136.93,9.38772288,2.9380858400000003,9.8367519677,9.38772288,2.73808584,9.778878,0.0,0.2,0.2,136.93
2021-05-26 14:30:00,54.88155744,16.51587092,57.3128200256,10.99155744,3.20587092,11.449539,43.89,13.31,45.8638005403,136.04,64.16155744,9.40587092,64.8473273226,10.99155744,3.20587092,11.449539,53.17,6.2,53.5302615349,137.33,10.99155744,3.39587092,11.504185076,10.99155744,3.20587092,11.449539,0.0,0.19,0.19,137.33
2021-05-26 15:00:00,52.48666176,16.58360968,55.0442165239,11.56666176,3.37360968,12.048606,40.92,13.21,42.9994244148,136.16,62.23666176,9.91360968,63.0212799292,11.56666176,3.37360968,12.048606,50.67,6.54,51.0903170865,137.41,11.56666176,3.57360968,12.1061286304,11.56666176,3.37360968,12.048606,0.0,0.2,0.2,137.41
2021-05-26 15:30:00,48.61235264,18.14276952,51.8875795837,14.99235264,4.37276952,15.617034,33.62,13.77,36.3306661101,136.16,59.43235264,11.23276952,60.4845405985,14.99235264,4.37276952,15.617034,44.44,6.86,44.9663563122,137.39,14.99235264,4.56276952,15.6712955232,14.99235264,4.37276952,15.617034,0.0,0.19,0.19,137.39
2021-05-26 16:00:00,50.45476032,17.93722176,53.5483591104,14.90476032,4.34722176,15.525792,35.55,13.59,38.0590409758,136.29,61.23476032,11.28722176,62.2663412006,14.90476032,4.34722176,15.525792,46.33,6.94,46.8469049138,137.39,14.90476032,4.54722176,15.5829748742,14.90476032,4.34722176,15.525792,0.0,0.2,0.2,137.39
2021-05-26 16:30:00,53.2842336,17.0049848,55.9319144888,12.1542336,3.5449848,12.66066,41.13,13.46,43.2764196763,136.15,64.2042336,10.5049848,65.0579612178,12.1542336,3.5449848,12.66066,52.05,6.96,52.5132754644,137.34,12.1542336,3.7349848,12.7151683378,12.1542336,3.5449848,12.66066,0.0,0.19,0.19,137.34
2021-05-26 17:00:00,54.52771008,16.57766544,56.9920183711,12.19771008,3.55766544,12.705948,42.33,13.02,44.2871234108,135.93,65.22771008,10.67766544,66.0958902015,12.19771008,3.55766544,12.705948,53.03,7.12,53.5058436061,137.04,12.19771008,3.74766544,12.7604516944,12.19771008,3.55766544,12.705948,0.0,0.19,0.19,137.04
2021-05-26 17:30:00,55.23737888,17.67381884,57.9959644969,13.72737888,4.00381884,14.299353,41.51,13.67,43.7029632863,135.99,64.86737888,9.93381884,65.6236055052,13.72737888,4.00381884,14.299353,51.14,5.93,51.4826621301,137.15,13.72737888,4.19381884,14.3537119721,13.72737888,4.00381884,14.299353,0.0,0.19,0.19,137.15
2021-05-26 18:00:00,55.0362416,17.9826538,57.8996004057,12.1462416,3.5426538,12.652335,42.89,14.44,45.2555598794,135.99,64.3262416,8.5326538,64.8896874646,12.1462416,3.5426538,12.652335,52.18,4.99,52.4180550955,137.15,12.1462416,3.7426538,12.7097853039,12.1462416,3.5426538,12.652335,0.0,0.2,0.2,137.15
2021-05-26 18:30:00,58.41666464,17.14361052,60.8802931113,8.68666464,2.53361052,9.048609,49.73,14.61,51.8316987952,136.1,68.90666464,7.55361052,69.319445062,8.68666464,2.53361052,9.048609,60.22,5.02,60.4288738932,137.28,8.68666464,2.7236105200000003,9.103636462,8.68666464,2.53361052,9.048609,0.0,0.19,0.19,137.28
2021-05-26 19:00:00,54.3307904,17.6168972,57.1155832715,8.8007904,2.5668972,9.16749,45.53,15.05,47.9529290033,136.1,65.2407904,7.7568972,65.7003058302,8.8007904,2.5668972,9.16749,56.44,5.19,56.6781236457,137.28,8.8007904,2.7668972,9.2254881594,8.8007904,2.5668972,9.16749,0.0,0.2,0.2,137.28
2021-05-26 19:30:00,53.41194048,17.22848264,56.1217961216,7.57194048,2.20848264,7.8874379999999995,45.84,15.02,48.2380140553,135.71,64.01194048,6.93848264,64.3868858182,7.57194048,2.20848264,7.8874379999999995,56.44,4.73,56.6378539495,136.86,7.57194048,2.39848264,7.9427326284,7.57194048,2.20848264,7.8874379999999995,0.0,0.19,0.19,136.86
2021-05-26 20:00:00,51.99479712,18.83514916,55.3011914106,8.07479712,2.35514916,8.411247,43.92,16.48,46.9100927307,135.53,61.00479712,4.90514916,61.2016810221,8.07479712,2.35514916,8.411247,52.93,2.55,52.9913898667,136.69,8.07479712,2.5451491600000002,8.4664120367,8.07479712,2.35514916,8.411247,0.0,0.19,0.19,136.69
2021-05-26 20:30:00,52.9089536,18.8996948,56.1832344617,7.4389536,2.1696948,7.74891,45.47,16.73,48.4501166149,135.89,62.1489536,4.5896948,62.3181974381,7.4389536,2.1696948,7.74891,54.71,2.42,54.7634960535,137.15,7.4389536,2.3596947999999998,7.8042418089000005,7.4389536,2.1696948,7.74891,0.0,0.19,0.19,137.15
2021-05-26 21:00:00,51.73711616,19.01915888,55.1222059887,6.71711616,1.95915888,6.996996,45.02,17.06,48.1439923563,135.89,60.30711616,3.81915888,60.4279259456,6.71711616,1.95915888,6.996996,53.59,1.8599999999999999,53.622268695,137.15,6.71711616,2.15915888,7.0556088735,6.71711616,1.95915888,6.996996,0.0,0.2,0.2,137.15
2021-05-26 21:30:00,51.7981552,19.0361286,55.1853519894,6.6381552,1.9361286,6.914745,45.16,17.1,48.2890836525,135.99,60.9881552,4.0061286,61.1195888489,6.6381552,1.9361286,6.914745,54.35,2.07,54.3894052183,137.33,6.6381552,2.1261286,6.9703319349,6.6381552,1.9361286,6.914745,0.0,0.19,0.19,137.33
2021-05-26 22:00:00,49.8823712,19.7831916,53.6621433267,6.4223712,1.8731916,6.68997,43.46,17.91,47.0057411387,135.99,58.9423712,3.2031916,59.0293448982,6.4223712,1.8731916,6.68997,52.52,1.33,52.5368375523,137.33,6.4223712,2.0631916,6.7456364717,6.4223712,1.8731916,6.68997,0.0,0.19,0.19,137.33
2021-05-26 22:30:00,47.87498976,15.32978868,50.2694446507,5.24498976,1.52978868,5.463531,42.63,13.8,44.8080004017,136.21,56.61498976,5.94978868,56.926769194,5.24498976,1.52978868,5.463531,51.37,4.42,51.5598031416,137.58,5.24498976,1.72978868,5.5228694046,5.24498976,1.52978868,5.463531,0.0,0.2,0.2,137.58
2021-05-26 23:00:00,45.29067392,10.06519656,46.3956175292,5.40067392,1.57519656,5.625702,39.89,8.49,40.7834794984,136.09,53.29067392,9.17519656,54.074764528,5.40067392,1.57519656,5.625702,47.89,7.6,48.4892988194,136.73,5.40067392,1.7651965600000001,5.6818304872,5.40067392,1.57519656,5.625702,0.0,0.19,0.19,136.73
2021-05-26 23:30:00,43.61578912,9.64335516,44.6691320635,5.08578912,1.48335516,5.297697,38.53,8.16,39.3845972431,135.56,51.32578912,8.82335516,52.0786734189,5.08578912,1.48335516,5.297697,46.24,7.34,46.8189406117,135.33,5.08578912,1.68335516,5.3571387482,5.08578912,1.48335516,5.297697,0.0,0.2,0.2,135.33
2021-05-27 00:00:00,39.92798688,11.37566284,41.5168621326,5.12798688,1.49566284,5.341653,34.8,9.88,36.1753286094,136.08,47.15798688,10.685662839999999,48.3534809182,5.12798688,1.49566284,5.341653,42.03,9.19,43.0229822304,135.84,5.12798688,1.68566284,5.3979355917,5.12798688,1.49566284,5.341653,0.0,0.19,0.19,135.84
2021-05-27 00:30:00,36.54991488,12.38664184,38.5917759867,5.19991488,1.5166418400000001,5.416578,31.35,10.87,33.181009629,135.71,43.60991488,11.74664184,45.1642366299,5.19991488,1.5166418400000001,5.416578,38.41,10.23,39.7489748295,135.51,5.19991488,1.70664184,5.4728183899000005,5.19991488,1.5166418400000001,5.416578,0.0,0.19,0.19,135.51
2021-05-27 01:00:00,37.28023456,11.77673508,39.0961299618,5.20023456,1.5167350800000001,5.416911,32.08,10.26,33.6807660245,135.6,44.12023456,11.20673508,45.5212698503,5.20023456,1.5167350800000001,5.416911,38.92,9.69,40.108135085,135.44,5.20023456,1.70673508,5.473151205,5.20023456,1.5167350800000001,5.416911,0.0,0.19,0.19,135.44
2021-05-27 01:30:00,36.00788704,12.45813372,38.1021393739,5.06788704,1.47813372,5.279049,30.94,10.98,32.8305345677,135.32,43.03788704,11.76813372,44.617806895,5.06788704,1.47813372,5.279049,37.97,10.29,39.3396110809,135.12,5.06788704,1.6681337200000002,5.3353677622,5.06788704,1.47813372,5.279049,0.0,0.19,0.19,135.12
2021-05-27 02:00:00,35.94519936,12.49526648,38.0550790491,5.43519936,1.58526648,5.661666,30.51,10.91,32.4019783347,135.55,43.11519936,11.71526648,44.678494654,5.43519936,1.58526648,5.661666,37.68,10.13,39.0179356194,135.36,5.43519936,1.78526648,5.7208887848,5.43519936,1.58526648,5.661666,0.0,0.2,0.2,135.36
2021-05-27 02:30:00,36.43113376,12.57783068,38.5412679041,5.10113376,1.48783068,5.313681,31.33,11.09,33.2348762597,135.49,43.59113376,11.90783068,45.1883101475,5.10113376,1.48783068,5.313681,38.49,10.42,39.8755125359,135.31,5.10113376,1.67783068,5.3699796488,5.10113376,1.48783068,5.313681,0.0,0.19,0.19,135.31
2021-05-27 03:00:00,36.61768736,12.44307548,38.6740889356,4.94768736,1.44307548,5.153841,31.67,11.0,33.5259436855,135.62,43.86768736,11.66307548,45.3916437681,4.94768736,1.44307548,5.153841,38.92,10.22,40.2394681873,135.45,4.94768736,1.63307548,5.2102347102,4.94768736,1.44307548,5.153841,0.0,0.19,0.19,135.45
2021-05-27 03:30:00,36.09715776,12.38083768,38.161367114,5.07715776,1.48083768,5.288706,31.02,10.9,32.8793308934,135.62,43.34715776,11.57083768,44.8649124649,5.07715776,1.48083768,5.288706,38.27,10.09,39.5777841724,135.45,5.07715776,1.68083768,5.3481535343,5.07715776,1.48083768,5.288706,0.0,0.2,0.2,135.45
2021-05-27 04:00:00,35.01247264,12.73405452,37.2562663841,4.88247264,1.4240545199999999,5.085909,30.13,11.31,32.1828059684,135.71,42.22247264,11.94405452,43.8793531654,4.88247264,1.4240545199999999,5.085909,37.34,10.52,38.7936334983,135.52,4.88247264,1.61405452,5.1423449003,4.88247264,1.4240545199999999,5.085909,0.0,0.19,0.19,135.52
2021-05-27 04:30:00,34.91619872,13.03055796,37.2684366965,5.07619872,1.48055796,5.287707,29.84,11.55,31.9973139498,135.8,41.91619872,12.34055796,43.6950464687,5.07619872,1.48055796,5.287707,36.84,10.86,38.4073586699,135.62,5.07619872,1.67055796,5.3440207094,5.07619872,1.48055796,5.287707,0.0,0.19,0.19,135.62
2021-05-27 05:00:00,35.20050432,12.90806376,37.4925807916,5.17050432,1.50806376,5.385942,30.03,11.4,32.1210351639,135.77,42.24050432,12.15806376,43.955417409,5.17050432,1.50806376,5.385942,37.07,10.65,38.5695138678,135.62,5.17050432,1.70806376,5.4453279728,5.17050432,1.50806376,5.385942,0.0,0.2,0.2,135.62
2021-05-27 05:30:00,36.20887584,12.57967212,38.3318515108,5.2788758399999995,1.53967212,5.498829,30.93,11.04,32.8412317065,135.92,43.14887584,11.96967212,44.7783266427,5.2788758399999995,1.53967212,5.498829,37.87,10.43,39.280043279,135.75,5.2788758399999995,1.72967212,5.5550243723,5.2788758399999995,1.53967212,5.498829,0.0,0.19,0.19,135.75
2021-05-27 06:00:00,36.34985408,12.47745744,38.4317425549,6.05985408,1.76745744,6.312348,30.29,10.71,32.1276858799,135.88,43.40985408,11.84745744,44.9975296993,6.05985408,1.76745744,6.312348,37.35,10.08,38.6862882686,135.67,6.05985408,1.95745744,6.3681607313,6.05985408,1.76745744,6.312348,0.0,0.19,0.19,135.67
2021-05-27 06:30:00,41.29073312,10.94104716,42.7157014989,6.14073312,1.79104716,6.396597,35.15,9.15,36.3214124175,135.18,48.81073312,10.06104716,49.836857221,6.14073312,1.79104716,6.396597,42.67,8.27,43.4640288054,134.93,6.14073312,1.99104716,6.4554528923,6.14073312,1.79104716,6.396597,0.0,0.2,0.2,134.93
2021-05-27 07:00:00,44.66088192,9.81734056,45.7271751756,7.19088192,2.09734056,7.490502,37.47,7.72,38.2570163499,135.18,52.37088192,8.78734056,53.10298134,7.19088192,2.09734056,7.490502,45.18,6.69,45.6726230909,134.93,7.19088192,2.28734056,7.5459068126,7.19088192,2.09734056,7.490502,0.0,0.19,0.19,134.93
2021-05-27 07:30:00,47.88655456,8.78899508,48.6864307805,8.87655456,2.58899508,9.246411,39.01,6.2,39.4996215172,135.12,56.06655456,7.60899508,56.5805209092,8.87655456,2.58899508,9.246411,47.19,5.02,47.4562588075,134.84,8.87655456,2.77899508,9.3013995996,8.87655456,2.58899508,9.246411,0.0,0.19,0.19,134.84
2021-05-27 08:00:00,50.5383616,8.4449388,51.239076734,10.0283616,2.9249388,10.44621,40.51,5.52,40.8843551985,134.58,57.3983616,7.9849388,57.9511101016,10.0283616,2.9249388,10.44621,47.37,5.06,47.639484674,134.23,10.0283616,3.1149388,10.5009942438,10.0283616,2.9249388,10.44621,0.0,0.19,0.19,134.23
2021-05-27 08:30:00,54.52513472,6.47608096,54.9083776926,10.13513472,2.95608096,10.557432,44.39,3.52,44.5293442575,134.44,61.23513472,6.11608096,61.5398096397,10.13513472,2.95608096,10.557432,51.1,3.16,51.1976132256,134.23,10.13513472,3.15608096,10.6151685252,10.13513472,2.95608096,10.557432,0.0,0.2,0.2,134.23
2021-05-27 09:00:00,54.54680384,5.7861511199999995,54.8528335999,9.34680384,2.72615112,9.736254,45.2,3.06,45.3034612364,134.51,62.98680384,4.43615112,63.1428293216,9.34680384,2.72615112,9.736254,53.64,1.71,53.6672497898,134.23,9.34680384,2.91615112,9.7911531179,9.34680384,2.72615112,9.736254,0.0,0.19,0.19,134.23
2021-05-27 09:30:00,51.68305408,6.84880744,52.1348658998,12.85305408,3.74880744,13.388598,38.83,3.1,38.953547977,134.71,60.71305408,5.15880744,60.9318326487,12.85305408,3.74880744,13.388598,47.86,1.4100000000000001,47.8807654492,134.3,12.85305408,3.93880744,13.4430354918,12.85305408,3.74880744,13.388598,0.0,0.19,0.19,134.3
2021-05-27 10:00:00,53.62012864,5.80253752,53.9331775166,11.22012864,3.27253752,11.687634,42.4,2.5300000000000002,42.4754152422,134.65,61.91012864,4.63253752,62.083205717,11.22012864,3.27253752,11.687634,50.69,1.3599999999999999,50.7082409476,134.21,11.22012864,3.47253752,11.7452034263,11.22012864,3.27253752,11.687634,0.0,0.2,0.2,134.21
2021-05-27 10:30:00,51.41977792,6.91451856,51.8825994748,12.28977792,3.5845185600000002,12.801852,39.13,3.33,39.2714374578,134.35,60.92977792,5.05451856,61.1390709388,12.28977792,3.5845185600000002,12.801852,48.64,1.47,48.6622081291,133.97,12.28977792,3.7745185599999997,12.8563459693,12.28977792,3.5845185600000002,12.801852,0.0,0.19,0.19,133.97
2021-05-27 11:00:00,52.74438304,6.54461172,53.1488653203,12.56438304,3.66461172,13.087899,40.18,2.88,40.2830832981,134.32,61.12438304,5.06461172,61.3338446039,12.56438304,3.66461172,13.087899,48.56,1.4,48.5801770273,133.88,12.56438304,3.85461172,13.1423648058,12.56438304,3.66461172,13.087899,0.0,0.19,0.19,133.88
2021-05-27 11:30:00,53.39807872,5.82652296,53.7150182053,13.18807872,3.84652296,13.737582,40.21,1.98,40.2587195524,134.34,62.97807872,4.41652296,63.1327496179,13.18807872,3.84652296,13.737582,49.79,0.5700000000000001,49.7932625965,133.95,13.18807872,4.04652296,13.7949182089,13.18807872,3.84652296,13.737582,0.0,0.2,0.2,133.95
2021-05-27 12:00:00,53.48445344,5.75754892,53.7934580534,12.09445344,3.52754892,12.598389,41.39,2.23,41.4500301568,134.15,62.68445344,4.09754892,62.8182346952,12.09445344,3.52754892,12.598389,50.59,0.5700000000000001,50.593211007,133.62,12.09445344,3.71754892,12.6529037768,12.09445344,3.52754892,12.598389,0.0,0.19,0.19,133.62
2021-05-27 12:30:00,54.182024,6.002257,54.5134736907,13.962024,4.072257,14.543775,40.22,1.9300000000000002,40.2662799374,134.38,62.622024,4.862257,62.8105041613,13.962024,4.072257,14.543775,48.66,0.79,48.6664124423,133.94,13.962024,4.272257,14.6010374306,13.962024,4.072257,14.543775,0.0,0.2,0.2,133.94
2021-05-27 13:00:00,51.27031648,7.36717564,51.7969171753,13.19031648,3.84717564,13.739913,38.08,3.52,38.2423430245,134.38,59.75031648,5.62717564,60.014710073,13.19031648,3.84717564,13.739913,46.56,1.78,46.5940124909,133.9,13.19031648,4.03717564,13.7943189752,13.19031648,3.84717564,13.739913,0.0,0.19,0.19,133.9
2021-05-27 13:30:00,49.84846624,7.28621932,50.3781557668,15.27846624,4.45621932,15.915068999999999,34.57,2.83,34.6856425629,134.71,58.22846624,5.68621932,58.5054473602,15.27846624,4.45621932,15.915068999999999,42.95,1.23,42.9676087303,134.21,15.27846624,4.64621932,15.969310712,15.27846624,4.45621932,15.915068999999999,0.0,0.19,0.19,134.21
2021-05-27 14:00:00,44.16411552,8.06370036,44.894235299900004,20.34411552,5.93370036,21.191787,23.82,2.13,23.9150433828,134.71,52.59411552,6.48370036,52.9922575259,20.34411552,5.93370036,21.191787,32.25,0.55,32.2546895815,134.24,20.34411552,6.13370036,21.2486544609,20.34411552,5.93370036,21.191787,0.0,0.2,0.2,134.24
2021-05-27 14:30:00,42.90684064,8.38157852,43.7178205334,22.49684064,6.56157852,23.434209,20.41,1.82,20.490985823,134.66,51.13684064,7.11157852,51.6289746139,22.49684064,6.56157852,23.434209,28.64,0.55,28.6452805886,134.24,22.49684064,6.75157852,23.488117236,22.49684064,6.56157852,23.434209,0.0,0.19,0.19,134.24
2021-05-27 15:00:00,41.11841792,8.26453856,41.9407545217,23.63841792,6.89453856,24.623352,17.48,1.37,17.5336048775,134.71,49.27841792,7.43453856,49.8360796642,23.63841792,6.89453856,24.623352,25.64,0.54,25.645685797,134.24,23.63841792,7.09453856,24.6800988479,23.63841792,6.89453856,24.623352,0.0,0.2,0.2,134.24
2021-05-27 15:30:00,41.0282384,8.3169862,41.8627352864,23.3382384,6.8069862,24.310665,17.69,1.51,17.7543290496,134.84,49.8982384,7.4369862,50.449409899,23.3382384,6.8069862,24.310665,26.56,0.63,26.5674707114,134.4,23.3382384,6.9969862,24.364547759,23.3382384,6.8069862,24.310665,0.0,0.19,0.19,134.4
2021-05-27 16:00:00,41.6492592,8.8764506,42.5846470828,21.5192592,6.2764506,22.415895,20.13,2.6,20.2972140946,134.78,50.2892592,7.0664506,50.783307444100004,21.5192592,6.2764506,22.415895,28.77,0.79,28.780844324,134.29,21.5192592,6.4764506,22.4727152096,21.5192592,6.2764506,22.415895,0.0,0.2,0.2,134.29
2021-05-27 16:30:00,43.08885984,9.50633412,44.1250521893,21.27885984,6.20633412,22.165479,21.81,3.3,22.0582433571,134.57,51.78885984,7.55633412,52.3372160977,21.27885984,6.20633412,22.165479,30.51,1.35,30.5398526519,134.15,21.27885984,6.39633412,22.2194276764,21.27885984,6.20633412,22.165479,0.0,0.19,0.19,134.15
2021-05-27 17:00:00,44.5107888,9.5473134,45.5231975234,20.3907888,5.9473134,21.240405,24.12,3.6,24.3871769584,134.8,52.9007888,8.0673134,53.5123817556,20.3907888,5.9473134,21.240405,32.51,2.12,32.5790500168,134.32,20.3907888,6.1473134,21.2972704806,20.3907888,5.9473134,21.240405,0.0,0.2,0.2,134.32
2021-05-27 17:30:00,47.73698528,9.87745404,48.7481677803,17.71698528,5.16745404,18.455193,30.02,4.71,30.3872423889,135.11,55.18698528,8.93745404,55.9060053037,17.71698528,5.16745404,18.455193,37.47,3.77,37.6591794919,134.71,17.71698528,5.35745404,18.5092917531,17.71698528,5.16745404,18.455193,0.0,0.19,0.19,134.71
2021-05-27 18:00:00,48.1528512,11.2270816,49.4443570081,15.9328512,4.6470816,16.59672,32.22,6.58,32.8850239471,135.28,54.8128512,10.9970816,55.90513805,15.9328512,4.6470816,16.59672,38.88,6.35,39.3951380249,134.87,15.9328512,4.8470816,16.6538268094,15.9328512,4.6470816,16.59672,0.0,0.2,0.2,134.87
2021-05-27 18:30:00,48.32669952,10.94528736,49.550673072,13.76669952,4.01528736,14.340312,34.56,6.93,35.2479573876,135.46,55.42669952,10.63528736,56.4378273582,13.76669952,4.01528736,14.340312,41.66,6.62,42.1826978748,135.26,13.76669952,4.20528736,14.3946676743,13.76669952,4.01528736,14.340312,0.0,0.19,0.19,135.26
2021-05-27 19:00:00,50.47072832,9.81104576,51.415474675,10.94072832,3.19104576,11.396592,39.53,6.62,40.0804852765,135.38,57.43072832,9.56104576,58.2211486609,10.94072832,3.19104576,11.396592,46.49,6.37,46.9243753288,135.12,10.94072832,3.39104576,11.4542013043,10.94072832,3.19104576,11.396592,0.0,0.2,0.2,135.12
2021-05-27 19:30:00,53.0765248,8.0277364,53.6801829035,8.6665248,2.5277364,9.02763,44.41,5.5,44.7492804411,135.19,60.1065248,7.8877364,60.6218665916,8.6665248,2.5277364,9.02763,51.44,5.36,51.7184995915,135.0,8.6665248,2.7177363999999997,9.0826616831,8.6665248,2.5277364,9.02763,0.0,0.19,0.19,135.0
2021-05-27 20:00:00,52.72523744,8.56361092,53.416159494,7.31523744,2.13361092,7.620039,45.41,6.43,45.8629807143,135.02,59.42523744,8.56361092,60.0391062291,7.31523744,2.13361092,7.620039,52.11,6.43,52.5052092654,134.74,7.31523744,2.33361092,7.678439863,7.31523744,2.13361092,7.620039,0.0,0.2,0.2,134.74
2021-05-27 20:30:00,51.53514784,9.19316812,52.348694377,7.00514784,2.04316812,7.297029,44.53,7.15,45.1003702867,135.27,58.22514784,9.21316812,58.9495573164,7.00514784,2.04316812,7.297029,51.22,7.17,51.719409316,135.11,7.00514784,2.23316812,7.3524918302,7.00514784,2.04316812,7.297029,0.0,0.19,0.19,135.11
2021-05-27 21:00:00,50.6251184,9.2885762,51.4701880785,6.4751184,1.8885762,6.744915,44.15,7.4,44.7658631102,135.27,56.8851184,9.4685762,57.6677607562,6.4751184,1.8885762,6.744915,50.41,7.58,50.9767054644,134.97,6.4751184,2.0785762,6.800561544,6.4751184,1.8885762,6.744915,0.0,0.19,0.19,134.97
2021-05-27 21:30:00,50.92050304,9.34139672,51.7702551909,6.45050304,1.8813967200000001,6.719274,44.47,7.46,45.0913794422,135.1,57.67050304,9.34139672,58.4221585836,6.45050304,1.8813967200000001,6.719274,51.22,7.46,51.7604095811,134.97,6.45050304,2.08139672,6.7779939343999995,6.45050304,1.8813967200000001,6.719274,0.0,0.2,0.2,134.97
2021-05-27 22:00:00,49.01945408,10.32400744,50.0948301516,6.45945408,1.88400744,6.728598,42.56,8.44,43.3887911793,134.36,55.89945408,10.22400744,56.8267480556,6.45945408,1.88400744,6.728598,49.44,8.34,50.138500177,134.18,6.45945408,2.07400744,6.7842504282,6.45945408,1.88400744,6.728598,0.0,0.19,0.19,134.18
2021-05-27 22:30:00,47.50461024,9.41051132,48.4277370663,5.1446102400000004,1.50051132,5.358969,42.36,7.91,43.0921999903,134.69,55.44461024,8.56051132,56.1015789326,5.1446102400000004,1.50051132,5.358969,50.3,7.06,50.7930467682,134.52,5.1446102400000004,1.70051132,5.4183718284,5.1446102400000004,1.50051132,5.358969,0.0,0.2,0.2,134.52
2021-05-27 23:00:00,43.80953536,10.31736448,45.0080370409,5.09953536,1.48736448,5.312016,38.71,8.83,39.7043196642,134.8,52.01953536,9.27736448,52.840340184,5.09953536,1.48736448,5.312016,46.92,7.79,47.5622802229,134.56,5.09953536,1.67736448,5.3683156098,5.09953536,1.48736448,5.312016,0.0,0.19,0.19,134.56
2021-05-27 23:30:00,41.84724768,10.19794724,43.071919696,5.06724768,1.47794724,5.278383,36.78,8.72,37.799560844,135.04,49.36724768,9.45794724,50.2650764397,5.06724768,1.47794724,5.278383,44.3,7.98,45.0130025659,134.78,5.06724768,1.67794724,5.3378372016,5.06724768,1.47794724,5.278383,0.0,0.2,0.2,134.78
2021-05-28 00:00:00,39.21718784,11.49876312,40.8681951567,4.96718784,1.44876312,5.174154,34.25,10.05,35.6940471227,135.61,46.56718784,10.69876312,47.7803988642,4.96718784,1.44876312,5.174154,41.6,9.25,42.6159887836,135.37,4.96718784,1.64876312,5.2336769927,4.96718784,1.44876312,5.174154,0.0,0.2,0.2,135.37
2021-05-28 00:30:00,36.42843616,12.40454388,38.4825112218,5.39843616,1.57454388,5.623371,31.03,10.83,32.8656325057,136.24,43.41843616,11.75454388,44.9814395102,5.39843616,1.57454388,5.623371,38.02,10.18,39.3592784487,136.07,5.39843616,1.7645438800000002,5.6795006891,5.39843616,1.57454388,5.623371,0.0,0.19,0.19,136.07
2021-05-28 01:00:00,35.35257216,12.75491688,37.5831380135,5.26257216,1.53491688,5.481846,30.09,11.22,32.1138054425,136.24,42.32257216,12.10491688,44.019644784,5.26257216,1.53491688,5.481846,37.06,10.57,38.5378839585,136.07,5.26257216,1.7249168799999999,5.5380505579,5.26257216,1.53491688,5.481846,0.0,0.19,0.19,136.07
2021-05-28 01:30:00,35.89132352,12.64246936,38.0528466154,5.15132352,1.50246936,5.365962,30.74,11.14,32.696287251,136.29,42.54132352,12.14246936,44.2402957607,5.15132352,1.50246936,5.365962,37.39,10.64,38.8744350441,136.1,5.15132352,1.69246936,5.4222307718,5.15132352,1.50246936,5.365962,0.0,0.19,0.19,136.1
2021-05-28 02:00:00,36.60727776,12.43587268,38.6619155541,4.95727776,1.44587268,5.163831,31.65,10.99,33.5037699371,136.29,43.54727776,11.75587268,45.1061630243,4.95727776,1.44587268,5.163831,38.59,10.31,39.9435126147,136.1,4.95727776,1.6358726799999999,5.2202185984,4.95727776,1.44587268,5.163831,0.0,0.19,0.19,136.1
2021-05-28 02:30:00,36.22985504,12.49745772,38.3247810911,5.09985504,1.48745772,5.312349,31.13,11.01,33.0196456674,136.18,43.04985504,11.98745772,44.6876846743,5.09985504,1.48745772,5.312349,37.95,10.5,39.3757857064,136.0,5.09985504,1.67745772,5.3686484176,5.09985504,1.48745772,5.312349,0.0,0.19,0.19,136.0
2021-05-28 03:00:00,35.67087392,12.52692156,37.8065471841,5.20087392,1.5169215600000001,5.417577,30.47,11.01,32.3981635282,136.07,42.70087392,11.91692156,44.33258004,5.20087392,1.5169215600000001,5.417577,37.5,10.4,38.9154211078,135.93,5.20087392,1.70692156,5.4738168351,5.20087392,1.5169215600000001,5.417577,0.0,0.19,0.19,135.93
2021-05-28 03:30:00,34.97977504,12.65076772,37.1971314184,5.17977504,1.51076772,5.395599,29.8,11.14,31.8141415097,136.14,42.03977504,11.96076772,43.7081531281,5.17977504,1.51076772,5.395599,36.86,10.45,38.3126884987,135.98,5.17977504,1.70076772,5.4518510895,5.17977504,1.51076772,5.395599,0.0,0.19,0.19,135.98
