Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-28 04:00:00,33.6618032,13.1159426,36.1267898513,4.9918032,1.4559426,5.199795,28.67,11.66,30.9503554099,136.14,40.5618032,12.505942600000001,42.4459477353,4.9918032,1.4559426,5.199795,35.57,11.05,37.2468441616,135.98,4.9918032,1.6459426,5.2561607881,4.9918032,1.4559426,5.199795,0.0,0.19,0.19,135.98
2021-05-28 04:30:00,32.66747744,13.50093092,35.3474075145,5.07747744,1.48093092,5.289039,27.59,12.02,30.0946589946,136.23,39.34747744,12.93093092,41.4177854955,5.07747744,1.48093092,5.289039,34.27,11.45,36.1321934015,136.06,5.07747744,1.67093092,5.3453519335,5.07747744,1.48093092,5.289039,0.0,0.19,0.19,136.06
2021-05-28 05:00:00,31.95761728,13.50680504,34.6947126318,5.09761728,1.4868050400000001,5.310018,26.86,12.02,29.42685848,136.34,38.46761728,12.97680504,40.5974758852,5.09761728,1.4868050400000001,5.310018,33.37,11.49,35.292732963,136.18,5.09761728,1.67680504,5.3663187639,5.09761728,1.4868050400000001,5.310018,0.0,0.19,0.19,136.18
2021-05-28 05:30:00,33.36949504,13.17235272,35.8752571476,5.45949504,1.59235272,5.686974,27.91,11.58,30.2169571598,136.4,39.62949504,12.82235272,41.6522461147,5.45949504,1.59235272,5.686974,34.17,11.23,35.9680663923,136.24,5.45949504,1.78235272,5.7430712437,5.45949504,1.59235272,5.686974,0.0,0.19,0.19,136.24
2021-05-28 06:00:00,32.87250112,13.52864616,35.547511823,6.37250112,1.8586461600000002,6.638022,26.5,11.67,28.9558094344,136.3,39.37250112,13.04864616,41.4784403161,6.37250112,1.8586461600000002,6.638022,33.0,11.19,34.8456037399,136.12,6.37250112,2.04864616,6.6937076134,6.37250112,1.8586461600000002,6.638022,0.0,0.19,0.19,136.12
2021-05-28 06:30:00,36.66335904,12.55472972,38.7533628791,7.59335904,2.2147297200000002,7.909749,29.07,10.34,30.8541812401,135.9,43.50335904,11.94472972,45.1133995155,7.59335904,2.2147297200000002,7.909749,35.91,9.73,37.2048518341,135.75,7.59335904,2.40472972,7.9650377612,7.59335904,2.2147297200000002,7.909749,0.0,0.19,0.19,135.75
2021-05-28 07:00:00,40.4588432,11.1484126,41.9667141504,7.9488432,2.3184126,8.280045,32.51,8.83,33.6878167889,135.29,47.5288432,10.4484126,48.6637468943,7.9488432,2.3184126,8.280045,39.58,8.13,40.4063522234,135.07,7.9488432,2.5084125999999998,8.3352409677,7.9488432,2.3184126,8.280045,0.0,0.19,0.19,135.07
2021-05-28 07:30:00,44.09528512,10.17570816,45.2541623099,9.58528512,2.79570816,9.984672,34.51,7.38,35.2902890325,134.93,51.87528512,9.22570816,52.6892673828,9.58528512,2.79570816,9.984672,42.29,6.43,42.7760330092,134.69,9.58528512,2.98570816,10.039529075,9.58528512,2.79570816,9.984672,0.0,0.19,0.19,134.69
2021-05-28 08:00:00,47.04557376,9.63787568,48.0226473451,10.65557376,3.10787568,11.099556,36.39,6.53,36.9712455836,134.58,53.65557376,9.35787568,54.4654976362,10.65557376,3.10787568,11.099556,43.0,6.25,43.4518411578,134.25,10.65557376,3.28787568,11.1512949312,10.65557376,3.10787568,11.099556,0.0,0.18,0.18,134.25
2021-05-28 08:30:00,51.68633312,7.46309716,52.2223596806,10.53633312,3.07309716,10.975347,41.15,4.39,41.3835063763,134.27,58.17633312,7.21309716,58.6217920737,10.53633312,3.07309716,10.975347,47.64,4.14,47.819548304,134.06,10.53633312,3.26309716,11.0300552443,10.53633312,3.07309716,10.975347,0.0,0.19,0.19,134.06
2021-05-28 09:00:00,49.8782688,8.1578284,50.5409919045,12.9182688,3.7678284,13.45653,36.96,4.39,37.219802525,133.83,56.4382688,7.6978284,56.9608176488,12.9182688,3.7678284,13.45653,43.52,3.93,43.697085715200004,133.55,12.9182688,3.9578284,13.5109612698,12.9182688,3.7678284,13.45653,0.0,0.19,0.19,133.55
2021-05-28 09:30:00,50.11430176,8.05125468,50.7569299979,13.92430176,4.06125468,14.504481,36.19,3.99,36.4092872767,133.92,56.96430176,7.39125468,57.4418168302,13.92430176,4.06125468,14.504481,43.04,3.33,43.1686286555,133.64,13.92430176,4.25125468,14.5588236426,13.92430176,4.06125468,14.504481,0.0,0.19,0.19,133.64
2021-05-28 10:00:00,47.64537696,8.42656828,48.3848013186,17.64537696,5.14656828,18.380601,30.0,3.2800000000000002,30.1787739976,133.89,53.71537696,8.18656828,54.3356386008,17.64537696,5.14656828,18.380601,36.07,3.04,36.1978797722,133.53,17.64537696,5.33656828,18.4347033897,17.64537696,5.14656828,18.380601,0.0,0.19,0.19,133.53
2021-05-28 10:30:00,48.01589664,7.27838652,48.5644030178,17.44589664,5.08838652,18.172809,30.57,2.19,30.6483441641,134.12,55.88589664,6.24838652,56.2341157782,17.44589664,5.08838652,18.172809,38.44,1.16,38.4574986186,133.86,17.44589664,5.27838652,18.2269216772,17.44589664,5.08838652,18.172809,0.0,0.19,0.19,133.86
2021-05-28 11:00:00,47.97077184,7.43647512,48.5437546254,17.37077184,5.06647512,18.094554,30.6,2.37,30.6916421848,133.77,54.75077184,6.59647512,55.1467179539,17.37077184,5.06647512,18.094554,37.38,1.53,37.4112990953,133.39,17.37077184,5.24647512,18.1457767952,17.37077184,5.06647512,18.094554,0.0,0.18,0.18,133.39
2021-05-28 11:30:00,46.54377728,7.00943504,47.0686241893,18.92377728,5.51943504,19.712268,27.62,1.49,27.6601608817,133.88,53.67377728,6.58943504,54.076751212,18.92377728,5.51943504,19.712268,34.75,1.07,34.7664694785,133.54,18.92377728,5.70943504,19.7663095953,18.92377728,5.51943504,19.712268,0.0,0.19,0.19,133.54
2021-05-28 12:00:00,44.56784128,7.25353704,45.1542498105,20.85784128,6.08353704,21.726918,23.71,1.17,23.7388500143,133.69,51.21784128,6.7035370400000005,51.654667497,20.85784128,6.08353704,21.726918,30.36,0.62,30.3663300384,133.37,20.85784128,6.27353704,21.7808817511,20.85784128,6.08353704,21.726918,0.0,0.19,0.19,133.37
2021-05-28 12:30:00,43.72519328,7.98234804,44.4478391781,21.50519328,6.27234804,22.401243,22.22,1.71,22.2857016941,133.83,50.96519328,7.43234804,51.5042786908,21.50519328,6.27234804,22.401243,29.46,1.16,29.4828289009,133.5,21.50519328,6.46234804,22.4551838158,21.50519328,6.27234804,22.401243,0.0,0.19,0.19,133.5
2021-05-28 13:00:00,48.51482752,7.59349136,49.1054946043,17.63482752,5.14349136,18.369612,30.88,2.45,30.9770382703,133.99,55.51482752,6.73349136,55.9216950787,17.63482752,5.14349136,18.369612,37.88,1.5899999999999999,37.9133551667,133.59,17.63482752,5.33349136,18.423714928,17.63482752,5.14349136,18.369612,0.0,0.19,0.19,133.59
2021-05-28 13:30:00,50.35944512,6.72733816,50.8067986741,15.41944512,4.49733816,16.061922,34.94,2.23,35.0110910998,134.17,58.12944512,5.83733816,58.4218016391,15.41944512,4.49733816,16.061922,42.71,1.34,42.7310156678,133.8,15.41944512,4.68733816,16.1161542198,15.41944512,4.49733816,16.061922,0.0,0.19,0.19,133.8
2021-05-28 14:00:00,49.23198464,6.76724552,49.6949084265,13.36198464,3.8972455200000002,13.918734,35.87,2.87,35.9846328313,134.2,56.72198464,6.12724552,57.0519647266,13.36198464,3.8972455200000002,13.918734,43.36,2.23,43.4173064572,133.73,13.36198464,4.08724552,13.9731245418,13.36198464,3.8972455200000002,13.918734,0.0,0.19,0.19,133.73
2021-05-28 14:30:00,51.3491808,6.0293444,51.7019473785,10.0091808,2.9193444,10.42623,41.34,3.11,41.4568172922,134.36,58.8191808,5.3593444,59.0628360509,10.0091808,2.9193444,10.42623,48.81,2.44,48.8709494485,134.1,10.0091808,3.1093444,10.4810172638,10.0091808,2.9193444,10.42623,0.0,0.19,0.19,134.1
2021-05-28 15:00:00,51.51832064,5.82659352,51.8467603001,11.02832064,3.21659352,11.487834,40.49,2.61,40.5740335683,134.36,58.68832064,5.45659352,58.9414403657,11.02832064,3.21659352,11.487834,47.66,2.24,47.7126104924,134.05,11.02832064,3.40659352,11.5424752783,11.02832064,3.21659352,11.487834,0.0,0.19,0.19,134.05
2021-05-28 15:30:00,46.75682688,7.61740784,47.3732599901,16.27682688,4.74740784,16.955028,30.48,2.87,30.6148215739,134.41,53.90682688,6.99740784,54.359081125,16.27682688,4.74740784,16.955028,37.63,2.25,37.6972067931,134.08,16.27682688,4.93740784,17.0092060209,16.27682688,4.74740784,16.955028,0.0,0.19,0.19,134.08
2021-05-28 16:00:00,45.79389184,9.10738512,46.6907377708,14.25389184,4.15738512,14.847804,31.54,4.95,31.9260724174,134.6,53.21389184,8.31738512,53.8599775343,14.25389184,4.15738512,14.847804,38.96,4.16,39.1814650058,134.28,14.25389184,4.34738512,14.9021203179,14.25389184,4.15738512,14.847804,0.0,0.19,0.19,134.28
2021-05-28 16:30:00,46.41348192,9.83351556,47.4437491373,14.58348192,4.25351556,15.191127,31.83,5.58,32.3154034479,134.76,54.20348192,8.82351556,54.9169543865,14.58348192,4.25351556,15.191127,39.62,4.57,39.882694242,134.48,14.58348192,4.44351556,15.2454181787,14.58348192,4.25351556,15.191127,0.0,0.19,0.19,134.48
2021-05-28 17:00:00,46.7979952,10.6164986,47.9871065732,16.7879952,4.8964986,17.487495,30.01,5.72,30.5502618647,134.76,53.0979952,10.7564986,54.1765572586,16.7879952,4.8964986,17.487495,36.31,5.86,36.7798273514,134.37,16.7879952,5.0764986,17.5387462742,16.7879952,4.8964986,17.487495,0.0,0.18,0.18,134.37
2021-05-28 17:30:00,49.62646112,9.80855116,50.5864934459,12.40646112,3.61855116,12.923397,37.22,6.19,37.7312138686,134.81,56.296461120000004,9.66855116,57.1206829106,12.40646112,3.61855116,12.923397,43.89,6.05,44.3050177745,134.6,12.40646112,3.80855116,12.9778788506,12.40646112,3.61855116,12.923397,0.0,0.19,0.19,134.6
2021-05-28 18:00:00,50.16804224,9.44151232,51.0487474585,9.70804224,2.83151232,10.112544,40.46,6.61,40.9963864261,134.77,56.36804224,9.42151232,57.1499875798,9.70804224,2.83151232,10.112544,46.66,6.59,47.1230697217,134.45,9.70804224,3.02151232,10.1673802345,9.70804224,2.83151232,10.112544,0.0,0.19,0.19,134.45
2021-05-28 18:30:00,50.53477728,9.09431004,51.3465694068,7.9347772800000005,2.31431004,8.265393,42.6,6.78,43.1361611644,134.77,57.56477728,8.82431004,58.2372048692,7.9347772800000005,2.31431004,8.265393,49.63,6.51,50.0551395962,134.6,7.9347772800000005,2.50431004,8.3205924825,7.9347772800000005,2.31431004,8.265393,0.0,0.19,0.19,134.6
2021-05-28 19:00:00,50.44475744,9.11347092,51.2613783017,7.79475744,2.27347092,8.119539,42.65,6.84,43.1950008682,134.77,56.89475744,9.03347092,57.6074389382,7.79475744,2.27347092,8.119539,49.1,6.76,49.5631677761,134.6,7.79475744,2.46347092,8.1747741573,7.79475744,2.27347092,8.119539,0.0,0.19,0.19,134.6
2021-05-28 19:30:00,51.38725504,8.62503272,52.1060569413,7.69725504,2.24503272,8.017974,43.69,6.38,44.1533747295,134.85,57.95725504,8.60503272,58.5925763206,7.69725504,2.24503272,8.017974,50.26,6.36,50.6608053627,134.67,7.69725504,2.43503272,8.0732347605,7.69725504,2.24503272,8.017974,0.0,0.19,0.19,134.67
2021-05-28 20:00:00,48.99297984,9.53211912,49.9116556379,7.17297984,2.09211912,7.471854,41.82,7.44,42.4766524105,134.85,55.422979839999996,9.43211912,56.2198502794,7.17297984,2.09211912,7.471854,48.25,7.34,48.8051032168,134.61,7.17297984,2.28211912,7.5272642748,7.17297984,2.09211912,7.471854,0.0,0.19,0.19,134.61
2021-05-28 20:30:00,47.80077248,10.08605864,48.8532744918,6.74077248,1.96605864,7.021638,41.06,8.12,41.8552027829,134.88,54.71077248,9.90605864,55.6003473293,6.74077248,1.96605864,7.021638,47.97,7.94,48.6226747516,134.66,6.74077248,2.15605864,7.077188883,6.74077248,1.96605864,7.021638,0.0,0.19,0.19,134.66
2021-05-28 21:00:00,47.43833632,9.12701476,48.3083652305,5.33833632,1.55701476,5.560767,42.1,7.57,42.7751668612,134.7,55.35833632,8.26701476,55.9722157249,5.33833632,1.55701476,5.560767,50.02,6.71,50.4680542522,134.5,5.33833632,1.7470147599999999,5.6169293424,5.33833632,1.55701476,5.560767,0.0,0.19,0.19,134.5
2021-05-28 21:30:00,47.74794688,9.35731784,48.656200308,5.16794688,1.50731784,5.383278,42.58,7.85,43.297562287,133.76,56.15794688,8.32731784,56.771993273,5.16794688,1.50731784,5.383278,50.99,6.82,51.4440715729,133.44,5.16794688,1.69731784,5.4395370028,5.16794688,1.50731784,5.383278,0.0,0.19,0.19,133.44
2021-05-28 22:00:00,46.78948512,9.59193316,47.7625491315,5.38948512,1.57193316,5.614047,41.4,8.02,42.1696620807,133.76,54.77948512,8.61193316,55.452298264,5.38948512,1.57193316,5.614047,49.39,7.04,49.8892142652,133.44,5.38948512,1.75193316,5.6670821113,5.38948512,1.57193316,5.614047,0.0,0.18,0.18,133.44
2021-05-28 22:30:00,45.22690784,9.94034812,46.3064111492,5.24690784,1.53034812,5.465529,39.98,8.41,40.854969098,133.91,52.83690784,9.18034812,53.6285150055,5.24690784,1.53034812,5.465529,47.59,7.65,48.2009398249,133.65,5.24690784,1.7203481200000001,5.5217424365,5.24690784,1.53034812,5.465529,0.0,0.19,0.19,133.65
2021-05-28 23:00:00,42.95646848,10.52188664,44.2263301975,5.04646848,1.4718866400000001,5.256738,37.91,9.05,38.9752562532,134.31,50.55646848,9.72188664,51.4827309397,5.04646848,1.4718866400000001,5.256738,45.51,8.25,46.2517307784,134.08,5.04646848,1.66188664,5.3130698587000005,5.04646848,1.4718866400000001,5.256738,0.0,0.19,0.19,134.08
2021-05-28 23:30:00,39.36786688,11.35062784,40.9715229769,5.24786688,1.53062784,5.466528,34.12,9.82,35.5050249965,134.31,46.68786688,10.620627840000001,47.880629168,5.24786688,1.53062784,5.466528,41.44,9.09,42.4252483788,134.13,5.24786688,1.71062784,5.5196335383,5.24786688,1.53062784,5.466528,0.0,0.18,0.18,134.13
2021-05-29 00:00:00,37.91542944,11.52491692,39.6283168912,5.12542944,1.49491692,5.338989,32.79,10.03,34.289721492,134.31,44.91542944,10.85491692,46.2084951402,5.12542944,1.49491692,5.338989,39.79,9.36,40.8760773558,134.13,5.12542944,1.68491692,5.3952731137,5.12542944,1.49491692,5.338989,0.0,0.19,0.19,134.13
2021-05-29 00:30:00,36.3563584,11.9972712,38.284713821,5.2363584,1.5272712,5.45454,31.12,10.47,32.834057014,134.65,43.0863584,11.4072712,44.5708437928,5.2363584,1.5272712,5.45454,37.85,9.88,39.1182425474,134.44,5.2363584,1.7072712,5.5076514272,5.2363584,1.5272712,5.45454,0.0,0.18,0.18,134.44
2021-05-29 01:00:00,33.91434048,12.72918264,36.2245024931,5.17434048,1.5091826400000001,5.389938,28.74,11.22,30.8524877441,134.99,41.06434048,11.94918264,42.767546397,5.17434048,1.5091826400000001,5.389938,35.89,10.44,37.3776096079,134.81,5.17434048,1.69918264,5.446193262,5.17434048,1.5091826400000001,5.389938,0.0,0.19,0.19,134.81
2021-05-29 01:30:00,33.87466016,12.86927588,36.23687159,5.17466016,1.5092758800000001,5.390271,28.7,11.36,30.866480201,135.84,40.52466016,12.32927588,42.3586959763,5.17466016,1.5092758800000001,5.390271,35.35,10.82,36.9688368765,135.64,5.17466016,1.69927588,5.4465260752,5.17466016,1.5092758800000001,5.390271,0.0,0.19,0.19,135.64
2021-05-29 02:00:00,34.642712,12.890791,36.9633600653,5.282712,1.540791,5.502825,29.36,11.35,31.477485604800002,136.34,41.292712,12.280791,43.0802262285,5.282712,1.540791,5.502825,36.01,10.74,37.5774892722,136.16,5.282712,1.730791,5.5590182191,5.282712,1.540791,5.502825,0.0,0.19,0.19,136.16
2021-05-29 02:30:00,34.64817664,12.87030152,36.961342044,5.17817664,1.51030152,5.393934,29.47,11.36,31.5837062423,136.3,41.24817664,12.31030152,43.0459707712,5.17817664,1.51030152,5.393934,36.07,10.8,37.6521566447,136.16,5.17817664,1.70030152,5.4501870219,5.17817664,1.51030152,5.393934,0.0,0.19,0.19,136.16
2021-05-29 03:00:00,32.95486976,13.21475368,35.5056777956,5.36486976,1.56475368,5.588406,27.59,11.65,29.9487996421,136.36,39.44486976,12.68475368,41.4342940848,5.36486976,1.56475368,5.588406,34.08,11.12,35.8483026097,136.21,5.36486976,1.74475368,5.6414530881000005,5.36486976,1.56475368,5.588406,0.0,0.18,0.18,136.21
2021-05-29 03:30:00,32.70372128,13.21650204,35.2733512972,4.99372128,1.45650204,5.201793,27.71,11.76,30.1021876281,136.51,39.07372128,12.74650204,41.1002312515,4.99372128,1.45650204,5.201793,34.08,11.29,35.9013996942,136.36,4.99372128,1.6465020400000001,5.2581575851,4.99372128,1.45650204,5.201793,0.0,0.19,0.19,136.36
2021-05-29 04:00:00,30.92504992,13.71563956,33.8301268265,5.02504992,1.46563956,5.234427,25.9,12.25,28.6508725871,136.51,37.26504992,13.23563956,39.5457469281,5.02504992,1.46563956,5.234427,32.24,11.77,34.3212834842,136.38,5.02504992,1.65563956,5.2907720657,5.02504992,1.46563956,5.234427,0.0,0.19,0.19,136.38
2021-05-29 04:30:00,30.54568928,13.72582604,33.4878699542,5.02568928,1.46582604,5.235093,25.52,12.26,28.3121528676,136.6,36.74568928,13.36582604,39.1010356179,5.02568928,1.46582604,5.235093,31.72,11.9,33.8787307909,136.45,5.02568928,1.65582604,5.2914376698,5.02568928,1.46582604,5.235093,0.0,0.19,0.19,136.45
2021-05-29 05:00:00,31.0847104,13.5647072,33.9154905917,4.8847104,1.4247072,5.08824,26.2,12.14,28.8759346169,136.71,37.2247104,13.2647072,39.5174837441,4.8847104,1.4247072,5.08824,32.34,11.84,34.4392392483,136.58,4.8847104,1.6147072,5.1446744342,4.8847104,1.4247072,5.08824,0.0,0.19,0.19,136.58
2021-05-29 05:30:00,31.926488,13.406059,34.6269122783,5.506488,1.6060590000000001,5.735925,26.42,11.8,28.9353831839,136.79,37.896488,13.196059,40.1282914646,5.506488,1.6060590000000001,5.735925,32.39,11.59,34.4011656779,136.63,5.506488,1.796059,5.7919977577,5.506488,1.6060590000000001,5.735925,0.0,0.19,0.19,136.63
2021-05-29 06:00:00,31.78826592,13.25407756,34.4407378284,5.80826592,1.69407756,6.050277,25.98,11.56,28.4357873111,136.79,37.53826592,13.38407756,39.8529163351,5.80826592,1.69407756,6.050277,31.73,11.69,33.8149227413,136.63,5.80826592,1.8840775600000002,6.1062018677,5.80826592,1.69407756,6.050277,0.0,0.19,0.19,136.63
2021-05-29 06:30:00,32.69390976,13.50447368,35.3731896324,6.32390976,1.8444736800000001,6.587406,26.37,11.66,28.8328371826,136.75,38.84390976,13.32447368,41.0656903545,6.32390976,1.8444736800000001,6.587406,32.52,11.48,34.4868206711,136.58,6.32390976,2.03447368,6.6431105521,6.32390976,1.8444736800000001,6.587406,0.0,0.19,0.19,136.58
2021-05-29 07:00:00,32.65043168,13.40845924,35.2964228794,7.88043168,2.29845924,8.208783,24.77,11.11,27.1474676535,136.75,38.54043168,13.18845924,40.7345103224,7.88043168,2.29845924,8.208783,30.66,10.89,32.536559437,136.58,7.88043168,2.48845924,8.2639961793,7.88043168,2.29845924,8.208783,0.0,0.19,0.19,136.58
2021-05-29 07:30:00,33.0453648,13.5857314,35.7290950408,9.8253648,2.8657314,10.234755,23.22,10.72,25.5751207231,136.48,39.6353648,13.1157314,41.7490664924,9.8253648,2.8657314,10.234755,29.81,10.25,31.5229852647,136.27,9.8253648,3.0557314,10.2895718007,9.8253648,2.8657314,10.234755,0.0,0.19,0.19,136.27
2021-05-29 08:00:00,33.88325408,13.10053244,36.3276596722,12.65325408,3.69053244,13.180473,21.23,9.41,23.2219938851,136.15,40.08325408,12.81053244,42.08060122,12.65325408,3.69053244,13.180473,27.43,9.12,28.9063885672,135.96,12.65325408,3.87053244,13.2320013672,12.65325408,3.69053244,13.180473,0.0,0.18,0.18,135.96
2021-05-29 08:30:00,36.5318128,12.2634454,38.5352493119,15.3718128,4.4834454,16.012305,21.16,7.78,22.5449329119,135.69,43.0218128,11.6434454,44.56956582,15.3718128,4.4834454,16.012305,27.65,7.16,28.5620044815,135.47,15.3718128,4.6734454,16.0665404075,15.3718128,4.4834454,16.012305,0.0,0.19,0.19,135.47
2021-05-29 09:00:00,35.801550399999996,12.1992022,37.8228971043,18.0315504,5.2592022,18.782865,17.77,6.94,19.0771198036,135.31,42.2015504,11.5292022,43.7480669234,18.0315504,5.2592022,18.782865,24.17,6.27,24.9700180216,134.95,18.0315504,5.4492022,18.8369481192,18.0315504,5.2592022,18.782865,0.0,0.19,0.19,134.95
2021-05-29 09:30:00,36.7858128,12.0216954,38.7003512083,21.3658128,6.2316953999999996,22.256055,15.42,5.79,16.4712021419,135.09,41.9658128,12.2916954,43.7288831297,21.3658128,6.2316953999999996,22.256055,20.6,6.06,21.4728572854,134.77,21.3658128,6.4216954,22.3100006368,21.3658128,6.2316953999999996,22.256055,0.0,0.19,0.19,134.77
2021-05-29 10:00:00,34.46712064,11.73999352,36.4116719344,22.21712064,6.47999352,23.142834,12.25,5.26,13.3315452968,134.87,41.02712064,11.09999352,42.5021703464,22.21712064,6.47999352,23.142834,18.81,4.62,19.3690603799,134.6,22.21712064,6.6599935200000004,23.1938777098,22.21712064,6.47999352,23.142834,0.0,0.18,0.18,134.6
2021-05-29 10:30:00,32.78744736,12.55050548,35.1074335745,25.16744736,7.34050548,26.216091,7.62,5.21,9.2308450317,134.82,38.31744736,12.46050548,40.2925671682,25.16744736,7.34050548,26.216091,13.15,5.12,14.1115874373,134.54,25.16744736,7.53050548,26.2699242367,25.16744736,7.34050548,26.216091,0.0,0.19,0.19,134.54
2021-05-29 11:00:00,32.2695856,11.6302958,34.3014567503,24.7895856,7.2302958,25.822485,7.48,4.4,8.6781564863,134.86,39.0895856,10.7502958,40.5408998687,24.7895856,7.2302958,25.822485,14.3,3.52,14.726859814600001,134.63,24.7895856,7.4202958,25.8763278689,24.7895856,7.2302958,25.822485,0.0,0.19,0.19,134.63
2021-05-29 11:30:00,33.04358112,10.79146116,34.7610973245,25.27358112,7.37146116,26.326647,7.77,3.42,8.4893639338,134.77,38.97358112,10.30146116,40.3120345226,25.27358112,7.37146116,26.326647,13.7,2.93,14.009814417,134.45,25.27358112,7.56146116,26.3804775829,25.27358112,7.37146116,26.326647,0.0,0.19,0.19,134.45
2021-05-29 12:00:00,30.50057376,11.49850068,32.5960199653,25.64057376,7.47850068,26.708931,4.86,4.02,6.3071388125,134.93,37.35057376,10.55850068,38.8142666659,25.64057376,7.47850068,26.708931,11.71,3.08,12.1082822894,134.58,25.64057376,7.65850068,26.7598889274,25.64057376,7.47850068,26.708931,0.0,0.18,0.18,134.58
2021-05-29 12:30:00,31.8303056,11.6005058,33.8783129657,24.0703056,7.0205058,25.073235,7.76,4.58,9.0107713321,135.13,38.9603056,10.5505058,40.3635799339,24.0703056,7.0205058,25.073235,14.89,3.5300000000000002,15.3027121779,134.81,24.0703056,7.2105058,25.1270970382,24.0703056,7.0205058,25.073235,0.0,0.19,0.19,134.81
2021-05-29 13:00:00,30.38448032,11.66255676,32.5458426607,25.17448032,7.34255676,26.223417,5.21,4.32,6.7680499407,135.37,36.53448032,10.93255676,38.135141924,25.17448032,7.34255676,26.223417,11.36,3.59,11.9137609511,134.99,25.17448032,7.53255676,26.2772500602,25.17448032,7.34255676,26.223417,0.0,0.19,0.19,134.99
2021-05-29 13:30:00,29.88482016,11.56015588,32.0427789052,24.99482016,7.29015588,26.036271,4.89,4.27,6.4919180525,135.61,36.57482016,10.64015588,38.0910801486,24.99482016,7.29015588,26.036271,11.58,3.35,12.054828908,135.31,24.99482016,7.49015588,26.0929774065,24.99482016,7.29015588,26.036271,0.0,0.2,0.2,135.31
2021-05-29 14:00:00,27.99581888,12.54211384,30.6768723037,25.27581888,7.37211384,26.328978,2.7199999999999998,5.17,5.8418575813,135.73,33.98581888,11.94211384,36.0229089318,25.27581888,7.37211384,26.328978,8.71,4.57,9.8361069535,135.34,25.27581888,7.56211384,26.3828085272,25.27581888,7.37211384,26.328978,0.0,0.19,0.19,135.34
2021-05-29 14:30:00,28.18861568,13.46959624,31.241448059,25.67861568,7.48959624,26.748558,2.51,5.98,6.485406695,135.87,33.61861568,13.47959624,36.2203097037,25.67861568,7.48959624,26.748558,7.94,5.99,9.9460394128,135.63,25.67861568,7.67959624,26.8023786566,25.67861568,7.48959624,26.748558,0.0,0.19,0.19,135.63
2021-05-29 15:00:00,28.40778816,12.71810488,31.1247910817,24.02778816,7.00810488,25.028946,4.38,5.71,7.1964227224,136.01,34.63778816,12.19810488,36.722882938,24.02778816,7.00810488,25.028946,10.61,5.19,11.8113589396,135.81,24.02778816,7.19810488,25.0828092072,24.02778816,7.00810488,25.028946,0.0,0.19,0.19,135.81
2021-05-29 15:30:00,31.12018624,11.83880432,33.2959949444,23.55018624,6.86880432,24.531444,7.57,4.97,9.0557053839,135.92,37.44018624,11.40880432,39.1398564343,23.55018624,6.86880432,24.531444,13.89,4.54,14.6131345029,135.63,23.55018624,7.05880432,24.5853206277,23.55018624,6.86880432,24.531444,0.0,0.19,0.19,135.63
2021-05-29 16:00:00,29.78730048,13.01421264,32.5061994168,22.19730048,6.47421264,23.122188,7.59,6.54,10.0189670126,135.76,36.19730048,12.39421264,38.2604373865,22.19730048,6.47421264,23.122188,14.0,5.92,15.2002105249,135.36,22.19730048,6.66421264,23.176105771,22.19730048,6.47421264,23.122188,0.0,0.19,0.19,135.36
2021-05-29 16:30:00,32.65542496,12.83533228,35.0873557575,19.59542496,5.71533228,20.411901,13.06,7.12,14.8747436953,135.71,39.25542496,12.24533228,41.120998911,19.59542496,5.71533228,20.411901,19.66,6.53,20.7160927783,135.44,19.59542496,5.90533228,20.4659138252,19.59542496,5.71533228,20.411901,0.0,0.19,0.19,135.44
2021-05-29 17:00:00,34.24500576,12.42437668,36.429185489,19.21500576,5.60437668,20.015631,15.03,6.82,16.504947743,135.8,40.58500576,11.74437668,42.2501251612,19.21500576,5.60437668,20.015631,21.37,6.14,22.2345789256,135.51,19.21500576,5.79437668,20.0696598742,19.21500576,5.60437668,20.015631,0.0,0.19,0.19,135.51
2021-05-29 17:30:00,37.21072224,12.28437732,39.1860150534,17.02072224,4.96437732,17.729919,20.19,7.32,21.4759982306,135.63,44.34072224,11.61437732,45.836594652,17.02072224,4.96437732,17.729919,27.32,6.65,28.1176972741,135.33,17.02072224,5.15437732,17.7840544064,17.02072224,4.96437732,17.729919,0.0,0.19,0.19,135.33
2021-05-29 18:00:00,39.22918496,13.25976228,41.4095429623,15.83918496,4.61976228,16.499151,23.39,8.64,24.9347488457,135.45,44.83918496,13.48976228,46.8244187817,15.83918496,4.61976228,16.499151,29.0,8.87,30.3261751627,135.15,15.83918496,4.80976228,16.5533559554,15.83918496,4.61976228,16.499151,0.0,0.19,0.19,135.15
2021-05-29 18:30:00,40.74097568,12.63820124,42.6561980249,13.33097568,3.88820124,13.886433,27.41,8.75,28.7727405716,135.45,46.28097568,12.89820124,48.0446907069,13.33097568,3.88820124,13.886433,32.95,9.01,34.1596633473,135.32,13.33097568,4.07820124,13.9408263003,13.33097568,3.88820124,13.886433,0.0,0.19,0.19,135.32
2021-05-29 19:00:00,43.6281712,11.0769666,45.0124039717,10.618171199999999,3.0969666,11.060595,33.01,7.98,33.9608671856,135.45,48.6581712,11.7769666,50.0631058448,10.618171199999999,3.0969666,11.060595,38.04,8.68,39.0177395552,135.32,10.618171199999999,3.2869666,11.1152916769,10.618171199999999,3.0969666,11.060595,0.0,0.19,0.19,135.32
2021-05-29 19:30:00,44.07008128,11.13710704,45.4555521058,8.63008128,2.51710704,8.989668,35.44,8.62,36.4732504721,135.4,49.51008128,11.57710704,50.8456247456,8.63008128,2.51710704,8.989668,40.88,9.06,41.8719237676,135.19,8.63008128,2.70710704,9.0447073709,8.63008128,2.51710704,8.989668,0.0,0.19,0.19,135.19
2021-05-29 20:00:00,43.56872384,11.17671112,44.9794682995,7.42872384,2.16671112,7.7382539999999995,36.14,9.01,37.2462038334,135.4,48.97872384,11.62671112,50.3398033415,7.42872384,2.16671112,7.7382539999999995,41.55,9.46,42.6133089539,135.19,7.42872384,2.35671112,7.7935887237,7.42872384,2.16671112,7.7382539999999995,0.0,0.19,0.19,135.19
2021-05-29 20:30:00,44.11337984,11.06556912,45.4800736681,6.7733798400000005,1.97556912,7.055604,37.34,9.09,38.4305048106,135.4,49.61337984,11.71556912,50.9778581244,6.7733798400000005,1.97556912,7.055604,42.84,9.74,43.9332812342,135.27,6.7733798400000005,2.16556912,7.1111436542,6.7733798400000005,1.97556912,7.055604,0.0,0.19,0.19,135.27
2021-05-29 21:00:00,42.65102336,10.70654848,43.974310387,5.61102336,1.63654848,5.844816,37.04,9.07,38.1343218112,135.37,49.35102336,10.43654848,50.4424925123,5.61102336,1.63654848,5.844816,43.74,8.8,44.6164498812,135.22,5.61102336,1.82654848,5.9008357456,5.61102336,1.63654848,5.844816,0.0,0.19,0.19,135.22
2021-05-29 21:30:00,42.54589888,10.99130384,43.9427157969,5.21589888,1.5213038399999999,5.433228,37.33,9.47,38.5124629179,135.25,49.01589888,10.90130384,50.2135118113,5.21589888,1.5213038399999999,5.433228,43.8,9.38,44.7931289374,135.07,5.21589888,1.70130384,5.4863499599,5.21589888,1.5213038399999999,5.433228,0.0,0.18,0.18,135.07
2021-05-29 22:00:00,41.12569888,11.33957884,42.6603933015,5.41569888,1.57957884,5.641353,35.71,9.76,37.019747433,135.25,48.36569888,11.02957884,49.6073828935,5.41569888,1.57957884,5.641353,42.95,9.45,43.9773237021,135.07,5.41569888,1.7695788399999999,5.6974734427,5.41569888,1.57957884,5.641353,0.0,0.19,0.19,135.07
2021-05-29 22:30:00,40.28005472,11.64251596,41.9288800962,5.22005472,1.52251596,5.437557,35.06,10.12,36.4913414388,135.25,47.55005472,11.11251596,48.8312985168,5.22005472,1.52251596,5.437557,42.33,9.59,43.4027303289,135.12,5.22005472,1.7125159600000002,5.4937857797,5.22005472,1.52251596,5.437557,0.0,0.19,0.19,135.12
2021-05-29 23:00:00,38.45014464,12.30962552,40.3725216364,5.21014464,1.51962552,5.427234,33.24,10.79,34.9474133521,135.31,45.62014464,11.77962552,47.1164214936,5.21014464,1.51962552,5.427234,40.41,10.26,41.6921539381,135.12,5.21014464,1.70962552,5.4834684816,5.21014464,1.51962552,5.427234,0.0,0.19,0.19,135.12
2021-05-29 23:30:00,35.96229248,12.86316864,38.1935542713,5.22229248,1.52316864,5.439888,30.74,11.34,32.7649690981,135.43,42.77229248,12.43316864,44.5427063213,5.22229248,1.52316864,5.439888,37.55,10.91,39.1028208701,135.26,5.22229248,1.7131686400000001,5.4961154951,5.22229248,1.52316864,5.439888,0.0,0.19,0.19,135.26
2021-05-30 00:00:00,34.03024448,13.30715464,36.5395389131,5.27024448,1.53715464,5.489838,28.76,11.77,31.0752393394,136.01,40.60024448,13.01715464,42.6359726845,5.27024448,1.53715464,5.489838,35.33,11.48,37.1483418203,135.88,5.27024448,1.72715464,5.5460382283000005,5.27024448,1.53715464,5.489838,0.0,0.19,0.19,135.88
2021-05-30 00:30:00,31.7698048,13.6520264,34.5788710321,5.3898048,1.5720264,5.61438,26.38,12.08,29.0143206021,135.51,38.0598048,13.4920264,40.380484368,5.3898048,1.5720264,5.61438,32.67,11.92,34.7766487747,135.39,5.3898048,1.7620263999999999,5.6705143344,5.3898048,1.5720264,5.61438,0.0,0.19,0.19,135.39
2021-05-30 01:00:00,31.16728768,13.76629224,34.0721385206,5.02728768,1.46629224,5.236758,26.14,12.3,28.889264442,135.85,37.34728768,13.57629224,39.7383392713,5.02728768,1.46629224,5.236758,32.32,12.11,34.5142651667,135.76,5.02728768,1.65629224,5.2931016807,5.02728768,1.46629224,5.236758,0.0,0.19,0.19,135.76
2021-05-30 01:30:00,30.98677792,13.84489356,33.9390848956,5.29677792,1.54489356,5.5174769999999995,25.69,12.3,28.482733366,136.3,37.02677792,13.71489356,39.4851945481,5.29677792,1.54489356,5.5174769999999995,31.73,12.17,33.9838461626,136.2,5.29677792,1.7348935600000002,5.5736623506,5.29677792,1.54489356,5.5174769999999995,0.0,0.19,0.19,136.2
2021-05-30 02:00:00,31.35322144,13.78552292,34.250038494,5.33322144,1.55552292,5.555439,26.02,12.23,28.7508834647,136.3,37.33322144,13.65552292,39.7522669707,5.33322144,1.55552292,5.555439,32.0,12.1,34.2112554578,136.2,5.33322144,1.74552292,5.611604155,5.33322144,1.55552292,5.555439,0.0,0.19,0.19,136.2
2021-05-30 02:30:00,30.9548,13.86515,33.9181666303,5.1948,1.51515,5.41125,25.76,12.35,28.5674657609,136.33,36.8748,13.82515,39.3812854991,5.1948,1.51515,5.41125,31.68,12.31,33.9876227471,136.24,5.1948,1.7051500000000002,5.4674933528,5.1948,1.51515,5.41125,0.0,0.19,0.19,136.24
2021-05-30 03:00:00,30.43995488,14.07498684,33.5364891967,5.15995488,1.50498684,5.374953,25.28,12.57,28.2326637071,136.41,36.39995488,13.97498684,38.990472842,5.15995488,1.50498684,5.374953,31.24,12.47,33.6368622199,136.33,5.15995488,1.6949868399999999,5.4312166916,5.15995488,1.50498684,5.374953,0.0,0.19,0.19,136.33
2021-05-30 03:30:00,29.91129344,14.20454392,33.112754993,5.26129344,1.53454392,5.480514,24.65,12.67,27.715544375,136.57,35.72129344,14.15454392,38.4234553185,5.26129344,1.53454392,5.480514,30.46,12.62,32.9708355975,136.49,5.26129344,1.72454392,5.5367192807,5.26129344,1.53454392,5.480514,0.0,0.19,0.19,136.49
2021-05-30 04:00:00,29.38796672,14.39815696,32.7255177466,5.30796672,1.54815696,5.529132,24.08,12.85,27.294118414,136.57,35.21796672,14.36815696,38.0361553567,5.30796672,1.54815696,5.529132,29.91,12.82,32.5416732821,136.49,5.30796672,1.73815696,5.585311121,5.30796672,1.54815696,5.529132,0.0,0.19,0.19,136.49
2021-05-30 04:30:00,29.05942528,14.42274904,32.4417306486,5.28942528,1.54274904,5.509818,23.77,12.88,27.0352972982,136.63,34.66942528,14.49274904,37.5767058692,5.28942528,1.54274904,5.509818,29.38,12.95,32.1074274896,136.55,5.28942528,1.7327490399999999,5.5660074585,5.28942528,1.54274904,5.509818,0.0,0.19,0.19,136.55
2021-05-30 05:00:00,28.882752,14.309136,32.2329759123,5.242752,1.5291359999999998,5.4612,23.64,12.78,26.873369718,136.63,34.332752,14.439136,37.2454897715,5.242752,1.5291359999999998,5.4612,29.09,12.91,31.8260302268,136.55,5.242752,1.729136,5.5205398142,5.242752,1.5291359999999998,5.4612,0.0,0.2,0.2,136.55
2021-05-30 05:30:00,29.00543936,14.40533648,32.3856331043,5.19543936,1.51533648,5.411916,23.81,12.89,27.0752322243,136.81,34.49543936,14.54533648,37.4366418093,5.19543936,1.51533648,5.411916,29.3,13.03,32.0666633749,136.75,5.19543936,1.7053364800000002,5.4681589821,5.19543936,1.51533648,5.411916,0.0,0.19,0.19,136.75
2021-05-30 06:00:00,28.17037376,14.84927568,31.8444806206,5.86037376,1.70927568,6.104556,22.31,13.14,25.8920006952,136.92,33.61037376,15.02927568,36.8176092618,5.86037376,1.70927568,6.104556,27.75,13.32,30.781242665,136.86,5.86037376,1.8992756800000001,6.1604568593,5.86037376,1.70927568,6.104556,0.0,0.19,0.19,136.86
2021-05-30 06:30:00,29.40408992,14.70535956,32.8762544067,5.98408992,1.74535956,6.233427,23.42,12.96,26.7667330842,136.68,35.34408992,14.72535956,38.2889136232,5.98408992,1.74535956,6.233427,29.36,12.98,32.1012460817,136.59,5.98408992,1.93535956,6.2892725173,5.98408992,1.74535956,6.233427,0.0,0.19,0.19,136.59
2021-05-30 07:00:00,29.90158176,14.77004468,33.3505443973,6.65158176,1.94004468,6.928731,23.25,12.83,26.5550635473,136.68,36.00158176,14.80004468,38.9249946917,6.65158176,1.94004468,6.928731,29.35,12.86,32.0437529013,136.59,6.65158176,2.13004468,6.9843131551,6.65158176,1.94004468,6.928731,0.0,0.19,0.19,136.59
2021-05-30 07:30:00,31.65458848,14.44967164,34.7966375149,6.92458848,2.01967164,7.213113,24.73,12.43,27.6781104846,136.21,37.90458848,14.39967164,40.5476062324,6.92458848,2.01967164,7.213113,30.98,12.38,33.3620263174,136.12,6.92458848,2.20967164,7.2686019546,6.92458848,2.01967164,7.213113,0.0,0.19,0.19,136.12
2021-05-30 08:00:00,32.83135136,14.08372748,35.7246275258,7.28135136,2.12372748,7.584741,25.55,11.96,28.2107089595,136.21,39.27135136,13.97372748,41.6833791496,7.28135136,2.12372748,7.584741,31.99,11.85,34.1142580163,136.12,7.28135136,2.31372748,7.6401186168,7.28135136,2.12372748,7.584741,0.0,0.19,0.19,136.12
2021-05-30 08:30:00,34.36999104,13.65333072,36.9825597254,8.95999104,2.61333072,9.333324,25.41,11.04,27.704687329,135.65,41.03999104,13.48333072,43.1981605149,8.95999104,2.61333072,9.333324,32.08,10.87,33.8715706751,135.55,8.95999104,2.80333072,9.3882960415,8.95999104,2.61333072,9.333324,0.0,0.19,0.19,135.55
2021-05-30 09:00:00,35.29215616,13.63437888,37.8342777632,11.67215616,3.40437888,12.158496,23.62,10.23,25.740188422,134.84,41.80215616,13.54437888,43.9416710978,11.67215616,3.40437888,12.158496,30.13,10.14,31.7905095901,134.73,11.67215616,3.58437888,12.210118811,11.67215616,3.40437888,12.158496,0.0,0.18,0.18,134.73
2021-05-30 09:30:00,35.37240192,14.32820056,38.1641736302,15.66240192,4.56820056,16.315002,19.71,9.76,21.994128762,134.51,41.57240192,14.43820056,44.0082519172,15.66240192,4.56820056,16.315002,25.91,9.87,27.7262510989,134.36,15.66240192,4.75820056,16.3692182609,15.66240192,4.56820056,16.315002,0.0,0.19,0.19,134.36
2021-05-30 10:00:00,32.73935072,15.41689396,36.1876457502,19.90935072,5.80689396,20.738907,12.83,9.61,16.0300031192,134.36,37.98935072,15.97689396,41.2122786162,19.90935072,5.80689396,20.738907,18.08,10.17,20.7440425183,134.22,19.90935072,5.9968939599999995,20.7929070421,19.90935072,5.80689396,20.738907,0.0,0.19,0.19,134.22
2021-05-30 10:30:00,30.14070464,14.83395552,33.5932777883,24.63070464,7.18395552,25.656984,5.51,7.65,9.4277568912,134.47,35.30070464,15.30395552,38.4753271934,24.63070464,7.18395552,25.656984,10.67,8.12,13.4083295007,134.39,24.63070464,7.36395552,25.7079647573,24.63070464,7.18395552,25.656984,0.0,0.18,0.18,134.39
2021-05-30 11:00:00,29.43216192,13.89188056,32.545913734,25.89216192,7.55188056,26.971002,3.54,6.34,7.2613497368,133.95,33.47216192,14.97188056,36.6680082784,25.89216192,7.55188056,26.971002,7.58,7.42,10.6072050984,133.81,25.89216192,7.74188056,27.0248175479,25.89216192,7.55188056,26.971002,0.0,0.19,0.19,133.81
2021-05-30 11:30:00,28.59924416,14.31936288,31.9837602513,26.56924416,7.74936288,27.676296,2.03,6.57,6.8764671162,133.64,33.71924416,14.63936288,36.760010504,26.56924416,7.74936288,27.676296,7.15,6.89,9.929481356,133.6,26.56924416,7.92936288,27.7272344621,26.56924416,7.74936288,27.676296,0.0,0.18,0.18,133.6
2021-05-30 12:00:00,28.37009408,13.23502744,31.3054019212,25.80009408,7.52502744,26.875098,2.5700000000000003,5.71,6.2617090319,133.82,34.19009408,13.23502744,36.6623578693,25.80009408,7.52502744,26.875098,8.39,5.71,10.1487043508,133.66,25.80009408,7.71502744,26.9289157401,25.80009408,7.52502744,26.875098,0.0,0.19,0.19,133.66
2021-05-30 12:30:00,28.57791648,13.43022564,31.5763878726,25.57791648,7.46022564,26.643663,3.0,5.97,6.681384587,133.82,34.34791648,13.17022564,36.7863318357,25.57791648,7.46022564,26.643663,8.77,5.71,10.4650370281,133.66,25.57791648,7.64022564,26.6946222915,25.57791648,7.46022564,26.643663,0.0,0.18,0.18,133.66
2021-05-30 13:00:00,28.88012448,13.05961964,31.6956661883,25.37012448,7.39961964,26.427213,3.51,5.66,6.6600075075,134.26,34.63012448,12.77961964,36.91292727,25.37012448,7.39961964,26.427213,9.26,5.38,10.7094350925,134.0,25.37012448,7.5896196400000004,26.4810411882,25.37012448,7.39961964,26.427213,0.0,0.19,0.19,134.0
2021-05-30 13:30:00,26.82797664,13.73607652,30.1400087717,25.35797664,7.39607652,26.414559,1.47,6.34,6.5081871516,134.81,32.75797664,13.36607652,35.3798959168,25.35797664,7.39607652,26.414559,7.4,5.97,9.5079387882,134.57,25.35797664,7.58607652,26.4683874885,25.35797664,7.39607652,26.414559,0.0,0.19,0.19,134.57
2021-05-30 14:00:00,26.47740736,14.12216048,30.0081408476,25.20740736,7.35216048,26.257716,1.27,6.77,6.8880911725,134.81,31.14740736,13.80216048,34.0684695747,25.20740736,7.35216048,26.257716,5.94,6.45,8.7684719307,134.57,25.20740736,7.54216048,26.3115482349,25.20740736,7.35216048,26.257716,0.0,0.19,0.19,134.57
2021-05-30 14:30:00,27.12512928,14.02649604,30.5371123326,25.56512928,7.45649604,26.630343,1.56,6.57,6.7526661401,135.06,31.64512928,13.61649604,34.4503000213,25.56512928,7.45649604,26.630343,6.08,6.16,8.6551718643,134.87,25.56512928,7.64649604,26.6841664062,25.56512928,7.45649604,26.630343,0.0,0.19,0.19,134.87
2021-05-30 15:00:00,26.60547936,13.91118148,30.0228663213,25.13547936,7.33118148,26.182791,1.47,6.58,6.7422029041,135.18,30.83547936,13.68118148,33.7342780277,25.13547936,7.33118148,26.182791,5.7,6.35,8.5330240829,134.9,25.13547936,7.52118148,26.2366250404,25.13547936,7.33118148,26.182791,0.0,0.19,0.19,134.9
2021-05-30 15:30:00,26.18818752,14.37822136,29.875649199,24.26818752,7.07822136,25.279362,1.92,7.3,7.5482713253,135.18,31.56818752,13.98822136,34.528550507,24.26818752,7.07822136,25.279362,7.3,6.91,10.0517709882,134.96,24.26818752,7.27822136,25.3360895102,24.26818752,7.07822136,25.279362,0.0,0.2,0.2,134.96
2021-05-30 16:00:00,28.77897792,13.94136856,31.9779819164,23.07897792,6.73136856,24.040602,5.7,7.21,9.1909792732,135.28,33.90897792,14.03136856,36.6973852917,23.07897792,6.73136856,24.040602,10.83,7.3,13.0605857449,135.06,23.07897792,6.92136856,24.0944924117,23.07897792,6.73136856,24.040602,0.0,0.19,0.19,135.06
2021-05-30 16:30:00,28.691477120000002,15.03626416,32.392747633,21.38147712,6.23626416,22.272372,7.31,8.8,11.4401092652,135.44,34.51147712,14.87626416,37.5811826366,21.38147712,6.23626416,22.272372,13.13,8.64,15.717712938,135.17,21.38147712,6.42626416,22.326317091900002,21.38147712,6.23626416,22.272372,0.0,0.19,0.19,135.17
2021-05-30 17:00:00,30.2656048,15.1795514,33.8589074634,19.5756048,5.7095514,20.391255,10.69,9.47,14.2813514767,135.44,36.1956048,15.0695514,39.2073103673,19.5756048,5.7095514,20.391255,16.62,9.36,19.0744331502,135.24,19.5756048,5.8995514,20.445268646,19.5756048,5.7095514,20.391255,0.0,0.19,0.19,135.24
2021-05-30 17:30:00,34.75922336,14.04477348,37.4894554601,17.39922336,5.07477348,18.124191,17.36,8.97,19.5404836174,135.27,41.00922336,13.90477348,43.3024147839,17.39922336,5.07477348,18.124191,23.61,8.83,25.2071616808,135.1,17.39922336,5.26477348,18.1783061182,17.39922336,5.07477348,18.124191,0.0,0.19,0.19,135.1
2021-05-30 18:00:00,34.89558912,14.23538016,37.6875070591,15.27558912,4.45538016,15.912072,19.62,9.78,21.922426873,134.98,41.08558912,14.04538016,43.420022307400004,15.27558912,4.45538016,15.912072,25.81,9.59,27.5340552771,134.73,15.27558912,4.64538016,15.9663139075,15.27558912,4.45538016,15.912072,0.0,0.19,0.19,134.73
2021-05-30 18:30:00,39.019528,12.414029,40.9466931675,12.459528,3.634029,12.978674999999999,26.56,8.78,27.9735946921,134.9,44.989528,12.844028999999999,46.7870357109,12.459528,3.634029,12.978674999999999,32.53,9.21,33.8086527386,134.73,12.459528,3.824029,13.0331514138,12.459528,3.634029,12.978674999999999,0.0,0.19,0.19,134.73
2021-05-30 19:00:00,39.21047968,12.71722324,41.2212261301,9.83047968,2.86722324,10.240083,29.38,9.85,30.9872054242,134.82,45.68047968,12.64722324,47.3989290963,9.83047968,2.86722324,10.240083,35.85,9.78,37.1600713132,134.61,9.83047968,3.05722324,10.294898964,9.83047968,2.86722324,10.240083,0.0,0.19,0.19,134.61
2021-05-30 19:30:00,41.20676576,11.88780668,42.887264917,7.46676576,2.1778066799999998,7.777881,33.74,9.71,35.1094246606,134.85,47.64676576,11.88780668,49.1073745485,7.46676576,2.1778066799999998,7.777881,40.18,9.71,41.336624197,134.64,7.46676576,2.36780668,7.8332049245,7.46676576,2.1778066799999998,7.777881,0.0,0.19,0.19,134.64
2021-05-30 20:00:00,40.55994368,12.08790024,42.3228822688,6.36994368,1.85790024,6.635358,34.19,10.23,35.6876589313,134.85,47.22994368,12.12790024,48.7622143083,6.36994368,1.85790024,6.635358,40.86,10.27,42.1308972133,134.64,6.36994368,2.04790024,6.691044603,6.36994368,1.85790024,6.635358,0.0,0.19,0.19,134.64
2021-05-30 20:30:00,42.80068224,12.31228232,44.5363974311,7.07068224,2.06228232,7.3652940000000005,35.73,10.25,37.1711635546,134.85,47.59068224,13.43228232,49.4499670818,7.07068224,2.06228232,7.3652940000000005,40.52,11.37,42.0850008911,134.69,7.07068224,2.25228232,7.4207360139,7.07068224,2.06228232,7.3652940000000005,0.0,0.19,0.19,134.69
2021-05-30 21:00:00,41.0857872,12.9433546,43.0763547453,7.0057872,2.0433546,7.297695,34.08,10.9,35.7806707595,134.71,45.8457872,14.0233546,47.9425768834,7.0057872,2.0433546,7.297695,38.84,11.98,40.6456147696,134.57,7.0057872,2.2233546,7.3501265274,7.0057872,2.0433546,7.297695,0.0,0.18,0.18,134.57
2021-05-30 21:30:00,41.54986464,24.24121052,48.1043401272,5.48986464,1.60121052,5.718609,36.06,22.64,42.5780835642,133.73,50.35986464,5.96121052,50.7114582459,5.48986464,1.60121052,5.718609,44.87,4.36,45.0813320566,133.7,5.48986464,1.79121052,5.774690372,5.48986464,1.60121052,5.718609,0.0,0.19,0.19,133.7
2021-05-30 22:00:00,39.866728,26.296129,47.7581658129,5.266728,1.5361289999999999,5.486175,34.6,24.76,42.5466520422,135.27,49.576728,5.046129,49.8328744612,5.266728,1.5361289999999999,5.486175,44.31,3.51,44.4488042584,137.17,5.266728,1.716129,5.5392709422,5.266728,1.5361289999999999,5.486175,0.0,0.18,0.18,137.17
2021-05-30 22:30:00,40.52153312,21.08794716,45.6803695456,5.34153312,1.5579471599999999,5.564097,35.18,19.53,40.237461401,135.54,48.38153312,6.58794716,48.8280021588,5.34153312,1.5579471599999999,5.564097,43.04,5.03,43.3329262801,137.64,5.34153312,1.74794716,5.6202575872,5.34153312,1.5579471599999999,5.564097,0.0,0.19,0.19,137.64
2021-05-30 23:00:00,37.03019456,18.01839008,41.1812783948,5.24019456,1.5283900799999999,5.458536,31.79,16.49,35.8123470328,135.26,44.54019456,8.67839008,45.3777851578,5.24019456,1.5283900799999999,5.458536,39.3,7.15,39.9451186004,136.52,5.24019456,1.71839008,5.5147532577,5.24019456,1.5283900799999999,5.458536,0.0,0.19,0.19,136.52
2021-05-30 23:30:00,36.1377968,17.8743574,40.3166592121,5.3977968,1.5743574,5.622705,30.74,16.3,34.7942179105,135.79,43.0177968,8.544357399999999,43.8581450235,5.3977968,1.5743574,5.622705,37.62,6.97,38.2602313114,136.41,5.3977968,1.7643574,5.6788350327,5.3977968,1.5743574,5.622705,0.0,0.19,0.19,136.41
2021-05-31 00:00:00,33.28904576,18.72347168,38.1933104007,5.18904576,1.5134716799999999,5.405256,28.1,17.21,32.9513899555,135.79,40.34904576,9.27347168,41.4009996346,5.18904576,1.5134716799999999,5.405256,35.16,7.76,36.0061550294,136.41,5.18904576,1.70347168,5.4615026928,5.18904576,1.5134716799999999,5.405256,0.0,0.19,0.19,136.41
2021-05-31 00:30:00,32.09212256,19.14936908,37.3711475147,5.31212256,1.54936908,5.533461,26.78,17.6,32.0457235837,136.26,38.52212256,9.81936908,39.7539172366,5.31212256,1.54936908,5.533461,33.21,8.27,34.2242165725,136.93,5.31212256,1.73936908,5.5896378138,5.31212256,1.54936908,5.533461,0.0,0.19,0.19,136.93
2021-05-31 01:00:00,30.15956512,19.45862316,35.8920239539,5.30956512,1.54862316,5.530797,24.85,17.91,30.631529508,136.26,36.86956512,10.04862316,38.214390739,5.30956512,1.54862316,5.530797,31.56,8.5,32.6846079983,136.93,5.30956512,1.7286231600000002,5.5838713983,5.30956512,1.54862316,5.530797,0.0,0.18,0.18,136.93
2021-05-31 01:30:00,30.36700768,19.49787724,36.0877038935,5.30700768,1.54787724,5.528133,25.06,17.95,30.825413217,136.22,37.01700768,10.10787724,38.3722300613,5.30700768,1.54787724,5.528133,31.71,8.56,32.8450559445,136.93,5.30700768,1.73787724,5.5843126539,5.30700768,1.54787724,5.528133,0.0,0.19,0.19,136.93
2021-05-31 02:00:00,30.28892576,19.55843668,36.0548397453,5.30892576,1.54843668,5.530131,24.98,18.01,30.7954623281,136.22,36.91892576,10.14843668,38.2883513137,5.30892576,1.54843668,5.530131,31.61,8.6,32.75900029,136.93,5.30892576,1.73843668,5.5863095882,5.30892576,1.54843668,5.530131,0.0,0.19,0.19,136.93
2021-05-31 02:30:00,29.67422048,19.58414764,35.5541586862,5.29422048,1.54414764,5.514813,24.38,18.04,30.3286333355,136.22,36.32422048,10.11414764,37.7060336811,5.29422048,1.54414764,5.514813,31.03,8.57,32.1917039002,136.93,5.29422048,1.73414764,5.5709997782,5.29422048,1.54414764,5.514813,0.0,0.19,0.19,136.93
2021-05-31 03:00:00,29.40802688,19.69400784,35.3933043071,5.08802688,1.48400784,5.300028,24.32,18.21,30.3820094793,136.22,35.97802688,10.33400784,37.4327415001,5.08802688,1.48400784,5.300028,30.89,8.85,32.1327652094,136.93,5.08802688,1.67400784,5.3563345471,5.08802688,1.48400784,5.300028,0.0,0.19,0.19,136.93
2021-05-31 03:30:00,28.97517952,19.87442736,35.1362190781,5.29517952,1.54442736,5.515812,23.68,18.33,29.9454721118,136.33,35.51517952,10.48442736,37.0304090364,5.29517952,1.54442736,5.515812,30.22,8.94,31.5146315225,137.05,5.29517952,1.73442736,5.5719982427,5.29517952,1.54442736,5.515812,0.0,0.19,0.19,137.05
2021-05-31 04:00:00,28.85481984,20.00598912,35.1118246274,5.33481984,1.55598912,5.557104,23.52,18.45,29.8930242699,136.4,35.20481984,10.63598912,36.7764001029,5.33481984,1.55598912,5.557104,29.87,9.08,31.2195980115,137.11,5.33481984,1.74598912,5.6132682755,5.33481984,1.55598912,5.557104,0.0,0.19,0.19,137.11
2021-05-31 04:30:00,28.36904576,20.06347168,34.7468797619,5.18904576,1.5134716799999999,5.405256,23.18,18.55,29.6886325047,136.46,34.83904576,10.71347168,36.4491095214,5.18904576,1.5134716799999999,5.405256,29.65,9.2,31.044524477,137.15,5.18904576,1.70347168,5.4615026928,5.18904576,1.5134716799999999,5.405256,0.0,0.19,0.19,137.15
2021-05-31 05:00:00,27.70540928,20.07741104,34.2153786687,5.30540928,1.54741104,5.5264679999999995,22.4,18.53,29.0709631763,136.46,33.95540928,10.82741104,35.6399024859,5.30540928,1.54741104,5.5264679999999995,28.65,9.28,30.1154594851,137.19,5.30540928,1.73741104,5.5826485426,5.30540928,1.54741104,5.5264679999999995,0.0,0.19,0.19,137.19
2021-05-31 05:30:00,28.05268192,20.02286556,34.4654625406,5.39268192,1.5728655599999999,5.617377,22.66,18.45,29.2211926519,136.5,34.24268192,10.88286556,35.9304610028,5.39268192,1.5728655599999999,5.617377,28.85,9.31,30.3149896916,137.23,5.39268192,1.76286556,5.6735097843,5.39268192,1.5728655599999999,5.617377,0.0,0.19,0.19,137.23
2021-05-31 06:00:00,28.3939904,20.0044972,34.7332491866,5.6039904,1.6344972,5.83749,22.79,18.37,29.2718465424,136.45,34.3839904,10.8844972,36.0656495176,5.6039904,1.6344972,5.83749,28.78,9.25,30.2299669203,137.16,5.6039904,1.8244972,5.8935132507,5.6039904,1.6344972,5.83749,0.0,0.19,0.19,137.16
2021-05-31 06:30:00,29.8349488,19.6114434,35.7034015485,6.2449488,1.8214434,6.505155,23.59,17.79,29.5461029579,136.37,36.2749488,10.2714434,37.701120142,6.2449488,1.8214434,6.505155,30.03,8.45,31.196208102900002,137.06,6.2449488,2.0014434,6.5578320502,6.2449488,1.8214434,6.505155,0.0,0.18,0.18,137.06
2021-05-31 07:00:00,30.54999296,19.55333128,36.2716808819,7.03999296,2.05333128,7.333326,23.51,17.5,29.3081916876,136.16,37.18999296,10.20333128,38.5642781026,7.03999296,2.05333128,7.333326,30.15,8.15,31.232114882,136.82,7.03999296,2.24333128,7.3887777141,7.03999296,2.05333128,7.333326,0.0,0.19,0.19,136.82
