Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-31 07:30:00,31.97269888,19.34370384,37.3688687536,8.41269888,2.45370384,8.763228,23.56,16.89,28.9887167705,136.16,39.28269888,9.72370384,40.4682696401,8.41269888,2.45370384,8.763228,30.87,7.27,31.7145045681,136.8,8.41269888,2.64370384,8.8183146031,8.41269888,2.45370384,8.763228,0.0,0.19,0.19,136.8
2021-05-31 08:00:00,32.81931104,19.25146572,38.0489961695,9.63931104,2.81146572,10.040949,23.18,16.44,28.4180576395,136.07,39.66931104,9.82146572,40.8670457371,9.63931104,2.81146572,10.040949,30.03,7.01,30.8373312723,136.64,9.63931104,3.00146572,10.095796838,9.63931104,2.81146572,10.040949,0.0,0.19,0.19,136.64
2021-05-31 08:30:00,33.43392256,18.72864408,38.3221774802,13.50392256,3.93864408,14.066586,19.93,14.79,24.8183198464,136.07,40.35392256,9.26864408,41.404671585,13.50392256,3.93864408,14.066586,26.85,5.33,27.3739182435,136.69,13.50392256,4.12864408,14.1209640764,13.50392256,3.93864408,14.066586,0.0,0.19,0.19,136.69
2021-05-31 09:00:00,33.19201216,19.15183688,38.3210454856,15.81201216,4.61183688,16.470846,17.38,14.54,22.6600088261,135.72,39.96201216,9.70183688,41.1228410342,15.81201216,4.61183688,16.470846,24.15,5.09,24.6805713062,136.24,15.81201216,4.80183688,16.5250526768,15.81201216,4.61183688,16.470846,0.0,0.19,0.19,136.24
2021-05-31 09:30:00,32.4481024,19.3311132,37.7699786459,19.4781024,5.6811132,20.28969,12.97,13.65,18.8293228768,135.04,39.1281024,10.0711132,40.4034122137,19.4781024,5.6811132,20.28969,19.65,4.39,20.1344133264,135.55,19.4781024,5.8611132,20.3408240012,19.4781024,5.6811132,20.28969,0.0,0.18,0.18,135.55
2021-05-31 10:00:00,31.50390368,19.33155524,36.9622100946,22.39390368,6.53155524,23.326983,9.11,12.8,15.7108911269,135.04,37.15390368,10.53155524,38.6176930232,22.39390368,6.53155524,23.326983,14.76,4.0,15.2924033428,135.55,22.39390368,6.72155524,23.380894484,22.39390368,6.53155524,23.326983,0.0,0.19,0.19,135.55
2021-05-31 10:30:00,30.58487104,19.55892072,36.3040729983,24.06487104,7.01892072,25.067574,6.52,12.54,14.1337185482,135.04,36.71487104,10.50892072,38.1892546429,24.06487104,7.01892072,25.067574,12.65,3.49,13.122598828,135.66,24.06487104,7.20892072,25.1214361874,24.06487104,7.01892072,25.067574,0.0,0.19,0.19,135.66
2021-05-31 11:00:00,29.72244288,18.69029584,35.1105506841,24.65244288,7.19029584,25.679628,5.07,11.5,12.5680109803,135.42,35.97244288,9.36029584,37.1703078406,24.65244288,7.19029584,25.679628,11.32,2.17,11.526113829,136.01,24.65244288,7.37029584,25.7306082462,24.65244288,7.19029584,25.679628,0.0,0.18,0.18,136.01
2021-05-31 11:30:00,29.16583904,17.61961972,34.0748758763,25.09583904,7.31961972,26.141499,4.07,10.3,11.0749672686,135.56,36.17583904,8.18961972,37.091255053,25.09583904,7.31961972,26.141499,11.08,0.87,11.1141036526,136.15,25.09583904,7.50961972,26.1953340399,25.09583904,7.31961972,26.141499,0.0,0.19,0.19,136.15
2021-05-31 12:00:00,27.88162272,17.81588996,33.0876233744,25.63162272,7.47588996,26.699607,2.25,10.34,10.5819705159,135.56,34.21162272,8.22588996,35.1866508035,25.63162272,7.47588996,26.699607,8.58,0.75,8.6127173412,136.0,25.63162272,7.66588996,26.7534287922,25.63162272,7.47588996,26.699607,0.0,0.19,0.19,136.0
2021-05-31 12:30:00,27.666048,18.051764,33.0344728344,25.926048,7.561764,27.0063,1.74,10.49,10.6333296761,136.08,33.926048,8.221764,34.9080812445,25.926048,7.561764,27.0063,8.0,0.66,8.0271788319,136.61,25.926048,7.751764,27.060114745,25.926048,7.561764,27.0063,0.0,0.19,0.19,136.61
2021-05-31 13:00:00,28.14145248,18.33542364,33.587633256,26.04145248,7.59542364,27.126513,2.1,10.74,10.9433815615,136.08,33.34145248,8.42542364,34.3895364463,26.04145248,7.59542364,27.126513,7.3,0.8300000000000001,7.3470334149,136.59,26.04145248,7.79542364,27.1831910745,26.04145248,7.59542364,27.126513,0.0,0.2,0.2,136.59
2021-05-31 13:30:00,28.22674784,18.02446812,33.4907561072,25.38674784,7.40446812,26.444529,2.84,10.62,10.9931797038,136.19,34.15674784,8.38446812,35.1707652555,25.38674784,7.40446812,26.444529,8.77,0.98,8.8245849761,136.7,25.38674784,7.59446812,26.4983567777,25.38674784,7.40446812,26.444529,0.0,0.19,0.19,136.7
2021-05-31 14:00:00,26.7218432,18.4517876,32.4734563858,24.9318432,7.2717876,25.97067,1.79,11.18,11.3223893238,136.19,32.0918432,8.7317876,33.2585404771,24.9318432,7.2717876,25.97067,7.16,1.46,7.3073387769,136.7,24.9318432,7.4617876,26.0245092084,24.9318432,7.2717876,25.97067,0.0,0.19,0.19,136.7
2021-05-31 14:30:00,27.1473472,18.1363096,32.6481880953,25.4273472,7.4163096,26.48682,1.72,10.72,10.8571082706,136.29,32.7773472,8.3463096,33.823296312,25.4273472,7.4163096,26.48682,7.35,0.93,7.4086031072,136.81,25.4273472,7.6063096,26.5406467774,25.4273472,7.4163096,26.48682,0.0,0.19,0.19,136.81
2021-05-31 15:00:00,26.37801728,18.54775504,32.2462247813,24.67801728,7.19775504,25.706268,1.7000000000000002,11.35,11.4766066413,136.29,32.08801728,8.77775504,33.2669481093,24.67801728,7.19775504,25.706268,7.41,1.58,7.5765757437,136.81,24.67801728,7.38775504,25.7601137692,24.67801728,7.19775504,25.706268,0.0,0.19,0.19,136.81
2021-05-31 15:30:00,26.70545088,18.84658984,32.686007026,23.64545088,6.89658984,24.630678,3.06,11.95,12.3355624112,136.44,33.09545088,8.99658984,34.2964647989,23.64545088,6.89658984,24.630678,9.45,2.1,9.6805216802,137.01,23.64545088,7.08658984,24.6845519076,23.64545088,6.89658984,24.630678,0.0,0.19,0.19,137.01
2021-05-31 16:00:00,26.73838944,19.43994692,33.0583273336,22.14838944,6.45994692,23.071239,4.59,12.98,13.7676613846,135.65,33.20838944,9.63994692,34.5792669937,22.14838944,6.45994692,23.071239,11.06,3.18,11.5080841151,136.14,22.14838944,6.64994692,23.1251583524,22.14838944,6.45994692,23.071239,0.0,0.19,0.19,136.14
2021-05-31 16:30:00,30.78849088,19.16080984,36.2638636164,20.60849088,6.01080984,21.467178,10.18,13.15,16.6299398676,135.65,37.44849088,9.45080984,38.6226264749,20.60849088,6.01080984,21.467178,16.84,3.44,17.1877630889,136.24,20.60849088,6.20080984,21.5211509688,20.60849088,6.01080984,21.467178,0.0,0.19,0.19,136.24
2021-05-31 17:00:00,33.26911136,18.88015748,38.2530275554,19.50911136,5.69015748,20.321991,13.76,13.19,19.0607895954,135.8,39.71911136,9.41015748,40.8186093715,19.50911136,5.69015748,20.321991,20.21,3.7199999999999998,20.5495133762,136.3,19.50911136,5.88015748,20.3760074118,19.50911136,5.69015748,20.321991,0.0,0.19,0.19,136.3
2021-05-31 17:30:00,36.6373744,19.0004842,41.2712442599,18.2073744,5.3104842,18.966015,18.43,13.69,22.9582447064,135.65,43.0273744,9.9704842,44.1674710951,18.2073744,5.3104842,18.966015,24.82,4.66,25.2536730002,136.23,18.2073744,5.5004842,19.0200896154,18.2073744,5.3104842,18.966015,0.0,0.19,0.19,136.23
2021-05-31 18:00:00,39.03798592,18.66941256,43.2725237307,16.07798592,4.68941256,16.747902,22.96,13.98,26.8812574111,135.53,44.55798592,10.02941256,45.6727842982,16.07798592,4.68941256,16.747902,28.48,5.34,28.9763006611,136.17,16.07798592,4.8794125600000005,16.8020920773,16.07798592,4.68941256,16.747902,0.0,0.19,0.19,136.17
2021-05-31 18:30:00,42.38544096,17.55242028,45.8760619829,13.58544096,3.96242028,14.151501,28.8,13.59,31.8453780006,135.51,48.88544096,8.77242028,49.6663034202,13.58544096,3.96242028,14.151501,35.3,4.8100000000000005,35.6261996289,136.19,13.58544096,4.14242028,14.2029522232,13.58544096,3.96242028,14.151501,0.0,0.18,0.18,136.19
2021-05-31 19:00:00,41.94508352,17.45064936,45.4303334193,11.38508352,3.32064936,11.859462,30.56,14.13,33.6685387268,135.32,47.82508352,8.83064936,48.6335170619,11.38508352,3.32064936,11.859462,36.44,5.51,36.8542222818,135.83,11.38508352,3.51064936,11.9140583214,11.38508352,3.32064936,11.859462,0.0,0.19,0.19,135.83
2021-05-31 19:30:00,44.07808288,16.12319084,46.934365589,9.02808288,2.63319084,9.404253,35.05,13.49,37.5563922655,135.32,50.98808288,7.26319084,51.5028012535,9.02808288,2.63319084,9.404253,41.96,4.63,42.2146716202,136.0,9.02808288,2.82319084,9.459211754,9.02808288,2.63319084,9.404253,0.0,0.19,0.19,136.0
2021-05-31 20:00:00,43.84040192,16.41720056,46.813516368,7.67040192,2.23720056,7.990002,36.17,14.18,38.8502419555,135.01,50.22040192,7.75720056,50.8159712053,7.67040192,2.23720056,7.990002,42.55,5.52,42.9065601045,135.56,7.67040192,2.42720056,8.0452699254,7.67040192,2.23720056,7.990002,0.0,0.19,0.19,135.56
2021-05-31 20:30:00,43.05248032,16.94780676,46.2681771381,7.19248032,2.09780676,7.492167,35.86,14.85,38.8131691569,135.14,49.62248032,8.21780676,50.2983389492,7.19248032,2.09780676,7.492167,42.43,6.12,42.8690949286,135.83,7.19248032,2.28780676,7.5475713262,7.19248032,2.09780676,7.492167,0.0,0.19,0.19,135.83
2021-05-31 21:00:00,41.84449984,16.44922912,44.9615313963,5.65449984,1.64922912,5.890104,36.19,14.8,39.0993107356,135.46,49.79449984,6.8892291199999995,50.2688143105,5.65449984,1.64922912,5.890104,44.14,5.24,44.4499403824,136.14,5.65449984,1.8392291200000002,5.9461022693,5.65449984,1.64922912,5.890104,0.0,0.19,0.19,136.14
2021-05-31 21:30:00,42.06818624,16.25405432,45.0990751054,5.56818624,1.62405432,5.800194,36.5,14.63,39.3228546777,135.67,50.07818624,6.78405432,50.5356124936,5.56818624,1.62405432,5.800194,44.51,5.16,44.8080985984,136.3,5.56818624,1.8140543199999999,5.8562352309,5.56818624,1.62405432,5.800194,0.0,0.19,0.19,136.3
2021-05-31 22:00:00,40.51368064,17.01482352,43.9415809731,5.67368064,1.6548235199999999,5.910084,34.84,15.36,38.0756510122,135.74,48.77368064,7.27482352,49.3132333195,5.67368064,1.6548235199999999,5.910084,43.1,5.62,43.4648639708,136.3,5.67368064,1.83482352,5.9629882906,5.67368064,1.6548235199999999,5.910084,0.0,0.18,0.18,136.3
2021-05-31 22:30:00,40.07994464,16.86790052,43.4848022911,5.40994464,1.57790052,5.635359,34.67,15.29,37.891859284,135.27,47.81994464,7.32790052,48.3781482842,5.40994464,1.57790052,5.635359,42.41,5.75,42.7980209823,135.89,5.40994464,1.76790052,5.6914825183,5.40994464,1.57790052,5.635359,0.0,0.19,0.19,135.89
2021-05-31 23:00:00,36.97405056,17.53034808,40.9193538392,5.38405056,1.57034808,5.608386,31.59,15.96,35.392791639,134.83,45.02405056,7.73034808,45.6828568532,5.38405056,1.57034808,5.608386,39.64,6.16,40.1157724592,135.46,5.38405056,1.76034808,5.6645234394,5.38405056,1.57034808,5.608386,0.0,0.19,0.19,135.46
2021-05-31 23:30:00,35.13324128,17.48636204,39.2443308037,5.47324128,1.59636204,5.701293,29.66,15.89,33.6482941618,135.26,42.52324128,7.77636204,43.2284380418,5.47324128,1.59636204,5.701293,37.05,6.18,37.5618809433,135.9,5.47324128,1.78636204,5.7573830381,5.47324128,1.59636204,5.701293,0.0,0.19,0.19,135.9
2021-06-01 00:00:00,33.24851616,18.75123388,38.1716203332,5.31851616,1.55123388,5.540121,27.93,17.2,32.8012941818,135.78,40.43851616,8.89123388,41.4044397273,5.31851616,1.55123388,5.540121,35.12,7.34,35.878823838,136.4,5.31851616,1.74123388,5.5962942711,5.31851616,1.55123388,5.540121,0.0,0.19,0.19,136.4
2021-06-01 00:30:00,31.6931616,18.9663388,36.9347871211,5.2331616,1.5263388,5.45121,26.46,17.44,31.690459132,136.65,38.8131616,9.1563388,39.8785663434,5.2331616,1.5263388,5.45121,33.58,7.63,34.4359303635,137.29,5.2331616,1.7163388,5.5074312713,5.2331616,1.5263388,5.45121,0.0,0.19,0.19,137.29
2021-06-01 01:00:00,30.7610736,19.0319798,36.1726402704,5.3210736,1.5519798,5.542785,25.44,17.48,30.8665514757,136.83,37.8810736,9.2519798,38.9945492,5.3210736,1.5519798,5.542785,32.56,7.7,33.4580872137,137.49,5.3210736,1.7419798,5.5989568564,5.3210736,1.5519798,5.542785,0.0,0.19,0.19,137.49
2021-06-01 01:30:00,31.30116352,19.17908936,36.7096759232,5.31116352,1.54908936,5.532462,25.99,17.63,31.4053657836,136.54,38.16116352,9.49908936,39.3256544748,5.31116352,1.54908936,5.532462,32.85,7.95,33.7982987738,137.2,5.31116352,1.73908936,5.5886393459,5.31116352,1.54908936,5.532462,0.0,0.19,0.19,137.2
2021-06-01 02:00:00,30.64852608,19.33165344,36.2359624627,5.38852608,1.57165344,5.613048,25.26,17.76,30.8785556657,136.4,37.65852608,9.67165344,38.8806567175,5.38852608,1.57165344,5.613048,32.27,8.1,33.2710519822,137.03,5.38852608,1.76165344,5.6691830238000005,5.38852608,1.57165344,5.613048,0.0,0.19,0.19,137.03
2021-06-01 02:30:00,30.26467008,19.36969544,35.9323719853,5.24467008,1.52969544,5.463198,25.02,17.84,30.7289114679,136.22,37.13467008,9.82969544,38.4136256346,5.24467008,1.52969544,5.463198,31.89,8.3,32.9524217623,136.92,5.24467008,1.70969544,5.5163051715,5.24467008,1.52969544,5.463198,0.0,0.18,0.18,136.92
2021-06-01 03:00:00,29.61106368,19.50156024,35.4559719096,5.25106368,1.5315602400000001,5.469858,24.36,17.97,30.2709514221,136.11,36.38106368,10.01156024,37.7334484632,5.25106368,1.5315602400000001,5.469858,31.13,8.48,32.2643347987,136.82,5.25106368,1.72156024,5.5260690759,5.25106368,1.5315602400000001,5.469858,0.0,0.19,0.19,136.82
2021-06-01 03:30:00,29.69826624,19.46074432,35.5064443045,5.48826624,1.60074432,5.716944,24.21,17.86,30.0849414159,136.15,36.34826624,9.97074432,37.6910095507,5.48826624,1.60074432,5.716944,30.86,8.37,31.9749354964,136.86,5.48826624,1.79074432,5.773026203,5.48826624,1.60074432,5.716944,0.0,0.19,0.19,136.86
2021-06-01 04:00:00,29.12348128,19.56643204,35.0859291546,5.23348128,1.52643204,5.451543,23.89,18.04,29.9361604084,136.0,35.74348128,10.15643204,37.1584386889,5.23348128,1.52643204,5.451543,30.51,8.63,31.7070496893,136.68,5.23348128,1.71643204,5.5077640886,5.23348128,1.52643204,5.451543,0.0,0.19,0.19,136.68
2021-06-01 04:30:00,28.91933536,19.53563948,34.8994150031,5.29933536,1.5456394800000002,5.520141,23.62,17.99,29.6908150781,135.94,35.49933536,10.11563948,36.9124501096,5.29933536,1.5456394800000002,5.520141,30.2,8.57,31.3924338018,136.65,5.29933536,1.7356394800000001,5.5763249244,5.29933536,1.5456394800000002,5.520141,0.0,0.19,0.19,136.65
2021-06-01 05:00:00,28.39290176,19.67542968,34.5438764971,5.33290176,1.55542968,5.555106,23.06,18.12,29.3274274358,135.94,34.82290176,10.31542968,36.3186257514,5.33290176,1.55542968,5.555106,29.49,8.76,30.7635774903,136.65,5.33290176,1.74542968,5.611271331,5.33290176,1.55542968,5.555106,0.0,0.19,0.19,136.65
2021-06-01 05:30:00,29.59850592,19.50414756,35.4469085357,5.56850592,1.62414756,5.800527,24.03,17.88,29.9522169463,136.1,35.88850592,10.24414756,37.3219428273,5.56850592,1.62414756,5.800527,30.32,8.62,31.5215291507,136.8,5.56850592,1.80414756,5.8534781625,5.56850592,1.62414756,5.800527,0.0,0.18,0.18,136.8
2021-06-01 06:00:00,30.02387008,19.47279544,35.7857867991,6.04387008,1.76279544,6.295698,23.98,17.71,29.8108117971,136.1,36.38387008,10.18279544,37.7819444308,6.04387008,1.76279544,6.295698,30.34,8.42,31.4866956031,136.8,6.04387008,1.95279544,6.3515175804,6.04387008,1.76279544,6.295698,0.0,0.19,0.19,136.8
2021-06-01 06:30:00,33.06225088,18.55148984,37.9113466991,6.86225088,2.00148984,7.148178,26.2,16.55,30.9893933468,136.08,39.94225088,8.93148984,40.9286564173,6.86225088,2.00148984,7.148178,33.08,6.93,33.7980961002,136.77,6.86225088,2.19148984,7.2036875875,6.86225088,2.00148984,7.148178,0.0,0.19,0.19,136.77
2021-06-01 07:00:00,35.41562656,17.76664108,39.622217756,7.80562656,2.27664108,8.130861,27.61,15.49,31.6583669825,135.8,42.39562656,7.9666410800000005,43.1376462213,7.80562656,2.27664108,8.130861,34.59,5.69,35.0548741261,136.43,7.80562656,2.46664108,8.1860933425,7.80562656,2.27664108,8.130861,0.0,0.19,0.19,136.43
2021-06-01 07:30:00,38.85987168,16.45162924,42.1988830615,8.43987168,2.46162924,8.791533,30.42,13.99,33.4827791559,136.47,46.64987168,6.43162924,47.0911497252,8.43987168,2.46162924,8.791533,38.21,3.9699999999999998,38.4156869,137.08,8.43987168,2.65162924,8.8466135669,8.43987168,2.46162924,8.791533,0.0,0.19,0.19,137.08
2021-06-01 08:00:00,40.55538496,15.19323728,43.3078942954,9.64538496,2.81323728,10.047276,30.91,12.38,33.2970344025,135.99,48.40538496,5.05323728,48.66843433,9.64538496,2.81323728,10.047276,38.76,2.24,38.8246725678,136.5,9.64538496,3.00323728,10.102122806,9.64538496,2.81323728,10.047276,0.0,0.19,0.19,136.5
2021-06-01 08:30:00,43.47527136,14.08528748,45.700049707,13.35527136,3.89528748,13.911741,30.12,10.19,31.7970203007,135.44,51.19527136,4.63528748,51.4046855807,13.35527136,3.89528748,13.911741,37.84,0.74,37.8472350377,135.96,13.35527136,4.08528748,13.9661321379,13.35527136,3.89528748,13.911741,0.0,0.19,0.19,135.96
2021-06-01 09:00:00,41.72639648,14.54936564,44.1902274687,17.10639648,4.98936564,17.819163,24.62,9.56,26.410944701,135.77,49.53639648,5.81936564,49.8770447468,17.10639648,4.98936564,17.819163,32.43,0.8300000000000001,32.4406195995,136.23,17.10639648,5.17936564,17.8732937357,17.10639648,4.98936564,17.819163,0.0,0.19,0.19,136.23
2021-06-01 09:30:00,40.127592,15.406381,42.9834877044,20.387592,5.946381,21.237075,19.74,9.46,21.8897053429,136.35,46.797592,6.396381,47.2327037856,20.387592,5.946381,21.237075,26.41,0.45,26.4138334969,136.82,20.387592,6.146381,21.293940616,20.387592,5.946381,21.237075,0.0,0.2,0.2,136.82
2021-06-01 10:00:00,38.68771136,14.49808248,41.3150505975,20.90771136,6.09808248,21.778866,17.78,8.4,19.664394219000002,136.38,46.55771136,8.41808248,47.3126262188,20.90771136,6.09808248,21.778866,25.65,2.32,25.754706366,136.9,20.90771136,6.28808248,21.8328279338,20.90771136,6.09808248,21.778866,0.0,0.19,0.19,136.9
2021-06-01 10:30:00,36.95860928,14.77251104,39.801581405,22.08860928,6.44251104,23.008968,14.87,8.33,17.0442306955,136.35,45.32860928,9.05251104,46.2237036096,22.08860928,6.44251104,23.008968,23.24,2.61,23.3861005728,136.77,22.08860928,6.63251104,23.0628892947,22.08860928,6.44251104,23.008968,0.0,0.19,0.19,136.77
2021-06-01 11:00:00,37.17452224,14.07090232,39.7484011738,23.21452224,6.77090232,24.181794,13.96,7.3,15.7534631113,136.09,44.36452224,9.96090232,45.4690049222,23.21452224,6.77090232,24.181794,21.15,3.19,21.3892169095,136.5,23.21452224,6.96090232,24.2356803895,23.21452224,6.77090232,24.181794,0.0,0.19,0.19,136.5
2021-06-01 11:30:00,36.71343136,13.97516748,39.2833469592,25.18343136,7.34516748,26.232741,11.53,6.63,13.3002932299,135.72,43.17343136,10.71516748,44.4832551588,25.18343136,7.34516748,26.232741,17.99,3.37,18.3029232638,136.16,25.18343136,7.53516748,26.2865738356,25.18343136,7.34516748,26.232741,0.0,0.19,0.19,136.16
2021-06-01 12:00:00,36.56517984,13.25859412,38.8947643619,24.95517984,7.27859412,25.994979,11.61,5.98,13.0595750314,135.47,44.41517984,12.09859412,46.0335114878,24.95517984,7.27859412,25.994979,19.46,4.82,20.0480422984,135.92,24.95517984,7.46859412,26.0488176119,24.95517984,7.27859412,25.994979,0.0,0.19,0.19,135.92
2021-06-01 12:30:00,36.68855648,13.28374564,39.0193295024,24.93855648,7.27374564,25.977663,11.75,6.01,13.1978255785,135.44,45.09855648,12.38374564,46.7679051557,24.93855648,7.27374564,25.977663,20.16,5.11,20.79754072,135.84,24.93855648,7.46374564,26.0315020367,24.93855648,7.27374564,25.977663,0.0,0.19,0.19,135.84
2021-06-01 13:00:00,36.3151504,13.7240022,38.821880234700004,24.4251504,7.1240022,25.442865,11.89,6.6,13.598974226,135.37,45.1251504,11.984002199999999,46.689351113,24.4251504,7.1240022,25.442865,20.7,4.86,21.2628690444,135.71,24.4251504,7.3140022,25.4967174406,24.4251504,7.1240022,25.442865,0.0,0.19,0.19,135.71
2021-06-01 13:30:00,36.61688864,13.46034252,39.0125281728,24.44688864,7.13034252,25.465509,12.17,6.33,13.7177913674,135.5,45.64688864,12.48034252,47.3222716269,24.44688864,7.13034252,25.465509,21.2,5.35,21.8646404041,135.78,24.44688864,7.32034252,25.5193608616,24.44688864,7.13034252,25.465509,0.0,0.19,0.19,135.78
2021-06-01 14:00:00,34.34726784,13.40295312,36.8696889112,24.86726784,7.25295312,25.903404,9.48,6.15,11.3001283179,135.41,43.00726784,12.30295312,44.7324014841,24.86726784,7.25295312,25.903404,18.14,5.05,18.8298194362,135.63,24.86726784,7.44295312,25.9572448648,24.86726784,7.25295312,25.903404,0.0,0.19,0.19,135.63
2021-06-01 14:30:00,34.9066688,13.2777784,37.3466856087,24.5066688,7.1477784,25.52778,10.4,6.13,12.0721539089,134.53,43.6566688,12.2477784,45.3421746992,24.5066688,7.1477784,25.52778,19.15,5.1,19.8174796581,134.92,24.5066688,7.3377784,25.5816302749,24.5066688,7.1477784,25.52778,0.0,0.19,0.19,134.92
2021-06-01 15:00:00,36.7555408,12.7936994,38.9184856314,23.6355408,6.8936994,24.620355,13.12,5.9,14.3855622066,134.23,45.2455408,11.9836994,46.8056408309,23.6355408,6.8936994,24.620355,21.61,5.09,22.2013558145,134.55,23.6355408,7.0836994,24.6742291895,23.6355408,6.8936994,24.620355,0.0,0.19,0.19,134.55
2021-06-01 15:30:00,37.18288448,13.32542464,39.498529594,22.61288448,6.59542464,23.555088,14.57,6.73,16.0492305111,134.32,46.09288448,11.14542464,47.4212451344,22.61288448,6.59542464,23.555088,23.48,4.55,23.9167911727,134.68,22.61288448,6.7854246400000005,23.6089926098,22.61288448,6.59542464,23.555088,0.0,0.19,0.19,134.68
2021-06-01 16:00:00,36.55165536,14.83714948,39.4482510924,22.96165536,6.69714948,23.918391,13.59,8.14,15.8413288584,134.44,43.89165536,8.84714948,44.7744286861,22.96165536,6.69714948,23.918391,20.93,2.15,21.0401378322,134.75,22.96165536,6.87714948,23.9694138819,22.96165536,6.69714948,23.918391,0.0,0.18,0.18,134.75
2021-06-01 16:30:00,38.81904896,15.60763928,41.8391797966,21.96904896,6.40763928,22.884426,16.85,9.2,19.1979816647,134.55,45.28904896,6.97763928,45.8234154731,21.96904896,6.40763928,22.884426,23.32,0.5700000000000001,23.3269650834,135.06,21.96904896,6.59763928,22.9383512109,21.96904896,6.40763928,22.884426,0.0,0.19,0.19,135.06
2021-06-01 17:00:00,41.35934016,15.25314088,44.0823470924,20.47934016,5.97314088,21.332646,20.88,9.28,22.8493501002,134.91,48.13934016,6.60314088,48.5900971446,20.47934016,5.97314088,21.332646,27.66,0.63,27.6671736901,135.42,20.47934016,6.16314088,21.3866238312,20.47934016,5.97314088,21.332646,0.0,0.19,0.19,135.42
2021-06-01 17:30:00,45.14211968,14.75311824,47.49174104,18.18211968,5.30311824,18.939708,26.96,9.45,28.5682358573,134.91,52.11211968,5.88311824,52.4431511045,18.18211968,5.30311824,18.939708,33.93,0.58,33.9349569029,135.44,18.18211968,5.49311824,18.9937838267,18.18211968,5.30311824,18.939708,0.0,0.19,0.19,135.44
2021-06-01 18:00:00,44.6711328,15.3715804,47.2418838493,16.0511328,4.6815804,16.71993,28.62,10.69,30.5512765691,134.91,51.7811328,5.7015804,52.0940853947,16.0511328,4.6815804,16.71993,35.73,1.02,35.7445562289,135.41,16.0511328,4.8715804,16.7741217283,16.0511328,4.6815804,16.71993,0.0,0.19,0.19,135.41
2021-06-01 18:30:00,47.67821824,14.34573032,49.7896823946,13.52821824,3.94573032,14.091894,34.15,10.4,35.698494366,134.98,55.68821824,4.61573032,55.8791787443,13.52821824,3.94573032,14.091894,42.16,0.67,42.1653234305,135.6,13.52821824,4.13573032,14.1462699688,13.52821824,3.94573032,14.091894,0.0,0.19,0.19,135.6
2021-06-01 19:00:00,47.9783904,13.8961972,49.9502776969,11.1983904,3.2661972,11.66499,36.78,10.63,38.2853144169,134.88,55.2883904,4.3061972,55.4558333032,11.1983904,3.2661972,11.66499,44.09,1.04,44.1022641142,135.33,11.1983904,3.4461972,11.7166643159,11.1983904,3.2661972,11.66499,0.0,0.18,0.18,135.33
2021-06-01 19:30:00,48.9750672,12.3731446,50.5138784349,7.7250672,2.2531446,8.046945,41.25,10.12,42.4732492282,135.01,57.9650672,2.5731446,58.0221517063,7.7250672,2.2531446,8.046945,50.24,0.32,50.2410190979,135.54,7.7250672,2.4431446,8.1021983919,7.7250672,2.2531446,8.046945,0.0,0.19,0.19,135.54
2021-06-01 20:00:00,48.119664,12.606152,49.7435134638,6.329664,1.846152,6.5934,41.79,10.76,43.1530033717,134.82,57.119664,2.236152,57.1634182956,6.329664,1.846152,6.5934,50.79,0.39,50.7914973199,135.26,6.329664,2.036152,6.6491022943,6.329664,1.846152,6.5934,0.0,0.19,0.19,135.26
2021-06-01 20:30:00,48.25336064,12.84806352,49.9345526591,5.99336064,1.74806352,6.243084,42.26,11.1,43.6934503101,134.95,57.44336064,2.48806352,57.497218556199996,5.99336064,1.74806352,6.243084,51.45,0.74,51.4553213963,135.36,5.99336064,1.93806352,6.2989254614,5.99336064,1.74806352,6.243084,0.0,0.19,0.19,135.36
2021-06-01 21:00:00,46.99970464,13.32783052,48.8528740466,5.64970464,1.6478305199999999,5.885109,41.35,11.68,42.9679520108,134.95,55.37970464,3.26783052,55.4760344863,5.64970464,1.6478305199999999,5.885109,49.73,1.62,49.7563794905,135.36,5.64970464,1.83783052,5.9411096219,5.64970464,1.6478305199999999,5.885109,0.0,0.19,0.19,135.36
2021-06-01 21:30:00,46.11820512,14.68489316,48.399741018,6.66820512,1.94489316,6.946047,39.45,12.74,41.4561225876,135.16,53.52820512,5.16489316,53.7768060108,6.66820512,1.94489316,6.946047,46.86,3.22,46.9705013812,135.73,6.66820512,2.12489316,6.9985806035,6.66820512,1.94489316,6.946047,0.0,0.18,0.18,135.73
2021-06-01 22:00:00,44.75500928,14.34396104,46.9974475261,5.70500928,1.66396104,5.942718,39.05,12.68,41.0570931752,135.29,53.57500928,4.06396104,53.7289251585,5.70500928,1.66396104,5.942718,47.87,2.4,47.9301251824,135.88,5.70500928,1.8539610400000002,5.9986917259,5.70500928,1.66396104,5.942718,0.0,0.19,0.19,135.88
2021-06-01 22:30:00,43.566488,14.646059,45.9624403278,5.506488,1.6060590000000001,5.735925,38.06,13.04,40.2318928215,135.21,51.736488,4.476059,51.9297534632,5.506488,1.6060590000000001,5.735925,46.23,2.87,46.319000421,135.76,5.506488,1.796059,5.7919977577,5.506488,1.6060590000000001,5.735925,0.0,0.19,0.19,135.76
2021-06-01 23:00:00,39.8958688,15.8933784,42.9450791625,5.3258688,1.5533784,5.54778,34.57,14.34,37.4262007155,135.45,48.3858688,5.5733784,48.7057988983,5.3258688,1.5533784,5.54778,43.06,4.02,43.2472426867,136.02,5.3258688,1.7433784,5.6039492075,5.3258688,1.5533784,5.54778,0.0,0.19,0.19,136.02
2021-06-01 23:30:00,38.4675872,15.4088796,41.4389772499,5.2075872,1.5188796,5.42457,33.26,13.89,36.0438580066,135.65,46.5175872,5.2888796,46.8172849099,5.2075872,1.5188796,5.42457,41.31,3.77,41.481670651,136.25,5.2075872,1.6988796,5.4776962622,5.2075872,1.5188796,5.42457,0.0,0.18,0.18,136.25
2021-06-02 00:00:00,35.46893568,16.93885624,39.3061095632,5.37893568,1.5688562400000001,5.603058,30.09,15.37,33.7882375983,135.68,43.44893568,6.60885624,43.9486859021,5.37893568,1.5688562400000001,5.603058,38.07,5.04,38.4021679076,136.25,5.37893568,1.75885624,5.6591982049,5.37893568,1.5688562400000001,5.603058,0.0,0.19,0.19,136.25
2021-06-02 00:30:00,33.1432512,17.4167816,37.4408784807,5.5432512,1.6167816,5.77422,27.6,15.8,31.8025156238,136.07,40.8232512,7.1367816,41.4423876019,5.5432512,1.6167816,5.77422,35.28,5.52,35.7092256987,136.67,5.5432512,1.8067815999999999,5.8302738886,5.5432512,1.6167816,5.77422,0.0,0.19,0.19,136.67
2021-06-02 01:00:00,33.26901568,17.42554624,37.5563185906,5.29901568,1.54554624,5.519808,27.97,15.88,32.1635710082,136.07,40.59901568,7.3255462399999995,41.2546203703,5.29901568,1.54554624,5.519808,35.3,5.78,35.77007688,136.67,5.29901568,1.72554624,5.5728876719,5.29901568,1.54554624,5.519808,0.0,0.18,0.18,136.67
2021-06-02 01:30:00,32.69737728,17.69673504,37.1791999923,5.33737728,1.55673504,5.559768,27.36,16.14,31.7658495873,136.32,40.07737728,7.57673504,40.7872907106,5.33737728,1.55673504,5.559768,34.74,6.02,35.2577367396,136.93,5.33737728,1.74673504,5.6159308693,5.33737728,1.55673504,5.559768,0.0,0.19,0.19,136.93
2021-06-02 02:00:00,32.15830624,17.71908932,36.7167916158,5.44830624,1.58908932,5.675319,26.71,16.13,31.2025800215,136.07,39.72830624,7.43908932,40.4187872976,5.44830624,1.58908932,5.675319,34.28,5.85,34.775579075,136.7,5.44830624,1.76908932,5.7283259253,5.44830624,1.58908932,5.675319,0.0,0.18,0.18,136.7
2021-06-02 02:30:00,32.29539936,17.91699148,36.9325250087,5.23539936,1.52699148,5.4535409999999995,27.06,16.39,31.6366196045,136.57,39.71539936,7.6469914800000005,40.4448936829,5.23539936,1.52699148,5.4535409999999995,34.48,6.12,35.0189206002,137.21,5.23539936,1.71699148,5.5097609931000004,5.23539936,1.52699148,5.4535409999999995,0.0,0.19,0.19,137.21
2021-06-02 03:00:00,31.02950496,17.99277228,35.8687891123,5.52950496,1.6127722800000002,5.759901,25.5,16.38,30.3076623975,136.57,38.38950496,7.69277228,39.1526861968,5.52950496,1.6127722800000002,5.759901,32.86,6.08,33.4177497746,137.21,5.52950496,1.8027722800000001,5.815961915,5.52950496,1.6127722800000002,5.759901,0.0,0.19,0.19,137.21
2021-06-02 03:30:00,32.67229248,17.11316864,36.882776967,5.22229248,1.52316864,5.439888,27.45,15.59,31.5681896852,136.57,39.25229248,7.33316864,39.9314140401,5.22229248,1.52316864,5.439888,34.03,5.8100000000000005,34.5224130095,137.21,5.22229248,1.7131686400000001,5.4961154951,5.22229248,1.52316864,5.439888,0.0,0.19,0.19,137.21
2021-06-02 04:00:00,32.29887584,17.66967212,36.8162286683,5.2788758399999995,1.53967212,5.498829,27.02,16.13,31.4683539449,136.49,38.87887584,7.88967212,39.6713235567,5.2788758399999995,1.53967212,5.498829,33.6,6.35,34.1947729924,137.21,5.2788758399999995,1.72967212,5.5550243723,5.2788758399999995,1.53967212,5.498829,0.0,0.19,0.19,137.21
2021-06-02 04:30:00,30.47299168,18.38253924,35.5882139316,5.32299168,1.55253924,5.544783,25.15,16.83,30.2617150869,136.77,37.64299168,8.18253924,38.5220556439,5.32299168,1.55253924,5.544783,32.32,6.63,32.9930189586,137.47,5.32299168,1.7425392400000002,5.6009537963,5.32299168,1.55253924,5.544783,0.0,0.19,0.19,137.47
2021-06-02 05:00:00,29.57493952,18.38435736,34.823291676,5.53493952,1.61435736,5.765562,24.04,16.77,29.311337397,136.86,36.64493952,8.19435736,37.5499545268,5.53493952,1.61435736,5.765562,31.11,6.58,31.798246807,137.51,5.53493952,1.80435736,5.821620133,5.53493952,1.61435736,5.765562,0.0,0.19,0.19,137.51
2021-06-02 05:30:00,31.23051392,18.19181656,36.1425952231,5.56051392,1.62181656,5.792202,25.67,16.57,30.5534580694,136.75,38.25051392,8.10181656,39.0991207921,5.56051392,1.62181656,5.792202,32.69,6.48,33.3260633739,137.35,5.56051392,1.81181656,5.8482471136,5.56051392,1.62181656,5.792202,0.0,0.19,0.19,137.35
2021-06-02 06:00:00,30.7455584,18.3203712,35.7900176339,6.0355584,1.7603711999999998,6.28704,24.71,16.56,29.7458854298,136.75,37.8855584,8.2703712,38.777758768,6.0355584,1.7603711999999998,6.28704,31.85,6.51,32.5085004268,137.35,6.0355584,1.9403712,6.3397953905,6.0355584,1.7603711999999998,6.28704,0.0,0.18,0.18,137.35
2021-06-02 06:30:00,34.3278656,17.3539608,38.4650791251,6.5278656,1.9039608000000001,6.79986,27.8,15.45,31.8047559337,136.52,41.7178656,7.2439608,42.3421217972,6.5278656,1.9039608000000001,6.79986,35.19,5.34,35.5928602391,137.17,6.5278656,2.0939608,6.8554869356,6.5278656,1.9039608000000001,6.79986,0.0,0.19,0.19,137.17
2021-06-02 07:00:00,36.32020192,16.50547556,39.8947088092,7.87020192,2.29547556,8.198127,28.45,14.21,31.8013616061,136.15,43.58020192,6.33547556,44.0383043493,7.87020192,2.29547556,8.198127,35.71,4.04,35.9378032161,136.73,7.87020192,2.4854755600000003,8.2533427786,7.87020192,2.29547556,8.198127,0.0,0.19,0.19,136.73
2021-06-02 07:30:00,38.572288,15.519834,41.5774776645,9.702288,2.829834,10.10655,28.87,12.69,31.5359001774,136.22,46.502288,5.149834,46.7865747781,9.702288,2.829834,10.10655,36.8,2.32,36.873057915,136.78,9.702288,3.019834,10.1613871997,9.702288,2.829834,10.10655,0.0,0.19,0.19,136.78
2021-06-02 08:00:00,39.57592192,15.11256056,42.3632279518,12.14592192,3.54256056,12.652002,27.43,11.57,29.7702838414,135.51,47.24592192,4.85256056,47.4944679101,12.14592192,3.54256056,12.652002,35.1,1.31,35.124437362,135.98,12.14592192,3.73256056,12.7065112293,12.14592192,3.54256056,12.652002,0.0,0.19,0.19,135.98
2021-06-02 08:30:00,41.36502912,14.89855016,43.966264692,15.83502912,4.61855016,16.494822,25.53,10.28,27.5219784899,135.2,47.88502912,5.45855016,48.1951427394,15.83502912,4.61855016,16.494822,32.05,0.84,32.0610059106,135.75,15.83502912,4.79855016,16.5461243459,15.83502912,4.61855016,16.494822,0.0,0.18,0.18,135.75
2021-06-02 09:00:00,42.857016,14.378713,45.2047697479,16.967016,4.948713,17.673975,25.89,9.43,27.553892647,135.2,49.347015999999996,5.428713,49.6447269399,16.967016,4.948713,17.673975,32.38,0.48,32.3835575563,135.75,16.967016,5.138713,17.7281133582,16.967016,4.948713,17.673975,0.0,0.19,0.19,135.75
2021-06-02 09:30:00,41.20033952,14.18843236,43.574988117,20.12033952,5.86843236,20.958687,21.08,8.32,22.6624976558,134.95,48.70033952,7.80843236,49.322354823,20.12033952,5.86843236,20.958687,28.58,1.94,28.6457675757,135.44,20.12033952,6.05843236,21.0126786741,20.12033952,5.86843236,20.958687,0.0,0.19,0.19,135.44
2021-06-02 10:00:00,40.76352544,13.58894492,42.9688774619,21.01352544,6.12894492,21.889089,19.75,7.46,21.1119421181,134.95,47.97352544,8.87894492,48.7882650443,21.01352544,6.12894492,21.889089,26.96,2.75,27.0998911437,135.39,21.01352544,6.31894492,21.9430471065,21.01352544,6.12894492,21.889089,0.0,0.19,0.19,135.39
2021-06-02 10:30:00,37.4260896,14.7834428,40.2400591919,24.2860896,7.0834428,25.29801,13.14,7.7,15.2298916608,134.81,44.2160896,9.4734428,45.2195610107,24.2860896,7.0834428,25.29801,19.93,2.39,20.0727925312,135.26,24.2860896,7.2734428,25.3518661685,24.2860896,7.0834428,25.29801,0.0,0.19,0.19,135.26
2021-06-02 11:00:00,37.864032,12.543676,39.8877014491,23.944032,6.983676,24.9417,13.92,5.5600000000000005,14.989329538,134.72,45.044032,11.803676,46.564917974,23.944032,6.983676,24.9417,21.1,4.82,21.6435302111,135.21,23.944032,7.163676,24.9926973784,23.944032,6.983676,24.9417,0.0,0.18,0.18,135.21
2021-06-02 11:30:00,38.33520064,11.34943352,39.979960597,24.13520064,7.03943352,25.140834,14.2,4.31,14.8396799157,134.17,46.33520064,13.39943352,48.2337603449,24.13520064,7.03943352,25.140834,22.2,6.36,23.0930638937,134.6,24.13520064,7.22943352,25.194694262,24.13520064,7.03943352,25.140834,0.0,0.19,0.19,134.6
2021-06-02 12:00:00,39.88815744,10.80029592,41.3244660694,24.37815744,7.11029592,25.393914,15.51,3.69,15.9429043778,134.02,46.45815744,13.24029592,48.3080306861,24.37815744,7.11029592,25.393914,22.08,6.13,22.9151325547,134.4,24.37815744,7.30029592,25.4477676956,24.37815744,7.11029592,25.393914,0.0,0.19,0.19,134.4
2021-06-02 12:30:00,40.50288256,10.755424080000001,41.906594264,24.53288256,7.15542408,25.555086,15.97,3.6,16.3707330318,134.02,47.39288256,13.40542408,49.2523168197,24.53288256,7.15542408,25.555086,22.86,6.25,23.6989894299,134.52,24.53288256,7.34542408,25.6089355815,24.53288256,7.15542408,25.555086,0.0,0.19,0.19,134.52
2021-06-02 13:00:00,39.51346208,11.71642644,41.2139337369,24.43346208,7.12642644,25.451523,15.08,4.59,15.7630739388,133.82,46.42346208,12.67642644,48.1230674291,24.43346208,7.12642644,25.451523,21.99,5.55,22.6795634879,134.25,24.43346208,7.31642644,25.5053752191,24.43346208,7.12642644,25.451523,0.0,0.19,0.19,134.25
2021-06-02 13:30:00,37.45400064,12.60908352,39.5195034275,25.33400064,7.38908352,26.389584,12.12,5.22,13.1963176682,134.06,44.76400064,12.78908352,46.5550900609,25.33400064,7.38908352,26.389584,19.43,5.4,20.1664300262,134.49,25.33400064,7.56908352,26.440548666,25.33400064,7.38908352,26.389584,0.0,0.18,0.18,134.49
2021-06-02 14:00:00,36.07476096,13.68430528,38.5830090755,24.25476096,7.07430528,25.265376,11.82,6.61,13.5426917561,134.15,43.30476096,10.93430528,44.6638707879,24.25476096,7.07430528,25.265376,19.05,3.86,19.4371319901,134.49,24.25476096,7.26430528,25.3192330142,24.25476096,7.07430528,25.265376,0.0,0.19,0.19,134.49
2021-06-02 14:30:00,36.79318336,13.75467848,39.2801415712,23.43318336,6.83467848,24.409566,13.36,6.92,15.0457967552,134.23,43.31318336,10.01467848,44.4558841756,23.43318336,6.83467848,24.409566,19.88,3.18,20.1327295715,134.71,23.43318336,7.02467848,24.4634459987,23.43318336,6.83467848,24.409566,0.0,0.19,0.19,134.71
2021-06-02 15:00:00,34.97699584,13.91495712,37.643276553,27.13699584,7.91495712,28.267704,7.84,6.0,9.8724667637,134.23,40.676995840000004,11.45495712,42.2591295839,27.13699584,7.91495712,28.267704,13.54,3.54,13.9951134329,134.71,27.13699584,8.10495712,28.321491365,27.13699584,7.91495712,28.267704,0.0,0.19,0.19,134.71
2021-06-02 15:30:00,37.28433216,14.09959688,39.8612601004,23.48433216,6.84959688,24.462846,13.8,7.25,15.5885374555,134.06,43.38433216,9.35959688,44.3824552129,23.48433216,6.84959688,24.462846,19.9,2.51,20.0576693561,134.6,23.48433216,7.02959688,24.5138550476,23.48433216,6.84959688,24.462846,0.0,0.18,0.18,134.6
2021-06-02 16:00:00,34.62507904,15.02106472,37.7429262756,25.85507904,7.54106472,26.932374,8.77,7.48,11.5266343744,134.24,40.71507904,9.91106472,41.9040196773,25.85507904,7.54106472,26.932374,14.86,2.37,15.0478071492,134.72,25.85507904,7.73106472,26.986190429,25.85507904,7.54106472,26.932374,0.0,0.19,0.19,134.72
2021-06-02 16:30:00,37.59869824,15.54962032,40.6872560077,23.03869824,6.71962032,23.998644,14.56,8.83,17.0282852924,134.81,44.09869824,7.75962032,44.7761866841,23.03869824,6.71962032,23.998644,21.06,1.04,21.0856633759,135.38,23.03869824,6.90962032,24.052535616,23.03869824,6.71962032,23.998644,0.0,0.19,0.19,135.38
2021-06-02 17:00:00,42.206952,15.042861,44.8075268699,21.026952,6.132861,21.903075,21.18,8.91,22.9778262679,134.81,49.056952,7.002861,49.5542591683,21.026952,6.132861,21.903075,28.03,0.87,28.0434983552,135.38,21.026952,6.322861,21.9570326236,21.026952,6.132861,21.903075,0.0,0.19,0.19,135.38
2021-06-02 17:30:00,45.55863328,14.40001804,47.780221702,18.06863328,5.27001804,18.821493,27.49,9.13,28.9664806285,134.83,52.69863328,5.96001804,53.0345902654,18.06863328,5.27001804,18.821493,34.63,0.6900000000000001,34.6368734155,135.34,18.06863328,5.45001804,18.8726841028,18.06863328,5.27001804,18.821493,0.0,0.18,0.18,135.34
2021-06-02 18:00:00,44.95000416,14.72416788,47.3001479252,15.82000416,4.61416788,16.479171,29.13,10.11,30.8345423186,134.83,52.12000416,5.04416788,52.3635222578,15.82000416,4.61416788,16.479171,36.3,0.43,36.3025467426,135.31,15.82000416,4.80416788,16.5333771699,15.82000416,4.61416788,16.479171,0.0,0.19,0.19,135.31
2021-06-02 18:30:00,47.1535424,14.0660332,49.2068069565,14.0435424,4.0960332,14.62869,33.11,9.97,34.5785048838,134.72,55.1235424,4.5760332,55.3131540103,14.0435424,4.0960332,14.62869,41.08,0.48,41.0828041886,135.34,14.0435424,4.2860332,14.6830229766,14.0435424,4.0960332,14.62869,0.0,0.19,0.19,135.34
2021-06-02 19:00:00,47.74621248,13.94472864,49.7408912569,11.29621248,3.2947286399999998,11.766888,36.45,10.65,37.9740042661,134.62,54.98621248,4.42472864,55.1639536875,11.29621248,3.2947286399999998,11.766888,43.69,1.13,43.7046107407,135.08,11.29621248,3.48472864,11.821495256,11.29621248,3.2947286399999998,11.766888,0.0,0.19,0.19,135.08
2021-06-02 19:30:00,49.9833584,12.7113962,51.5743706728,8.2333584,2.4013961999999998,8.576415,41.75,10.31,43.0041695653,134.75,57.4733584,3.3313962,57.5698282646,8.2333584,2.4013961999999998,8.576415,49.24,0.93,49.2487817108,135.28,8.2333584,2.5913962,8.6315424351,8.2333584,2.4013961999999998,8.576415,0.0,0.19,0.19,135.28
2021-06-02 20:00:00,49.27754496,12.91386728,50.9415783561,7.48754496,2.18386728,7.799526,41.79,10.73,43.1455327931,134.75,56.41754496,3.51386728,56.5268665554,7.48754496,2.18386728,7.799526,48.93,1.33,48.948072485,135.28,7.48754496,2.36386728,7.8518276882,7.48754496,2.18386728,7.799526,0.0,0.18,0.18,135.28
2021-06-02 20:30:00,48.0716512,13.6329816,49.9674077415,7.1416512,2.0829816,7.43922,40.93,11.55,42.5284304907,134.75,55.7816512,3.9929816,55.9243820945,7.1416512,2.0829816,7.43922,48.64,1.9100000000000001,48.6774865826,135.35,7.1416512,2.2729816,7.494639899,7.1416512,2.0829816,7.43922,0.0,0.19,0.19,135.35
2021-06-02 21:00:00,46.793609599999996,13.6985528,48.7574840226,6.7836096,1.9785528000000001,7.06626,40.01,11.72,41.6912280942,134.97,53.8736096,4.3585528,54.0496326893,6.7836096,1.9785528000000001,7.06626,47.09,2.38,47.1501060444,135.51,6.7836096,2.1685528,7.1217961535,6.7836096,1.9785528000000001,7.06626,0.0,0.19,0.19,135.51
2021-06-02 21:30:00,46.41006336,14.26626848,48.5532738075,6.57006336,1.91626848,6.843816,39.84,12.35,41.7102876998,135.31,54.44006336,4.39626848,54.6172836673,6.57006336,1.91626848,6.843816,47.87,2.48,47.9341976046,135.99,6.57006336,2.1062684799999998,6.8994274737,6.57006336,1.91626848,6.843816,0.0,0.19,0.19,135.99
2021-06-02 22:00:00,45.8606128,14.5493454,48.1131921406,6.5806128,1.9193454,6.854805,39.28,12.63,41.2605780376,135.26,53.2706128,4.9393454,53.4991151429,6.5806128,1.9193454,6.854805,46.69,3.02,46.7875677932,135.85,6.5806128,2.1093454,6.9104126389000005,6.5806128,1.9193454,6.854805,0.0,0.19,0.19,135.85
2021-06-02 22:30:00,44.24827648,14.07783064,46.4337731288,5.23827648,1.52783064,5.456538,39.01,12.55,40.9790507455,135.13,52.73827648,3.70783064,52.8684576485,5.23827648,1.52783064,5.456538,47.5,2.18,47.5499989485,135.68,5.23827648,1.7178306399999999,5.5127563513,5.23827648,1.52783064,5.456538,0.0,0.19,0.19,135.68
2021-06-02 23:00:00,40.7181168,14.6811174,43.2839490325,5.0781168,1.4811174,5.289705,35.64,13.2,38.0059153291,135.13,49.5581168,4.0911174,49.7266948665,5.0781168,1.4811174,5.289705,44.48,2.61,44.5565090643,135.68,5.0781168,1.6611174,5.3429000787,5.0781168,1.4811174,5.289705,0.0,0.18,0.18,135.68
2021-06-02 23:30:00,38.9973376,14.9450568,41.7629867543,5.0573376,1.4750568,5.26806,33.94,13.47,36.5152639317,134.63,47.1873376,4.5650568,47.4076425628,5.0573376,1.4750568,5.26806,42.13,3.09,42.2431651276,135.18,5.0573376,1.6650568,5.324385199,5.0573376,1.4750568,5.26806,0.0,0.19,0.19,135.18
2021-06-03 00:00:00,35.94007488,16.14002184,39.3978335366,5.04007488,1.47002184,5.250078,30.9,14.67,34.2055390251,135.12,44.20007488,5.60002184,44.5534158512,5.04007488,1.47002184,5.250078,39.16,4.13,39.3771824792,135.66,5.04007488,1.66002184,5.3064137895,5.04007488,1.47002184,5.250078,0.0,0.19,0.19,135.66
2021-06-03 00:30:00,34.04103392,16.61030156,37.8773561413,5.04103392,1.47030156,5.251077,29.0,15.14,32.7142109793,135.25,42.14103392,6.07030156,42.5759944203,5.04103392,1.47030156,5.251077,37.1,4.6,37.384087524,135.82,5.04103392,1.6603015600000002,5.3074121992,5.04103392,1.47030156,5.251077,0.0,0.19,0.19,135.82
2021-06-03 01:00:00,33.66075424,16.51855332,37.4954527882,5.00075424,1.45855332,5.209119,28.66,15.06,32.3759046206,135.53,41.25075424,6.19855332,41.7138680612,5.00075424,1.45855332,5.209119,36.25,4.74,36.5585844912,136.12,5.00075424,1.63855332,5.2623568818,5.00075424,1.45855332,5.209119,0.0,0.18,0.18,136.12
2021-06-03 01:30:00,32.64732768,16.82463724,36.7275975651,4.98732768,1.45463724,5.195133,27.66,15.37,31.6435222439,135.47,40.48732768,6.31463724,40.9768025368,4.98732768,1.45463724,5.195133,35.5,4.86,35.8311261336,136.07,4.98732768,1.64463724,5.2515015985,4.98732768,1.45463724,5.195133,0.0,0.19,0.19,136.07
2021-06-03 02:00:00,32.88378112,16.90568616,36.9749277929,5.09378112,1.48568616,5.306022,27.79,15.42,31.7814489915,135.47,40.56378112,6.47568616,41.0774250653,5.09378112,1.48568616,5.306022,35.47,4.99,35.8192825165,136.07,5.09378112,1.6756861600000001,5.3623250746,5.09378112,1.48568616,5.306022,0.0,0.19,0.19,136.07
2021-06-03 02:30:00,32.2420928,17.2781104,36.5798530221,5.1020928,1.4881104,5.31468,27.14,15.79,31.3991034904,135.94,39.9720928,6.8581104,40.556157129,5.1020928,1.4881104,5.31468,34.87,5.37,35.2810685779,136.56,5.1020928,1.6781104,5.3709780724,5.1020928,1.4881104,5.31468,0.0,0.19,0.19,136.56
2021-06-03 03:00:00,31.54665824,17.34652532,36.001299793,5.09665824,1.48652532,5.309019,26.45,15.86,30.8405917583,135.94,39.24665824,6.79652532,39.8308039014,5.09665824,1.48652532,5.309019,34.15,5.31,34.5603616879,136.56,5.09665824,1.67652532,5.3653203412,5.09665824,1.48652532,5.309019,0.0,0.19,0.19,136.56
2021-06-03 03:30:00,31.4842208,17.4108144,35.977668316,4.9742208,1.4508144,5.18148,26.51,15.96,30.9435243629,136.51,39.2242208,6.8408144,39.8162810798,4.9742208,1.4508144,5.18148,34.25,5.39,34.6715243391,137.12,4.9742208,1.6408144,5.2378568578,4.9742208,1.4508144,5.18148,0.0,0.19,0.19,137.12
2021-06-03 04:00:00,30.80935552,17.75314536,35.5582698923,5.11935552,1.49314536,5.332662,25.69,16.26,30.4033501444,136.51,38.34935552,7.28314536,39.0348213155,5.11935552,1.49314536,5.332662,33.23,5.79,33.7306537144,137.12,5.11935552,1.6831453600000001,5.3889497347,5.11935552,1.49314536,5.332662,0.0,0.19,0.19,137.12
2021-06-03 04:30:00,30.69479008,17.71473044,35.4398336991,5.12479008,1.49473044,5.338323,25.57,16.22,30.2805762825,136.86,38.27479008,7.13473044,38.93409732,5.12479008,1.49473044,5.338323,33.15,5.64,33.6263601955,137.49,5.12479008,1.68473044,5.3946074945,5.12479008,1.49473044,5.338323,0.0,0.19,0.19,137.49
2021-06-03 05:00:00,30.2280768,17.8627724,35.1114691353,5.1180768,1.4927724,5.33133,25.11,16.37,29.9748060878,136.89,37.7180768,7.4727724,38.4512112271,5.1180768,1.4927724,5.33133,32.6,5.98,33.1439345884,137.49,5.1180768,1.6827724,5.3876184981,5.1180768,1.4927724,5.33133,0.0,0.19,0.19,137.49
2021-06-03 05:30:00,30.91403072,17.52950896,35.5381623011,5.24403072,1.52950896,5.462532,25.67,16.0,30.2481222558,136.89,38.22403072,7.38950896,38.9317526854,5.24403072,1.52950896,5.462532,32.98,5.86,33.4965669883,137.52,5.24403072,1.71950896,5.518747073,5.24403072,1.52950896,5.462532,0.0,0.19,0.19,137.52
2021-06-03 06:00:00,30.58142304,17.87333172,35.4214542604,5.53142304,1.6133317200000001,5.761899,25.05,16.26,29.8645291274,136.01,37.82142304,7.81333172,38.620049111,5.53142304,1.6133317200000001,5.761899,32.29,6.2,32.8798433695,136.62,5.53142304,1.80333172,5.8179589325,5.53142304,1.6133317200000001,5.761899,0.0,0.19,0.19,136.62
2021-06-03 06:30:00,33.13549792,17.17785356,37.323449403,6.57549792,1.9178535600000002,6.849477,26.56,15.26,30.6317025319,136.15,40.49549792,7.09785356,41.11283105,6.57549792,1.9178535600000002,6.849477,33.92,5.18,34.313245256,136.81,6.57549792,2.10785356,6.9050864967,6.57549792,1.9178535600000002,6.849477,0.0,0.19,0.19,136.81
2021-06-03 07:00:00,35.01685568,16.09491624,38.5386365935,7.45685568,2.17491624,7.767558,27.56,13.92,30.8758805542,135.83,42.68685568,5.95491624,43.1002166499,7.45685568,2.17491624,7.767558,35.23,3.7800000000000002,35.4322071003,136.42,7.45685568,2.36491624,7.8228847272,7.45685568,2.17491624,7.767558,0.0,0.19,0.19,136.42
2021-06-03 07:30:00,39.53800448,14.67983464,42.1752456225,7.50800448,2.18983464,7.820838,32.03,12.49,34.3790779399,135.2,47.94800448,4.2498346399999996,48.1359764426,7.50800448,2.18983464,7.820838,40.44,2.06,40.4924338612,135.77,7.50800448,2.36983464,7.8731345405,7.50800448,2.18983464,7.820838,0.0,0.18,0.18,135.77
2021-06-03 08:00:00,42.26115136,13.34200248,44.3171969381,7.48115136,2.18200248,7.792866,34.78,11.16,36.5266204295,135.09,50.63115136,2.97200248,50.7183032719,7.48115136,2.18200248,7.792866,43.15,0.79,43.1572311438,135.57,7.48115136,2.37200248,7.8481858691,7.48115136,2.18200248,7.792866,0.0,0.19,0.19,135.57
2021-06-03 08:30:00,46.0244272,11.989624599999999,47.5604772593,8.3644272,2.4396246,8.712945,37.66,9.55,38.8520025224,134.78,54.5044272,3.2296246,54.600028017,8.3644272,2.4396246,8.712945,46.14,0.79,46.1467626167,135.27,8.3644272,2.6296246,8.7680424224,8.3644272,2.4396246,8.712945,0.0,0.19,0.19,135.27
2021-06-03 09:00:00,42.78881856,12.08757208,44.4633826036,12.60881856,3.67757208,13.134186,30.18,8.41,31.3298659429,134.43,51.22881856,5.63757208,51.5380836859,12.60881856,3.67757208,13.134186,38.62,1.96,38.6697039037,134.88,12.60881856,3.85757208,13.1857183282,12.60881856,3.67757208,13.134186,0.0,0.18,0.18,134.88
2021-06-03 09:30:00,41.60945632,12.13442476,43.3427170295,14.20945632,4.14442476,14.801517,27.4,7.99,28.5412000448,134.31,50.49945632,6.73442476,50.9465167157,14.20945632,4.14442476,14.801517,36.29,2.59,36.3823061391,134.75,14.20945632,4.33442476,14.855836796,14.20945632,4.14442476,14.801517,0.0,0.19,0.19,134.75
2021-06-03 10:00:00,46.28265728,11.49202504,47.6880593484,10.05265728,2.93202504,10.471518,36.23,8.56,37.2274965583,134.29,55.20265728,4.8320250399999995,55.4137332866,10.05265728,2.93202504,10.471518,45.15,1.9,45.1899601682,134.69,10.05265728,3.12202504,10.5262984348,10.05265728,2.93202504,10.471518,0.0,0.19,0.19,134.69
2021-06-03 10:30:00,47.8664144,10.7564542,49.0601155163,9.1764144,2.6764542000000002,9.558765,38.69,8.08,39.5247074625,134.29,57.2464144,5.2464542,57.4863222282,9.1764144,2.6764542000000002,9.558765,48.07,2.5700000000000003,48.1386518299,134.73,9.1764144,2.8564542,9.6107185911,9.1764144,2.6764542000000002,9.558765,0.0,0.18,0.18,134.73
2021-06-03 11:00:00,47.16681312,10.933237160000001,48.4173928944,10.05681312,2.93323716,10.475847,37.11,8.0,37.9625091373,134.29,55.31681312,5.17323716,55.5581874836,10.05681312,2.93323716,10.475847,45.26,2.24,45.3153969419,134.7,10.05681312,3.12323716,10.5306267852,10.05681312,2.93323716,10.475847,0.0,0.19,0.19,134.7
