Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-03 11:30:00,47.52853056,11.28873808,48.8507607375,10.89853056,3.17873808,11.352636,36.63,8.11,37.5170494575,134.39,54.82853056,4.82873808,55.0407528547,10.89853056,3.17873808,11.352636,43.93,1.65,43.9609758763,134.85,10.89853056,3.36873808,11.4072943601,10.89853056,3.17873808,11.352636,0.0,0.19,0.19,134.85
2021-06-03 12:00:00,46.41569376,10.14291068,47.5110015079,10.535693760000001,3.07291068,10.974681,35.88,7.07,36.5699234344,134.27,55.01569376,6.18291068,55.3620352261,10.535693760000001,3.07291068,10.974681,44.48,3.11,44.5885915902,134.78,10.535693760000001,3.25291068,11.0264350947,10.535693760000001,3.07291068,10.974681,0.0,0.18,0.18,134.78
2021-06-03 12:30:00,35.73697408,11.43036744,37.5204559702,18.92697408,5.52036744,19.715598,16.81,5.91,17.8186475357,134.27,45.49697408,10.81036744,46.7636471484,18.92697408,5.52036744,19.715598,26.57,5.29,27.0914931298,134.78,18.92697408,5.71036744,19.7696394536,18.92697408,5.52036744,19.715598,0.0,0.19,0.19,134.78
2021-06-03 13:00:00,40.05605696,11.88843328,41.7830413569,16.96605696,4.94843328,17.672976,23.09,6.94,24.1104064669,134.19,49.50605696,9.12843328,50.3406194824,16.96605696,4.94843328,17.672976,32.54,4.18,32.8073772192,134.54,16.96605696,5.13843328,17.7271144111,16.96605696,4.94843328,17.672976,0.0,0.19,0.19,134.54
2021-06-03 13:30:00,40.13491936,11.64060148,41.7889381876,15.70491936,4.58060148,16.359291,24.43,7.06,25.4296775442,134.4,49.19491936,8.57060148,49.9359119329,15.70491936,4.58060148,16.359291,33.49,3.99,33.7268468731,134.71,15.70491936,4.76060148,16.4106007981,15.70491936,4.58060148,16.359291,0.0,0.18,0.18,134.71
2021-06-03 14:00:00,32.9899616,12.1924888,35.1709304612,18.4199616,5.3724888,19.18746,14.57,6.82,16.0871781242,134.65,41.4999616,9.5224888,42.5784523644,18.4199616,5.3724888,19.18746,23.08,4.15,23.4501364602,134.96,18.4199616,5.5624888,19.2415245497,18.4199616,5.3724888,19.18746,0.0,0.19,0.19,134.96
2021-06-03 14:30:00,36.49655712,12.48607916,38.5733179076,16.30655712,4.75607916,16.985997,20.19,7.73,21.6191812981,134.82,45.29655712,7.99607916,45.9969060792,16.30655712,4.75607916,16.985997,28.99,3.24,29.1704936537,135.27,16.30655712,4.94607916,17.0401732434,16.30655712,4.75607916,16.985997,0.0,0.19,0.19,135.27
2021-06-03 15:00:00,40.2800672,12.0300196,42.0381396498,12.7200672,3.7100196,13.250070000000001,27.56,8.32,28.7884699142,135.15,48.9800672,6.3600196,49.3912627114,12.7200672,3.7100196,13.250070000000001,36.26,2.65,36.3567063965,135.53,12.7200672,3.9000196,13.3045203767,12.7200672,3.7100196,13.250070000000001,0.0,0.19,0.19,135.53
2021-06-03 15:30:00,40.1865904,12.0106722,41.9430363073,12.9965904,3.7906722,13.538115,27.19,8.22,28.4053604096,135.29,49.0465904,6.7806722,49.5130845873,12.9965904,3.7906722,13.538115,36.05,2.99,36.1737833244,135.71,12.9965904,3.9806722,13.5925388794,12.9965904,3.7906722,13.538115,0.0,0.19,0.19,135.71
2021-06-03 16:00:00,39.1811344,11.5549142,40.8494471816,14.4511344,4.2149142,15.053265,24.73,7.34,25.7962884927,135.2,48.4111344,8.2549142,49.10989251,14.4511344,4.2149142,15.053265,33.96,4.04,34.1994619841,135.56,14.4511344,4.4049142,15.1075661361,14.4511344,4.2149142,15.053265,0.0,0.19,0.19,135.56
2021-06-03 16:30:00,40.62603968,11.92092824,42.3389138994,14.26603968,4.16092824,14.860458,26.36,7.76,27.4784861301,135.02,49.13603968,7.09092824,49.6450567402,14.26603968,4.16092824,14.860458,34.87,2.93,34.9928821334,135.39,14.26603968,4.35092824,14.9147733708,14.26603968,4.16092824,14.860458,0.0,0.19,0.19,135.39
2021-06-03 17:00:00,42.11591136,12.10880748,43.8220630308,12.71591136,3.70880748,13.245741,29.4,8.4,30.576461535,134.91,50.72591136,5.90880748,51.0688955152,12.71591136,3.70880748,13.245741,38.01,2.2,38.073614223,135.31,12.71591136,3.88880748,13.2972638288,12.71591136,3.70880748,13.245741,0.0,0.18,0.18,135.31
2021-06-03 17:30:00,44.42031616,13.04050888,46.2949172113,13.51031616,3.94050888,14.073246,30.91,9.1,32.2217023138,134.6,51.78031616,4.60050888,51.9842843904,13.51031616,3.94050888,14.073246,38.27,0.66,38.2756907188,135.09,13.51031616,4.13050888,14.127623521,13.51031616,3.94050888,14.073246,0.0,0.19,0.19,135.09
2021-06-03 18:00:00,44.16560192,14.12580056,46.3695873867,12.46560192,3.63580056,12.985002,31.7,10.49,33.3905690278,134.6,51.47560192,4.52580056,51.6741759851,12.46560192,3.63580056,12.985002,39.01,0.89,39.0201512042,135.09,12.46560192,3.8258005600000002,13.0394777945,12.46560192,3.63580056,12.985002,0.0,0.19,0.19,135.09
2021-06-03 18:30:00,47.01732192,13.53463556,48.9266279266,10.74732192,3.13463556,11.195127,36.27,10.4,37.731590213,134.77,54.94732192,3.92463556,55.0873029877,10.74732192,3.13463556,11.195127,44.2,0.79,44.207059391,135.42,10.74732192,3.32463556,11.2498057787,10.74732192,3.13463556,11.195127,0.0,0.19,0.19,135.42
2021-06-03 19:00:00,46.95860256,13.05500908,48.7395487922,8.82860256,2.57500908,9.196461,38.13,10.48,39.5439919583,134.62,54.97860256,3.33500908,55.0796607199,8.82860256,2.57500908,9.196461,46.15,0.76,46.1562574306,135.13,8.82860256,2.7550090799999998,9.2484754524,8.82860256,2.57500908,9.196461,0.0,0.18,0.18,135.13
2021-06-03 19:30:00,48.31935392,12.16981156,49.8283481229,6.71935392,1.95981156,6.999327,41.6,10.21,42.8346133401,134.73,57.31935392,2.3398115600000002,57.3670903214,6.71935392,1.95981156,6.999327,50.6,0.38,50.6014268574,135.28,6.71935392,2.14981156,7.0548853177,6.71935392,1.95981156,6.999327,0.0,0.19,0.19,135.28
2021-06-03 20:00:00,45.94818528,12.95405404,47.7393259965,6.52818528,1.9040540400000001,6.800193,39.42,11.05,40.9394540755,134.73,55.21818528,2.57405404,55.2781488458,6.52818528,1.9040540400000001,6.800193,48.69,0.67,48.6946095579,135.15,6.52818528,2.09405404,6.8558198177000005,6.52818528,1.9040540400000001,6.800193,0.0,0.19,0.19,135.15
2021-06-03 20:30:00,46.51958464,12.52279552,48.1756386851,5.76958464,1.68279552,6.009984,40.75,10.84,42.1671447931,134.35,55.48958464,2.90279552,55.5654589232,5.76958464,1.68279552,6.009984,49.72,1.22,49.7349655675,134.79,5.76958464,1.87279552,6.0659269677,5.76958464,1.68279552,6.009984,0.0,0.19,0.19,134.79
2021-06-03 21:00:00,45.3296352,13.3048936,47.2418884156,5.1596352,1.5048936,5.37462,40.17,11.8,41.8672771983,134.35,53.9496352,3.1248936,54.0400601242,5.1596352,1.5048936,5.37462,48.79,1.62,48.8168874469,134.79,5.1596352,1.6848936,5.4277713512,5.1596352,1.5048936,5.37462,0.0,0.18,0.18,134.79
2021-06-03 21:30:00,44.83769728,13.72349504,46.8908670584,5.01769728,1.46349504,5.226768,39.82,12.26,41.6646132827,134.55,53.86769728,3.45349504,53.9782867294,5.01769728,1.46349504,5.226768,48.85,1.99,48.8905164628,135.06,5.01769728,1.6534950400000001,5.2831176251,5.01769728,1.46349504,5.226768,0.0,0.19,0.19,135.06
2021-06-03 22:00:00,44.23570912,14.35666516,46.5071155402,5.16570912,1.50666516,5.380947,39.07,12.85,41.128911972,134.55,53.25570912,4.05666516,53.4099905083,5.16570912,1.50666516,5.380947,48.09,2.55,48.1575601541,135.06,5.16570912,1.69666516,5.4372073142,5.16570912,1.50666516,5.380947,0.0,0.19,0.19,135.06
2021-06-03 22:30:00,43.04885568,15.07216624,45.6111189352,5.45885568,1.59216624,5.686308,37.59,13.48,39.933926679,134.74,50.88885568,5.40216624,51.1747890323,5.45885568,1.59216624,5.686308,45.43,3.81,45.5894834364,135.29,5.45885568,1.77216624,5.7393099338999995,5.45885568,1.59216624,5.686308,0.0,0.18,0.18,135.29
2021-06-03 23:00:00,40.11951424,16.17985832,43.2592560975,6.23951424,1.81985832,6.499494,33.88,14.36,36.797608618,133.84,47.41951424,6.77985832,47.9017411959,6.23951424,1.81985832,6.499494,41.18,4.96,41.4776325265,134.45,6.23951424,2.00985832,6.5552321406,6.23951424,1.81985832,6.499494,0.0,0.19,0.19,134.45
2021-06-03 23:30:00,37.99544832,16.74575576,41.5219752542,6.22544832,1.81575576,6.484842,31.77,14.93,35.1032448643,134.02,44.67544832,7.49575576,45.2999121082,6.22544832,1.81575576,6.484842,38.45,5.68,38.8672728655,134.7,6.22544832,1.99575576,6.5375261253,6.22544832,1.81575576,6.484842,0.0,0.18,0.18,134.7
2021-06-04 00:00:00,34.851632,17.535476,39.0144738733,6.361632,1.855476,6.6267,28.49,15.68,32.5198785361,134.76,41.391632,8.205476,42.1971211815,6.361632,1.855476,6.6267,35.03,6.35,35.6008904383,135.44,6.361632,2.045476,6.6823898247999995,6.361632,1.855476,6.6267,0.0,0.19,0.19,135.44
2021-06-04 00:30:00,33.06572928,17.06417104,37.209251351,4.98572928,1.45417104,5.193468,28.08,15.61,32.1272236584,134.82,40.82572928,6.87417104,41.4004154415,4.98572928,1.45417104,5.193468,35.84,5.42,36.2475102593,135.53,4.98572928,1.63417104,5.2467143472,4.98572928,1.45417104,5.193468,0.0,0.18,0.18,135.53
2021-06-04 01:00:00,32.78545952,16.96284236,36.913742385,5.01545952,1.46284236,5.224437,27.77,15.5,31.8028756561,135.06,40.19545952,6.86284236,40.7771206841,5.01545952,1.46284236,5.224437,35.18,5.4,35.5920271971,135.69,5.01545952,1.6528423600000002,5.2807880154,5.01545952,1.46284236,5.224437,0.0,0.19,0.19,135.69
2021-06-04 01:30:00,31.88705792,17.37330856,36.3127568922,5.01705792,1.46330856,5.226102,26.87,15.91,31.2269915298,135.44,39.51705792,7.09330856,40.1486350077,5.01705792,1.46330856,5.226102,34.5,5.63,34.9563570756,136.04,5.01705792,1.6533085600000001,5.2824520222,5.01705792,1.46330856,5.226102,0.0,0.19,0.19,136.04
2021-06-04 02:00:00,31.37773728,17.75184004,36.0512166455,4.97773728,1.45184004,5.185143,26.4,16.3,31.0266014897,135.68,39.07773728,7.59184004,39.8083607565,4.97773728,1.45184004,5.185143,34.1,6.14,34.6483708131,136.29,4.97773728,1.6318400400000002,5.2383938707,4.97773728,1.45184004,5.185143,0.0,0.18,0.18,136.29
2021-06-04 02:30:00,30.78726784,17.61545312,35.4705518659,4.88726784,1.42545312,5.090904,25.9,16.19,30.543838986,135.11,38.39726784,7.47545312,39.1181872909,4.88726784,1.42545312,5.090904,33.51,6.05,34.0517635373,135.75,4.88726784,1.61545312,5.1473367602,4.88726784,1.42545312,5.090904,0.0,0.19,0.19,135.75
2021-06-04 03:00:00,30.28750752,17.89885636,35.1809916115,4.96750752,1.44885636,5.174487,25.32,16.45,30.1944514771,135.11,37.75750752,7.7888563600000005,38.5525052042,4.96750752,1.44885636,5.174487,32.79,6.34,33.3973007891,135.75,4.96750752,1.6388563600000001,5.2308681048,4.96750752,1.44885636,5.174487,0.0,0.19,0.19,135.75
2021-06-04 03:30:00,30.128896,17.997178,35.0948541832,5.098896,1.487178,5.31135,25.03,16.51,29.9846794213,135.53,37.538896,7.887178,38.3585230386,5.098896,1.487178,5.31135,32.44,6.4,33.0652929822,136.17,5.098896,1.6671779999999998,5.364533801,5.098896,1.487178,5.31135,0.0,0.18,0.18,136.17
2021-06-04 04:00:00,29.56550944,18.14160692,34.687710361,5.04550944,1.47160692,5.255739,24.52,16.67,29.6499460371,135.72,36.95550944,8.00160692,37.811841945,5.04550944,1.47160692,5.255739,31.91,6.53,32.5712910398,136.37,5.04550944,1.66160692,5.3120714477,5.04550944,1.47160692,5.255739,0.0,0.19,0.19,136.37
2021-06-04 04:30:00,29.31189312,18.16305216,34.4830906684,4.9818931200000005,1.45305216,5.189472,24.33,16.71,29.5156399219,135.83,36.61189312,8.09305216,37.4957092358,4.9818931200000005,1.45305216,5.189472,31.63,6.64,32.3194446116,136.48,4.9818931200000005,1.63305216,5.2427205167,4.9818931200000005,1.45305216,5.189472,0.0,0.18,0.18,136.48
2021-06-04 05:00:00,28.92166336,18.23006848,34.1876879636,4.97166336,1.45006848,5.178816,23.95,16.78,29.2433052168,135.88,36.22166336,8.09006848,37.1141227106,4.97166336,1.45006848,5.178816,31.25,6.64,31.9476462357,136.54,4.97166336,1.64006848,5.2351944743,4.97166336,1.45006848,5.178816,0.0,0.19,0.19,136.54
2021-06-04 05:30:00,29.53855616,18.24957888,34.7213684827,5.27855616,1.53957888,5.498496,24.26,16.71,29.4579649671,136.08,36.64855616,8.28957888,37.5743767296,5.27855616,1.53957888,5.498496,31.37,6.75,32.0879946397,136.73,5.27855616,1.72957888,5.5546915518999995,5.27855616,1.53957888,5.498496,0.0,0.19,0.19,136.73
2021-06-04 06:00:00,29.21514912,18.38983516,34.5211670619,5.72514912,1.6698351599999999,5.963697,23.49,16.72,28.8329412305,135.85,36.42514912,8.36983516,37.3743980422,5.72514912,1.6698351599999999,5.963697,30.7,6.7,31.4226033295,136.47,5.72514912,1.85983516,6.0196610593,5.72514912,1.6698351599999999,5.963697,0.0,0.19,0.19,136.47
2021-06-04 06:30:00,31.77412896,17.69370428,36.3684264482,6.9041289599999995,2.01370428,7.191801,24.87,15.68,29.4003282295,135.81,39.19412896,7.50370428,39.9059559822,6.9041289599999995,2.01370428,7.191801,32.29,5.49,32.7533845579,136.39,6.9041289599999995,2.19370428,7.2442622236,6.9041289599999995,2.01370428,7.191801,0.0,0.18,0.18,136.39
2021-06-04 07:00:00,34.08943264,16.98983452,38.0886320932,7.91943264,2.30983452,8.249409,26.17,14.68,30.0061876952,135.81,41.85943264,6.64983452,42.3843414492,7.91943264,2.30983452,8.249409,33.94,4.34,34.2163586607,136.39,7.91943264,2.49983452,8.3046123309,7.91943264,2.30983452,8.249409,0.0,0.19,0.19,136.39
2021-06-04 07:30:00,37.63052096,15.54223528,40.7138451294,8.510520960000001,2.48223528,8.865126,29.12,13.06,31.9145421399,136.15,46.06052096,5.06223528,46.3378659105,8.510520960000001,2.48223528,8.865126,37.55,2.58,37.6385294612,136.71,8.510520960000001,2.6722352799999998,8.9201910519,8.510520960000001,2.48223528,8.865126,0.0,0.19,0.19,136.71
2021-06-04 08:00:00,40.20871232,14.87295776,42.8712656562,8.95871232,2.61295776,9.331992,31.25,12.26,33.5688858916,135.6,48.48871232,4.53295776,48.700132736,8.95871232,2.61295776,9.331992,39.53,1.92,39.5766004098,136.08,8.95871232,2.80295776,9.3869642929,8.95871232,2.61295776,9.331992,0.0,0.19,0.19,136.08
2021-06-04 08:30:00,43.12005056,13.61584808,45.2186917019,9.38005056,2.7358480800000002,9.770886,33.74,10.88,35.4508392002,135.22,51.74005056,3.18584808,51.8380406646,9.38005056,2.7358480800000002,9.770886,42.36,0.45,42.3623901592,135.76,9.38005056,2.91584808,9.8228060417,9.38005056,2.7358480800000002,9.770886,0.0,0.18,0.18,135.76
2021-06-04 09:00:00,44.60760032,13.00971676,46.4660170069,12.06760032,3.51971676,12.570416999999999,32.54,9.49,33.8956000094,134.88,52.57760032,4.44971676,52.7655572761,12.06760032,3.51971676,12.570416999999999,40.51,0.93,40.5206737358,135.33,12.06760032,3.70971676,12.6249346898,12.06760032,3.51971676,12.570416999999999,0.0,0.19,0.19,135.33
2021-06-04 09:30:00,44.4783664,12.5686902,46.2200935845,15.2183664,4.4386902,15.852465,29.26,8.13,30.3684787238,134.78,52.5583664,6.4686902,52.9549415215,15.2183664,4.4386902,15.852465,37.34,2.03,37.3951400586,135.21,15.2183664,4.6286902,15.9067108119,15.2183664,4.4386902,15.852465,0.0,0.19,0.19,135.21
2021-06-04 10:00:00,42.24660672,13.09817696,44.2305100471,16.65660672,4.85817696,17.350632,25.59,8.24,26.8839301442,134.48,49.76660672,6.67817696,50.2126795932,16.65660672,4.85817696,17.350632,33.11,1.82,33.1599834137,134.94,16.65660672,5.03817696,17.4018899693,16.65660672,4.85817696,17.350632,0.0,0.18,0.18,134.94
2021-06-04 10:30:00,39.4135552,13.2002036,41.5652945206,21.2235552,6.1902036,22.10787,18.19,7.01,19.4940042064,134.68,47.1335552,9.3502036,48.0520377628,21.2235552,6.1902036,22.10787,25.91,3.16,26.1019865144,135.19,21.2235552,6.3802036,22.1618206225,21.2235552,6.1902036,22.10787,0.0,0.19,0.19,135.19
2021-06-04 11:00:00,39.55054752,12.41057636,41.4519989231,21.91054752,6.39057636,22.823487,17.64,6.02,18.638937738,134.59,46.43054752,10.05057636,47.5058925627,21.91054752,6.39057636,22.823487,24.52,3.66,24.7916518207,135.07,21.91054752,6.58057636,22.8774141427,21.91054752,6.39057636,22.823487,0.0,0.19,0.19,135.07
2021-06-04 11:30:00,38.46252416,12.56365288,40.4624657979,23.29252416,6.79365288,24.263046,15.17,5.77,16.2302741813,134.48,46.25252416,11.40365288,47.6375827491,23.29252416,6.79365288,24.263046,22.96,4.61,23.4182343485,135.01,23.29252416,6.97365288,24.3140600525,23.29252416,6.79365288,24.263046,0.0,0.18,0.18,135.01
2021-06-04 12:00:00,45.49181312,11.88011216,47.0174661788,15.05181312,4.39011216,15.678972,30.44,7.49,31.3479457062,134.36,52.97181312,6.72011216,53.3963752764,15.05181312,4.39011216,15.678972,37.92,2.33,37.9915161582,134.81,15.05181312,4.58011216,15.7332293442,15.05181312,4.39011216,15.678972,0.0,0.19,0.19,134.81
2021-06-04 12:30:00,47.22984768,12.95412224,48.974154356,12.45984768,3.63412224,12.979008,34.77,9.32,35.9974346308,134.66,54.17984768,4.05412224,54.3313151117,12.45984768,3.63412224,12.979008,41.72,0.42,41.7221140404,135.19,12.45984768,3.82412224,13.0334843812,12.45984768,3.63412224,12.979008,0.0,0.19,0.19,135.19
2021-06-04 13:00:00,45.09256544,13.04491492,46.9415515639,11.98256544,3.4949149200000003,12.481839,33.11,9.55,34.4597533363,134.93,53.27256544,4.50491492,53.4627018303,11.98256544,3.4949149200000003,12.481839,41.29,1.01,41.3023510227,135.42,11.98256544,3.6849149199999998,12.5363660002,11.98256544,3.4949149200000003,12.481839,0.0,0.19,0.19,135.42
2021-06-04 13:30:00,44.1083088,13.5661734,46.147415593,12.8783088,3.7561733999999998,13.414905,31.23,9.81,32.7345230605,134.99,52.8183088,4.6561734,53.0231430153,12.8783088,3.7561733999999998,13.414905,39.94,0.9,39.9501389234,135.42,12.8783088,3.9361734,13.4664137239,12.8783088,3.7561733999999998,13.414905,0.0,0.18,0.18,135.42
2021-06-04 14:00:00,43.46382272,14.19111496,45.7218944188,13.44382272,3.92111496,14.003982,30.02,10.27,31.7281152923,134.99,51.54382272,4.45111496,51.7356558379,13.44382272,3.92111496,14.003982,38.1,0.53,38.1036861734,135.42,13.44382272,4.11111496,14.0583653225,13.44382272,3.92111496,14.003982,0.0,0.19,0.19,135.42
2021-06-04 14:30:00,45.72552352,14.29244436,47.9071755269,10.94552352,3.19244436,11.401587,34.78,11.1,36.5083332953,135.16,52.97552352,4.67244436,53.1811792697,10.94552352,3.19244436,11.401587,42.03,1.48,42.0560495054,135.71,10.94552352,3.38244436,11.4562391288,10.94552352,3.19244436,11.401587,0.0,0.19,0.19,135.71
2021-06-04 15:00:00,46.88285728,13.64375004,48.8278017311,9.85285728,2.87375004,10.263393,37.03,10.77,38.5644110548,135.34,53.40285728,4.36375004,53.580849938,9.85285728,2.87375004,10.263393,43.55,1.49,43.5754816382,135.89,9.85285728,3.06375004,10.3182053133,9.85285728,2.87375004,10.263393,0.0,0.19,0.19,135.89
2021-06-04 15:30:00,45.14106848,14.22531164,47.329436451,10.44106848,3.04531164,10.876113,34.7,11.18,36.4565823961,135.56,52.24106848,4.69531164,52.4516461832,10.44106848,3.04531164,10.876113,41.8,1.65,41.8325531136,136.16,10.44106848,3.23531164,10.9308349366,10.44106848,3.04531164,10.876113,0.0,0.19,0.19,136.16
2021-06-04 16:00:00,44.68974048,14.16950764,46.8822765118,9.76974048,2.84950764,10.176813,34.92,11.32,36.7089743796,135.56,52.23974048,4.32950764,52.4188431942,9.76974048,2.84950764,10.176813,42.47,1.48,42.4957797905,136.16,9.76974048,3.03950764,10.2316389567,9.76974048,2.84950764,10.176813,0.0,0.19,0.19,136.16
2021-06-04 16:30:00,44.7616688,14.3571534,47.0078168767,9.5216688,2.7771534,9.918405,35.24,11.58,37.0938539384,135.82,54.1016688,3.7371534,54.2305899145,9.5216688,2.7771534,9.918405,44.58,0.96,44.5903352757,136.43,9.5216688,2.9671534,9.9732730854,9.5216688,2.7771534,9.918405,0.0,0.19,0.19,136.43
2021-06-04 17:00:00,47.0601296,14.0025378,49.0991533818,10.260129599999999,2.9925378,10.687635,36.8,11.01,38.4117182641,135.54,55.2801296,3.8725378,55.4156050008,10.260129599999999,2.9925378,10.687635,45.02,0.88,45.0285998006,136.0,10.260129599999999,3.1725378,10.7394252873,10.260129599999999,2.9925378,10.687635,0.0,0.18,0.18,136.0
2021-06-04 17:30:00,46.37473568,14.45263124,48.5746297891,9.57473568,2.79263124,9.973683,36.8,11.66,38.6030516928,135.01,55.22473568,4.03263124,55.3717757133,9.57473568,2.79263124,9.973683,45.65,1.24,45.6668380775,135.43,9.57473568,2.98263124,10.0285418908,9.57473568,2.79263124,9.973683,0.0,0.19,0.19,135.43
2021-06-04 18:00:00,46.9587712,15.2721416,49.3797985179,10.0187712,2.9221416,10.43622,36.94,12.35,38.9497894731,135.01,54.3187712,5.7321416,54.6203840338,10.0187712,2.9221416,10.43622,44.3,2.81,44.3890313028,135.52,10.0187712,3.1121416,10.4910057524,10.0187712,2.9221416,10.43622,0.0,0.19,0.19,135.52
2021-06-04 18:30:00,46.81514496,15.24316728,49.2342558221,9.88514496,2.88316728,10.297026,36.93,12.36,38.943478273,135.25,53.81514496,5.87316728,54.1346831612,9.88514496,2.88316728,10.297026,43.93,2.99,44.0316363539,135.87,9.88514496,3.06316728,10.3488687626,9.88514496,2.88316728,10.297026,0.0,0.18,0.18,135.87
2021-06-04 19:00:00,47.31733408,14.60172244,49.5190912947,8.57733408,2.50172244,8.934723,38.74,12.1,40.5856822044,135.25,54.09733408,5.45172244,54.3713420114,8.57733408,2.50172244,8.934723,45.52,2.95,45.6154896937,135.87,8.57733408,2.69172244,8.9897736131,8.57733408,2.50172244,8.934723,0.0,0.19,0.19,135.87
2021-06-04 19:30:00,46.157776,14.243518,48.3054664638,6.217776,1.813518,6.47685,39.94,12.43,41.8295170902,135.25,55.167776,3.913518,55.3064113094,6.217776,1.813518,6.47685,48.95,2.1,48.9950252577,135.87,6.217776,2.003518,6.5325969386,6.217776,1.813518,6.47685,0.0,0.19,0.19,135.87
2021-06-04 20:00:00,46.01819584,14.17780712,48.1527212429,5.95819584,1.73780712,6.206454,40.06,12.44,41.9470761794,135.39,54.18819584,4.23780712,54.3536528449,5.95819584,1.73780712,6.206454,48.23,2.5,48.2947502323,135.91,5.95819584,1.91780712,6.2592397156,5.95819584,1.73780712,6.206454,0.0,0.18,0.18,135.91
2021-06-04 20:30:00,44.3487744,15.7388092,47.0587282639,6.8187744,1.9888092,7.10289,37.53,13.75,39.9695308954,134.94,51.5087744,6.5388092,51.9221519772,6.8187744,1.9888092,7.10289,44.69,4.55,44.9210262572,135.54,6.8187744,2.1788092,7.1584141993,6.8187744,1.9888092,7.10289,0.0,0.19,0.19,135.54
2021-06-04 21:00:00,42.91584768,15.98587224,45.7964856006,6.4658476799999995,1.8858722399999999,6.735258,36.45,14.1,39.0821250702,134.94,50.04584768,6.65587224,50.486508151,6.4658476799999995,1.8858722399999999,6.735258,43.58,4.77,43.8402703003,135.54,6.4658476799999995,2.06587224,6.7878578604,6.4658476799999995,1.8858722399999999,6.735258,0.0,0.18,0.18,135.54
2021-06-04 21:30:00,44.08424928,15.46540604,46.7183028219,6.46424928,1.88540604,6.733593,37.62,13.58,39.996009801,135.4,50.88424928,6.35540604,51.2796061873,6.46424928,1.88540604,6.733593,44.42,4.47,44.6443423067,136.03,6.46424928,2.07540604,6.7892436239,6.46424928,1.88540604,6.733593,0.0,0.19,0.19,136.03
2021-06-04 22:00:00,43.41775584,16.11601212,46.312280972,6.39775584,1.8660121200000002,6.664329,37.02,14.25,39.6679076837,135.4,50.78775584,6.74601212,51.2338249869,6.39775584,1.8660121200000002,6.664329,44.39,4.88,44.6574349913,136.03,6.39775584,2.05601212,6.7200048829,6.39775584,1.8660121200000002,6.664329,0.0,0.19,0.19,136.03
2021-06-04 22:30:00,42.36613888,15.60137384,45.1474538517,4.97613888,1.45137384,5.183478,37.39,14.15,39.9779264095,135.18,50.75613888,5.51137384,51.0544892797,4.97613888,1.45137384,5.183478,45.78,4.06,45.9596779797,135.82,4.97613888,1.63137384,5.2367297771,4.97613888,1.45137384,5.183478,0.0,0.18,0.18,135.82
2021-06-04 23:00:00,38.3356192,16.6795556,41.8070242239,5.1756192,1.5095556,5.3912700000000005,33.16,15.17,36.4652505819,135.08,46.8356192,6.4195556,47.2735223984,5.1756192,1.5095556,5.3912700000000005,41.66,4.91,41.948345617,135.66,5.1756192,1.6995556,5.4475245149,5.1756192,1.5095556,5.3912700000000005,0.0,0.19,0.19,135.66
2021-06-04 23:30:00,36.02409088,16.945359840000002,39.8105556836,5.02409088,1.46535984,5.233428,31.0,15.48,34.650113996900004,135.39,44.13409088,6.72535984,44.6435711249,5.02409088,1.46535984,5.233428,39.11,5.26,39.4621299476,136.02,5.02409088,1.64535984,5.2866528327,5.02409088,1.46535984,5.233428,0.0,0.18,0.18,136.02
2021-06-05 00:00:00,33.19531968,17.90696824,37.7172210032,4.99531968,1.4569682400000001,5.203458,28.2,16.45,32.6472433752,135.78,41.10531968,7.57696824,41.7978199635,4.99531968,1.4569682400000001,5.203458,36.11,6.12,36.624943686,136.38,4.99531968,1.64696824,5.2598215834,4.99531968,1.4569682400000001,5.203458,0.0,0.19,0.19,136.38
2021-06-05 00:30:00,31.79495008,18.21811044,36.6444866057,4.96495008,1.44811044,5.171823,26.83,16.77,31.6398767381,136.52,39.53495008,7.93811044,40.3240111495,4.96495008,1.44811044,5.171823,34.57,6.49,35.1739250013,137.18,4.96495008,1.6381104400000002,5.2282057257,4.96495008,1.44811044,5.171823,0.0,0.19,0.19,137.18
2021-06-05 01:00:00,30.57746752,18.28051136,35.6252524976,5.00746752,1.46051136,5.216112,25.57,16.82,30.606164411800002,136.38,38.07746752,8.10051136,38.9295750944,5.00746752,1.46051136,5.216112,33.07,6.64,33.7300237178,137.04,5.00746752,1.6505113599999999,5.2724679907,5.00746752,1.46051136,5.216112,0.0,0.19,0.19,137.04
2021-06-05 01:30:00,31.02673824,18.14321532,35.9421027204,5.01673824,1.46321532,5.225769,26.01,16.68,30.8989077477,136.15,38.32673824,8.05321532,39.1636711904,5.01673824,1.46321532,5.225769,33.31,6.59,33.9556210369,136.82,5.01673824,1.6532153200000002,5.2821192208,5.01673824,1.46321532,5.225769,0.0,0.19,0.19,136.82
2021-06-05 02:00:00,30.816328640000002,18.17601252,35.7772768944,5.02632864,1.46601252,5.235759,25.79,16.71,30.7302489414,136.32,38.15632864,8.05601252,38.9974967531,5.02632864,1.46601252,5.235759,33.13,6.59,33.7790615619,136.97,5.02632864,1.64601252,5.2889825877,5.02632864,1.46601252,5.235759,0.0,0.18,0.18,136.97
2021-06-05 02:30:00,30.15413088,18.33370484,35.2901734522,4.98413088,1.4537048399999999,5.191803,25.17,16.88,30.30615944,136.17,37.39413088,8.27370484,38.2985014857,4.98413088,1.4537048399999999,5.191803,32.41,6.82,33.1197901563,136.85,4.98413088,1.64370484,5.248173609,4.98413088,1.4537048399999999,5.191803,0.0,0.19,0.19,136.85
2021-06-05 03:00:00,29.6438112,18.6536116,35.0244595702,4.9838112,1.4536116,5.19147,24.66,17.2,30.0658543867,136.17,36.7238112,8.5336116,37.7022656613,4.9838112,1.4536116,5.19147,31.74,7.08,32.5200553505,136.85,4.9838112,1.6436115999999998,5.2478408102,4.9838112,1.4536116,5.19147,0.0,0.19,0.19,136.85
2021-06-05 03:30:00,29.1177072,18.6239146,34.5643033723,5.0877072,1.4839145999999999,5.299695,24.03,17.14,29.5164445691,136.26,36.1477072,8.7039146,37.1808400279,5.0877072,1.4839145999999999,5.299695,31.06,7.22,31.888116909,136.95,5.0877072,1.6739145999999998,5.3560017402,5.0877072,1.4839145999999999,5.299695,0.0,0.19,0.19,136.95
2021-06-05 04:00:00,28.64130368,18.78163024,34.250166583,5.01130368,1.46163024,5.220108,23.63,17.32,29.2977695397,136.16,35.69130368,8.81163024,36.7629431067,5.01130368,1.46163024,5.220108,30.68,7.35,31.5481362366,136.87,5.01130368,1.64163024,5.273339968,5.01130368,1.46163024,5.220108,0.0,0.18,0.18,136.87
2021-06-05 04:30:00,28.28136352,18.89081436,34.0102688865,5.11136352,1.49081436,5.324337,23.17,17.4,28.9760055908,136.42,35.32136352,8.86081436,36.4158310633,5.11136352,1.49081436,5.324337,30.21,7.37,31.0959965269,137.12,5.11136352,1.68081436,5.3806295121,5.11136352,1.49081436,5.324337,0.0,0.19,0.19,137.12
2021-06-05 05:00:00,27.54952544,19.10694492,33.526880203,5.02952544,1.46694492,5.239089,22.52,17.64,28.606293014,136.42,34.43952544,9.19694492,35.6463842261,5.02952544,1.46694492,5.239089,29.41,7.73,30.4088967245,137.12,5.02952544,1.65694492,5.2954312968,5.02952544,1.46694492,5.239089,0.0,0.19,0.19,137.12
2021-06-05 05:30:00,27.54585888,19.23295884,33.5958486599,5.25585888,1.53295884,5.4748529999999995,22.29,17.7,28.4628547409,136.65,34.32585888,9.40295884,35.5904512868,5.25585888,1.53295884,5.4748529999999995,29.07,7.87,30.1164705767,137.36,5.25585888,1.72295884,5.5310613566,5.25585888,1.53295884,5.4748529999999995,0.0,0.19,0.19,137.36
2021-06-05 06:00:00,28.11765664,19.35181652,34.1334940718,5.69765664,1.66181652,5.935059,22.42,17.69,28.5585801468,136.58,34.527656640000004,9.69181652,35.8621022879,5.69765664,1.66181652,5.935059,28.83,8.03,29.9274088421,137.3,5.69765664,1.8518165199999999,5.9910362719,5.69765664,1.66181652,5.935059,0.0,0.19,0.19,137.3
2021-06-05 06:30:00,28.3449984,19.2535412,34.2656939669,6.5949984,1.9235411999999998,6.86979,21.75,17.33,27.8099154979,136.18,35.1349984,9.4835412,36.392384729,6.5949984,1.9235411999999998,6.86979,28.54,7.5600000000000005,29.5243154027,136.9,6.5949984,2.1035412,6.9223471075,6.5949984,1.9235411999999998,6.86979,0.0,0.18,0.18,136.9
2021-06-05 07:00:00,29.45771456,18.86100008,34.9784829733,7.71771456,2.25100008,8.039286,21.74,16.61,27.3590880696,136.18,36.32771456,9.12100008,37.4552464631,7.71771456,2.25100008,8.039286,28.61,6.87,29.4232731014,136.9,7.71771456,2.4410000800000002,8.0945413348,7.71771456,2.25100008,8.039286,0.0,0.19,0.19,136.9
2021-06-05 07:30:00,30.52740288,18.61132584,35.7533743319,9.70740288,2.83132584,10.111878,20.82,15.78,26.1243334843,136.04,37.48740288,8.76132584,38.4976129801,9.70740288,2.83132584,10.111878,27.78,5.93,28.4058673517,136.72,9.70740288,3.02132584,10.1667143417,9.70740288,2.83132584,10.111878,0.0,0.19,0.19,136.72
2021-06-05 08:00:00,31.34080672,18.33440196,36.3097295651,12.46080672,3.63440196,12.980007,18.88,14.7,23.9279000332,135.83,38.59080672,8.40440196,39.4953710656,12.46080672,3.63440196,12.980007,26.13,4.77,26.5618109322,136.5,12.46080672,3.82440196,13.0344832834,12.46080672,3.63440196,12.980007,0.0,0.19,0.19,136.5
2021-06-05 08:30:00,31.73154368,18.05545024,36.5087680932,14.76154368,4.30545024,15.376608,16.97,13.75,21.84132322,135.48,39.28154368,7.86545024,40.061265349,14.76154368,4.30545024,15.376608,24.52,3.56,24.7770861887,136.07,14.76154368,4.4854502400000005,15.4279757477,14.76154368,4.30545024,15.376608,0.0,0.18,0.18,136.07
2021-06-05 09:00:00,31.37429792,17.94125356,36.1418752872,17.76429792,5.18125356,18.504477,13.61,12.76,18.6560901584,135.45,39.07429792,7.45125356,39.7784104453,17.76429792,5.18125356,18.504477,21.31,2.27,21.4305622885,136.04,17.76429792,5.3712535599999995,18.5585733664,17.76429792,5.18125356,18.504477,0.0,0.19,0.19,136.04
2021-06-05 09:30:00,31.05208768,17.78519224,35.7847064023,20.21208768,5.89519224,21.054258,10.84,11.89,16.0896768147,135.78,38.85208768,7.26519224,39.525532702,20.21208768,5.89519224,21.054258,18.64,1.37,18.6902782216,136.35,20.21208768,6.08519224,21.1082460897,20.21208768,5.89519224,21.054258,0.0,0.19,0.19,136.35
2021-06-05 10:00:00,29.5931744,17.7542592,34.5104287254,22.4031744,6.5342592,23.33664,7.19,11.22,13.3260834456,135.5,36.7631744,7.4942592,37.5192605594,22.4031744,6.5342592,23.33664,14.36,0.96,14.3920533629,136.04,22.4031744,6.7242592,23.3905511903,22.4031744,6.5342592,23.33664,0.0,0.19,0.19,136.04
2021-06-05 10:30:00,29.95345152,17.87267336,34.8803914971,25.00345152,7.29267336,26.045262,4.95,10.58,11.6807063143,135.42,35.82345152,8.32267336,36.7775280662,25.00345152,7.29267336,26.045262,10.82,1.03,10.8689143892,136.01,25.00345152,7.48267336,26.0990993815,25.00345152,7.29267336,26.045262,0.0,0.19,0.19,136.01
2021-06-05 11:00:00,28.49174368,17.07092524,33.2143936641,24.55174368,7.16092524,25.574733,3.94,9.91,10.6645065521,135.2,35.98174368,7.78092524,36.8134306449,24.55174368,7.16092524,25.574733,11.43,0.62,11.4468030471,135.83,24.55174368,7.34092524,25.6257156214,24.55174368,7.16092524,25.574733,0.0,0.18,0.18,135.83
2021-06-05 11:30:00,28.2210336,16.9311348,32.9103336821,25.3410336,7.3911348,26.39691,2.88,9.54,9.965239585700001,135.23,35.9510336,8.3811348,36.9150408024,25.3410336,7.3911348,26.39691,10.61,0.99,10.6560874621,135.8,25.3410336,7.5811348,26.4507389079,25.3410336,7.3911348,26.39691,0.0,0.19,0.19,135.8
2021-06-05 12:00:00,30.13971872,16.93241796,34.570354677,21.53971872,6.28241796,22.437207,8.6,10.65,13.6887727719,135.33,37.90971872,7.01241796,38.5528310125,21.53971872,6.28241796,22.437207,16.37,0.73,16.3862686418,135.85,21.53971872,6.47241796,22.4911466312,21.53971872,6.28241796,22.437207,0.0,0.19,0.19,135.85
2021-06-05 12:30:00,31.53388544,16.75404992,35.7083200342,20.65388544,6.02404992,21.514464,10.88,10.73,15.2809456514,135.36,38.79388544,6.72404992,39.3723049218,20.65388544,6.02404992,21.514464,18.14,0.7000000000000001,18.1535010397,135.93,20.65388544,6.21404992,21.5684352742,20.65388544,6.02404992,21.514464,0.0,0.19,0.19,135.93
2021-06-05 13:00:00,28.6761216,17.0613688,33.3678026748,22.2561216,6.4913688,23.18346,6.42,10.57,12.3669438424,135.5,36.1461216,7.3413688,36.8841131462,22.2561216,6.4913688,23.18346,13.89,0.85,13.915983616,136.06,22.2561216,6.6813687999999996,23.2373758784,22.2561216,6.4913688,23.18346,0.0,0.19,0.19,136.06
2021-06-05 13:30:00,27.099536,17.298198,32.1498445636,24.439536,7.128198,25.45785,2.66,10.17,10.5121120618,135.5,34.609536,7.828198,35.4838085056,24.439536,7.128198,25.45785,10.17,0.7000000000000001,10.1940619971,136.06,24.439536,7.318198,25.5117020573,24.439536,7.128198,25.45785,0.0,0.19,0.19,136.06
2021-06-05 14:00:00,32.06619872,17.03430796,36.3098987609,15.06619872,4.39430796,15.693957,17.0,12.64,21.1841827787,135.59,39.63619872,6.50430796,40.1663325561,15.06619872,4.39430796,15.693957,24.57,2.11,24.6604338972,136.14,15.06619872,4.58430796,15.7482133381,15.06619872,4.39430796,15.693957,0.0,0.19,0.19,136.14
2021-06-05 14:30:00,27.08534048,17.60530764,32.3042183935,24.15534048,7.04530764,25.161813,2.93,10.56,10.9589461172,135.91,33.635340479999996,7.37530764,34.4344492041,24.15534048,7.04530764,25.161813,9.48,0.33,9.485741932,136.48,24.15534048,7.23530764,25.2156727126,24.15534048,7.04530764,25.161813,0.0,0.19,0.19,136.48
2021-06-05 15:00:00,27.38735968,17.63006324,32.5712541989,22.93735968,6.69006324,23.893083,4.45,10.94,11.8104233624,135.91,34.47735968,7.25006324,35.2314028601,22.93735968,6.69006324,23.893083,11.54,0.56,11.5535795319,136.48,22.93735968,6.88006324,23.9469776648,22.93735968,6.69006324,23.893083,0.0,0.19,0.19,136.48
2021-06-05 15:30:00,26.92192416,17.93847788,32.3508730814,23.89192416,6.96847788,24.887421,3.03,10.97,11.3807644734,136.13,33.92192416,7.62847788,34.7691042951,23.89192416,6.96847788,24.887421,10.03,0.66,10.0516914,136.71,23.89192416,7.15847788,24.9412879705,23.89192416,6.96847788,24.887421,0.0,0.19,0.19,136.71
2021-06-05 16:00:00,28.33418432,18.23330376,33.6939069727,21.47418432,6.26330376,22.368942,6.86,11.97,13.7963944565,136.13,35.27418432,7.91330376,36.1509122408,21.47418432,6.26330376,22.368942,13.8,1.65,13.8982912619,136.71,21.47418432,6.45330376,22.4228838829,21.47418432,6.26330376,22.368942,0.0,0.19,0.19,136.71
2021-06-05 16:30:00,29.5594192,18.2798306,34.7550207913,21.3594192,6.2298306,22.249395,8.2,12.05,14.57540737,136.21,36.4994192,8.0098306,37.3679674076,21.3594192,6.2298306,22.249395,15.14,1.78,15.2442776149,136.81,21.3594192,6.4198306,22.3033408595,21.3594192,6.2298306,22.249395,0.0,0.19,0.19,136.81
2021-06-05 17:00:00,32.97317888,17.97759384,37.555617499,17.923178880000002,5.22759384,18.669978,15.05,12.75,19.7247306699,136.21,40.41317888,7.71759384,41.1434840754,17.923178880000002,5.22759384,18.669978,22.49,2.49,22.6274214174,136.81,17.923178880000002,5.41759384,18.7240664435,17.923178880000002,5.22759384,18.669978,0.0,0.19,0.19,136.81
2021-06-05 17:30:00,35.73421888,18.02456384,40.0227347964,16.88421888,4.92456384,17.587728,18.85,13.1,22.9550103463,135.98,41.73421888,8.72456384,42.6364050985,16.88421888,4.92456384,17.587728,24.85,3.8,25.1388643339,136.56,16.88421888,5.11456384,17.6418709456,16.88421888,4.92456384,17.587728,0.0,0.19,0.19,136.56
2021-06-05 18:00:00,37.66170304,17.49549672,41.5270548119,15.24170304,4.44549672,15.876774,22.42,13.05,25.9414513858,135.82,44.08170304,8.31549672,44.8591576895,15.24170304,4.44549672,15.876774,28.84,3.87,29.0984965247,136.52,15.24170304,4.62549672,15.928111359,15.24170304,4.44549672,15.876774,0.0,0.18,0.18,136.52
2021-06-05 18:30:00,40.66303584,16.55130212,43.9024838203,11.11303584,3.24130212,11.576079,29.55,13.31,32.4092363378,135.28,47.11303584,7.46130212,47.7002009994,11.11303584,3.24130212,11.576079,36.0,4.22,36.246495003,136.0,11.11303584,3.43130212,11.6307093429,11.11303584,3.24130212,11.576079,0.0,0.19,0.19,136.0
2021-06-05 19:00:00,40.24340672,16.58682696,43.5276304551,9.86340672,2.87682696,10.274382,30.38,13.71,33.3302940281,134.89,46.85340672,7.47682696,47.4462291722,9.86340672,2.87682696,10.274382,36.99,4.6,37.2749258886,135.58,9.86340672,3.05682696,10.3262279264,9.86340672,2.87682696,10.274382,0.0,0.18,0.18,135.58
2021-06-05 19:30:00,41.08797472,15.42857596,43.8892084999,7.29797472,2.12857596,7.602057,33.79,13.3,36.3132771862,134.77,48.97797472,5.68857596,49.3072195944,7.29797472,2.12857596,7.602057,41.68,3.56,41.8317582705,135.48,7.29797472,2.31857596,7.6574296925,7.29797472,2.12857596,7.602057,0.0,0.19,0.19,135.48
2021-06-05 20:00:00,40.735608,15.492469,43.5821793265,6.385608,1.862469,6.651675,34.35,13.63,36.955370381,134.69,48.545608,5.792469,48.8899657722,6.385608,1.862469,6.651675,42.16,3.93,42.3427738817,135.31,6.385608,2.052469,6.7073555538,6.385608,1.862469,6.651675,0.0,0.19,0.19,135.31
2021-06-05 20:30:00,40.5794448,15.6269214,43.4843881493,5.7494448,1.6769214,5.989005,34.83,13.95,37.5197468009,134.8,48.1694448,6.0669214,48.5500046098,5.7494448,1.6769214,5.989005,42.42,4.39,42.6465532019,135.44,5.7494448,1.8569214,6.0418765788,5.7494448,1.6769214,5.989005,0.0,0.18,0.18,135.44
2021-06-05 21:00:00,39.72344096,16.04142028,42.8401555355,5.59344096,1.63142028,5.826501,34.13,14.41,37.047334587,135.03,47.82344096,6.27142028,48.2328955961,5.59344096,1.63142028,5.826501,42.23,4.64,42.4841441011,135.69,5.59344096,1.82142028,5.8825295247,5.59344096,1.63142028,5.826501,0.0,0.19,0.19,135.69
2021-06-05 21:30:00,40.23456032,16.08174676,43.3294636823,5.11456032,1.49174676,5.327667,35.12,14.59,38.030021036,135.17,47.83456032,6.58174676,48.2852415487,5.11456032,1.49174676,5.327667,42.72,5.09,43.0221628931,135.79,5.11456032,1.67174676,5.3808423594,5.11456032,1.49174676,5.327667,0.0,0.18,0.18,135.79
2021-06-05 22:00:00,39.44471008,16.41804044,42.7251355198,5.20471008,1.51804044,5.421573,34.24,14.9,37.3414997021,135.08,47.37471008,6.76804044,47.8557157147,5.20471008,1.51804044,5.421573,42.17,5.25,42.4955456489,135.74,5.20471008,1.70804044,5.4778106175,5.20471008,1.51804044,5.421573,0.0,0.19,0.19,135.74
2021-06-05 22:30:00,39.1600848,16.5804414,42.5255602969,5.1100848,1.4904414,5.323005,34.05,15.09,37.2439337342,135.3,47.1800848,6.9204414,47.6849337937,5.1100848,1.4904414,5.323005,42.07,5.43,42.4189792428,135.95,5.1100848,1.6704414,5.3761827661,5.1100848,1.4904414,5.323005,0.0,0.18,0.18,135.95
2021-06-05 23:00:00,36.27437056,17.32710808,40.2002317648,5.06437056,1.47710808,5.275386,31.21,15.85,35.0040940463,135.3,44.04437056,7.66710808,44.7067234802,5.06437056,1.47710808,5.275386,38.98,6.19,39.4684240881,135.95,5.06437056,1.66710808,5.3317069049,5.06437056,1.47710808,5.275386,0.0,0.19,0.19,135.95
2021-06-05 23:30:00,34.76783712,17.60936916,38.9729698665,5.03783712,1.46936916,5.247747,29.73,16.14,33.8285751991,135.99,42.05783712,8.00936916,42.8136854003,5.03783712,1.46936916,5.247747,37.02,6.54,37.5932440739,136.71,5.03783712,1.65936916,5.3040841676,5.03783712,1.46936916,5.247747,0.0,0.19,0.19,136.71
2021-06-06 00:00:00,32.62277216,18.10664188,37.3107992889,5.06277216,1.47664188,5.273721,27.56,16.63,32.1886703671,135.99,40.10277216,8.30664188,40.9540307447,5.06277216,1.47664188,5.273721,35.04,6.83,35.6994467744,136.71,5.06277216,1.66664188,5.3300428798,5.06277216,1.47664188,5.273721,0.0,0.19,0.19,136.71
2021-06-06 00:30:00,30.73144352,18.60750436,35.9257684585,5.03144352,1.46750436,5.241087,25.7,17.14,30.8912544258,136.08,37.84144352,8.91750436,38.8779723197,5.03144352,1.46750436,5.241087,32.81,7.45,33.6451868772,136.77,5.03144352,1.65750436,5.2974281117,5.03144352,1.46750436,5.241087,0.0,0.19,0.19,136.77
2021-06-06 01:00:00,29.69859648,18.86459064,35.1835105255,4.91859648,1.4345906400000001,5.123538,24.78,17.43,30.2960938076,136.47,36.73859648,9.12459064,37.8547569754,4.91859648,1.4345906400000001,5.123538,31.82,7.69,32.7360428274,137.22,4.91859648,1.62459064,5.1799503936,4.91859648,1.4345906400000001,5.123538,0.0,0.19,0.19,137.22
2021-06-06 01:30:00,28.98360128,19.29146704,34.8168040422,5.11360128,1.49146704,5.326668,23.87,17.8,29.7761129095,136.67,35.91360128,9.66146704,37.1904652063,5.11360128,1.49146704,5.326668,30.8,8.17,31.8651675031,137.42,5.11360128,1.68146704,5.3829591729,5.11360128,1.49146704,5.326668,0.0,0.19,0.19,137.42
2021-06-06 02:00:00,28.88112384,19.16741112,34.662789318,5.03112384,1.46741112,5.240754,23.85,17.7,29.7003787855,136.25,35.581123840000004,9.74741112,36.8921183623,5.03112384,1.46741112,5.240754,30.55,8.28,31.6521863384,137.0,5.03112384,1.6474111200000001,5.2939749236,5.03112384,1.46741112,5.240754,0.0,0.18,0.18,137.0
2021-06-06 02:30:00,28.2396352,19.1748936,34.134345472,5.1596352,1.5048936,5.37462,23.08,17.67,29.0674267867,135.68,34.9196352,9.7348936,36.2511941307,5.1596352,1.5048936,5.37462,29.76,8.23,30.877022201,136.44,5.1596352,1.6948936,5.4308838795,5.1596352,1.5048936,5.37462,0.0,0.19,0.19,136.44
2021-06-06 03:00:00,27.81483008,19.23307544,33.8168000151,5.08483008,1.48307544,5.296698,22.73,17.75,28.8394764169,135.52,34.58483008,9.73307544,35.9283067954,5.08483008,1.48307544,5.296698,29.5,8.25,30.6318869807,136.27,5.08483008,1.6730754399999999,5.3530064796,5.08483008,1.48307544,5.296698,0.0,0.19,0.19,136.27
2021-06-06 03:30:00,27.600904,19.254847,33.6535144466,5.090904,1.484847,5.303025,22.51,17.77,28.6787900721,135.52,34.250904,9.754847,35.6129395699,5.090904,1.484847,5.303025,29.16,8.27,30.3100395909,136.27,5.090904,1.664847,5.3562131278,5.090904,1.484847,5.303025,0.0,0.18,0.18,136.27
2021-06-06 04:00:00,27.37670816,19.24528988,33.4643890164,5.12670816,1.49528988,5.340321,22.25,17.75,28.462694883,135.72,34.02670816,9.73528988,35.3919869074,5.12670816,1.49528988,5.340321,28.9,8.24,30.0517487012,136.47,5.12670816,1.68528988,5.3966043525,5.12670816,1.49528988,5.340321,0.0,0.19,0.19,136.47
2021-06-06 04:30:00,27.04319168,19.22426424,33.1799118717,5.12319168,1.4942642400000001,5.336658,21.92,17.73,28.1928944949,135.72,33.62319168,9.71426424,34.9983706546,5.12319168,1.4942642400000001,5.336658,28.5,8.22,29.6617329231,136.47,5.12319168,1.6742642399999998,5.3898287297,5.12319168,1.4942642400000001,5.336658,0.0,0.18,0.18,136.47
2021-06-06 05:00:00,26.36820672,19.38822696,32.7289729488,5.06820672,1.47822696,5.279382,21.3,17.91,27.8290873009,135.75,32.89820672,9.86822696,34.3463813047,5.06820672,1.47822696,5.279382,27.83,8.39,29.0671808059,136.5,5.06820672,1.6682269600000001,5.3357005676,5.06820672,1.47822696,5.279382,0.0,0.19,0.19,136.5
2021-06-06 05:30:00,26.05461024,19.44051132,32.5080943019,5.1446102400000004,1.50051132,5.358969,20.91,17.94,27.5512558697,135.9,32.65461024,9.88051132,34.1166832191,5.1446102400000004,1.50051132,5.358969,27.51,8.38,28.7580336602,136.65,5.1446102400000004,1.6905113200000002,5.4152417346,5.1446102400000004,1.50051132,5.358969,0.0,0.19,0.19,136.65
2021-06-06 06:00:00,25.2410928,19.8094854,32.0862661828,6.1010928,1.7794854,6.3553049999999995,19.14,18.03,26.2948759267,135.95,31.7210928,10.2194854,33.3266501507,6.1010928,1.7794854,6.3553049999999995,25.62,8.44,26.9743952666,136.7,6.1010928,1.9594854,6.4080352985,6.1010928,1.7794854,6.3553049999999995,0.0,0.18,0.18,136.7
2021-06-06 06:30:00,26.07399968,19.92158324,32.8134566619,6.31399968,1.84158324,6.577083,19.76,18.08,26.7832783654,135.83,32.72399968,10.21158324,34.280265275,6.31399968,1.84158324,6.577083,26.41,8.37,27.7046025057,136.57,6.31399968,2.03158324,6.6327914501,6.31399968,1.84158324,6.577083,0.0,0.19,0.19,136.57
2021-06-06 07:00:00,26.10843424,19.80454332,32.7699599417,7.31843424,2.13454332,7.623369,18.79,17.67,25.7932743172,135.67,32.94843424,10.04454332,34.4454956326,7.31843424,2.13454332,7.623369,25.63,7.91,26.822844741,136.39,7.31843424,2.31454332,7.6757143319,7.31843424,2.13454332,7.623369,0.0,0.18,0.18,136.39
2021-06-06 07:30:00,26.18359648,19.96146564,32.9247753998,9.91359648,2.89146564,10.326663,16.27,17.07,23.5817259758,135.44,33.15359648,10.16146564,34.6758755262,9.91359648,2.89146564,10.326663,23.24,7.27,24.3505749419,136.15,9.91359648,3.0814656400000002,10.381465487,9.91359648,2.89146564,10.326663,0.0,0.19,0.19,136.15
2021-06-06 08:00:00,25.87704928,20.36330604,32.9284969642,13.65704928,3.98330604,14.226093,12.22,16.38,20.4360661577,135.28,33.03704928,10.37330604,34.6273317385,13.65704928,3.98330604,14.226093,19.38,6.39,20.4062857963,135.99,13.65704928,4.17330604,14.2804579177,13.65704928,3.98330604,14.226093,0.0,0.19,0.19,135.99
2021-06-06 08:30:00,28.5092176,19.5410218,34.5633768772,13.1692176,3.8410218,13.717935,15.34,15.7,21.9500706149,135.71,35.8192176,9.6110218,37.0862250643,13.1692176,3.8410218,13.717935,22.65,5.77,23.3733908537,136.41,13.1692176,4.0310218,13.7723428997,13.1692176,3.8410218,13.717935,0.0,0.19,0.19,136.41
2021-06-06 09:00:00,32.59917856,18.31267708,37.3906483579,12.24917856,3.57267708,12.759561,20.35,14.74,25.1274769923,135.71,39.95917856,8.22267708,40.7964259409,12.24917856,3.57267708,12.759561,27.71,4.65,28.0974482827,136.41,12.24917856,3.7526770799999998,12.81112644,12.24917856,3.57267708,12.759561,0.0,0.18,0.18,136.41
2021-06-06 09:30:00,34.05795008,18.00773544,38.5256083577,11.95795008,3.48773544,12.456198,22.1,14.52,26.4431541235,136.61,41.94795008,7.69773544,42.6483955949,11.95795008,3.48773544,12.456198,29.99,4.21,30.2840585127,137.26,11.95795008,3.67773544,12.5107277199,11.95795008,3.48773544,12.456198,0.0,0.19,0.19,137.26
2021-06-06 10:00:00,36.1898272,17.4399496,40.1728196025,12.9598272,3.7799496,13.49982,23.23,13.66,26.9486270522,136.74,44.3998272,7.0999496,44.963918198,12.9598272,3.7799496,13.49982,31.44,3.32,31.6148066576,137.41,12.9598272,3.9699496,13.5542473373,12.9598272,3.7799496,13.49982,0.0,0.19,0.19,137.41
2021-06-06 10:30:00,37.73179488,17.00260684,41.3857099036,13.31179488,3.8826068400000002,13.866453,24.42,13.12,27.7213058855,136.59,45.90179488,6.75260684,46.3958238675,13.31179488,3.8826068400000002,13.866453,32.59,2.87,32.7161275215,137.14,13.31179488,4.07260684,13.920848013,13.31179488,3.8826068400000002,13.866453,0.0,0.19,0.19,137.14
2021-06-06 11:00:00,37.92460352,16.85050936,41.4995809357,11.86460352,3.46050936,12.358962,26.06,13.39,29.2987320545,136.5,46.19460352,6.57050936,46.6595433713,11.86460352,3.46050936,12.358962,34.33,3.11,34.4705816603,137.07,11.86460352,3.65050936,12.4135021357,11.86460352,3.46050936,12.358962,0.0,0.19,0.19,137.07
2021-06-06 11:30:00,38.67457312,16.79591716,42.1642673274,12.29457312,3.58591716,12.806847,26.38,13.21,29.5026863184,136.42,47.18457312,6.45591716,47.624183005,12.29457312,3.58591716,12.806847,34.89,2.87,35.0078419786,137.03,12.29457312,3.76591716,12.8584081542,12.29457312,3.58591716,12.806847,0.0,0.18,0.18,137.03
2021-06-06 12:00:00,38.42692992,17.01160456,42.0240839613,13.13692992,3.83160456,13.684302,25.29,13.18,28.5183537393,136.37,47.17692992,6.49160456,47.6214620359,13.13692992,3.83160456,13.684302,34.04,2.66,34.1437724922,136.94,13.13692992,4.02160456,13.7387128567,13.13692992,3.83160456,13.684302,0.0,0.19,0.19,136.94
2021-06-06 12:30:00,40.38840032,16.47661676,43.6199699709,11.26840032,3.2866167600000002,11.737917,29.12,13.19,31.967960523,136.65,49.33840032,5.92661676,49.6930833452,11.26840032,3.2866167600000002,11.737917,38.07,2.64,38.1614268601,137.22,11.26840032,3.47661676,11.7925277132,11.26840032,3.2866167600000002,11.737917,0.0,0.19,0.19,137.22
2021-06-06 13:00:00,40.4564224,16.2968732,43.6154810762,11.1664224,3.2568732,11.63169,29.29,13.04,32.0615922873,136.65,48.9564224,5.9368732,49.3150865111,11.1664224,3.2568732,11.63169,37.79,2.68,37.8849112445,137.22,11.1664224,3.4468731999999997,11.6863135364,11.1664224,3.2568732,11.63169,0.0,0.19,0.19,137.22
2021-06-06 13:30:00,36.35381152,17.45402836,40.3266998157,14.65381152,4.27402836,15.264387,21.7,13.18,25.3890212494,136.73,45.60381152,6.65402836,46.0866978484,14.65381152,4.27402836,15.264387,30.95,2.38,31.0413740031,137.27,14.65381152,4.46402836,15.3186729602,14.65381152,4.27402836,15.264387,0.0,0.19,0.19,137.27
2021-06-06 14:00:00,39.16430432,16.87458876,42.64498187,11.36430432,3.31458876,11.837817,27.8,13.56,30.9307872515,136.94,48.08430432,6.31458876,48.4971581966,11.36430432,3.31458876,11.837817,36.72,3.0,36.8423452022,137.47,11.36430432,3.49458876,11.8894727923,11.36430432,3.31458876,11.837817,0.0,0.18,0.18,137.47
2021-06-06 14:30:00,37.35415328,17.39162804,41.2043868192,12.55415328,3.66162804,13.077243,24.8,13.73,28.3470086605,137.11,46.30415328,6.77162804,46.7966831868,12.55415328,3.66162804,13.077243,33.75,3.11,33.8929874753,137.7,12.55415328,3.85162804,13.1317098329,12.55415328,3.66162804,13.077243,0.0,0.19,0.19,137.7
