Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-06 15:00:00,34.99403712,18.11034416,39.4026293482,18.82403712,5.49034416,19.608372,16.17,12.62,20.5117844177,137.11,43.30403712,7.62034416,43.9694129595,18.82403712,5.49034416,19.608372,24.48,2.13,24.5724907162,137.7,18.82403712,5.68034416,19.6624180423,18.82403712,5.49034416,19.608372,0.0,0.19,0.19,137.7
2021-06-06 15:30:00,36.69195456,18.04932008,40.8910440657,13.47195456,3.92932008,14.033286,23.22,14.12,27.1761439502,137.27,45.50195456,7.3293200800000005,46.0884671216,13.47195456,3.92932008,14.033286,32.03,3.4,32.2099503259,137.83,13.47195456,4.11932008,14.0876668611,13.47195456,3.92932008,14.033286,0.0,0.19,0.19,137.83
2021-06-06 16:00:00,38.33854784,17.42624312,42.1131594606,13.59854784,3.96624312,14.165154,24.74,13.46,28.164502481,137.27,46.77854784,7.01624312,47.3017991787,13.59854784,3.96624312,14.165154,33.18,3.05,33.3198874548,137.83,13.59854784,4.15624312,14.2195239101,13.59854784,3.96624312,14.165154,0.0,0.19,0.19,137.83
2021-06-06 16:30:00,41.62064896,16.70768928,44.8489163852,10.38064896,3.02768928,10.813176,31.24,13.68,34.1039587145,136.85,50.34064896,6.29768928,50.733044734,10.38064896,3.02768928,10.813176,39.96,3.27,40.093571804,137.45,10.38064896,3.21768928,10.8679067503,10.38064896,3.02768928,10.813176,0.0,0.19,0.19,137.45
2021-06-06 17:00:00,45.63893184,15.55885512,48.2181508578,9.21893184,2.68885512,9.603054,36.42,12.87,38.6271057678,136.85,53.91893184,5.34885512,54.1835903375,9.21893184,2.68885512,9.603054,44.7,2.66,44.7790754706,137.45,9.21893184,2.87885512,9.6579765517,9.21893184,2.68885512,9.603054,0.0,0.19,0.19,137.45
2021-06-06 17:30:00,45.65852064,16.50831852,48.5512624696,10.82852064,3.15831852,11.279709,34.83,13.35,37.3008230472,136.54,53.278520639999996,6.7983185200000005,53.7105008009,10.82852064,3.15831852,11.279709,42.45,3.64,42.6057754301,137.12,10.82852064,3.34831852,11.3343767434,10.82852064,3.15831852,11.279709,0.0,0.19,0.19,137.12
2021-06-06 18:00:00,46.58471488,16.35179184,49.371213848,10.39471488,3.03179184,10.827828,36.19,13.32,38.5634347537,136.57,53.24471488,7.07179184,53.7122881888,10.39471488,3.03179184,10.827828,42.85,4.04,43.0400290427,137.24,10.39471488,3.22179184,10.8825566893,10.39471488,3.03179184,10.827828,0.0,0.19,0.19,137.24
2021-06-06 18:30:00,45.22537568,16.66615124,48.1984979284,8.93537568,2.60615124,9.307683,36.29,14.06,38.9184750472,136.67,52.47537568,7.24615124,52.9733117763,8.93537568,2.60615124,9.307683,43.54,4.64,43.7865413112,137.34,8.93537568,2.78615124,9.3596782677,8.93537568,2.60615124,9.307683,0.0,0.18,0.18,137.34
2021-06-06 19:00:00,44.05356832,16.72354076,47.121053652,8.10356832,2.3635407600000002,8.441217,35.95,14.36,38.7119116035,136.54,50.59356832,7.51354076,51.1484354609,8.10356832,2.3635407600000002,8.441217,42.49,5.15,42.8009649424,137.24,8.10356832,2.5535407599999997,8.4963751053,8.10356832,2.3635407600000002,8.441217,0.0,0.19,0.19,137.24
2021-06-06 19:30:00,42.60234912,17.15568516,45.9268732209,8.52234912,2.48568516,8.877447,34.08,14.67,37.1033057826,136.58,49.80234912,7.76568516,50.4041649457,8.52234912,2.48568516,8.877447,41.28,5.28,41.6163044972,137.29,8.52234912,2.67568516,8.9325094793,8.52234912,2.48568516,8.877447,0.0,0.19,0.19,137.29
2021-06-06 20:00:00,42.70467712,17.19011416,46.034655128,8.19467712,2.39011416,8.536122,34.51,14.8,37.5497017298,136.43,49.28467712,8.06011416,49.9394116815,8.19467712,2.39011416,8.536122,41.09,5.67,41.4793563113,137.14,8.19467712,2.58011416,8.5912584747,8.19467712,2.39011416,8.536122,0.0,0.19,0.19,137.14
2021-06-06 20:30:00,41.34278976,17.57081368,44.9217069858,7.44278976,2.17081368,7.752906,33.9,15.4,37.233989848,136.59,48.55278976,8.16081368,49.2338529205,7.44278976,2.17081368,7.752906,41.11,5.99,41.5440994607,137.28,7.44278976,2.36081368,7.8082367179,7.44278976,2.17081368,7.752906,0.0,0.19,0.19,137.28
2021-06-06 21:00:00,41.46018304,17.32463672,44.9342832945,6.77018304,1.97463672,7.052274,34.69,15.35,37.9343986376,136.59,48.25018304,8.12463672,48.9294378184,6.77018304,1.97463672,7.052274,41.48,6.15,41.9334341546,137.28,6.77018304,2.16463672,7.1078147503,6.77018304,1.97463672,7.052274,0.0,0.19,0.19,137.28
2021-06-06 21:30:00,40.42814656,16.95237608,43.8385456994,5.28814656,1.54237608,5.5084859999999995,35.14,15.41,38.3704013531,136.72,48.84814656,6.92237608,49.3362008361,5.28814656,1.54237608,5.5084859999999995,43.56,5.38,43.8909785719,137.42,5.28814656,1.72237608,5.561571127,5.28814656,1.54237608,5.5084859999999995,0.0,0.18,0.18,137.42
2021-06-06 22:00:00,39.8341808,17.0524694,43.3306897319,5.0141808,1.4624694,5.223105,34.82,15.59,38.1507601497,136.78,48.2641808,6.9124694,48.7566752507,5.0141808,1.4624694,5.223105,43.25,5.45,43.5920290879,137.42,5.0141808,1.6524694,5.2794568104,5.0141808,1.4624694,5.223105,0.0,0.19,0.19,137.42
2021-06-06 22:30:00,40.48538944,10.39657192,41.7989888131,5.16538944,1.50657192,5.380614,35.32,8.89,36.4216213258,135.99,47.26538944,13.51657192,49.1600931181,5.16538944,1.50657192,5.380614,42.1,12.01,43.7795625835,135.5,5.16538944,1.69657192,5.4368745016,5.16538944,1.50657192,5.380614,0.0,0.19,0.19,135.5
2021-06-06 23:00:00,36.92431072,7.98792396,37.7784548564,4.96431072,1.44792396,5.171157,31.96,6.54,32.6222807296,135.99,43.37431072,17.06792396,46.6116386618,4.96431072,1.44792396,5.171157,38.41,15.62,41.4645933297,135.5,4.96431072,1.6379239600000002,5.2275401312,4.96431072,1.44792396,5.171157,0.0,0.19,0.19,135.5
2021-06-06 23:30:00,36.06765728,7.79515004,36.9004101036,5.05765728,1.47515004,5.268393,31.01,6.32,31.6474722529,135.86,41.83765728,17.06515004,45.1841666136,5.05765728,1.47515004,5.268393,36.78,15.59,39.9476720223,134.9,5.05765728,1.6651500399999999,5.3247180036,5.05765728,1.47515004,5.268393,0.0,0.19,0.19,134.9
2021-06-07 00:00:00,32.5777072,8.7339146,33.7281524939,5.0877072,1.4839145999999999,5.299695,27.49,7.25,28.4299595497,135.86,38.5277072,17.9339146,42.4971706702,5.0877072,1.4839145999999999,5.299695,33.44,16.45,37.267091381,134.9,5.0877072,1.6639146,5.3528848623,5.0877072,1.4839145999999999,5.299695,0.0,0.18,0.18,134.9
2021-06-07 00:30:00,31.1285664,9.0866652,32.4276907993,5.0285664,1.4666652,5.23809,26.1,7.62,27.1896009533,136.46,36.9385664,18.3666652,41.2527826729,5.0285664,1.4666652,5.23809,31.91,16.9,36.1089753385,135.58,5.0285664,1.6566652,5.2944328898,5.0285664,1.4666652,5.23809,0.0,0.19,0.19,135.58
2021-06-07 01:00:00,30.33255232,9.42407776,31.762823739,5.12255232,1.4940777600000001,5.335992,25.21,7.93,26.4278073249,136.38,35.90255232,18.78407776,40.5195612067,5.12255232,1.4940777600000001,5.335992,30.78,17.29,35.3037179345,135.51,5.12255232,1.68407776,5.3922778279,5.12255232,1.4940777600000001,5.335992,0.0,0.19,0.19,135.51
2021-06-07 01:30:00,30.1235712,9.6135416,31.6204004392,5.2235712,1.5235416,5.44122,24.9,8.09,26.1812547446,136.73,35.6835712,19.0135416,40.4330560032,5.2235712,1.5235416,5.44122,30.46,17.49,35.124232376,135.86,5.2235712,1.7135416,5.4974467616,5.2235712,1.5235416,5.44122,0.0,0.19,0.19,135.86
2021-06-07 02:00:00,30.34503008,9.59480044,31.825792151,4.88503008,1.42480044,5.088573,25.46,8.17,26.7387452959,136.84,35.83503008,18.99480044,40.5580056782,4.88503008,1.42480044,5.088573,30.95,17.57,35.5894282056,135.96,4.88503008,1.61480044,5.1450072248,4.88503008,1.42480044,5.088573,0.0,0.19,0.19,135.96
2021-06-07 02:30:00,29.90761728,9.58680504,31.4065662281,5.09761728,1.4868050400000001,5.310018,24.81,8.1,26.0987758334,136.42,35.33761728,19.05680504,40.1485866919,5.09761728,1.4868050400000001,5.310018,30.24,17.57,34.9737401489,135.58,5.09761728,1.67680504,5.3663187639,5.09761728,1.4868050400000001,5.310018,0.0,0.19,0.19,135.58
2021-06-07 03:00:00,29.23994496,9.77456728,30.8304483713,5.08994496,1.48456728,5.302026,24.15,8.29,25.5332449955,136.42,34.58994496,19.25456728,39.5879104459,5.08994496,1.48456728,5.302026,29.5,17.77,34.438683192,135.58,5.08994496,1.68456728,5.3614649693,5.08994496,1.48456728,5.302026,0.0,0.2,0.2,135.58
2021-06-07 03:30:00,29.38935552,9.55314536,30.903022573,5.11935552,1.49314536,5.332662,24.27,8.06,25.5733552746,136.42,34.67935552,19.03314536,39.5590485424,5.11935552,1.49314536,5.332662,29.56,17.54,34.372157337,135.58,5.11935552,1.6831453600000001,5.3889497347,5.11935552,1.49314536,5.332662,0.0,0.19,0.19,135.58
2021-06-07 04:00:00,28.88656832,9.60941576,30.4429745681,5.10656832,1.48941576,5.319342,23.78,8.12,25.128127666,136.31,34.20656832,19.13941576,39.1970222321,5.10656832,1.48941576,5.319342,29.1,17.65,34.0342841852,135.44,5.10656832,1.67941576,5.3756373856,5.10656832,1.48941576,5.319342,0.0,0.19,0.19,135.44
2021-06-07 04:30:00,28.44058432,9.71475376,30.0540060072,5.09058432,1.48475376,5.302692,23.35,8.23,24.7579361014,136.41,33.75058432,19.17475376,38.8171756275,5.09058432,1.48475376,5.302692,28.66,17.69,33.6798411516,135.57,5.09058432,1.67475376,5.3589970028,5.09058432,1.48475376,5.302692,0.0,0.19,0.19,135.57
2021-06-07 05:00:00,27.96191296,9.90389128,29.6640462322,5.12191296,1.49389128,5.335326,22.84,8.41,24.3391392617,136.29,32.96191296,19.53389128,38.3152791262,5.12191296,1.49389128,5.335326,27.84,18.04,33.17389335,135.45,5.12191296,1.68389128,5.391612209,5.12191296,1.49389128,5.335326,0.0,0.19,0.19,135.45
2021-06-07 05:30:00,29.48385088,9.65528984,31.0245400386,5.26385088,1.53528984,5.483178,24.22,8.12,25.5449173027,135.99,34.35385088,19.39528984,39.4507837471,5.26385088,1.53528984,5.483178,29.09,17.86,34.1351387869,135.12,5.26385088,1.7252898399999999,5.5393818354,5.26385088,1.53528984,5.483178,0.0,0.19,0.19,135.12
2021-06-07 06:00:00,30.2843296,9.8087628,31.8331972473,6.0643296,1.7687628,6.31701,24.22,8.04,25.5196003103,135.99,34.7843296,19.6687628,39.9601028002,6.0643296,1.7687628,6.31701,28.72,17.9,33.8415188784,135.12,6.0643296,1.9587628,6.37282082,6.0643296,1.7687628,6.31701,0.0,0.19,0.19,135.12
2021-06-07 06:30:00,32.34013312,9.21587216,33.627615287,6.74013312,1.96587216,7.020972,25.6,7.25,26.6068130373,135.64,37.89013312,18.43587216,42.1371993629,6.74013312,1.96587216,7.020972,31.15,16.47,35.2361093198,134.81,6.74013312,2.15587216,7.0765231043,6.74013312,1.96587216,7.020972,0.0,0.19,0.19,134.81
2021-06-07 07:00:00,36.20032096,7.76051028,37.0228140126,8.71032096,2.54051028,9.073251,27.49,5.22,27.9812169142,134.87,41.66032096,16.81051028,44.9241093219,8.71032096,2.54051028,9.073251,32.95,14.27,35.9073168031,134.02,8.71032096,2.72051028,9.1252872508,8.71032096,2.54051028,9.073251,0.0,0.18,0.18,134.02
2021-06-07 07:30:00,41.54335968,5.7480632400000005,41.9391340458,6.95335968,2.02806324,7.243083,34.59,3.7199999999999998,34.7894596106,133.88,47.79335968,14.478063240000001,49.9381572015,6.95335968,2.02806324,7.243083,40.84,12.45,42.6955278689,132.94,6.95335968,2.21806324,7.2985625555,6.95335968,2.02806324,7.243083,0.0,0.19,0.19,132.94
2021-06-07 08:00:00,45.32913344,4.94391392,45.5979453843,7.41913344,2.16391392,7.728264,37.91,2.7800000000000002,38.0117942223,133.88,51.78913344,12.21391392,53.2099054285,7.41913344,2.16391392,7.728264,44.37,10.05,45.4939490482,132.94,7.41913344,2.35391392,7.7836014635,7.41913344,2.16391392,7.728264,0.0,0.19,0.19,132.94
2021-06-07 08:30:00,47.27246016,12.04030088,48.7817008197,7.37246016,2.15030088,7.679646,39.9,9.89,41.1074457976,134.3,55.22246016,2.89030088,55.2980464872,7.37246016,2.15030088,7.679646,47.85,0.74,47.855721706,133.38,7.37246016,2.3303008800000002,7.7319771729,7.37246016,2.15030088,7.679646,0.0,0.18,0.18,133.38
2021-06-07 09:00:00,43.14962912,12.49822516,44.9232247879,11.23962912,3.27822516,11.707947,31.91,9.22,33.2153052071,135.54,54.03962912,4.14822516,54.1986096446,11.23962912,3.27822516,11.707947,42.8,0.87,42.8088413765,136.01,11.23962912,3.4682251600000003,11.7625613076,11.23962912,3.27822516,11.707947,0.0,0.19,0.19,136.01
2021-06-07 09:30:00,42.8024608,14.1573844,45.0830587204,16.7224608,4.8773844,17.41923,26.08,9.28,27.6818496492,135.87,49.9424608,5.6073844,50.2562647893,16.7224608,4.8773844,17.41923,33.22,0.73,33.2280198026,136.41,16.7224608,5.0673844,17.4733820385,16.7224608,4.8773844,17.41923,0.0,0.19,0.19,136.41
2021-06-07 10:00:00,39.09029792,13.74675356,41.4369958481,21.76029792,6.34675356,22.666977,17.33,7.4,18.8438026948,135.98,47.15029792,9.66675356,48.1310369547,21.76029792,6.34675356,22.666977,25.39,3.32,25.6061418414,136.5,21.76029792,6.52675356,22.7180341931,21.76029792,6.34675356,22.666977,0.0,0.18,0.18,136.5
2021-06-07 10:30:00,39.47921824,13.74810532,41.8045341169,22.51921824,6.56810532,23.457519,16.96,7.18,18.4172202028,135.64,48.01921824,10.36810532,49.1257867958,22.51921824,6.56810532,23.457519,25.5,3.8,25.7815825736,136.07,22.51921824,6.75810532,23.5114265339,22.51921824,6.56810532,23.457519,0.0,0.19,0.19,136.07
2021-06-07 11:00:00,40.61973088,13.51950484,42.8105074471,19.36973088,5.64950484,20.176803,21.25,7.87,22.6605251484,135.55,49.27973088,8.72950484,50.0469392706,19.36973088,5.64950484,20.176803,29.91,3.08,30.0681642273,135.97,19.36973088,5.83950484,20.2308252709,19.36973088,5.64950484,20.176803,0.0,0.19,0.19,135.97
2021-06-07 11:30:00,39.21495328,12.93227804,41.2923282954,21.74495328,6.34227804,22.650993,17.47,6.59,18.6716094646,135.46,48.86495328,11.18227804,50.128105901,21.74495328,6.34227804,22.650993,27.12,4.84,27.5485026816,135.92,21.74495328,6.52227804,22.7020506558,21.74495328,6.34227804,22.650993,0.0,0.18,0.18,135.92
2021-06-07 12:00:00,41.79127072,12.71745396,43.6834515992,17.99127072,5.24745396,18.740907,23.8,7.47,24.9447569641,135.29,50.31127072,8.82745396,51.0798189589,17.99127072,5.24745396,18.740907,32.32,3.58,32.5176690432,135.64,17.99127072,5.43745396,18.7949920906,17.99127072,5.24745396,18.740907,0.0,0.19,0.19,135.64
2021-06-07 12:30:00,43.0355472,12.2570346,44.7469911836,17.2355472,5.0270346,17.953695,25.8,7.23,26.7938966931,135.6,52.1255472,8.8970346,52.8793900832,17.2355472,5.0270346,17.953695,34.89,3.87,35.103974134,136.03,17.2355472,5.2170346,18.0078187824,17.2355472,5.0270346,17.953695,0.0,0.19,0.19,136.03
2021-06-07 13:00:00,43.31764416,12.76181288,45.1584118804,18.17764416,5.30181288,18.935046,25.14,7.46,26.2234856569,135.47,52.44764416,9.13181288,53.2366920874,18.17764416,5.30181288,18.935046,34.27,3.83,34.4833554052,135.89,18.17764416,5.48181288,18.9862323714,18.17764416,5.30181288,18.935046,0.0,0.18,0.18,135.89
2021-06-07 13:30:00,42.17953952,12.38153236,43.9592526973,20.91953952,6.10153236,21.791187,21.26,6.28,22.1681302775,135.5,50.57953952,10.79153236,51.7179561539,20.91953952,6.10153236,21.791187,29.66,4.69,30.0285147818,135.95,20.91953952,6.29153236,21.8451485041,20.91953952,6.10153236,21.791187,0.0,0.19,0.19,135.95
2021-06-07 14:00:00,39.80926944,14.01353692,42.2037575383,21.26926944,6.20353692,22.155489,18.54,7.8100000000000005,20.1178453121,135.53,47.69926944,9.23353692,48.584755934,21.26926944,6.20353692,22.155489,26.43,3.03,26.6031163588,135.95,21.26926944,6.39353692,22.2094380131,21.26926944,6.20353692,22.155489,0.0,0.19,0.19,135.95
2021-06-07 14:30:00,49.1685504,11.4295772,50.4795164736,11.0385504,3.2195772,11.49849,38.13,8.21,39.0038587835,135.68,56.3985504,4.9495772,56.615323029,11.0385504,3.2195772,11.49849,45.36,1.73,45.3929785319,136.17,11.0385504,3.4095772,11.5531299489,11.0385504,3.2195772,11.49849,0.0,0.19,0.19,136.17
2021-06-07 15:00:00,47.30015872,10.45046296,48.4408628228,11.11015872,3.24046296,11.573082,36.19,7.21,36.901222202,135.46,56.05015872,6.91046296,56.4745499394,11.11015872,3.24046296,11.573082,44.94,3.67,45.0896052322,136.02,11.11015872,3.42046296,11.624766391,11.11015872,3.24046296,11.573082,0.0,0.18,0.18,136.02
2021-06-07 15:30:00,40.1793216,13.1189688,42.2668336478,19.0593216,5.5589688,19.85346,21.12,7.5600000000000005,22.4322981435,135.69,49.2993216,9.3189688,50.1723657975,19.0593216,5.5589688,19.85346,30.24,3.76,30.4728600561,136.11,19.0593216,5.7489688,19.9074956264,19.0593216,5.5589688,19.85346,0.0,0.19,0.19,136.11
2021-06-07 16:00:00,41.20096928,12.92486604,43.1806904966,19.73096928,5.75486604,20.553093,21.47,7.17,22.6355870257,135.69,50.28096928,9.81486604,51.2299469756,19.73096928,5.75486604,20.553093,30.55,4.06,30.8185999033,136.11,19.73096928,5.94486604,20.607100256,19.73096928,5.75486604,20.553093,0.0,0.19,0.19,136.11
2021-06-07 16:30:00,44.99895232,12.65677776,46.7450503601,18.70895232,5.45677776,19.488492,26.29,7.2,27.258101548,135.55,54.11895232,9.37677776,54.9252670578,18.70895232,5.45677776,19.488492,35.41,3.92,35.6263175195,135.98,18.70895232,5.64677776,19.5425432322,18.70895232,5.45677776,19.488492,0.0,0.19,0.19,135.98
2021-06-07 17:00:00,53.86371744,10.87650092,54.9508719559,8.833717440000001,2.57650092,9.201789,45.03,8.3,45.7885455109,135.46,62.00371744,4.36650092,62.1572787907,8.833717440000001,2.57650092,9.201789,53.17,1.79,53.2001221803,135.88,8.833717440000001,2.75650092,9.2538025228,8.833717440000001,2.57650092,9.201789,0.0,0.18,0.18,135.88
2021-06-07 17:30:00,51.74288256,12.47167408,53.2246986837,14.54288256,4.24167408,15.148836,37.2,8.23,38.0995131202,135.11,59.79288256,6.05167408,60.0983490955,14.54288256,4.24167408,15.148836,45.25,1.81,45.2861855316,135.66,14.54288256,4.43167408,15.203130214,14.54288256,4.24167408,15.148836,0.0,0.19,0.19,135.66
2021-06-07 18:00:00,49.31614976,13.62554368,51.1638355455,14.07614976,4.10554368,14.662656,35.24,9.52,36.5032601284,135.05,57.33614976,4.67554368,57.5264702377,14.07614976,4.10554368,14.662656,43.26,0.5700000000000001,43.2637550381,135.54,14.07614976,4.29554368,14.7169863618,14.07614976,4.10554368,14.662656,0.0,0.19,0.19,135.54
2021-06-07 18:30:00,50.74515072,13.30691896,52.4608846075,14.11515072,4.11691896,14.703282,36.63,9.19,37.7652353362,134.92,58.06515072,4.64691896,58.2507989984,14.11515072,4.11691896,14.703282,43.95,0.53,43.9531955607,135.54,14.11515072,4.29691896,14.7546939107,14.11515072,4.11691896,14.703282,0.0,0.18,0.18,135.54
2021-06-07 19:00:00,50.91933024,12.79897132,52.5032556985,10.41933024,3.03897132,10.853469,40.5,9.76,41.6594239038,134.89,58.71933024,3.67897132,58.8344675663,10.41933024,3.03897132,10.853469,48.3,0.64,48.3042399795,135.43,10.41933024,3.22897132,10.908194096,10.41933024,3.03897132,10.853469,0.0,0.19,0.19,135.43
2021-06-07 19:30:00,50.46538656,11.87657108,51.8440756622,8.04538656,2.34657108,8.380611,42.42,9.53,43.4773193746,134.77,59.59538656,3.49657108,59.6978735681,8.04538656,2.34657108,8.380611,51.55,1.15,51.5628257565,135.16,8.04538656,2.52657108,8.432781648,8.04538656,2.34657108,8.380611,0.0,0.18,0.18,135.16
2021-06-07 20:00:00,48.64286048,12.50041764,50.2233841637,6.65286048,1.9404176400000002,6.930063,41.99,10.56,43.2975022374,134.77,57.54286048,2.23041764,57.5860708424,6.65286048,1.9404176400000002,6.930063,50.89,0.29,50.8908262853,135.16,6.65286048,2.13041764,6.9856447009,6.65286048,1.9404176400000002,6.930063,0.0,0.19,0.19,135.16
2021-06-07 20:30:00,47.04989344,12.98246892,48.8081650134,6.65989344,1.94246892,6.937389,40.39,11.04,41.871633596,135.23,56.36989344,2.69246892,56.4341587633,6.65989344,1.94246892,6.937389,49.71,0.75,49.7156574934,135.65,6.65989344,2.12246892,6.9899252463,6.65989344,1.94246892,6.937389,0.0,0.18,0.18,135.65
2021-06-07 21:00:00,47.18680768,12.84615224,48.9041761653,5.50680768,1.6061522400000001,5.736258,41.68,11.24,43.1689703375,135.23,56.20680768,2.44615224,56.2600114678,5.50680768,1.6061522400000001,5.736258,50.7,0.84,50.7069581024,135.65,5.50680768,1.79615224,5.7923305926,5.50680768,1.6061522400000001,5.736258,0.0,0.19,0.19,135.65
2021-06-07 21:30:00,46.26501984,13.36771412,48.1575315147,5.13501984,1.49771412,5.348979,41.13,11.87,42.8085715716,135.71,55.30501984,2.73771412,55.3727396659,5.13501984,1.49771412,5.348979,50.17,1.24,50.1853215592,136.23,5.13501984,1.6877141199999999,5.4052574137,5.13501984,1.49771412,5.348979,0.0,0.19,0.19,136.23
2021-06-07 22:00:00,46.15714784,13.54041812,48.1022371578,5.00714784,1.46041812,5.215779,41.15,12.08,42.8864652309,135.85,55.11714784,3.01041812,55.1992989382,5.00714784,1.46041812,5.215779,50.11,1.55,50.1339665297,136.4,5.00714784,1.64041812,5.2690132947,5.00714784,1.46041812,5.215779,0.0,0.18,0.18,136.4
2021-06-07 22:30:00,43.20194304,14.661816720000001,45.622108149,5.01194304,1.46181672,5.220774,38.19,13.2,40.4068818396,135.74,52.13194304,4.15181672,52.2970082051,5.01194304,1.46181672,5.220774,47.12,2.69,47.1967212844,136.34,5.01194304,1.65181672,5.2771272026,5.01194304,1.46181672,5.220774,0.0,0.19,0.19,136.34
2021-06-07 23:00:00,39.79824672,15.47657196,42.7015775074,5.02824672,1.46657196,5.237757,34.77,14.01,37.4864375475,135.74,48.66824672,4.98657196,48.9230430238,5.02824672,1.46657196,5.237757,43.64,3.52,43.78173135,136.34,5.02824672,1.6465719600000002,5.2909795215,5.02824672,1.46657196,5.237757,0.0,0.18,0.18,136.34
2021-06-07 23:30:00,39.45563936,15.20706148,42.2847749925,4.99563936,1.4570614800000001,5.203791,34.46,13.75,37.1019419977,135.58,47.16563936,5.07706148,47.4381079883,4.99563936,1.4570614800000001,5.203791,42.17,3.62,42.3250906674,136.17,4.99563936,1.64706148,5.2601543831,4.99563936,1.4570614800000001,5.203791,0.0,0.19,0.19,136.17
2021-06-08 00:00:00,36.70166336,15.78006848,39.9502522473,4.97166336,1.45006848,5.178816,31.73,14.33,34.8158268608,135.99,44.83166336,5.45006848,45.1617236835,4.97166336,1.45006848,5.178816,39.86,4.0,40.0601997,136.61,4.97166336,1.64006848,5.2351944743,4.97166336,1.45006848,5.178816,0.0,0.19,0.19,136.61
2021-06-08 00:30:00,35.11199296,16.43058128,38.7661714749,5.04199296,1.47058128,5.252076,30.07,14.96,33.5858080147,135.64,43.07199296,6.09058128,43.5004799729,5.04199296,1.47058128,5.252076,38.03,4.62,38.3095980141,136.27,5.04199296,1.6605812800000002,5.3084106092,5.04199296,1.47058128,5.252076,0.0,0.19,0.19,136.27
2021-06-08 01:00:00,33.6758192,16.4112806,37.4618596672,4.9758192,1.4512806,5.183145,28.7,14.96,32.3649748957,136.07,41.2658192,6.3712806,41.7547727898,4.9758192,1.4512806,5.183145,36.29,4.92,36.6219947572,136.73,4.9758192,1.6412806,5.2395208482,4.9758192,1.4512806,5.183145,0.0,0.19,0.19,136.73
2021-06-08 01:30:00,33.16545984,16.82950912,37.1911293673,4.69545984,1.36950912,4.891104,28.47,15.46,32.3967976813,135.95,40.89545984,6.49950912,41.4087219596,4.69545984,1.36950912,4.891104,36.2,5.13,36.5616862303,136.61,4.69545984,1.55950912,4.9476673094,4.69545984,1.36950912,4.891104,0.0,0.19,0.19,136.61
2021-06-08 02:00:00,32.80089408,16.92442744,36.9098211404,5.02089408,1.4644274400000001,5.230098,27.78,15.46,31.7921373928,136.15,40.68089408,6.48442744,41.1944528107,5.02089408,1.4644274400000001,5.230098,35.66,5.02,36.0116092392,136.78,5.02089408,1.6444274399999999,5.2833246132,5.02089408,1.4644274400000001,5.230098,0.0,0.18,0.18,136.78
2021-06-08 02:30:00,32.32289216,17.09167688,36.5635717095,4.9428921599999995,1.44167688,5.148846,27.38,15.65,31.5370718362,136.19,40.17289216,6.67167688,40.7231204218,4.9428921599999995,1.44167688,5.148846,35.23,5.23,35.616089061,136.84,4.9428921599999995,1.63167688,5.2052427749,4.9428921599999995,1.44167688,5.148846,0.0,0.19,0.19,136.84
2021-06-08 03:00:00,32.21175328,17.24717804,36.5385029758,4.96175328,1.44717804,5.168493,27.25,15.8,31.4992460227,136.27,39.98175328,6.81717804,40.5587784798,4.96175328,1.44717804,5.168493,35.02,5.37,35.4293282465,136.92,4.96175328,1.63717804,5.2248777542,4.96175328,1.44717804,5.168493,0.0,0.19,0.19,136.92
2021-06-08 03:30:00,32.17767744,10.66265592,33.8983061037,4.87767744,1.42265592,5.080914,27.3,9.24,28.82130462,135.83,38.65767744,13.65265592,40.9976955294,4.87767744,1.42265592,5.080914,33.78,12.23,35.9257748699,135.41,4.87767744,1.6226559200000001,5.1405008942,4.87767744,1.42265592,5.080914,0.0,0.2,0.2,135.41
2021-06-08 04:00:00,31.810824320000002,7.88482376,32.7734494621,4.85082432,1.41482376,5.052942,26.96,6.47,27.7254846666,135.83,37.74082432,16.74482376,41.2887265862,4.85082432,1.41482376,5.052942,32.89,15.33,36.2872016006,135.41,4.85082432,1.5948237600000001,5.1062666802,4.85082432,1.41482376,5.052942,0.0,0.18,0.18,135.41
2021-06-08 04:30:00,31.66731776,7.91421768,32.6412906546,4.9173177599999995,1.43421768,5.122206,26.75,6.48,27.5236788965,135.12,37.46731776,16.80421768,41.0631420128,4.9173177599999995,1.43421768,5.122206,32.55,15.37,35.9963803736,134.23,4.9173177599999995,1.62421768,5.1786192199,4.9173177599999995,1.43421768,5.122206,0.0,0.19,0.19,134.23
2021-06-08 05:00:00,31.82436064,7.51668852,32.7000082026,4.99436064,1.45668852,5.202459,26.83,6.06,27.5058630114,134.82,37.54436064,16.42668852,40.9806675348,4.99436064,1.45668852,5.202459,32.55,14.97,35.8274112936,133.94,4.99436064,1.64668852,5.2588231844,4.99436064,1.45668852,5.202459,0.0,0.19,0.19,133.94
2021-06-08 05:30:00,32.98174304,6.85009172,33.6855923286,5.21174304,1.52009172,5.428899,27.77,5.33,28.2768774797,134.68,38.58174304,15.890091720000001,41.7258422428,5.21174304,1.52009172,5.428899,33.37,14.37,36.3325446398,133.8,5.21174304,1.7100917199999999,5.4851325605,5.21174304,1.52009172,5.428899,0.0,0.19,0.19,133.8
2021-06-08 06:00:00,32.50980416,7.48869288,33.3611733543,6.02980416,1.75869288,6.281046,26.48,5.73,27.0928643742,134.19,38.31980416,16.36869288,41.6694312111,6.02980416,1.75869288,6.281046,32.29,14.61,35.4414474874,133.31,6.02980416,1.94869288,6.3368716374,6.02980416,1.75869288,6.281046,0.0,0.19,0.19,133.31
2021-06-08 06:30:00,35.61079264,6.75356452,36.2455402246,6.56079264,1.91356452,6.834159,29.05,4.84,29.4504346318,134.19,41.68079264,15.44356452,44.4498836914,6.56079264,1.91356452,6.834159,35.12,13.53,37.6360903921,133.31,6.56079264,2.10356452,6.8897738537,6.56079264,1.91356452,6.834159,0.0,0.19,0.19,133.31
2021-06-08 07:00:00,38.25129056,5.93454308,38.7089141035,8.14129056,2.37454308,8.480511,30.11,3.56,30.319724603,134.72,44.43129056,14.68454308,46.7950359151,8.14129056,2.37454308,8.480511,36.29,12.31,38.3210151223,133.79,8.14129056,2.56454308,8.5356600911,8.14129056,2.37454308,8.480511,0.0,0.19,0.19,133.79
2021-06-08 07:30:00,42.20365632,4.62064976,42.4558477831,10.01365632,2.92064976,10.430892,32.19,1.7000000000000002,32.234858461,134.89,48.26365632,13.56064976,50.1325417597,10.01365632,2.92064976,10.430892,38.25,10.64,39.7022933846,133.95,10.01365632,3.11064976,10.4856785581,10.01365632,2.92064976,10.430892,0.0,0.19,0.19,133.95
2021-06-08 08:00:00,44.33044736,4.20263048,44.5292113796,12.18044736,3.55263048,12.687966,32.15,0.65,32.1565700907,135.48,49.85044736,12.78263048,51.4632173885,12.18044736,3.55263048,12.687966,37.67,9.23,38.784298369300004,134.48,12.18044736,3.74263048,12.7424715342,12.18044736,3.55263048,12.687966,0.0,0.19,0.19,134.48
2021-06-08 08:30:00,45.980104,6.521697,46.4403111059,15.880104,4.631697,16.541775,30.1,1.8900000000000001,30.1592788375,135.18,51.790104,11.831697,53.1244193025,15.880104,4.631697,16.541775,35.91,7.2,36.6246924902,134.2,15.880104,4.821697,16.5959773744,15.880104,4.631697,16.541775,0.0,0.19,0.19,134.2
2021-06-08 09:00:00,44.04109088,7.10323484,44.6102413252,18.01109088,5.25323484,18.761553,26.03,1.85,26.0956586428,134.97,49.22109088,12.64323484,50.8189647143,18.01109088,5.25323484,18.761553,31.21,7.39,32.0729823995,133.9,18.01109088,5.44323484,18.8156371195,18.01109088,5.25323484,18.761553,0.0,0.19,0.19,133.9
2021-06-08 09:30:00,42.43286784,7.57125312,43.1030410404,19.27286784,5.62125312,20.075904,23.16,1.9500000000000002,23.2419469925,135.07,48.03286784,12.70125312,49.6837823012,19.27286784,5.62125312,20.075904,28.76,7.08,29.6186427778,134.09,19.27286784,5.80125312,20.1270457976,19.27286784,5.62125312,20.075904,0.0,0.18,0.18,134.09
2021-06-08 10:00:00,40.34074624,10.15563432,41.5994316745,22.99074624,6.70563432,23.948694,17.35,3.45,17.6896862606,134.9,45.27074624,12.565634320000001,46.9822906103,22.99074624,6.70563432,23.948694,22.28,5.86,23.0377516264,133.87,22.99074624,6.89563432,24.0025870553,22.99074624,6.70563432,23.948694,0.0,0.19,0.19,133.87
2021-06-08 10:30:00,38.92465088,10.79968984,40.3950708227,24.44465088,7.12968984,25.463178,14.48,3.67,14.9378479039,135.03,44.92465088,12.07968984,46.520352141000004,24.44465088,7.12968984,25.463178,20.48,4.95,21.069715233,134.1,24.44465088,7.31968984,25.5170299212,24.44465088,7.12968984,25.463178,0.0,0.19,0.19,134.1
2021-06-08 11:00:00,37.89296064,12.46211352,39.8896069102,26.37296064,7.69211352,27.471834,11.52,4.77,12.4684922906,135.24,43.73296064,11.542113520000001,45.2304347851,26.37296064,7.69211352,27.471834,17.36,3.85,17.7817912484,134.23,26.37296064,7.88211352,27.5256383479,26.37296064,7.69211352,27.471834,0.0,0.19,0.19,134.23
2021-06-08 11:30:00,39.2619328,13.3522304,41.4702474534,25.2419328,7.3622304,26.29368,14.02,5.99,15.2459994753,135.06,46.7919328,9.1222304,47.6728440795,25.2419328,7.3622304,26.29368,21.55,1.76,21.6217506229,134.05,25.2419328,7.5522304,26.3475113719,25.2419328,7.3622304,26.29368,0.0,0.19,0.19,134.05
2021-06-08 12:00:00,38.41351136,13.03185748,40.5638652545,25.10351136,7.32185748,26.149491,13.31,5.71,14.4831004968,134.59,45.87351136,9.30185748,46.8070891754,25.10351136,7.32185748,26.149491,20.77,1.98,20.8641630553,133.38,25.10351136,7.51185748,26.2033258462,25.10351136,7.32185748,26.149491,0.0,0.19,0.19,133.38
2021-06-08 12:30:00,40.60182528,11.26094904,42.1345130427,22.87182528,6.67094904,23.824818,17.73,4.59,18.3145024502,134.57,48.19182528,9.73094904,49.1644525347,22.87182528,6.67094904,23.824818,25.32,3.06,25.5042349425,133.43,22.87182528,6.86094904,23.8787146507,22.87182528,6.67094904,23.824818,0.0,0.19,0.19,133.43
2021-06-08 13:00:00,38.74711936,11.01332648,40.2819142898,23.49711936,6.85332648,24.476166,15.25,4.16,15.8072167063,134.68,46.44711936,10.13332648,47.5396592583,23.49711936,6.85332648,24.476166,22.95,3.2800000000000002,23.1832029711,133.58,23.49711936,7.04332648,24.5300441525,23.49711936,6.85332648,24.476166,0.0,0.19,0.19,133.58
2021-06-08 13:30:00,38.59305184,12.44589012,40.5502630226,25.08305184,7.31589012,26.128179,13.51,5.13,14.4511937223,134.86,45.95305184,9.70589012,46.9668742459,25.08305184,7.31589012,26.128179,20.87,2.39,21.0064037855,133.69,25.08305184,7.50589012,26.1820143629,25.08305184,7.31589012,26.128179,0.0,0.19,0.19,133.69
2021-06-08 14:00:00,38.09257312,12.22241716,40.0053947379,24.28257312,7.08241716,25.294347,13.81,5.14,14.7355251009,134.82,45.40257312,9.54241716,46.3945187622,24.28257312,7.08241716,25.294347,21.12,2.46,21.2627843896,133.62,24.28257312,7.27241716,25.3482032633,24.28257312,7.08241716,25.294347,0.0,0.19,0.19,133.62
2021-06-08 14:30:00,36.24444096,12.17754528,38.2354823371,24.57444096,7.16754528,25.598376000000002,11.67,5.01,12.6999606299,134.86,43.02444096,10.20754528,44.2187347237,24.57444096,7.16754528,25.598376000000002,18.45,3.04,18.698772687,133.71,24.57444096,7.35754528,25.6522244853,24.57444096,7.16754528,25.598376000000002,0.0,0.19,0.19,133.71
2021-06-08 15:00:00,36.57668864,11.51861752,38.3475253627,24.64668864,7.18861752,25.673634,11.93,4.33,12.6914853347,134.7,42.55668864,11.16861752,43.9978381891,24.64668864,7.18861752,25.673634,17.91,3.98,18.34689347,133.62,24.64668864,7.37861752,25.7274805883,24.64668864,7.18861752,25.673634,0.0,0.19,0.19,133.62
2021-06-08 15:30:00,35.5057296,11.2383378,37.2418725487,24.6457296,7.1883378,25.672635,10.86,4.05,11.5906039532,134.83,42.0157296,11.3683378,43.5265509563,24.6457296,7.1883378,25.672635,17.37,4.18,17.8658696962,133.75,24.6457296,7.3783378,25.7264816135,24.6457296,7.1883378,25.672635,0.0,0.19,0.19,133.75
2021-06-08 16:00:00,36.03970688,10.12199784,37.4341463409,23.38970688,6.82199784,24.364278,12.65,3.3,13.0733507564,135.01,42.83970688,11.56199784,44.3725171657,23.38970688,6.82199784,24.364278,19.45,4.74,20.0192432424,133.9,23.38970688,7.01199784,24.4181592599,23.38970688,6.82199784,24.364278,0.0,0.19,0.19,133.9
2021-06-08 16:30:00,40.17323456,9.33011008,41.2424505712,22.18323456,6.4701100799999995,23.107536,17.99,2.86,18.2159188624,135.05,46.55323456,11.97011008,48.0675273269,22.18323456,6.4701100799999995,23.107536,24.37,5.5,24.982932173800002,134.01,22.18323456,6.66011008,23.1614542251,22.18323456,6.4701100799999995,23.107536,0.0,0.19,0.19,134.01
2021-06-08 17:00:00,43.16031872,7.44759296,43.7981706571,20.94031872,6.10759296,21.812832,22.22,1.34,22.2603683707,135.21,48.48031872,13.98759296,50.4578443853,20.94031872,6.10759296,21.812832,27.54,7.88,28.6451741136,134.1,20.94031872,6.29759296,21.8667927503,20.94031872,6.10759296,21.812832,0.0,0.19,0.19,134.1
2021-06-08 17:30:00,45.67533664,6.02155652,46.0705493792,18.00533664,5.25155652,18.755559,27.67,0.77,27.6807116961,135.28,51.66533664,13.74155652,53.461550536,18.00533664,5.25155652,18.755559,33.66,8.49,34.7142002644,134.3,18.00533664,5.44155652,18.8096434012,18.00533664,5.25155652,18.755559,0.0,0.19,0.19,134.3
2021-06-08 18:00:00,49.14115392,5.31908656,49.4281872055,14.91115392,4.34908656,15.532452,34.23,0.97,34.2437410339,135.31,54.57115392,13.12908656,56.1282794504,14.91115392,4.34908656,15.532452,39.66,8.78,40.6202412597,134.33,14.91115392,4.53908656,15.5867192836,14.91115392,4.34908656,15.532452,0.0,0.19,0.19,134.33
2021-06-08 18:30:00,49.80108576,4.53281668,50.0069452169,13.14108576,3.83281668,13.688631,36.66,0.7000000000000001,36.6666824242,135.24,55.54108576,12.982816679999999,57.0382830768,13.14108576,3.83281668,13.688631,42.4,9.15,43.3760590649,134.27,13.14108576,4.02281668,13.7430414753,13.14108576,3.83281668,13.688631,0.0,0.19,0.19,134.27
2021-06-08 19:00:00,50.51287712,3.57458916,50.6391986765,9.99287712,2.9145891600000002,10.409247,40.52,0.66,40.5253747669,135.1,55.91287712,12.91458916,57.3849844559,9.99287712,2.9145891600000002,10.409247,45.92,10.0,46.9962381473,134.12,9.99287712,3.10458916,10.4640368399,9.99287712,2.9145891600000002,10.409247,0.0,0.19,0.19,134.12
2021-06-08 19:30:00,52.72241888,3.3052888400000002,52.8259253291,8.69241888,2.5352888399999998,9.054603,44.03,0.77,44.0367323947,135.05,57.99241888,11.815288840000001,59.1837959067,8.69241888,2.5352888399999998,9.054603,49.3,9.28,50.1658090735,134.15,8.69241888,2.72528884,9.1096292596,8.69241888,2.5352888399999998,9.054603,0.0,0.19,0.19,134.15
2021-06-08 20:00:00,50.49014176,3.31962468,50.5991533819,8.09014176,2.35962468,8.427231,42.4,0.96,42.4108665321,134.92,56.03014176,12.32962468,57.3706931316,8.09014176,2.35962468,8.427231,47.94,9.97,48.9657482328,133.89,8.09014176,2.54962468,8.4823923339,8.09014176,2.35962468,8.427231,0.0,0.19,0.19,133.89
2021-06-08 20:30:00,49.01594656,3.50340108,49.1409893704,7.48594656,2.18340108,7.797861,41.53,1.32,41.5509723111,134.78,54.91594656,12.75340108,56.37739286,7.48594656,2.18340108,7.797861,47.43,10.57,48.5935160284,133.82,7.48594656,2.37340108,7.8531795208,7.48594656,2.18340108,7.797861,0.0,0.19,0.19,133.82
2021-06-08 21:00:00,49.17715616,3.58750388,49.3078378361,6.67715616,1.94750388,6.9553709999999995,42.5,1.6400000000000001,42.5316305824,134.93,54.50715616,12.82750388,55.9962045896,6.67715616,1.94750388,6.9553709999999995,47.83,10.88,49.0518429827,133.95,6.67715616,2.12750388,7.0079017648,6.67715616,1.94750388,6.9553709999999995,0.0,0.18,0.18,133.95
2021-06-08 21:30:00,47.79083264,4.10190952,47.9665440295,6.52083264,1.90190952,6.792534,41.27,2.2,41.3285966372,135.09,53.52083264,13.32190952,55.1539010383,6.52083264,1.90190952,6.792534,47.0,11.42,48.367513891,134.21,6.52083264,2.09190952,6.8481635318,6.52083264,1.90190952,6.792534,0.0,0.19,0.19,134.21
2021-06-08 22:00:00,47.47041344,3.96095392,47.6353787444,6.14041344,1.79095392,6.396264,41.33,2.17,41.3869278879,134.69,53.35041344,13.05095392,54.923528769,6.14041344,1.79095392,6.396264,47.21,11.26,48.534232249,133.8,6.14041344,1.9809539200000001,6.45204275,6.14041344,1.79095392,6.396264,0.0,0.19,0.19,133.8
2021-06-08 22:30:00,46.36042464,3.5080405199999998,46.4929599089,4.93042464,1.43804052,5.135859,41.43,2.07,41.4816802938,133.98,53.49042464,11.74804052,54.7653356077,4.93042464,1.43804052,5.135859,48.56,10.31,49.6424183537,133.08,4.93042464,1.61804052,5.189136947,4.93042464,1.43804052,5.135859,0.0,0.18,0.18,133.08
2021-06-08 23:00:00,43.89089408,4.07442744,44.0796046047,5.02089408,1.4644274400000001,5.230098,38.87,2.61,38.9575281557,133.87,51.19089408,12.26442744,52.6395651306,5.02089408,1.4644274400000001,5.230098,46.17,10.8,47.4163357926,132.91,5.02089408,1.65442744,5.2864456411,5.02089408,1.4644274400000001,5.230098,0.0,0.19,0.19,132.91
2021-06-08 23:30:00,42.68670816,3.94528988,42.8686408202,5.12670816,1.49528988,5.340321,37.56,2.45,37.6398206691,134.02,48.55670816,12.66528988,50.181306032,5.12670816,1.49528988,5.340321,43.43,11.17,44.843436532,133.03,5.12670816,1.68528988,5.3966043525,5.12670816,1.49528988,5.340321,0.0,0.19,0.19,133.03
2021-06-09 00:00:00,38.35092384,5.79568612,38.7863808183,5.23092384,1.52568612,5.448879,33.12,4.27,33.39412074,134.19,44.69092384,14.33568612,46.9338957493,5.23092384,1.52568612,5.448879,39.46,12.81,41.4871992306,133.23,5.23092384,1.70568612,5.501993217,5.23092384,1.52568612,5.448879,0.0,0.18,0.18,133.23
2021-06-09 00:30:00,36.0197952,14.6882736,38.8994990662,4.9997952,1.4582736,5.20812,31.02,13.23,33.7234829162,134.29,43.9097952,5.8382736,44.2962250438,4.9997952,1.4582736,5.20812,38.91,4.38,39.1557467047,133.37,4.9997952,1.6482736,5.2644807818,4.9997952,1.4582736,5.20812,0.0,0.19,0.19,133.37
2021-06-09 01:00:00,34.66026464,15.83466052,38.1060417611,5.09026464,1.48466052,5.302359,29.57,14.35,32.8680300596,134.48,42.36026464,5.55466052,42.7229010469,5.09026464,1.48466052,5.302359,37.27,4.07,37.4915697191,134.99,5.09026464,1.66466052,5.3555474745,5.09026464,1.48466052,5.302359,0.0,0.18,0.18,134.99
2021-06-09 01:30:00,33.61417088,16.42204984,37.4111775396,4.94417088,1.4420498400000001,5.150178,28.67,14.98,32.3476320617,134.95,41.26417088,6.09204984,41.7114477052,4.94417088,1.4420498400000001,5.150178,36.32,4.65,36.6164566828,135.57,4.94417088,1.63204984,5.2065739571,4.94417088,1.4420498400000001,5.150178,0.0,0.19,0.19,135.57
2021-06-09 02:00:00,33.29141344,16.69957892,37.2450553086,5.14141344,1.49957892,5.355639,28.15,15.2,31.9916004601,135.32,40.99141344,6.31957892,41.4756923213,5.14141344,1.49957892,5.355639,35.85,4.82,36.1725711002,135.94,5.14141344,1.68957892,5.4119136253,5.14141344,1.49957892,5.355639,0.0,0.19,0.19,135.94
2021-06-09 02:30:00,33.53441056,16.71545308,37.469495103,5.02441056,1.46545308,5.233761,28.51,15.25,32.3323769618,135.58,41.32441056,6.35545308,41.8102701735,5.02441056,1.46545308,5.233761,36.3,4.89,36.6278869169,136.23,5.02441056,1.65545308,5.2901064616,5.02441056,1.46545308,5.233761,0.0,0.19,0.19,136.23
2021-06-09 03:00:00,32.817008,16.934544,36.9287800308,4.987008,1.454544,5.1948,27.83,15.48,31.8455538498,135.86,40.557008,6.594544,41.0896447841,4.987008,1.454544,5.1948,35.57,5.14,35.9394560337,136.51,4.987008,1.644544,5.2511687994,4.987008,1.454544,5.1948,0.0,0.19,0.19,136.51
2021-06-09 03:30:00,31.45007488,17.32002184,35.9039046135,5.04007488,1.47002184,5.250078,26.41,15.85,30.8011460826,135.9,39.23007488,6.98002184,39.8461978108,5.04007488,1.47002184,5.250078,34.19,5.51,34.6311449421,136.56,5.04007488,1.65002184,5.303293964,5.04007488,1.47002184,5.250078,0.0,0.18,0.18,136.56
2021-06-09 04:00:00,31.57468032,17.28678176,35.9971285095,4.9946803200000005,1.4567817600000001,5.202792,26.58,15.83,30.9367952445,135.9,39.25468032,6.96678176,39.8681072427,4.9946803200000005,1.4567817600000001,5.202792,34.26,5.51,34.7002550423,136.56,4.9946803200000005,1.64678176,5.259155984,4.9946803200000005,1.4567817600000001,5.202792,0.0,0.19,0.19,136.56
2021-06-09 04:30:00,31.970864,17.276502,36.3402485718,5.130864,1.496502,5.34465,26.84,15.78,31.1350927411,135.87,39.420864,7.036502,40.0439368557,5.130864,1.496502,5.34465,34.29,5.54,34.7346469681,136.53,5.130864,1.686502,5.4009308811,5.130864,1.496502,5.34465,0.0,0.19,0.19,136.53
2021-06-09 05:00:00,31.4191856,17.3593458,35.8958508796,5.2091856,1.5193458,5.426235,26.21,15.84,30.6246583654,135.73,38.8691856,7.1093458,39.5140024157,5.2091856,1.5193458,5.426235,33.66,5.59,34.1210155183,136.4,5.2091856,1.7093458,5.4824700345,5.2091856,1.5193458,5.426235,0.0,0.19,0.19,136.4
2021-06-09 05:30:00,31.9387856,17.2958958,36.3212615024,5.6087856,1.6358958000000001,5.842485,26.33,15.66,30.6350208095,135.46,39.3387856,7.1558958,39.9843331467,5.6087856,1.6358958000000001,5.842485,33.73,5.52,34.1786965814,136.1,5.6087856,1.8258958,5.8985058599,5.6087856,1.6358958000000001,5.842485,0.0,0.19,0.19,136.1
2021-06-09 06:00:00,33.4355088,16.8782734,37.4540967276,5.6855088,1.6582734000000001,5.9224049999999995,27.75,15.22,31.6498167451,135.46,40.8055088,6.8382734,41.3745275685,5.6855088,1.6582734000000001,5.9224049999999995,35.12,5.18,35.4999549295,136.1,5.6855088,1.8382733999999998,5.9753041268,5.6855088,1.6582734000000001,5.9224049999999995,0.0,0.18,0.18,136.1
2021-06-09 06:30:00,35.9615824,15.9033782,39.3211501216,6.0115824,1.7533782,6.262065,29.95,14.15,33.1243867868,135.08,44.1215824,5.3933782,44.4500006962,6.0115824,1.7533782,6.262065,38.11,3.64,38.2834389782,135.7,6.0115824,1.9433782,6.3178985256,6.0115824,1.7533782,6.262065,0.0,0.19,0.19,135.7
2021-06-09 07:00:00,37.81601664,15.46967152,40.8578248498,7.33601664,2.13967152,7.641684,30.48,13.33,33.2673909407,135.69,46.09601664,4.66967152,46.3319391153,7.33601664,2.13967152,7.641684,38.76,2.5300000000000002,38.8424831853,136.32,7.33601664,2.3296715199999998,7.6970455068,7.33601664,2.13967152,7.641684,0.0,0.19,0.19,136.32
2021-06-09 07:30:00,42.73940096,6.82857528,43.2814721882,9.62940096,2.80857528,10.030626,33.11,4.02,33.3531482772,136.85,49.81940096,10.13857528,50.8405686507,9.62940096,2.80857528,10.030626,40.19,7.33,40.8529680684,137.46,9.62940096,2.99857528,10.0854755246,9.62940096,2.80857528,10.030626,0.0,0.19,0.19,137.46
2021-06-09 08:00:00,43.8344032,4.3321176,44.0479528105,12.3844032,3.6121176,12.90042,31.45,0.72,31.4582405738,136.31,50.7544032,11.5621176,52.0547020699,12.3844032,3.6121176,12.90042,38.37,7.95,39.184938433,135.71,12.3844032,3.8021176,12.9549041241,12.3844032,3.6121176,12.90042,0.0,0.19,0.19,135.71
2021-06-09 08:30:00,45.51083456,6.90566008,46.0317738469,14.59083456,4.25566008,15.198786,30.92,2.65,31.0333514142,135.47,52.37083456,9.87566008,53.2938361776,14.59083456,4.25566008,15.198786,37.78,5.62,38.1957170374,134.37,14.59083456,4.44566008,15.2530766308,14.59083456,4.25566008,15.198786,0.0,0.19,0.19,134.37
2021-06-09 09:00:00,42.546106879999996,7.58719784,43.2173203902,16.99610688,4.95719784,17.704278,25.55,2.63,25.6850034067,135.07,49.42610688,10.43719784,50.5160879331,16.99610688,4.95719784,17.704278,32.43,5.48,32.8897446022,133.91,16.99610688,5.14719784,17.758414757,16.99610688,4.95719784,17.704278,0.0,0.19,0.19,133.91
2021-06-09 09:30:00,42.39073024,8.78479632,43.2914155077,19.01073024,5.54479632,19.802844,23.38,3.24,23.6034319538,135.13,49.72073024,10.07479632,50.7311791356,19.01073024,5.54479632,19.802844,30.71,4.53,31.0423098367,134.01,19.01073024,5.73479632,19.8568817565,19.01073024,5.54479632,19.802844,0.0,0.19,0.19,134.01
2021-06-09 10:00:00,42.3840944,10.8161942,43.7424452344,21.4840944,6.2661942,22.379265,20.9,4.55,21.3895418371,134.86,49.1140944,9.6361942,50.050479592,21.4840944,6.2661942,22.379265,27.63,3.37,27.8347588457,133.7,21.4840944,6.4561942,22.4332065416,21.4840944,6.2661942,22.379265,0.0,0.19,0.19,133.7
2021-06-09 10:30:00,39.21245408,11.31738244,40.8129844568,23.44245408,6.83738244,24.419223,15.77,4.48,16.3940019519,134.86,46.31245408,10.04738244,47.3898016118,23.44245408,6.83738244,24.419223,22.87,3.21,23.0941767552,133.76,23.44245408,7.02738244,24.4731027304,23.44245408,6.83738244,24.419223,0.0,0.19,0.19,133.76
2021-06-09 11:00:00,38.51782752,12.23311636,40.4137621701,24.62782752,7.18311636,25.653987,13.89,5.05,14.7795331455,134.86,45.08782752,10.01311636,46.1863041357,24.62782752,7.18311636,25.653987,20.46,2.83,20.6547936325,133.76,24.62782752,7.37311636,25.7078340825,24.62782752,7.18311636,25.653987,0.0,0.19,0.19,133.76
2021-06-09 11:30:00,39.42405088,13.32451484,41.6148829568,25.04405088,7.30451484,26.087553,14.38,6.02,15.5892527082,134.94,46.68405088,9.01451484,47.5464203108,25.04405088,7.30451484,26.087553,21.64,1.71,21.707457244,133.86,25.04405088,7.49451484,26.1413893504,25.04405088,7.30451484,26.087553,0.0,0.19,0.19,133.86
2021-06-09 12:00:00,39.00912576,13.717661679999999,41.3507694551,25.08912576,7.31766168,26.134506,13.92,6.4,15.3207832698,134.67,45.17912576,9.05766168,46.0781362421,25.08912576,7.31766168,26.134506,20.09,1.74,20.1652101402,133.48,25.08912576,7.50766168,26.1883412094,25.08912576,7.31766168,26.134506,0.0,0.19,0.19,133.48
2021-06-09 12:30:00,38.46998496,13.22041228,40.6782379618,25.02998496,7.30041228,26.072901,13.44,5.92,14.6860478005,134.67,45.49998496,9.18041228,46.4168999502,25.02998496,7.30041228,26.072901,20.47,1.88,20.5561499313,133.64,25.02998496,7.49041228,26.1267377072,25.02998496,7.30041228,26.072901,0.0,0.19,0.19,133.64
2021-06-09 13:00:00,37.351184,12.220762,39.2995924923,24.791184,7.230762,25.82415,12.56,4.99,13.5149435811,134.52,43.721184,10.220762,44.8999544123,24.791184,7.230762,25.82415,18.93,2.99,19.1646810566,133.36,24.791184,7.420762,25.8779928275,24.791184,7.230762,25.82415,0.0,0.19,0.19,133.36
2021-06-09 13:30:00,37.9630816,12.9671488,40.1166114293,25.2930816,7.3771488,26.34696,12.67,5.59,13.8483573033,134.97,44.5530816,9.5471488,45.5645161311,25.2930816,7.3771488,26.34696,19.26,2.17,19.3818600759,133.86,25.2930816,7.5671488,26.4007900978,25.2930816,7.3771488,26.34696,0.0,0.19,0.19,133.86
2021-06-09 14:00:00,37.32732736,13.41547048,39.6648990424,25.28732736,7.37547048,26.340966,12.04,6.04,13.4700853746,134.89,43.30732736,9.54547048,44.3468218675,25.28732736,7.37547048,26.340966,18.02,2.17,18.1501873269,133.71,25.28732736,7.56547048,26.3947962408,25.28732736,7.37547048,26.340966,0.0,0.19,0.19,133.71
2021-06-09 14:30:00,37.07145344,12.81542392,39.2240710585,25.08145344,7.31542392,26.126514,11.99,5.5,13.1912887922,134.85,43.84145344,9.79542392,44.9224150008,25.08145344,7.31542392,26.126514,18.76,2.48,18.9232132578,133.72,25.08145344,7.50542392,26.1803494034,25.08145344,7.31542392,26.126514,0.0,0.19,0.19,133.72
2021-06-09 15:00:00,38.35037568,12.00677624,40.185992466,23.92037568,6.97677624,24.917058,14.43,5.03,15.2815509684,134.85,44.39037568,10.10677624,45.5263921147,23.92037568,6.97677624,24.917058,20.47,3.13,20.7079163607,133.72,23.92037568,7.16677624,24.9709241789,23.92037568,6.97677624,24.917058,0.0,0.19,0.19,133.72
2021-06-09 15:30:00,38.34670944,11.03945692,39.9041317906,23.82670944,6.94945692,24.819489,14.52,4.09,15.0850422605,135.03,45.75670944,9.58945692,46.7507662268,23.82670944,6.94945692,24.819489,21.93,2.64,22.088334025,133.91,23.82670944,7.13945692,24.873357792,23.82670944,6.94945692,24.819489,0.0,0.19,0.19,133.91
2021-06-09 16:00:00,37.44659008,8.16775544,38.3270053298,23.30659008,6.7977554399999995,24.277698,14.14,1.37,14.2062134293,134.9,45.32659008,7.34775544,45.9182891481,23.30659008,6.7977554399999995,24.277698,22.02,0.55,22.0268676847,133.91,23.30659008,6.98775544,24.331581684,23.30659008,6.7977554399999995,24.277698,0.0,0.19,0.19,133.91
2021-06-09 16:30:00,42.2426848,8.9703664,43.1846256492,22.4926848,6.5603663999999995,23.42988,19.75,2.41,19.8964971792,135.45,48.6826848,8.2903664,49.3835395084,22.4926848,6.5603663999999995,23.42988,26.19,1.73,26.2470760276,135.14,22.4926848,6.7503664,23.4837883666,22.4926848,6.5603663999999995,23.42988,0.0,0.19,0.19,135.14
2021-06-09 17:00:00,48.0995136,7.6802748,48.7088270189,16.8695136,4.9202748,17.57241,31.23,2.76,31.3517224407,135.55,54.9895136,7.0002748,55.4332973333,16.8695136,4.9202748,17.57241,38.12,2.08,38.176704939,135.29,16.8695136,5.1102748,17.626553765,16.8695136,4.9202748,17.57241,0.0,0.19,0.19,135.29
2021-06-09 17:30:00,54.12422496,5.72123228,54.4257680361,10.804224959999999,3.15123228,11.254401,43.32,2.5700000000000003,43.3961668814,134.92,61.33422496,5.15123228,61.5501612138,10.804224959999999,3.15123228,11.254401,50.53,2.0,50.5695649576,134.66,10.804224959999999,3.34123228,11.309072028,10.804224959999999,3.15123228,11.254401,0.0,0.19,0.19,134.66
2021-06-09 18:00:00,51.94719136,6.82584748,52.3937294341,11.43719136,3.33584748,11.913741,40.51,3.49,40.6600565666,134.92,58.71719136,6.38584748,59.0634202298,11.43719136,3.33584748,11.913741,47.28,3.05,47.378274557,134.66,11.43719136,3.52584748,11.9683309888,11.43719136,3.33584748,11.913741,0.0,0.19,0.19,134.66
