Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-09 18:30:00,52.84178816,6.47885488,53.2374880747,10.04178816,2.9288548800000003,10.460196,42.8,3.55,42.946973118,134.8,59.60178816,6.16885488,59.9201795925,10.04178816,2.9288548800000003,10.460196,49.56,3.24,49.6657950707,134.66,10.04178816,3.1188548799999998,10.5149781366,10.04178816,2.9288548800000003,10.460196,0.0,0.19,0.19,134.66
2021-06-09 19:00:00,51.47060896,7.20934428,51.9730529377,10.42060896,3.03934428,10.854801,41.05,4.17,41.2612578577,134.8,58.26060896,6.76934428,58.6525581571,10.42060896,3.03934428,10.854801,47.84,3.73,47.9851904237,134.63,10.42060896,3.21934428,10.9065699782,10.42060896,3.03934428,10.854801,0.0,0.18,0.18,134.63
2021-06-09 19:30:00,51.46993184,6.71748012,51.9064391263,8.21993184,2.39748012,8.562429,43.25,4.32,43.4652148275,135.03,58.91993184,6.03748012,59.2284520668,8.21993184,2.39748012,8.562429,50.7,3.64,50.8304987188,134.82,8.21993184,2.58748012,8.6175595632,8.21993184,2.39748012,8.562429,0.0,0.19,0.19,134.82
2021-06-09 20:00:00,51.84719552,6.24251536,52.221649546,7.27719552,2.12251536,7.580412,44.57,4.12,44.7600189902,135.09,58.59719552,6.02251536,58.9058741899,7.27719552,2.12251536,7.580412,51.32,3.9,51.4679745084,134.82,7.27719552,2.31251536,7.6357908514,7.27719552,2.12251536,7.580412,0.0,0.19,0.19,134.82
2021-06-09 20:30:00,50.26194272,6.20514996,50.6435264571,5.33194272,1.55514996,5.554107,44.93,4.65,45.1699833961,135.27,58.86194272,4.83514996,59.0601978993,5.33194272,1.55514996,5.554107,53.53,3.2800000000000002,53.6303952997,135.04,5.33194272,1.74514996,5.610272859,5.33194272,1.55514996,5.554107,0.0,0.19,0.19,135.04
2021-06-09 21:00:00,48.82253184,6.65990512,49.2746786035,5.62253184,1.6399051199999999,5.856804,43.2,5.02,43.4906932573,135.11,56.24253184,6.04990512,56.5669845381,5.62253184,1.6399051199999999,5.856804,50.62,4.41,50.8117358491,134.78,5.62253184,1.82990512,5.9128180287,5.62253184,1.6399051199999999,5.856804,0.0,0.19,0.19,134.78
2021-06-09 21:30:00,48.49778592,7.9739375599999995,49.148946269,6.28778592,1.8339375599999999,6.549777,42.21,6.14,42.6542342564,135.19,55.08778592,7.68393756,55.621102596,6.28778592,1.8339375599999999,6.549777,48.8,5.85,49.1493896198,135.02,6.28778592,2.02393756,6.6054958196,6.28778592,1.8339375599999999,6.549777,0.0,0.19,0.19,135.02
2021-06-09 22:00:00,47.89931456,8.37480008,48.6259355869,6.11931456,1.7848000800000001,6.374286,41.78,6.59,42.2965305906,135.55,54.30931456,8.24480008,54.9315790446,6.11931456,1.7848000800000001,6.374286,48.19,6.46,48.6210623084,135.42,6.11931456,1.97480008,6.4300735641,6.11931456,1.7848000800000001,6.374286,0.0,0.19,0.19,135.42
2021-06-09 22:30:00,45.83526976,8.29820368,46.5803836211,4.96526976,1.44820368,5.172156,40.87,6.85,41.4400699806,134.3,53.70526976,7.25820368,54.1935191758,4.96526976,1.44820368,5.172156,48.74,5.8100000000000005,49.085065957,134.12,4.96526976,1.62820368,5.2254139562,4.96526976,1.44820368,5.172156,0.0,0.18,0.18,134.12
2021-06-09 23:00:00,42.97629888,8.764753840000001,43.8609527404,4.81629888,1.4047538400000001,5.016978,38.16,7.36,38.8632885896,134.3,51.08629888,7.54475384,51.6404225754,4.81629888,1.4047538400000001,5.016978,46.27,6.14,46.6756092622,134.12,4.81629888,1.59475384,5.0734578654,4.81629888,1.4047538400000001,5.016978,0.0,0.19,0.19,134.12
2021-06-09 23:30:00,42.21209344,8.23144392,43.0071796517,4.46209344,1.30144392,4.648014,37.75,6.93,38.380820731200004,134.32,49.13209344,7.59144392,49.7151146694,4.46209344,1.30144392,4.648014,44.67,6.29,45.1106750116,134.12,4.46209344,1.48144392,4.7015905772,4.46209344,1.30144392,4.648014,0.0,0.18,0.18,134.12
2021-06-10 00:00:00,37.69914592,10.49766756,39.133446402,4.92914592,1.43766756,5.134527,32.77,9.06,33.9993602881,134.32,44.92914592,9.53766756,45.9303304537,4.92914592,1.43766756,5.134527,40.0,8.1,40.8118855237,134.12,4.92914592,1.62766756,5.1909325931,4.92914592,1.43766756,5.134527,0.0,0.19,0.19,134.12
2021-06-10 00:30:00,36.03134368,10.81997524,37.6208664385,4.97134368,1.44997524,5.178483,31.06,9.37,32.4425723394,134.84,43.17134368,9.84997524,44.2807737891,4.97134368,1.44997524,5.178483,38.2,8.4,39.1126577977,134.69,4.97134368,1.62997524,5.2317374999,4.97134368,1.44997524,5.178483,0.0,0.18,0.18,134.69
2021-06-10 01:00:00,35.00840672,10.83995196,36.6482346037,4.86840672,1.4199519600000001,5.071257,30.14,9.42,31.5777769959,134.97,41.80840672,10.16995196,43.0275585565,4.86840672,1.4199519600000001,5.071257,36.94,8.75,37.9621666926,134.83,4.86840672,1.60995196,5.1277021467,4.86840672,1.4199519600000001,5.071257,0.0,0.19,0.19,134.83
2021-06-10 01:30:00,35.60288256,10.90792408,37.2363807897,4.5528825600000005,1.32792408,4.742586,31.05,9.58,32.4942902677,134.86,42.48288256,10.08792408,43.664190395,4.5528825600000005,1.32792408,4.742586,37.93,8.76,38.9284279159,134.72,4.5528825600000005,1.50792408,4.7960999402,4.5528825600000005,1.32792408,4.742586,0.0,0.18,0.18,134.72
2021-06-10 02:00:00,35.23599904,11.03549972,36.9236764477,4.95599904,1.44549972,5.162499,30.28,9.59,31.7623440571,134.86,41.82599904,10.34549972,43.0864660903,4.95599904,1.44549972,5.162499,36.87,8.9,37.9289717762,134.72,4.95599904,1.6354997199999999,5.2188874119,4.95599904,1.44549972,5.162499,0.0,0.19,0.19,134.72
2021-06-10 02:30:00,34.53906592,11.10097756,36.2791782902,5.00906592,1.46097756,5.217777,29.53,9.64,31.0636523931,134.83,41.18906592,10.39097756,42.479542912,5.00906592,1.46097756,5.217777,36.18,8.93,37.2657657911,134.72,5.00906592,1.65097756,5.2741319944,5.00906592,1.46097756,5.217777,0.0,0.19,0.19,134.72
2021-06-10 03:00:00,32.49252256,11.58281908,34.4952999719,4.91252256,1.43281908,5.117211,27.58,10.15,29.3884143839,135.14,39.01252256,10.93281908,40.5154717303,4.91252256,1.43281908,5.117211,34.1,9.5,35.3985875424,135.03,4.91252256,1.62281908,5.1736273222,4.91252256,1.43281908,5.117211,0.0,0.19,0.19,135.03
2021-06-10 03:30:00,32.1352,11.7786,34.2258162357,4.7952,1.3986,4.995,27.34,10.38,29.2441447131,135.43,38.6752,11.0486,40.2224148579,4.7952,1.3986,4.995,33.88,9.65,35.2275020403,135.32,4.7952,1.5786,5.048358248,4.7952,1.3986,4.995,0.0,0.18,0.18,135.32
2021-06-10 04:00:00,31.7440512,11.9536816,33.920131049,4.7440511999999995,1.3836816,4.94172,27.0,10.57,28.9952565086,135.65,38.2040512,11.2936816,39.8383831521,4.7440511999999995,1.3836816,4.94172,33.46,9.91,34.8967004171,135.52,4.7440511999999995,1.5736816,4.9982492501,4.7440511999999995,1.3836816,4.94172,0.0,0.19,0.19,135.52
2021-06-10 04:30:00,32.26380128,12.00319204,34.4242573222,4.91380128,1.43319204,5.118543,27.35,10.57,29.3214494867,135.69,38.61380128,11.39319204,40.2595389213,4.91380128,1.43319204,5.118543,33.7,9.96,35.1410244586,135.57,4.91380128,1.6231920400000002,5.1749584943,4.91380128,1.43319204,5.118543,0.0,0.19,0.19,135.57
2021-06-10 05:00:00,32.33092416,11.86235288,34.4384098484,4.91092416,1.43235288,5.115546,27.42,10.43,29.3366886339,135.45,38.75092416,11.23235288,40.3460019639,4.91092416,1.43235288,5.115546,33.84,9.8,35.23046409,135.34,4.91092416,1.62235288,5.1719633576,4.91092416,1.43235288,5.115546,0.0,0.19,0.19,135.34
2021-06-10 05:30:00,33.06015488,11.16671184,34.8951184839,4.96015488,1.44671184,5.166828,28.1,9.72,29.7336240643,135.45,39.50015488,10.61671184,40.9020391403,4.96015488,1.44671184,5.166828,34.54,9.17,35.7365429218,135.34,4.96015488,1.62671184,5.2200888732,4.96015488,1.44671184,5.166828,0.0,0.18,0.18,135.34
2021-06-10 06:00:00,34.40631872,11.03559296,36.1327978413,4.9563187200000005,1.44559296,5.162832,29.45,9.59,30.9720938911,134.62,40.72631872,10.52559296,42.0644879161,4.9563187200000005,1.44559296,5.162832,35.77,9.08,36.9044617899,134.49,4.9563187200000005,1.6355929599999999,5.2192202085,4.9563187200000005,1.44559296,5.162832,0.0,0.19,0.19,134.49
2021-06-10 06:30:00,36.38680768,10.52615224,37.8787493738,5.50680768,1.6061522400000001,5.736258,30.88,8.92,32.1425076806,134.62,43.60680768,9.62615224,44.6566510499,5.50680768,1.6061522400000001,5.736258,38.1,8.02,38.9349508796,134.49,5.50680768,1.78615224,5.7892374842,5.50680768,1.6061522400000001,5.736258,0.0,0.18,0.18,134.49
2021-06-10 07:00:00,40.28355008,9.50603544,41.3899639627,6.3635500799999996,1.8560354399999999,6.628698,33.92,7.65,34.7719556539,134.51,47.24355008,8.73603544,48.0444725163,6.3635500799999996,1.8560354399999999,6.628698,40.88,6.88,41.4549007959,134.35,6.3635500799999996,2.04603544,6.6843870805000005,6.3635500799999996,1.8560354399999999,6.628698,0.0,0.19,0.19,134.35
2021-06-10 07:30:00,44.14429792,8.70750356,44.9948847881,7.77429792,2.26750356,8.098227,36.37,6.44,36.9357618034,134.56,49.90429792,8.71750356,50.6599824241,7.77429792,2.26750356,8.098227,42.13,6.45,42.6208798595,134.38,7.77429792,2.45750356,8.1534674769,7.77429792,2.26750356,8.098227,0.0,0.19,0.19,134.38
2021-06-10 08:00:00,47.55204032,7.02601176,48.0682991154,7.63204032,2.22601176,7.950042,39.92,4.8,40.2075415812,135.05,53.58204032,6.88601176,54.0227008101,7.63204032,2.22601176,7.950042,45.95,4.66,46.1856915072,134.94,7.63204032,2.41601176,8.0053202478,7.63204032,2.22601176,7.950042,0.0,0.19,0.19,134.94
2021-06-10 08:30:00,50.87781472,5.37519596,51.1609691297,7.45781472,2.17519596,7.7685569999999995,43.42,3.2,43.5377583254,134.84,57.24781472,5.22519596,57.4857805291,7.45781472,2.17519596,7.7685569999999995,49.79,3.05,49.8833298808,134.63,7.45781472,2.36519596,7.8238834556,7.45781472,2.17519596,7.7685569999999995,0.0,0.19,0.19,134.63
2021-06-10 09:00:00,52.2849472,5.2481096,52.5476769998,7.8449472,2.2881096,8.17182,44.44,2.96,44.5384687658,134.36,58.4349472,5.2081096,58.6665787299,7.8449472,2.2881096,8.17182,50.59,2.92,50.6741995497,134.1,7.8449472,2.4681096,8.2240356011,7.8449472,2.2881096,8.17182,0.0,0.18,0.18,134.1
2021-06-10 09:30:00,53.18072064,5.34729352,53.4488783398,8.63072064,2.51729352,8.990334,44.55,2.83,44.6397961465,134.54,60.07072064,4.97729352,60.2765703154,8.63072064,2.51729352,8.990334,51.44,2.46,51.4987883353,134.29,8.63072064,2.70729352,9.0453732355,8.63072064,2.51729352,8.990334,0.0,0.19,0.19,134.29
2021-06-10 10:00:00,51.3149648,5.1322814,51.5709794826,10.2249648,2.9822813999999997,10.651005,41.09,2.15,41.146210032,134.54,57.1749648,5.1322814,57.404850947,10.2249648,2.9822813999999997,10.651005,46.95,2.15,46.9992021209,134.29,10.2249648,3.1722814,10.7057589382,10.2249648,2.9822813999999997,10.651005,0.0,0.19,0.19,134.29
2021-06-10 10:30:00,49.91935168,4.39314424,50.1122877992,8.95935168,2.61314424,9.332658,40.96,1.78,40.9986585146,134.47,57.71935168,3.27314424,57.8120837851,8.95935168,2.61314424,9.332658,48.76,0.66,48.7644665715,134.29,8.95935168,2.80314424,9.3876301672,8.95935168,2.61314424,9.332658,0.0,0.19,0.19,134.29
2021-06-10 11:00:00,48.85462656,4.13801608,49.029559588,8.804626559999999,2.56801608,9.171486,40.05,1.57,40.0807609708,134.36,56.94462656,2.93801608,57.020368576,8.804626559999999,2.56801608,9.171486,48.14,0.37,48.1414218735,134.03,8.804626559999999,2.74801608,9.2235048239,8.804626559999999,2.56801608,9.171486,0.0,0.18,0.18,134.03
2021-06-10 11:30:00,44.63270272,5.21745496,44.9366219063,14.56270272,4.24745496,15.169482,30.07,0.97,30.0856410934,134.1,51.97270272,5.02745496,52.2152959524,14.56270272,4.24745496,15.169482,37.41,0.78,37.4181306321,133.82,14.56270272,4.43745496,15.2237747301,14.56270272,4.24745496,15.169482,0.0,0.19,0.19,133.82
2021-06-10 12:00:00,43.88916448,6.01558964,44.2995042576,16.33916448,4.76558964,17.019963,27.55,1.25,27.5783429524,134.1,50.32916448,5.74558964,50.6560618047,16.33916448,4.76558964,17.019963,33.99,0.98,34.0041247498,133.78,16.33916448,4.95558964,17.0741373013,16.33916448,4.76558964,17.019963,0.0,0.19,0.19,133.78
2021-06-10 12:30:00,45.19925568,6.22936624,45.6265023619,15.04925568,4.38936624,15.676308,30.15,1.8399999999999999,30.2060937561,134.48,52.45925568,5.60936624,52.7583026273,15.04925568,4.38936624,15.676308,37.41,1.22,37.4298877904,134.26,15.04925568,4.57936624,15.7305655233,15.04925568,4.38936624,15.676308,0.0,0.19,0.19,134.26
2021-06-10 13:00:00,45.35203328,6.12934304,45.7643504131,14.67203328,4.27934304,15.283368,30.68,1.85,30.7357267687,134.29,51.62203328,5.74934304,51.9412097024,14.67203328,4.27934304,15.283368,36.95,1.47,36.9792293051,134.03,14.67203328,4.45934304,15.3347416319,14.67203328,4.27934304,15.283368,0.0,0.18,0.18,134.03
2021-06-10 13:30:00,42.66513024,5.60274632,43.0314315904,14.61513024,4.26274632,15.224094,28.05,1.34,28.0819888897,133.85,50.19513024,5.08274632,50.451812752,14.61513024,4.26274632,15.224094,35.58,0.8200000000000001,35.5894478743,133.46,14.61513024,4.45274632,15.2783828242,14.61513024,4.26274632,15.224094,0.0,0.19,0.19,133.46
2021-06-10 14:00:00,41.51127424,5.17078832,41.8320802839,14.47127424,4.22078832,15.074244,27.04,0.9500000000000001,27.0566830931,133.85,48.77127424,4.83078832,49.0099347764,14.47127424,4.22078832,15.074244,34.3,0.61,34.3054237694,133.46,14.47127424,4.41078832,15.1285436091,14.47127424,4.22078832,15.074244,0.0,0.19,0.19,133.46
2021-06-10 14:30:00,43.87110592,5.24032256,44.1829708731,12.96110592,3.78032256,13.501152,30.91,1.46,30.94446154,133.99,51.66110592,4.38032256,51.8464761638,12.96110592,3.78032256,13.501152,38.7,0.6000000000000001,38.7046508833,133.69,12.96110592,3.96032256,13.5526536681,12.96110592,3.78032256,13.501152,0.0,0.18,0.18,133.69
2021-06-10 15:00:00,45.7934848,4.3435164,45.9990150421,11.7034848,3.4135164,12.19113,34.09,0.93,34.1026831789,134.11,53.2734848,4.0035164,53.4237056586,11.7034848,3.4135164,12.19113,41.57,0.59,41.5741867028,133.77,11.7034848,3.6035164,12.2456885029,11.7034848,3.4135164,12.19113,0.0,0.19,0.19,133.77
2021-06-10 15:30:00,39.22343936,5.80183648,39.6502143975,17.18343936,5.01183648,17.899416,22.04,0.79,22.0541538038,134.47,47.58343936,6.22183648,47.9884876873,17.18343936,5.01183648,17.899416,30.4,1.21,30.4240710622,134.14,17.18343936,5.20183648,17.9535425753,17.18343936,5.01183648,17.899416,0.0,0.19,0.19,134.14
2021-06-10 16:00:00,42.06415136,6.34162748,42.5395000997,14.47415136,4.22162748,15.077241,27.59,2.12,27.6713299283,134.47,50.35415136,4.86162748,50.588298854,14.47415136,4.22162748,15.077241,35.88,0.64,35.8857074613,134.05,14.47415136,4.41162748,15.1315403913,14.47415136,4.22162748,15.077241,0.0,0.19,0.19,134.05
2021-06-10 16:30:00,48.5026368,5.7478524,48.8420268188,10.5526368,3.0778524,10.99233,37.95,2.67,38.0438089576,134.47,56.9426368,4.1978524,57.0971614926,10.5526368,3.0778524,10.99233,46.39,1.12,46.4035181856,134.14,10.5526368,3.2678523999999998,11.0470359256,10.5526368,3.0778524,10.99233,0.0,0.19,0.19,134.14
2021-06-10 17:00:00,52.48854144,5.48915792,52.7747841035,10.00854144,2.91915792,10.425564,42.48,2.5700000000000003,42.557670284,134.61,59.14854144,5.08915792,59.3670740631,10.00854144,2.91915792,10.425564,49.14,2.17,49.1878897697,134.22,10.00854144,3.10915792,10.4803513647,10.00854144,2.91915792,10.425564,0.0,0.19,0.19,134.22
2021-06-10 17:30:00,52.0503696,5.7426078,52.3661963469,10.0203696,2.9226077999999998,10.437885,42.03,2.8200000000000003,42.1244976231,135.05,59.4403696,5.1326078,59.6615554693,10.0203696,2.9226077999999998,10.437885,49.42,2.21,49.4693895252,134.82,10.0203696,3.1126078,10.4926705007,10.0203696,2.9226077999999998,10.437885,0.0,0.19,0.19,134.82
2021-06-10 18:00:00,50.92750272,6.44885496,51.3341822141,9.76750272,2.84885496,10.174482,41.16,3.6,41.3171344602,135.26,57.79750272,5.91885496,58.0997776649,9.76750272,2.84885496,10.174482,48.03,3.07,48.1280147108,135.01,9.76750272,3.03885496,10.2293083272,9.76750272,2.84885496,10.174482,0.0,0.19,0.19,135.01
2021-06-10 18:30:00,49.97845024,6.62538132,50.4156837306,11.29845024,3.29538132,11.769219,38.68,3.33,38.8230769002,135.06,56.61845024,6.32538132,56.9706885725,11.29845024,3.29538132,11.769219,45.32,3.03,45.4211767791,134.85,11.29845024,3.47538132,11.8208820798,11.29845024,3.29538132,11.769219,0.0,0.18,0.18,134.85
2021-06-10 19:00:00,49.85539488,6.72365684,50.306738713,9.71539488,2.83365684,10.120203,40.14,3.89,40.3280510315,134.84,56.19539488,6.39365684,56.5579459803,9.71539488,2.83365684,10.120203,46.48,3.56,46.6161345459,134.57,9.71539488,3.02365684,10.1750380029,9.71539488,2.83365684,10.120203,0.0,0.19,0.19,134.57
2021-06-10 19:30:00,52.27865344,6.07377392,52.6302986419,7.89865344,2.3037739200000003,8.227764,44.38,3.77,44.5398394698,134.95,59.24865344,5.5837739200000005,59.5111877351,7.89865344,2.3037739200000003,8.227764,51.35,3.2800000000000002,51.4546489639,134.62,7.89865344,2.49377392,8.282972566,7.89865344,2.3037739200000003,8.227764,0.0,0.19,0.19,134.62
2021-06-10 20:00:00,50.65973376,6.21575568,51.0396340436,6.49973376,1.8957556800000002,6.770556,44.16,4.32,44.3708012098,134.95,57.93973376,5.68575568,58.2180433013,6.49973376,1.8957556800000002,6.770556,51.44,3.79,51.5794309779,134.62,6.49973376,2.08575568,6.8261933541,6.49973376,1.8957556800000002,6.770556,0.0,0.19,0.19,134.62
2021-06-10 20:30:00,50.0839408,5.8623994,50.4258748341,5.2539408,1.5323994,5.472855,44.83,4.33,45.0386256451,134.58,58.6139408,4.4023994,58.7790368804,5.2539408,1.5323994,5.472855,53.36,2.87,53.4371266069,134.2,5.2539408,1.7223994,5.5290644437,5.2539408,1.5323994,5.472855,0.0,0.19,0.19,134.2
2021-06-10 21:00:00,49.6540608,6.1674344,50.0356173241,5.1340608,1.4974344,5.34798,44.52,4.67,44.7642636486,134.58,57.4340608,5.3974344,57.6871184761,5.1340608,1.4974344,5.34798,52.3,3.9,52.4452095048,134.2,5.1340608,1.6874344,5.4042589827,5.1340608,1.4974344,5.34798,0.0,0.19,0.19,134.2
2021-06-10 21:30:00,48.6462288,6.9284834,49.1371494766,4.9662288,1.4484834,5.173155,43.68,5.48,44.0224124736,134.72,56.8562288,5.7284834,57.1440834682,4.9662288,1.4484834,5.173155,51.89,4.28,52.0662126527,134.49,4.9662288,1.6284834,5.2264124099,4.9662288,1.4484834,5.173155,0.0,0.18,0.18,134.49
2021-06-10 22:00:00,48.31721792,7.25668856,48.8591145682,4.85721792,1.4166885599999999,5.059602,43.46,5.84,43.8506237128,134.39,56.38721792,6.10668856,56.716928601,4.85721792,1.4166885599999999,5.059602,51.53,4.69,51.7429898634,134.12,4.85721792,1.60668856,5.1160545395,4.85721792,1.4166885599999999,5.059602,0.0,0.19,0.19,134.12
2021-06-10 22:30:00,46.0342608,8.0491594,46.7326666738,4.9342608,1.4391593999999999,5.139855,41.1,6.61,41.6281407224,134.71,53.9442608,6.9191594,54.3861934691,4.9342608,1.4391593999999999,5.139855,49.01,5.48,49.3154184814,134.42,4.9342608,1.6291593999999998,5.1962573063,4.9342608,1.4391593999999999,5.139855,0.0,0.19,0.19,134.42
2021-06-10 23:00:00,43.03736768,8.862982240000001,43.9404992121,4.94736768,1.44298224,5.153508,38.09,7.42,38.8059853631,135.04,51.02736768,7.65298224,51.5980657536,4.94736768,1.44298224,5.153508,46.08,6.21,46.4965643892,134.84,4.94736768,1.63298224,5.2099019144,4.94736768,1.44298224,5.153508,0.0,0.19,0.19,134.84
2021-06-10 23:30:00,41.2167584,9.2507212,42.2421237123,4.8367584,1.4107212,5.03829,36.38,7.84,37.2151850728,135.58,48.1967584,8.5307212,48.9458958899,4.8367584,1.4107212,5.03829,43.36,7.12,43.9406872955,135.35,4.8367584,1.6007212,5.0947561453,4.8367584,1.4107212,5.03829,0.0,0.19,0.19,135.35
2021-06-11 00:00:00,36.60170336,10.79841348,38.1613734362,4.93170336,1.43841348,5.137191,31.67,9.36,33.0242108157,135.99,44.04170336,9.69841348,45.0969052029,4.93170336,1.43841348,5.137191,39.11,8.26,39.9727369591,135.75,4.93170336,1.6284134799999999,5.1935949489,4.93170336,1.43841348,5.137191,0.0,0.19,0.19,135.75
2021-06-11 00:30:00,34.79316192,11.15300556,36.5370175221,4.91316192,1.43300556,5.117877,29.88,9.72,31.4212157626,135.91,42.00316192,10.08300556,43.1964421266,4.91316192,1.43300556,5.117877,37.09,8.65,38.0853068781,135.73,4.91316192,1.62300556,5.1742929082,4.91316192,1.43300556,5.117877,0.0,0.19,0.19,135.73
2021-06-11 01:00:00,34.26115392,10.875336560000001,35.9457871415,4.92115392,1.43533656,5.126202,29.34,9.44,30.821245919,135.91,41.22115392,9.97533656,42.4109758197,4.92115392,1.43533656,5.126202,36.3,8.54,37.2910391381,135.73,4.92115392,1.61533656,5.1794853129,4.92115392,1.43533656,5.126202,0.0,0.18,0.18,135.73
2021-06-11 01:30:00,33.6863088,11.5551734,35.6130514401,4.8863088,1.4251734,5.089905,28.8,10.13,30.5296069415,136.05,40.6763088,10.5151734,42.013461762,4.8863088,1.4251734,5.089905,35.79,9.09,36.9263076952,135.85,4.8863088,1.6151734,5.1463383877,4.8863088,1.4251734,5.089905,0.0,0.19,0.19,135.85
2021-06-11 02:00:00,33.06055456,11.71349508,35.0742959274,4.88055456,1.42349508,5.083911,28.18,10.29,29.9999416666,135.82,39.77055456,10.85349508,41.2249362093,4.88055456,1.42349508,5.083911,34.89,9.43,36.1419008908,135.62,4.88055456,1.6134950799999999,5.1403481581,4.88055456,1.42349508,5.083911,0.0,0.19,0.19,135.62
2021-06-11 02:30:00,32.6763488,11.6135184,34.678777091,4.8463488,1.4135184,5.04828,27.83,10.2,29.6403255718,135.76,39.4363488,10.6835184,40.857841011,4.8463488,1.4135184,5.04828,34.59,9.27,35.8106269144,135.62,4.8463488,1.6035184,5.1047397534,4.8463488,1.4135184,5.04828,0.0,0.19,0.19,135.62
2021-06-11 03:00:00,32.2634416,11.9347538,34.4001164554,4.9534416,1.4447538,5.159835,27.31,10.49,29.2553619017,135.76,39.1934416,11.0247538,40.7145067611,4.9534416,1.4447538,5.159835,34.24,9.58,35.5549433975,135.62,4.9534416,1.6347538,5.2162250403,4.9534416,1.4447538,5.159835,0.0,0.19,0.19,135.62
2021-06-11 03:30:00,32.11789728,11.93522004,34.2638118588,4.81789728,1.4052200400000001,5.018643,27.3,10.53,29.2603981518,135.79,39.00789728,11.05522004,40.544222034,4.81789728,1.4052200400000001,5.018643,34.19,9.65,35.5257455939,135.62,4.81789728,1.59522004,5.0751217893,4.81789728,1.4052200400000001,5.018643,0.0,0.19,0.19,135.62
2021-06-11 04:00:00,31.83510976,11.99482368,34.019847274,5.12510976,1.49482368,5.338656,26.71,10.5,28.6997229952,135.79,38.55510976,11.09482368,40.1197158651,5.12510976,1.49482368,5.338656,33.43,9.6,34.7810997526,135.65,5.12510976,1.67482368,5.391825703,5.12510976,1.49482368,5.338656,0.0,0.18,0.18,135.65
2021-06-11 04:30:00,31.36908576,12.17181668,33.6477735179,5.14908576,1.5018166800000001,5.363631,26.22,10.67,28.3079017237,135.87,37.84908576,11.34181668,39.5118981887,5.14908576,1.5018166800000001,5.363631,32.7,9.84,34.1484348104,135.71,5.14908576,1.69181668,5.4199010916,5.14908576,1.5018166800000001,5.363631,0.0,0.19,0.19,135.71
2021-06-11 05:00:00,30.51537952,12.36615236,32.9258274223,5.09537952,1.48615236,5.307687,25.42,10.88,27.6505117493,135.87,36.88537952,11.69615236,38.6953640939,5.09537952,1.48615236,5.307687,31.79,10.21,33.3893426111,135.71,5.09537952,1.6761523600000001,5.3639891114000005,5.09537952,1.48615236,5.307687,0.0,0.19,0.19,135.71
2021-06-11 05:30:00,31.07702752,12.10871636,33.3527008107,5.44702752,1.58871636,5.673987,25.63,10.52,27.705004963,135.5,37.44702752,11.518716359999999,39.1785744593,5.44702752,1.58871636,5.673987,32.0,9.93,33.5052965962,135.35,5.44702752,1.77871636,5.7300908102,5.44702752,1.58871636,5.673987,0.0,0.19,0.19,135.35
2021-06-11 06:00:00,31.9524912,12.2482266,34.2195959756,6.3024912,1.8382266,6.565095,25.65,10.41,27.6819544108,135.5,38.3024912,11.5582266,40.0084170427,6.3024912,1.8382266,6.565095,32.0,9.72,33.4436600868,135.35,6.3024912,2.0282266,6.620807992,6.3024912,1.8382266,6.565095,0.0,0.19,0.19,135.35
2021-06-11 06:30:00,34.2977952,11.5110236,36.1779272472,6.9977952,2.0410236,7.28937,27.3,9.47,28.8958630257,135.57,41.5477952,10.4410236,42.8396342164,6.9977952,2.0410236,7.28937,34.55,8.4,35.5564691723,135.39,6.9977952,2.2210236,7.341803831,6.9977952,2.0410236,7.28937,0.0,0.18,0.18,135.39
2021-06-11 07:00:00,37.04620512,10.34764316,38.4642045642,8.66620512,2.52764316,9.027297,28.38,7.82,29.4376765387,135.14,44.40620512,9.23764316,45.3568639162,8.66620512,2.52764316,9.027297,35.74,6.71,36.3644290482,134.94,8.66620512,2.71764316,9.0823287502,8.66620512,2.52764316,9.027297,0.0,0.19,0.19,134.94
2021-06-11 07:30:00,43.3986432,8.3066876,44.1864604883,8.1486432,2.3766876,8.48817,35.25,5.93,35.7453129795,134.65,50.7386432,7.1866876,51.2450816414,8.1486432,2.3766876,8.48817,42.59,4.8100000000000005,42.8607536098,134.39,8.1486432,2.5666876,8.5433173438,8.1486432,2.3766876,8.48817,0.0,0.19,0.19,134.39
2021-06-11 08:00:00,46.7002608,7.2146594,47.2542661465,8.9302608,2.6046594,9.302355,37.77,4.61,38.0502956625,134.65,53.1202608,6.7246594,53.5442167886,8.9302608,2.6046594,9.302355,44.19,4.12,44.3816459812,134.39,8.9302608,2.7946594,9.3573329062,8.9302608,2.6046594,9.302355,0.0,0.19,0.19,134.39
2021-06-11 08:30:00,45.72690944,12.42743192,47.3855601535,13.63690944,3.97743192,14.205114,32.09,8.45,33.18389067,134.21,54.33690944,12.11743192,55.6716434446,13.63690944,3.97743192,14.205114,40.7,8.14,41.5060188406,133.99,13.63690944,4.15743192,14.25656127,13.63690944,3.97743192,14.205114,0.0,0.18,0.18,133.99
2021-06-11 09:00:00,43.63776736,10.60351548,44.907563736,14.85776736,4.33351548,15.476841,28.78,6.27,29.4550725682,134.85,54.43776736,8.93351548,55.165915328,14.85776736,4.33351548,15.476841,39.58,4.6,39.8464101269,134.97,14.85776736,4.52351548,15.5311121051,14.85776736,4.33351548,15.476841,0.0,0.19,0.19,134.97
2021-06-11 09:30:00,42.33677536,8.25530948,43.134124339,17.84677536,5.20530948,18.590391,24.49,3.05,24.6791936659,134.55,54.05677536,12.28530948,55.4352215774,17.84677536,5.20530948,18.590391,36.21,7.08,36.8956704777,134.97,17.84677536,5.39530948,18.6444832359,17.84677536,5.20530948,18.590391,0.0,0.19,0.19,134.97
2021-06-11 10:00:00,46.31889824,7.28759532,46.8886913841,12.84889824,3.7475953200000003,13.384269,33.47,3.54,33.6566858143,133.86,57.70889824,10.23759532,58.6099419383,12.84889824,3.7475953200000003,13.384269,44.86,6.49,45.3270305668,134.26,12.84889824,3.92759532,13.435780252,12.84889824,3.7475953200000003,13.384269,0.0,0.18,0.18,134.26
2021-06-11 10:30:00,43.51904352,8.02055436,44.2519653929,17.41904352,5.08055436,18.144837,26.1,2.94,26.2650642489,134.03,54.61904352,12.11055436,55.9455578393,17.41904352,5.08055436,18.144837,37.2,7.03,37.85843235,134.49,17.41904352,5.27055436,18.19895108,17.41904352,5.08055436,18.144837,0.0,0.19,0.19,134.49
2021-06-11 11:00:00,43.38211968,7.89311824,44.0943264319,18.18211968,5.30311824,18.939708,25.2,2.59,25.3327475809,134.11,54.18211968,12.49311824,55.6037777168,18.18211968,5.30311824,18.939708,36.0,7.19,36.7109806461,134.61,18.18211968,5.49311824,18.9937838267,18.18211968,5.30311824,18.939708,0.0,0.19,0.19,134.61
2021-06-11 11:30:00,44.79140064,7.09290852,45.3495195406,17.94140064,5.23290852,18.688959,26.85,1.8599999999999999,26.9143474749,134.42,58.33140064,13.98290852,59.9839481137,17.94140064,5.23290852,18.688959,40.39,8.75,41.3269234277,135.01,17.94140064,5.42290852,18.7430465438,17.94140064,5.23290852,18.688959,0.0,0.19,0.19,135.01
2021-06-11 12:00:00,17.00622912,5.13890016,17.7657007668,14.63622912,4.26890016,15.246072,2.37,0.87,2.524638588,134.35,93.10622912,13.07890016,94.0203569996,14.63622912,4.26890016,15.246072,78.47,8.81,78.9630103276,134.64,14.63622912,4.45890016,15.3003592602,14.63622912,4.26890016,15.246072,0.0,0.19,0.19,134.64
2021-06-11 12:30:00,10.94483648,3.34016064,11.4431690836,8.67483648,2.53016064,9.036288,2.27,0.81,2.4101867148,0.0,105.58483648,11.35016064,106.1931440398,8.67483648,2.53016064,9.036288,96.91,8.82,97.3105364285,136.2,8.67483648,2.71016064,9.0883309056,8.67483648,2.53016064,9.036288,0.0,0.18,0.18,136.2
2021-06-11 13:00:00,26.4304368,7.2788774,27.4144131005,12.7504368,3.7188774,13.281705,13.68,3.56,14.1356287444,0.0,78.4104368,10.0188774,79.0479253588,12.7504368,3.7188774,13.281705,65.66,6.3,65.9615463736,136.2,12.7504368,3.9088773999999997,13.3361524106,12.7504368,3.7188774,13.281705,0.0,0.19,0.19,136.2
2021-06-11 13:30:00,47.96952864,12.36736252,49.5381401916,11.81952864,3.44736252,12.312009,36.15,8.92,37.2342436475,135.56,60.58952864,13.99736252,62.1853450447,11.81952864,3.44736252,12.312009,48.77,10.55,49.8980500621,137.25,11.81952864,3.63736252,12.3665542239,11.81952864,3.44736252,12.312009,0.0,0.19,0.19,137.25
2021-06-11 14:00:00,45.81772864,14.21183752,47.9712474658,13.61772864,3.9718375200000002,14.185134,32.2,10.24,33.7890159667,135.73,56.98772864,13.69183752,58.6094500078,13.61772864,3.9718375200000002,14.185134,43.37,9.72,44.4458693244,136.98,13.61772864,4.16183752,14.2395022685,13.61772864,3.9718375200000002,14.185134,0.0,0.19,0.19,136.98
2021-06-11 14:30:00,45.1443664,14.8141902,47.5128829786,19.2143664,5.6041902,20.014965,25.93,9.21,27.517067431,136.17,47.2243664,11.7941902,48.6748775484,19.2143664,5.6041902,20.014965,28.01,6.19,28.6858187961,136.65,19.2143664,5.7941902,20.0689939017,19.2143664,5.6041902,20.014965,0.0,0.19,0.19,136.65
2021-06-11 15:00:00,43.91044992,10.38971456,45.1228742526,19.61044992,5.71971456,20.427552,24.3,4.67,24.7446741745,136.17,45.99044992,9.83971456,47.0312817863,19.61044992,5.71971456,20.427552,26.38,4.12,26.6997902613,136.65,19.61044992,5.90971456,20.4815642041,19.61044992,5.71971456,20.427552,0.0,0.19,0.19,136.65
2021-06-11 15:30:00,41.43466464,11.18011052,42.9165038775,20.67466464,6.03011052,21.536109,20.76,5.15,21.3892519738,135.6,43.05466464,10.64011052,44.3499278369,20.67466464,6.03011052,21.536109,22.38,4.61,22.8498687086,135.29,20.67466464,6.22011052,21.590079501,20.67466464,6.03011052,21.536109,0.0,0.19,0.19,135.29
2021-06-11 16:00:00,39.82704064,11.263303520000001,41.3890706869,22.29704064,6.50330352,23.226084,17.53,4.76,18.1647598388,135.65,41.14704064,10.75330352,42.5289606036,22.29704064,6.50330352,23.226084,18.85,4.25,19.3231726174,135.4,22.29704064,6.69330352,23.2799985677,22.29704064,6.50330352,23.226084,0.0,0.19,0.19,135.4
2021-06-11 16:30:00,43.15180832,11.20011076,44.5816222487,19.85180832,5.79011076,20.678967,23.3,5.41,23.9198265044,135.58,44.47180832,10.86011076,45.7786384788,19.85180832,5.79011076,20.678967,24.62,5.07,25.1366127392,135.37,19.85180832,5.98011076,20.732969355,19.85180832,5.79011076,20.678967,0.0,0.19,0.19,135.37
2021-06-11 17:00:00,44.3820368,11.3564274,45.8119376779,21.1420368,6.1664274,22.022955,23.24,5.19,23.8124694226,135.58,46.3920368,10.7464274,47.6204449823,21.1420368,6.1664274,22.022955,25.25,4.58,25.6620127815,135.42,21.1420368,6.3564274,22.0769085097,21.1420368,6.1664274,22.022955,0.0,0.19,0.19,135.42
2021-06-11 17:30:00,46.5685328,10.8391554,47.8133405749,18.6485328,5.4391554,19.425555,27.92,5.4,28.4374119779,135.61,48.6885328,9.929155399999999,49.6906565983,18.6485328,5.4391554,19.425555,30.04,4.49,30.3737007953,135.31,18.6485328,5.6291554,19.4796089825,18.6485328,5.4391554,19.425555,0.0,0.19,0.19,135.31
2021-06-11 18:00:00,47.84010368,10.795030239999999,49.0429219969,16.20010368,4.72503024,16.875108,31.64,6.07,32.2169908589,135.53,49.02010368,10.38503024,50.1080773717,16.20010368,4.72503024,16.875108,32.82,5.66,33.3044741739,135.17,16.20010368,4.91503024,16.9292906379,16.20010368,4.72503024,16.875108,0.0,0.19,0.19,135.17
2021-06-11 18:30:00,52.0377392,9.0355906,52.816362981,13.0477392,3.8055906,13.591395,38.99,5.23,39.3392043641,135.83,53.7577392,8.6355906,54.4469278188,13.0477392,3.8055906,13.591395,40.71,4.83,40.9955241459,135.66,13.0477392,3.9955906,13.6458141008,13.0477392,3.8055906,13.591395,0.0,0.19,0.19,135.66
2021-06-11 19:00:00,50.6542048,9.6637264,51.5677813354,10.9842048,3.2037264,11.44188,39.67,6.46,40.1925428407,135.83,52.3342048,9.1237264,53.1235482199,10.9842048,3.2037264,11.44188,41.35,5.92,41.7716279309,135.55,10.9842048,3.4037264,11.4994829664,10.9842048,3.2037264,11.44188,0.0,0.2,0.2,135.55
2021-06-11 19:30:00,52.4645568,7.9884124,53.0692420607,8.6345568,2.5184124,8.99433,43.83,5.47,44.1700101879,136.03,54.8545568,7.1584124,55.3196644044,8.6345568,2.5184124,8.99433,46.22,4.64,46.4523196407,135.82,8.6345568,2.7084124,9.0493684233,8.6345568,2.5184124,8.99433,0.0,0.19,0.19,135.82
2021-06-11 20:00:00,51.04058304,8.22808672,51.699540889,6.37058304,1.85808672,6.636024,44.67,6.37,45.1218993395,135.92,52.38058304,7.77808672,52.9549252916,6.37058304,1.85808672,6.636024,46.01,5.92,46.3892929457,135.58,6.37058304,2.04808672,6.6917103555,6.37058304,1.85808672,6.636024,0.0,0.19,0.19,135.58
2021-06-11 20:30:00,50.63929408,8.94062744,51.422494338,6.6192940799999995,1.9306274399999999,6.895098,44.02,7.01,44.5746620851,136.27,53.01929408,8.15062744,53.6421315051,6.6192940799999995,1.9306274399999999,6.895098,46.4,6.22,46.8150445904,136.09,6.6192940799999995,2.12062744,6.9506916819,6.6192940799999995,1.9306274399999999,6.895098,0.0,0.19,0.19,136.09
2021-06-11 21:00:00,49.6843904,8.7879472,50.4555910223,5.2043904,1.5179472,5.42124,44.48,7.27,45.0702041265,136.12,51.2243904,8.2879472,51.8905409554,5.2043904,1.5179472,5.42124,46.02,6.77,46.5153017834,135.77,5.2043904,1.7079472,5.4774778022,5.2043904,1.5179472,5.42124,0.0,0.19,0.19,135.77
2021-06-11 21:30:00,48.008656,9.337108,48.908206231,5.338656,1.557108,5.5611,42.67,7.78,43.3734630852,135.18,49.458656,8.747108,50.2261938802,5.338656,1.557108,5.5611,44.12,7.19,44.7020189701,134.98,5.338656,1.7471079999999999,5.6172621667,5.338656,1.557108,5.5611,0.0,0.19,0.19,134.98
2021-06-11 22:00:00,47.57165216,10.84298188,48.7917241475,6.18165216,1.80298188,6.439221,41.39,9.04,42.3657137317,134.97,48.82165216,10.54298188,49.9470538326,6.18165216,1.80298188,6.439221,42.64,8.74,43.5265114614,134.76,6.18165216,1.9929818799999999,6.4949826945,6.18165216,1.80298188,6.439221,0.0,0.19,0.19,134.76
2021-06-11 22:30:00,47.77206272,8.89018496,48.5922356467,5.21206272,1.52018496,5.429232,42.56,7.37,43.1934080619,135.45,47.95206272,10.69018496,49.1292211783,5.21206272,1.52018496,5.429232,42.74,9.17,43.7126583497,135.31,5.21206272,1.70018496,5.4823559439,5.21206272,1.52018496,5.429232,0.0,0.18,0.18,135.31
2021-06-11 23:00:00,45.05194304,9.411816720000001,46.0245572021,5.01194304,1.46181672,5.220774,40.04,7.95,40.8216131479,134.52,45.54194304,11.49181672,46.9694627113,5.01194304,1.46181672,5.220774,40.53,10.03,41.7526262647,134.68,5.01194304,1.65181672,5.2771272026,5.01194304,1.46181672,5.220774,0.0,0.19,0.19,134.68
2021-06-11 23:30:00,44.52198304,8.88016172,45.3989454281,4.97198304,1.45016172,5.179149,39.55,7.43,40.241861289,134.62,44.34198304,11.33016172,45.7666256624,4.97198304,1.45016172,5.179149,39.37,9.88,40.5907785094,134.84,4.97198304,1.64016172,5.2355272722,4.97198304,1.45016172,5.179149,0.0,0.19,0.19,134.84
2021-06-12 00:00:00,40.23006496,10.53960228,41.5877547231,4.97006496,1.4496022800000001,5.177151,35.26,9.09,36.4128507535,134.62,40.61006496,12.70960228,42.5524542908,4.97006496,1.4496022800000001,5.177151,35.64,11.26,37.3764257253,134.84,4.97006496,1.6296022799999998,5.2304062268,4.97006496,1.4496022800000001,5.177151,0.0,0.18,0.18,134.84
2021-06-12 00:30:00,37.52586912,10.89004516,39.0740826738,5.00586912,1.46004516,5.214447,32.52,9.43,33.8596411676,135.16,37.85586912,13.06004516,40.0453693504,5.00586912,1.46004516,5.214447,32.85,11.6,34.8379462655,135.37,5.00586912,1.65004516,5.2708039877,5.00586912,1.46004516,5.214447,0.0,0.19,0.19,135.37
2021-06-12 01:00:00,37.50480032,10.32181676,38.899228119200004,4.87480032,1.42181676,5.077917,32.63,8.9,33.8219884099,135.23,37.82480032,12.44181676,39.8185173448,4.87480032,1.42181676,5.077917,32.95,11.02,34.7439620654,135.46,4.87480032,1.61181676,5.1343579372,4.87480032,1.42181676,5.077917,0.0,0.19,0.19,135.46
2021-06-12 01:30:00,36.47043456,10.77846008,38.02982775,5.00043456,1.45846008,5.208786,31.47,9.32,32.8210801163,135.16,36.82043456,12.81846008,38.9879124859,5.00043456,1.45846008,5.208786,31.82,11.36,33.7870093379,135.35,5.00043456,1.64846008,5.265146382,5.00043456,1.45846008,5.208786,0.0,0.19,0.19,135.35
2021-06-12 02:00:00,35.82654848,11.28857664,37.5629277153,4.96654848,1.44857664,5.173488,30.86,9.84,32.3908196871,135.28,36.16654848,13.44857664,38.5860524361,4.96654848,1.44857664,5.173488,31.2,12.0,33.4281318652,135.47,4.96654848,1.6385766400000001,5.2298697125,4.96654848,1.44857664,5.173488,0.0,0.19,0.19,135.47
2021-06-12 02:30:00,35.0622528,11.6314904,36.94121195,4.9422528,1.4414904,5.14818,30.12,10.19,31.7970203007,135.73,35.3922528,13.8414904,38.0026106308,4.9422528,1.4414904,5.14818,30.45,12.4,32.8779941602,135.95,4.9422528,1.6314904000000001,5.204577184,4.9422528,1.4414904,5.14818,0.0,0.19,0.19,135.95
2021-06-12 03:00:00,34.27695808,11.59577944,36.1852450045,4.95695808,1.44577944,5.163498,29.32,10.15,31.0271639052,135.73,34.58695808,13.80577944,37.2405318863,4.95695808,1.44577944,5.163498,29.63,12.36,32.1046180479,135.95,4.95695808,1.62577944,5.2167606994,4.95695808,1.44577944,5.163498,0.0,0.18,0.18,135.95
2021-06-12 03:30:00,34.05130368,11.86163024,36.0581413034,5.01130368,1.46163024,5.220108,29.04,10.4,30.8460953769,135.91,34.36130368,14.07163024,37.130983938,5.01130368,1.46163024,5.220108,29.35,12.61,31.9442420477,136.13,5.01130368,1.65163024,5.2764616006,5.01130368,1.46163024,5.220108,0.0,0.19,0.19,136.13
2021-06-12 04:00:00,33.4965584,11.9689962,35.5707224369,5.0365584,1.4689961999999999,5.246415,28.46,10.5,30.3351545241,136.12,33.7865584,14.1989962,36.6489156948,5.0365584,1.4689961999999999,5.246415,28.75,12.73,31.4422550082,136.35,5.0365584,1.6589961999999998,5.3027529556,5.0365584,1.4689961999999999,5.246415,0.0,0.19,0.19,136.35
2021-06-12 04:30:00,32.7146304,12.2480172,34.9322339329,4.9646304,1.4480172,5.17149,27.75,10.8,29.7775502686,136.3,32.9746304,14.5280172,36.0331726855,4.9646304,1.4480172,5.17149,28.01,13.08,30.9135326354,136.53,4.9646304,1.6380172,5.2278729285,4.9646304,1.4480172,5.17149,0.0,0.19,0.19,136.53
2021-06-12 05:00:00,32.24159328,12.31379804,34.5130404254,5.12159328,1.49379804,5.334993,27.12,10.82,29.1987465484,136.57,32.50159328,14.58379804,35.6235979515,5.12159328,1.49379804,5.334993,27.38,13.09,30.3481877548,136.8,5.12159328,1.69379804,5.3944109526,5.12159328,1.49379804,5.334993,0.0,0.2,0.2,136.8
2021-06-12 05:30:00,32.1439904,12.5044972,34.4905576797,5.6039904,1.6344972,5.83749,26.54,10.87,28.6797576698,136.61,32.3839904,14.7944972,35.6033703689,5.6039904,1.6344972,5.83749,26.78,13.16,29.838800244,136.84,5.6039904,1.8244972,5.8935132507,5.6039904,1.6344972,5.83749,0.0,0.19,0.19,136.84
2021-06-12 06:00:00,32.1026912,12.7399516,34.5382273583,6.1026912,1.7799516,6.3569700000000005,26.0,10.96,28.2156268759,136.54,32.1326912,15.0599516,35.4867860752,6.1026912,1.7799516,6.3569700000000005,26.03,13.28,29.2218976112,136.74,6.1026912,1.9699516,6.4127645512,6.1026912,1.7799516,6.3569700000000005,0.0,0.19,0.19,136.74
2021-06-12 06:30:00,33.14316032,12.64967176,35.4751077748,6.51316032,1.89967176,6.784542,26.63,10.75,28.7179281983,135.74,33.45316032,14.84967176,36.6009110102,6.51316032,1.89967176,6.784542,26.94,12.95,29.8909032985,135.93,6.51316032,2.08967176,6.8401743705,6.51316032,1.89967176,6.784542,0.0,0.19,0.19,135.93
2021-06-12 07:00:00,34.2895232,12.1002776,36.3619047807,7.2695232,2.1202776,7.57242,27.02,9.98,28.8041802522,135.74,34.5495232,14.2902776,37.3882546695,7.2695232,2.1202776,7.57242,27.28,12.17,29.8715131856,135.93,7.2695232,2.3002776,7.6247783307,7.2695232,2.1202776,7.57242,0.0,0.18,0.18,135.93
2021-06-12 07:30:00,36.65422656,11.70456608,38.477645352,9.20422656,2.6845660799999997,9.587736,27.45,9.02,28.8939941856,135.74,36.74422656,13.99456608,39.3190293021,9.20422656,2.6845660799999997,9.587736,27.54,11.31,29.7719280531,135.93,9.20422656,2.88456608,9.6456471031,9.20422656,2.6845660799999997,9.587736,0.0,0.2,0.2,135.93
2021-06-12 08:00:00,36.65695136,11.75577748,38.4958489602,11.67695136,3.4057774800000002,12.163491,24.98,8.35,26.3386199335,135.92,36.84695136,13.89577748,39.3800768956,11.67695136,3.4057774800000002,12.163491,25.17,10.49,27.2684616361,136.07,11.67695136,3.58577748,12.215113311,11.67695136,3.4057774800000002,12.163491,0.0,0.18,0.18,136.07
2021-06-12 08:30:00,39.43079456,10.40731508,40.781120225,14.63079456,4.26731508,15.240411,24.8,6.14,25.5487690506,135.19,39.55079456,12.74731508,41.5542945082,14.63079456,4.26731508,15.240411,24.92,8.48,26.3233128614,135.35,14.63079456,4.45731508,15.2946986626,14.63079456,4.26731508,15.240411,0.0,0.19,0.19,135.35
2021-06-12 09:00:00,38.22499744,10.90729092,39.750716025,17.54499744,5.11729092,18.276039,20.68,5.79,21.4752531999,134.52,37.94499744,13.26729092,40.1975601135,17.54499744,5.11729092,18.276039,20.4,8.15,21.9677604685,134.59,17.54499744,5.30729092,18.3301465373,17.54499744,5.11729092,18.276039,0.0,0.19,0.19,134.59
2021-06-12 09:30:00,38.1417584,9.8113462,39.3834514498,19.8217584,5.7813462,20.647665,18.32,4.03,18.7580196183,134.37,38.1917584,12.1113462,40.066134284,19.8217584,5.7813462,20.647665,18.37,6.33,19.43002316,134.52,19.8217584,5.9713462,20.7016685682,19.8217584,5.7813462,20.647665,0.0,0.19,0.19,134.52
2021-06-12 10:00:00,40.00299808,9.75337444,41.1748487351,18.90299808,5.51337444,19.690623,21.1,4.24,21.5217936056,134.07,39.39299808,12.19337444,41.2369576711,18.90299808,5.51337444,19.690623,20.49,6.68,21.5513920664,134.23,18.90299808,5.69337444,19.7417792746,18.90299808,5.51337444,19.690623,0.0,0.18,0.18,134.23
2021-06-12 10:30:00,37.302656,9.849108,38.5809936763,21.322656,6.219108,22.2111,15.98,3.63,16.3871077375,134.29,37.332656,11.979108,39.2074767422,21.322656,6.219108,22.2111,16.01,5.76,17.0146319384,134.46,21.322656,6.409108,22.2650471423,21.322656,6.219108,22.2111,0.0,0.19,0.19,134.46
2021-06-12 11:00:00,35.97380288,10.74402584,37.543955371,23.29380288,6.79402584,24.264378,12.68,3.95,13.2809977035,134.0,35.65380288,13.04402584,37.9649874216,23.29380288,6.79402584,24.264378,12.36,6.25,13.8503465661,134.12,23.29380288,6.97402584,24.3153920188,23.29380288,6.79402584,24.264378,0.0,0.18,0.18,134.12
2021-06-12 11:30:00,34.94635968,11.37143824,36.749934184,23.93635968,6.98143824,24.933708,11.01,4.39,11.8529405634,134.01,34.92635968,13.571438239999999,37.4704488417,23.93635968,6.98143824,24.933708,10.99,6.59,12.8143747409,134.09,23.93635968,7.17143824,24.987573735,23.93635968,6.98143824,24.933708,0.0,0.19,0.19,134.09
2021-06-12 12:00:00,34.6238624,11.5665432,36.5047499525,23.7138624,6.9165432,24.70194,10.91,4.65,11.8596205673,134.01,34.2238624,13.9865432,36.9715586398,23.7138624,6.9165432,24.70194,10.51,7.07,12.6666885965,134.09,23.7138624,7.1065432,24.7558119677,23.7138624,6.9165432,24.70194,0.0,0.19,0.19,134.09
2021-06-12 12:30:00,35.47107616,12.03281388,37.4564527661,22.74107616,6.6328138800000005,23.688621,12.73,5.4,13.8279752676,134.11,35.57107616,14.21281388,38.3054243883,22.74107616,6.6328138800000005,23.688621,12.83,7.58,14.9018555892,134.28,22.74107616,6.81281388,23.7396499106,22.74107616,6.6328138800000005,23.688621,0.0,0.18,0.18,134.28
2021-06-12 13:00:00,36.26877952,10.28297736,37.6983287595,21.67877952,6.32297736,22.582062,14.59,3.96,15.1178602983,134.4,35.54877952,12.77297736,37.7738623389,21.67877952,6.32297736,22.582062,13.87,6.45,15.2963851939,134.54,21.67877952,6.51297736,22.6359968981,21.67877952,6.32297736,22.582062,0.0,0.19,0.19,134.54
2021-06-12 13:30:00,34.08557184,10.38162512,35.6315077957,22.56557184,6.58162512,23.505804,11.52,3.8,12.1305564588,133.52,34.37557184,12.43162512,36.5544148148,22.56557184,6.58162512,23.505804,11.81,5.85,13.1794764691,133.67,22.56557184,6.77162512,23.5597100838,22.56557184,6.58162512,23.505804,0.0,0.19,0.19,133.67
2021-06-12 14:00:00,33.13347424,10.35351332,34.7134318857,22.26347424,6.49351332,23.191119,10.87,3.86,11.5350119202,133.06,32.67347424,12.87351332,35.1181329816,22.26347424,6.49351332,23.191119,10.41,6.38,12.2095249703,133.16,22.26347424,6.67351332,23.2421613725,22.26347424,6.49351332,23.191119,0.0,0.18,0.18,133.16
2021-06-12 14:30:00,32.4002864,10.7330002,34.131742588,23.2902864,6.7930002,24.260715,9.11,3.94,9.9255075437,133.33,32.3702864,12.9530002,34.8656801999,23.2902864,6.7930002,24.260715,9.08,6.16,10.9723288321,133.46,23.2902864,6.9830002,24.3145991616,23.2902864,6.7930002,24.260715,0.0,0.19,0.19,133.46
2021-06-12 15:00:00,31.50237216,10.29069188,33.1405762031,25.44237216,7.42069188,26.502471,6.06,2.87,6.70525913,133.33,30.88237216,12.74069188,33.4072767494,25.44237216,7.42069188,26.502471,5.44,5.32,7.6089421078,133.46,25.44237216,7.61069188,26.556297408,25.44237216,7.42069188,26.502471,0.0,0.19,0.19,133.46
2021-06-12 15:30:00,32.59845952,11.42621736,34.5429878012,21.99845952,6.41621736,22.915062,10.6,5.01,11.7243379344,133.48,32.57845952,13.64621736,35.321031595,21.99845952,6.41621736,22.915062,10.58,7.23,12.8144176614,133.63,21.99845952,6.6062173600000005,22.9689862436,21.99845952,6.41621736,22.915062,0.0,0.19,0.19,133.63
2021-06-12 16:00:00,31.40256448,11.33866464,33.3869191711,22.93256448,6.68866464,23.888088,8.47,4.65,9.6624738033,133.73,31.17256448,13.78866464,34.086009576,22.93256448,6.68866464,23.888088,8.24,7.1,10.8769297138,133.86,22.93256448,6.87866464,23.9419828097,22.93256448,6.68866464,23.888088,0.0,0.19,0.19,133.86
2021-06-12 16:30:00,33.86494304,11.34519172,35.714811245,21.99494304,6.41519172,22.911399,11.87,4.93,12.8530852327,133.73,33.72494304,13.64519172,36.3808059301,21.99494304,6.41519172,22.911399,11.73,7.23,13.7791799466,133.93,21.99494304,6.59519172,22.9624491977,21.99494304,6.41519172,22.911399,0.0,0.18,0.18,133.93
2021-06-12 17:00:00,37.28965024,10.89948132,38.8499254577,20.08965024,5.85948132,20.926719,17.2,5.04,17.9232139975,133.23,37.13965024,13.18948132,39.4121305874,20.08965024,5.85948132,20.926719,17.05,7.33,18.5588631117,133.39,20.08965024,6.04948132,20.9807118804,20.08965024,5.85948132,20.926719,0.0,0.19,0.19,133.39
2021-06-12 17:30:00,39.97491584,11.85726712,41.6963868935,19.22491584,5.60726712,20.025954,20.75,6.25,21.6708329328,133.2,39.96491584,14.12726712,42.3883731037,19.22491584,5.60726712,20.025954,20.74,8.52,22.4218197299,133.34,19.22491584,5.78726712,20.0770976432,19.22491584,5.60726712,20.025954,0.0,0.18,0.18,133.34
2021-06-12 18:00:00,41.08615712,11.66262916,42.7093575907,16.70615712,4.87262916,17.402247,24.38,6.79,25.3078742687,133.27,40.89615712,14.06262916,43.2464241999,16.70615712,4.87262916,17.402247,24.19,9.19,25.8768661163,133.4,16.70615712,5.06262916,17.4563999648,16.70615712,4.87262916,17.402247,0.0,0.19,0.19,133.4
2021-06-12 18:30:00,43.78158432,19.15712876,47.7893576845,14.08158432,4.10712876,14.668317,29.7,15.05,33.2955327334,133.23,45.15158432,6.22712876,45.5789721165,14.08158432,4.10712876,14.668317,31.07,2.12,31.1422430149,133.45,14.08158432,4.28712876,14.7197313143,14.08158432,4.10712876,14.668317,0.0,0.18,0.18,133.45
2021-06-12 19:00:00,44.66196672,20.52640696,49.1530736983,11.30196672,3.29640696,11.772882,33.36,17.23,37.546804125,133.84,46.23196672,3.9164069599999998,46.39755371,11.30196672,3.29640696,11.772882,34.93,0.62,34.9355020001,135.15,11.30196672,3.48640696,11.8274885428,11.30196672,3.29640696,11.772882,0.0,0.19,0.19,135.15
2021-06-12 19:30:00,45.90342752,19.77766636,49.9828044905,9.04342752,2.63766636,9.420237,36.86,17.14,40.650205411499996,133.95,47.79342752,3.40766636,47.9147566427,9.04342752,2.63766636,9.420237,38.75,0.77,38.7576495675,135.42,9.04342752,2.81766636,9.4722133119,9.04342752,2.63766636,9.420237,0.0,0.18,0.18,135.42
2021-06-12 20:00:00,45.22533728,19.90114004,49.4103886544,7.37533728,2.15114004,7.682643,37.85,17.75,41.8053226276,133.95,47.12533728,2.42114004,47.1874912752,7.37533728,2.15114004,7.682643,39.75,0.27,39.7509169706,135.42,7.37533728,2.34114004,7.7379930653999995,7.37533728,2.15114004,7.682643,0.0,0.19,0.19,135.42
2021-06-12 20:30:00,45.9484944,20.1403942,50.1687115258,7.0984944,2.0703942,7.394265,38.85,18.07,42.8467898447,134.29,48.1884944,2.5203942,48.2543612481,7.0984944,2.0703942,7.394265,41.09,0.45,41.0924640293,135.83,7.0984944,2.2503942,7.4466701822,7.0984944,2.0703942,7.394265,0.0,0.18,0.18,135.83
2021-06-12 21:00:00,44.21256064,20.88116352,48.8955366909,6.79256064,1.98116352,7.075584,37.42,18.9,41.9221468916,134.62,46.13256064,2.72116352,46.2127458836,6.79256064,1.98116352,7.075584,39.34,0.74,39.3469592218,136.06,6.79256064,2.17116352,7.1311170989,6.79256064,1.98116352,7.075584,0.0,0.19,0.19,136.06
2021-06-12 21:30:00,43.1839696,21.2736578,48.1396276118,6.4239696,1.8736578,6.691635,36.76,19.4,41.5651007457,134.92,45.3639696,2.9936578,45.4626409802,6.4239696,1.8736578,6.691635,38.94,1.12,38.9561035012,136.44,6.4239696,2.0636578,6.7473008630999995,6.4239696,1.8736578,6.691635,0.0,0.19,0.19,136.44
2021-06-12 22:00:00,42.58651712,21.16398416,47.5555009009,6.35651712,1.85398416,6.621372,36.23,19.31,41.0547074037,134.95,44.55651712,3.23398416,44.6737268583,6.35651712,1.85398416,6.621372,38.2,1.38,38.2249185741,136.46,6.35651712,2.03398416,6.6740093992,6.35651712,1.85398416,6.621372,0.0,0.18,0.18,136.46
