Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-12 22:30:00,43.37954528,20.30778404,47.8977143642,5.16954528,1.50778404,5.384943,38.21,18.8,42.5845523635,134.34,45.77954528,2.5277840400000002,45.8492798002,5.16954528,1.50778404,5.384943,40.61,1.02,40.6228076332,135.9,5.16954528,1.6977840400000002,5.4412010667,5.16954528,1.50778404,5.384943,0.0,0.19,0.19,135.9
2021-06-12 23:00:00,40.37190304,21.23347172,45.6152482878,5.05190304,1.47347172,5.262399,35.32,19.76,40.4717185205,134.15,42.62190304,2.9634717200000003,42.7248029063,5.05190304,1.47347172,5.262399,37.57,1.49,37.5995345716,135.63,5.05190304,1.65347172,5.3156084369,5.05190304,1.47347172,5.262399,0.0,0.18,0.18,135.63
2021-06-12 23:30:00,38.51240256,21.66778408,44.1893428089,5.03240256,1.46778408,5.242086,33.48,20.2,39.1017953552,134.72,40.61240256,3.33778408,40.7493318259,5.03240256,1.46778408,5.242086,35.58,1.87,35.6291074825,136.29,5.03240256,1.6577840799999999,5.2984265194,5.03240256,1.46778408,5.242086,0.0,0.19,0.19,136.29
2021-06-13 00:00:00,36.11734752,22.33547636,42.4657072955,5.12734752,1.49547636,5.340987,30.99,20.84,37.3454910264,135.24,38.44734752,3.81547636,38.6362057037,5.12734752,1.49547636,5.340987,33.32,2.32,33.4006706519,136.81,5.12734752,1.67547636,5.3941555061,5.12734752,1.49547636,5.340987,0.0,0.18,0.18,136.81
2021-06-13 00:30:00,34.71364128,22.56981204,41.4057158667,5.07364128,1.47981204,5.285043,29.64,21.09,36.3774339392,135.53,36.91364128,3.97981204,37.1275614123,5.07364128,1.47981204,5.285043,31.84,2.5,31.9379961801,137.09,5.07364128,1.66981204,5.3413582624,5.07364128,1.47981204,5.285043,0.0,0.19,0.19,137.09
2021-06-13 01:00:00,33.52697792,22.84661856,40.5712487862,5.09697792,1.4866185600000001,5.309352,28.43,21.36,35.5600126547,135.8,35.69697792,4.31661856,35.9570219625,5.09697792,1.4866185600000001,5.309352,30.6,2.83,30.7305857412,137.37,5.09697792,1.67661856,5.3656531488,5.09697792,1.4866185600000001,5.309352,0.0,0.19,0.19,137.37
2021-06-13 01:30:00,32.89568928,22.90582604,40.0849502904,5.02568928,1.46582604,5.235093,27.87,21.44,35.1626293101,135.63,35.00568928,4.55582604,35.3009041368,5.02568928,1.46582604,5.235093,29.98,3.09,30.1388204812,137.2,5.02568928,1.64582604,5.2883169433,5.02568928,1.46582604,5.235093,0.0,0.18,0.18,137.2
2021-06-13 02:00:00,32.81801696,22.86358828,39.9970737208,5.01801696,1.46358828,5.227101,27.8,21.4,35.0827592986,135.15,34.94801696,4.46358828,35.2319103906,5.01801696,1.46358828,5.227101,29.93,3.0,30.0799750665,136.71,5.01801696,1.6535882800000001,5.2834504266,5.01801696,1.46358828,5.227101,0.0,0.19,0.19,136.71
2021-06-13 02:30:00,32.17724768,23.01794724,39.562623313,5.06724768,1.47794724,5.278383,27.11,21.54,34.625477614,135.07,34.27724768,4.60794724,34.5855878406,5.06724768,1.47794724,5.278383,29.21,3.13,29.3772190651,136.63,5.06724768,1.65794724,5.3315840143,5.06724768,1.47794724,5.278383,0.0,0.18,0.18,136.63
2021-06-13 03:00:00,31.75724768,23.03794724,39.233528942,5.06724768,1.47794724,5.278383,26.69,21.56,34.3101981924,135.15,33.82724768,4.60794724,34.1396523616,5.06724768,1.47794724,5.278383,28.76,3.13,28.9298202552,136.71,5.06724768,1.6679472400000002,5.3347021516,5.06724768,1.47794724,5.278383,0.0,0.19,0.19,136.71
2021-06-13 03:30:00,31.1726224,23.2203482,38.870515276,4.9726224,1.4503482,5.179815,26.2,21.77,34.0642466525,135.38,33.2426224,4.7403482,33.5789047631,4.9726224,1.4503482,5.179815,28.27,3.29,28.4607975995,136.95,4.9726224,1.6403482,5.2361928679,4.9726224,1.4503482,5.179815,0.0,0.19,0.19,136.95
2021-06-13 04:00:00,30.70294208,23.44044144,38.6280331789,4.97294208,1.45044144,5.180148,25.73,21.99,33.8466098746,135.38,32.84294208,4.8704414400000005,33.2021090338,4.97294208,1.45044144,5.180148,27.87,3.42,28.0790544713,136.95,4.97294208,1.63044144,5.2334015917,4.97294208,1.45044144,5.180148,0.0,0.18,0.18,136.95
2021-06-13 04:30:00,30.142562560000002,23.96116408,38.5059925434,4.87256256,1.42116408,5.075586,25.27,22.54,33.8618443089,135.97,32.24256256,4.48116408,32.5524756654,4.87256256,1.42116408,5.075586,27.37,3.06,27.5405246864,137.45,4.87256256,1.61116408,5.1320284093,4.87256256,1.42116408,5.075586,0.0,0.19,0.19,137.45
2021-06-13 05:00:00,29.4365984,22.2873412,36.9220652609,4.9965984,1.4573412000000001,5.20479,24.44,20.83,32.1123418641,135.97,31.0965984,6.8673412,31.8458601267,4.9965984,1.4573412000000001,5.20479,26.1,5.41,26.6547950658,137.45,4.9965984,1.6473412,5.2611527824,4.9965984,1.4573412000000001,5.20479,0.0,0.19,0.19,137.45
2021-06-13 05:30:00,29.6211632,15.0324226,33.217270185,5.6311632,1.6424226,5.865795,23.99,13.39,27.4738457446,136.23,30.1111632,14.8024226,33.5528518026,5.6311632,1.6424226,5.865795,24.48,13.16,27.7930926671,137.18,5.6311632,1.8324226000000001,5.9218047562,5.6311632,1.6424226,5.865795,0.0,0.19,0.19,137.18
2021-06-13 06:00:00,29.43127296,15.04037128,33.0516655599,5.76127296,1.6803712800000001,6.001326,23.67,13.36,27.1801122146,135.4,29.89127296,14.83037128,33.368070239,5.76127296,1.6803712800000001,6.001326,24.13,13.15,27.4805276514,135.35,5.76127296,1.87037128,6.0572728884,5.76127296,1.6803712800000001,6.001326,0.0,0.19,0.19,135.35
2021-06-13 06:30:00,30.48337056,14.70848308,33.8463492154,6.06337056,1.76848308,6.316011,24.42,12.94,27.6365699753,135.4,30.97337056,14.53848308,34.2157445354,6.06337056,1.76848308,6.316011,24.91,12.77,27.992516857200002,135.35,6.06337056,1.9584830800000002,6.3718222294,6.06337056,1.76848308,6.316011,0.0,0.19,0.19,135.35
2021-06-13 07:00:00,30.630552,14.830161,34.0318143964,7.440552,2.170161,7.7505749999999995,23.19,12.66,26.4206680461,135.19,31.100552,14.640160999999999,34.3740985163,7.440552,2.170161,7.7505749999999995,23.66,12.47,26.7450275752,135.15,7.440552,2.360161,7.8059063542,7.440552,2.170161,7.7505749999999995,0.0,0.19,0.19,135.15
2021-06-13 07:30:00,31.04776256,14.80976408,34.3990213827,9.66776256,2.81976408,10.070586,21.38,11.99,24.5125376083,135.24,31.51776256,14.61976408,34.7434433893,9.66776256,2.81976408,10.070586,21.85,11.8,24.8326901483,135.19,9.66776256,3.00976408,10.1254290148,9.66776256,2.81976408,10.070586,0.0,0.19,0.19,135.19
2021-06-13 08:00:00,30.93339424,14.75307332,34.2713882356,12.35339424,3.60307332,12.868119,18.58,11.15,21.6688463006,135.05,31.37339424,14.54307332,34.5802089023,12.35339424,3.60307332,12.868119,19.02,10.94,21.9418321933,135.0,12.35339424,3.79307332,12.9226063339,12.35339424,3.60307332,12.868119,0.0,0.19,0.19,135.0
2021-06-13 08:30:00,31.67193312,13.43514716,34.4036993181,14.93193312,4.35514716,15.554097,16.74,9.08,19.0440016803,134.32,32.08193312,15.21514716,35.5070575494,14.93193312,4.35514716,15.554097,17.15,10.86,20.2993127963,134.27,14.93193312,4.53514716,15.605453741,14.93193312,4.35514716,15.554097,0.0,0.18,0.18,134.27
2021-06-13 09:00:00,33.42929312,12.25437716,35.6045979907,17.56929312,5.12437716,18.301347,15.86,7.13,17.3889763931,133.78,33.539293119999996,14.31437716,36.4662251469,17.56929312,5.12437716,18.301347,15.97,9.19,18.4254443637,133.97,17.56929312,5.31437716,18.355453286,17.56929312,5.12437716,18.301347,0.0,0.19,0.19,133.97
2021-06-13 09:30:00,32.87317696,11.87759328,34.9531541577,19.84317696,5.78759328,20.669976,13.03,6.09,14.3829412847,133.38,32.76317696,17.76759328,37.2708080872,19.84317696,5.78759328,20.669976,12.92,11.98,17.6195005605,133.54,19.84317696,5.97759328,20.7239787031,19.84317696,5.78759328,20.669976,0.0,0.19,0.19,133.54
2021-06-13 10:00:00,34.38082752,11.39899136,36.2212410746,21.63082752,6.30899136,22.532112,12.75,5.09,13.7284594911,133.71,33.28082752,23.25899136,40.6028836353,21.63082752,6.30899136,22.532112,11.65,16.95,20.567571563,133.5,21.63082752,6.48899136,22.5831731178,21.63082752,6.30899136,22.532112,0.0,0.18,0.18,133.5
2021-06-13 10:30:00,34.54272384,12.73871112,36.8167697019,23.41272384,6.82871112,24.388254,11.13,5.91,12.6017855878,134.91,33.01272384,23.06871112,40.2741277755,23.41272384,6.82871112,24.388254,9.6,16.24,18.8652484744,133.7,23.41272384,7.01871112,24.4421345916,23.41272384,6.82871112,24.388254,0.0,0.19,0.19,133.7
2021-06-13 11:00:00,32.00099424,12.76612332,34.4534111079,24.74099424,7.21612332,25.771869,7.26,5.55,9.1383860719,134.91,30.65099424,23.75612332,38.7793352586,24.74099424,7.21612332,25.771869,5.91,16.54,17.5641595301,133.7,24.74099424,7.39612332,25.8228471735,24.74099424,7.21612332,25.771869,0.0,0.18,0.18,133.7
2021-06-13 11:30:00,32.88432032,15.77917676,36.4741133152,25.33432032,7.38917676,26.389917,7.55,8.39,11.2869216352,134.86,33.16432032,10.21917676,34.7030793438,25.33432032,7.38917676,26.389917,7.83,2.83,8.3257311991,133.7,25.33432032,7.56917676,26.4408816589,25.33432032,7.38917676,26.389917,0.0,0.18,0.18,133.7
2021-06-13 12:00:00,33.2695648,15.6594564,36.7706746841,25.6095648,7.4694564,26.67663,7.66,8.19,11.213906545,136.08,33.6195648,8.1794564,34.6002694258,25.6095648,7.4694564,26.67663,8.01,0.71,8.0414053498,136.56,25.6095648,7.6594564,26.7304523267,25.6095648,7.4694564,26.67663,0.0,0.19,0.19,136.56
2021-06-13 12:30:00,34.07896576,15.52428168,37.4483541554,25.24896576,7.36428168,26.301006,8.83,8.16,12.0230819676,136.34,34.45896576,7.89428168,35.3516619764,25.24896576,7.36428168,26.301006,9.21,0.53,9.2252371243,137.14,25.24896576,7.54428168,26.3519725641,25.24896576,7.36428168,26.301006,0.0,0.18,0.18,137.14
2021-06-13 13:00:00,33.8590768,16.1788974,37.5259084211,24.0990768,7.0288974,25.103205,9.76,9.15,13.3783444417,136.28,34.5990768,7.7188974,35.4496472829,24.0990768,7.0288974,25.103205,10.5,0.6900000000000001,10.5226470054,137.09,24.0990768,7.2088974,25.1541985429,24.0990768,7.0288974,25.103205,0.0,0.18,0.18,137.09
2021-06-13 13:30:00,33.78683968,17.41157824,38.0093882136,23.45683968,6.8415782400000005,24.434208,10.33,10.57,14.7795060811,136.6,34.81683968,7.32157824,35.5783337613,23.45683968,6.8415782400000005,24.434208,11.36,0.48,11.3701363228,137.38,23.45683968,7.03157824,24.4880873144,23.45683968,6.8415782400000005,24.434208,0.0,0.19,0.19,137.38
2021-06-13 14:00:00,37.54782112,10.52603116,38.9953356549,21.03782112,6.13603116,21.914397,16.51,4.39,17.0836822729,137.1,36.94782112,13.02603116,39.176765733,21.03782112,6.13603116,21.914397,15.91,6.89,17.3378256999,137.65,21.03782112,6.32603116,21.9683542332,21.03782112,6.13603116,21.914397,0.0,0.19,0.19,137.65
2021-06-13 14:30:00,40.70514016,6.68316588,41.2501289892,14.68514016,4.28316588,15.297021,26.02,2.4,26.1304496708,136.37,40.13514016,16.67316588,43.4606021142,14.68514016,4.28316588,15.297021,25.45,12.39,28.3057344014,135.54,14.68514016,4.46316588,15.348393765800001,14.68514016,4.28316588,15.297021,0.0,0.18,0.18,135.54
2021-06-13 15:00:00,41.12146528,6.20209404,41.5865468301,13.24146528,3.86209404,13.793193,27.88,2.34,27.9780270927,136.37,40.36146528,16.39209404,43.5631567562,13.24146528,3.86209404,13.793193,27.12,12.53,29.8746598307,135.54,13.24146528,4.05209404,13.8475943351,13.24146528,3.86209404,13.793193,0.0,0.19,0.19,135.54
2021-06-13 15:30:00,41.79341344,6.64057892,42.3176877364,13.13341344,3.8305789199999998,13.680639,28.66,2.81,28.7974252321,136.46,41.37341344,16.58057892,44.5721318427,13.13341344,3.8305789199999998,13.680639,28.24,12.75,30.9848366141,135.64,13.13341344,4.02057892,13.7350501797,13.13341344,3.8305789199999998,13.680639,0.0,0.19,0.19,135.64
2021-06-13 16:00:00,41.41142528,6.38374904,41.9005775083,13.28142528,3.87374904,13.834818,28.13,2.51,28.2417598602,136.46,40.54142528,16.59374904,43.8059319149,13.28142528,3.87374904,13.834818,27.26,12.72,30.0816555395,135.64,13.28142528,4.05374904,13.8862931968,13.28142528,3.87374904,13.834818,0.0,0.18,0.18,135.64
2021-06-13 16:30:00,42.68242336,6.28237348,43.1422934071,14.20242336,4.14237348,14.794191,28.48,2.14,28.5602871134,136.64,41.89242336,16.33237348,44.9635581161,14.20242336,4.14237348,14.794191,27.69,12.19,30.2544575228,135.85,14.20242336,4.33237348,14.8485113485,14.20242336,4.14237348,14.794191,0.0,0.19,0.19,135.85
2021-06-13 17:00:00,44.32879936,6.23006648,44.7644522031,11.82879936,3.45006648,12.321666,32.5,2.7800000000000002,32.6186817637,136.34,43.59879936,16.27006648,46.5356891955,11.82879936,3.45006648,12.321666,31.77,12.82,34.2590907644,135.49,11.82879936,3.6400664799999998,12.3762101743,11.82879936,3.45006648,12.321666,0.0,0.19,0.19,135.49
2021-06-13 17:30:00,45.88507392,5.91689656,46.2649940403,10.99507392,3.20689656,11.453202,34.89,2.71,34.9950882268,136.34,45.37507392,15.83689656,48.0593864495,10.99507392,3.20689656,11.453202,34.38,12.63,36.6265108903,135.58,10.99507392,3.38689656,11.5048997742,10.99507392,3.20689656,11.453202,0.0,0.18,0.18,135.58
2021-06-13 18:00:00,47.3866224,5.5985982,47.7162056778,10.9666224,3.1985982,11.423565,36.42,2.4,36.4989917669,136.22,46.3866224,15.6685982,48.961451237,10.9666224,3.1985982,11.423565,35.42,12.47,37.5509959921,135.42,10.9666224,3.3885982,11.4782143483,10.9666224,3.1985982,11.423565,0.0,0.19,0.19,135.42
2021-06-13 18:30:00,46.09709056,6.30831808,46.5267303289,12.33709056,3.59831808,12.851136,33.76,2.71,33.8685945974,136.22,45.42709056,16.52831808,48.3405198079,12.33709056,3.59831808,12.851136,33.09,12.93,35.5265112275,135.39,12.33709056,3.77831808,12.9026931685,12.33709056,3.59831808,12.851136,0.0,0.18,0.18,135.39
2021-06-13 19:00:00,47.3534864,5.1868502,47.6367094711,10.1034864,2.9468502,10.524465,37.25,2.24,37.3172895586,136.15,46.1834864,15.2468502,48.6351812691,10.1034864,2.9468502,10.524465,36.08,12.3,38.1189769013,135.35,10.1034864,3.1368502,10.5792375251,10.1034864,2.9468502,10.524465,0.0,0.19,0.19,135.35
2021-06-13 19:30:00,49.48244992,3.97321456,49.6417091167,7.62244992,2.22321456,7.940052,41.86,1.75,41.8965642983,135.91,48.42244992,14.09321456,50.4316602234,7.62244992,2.22321456,7.940052,40.8,11.87,42.49160976,135.11,7.62244992,2.40321456,7.9923202516,7.62244992,2.22321456,7.940052,0.0,0.18,0.18,135.11
2021-06-13 20:00:00,48.6701424,4.8729582,48.9134795619,7.4501424,2.1729582,7.760565,41.22,2.7,41.3083332997,135.48,47.6601424,15.0129582,49.9687711226,7.4501424,2.1729582,7.760565,40.21,12.84,42.2103032446,134.68,7.4501424,2.3629582,7.81589363,7.4501424,2.1729582,7.760565,0.0,0.19,0.19,134.68
2021-06-13 20:30:00,47.75266048,5.30869264,48.0468396512,6.85266048,1.99869264,7.138188,40.9,3.31,41.0337190613,135.57,46.85266048,15.36869264,49.3089090076,6.85266048,1.99869264,7.138188,40.0,13.37,42.1753114986,134.81,6.85266048,2.17869264,7.1906645919,6.85266048,1.99869264,7.138188,0.0,0.18,0.18,134.81
2021-06-13 21:00:00,46.49017344,5.89088392,46.8619113976,6.38017344,1.86088392,6.646014,40.11,4.03,40.3119461202,135.83,46.04017344,15.82088392,48.6826246046,6.38017344,1.86088392,6.646014,39.66,13.96,42.045180461,135.1,6.38017344,2.05088392,6.7016966492000005,6.38017344,1.86088392,6.646014,0.0,0.19,0.19,135.1
2021-06-13 21:30:00,46.49669856,4.88153708,46.7522446653,4.73669856,1.38153708,4.934061,41.76,3.5,41.9064147834,136.12,46.02669856,14.82153708,48.3542649799,4.73669856,1.38153708,4.934061,41.29,13.44,43.4223179943,135.43,4.73669856,1.5715370800000001,4.9905953595,4.73669856,1.38153708,4.934061,0.0,0.19,0.19,135.43
2021-06-13 22:00:00,45.46808704,5.34985872,45.7817422932,4.86808704,1.4198587200000001,5.070924,40.6,3.93,40.7897646475,135.95,45.00808704,15.18985872,47.5022073901,4.86808704,1.4198587200000001,5.070924,40.14,13.77,42.4362168436,135.26,4.86808704,1.59985872,5.1242384169,4.86808704,1.4198587200000001,5.070924,0.0,0.18,0.18,135.26
2021-06-13 22:30:00,45.39281248,5.32165364,45.7036915611,4.70281248,1.37165364,4.898763,40.69,3.95,40.881274442,135.45,44.96281248,15.21165364,47.4662923829,4.70281248,1.37165364,4.898763,40.26,13.84,42.5724464883,134.76,4.70281248,1.56165364,4.955321111,4.70281248,1.37165364,4.898763,0.0,0.19,0.19,134.76
2021-06-13 23:00:00,42.7742608,6.0791594,43.2040920052,4.9342608,1.4391593999999999,5.139855,37.84,4.64,38.123420623,135.82,42.3142608,16.0791594,45.266279216,4.9342608,1.4391593999999999,5.139855,37.38,14.64,40.1446634062,135.13,4.9342608,1.6191594,5.1931307325,4.9342608,1.4391593999999999,5.139855,0.0,0.18,0.18,135.13
2021-06-13 23:30:00,40.33918592,6.48601256,40.8572916334,4.88918592,1.42601256,5.092902,35.45,5.06,35.8093018642,136.42,39.84918592,16.54601256,43.1477479148,4.88918592,1.42601256,5.092902,34.96,15.12,38.0895786272,135.73,4.88918592,1.6160125600000002,5.1493335058,4.88918592,1.42601256,5.092902,0.0,0.19,0.19,135.73
2021-06-14 00:00:00,38.01307168,7.12922924,38.6758261464,5.24307168,1.52922924,5.461533,32.77,5.6,33.2450432396,136.67,37.50307168,17.23922924,41.2755546325,5.24307168,1.52922924,5.461533,32.26,15.71,35.8819132712,135.97,5.24307168,1.71922924,5.5177486189,5.24307168,1.52922924,5.461533,0.0,0.19,0.19,135.97
2021-06-14 00:30:00,37.52891648,6.97135064,38.1709222041,4.59891648,1.34135064,4.790538,32.93,5.63,33.407810464,136.86,36.85891648,17.18135064,40.6666759632,4.59891648,1.34135064,4.790538,32.26,15.84,35.9390205765,136.15,4.59891648,1.5313506399999999,4.8471710897,4.59891648,1.34135064,4.790538,0.0,0.19,0.19,136.15
2021-06-14 01:00:00,36.08226272,7.37190996,36.8276355398,5.01226272,1.46190996,5.221107,31.07,5.91,31.6270928161,137.1,35.66226272,17.36190996,39.6640000475,5.01226272,1.46190996,5.221107,30.65,15.9,34.5287199299,136.4,5.01226272,1.65190996,5.2774600037,5.01226272,1.46190996,5.221107,0.0,0.19,0.19,136.4
2021-06-14 01:30:00,35.42596896,7.86757428,36.2890892943,5.06596896,1.47757428,5.277051,30.36,6.39,31.0251784846,137.27,34.83596896,18.10757428,39.2610364062,5.06596896,1.47757428,5.277051,29.77,16.63,34.0999970674,136.55,5.06596896,1.66757428,5.3333709306,5.06596896,1.47757428,5.277051,0.0,0.19,0.19,136.55
2021-06-14 02:00:00,37.54441056,7.05545308,38.2015992134,5.02441056,1.46545308,5.233761,32.52,5.59,32.9969468285,137.38,36.66441056,17.26545308,40.5262244944,5.02441056,1.46545308,5.233761,31.64,15.8,35.3656556563,136.67,5.02441056,1.65545308,5.2901064616,5.02441056,1.46545308,5.233761,0.0,0.19,0.19,136.67
2021-06-14 02:30:00,37.842162880000004,7.39438084,38.5578287698,4.95216288,1.44438084,5.158503,32.89,5.95,33.4238627331,137.47,37.36216288,17.57438084,41.2891036108,4.95216288,1.44438084,5.158503,32.41,16.13,36.202002707,136.63,4.95216288,1.63438084,5.2148938551,4.95216288,1.44438084,5.158503,0.0,0.19,0.19,136.63
2021-06-14 03:00:00,34.14523968,8.53027824,35.1946450423,5.07523968,1.48027824,5.286708,29.07,7.05,29.9126628704,137.47,33.56523968,18.82027824,38.4815304764,5.07523968,1.48027824,5.286708,28.49,17.34,33.3519969417,136.57,5.07523968,1.67027824,5.3430222916,5.07523968,1.48027824,5.286708,0.0,0.19,0.19,136.57
2021-06-14 03:30:00,34.1238512,8.1819566,35.0910477832,4.9438512,1.4419566,5.149845,29.18,6.74,29.9482887658,137.9,33.6938512,18.0819566,38.2391522287,4.9438512,1.4419566,5.149845,28.75,16.64,33.2182495023,137.2,4.9438512,1.6219565999999999,5.2031152111,4.9438512,1.4419566,5.149845,0.0,0.18,0.18,137.2
2021-06-14 04:00:00,35.42235264,7.28901952,36.1645250503,5.00235264,1.45901952,5.210784,30.42,5.83,30.973622649,137.52,36.53235264,15.82901952,39.8142015916,5.00235264,1.45901952,5.210784,31.53,14.37,34.6502207785,136.77,5.00235264,1.64901952,5.2671431832,5.00235264,1.45901952,5.210784,0.0,0.19,0.19,136.77
2021-06-14 04:30:00,35.6261088,6.8734484,36.2831079311,5.0861088,1.4834484,5.29803,30.54,5.39,31.0119928415,137.33,36.7561088,15.2934484,39.8108163453,5.0861088,1.4834484,5.29803,31.67,13.81,34.5500361794,136.43,5.0861088,1.6734483999999998,5.3543377063,5.0861088,1.4834484,5.29803,0.0,0.19,0.19,136.43
2021-06-14 05:00:00,34.93570944,6.83333192,35.5977277253,4.84570944,1.41333192,5.047614,30.09,5.42,30.574245698,136.65,36.09570944,15.27333192,39.1940672541,4.84570944,1.41333192,5.047614,31.25,13.86,34.1857002268,135.73,4.84570944,1.60333192,5.1040741788,4.84570944,1.41333192,5.047614,0.0,0.19,0.19,135.73
2021-06-14 05:30:00,35.8754192,7.1378306,36.5786047909,5.3754192,1.5678306,5.599395,30.5,5.57,31.0044335539,136.65,36.9754192,15.4978306,40.0919490462,5.3754192,1.5678306,5.599395,31.6,13.93,34.5341121212,135.73,5.3754192,1.7478306,5.6524369419,5.3754192,1.5678306,5.599395,0.0,0.18,0.18,135.73
2021-06-14 06:00:00,36.89173248,7.01633864,37.5530149693,5.7817324800000005,1.68633864,6.022638,31.11,5.33,31.5632856338,135.98,38.02173248,15.34633864,41.0019786161,5.7817324800000005,1.68633864,6.022638,32.24,13.66,35.014471294,135.07,5.7817324800000005,1.8763386400000002,6.0785752576,5.7817324800000005,1.68633864,6.022638,0.0,0.19,0.19,135.07
2021-06-14 06:30:00,40.20496896,5.69894928,40.606865823,6.06496896,1.7689492800000002,6.317676,34.14,3.93,34.3654550385,136.69,41.38496896,14.14894928,43.7368085432,6.06496896,1.7689492800000002,6.317676,35.32,12.38,37.4268192611,135.8,6.06496896,1.9589492800000001,6.3734865472,6.06496896,1.7689492800000002,6.317676,0.0,0.19,0.19,135.8
2021-06-14 07:00:00,43.89414848,4.24787664,44.0992145818,7.36414848,2.14787664,7.6709879999999995,36.53,2.1,36.5903115592,136.69,44.95414848,12.74787664,46.7266928467,7.36414848,2.14787664,7.6709879999999995,37.59,10.6,39.0559611327,135.8,7.36414848,2.32787664,7.7233213378,7.36414848,2.14787664,7.6709879999999995,0.0,0.18,0.18,135.8
2021-06-14 07:30:00,46.93583552,3.47878536,47.0645790754,8.63583552,2.51878536,8.995662,38.3,0.96,38.3120294425,136.46,47.91583552,11.94878536,49.3832032695,8.63583552,2.51878536,8.995662,39.28,9.43,40.3960802554,135.55,8.63583552,2.7087853600000003,9.0507001528,8.63583552,2.51878536,8.995662,0.0,0.19,0.19,135.55
2021-06-14 08:00:00,48.70692192,4.41118556,48.9062654572,11.14692192,3.25118556,11.611377,37.56,1.16,37.5779084037,136.53,49.62692192,10.76118556,50.7802569303,11.14692192,3.25118556,11.611377,38.48,7.51,39.2060008162,135.63,11.14692192,3.43118556,11.6630571737,11.14692192,3.25118556,11.611377,0.0,0.18,0.18,135.63
2021-06-14 08:30:00,53.21235456,7.67277008,53.762682955,13.07235456,3.81277008,13.617036,40.14,3.86,40.3251683195,136.22,53.63235456,8.98277008,54.3794043178,13.07235456,3.81277008,13.617036,40.56,5.17,40.888170661,135.28,13.07235456,4.00277008,13.6714528144,13.07235456,3.81277008,13.617036,0.0,0.19,0.19,135.28
2021-06-14 09:00:00,52.66166368,9.19048524,53.4576078822,14.64166368,4.27048524,15.251733,38.02,4.92,38.337016055,136.86,53.07166368,8.26048524,53.7106795913,14.64166368,4.27048524,15.251733,38.43,3.99,38.6365759352,135.9,14.64166368,4.46048524,15.306019858,14.64166368,4.27048524,15.251733,0.0,0.19,0.19,135.9
2021-06-14 09:30:00,51.2949872,10.6402046,52.3869226599,17.7949872,5.1902046,18.536445,33.5,5.45,33.9404257487,136.68,52.1749872,8.3902046,52.8452913943,17.7949872,5.1902046,18.536445,34.38,3.2,34.5286026361,135.73,17.7949872,5.3702046,18.5876482346,17.7949872,5.1902046,18.536445,0.0,0.18,0.18,135.73
2021-06-14 10:00:00,52.7831104,10.3846572,53.7949611828,16.4731104,4.8046572,17.15949,36.31,5.58,36.7362559333,136.72,53.9131104,8.0846572,54.5159165294,16.4731104,4.8046572,17.15949,37.44,3.2800000000000002,37.5834005912,135.73,16.4731104,4.9946572,17.213656404,16.4731104,4.8046572,17.15949,0.0,0.19,0.19,135.73
2021-06-14 10:30:00,55.81136608,8.96789844,56.5272658648,12.54136608,3.65789844,13.063923,43.27,5.31,43.5945982892,136.82,56.28136608,7.18789844,56.7385059004,12.54136608,3.65789844,13.063923,43.74,3.5300000000000002,43.882211658,135.86,12.54136608,3.84789844,13.1183911192,12.54136608,3.65789844,13.063923,0.0,0.19,0.19,135.86
2021-06-14 11:00:00,52.1021696,11.3618828,53.326620536,18.2121696,5.3118828,18.97101,33.89,6.05,34.4257839417,137.07,52.3721696,8.1418828,53.0012679484,18.2121696,5.3118828,18.97101,34.16,2.83,34.2770258336,136.16,18.2121696,5.4918828,19.0221948846,18.2121696,5.3118828,18.97101,0.0,0.18,0.18,136.16
2021-06-14 11:30:00,54.56189248,10.49346864,55.5617943834,15.61189248,4.55346864,16.262388,38.95,5.94,39.4003312169,136.95,55.13189248,7.45346864,55.6334410512,15.61189248,4.55346864,16.262388,39.52,2.9,39.6262589705,136.05,15.61189248,4.74346864,16.3166075379,15.61189248,4.55346864,16.262388,0.0,0.19,0.19,136.05
2021-06-14 12:00:00,53.43859648,8.32834064,54.0836837833,14.90859648,4.34834064,15.529788,38.53,3.98,38.7350138763,136.82,54.12859648,8.92834064,54.8600056825,14.90859648,4.34834064,15.529788,39.22,4.58,39.4865141536,135.84,14.90859648,4.53834064,15.584055466,14.90859648,4.34834064,15.529788,0.0,0.19,0.19,135.84
2021-06-14 12:30:00,48.54579264,11.64418952,49.9227516532,21.54579264,6.28418952,22.443534,27.0,5.36,27.5268886727,137.07,49.11579264,9.80418952,50.0847603448,21.54579264,6.28418952,22.443534,27.57,3.52,27.7937996683,136.12,21.54579264,6.46418952,22.4945977211,21.54579264,6.28418952,22.443534,0.0,0.18,0.18,136.12
2021-06-14 13:00:00,48.31639328,10.60269804,49.466059731,20.30639328,5.92269804,21.152493,28.01,4.68,28.3982833988,136.75,48.15639328,10.66269804,49.3227264375,20.30639328,5.92269804,21.152493,27.85,4.74,28.2504884914,135.77,20.30639328,6.11269804,21.206477439,20.30639328,5.92269804,21.152493,0.0,0.19,0.19,135.77
2021-06-14 13:30:00,48.64125824,9.42370032,49.5457175838,20.48125824,5.97370032,21.334644,28.16,3.45,28.3705498713,136.91,48.27125824,12.43370032,49.8468782946,20.48125824,5.97370032,21.334644,27.79,6.46,28.5309603764,136.06,20.48125824,6.16370032,21.3886217585,20.48125824,5.97370032,21.334644,0.0,0.19,0.19,136.06
2021-06-14 14:00:00,50.32642848,6.74729164,50.7767205324,15.07642848,4.39729164,15.704613,35.25,2.35,35.3282464892,137.26,49.20642848,12.49729164,50.7686409321,15.07642848,4.39729164,15.704613,34.13,8.1,35.0780116312,136.39,15.07642848,4.57729164,15.7559606013,15.07642848,4.39729164,15.704613,0.0,0.18,0.18,136.39
2021-06-14 14:30:00,44.9717584,7.8113462,45.6451112721,19.8217584,5.7813462,20.647665,25.15,2.03,25.2317934361,137.33,44.7517584,13.6913462,46.7992824802,19.8217584,5.7813462,20.647665,24.93,7.91,26.1547892364,136.58,19.8217584,5.9713462,20.7016685682,19.8217584,5.7813462,20.647665,0.0,0.19,0.19,136.58
2021-06-14 15:00:00,46.94109056,8.33656808,47.6756158882,18.33109056,5.34656808,19.094886,28.61,2.99,28.7658165189,136.95,46.08109056,12.55656808,47.7612218138,18.33109056,5.34656808,19.094886,27.75,7.21,28.671355043,136.17,18.33109056,5.53656808,19.1489547293,18.33109056,5.34656808,19.094886,0.0,0.19,0.19,136.17
2021-06-14 15:30:00,47.56093024,9.26652132,48.455242262,18.81093024,5.48652132,19.594719,28.75,3.7800000000000002,28.9974291964,136.92,46.85093024,11.94652132,48.3500675905,18.81093024,5.48652132,19.594719,28.04,6.46,28.7745234539,136.14,18.81093024,5.67652132,19.6487656302,18.81093024,5.48652132,19.594719,0.0,0.19,0.19,136.14
2021-06-14 16:00:00,44.75513376,9.12983068,45.676862919,21.08513376,6.14983068,21.963681,23.67,2.98,23.8568501693,136.84,44.26513376,13.08983068,46.1600014517,21.08513376,6.14983068,21.963681,23.18,6.94,24.196611333,136.02,21.08513376,6.32983068,22.0147591882,21.08513376,6.14983068,21.963681,0.0,0.18,0.18,136.02
2021-06-14 16:30:00,49.21819264,7.21488952,49.7441968227,19.14819264,5.58488952,19.946034,30.07,1.63,30.1141461775,136.9,48.58819264,13.99488952,50.5635184367,19.14819264,5.58488952,19.946034,29.44,8.41,30.617669735,136.11,19.14819264,5.77488952,20.0000657586,19.14819264,5.58488952,19.946034,0.0,0.19,0.19,136.11
2021-06-14 17:00:00,51.7415424,5.7687832,52.062136621,16.0415424,4.6787832,16.70994,35.7,1.09,35.7166361798,137.44,51.1015424,13.6287832,52.8877241633,16.0415424,4.6787832,16.70994,35.06,8.95,36.1843350084,136.61,16.0415424,4.8687832,16.7641323193,16.0415424,4.6787832,16.70994,0.0,0.19,0.19,136.61
2021-06-14 17:30:00,56.31590048,5.48838764,56.5827097775,13.60590048,3.96838764,14.172813,42.71,1.52,42.7370389709,137.55,55.75590048,12.36838764,57.1112725401,13.60590048,3.96838764,14.172813,42.15,8.4,42.9788610831,136.77,13.60590048,4.14838764,14.2242626481,13.60590048,3.96838764,14.172813,0.0,0.18,0.18,136.77
2021-06-14 18:00:00,55.40182528,5.23719904,55.6488139868,12.88182528,3.75719904,13.418568,42.52,1.48,42.5457494939,137.05,55.00182528,12.21719904,56.3423529551,12.88182528,3.75719904,13.418568,42.12,8.46,42.9612150666,136.14,12.88182528,3.94719904,13.473002739,12.88182528,3.75719904,13.418568,0.0,0.19,0.19,136.14
2021-06-14 18:30:00,57.51748128,4.67468204,57.7071339175,11.22748128,3.27468204,11.695293,46.29,1.4,46.3111660402,137.18,57.87748128,10.94468204,58.903216417,11.22748128,3.27468204,11.695293,46.65,7.67,47.2763302298,136.37,11.22748128,3.46468204,11.7499088308,11.22748128,3.27468204,11.695293,0.0,0.19,0.19,136.37
2021-06-14 19:00:00,56.3095904,3.5165471999999998,56.4192881489,9.9995904,2.9165472,10.41624,46.31,0.6000000000000001,46.3138866864,136.5,56.8495904,10.9865472,57.901469308,9.9995904,2.9165472,10.41624,46.85,8.07,47.5399558267,135.55,9.9995904,3.1065472,10.4710287782,9.9995904,2.9165472,10.41624,0.0,0.19,0.19,135.55
2021-06-14 19:30:00,55.33226816,3.52899488,55.4446904996,9.56226816,2.78899488,9.960696,45.77,0.74,45.7759816935,136.31,56.14226816,11.14899488,57.2385740649,9.56226816,2.78899488,9.960696,46.58,8.36,47.3242643894,135.37,9.56226816,2.96899488,10.0125872261,9.56226816,2.78899488,9.960696,0.0,0.18,0.18,135.37
2021-06-14 20:00:00,52.86761312,3.58013716,52.9886959557,9.25761312,2.70013716,9.643347,43.61,0.88,43.6188777939,136.27,53.91761312,11.96013716,55.2281982817,9.25761312,2.70013716,9.643347,44.66,9.26,45.6099024336,135.26,9.25761312,2.89013716,9.698262395,9.25761312,2.70013716,9.643347,0.0,0.19,0.19,135.26
2021-06-14 20:30:00,54.40096256,2.49736408,54.4582551575,6.47096256,1.88736408,6.740586,47.93,0.61,47.9338815453,136.48,55.33096256,10.77736408,56.370799128,6.47096256,1.88736408,6.740586,48.86,8.89,49.6621757477,135.54,6.47096256,2.07736408,6.7962341023,6.47096256,1.88736408,6.740586,0.0,0.19,0.19,135.54
2021-06-14 21:00:00,53.9735696,2.9502078,54.0541389852,6.8235696,1.9902077999999999,7.107885,47.15,0.96,47.159772052,136.69,54.5935696,11.6102078,55.8144673613,6.8235696,1.9902077999999999,7.107885,47.77,9.62,48.7290190749,135.69,6.8235696,2.1702078,7.1603703802,6.8235696,1.9902077999999999,7.107885,0.0,0.18,0.18,135.69
2021-06-14 21:30:00,52.45344,3.46142,52.5675260617,6.55344,1.9114200000000001,6.8265,45.9,1.55,45.9261635672,136.86,53.23344,12.23142,54.6205709367,6.55344,1.9114200000000001,6.8265,46.68,10.32,47.8071626433,135.96,6.55344,2.10142,6.8821175411,6.55344,1.9114200000000001,6.8265,0.0,0.19,0.19,135.96
2021-06-14 22:00:00,51.62016352,3.80046436,51.7598764603,6.31016352,1.84046436,6.573087,45.31,1.96,45.352372595,136.95,52.33016352,12.60046436,53.825809015,6.31016352,1.84046436,6.573087,46.02,10.76,47.2611679923,136.04,6.31016352,2.03046436,6.6287969622,6.31016352,1.84046436,6.573087,0.0,0.19,0.19,136.04
2021-06-14 22:30:00,49.29214272,3.67687496,49.4290880292,5.13214272,1.49687496,5.345982,44.16,2.18,44.2137761337,136.82,50.03214272,12.42687496,51.5523280408,5.13214272,1.49687496,5.345982,44.9,10.93,46.2111988592,135.92,5.13214272,1.68687496,5.4022621215,5.13214272,1.49687496,5.345982,0.0,0.19,0.19,135.92
2021-06-14 23:00:00,46.94988512,4.01538316,47.12127985,4.98988512,1.45538316,5.197797,41.96,2.56,42.0380208859,137.16,48.42988512,12.425383159999999,49.9984391697,4.98988512,1.45538316,5.197797,43.44,10.97,44.8037331034,136.29,4.98988512,1.6453831600000002,5.2541639919,4.98988512,1.45538316,5.197797,0.0,0.19,0.19,136.29
2021-06-14 23:30:00,45.79337152,3.69848336,45.9424820219,5.10337152,1.48848336,5.316012,40.69,2.21,40.7499717791,137.77,46.71337152,12.20848336,48.2823585248,5.10337152,1.48848336,5.316012,41.61,10.72,42.9687153636,136.84,5.10337152,1.66848336,5.3691933839,5.10337152,1.48848336,5.316012,0.0,0.18,0.18,136.84
2021-06-15 00:00:00,40.85702784,14.00538312,43.1908263438,5.12702784,1.49538312,5.340654,35.73,12.51,37.8567431246,137.64,43.86702784,5.11538312,44.1642760156,5.12702784,1.49538312,5.340654,38.74,3.62,38.9087650793,136.67,5.12702784,1.68538312,5.3969371623,5.12702784,1.49538312,5.340654,0.0,0.19,0.19,136.67
2021-06-15 00:30:00,40.2472976,15.286711799999999,43.0526250275,5.0972976,1.4867118,5.309685,35.15,13.8,37.7619186483,135.98,44.2872976,2.5367118,44.3598876855,5.0972976,1.4867118,5.309685,39.19,1.05,39.2040635649,136.17,5.0972976,1.6767118,5.3659859563,5.0972976,1.4867118,5.309685,0.0,0.19,0.19,136.17
2021-06-15 01:00:00,39.52337152,15.34848336,42.3989721309,5.10337152,1.48848336,5.316012,34.42,13.86,37.1057407957,135.7,43.89337152,2.17848336,43.9473987073,5.10337152,1.48848336,5.316012,38.79,0.6900000000000001,38.7961364056,136.07,5.10337152,1.67848336,5.3723093043,5.10337152,1.48848336,5.316012,0.0,0.19,0.19,136.07
2021-06-15 01:30:00,39.30917568,15.44892624,42.2360108747,5.13917568,1.49892624,5.353308,34.17,13.95,36.907877208,135.91,43.78917568,2.24892624,43.8468878709,5.13917568,1.49892624,5.353308,38.65,0.75,38.6572761586,136.21,5.13917568,1.68892624,5.4095839502,5.13917568,1.49892624,5.353308,0.0,0.19,0.19,136.21
2021-06-15 02:00:00,39.1036912,15.5585766,42.08524648,5.1036912,1.4885766,5.316345,34.0,14.07,36.7962620384,135.95,43.6936912,2.3685766,43.7578427918,5.1036912,1.4885766,5.316345,38.59,0.88,38.6000323834,136.28,5.1036912,1.6785766,5.3726421123,5.1036912,1.4885766,5.316345,0.0,0.19,0.19,136.28
2021-06-15 02:30:00,39.13162336,15.49172348,42.0865470569,5.01162336,1.46172348,5.220441,34.12,14.03,36.8919408543,135.94,43.54162336,2.37172348,43.6061697136,5.01162336,1.46172348,5.220441,38.53,0.91,38.5407446737,136.28,5.01162336,1.65172348,5.2767944016,5.01162336,1.46172348,5.220441,0.0,0.19,0.19,136.28
2021-06-15 03:00:00,38.95027456,15.11508008,41.7802529208,5.16027456,1.50508008,5.375286,33.79,13.61,36.4279590425,135.94,43.46027456,1.90508008,43.5020090909,5.16027456,1.50508008,5.375286,38.3,0.4,38.3020887159,136.28,5.16027456,1.6950800799999999,5.4315495038,5.16027456,1.50508008,5.375286,0.0,0.19,0.19,136.28
2021-06-15 03:30:00,40.07935552,14.24314536,42.5349494962,5.11935552,1.49314536,5.332662,34.96,12.75,37.212418626,135.91,43.86935552,1.57314536,43.8975527799,5.11935552,1.49314536,5.332662,38.75,0.08,38.7500825806,136.25,5.11935552,1.6831453600000001,5.3889497347,5.11935552,1.49314536,5.332662,0.0,0.19,0.19,136.25
2021-06-15 04:00:00,40.97323168,13.87260924,43.258005056,5.08323168,1.48260924,5.295033,35.89,12.39,37.9684632294,135.96,45.43323168,2.33260924,45.4930720743,5.08323168,1.48260924,5.295033,40.35,0.85,40.358951919,136.37,5.08323168,1.6726092399999999,5.3513424467,5.08323168,1.48260924,5.295033,0.0,0.19,0.19,136.37
2021-06-15 04:30:00,40.20185312,13.95470716,42.5549391517,5.02185312,1.4647071600000001,5.231097,35.18,12.49,37.3313875981,135.91,44.74185312,2.24470716,44.7981264212,5.02185312,1.4647071600000001,5.231097,39.72,0.78,39.727657872099996,136.24,5.02185312,1.65470716,5.2874440464,5.02185312,1.4647071600000001,5.231097,0.0,0.19,0.19,136.24
2021-06-15 05:00:00,39.778936,14.015523,42.1758062668,5.058936,1.475523,5.269725,34.72,12.54,36.9151730322,135.91,44.018936,2.145523,44.0711923541,5.058936,1.475523,5.269725,38.96,0.67,38.9657606111,136.24,5.058936,1.6655229999999999,5.326049222,5.058936,1.475523,5.269725,0.0,0.19,0.19,136.24
2021-06-15 05:30:00,39.90220192,13.80272556,42.2220434246,5.87220192,1.71272556,6.116877,34.03,12.09,36.1138339144,136.05,44.27220192,2.7827255600000003,44.3595697047,5.87220192,1.71272556,6.116877,38.4,1.07,38.4149046595,136.39,5.87220192,1.90272556,6.1727724683,5.87220192,1.71272556,6.116877,0.0,0.19,0.19,136.39
2021-06-15 06:00:00,42.2093344,13.1956392,44.2238940437,6.2593344,1.8256392,6.52014,35.95,11.37,37.7051641025,135.78,47.3393344,4.5656392,47.5589911872,6.2593344,1.8256392,6.52014,41.08,2.74,41.1712763951,136.12,6.2593344,2.0156392,6.5758701717,6.2593344,1.8256392,6.52014,0.0,0.19,0.19,136.12
2021-06-15 06:30:00,39.78605696,15.82468328,42.8176474054,6.97605696,2.03468328,7.266726,32.81,13.79,35.5901699912,135.43,39.74605696,6.39468328,40.257185919,6.97605696,2.03468328,7.266726,32.77,4.36,33.0587734195,135.64,6.97605696,2.21468328,7.3191661233,6.97605696,2.03468328,7.266726,0.0,0.18,0.18,135.64
2021-06-15 07:00:00,43.61492704,14.58060372,45.9875620744,8.02492704,2.34060372,8.359299,35.59,12.24,37.6359628547,135.25,43.07492704,5.39060372,43.4109196858,8.02492704,2.34060372,8.359299,35.05,3.05,35.1824530128,136.02,8.02492704,2.5306037200000002,8.4144761682,8.02492704,2.34060372,8.359299,0.0,0.19,0.19,136.02
2021-06-15 07:30:00,47.47646336,13.76521848,49.4317288083,10.16646336,2.96521848,10.590066,37.31,10.8,38.8416799328,135.05,46.656463360000004,5.05521848,46.929530225,10.16646336,2.96521848,10.590066,36.49,2.09,36.549804377,135.84,10.16646336,3.15521848,10.6448288341,10.16646336,2.96521848,10.590066,0.0,0.19,0.19,135.84
2021-06-15 08:00:00,49.31267392,11.70619656,50.683082454,13.39267392,3.90619656,13.950702,35.92,7.8,36.7571272,134.81,48.08267392,4.94619656,48.336408552,13.39267392,3.90619656,13.950702,34.69,1.04,34.7055860057,135.64,13.39267392,4.09619656,14.0050898243,13.39267392,3.90619656,13.950702,0.0,0.19,0.19,135.64
2021-06-15 08:30:00,50.67283168,11.93290924,52.0589107973,15.47283168,4.51290924,16.117533,35.2,7.42,35.9735513954,134.31,44.29283168,4.8629092400000005,44.5589814124,15.47283168,4.51290924,16.117533,28.82,0.35000000000000003,28.8221251819,135.26,15.47283168,4.69290924,16.1688564015,15.47283168,4.51290924,16.117533,0.0,0.18,0.18,135.26
2021-06-15 09:00:00,49.08265984,12.60910912,50.6763961798,17.48265984,5.09910912,18.211104,31.6,7.51,32.4801493223,134.31,42.74265984,5.50910912,43.0962324745,17.48265984,5.09910912,18.211104,25.26,0.41000000000000003,25.263327176,135.26,17.48265984,5.28910912,18.2652147637,17.48265984,5.09910912,18.211104,0.0,0.19,0.19,135.26
2021-06-15 09:30:00,49.80126912,10.32412016,50.8601402185,19.59126912,5.71412016,20.407572,30.21,4.61,30.5597153128,134.2,41.83126912,9.61412016,42.9218636902,19.59126912,5.71412016,20.407572,22.24,3.9,22.5793622585,135.11,19.59126912,5.90412016,20.4615849972,19.59126912,5.71412016,20.407572,0.0,0.19,0.19,135.11
2021-06-15 10:00:00,47.86870848,10.74670664,49.0602176427,22.78870848,6.64670664,23.738238,25.08,4.1,25.4129179749,133.99,40.69870848,12.23670664,42.4984924595,22.78870848,6.64670664,23.738238,17.91,5.59,18.7620947658,134.84,22.78870848,6.83670664,23.7921371858,22.78870848,6.64670664,23.738238,0.0,0.19,0.19,134.84
2021-06-15 10:30:00,47.64976896,10.32784928,48.7561786104,21.24976896,6.19784928,22.135176,26.4,4.13,26.7210946632,134.13,39.92976896,11.46784928,41.5439287539,21.24976896,6.19784928,22.135176,18.68,5.27,19.4091550563,134.84,21.24976896,6.37784928,22.186248946,21.24976896,6.19784928,22.135176,0.0,0.18,0.18,134.84
2021-06-15 11:00:00,46.92083648,9.92941064,47.9599634241,22.66083648,6.60941064,23.605038,24.26,3.32,24.4861185164,134.48,38.82083648,12.49941064,40.783484541600004,22.66083648,6.60941064,23.605038,16.16,5.89,17.1999331394,135.26,22.66083648,6.79941064,23.6589411222,22.66083648,6.60941064,23.605038,0.0,0.19,0.19,135.26
2021-06-15 11:30:00,47.1062624,9.4972432,48.0541110177,21.3162624,6.2172432,22.20444,25.79,3.2800000000000002,25.9977402864,134.26,39.5662624,12.2972432,41.433215065,21.3162624,6.2172432,22.20444,18.25,6.08,19.2361352667,135.02,21.3162624,6.4072432,22.2583873659,21.3162624,6.2172432,22.20444,0.0,0.19,0.19,135.02
2021-06-15 12:00:00,44.57200352,10.18183436,45.7201623873,24.45200352,7.13183436,25.470837,20.12,3.05,20.3498624074,134.19,37.23200352,13.62183436,39.6456360454,24.45200352,7.13183436,25.470837,12.78,6.49,14.3334748055,134.95,24.45200352,7.32183436,25.5246887256,24.45200352,7.13183436,25.470837,0.0,0.19,0.19,134.95
2021-06-15 12:30:00,47.004024,9.723257,47.9991666478,21.954024,6.403257,22.868775,25.05,3.32,25.2690502394,134.03,38.954024,12.143257,40.8028758344,21.954024,6.403257,22.868775,17.0,5.74,17.9428983166,134.77,21.954024,6.583257,22.9198264069,21.954024,6.403257,22.868775,0.0,0.18,0.18,134.77
2021-06-15 13:00:00,44.30754816,10.03803488,45.4303969629,24.26754816,7.07803488,25.278696,20.04,2.96,20.2574233307,134.17,36.59754816,13.29803488,38.9386474212,24.26754816,7.07803488,25.278696,12.33,6.22,13.8100434467,134.93,24.26754816,7.26803488,25.3325526687,24.26754816,7.07803488,25.278696,0.0,0.19,0.19,134.93
2021-06-15 13:30:00,43.59805632,9.96609976,44.7226302816,25.59805632,7.46609976,26.664642,18.0,2.5,18.1727818454,134.47,35.29805632,13.88609976,37.9312080814,25.59805632,7.46609976,26.664642,9.7,6.42,11.6321279223,135.25,25.59805632,7.65609976,26.7184646059,25.59805632,7.46609976,26.664642,0.0,0.19,0.19,135.25
2021-06-15 14:00:00,42.86849632,10.10789476,44.0440406096,25.15849632,7.33789476,26.206767,17.71,2.77,17.9253172915,134.2,34.65849632,13.49789476,37.1941464496,25.15849632,7.33789476,26.206767,9.5,6.16,11.3223495795,134.97,25.15849632,7.52789476,26.2606004615,25.15849632,7.33789476,26.206767,0.0,0.19,0.19,134.97
2021-06-15 14:30:00,41.85838656,10.10994608,43.0619964139,25.02838656,7.29994608,26.071236,16.83,2.81,17.0629716052,134.06,34.35838656,13.55994608,36.9373911464,25.02838656,7.29994608,26.071236,9.33,6.26,11.2355017689,134.82,25.02838656,7.48994608,26.1250727478,25.02838656,7.29994608,26.071236,0.0,0.19,0.19,134.82
2021-06-15 15:00:00,43.85371168,8.93024924,44.7537415151,24.58371168,7.17024924,25.608033,19.27,1.76,19.3502067172,133.71,35.32371168,13.80024924,37.9237588582,24.58371168,7.17024924,25.608033,10.74,6.63,12.621588648,134.49,24.58371168,7.35024924,25.6590148653,24.58371168,7.17024924,25.608033,0.0,0.18,0.18,134.49
2021-06-15 15:30:00,43.98153408,8.87544744,44.8681279673,24.36153408,7.10544744,25.376598,19.62,1.77,19.6996776623,133.48,35.60153408,13.71544744,38.1520999072,24.36153408,7.10544744,25.376598,11.24,6.61,13.0395437037,134.3,24.36153408,7.29544744,25.4304521407,24.36153408,7.10544744,25.376598,0.0,0.19,0.19,134.3
2021-06-15 16:00:00,44.5452816,10.2461238,45.7084802389,23.0952816,6.7361238,24.057585,21.45,3.51,21.7352846772,133.17,36.9352816,12.2561238,38.9156472061,23.0952816,6.7361238,24.057585,13.84,5.52,14.9002013409,134.0,23.0952816,6.9261238,24.1114749254,23.0952816,6.7361238,24.057585,0.0,0.19,0.19,134.0
2021-06-15 16:30:00,43.52718976,14.21626368,45.7899377748,23.02718976,6.71626368,23.986656,20.5,7.5,21.8288799529,134.31,40.22718976,8.93626368,41.2078099945,23.02718976,6.71626368,23.986656,17.2,2.22,17.3426756874,134.99,23.02718976,6.89626368,24.037677113,23.02718976,6.71626368,23.986656,0.0,0.18,0.18,134.99
2021-06-15 17:00:00,45.06258624,14.88950432,47.4587612305,21.15258624,6.16950432,22.033944,23.91,8.72,25.4504715084,134.31,45.20258624,7.15950432,45.7660606224,21.15258624,6.16950432,22.033944,24.05,0.99,24.0703676748,134.99,21.15258624,6.35950432,22.0878971348,21.15258624,6.16950432,22.033944,0.0,0.19,0.19,134.99
2021-06-15 17:30:00,48.02438656,14.78169608,50.2477884435,19.03438656,5.55169608,19.827486,28.99,9.23,30.4238886403,134.31,48.27438656,6.16169608,48.6660343189,19.03438656,5.55169608,19.827486,29.24,0.61,29.2463621669,134.99,19.03438656,5.74169608,19.8815227181,19.03438656,5.55169608,19.827486,0.0,0.19,0.19,134.99
2021-06-15 18:00:00,49.25832512,14.61367816,51.3803676806,16.53832512,4.82367816,17.227422,32.72,9.79,34.1532209316,135.13,49.85832512,5.19367816,50.128104658,16.53832512,4.82367816,17.227422,33.32,0.37,33.3220542584,135.79,16.53832512,5.00367816,17.2786860873,16.53832512,4.82367816,17.227422,0.0,0.18,0.18,135.79
2021-06-15 18:30:00,51.60807776,13.59652268,53.3690839257,14.14807776,4.12652268,14.737581,37.46,9.47,38.6384847011,134.78,51.72807776,4.56652268,51.929251469,14.14807776,4.12652268,14.737581,37.58,0.44,37.5825757499,135.45,14.14807776,4.31652268,14.7919056362,14.14807776,4.12652268,14.737581,0.0,0.19,0.19,135.45
2021-06-15 19:00:00,52.11257696,13.04866828,53.7213963081,10.45257696,3.04866828,10.888101,41.66,10.0,42.8433845535,134.43,52.76257696,3.24866828,52.8624949568,10.45257696,3.04866828,10.888101,42.31,0.2,42.3104726988,135.07,10.45257696,3.23866828,10.9428212693,10.45257696,3.04866828,10.888101,0.0,0.19,0.19,135.07
2021-06-15 19:30:00,55.0809792,11.4715356,56.2628687382,9.8109792,2.8615356,10.21977,45.27,8.61,46.0815038817,134.08,54.4609792,3.4215356,54.5683531113,9.8109792,2.8615356,10.21977,44.65,0.56,44.65351162,134.77,9.8109792,3.0415356,10.2716236141,9.8109792,2.8615356,10.21977,0.0,0.18,0.18,134.77
2021-06-15 20:00:00,53.24699424,12.21412332,54.6299112581,8.756994240000001,2.55412332,9.121869,44.49,9.66,45.5266482403,133.91,53.82699424,2.90412332,53.9052802717,8.756994240000001,2.55412332,9.121869,45.07,0.35000000000000003,45.0713589766,134.59,8.756994240000001,2.74412332,9.1768818732,8.756994240000001,2.55412332,9.121869,0.0,0.19,0.19,134.59
2021-06-15 20:30:00,54.13307904,11.58631472,55.3591269362,7.87307904,2.29631472,8.201124,46.26,9.29,47.1835956663,133.9,54.79307904,4.22631472,54.9558299619,7.87307904,2.29631472,8.201124,46.92,1.9300000000000002,46.9596773839,134.53,7.87307904,2.48631472,8.2563390469,7.87307904,2.29631472,8.201124,0.0,0.19,0.19,134.53
2021-06-15 21:00:00,53.44452832,11.43382076,54.653909874,7.14452832,2.08382076,7.442217,46.3,9.35,47.2346535925,133.9,56.48452832,4.36382076,56.6528452168,7.14452832,2.08382076,7.442217,49.34,2.2800000000000002,49.3926512753,134.53,7.14452832,2.2638207599999998,7.4946093526,7.14452832,2.08382076,7.442217,0.0,0.18,0.18,134.53
2021-06-15 21:30:00,51.32738592,13.00048756,52.9482126438,6.68738592,1.95048756,6.966027,44.64,11.05,45.9873036826,133.8,52.797385919999996,2.9404875600000002,52.8792059989,6.68738592,1.95048756,6.966027,46.11,0.99,46.1206266219,134.26,6.68738592,2.14048756,7.021596502,6.68738592,1.95048756,6.966027,0.0,0.19,0.19,134.26
2021-06-15 22:00:00,49.80366112,12.76065116,51.4124389519,5.21366112,1.52065116,5.430897,44.59,11.24,45.9848420678,133.87,50.99366112,2.46065116,51.0529948049,5.21366112,1.52065116,5.430897,45.78,0.9400000000000001,45.7896494854,134.48,5.21366112,1.71065116,5.4871294559,5.21366112,1.52065116,5.430897,0.0,0.19,0.19,134.48
2021-06-15 22:30:00,49.41861632,12.91542976,51.0784491236,5.05861632,1.47542976,5.269392,44.36,11.44,45.8113872307,134.05,50.94861632,2.66542976,51.0182910408,5.05861632,1.47542976,5.269392,45.89,1.19,45.9054266945,134.66,5.05861632,1.65542976,5.3225977458,5.05861632,1.47542976,5.269392,0.0,0.18,0.18,134.66
2021-06-15 23:00:00,46.288856,13.698833,48.2733489138,5.138856,1.4988329999999999,5.352975,41.15,12.2,42.9204205478,134.05,47.758856,3.268833,47.8705921794,5.138856,1.4988329999999999,5.352975,42.62,1.77,42.6567380375,134.66,5.138856,1.6888329999999998,5.4092511395,5.138856,1.4988329999999999,5.352975,0.0,0.19,0.19,134.66
2021-06-15 23:30:00,44.25552928,14.21244604,46.4816683682,5.18552928,1.51244604,5.401593,39.07,12.7,41.0822942397,133.93,45.11552928,3.8924460400000003,45.2831328244,5.18552928,1.51244604,5.401593,39.93,2.38,40.0008662406,134.56,5.18552928,1.7024460399999999,5.4578417376,5.18552928,1.51244604,5.401593,0.0,0.19,0.19,134.56
2021-06-16 00:00:00,40.91083392,15.34857656,43.6952529967,5.24083392,1.5285765599999999,5.459202,35.67,13.82,38.2536442708,134.94,42.35083392,4.7285765600000005,42.6139950017,5.24083392,1.5285765599999999,5.459202,37.11,3.2,37.2477126815,135.57,5.24083392,1.71857656,5.5154188934,5.24083392,1.5285765599999999,5.459202,0.0,0.19,0.19,135.57
2021-06-16 00:30:00,40.07884608,15.04841344,42.8108473423,5.06884608,1.47841344,5.280048,35.01,13.57,37.5479027377,134.86,41.58884608,4.33841344,41.814518405,5.06884608,1.47841344,5.280048,36.52,2.86,36.6318167718,135.49,5.06884608,1.65841344,5.3332481398,5.06884608,1.47841344,5.280048,0.0,0.18,0.18,135.49
2021-06-16 01:00:00,39.37438048,14.46752764,41.9481965548,5.13438048,1.49752764,5.348313,34.24,12.97,36.6141844099,135.19,41.57438048,5.32752764,41.9143372016,5.13438048,1.49752764,5.348313,36.44,3.83,36.6407218815,135.8,5.13438048,1.6975276400000001,5.4077225337,5.13438048,1.49752764,5.348313,0.0,0.2,0.2,135.8
2021-06-16 01:30:00,38.59740736,14.81466048,41.3428835479,5.22740736,1.52466048,5.445216,33.37,13.29,35.9190896321,135.57,40.45740736,5.92466048,40.8889155163,5.22740736,1.52466048,5.445216,35.23,4.4,35.5037026238,136.4,5.22740736,1.71466048,5.5014405631,5.22740736,1.52466048,5.445216,0.0,0.19,0.19,136.4
2021-06-16 02:00:00,38.09105376,15.18114068,41.0048217761,5.18105376,1.51114068,5.396931,32.91,13.67,35.6361754401,135.57,39.43105376,6.93114068,40.035593061,5.18105376,1.51114068,5.396931,34.25,5.42,34.6762007723,136.4,5.18105376,1.70114068,5.453182344,5.18105376,1.51114068,5.396931,0.0,0.19,0.19,136.4
