Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-16 02:30:00,37.68712768,15.29291224,40.6717685569,5.18712768,1.51291224,5.403258,32.5,13.78,35.3006855458,135.54,39.00712768,7.01291224,39.6325238653,5.18712768,1.51291224,5.403258,33.82,5.5,34.2643021233,136.45,5.18712768,1.7029122399999999,5.4595058078,5.18712768,1.51291224,5.403258,0.0,0.19,0.19,136.45
2021-06-16 03:00:00,36.75192288,15.42431084,39.8574108575,5.19192288,1.51431084,5.408253,31.56,13.91,34.4894433124,135.79,37.87192288,7.26431084,38.5623229929,5.19192288,1.51431084,5.408253,32.68,5.75,33.1819966247,136.72,5.19192288,1.70431084,5.4644980219,5.19192288,1.51431084,5.408253,0.0,0.19,0.19,136.72
2021-06-16 03:30:00,36.5459488,15.4100684,39.6620294713,5.2459488,1.5300684,5.46453,31.3,13.88,34.239515183500004,136.13,37.6959488,7.2000684,38.377409252,5.2459488,1.5300684,5.46453,32.45,5.67,32.9416362678,137.07,5.2459488,1.7200684,5.5207439818,5.2459488,1.5300684,5.46453,0.0,0.19,0.19,137.07
2021-06-16 04:00:00,35.90241248,15.81820364,39.23262403,5.10241248,1.48820364,5.315013,30.8,14.33,33.9704121258,136.27,37.21241248,7.52820364,37.9662678259,5.10241248,1.48820364,5.315013,32.11,6.04,32.6731342237,137.21,5.10241248,1.67820364,5.3713108804,5.10241248,1.48820364,5.315013,0.0,0.19,0.19,137.21
2021-06-16 04:30:00,35.35191296,15.58389128,38.6343812861,5.12191296,1.49389128,5.335326,30.23,14.09,33.3523762272,135.73,36.59191296,7.35389128,37.3235557126,5.12191296,1.49389128,5.335326,31.47,5.86,32.0109434413,136.65,5.12191296,1.68389128,5.391612209,5.12191296,1.49389128,5.335326,0.0,0.19,0.19,136.65
2021-06-16 05:00:00,34.76322144,15.78552292,38.1793700674,5.33322144,1.55552292,5.555439,29.43,14.23,32.6897200967,135.73,36.05322144,7.49552292,36.8241447972,5.33322144,1.55552292,5.555439,30.72,5.94,31.2890076544,136.65,5.33322144,1.74552292,5.611604155,5.33322144,1.55552292,5.555439,0.0,0.19,0.19,136.65
2021-06-16 05:30:00,35.03171264,15.75549952,38.411673429,5.64171264,1.64549952,5.876784,29.39,14.11,32.6015981203,136.0,36.77171264,7.09549952,37.4500328961,5.64171264,1.64549952,5.876784,31.13,5.45,31.6034713283,136.92,5.64171264,1.83549952,5.9327885518,5.64171264,1.64549952,5.876784,0.0,0.19,0.19,136.92
2021-06-16 06:00:00,35.72169184,15.90466012,39.1023973874,6.46169184,1.88466012,6.730929,29.26,14.02,32.4454619323,135.54,37.45169184,7.53466012,38.2020984345,6.46169184,1.88466012,6.730929,30.99,5.65,31.5008349096,136.36,6.46169184,2.07466012,6.7865805859,6.46169184,1.88466012,6.730929,0.0,0.19,0.19,136.36
2021-06-16 06:30:00,38.851352,14.837061,41.5880503432,6.6413519999999995,1.937061,6.918075,32.21,12.9,34.6971771186,135.43,40.421352,6.527061,40.9449413579,6.6413519999999995,1.937061,6.918075,33.78,4.59,34.0904165419,136.27,6.6413519999999995,2.127061,6.9736607951,6.6413519999999995,1.937061,6.918075,0.0,0.19,0.19,136.27
2021-06-16 07:00:00,41.44121056,13.72785308,43.6557886524,8.22121056,2.39785308,8.563761,33.22,11.33,35.0989643722,134.55,43.31121056,5.30785308,43.6352410844,8.22121056,2.39785308,8.563761,35.09,2.91,35.2104558335,135.43,8.22121056,2.58785308,8.6188912649,8.22121056,2.39785308,8.563761,0.0,0.19,0.19,135.43
2021-06-16 07:30:00,45.45562432,12.52997376,47.15097056,10.04562432,2.92997376,10.464192,35.41,9.6,36.688255614,134.25,47.91562432,4.15997376,48.095867137,10.04562432,2.92997376,10.464192,37.87,1.23,37.889969649,135.09,10.04562432,3.10997376,10.516011828,10.04562432,2.92997376,10.464192,0.0,0.18,0.18,135.09
2021-06-16 08:00:00,47.19723136,12.18419248,48.7445709227,11.39723136,3.32419248,11.872116,35.8,8.86,36.8800704988,133.98,50.05723136,4.14419248,50.2284853717,11.39723136,3.32419248,11.872116,38.66,0.8200000000000001,38.6686953491,134.73,11.39723136,3.51419248,11.92671084,11.39723136,3.32419248,11.872116,0.0,0.19,0.19,134.73
2021-06-16 08:30:00,44.14473088,22.83262984,49.6999622724,14.37473088,4.19262984,14.973678,29.77,18.64,35.124101412,133.68,58.20473088,21.40262984,62.015024477,14.37473088,4.19262984,14.973678,43.83,17.21,47.0877160202,134.38,14.37473088,4.38262984,15.0279849676,14.37473088,4.19262984,14.973678,0.0,0.19,0.19,134.38
2021-06-16 09:00:00,43.01447904,16.72213972,46.1505727364,16.46447904,4.80213972,17.150499,26.55,11.92,29.1030737208,135.08,55.71447904,17.17213972,58.3008195248,16.46447904,4.80213972,17.150499,39.25,12.37,41.1531213883,136.83,16.46447904,4.98213972,17.2017669513,16.46447904,4.80213972,17.150499,0.0,0.18,0.18,136.83
2021-06-16 09:30:00,42.17425632,11.90957476,43.8235766125,19.404256320000002,5.65957476,20.212767,22.77,6.25,23.612187531,134.37,55.01425632,19.51957476,58.3744995461,19.404256320000002,5.65957476,20.212767,35.61,13.86,38.2121930802,135.44,19.404256320000002,5.84957476,20.2667878117,19.404256320000002,5.65957476,20.212767,0.0,0.19,0.19,135.44
2021-06-16 10:00:00,41.38046784,11.64055312,42.9865745972,21.67046784,6.32055312,22.573404,19.71,5.32,20.4153496174,133.45,54.16046784,21.28055312,58.1912211398,21.67046784,6.32055312,22.573404,32.49,14.96,35.768725166,134.56,21.67046784,6.51055312,22.6273391792,21.67046784,6.32055312,22.573404,0.0,0.19,0.19,134.56
2021-06-16 10:30:00,40.10504128,13.29938704,42.25266893,23.65504128,6.89938704,24.640668,16.45,6.4,17.6511331081,133.77,50.26504128,19.18938704,53.8034102065,23.65504128,6.89938704,24.640668,26.61,12.29,29.3110252294,134.85,23.65504128,7.08938704,24.694541635,23.65504128,6.89938704,24.640668,0.0,0.19,0.19,134.85
2021-06-16 11:00:00,38.60464096,13.62927028,40.9398987788,24.37464096,7.10927028,25.390251,14.23,6.52,15.6525812568,133.87,48.01464096,18.88927028,51.5966111119,24.37464096,7.10927028,25.390251,23.64,11.78,26.4124591812,135.25,24.37464096,7.28927028,25.4412378461,24.37464096,7.10927028,25.390251,0.0,0.18,0.18,135.25
2021-06-16 11:30:00,39.19691936,11.68160148,40.9005904658,23.69691936,6.91160148,24.684291,15.5,4.77,16.2173641508,133.57,50.99691936,21.67160148,55.4106857467,23.69691936,6.91160148,24.684291,27.3,14.76,31.034619379,134.99,23.69691936,7.10160148,24.7381634471,23.69691936,6.91160148,24.684291,0.0,0.19,0.19,134.99
2021-06-16 12:00:00,38.25577856,11.21710208,39.8663764632,25.63577856,7.47710208,26.703936,12.62,3.74,13.1625225546,133.45,49.21577856,22.83710208,54.2561156984,25.63577856,7.47710208,26.703936,23.58,15.36,28.1415351394,134.56,25.63577856,7.66710208,26.7577576916,25.63577856,7.47710208,26.703936,0.0,0.19,0.19,134.56
2021-06-16 12:30:00,38.0647296,11.259712799999999,39.6951479637,25.6447296,7.4797128,26.71326,12.42,3.7800000000000002,12.9824805026,133.31,49.5647296,23.2497128,54.7467950259,25.6447296,7.4797128,26.71326,23.92,15.77,28.6506422267,134.44,25.6447296,7.6597128,26.7642178372,25.6447296,7.4797128,26.71326,0.0,0.18,0.18,134.44
2021-06-16 13:00:00,36.9785856,12.1116708,38.9115453631,25.7885856,7.5216708,26.86311,11.19,4.59,12.0948005358,133.31,48.7985856,22.6316708,53.7912119194,25.7885856,7.5216708,26.86311,23.01,15.11,27.5276624507,134.44,25.7885856,7.7116708,26.9169280152,25.7885856,7.5216708,26.86311,0.0,0.19,0.19,134.44
2021-06-16 13:30:00,37.40676768,11.72530724,39.2013915332,25.52676768,7.44530724,26.590383,11.88,4.28,12.6274621362,133.72,49.42676768,22.98530724,54.5099047166,25.52676768,7.44530724,26.590383,23.9,15.54,28.5079217061,134.87,25.52676768,7.63530724,26.6442073411,25.52676768,7.44530724,26.590383,0.0,0.19,0.19,134.87
2021-06-16 14:00:00,36.48380032,12.19069176,38.4666173633,25.85380032,7.54069176,26.931042,10.63,4.65,11.6025600623,133.52,47.49380032,22.40069176,52.5114469441,25.85380032,7.54069176,26.931042,21.64,14.86,26.2508895087,134.64,25.85380032,7.72069176,26.9819953347,25.85380032,7.54069176,26.931042,0.0,0.18,0.18,134.64
2021-06-16 14:30:00,35.76482816,13.31057488,38.1614247238,26.98482816,7.87057488,28.109196,8.78,5.44,10.328697885,133.76,45.10482816,20.91057488,49.7161710629,26.98482816,7.87057488,28.109196,18.12,13.04,22.3243364963,134.97,26.98482816,8.06057488,28.1629866708,26.98482816,7.87057488,28.109196,0.0,0.19,0.19,134.97
2021-06-16 15:00:00,36.23430048,12.40833764,38.3000179408,25.19430048,7.3483376400000004,26.244063,11.04,5.06,12.1443484798,133.76,47.80430048,21.76833764,52.5272469104,25.19430048,7.3483376400000004,26.244063,22.61,14.42,26.8169442704,135.14,25.19430048,7.53833764,26.2978955632,25.19430048,7.3483376400000004,26.244063,0.0,0.19,0.19,135.14
2021-06-16 15:30:00,36.6415648,12.4367064,38.69464998,23.6115648,6.8867064,24.59538,13.03,5.55,14.1627469087,133.67,48.1015648,20.7867064,52.4008368174,23.6115648,6.8867064,24.59538,24.49,13.9,28.1597247856,134.84,23.6115648,7.0667064,24.6463857725,23.6115648,6.8867064,24.59538,0.0,0.18,0.18,134.84
2021-06-16 16:00:00,41.0637072,13.0231646,43.0793554409,19.0737072,5.5631646,19.868445,21.99,7.46,23.2209323672,133.99,51.9537072,17.0731646,54.6871158618,19.0737072,5.5631646,19.868445,32.88,11.51,34.8363961971,135.2,19.0737072,5.7531646,19.9224799979,19.0737072,5.5631646,19.868445,0.0,0.19,0.19,135.2
2021-06-16 16:30:00,40.61647072,14.03605396,42.9733464431,22.78647072,6.64605396,23.735907,17.83,7.39,19.3008030921,133.99,50.94647072,17.71605396,53.9388676813,22.78647072,6.64605396,23.735907,28.16,11.07,30.2577345484,135.34,22.78647072,6.83605396,23.7898062543,22.78647072,6.64605396,23.735907,0.0,0.19,0.19,135.34
2021-06-16 17:00:00,43.51051904,13.97598472,45.7000373744,20.42051904,5.95598472,21.271374,23.09,8.02,24.4431687798,133.99,54.51051904,16.41598472,56.9287382641,20.42051904,5.95598472,21.271374,34.09,10.46,35.6586553308,135.34,20.42051904,6.13598472,21.3224742079,20.42051904,5.95598472,21.271374,0.0,0.18,0.18,135.34
2021-06-16 17:30:00,45.5425296,13.9669878,47.6361076346,17.8525296,5.2069878,18.596385,27.69,8.76,29.0426186836,133.84,56.4625296,14.9569878,58.4100054176,17.8525296,5.2069878,18.596385,38.61,9.75,39.8220366129,135.13,17.8525296,5.3969878,18.6504769492,17.8525296,5.2069878,18.596385,0.0,0.19,0.19,135.13
2021-06-16 18:00:00,46.97407008,13.58827044,48.8999422641,15.83407008,4.61827044,16.493823,31.14,8.97,32.4061799662,134.0,57.50407008,13.72827044,59.1200768355,15.83407008,4.61827044,16.493823,41.67,9.11,42.6542026065,135.33,15.83407008,4.79827044,16.5451254004,15.83407008,4.61827044,16.493823,0.0,0.18,0.18,135.33
2021-06-16 18:30:00,48.42743936,12.51633648,50.0187521021,13.18743936,3.84633648,13.736916,35.24,8.67,36.2908597308,134.06,60.53743936,13.97633648,62.1298603384,13.18743936,3.84633648,13.736916,47.35,10.13,48.42147664,135.49,13.18743936,4.03633648,13.7913222373,13.18743936,3.84633648,13.736916,0.0,0.19,0.19,135.49
2021-06-16 19:00:00,50.43565408,11.64123244,51.7616991143,10.25565408,2.99123244,10.682973,40.18,8.65,41.1005462251,133.69,62.32565408,12.79123244,63.6247026228,10.25565408,2.99123244,10.682973,52.07,9.8,52.9841948132,134.86,10.25565408,3.17123244,10.7347638911,10.25565408,2.99123244,10.682973,0.0,0.18,0.18,134.86
2021-06-16 19:30:00,51.86467648,10.79678064,52.9765527244,8.83467648,2.57678064,9.202788,43.03,8.22,43.8080962837,133.59,64.06467648,12.78678064,65.3282827849,8.83467648,2.57678064,9.202788,55.23,10.21,56.165799202,134.86,8.83467648,2.76678064,9.2577850275,8.83467648,2.57678064,9.202788,0.0,0.19,0.19,134.86
2021-06-16 20:00:00,49.88691552,11.69410036,51.239206896,7.55691552,2.20410036,7.871787,42.33,9.49,43.3807445764,133.34,60.96691552,10.84410036,61.9238185244,7.55691552,2.20410036,7.871787,53.41,8.64,54.1043223782,134.57,7.55691552,2.39410036,7.927085764,7.55691552,2.20410036,7.871787,0.0,0.19,0.19,134.57
2021-06-16 20:30:00,49.959103999999996,11.769322,51.3266890888,6.889104,2.009322,7.17615,43.07,9.76,44.1620028984,133.78,61.089104,10.289322,61.9495663806,6.889104,2.009322,7.17615,54.2,8.28,54.8288099451,135.18,6.889104,2.1893219999999998,7.2286156865,6.889104,2.009322,7.17615,0.0,0.18,0.18,135.18
2021-06-16 21:00:00,49.75569792,15.63957856,52.1557848473,6.37569792,1.85957856,6.6413519999999995,43.38,13.78,45.5160718868,134.02,57.49569792,7.42957856,57.9737347157,6.37569792,1.85957856,6.6413519999999995,51.12,5.57,51.4225563347,135.42,6.37569792,2.04957856,6.6970363774,6.37569792,1.85957856,6.6413519999999995,0.0,0.19,0.19,135.42
2021-06-16 21:30:00,51.46313056,15.87841308,53.8570126258,6.30313056,1.83841308,6.565761,45.16,14.04,47.2921473397,133.61,54.80313056,6.12841308,55.1447238279,6.30313056,1.83841308,6.565761,48.5,4.29,48.6893633148,134.87,6.30313056,2.02841308,6.6214737392,6.30313056,1.83841308,6.565761,0.0,0.19,0.19,134.87
2021-06-16 22:00:00,50.93828544,16.21824992,53.4578390326,6.26828544,1.82824992,6.529464,44.67,14.39,46.9305976949,133.21,54.17828544,5.8182499199999995,54.4898031319,6.26828544,1.82824992,6.529464,47.91,3.99,48.0758588067,134.67,6.26828544,2.02824992,6.5882622971,6.26828544,1.82824992,6.529464,0.0,0.2,0.2,134.67
2021-06-16 22:30:00,51.19107392,14.97864656,53.337471836,5.00107392,1.45864656,5.209452,46.19,13.52,48.128021983,133.61,54.05107392,6.14864656,54.3996732198,5.00107392,1.45864656,5.209452,49.05,4.69,49.2737110435,135.09,5.00107392,1.64864656,5.2658119823,5.00107392,1.45864656,5.209452,0.0,0.19,0.19,135.09
2021-06-16 23:00:00,49.16612896,15.47095428,51.5427847836,4.90612896,1.43095428,5.110551,44.26,14.04,46.4334922227,133.56,51.77612896,5.52095428,52.0696501452,4.90612896,1.43095428,5.110551,46.87,4.09,47.048113671,135.09,4.90612896,1.63095428,5.1701173329,4.90612896,1.43095428,5.110551,0.0,0.2,0.2,135.09
2021-06-16 23:30:00,46.93404096,15.92659528,49.5626940152,4.9940409599999995,1.45659528,5.202126,41.94,14.47,44.3660286706,133.96,50.52404096,5.95659528,50.8739593727,4.9940409599999995,1.45659528,5.202126,45.53,4.5,45.7518404001,135.52,4.9940409599999995,1.64659528,5.2584903847,4.9940409599999995,1.45659528,5.202126,0.0,0.19,0.19,135.52
2021-06-17 00:00:00,43.56984512,17.10703816,46.807928371,5.02984512,1.46703816,5.239422,38.54,15.64,41.592561835,134.26,46.30984512,4.31703816,46.510628608,5.02984512,1.46703816,5.239422,41.28,2.85,41.3782660342,135.62,5.02984512,1.65703816,5.2957640992,5.02984512,1.46703816,5.239422,0.0,0.19,0.19,135.62
2021-06-17 00:30:00,40.46146336,18.59834348,44.5312070062,5.17146336,1.50834348,5.386941,35.29,17.09,39.2103583253,134.58,42.99146336,3.04834348,43.0994004576,5.17146336,1.50834348,5.386941,37.82,1.54,37.8513407953,136.13,5.17146336,1.6983434800000001,5.4431979442,5.17146336,1.50834348,5.386941,0.0,0.19,0.19,136.13
2021-06-17 01:00:00,40.3125824,18.4620032,44.3390331639,5.0125824,1.4620032,5.22144,35.3,17.0,39.1802246037,135.23,43.2925824,3.6320031999999998,43.4446675451,5.0125824,1.4620032,5.22144,38.28,2.17,38.3414566755,136.8,5.0125824,1.6620032,5.2809314475,5.0125824,1.4620032,5.22144,0.0,0.2,0.2,136.8
2021-06-17 01:30:00,38.36038496,18.75636228,42.7003543341,4.65038496,1.35636228,4.844151,33.71,17.4,37.9357891706,135.66,40.92038496,2.76636228,41.0137862863,4.65038496,1.35636228,4.844151,36.27,1.4100000000000001,36.2973966009,137.12,4.65038496,1.5463622799999999,4.9007465326,4.65038496,1.35636228,4.844151,0.0,0.19,0.19,137.12
2021-06-17 02:00:00,41.91074592,7.27146756,42.5368647651,3.33074592,0.97146756,3.469527,38.58,6.3,39.0910015221,135.91,43.83074592,7.77146756,44.5143796535,3.33074592,0.97146756,3.469527,40.5,6.8,41.0668966444,137.35,3.33074592,1.16146756,3.5274459991000002,3.33074592,0.97146756,3.469527,0.0,0.19,0.19,137.35
2021-06-17 02:30:00,43.04988864,6.50871752,43.5391354493,1.46988864,0.42871752,1.531134,41.58,6.08,42.022170339,134.56,45.34988864,6.5387175200000005,45.8188523041,1.46988864,0.42871752,1.531134,43.88,6.11,44.3033463747,134.59,1.46988864,0.62871752,1.5987052055,1.46988864,0.42871752,1.531134,0.0,0.2,0.2,134.59
2021-06-17 03:00:00,43.96821088,6.09489484,44.3886394373,0.90821088,0.26489484,0.9460529999999999,43.06,5.83,43.4528767747,134.68,46.50821088,5.98489484,46.8917119063,0.90821088,0.26489484,0.9460529999999999,45.6,5.72,45.9573541449,134.68,0.90821088,0.45489484,1.0157639086,0.90821088,0.26489484,0.9460529999999999,0.0,0.19,0.19,134.68
2021-06-17 03:30:00,44.01626272,5.92640996,44.4134407455,1.01626272,0.29640996000000003,1.058607,43.0,5.63,43.3670024327,134.73,47.43626272,5.32640996,47.7343656489,1.01626272,0.29640996000000003,1.058607,46.42,5.03,46.6917262478,134.61,1.01626272,0.49640996,1.1310228841,1.01626272,0.29640996000000003,1.058607,0.0,0.2,0.2,134.61
2021-06-17 04:00:00,44.48688192,4.82909056,44.7482153678,1.19688192,0.34909056,1.246752,43.29,4.48,43.5211959854,134.73,50.08688192,1.9490905600000001,50.1247912163,1.19688192,0.34909056,1.246752,48.89,1.6,48.9161742167,134.61,1.19688192,0.53909056,1.3126861629,1.19688192,0.34909056,1.246752,0.0,0.19,0.19,134.61
2021-06-17 04:30:00,45.77226656,4.58191108,46.0010249362,1.17226656,0.34191108000000003,1.221111,44.6,4.24,44.8010892725,134.4,51.64226656,1.7319110800000002,51.671299688,1.17226656,0.34191108000000003,1.221111,50.47,1.3900000000000001,50.4891374456,134.0,1.17226656,0.54191108,1.2914629326,1.17226656,0.34191108000000003,1.221111,0.0,0.2,0.2,134.0
2021-06-17 05:00:00,46.8974416,3.4092538,47.021197774,0.9574416,0.2792538,0.997335,45.94,3.13,46.0465036675,134.4,52.8674416,0.9892538,52.876696232,0.9574416,0.2792538,0.997335,51.91,0.71,51.9148552921,134.0,0.9574416,0.4692538,1.0662521026,0.9574416,0.2792538,0.997335,0.0,0.19,0.19,134.0
2021-06-17 05:30:00,47.23452448,3.71006964,47.3800054832,0.99452448,0.29006964,1.035963,46.24,3.42,46.3663024189,134.34,49.61452448,5.23006964,49.8894244085,0.99452448,0.29006964,1.035963,48.62,4.94,48.8703181901,133.92,0.99452448,0.48006964,1.1043304762,0.99452448,0.29006964,1.035963,0.0,0.19,0.19,133.92
2021-06-17 06:00:00,45.78557312,5.57079216,46.1232309278,1.30557312,0.38079216,1.359972,44.48,5.19,44.7817652622,134.21,45.54557312,7.35079216,46.1349474499,1.30557312,0.38079216,1.359972,44.24,6.97,44.7856952609,134.15,1.30557312,0.58079216,1.428929916,1.30557312,0.38079216,1.359972,0.0,0.2,0.2,134.15
2021-06-17 06:30:00,48.66705152,4.50622336,48.875228415,1.42705152,0.41622336,1.486512,47.24,4.09,47.416723843,133.66,48.70705152,6.20622336,49.1008561653,1.42705152,0.41622336,1.486512,47.28,5.79,47.6332079541,133.86,1.42705152,0.60622336,1.5504782497,1.42705152,0.41622336,1.486512,0.0,0.19,0.19,133.86
2021-06-17 07:00:00,51.99268544,3.08619992,52.0842007638,1.8726854400000001,0.5461999200000001,1.950714,50.12,2.54,50.1843202604,133.66,52.18268544,4.75619992,52.3989894693,1.8726854400000001,0.5461999200000001,1.950714,50.31,4.21,50.4858415796,133.86,1.8726854400000001,0.73619992,2.0121980716,1.8726854400000001,0.5461999200000001,1.950714,0.0,0.19,0.19,133.86
2021-06-17 07:30:00,54.33792928,3.42314604,54.4456470918,2.78792928,0.81314604,2.904093,51.55,2.61,51.6160304557,133.31,55.76792928,4.25314604,55.9298774129,2.78792928,0.81314604,2.904093,52.98,3.44,53.0915624181,133.5,2.78792928,1.00314604,2.9629126966,2.78792928,0.81314604,2.904093,0.0,0.19,0.19,133.5
2021-06-17 08:00:00,57.7009664,1.9573652,57.7341562857,2.6309664,0.7673652,2.74059,55.07,1.19,55.082855772,133.57,59.2609664,2.5273652,59.3148355263,2.6309664,0.7673652,2.74059,56.63,1.76,56.6573428604,133.6,2.6309664,0.9673651999999999,2.8031731356,2.6309664,0.7673652,2.74059,0.0,0.2,0.2,133.6
2021-06-17 08:30:00,60.44349312,1.6068521599999999,60.4648479235,3.38349312,0.98685216,3.524472,57.06,0.62,57.0633682847,133.45,62.37349312,1.77685216,62.3987968441,3.38349312,0.98685216,3.524472,58.99,0.79,58.9952896425,133.44,3.38349312,1.17685216,3.5823186206,3.38349312,0.98685216,3.524472,0.0,0.19,0.19,133.44
2021-06-17 09:00:00,61.440176,1.974218,61.4718859612,3.820176,1.114218,3.97935,57.62,0.86,57.6264175531,133.36,62.710176,1.764218,62.7349873603,3.820176,1.114218,3.97935,58.89,0.65,58.8935870872,133.28,3.820176,1.304218,4.0366730438,3.820176,1.114218,3.97935,0.0,0.19,0.19,133.28
2021-06-17 09:30:00,63.08539072,2.16323896,63.1224692569,3.88539072,1.13323896,4.047282,59.2,1.03,59.2089596261,133.36,64.24539072,1.6632389600000002,64.2669167815,3.88539072,1.13323896,4.047282,60.36,0.53,60.3623268273,133.38,3.88539072,1.33323896,4.1077715579,3.88539072,1.13323896,4.047282,0.0,0.2,0.2,133.38
2021-06-17 10:00:00,61.72052448,2.17556964,61.7588556026,4.99052448,1.45556964,5.198463,56.73,0.72,56.7345688271,133.27,62.97052448,1.99556964,63.0021368802,4.99052448,1.45556964,5.198463,57.98,0.54,57.9825146057,133.26,4.99052448,1.6455696400000002,5.2548295905,4.99052448,1.45556964,5.198463,0.0,0.19,0.19,133.26
2021-06-17 10:30:00,63.27416096,2.9316302800000003,63.3420389733,4.87416096,1.42163028,5.077251,58.4,1.51,58.4195181425,133.52,64.20416096,2.07163028,64.2375741805,4.87416096,1.42163028,5.077251,59.33,0.65,59.3335604865,133.56,4.87416096,1.61163028,5.1336923577,4.87416096,1.42163028,5.077251,0.0,0.19,0.19,133.56
2021-06-17 11:00:00,64.52756768,3.69470724,64.6332565502,4.74756768,1.38470724,4.945383,59.78,2.31,59.8246144994,133.52,67.03756768,3.71470724,67.1404090718,4.74756768,1.38470724,4.945383,62.29,2.33,62.3335623882,133.56,4.74756768,1.58470724,5.0050670238,4.74756768,1.38470724,4.945383,0.0,0.2,0.2,133.56
2021-06-17 11:30:00,64.34328128,11.98470704,65.4499125187,5.43328128,1.58470704,5.659668,58.91,10.4,59.8209670601,133.61,70.13328128,16.38470704,72.0217728738,5.43328128,1.58470704,5.659668,64.7,14.8,66.3711533725,133.53,5.43328128,1.77470704,5.7157790847,5.43328128,1.58470704,5.659668,0.0,0.19,0.19,133.53
2021-06-17 12:00:00,63.5979552,12.9944036,64.9118974499,6.8379552,1.9944036,7.12287,56.76,11.0,57.816066971,134.85,71.0079552,23.6044036,74.8284542871,6.8379552,1.9944036,7.12287,64.17,21.61,67.7110109214,136.18,6.8379552,2.1844036,7.1783877302,6.8379552,1.9944036,7.12287,0.0,0.19,0.19,136.18
2021-06-17 12:30:00,59.94188096,10.68596528,60.8869357661,7.15188096,2.08596528,7.449876,52.79,8.6,53.4859243166,135.24,63.24188096,11.07596528,64.2044586788,7.15188096,2.08596528,7.449876,56.09,8.99,56.8058817377,136.89,7.15188096,2.28596528,7.5083312745,7.15188096,2.08596528,7.449876,0.0,0.2,0.2,136.89
2021-06-17 13:00:00,62.50953536,4.74736448,62.6895484146,5.09953536,1.48736448,5.312016,57.41,3.26,57.5024842942,134.96,64.01953536,6.75736448,64.375172873,5.09953536,1.48736448,5.312016,58.92,5.27,59.1552136333,136.19,5.09953536,1.67736448,5.3683156098,5.09953536,1.48736448,5.312016,0.0,0.19,0.19,136.19
2021-06-17 13:30:00,61.62385152,4.84862336,61.8143043692,4.62385152,1.34862336,4.816512,57.0,3.5,57.1073550429,134.21,62.86385152,6.03862336,63.153216862,4.62385152,1.34862336,4.816512,58.24,4.69,58.4285349808,135.01,4.62385152,1.5386233599999999,4.8731267912,4.62385152,1.34862336,4.816512,0.0,0.19,0.19,135.01
2021-06-17 14:00:00,60.28317216,5.00009188,60.4901790746,4.66317216,1.3600918800000001,4.857471,55.62,3.64,55.7389809738,134.21,61.30317216,6.00009188,61.5961039307,4.66317216,1.3600918800000001,4.857471,56.64,4.64,56.8297386938,135.01,4.66317216,1.5600918799999999,4.9172208887,4.66317216,1.3600918800000001,4.857471,0.0,0.2,0.2,135.01
2021-06-17 14:30:00,58.60589728,6.85797004,59.0057874201,6.81589728,1.98797004,7.099893,51.79,4.87,52.0184678744,134.45,59.89589728,5.34797004,60.1341774245,6.81589728,1.98797004,7.099893,53.08,3.36,53.1862388217,135.26,6.81589728,2.17797004,7.1554181727,6.81589728,1.98797004,7.099893,0.0,0.19,0.19,135.26
2021-06-17 15:00:00,56.73814464,7.47237552,57.2280827313,7.20814464,2.10237552,7.508484,49.53,5.37,49.8202549171,134.45,57.59814464,4.88237552,57.8047044512,7.20814464,2.10237552,7.508484,50.39,2.7800000000000002,50.466627587,135.26,7.20814464,2.29237552,7.563883571,7.20814464,2.10237552,7.508484,0.0,0.19,0.19,135.26
2021-06-17 15:30:00,55.1634,5.853075,55.4730491907,6.5934,1.9230749999999999,6.868125,48.57,3.93,48.7287369013,134.3,62.6234,5.443075,62.8595043968,6.5934,1.9230749999999999,6.868125,56.03,3.52,56.1404604541,135.08,6.5934,2.123075,6.9267864855,6.5934,1.9230749999999999,6.868125,0.0,0.2,0.2,135.08
2021-06-17 16:00:00,58.57908512,7.17848316,59.0172841969,5.78908512,1.68848316,6.030297,52.79,5.49,53.0747039558,134.3,59.99908512,4.73848316,60.1859073031,5.78908512,1.68848316,6.030297,54.21,3.05,54.2957327973,135.08,5.78908512,1.87848316,6.086230813,5.78908512,1.68848316,6.030297,0.0,0.19,0.19,135.08
2021-06-17 16:30:00,60.38796512,8.24482316,60.948202929,6.90796512,2.01482316,7.195797,53.48,6.23,53.8416502347,134.47,61.82796512,4.28482316,61.9762614264,6.90796512,2.01482316,7.195797,54.92,2.27,54.9668927628,135.29,6.90796512,2.20482316,7.2512914206,6.90796512,2.01482316,7.195797,0.0,0.19,0.19,135.29
2021-06-17 17:00:00,57.72062784,9.94018312,58.5702835805,11.52062784,3.36018312,12.000654,46.2,6.58,46.6662233312,134.43,58.85062784,5.24018312,59.0834656761,11.52062784,3.36018312,12.000654,47.33,1.88,47.3673231247,135.19,11.52062784,3.56018312,12.0581826855,11.52062784,3.36018312,12.000654,0.0,0.2,0.2,135.19
2021-06-17 17:30:00,58.79778016,9.96393588,59.636054279,12.04778016,3.51393588,12.549771,46.75,6.45,47.1928490346,134.49,60.11778016,5.56393588,60.3747039234,12.04778016,3.51393588,12.549771,48.07,2.05,48.1136924378,135.26,12.04778016,3.70393588,12.6042908482,12.04778016,3.51393588,12.549771,0.0,0.19,0.19,135.26
2021-06-17 18:00:00,60.23513568,9.35608124,60.9574263446,9.17513568,2.6760812400000002,9.557433,51.06,6.68,51.4951065636,134.29,61.69513568,4.48608124,61.8580204296,9.17513568,2.6760812400000002,9.557433,52.52,1.81,52.5511798155,135.01,9.17513568,2.8660812399999998,9.612363727,9.17513568,2.6760812400000002,9.557433,0.0,0.19,0.19,135.01
2021-06-17 18:30:00,62.44352064,8.39144352,63.004837864,5.83352064,1.70144352,6.076584,56.61,6.69,57.0039314434,134.35,63.10352064,2.89144352,63.1697297983,5.83352064,1.70144352,6.076584,57.27,1.19,57.2823620323,135.18,5.83352064,1.8914435200000002,6.1324971786999996,5.83352064,1.70144352,6.076584,0.0,0.19,0.19,135.18
2021-06-17 19:00:00,60.10883648,9.41466064,60.8416638328,4.67883648,1.3646606399999999,4.873788,55.43,8.05,56.0114934634,134.18,61.20883648,2.05466064,61.2433122355,4.67883648,1.3646606399999999,4.873788,56.53,0.6900000000000001,56.5342108816,134.98,4.67883648,1.56466064,4.9335254864,4.67883648,1.3646606399999999,4.873788,0.0,0.2,0.2,134.98
2021-06-17 19:30:00,61.3514048,8.7858264,61.9772992027,3.7914048,1.1058264,3.94938,57.56,7.68,58.0700955742,134.52,62.7714048,1.8558264,62.7988324111,3.7914048,1.1058264,3.94938,58.98,0.75,58.9847683729,135.34,3.7914048,1.2958264,4.0067338839,3.7914048,1.1058264,3.94938,0.0,0.19,0.19,135.34
2021-06-17 20:00:00,57.8592864,10.4268752,58.7912982435,4.3092863999999995,1.2568752,4.48884,53.55,9.17,54.3294708239,134.56,58.9292864,2.3468752,58.976000363,4.3092863999999995,1.2568752,4.48884,54.62,1.09,54.6308749701,135.34,4.3092863999999995,1.4468752,4.5457009494000005,4.3092863999999995,1.2568752,4.48884,0.0,0.19,0.19,135.34
2021-06-17 20:30:00,56.76106528,10.40489404,57.7068483952,3.65106528,1.06489404,3.803193,53.11,9.34,53.9250192397,134.65,58.32106528,2.03489404,58.356554466,3.65106528,1.06489404,3.803193,54.67,0.97,54.6786045908,135.44,3.65106528,1.26489404,3.8639661763,3.65106528,1.06489404,3.803193,0.0,0.2,0.2,135.44
2021-06-17 21:00:00,55.52215648,9.16729564,56.2738764396,1.36215648,0.39729564,1.4189129999999999,54.16,8.77,54.8654581681,134.29,56.54215648,1.26729564,56.5563568279,1.36215648,0.39729564,1.4189129999999999,55.18,0.87,55.186858037,135.02,1.36215648,0.58729564,1.4833699622,1.36215648,0.39729564,1.4189129999999999,0.0,0.19,0.19,135.02
2021-06-17 21:30:00,55.57824064,2.03615352,55.6155261936,1.11824064,0.32615352000000003,1.164834,54.46,1.71,54.4868396955,133.68,55.43824064,10.18615352,56.3662687145,1.11824064,0.32615352000000003,1.164834,54.32,9.86,55.2076262848,134.58,1.11824064,0.51615352,1.2316154371999999,1.11824064,0.32615352000000003,1.164834,0.0,0.19,0.19,134.58
2021-06-17 22:00:00,56.29734176,0.6617246800000001,56.3012306153,0.89734176,0.26172468,0.934731,55.4,0.4,55.4014440245,134.99,55.43734176,12.02172468,56.7258382547,0.89734176,0.26172468,0.934731,54.54,11.76,55.7934512286,134.7,0.89734176,0.45172468,1.0046280012,0.89734176,0.26172468,0.934731,0.0,0.19,0.19,134.7
2021-06-17 22:30:00,53.6278912,0.8548015999999999,53.634703321,0.9078912,0.26480159999999997,0.9457200000000001,52.72,0.59,52.7233013003,136.17,53.1978912,12.8148016,54.7196013159,0.9078912,0.26480159999999997,0.9457200000000001,52.29,12.55,53.7749625755,135.72,0.9078912,0.4548016,1.0154363232,0.9078912,0.26480159999999997,0.9457200000000001,0.0,0.19,0.19,135.72
2021-06-17 23:00:00,51.3547344,1.4222142,51.3744239727,0.8647344,0.2522142,0.9007649999999999,50.49,1.17,50.5035543304,136.17,50.8547344,13.6022142,52.6424186568,0.8647344,0.2522142,0.9007649999999999,49.99,13.35,51.7418843878,135.72,0.8647344,0.4422142,0.9712460971,0.8647344,0.2522142,0.9007649999999999,0.0,0.19,0.19,135.72
2021-06-17 23:30:00,49.51478432,3.93097876,49.6705794235,0.89478432,0.26097876000000003,0.932067,48.62,3.67,48.7583151883,136.8,48.83478432,12.33097876,50.367541103,0.89478432,0.26097876000000003,0.932067,47.94,12.07,49.4361052268,136.32,0.89478432,0.46097876,1.0065487551,0.89478432,0.26097876000000003,0.932067,0.0,0.2,0.2,136.32
2021-06-18 00:00:00,45.16983936,14.53328648,47.4502982469,0.79983936,0.23328648000000002,0.833166,44.37,14.3,46.6174527404,137.43,46.72983936,3.87328648,46.890086743,0.79983936,0.23328648000000002,0.833166,45.93,3.64,46.0740111126,137.03,0.79983936,0.42328648,0.9049389184000001,0.79983936,0.23328648000000002,0.833166,0.0,0.19,0.19,137.03
2021-06-18 00:30:00,43.70369536,14.545244480000001,46.0605810331,0.94369536,0.27524448,0.983016,42.76,14.27,45.0782708187,135.74,45.09369536,4.04524448,45.274776246,0.94369536,0.27524448,0.983016,44.15,3.77,44.3106691441,136.36,0.94369536,0.47524448,1.0566069507,0.94369536,0.27524448,0.983016,0.0,0.2,0.2,136.36
2021-06-18 01:00:00,42.86849056,14.56664308,45.2757614349,0.94849056,0.27664308,0.988011,41.92,14.29,44.2887175249,135.56,44.34849056,3.92664308,44.5219849156,0.94849056,0.27664308,0.988011,43.4,3.65,43.5532145771,136.2,0.94849056,0.46664308,1.0570667465,0.94849056,0.27664308,0.988011,0.0,0.19,0.19,136.2
2021-06-18 01:30:00,40.72474432,15.68263376,43.6400023096,0.9347443200000001,0.27263376,0.973692,39.79,15.41,42.6698043117,135.44,42.28474432,4.94263376,42.5726347633,0.9347443200000001,0.27263376,0.973692,41.35,4.67,41.6128754113,136.03,0.9347443200000001,0.47263376,1.0474395519,0.9347443200000001,0.27263376,0.973692,0.0,0.2,0.2,136.03
2021-06-18 02:00:00,41.23434464,15.25585052,43.9660340829,1.01434464,0.29585052,1.056609,40.22,14.96,42.9121195002,135.88,42.94434464,4.38585052,43.1677243012,1.01434464,0.29585052,1.056609,41.93,4.09,42.1290042607,136.51,1.01434464,0.48585052,1.1246980824,1.01434464,0.29585052,1.056609,0.0,0.19,0.19,136.51
2021-06-18 02:30:00,40.84504384,15.54522112,43.7032207733,1.11504384,0.32522112000000003,1.1615039999999999,39.73,15.22,42.5455203282,135.88,42.41504384,4.76522112,42.6818846382,1.11504384,0.32522112000000003,1.1615039999999999,41.3,4.44,41.5379778035,136.49,1.11504384,0.51522112,1.2283222572,1.11504384,0.32522112000000003,1.1615039999999999,0.0,0.19,0.19,136.49
2021-06-18 03:00:00,40.95156736,15.10254048,43.6476528371,1.07156736,0.31254048,1.116216,39.88,14.79,42.5342038835,136.09,42.80156736,4.15254048,43.0025320291,1.07156736,0.31254048,1.116216,41.73,3.84,41.906306208,136.72,1.07156736,0.50254048,1.183555466,1.07156736,0.31254048,1.116216,0.0,0.19,0.19,136.72
2021-06-18 03:30:00,41.2805584,14.8134962,43.8580000853,1.0405584,0.3034962,1.083915,40.24,14.51,42.7761347015,136.3,44.2205584,2.5534962,44.2942222875,1.0405584,0.3034962,1.083915,43.18,2.25,43.2385811516,136.87,1.0405584,0.4834962,1.1474015684,1.0405584,0.3034962,1.083915,0.0,0.18,0.18,136.87
2021-06-18 04:00:00,41.1116672,14.5600696,43.6138144023,1.1316671999999999,0.33006959999999996,1.17882,39.98,14.23,42.4369332068,136.36,45.1216672,1.5700696,45.1489752869,1.1316671999999999,0.33006959999999996,1.17882,43.99,1.24,44.007473229,136.82,1.1316671999999999,0.5200696,1.2454489313,1.1316671999999999,0.33006959999999996,1.17882,0.0,0.19,0.19,136.82
2021-06-18 04:30:00,42.44575328,13.71167804,44.6055163201,0.96575328,0.28167804,1.005993,41.48,13.43,43.5999461009,136.14,47.77575328,0.78167804,47.7821475243,0.96575328,0.28167804,1.005993,46.81,0.5,46.812670293400004,136.49,0.96575328,0.46167804,1.0704326277,0.96575328,0.28167804,1.005993,0.0,0.18,0.18,136.49
2021-06-18 05:00:00,44.10660224,12.39734232,45.8157883023,1.15660224,0.33734232000000003,1.204794,42.95,12.06,44.611053563,135.74,50.49660224,3.41734232,50.6121039507,1.15660224,0.33734232000000003,1.204794,49.34,3.08,49.4360394854,135.98,1.15660224,0.52734232,1.271148561,1.15660224,0.33734232000000003,1.204794,0.0,0.19,0.19,135.98
2021-06-18 05:30:00,41.67964928,14.28198104,44.0586897959,1.06964928,0.31198104,1.114218,40.61,13.97,42.9456982712,135.52,45.51964928,4.25198104,45.717806305,1.06964928,0.31198104,1.114218,44.45,3.94,44.624277025,135.62,1.06964928,0.49198104000000004,1.1773677955,1.06964928,0.31198104,1.114218,0.0,0.18,0.18,135.62
2021-06-18 06:00:00,42.86599264,14.81841452,45.3550298633,1.36599264,0.39841452,1.422909,41.5,14.42,43.9338866935,135.72,45.42599264,3.59841452,45.5682937401,1.36599264,0.39841452,1.422909,44.06,3.2,44.1760523361,136.12,1.36599264,0.58841452,1.4873357186,1.36599264,0.39841452,1.422909,0.0,0.19,0.19,136.12
2021-06-18 06:30:00,43.551976,14.729743,45.9754275929,2.021976,0.589743,2.106225,41.53,14.14,43.8711807455,135.72,44.741976,4.509743,44.9686801931,2.021976,0.589743,2.106225,42.72,3.92,42.8994731902,136.27,2.021976,0.779743,2.1671146925,2.021976,0.589743,2.106225,0.0,0.19,0.19,136.27
2021-06-18 07:00:00,45.33604992,14.24426456,47.5211163085,4.02604992,1.1742645600000001,4.193802,41.31,13.07,43.3282932966,135.11,46.31604992,4.19426456,46.5055731648,4.02604992,1.1742645600000001,4.193802,42.29,3.02,42.3976945128,135.79,4.02604992,1.36426456,4.2509170479,4.02604992,1.1742645600000001,4.193802,0.0,0.19,0.19,135.79
2021-06-18 07:30:00,49.88282176,12.09873968,51.3290893021,5.41282176,1.57873968,5.638356,44.47,10.52,45.697388328,134.76,50.76282176,3.62873968,50.8923552678,5.41282176,1.57873968,5.638356,45.35,2.05,45.3963104228,135.42,5.41282176,1.76873968,5.6944779797,5.41282176,1.57873968,5.638356,0.0,0.19,0.19,135.42
2021-06-18 08:00:00,52.35413888,11.54412384,53.6117771865,6.97413888,2.03412384,7.264728,45.38,9.51,46.365768623,134.46,53.24413888,3.79412384,53.3791504315,6.97413888,2.03412384,7.264728,46.27,1.76,46.3034609938,135.26,6.97413888,2.22412384,7.3202008151,6.97413888,2.03412384,7.264728,0.0,0.19,0.19,135.26
2021-06-18 08:30:00,55.4671152,8.8591586,56.170148297,7.6771152,2.2391586,7.996995,47.79,6.62,48.2463314668,134.2,56.5071152,3.4391586,56.6116761817,7.6771152,2.2391586,7.996995,48.83,1.2,48.8447428082,135.04,7.6771152,2.4291586,8.0522611295,7.6771152,2.2391586,7.996995,0.0,0.19,0.19,135.04
2021-06-18 09:00:00,57.344088,8.025359,57.9029430654,7.904088,2.305359,8.233425,49.44,5.72,49.7697900337,133.91,57.474088,3.915359,57.6072983877,7.904088,2.305359,8.233425,49.57,1.6099999999999999,49.5961389626,134.72,7.904088,2.495359,8.2886321942,7.904088,2.305359,8.233425,0.0,0.19,0.19,134.72
2021-06-18 09:30:00,57.28616416,9.35929788,58.0456808124,9.66616416,2.81929788,10.068921,47.62,6.54,48.0669949133,134.03,58.24616416,3.86929788,58.3745415865,9.66616416,2.81929788,10.068921,48.58,1.05,48.5913459373,134.92,9.66616416,3.01929788,10.126741295,9.66616416,2.81929788,10.068921,0.0,0.2,0.2,134.92
2021-06-18 10:00:00,57.58661472,8.19484596,58.1667748394,8.65661472,2.52484596,9.017307,48.93,5.67,49.257423806,133.91,57.66661472,3.98484596,57.8041300479,8.65661472,2.52484596,9.017307,49.01,1.46,49.0317417598,134.73,8.65661472,2.71484596,9.0723407672,8.65661472,2.52484596,9.017307,0.0,0.19,0.19,134.73
2021-06-18 10:30:00,58.64927264,7.82645452,59.1691690964,8.07927264,2.3564545199999998,8.415909,50.57,5.47,50.8649761624,133.97,59.09927264,4.27645452,59.2537938856,8.07927264,2.3564545199999998,8.415909,51.02,1.92,51.0561142274,134.91,8.07927264,2.54645452,8.4710729553,8.07927264,2.3564545199999998,8.415909,0.0,0.19,0.19,134.91
2021-06-18 11:00:00,57.71492448,9.35726964,58.4685471245,10.58492448,3.08726964,11.025963,47.13,6.27,47.5452395093,133.8,58.08492448,4.25726964,58.2407314226,10.58492448,3.08726964,11.025963,47.5,1.17,47.5144072887,134.72,10.58492448,3.27726964,11.0806643547,10.58492448,3.08726964,11.025963,0.0,0.19,0.19,134.72
2021-06-18 11:30:00,58.6383904,9.1461972,59.347398864,11.1983904,3.2661972,11.66499,47.44,5.88,47.8030124574,134.13,59.3883904,4.8361972,59.58497896,11.1983904,3.2661972,11.66499,48.19,1.57,48.2155680253,135.07,11.1983904,3.4561972,11.7196094916,11.1983904,3.2661972,11.66499,0.0,0.19,0.19,135.07
2021-06-18 12:00:00,59.02133952,8.67330736,59.6552158599,9.13133952,2.66330736,9.511811999999999,49.89,6.01,50.2506935276,134.13,59.33133952,4.10330736,59.4730609648,9.13133952,2.66330736,9.511811999999999,50.2,1.44,50.2206491396,134.96,9.13133952,2.85330736,9.5667509804,9.13133952,2.66330736,9.511811999999999,0.0,0.19,0.19,134.96
2021-06-18 12:30:00,56.57369536,9.96899448,57.4453118856,10.93369536,3.18899448,11.389266,45.64,6.78,46.1408495804,134.0,56.91369536,3.76899448,57.0383558575,10.93369536,3.18899448,11.389266,45.98,0.58,45.9836579667,134.91,10.93369536,3.3789944800000002,11.4439196922,10.93369536,3.18899448,11.389266,0.0,0.19,0.19,134.91
2021-06-18 13:00:00,57.84052864,9.83598752,58.6708906004,10.82052864,3.15598752,11.271384,47.02,6.68,47.4921340856,133.94,58.01052864,3.75598752,58.1319952809,10.82052864,3.15598752,11.271384,47.19,0.6000000000000001,47.1938142133,134.87,10.82052864,3.34598752,11.3260528223,10.82052864,3.15598752,11.271384,0.0,0.19,0.19,134.87
2021-06-18 13:30:00,55.86889792,10.59092856,56.8638859256,13.16889792,3.84092856,13.717602,42.7,6.75,43.2302266938,134.02,56.50889792,4.68092856,56.7024394212,13.16889792,3.84092856,13.717602,43.34,0.84,43.3481395218,134.91,13.16889792,4.03092856,13.772009929,13.16889792,3.84092856,13.717602,0.0,0.19,0.19,134.91
2021-06-18 14:00:00,56.08596416,10.45757288,57.052574055,9.86596416,2.8775728799999998,10.277046,46.22,7.58,46.8374294769,134.09,56.33596416,3.55757288,56.4481813935,9.86596416,2.8775728799999998,10.277046,46.47,0.68,46.4749749865,134.91,9.86596416,3.06757288,10.3318561827,9.86596416,2.8775728799999998,10.277046,0.0,0.19,0.19,134.91
2021-06-18 14:30:00,55.39793248,11.02356364,56.4840674738,9.57793248,2.79356364,9.977013,45.82,8.23,46.5532523031,134.29,56.20793248,3.6735636400000002,56.3278505137,9.57793248,2.79356364,9.977013,46.63,0.88,46.638302928,135.2,9.57793248,2.99356364,10.0348499669,9.57793248,2.79356364,9.977013,0.0,0.2,0.2,135.2
2021-06-18 15:00:00,55.40398688,11.20116284,56.5249308816,9.12398688,2.6611628400000003,9.504153,46.28,8.54,47.0613429473,134.29,55.77398688,3.78116284,55.9020107412,9.12398688,2.6611628400000003,9.504153,46.65,1.12,46.6634428648,135.2,9.12398688,2.8511628399999998,9.5590933737,9.12398688,2.6611628400000003,9.504153,0.0,0.19,0.19,135.2
2021-06-18 15:30:00,52.8973424,13.3188082,54.5483224751,10.2473424,2.9888082,10.674315,42.65,10.33,43.8831562219,134.62,53.1573424,4.3088082,53.3316873832,10.2473424,2.9888082,10.674315,42.91,1.32,42.9302981588,135.32,10.2473424,3.1788082,10.7290655621,10.2473424,2.9888082,10.674315,0.0,0.19,0.19,135.32
2021-06-18 16:00:00,53.73870112,13.38587116,55.3807687268,10.16870112,2.96587116,10.592397,43.57,10.42,44.7986752036,134.62,54.03870112,3.87587116,54.177519286,10.16870112,2.96587116,10.592397,43.87,0.91,43.8794370976,135.32,10.16870112,3.1558711600000002,10.6471594919,10.16870112,2.96587116,10.592397,0.0,0.19,0.19,135.32
2021-06-18 16:30:00,59.9159568,10.3704874,60.8068161325,7.2359568,2.1104874,7.537455,52.68,8.26,53.3236345348,134.41,59.8859568,3.2604874,59.9746496441,7.2359568,2.1104874,7.537455,52.65,1.15,52.6625578566,135.1,7.2359568,2.3004873999999997,7.5928461784,7.2359568,2.1104874,7.537455,0.0,0.19,0.19,135.1
2021-06-18 17:00:00,59.75474688,11.76971784,60.9028409249,8.36474688,2.43971784,8.713278,51.39,9.33,52.2300775416,134.12,59.50474688,2.92971784,59.5768255941,8.36474688,2.43971784,8.713278,51.14,0.49,51.1423474236,134.76,8.36474688,2.62971784,8.7683753503,8.36474688,2.43971784,8.713278,0.0,0.19,0.19,134.76
2021-06-18 17:30:00,61.08459648,11.21009064,62.1047023927,8.91459648,2.60009064,9.286038,52.17,8.61,52.8757127612,134.14,61.15459648,3.28009064,61.2424988487,8.91459648,2.60009064,9.286038,52.24,0.68,52.24442554,134.78,8.91459648,2.79009064,9.3410190119,8.91459648,2.60009064,9.286038,0.0,0.19,0.19,134.78
2021-06-18 18:00:00,57.15915168,13.00141924,58.6191566216,9.15915168,2.67141924,9.540783,48.0,10.33,49.0989704576,134.14,58.05915168,3.8514192400000002,58.1867555717,9.15915168,2.67141924,9.540783,48.9,1.18,48.9142351468,134.78,9.15915168,2.86141924,9.5957167301,9.15915168,2.67141924,9.540783,0.0,0.19,0.19,134.78
2021-06-18 18:30:00,57.92211936,13.23270148,59.41444521,8.51211936,2.4827014800000002,8.866791,49.41,10.75,50.5659035319,134.25,58.03211936,3.64270148,58.1463339471,8.51211936,2.4827014800000002,8.866791,49.52,1.16,49.5335845664,134.92,8.51211936,2.6727014799999997,8.9218557038,8.51211936,2.4827014800000002,8.866791,0.0,0.19,0.19,134.92
2021-06-18 19:00:00,61.88972256,9.828669080000001,62.6653053486,7.70972256,2.24866908,8.030961,54.18,7.58,54.7076667388,134.39,64.96972256,6.7686690800000004,65.3213573851,7.70972256,2.24866908,8.030961,57.26,4.52,57.4381232284,134.98,7.70972256,2.43866908,8.0862184508,7.70972256,2.24866908,8.030961,0.0,0.19,0.19,134.98
2021-06-18 19:30:00,56.59876352,12.88838936,58.047658112,7.70876352,2.24838936,8.029962,48.89,10.64,50.0344051628,133.83,58.86876352,3.63838936,58.9810918474,7.70876352,2.24838936,8.029962,51.16,1.3900000000000001,51.1788794328,134.18,7.70876352,2.43838936,8.085219705,7.70876352,2.24838936,8.029962,0.0,0.19,0.19,134.18
2021-06-18 20:00:00,53.19010272,14.32127996,55.0843542856,7.17010272,2.09127996,7.468857,46.02,12.23,47.6173634297,133.97,54.51010272,3.99127996,54.65602999,7.17010272,2.09127996,7.468857,47.34,1.9,47.3781130903,134.4,7.17010272,2.28127996,7.5242681552,7.17010272,2.09127996,7.468857,0.0,0.19,0.19,134.4
2021-06-18 20:30:00,52.36816608,13.97654844,54.2011874859,5.74816608,1.67654844,5.987673,46.62,12.3,48.21529218,134.53,53.21816608,3.65654844,53.3436364285,5.74816608,1.67654844,5.987673,47.47,1.98,47.5112755038,135.08,5.74816608,1.87654844,6.0467220319,5.74816608,1.67654844,5.987673,0.0,0.2,0.2,135.08
2021-06-18 21:00:00,50.230504,14.661397000000001,52.3264760335,5.490504,1.601397,5.719275,44.74,13.06,46.6072011603,134.92,51.790504,4.201397,51.9606393468,5.490504,1.601397,5.719275,46.3,2.6,46.3729446984,135.47,5.490504,1.791397,5.7753560397,5.490504,1.601397,5.719275,0.0,0.19,0.19,135.47
2021-06-18 21:30:00,48.45764704,15.05806372,50.7433625182,5.30764704,1.54806372,5.528799,43.15,13.51,45.2155128247,135.01,49.67764704,4.78806372,49.9078567925,5.30764704,1.54806372,5.528799,44.37,3.24,44.4881388687,135.58,5.30764704,1.73806372,5.5849782986,5.30764704,1.54806372,5.528799,0.0,0.19,0.19,135.58
2021-06-18 22:00:00,49.44030432,15.26633876,51.7436449276,5.37030432,1.56633876,5.594067,44.07,13.7,46.1503510279,135.05,50.14030432,5.27633876,50.4171584682,5.37030432,1.56633876,5.594067,44.77,3.71,44.9234571243,135.7,5.37030432,1.75633876,5.6502118836,5.37030432,1.56633876,5.594067,0.0,0.19,0.19,135.7
2021-06-18 22:30:00,46.70143328,15.60041804,49.2381652118,5.28143328,1.54041804,5.501493,41.42,14.06,43.7412848462,133.98,47.96143328,5.36041804,48.2600576443,5.28143328,1.54041804,5.501493,42.68,3.8200000000000003,42.850610264,134.54,5.28143328,1.73041804,5.5576869365,5.28143328,1.54041804,5.501493,0.0,0.19,0.19,134.54
2021-06-18 23:00:00,44.55100384,15.86237612,47.2906641878,5.15100384,1.50237612,5.365629,39.4,14.36,41.9353025505,134.08,45.85100384,5.35237612,46.1623491957,5.15100384,1.50237612,5.365629,40.7,3.85,40.8816890551,134.73,5.15100384,1.69237612,5.4218979602,5.15100384,1.50237612,5.365629,0.0,0.19,0.19,134.73
2021-06-18 23:30:00,44.35934528,15.24605904,46.9062237866,5.36934528,1.5660590399999998,5.593068,38.99,13.68,41.3202432229,135.02,45.42934528,4.89605904,45.6924151987,5.36934528,1.5660590399999998,5.593068,40.06,3.33,40.198165381,135.65,5.36934528,1.75605904,5.6492134043,5.36934528,1.5660590399999998,5.593068,0.0,0.19,0.19,135.65
2021-06-19 00:00:00,41.27319168,16.56426424,44.4730390379,5.12319168,1.4942642400000001,5.336658,36.15,15.07,39.1653852273,134.96,42.61319168,6.03426424,43.0383137457,5.12319168,1.4942642400000001,5.336658,37.49,4.54,37.7638941318,135.55,5.12319168,1.68426424,5.3929434468,5.12319168,1.4942642400000001,5.336658,0.0,0.19,0.19,135.55
2021-06-19 00:30:00,39.5724224,16.5886232,42.9087291151,5.1724224,1.5086232,5.38794,34.4,15.08,37.5601703936,135.02,41.0224224,6.0686232,41.4688717848,5.1724224,1.5086232,5.38794,35.85,4.5600000000000005,36.1388447519,135.63,5.1724224,1.6986232,5.4441963832999996,5.1724224,1.5086232,5.38794,0.0,0.19,0.19,135.63
2021-06-19 01:00:00,39.5011536,16.1486698,42.674590473,5.2411536,1.5286697999999999,5.459535,34.26,14.62,37.2490536793,134.94,40.7511536,5.7086698,41.1490635448,5.2411536,1.5286697999999999,5.459535,35.51,4.18,35.7551744507,135.57,5.2411536,1.7286698,5.5188758218,5.2411536,1.5286697999999999,5.459535,0.0,0.2,0.2,135.57
2021-06-19 01:30:00,36.75200288,16.93100084,40.464410352,5.11200288,1.4910008399999999,5.325003,31.64,15.44,35.2062948917,135.21,38.32200288,6.78100084,38.9173210425,5.11200288,1.4910008399999999,5.325003,33.21,5.29,33.6286812111,135.82,5.11200288,1.68100084,5.3812951294,5.11200288,1.4910008399999999,5.325003,0.0,0.19,0.19,135.82
2021-06-19 02:00:00,37.26838656,16.43244608,40.7303071552,5.04838656,1.47244608,5.258736,32.22,14.96,35.5236540913,135.59,38.76838656,7.89244608,39.5636007157,5.04838656,1.47244608,5.258736,33.72,6.42,34.3257163072,136.27,5.04838656,1.66244608,5.3150666814,5.04838656,1.47244608,5.258736,0.0,0.19,0.19,136.27
2021-06-19 02:30:00,36.54208288,16.70769084,40.1804772796,5.03208288,1.46769084,5.241753,31.51,15.24,35.0019670876,135.78,38.03208288,8.13769084,38.8929471807,5.03208288,1.46769084,5.241753,33.0,6.67,33.6673268912,136.67,5.03208288,1.6576908399999999,5.2980937168,5.03208288,1.46769084,5.241753,0.0,0.19,0.19,136.67
2021-06-19 03:00:00,34.56329152,17.24179336,38.6251285948,5.18329152,1.51179336,5.399262,29.38,15.73,33.3259253435,135.91,36.00329152,8.68179336,37.0352607149,5.18329152,1.51179336,5.399262,30.82,7.17,31.6430292482,136.8,5.18329152,1.7117933600000002,5.4586397105,5.18329152,1.51179336,5.399262,0.0,0.2,0.2,136.8
2021-06-19 03:30:00,34.5264384,16.4239612,38.2337736836,5.1564384,1.5039612,5.37129,29.37,14.92,32.9424240152,136.1,35.8064384,8.2139612,36.7364966959,5.1564384,1.5039612,5.37129,30.65,6.71,31.3758920192,137.0,5.1564384,1.6939612,5.4275557593,5.1564384,1.5039612,5.37129,0.0,0.19,0.19,137.0
2021-06-19 04:00:00,33.86099392,16.88195656,37.8360590779,5.08099392,1.48195656,5.292702,28.78,15.4,32.6412070855,135.78,35.27099392,8.49195656,36.2788690331,5.08099392,1.48195656,5.292702,30.19,7.01,30.993163762400002,136.71,5.08099392,1.67195656,5.3490128018,5.08099392,1.48195656,5.292702,0.0,0.19,0.19,136.71
2021-06-19 04:30:00,33.97716768,15.95125724,37.5351905695,5.14716768,1.5012572400000002,5.361633,28.83,14.45,32.248587566,135.65,35.08716768,8.11125724,36.0125232359,5.14716768,1.5012572400000002,5.361633,29.94,6.61,30.6609800887,136.55,5.14716768,1.69125724,5.4179042238,5.14716768,1.5012572400000002,5.361633,0.0,0.19,0.19,136.55
2021-06-19 05:00:00,34.06305184,15.64839012,37.4855120547,5.10305184,1.48839012,5.315679,28.96,14.16,32.236426601,135.47,34.92305184,7.95839012,35.8183685156,5.10305184,1.48839012,5.315679,29.82,6.47,30.5138214585,136.43,5.10305184,1.67839012,5.3719764963,5.10305184,1.48839012,5.315679,0.0,0.19,0.19,136.43
2021-06-19 05:30:00,34.338816,15.580488,37.7081674256,5.178816,1.510488,5.3946,29.16,14.07,32.3770057294,135.52,35.308816,7.860488,36.1731911631,5.178816,1.510488,5.3946,30.13,6.35,30.791872304199998,136.51,5.178816,1.700488,5.4508526489,5.178816,1.510488,5.3946,0.0,0.19,0.19,136.51
