Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-19 06:00:00,33.56372064,17.35316852,37.7843327437,5.63372064,1.6431685200000001,5.868459,27.93,15.71,32.0451088311,135.5,34.71372064,9.02316852,35.8672548547,5.63372064,1.6431685200000001,5.868459,29.08,7.38,30.0018466098,136.46,5.63372064,1.83316852,5.9244674927,5.63372064,1.6431685200000001,5.868459,0.0,0.19,0.19,136.46
2021-06-19 06:30:00,33.72089216,17.45442688,37.9704567496,6.94089216,2.02442688,7.230096,26.78,15.43,30.9071723068,135.73,35.22089216,9.00442688,36.3536923569,6.94089216,2.02442688,7.230096,28.28,6.98,29.1286594268,136.61,6.94089216,2.21442688,7.2855796189,6.94089216,2.02442688,7.230096,0.0,0.19,0.19,136.61
2021-06-19 07:00:00,34.14327872,17.57137296,38.3994352752,7.99327872,2.33137296,8.326332,26.15,15.24,30.2668151612,135.4,35.34327872,9.25137296,36.53402869,7.99327872,2.33137296,8.326332,27.35,6.92,28.2118574362,136.25,7.99327872,2.52137296,8.381516945,7.99327872,2.33137296,8.326332,0.0,0.19,0.19,136.25
2021-06-19 07:30:00,37.6683424,17.0074332,41.3298536559,9.2483424,2.6974332,9.63369,28.42,14.31,31.8193730296,135.35,38.8683424,8.7474332,39.8405023627,9.2483424,2.6974332,9.63369,29.62,6.05,30.231554707,136.25,9.2483424,2.8874332,9.688607104799999,9.2483424,2.6974332,9.63369,0.0,0.19,0.19,136.25
2021-06-19 08:00:00,39.6812,16.6441,43.0304973042,8.7912,2.5641,9.1575,30.89,14.08,33.9475845974,135.39,40.7312,8.4141,41.5911977737,8.7912,2.5641,9.1575,31.94,5.85,32.4713119538,136.18,8.7912,2.7541,9.2125058616,8.7912,2.5641,9.1575,0.0,0.19,0.19,136.18
2021-06-19 08:30:00,44.18726368,14.79878524,46.5995527458,9.04726368,2.63878524,9.424233,35.14,12.16,37.1844752551,135.25,45.71726368,6.46878524,46.1726475402,9.04726368,2.63878524,9.424233,36.67,3.83,36.8694697548,136.11,9.04726368,2.82878524,9.479188047,9.04726368,2.63878524,9.424233,0.0,0.19,0.19,136.11
2021-06-19 09:00:00,44.77339808,14.52307444,47.0699146677,8.51339808,2.48307444,8.868123,36.26,12.04,38.2066643401,134.87,45.80339808,6.42307444,46.2515638756,8.51339808,2.48307444,8.868123,37.29,3.94,37.4975692546,135.62,8.51339808,2.67307444,8.9231874255,8.51339808,2.48307444,8.868123,0.0,0.19,0.19,135.62
2021-06-19 09:30:00,47.66103968,13.03405324,49.41114497,9.27103968,2.70405324,9.657333,38.39,10.33,39.7555153406,134.52,48.35103968,5.54405324,48.6678493922,9.27103968,2.70405324,9.657333,39.08,2.84,39.1830575632,135.39,9.27103968,2.89405324,9.7122459248,9.27103968,2.70405324,9.657333,0.0,0.19,0.19,135.39
2021-06-19 10:00:00,47.54776192,13.35643056,49.3880947284,10.30776192,3.00643056,10.737252,37.24,10.35,38.6515213155,134.52,47.97776192,6.04643056,48.3572637912,10.30776192,3.00643056,10.737252,37.67,3.04,37.7924661804,135.39,10.30776192,3.19643056,10.7919935195,10.30776192,3.00643056,10.737252,0.0,0.19,0.19,135.39
2021-06-19 10:30:00,47.28447488,14.28172184,49.3942217612,10.634474879999999,3.10172184,11.077578,36.65,11.18,38.3172924409,134.45,48.14447488,6.48172184,48.5788346863,10.634474879999999,3.10172184,11.077578,37.51,3.38,37.6619768467,135.39,10.634474879999999,3.29172184,11.1322723936,10.634474879999999,3.10172184,11.077578,0.0,0.19,0.19,135.39
2021-06-19 11:00:00,47.02769952,14.67391236,49.2638632883,12.76769952,3.72391236,13.299687,34.26,10.95,35.967347692,134.61,47.39769952,6.88391236,47.8949910655,12.76769952,3.72391236,13.299687,34.63,3.16,34.7738766893,135.47,12.76769952,3.91391236,13.3541327309,12.76769952,3.72391236,13.299687,0.0,0.19,0.19,135.47
2021-06-19 11:30:00,48.94869056,13.78211808,50.8519526303,10.73869056,3.13211808,11.186136,38.21,10.65,39.6664417361,134.57,50.39869056,5.63211808,50.712412329,10.73869056,3.13211808,11.186136,39.66,2.5,39.7387166376,135.39,10.73869056,3.32211808,11.2408159615,10.73869056,3.13211808,11.186136,0.0,0.19,0.19,135.39
2021-06-19 12:00:00,48.2479008,14.3123044,50.3259574061,11.2879008,3.2923044,11.75823,36.96,11.02,38.5678881973,134.38,48.8979008,6.4523044,49.3217693794,11.2879008,3.2923044,11.75823,37.61,3.16,37.7425184639,135.12,11.2879008,3.4823044,11.8128382874,11.2879008,3.2923044,11.75823,0.0,0.19,0.19,135.12
2021-06-19 12:30:00,47.2257824,15.183353199999999,49.6065392634,11.8057824,3.4433532,12.29769,35.42,11.74,37.3149299879,134.84,48.5157824,7.0433532,49.0243813442,11.8057824,3.4433532,12.29769,36.71,3.6,36.8860962966,135.73,11.8057824,3.6433532,12.3551819338,11.8057824,3.4433532,12.29769,0.0,0.2,0.2,135.73
2021-06-19 13:00:00,47.6471696,15.1650078,50.0023022716,13.2171696,3.8550078,13.767885,34.43,11.31,36.2400469095,134.84,48.0971696,7.3150078,48.6502524417,13.2171696,3.8550078,13.767885,34.88,3.46,35.0511911353,135.66,13.2171696,4.0450078,13.8222885347,13.2171696,3.8550078,13.767885,0.0,0.19,0.19,135.66
2021-06-19 13:30:00,46.989928,15.117479,49.3618425989,12.059928,3.517479,12.562425,34.93,11.6,36.8057726451,134.89,48.179928,7.017479,48.6882991447,12.059928,3.517479,12.562425,36.12,3.5,36.28917745,135.71,12.059928,3.707479,12.6169435245,12.059928,3.517479,12.562425,0.0,0.19,0.19,135.71
2021-06-19 14:00:00,45.77877824,15.572560320000001,48.3549498197,12.96877824,3.78256032,13.509144,32.81,11.79,34.8640244378,134.89,46.25877824,7.78256032,46.9088777247,12.96877824,3.78256032,13.509144,33.29,4.0,33.5294512332,135.67,12.96877824,3.97256032,13.5635704936,12.96877824,3.78256032,13.509144,0.0,0.19,0.19,135.67
2021-06-19 14:30:00,43.2003568,16.9821874,46.4183747727,12.8303568,3.7421873999999997,13.364955,30.37,13.24,33.1305674567,135.41,44.3903568,8.7121874,45.2372190361,12.8303568,3.7421873999999997,13.364955,31.56,4.97,31.9489358195,136.24,12.8303568,3.9421874,13.4223283044,12.8303568,3.7421873999999997,13.364955,0.0,0.2,0.2,136.24
2021-06-19 15:00:00,45.25566304,15.82165172,47.9416280527,11.28566304,3.29165172,11.755899,33.97,12.53,36.207206465,135.41,45.86566304,7.75165172,46.5160956066,11.28566304,3.29165172,11.755899,34.58,4.46,34.8664308469,136.24,11.28566304,3.48165172,11.8105075654,11.28566304,3.29165172,11.755899,0.0,0.19,0.19,136.24
2021-06-19 15:30:00,45.33596352,15.20423936,47.8175541282,10.50596352,3.06423936,10.943712,34.83,12.14,36.885071506,135.54,46.36596352,7.07423936,46.9025312287,10.50596352,3.06423936,10.943712,35.86,4.01,36.0835100842,136.34,10.50596352,3.25423936,10.9984245824,10.50596352,3.06423936,10.943712,0.0,0.19,0.19,136.34
2021-06-19 16:00:00,41.76814848,16.60612664,44.9482109703,13.35814848,3.89612664,13.914738,28.41,12.71,31.1234991606,135.49,43.09814848,8.17612664,43.8668376936,13.35814848,3.89612664,13.914738,29.74,4.28,30.0463974546,136.31,13.35814848,4.09612664,13.9720572667,13.35814848,3.89612664,13.914738,0.0,0.2,0.2,136.31
2021-06-19 16:30:00,43.0690176,16.1692968,46.0042001999,13.3690176,3.8992968,13.92606,29.7,12.27,32.1347615519,135.61,44.2890176,7.9292967999999995,44.9932309099,13.3690176,3.8992968,13.92606,30.92,4.03,31.1815217717,136.46,13.3690176,4.0892968,13.9804499179,13.3690176,3.8992968,13.92606,0.0,0.19,0.19,136.46
2021-06-19 17:00:00,42.92069344,16.88311892,46.1218563139,15.85069344,4.62311892,16.511139,27.07,12.26,29.7168723119,135.54,43.75069344,8.77311892,44.6216404009,15.85069344,4.62311892,16.511139,27.9,4.15,28.2069583614,136.33,15.85069344,4.81311892,16.5653432282,15.85069344,4.62311892,16.511139,0.0,0.19,0.19,136.33
2021-06-19 17:30:00,44.59355136,17.43645248,47.8812562281,15.07355136,4.39645248,15.701616,29.52,13.04,32.2718453145,135.48,45.60355136,9.11645248,46.5058448205,15.07355136,4.39645248,15.701616,30.53,4.72,30.8927062589,136.27,15.07355136,4.58645248,15.7558718246,15.07355136,4.39645248,15.701616,0.0,0.19,0.19,136.27
2021-06-19 18:00:00,45.8312656,16.6270358,48.7541098369,13.1212656,3.8270358,13.667985,32.71,12.8,35.1252629883,135.33,46.5112656,8.6970358,47.3173991194,13.1212656,3.8270358,13.667985,33.39,4.87,33.7432808126,136.11,13.1212656,4.0270358,13.7253279844,13.1212656,3.8270358,13.667985,0.0,0.2,0.2,136.11
2021-06-19 18:30:00,47.36488224,16.38225732,50.1179650875,12.86488224,3.75225732,13.400919,34.5,12.63,36.7391739156,135.33,47.88488224,8.30225732,48.5992739014,12.86488224,3.75225732,13.400919,35.02,4.55,35.3143441111,136.11,12.86488224,3.94225732,13.4553553586,12.86488224,3.75225732,13.400919,0.0,0.19,0.19,136.11
2021-06-19 19:00:00,48.02970048,15.93116264,50.6029057591,9.80970048,2.86116264,10.218438,38.22,13.07,40.3929857772,135.33,48.82970048,7.85116264,49.4568539615,9.80970048,2.86116264,10.218438,39.02,4.99,39.3377744668,136.11,9.80970048,3.05116264,10.2732573687,9.80970048,2.86116264,10.218438,0.0,0.19,0.19,136.11
2021-06-19 19:30:00,48.01177952,15.87510236,50.5682691776,8.69177952,2.5351023599999998,9.053937,39.32,13.34,41.5212957409,135.44,49.18177952,7.66510236,49.7755083444,8.69177952,2.5351023599999998,9.053937,40.49,5.13,40.8136864299,136.27,8.69177952,2.73510236,9.1119600605,8.69177952,2.5351023599999998,9.053937,0.0,0.2,0.2,136.27
2021-06-19 20:00:00,47.14468608,16.29053344,49.8798847767,9.22468608,2.6905334400000003,9.609048,37.92,13.6,40.2850642298,135.31,48.05468608,8.18053344,48.7460150331,9.22468608,2.6905334400000003,9.609048,38.83,5.49,39.2161828841,136.13,9.22468608,2.88053344,9.6639694833,9.22468608,2.6905334400000003,9.609048,0.0,0.19,0.19,136.13
2021-06-19 20:30:00,46.06850432,15.56081376,48.6255695612,7.16850432,2.09081376,7.467192,38.9,13.47,41.1661377834,135.55,47.68850432,7.22081376,48.2320805651,7.16850432,2.09081376,7.467192,40.52,5.13,40.8434486791,136.35,7.16850432,2.29081376,7.5256416251000005,7.16850432,2.09081376,7.467192,0.0,0.2,0.2,136.35
2021-06-19 21:00:00,45.77314112,15.24216616,48.2442128886,5.73314112,1.6721661600000002,5.972022,40.04,13.57,42.2770209452,135.55,46.83314112,7.25216616,47.3913179937,5.73314112,1.6721661600000002,5.972022,41.1,5.58,41.4770587192,136.35,5.73314112,1.8621661600000001,6.027982242,5.73314112,1.6721661600000002,5.972022,0.0,0.19,0.19,136.35
2021-06-19 21:30:00,44.582352,15.485686,47.1952601512,5.642352,1.645686,5.87745,38.94,13.84,41.3263741453,134.64,45.832352,7.435686,46.4316047121,5.642352,1.645686,5.87745,40.19,5.79,40.6049282723,135.52,5.642352,1.835686,5.933454237,5.642352,1.645686,5.87745,0.0,0.19,0.19,135.52
2021-06-19 22:00:00,44.0231616,15.9363388,46.818859999,5.2331616,1.5263388,5.45121,38.79,14.41,41.3800942483,134.51,45.3431616,7.7663388,46.0034598942,5.2331616,1.5263388,5.45121,40.11,6.24,40.5924832943,135.36,5.2331616,1.7163388,5.5074312713,5.2331616,1.5263388,5.45121,0.0,0.19,0.19,135.36
2021-06-19 22:30:00,43.67884544,15.94507992,46.4982484899,5.70884544,1.6650799200000002,5.946714,37.97,14.28,40.566480005,134.81,45.27884544,7.66507992,45.923058419,5.70884544,1.6650799200000002,5.946714,39.57,6.0,40.0223050311,135.72,5.70884544,1.85507992,6.0026858795,5.70884544,1.6650799200000002,5.946714,0.0,0.19,0.19,135.72
2021-06-19 23:00:00,41.42374112,16.48734116,44.584288117,5.13374112,1.49734116,5.347647,36.29,14.99,39.2640318867,134.77,42.81374112,8.26734116,43.6046483594,5.13374112,1.49734116,5.347647,37.68,6.77,38.2833553911,135.62,5.13374112,1.68734116,5.4039261725,5.13374112,1.49734116,5.347647,0.0,0.19,0.19,135.62
2021-06-19 23:30:00,38.92856608,17.04999844,42.4986553181,5.34856608,1.55999844,5.571423,33.58,15.49,36.9804880985,135.58,40.28856608,8.76999844,41.2320437211,5.34856608,1.55999844,5.571423,34.94,7.21,35.6761502968,136.52,5.34856608,1.75999844,5.6306974365,5.34856608,1.55999844,5.571423,0.0,0.2,0.2,136.52
2021-06-20 00:00:00,36.69908544,17.43514992,40.63012829,5.46908544,1.5951499199999999,5.6969639999999995,31.23,15.84,35.0174028163,135.5,38.10908544,9.15514992,39.1933561096,5.46908544,1.5951499199999999,5.6969639999999995,32.64,7.5600000000000005,33.5040773638,136.41,5.46908544,1.78514992,5.7530562127,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.19,0.19,136.41
2021-06-20 00:30:00,35.7312736,17.2437048,39.674541816,5.1212736,1.4937048,5.33466,30.61,15.75,34.4243315113,135.84,36.8212736,9.3937048,38.0006299868,5.1212736,1.4937048,5.33466,31.7,7.9,32.6695576952,136.76,5.1212736,1.6837048000000001,5.3909465903000005,5.1212736,1.4937048,5.33466,0.0,0.19,0.19,136.76
2021-06-20 01:00:00,35.47723744,16.79086092,39.2500622523,5.3172374399999995,1.5508609199999999,5.5387889999999995,30.16,15.24,33.7917623098,135.74,36.04723744,9.25086092,37.2153430028,5.3172374399999995,1.5508609199999999,5.5387889999999995,30.73,7.7,31.6800078914,136.72,5.3172374399999995,1.74086092,5.594962979,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.19,0.19,136.72
2021-06-20 01:30:00,35.98698784,16.20703812,39.4681058377,5.16698784,1.50703812,5.382279,30.82,14.7,34.1461915885,135.35,36.12698784,9.01703812,37.2352820165,5.16698784,1.50703812,5.382279,30.96,7.51,31.8578357708,136.36,5.16698784,1.69703812,5.4385385647,5.16698784,1.50703812,5.382279,0.0,0.19,0.19,136.36
2021-06-20 02:00:00,36.7382464,14.6099052,39.5366675189,5.3482464,1.5599052,5.57109,31.39,13.05,33.9946260459,135.35,36.3782464,8.2599052,37.3041933977,5.3482464,1.5599052,5.57109,31.03,6.7,31.7450925341,136.4,5.3482464,1.7599052,5.6303646301,5.3482464,1.5599052,5.57109,0.0,0.2,0.2,136.4
2021-06-20 02:30:00,36.48448032,14.87505676,39.4003124078,5.19448032,1.51505676,5.4109169999999995,31.29,13.36,34.0228408573,135.21,36.05448032,8.53505676,37.0509479641,5.19448032,1.51505676,5.4109169999999995,30.86,7.02,31.6483806853,136.4,5.19448032,1.7050567600000002,5.4671605381,5.19448032,1.51505676,5.4109169999999995,0.0,0.19,0.19,136.4
2021-06-20 03:00:00,35.10379104,16.09610572,38.6181403582,5.1637910399999996,1.5061057199999999,5.378949,29.94,14.59,33.3057307381,135.06,34.98379104,9.20610572,36.1748257502,5.1637910399999996,1.5061057199999999,5.378949,29.82,7.7,30.7980908499,136.22,5.1637910399999996,1.69610572,5.4352104392000005,5.1637910399999996,1.5061057199999999,5.378949,0.0,0.19,0.19,136.22
2021-06-20 03:30:00,32.86644832,17.60438076,37.2842815019,5.22644832,1.5243807600000001,5.444217,27.64,16.08,31.9771168181,135.17,33.70644832,9.94438076,35.1427854196,5.22644832,1.5243807600000001,5.444217,28.48,8.42,29.6985992936,136.25,5.22644832,1.71438076,5.5004421124,5.22644832,1.5243807600000001,5.444217,0.0,0.19,0.19,136.25
2021-06-20 04:00:00,32.1670976,17.8349868,36.7805508681,5.2970976,1.5449868,5.51781,26.87,16.29,31.4223009979,135.26,33.0670976,10.1549868,34.5912807019,5.2970976,1.5449868,5.51781,27.77,8.61,29.0741293937,136.25,5.2970976,1.7349868,5.5739951722,5.2970976,1.5449868,5.51781,0.0,0.19,0.19,136.25
2021-06-20 04:30:00,31.3854192,17.7278306,36.0460887773,5.3754192,1.5678306,5.599395,26.01,16.16,30.6213275349,135.34,32.2054192,10.0878306,33.7483829548,5.3754192,1.5678306,5.599395,26.83,8.52,28.1502983998,136.32,5.3754192,1.7578306000000001,5.6555371092,5.3754192,1.5678306,5.599395,0.0,0.19,0.19,136.32
2021-06-20 05:00:00,30.837367360000002,17.97631548,35.6944133434,5.26736736,1.53631548,5.486841,25.57,16.44,30.39898847,135.24,31.80736736,10.14631548,33.386469358,5.26736736,1.53631548,5.486841,26.54,8.61,27.9016791609,136.22,5.26736736,1.72631548,5.5430428504,5.26736736,1.53631548,5.486841,0.0,0.19,0.19,136.22
2021-06-20 05:30:00,30.15542912,18.51825016,35.3875047778,5.44542912,1.5882501599999999,5.672322,24.71,16.93,29.953447214,135.47,31.26542912,10.45825016,32.9681976224,5.44542912,1.5882501599999999,5.672322,25.82,8.87,27.301086059,136.43,5.44542912,1.77825016,5.7284266542,5.44542912,1.5882501599999999,5.672322,0.0,0.19,0.19,136.43
2021-06-20 06:00:00,29.89376032,18.53484676,35.1735333807,5.91376032,1.7248467600000001,6.160167,23.98,16.81,29.285090063,135.5,30.96376032,10.48484676,32.6907703295,5.91376032,1.7248467600000001,6.160167,25.05,8.76,26.5375224917,136.43,5.91376032,1.91484676,6.2160436965,5.91376032,1.7248467600000001,6.160167,0.0,0.19,0.19,136.43
2021-06-20 06:30:00,31.19456928,18.22216604,36.126838884,6.14456928,1.7921660400000001,6.400593,25.05,16.43,29.9574264582,135.33,32.40456928,10.10216604,33.9427439804,6.14456928,1.7921660400000001,6.400593,26.26,8.31,27.5434874335,136.25,6.14456928,1.98216604,6.4563700209,6.14456928,1.7921660400000001,6.400593,0.0,0.19,0.19,136.25
2021-06-20 07:00:00,32.44265088,18.05493984,37.1282432758,6.46265088,1.88493984,6.731928,25.98,16.17,30.601132332,135.33,33.67265088,9.88493984,35.0935813636,6.46265088,1.88493984,6.731928,27.21,8.0,28.36166603,136.25,6.46265088,2.07493984,6.7875792251,6.46265088,1.88493984,6.731928,0.0,0.19,0.19,136.25
2021-06-20 07:30:00,33.328304,18.012422,37.884339691,7.688304,2.242422,8.00865,25.64,15.77,30.1015365056,135.19,34.578304,9.892422,35.9655268353,7.688304,2.242422,8.00865,26.89,7.65,27.9570134313,136.11,7.688304,2.432422,8.0639131433,7.688304,2.242422,8.00865,0.0,0.19,0.19,136.11
2021-06-20 08:00:00,34.72862272,17.83251496,39.0394137485,8.64862272,2.52251496,9.008982,26.08,15.31,30.2417344079,134.78,35.94862272,9.70251496,37.2349603466,8.64862272,2.52251496,9.008982,27.3,7.18,28.2283970498,135.7,8.64862272,2.71251496,9.0640174515,8.64862272,2.52251496,9.008982,0.0,0.19,0.19,135.7
2021-06-20 08:30:00,37.00767232,17.75598776,41.0468380253,9.99767232,2.91598776,10.414242,27.01,14.84,30.8182689326,134.72,38.25767232,9.63598776,39.4525252862,9.99767232,2.91598776,10.414242,28.26,6.72,29.0479947673,135.65,9.99767232,3.10598776,10.4690310814,9.99767232,2.91598776,10.414242,0.0,0.19,0.19,135.65
2021-06-20 09:00:00,40.2429568,16.1746124,43.3718071827,10.2329568,2.9846124,10.65933,30.01,13.19,32.780729095,134.72,41.2029568,8.2246124,42.0158053379,10.2329568,2.9846124,10.65933,30.97,5.24,31.4101655519,135.65,10.2329568,3.1746124,10.7140827307,10.2329568,2.9846124,10.65933,0.0,0.19,0.19,135.65
2021-06-20 09:30:00,40.90001792,16.48458856,44.0970874985,12.05001792,3.51458856,12.552102,28.85,12.97,31.6313673432,134.35,42.18001792,8.38458856,43.0052931283,12.05001792,3.51458856,12.552102,30.13,4.87,30.5210386455,135.25,12.05001792,3.70458856,12.6066216042,12.05001792,3.51458856,12.552102,0.0,0.19,0.19,135.25
2021-06-20 10:00:00,42.9789104,15.0446822,45.5360209249,10.6789104,3.1146822,11.123865,32.3,11.93,34.4327591111,134.35,44.0389104,7.1346822,44.613107035,10.6789104,3.1146822,11.123865,33.36,4.02,33.601339259,135.25,10.6789104,3.3046822,11.1785532058,10.6789104,3.1146822,11.123865,0.0,0.19,0.19,135.25
2021-06-20 10:30:00,44.69061664,16.02309652,47.4762133889,12.730616640000001,3.71309652,13.261059,31.96,12.31,34.2487620214,134.02,45.64061664,8.08309652,46.3508612286,12.730616640000001,3.71309652,13.261059,32.91,4.37,33.1988704627,134.88,12.730616640000001,3.90309652,13.3155083447,12.730616640000001,3.71309652,13.261059,0.0,0.19,0.19,134.88
2021-06-20 11:00:00,44.7949312,16.0710216,47.5905830651,13.8549312,4.0410216,14.432220000000001,30.94,12.03,33.1964531238,134.13,45.5949312,8.0710216,46.3037702655,13.8549312,4.0410216,14.432220000000001,31.74,4.03,31.9948198932,134.97,13.8549312,4.2310216,14.4865683423,13.8549312,4.0410216,14.432220000000001,0.0,0.19,0.19,134.97
2021-06-20 11:30:00,44.30399968,16.26533324,47.195396524,16.30399968,4.75533324,16.983333,28.0,11.51,30.2734223371,134.91,45.27399968,8.19533324,46.0097656366,16.30399968,4.75533324,16.983333,28.97,3.44,29.1735239558,135.76,16.30399968,4.94533324,17.037509396,16.30399968,4.75533324,16.983333,0.0,0.19,0.19,135.76
2021-06-20 12:00:00,47.85798016,15.19566088,50.2124922163,11.84798016,3.45566088,12.341646,36.01,11.74,37.87542343,134.82,48.56798016,7.28566088,49.1113994026,11.84798016,3.45566088,12.341646,36.72,3.83,36.9191996121,135.63,11.84798016,3.64566088,12.3961880078,11.84798016,3.45566088,12.341646,0.0,0.19,0.19,135.63
2021-06-20 12:30:00,49.62860128,15.13834204,51.8861008819,10.10860128,2.94834204,10.529793,39.52,12.19,41.3573028618,134.95,50.69860128,7.07834204,51.1903418409,10.10860128,2.94834204,10.529793,40.59,4.13,40.7995710762,135.81,10.10860128,3.13834204,10.5845647335,10.10860128,2.94834204,10.529793,0.0,0.19,0.19,135.81
2021-06-20 13:00:00,48.80383552,15.31153536,51.1493643806,10.63383552,3.10153536,11.076912,38.17,12.21,40.0753415456,134.92,49.64383552,7.27153536,50.1735551025,10.63383552,3.10153536,11.076912,39.01,4.17,39.2322443916,135.77,10.63383552,3.29153536,11.131606483,10.63383552,3.10153536,11.076912,0.0,0.19,0.19,135.77
2021-06-20 13:30:00,45.8900272,16.5216746,48.7735617728,12.7600272,3.7216746,13.291695,33.13,12.8,35.5167129673,135.38,46.9800272,8.4516746,47.7341990533,12.7600272,3.7216746,13.291695,34.22,4.73,34.5453513515,136.22,12.7600272,3.9116746,13.3461414769,12.7600272,3.7216746,13.291695,0.0,0.19,0.19,136.22
2021-06-20 14:00:00,42.10928384,17.37729112,45.5539463953,16.85928384,4.91729112,17.561754,25.25,12.46,28.1569547359,135.64,42.62928384,9.57729112,43.6918796335,16.85928384,4.91729112,17.561754,25.77,4.66,26.1879457003,136.5,16.85928384,5.11729112,17.6188001863,16.85928384,4.91729112,17.561754,0.0,0.2,0.2,136.5
2021-06-20 14:30:00,39.4203312,17.9813466,43.327720197,18.4503312,5.3813466,19.219095,20.97,12.6,24.4642780396,135.73,40.1903312,9.8413466,41.3777092752,18.4503312,5.3813466,19.219095,21.74,4.46,22.1927735986,136.58,18.4503312,5.5713466,19.2731581306,18.4503312,5.3813466,19.219095,0.0,0.19,0.19,136.58
2021-06-20 15:00:00,38.88453888,17.47132384,42.6292683568,16.56453888,4.83132384,17.254728,22.32,12.64,25.6505750423,135.67,39.74453888,9.30132384,40.8184149124,16.56453888,4.83132384,17.254728,23.18,4.47,23.6070603846,136.45,16.56453888,5.02132384,17.3088890866,16.56453888,4.83132384,17.254728,0.0,0.19,0.19,136.45
2021-06-20 15:30:00,43.16038624,16.47677932,46.1985194259,13.36038624,3.8967793200000003,13.917069,29.8,12.58,32.3465052208,135.67,44.41038624,8.33677932,45.1861073275,13.36038624,3.8967793200000003,13.917069,31.05,4.44,31.3658428868,136.57,13.36038624,4.08677932,13.971459683700001,13.36038624,3.8967793200000003,13.917069,0.0,0.19,0.19,136.57
2021-06-20 16:00:00,42.78342368,16.23766524,45.7611528944,12.88342368,3.75766524,13.420233,29.9,12.48,32.4000061728,135.7,43.61342368,8.21766524,44.3808601436,12.88342368,3.75766524,13.420233,30.73,4.46,31.0519645111,136.46,12.88342368,3.95766524,13.4776006719,12.88342368,3.75766524,13.420233,0.0,0.2,0.2,136.46
2021-06-20 16:30:00,44.01313376,16.69883068,47.0744823599,13.09313376,3.81883068,13.638681,30.92,12.88,33.4953847567,135.59,45.07313376,8.55883068,45.8785458527,13.09313376,3.81883068,13.638681,31.98,4.74,32.3293674544,136.43,13.09313376,4.00883068,13.6930958909,13.09313376,3.81883068,13.638681,0.0,0.19,0.19,136.43
2021-06-20 17:00:00,44.77659936,16.48109148,47.7134176791,14.02659936,4.09109148,14.611041,30.75,12.39,33.1522940383,135.68,45.72659936,8.37109148,46.4865255918,14.02659936,4.09109148,14.611041,31.7,4.28,31.9876288587,136.51,14.02659936,4.28109148,14.6653753401,14.02659936,4.09109148,14.611041,0.0,0.19,0.19,136.51
2021-06-20 17:30:00,44.54797696,16.78899328,47.6066439332,15.04797696,4.38899328,15.674976000000001,29.5,12.4,32.0001562496,135.55,45.73797696,8.51899328,46.5245718185,15.04797696,4.38899328,15.674976000000001,30.69,4.13,30.9666433441,136.42,15.04797696,4.57899328,15.7292336128,15.04797696,4.38899328,15.674976000000001,0.0,0.19,0.19,136.42
2021-06-20 18:00:00,48.99872896,15.507129280000001,51.3940317372,12.29872896,3.58712928,12.811176,36.7,11.92,38.5872569639,135.69,49.50872896,7.5271292800000005,50.0776588753,12.29872896,3.58712928,12.811176,37.21,3.94,37.4180130418,136.51,12.29872896,3.77712928,12.8656690315,12.29872896,3.58712928,12.811176,0.0,0.19,0.19,136.51
2021-06-20 18:30:00,45.51234336,17.16568348,48.6418964212,14.28234336,4.16568348,14.877441,31.23,13.0,33.8276942755,135.74,46.52234336,9.23568348,47.4302253953,14.28234336,4.16568348,14.877441,32.24,5.07,32.6362145476,136.51,14.28234336,4.36568348,14.9346752258,14.28234336,4.16568348,14.877441,0.0,0.2,0.2,136.51
2021-06-20 19:00:00,45.40668128,17.52778204,48.6722698064,12.02668128,3.50778204,12.527792999999999,33.38,14.02,36.2047621177,135.74,46.23668128,9.30778204,47.1642396556,12.02668128,3.50778204,12.527792999999999,34.21,5.8,34.6981858315,136.57,12.02668128,3.69778204,12.5823151537,12.02668128,3.50778204,12.527792999999999,0.0,0.19,0.19,136.57
2021-06-20 19:30:00,46.96511584,15.73524212,49.5309998934,9.03511584,2.63524212,9.411579,37.93,13.1,40.1284799114,135.64,48.10511584,7.66524212,48.711991406,9.03511584,2.63524212,9.411579,39.07,5.03,39.3924586691,136.46,9.03511584,2.82524212,9.4665363929,9.03511584,2.63524212,9.411579,0.0,0.19,0.19,136.46
2021-06-20 20:00:00,48.05042272,15.14803996,50.3816061495,6.85042272,1.99803996,7.135857,41.2,13.15,43.2476877995,135.64,48.84042272,7.1780399599999996,49.3650802606,6.85042272,1.99803996,7.135857,41.99,5.18,42.3083029676,136.46,6.85042272,2.19803996,7.1944194421,6.85042272,1.99803996,7.135857,0.0,0.2,0.2,136.46
2021-06-20 20:30:00,48.33037376,15.10927568,50.6370935121,5.86037376,1.70927568,6.104556,42.47,13.4,44.5338174874,135.87,49.57037376,6.83927568,50.0399604969,5.86037376,1.70927568,6.104556,43.71,5.13,44.0100102249,136.71,5.86037376,1.8992756800000001,6.1604568593,5.86037376,1.70927568,6.104556,0.0,0.19,0.19,136.71
2021-06-20 21:00:00,47.1221824,15.8185532,49.7064050146,5.4121824,1.5785532,5.63769,41.71,14.24,44.0738210279,136.0,48.0721824,7.6685532,48.6799900255,5.4121824,1.5785532,5.63769,42.66,6.09,43.0925016679,136.78,5.4121824,1.7685532,5.6938123215,5.4121824,1.5785532,5.63769,0.0,0.19,0.19,136.78
2021-06-20 21:30:00,46.41810656,15.65403108,48.9866237423,5.32810656,1.5540310800000001,5.550111,41.09,14.1,43.4418933749,134.99,47.53810656,7.67403108,48.1535287214,5.32810656,1.5540310800000001,5.550111,42.21,6.12,42.6513598845,135.83,5.32810656,1.74403108,5.606278973,5.32810656,1.5540310800000001,5.550111,0.0,0.19,0.19,135.83
2021-06-20 22:00:00,44.61924576,16.18519668,47.4640672905,4.98924576,1.45519668,5.197131,39.63,14.73,42.2789522103,134.99,45.92924576,8.06519668,46.6319955993,4.98924576,1.45519668,5.197131,40.94,6.61,41.4701784419,135.83,4.98924576,1.64519668,5.2534983934,4.98924576,1.45519668,5.197131,0.0,0.19,0.19,135.83
2021-06-20 22:30:00,44.568576,15.910418,47.3233490742,5.418576,1.5804179999999999,5.64435,39.15,14.33,41.6901834968,134.96,45.478576,8.000418,46.1769159122,5.418576,1.5804179999999999,5.64435,40.06,6.42,40.5711720314,135.83,5.418576,1.7704179999999998,5.7004689072,5.418576,1.5804179999999999,5.64435,0.0,0.19,0.19,135.83
2021-06-20 23:00:00,40.96716768,16.66125724,44.2256296794,5.14716768,1.5012572400000002,5.361633,35.82,15.16,38.8959895105,135.31,42.42716768,8.38125724,43.2470811763,5.14716768,1.5012572400000002,5.361633,37.28,6.88,37.9095344208,136.18,5.14716768,1.70125724,5.4210341562,5.14716768,1.5012572400000002,5.361633,0.0,0.2,0.2,136.18
2021-06-20 23:30:00,39.68817696,16.85696828,43.1197028051,4.85817696,1.41696828,5.060601,34.83,15.44,38.0988516887,135.37,40.70817696,8.84696828,41.6584267484,4.85817696,1.41696828,5.060601,35.85,7.43,36.6118478091,136.26,4.85817696,1.60696828,5.1170529045,4.85817696,1.41696828,5.060601,0.0,0.19,0.19,136.26
2021-06-21 00:00:00,39.82875616,17.86130388,43.6503836586,5.07875616,1.48130388,5.290371,34.75,16.38,38.4170131582,135.03,40.46875616,13.461303879999999,42.6488795549,5.07875616,1.48130388,5.290371,35.39,11.98,37.3627153724,135.9,5.07875616,1.67130388,5.346683158,5.07875616,1.48130388,5.290371,0.0,0.19,0.19,135.9
2021-06-21 00:30:00,42.76273216,12.63829688,44.5912301895,5.10273216,1.48829688,5.315346,37.66,11.15,39.2759226499,136.53,42.38273216,25.28829688,49.3537632247,5.10273216,1.48829688,5.315346,37.28,23.8,44.229383898,136.06,5.10273216,1.67829688,5.3716436883,5.10273216,1.48829688,5.315346,0.0,0.19,0.19,136.06
2021-06-21 01:00:00,41.61790688,12.64897284,43.497663006,5.20790688,1.51897284,5.424903,36.41,11.13,38.073153271,136.53,41.16790688,25.25897284,48.2991952916,5.20790688,1.51897284,5.424903,35.96,23.74,43.0895486168,136.06,5.20790688,1.7189728400000002,5.4842649184,5.20790688,1.51897284,5.424903,0.0,0.2,0.2,136.06
2021-06-21 01:30:00,40.8177568,12.7260124,42.7555921698,5.4377568,1.5860124,5.66433,35.38,11.14,37.0923711833,136.16,40.3277568,25.4060124,47.663334279,5.4377568,1.5860124,5.66433,34.89,23.82,42.2457631012,135.71,5.4377568,1.7760124,5.7204387123,5.4377568,1.5860124,5.66433,0.0,0.19,0.19,135.71
2021-06-21 02:00:00,41.09256224,12.64449732,42.9939761353,5.19256224,1.51449732,5.408919,35.9,11.13,37.5857273443,136.19,40.55256224,25.35449732,47.8263613353,5.19256224,1.51449732,5.408919,35.36,23.84,42.6459282933,135.75,5.19256224,1.70449732,5.4651636508,5.19256224,1.51449732,5.408919,0.0,0.19,0.19,135.75
2021-06-21 02:30:00,40.39417056,12.90538308,42.405635565,5.26417056,1.53538308,5.483511,35.13,11.37,36.9241628206,136.14,39.92417056,25.57538308,47.4134961229,5.26417056,1.53538308,5.483511,34.66,24.04,42.1810052038,135.7,5.26417056,1.73538308,5.5428373708,5.26417056,1.53538308,5.483511,0.0,0.2,0.2,135.7
2021-06-21 03:00:00,40.05482016,13.01265588,42.1155295717,5.01482016,1.46265588,5.223771,35.04,11.55,36.89449959,136.3,39.59482016,25.67265588,47.1893530729,5.01482016,1.46265588,5.223771,34.58,24.21,42.2125632958,135.85,5.01482016,1.65265588,5.2801224129,5.01482016,1.46265588,5.223771,0.0,0.19,0.19,135.85
2021-06-21 03:30:00,39.21422048,13.31414764,41.4128194553,5.29422048,1.54414764,5.514813,33.92,11.77,35.9040290218,136.4,38.77422048,25.98414764,46.6756478521,5.29422048,1.54414764,5.514813,33.48,24.44,41.4514655953,135.95,5.29422048,1.73414764,5.5709997782,5.29422048,1.54414764,5.514813,0.0,0.19,0.19,135.95
2021-06-21 04:00:00,38.80120352,13.38743436,41.0457889843,5.27120352,1.53743436,5.490837,33.53,11.85,35.5623874339,136.4,38.35120352,26.07743436,46.3772292643,5.27120352,1.53743436,5.490837,33.08,24.54,41.1885663747,135.95,5.27120352,1.73743436,5.5501589801,5.27120352,1.53743436,5.490837,0.0,0.2,0.2,135.95
2021-06-21 04:30:00,38.68319168,13.54426424,40.9858074503,5.12319168,1.4942642400000001,5.336658,33.56,12.05,35.6577635305,136.4,38.24319168,26.21426424,46.3651739943,5.12319168,1.4942642400000001,5.336658,33.12,24.72,41.3281114981,135.95,5.12319168,1.68426424,5.3929434468,5.12319168,1.4942642400000001,5.336658,0.0,0.19,0.19,135.95
2021-06-21 05:00:00,37.74270208,13.51037144,40.0879245752,5.21270208,1.52037144,5.429898,32.53,11.99,34.6693091942,136.55,37.28270208,26.21037144,45.5739338373,5.21270208,1.52037144,5.429898,32.07,24.69,40.4732133639,136.08,5.21270208,1.72037144,5.4892568592,5.21270208,1.52037144,5.429898,0.0,0.2,0.2,136.08
2021-06-21 05:30:00,38.63928512,12.97020816,40.7580747129,5.5892851199999996,1.63020816,5.822172,33.05,11.34,34.9413522921,136.55,38.23928512,25.62020816,46.0286649019,5.5892851199999996,1.63020816,5.822172,32.65,23.99,40.515954882,136.08,5.5892851199999996,1.82020816,5.8782026078000005,5.5892851199999996,1.63020816,5.822172,0.0,0.19,0.19,136.08
2021-06-21 06:00:00,39.42340064,13.35640852,41.6244899858,5.95340064,1.73640852,6.201459,33.47,11.62,35.4297233972,136.23,38.84340064,25.92640852,46.7010538642,5.95340064,1.73640852,6.201459,32.89,24.19,40.8277871063,135.74,5.95340064,1.92640852,6.257318033,5.95340064,1.73640852,6.201459,0.0,0.19,0.19,135.74
2021-06-21 06:30:00,41.68673632,12.89321476,43.6350658515,6.93673632,2.02321476,7.225767,34.75,10.87,36.4104298244,136.01,41.39673632,24.18321476,47.9428582176,6.93673632,2.02321476,7.225767,34.46,22.16,40.9701989256,135.53,6.93673632,2.21321476,7.2812519766,6.93673632,2.02321476,7.225767,0.0,0.19,0.19,135.53
2021-06-21 07:00:00,44.70501728,11.39438004,46.1342656439,7.69501728,2.24438004,8.015643,37.01,9.15,38.1243045838,135.18,44.20501728,22.14438004,49.4414514358,7.69501728,2.24438004,8.015643,36.51,19.9,41.5811267284,134.59,7.69501728,2.44438004,8.073926227,7.69501728,2.24438004,8.015643,0.0,0.2,0.2,134.59
2021-06-21 07:30:00,46.87089984,9.33817912,47.7920792714,9.25089984,2.69817912,9.636354,37.62,6.64,38.2014921175,135.2,46.19089984,19.82817912,50.2668470788,9.25089984,2.69817912,9.636354,36.94,17.13,40.7185522827,134.54,9.25089984,2.88817912,9.6912706328,9.25089984,2.69817912,9.636354,0.0,0.19,0.19,134.54
2021-06-21 08:00:00,47.42555456,8.04037008,48.1022949177,9.87555456,2.88037008,10.287036,37.55,5.16,37.9028771995,134.86,46.65555456,17.09037008,49.6872370008,9.87555456,2.88037008,10.287036,36.78,14.21,39.4295891432,134.14,9.87555456,3.07037008,10.3418446273,9.87555456,2.88037008,10.287036,0.0,0.19,0.19,134.14
2021-06-21 08:30:00,48.68812064,4.97486852,48.9416224521,11.22812064,3.27486852,11.695959,37.46,1.7000000000000002,37.4985546388,134.3,48.03812064,15.41486852,50.4507602134,11.22812064,3.27486852,11.695959,36.81,12.14,38.7602334874,133.41,11.22812064,3.46486852,11.7505747505,11.22812064,3.27486852,11.695959,0.0,0.19,0.19,133.41
2021-06-21 09:00:00,44.55262432,14.17409876,46.7529828937,13.04262432,3.80409876,13.586067,31.51,10.37,33.1725338194,133.71,45.03262432,5.19409876,45.3311803848,13.04262432,3.80409876,13.586067,31.99,1.3900000000000001,32.0201842593,132.96,13.04262432,3.99409876,13.640486577,13.04262432,3.80409876,13.586067,0.0,0.19,0.19,132.96
2021-06-21 09:30:00,40.17884384,15.36549612,43.0167172543,17.29884384,5.04549612,18.019629,22.88,10.32,25.0997370504,134.58,41.02884384,5.56549612,41.4045984633,17.29884384,5.04549612,18.019629,23.73,0.52,23.7356967456,135.03,17.29884384,5.23549612,18.0737494124,17.29884384,5.04549612,18.019629,0.0,0.19,0.19,135.03
2021-06-21 10:00:00,37.22315968,14.58008824,39.9767756285,17.14315968,5.00008824,17.857458,20.08,9.58,22.2482089167,134.43,37.58315968,5.94008824,38.0496851476,17.14315968,5.00008824,17.857458,20.44,0.9400000000000001,20.4616030653,134.93,17.14315968,5.19008824,17.9115867458,17.14315968,5.00008824,17.857458,0.0,0.19,0.19,134.93
2021-06-21 10:30:00,41.1804048,14.4009514,43.6258311178,14.7804048,4.3109514,15.396255,26.4,10.09,28.2624857364,134.47,42.0804048,5.0109514,42.3777076075,14.7804048,4.3109514,15.396255,27.3,0.7000000000000001,27.3089728844,135.03,14.7804048,4.5009514,15.4505316917,14.7804048,4.3109514,15.396255,0.0,0.19,0.19,135.03
2021-06-21 11:00:00,38.78476608,14.78097344,41.5058460426,19.13476608,5.58097344,19.932048,19.65,9.2,21.697062013100002,134.5,39.38476608,6.86097344,39.9779033432,19.13476608,5.58097344,19.932048,20.25,1.28,20.2904139928,135.03,19.13476608,5.78097344,19.9889701298,19.13476608,5.58097344,19.932048,0.0,0.2,0.2,135.03
2021-06-21 11:30:00,40.67698144,9.09745292,41.6818961745,21.55698144,6.28745292,22.455189,19.12,2.81,19.3253848603,134.44,40.74698144,10.06745292,41.9722539872,21.55698144,6.28745292,22.455189,19.19,3.7800000000000002,19.5587448473,135.03,21.55698144,6.47745292,22.5091280403,21.55698144,6.28745292,22.455189,0.0,0.19,0.19,135.03
2021-06-21 12:00:00,40.13281472,9.61582096,41.2687149071,22.44281472,6.54582096,23.377932,17.69,3.07,17.9544144989,135.24,39.84281472,11.56582096,41.4875655985,22.44281472,6.54582096,23.377932,17.4,5.02,18.1096769712,135.43,22.44281472,6.73582096,23.431841937,22.44281472,6.54582096,23.377932,0.0,0.19,0.19,135.43
2021-06-21 12:30:00,40.13995008,10.84873544,41.580171393,19.94995008,5.81873544,20.781198,20.19,5.03,20.8071381982,135.68,40.28995008,12.62873544,42.222802326,19.94995008,5.81873544,20.781198,20.34,6.8100000000000005,21.4497482503,135.85,19.94995008,6.00873544,20.8351964181,19.94995008,5.81873544,20.781198,0.0,0.19,0.19,135.85
2021-06-21 13:00:00,48.85612736,10.33137048,49.9365436991,16.49612736,4.81137048,17.183466,32.36,5.52,32.827427556800004,135.79,48.92612736,12.27137048,50.4415748357,16.49612736,4.81137048,17.183466,32.43,7.46,33.2769665084,135.94,16.49612736,5.00137048,17.2376310599,16.49612736,4.81137048,17.183466,0.0,0.19,0.19,135.94
2021-06-21 13:30:00,60.9183568,9.6949374,61.6849901224,14.8283568,4.3249374,15.446204999999999,46.09,5.37,46.4017779832,135.79,61.3283568,11.5549374,62.4074028149,14.8283568,4.3249374,15.446204999999999,46.5,7.23,47.0587175771,135.94,14.8283568,4.5149374,15.5004782221,14.8283568,4.3249374,15.446204999999999,0.0,0.19,0.19,135.94
2021-06-21 14:00:00,63.64830944,9.13950692,64.3011499221,12.23830944,3.5695069200000002,12.748239,51.41,5.57,51.7108595945,135.88,63.65830944,11.08950692,64.6170064649,12.23830944,3.5695069200000002,12.748239,51.42,7.52,51.9669779764,136.01,12.23830944,3.7595069199999998,12.802738388,12.23830944,3.5695069200000002,12.748239,0.0,0.19,0.19,136.01
2021-06-21 14:30:00,63.80712416,7.86957788,64.2905852328,8.70712416,2.53957788,9.069921,55.1,5.33,55.3571937511,135.99,64.33712416,9.79957788,65.0791615788,8.70712416,2.53957788,9.069921,55.63,7.26,56.1017334848,136.16,8.70712416,2.72957788,9.1249441938,8.70712416,2.53957788,9.069921,0.0,0.19,0.19,136.16
2021-06-21 15:00:00,64.82713408,7.39999744,65.2481208552,8.77713408,2.55999744,9.142848,56.05,4.84,56.2585824564,135.87,64.67713408,9.47999744,65.3682034652,8.77713408,2.55999744,9.142848,55.9,6.92,56.3266934943,136.04,8.77713408,2.74999744,9.1978567383,8.77713408,2.55999744,9.142848,0.0,0.19,0.19,136.04
2021-06-21 15:30:00,65.03724448,6.97127964,65.4097997961,8.26724448,2.41127964,8.611713,56.77,4.5600000000000005,56.9528445295,135.63,65.40724448,8.96127964,66.0182714349,8.26724448,2.41127964,8.611713,57.14,6.55,57.5141904229,135.8,8.26724448,2.6112796400000002,8.669839251700001,8.26724448,2.41127964,8.611713,0.0,0.2,0.2,135.8
2021-06-21 16:00:00,64.79850432,7.71081376,65.2556726343,7.16850432,2.09081376,7.467192,57.63,5.62,57.9033790033,135.63,65.10850432,9.60081376,65.812559285,7.16850432,2.09081376,7.467192,57.94,7.51,58.4246839957,135.8,7.16850432,2.28081376,7.5226036446,7.16850432,2.09081376,7.467192,0.0,0.19,0.19,135.8
2021-06-21 16:30:00,68.39851328,8.63123304,68.9409515651,8.19851328,2.39123304,8.540118,60.2,6.24,60.5225379508,135.77,68.64851328,10.58123304,69.459202905,8.19851328,2.39123304,8.540118,60.45,8.19,61.0022835638,135.95,8.19851328,2.58123304,8.5952535745,8.19851328,2.39123304,8.540118,0.0,0.19,0.19,135.95
2021-06-21 17:00:00,67.00365536,9.98064948,67.7429198931,10.97365536,3.20064948,11.430891,56.03,6.78,56.4387216368,135.88,67.02365536,12.01064948,68.0913069249,10.97365536,3.20064948,11.430891,56.05,8.81,56.7381582359,136.04,10.97365536,3.39064948,11.4855394238,10.97365536,3.20064948,11.430891,0.0,0.19,0.19,136.04
2021-06-21 17:30:00,67.25050784,11.30514812,68.1941139597,11.64050784,3.39514812,12.125529,55.61,7.91,56.169744525,135.95,67.70050784,13.20514812,68.9763343377,11.64050784,3.39514812,12.125529,56.06,9.81,56.9118590454,136.12,11.64050784,3.58514812,12.1800948196,11.64050784,3.39514812,12.125529,0.0,0.19,0.19,136.12
2021-06-21 18:00:00,65.85168672,12.05799196,66.9465444513,11.58168672,3.37799196,12.064257,54.27,8.68,54.9597607346,135.85,66.11168672,14.08799196,67.5960549028,11.58168672,3.37799196,12.064257,54.53,10.71,55.5718004027,135.97,11.58168672,3.56799196,12.1188297251,11.58168672,3.37799196,12.064257,0.0,0.19,0.19,135.97
2021-06-21 18:30:00,65.23517344,11.73775892,66.2827491751,11.37517344,3.31775892,11.849139,53.86,8.42,54.5141816411,136.06,65.23517344,13.87775892,66.6949776699,11.37517344,3.31775892,11.849139,53.86,10.56,54.8854552682,136.28,11.37517344,3.50775892,11.9037365323,11.37517344,3.31775892,11.849139,0.0,0.19,0.19,136.28
2021-06-21 19:00:00,64.7347568,11.1001374,65.6795385813,8.4347568,2.4601374,8.786205,56.3,8.64,56.9591046278,136.2,64.7147568,13.1801374,66.0432870893,8.4347568,2.4601374,8.786205,56.28,10.72,57.2918563148,136.31,8.4347568,2.6501374,8.8412867001,8.4347568,2.4601374,8.786205,0.0,0.19,0.19,136.31
2021-06-21 19:30:00,66.84641568,10.91312124,67.7313775474,7.8964156800000005,2.30312124,8.225433,58.95,8.61,59.5754529987,136.47,67.15641568,13.18312124,68.4381388746,7.8964156800000005,2.30312124,8.225433,59.26,10.88,60.2504937739,136.66,7.8964156800000005,2.50312124,8.2836584028,7.8964156800000005,2.30312124,8.225433,0.0,0.2,0.2,136.66
2021-06-21 20:00:00,64.99651584,11.90731712,66.0782208624,7.63651584,2.22731712,7.9547039999999996,57.36,9.68,58.1710580959,136.47,65.32651584,15.71731712,67.1906818632,7.63651584,2.22731712,7.9547039999999996,57.69,13.49,59.2462336356,136.62,7.63651584,2.41731712,8.0099810383,7.63651584,2.22731712,7.9547039999999996,0.0,0.19,0.19,136.62
2021-06-21 20:30:00,64.4699728,11.6958254,65.5222841835,7.2199728,2.1058254,7.520805,57.25,9.59,58.0476580062,136.85,64.9399728,15.4258254,66.7469561593,7.2199728,2.1058254,7.520805,57.72,13.32,59.2369884447,137.21,7.2199728,2.2958254,7.5762009939,7.2199728,2.1058254,7.520805,0.0,0.19,0.19,137.21
2021-06-21 21:00:00,62.55751616,11.44260888,63.5954096306,6.31751616,1.84260888,6.5807459999999995,56.24,9.6,57.0534626469,136.85,62.65751616,15.52260888,64.5516515496,6.31751616,1.84260888,6.5807459999999995,56.34,13.68,57.9770471825,137.21,6.31751616,2.03260888,6.6364530655,6.31751616,1.84260888,6.5807459999999995,0.0,0.19,0.19,137.21
2021-06-21 21:30:00,60.08049408,12.280977440000001,61.3228193724,5.42049408,1.58097744,5.646348,54.66,10.7,55.6974469792,137.06,60.46049408,16.03097744,62.5496889047,5.42049408,1.58097744,5.646348,55.04,14.45,56.9052203229,137.49,5.42049408,1.78097744,5.7055794371,5.42049408,1.58097744,5.646348,0.0,0.2,0.2,137.49
2021-06-21 22:00:00,60.01853632,13.32873976,61.4807287334,5.13853632,1.49873976,5.352642,54.88,11.83,56.1405673288,137.22,60.30853632,15.59873976,62.2931796841,5.13853632,1.49873976,5.352642,55.17,14.1,56.9432954789,137.62,5.13853632,1.68873976,5.4089183289000005,5.13853632,1.49873976,5.352642,0.0,0.19,0.19,137.62
2021-06-21 22:30:00,57.44081408,15.06773744,59.3842052547,5.10081408,1.48773744,5.3133479999999995,52.34,13.58,54.0730246981,137.59,57.72081408,15.28773744,59.7110315946,5.10081408,1.48773744,5.3133479999999995,52.62,13.8,54.399488968200004,137.79,5.10081408,1.67773744,5.3696468409,5.10081408,1.48773744,5.3133479999999995,0.0,0.19,0.19,137.79
2021-06-21 23:00:00,53.29161312,15.57463716,55.5208551051,5.26161312,1.53463716,5.480847,48.03,14.04,50.0400089928,136.86,53.81161312,15.72463716,56.0620541935,5.26161312,1.53463716,5.480847,48.55,14.19,50.5812079729,136.88,5.26161312,1.72463716,5.5370521,5.26161312,1.53463716,5.480847,0.0,0.19,0.19,136.88
2021-06-21 23:30:00,50.97412064,15.56661852,53.2980354907,5.23412064,1.52661852,5.452209,45.74,14.04,47.8463081125,137.04,50.91412064,15.89661852,53.3380742145,5.23412064,1.52661852,5.452209,45.68,14.37,47.8869428968,137.04,5.23412064,1.71661852,5.5084297234,5.23412064,1.52661852,5.452209,0.0,0.19,0.19,137.04
2021-06-22 00:00:00,46.40179328,16.97552304,49.4094606536,4.92179328,1.43552304,5.126868,41.48,15.54,44.2953947945,136.54,46.82179328,17.15552304,49.8657427171,4.92179328,1.43552304,5.126868,41.9,15.72,44.7518535929,136.53,4.92179328,1.63552304,5.1864231128,4.92179328,1.43552304,5.126868,0.0,0.2,0.2,136.53
2021-06-22 00:30:00,44.29896576,16.86678168,47.4013363909,5.26896576,1.53678168,5.488506,39.03,15.33,41.9326817649,136.79,44.48896576,17.21678168,47.7041470505,5.26896576,1.53678168,5.488506,39.22,15.68,42.2382622749,136.79,5.26896576,1.72678168,5.544706949,5.26896576,1.53678168,5.488506,0.0,0.19,0.19,136.79
2021-06-22 01:00:00,43.61898592,17.164287559999998,46.8746061331,5.08898592,1.48428756,5.301027,38.53,15.68,41.5983569387,136.9,43.95898592,17.29428756,47.2385946586,5.08898592,1.48428756,5.301027,38.87,15.81,41.9622806816,136.93,5.08898592,1.67428756,5.3573329678,5.08898592,1.48428756,5.301027,0.0,0.19,0.19,136.93
2021-06-22 01:30:00,42.95474016,17.63596588,46.4342222368,5.09474016,1.48596588,5.307021,37.86,16.15,41.1606863402,136.63,43.35474016,17.81596588,46.8726160415,5.09474016,1.48596588,5.307021,38.26,16.33,41.5992367718,136.64,5.09474016,1.6759658800000001,5.3633234966,5.09474016,1.48596588,5.307021,0.0,0.19,0.19,136.64
2021-06-22 02:00:00,42.59301152,17.51337836,46.0530460656,5.46301152,1.59337836,5.690637,37.13,15.92,40.3990507314,136.63,42.89301152,17.73337836,46.4142558414,5.46301152,1.59337836,5.690637,37.43,16.14,40.7615566435,136.64,5.46301152,1.78337836,5.746732397,5.46301152,1.59337836,5.690637,0.0,0.19,0.19,136.64
2021-06-22 02:30:00,43.10566912,17.66832016,46.5861379335,5.20566912,1.51832016,5.422572,37.9,16.15,41.1974817192,136.58,43.38566912,17.92832016,46.9440193076,5.20566912,1.51832016,5.422572,38.18,16.41,41.5571955262,136.6,5.20566912,1.70832016,5.4788090637,5.20566912,1.51832016,5.422572,0.0,0.19,0.19,136.6
2021-06-22 03:00:00,42.44862624,17.90584932,46.070655623,5.12862624,1.49584932,5.342319,37.32,16.41,40.7684988686,136.7,42.67862624,18.19584932,46.3956255504,5.12862624,1.49584932,5.342319,37.55,16.7,41.0961372881,136.73,5.12862624,1.68584932,5.3986012114,5.12862624,1.49584932,5.342319,0.0,0.19,0.19,136.73
2021-06-22 03:30:00,41.55360096,18.07480028,45.3144585966,5.43360096,1.58480028,5.660001,36.12,16.49,39.7061015462,136.92,41.76360096,18.35480028,45.6190427175,5.43360096,1.58480028,5.660001,36.33,16.77,40.0137701298,136.94,5.43360096,1.77480028,5.7161119151,5.43360096,1.58480028,5.660001,0.0,0.19,0.19,136.94
2021-06-22 04:00:00,40.68227264,17.96232952,44.4712557608,5.08227264,1.48232952,5.294034,35.6,16.48,39.229458319,136.92,40.88227264,18.27232952,44.779886582,5.08227264,1.48232952,5.294034,35.8,16.79,39.541675483,136.94,5.08227264,1.67232952,5.3503440273,5.08227264,1.48232952,5.294034,0.0,0.19,0.19,136.94
2021-06-22 04:30:00,40.92448064,18.06172352,44.7329741037,4.87448064,1.42172352,5.077584,36.05,16.64,39.7050639088,136.88,41.13448064,18.37172352,45.0507016884,4.87448064,1.42172352,5.077584,36.26,16.95,40.0261177233,136.9,4.87448064,1.61172352,5.1340251475,4.87448064,1.42172352,5.077584,0.0,0.19,0.19,136.9
2021-06-22 05:00:00,40.06663808,17.93901944,43.8992472088,5.27663808,1.5390194400000001,5.496498,34.79,16.4,38.4617225303,136.93,40.29663808,18.20901944,44.219762884,5.27663808,1.5390194400000001,5.496498,35.02,16.67,38.7851685571,136.96,5.27663808,1.7390194399999999,5.5558165952,5.27663808,1.5390194400000001,5.496498,0.0,0.2,0.2,136.96
2021-06-22 05:30:00,40.9182064,17.6915602,44.5790412336,5.3882064,1.5715602,5.612715,35.53,16.12,39.0158339652,136.97,41.1282064,17.9915602,44.8912641848,5.3882064,1.5715602,5.612715,35.74,16.42,39.3314632324,136.99,5.3882064,1.7615602,5.6688501962,5.3882064,1.5715602,5.612715,0.0,0.19,0.19,136.99
2021-06-22 06:00:00,40.2166768,18.2206974,44.1517259751,6.5166768,1.9006973999999999,6.788205,33.7,16.32,37.4437231055,137.03,40.2166768,18.5706974,44.2973125004,6.5166768,1.9006973999999999,6.788205,33.7,16.67,37.5975916782,137.03,6.5166768,2.0906974,6.8438360686,6.5166768,1.9006973999999999,6.788205,0.0,0.19,0.19,137.03
2021-06-22 06:30:00,42.338384,17.479112,45.8045643582,7.608384,2.219112,7.9254,34.73,15.26,37.9346872928,137.16,42.598384,17.729112,46.1404782346,7.608384,2.219112,7.9254,34.99,15.51,38.2734921323,137.16,7.608384,2.409112,7.9806846649,7.608384,2.219112,7.9254,0.0,0.19,0.19,137.16
2021-06-22 07:00:00,45.70633536,15.99976448,48.4258356196,8.29633536,2.41976448,8.642016,37.41,13.58,39.7985489685,137.16,45.86633536,16.25976448,48.6631345096,8.29633536,2.41976448,8.642016,37.57,13.84,40.0381130924,137.16,8.29633536,2.61976448,8.7001348459,8.29633536,2.41976448,8.642016,0.0,0.2,0.2,137.16
2021-06-22 07:30:00,46.55835232,13.86785276,48.5798055876,9.31835232,2.71785276,9.706617,37.24,11.15,38.873385497,137.36,46.65835232,14.11785276,48.7474677062,9.31835232,2.71785276,9.706617,37.34,11.4,39.0414600137,137.36,9.31835232,2.90785276,9.7615212766,9.31835232,2.71785276,9.706617,0.0,0.19,0.19,137.36
2021-06-22 08:00:00,44.31849952,12.86081236,46.1468297314,11.96849952,3.49081236,12.467187,32.35,9.37,33.6796585493,136.89,44.29849952,13.14081236,46.2064715078,11.96849952,3.49081236,12.467187,32.33,9.65,33.7394635405,136.83,11.96849952,3.68081236,12.521715553,11.96849952,3.49081236,12.467187,0.0,0.19,0.19,136.83
2021-06-22 08:30:00,40.64643776,11.40437768,42.2160245978,15.78643776,4.60437768,16.444206,24.86,6.8,25.7732341781,136.13,40.80643776,11.46437768,42.3862869128,15.78643776,4.60437768,16.444206,25.02,6.86,25.9433999314,135.99,15.78643776,4.80437768,16.5013230392,15.78643776,4.60437768,16.444206,0.0,0.2,0.2,135.99
2021-06-22 09:00:00,40.6108768,8.9406724,41.5833973772,12.3108768,3.5906724,12.823830000000001,28.3,5.35,28.8012586531,136.13,40.3208768,9.1106724,41.3373615208,12.3108768,3.5906724,12.823830000000001,28.01,5.52,28.5487390264,135.99,12.3108768,3.7806724,12.878321761,12.3108768,3.5906724,12.823830000000001,0.0,0.19,0.19,135.99
