Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-22 09:30:00,37.39056672,7.93433196,38.2231357072,12.70056672,3.70433196,13.229757,24.69,4.23,25.0497305375,135.85,37.44056672,8.03433196,38.2929043866,12.70056672,3.70433196,13.229757,24.74,4.33,25.1160605987,135.78,12.70056672,3.89433196,13.2842092886,12.70056672,3.70433196,13.229757,0.0,0.19,0.19,135.78
2021-06-22 10:00:00,38.88836864,7.32535752,39.5722892726,12.97836864,3.78535752,13.519134,25.91,3.54,26.1507112714,135.44,39.12836864,7.17535752,39.780836944,12.97836864,3.78535752,13.519134,26.15,3.39,26.368818707,135.35,12.97836864,3.97535752,13.5735595909,12.97836864,3.78535752,13.519134,0.0,0.19,0.19,135.35
2021-06-22 10:30:00,44.06571072,7.94374896,44.7759981329,13.55571072,3.95374896,14.120532,30.51,3.99,30.7697936295,135.48,44.77571072,7.56374896,45.4100712267,13.55571072,3.95374896,14.120532,31.22,3.61,31.4280209367,135.4,13.55571072,4.15374896,14.1778321173,13.55571072,3.95374896,14.120532,0.0,0.2,0.2,135.4
2021-06-22 11:00:00,42.24029216,8.88300188,43.1642213432,17.53029216,5.11300188,18.260721,24.71,3.77,24.9959396703,135.56,42.700292160000004,8.67300188,43.5721919595,17.53029216,5.11300188,18.260721,25.17,3.56,25.4205133701,135.44,17.53029216,5.30300188,18.3148292963,17.53029216,5.11300188,18.260721,0.0,0.19,0.19,135.44
2021-06-22 11:30:00,39.81217696,8.14896828,40.6376071924,20.84217696,6.07896828,21.710601,18.97,2.07,19.082604644,135.6,40.62217696,8.53896828,41.5099414629,20.84217696,6.07896828,21.710601,19.78,2.46,19.9323857077,135.53,20.84217696,6.26896828,21.7645653237,20.84217696,6.07896828,21.710601,0.0,0.19,0.19,135.53
2021-06-22 12:00:00,43.57634656,7.87060108,44.2814220738,17.07634656,4.98060108,17.787861,26.5,2.89,26.6571209998,135.2,43.91634656,9.49060108,44.9301346986,17.07634656,4.98060108,17.787861,26.84,4.51,27.2162763801,135.11,17.07634656,5.17060108,17.8419933686,17.07634656,4.98060108,17.787861,0.0,0.19,0.19,135.11
2021-06-22 12:30:00,31.22114816,8.19908488,32.2797937617,20.67114816,6.02908488,21.532446,10.55,2.17,10.770858833,135.37,31.84114816,9.64908488,33.2710618281,20.67114816,6.02908488,21.532446,11.17,3.62,11.741946176,135.47,20.67114816,6.22908488,21.5892997731,20.67114816,6.02908488,21.532446,0.0,0.2,0.2,135.47
2021-06-22 13:00:00,31.191168,8.909924,32.4387994058,20.811168,6.069924,21.6783,10.38,2.84,10.7615054709,135.37,31.661168,10.429924,33.3348597383,20.811168,6.069924,21.6783,10.85,4.36,11.6932501897,135.47,20.811168,6.259924,21.7322654597,20.811168,6.069924,21.6783,0.0,0.19,0.19,135.47
2021-06-22 13:30:00,34.87063712,9.18101916,36.0590133804,22.22063712,6.48101916,23.146497,12.65,2.7,12.9349333203,135.56,35.41063712,10.68101916,36.9864487555,22.22063712,6.48101916,23.146497,13.19,4.2,13.842546731,135.67,22.22063712,6.67101916,23.200414019,22.22063712,6.48101916,23.146497,0.0,0.19,0.19,135.67
2021-06-22 14:00:00,31.59124768,8.62994724,32.7487850056,21.05124768,6.13994724,21.928383,10.54,2.49,10.8301292698,135.64,31.27124768,10.67994724,33.0447000972,21.05124768,6.13994724,21.928383,10.22,4.54,11.1830228472,135.72,21.05124768,6.32994724,21.9823397514,21.05124768,6.13994724,21.928383,0.0,0.19,0.19,135.72
2021-06-22 14:30:00,27.71707264,8.69122952,29.0477810908,20.26707264,5.91122952,21.111534,7.45,2.7800000000000002,7.9517859629,135.76,27.81707264,10.73122952,29.8152447126,20.26707264,5.91122952,21.111534,7.55,4.82,8.957393594100001,135.89,20.26707264,6.11122952,21.1684047496,20.26707264,5.91122952,21.111534,0.0,0.2,0.2,135.89
2021-06-22 15:00:00,26.728592,7.975006,27.8929803177,19.388592,5.655006,20.19645,7.34,2.32,7.6979217975,135.86,26.368592,9.985006,28.1957973621,19.388592,5.655006,20.19645,6.98,4.33,8.2139698076,136.01,19.388592,5.845006,20.2504714731,19.388592,5.655006,20.19645,0.0,0.19,0.19,136.01
2021-06-22 15:30:00,27.22257856,8.61575208,28.5534580631,18.84257856,5.49575208,19.627686,8.38,3.12,8.9419684634,136.13,27.24257856,10.69575208,29.2669984651,18.84257856,5.49575208,19.627686,8.4,5.2,9.8792712282,136.27,18.84257856,5.69575208,19.6846223877,18.84257856,5.49575208,19.627686,0.0,0.2,0.2,136.27
2021-06-22 16:00:00,28.98212544,8.41686992,30.1795840639,22.41212544,6.53686992,23.345964,6.57,1.88,6.8336886087,136.13,28.72212544,10.40686992,30.5493605714,22.41212544,6.53686992,23.345964,6.31,3.87,7.4022293939,136.27,22.41212544,6.72686992,23.3998749069,22.41212544,6.53686992,23.345964,0.0,0.19,0.19,136.27
2021-06-22 16:30:00,29.36479616,9.44889888,30.8475759755,19.02479616,5.54889888,19.817496,10.34,3.9,11.0510451994,135.98,29.33479616,11.73889888,31.5963923995,19.02479616,5.54889888,19.817496,10.31,6.19,12.0254812794,136.15,19.02479616,5.73889888,19.8715331387,19.02479616,5.54889888,19.817496,0.0,0.19,0.19,136.15
2021-06-22 17:00:00,29.29607296,9.44927128,30.7822776708,20.94607296,6.10927128,21.818826,8.35,3.34,8.9932252279,136.26,29.10607296,13.23927128,31.9756436554,20.94607296,6.10927128,21.818826,8.16,7.13,10.8361662963,136.44,20.94607296,6.30927128,21.8756685962,20.94607296,6.10927128,21.818826,0.0,0.2,0.2,136.44
2021-06-22 17:30:00,36.30633472,11.28018096,38.0183169445,18.92633472,5.52018096,19.714932,17.38,5.76,18.3096149605,136.1,36.43633472,14.99018096,39.3993910237,18.92633472,5.52018096,19.714932,17.51,9.47,19.9068078807,136.44,18.92633472,5.71018096,19.7689734819,18.92633472,5.52018096,19.714932,0.0,0.19,0.19,136.44
2021-06-22 18:00:00,39.9615808,11.6737944,41.6317837202,17.6015808,5.1337944,18.33498,22.36,6.54,23.2968066481,136.22,40.0615808,15.4137944,42.9245304459,17.6015808,5.1337944,18.33498,22.46,10.28,24.7008097033,136.51,17.6015808,5.3237944,18.3890846285,17.6015808,5.1337944,18.33498,0.0,0.19,0.19,136.51
2021-06-22 18:30:00,46.91113408,12.67824744,48.5941607482,14.77113408,4.30824744,15.386598,32.14,8.37,33.2119933157,136.32,46.74113408,14.878247439999999,49.0519710304,14.77113408,4.30824744,15.386598,31.97,10.57,33.6720329057,136.7,14.77113408,4.50824744,15.4437915354,14.77113408,4.30824744,15.386598,0.0,0.2,0.2,136.7
2021-06-22 19:00:00,51.0036944,14.1289942,52.9245247456,11.8936944,3.4689942,12.389265,39.11,10.66,40.5367450593,136.65,50.8336944,16.1489942,53.3371774659,11.8936944,3.4689942,12.389265,38.94,12.68,40.9524846621,136.75,11.8936944,3.6589942,12.4438018723,11.8936944,3.4689942,12.389265,0.0,0.19,0.19,136.75
2021-06-22 19:30:00,58.51081088,11.86106984,59.7009209944,8.30081088,2.42106984,8.646678,50.21,9.44,51.0897024849,137.16,58.84081088,13.76106984,60.4285368692,8.30081088,2.42106984,8.646678,50.54,11.34,51.7965944826,137.31,8.30081088,2.62106984,8.704795711100001,8.30081088,2.42106984,8.646678,0.0,0.2,0.2,137.31
2021-06-22 20:00:00,61.68584768,11.47587224,62.7442383623,6.4658476799999995,1.8858722399999999,6.735258,55.22,9.59,56.0465565401,136.86,61.91584768,13.40587224,63.3505296304,6.4658476799999995,1.8858722399999999,6.735258,55.45,11.52,56.6340259914,136.94,6.4658476799999995,2.07587224,6.7909080231,6.4658476799999995,1.8858722399999999,6.735258,0.0,0.19,0.19,136.94
2021-06-22 20:30:00,60.52779616,12.27102388,61.7591461652,6.03779616,1.76102388,6.289371,54.49,10.51,55.4943258361,136.91,61.31779616,13.95102388,62.8848407267,6.03779616,1.76102388,6.289371,55.28,12.19,56.6080780455,137.05,6.03779616,1.9510238800000002,6.3451931925,6.03779616,1.76102388,6.289371,0.0,0.19,0.19,137.05
2021-06-22 21:00:00,60.7315728,11.8596254,61.8787091768,5.6215728,1.6396254,5.855805,55.11,10.22,56.0496253333,137.17,60.7515728,14.1496254,62.3776041271,5.6215728,1.6396254,5.855805,55.13,12.51,56.5315575586,137.23,5.6215728,1.8396254,5.9149220077999995,5.6215728,1.6396254,5.855805,0.0,0.2,0.2,137.23
2021-06-22 21:30:00,59.61250208,13.04864644,61.0239098891,5.41250208,1.57864644,5.6380230000000005,54.2,11.47,55.4003691323,137.24,60.00250208,14.93864644,61.8341605694,5.41250208,1.57864644,5.6380230000000005,54.59,13.36,56.2010471433,137.45,5.41250208,1.76864644,5.6941451506,5.41250208,1.57864644,5.6380230000000005,0.0,0.19,0.19,137.45
2021-06-22 22:00:00,58.88188288,13.38596584,60.3842712382,5.23188288,1.52596584,5.449878,53.65,11.86,54.9452645821,137.45,59.18188288,15.31596584,61.1316126962,5.23188288,1.52596584,5.449878,53.95,13.79,55.684527474,137.62,5.23188288,1.72596584,5.5092246778,5.23188288,1.52596584,5.449878,0.0,0.2,0.2,137.62
2021-06-22 22:30:00,57.22442048,14.14587264,58.9469253822,5.09442048,1.48587264,5.306688,52.13,12.66,53.6452467605,137.53,57.80442048,15.96587264,59.9688262032,5.09442048,1.48587264,5.306688,52.71,14.48,54.6627341065,137.67,5.09442048,1.6758726400000001,5.3629906892,5.09442048,1.48587264,5.306688,0.0,0.19,0.19,137.67
2021-06-22 23:00:00,54.7880768,14.1527724,56.5865207099,5.1180768,1.4927724,5.33133,49.67,12.66,51.2580188849,137.14,55.2980768,15.9727724,57.5587244119,5.1180768,1.4927724,5.33133,50.18,14.48,52.2274142573,137.35,5.1180768,1.6927724,5.3907502751,5.1180768,1.4927724,5.33133,0.0,0.2,0.2,137.35
2021-06-22 23:30:00,53.26349152,14.343518360000001,55.1610011498,4.98349152,1.45351836,5.191137,48.28,12.89,49.971096646,137.03,53.52349152,16.27351836,55.9427523841,4.98349152,1.45351836,5.191137,48.54,14.82,50.7519851828,137.22,4.98349152,1.64351836,5.2475080114,4.98349152,1.45351836,5.191137,0.0,0.19,0.19,137.22
2021-06-23 00:00:00,48.07115328,15.51200304,50.5119591382,5.56115328,1.62200304,5.792868,42.51,13.89,44.7217195555,136.78,48.48115328,17.38200304,51.5029732447,5.56115328,1.62200304,5.792868,42.92,15.76,45.7220297012,136.93,5.56115328,1.81200304,5.8489127896,5.56115328,1.62200304,5.792868,0.0,0.19,0.19,136.93
2021-06-23 00:30:00,46.82693792,15.41827356,49.2999520744,5.13693792,1.49827356,5.350977,41.69,13.92,43.9525027729,136.02,47.11693792,17.40827356,50.2300092305,5.13693792,1.49827356,5.350977,41.98,15.91,44.8937467806,136.21,5.13693792,1.68827356,5.4072542762,5.13693792,1.49827356,5.350977,0.0,0.19,0.19,136.21
2021-06-23 01:00:00,45.31790688,15.96897284,48.0491496028,5.20790688,1.51897284,5.424903,40.11,14.45,42.6334915295,136.1,45.75790688,17.77897284,49.090507405,5.20790688,1.51897284,5.424903,40.55,16.26,43.6885579986,136.32,5.20790688,1.7189728400000002,5.4842649184,5.20790688,1.51897284,5.424903,0.0,0.2,0.2,136.32
2021-06-23 01:30:00,44.9097648,16.3336814,47.787823998,5.4297648,1.5836814000000001,5.656005,39.48,14.75,42.145378157,136.36,45.2197648,18.2636814,48.768731651,5.4297648,1.5836814000000001,5.656005,39.79,16.68,43.144715783,136.53,5.4297648,1.7736814,5.7121179515,5.4297648,1.5836814000000001,5.656005,0.0,0.19,0.19,136.53
2021-06-23 02:00:00,44.03371104,16.59941572,47.0585625599,5.24371104,1.52941572,5.462199,38.79,15.07,41.6145287129,136.58,44.37371104,18.53941572,48.0909156359,5.24371104,1.52941572,5.462199,39.13,17.01,42.6672825476,136.77,5.24371104,1.71941572,5.5184142549,5.24371104,1.52941572,5.462199,0.0,0.19,0.19,136.77
2021-06-23 02:30:00,43.97542944,16.85491692,47.0948682853,5.12542944,1.49491692,5.338989,38.85,15.36,41.7762145245,136.69,44.34542944,18.77491692,48.1561482842,5.12542944,1.49491692,5.338989,39.22,17.28,42.857984087,136.9,5.12542944,1.68491692,5.3952731137,5.12542944,1.49491692,5.338989,0.0,0.19,0.19,136.9
2021-06-23 03:00:00,42.6459088,17.0617234,45.9322973816,5.2859088,1.5417234,5.506155,37.36,15.52,40.4554075495,136.84,42.9859088,18.9917234,46.9944029972,5.2859088,1.5417234,5.506155,37.7,17.45,41.5426587979,137.05,5.2859088,1.7417234,5.5654678369,5.2859088,1.5417234,5.506155,0.0,0.2,0.2,137.05
2021-06-23 03:30:00,42.51285184,17.14666512,45.8404918855,5.30285184,1.5466651200000001,5.523804,37.21,15.6,40.3477892827,136.96,42.84285184,19.10666512,46.9102825167,5.30285184,1.5466651200000001,5.523804,37.54,17.56,41.4440007721,137.17,5.30285184,1.73666512,5.5799859656,5.30285184,1.5466651200000001,5.523804,0.0,0.19,0.19,137.17
2021-06-23 04:00:00,41.10128352,17.52412436,44.6812090434,5.19128352,1.51412436,5.407587,35.91,16.01,39.317276101,136.96,41.38128352,19.49412436,45.7431034182,5.19128352,1.51412436,5.407587,36.19,17.98,40.4103513966,137.17,5.19128352,1.70412436,5.4638323931,5.19128352,1.51412436,5.407587,0.0,0.19,0.19,137.17
2021-06-23 04:30:00,41.32072416,17.62062788,44.920916865,5.11072416,1.49062788,5.323671,36.21,16.13,39.6401437939,137.0,41.62072416,19.61062788,46.00936215,5.11072416,1.49062788,5.323671,36.51,18.12,40.7592259495,137.21,5.11072416,1.69062788,5.3830961415,5.11072416,1.49062788,5.323671,0.0,0.2,0.2,137.21
2021-06-23 05:00:00,41.23653824,17.52149032,44.8046282102,5.21653824,1.52149032,5.4338940000000004,36.02,16.0,39.4137082752,137.15,41.53653824,19.50149032,45.8867315644,5.21653824,1.52149032,5.4338940000000004,36.32,17.98,40.5268158137,137.36,5.21653824,1.71149032,5.4901248005,5.21653824,1.52149032,5.4338940000000004,0.0,0.19,0.19,137.36
2021-06-23 05:30:00,41.38260192,17.13617556,44.7902696408,5.47260192,1.59617556,5.700627,35.91,15.54,39.1282468301,137.17,41.70260192,19.09617556,45.8668826924,5.47260192,1.59617556,5.700627,36.23,17.5,40.235095377,137.39,5.47260192,1.79617556,5.759827985,5.47260192,1.59617556,5.700627,0.0,0.2,0.2,137.39
2021-06-23 06:00:00,42.36408,17.20494,45.7244489814,5.91408,1.7249400000000001,6.1605,36.45,15.48,39.6009204438,136.97,42.47408,19.20494,46.6141308216,5.91408,1.7249400000000001,6.1605,36.56,17.48,40.5238695092,137.16,5.91408,1.91494,6.2163765531,5.91408,1.7249400000000001,6.1605,0.0,0.19,0.19,137.16
2021-06-23 06:30:00,45.45079264,16.01356452,48.1893017198,6.56079264,1.91356452,6.834159,38.89,14.1,41.3671620975,136.97,45.79079264,17.93356452,49.1773263506,6.56079264,1.91356452,6.834159,39.23,16.02,42.3749135692,137.16,6.56079264,2.10356452,6.8897738537,6.56079264,1.91356452,6.834159,0.0,0.19,0.19,137.16
2021-06-23 07:00:00,46.74592608,14.72922844,49.0115473691,7.9859260800000005,2.32922844,8.318673,38.76,12.4,40.6951790757,136.32,47.03592608,16.65922844,49.8989802944,7.9859260800000005,2.32922844,8.318673,39.05,14.33,41.5962907,136.53,7.9859260800000005,2.51922844,8.3738597605,7.9859260800000005,2.32922844,8.318673,0.0,0.19,0.19,136.53
2021-06-23 07:30:00,47.20282688,13.36915784,49.0595683513,10.28282688,2.99915784,10.711278,36.92,10.37,38.3487066275,136.77,47.28282688,15.35915784,49.7148815479,10.28282688,2.99915784,10.711278,37.0,12.36,39.0098654189,136.96,10.28282688,3.19915784,10.7689897172,10.28282688,2.99915784,10.711278,0.0,0.2,0.2,136.96
2021-06-23 08:00:00,43.84557056,7.54120808,44.4893681348,13.85557056,4.04120808,14.432886,29.99,3.5,30.1935440119,137.58,42.58557056,22.981208080000002,48.3907712765,13.85557056,4.04120808,14.432886,28.73,18.94,34.4112844863,137.75,13.85557056,4.23120808,14.4872342895,13.85557056,4.04120808,14.432886,0.0,0.19,0.19,137.75
2021-06-23 08:30:00,41.24817632,8.98738476,42.2159346047,15.48817632,4.51738476,16.133517,25.76,4.47,26.1449517116,135.53,39.85817632,20.32738476,44.742337788,15.48817632,4.51738476,16.133517,24.37,15.81,29.0491480082,133.97,15.48817632,4.71738476,16.1906554745,15.48817632,4.51738476,16.133517,0.0,0.2,0.2,133.97
2021-06-23 09:00:00,36.65143072,12.60083396,38.7570431059,17.83143072,5.20083396,18.574407,18.82,7.4,20.2225715477,135.53,36.12143072,17.90083396,40.3137397636,17.83143072,5.20083396,18.574407,18.29,12.7,22.266883482,133.97,17.83143072,5.39083396,18.6285000015,17.83143072,5.20083396,18.574407,0.0,0.19,0.19,133.97
2021-06-23 09:30:00,31.08050912,14.76556516,34.4095911288,20.35050912,5.93556516,21.198447,10.73,8.83,13.8961073686,135.03,30.81050912,17.06556516,35.2210304572,20.35050912,5.93556516,21.198447,10.46,11.13,15.2737847307,133.54,20.35050912,6.12556516,21.2524297428,20.35050912,5.93556516,21.198447,0.0,0.19,0.19,133.54
2021-06-23 10:00:00,25.68873888,17.00129884,30.8051207998,22.35873888,6.52129884,23.290353,3.33,10.48,10.9963312064,134.82,25.15873888,16.13129884,29.8861329766,22.35873888,6.52129884,23.290353,2.8,9.61,10.0096003916,133.29,22.35873888,6.72129884,23.347142489,22.35873888,6.52129884,23.290353,0.0,0.2,0.2,133.29
2021-06-23 10:30:00,26.79064576,11.89477168,29.3125279285,23.57064576,6.87477168,24.552756,3.22,5.02,5.963958417,134.69,25.80064576,13.12477168,28.9470715839,23.57064576,6.87477168,24.552756,2.23,6.25,6.6359174196,133.23,23.57064576,7.06477168,24.6066320417,23.57064576,6.87477168,24.552756,0.0,0.19,0.19,133.23
2021-06-23 11:00:00,34.64767744,11.12015592,36.388451735,24.85767744,7.25015592,25.893414,9.79,3.87,10.5271553613,136.31,33.87767744,12.94015592,36.2649233277,24.85767744,7.25015592,25.893414,9.02,5.69,10.6647315953,136.63,24.85767744,7.4401559200000005,25.9472551116,24.85767744,7.25015592,25.893414,0.0,0.19,0.19,136.63
2021-06-23 11:30:00,34.27914592,11.21516756,36.0671571988,24.90914592,7.26516756,25.947027,9.37,3.95,10.1685495524,136.44,33.93914592,12.15516756,36.050155675,24.90914592,7.26516756,25.947027,9.03,4.89,10.269031113,137.16,24.90914592,7.46516756,26.0037358309,24.90914592,7.26516756,25.947027,0.0,0.2,0.2,137.16
2021-06-23 12:00:00,34.52261216,11.84076188,36.4967723538,25.20261216,7.35076188,26.252721,9.32,4.49,10.3451679542,136.23,34.86261216,11.45076188,36.6949815949,25.20261216,7.35076188,26.252721,9.66,4.1,10.4940745185,136.94,25.20261216,7.54076188,26.306553355,25.20261216,7.35076188,26.252721,0.0,0.19,0.19,136.94
2021-06-23 12:30:00,32.98619008,11.49430544,34.9314728224,23.70619008,6.91430544,24.693948,9.28,4.58,10.3486617492,136.57,33.00619008,10.88430544,34.7545204039,23.70619008,6.91430544,24.693948,9.3,3.9699999999999998,10.1119187101,137.37,23.70619008,7.10430544,24.7478201847,23.70619008,6.91430544,24.693948,0.0,0.19,0.19,137.37
2021-06-23 13:00:00,27.98878912,11.15673016,30.1304653842,22.06878912,6.43673016,22.988322,5.92,4.72,7.5713142849,136.63,27.20878912,10.05673016,29.007861467,22.06878912,6.43673016,22.988322,5.14,3.62,6.2868115925,137.44,22.06878912,6.63673016,23.0451218361,22.06878912,6.43673016,22.988322,0.0,0.2,0.2,137.44
2021-06-23 13:30:00,43.65235296,8.93318628,44.5570391303,24.66235296,7.19318628,25.689951,18.99,1.74,19.0695490246,135.98,26.46235296,14.20318628,30.0330921599,24.66235296,7.19318628,25.689951,1.8,7.01,7.2374097576,137.17,24.66235296,7.38318628,25.7437971785,24.66235296,7.19318628,25.689951,0.0,0.19,0.19,137.17
2021-06-23 14:00:00,35.13154304,8.64586672,36.1797778837,25.39154304,7.40586672,26.449524,9.74,1.24,9.8186149736,135.98,37.88154304,16.79586672,41.43805548,25.39154304,7.40586672,26.449524,12.49,9.39,15.6260103673,137.17,25.39154304,7.60586672,26.5062193931,25.39154304,7.40586672,26.449524,0.0,0.2,0.2,137.17
2021-06-23 14:30:00,31.45812672,8.58903696,32.6095889675,25.12812672,7.32903696,26.175132,6.33,1.26,6.454184689,136.05,40.94812672,17.49903696,44.5304993954,25.12812672,7.32903696,26.175132,15.82,10.17,18.8069481841,136.84,25.12812672,7.51903696,26.2289662256,25.12812672,7.32903696,26.175132,0.0,0.19,0.19,136.84
2021-06-23 15:00:00,34.69934592,9.34689256,35.9361796495,24.70934592,7.20689256,25.738902,9.99,2.14,10.2166383904,136.31,35.18934592,15.39689256,38.4103419248,24.70934592,7.20689256,25.738902,10.48,8.19,13.3006202863,136.84,24.70934592,7.39689256,25.7927469522,24.70934592,7.20689256,25.738902,0.0,0.19,0.19,136.84
2021-06-23 15:30:00,35.109136,10.184748,36.5565387105,24.839136,7.244748,25.8741,10.27,2.94,10.6825324713,136.66,35.339136,14.704748,38.276417635,24.839136,7.244748,25.8741,10.5,7.46,12.8802795001,137.22,24.839136,7.444748,25.9308108244,24.839136,7.244748,25.8741,0.0,0.2,0.2,137.22
2021-06-23 16:00:00,29.97613024,11.29512132,32.0335472559,23.60613024,6.88512132,24.589719,6.37,4.41,7.7475802674,136.77,29.86613024,12.92512132,32.5429638578,23.60613024,6.88512132,24.589719,6.26,6.04,8.6988045156,137.36,23.60613024,7.07512132,24.6435940277,23.60613024,6.88512132,24.589719,0.0,0.19,0.19,137.36
2021-06-23 16:30:00,26.89716992,12.02542456,29.463003675,22.88716992,6.67542456,23.840802,4.01,5.35,6.6860002991,136.96,26.52716992,12.04542456,29.1338805653,22.88716992,6.67542456,23.840802,3.64,5.37,6.4874108857,137.04,22.88716992,6.87542456,23.8975733041,22.88716992,6.67542456,23.840802,0.0,0.2,0.2,137.04
2021-06-23 17:00:00,38.37272576,7.64871168,39.1275973274,21.49272576,6.26871168,22.388256,16.88,1.38,16.9363160103,136.96,37.07272576,16.13871168,40.4332166661,21.49272576,6.26871168,22.388256,15.58,9.87,18.443245376,137.04,21.49272576,6.45871168,22.4421972445,21.49272576,6.26871168,22.388256,0.0,0.19,0.19,137.04
2021-06-23 17:30:00,46.88262848,6.18451664,47.2887840747,18.87262848,5.50451664,19.658988,28.01,0.68,28.0182529791,136.39,45.85262848,16.48451664,48.7257922191,18.87262848,5.50451664,19.658988,26.98,10.98,29.1286937572,135.72,18.87262848,5.70451664,19.715922901,18.87262848,5.50451664,19.658988,0.0,0.2,0.2,135.72
2021-06-23 18:00:00,49.89064288,5.62102084,50.2062956437,16.46064288,4.80102084,17.146503,33.43,0.8200000000000001,33.4400553229,136.59,48.90064288,16.80102084,51.7063552703,16.46064288,4.80102084,17.146503,32.44,12.0,34.5883448578,135.89,16.46064288,4.99102084,17.2006701337,16.46064288,4.80102084,17.146503,0.0,0.19,0.19,135.89
2021-06-23 18:30:00,55.90741888,5.14216384,56.1433997437,13.68741888,3.99216384,14.257728,42.22,1.15,42.2356591046,136.77,54.65741888,16.31216384,57.0396364624,13.68741888,3.99216384,14.257728,40.97,12.32,42.782277873,136.13,13.68741888,4.19216384,14.3150156569,13.68741888,3.99216384,14.257728,0.0,0.2,0.2,136.13
2021-06-23 19:00:00,59.22900096,4.41512528,59.3933319991,10.02900096,2.92512528,10.446876,49.2,1.49,49.222556821,136.81,57.93900096,15.01512528,59.8530017578,10.02900096,2.92512528,10.446876,47.91,12.09,49.4119034242,136.13,10.02900096,3.11512528,10.5016601433,10.02900096,2.92512528,10.446876,0.0,0.19,0.19,136.13
2021-06-23 19:30:00,63.7634688,3.6626784,63.8685773011,7.7234688,2.2526783999999997,8.04528,56.04,1.4100000000000001,56.0577354163,136.31,62.9234688,13.7226784,64.4024442727,7.7234688,2.2526783999999997,8.04528,55.2,11.47,56.3790821138,135.59,7.7234688,2.4526784,8.1035548766,7.7234688,2.2526783999999997,8.04528,0.0,0.2,0.2,135.59
2021-06-23 20:00:00,65.06651648,2.9006506400000003,65.1311395646,6.99651648,2.04065064,7.288038,58.07,0.86,58.0763678272,135.05,64.11651648,15.16065064,65.8845430534,6.99651648,2.04065064,7.288038,57.12,13.12,58.6074125005,134.28,6.99651648,2.23065064,7.3435036006,6.99651648,2.04065064,7.288038,0.0,0.19,0.19,134.28
2021-06-23 20:30:00,62.1536592,3.8006506,62.2697542707,7.1336592,2.0806506,7.430895,55.02,1.72,55.0468782039,134.93,61.3136592,16.5206506,63.5003677213,7.1336592,2.0806506,7.430895,54.18,14.44,56.0712582345,134.49,7.1336592,2.2706505999999997,7.4863173676,7.1336592,2.0806506,7.430895,0.0,0.19,0.19,134.49
2021-06-23 21:00:00,61.88953472,2.95403096,61.9599935989,5.73953472,1.67403096,5.978682,56.15,1.28,56.1645875975,135.19,60.73953472,15.58403096,62.7068823891,5.73953472,1.67403096,5.978682,55.0,13.91,56.731720404,134.73,5.73953472,1.86403096,6.0346391957,5.73953472,1.67403096,5.978682,0.0,0.19,0.19,134.73
2021-06-23 21:30:00,62.53604928,3.08093104,62.6118965982,4.66604928,1.36093104,4.860468,57.87,1.72,57.8955550971,135.07,61.68604928,15.81093104,63.6800927773,4.66604928,1.36093104,4.860468,57.02,14.45,58.8224693463,134.68,4.66604928,1.55093104,4.9170522647,4.66604928,1.36093104,4.860468,0.0,0.19,0.19,134.68
2021-06-23 22:00:00,61.37138336,3.71165348,61.4835186621,5.25138336,1.5316534800000001,5.470191,56.12,2.18,56.1623254504,135.19,60.41138336,16.58165348,62.6457218938,5.25138336,1.5316534800000001,5.470191,55.16,15.05,57.1762896663,134.78,5.25138336,1.7316534799999999,5.5295253837,5.25138336,1.5316534800000001,5.470191,0.0,0.2,0.2,134.78
2021-06-23 22:30:00,58.706768,4.504474,58.879324852,5.226768,1.524474,5.4445500000000004,53.48,2.98,53.5629610832,135.39,57.976768,17.274474,60.4955624794,5.226768,1.524474,5.4445500000000004,52.75,15.75,55.0511126136,134.97,5.226768,1.714474,5.5007749293,5.226768,1.524474,5.4445500000000004,0.0,0.19,0.19,134.97
2021-06-23 23:00:00,55.30909568,4.75223624,55.5128797147,5.21909568,1.52223624,5.436558,50.09,3.23,50.19403351,135.24,54.63909568,17.40223624,57.3434268498,5.21909568,1.52223624,5.436558,49.42,15.88,51.9086775019,134.89,5.21909568,1.71223624,5.4927873305,5.21909568,1.52223624,5.436558,0.0,0.19,0.19,134.89
2021-06-23 23:30:00,53.7591456,4.8710008,53.9793699892,5.2491456,1.5310008,5.46786,48.51,3.34,48.6248465293,134.9,52.9391456,17.4910008,55.7538182176,5.2491456,1.5310008,5.46786,47.69,15.96,50.2897375217,134.52,5.2491456,1.7210008,5.524072165,5.2491456,1.5310008,5.46786,0.0,0.19,0.19,134.52
2021-06-24 00:00:00,48.73001472,6.72417096,49.1917555055,5.26001472,1.53417096,5.479182,43.47,5.19,43.7787277111,135.16,48.15001472,19.27417096,51.8644153899,5.26001472,1.53417096,5.479182,42.89,17.74,46.4140032749,134.72,5.26001472,1.72417096,5.5353880039,5.26001472,1.53417096,5.479182,0.0,0.19,0.19,134.72
2021-06-24 00:30:00,46.37048416,7.21055788,46.9277524091,5.35048416,1.5605578800000002,5.573421,41.02,5.65,41.4072807608,135.3,46.00048416,19.79055788,50.0770478778,5.35048416,1.5605578800000002,5.573421,40.65,18.23,44.550593711,134.9,5.35048416,1.76055788,5.632694275,5.35048416,1.5605578800000002,5.573421,0.0,0.2,0.2,134.9
2021-06-24 01:00:00,44.83671808,8.52570944,45.6401030853,5.19671808,1.51570944,5.413248,39.64,7.01,40.2550580673,135.97,44.27671808,19.46570944,48.3667407206,5.19671808,1.51570944,5.413248,39.08,17.95,43.0052194507,135.54,5.19671808,1.7057094400000001,5.469490241,5.19671808,1.51570944,5.413248,0.0,0.19,0.19,135.54
2021-06-24 01:30:00,46.59095392,8.35361156,47.3339182117,5.12095392,1.49361156,5.334327,41.47,6.86,42.0335639698,136.46,45.75095392,19.39361156,49.6916688584,5.12095392,1.49361156,5.334327,40.63,17.9,44.3982758674,135.85,5.12095392,1.6836115600000001,5.390613781,5.12095392,1.49361156,5.334327,0.0,0.19,0.19,135.85
2021-06-24 02:00:00,44.75053408,8.78932244,45.6055094194,5.38053408,1.56932244,5.604723,39.37,7.22,40.0265574338,136.56,44.20053408,19.72932244,48.4038570457,5.38053408,1.56932244,5.604723,38.82,18.16,42.8576480923,135.92,5.38053408,1.76932244,5.6639781852,5.38053408,1.56932244,5.604723,0.0,0.2,0.2,135.92
2021-06-24 02:30:00,44.44858624,8.92750432,45.3362675142,5.16858624,1.50750432,5.383944,39.28,7.42,39.9746769843,136.6,43.90858624,19.87750432,48.1983311287,5.16858624,1.50750432,5.383944,38.74,18.37,42.8747536436,135.99,5.16858624,1.6975043200000002,5.4402026283,5.16858624,1.50750432,5.383944,0.0,0.19,0.19,135.99
2021-06-24 03:00:00,43.87137376,8.97790068,44.7805776672,4.86137376,1.41790068,5.063931,39.01,7.5600000000000005,39.7357987211,136.6,43.32137376,19.94790068,47.6933975094,4.86137376,1.41790068,5.063931,38.46,18.53,42.6911290551,135.99,4.86137376,1.60790068,5.1203807897,4.86137376,1.41790068,5.063931,0.0,0.19,0.19,135.99
2021-06-24 03:30:00,43.33070432,9.11978876,44.2800235309,4.97070432,1.4497887600000001,5.177817,38.36,7.67,39.1192855252,136.63,42.80070432,20.07978876,47.2768252629,4.97070432,1.4497887600000001,5.177817,37.83,18.63,42.1685404063,136.02,4.97070432,1.6497887599999999,5.2373375287,4.97070432,1.4497887600000001,5.177817,0.0,0.2,0.2,136.02
2021-06-24 04:00:00,41.5080768,9.6627724,42.6179493886,5.1180768,1.4927724,5.33133,36.39,8.17,37.2958576788,136.63,40.9480768,20.6327724,45.8525494442,5.1180768,1.4927724,5.33133,35.83,19.14,40.621773718,136.02,5.1180768,1.6827724,5.3876184981,5.1180768,1.4927724,5.33133,0.0,0.19,0.19,136.02
2021-06-24 04:30:00,42.68518976,9.50151368,43.7299003779,5.04518976,1.47151368,5.255406,37.64,8.03,38.4870172915,136.77,42.11518976,20.51151368,46.8445450609,5.04518976,1.47151368,5.255406,37.07,19.04,41.6738107209,136.15,5.04518976,1.66151368,5.3117386441,5.04518976,1.47151368,5.255406,0.0,0.19,0.19,136.15
2021-06-24 05:00:00,42.42776672,9.45643196,43.4688335967,5.50776672,1.60643196,5.737257,36.92,7.85,37.7453162657,136.85,41.81776672,20.49643196,46.5706918194,5.50776672,1.60643196,5.737257,36.31,18.89,40.9297959927,136.24,5.50776672,1.80643196,5.7964377568,5.50776672,1.60643196,5.737257,0.0,0.2,0.2,136.24
2021-06-24 05:30:00,42.58519904,9.31859972,43.5928374623,5.75519904,1.67859972,5.994999,36.83,7.64,37.6140731642,136.7,41.99519904,20.30859972,46.6480006538,5.75519904,1.67859972,5.994999,36.24,18.63,40.7481840086,136.06,5.75519904,1.86859972,6.0509487606,5.75519904,1.67859972,5.994999,0.0,0.19,0.19,136.06
2021-06-24 06:00:00,42.68881504,9.50048772,43.7332161685,6.13881504,1.79048772,6.394599,36.55,7.71,37.3543384361,136.7,41.90881504,20.49048772,46.6498538589,6.13881504,1.79048772,6.394599,35.77,18.7,40.3631378859,136.06,6.13881504,1.9804877200000002,6.4503784156,6.13881504,1.79048772,6.394599,0.0,0.19,0.19,136.06
2021-06-24 06:30:00,44.50611712,8.61053416,45.3313992683,6.75611712,1.9705341600000001,7.037622,37.75,6.64,38.3295199553,136.5,43.98611712,19.47053416,48.1028086474,6.75611712,1.9705341600000001,7.037622,37.23,17.5,41.137852399,135.87,6.75611712,2.17053416,7.0962199148,6.75611712,1.9705341600000001,7.037622,0.0,0.2,0.2,135.87
2021-06-24 07:00:00,46.31283968,7.42957824,46.9049864305,7.47283968,2.17957824,7.784208,38.84,5.25,39.193214974,136.24,45.65283968,18.37957824,49.2137243777,7.47283968,2.17957824,7.784208,38.18,16.2,41.4747200111,135.62,7.47283968,2.36957824,7.8395302103,7.47283968,2.17957824,7.784208,0.0,0.19,0.19,135.62
2021-06-24 07:30:00,48.1370336,6.5091348,48.5751257297,9.3570336,2.7291347999999997,9.74691,38.78,3.7800000000000002,38.9637883168,136.42,47.3770336,17.4991348,50.5054752624,9.3570336,2.7291347999999997,9.74691,38.02,14.77,40.7881514658,135.79,9.3570336,2.9291348,9.8047900777,9.3570336,2.7291347999999997,9.74691,0.0,0.2,0.2,135.79
2021-06-24 08:00:00,50.82644288,4.95104584,51.0670162702,10.66644288,3.11104584,11.110878,40.16,1.8399999999999999,40.2021292968,136.59,49.77644288,15.85104584,52.2393522166,10.66644288,3.11104584,11.110878,39.11,12.74,41.1327083961,135.92,10.66644288,3.30104584,11.1655679367,10.66644288,3.11104584,11.110878,0.0,0.19,0.19,135.92
2021-06-24 08:30:00,51.22535072,4.86864396,51.4561973954,13.91535072,4.05864396,14.495157,37.31,0.81,37.3187915131,136.29,50.21535072,14.25864396,52.2004825218,13.91535072,4.05864396,14.495157,36.3,10.2,37.7058350922,135.62,13.91535072,4.25864396,14.5524236483,13.91535072,4.05864396,14.495157,0.0,0.2,0.2,135.62
2021-06-24 09:00:00,47.64489056,5.36934308,47.9464851849,14.534890560000001,4.23934308,15.140511,33.11,1.13,33.1292770824,135.94,46.37489056,14.20934308,48.5029473869,14.534890560000001,4.23934308,15.140511,31.84,9.97,33.3644496433,135.2,14.534890560000001,4.42934308,15.1948058136,14.534890560000001,4.23934308,15.140511,0.0,0.19,0.19,135.2
2021-06-24 09:30:00,44.87434944,6.27335192,45.3107292148,16.19434944,4.72335192,16.869114,28.68,1.55,28.7218540488,135.83,44.05434944,13.97335192,46.2173156778,16.19434944,4.72335192,16.869114,27.86,9.25,29.3554441288,135.12,16.19434944,4.92335192,16.9262029975,16.19434944,4.72335192,16.869114,0.0,0.2,0.2,135.12
2021-06-24 10:00:00,45.49352736,7.39894548,46.0912727734,19.09352736,5.56894548,19.889091,26.4,1.83,26.4633501281,135.83,44.26352736,14.66894548,46.6308676291,19.09352736,5.56894548,19.889091,25.17,9.1,26.7645082152,135.12,19.09352736,5.75894548,19.9431251335,19.09352736,5.56894548,19.889091,0.0,0.19,0.19,135.12
2021-06-24 10:30:00,48.1618736,6.0226298,48.5369770213,14.5118736,4.2326298,15.116535,33.65,1.79,33.6975755804,135.66,48.0518736,12.7826298,49.7230146016,14.5118736,4.2326298,15.116535,33.54,8.55,34.612629198,134.93,14.5118736,4.4226298,15.1708315438,14.5118736,4.2326298,15.116535,0.0,0.19,0.19,134.93
2021-06-24 11:00:00,45.41506016,6.45647588,45.8717099106,14.76506016,4.30647588,15.380271,30.65,2.15,30.7253152954,135.66,45.15506016,12.51647588,46.8576741474,14.76506016,4.30647588,15.380271,30.39,8.21,31.4794567933,134.93,14.76506016,4.50647588,15.4374650246,14.76506016,4.30647588,15.380271,0.0,0.2,0.2,134.93
2021-06-24 11:30:00,40.79009152,9.58794336,41.9017926118,18.37009152,5.35794336,19.135512,22.42,4.23,22.8155495222,135.58,40.84009152,11.52794336,42.4359111305,18.37009152,5.35794336,19.135512,22.47,6.17,23.3017123834,134.88,18.37009152,5.54794336,19.1895788901,18.37009152,5.35794336,19.135512,0.0,0.19,0.19,134.88
2021-06-24 12:00:00,38.15152832,10.10169576,39.4662307597,20.13152832,5.87169576,20.970342,18.02,4.23,18.5098163146,135.39,37.66152832,12.10169576,39.5580807885,20.13152832,5.87169576,20.970342,17.53,6.23,18.6041339492,134.6,20.13152832,6.07169576,21.0272185964,20.13152832,5.87169576,20.970342,0.0,0.2,0.2,134.6
2021-06-24 12:30:00,42.29837376,9.36577568,43.322859749,17.84837376,5.20577568,18.592056,24.45,4.16,24.8013729459,135.35,42.29837376,11.36577568,43.7987817131,17.84837376,5.20577568,18.592056,24.45,6.16,25.2140456889,134.6,17.84837376,5.39577568,18.6461481563,17.84837376,5.20577568,18.592056,0.0,0.19,0.19,134.6
2021-06-24 13:00:00,42.63743392,9.64300156,43.7142797078,18.62743392,5.43300156,19.403577,24.01,4.21,24.3763040677,135.35,42.16743392,11.63300156,43.7426474815,18.62743392,5.43300156,19.403577,23.54,6.2,24.3427935948,134.6,18.62743392,5.6230015600000005,19.4576319471,18.62743392,5.43300156,19.403577,0.0,0.19,0.19,134.6
2021-06-24 13:30:00,48.61599808,7.75924944,49.2313032652,15.90599808,4.63924944,16.568748,32.71,3.12,32.8584616195,135.28,48.68599808,11.68924944,50.0696011719,15.90599808,4.63924944,16.568748,32.78,7.05,33.5295526364,134.54,15.90599808,4.83924944,16.6258566716,15.90599808,4.63924944,16.568748,0.0,0.2,0.2,134.54
2021-06-24 14:00:00,49.12678944,7.23239692,49.6563088227,13.75678944,4.01239692,14.329989,35.37,3.22,35.5162681035,135.33,48.66678944,11.27239692,49.9552132086,13.75678944,4.01239692,14.329989,34.91,7.26,35.6569165801,134.54,13.75678944,4.20239692,14.3843455037,13.75678944,4.01239692,14.329989,0.0,0.19,0.19,134.54
2021-06-24 14:30:00,53.94545184,5.6128401199999995,54.2366642451,12.69545184,3.7028401200000003,13.224429,41.25,1.9100000000000001,41.294195718,135.5,54.08545184,12.08284012,55.4186893214,12.69545184,3.7028401200000003,13.224429,41.39,8.38,42.2298058248,134.79,12.69545184,3.90284012,13.2818168345,12.69545184,3.7028401200000003,13.224429,0.0,0.2,0.2,134.79
2021-06-24 15:00:00,56.56412672,5.34703696,56.8162937532,9.14412672,2.66703696,9.525132,47.42,2.68,47.4956713817,135.46,55.88412672,10.59703696,56.8799860372,9.14412672,2.66703696,9.525132,46.74,7.93,47.4079370992,134.73,9.14412672,2.8570369600000003,9.5800685625,9.14412672,2.66703696,9.525132,0.0,0.19,0.19,134.73
2021-06-24 15:30:00,60.25475584,4.96013712,60.4585689674,9.39475584,2.74013712,9.786204,50.86,2.22,50.9084275931,135.52,59.31475584,11.35013712,60.3909419781,9.39475584,2.74013712,9.786204,49.92,8.61,50.6570676214,134.81,9.39475584,2.93013712,9.8410944938,9.39475584,2.74013712,9.786204,0.0,0.19,0.19,134.81
2021-06-24 16:00:00,58.41153984,3.71169912,58.5293490211,8.61153984,2.5116991200000003,8.970354,49.8,1.2,49.8144557333,135.52,57.52153984,12.11169912,58.782827434,8.61153984,2.5116991200000003,8.970354,48.91,9.6,49.8432352481,134.81,8.61153984,2.71169912,9.0283957896,8.61153984,2.5116991200000003,8.970354,0.0,0.2,0.2,134.81
2021-06-24 16:30:00,62.38160064,3.47088352,62.4780852045,7.75160064,2.26088352,8.074584,54.63,1.21,54.6433985034,135.67,62.00160064,11.51088352,63.0610729478,7.75160064,2.26088352,8.074584,54.25,9.25,55.0329446786,135.02,7.75160064,2.45088352,8.1298304109,7.75160064,2.26088352,8.074584,0.0,0.19,0.19,135.02
2021-06-24 17:00:00,62.96525696,3.08778328,63.0409231343,7.77525696,2.26778328,8.099226,55.19,0.8200000000000001,55.1960913471,135.55,62.55525696,11.97778328,63.6916593098,7.77525696,2.26778328,8.099226,54.78,9.71,55.6339150159,134.81,7.77525696,2.45778328,8.1544662269,7.77525696,2.26778328,8.099226,0.0,0.19,0.19,134.81
2021-06-24 17:30:00,63.77666528,2.90694404,63.8428802443,8.04666528,2.34694404,8.381943,55.73,0.56,55.7328134944,135.39,62.87666528,12.81694404,64.1696898174,8.04666528,2.34694404,8.381943,54.83,10.47,55.8206932956,134.7,8.04666528,2.54694404,8.440127136,8.04666528,2.34694404,8.381943,0.0,0.2,0.2,134.7
2021-06-24 18:00:00,54.47915296,2.97808628,54.5604903307,7.87915296,2.29808628,8.207451,46.6,0.68,46.6049611093,135.56,53.91915296,12.62808628,55.3781872132,7.87915296,2.29808628,8.207451,46.04,10.33,47.1846426287,134.84,7.87915296,2.48808628,8.2626645039,7.87915296,2.29808628,8.207451,0.0,0.19,0.19,134.84
2021-06-24 18:30:00,59.29324896,3.23011428,59.3811671365,7.78324896,2.27011428,8.107551,51.51,0.96,51.5189450591,135.67,58.10324896,13.63011428,59.6805458671,7.78324896,2.27011428,8.107551,50.32,11.36,51.586354785,135.02,7.78324896,2.4701142799999998,8.1658085288,7.78324896,2.27011428,8.107551,0.0,0.2,0.2,135.02
2021-06-24 19:00:00,59.73267744,4.28953092,59.886499561,9.87267744,2.87953092,10.284039,49.86,1.4100000000000001,49.8799328388,135.67,58.67267744,15.17953092,60.6044654867,9.87267744,2.87953092,10.284039,48.8,12.3,50.326235702700004,135.02,9.87267744,3.06953092,10.3388480936,9.87267744,2.87953092,10.284039,0.0,0.19,0.19,135.02
2021-06-24 19:30:00,62.01495744,3.13519592,62.0941575331,7.59495744,2.21519592,7.911414,54.42,0.92,54.4277759972,135.72,61.24495744,13.78519592,62.7771968025,7.59495744,2.21519592,7.911414,53.65,11.57,54.8833982184,135.05,7.59495744,2.40519592,7.9667023246,7.59495744,2.21519592,7.911414,0.0,0.19,0.19,135.05
2021-06-24 20:00:00,61.0901136,3.7016998,61.2021614085,6.2801136,1.8316998,6.541785,54.81,1.87,54.8418909229,135.49,60.4201136,14.4316998,62.1197560085,6.2801136,1.8316998,6.541785,54.14,12.6,55.586865355,134.71,6.2801136,2.0216998,6.5975068708,6.2801136,1.8316998,6.541785,0.0,0.19,0.19,134.71
2021-06-24 20:30:00,61.48471872,4.18179296,61.6267638972,6.55471872,1.91179296,6.827832,54.93,2.27,54.9768842333,135.67,60.93471872,14.90179296,62.7304023493,6.55471872,1.91179296,6.827832,54.38,12.99,55.9099678054,134.99,6.55471872,2.11179296,6.8865090579,6.55471872,1.91179296,6.827832,0.0,0.2,0.2,134.99
2021-06-24 21:00:00,60.78614816,4.30845988,60.9386464788,5.68614816,1.65845988,5.923071,55.1,2.65,55.1636882378,135.53,60.03614816,15.19845988,61.9300594914,5.68614816,1.65845988,5.923071,54.35,13.54,56.0111962022,134.81,5.68614816,1.84845988,5.9790538403,5.68614816,1.65845988,5.923071,0.0,0.19,0.19,134.81
2021-06-24 21:30:00,61.44433056,4.97876308,61.6457122578,5.10433056,1.48876308,5.317011,56.34,3.49,56.4479911069,135.41,60.76433056,15.73876308,62.7695191291,5.10433056,1.48876308,5.317011,55.66,14.25,57.4551834041,134.73,5.10433056,1.67876308,5.3733077284,5.10433056,1.48876308,5.317011,0.0,0.19,0.19,134.73
2021-06-24 22:00:00,60.29080384,5.38065112,60.5304256895,5.35080384,1.5606511200000002,5.573754,54.94,3.8200000000000003,55.0726429364,135.41,59.43080384,16.22065112,61.6046261885,5.35080384,1.5606511200000002,5.573754,54.08,14.66,56.0317945456,134.73,5.35080384,1.7506511200000001,5.6299095089,5.35080384,1.5606511200000002,5.573754,0.0,0.19,0.19,134.73
2021-06-24 22:30:00,57.79305216,6.47505688,58.1546493375,4.78305216,1.39505688,4.982346,53.01,5.08,53.2528543836,135.47,57.47305216,17.08505688,59.9587432588,4.78305216,1.39505688,4.982346,52.69,15.69,54.976469512,134.84,4.78305216,1.58505688,5.0388484079,4.78305216,1.39505688,4.982346,0.0,0.19,0.19,134.84
2021-06-24 23:00:00,54.61045408,6.53263244,54.9997907398,5.46045408,1.59263244,5.6879729999999995,49.15,4.94,49.3976325344,135.47,54.28045408,17.17263244,56.9321262562,5.46045408,1.59263244,5.6879729999999995,48.82,15.58,51.2457686058,134.84,5.46045408,1.78263244,5.7440697398000005,5.46045408,1.59263244,5.6879729999999995,0.0,0.19,0.19,134.84
2021-06-24 23:30:00,53.37441024,5.97878632,53.7082261328,5.34441024,1.55878632,5.567094,48.03,4.42,48.2329482823,135.47,52.52441024,16.84878632,55.1606315366,5.34441024,1.55878632,5.567094,47.18,15.29,49.595730663,134.84,5.34441024,1.74878632,5.6232530093,5.34441024,1.55878632,5.567094,0.0,0.19,0.19,134.84
2021-06-25 00:00:00,48.96235232,7.88235276,49.5927759834,5.32235232,1.55235276,5.544117,43.64,6.33,44.0966948875,135.38,48.65235232,18.45235276,52.0340341378,5.32235232,1.55235276,5.544117,43.33,16.9,46.5091270613,134.72,5.32235232,1.7423527600000002,5.6002881496,5.32235232,1.55235276,5.544117,0.0,0.19,0.19,134.72
2021-06-25 00:30:00,46.56515968,8.22358824,47.2857430899,5.15515968,1.50358824,5.3699580000000005,41.41,6.72,41.9517162939,134.94,46.14515968,18.84358824,49.8443234446,5.15515968,1.50358824,5.3699580000000005,40.99,17.34,44.5068050976,134.31,5.15515968,1.69358824,5.4262245118,5.15515968,1.50358824,5.3699580000000005,0.0,0.19,0.19,134.31
2021-06-25 01:00:00,45.03487968,8.11517324,45.7602056869,5.43487968,1.58517324,5.661333,39.6,6.53,40.1347841654,135.04,44.49487968,18.88517324,48.3367777789,5.43487968,1.58517324,5.661333,39.06,17.3,42.7197097368,134.43,5.43487968,1.77517324,5.717443237,5.43487968,1.58517324,5.661333,0.0,0.19,0.19,134.43
2021-06-25 01:30:00,43.77861632,8.635429760000001,44.6221681906,5.05861632,1.47542976,5.269392,38.72,7.16,39.3764396562,135.11,43.27861632,19.39542976,47.4259562492,5.05861632,1.47542976,5.269392,38.22,17.92,42.2124957803,134.47,5.05861632,1.6654297599999999,5.3257164174,5.05861632,1.47542976,5.269392,0.0,0.19,0.19,134.47
2021-06-25 02:00:00,43.48229248,8.97316864,44.398508024,5.22229248,1.52316864,5.439888,38.26,7.45,38.9785851462,135.52,43.05229248,19.70316864,47.3467500705,5.22229248,1.52316864,5.439888,37.83,18.18,41.97167259,134.88,5.22229248,1.72316864,5.4992407575,5.22229248,1.52316864,5.439888,0.0,0.2,0.2,134.88
2021-06-25 02:30:00,43.27784704,9.24978872,44.2552893537,5.10784704,1.48978872,5.320674,38.17,7.76,38.9508215574,135.63,42.84784704,20.00978872,47.2898471195,5.10784704,1.48978872,5.320674,37.74,18.52,42.0392435707,135.01,5.10784704,1.67978872,5.3769686188,5.10784704,1.48978872,5.320674,0.0,0.19,0.19,135.01
2021-06-25 03:00:00,41.4340608,9.4774344,42.5041545873,5.1340608,1.4974344,5.34798,36.3,7.98,37.1667916291,135.73,40.9940608,20.2574344,45.7261049002,5.1340608,1.4974344,5.34798,35.86,18.76,40.470695571,135.11,5.1340608,1.6874344,5.4042589827,5.1340608,1.4974344,5.34798,0.0,0.19,0.19,135.11
2021-06-25 03:30:00,41.23887584,9.41967212,42.3010059383,5.2788758399999995,1.53967212,5.498829,35.96,7.88,36.8132584812,135.78,40.76887584,20.22967212,45.5119860184,5.2788758399999995,1.53967212,5.498829,35.49,18.69,40.1105497345,135.15,5.2788758399999995,1.72967212,5.5550243723,5.2788758399999995,1.53967212,5.498829,0.0,0.19,0.19,135.15
2021-06-25 04:00:00,41.46350144,9.65393792,42.5725318607,5.05350144,1.47393792,5.264064,36.41,8.18,37.3175628893,135.8,40.98350144,20.46393792,45.8085160803,5.05350144,1.47393792,5.264064,35.93,18.99,40.6396973414,135.18,5.05350144,1.67393792,5.3235274926,5.05350144,1.47393792,5.264064,0.0,0.2,0.2,135.18
2021-06-25 04:30:00,41.00413056,9.63703808,42.1213867998,5.30413056,1.54703808,5.525136,35.7,8.09,36.6051649361,135.78,40.56413056,20.43703808,45.4215941329,5.30413056,1.54703808,5.525136,35.26,18.89,40.0012462306,135.18,5.30413056,1.73703808,5.5813172539,5.30413056,1.54703808,5.525136,0.0,0.19,0.19,135.18
2021-06-25 05:00:00,40.51244224,9.39946232,41.5885545331,5.31244224,1.54946232,5.533794,35.2,7.85,36.0646988065,135.88,40.08244224,20.21946232,44.8935277343,5.31244224,1.54946232,5.533794,34.77,18.67,39.4654507133,135.26,5.31244224,1.73946232,5.5899706364,5.31244224,1.54946232,5.533794,0.0,0.19,0.19,135.26
2021-06-25 05:30:00,41.60112384,8.83741112,42.5294408622,5.03112384,1.46741112,5.240754,36.57,7.37,37.305251641,136.12,41.15112384,19.68741112,45.6180792001,5.03112384,1.46741112,5.240754,36.12,18.22,40.4551949692,135.5,5.03112384,1.6674111200000001,5.3002327248,5.03112384,1.46741112,5.240754,0.0,0.2,0.2,135.5
2021-06-25 06:00:00,43.10519936,9.15526648,44.0667348029,5.43519936,1.58526648,5.661666,37.67,7.57,38.4230894125,136.12,42.44519936,20.03526648,46.9361997997,5.43519936,1.58526648,5.661666,37.01,18.45,41.3538704355,135.46,5.43519936,1.77526648,5.7177760675,5.43519936,1.58526648,5.661666,0.0,0.19,0.19,135.46
2021-06-25 06:30:00,44.30647744,8.39230592,45.0942872412,6.07647744,1.77230592,6.329664,38.23,6.62,38.7989342637,136.03,43.93647744,19.19230592,47.9453715844,6.07647744,1.77230592,6.329664,37.86,17.42,41.6753644255,135.39,6.07647744,1.9723059200000002,6.3885498136,6.07647744,1.77230592,6.329664,0.0,0.2,0.2,135.39
2021-06-25 07:00:00,48.74446912,7.22797016,49.2774474017,6.40446912,1.86797016,6.671322,42.34,5.36,42.6779240357,136.22,48.22446912,18.07797016,51.5015769371,6.40446912,1.86797016,6.671322,41.82,16.21,44.851716801,135.59,6.40446912,2.05797016,6.7269953091,6.40446912,1.86797016,6.671322,0.0,0.19,0.19,135.59
2021-06-25 07:30:00,54.3090944,5.2655692,54.5637604418,6.4990944,1.8955692,6.76989,47.81,3.37,47.9286240153,136.22,53.5990944,16.1155692,55.9694067428,6.4990944,1.8955692,6.76989,47.1,14.22,49.1997804873,135.59,6.4990944,2.0855692,6.8255275919,6.4990944,1.8955692,6.76989,0.0,0.19,0.19,135.59
2021-06-25 08:00:00,57.28144,4.23417,57.4377190012,8.55144,2.49417,8.90775,48.73,1.74,48.7610551568,136.05,56.60144,14.91417,58.533370626199996,8.55144,2.49417,8.90775,48.05,12.42,49.6292141787,135.37,8.55144,2.69417,8.965806046400001,8.55144,2.49417,8.90775,0.0,0.2,0.2,135.37
2021-06-25 08:30:00,57.63298848,3.09587164,57.7160790625,8.52298848,2.48587164,8.878112999999999,49.11,0.61,49.113788288,135.52,56.98298848,13.27587164,58.5090569392,8.52298848,2.48587164,8.878112999999999,48.46,10.79,49.6467088537,134.82,8.52298848,2.67587164,8.9331753405,8.52298848,2.48587164,8.878112999999999,0.0,0.19,0.19,134.82
2021-06-25 09:00:00,56.74509504,3.59440272,56.8588211451,9.85509504,2.87440272,10.265724,46.89,0.72,46.8955275053,135.33,55.79509504,14.22440272,57.5797383049,9.85509504,2.87440272,10.265724,45.94,11.35,47.3213070403,134.59,9.85509504,3.06440272,10.3205359492,9.85509504,2.87440272,10.265724,0.0,0.19,0.19,134.59
2021-06-25 09:30:00,60.74597568,2.85132624,60.8128573794,8.33597568,2.43132624,8.683308,52.41,0.42,52.4116828579,135.29,60.15597568,12.71132624,61.4843006368,8.33597568,2.43132624,8.683308,51.82,10.28,52.8298286955,134.6,8.33597568,2.63132624,8.741416837,8.33597568,2.43132624,8.683308,0.0,0.2,0.2,134.6
2021-06-25 10:00:00,59.00628544,3.47099992,59.1082867445,8.26628544,2.41099992,8.610714,50.74,1.06,50.7510709247,135.29,57.87628544,12.29099992,59.1669932933,8.26628544,2.41099992,8.610714,49.61,9.88,50.5842515018,134.6,8.26628544,2.60099992,8.6658338064,8.26628544,2.41099992,8.610714,0.0,0.19,0.19,134.6
2021-06-25 10:30:00,56.74744256,3.65300408,56.8648984516,9.98744256,2.91300408,10.403586,46.76,0.74,46.7658550654,135.26,55.91744256,13.12300408,57.4366922667,9.98744256,2.91300408,10.403586,45.93,10.21,47.0511317611,134.6,9.98744256,3.10300408,10.4583767005,9.98744256,2.91300408,10.403586,0.0,0.19,0.19,134.6
2021-06-25 11:00:00,51.7804688,3.9668034,51.932191157,10.7204688,3.1268034,11.167155,41.06,0.84,41.0685914051,135.33,50.8004688,13.1768034,52.4815756065,10.7204688,3.1268034,11.167155,40.08,10.05,41.3208046872,134.68,10.7204688,3.3268034,11.2247971988,10.7204688,3.1268034,11.167155,0.0,0.2,0.2,134.68
2021-06-25 11:30:00,51.92469408,5.16095244,52.1805450852,11.21469408,3.27095244,11.681973,40.71,1.8900000000000001,40.753848898,135.37,51.26469408,12.25095244,52.708203297,11.21469408,3.27095244,11.681973,40.05,8.98,41.0444015671,134.7,11.21469408,3.46095244,11.7365904376,11.21469408,3.27095244,11.681973,0.0,0.19,0.19,134.7
2021-06-25 12:00:00,56.48280544,5.31498492,56.7323221371,11.74280544,3.42498492,12.232089,44.74,1.8900000000000001,44.7799028583,134.9,55.40280544,12.41498492,56.7767795951,11.74280544,3.42498492,12.232089,43.66,8.99,44.5759542803,134.19,11.74280544,3.61498492,12.2866429741,11.74280544,3.42498492,12.232089,0.0,0.19,0.19,134.19
2021-06-25 12:30:00,54.33658176,4.27691968,54.5046434656,11.64658176,3.39691968,12.131856,42.69,0.88,42.6990690765,134.96,53.56658176,13.32691968,55.1995060631,11.64658176,3.39691968,12.131856,41.92,9.93,43.0800568709,134.32,11.64658176,3.59691968,12.1893682312,11.64658176,3.39691968,12.131856,0.0,0.2,0.2,134.32
2021-06-25 13:00:00,52.80381472,4.03069596,52.9574296856,11.45381472,3.34069596,11.931057,41.35,0.6900000000000001,41.3557565521,135.13,51.98381472,13.50069596,53.7083399878,11.45381472,3.34069596,11.931057,40.53,10.16,41.7840459984,134.46,11.45381472,3.53069596,11.9856449806,11.45381472,3.34069596,11.931057,0.0,0.19,0.19,134.46
