Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-25 13:30:00,55.7224144,4.2719542,55.8859289916,13.1724144,3.8419542,13.721265,42.55,0.43,42.5521726825,135.33,55.0624144,14.3019542,56.8895014348,13.1724144,3.8419542,13.721265,41.89,10.46,43.176193672,134.62,13.1724144,4.0319542,13.7756726078,13.1724144,3.8419542,13.721265,0.0,0.19,0.19,134.62
2021-06-25 14:00:00,56.47627072,4.74057896,56.6748819435,12.99627072,3.79057896,13.537782,43.48,0.9500000000000001,43.4903770965,135.55,55.32627072,13.89057896,57.0433555783,12.99627072,3.79057896,13.537782,42.33,10.1,43.5182593861,134.81,12.99627072,3.99057896,13.5951378464,12.99627072,3.79057896,13.537782,0.0,0.2,0.2,134.81
2021-06-25 14:30:00,55.30381632,3.44402976,55.4109505472,9.85381632,2.87402976,10.264392,45.45,0.5700000000000001,45.4535741169,135.73,54.58381632,13.96402976,56.3416997542,9.85381632,2.87402976,10.264392,44.73,11.09,46.0842814851,135.07,9.85381632,3.06402976,10.3192041572,9.85381632,2.87402976,10.264392,0.0,0.19,0.19,135.07
2021-06-25 15:00:00,52.70289632,3.94209476,52.850121964,10.77289632,3.14209476,11.221767,41.93,0.8,41.9376310728,136.09,51.47289632,14.66209476,53.520426739,10.77289632,3.14209476,11.221767,40.7,11.52,42.2989408851,135.46,10.77289632,3.34209476,11.2794012477,10.77289632,3.14209476,11.221767,0.0,0.2,0.2,135.46
2021-06-25 15:30:00,55.53604512,3.56426316,55.6503034982,8.82604512,2.57426316,9.193797,46.71,0.99,46.7204901515,136.46,54.65604512,14.55426316,56.5606740084,8.82604512,2.57426316,9.193797,45.83,11.98,47.3699197804,135.73,8.82604512,2.75426316,9.2458119176,8.82604512,2.57426316,9.193797,0.0,0.18,0.18,135.73
2021-06-25 16:00:00,57.9281648,3.7098814,58.0468388209,7.0281648,2.0498814,7.3210049999999995,50.9,1.6600000000000001,50.9270615685,136.56,56.9281648,14.7698814,58.8129691825,7.0281648,2.0498814,7.3210049999999995,49.9,12.72,51.4957124429,135.87,7.0281648,2.2398814,7.3764604752,7.0281648,2.0498814,7.3210049999999995,0.0,0.19,0.19,135.87
2021-06-25 16:30:00,60.3089424,5.0326082,60.5185564823,8.6489424,2.5226082,9.009315,51.66,2.51,51.7209406334,136.56,59.4189424,16.0926082,61.5595870244,8.6489424,2.5226082,9.009315,50.77,13.57,52.5522387725,135.87,8.6489424,2.7026082000000002,9.061362796,8.6489424,2.5226082,9.009315,0.0,0.18,0.18,135.87
2021-06-25 17:00:00,63.9108416,4.0323288,64.037921184,7.5508416,2.2023288,7.865460000000001,56.36,1.83,56.389702074,136.46,62.7908416,15.0923288,64.5791620993,7.5508416,2.2023288,7.865460000000001,55.24,12.89,56.723978175,135.75,7.5508416,2.3923288,7.9207604405000005,7.5508416,2.2023288,7.865460000000001,0.0,0.19,0.19,135.75
2021-06-25 17:30:00,66.83469664,3.88428652,66.9474746106,8.654696640000001,2.52428652,9.015309,58.18,1.3599999999999999,58.1958933259,136.34,66.02469664,14.95428652,67.6970549708,8.654696640000001,2.52428652,9.015309,57.37,12.43,58.7011226468,135.67,8.654696640000001,2.70428652,9.0673557067,8.654696640000001,2.52428652,9.015309,0.0,0.18,0.18,135.67
2021-06-25 18:00:00,65.76755456,4.59762008,65.9280618796,7.87755456,2.29762008,8.205786,57.89,2.3,57.9356720855,136.26,64.81755456,15.73762008,66.7007351153,7.87755456,2.29762008,8.205786,56.94,13.44,58.5046767361,135.53,7.87755456,2.48762008,8.2609999097,7.87755456,2.29762008,8.205786,0.0,0.19,0.19,135.53
2021-06-25 18:30:00,67.5177744,4.7501842,67.6846667264,7.8177744,2.2801842,8.143515,59.7,2.47,59.7510744673,136.26,66.3777744,15.9901842,68.2766059866,7.8177744,2.2801842,8.143515,58.56,13.71,60.1434759554,135.65,7.8177744,2.4601842,8.1957368715,7.8177744,2.2801842,8.143515,0.0,0.18,0.18,135.65
2021-06-25 19:00:00,64.1499712,6.0724916,64.4367438593,8.8199712,2.5724916,9.18747,55.33,3.5,55.4405889218,136.38,62.9499712,17.1724916,65.2502363355,8.8199712,2.5724916,9.18747,54.13,14.6,56.0643995776,135.68,8.8199712,2.7624915999999997,9.2424700058,8.8199712,2.5724916,9.18747,0.0,0.19,0.19,135.68
2021-06-25 19:30:00,64.23166208,4.97340144,64.4239174177,6.25166208,1.82340144,6.512148,57.98,3.15,58.0655052505,136.33,63.51166208,15.89340144,65.4700804146,6.25166208,1.82340144,6.512148,57.26,14.07,58.9633148661,135.65,6.25166208,2.00340144,6.5648226246,6.25166208,1.82340144,6.512148,0.0,0.18,0.18,135.65
2021-06-25 20:00:00,62.58247168,5.52405424,62.8257983381,5.84247168,1.70405424,6.085908,56.74,3.8200000000000003,56.8684446772,136.07,61.67247168,16.52405424,63.8477731142,5.84247168,1.70405424,6.085908,55.83,14.82,57.7634945273,135.35,5.84247168,1.89405424,6.1418170598,5.84247168,1.70405424,6.085908,0.0,0.19,0.19,135.35
2021-06-25 20:30:00,60.88268064,7.32619852,61.3218883162,6.67268064,1.94619852,6.950709,54.21,5.38,54.4763113656,135.72,60.39268064,18.15619852,63.0628529293,6.67268064,1.94619852,6.950709,53.72,16.21,56.1124095009,135.01,6.67268064,2.14619852,7.009339128,6.67268064,1.94619852,6.950709,0.0,0.2,0.2,135.01
2021-06-25 21:00:00,60.48833504,7.09034772,60.9024770161,6.61833504,1.9303477199999999,6.894099,53.87,5.16,54.1165640077,136.08,59.49833504,18.26034772,62.2373856407,6.61833504,1.9303477199999999,6.894099,52.88,16.33,55.3440448468,135.38,6.61833504,2.12034772,6.949693026,6.61833504,1.9303477199999999,6.894099,0.0,0.19,0.19,135.38
2021-06-25 21:30:00,58.78226112,8.14857616,59.3443638083,6.61226112,1.92857616,6.887772,52.17,6.22,52.5394832483,135.54,58.09226112,18.97857616,61.113804947,6.61226112,1.92857616,6.887772,51.48,17.05,54.23,134.88,6.61226112,2.11857616,6.9433682075,6.61226112,1.92857616,6.887772,0.0,0.19,0.19,134.88
2021-06-25 22:00:00,57.89958368,8.25279524,58.4847879332,6.72958368,1.9627952400000002,7.009983,51.17,6.29,51.555145233,135.54,57.08958368,19.18279524,60.226241772,6.72958368,1.9627952400000002,7.009983,50.36,17.22,53.2227207121,134.88,6.72958368,2.15279524,7.065537761,6.72958368,1.9627952400000002,7.009983,0.0,0.19,0.19,134.88
2021-06-25 22:30:00,56.36458016,7.65258588,56.8817015152,5.25458016,1.53258588,5.473521,51.11,6.12,51.4751056337,135.54,55.56458016,18.59258588,58.5927198384,5.25458016,1.53258588,5.473521,50.31,17.06,53.1238148103,134.88,5.25458016,1.73258588,5.5328533768,5.25458016,1.53258588,5.473521,0.0,0.2,0.2,134.88
2021-06-25 23:00:00,53.03501952,8.09104736,53.6486564871,5.4550195200000005,1.5910473600000001,5.682312,47.58,6.5,48.021936654,135.65,52.51501952,19.00104736,55.8468179574,5.4550195200000005,1.5910473600000001,5.682312,47.06,17.41,50.177202991,135.04,5.4550195200000005,1.78104736,5.7384115975,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.19,0.19,135.04
2021-06-25 23:30:00,50.89206272,7.83018496,51.4909103086,5.21206272,1.52018496,5.429232,45.68,6.31,46.1137560821,135.86,49.70206272,19.03018496,53.2207006552,5.21206272,1.52018496,5.429232,44.49,17.51,47.8117161374,135.23,5.21206272,1.72018496,5.4885912668,5.21206272,1.52018496,5.429232,0.0,0.2,0.2,135.23
2021-06-26 00:00:00,46.30636832,9.41769076,47.2543399725,5.30636832,1.54769076,5.527467,41.0,7.87,41.7484957813,135.86,45.68636832,20.41769076,50.0412464497,5.30636832,1.54769076,5.527467,40.38,18.87,44.571530151,135.23,5.30636832,1.73769076,5.5836470093,5.30636832,1.54769076,5.527467,0.0,0.19,0.19,135.23
2021-06-26 00:30:00,45.51566912,9.31832016,46.4597376881,5.20566912,1.51832016,5.422572,40.31,7.8,41.0577166925,136.14,44.78566912,20.40832016,49.2164168777,5.20566912,1.51832016,5.422572,39.58,18.89,43.856681361,135.54,5.20566912,1.70832016,5.4788090637,5.20566912,1.51832016,5.422572,0.0,0.19,0.19,135.54
2021-06-26 01:00:00,44.81338144,9.25890292,45.7598780524,5.17338144,1.5089029200000001,5.388939,39.64,7.75,40.390495169,136.14,44.02338144,20.37890292,48.5114192498,5.17338144,1.5089029200000001,5.388939,38.85,18.87,43.1902697375,135.54,5.17338144,1.7089029199999999,5.4483231103,5.17338144,1.5089029200000001,5.388939,0.0,0.2,0.2,135.54
2021-06-26 01:30:00,43.78220288,9.66272584,44.8358066693,4.91220288,1.43272584,5.116878,38.87,8.23,39.7317228421,136.37,43.18220288,20.71272584,47.8927933753,4.91220288,1.43272584,5.116878,38.27,19.28,42.8522029772,135.74,4.91220288,1.63272584,5.1764399739,4.91220288,1.43272584,5.116878,0.0,0.2,0.2,135.74
2021-06-26 02:00:00,43.387168,9.867924,44.4951937981,4.827168,1.407924,5.0283,38.56,8.46,39.47714782,136.48,42.767168,20.897924,47.5999357799,4.827168,1.407924,5.0283,37.94,19.49,42.6532964728,135.86,4.827168,1.597924,5.0847725623,4.827168,1.407924,5.0283,0.0,0.19,0.19,135.86
2021-06-26 02:30:00,42.00736768,10.04298224,43.1912078052,4.94736768,1.44298224,5.153508,37.06,8.6,38.0447578518,136.59,41.36736768,21.13298224,46.4527937494,4.94736768,1.44298224,5.153508,36.42,19.69,41.4018417465,135.98,4.94736768,1.64298224,5.2130449453,4.94736768,1.44298224,5.153508,0.0,0.2,0.2,135.98
2021-06-26 03:00:00,40.00709824,10.20832032,41.2889538901,4.65709824,1.35832032,4.851144,35.35,8.85,36.4409796795,136.59,39.35709824,21.31832032,44.7599370323,4.65709824,1.35832032,4.851144,34.7,19.96,40.0311328843,135.98,4.65709824,1.54832032,4.9077346944,4.65709824,1.35832032,4.851144,0.0,0.19,0.19,135.98
2021-06-26 03:30:00,39.34568928,10.55582604,40.737068234,5.02568928,1.46582604,5.235093,34.32,9.09,35.5033871624,136.94,38.70568928,21.69582604,44.3716040976,5.02568928,1.46582604,5.235093,33.68,20.23,39.2886153994,136.32,5.02568928,1.65582604,5.2914376698,5.02568928,1.46582604,5.235093,0.0,0.19,0.19,136.32
2021-06-26 04:00:00,38.82965536,10.10239948,40.1223206037,4.97965536,1.45239948,5.1871410000000004,33.85,8.65,34.9377303212,136.94,38.21965536,22.95239948,44.5819997053,4.97965536,1.45239948,5.1871410000000004,33.24,21.5,39.5872151079,136.32,4.97965536,1.6323994800000001,5.2403907838,4.97965536,1.45239948,5.1871410000000004,0.0,0.18,0.18,136.32
2021-06-26 04:30:00,38.35485024,10.00058132,39.6371815808,4.90485024,1.43058132,5.109219,33.45,8.57,34.5303837222,137.03,37.71485024,22.99058132,44.1698625542,4.90485024,1.43058132,5.109219,32.81,21.56,39.2597720319,136.61,4.90485024,1.6205813199999999,5.1656402983,4.90485024,1.43058132,5.109219,0.0,0.19,0.19,136.61
2021-06-26 05:00:00,38.49363136,10.20939248,39.8245069033,5.00363136,1.45939248,5.212116,33.49,8.75,34.6141965095,137.03,37.84363136,23.209392479999998,44.3938772107,5.00363136,1.45939248,5.212116,32.84,21.75,39.3894414787,136.61,5.00363136,1.64939248,5.2684743845,5.00363136,1.45939248,5.212116,0.0,0.19,0.19,136.61
2021-06-26 05:30:00,38.88084384,10.04899612,40.1584653682,5.31084384,1.54899612,5.532129,33.57,8.5,34.6293935841,137.13,38.25084384,22.63899612,44.4482980528,5.31084384,1.54899612,5.532129,32.94,21.09,39.1130630353,136.72,5.31084384,1.7289961200000001,5.5852027605,5.31084384,1.54899612,5.532129,0.0,0.18,0.18,136.72
2021-06-26 06:00:00,37.75738688,11.55048784,39.484605017,5.72738688,1.67048784,5.966028,32.03,9.88,33.5191780925,137.13,36.99738688,22.69048784,43.4012082132,5.72738688,1.67048784,5.966028,31.27,21.02,37.6782868507,136.64,5.72738688,1.86048784,6.0219909894,5.72738688,1.67048784,5.966028,0.0,0.19,0.19,136.64
2021-06-26 06:30:00,39.19849536,10.91039448,40.6885579272,6.13849536,1.79039448,6.394266,33.06,9.12,34.2948684208,136.99,38.64849536,21.94039448,44.441952067,6.13849536,1.79039448,6.394266,32.51,20.15,38.2481711981,136.32,6.13849536,1.9803944800000002,6.4500455488,6.13849536,1.79039448,6.394266,0.0,0.19,0.19,136.32
2021-06-26 07:00:00,37.36746464,10.92051052,38.9305145566,7.88746464,2.30051052,8.216109,29.48,8.62,30.7144070429,136.99,36.70746464,21.98051052,42.7852872261,7.88746464,2.30051052,8.216109,28.82,19.68,34.8983495312,136.32,7.88746464,2.48051052,8.2683148759,7.88746464,2.30051052,8.216109,0.0,0.18,0.18,136.32
2021-06-26 07:30:00,38.77100032,10.02904176,40.047124047,8.67100032,2.52904176,9.032292,30.1,7.5,31.0203159236,136.91,38.12100032,21.09904176,43.5704054214,8.67100032,2.52904176,9.032292,29.45,18.57,34.8159072839,136.25,8.67100032,2.71904176,9.0873227434,8.67100032,2.52904176,9.032292,0.0,0.19,0.19,136.25
2021-06-26 08:00:00,39.13986208,8.82787644,40.1230632689,8.04986208,2.34787644,8.385273,31.09,6.48,31.7581249446,137.12,38.26986208,19.96787644,43.165940661,8.04986208,2.34787644,8.385273,30.22,17.62,34.9816065955,136.38,8.04986208,2.53787644,8.4404440838,8.04986208,2.34787644,8.385273,0.0,0.19,0.19,136.38
2021-06-26 08:30:00,42.319392,7.448156,42.9698262395,8.599392,2.508156,8.957699999999999,33.72,4.94,34.0799354459,136.98,41.519392,18.438156,45.4293463384,8.599392,2.508156,8.957699999999999,32.92,15.93,36.5717281517,136.29,8.599392,2.688156,9.0097572359,8.599392,2.508156,8.957699999999999,0.0,0.18,0.18,136.29
2021-06-26 09:00:00,44.69027072,6.77507896,45.2009069814,9.00027072,2.6250789599999997,9.375282,35.69,4.15,35.9304689644,136.33,43.83027072,17.76507896,47.2936640772,9.00027072,2.6250789599999997,9.375282,34.83,15.14,37.9782635201,135.57,9.00027072,2.81507896,9.430246157100001,9.00027072,2.6250789599999997,9.375282,0.0,0.19,0.19,135.57
2021-06-26 09:30:00,49.65128032,5.46745676,49.9514035923,8.39128032,2.44745676,8.740917,41.26,3.02,41.3703758745,135.99,48.83128032,16.46745676,51.5332035666,8.39128032,2.44745676,8.740917,40.44,14.02,42.801331755,135.27,8.39128032,2.6274567600000003,8.7930150935,8.39128032,2.44745676,8.740917,0.0,0.18,0.18,135.27
2021-06-26 10:00:00,48.68195872,5.88598796,49.036496195,9.31195872,2.71598796,9.699957,39.37,3.17,39.4974151053,135.99,47.60195872,16.96598796,50.5350494354,9.31195872,2.71598796,9.699957,38.29,14.25,40.8556801436,135.27,9.31195872,2.90598796,9.7548624402,9.31195872,2.71598796,9.699957,0.0,0.19,0.19,135.27
2021-06-26 10:30:00,46.50927072,6.35645396,46.941631521,9.99927072,2.91645396,10.415907,36.51,3.44,36.671701624,135.84,45.70927072,16.34645396,48.5442477212,9.99927072,2.91645396,10.415907,35.71,13.43,38.1519200041,135.04,9.99927072,3.09645396,10.4677333773,9.99927072,2.91645396,10.415907,0.0,0.18,0.18,135.04
2021-06-26 11:00:00,46.50801952,7.69067236,47.1396045913,12.44801952,3.63067236,12.966687,34.06,4.06,34.301125346,135.84,45.30801952,17.00067236,48.3925561788,12.44801952,3.63067236,12.966687,32.86,13.37,35.4758579882,135.04,12.44801952,3.82067236,13.021164589,12.44801952,3.63067236,12.966687,0.0,0.19,0.19,135.04
2021-06-26 11:30:00,46.73559264,7.81871452,47.3851022596,11.75559264,3.4287145199999998,12.245409,34.98,4.39,35.2543968889,136.03,45.79559264,17.06871452,48.8730735745,11.75559264,3.4287145199999998,12.245409,34.04,13.64,36.6711221535,135.13,11.75559264,3.60871452,12.2970231684,11.75559264,3.4287145199999998,12.245409,0.0,0.18,0.18,135.13
2021-06-26 12:00:00,41.25451808,7.77048444,41.9799439071,17.38451808,5.07048444,18.108873,23.87,2.7,24.0222168003,136.34,40.18451808,17.06048444,43.6561063615,17.38451808,5.07048444,18.108873,22.8,11.99,25.7604367199,135.44,17.38451808,5.26048444,18.16298889,17.38451808,5.07048444,18.108873,0.0,0.19,0.19,135.44
2021-06-26 12:30:00,36.57296,8.36503,37.5173976984,17.02296,4.9650300000000005,17.73225,19.55,3.4,19.8434498009,136.13,35.63296,17.70503,39.789143314,17.02296,4.9650300000000005,17.73225,18.61,12.74,22.5530419234,135.25,17.02296,5.14503,17.7834895581,17.02296,4.9650300000000005,17.73225,0.0,0.18,0.18,135.25
2021-06-26 13:00:00,36.09778688,7.84768784,36.9409856673,15.31778688,4.46768784,15.956028,20.78,3.38,21.0530947844,136.39,34.75778688,17.25768784,38.8063337405,15.31778688,4.46768784,15.956028,19.44,12.79,23.2701031369,135.51,15.31778688,4.65768784,16.010267047,15.31778688,4.46768784,15.956028,0.0,0.19,0.19,135.51
2021-06-26 13:30:00,27.47165088,7.90006484,28.5850070238,17.45165088,5.09006484,18.178803,10.02,2.81,10.4065604308,136.52,26.63165088,17.13006484,31.665185141,17.45165088,5.09006484,18.178803,9.18,12.04,15.140475554,135.6,17.45165088,5.27006484,18.2300219927,17.45165088,5.09006484,18.178803,0.0,0.18,0.18,135.6
2021-06-26 14:00:00,24.30541056,7.1278280800000005,25.3290133173,14.01541056,4.08782808,14.599385999999999,10.29,3.04,10.7296644868,136.44,23.01541056,16.47782808,28.3059700678,14.01541056,4.08782808,14.599385999999999,9.0,12.39,15.313787905,135.49,14.01541056,4.27782808,14.6537212423,14.01541056,4.08782808,14.599385999999999,0.0,0.19,0.19,135.49
2021-06-26 14:30:00,28.91376384,7.30193112,29.8215347941,12.38376384,3.61193112,12.899754,16.53,3.69,16.9368533087,136.79,28.02376384,16.53193112,32.5366883121,12.38376384,3.61193112,12.899754,15.64,12.92,20.2863500906,135.85,12.38376384,3.79193112,12.9513068246,12.38376384,3.61193112,12.899754,0.0,0.18,0.18,135.85
2021-06-26 15:00:00,35.32324512,7.54011316,36.1190386399,11.62324512,3.39011316,12.107547,23.7,4.15,24.0606005744,136.79,33.80324512,17.07011316,37.86882813,11.62324512,3.39011316,12.107547,22.18,13.68,26.0594474232,135.85,11.62324512,3.58011316,12.162114839000001,11.62324512,3.39011316,12.107547,0.0,0.19,0.19,135.85
2021-06-26 15:30:00,31.30359584,6.67813212,32.0080077657,10.55359584,3.07813212,10.993329,20.75,3.6,21.0599738841,137.29,30.35359584,16.84813212,34.7159953962,10.55359584,3.07813212,10.993329,19.8,13.77,24.1174812118,136.46,10.55359584,3.26813212,11.0480347894,10.55359584,3.07813212,10.993329,0.0,0.19,0.19,136.46
2021-06-26 16:00:00,27.3719472,6.3422346,28.0971072041,10.8419472,3.1622346,11.293695,16.53,3.18,16.8331013185,137.29,26.4719472,17.5722346,31.7733759207,10.8419472,3.1622346,11.293695,15.63,14.41,21.2589980949,136.46,10.8419472,3.3422346,11.3454110198,10.8419472,3.1622346,11.293695,0.0,0.18,0.18,136.46
2021-06-26 16:30:00,32.30448256,7.09547408,33.0745422627,12.94448256,3.77547408,13.483836,19.36,3.32,19.6426067517,137.31,31.38448256,18.23547408,36.2976343648,12.94448256,3.77547408,13.483836,18.44,14.46,23.4334205783,136.65,12.94448256,3.96547408,13.5382647863,12.94448256,3.77547408,13.483836,0.0,0.19,0.19,136.65
2021-06-26 17:00:00,38.00536064,7.15906352,38.6737589052,13.98536064,4.07906352,14.568084,24.02,3.08,24.2166636843,137.2,36.94536064,18.32906352,41.2421415829,13.98536064,4.07906352,14.568084,22.96,14.25,27.0226590105,136.48,13.98536064,4.26906352,14.6224216725,13.98536064,4.07906352,14.568084,0.0,0.19,0.19,136.48
2021-06-26 17:30:00,51.3123376,6.9719318,51.7838181578,10.0523376,2.9319318,10.471185,41.26,4.04,41.45731781,137.11,50.4623376,17.981931799999998,53.5704898924,10.0523376,2.9319318,10.471185,40.41,15.05,43.1215792846,136.37,10.0523376,3.1119318,10.5230038845,10.0523376,2.9319318,10.471185,0.0,0.18,0.18,136.37
2021-06-26 18:00:00,51.94751328,7.87260804,52.5406708496,9.19751328,2.68260804,9.580743,42.75,5.19,43.0638897454,137.11,51.06751328,19.08260804,54.5163905831,9.19751328,2.68260804,9.580743,41.87,16.4,44.9672869984,136.37,9.19751328,2.8726080400000003,9.6356695402,9.19751328,2.68260804,9.580743,0.0,0.19,0.19,136.37
2021-06-26 18:30:00,53.47167936,8.24090648,54.1029854369,8.95167936,2.61090648,9.324666,44.52,5.63,44.8745729785,137.19,52.91167936,19.21090648,56.2912492354,8.95167936,2.61090648,9.324666,43.96,16.6,46.9898031492,136.48,8.95167936,2.80090648,9.3796396772,8.95167936,2.61090648,9.324666,0.0,0.19,0.19,136.48
2021-06-26 19:00:00,56.41723424,8.14419332,57.0020368419,8.51723424,2.48419332,8.872119,47.9,5.66,48.2332416493,137.19,55.29723424,19.32419332,58.5765188626,8.51723424,2.48419332,8.872119,46.78,16.84,49.7187489786,136.48,8.51723424,2.66419332,8.9241921284,8.51723424,2.48419332,8.872119,0.0,0.18,0.18,136.48
2021-06-26 19:30:00,54.95064128,8.60393704,55.6201466168,8.07064128,2.35393704,8.406918,46.88,6.25,47.2947872392,137.16,54.24064128,19.64393704,57.6882260855,8.07064128,2.35393704,8.406918,46.17,17.29,49.3012474487,136.46,8.07064128,2.54393704,8.462084042,8.07064128,2.35393704,8.406918,0.0,0.19,0.19,136.46
2021-06-26 20:00:00,54.38731488,9.16421684,55.1539925132,7.79731488,2.2742168400000002,8.122203,46.59,6.89,47.0967111378,137.16,53.40731488,19.28421684,56.7822357945,7.79731488,2.2742168400000002,8.122203,45.61,17.01,48.6786626768,136.46,7.79731488,2.46421684,8.1774374943,7.79731488,2.2742168400000002,8.122203,0.0,0.19,0.19,136.46
2021-06-26 20:30:00,54.00199072,9.91391396,54.9044687774,7.28199072,2.12391396,7.585407,46.72,7.79,47.3649923467,136.32,53.15199072,19.01391396,56.4505362382,7.28199072,2.12391396,7.585407,45.87,16.89,48.8807630873,135.51,7.28199072,2.31391396,7.640784427,7.28199072,2.12391396,7.585407,0.0,0.19,0.19,135.51
2021-06-26 21:00:00,53.61631808,9.21225944,54.4019787181,5.59631808,1.63225944,5.829498,48.02,7.58,48.6145739465,136.0,53.06631808,18.22225944,56.107796728,5.59631808,1.63225944,5.829498,47.47,16.59,50.28547504,135.09,5.59631808,1.82225944,5.8855250844,5.59631808,1.63225944,5.829498,0.0,0.19,0.19,135.09
2021-06-26 21:30:00,53.35604864,9.30759752,54.1617881727,5.30604864,1.54759752,5.527134,48.05,7.76,48.6725805767,135.89,52.63604864,18.42759752,55.7685392205,5.30604864,1.54759752,5.527134,47.33,16.88,50.2500079602,135.01,5.30604864,1.73759752,5.5833141871,5.30604864,1.54759752,5.527134,0.0,0.19,0.19,135.01
2021-06-26 22:00:00,52.516728,10.036129,53.4670983422,5.266728,1.5361289999999999,5.486175,47.25,8.5,48.0084627956,135.98,52.036728,19.006129,55.3990433176,5.266728,1.5361289999999999,5.486175,46.77,17.47,49.926283659,135.14,5.266728,1.736129,5.5454997728,5.266728,1.5361289999999999,5.486175,0.0,0.2,0.2,135.14
2021-06-26 22:30:00,51.36893568,10.44885624,52.4208560558,5.37893568,1.5688562400000001,5.603058,45.99,8.88,46.8394545229,135.92,50.95893568,19.40885624,54.5299626461,5.37893568,1.5688562400000001,5.603058,45.58,17.84,48.9469304451,135.07,5.37893568,1.75885624,5.6591982049,5.37893568,1.5688562400000001,5.603058,0.0,0.19,0.19,135.07
2021-06-26 23:00:00,49.22079392,10.52023156,50.3325126155,5.28079392,1.54023156,5.500827,43.94,8.98,44.8482329641,135.95,48.76079392,19.60023156,52.5526792934,5.28079392,1.54023156,5.500827,43.48,18.06,47.0815675185,135.13,5.28079392,1.73023156,5.5570212953,5.28079392,1.54023156,5.500827,0.0,0.19,0.19,135.13
2021-06-26 23:30:00,46.18244224,10.98946232,47.4719522806,5.31244224,1.54946232,5.533794,40.87,9.44,41.9460427216,136.35,45.71244224,20.10946232,49.9401426745,5.31244224,1.54946232,5.533794,40.4,18.56,44.4593477235,135.53,5.31244224,1.7494623200000001,5.5930904661,5.31244224,1.54946232,5.533794,0.0,0.2,0.2,135.53
2021-06-27 00:00:00,43.87601888,11.536338839999999,45.3673026153,5.09601888,1.48633884,5.308353,38.78,10.05,40.0610896008,136.52,43.37601888,20.68633884,48.056254832,5.09601888,1.48633884,5.308353,38.28,19.2,42.8252075301,135.69,5.09601888,1.67633884,5.3646547262,5.09601888,1.48633884,5.308353,0.0,0.19,0.19,135.69
2021-06-27 00:30:00,41.49196256,11.81598908,43.1416336619,5.47196256,1.59598908,5.699961,36.02,10.22,37.441805512,136.79,40.99196256,20.99598908,46.0561890734,5.47196256,1.59598908,5.699961,35.52,19.4,40.4725882543,135.96,5.47196256,1.78598908,5.7560517068,5.47196256,1.59598908,5.699961,0.0,0.19,0.19,135.96
2021-06-27 01:00:00,41.05182304,12.04678172,42.7829069222,5.1318230400000004,1.49678172,5.345649,35.92,10.55,37.4372661929,136.82,40.54182304,21.23678172,45.7672406119,5.1318230400000004,1.49678172,5.345649,35.41,19.74,40.5405439036,135.99,5.1318230400000004,1.6967817200000002,5.4050602142,5.1318230400000004,1.49678172,5.345649,0.0,0.2,0.2,135.99
2021-06-27 01:30:00,39.717227199999996,12.0537746,41.5060431572,5.5672272,1.6237746,5.799195,34.15,10.43,35.7072457633,137.13,39.2272272,21.2637746,44.6197653965,5.5672272,1.6237746,5.799195,33.66,19.64,38.9708249849,136.29,5.5672272,1.8137746,5.8552367156,5.5672272,1.6237746,5.799195,0.0,0.19,0.19,136.29
2021-06-27 02:00:00,39.90753728,11.93011504,41.6526010787,5.17753728,1.51011504,5.393268,34.73,10.42,36.259471866,137.13,39.42753728,21.14011504,44.7374022477,5.17753728,1.51011504,5.393268,34.25,19.63,39.4765677333,136.29,5.17753728,1.70011504,5.449521395,5.17753728,1.51011504,5.393268,0.0,0.19,0.19,136.29
2021-06-27 02:30:00,39.32019456,11.63839008,41.0064607579,5.24019456,1.5283900799999999,5.458536,34.08,10.11,35.5479746258,137.3,38.87019456,22.51839008,44.9218200536,5.24019456,1.5283900799999999,5.458536,33.63,20.99,39.6428682111,136.46,5.24019456,1.71839008,5.5147532577,5.24019456,1.5283900799999999,5.458536,0.0,0.19,0.19,136.46
2021-06-27 03:00:00,38.23065408,11.85435744,40.0263500922,5.26065408,1.53435744,5.479848,32.97,10.32,34.5474065597,137.56,37.79065408,22.74435744,44.1071346967,5.26065408,1.53435744,5.479848,32.53,21.21,38.8338125865,136.91,5.26065408,1.7143574400000001,5.532947025,5.26065408,1.53435744,5.479848,0.0,0.18,0.18,136.91
2021-06-27 03:30:00,36.5711536,22.9486698,43.175116922,5.2411536,1.5286697999999999,5.459535,31.33,21.42,37.9524083557,137.87,37.8311536,11.9986698,39.6883390894,5.2411536,1.5286697999999999,5.459535,32.59,10.47,34.2305273112,137.24,5.2411536,1.7186697999999998,5.5157517113,5.2411536,1.5286697999999999,5.459535,0.0,0.19,0.19,137.24
2021-06-27 04:00:00,36.1402144,22.9292292,42.8002879498,5.3802144,1.5692292,5.60439,30.76,21.36,37.4489946461,135.85,37.3502144,11.9892292,39.2272881109,5.3802144,1.5692292,5.60439,31.97,10.42,33.6252479545,136.47,5.3802144,1.7592292,5.660529513,5.3802144,1.5692292,5.60439,0.0,0.19,0.19,136.47
2021-06-27 04:30:00,35.47391072,23.08447396,42.3236491784,5.36391072,1.56447396,5.587407,30.11,21.52,37.0097622257,135.85,36.69391072,12.14447396,38.6514078876,5.36391072,1.56447396,5.587407,31.33,10.58,33.0681916651,136.47,5.36391072,1.7544739599999999,5.6435553589000005,5.36391072,1.56447396,5.587407,0.0,0.19,0.19,136.47
2021-06-27 05:00:00,34.71799712,22.73274916,41.4984000703,4.87799712,1.42274916,5.081247,29.84,21.31,36.6679928548,135.85,35.91799712,11.80274916,37.8075046101,4.87799712,1.42274916,5.081247,31.04,10.38,32.7295890594,136.47,4.87799712,1.61274916,5.1376858366,4.87799712,1.42274916,5.081247,0.0,0.19,0.19,136.47
2021-06-27 05:30:00,34.8707744,22.5560592,41.5300699962,4.8207744,1.4060592,5.02164,30.05,21.15,36.746768565400004,135.85,36.0507744,11.6460592,37.8852085876,4.8207744,1.4060592,5.02164,31.23,10.24,32.8659474228,136.5,4.8207744,1.5960592,5.0781168543,4.8207744,1.4060592,5.02164,0.0,0.19,0.19,136.5
2021-06-27 06:00:00,34.51470048,22.74428764,41.3348178837,4.81470048,1.40428764,5.015313,29.7,21.34,36.5716502225,135.85,35.684700480000004,11.83428764,37.5958536583,4.81470048,1.40428764,5.015313,30.87,10.43,32.5843796933,136.47,4.81470048,1.5842876399999999,5.0686593926,4.81470048,1.40428764,5.015313,0.0,0.18,0.18,136.47
2021-06-27 06:30:00,35.33207264,22.35060452,41.807952347,5.28207264,1.54060452,5.502159,30.05,20.81,36.5521353685,135.89,36.51207264,11.46060452,38.2684844805,5.28207264,1.54060452,5.502159,31.23,9.92,32.7676563092,136.52,5.28207264,1.73060452,5.5583525778,5.28207264,1.54060452,5.502159,0.0,0.19,0.19,136.52
2021-06-27 07:00:00,36.12267168,22.00577924,42.297774519,5.64267168,1.64577924,5.877783,30.48,20.36,36.6546040764,135.73,37.35267168,11.09577924,38.9658619637,5.64267168,1.64577924,5.877783,31.71,9.45,33.088164047,136.35,5.64267168,1.83577924,5.9337870796,5.64267168,1.64577924,5.877783,0.0,0.19,0.19,136.35
2021-06-27 07:30:00,37.36755616,21.73095388,43.2269431016,6.27755616,1.83095388,6.539121,31.09,19.9,36.9133864607,135.56,38.60755616,10.80095388,40.0899488322,6.27755616,1.83095388,6.539121,32.33,8.97,33.551301018,136.18,6.27755616,2.02095388,6.5948438895,6.27755616,1.83095388,6.539121,0.0,0.19,0.19,136.18
2021-06-27 08:00:00,38.75096256,20.94736408,44.0503026236,6.47096256,1.88736408,6.740586,32.28,19.06,37.4870911115,135.56,39.98096256,10.06736408,41.2289847891,6.47096256,1.88736408,6.740586,33.51,8.18,34.4939487447,136.18,6.47096256,2.07736408,6.7962341023,6.47096256,1.88736408,6.740586,0.0,0.19,0.19,136.18
2021-06-27 08:30:00,41.85137152,20.49123336,46.5985830548,7.10137152,2.07123336,7.397262,34.75,18.42,39.3301271292,135.15,43.12137152,9.651233359999999,44.1882222672,7.10137152,2.07123336,7.397262,36.02,7.58,36.8089228313,135.77,7.10137152,2.25123336,7.4496663755,7.10137152,2.07123336,7.397262,0.0,0.18,0.18,135.77
2021-06-27 09:00:00,44.2809616,18.4873638,47.9852704535,7.4309616,2.1673638,7.740585,36.85,16.32,40.3021699168,135.15,45.6109616,8.1373638,46.331161303100004,7.4309616,2.1673638,7.740585,38.18,5.97,38.6439296656,135.77,7.4309616,2.3573638,7.7959190854,7.4309616,2.1673638,7.740585,0.0,0.19,0.19,135.77
2021-06-27 09:30:00,46.58682624,17.12032432,49.6330321856,6.9268262400000005,2.02032432,7.215444,39.66,15.1,42.4373137698,134.43,47.72682624,8.22032432,48.4295743825,6.9268262400000005,2.02032432,7.215444,40.8,6.2,41.2683898402,135.05,6.9268262400000005,2.20032432,7.2678985183,6.9268262400000005,2.02032432,7.215444,0.0,0.18,0.18,135.05
2021-06-27 10:00:00,42.21440448,17.14878464,45.5646437518,11.10440448,3.23878464,11.567088,31.11,13.91,34.0781484239,134.06,43.21440448,8.34878464,44.0134861097,11.10440448,3.23878464,11.567088,32.11,5.11,32.5140615734,134.87,11.10440448,3.42878464,11.6217194495,11.10440448,3.23878464,11.567088,0.0,0.19,0.19,134.87
2021-06-27 10:30:00,44.5184,17.40995,47.801613964,11.5884,3.37995,12.07125,32.93,14.03,35.7942146163,133.64,45.5584,8.60995,46.3648471319,11.5884,3.37995,12.07125,33.97,5.23,34.3702458531,134.38,11.5884,3.55995,12.1228816113,11.5884,3.37995,12.07125,0.0,0.18,0.18,134.38
2021-06-27 11:00:00,47.54682176,16.85698968,50.4465891865,11.40682176,3.32698968,11.882106,36.14,13.53,38.5896423927,133.57,48.64682176,8.02698968,49.3046228124,11.40682176,3.32698968,11.882106,37.24,4.7,37.5354179409,134.33,11.40682176,3.50698968,11.9337571318,11.40682176,3.32698968,11.882106,0.0,0.18,0.18,134.33
2021-06-27 11:30:00,50.22250432,16.63906376,52.9070730903,13.16250432,3.83906376,13.710942,37.06,12.8,39.2082083243,133.69,51.22250432,7.85906376,51.8219049437,13.16250432,3.83906376,13.710942,38.06,4.02,38.2717127916,134.47,13.16250432,4.02906376,13.7653505134,13.16250432,3.83906376,13.710942,0.0,0.19,0.19,134.47
2021-06-27 12:00:00,44.87627904,16.70766472,47.8855560777,14.66627904,4.27766472,15.277374,30.21,12.43,32.6672465935,133.64,45.35627904,6.73766472,45.85398755,14.66627904,4.27766472,15.277374,30.69,2.46,30.7884345169,134.36,14.66627904,4.45766472,15.3287480126,14.66627904,4.27766472,15.277374,0.0,0.18,0.18,134.36
2021-06-27 12:30:00,46.00135392,17.52081156,49.2250281889,14.71135392,4.29081156,15.324327,31.29,13.23,33.9720031791,133.56,46.88135392,7.03081156,47.4056289544,14.71135392,4.29081156,15.324327,32.17,2.74,32.2864754967,134.17,14.71135392,4.47081156,15.3756980383,14.71135392,4.29081156,15.324327,0.0,0.18,0.18,134.17
2021-06-27 13:00:00,43.95975776,17.12701268,47.1783304671,12.46975776,3.6370126799999998,12.989331,31.49,13.49,34.2578487357,133.69,44.69975776,6.67701268,45.1956949513,12.46975776,3.6370126799999998,12.989331,32.23,3.04,32.373052065,134.22,12.46975776,3.82701268,13.0438063711,12.46975776,3.6370126799999998,12.989331,0.0,0.19,0.19,134.22
2021-06-27 13:30:00,40.8887376,17.4008818,44.4373665955,13.6487376,3.9808817999999997,14.217435,27.24,13.42,30.3663300384,133.79,41.7687376,6.8808818,42.331713585,13.6487376,3.9808817999999997,14.217435,28.12,2.9,28.2691421872,134.35,13.6487376,4.1608818,14.2688813657,13.6487376,3.9808817999999997,14.217435,0.0,0.18,0.18,134.35
2021-06-27 14:00:00,41.20363136,17.25314248,44.6700141335,14.99363136,4.37314248,15.618366,26.21,12.88,29.2037411987,133.69,41.53363136,7.06314248,42.1299242302,14.99363136,4.37314248,15.618366,26.54,2.69,26.6759760834,134.24,14.99363136,4.55314248,15.669718817,14.99363136,4.37314248,15.618366,0.0,0.18,0.18,134.24
2021-06-27 14:30:00,43.3818336,18.4842848,47.1556175982,14.5518336,4.2442848,15.15816,28.83,14.24,32.1550384854,133.94,44.2218336,7.9642848,44.9332883208,14.5518336,4.2442848,15.15816,29.67,3.7199999999999998,29.9022958985,134.47,14.5518336,4.4342848,15.2124535434,14.5518336,4.2442848,15.15816,0.0,0.19,0.19,134.47
2021-06-27 15:00:00,44.78259104,20.18950572,49.1232796286,16.35259104,4.76950572,17.033949,28.43,15.42,32.3425617415,133.94,45.76259104,9.61950572,46.7626948431,16.35259104,4.76950572,17.033949,29.41,4.85,29.8072239566,134.47,16.35259104,4.94950572,17.0852228722,16.35259104,4.76950572,17.033949,0.0,0.18,0.18,134.47
2021-06-27 15:30:00,40.86933152,19.53938836,45.2999995185,19.12933152,5.57938836,19.926387,21.74,13.96,25.8361994109,133.81,41.72933152,9.04938836,42.6992803077,19.12933152,5.57938836,19.926387,22.6,3.47,22.8648398201,134.31,19.12933152,5.75938836,19.9775343494,19.12933152,5.57938836,19.926387,0.0,0.18,0.18,134.31
2021-06-27 16:00:00,41.58209152,18.71519336,45.599657868,16.37209152,4.77519336,17.054262,25.21,13.94,28.8074243903,133.81,42.03209152,8.49519336,42.88198955,16.37209152,4.77519336,17.054262,25.66,3.7199999999999998,25.9282471448,134.31,16.37209152,4.96519336,17.108434348,16.37209152,4.77519336,17.054262,0.0,0.19,0.19,134.31
2021-06-27 16:30:00,46.40004192,19.07584556,50.1682347109,18.02004192,5.25584556,18.770877,28.38,13.82,31.5660703921,133.81,46.97004192,8.755845560000001,47.7791761067,18.02004192,5.25584556,18.770877,28.95,3.5,29.1608041727,134.38,18.02004192,5.43584556,18.8220702302,18.02004192,5.25584556,18.770877,0.0,0.18,0.18,134.38
2021-06-27 17:00:00,46.6041904,19.0999722,50.3662535919,15.3941904,4.4899722,16.035615,31.21,14.61,34.4603569337,133.76,47.5241904,8.6899722,48.3121546819,15.3941904,4.4899722,16.035615,32.13,4.2,32.4033470493,134.31,15.3941904,4.6699722,16.0869431037,15.3941904,4.4899722,16.035615,0.0,0.18,0.18,134.31
2021-06-27 17:30:00,49.32862816,18.09959988,52.5443533785,13.19862816,3.84959988,13.748571,36.13,14.25,38.8386328287,133.72,50.17862816,7.75959988,50.775054055300004,13.19862816,3.84959988,13.748571,36.98,3.91,37.1861331682,134.34,13.19862816,4.03959988,13.8029762188,13.19862816,3.84959988,13.748571,0.0,0.19,0.19,134.34
2021-06-27 18:00:00,55.4209472,16.9136096,57.9443834918,11.8409472,3.4536096,12.33432,43.58,13.46,45.611270537,133.51,55.9409472,6.7136096,56.3423652991,11.8409472,3.4536096,12.33432,44.1,3.26,44.2203301661,134.06,11.8409472,3.6336095999999998,12.3859254526,11.8409472,3.4536096,12.33432,0.0,0.18,0.18,134.06
2021-06-27 18:30:00,54.7935152,17.3981086,57.4893337136,11.2735152,3.2881086,11.743245,43.52,14.11,45.7502185787,133.39,55.7535152,7.2181086,56.2188184589,11.2735152,3.2881086,11.743245,44.48,3.93,44.653278715,133.9,11.2735152,3.4681086,11.7949108613,11.2735152,3.2881086,11.743245,0.0,0.18,0.18,133.9
2021-06-27 19:00:00,55.40439552,18.44836536,58.3951130438,10.07439552,2.93836536,10.494162,45.33,15.51,47.9100093926,133.41,56.13439552,8.07836536,56.7127000529,10.07439552,2.93836536,10.494162,46.06,5.14,46.3459081257,133.97,10.07439552,3.12836536,10.5489390423,10.07439552,2.93836536,10.494162,0.0,0.19,0.19,133.97
2021-06-27 19:30:00,55.55981088,18.95244484,58.7033878957,9.29981088,2.71244484,9.687303,46.26,16.24,49.027800277,133.51,56.67981088,8.65244484,57.3364261452,9.29981088,2.71244484,9.687303,47.38,5.94,47.7508952796,134.05,9.29981088,2.9024448400000002,9.7422106553,9.29981088,2.71244484,9.687303,0.0,0.19,0.19,134.05
2021-06-27 20:00:00,56.79575616,18.66542888,59.7842466964,8.07575616,2.35542888,8.412246,48.72,16.31,51.3775680623,133.21,57.28575616,8.58542888,57.9255336434,8.07575616,2.35542888,8.412246,49.21,6.23,49.6027922601,133.75,8.07575616,2.5454288800000002,8.4674108049,8.07575616,2.35542888,8.412246,0.0,0.19,0.19,133.75
2021-06-27 20:30:00,55.55549664,19.17118652,58.7702952137,7.85549664,2.29118652,8.182809,47.7,16.88,50.5986600613,133.44,56.74549664,8.70118652,57.4087278711,7.85549664,2.29118652,8.182809,48.89,6.41,49.3084191594,134.01,7.85549664,2.48118652,8.2380285268,7.85549664,2.29118652,8.182809,0.0,0.19,0.19,134.01
2021-06-27 21:00:00,54.54480832,19.61223576,57.9635739596,6.86480832,2.00223576,7.150842,47.68,17.61,50.8280877075,133.44,55.33480832,9.33223576,56.1162332671,6.86480832,2.00223576,7.150842,48.47,7.33,49.0211158584,133.98,6.86480832,2.20223576,7.2093991159,6.86480832,2.00223576,7.150842,0.0,0.2,0.2,133.98
2021-06-27 21:30:00,55.15989472,18.68913596,58.2400016179,5.37989472,1.56913596,5.604057,49.78,17.12,52.6416451111,133.6,56.19989472,8.37913596,56.8211059904,5.37989472,1.56913596,5.604057,50.82,6.8100000000000005,51.2742479223,134.21,5.37989472,1.75913596,5.660196686,5.37989472,1.56913596,5.604057,0.0,0.19,0.19,134.21
2021-06-27 22:00:00,52.79265216,19.36160688,56.2310940945,5.18265216,1.51160688,5.398596,47.61,17.85,50.8461856977,133.52,53.84265216,9.02160688,54.5932283559,5.18265216,1.51160688,5.398596,48.66,7.51,49.2361219025,134.08,5.18265216,1.70160688,5.4548464127,5.18265216,1.51160688,5.398596,0.0,0.19,0.19,134.08
2021-06-27 22:30:00,53.24317152,18.83675836,56.4770641856,5.30317152,1.54675836,5.524137,47.94,17.29,50.9626108044,133.73,54.03317152,8.68675836,54.7269896424,5.30317152,1.54675836,5.524137,48.73,7.14,49.2503045676,134.29,5.30317152,1.73675836,5.5803187875999996,5.30317152,1.54675836,5.524137,0.0,0.19,0.19,134.29
2021-06-27 23:00:00,48.81058432,19.82475376,52.6829574275,5.09058432,1.48475376,5.302692,43.72,18.34,47.4109059184,133.73,49.86058432,9.40475376,50.7397995859,5.09058432,1.48475376,5.302692,44.77,7.92,45.4651437917,134.29,5.09058432,1.68475376,5.3621305421,5.09058432,1.48475376,5.302692,0.0,0.2,0.2,134.29
2021-06-27 23:30:00,45.30360096,20.51480028,49.7320147437,5.43360096,1.58480028,5.660001,39.87,18.93,44.1357202275,134.07,46.28360096,10.04480028,47.3610571091,5.43360096,1.58480028,5.660001,40.85,8.46,41.7168323342,134.69,5.43360096,1.77480028,5.7161119151,5.43360096,1.58480028,5.660001,0.0,0.19,0.19,134.69
2021-06-28 00:00:00,43.45310176,20.82715468,48.1865377946,5.13310176,1.49715468,5.3469809999999995,38.32,19.33,42.9193581033,134.4,44.16310176,10.52715468,45.4004465035,5.13310176,1.49715468,5.3469809999999995,39.03,9.03,40.0609760241,135.01,5.13310176,1.68715468,5.403260552,5.13310176,1.49715468,5.3469809999999995,0.0,0.19,0.19,135.01
2021-06-28 00:30:00,39.6512032,22.0207676,45.355618405,5.5912032,1.6307676,5.8241700000000005,34.06,20.39,39.6967971,134.16,40.5612032,11.5207676,42.1656174048,5.5912032,1.6307676,5.8241700000000005,34.97,9.89,36.341615264,134.76,5.5912032,1.8307676,5.8833037682,5.5912032,1.6307676,5.8241700000000005,0.0,0.2,0.2,134.76
2021-06-28 01:00:00,38.92141344,21.48957892,44.4598518478,5.14141344,1.49957892,5.355639,33.78,19.99,39.2516050627,134.21,40.03141344,12.42957892,41.916685152,5.14141344,1.49957892,5.355639,34.89,10.93,36.5619611071,134.83,5.14141344,1.68957892,5.4119136253,5.14141344,1.49957892,5.355639,0.0,0.19,0.19,134.83
2021-06-28 01:30:00,38.3959088,21.4517234,43.9820673617,5.2859088,1.5417234,5.506155,33.11,19.91,38.6352196836,134.52,39.4559088,12.7117234,41.4530656409,5.2859088,1.5417234,5.506155,34.17,11.17,35.9493782978,135.33,5.2859088,1.7217234000000001,5.5592412529,5.2859088,1.5417234,5.506155,0.0,0.18,0.18,135.33
2021-06-28 02:00:00,38.79933536,21.17563948,44.2017661611,5.29933536,1.5456394800000002,5.520141,33.5,19.63,38.8276563805,134.52,39.82933536,12.48563948,41.7404737448,5.29933536,1.5456394800000002,5.520141,34.53,10.94,36.2216026702,135.39,5.29933536,1.7356394800000001,5.5763249244,5.29933536,1.5456394800000002,5.520141,0.0,0.19,0.19,135.39
2021-06-28 02:30:00,38.14995488,21.34498684,43.7153007601,5.15995488,1.50498684,5.374953,32.99,19.84,38.4963076151,134.49,39.15995488,12.66498684,41.1570644952,5.15995488,1.50498684,5.374953,34.0,11.16,35.7847118194,135.35,5.15995488,1.68498684,5.4281041824,5.15995488,1.50498684,5.374953,0.0,0.18,0.18,135.35
2021-06-28 03:00:00,37.65060416,21.59559288,43.4043503056,5.23060416,1.52559288,5.448546,32.42,20.07,38.1295331731,134.63,38.79060416,12.94559288,40.8937568109,5.23060416,1.52559288,5.448546,33.56,11.42,35.4498236949,135.49,5.23060416,1.71559288,5.5047687334,5.23060416,1.52559288,5.448546,0.0,0.19,0.19,135.49
2021-06-28 03:30:00,36.99008448,21.69377464,42.8822365085,5.43008448,1.5837746400000001,5.656338,31.56,20.11,37.4225293106,134.65,38.06008448,12.97377464,40.2105565621,5.43008448,1.5837746400000001,5.656338,32.63,11.39,34.5608014953,135.51,5.43008448,1.76377464,5.7093535922,5.43008448,1.5837746400000001,5.656338,0.0,0.18,0.18,135.51
2021-06-28 04:00:00,37.21741728,21.75508004,43.109391744,5.29741728,1.54508004,5.518143,31.92,20.21,37.7800277925,134.56,38.11741728,13.03508004,40.2846225221,5.29741728,1.54508004,5.518143,32.82,11.49,34.7731577513,135.42,5.29741728,1.7350800400000002,5.5743279939,5.29741728,1.54508004,5.518143,0.0,0.19,0.19,135.42
2021-06-28 04:30:00,36.5428416,21.6395788,42.4694083176,5.5528416,1.6195788,5.78421,30.99,20.02,36.8941797578,134.65,37.5528416,12.9095788,39.7098619618,5.5528416,1.6195788,5.78421,32.0,11.29,33.933230026,135.49,5.5528416,1.7995788,5.837168294,5.5528416,1.6195788,5.78421,0.0,0.18,0.18,135.49
2021-06-28 05:00:00,36.10801664,21.87692152,42.2183438906,5.33801664,1.55692152,5.560434,30.77,20.32,36.8740464283,134.6,37.12801664,12.46692152,39.1652109889,5.33801664,1.55692152,5.560434,31.79,10.91,33.6100014877,135.46,5.33801664,1.74692152,5.616596518,5.33801664,1.55692152,5.560434,0.0,0.19,0.19,135.46
2021-06-28 05:30:00,37.65925536,21.85894948,43.5434631907,5.37925536,1.5689494800000001,5.603391,32.28,20.29,38.1271884618,134.58,38.77925536,11.20894948,40.3667089905,5.37925536,1.5689494800000001,5.603391,33.4,9.64,34.763337009,135.17,5.37925536,1.74894948,5.6564310755000005,5.37925536,1.5689494800000001,5.603391,0.0,0.18,0.18,135.17
2021-06-28 06:00:00,39.18022432,21.77964876,44.8268120423,5.45022432,1.58964876,5.677317,33.73,20.19,39.310927234,134.58,39.89022432,11.23964876,41.4434518416,5.45022432,1.58964876,5.677317,34.44,9.65,35.7664102196,135.17,5.45022432,1.7796487600000002,5.7334191236,5.45022432,1.58964876,5.677317,0.0,0.19,0.19,135.17
2021-06-28 06:30:00,42.58237216,20.64319188,47.3222969621,5.46237216,1.59319188,5.689971,37.12,19.05,41.7228582434,134.5,43.75237216,9.94319188,44.8679967726,5.46237216,1.59319188,5.689971,38.29,8.35,39.1898787954,135.1,5.46237216,1.7731918800000002,5.7429712743,5.46237216,1.59319188,5.689971,0.0,0.18,0.18,135.1
2021-06-28 07:00:00,48.66457984,18.99591912,52.2406572912,5.57457984,1.62591912,5.8068539999999995,43.09,17.37,46.4592832489,134.64,49.91457984,8.20591912,50.584606247400004,5.57457984,1.62591912,5.8068539999999995,44.34,6.58,44.8255730582,135.28,5.57457984,1.81591912,5.8628920033,5.57457984,1.62591912,5.8068539999999995,0.0,0.19,0.19,135.28
2021-06-28 07:30:00,54.3543888,17.4646134,57.0912629308,6.8043888,1.9846134,7.087905,47.55,15.48,50.0063285995,134.83,55.4643888,6.7346134,55.8717589002,6.8043888,1.9846134,7.087905,48.66,4.75,48.8912885901,135.42,6.8043888,2.1746134,7.1434340748,6.8043888,1.9846134,7.087905,0.0,0.19,0.19,135.42
2021-06-28 08:00:00,57.24520672,16.28235196,59.5157851142,8.06520672,2.35235196,8.401257,49.18,13.93,51.1147464045,134.83,58.25520672,5.51235196,58.5154264628,8.06520672,2.35235196,8.401257,50.19,3.16,50.2893795945,135.42,8.06520672,2.5323519599999997,8.453423323500001,8.06520672,2.35235196,8.401257,0.0,0.18,0.18,135.42
2021-06-28 08:30:00,59.4191424,14.1143332,61.0724887755,8.4491424,2.4643332,8.80119,50.97,11.65,52.2844470182,134.35,59.9791424,4.5343332,60.1502926062,8.4491424,2.4643332,8.80119,51.53,2.07,51.5715599919,134.82,8.4491424,2.6543332,8.8562685163,8.4491424,2.4643332,8.80119,0.0,0.19,0.19,134.82
2021-06-28 09:00:00,58.77824288,15.04657084,60.6735620357,8.86824288,2.5865708400000003,9.237753,49.91,12.46,51.4418088718,134.35,59.57824288,3.08657084,59.6581423128,8.86824288,2.5865708400000003,9.237753,50.71,0.5,50.7124649371,134.82,8.86824288,2.76657084,9.289760276300001,8.86824288,2.5865708400000003,9.237753,0.0,0.18,0.18,134.82
2021-06-28 09:30:00,60.71016992,14.87754956,62.5065293599,9.90016992,2.88754956,10.312677,50.81,11.99,52.2055188653,134.43,62.29016992,3.86754956,62.4101210403,9.90016992,2.88754956,10.312677,52.39,0.98,52.3991650697,134.78,9.90016992,3.07754956,10.3674816488,9.90016992,2.88754956,10.312677,0.0,0.19,0.19,134.78
2021-06-28 10:00:00,60.73216736,14.16146548,62.3613923576,10.46216736,3.05146548,10.898091,50.27,11.11,51.4830554649,134.22,62.02216736,4.50146548,62.1853072317,10.46216736,3.05146548,10.898091,51.56,1.45,51.5803848376,134.49,10.46216736,3.23146548,10.949854566,10.46216736,3.05146548,10.898091,0.0,0.18,0.18,134.49
2021-06-28 10:30:00,59.66254592,14.71074256,61.4493721068,11.52254592,3.36074256,12.002652,48.14,11.35,49.4599039627,134.07,61.31254592,4.83074256,61.5025557264,11.52254592,3.36074256,12.002652,49.79,1.47,49.8116954138,134.41,11.52254592,3.5507425599999998,12.0572317389,11.52254592,3.36074256,12.002652,0.0,0.19,0.19,134.41
2021-06-28 11:00:00,63.5133376,13.7405568,64.9826665678,9.0533376,2.6405567999999997,9.43056,54.46,11.1,55.5796869369,133.87,64.9633376,4.1805568,65.0977133799,9.0533376,2.6405567999999997,9.43056,55.91,1.54,55.9312050648,134.16,9.0533376,2.8205568,9.4825345959,9.0533376,2.6405567999999997,9.43056,0.0,0.18,0.18,134.16
2021-06-28 11:30:00,64.60459584,13.60675712,66.0219481913,9.55459584,2.78675712,9.952704,55.05,10.82,56.1032521339,133.77,65.89459584,4.29675712,66.03453553,9.55459584,2.78675712,9.952704,56.34,1.51,56.3602315467,134.13,9.55459584,2.96675712,10.0045964174,9.55459584,2.78675712,9.952704,0.0,0.18,0.18,134.13
2021-06-28 12:00:00,62.07449408,14.19922744,63.6777894967,11.41449408,3.32922744,11.890098,50.66,10.87,51.8130533746,133.77,62.84449408,4.79922744,63.0274782947,11.41449408,3.32922744,11.890098,51.43,1.47,51.4510038775,134.06,11.41449408,3.51922744,11.9446907401,11.41449408,3.32922744,11.890098,0.0,0.19,0.19,134.06
2021-06-28 12:30:00,58.01035552,15.21552036,59.9726054744,14.11035552,4.11552036,14.698287,43.9,11.1,45.281563577200004,133.9,58.98035552,5.33552036,59.221196499,14.11035552,4.11552036,14.698287,44.87,1.22,44.8865826278,134.26,14.11035552,4.29552036,14.7496992533,14.11035552,4.11552036,14.698287,0.0,0.18,0.18,134.26
2021-06-28 13:00:00,53.22669088,15.24153484,55.365919177,12.41669088,3.62153484,12.934053,40.81,11.62,42.4320692401,133.9,53.94669088,4.41153484,54.1267687614,12.41669088,3.62153484,12.934053,41.53,0.79,41.5375131658,134.26,12.41669088,3.81153484,12.9885337989,12.41669088,3.62153484,12.934053,0.0,0.19,0.19,134.26
2021-06-28 13:30:00,50.99276448,14.97663964,53.1466063283,12.74276448,3.71663964,13.273713,38.25,11.26,39.8729243974,134.02,51.79276448,4.86663964,52.0209057386,12.74276448,3.71663964,13.273713,39.05,1.15,39.0669297488,134.38,12.74276448,3.89663964,13.3252334718,12.74276448,3.71663964,13.273713,0.0,0.18,0.18,134.38
2021-06-28 14:00:00,50.92271584,14.36454212,52.909952361,11.43271584,3.33454212,11.909079,39.49,11.03,41.0014755832,134.04,51.43271584,4.60454212,51.6384165793,11.43271584,3.33454212,11.909079,40.0,1.27,40.0201561716,134.38,11.43271584,3.52454212,11.9636695305,11.43271584,3.33454212,11.909079,0.0,0.19,0.19,134.38
2021-06-28 14:30:00,54.8797408,14.0861744,56.6586821194,9.4497408,2.7561744,9.84348,45.43,11.33,46.8215100141,134.15,56.0097408,3.8961744,56.1450909647,9.4497408,2.7561744,9.84348,46.56,1.1400000000000001,46.5739540945,134.5,9.4497408,2.9361744,9.8953888905,9.4497408,2.7561744,9.84348,0.0,0.18,0.18,134.5
2021-06-28 15:00:00,57.1444448,15.1637964,59.1221472273,10.7444448,3.1337964,11.19213,46.4,12.03,47.9341308464,134.07,57.7644448,3.6137964,57.8773756098,10.7444448,3.1337964,11.19213,47.02,0.48,47.0224499574,134.41,10.7444448,3.3237964,11.2468091728,10.7444448,3.1337964,11.19213,0.0,0.19,0.19,134.41
2021-06-28 15:30:00,58.19673248,15.67321364,60.2703019501,10.77673248,3.14321364,11.225763,47.42,12.53,49.047500446,134.32,59.29673248,3.52321364,59.4013090526,10.77673248,3.14321364,11.225763,48.52,0.38,48.5214880233,134.67,10.77673248,3.32321364,11.2774869471,10.77673248,3.14321364,11.225763,0.0,0.18,0.18,134.67
2021-06-28 16:00:00,61.74887136,15.08633748,63.5650902052,9.75887136,2.84633748,10.165491,51.99,12.24,53.4114004684,134.37,62.69887136,3.2863374800000003,62.7849383519,9.75887136,2.84633748,10.165491,52.94,0.44,52.9418284535,134.67,9.75887136,3.03633748,10.2203187579,9.75887136,2.84633748,10.165491,0.0,0.19,0.19,134.67
2021-06-28 16:30:00,65.59943232,14.34316776,67.1491770768,8.23943232,2.40316776,8.582742,57.36,11.94,58.5895314881,134.27,66.78943232,2.95316776,66.8546892106,8.23943232,2.40316776,8.582742,58.55,0.55,58.5525832052,134.67,8.23943232,2.5831677600000003,8.634871199500001,8.23943232,2.40316776,8.582742,0.0,0.18,0.18,134.67
