Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-28 17:00:00,66.215496,14.487853,67.7819282337,8.495496,2.477853,8.849475,57.72,12.01,58.956242248,134.06,67.165496,3.087853,67.2364387001,8.495496,2.477853,8.849475,58.67,0.61,58.6731710409,134.38,8.495496,2.667853,8.90454333,8.495496,2.477853,8.849475,0.0,0.19,0.19,134.38
2021-06-28 17:30:00,67.87918208,14.70601144,69.4539425254,8.72918208,2.54601144,9.092898,59.15,12.16,60.3869861808,134.0,69.19918208,3.16601144,69.2715701351,8.72918208,2.54601144,9.092898,60.47,0.62,60.4731783521,134.34,8.72918208,2.72601144,9.144930735500001,8.72918208,2.54601144,9.092898,0.0,0.18,0.18,134.34
2021-06-28 18:00:00,67.17359744,15.26146592,68.885445016,8.95359744,2.61146592,9.326664,58.22,12.65,59.5784432492,133.96,68.28359744,3.40146592,68.3682649316,8.95359744,2.61146592,9.326664,59.33,0.79,59.335259332,134.27,8.95359744,2.80146592,9.3816372995,8.95359744,2.61146592,9.326664,0.0,0.19,0.19,134.27
2021-06-28 18:30:00,68.2553472,15.4015596,69.9714260217,7.4453472,2.1715596,7.7555700000000005,60.81,13.23,62.23253972,134.14,69.1853472,3.1715596,69.2580035626,7.4453472,2.1715596,7.7555700000000005,61.74,1.0,61.7480979464,134.52,7.4453472,2.3515596,7.8078823942,7.4453472,2.1715596,7.7555700000000005,0.0,0.18,0.18,134.52
2021-06-28 19:00:00,66.37143072,16.67708396,68.4345815011,7.84143072,2.28708396,8.168157,58.53,14.39,60.272987316,134.37,67.33143072,4.23708396,67.4646162317,7.84143072,2.28708396,8.168157,59.49,1.9500000000000002,59.5219505729,134.7,7.84143072,2.47708396,8.2233801251,7.84143072,2.28708396,8.168157,0.0,0.19,0.19,134.7
2021-06-28 19:30:00,67.03630656,16.38850608,69.0105030321,7.12630656,2.07850608,7.423236,59.91,14.31,61.5953261214,134.64,68.19630656,4.22850608,68.3272748768,7.12630656,2.07850608,7.423236,61.07,2.15,61.107834195,135.0,7.12630656,2.25850608,7.4756334113000005,7.12630656,2.07850608,7.423236,0.0,0.18,0.18,135.0
2021-06-28 20:00:00,65.03384928,16.51195604,67.0972893971,6.86384928,2.00195604,7.149843,58.17,14.51,59.9523894436,134.59,66.36384928,5.86195604,66.6222411802,6.86384928,2.00195604,7.149843,59.5,3.86,59.625075262,134.92,6.86384928,2.19195604,7.2053520538,6.86384928,2.00195604,7.149843,0.0,0.19,0.19,134.92
2021-06-28 20:30:00,64.10669632,13.13486976,65.4384697,6.97669632,2.03486976,7.267392,57.13,11.1,58.1983410416,134.76,64.88669632,10.27486976,65.6951772043,6.97669632,2.03486976,7.267392,57.91,8.24,58.4932961971,134.82,6.97669632,2.21486976,7.3198319376,6.97669632,2.03486976,7.267392,0.0,0.18,0.18,134.82
2021-06-28 21:00:00,63.50021408,5.18256244,63.7113501792,5.70021408,1.6625624399999999,5.937723,57.8,3.52,57.9070841953,134.76,62.83021408,15.97256244,64.8286861832,5.70021408,1.6625624399999999,5.937723,57.13,14.31,58.8949318702,134.82,5.70021408,1.86256244,5.9967974287,5.70021408,1.6625624399999999,5.937723,0.0,0.2,0.2,134.82
2021-06-28 21:30:00,62.05094368,5.72652524,62.3146267172,5.37094368,1.56652524,5.594733,56.68,4.16,56.8324555162,135.18,61.48094368,16.43652524,63.6401272606,5.37094368,1.56652524,5.594733,56.11,14.87,58.0469551312,134.53,5.37094368,1.75652524,5.6508775365,5.37094368,1.56652524,5.594733,0.0,0.19,0.19,134.53
2021-06-28 22:00:00,60.4198048,6.3020264,60.7475789544,5.3898048,1.5720264,5.61438,55.03,4.73,55.2329050476,135.49,59.5298048,17.1320264,61.9459763673,5.3898048,1.5720264,5.61438,54.14,15.56,56.3316358719,134.83,5.3898048,1.7620263999999999,5.6705143344,5.3898048,1.5720264,5.61438,0.0,0.19,0.19,134.83
2021-06-28 22:30:00,56.55176288,7.31093084,57.0223780159,5.35176288,1.5609308400000002,5.574753,51.2,5.75,51.521864290799996,135.79,55.95176288,18.06093084,58.7945319922,5.35176288,1.5609308400000002,5.574753,50.6,16.5,53.222269775,135.16,5.35176288,1.75093084,5.6309079845,5.35176288,1.5609308400000002,5.574753,0.0,0.19,0.19,135.16
2021-06-28 23:00:00,53.3516832,7.9509076,53.9408846047,5.1116832,1.4909075999999999,5.32467,48.24,6.46,48.6706194742,135.79,53.0416832,18.6409076,56.2219138134,5.1116832,1.4909075999999999,5.32467,47.93,17.15,50.9058680311,135.16,5.1116832,1.6809075999999998,5.3809623207,5.1116832,1.4909075999999999,5.32467,0.0,0.19,0.19,135.16
2021-06-28 23:30:00,51.05704768,7.56622224,51.6146281279,5.26704768,1.5362222399999999,5.486508,45.79,6.03,46.1853331697,135.87,50.02704768,18.63622224,53.3855249947,5.26704768,1.5362222399999999,5.486508,44.76,17.1,47.9152126156,135.21,5.26704768,1.72622224,5.5427100308,5.26704768,1.5362222399999999,5.486508,0.0,0.19,0.19,135.21
2021-06-29 00:00:00,47.53513984,8.76274912,48.3360661592,5.01513984,1.46274912,5.224104,42.52,7.3,43.1420954521,135.87,47.17513984,19.47274912,51.0360830904,5.01513984,1.46274912,5.224104,42.16,18.01,45.845672642,135.21,5.01513984,1.66274912,5.2835936871,5.01513984,1.46274912,5.224104,0.0,0.2,0.2,135.21
2021-06-29 00:30:00,43.94243232,9.79904276,45.0217569316,5.24243232,1.52904276,5.460867,38.7,8.27,39.5737652998,136.25,43.31243232,20.72904276,48.0172886284,5.24243232,1.52904276,5.460867,38.07,19.2,42.637599604100004,135.58,5.24243232,1.71904276,5.5170829829,5.24243232,1.52904276,5.460867,0.0,0.19,0.19,135.58
2021-06-29 01:00:00,42.78307168,9.92922924,43.9201641126,5.24307168,1.52922924,5.461533,37.54,8.4,38.468319433,135.98,42.18307168,20.75922924,47.0144353896,5.24307168,1.52922924,5.461533,36.94,19.23,41.6456060107,135.36,5.24307168,1.71922924,5.5177486189,5.24307168,1.52922924,5.461533,0.0,0.19,0.19,135.36
2021-06-29 01:30:00,41.98971488,10.14491684,43.1978644541,5.39971488,1.57491684,5.624703,36.59,8.57,37.5802208615,135.58,41.35971488,21.01491684,46.3923780889,5.39971488,1.57491684,5.624703,35.96,19.44,40.8782974205,134.94,5.39971488,1.7649168400000002,5.6808320022,5.39971488,1.57491684,5.624703,0.0,0.19,0.19,134.94
2021-06-29 02:00:00,43.32335136,9.87097748,44.4336468172,5.28335136,1.54097748,5.503491,38.04,8.33,38.9413726004,135.65,42.77335136,20.72097748,47.5280811131,5.28335136,1.54097748,5.503491,37.49,19.18,42.1114295649,135.01,5.28335136,1.74097748,5.5628054234,5.28335136,1.54097748,5.503491,0.0,0.2,0.2,135.01
2021-06-29 02:30:00,43.07188288,9.77596584,44.1673703421,5.23188288,1.52596584,5.449878,37.84,8.25,38.7289052259,135.7,42.51188288,20.61596584,47.2469917933,5.23188288,1.52596584,5.449878,37.28,19.09,41.8834871996,135.07,5.23188288,1.71596584,5.5061000022,5.23188288,1.52596584,5.449878,0.0,0.19,0.19,135.07
2021-06-29 03:00:00,42.98869632,9.79211976,44.0898357979,4.97869632,1.45211976,5.186142,38.01,8.34,38.914209487,135.76,42.39869632,20.68211976,47.1741404522,4.97869632,1.45211976,5.186142,37.42,19.23,42.071953841,135.13,4.97869632,1.64211976,5.2425160327,4.97869632,1.45211976,5.186142,0.0,0.19,0.19,135.13
2021-06-29 03:30:00,42.47138432,9.95165376,43.6217136139,4.29138432,1.25165376,4.470192,38.18,8.7,39.1586823067,135.88,41.91138432,20.79165376,46.7852220439,4.29138432,1.25165376,4.470192,37.62,19.54,42.3919331949,135.26,4.29138432,1.4516537600000001,4.5302624671,4.29138432,1.25165376,4.470192,0.0,0.2,0.2,135.26
2021-06-29 04:00:00,39.75558912,10.64163016,41.1552081606,5.28558912,1.54163016,5.505822,34.47,9.1,35.6509593139,135.88,39.23558912,21.52163016,44.7505532741,5.28558912,1.54163016,5.505822,33.95,19.98,39.3929295686,135.26,5.28558912,1.73163016,5.5620136063,5.28558912,1.54163016,5.505822,0.0,0.19,0.19,135.26
2021-06-29 04:30:00,40.07432032,10.68167676,41.4734778806,5.35432032,1.56167676,5.577417,34.72,9.12,35.897810518200004,135.99,39.56432032,21.54167676,45.0486323879,5.35432032,1.56167676,5.577417,34.21,19.98,39.6172247892,135.35,5.35432032,1.76167676,5.6366879545,5.35432032,1.56167676,5.577417,0.0,0.2,0.2,135.35
2021-06-29 05:00:00,41.27675808,10.05405444,42.4835823381,5.15675808,1.50405444,5.371623,36.12,8.55,37.1181478525,135.99,40.75675808,20.91405444,45.809507772,5.15675808,1.50405444,5.371623,35.6,19.41,40.5476028885,135.35,5.15675808,1.69405444,5.4278885712000005,5.15675808,1.50405444,5.371623,0.0,0.19,0.19,135.35
2021-06-29 05:30:00,42.23541952,9.69449736,43.3337506004,5.05541952,1.47449736,5.266062,37.18,8.22,38.0778255682,136.19,41.68541952,20.61449736,46.5041041411,5.05541952,1.47449736,5.266062,36.63,19.14,41.3291241136,135.54,5.05541952,1.6744973600000002,5.3255241932,5.05541952,1.47449736,5.266062,0.0,0.2,0.2,135.54
2021-06-29 06:00:00,43.33906624,9.94764432,44.4660577303,4.68906624,1.3676443200000001,4.884444,38.65,8.58,39.5908941551,136.19,42.38906624,20.95764432,47.2869516055,4.68906624,1.3676443200000001,4.884444,37.7,19.59,42.485975333,135.54,4.68906624,1.55764432,4.9410118428,4.68906624,1.3676443200000001,4.884444,0.0,0.19,0.19,135.54
2021-06-29 06:30:00,45.63218208,8.58188644,46.4321528281,5.73218208,1.67188644,5.971023,39.9,6.91,40.4939267051,136.58,45.16218208,19.44188644,49.1691939996,5.73218208,1.67188644,5.971023,39.43,17.77,43.2492520167,135.92,5.73218208,1.8618864400000001,6.0269836995,5.73218208,1.67188644,5.971023,0.0,0.19,0.19,135.92
2021-06-29 07:00:00,47.28998368,7.58624524,47.8946100652,6.32998368,1.84624524,6.593733,40.96,5.74,41.3602369432,136.15,46.67998368,18.47624524,50.2035109782,6.32998368,1.84624524,6.593733,40.35,16.63,43.6426328262,135.51,6.32998368,2.03624524,6.649435169,6.32998368,1.84624524,6.593733,0.0,0.19,0.19,135.51
2021-06-29 07:30:00,54.52437888,5.17419384,54.7693360754,6.73437888,1.96419384,7.014978,47.79,3.21,47.897684704,135.94,53.74437888,16.36419384,56.1804690371,6.73437888,1.96419384,7.014978,47.01,14.4,49.1660462108,135.29,6.73437888,2.15419384,7.0705310974,6.73437888,1.96419384,7.014978,0.0,0.19,0.19,135.29
2021-06-29 08:00:00,57.30342912,3.28100016,57.3972817384,7.44342912,2.17100016,7.753572,49.86,1.11,49.8723540652,135.14,56.42342912,15.70100016,58.5672669644,7.44342912,2.17100016,7.753572,48.98,13.53,50.8143808385,134.51,7.44342912,2.36100016,7.8089025362,7.44342912,2.17100016,7.753572,0.0,0.19,0.19,134.51
2021-06-29 08:30:00,59.5447776,3.2909768,59.6356526562,7.6147776,2.2209768,7.93206,51.93,1.07,51.9410223234,134.66,59.3947776,13.4409768,60.8966293278,7.6147776,2.2209768,7.93206,51.78,11.22,52.981664753,134.04,7.6147776,2.4109768,7.9873429266,7.6147776,2.2209768,7.93206,0.0,0.19,0.19,134.04
2021-06-29 09:00:00,60.1582928,3.5553353999999997,60.2632608014,8.8982928,2.5953353999999997,9.269055,51.26,0.96,51.2689886774,134.66,59.3982928,14.1653354,61.0640148905,8.8982928,2.5953353999999997,9.269055,50.5,11.57,51.8084442924,134.04,8.8982928,2.7853354,9.3240392559,8.8982928,2.5953353999999997,9.269055,0.0,0.19,0.19,134.04
2021-06-29 09:30:00,60.77260704,4.07659372,60.9091814327,10.34260704,3.01659372,10.773549,50.43,1.06,50.4411389641,134.74,60.05260704,14.366593720000001,61.7471831537,10.34260704,3.01659372,10.773549,49.71,11.35,50.9892792654,134.26,10.34260704,3.19659372,10.8253282534,10.34260704,3.01659372,10.773549,0.0,0.18,0.18,134.26
2021-06-29 10:00:00,61.88395296,5.35323628,62.1150607552,13.07395296,3.81323628,13.618701,48.81,1.54,48.834288159,134.67,60.84395296,14.49323628,62.5463069227,13.07395296,3.81323628,13.618701,47.77,10.68,48.9493135805,134.16,13.07395296,4.00323628,13.6731176662,13.07395296,3.81323628,13.618701,0.0,0.19,0.19,134.16
2021-06-29 10:30:00,64.05021824,5.02298032,64.2468737596,11.53021824,3.36298032,12.010644,52.52,1.6600000000000001,52.546227267,134.69,63.20021824,12.56298032,64.4367601615,11.53021824,3.36298032,12.010644,51.67,9.2,52.4826533247,134.16,11.53021824,3.55298032,12.065222825,11.53021824,3.36298032,12.010644,0.0,0.19,0.19,134.16
2021-06-29 11:00:00,61.65299616,5.12962388,61.8660244129,10.83299616,3.15962388,11.284371,50.82,1.97,50.8581684688,134.66,60.59299616,12.07962388,61.7853420864,10.83299616,3.15962388,11.284371,49.76,8.92,50.5531799198,133.99,10.83299616,3.34962388,11.33903814,10.83299616,3.15962388,11.284371,0.0,0.19,0.19,133.99
2021-06-29 11:30:00,62.22394464,7.58615052,62.6846788799,11.40394464,3.32615052,11.879109,50.82,4.26,50.9982352636,134.51,61.50394464,9.92615052,62.2997886868,11.40394464,3.32615052,11.879109,50.1,6.6,50.5328605959,133.87,11.40394464,3.51615052,11.9337030226,11.40394464,3.32615052,11.879109,0.0,0.19,0.19,133.87
2021-06-29 12:00:00,53.25964896,6.53906428,53.6595710848,11.37964896,3.31906428,11.853801,41.88,3.22,42.0036046072,134.61,52.06964896,12.03906428,53.4433102601,11.37964896,3.31906428,11.853801,40.69,8.72,41.6138738884,133.87,11.37964896,3.50906428,11.9083979852,11.37964896,3.31906428,11.853801,0.0,0.19,0.19,133.87
2021-06-29 12:30:00,52.5738224,7.1644482,53.059741045,13.7638224,4.0144482,14.337315,38.81,3.15,38.9376244781,135.62,51.9338224,13.6044482,53.6861520311,13.7638224,4.0144482,14.337315,38.17,9.59,39.3562828529,135.06,13.7638224,4.2044482,14.391670915,13.7638224,4.0144482,14.337315,0.0,0.19,0.19,135.06
2021-06-29 13:00:00,51.16401024,7.91908632,51.7732350929,15.73401024,4.58908632,16.389594,35.43,3.33,35.5861461808,136.1,50.20401024,14.07908632,52.1408027919,15.73401024,4.58908632,16.389594,34.47,9.49,35.7524964163,135.6,15.73401024,4.7690863199999995,16.4409021212,15.73401024,4.58908632,16.389594,0.0,0.18,0.18,135.6
2021-06-29 13:30:00,45.56324864,9.15719752,46.4743358538,18.09324864,5.27719752,18.847134,27.47,3.88,27.7426620929,136.23,44.87324864,14.06719752,47.0265296357,18.09324864,5.27719752,18.847134,26.78,8.79,28.1856789877,135.74,18.09324864,5.46719752,18.9012141163,18.09324864,5.27719752,18.847134,0.0,0.19,0.19,135.74
2021-06-29 14:00:00,38.47847744,8.54330592,39.415495711,14.06847744,4.10330592,14.654664,24.41,4.44,24.8105159156,136.23,37.25847744,12.62330592,39.3388102705,14.06847744,4.10330592,14.654664,23.19,8.52,24.705596532,135.66,14.06847744,4.29330592,14.7089949759,14.06847744,4.10330592,14.654664,0.0,0.19,0.19,135.66
2021-06-29 14:30:00,30.2598128,9.6661954,31.7662022313,17.3698128,5.0661954,18.093555,12.89,4.6,13.6862010799,136.43,29.4398128,13.3461954,32.3237298181,17.3698128,5.0661954,18.093555,12.07,8.28,14.6370522989,135.93,17.3698128,5.2561954,18.1476716631,17.3698128,5.0661954,18.093555,0.0,0.19,0.19,135.93
2021-06-29 15:00:00,29.89410528,12.156614040000001,32.2713618462,20.59410528,6.00661404,21.452193,9.3,6.15,11.1495515605,136.43,29.90410528,12.74661404,32.5074096489,20.59410528,6.00661404,21.452193,9.31,6.74,11.4936373703,135.93,20.59410528,6.20661404,21.5090499587,20.59410528,6.00661404,21.452193,0.0,0.2,0.2,135.93
2021-06-29 15:30:00,29.54121376,14.53202068,32.922073681,25.00121376,7.29202068,26.042931,4.54,7.24,8.5457123752,136.43,30.53121376,12.92202068,33.1531843435,25.00121376,7.29202068,26.042931,5.53,5.63,7.8916284758,135.93,25.00121376,7.48202068,26.0967684384,25.00121376,7.29202068,26.042931,0.0,0.19,0.19,135.93
2021-06-29 16:00:00,26.83171456,12.91300008,29.7772812274,23.70171456,6.91300008,24.689286,3.13,6.0,6.7673406889,136.21,27.75171456,12.91300008,30.6088750542,23.70171456,6.91300008,24.689286,4.05,6.0,7.2389571072,135.69,23.70171456,7.10300008,24.7431583113,23.70171456,6.91300008,24.689286,0.0,0.19,0.19,135.69
2021-06-29 16:30:00,24.73539168,9.95073924,26.6618981505,22.90539168,6.68073924,23.859783,1.83,3.27,3.7472389836,136.54,24.54539168,14.68073924,28.6007055395,22.90539168,6.68073924,23.859783,1.6400000000000001,8.0,8.1663700626,135.95,22.90539168,6.87073924,23.9136786321,22.90539168,6.68073924,23.859783,0.0,0.19,0.19,135.95
2021-06-29 17:00:00,34.51195744,8.38307092,35.5155048449,20.58195744,6.00307092,21.439539,13.93,2.38,14.1318540893,137.36,33.14195744,16.09307092,36.8425877836,20.58195744,6.00307092,21.439539,12.56,10.09,16.1109186579,136.66,20.58195744,6.19307092,21.4935129628,20.58195744,6.00307092,21.439539,0.0,0.19,0.19,136.66
2021-06-29 17:30:00,41.72670528,6.11903904,42.172983915,17.99670528,5.24903904,18.746568,23.73,0.87,23.7459428114,137.53,40.83670528,17.11903904,44.2797695994,17.99670528,5.24903904,18.746568,22.84,11.87,25.7402894312,136.92,17.99670528,5.43903904,18.8006528241,17.99670528,5.24903904,18.746568,0.0,0.19,0.19,136.92
2021-06-29 18:00:00,44.8300224,6.7916732,45.3415673884,17.5600224,5.1216732,18.29169,27.27,1.67,27.321087094,137.74,43.8100224,17.9816732,47.3567168811,17.5600224,5.1216732,18.29169,26.25,12.86,29.230841589,137.03,17.5600224,5.3116731999999995,18.3457967631,17.5600224,5.1216732,18.29169,0.0,0.19,0.19,137.03
2021-06-29 18:30:00,51.23804832,6.2519307600000005,51.6180611208,13.61804832,3.9719307600000002,14.185467,37.62,2.2800000000000002,37.689027581,136.89,50.39804832,17.30193076,53.2852707837,13.61804832,3.9719307600000002,14.185467,36.78,13.33,39.121059546,136.25,13.61804832,4.16193076,14.2398352412,13.61804832,3.9719307600000002,14.185467,0.0,0.19,0.19,136.25
2021-06-29 19:00:00,54.63500576,6.45062668,55.0144929901,9.22500576,2.6906266800000003,9.609380999999999,45.41,3.76,45.5654002506,136.61,53.28500576,17.64062668,56.1291684288,9.22500576,2.6906266800000003,9.609380999999999,44.06,14.95,46.527261901,135.86,9.22500576,2.8806266799999998,9.6643024239,9.22500576,2.6906266800000003,9.609380999999999,0.0,0.19,0.19,135.86
2021-06-29 19:30:00,59.19673632,5.20321476,59.424969792,6.93673632,2.02321476,7.225767,52.26,3.18,52.3566614673,137.01,58.57673632,15.44321476,60.5782710221,6.93673632,2.02321476,7.225767,51.64,13.42,53.3552809008,136.29,6.93673632,2.20321476,7.2782186043,6.93673632,2.02321476,7.225767,0.0,0.18,0.18,136.29
2021-06-29 20:00:00,62.51029376,3.34258568,62.5995982814,5.94029376,1.7325856800000001,6.187806,56.57,1.6099999999999999,56.5929059158,135.58,61.67029376,15.69258568,63.6355433525,5.94029376,1.7325856800000001,6.187806,55.73,13.96,57.4518450531,134.79,5.94029376,1.92258568,6.2436708475,5.94029376,1.7325856800000001,6.187806,0.0,0.19,0.19,134.79
2021-06-29 20:30:00,62.28581856,3.67794708,62.394314552,5.61581856,1.63794708,5.849811,56.67,2.04,56.7067059526,135.07,61.58581856,16.20794708,63.6828909225,5.61581856,1.63794708,5.849811,55.97,14.57,57.8353334909,134.57,5.61581856,1.8179470800000002,5.9027408621,5.61581856,1.63794708,5.849811,0.0,0.18,0.18,134.57
2021-06-29 21:00:00,61.90102368,3.64321524,62.0081426098,5.29102368,1.5432152399999999,5.511483,56.61,2.1,56.6489373245,135.22,60.99102368,16.45321524,63.1713009306,5.29102368,1.5432152399999999,5.511483,55.7,14.91,57.6610622517,134.74,5.29102368,1.73321524,5.5676715645,5.29102368,1.5432152399999999,5.511483,0.0,0.19,0.19,134.74
2021-06-29 21:30:00,60.218456,4.605383,60.3943043308,5.538456,1.615383,5.769225,54.68,2.99,54.7616882501,135.46,59.598456,17.125383,62.0101177267,5.538456,1.615383,5.769225,54.06,15.51,56.2409432709,135.02,5.538456,1.805383,5.8252813357,5.538456,1.615383,5.769225,0.0,0.19,0.19,135.02
2021-06-29 22:00:00,59.26064384,4.84727112,59.4585565385,5.51064384,1.60727112,5.740254,53.75,3.24,53.8475635475,135.57,58.42064384,17.57727112,61.0076395766,5.51064384,1.60727112,5.740254,52.91,15.97,55.2676125773,135.11,5.51064384,1.78727112,5.793231705,5.51064384,1.60727112,5.740254,0.0,0.18,0.18,135.11
2021-06-29 22:30:00,56.99331136,5.69263248,57.276902887,5.32331136,1.55263248,5.545116,51.67,4.14,51.8355910548,135.78,56.18331136,18.45263248,59.1359799176,5.32331136,1.55263248,5.545116,50.86,16.9,53.5943056677,135.32,5.32331136,1.7426324800000002,5.6012866197,5.32331136,1.55263248,5.545116,0.0,0.19,0.19,135.32
2021-06-29 23:00:00,53.70450016,6.62589588,54.1116977524,5.33450016,1.55589588,5.556771,48.37,5.07,48.6349853501,136.08,53.17450016,19.11589588,56.5061495995,5.33450016,1.55589588,5.556771,47.84,17.56,50.9609576048,135.68,5.33450016,1.74589588,5.6129354513,5.33450016,1.55589588,5.556771,0.0,0.19,0.19,135.68
2021-06-29 23:30:00,50.92489984,7.06267912,51.4123220645,5.25489984,1.53267912,5.473854,45.67,5.53,46.0035846429,136.57,49.69489984,18.39267912,52.9893736075,5.25489984,1.53267912,5.473854,44.44,16.86,47.5307605662,136.11,5.25489984,1.71267912,5.5269559521,5.25489984,1.53267912,5.473854,0.0,0.18,0.18,136.11
2021-06-30 00:00:00,46.51745728,8.72342504,47.3283422087,5.25745728,1.53342504,5.476518,41.26,7.19,41.8817824358,136.77,45.82745728,19.91342504,49.9669924808,5.25745728,1.53342504,5.476518,40.57,18.38,44.5393006232,136.11,5.25745728,1.72342504,5.5327254513,5.25745728,1.53342504,5.476518,0.0,0.19,0.19,136.11
2021-06-30 00:30:00,44.30428032,9.57333176,45.3267904849,5.39428032,1.5733317599999999,5.619042,38.91,8.0,39.7238983485,137.32,43.60428032,21.00333176,48.3991033723,5.39428032,1.5733317599999999,5.619042,38.21,19.43,42.8664087602,136.69,5.39428032,1.76333176,5.6751739239,5.39428032,1.5733317599999999,5.619042,0.0,0.19,0.19,136.69
2021-06-30 01:00:00,44.1953792,8.3194856,44.9716064121,5.4153792,1.5794856,5.64102,38.78,6.74,39.3613516028,137.42,43.1753792,21.5494856,48.2544681733,5.4153792,1.5794856,5.64102,37.76,19.97,42.7155533734,136.83,5.4153792,1.7694855999999999,5.6971406134,5.4153792,1.5794856,5.64102,0.0,0.19,0.19,136.83
2021-06-30 01:30:00,42.5610032,9.0790426,43.5185938183,5.7910032000000005,1.6890426,6.032295,36.77,7.39,37.5052662969,137.47,41.8710032,22.1390426,47.3636792935,5.7910032000000005,1.6890426,6.032295,36.08,20.45,41.4725077612,137.03,5.7910032000000005,1.8790426,6.0882279158,5.7910032000000005,1.6890426,6.032295,0.0,0.19,0.19,137.03
2021-06-30 02:00:00,42.62037408,8.85594244,43.5307248185,5.54037408,1.61594244,5.771223,37.08,7.24,37.7802064579,137.36,41.88037408,21.93594244,47.2773868124,5.54037408,1.61594244,5.771223,36.34,20.32,41.6352975251,136.95,5.54037408,1.80594244,5.8272783564,5.54037408,1.61594244,5.771223,0.0,0.19,0.19,136.95
2021-06-30 02:30:00,42.42080384,9.27065112,43.4219940885,5.35080384,1.5606511200000002,5.573754,37.07,7.71,37.8632935704,137.46,41.72080384,22.34065112,47.325787532,5.35080384,1.5606511200000002,5.573754,36.37,20.78,41.8877702916,137.05,5.35080384,1.7506511200000001,5.6299095089,5.35080384,1.5606511200000002,5.573754,0.0,0.19,0.19,137.05
2021-06-30 03:00:00,41.22663776,9.54235268,42.3165706983,5.59663776,1.63235268,5.829831,35.63,7.91,36.4974656654,137.66,40.54663776,22.63235268,46.4354737402,5.59663776,1.63235268,5.829831,34.95,21.0,40.7737967327,137.25,5.59663776,1.82235268,5.8858579245,5.59663776,1.63235268,5.829831,0.0,0.19,0.19,137.25
2021-06-30 03:30:00,40.96003424,9.34834332,42.013282754,5.72003424,1.66834332,5.958369,35.24,7.68,36.0671595777,137.71,40.35003424,22.40834332,46.1547301315,5.72003424,1.66834332,5.958369,34.63,20.74,40.3656351368,137.3,5.72003424,1.85834332,6.0143355079,5.72003424,1.66834332,5.958369,0.0,0.19,0.19,137.3
2021-06-30 04:00:00,41.31264192,9.50452056,42.3918658882,5.43264192,1.58452056,5.659002,35.88,7.92,36.7437178304,137.74,40.71264192,22.58452056,46.557274201,5.43264192,1.58452056,5.659002,35.28,21.0,41.0570140171,137.32,5.43264192,1.77452056,5.715113424,5.43264192,1.58452056,5.659002,0.0,0.19,0.19,137.32
2021-06-30 04:30:00,40.3079664,9.5714902,41.4288013338,5.6279664,1.6414902,5.862465,34.68,7.93,35.5750938158,137.82,39.6579664,22.6614902,45.6760050472,5.6279664,1.6414902,5.862465,34.03,21.02,39.9985162225,137.4,5.6279664,1.8314902,5.9184763370999995,5.6279664,1.6414902,5.862465,0.0,0.19,0.19,137.4
2021-06-30 05:00:00,40.59949504,9.55235272,41.7081100026,5.45949504,1.59235272,5.686974,35.14,7.96,36.0302817086,137.82,39.96949504,22.65235272,45.9422421906,5.45949504,1.59235272,5.686974,34.51,21.06,40.4285010852,137.4,5.45949504,1.78235272,5.7430712437,5.45949504,1.59235272,5.686974,0.0,0.19,0.19,137.4
2021-06-30 05:30:00,42.83661792,8.83151356,43.7375292693,5.45661792,1.59151356,5.683977,37.38,7.24,38.0746897558,137.86,42.13661792,21.93151356,47.5024826379,5.45661792,1.59151356,5.683977,36.68,20.34,41.9420791092,137.44,5.45661792,1.78151356,5.7400757564,5.45661792,1.59151356,5.683977,0.0,0.19,0.19,137.44
2021-06-30 06:00:00,43.43722688,10.05710784,44.586299433,5.88722688,1.7171078400000002,6.132528,37.55,8.34,38.4650243728,137.58,42.55722688,21.65710784,47.75089402,5.88722688,1.7171078400000002,6.132528,36.67,19.94,41.7407774245,137.15,5.88722688,1.90710784,6.1884166513,5.88722688,1.7171078400000002,6.132528,0.0,0.19,0.19,137.15
2021-06-30 06:30:00,47.6251184,9.0685762,48.4808310254,6.4751184,1.8885762,6.744915,41.15,7.18,41.77169975,137.7,46.9851184,20.0685762,51.0915756437,6.4751184,1.8885762,6.744915,40.51,18.18,44.4023929535,137.09,6.4751184,2.0785762,6.800561544,6.4751184,1.8885762,6.744915,0.0,0.19,0.19,137.09
2021-06-30 07:00:00,50.79753472,7.52678096,51.3521369103,7.73753472,2.25678096,8.059932,43.06,5.27,43.3812920508,136.88,50.15753472,18.37678096,53.4180153847,7.73753472,2.25678096,8.059932,42.42,16.12,45.3796297914,136.25,7.73753472,2.43678096,8.112172643,7.73753472,2.25678096,8.059932,0.0,0.18,0.18,136.25
2021-06-30 07:30:00,57.28834432,4.91743376,57.4990047715,7.32834432,2.13743376,7.633692,49.96,2.7800000000000002,50.0372860975,136.24,56.54834432,15.47743376,58.6282031204,7.32834432,2.13743376,7.633692,49.22,13.34,50.995725311,135.58,7.32834432,2.32743376,7.6890557535,7.32834432,2.13743376,7.633692,0.0,0.19,0.19,135.58
2021-06-30 08:00:00,61.84047136,3.16013748,61.9211625127,8.16047136,2.38013748,8.500491,53.68,0.78,53.685666616,135.75,60.85047136,13.98013748,62.4357598552,8.16047136,2.38013748,8.500491,52.69,11.6,53.9517942241,135.03,8.16047136,2.57013748,8.5556355394,8.16047136,2.38013748,8.500491,0.0,0.19,0.19,135.03
2021-06-30 08:30:00,62.49371584,3.86316712,62.6130064738,10.43371584,3.04316712,10.868454,52.06,0.8200000000000001,52.0664575327,136.19,61.68371584,13.57316712,63.159414702,10.43371584,3.04316712,10.868454,51.25,10.53,52.3205829478,135.5,10.43371584,3.23316712,10.9231770038,10.43371584,3.04316712,10.868454,0.0,0.19,0.19,135.5
2021-06-30 09:00:00,59.57745216,3.73675688,59.694523684,10.37745216,3.02675688,10.809846,49.2,0.71,49.2051227008,135.82,58.20745216,13.50675688,59.7539954177,10.37745216,3.02675688,10.809846,47.83,10.48,48.9646740008,135.06,10.37745216,3.21675688,10.8645772195,10.37745216,3.02675688,10.809846,0.0,0.19,0.19,135.06
2021-06-30 09:30:00,60.43401568,3.88242124,60.5585951447,10.29401568,3.00242124,10.722933,50.14,0.88,50.1477217827,135.79,59.30401568,13.20242124,60.7558244317,10.29401568,3.00242124,10.722933,49.01,10.2,50.060164802,135.13,10.29401568,3.18242124,10.7747187327,10.29401568,3.00242124,10.722933,0.0,0.18,0.18,135.13
2021-06-30 10:00:00,60.16800096,4.41650028,60.3298749729,11.02800096,3.21650028,11.487501,49.14,1.2,49.1546498309,135.76,58.71800096,13.29650028,60.2046556043,11.02800096,3.21650028,11.487501,47.69,10.08,48.7436406109,135.06,11.02800096,3.40650028,11.5421423198,11.02800096,3.21650028,11.487501,0.0,0.19,0.19,135.06
2021-06-30 10:30:00,61.2328368,4.2295774,61.3787392145,10.3528368,3.0195774,10.784205,50.88,1.21,50.8943857415,135.8,60.1928368,12.7595774,61.530353627,10.3528368,3.0195774,10.784205,49.84,9.74,50.7828041762,135.15,10.3528368,3.2095774,10.8389398418,10.3528368,3.0195774,10.784205,0.0,0.19,0.19,135.15
2021-06-30 11:00:00,58.7537776,4.5423518,58.9291043725,8.6137776,2.5123518000000002,8.972685,50.14,2.03,50.1810771108,135.74,57.5537776,11.4723518,58.6860475058,8.6137776,2.5123518000000002,8.972685,48.94,8.96,49.7534441019,135.04,8.6137776,2.7023517999999997,9.0277278311,8.6137776,2.5123518000000002,8.972685,0.0,0.19,0.19,135.04
2021-06-30 11:30:00,59.11301856,6.37379708,59.4556494582,8.41301856,2.45379708,8.763561,50.7,3.92,50.8513166005,135.51,58.56301856,10.87379708,59.5639707021,8.41301856,2.45379708,8.763561,50.15,8.42,50.8519311334,134.87,8.41301856,2.63379708,8.8156547318,8.41301856,2.45379708,8.763561,0.0,0.18,0.18,134.87
2021-06-30 12:00:00,58.95167808,6.34423944,59.2920713293,10.23167808,2.98423944,10.657998,48.72,3.36,48.8357246286,135.1,57.77167808,12.35423944,59.0778640467,10.23167808,2.98423944,10.657998,47.54,9.37,48.4546024646,134.51,10.23167808,3.17423944,10.7127509238,10.23167808,2.98423944,10.657998,0.0,0.19,0.19,134.51
2021-06-30 12:30:00,58.97290816,4.50251488,59.1445393683,8.92290816,2.60251488,9.294696,50.05,1.9,50.0860509523,135.29,58.30290816,13.32251488,59.8056728299,8.92290816,2.60251488,9.294696,49.38,10.72,50.5302167025,134.84,8.92290816,2.79251488,9.3496753626,8.92290816,2.60251488,9.294696,0.0,0.19,0.19,134.84
2021-06-30 13:00:00,59.10904288,5.31347084,59.3473834517,8.06904288,2.35347084,8.405253,51.04,2.96,51.1257586741,135.58,57.96904288,12.15347084,59.2293574664,8.06904288,2.35347084,8.405253,49.9,9.8,50.8532201537,135.08,8.06904288,2.54347084,8.4604194289,8.06904288,2.35347084,8.405253,0.0,0.19,0.19,135.08
2021-06-30 13:30:00,57.15446656,5.39463608,57.4084936764,8.96446656,2.61463608,9.337986,48.19,2.7800000000000002,48.2701201573,135.54,56.45446656,12.40463608,57.8012265514,8.96446656,2.61463608,9.337986,47.49,9.79,48.4885986599,135.01,8.96446656,2.80463608,9.392957162,8.96446656,2.61463608,9.337986,0.0,0.19,0.19,135.01
2021-06-30 14:00:00,55.396184,5.160137,55.6359974802,9.806184,2.860137,10.214775,45.59,2.3,45.6479802401,135.54,54.176184,13.320137,55.7896492416,9.806184,2.860137,10.214775,44.37,10.46,45.5862753469,135.01,9.806184,3.040137,10.2666293213,9.806184,2.860137,10.214775,0.0,0.18,0.18,135.01
2021-06-30 14:30:00,57.91041824,5.62470532,58.1829343594,11.33041824,3.30470532,11.802519,46.58,2.32,46.6377400825,135.69,57.17041824,13.68470532,58.7854393658,11.33041824,3.30470532,11.802519,45.84,10.38,47.0005319119,135.21,11.33041824,3.49470532,11.8571220272,11.33041824,3.30470532,11.802519,0.0,0.19,0.19,135.21
2021-06-30 15:00:00,56.38642432,5.33687376,56.638423964,9.24642432,2.69687376,9.631692,47.14,2.64,47.2138666072,135.61,55.16642432,12.90687376,56.6561714424,9.24642432,2.69687376,9.631692,45.92,10.21,47.0413700906,135.13,9.24642432,2.8868737600000003,9.686609459,9.24642432,2.69687376,9.631692,0.0,0.19,0.19,135.13
2021-06-30 15:30:00,57.073376,5.165568,57.3066605274,10.613376,3.095568,11.0556,46.46,2.07,46.5060909989,135.69,56.133376,13.825568,57.810917928,10.613376,3.095568,11.0556,45.52,10.73,46.7675453707,135.21,10.613376,3.285568,11.1102973498,10.613376,3.095568,11.0556,0.0,0.19,0.19,135.21
2021-06-30 16:00:00,53.25609504,4.21302772,53.4224789904,8.85609504,2.58302772,9.225099,44.4,1.63,44.4299099706,135.79,52.28609504,13.62302772,54.031681621,8.85609504,2.58302772,9.225099,43.43,11.04,44.811231851,135.3,8.85609504,2.77302772,9.2800917072,8.85609504,2.58302772,9.225099,0.0,0.19,0.19,135.3
2021-06-30 16:30:00,52.90157696,4.20004328,53.0680431937,11.45157696,3.34004328,11.928726,41.45,0.86,41.4589206324,135.79,52.06157696,15.14004328,54.2183428932,11.45157696,3.34004328,11.928726,40.61,11.8,42.2896216583,135.33,11.45157696,3.52004328,11.9803722632,11.45157696,3.34004328,11.928726,0.0,0.18,0.18,135.33
2021-06-30 17:00:00,50.82577248,4.36293364,51.0126880113,11.73577248,3.42293364,12.224763,39.09,0.9400000000000001,39.1013004899,136.09,49.79577248,15.64293364,52.1950220782,11.73577248,3.42293364,12.224763,38.06,12.22,39.9736413152,135.6,11.73577248,3.61293364,12.2793177819,11.73577248,3.42293364,12.224763,0.0,0.19,0.19,135.6
2021-06-30 17:30:00,48.68239584,4.37778212,48.8788363304,11.75239584,3.42778212,12.242079,36.93,0.9500000000000001,36.9422170423,136.06,47.82239584,15.31778212,50.2156946876,11.75239584,3.42778212,12.242079,36.07,11.89,37.979165341,135.52,11.75239584,3.61778212,12.296631874100001,11.75239584,3.42778212,12.242079,0.0,0.19,0.19,135.52
2021-06-30 18:00:00,46.99396384,4.57365612,47.2160033008,12.18396384,3.55365612,12.691629,34.81,1.02,34.8249407753,136.06,46.05396384,17.12365612,49.134378843,12.18396384,3.55365612,12.691629,33.87,13.57,36.487282716,135.52,12.18396384,3.74365612,12.746134159,12.18396384,3.55365612,12.691629,0.0,0.19,0.19,135.52
2021-06-30 18:30:00,48.990136,5.929623,49.3476833724,13.850136,4.039623,14.427225,35.14,1.8900000000000001,35.1907899883,136.31,47.820136,17.109623,50.7888236353,13.850136,4.039623,14.427225,33.97,13.07,36.3976070642,135.88,13.850136,4.229623,14.4815737384,13.850136,4.039623,14.427225,0.0,0.19,0.19,135.88
2021-06-30 19:00:00,53.05888928,6.55717604,53.462531639,11.81888928,3.44717604,12.311343,41.24,3.11,41.3570997532,136.52,51.84888928,17.74717604,54.8020946403,11.81888928,3.44717604,12.311343,40.03,14.3,42.5075393313,135.79,11.81888928,3.63717604,12.3658882964,11.81888928,3.44717604,12.311343,0.0,0.19,0.19,135.79
2021-06-30 19:30:00,58.81031104,5.13009072,59.0336388461,8.64031104,2.52009072,9.000324,50.17,2.61,50.2378443009,136.68,57.95031104,16.11009072,60.1479307428,8.64031104,2.52009072,9.000324,49.31,13.59,51.148452567,135.99,8.64031104,2.71009072,9.0553612064,8.64031104,2.52009072,9.000324,0.0,0.19,0.19,135.99
2021-06-30 20:00:00,60.61290848,6.27918164,60.9372857656,8.60290848,2.50918164,8.961363,52.01,3.77,52.1464572143,136.41,59.76290848,17.38918164,62.2413758532,8.60290848,2.50918164,8.961363,51.16,14.88,53.280015015000004,135.67,8.60290848,2.69918164,9.0164081452,8.60290848,2.50918164,8.961363,0.0,0.19,0.19,135.67
2021-06-30 20:30:00,60.81873312,6.38379716,61.1528508289,8.13873312,2.37379716,8.477847,52.68,4.01,52.8324000969,136.66,60.09873312,17.40379716,62.567962075,8.13873312,2.37379716,8.477847,51.96,15.03,54.0901331113,135.95,8.13873312,2.5537971600000002,8.529997463800001,8.13873312,2.37379716,8.477847,0.0,0.18,0.18,135.95
2021-06-30 21:00:00,61.1112624,5.7166182,61.3780589117,6.3312624,1.8466182,6.595065,54.78,3.87,54.9165302983,136.74,60.1312624,16.9766182,62.4817916142,6.3312624,1.8466182,6.595065,53.8,15.13,55.887001172,136.02,6.3312624,2.0366182,6.6507666679,6.3312624,1.8466182,6.595065,0.0,0.19,0.19,136.02
2021-06-30 21:30:00,60.7895648,6.0519564,61.0900758294,5.6295648,1.6419564,5.86413,55.16,4.41,55.3360072647,136.61,60.0895648,17.0419564,62.4594594581,5.6295648,1.6419564,5.86413,54.46,15.4,56.5955086557,135.97,5.6295648,1.8319564,5.9201405464,5.6295648,1.6419564,5.86413,0.0,0.19,0.19,135.97
2021-06-30 22:00:00,59.08381952,7.76069736,59.5913261523,6.65381952,1.9406973600000001,6.931062,52.43,5.82,52.7520359797,136.68,58.24381952,18.80069736,61.2030124545,6.65381952,1.9406973600000001,6.931062,51.59,16.86,54.2751112389,136.01,6.65381952,2.13069736,6.9866433603,6.65381952,1.9406973600000001,6.931062,0.0,0.19,0.19,136.01
2021-06-30 22:30:00,58.3580864,6.7265252,58.7444668844,5.5080864,1.6065252,5.73759,52.85,5.12,53.0974283746,136.86,57.6480864,17.7365252,60.3148919567,5.5080864,1.6065252,5.73759,52.14,16.13,54.5779854887,136.25,5.5080864,1.7965252,5.7936619322,5.5080864,1.6065252,5.73759,0.0,0.19,0.19,136.25
2021-06-30 23:00:00,54.49724736,7.54128048,55.0165509742,5.38724736,1.57128048,5.6117159999999995,49.11,5.97,49.4715372714,136.86,53.99724736,18.53128048,57.0886247749,5.38724736,1.57128048,5.6117159999999995,48.61,16.96,51.4837226704,136.25,5.38724736,1.76128048,5.6678517136,5.38724736,1.57128048,5.6117159999999995,0.0,0.19,0.19,136.25
2021-06-30 23:30:00,51.94493984,7.19102412,52.4403242064,5.2149398399999995,1.5210241199999999,5.4322289999999995,46.73,5.67,47.0727288353,137.13,50.95493984,18.39102412,54.1722776176,5.2149398399999995,1.5210241199999999,5.4322289999999995,45.74,16.87,48.7518666309,136.48,5.2149398399999995,1.71102412,5.4884607199,5.2149398399999995,1.5210241199999999,5.4322289999999995,0.0,0.19,0.19,136.48
2021-07-01 00:00:00,47.7579968,8.5460824,48.5166134714,5.1979968,1.5160824,5.41458,42.56,7.03,43.1366955155,137.19,47.2079968,20.6460824,51.525291657,5.1979968,1.5160824,5.41458,42.01,19.13,46.1605567557,136.52,5.1979968,1.7060824,5.4708215003,5.1979968,1.5160824,5.41458,0.0,0.19,0.19,136.52
2021-07-01 00:30:00,46.30896576,8.87678168,47.1520684886,5.26896576,1.53678168,5.488506,41.04,7.34,41.6912125034,137.71,45.64896576,20.76678168,50.1506460208,5.26896576,1.53678168,5.488506,40.38,19.23,44.7251305197,137.17,5.26896576,1.72678168,5.544706949,5.26896576,1.53678168,5.488506,0.0,0.19,0.19,137.17
2021-07-01 01:00:00,44.218736,13.853798,46.3381520182,5.258736,1.533798,5.47785,38.96,12.32,40.8615222428,138.0,44.358736,16.673798,47.3889544014,5.258736,1.533798,5.47785,39.1,15.14,41.9288635668,137.43,5.258736,1.723798,5.5340567274,5.258736,1.533798,5.47785,0.0,0.19,0.19,137.43
2021-07-01 01:30:00,43.35685792,21.34158356,48.3247381529,5.21685792,1.52158356,5.434227,38.14,19.82,42.9824615396,137.37,44.56685792,10.41158356,45.7668646194,5.21685792,1.52158356,5.434227,39.35,8.89,40.3417228189,137.16,5.21685792,1.71158356,5.4904576167,5.21685792,1.52158356,5.434227,0.0,0.19,0.19,137.16
2021-07-01 02:00:00,42.91304192,21.01797056,47.7837237277,5.03304192,1.46797056,5.242752,37.88,19.55,42.6274195794,135.9,44.18304192,10.20797056,45.3469277488,5.03304192,1.46797056,5.242752,39.15,8.74,40.1137146123,136.49,5.03304192,1.64797056,5.2959718594,5.03304192,1.46797056,5.242752,0.0,0.18,0.18,136.49
2021-07-01 02:30:00,41.97690784,21.31034812,47.0764455838,5.24690784,1.53034812,5.465529,36.73,19.78,41.7173980493,134.94,43.21690784,10.50034812,44.4742446129,5.24690784,1.53034812,5.465529,37.97,8.97,39.0151483401,135.55,5.24690784,1.7203481200000001,5.5217424365,5.24690784,1.53034812,5.465529,0.0,0.19,0.19,135.55
2021-07-01 03:00:00,41.50472992,21.38887956,46.6918277064,5.34472992,1.55887956,5.567427,36.16,19.83,41.2404473788,135.02,42.64472992,10.66887956,43.9590489094,5.34472992,1.55887956,5.567427,37.3,9.11,38.3963813399,135.63,5.34472992,1.74887956,5.6235858341,5.34472992,1.55887956,5.567427,0.0,0.19,0.19,135.63
2021-07-01 03:30:00,40.48920544,21.74018492,45.9566251755,5.34920544,1.56018492,5.572089,35.14,20.18,40.5222408067,135.06,41.63920544,10.99018492,43.0651552215,5.34920544,1.56018492,5.572089,36.29,9.43,37.4951863577,135.68,5.34920544,1.7501849200000001,5.6282453832,5.34920544,1.56018492,5.572089,0.0,0.19,0.19,135.68
2021-07-01 04:00:00,40.07737728,21.866735040000002,45.6546850931,5.33737728,1.55673504,5.559768,34.74,20.31,40.2413183184,135.15,41.24737728,11.11673504,42.7191752077,5.33737728,1.55673504,5.559768,35.91,9.56,37.1607548363,135.76,5.33737728,1.74673504,5.6159308693,5.33737728,1.55673504,5.559768,0.0,0.19,0.19,135.76
2021-07-01 04:30:00,39.32632832,22.05934576,45.0907400083,5.34632832,1.55934576,5.5690919999999995,33.98,20.5,39.6848888117,135.15,40.52632832,11.24934576,42.0586622128,5.34632832,1.55934576,5.5690919999999995,35.18,9.69,36.4901150998,135.76,5.34632832,1.74934576,5.6252499583,5.34632832,1.55934576,5.5690919999999995,0.0,0.19,0.19,135.76
2021-07-01 05:00:00,39.94003456,21.68501008,45.4471783813,5.40003456,1.57501008,5.625036,34.54,20.11,39.967783276,135.15,41.17003456,10.85501008,42.5770241974,5.40003456,1.57501008,5.625036,35.77,9.28,36.9541783835,135.76,5.40003456,1.75501008,5.6780660114,5.40003456,1.57501008,5.625036,0.0,0.18,0.18,135.76
2021-07-01 05:30:00,40.7077168,21.2976674,45.9424514338,5.4777168,1.5976674,5.705955,35.23,19.7,40.3638811315,135.19,41.8977168,9.9976674,43.0740296059,5.4777168,1.5976674,5.705955,36.42,8.4,37.376147474,135.79,5.4777168,1.7876674000000001,5.7620426998,5.4777168,1.5976674,5.705955,0.0,0.19,0.19,135.79
2021-07-01 06:00:00,41.4533008,22.3988794,47.1177879955,5.8933008000000005,1.7188794,6.138855,35.56,20.68,41.1360669,135.04,42.4133008,9.9588794,43.5668149359,5.8933008000000005,1.7188794,6.138855,36.52,8.24,37.4380555051,135.57,5.8933008000000005,1.9088794,6.1947409052,5.8933008000000005,1.7188794,6.138855,0.0,0.19,0.19,135.57
2021-07-01 06:30:00,46.57203168,19.65225924,50.5486441761,6.28203168,1.83225924,6.543783,40.29,17.82,44.0549259448,135.24,47.82203168,9.47225924,48.7511067476,6.28203168,1.83225924,6.543783,41.54,7.64,42.236728093,134.87,6.28203168,2.02225924,6.5995041073,6.28203168,1.83225924,6.543783,0.0,0.19,0.19,134.87
2021-07-01 07:00:00,49.4256976,17.3629118,52.3867377246,6.6956976,1.9529117999999999,6.974685,42.73,15.41,45.4237933246,134.21,50.6856976,8.5129118,51.3956185731,6.6956976,1.9529117999999999,6.974685,43.99,6.5600000000000005,44.4764398305,134.87,6.6956976,2.1329118,7.0272099084,6.6956976,1.9529117999999999,6.974685,0.0,0.18,0.18,134.87
2021-07-01 07:30:00,52.6989936,14.1180398,54.5573365758,7.3989936,2.1580398,7.707285,45.3,11.96,46.852231537,133.57,53.4689936,8.7280398,54.1766735353,7.3989936,2.1580398,7.707285,46.07,6.57,46.5361128587,134.35,7.3989936,2.3480398,7.7626282402,7.3989936,2.1580398,7.707285,0.0,0.19,0.19,134.35
2021-07-01 08:00:00,54.9439472,5.3594846,55.2047227064,8.8439472,2.5794846,9.212445,46.1,2.7800000000000002,46.1837460585,133.89,53.9839472,14.3394846,55.8559520005,8.8439472,2.5794846,9.212445,45.14,11.76,46.6467276451,134.03,8.8439472,2.7694846,9.267440155,8.8439472,2.5794846,9.212445,0.0,0.19,0.19,134.03
2021-07-01 08:30:00,55.43293472,4.24710596,55.5953969381,12.33293472,3.59710596,12.846807,43.1,0.65,43.1049011134,135.83,54.60293472,12.88710596,56.1031013408,12.33293472,3.59710596,12.846807,42.27,9.29,43.2788285424,134.89,12.33293472,3.77710596,12.8983645568,12.33293472,3.59710596,12.846807,0.0,0.18,0.18,134.89
2021-07-01 09:00:00,48.82120416,4.71451788,49.0483093946,14.62120416,4.26451788,15.230421,34.2,0.45,34.2029603982,135.2,47.72120416,13.25451788,49.5277252729,14.62120416,4.26451788,15.230421,33.1,8.99,34.299126811,134.21,14.62120416,4.45451788,15.2847093735,14.62120416,4.26451788,15.230421,0.0,0.19,0.19,134.21
2021-07-01 09:30:00,35.06949216,6.16610188,35.6074443446,18.32949216,5.34610188,19.093221,16.74,0.8200000000000001,16.7600715989,135.23,34.12949216,13.52610188,36.7120915662,18.32949216,5.34610188,19.093221,15.8,8.18,17.7919195142,134.31,18.32949216,5.53610188,19.1472898048,18.32949216,5.34610188,19.093221,0.0,0.19,0.19,134.31
2021-07-01 10:00:00,30.2276928,8.5239104,31.4065353154,19.4876928,5.6839104,20.29968,10.74,2.84,11.1091493824,135.2,28.8876928,11.9839104,31.2747966226,19.4876928,5.6839104,20.29968,9.4,6.3,11.3159179919,134.23,19.4876928,5.8639104,20.3508136409,19.4876928,5.6839104,20.29968,0.0,0.18,0.18,134.23
2021-07-01 10:30:00,25.40584576,9.52962168,27.1343083226,18.37584576,5.35962168,19.141506,7.03,4.17,8.1737262005,135.03,24.63584576,9.97962168,26.5804015242,18.37584576,5.35962168,19.141506,6.26,4.62,7.780231359,134.13,18.37584576,5.54962168,19.1955726194,18.37584576,5.35962168,19.141506,0.0,0.19,0.19,134.13
2021-07-01 11:00:00,23.50801504,10.31733772,25.672441036,16.92801504,4.93733772,17.633349,6.58,5.38,8.4994588063,134.64,22.53801504,8.44733772,24.0690597344,16.92801504,4.93733772,17.633349,5.61,3.51,6.6175675289,133.7,16.92801504,5.11733772,17.6845932533,16.92801504,4.93733772,17.633349,0.0,0.18,0.18,133.7
2021-07-01 11:30:00,22.99035904,12.13260472,25.9953208497,20.58035904,6.00260472,21.437874,2.41,6.13,6.586729082,134.45,23.15035904,8.69260472,24.7285361576,20.58035904,6.00260472,21.437874,2.5700000000000003,2.69,3.720349446,133.55,20.58035904,6.19260472,21.4918480228,20.58035904,6.00260472,21.437874,0.0,0.19,0.19,133.55
2021-07-01 12:00:00,25.496552,12.519411,28.4043978228,21.426552,6.249411,22.319325,4.07,6.27,7.4751454835,134.32,26.716552,8.919411,28.1661151626,21.426552,6.249411,22.319325,5.29,2.67,5.9256223302,133.33,21.426552,6.439411,22.3732685282,21.426552,6.249411,22.319325,0.0,0.19,0.19,133.33
2021-07-01 12:30:00,29.81120608,12.52826844,32.3367518166,22.69120608,6.61826844,23.636673,7.12,5.91,9.2532426749,134.45,30.72120608,9.56826844,32.1767659026,22.69120608,6.61826844,23.636673,8.03,2.95,8.554729686,133.54,22.69120608,6.79826844,23.6877032898,22.69120608,6.61826844,23.636673,0.0,0.18,0.18,133.54
2021-07-01 13:00:00,29.8204864,12.3147252,32.263196771,23.0904864,6.7347252,24.05259,6.73,5.58,8.742385258,134.45,30.8704864,10.0447252,32.4635708898,23.0904864,6.7347252,24.05259,7.78,3.31,8.4548506788,133.52,23.0904864,6.9247252,24.1064800683,23.0904864,6.7347252,24.05259,0.0,0.19,0.19,133.52
2021-07-01 13:30:00,27.83101696,12.03696328,30.3224997326,22.00101696,6.41696328,22.917726,5.83,5.62,8.097734251,134.68,28.71101696,9.65696328,30.2915736578,22.00101696,6.41696328,22.917726,6.71,3.24,7.4512884792000005,133.76,22.00101696,6.60696328,22.9716501597,22.00101696,6.41696328,22.917726,0.0,0.19,0.19,133.76
2021-07-01 14:00:00,27.845992,11.002581,29.9408760581,21.985992,6.412581,22.902075,5.86,4.59,7.4436348648,134.85,28.475992,10.832581,30.4668168916,21.985992,6.412581,22.902075,6.49,4.42,7.8521653065,133.86,21.985992,6.592581,22.9531254618,21.985992,6.412581,22.902075,0.0,0.18,0.18,133.86
2021-07-01 14:30:00,26.45422592,10.42498256,28.434245733,19.83422592,5.7849825599999996,20.660652,6.62,4.64,8.084182086,135.06,25.78422592,10.21498256,27.7339534685,19.83422592,5.7849825599999996,20.660652,5.95,4.43,7.4180455647,134.12,19.83422592,5.97498256,20.7146550644,19.83422592,5.7849825599999996,20.660652,0.0,0.19,0.19,134.12
2021-07-01 15:00:00,23.81871168,10.27337424,25.9398003919,19.58871168,5.71337424,20.404908,4.23,4.5600000000000005,6.219847265,135.06,24.02871168,10.19337424,26.1014149693,19.58871168,5.71337424,20.404908,4.44,4.48,6.3074559055,134.12,19.58871168,5.90337424,20.458921103,19.58871168,5.71337424,20.404908,0.0,0.19,0.19,134.12
2021-07-01 15:30:00,22.54533632,10.12488976,24.7144812293,18.32533632,5.34488976,19.088892,4.22,4.78,6.3762685012,135.16,21.65533632,9.68488976,23.7223666778,18.32533632,5.34488976,19.088892,3.33,4.34,5.4703290577,134.22,18.32533632,5.53488976,19.1429610013,18.32533632,5.34488976,19.088892,0.0,0.19,0.19,134.22
2021-07-01 16:00:00,26.28826048,11.48449264,28.6873876514,21.23826048,6.19449264,22.123188,5.05,5.29,7.3134533567,135.12,25.90826048,10.34449264,27.8970695428,21.23826048,6.19449264,22.123188,4.67,4.15,6.2475115046,134.22,21.23826048,6.37449264,22.1742613098,21.23826048,6.19449264,22.123188,0.0,0.18,0.18,134.22
2021-07-01 16:30:00,27.7733184,8.7868012,29.1301405811,18.2633184,5.3268012,19.02429,9.51,3.46,10.1198665999,135.27,26.0433184,11.3668012,28.4158160679,18.2633184,5.3268012,19.02429,7.78,6.04,9.8493654618,134.4,18.2633184,5.5168012,19.0783619438,18.2633184,5.3268012,19.02429,0.0,0.19,0.19,134.4
2021-07-01 17:00:00,34.86640096,5.36270028,35.276401038,12.62640096,3.68270028,13.152501,22.24,1.6800000000000002,22.3033629751,135.27,33.08640096,11.44270028,35.0092176174,12.62640096,3.68270028,13.152501,20.46,7.76,21.8821662547,134.4,12.62640096,3.87270028,13.2069606141,12.62640096,3.68270028,13.152501,0.0,0.19,0.19,134.4
2021-07-01 17:30:00,44.23612128,4.99095204,44.5167836682,12.58612128,3.67095204,13.110543,31.65,1.32,31.677514107,135.34,42.28612128,12.21095204,44.013900107,12.58612128,3.67095204,13.110543,29.7,8.54,30.9034237585,134.5,12.58612128,3.86095204,13.1650066286,12.58612128,3.67095204,13.110543,0.0,0.19,0.19,134.5
2021-07-01 18:00:00,45.18692832,5.19827076,45.4849481685,14.73692832,4.29827076,15.350967,30.45,0.9,30.4632975891,135.47,43.59692832,14.98827076,46.1014145045,14.73692832,4.29827076,15.350967,28.86,10.69,30.7762197159,134.61,14.73692832,4.47827076,15.4023363588,14.73692832,4.29827076,15.350967,0.0,0.18,0.18,134.61
2021-07-01 18:30:00,53.25263584,4.41785212,53.4355746789,11.51263584,3.35785212,11.992329,41.74,1.06,41.7534573419,135.71,51.57263584,15.48785212,53.8480299619,11.51263584,3.35785212,11.992329,40.06,12.13,41.8561883119,135.15,11.51263584,3.54785212,12.0469099212,11.51263584,3.35785212,11.992329,0.0,0.19,0.19,135.15
2021-07-01 19:00:00,51.30660224,5.35109232,51.5848972319,11.14660224,3.25109232,11.611044,40.16,2.1,40.2148678973,135.82,49.71660224,16.77109232,52.4691345068,11.14660224,3.25109232,11.611044,38.57,13.52,40.8709591275,135.17,11.14660224,3.44109232,11.6656700558,11.14660224,3.25109232,11.611044,0.0,0.19,0.19,135.17
2021-07-01 19:30:00,60.58317856,3.5171770799999997,60.6851881355,8.25317856,2.40717708,8.597061,52.33,1.11,52.341771082,135.59,58.91317856,14.74717708,60.7308969131,8.25317856,2.40717708,8.597061,50.66,12.34,52.1412619717,134.87,8.25317856,2.59717708,8.6521838358,8.25317856,2.40717708,8.597061,0.0,0.19,0.19,134.87
2021-07-01 20:00:00,62.7515312,3.5279466,62.8506250976,7.2615312,2.1179466,7.564095,55.49,1.4100000000000001,55.5079111479,135.59,61.0015312,14.6679466,62.7402220765,7.2615312,2.1179466,7.564095,53.74,12.55,55.185959265,134.87,7.2615312,2.2979466,7.6164554712,7.2615312,2.1179466,7.564095,0.0,0.18,0.18,134.87
2021-07-01 20:30:00,60.70009216,5.95752688,60.9917479235,7.74009216,2.25752688,8.062596,52.96,3.7,53.0890911582,135.59,60.17009216,16.74752688,62.4573426199,7.74009216,2.25752688,8.062596,52.43,14.49,54.3954501774,134.87,7.74009216,2.44752688,8.117845433,7.74009216,2.25752688,8.062596,0.0,0.19,0.19,134.87
